Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-11 13:30:00,120.08464,10.48302,120.5413392669,28.36464,8.27302,29.5465,91.72,2.21,91.7466211912,137.58,135.84464,23.55302,137.8713565896,28.36464,8.27302,29.5465,107.48,15.28,108.5607148097,137.68,129.94464,8.66302,130.2330886536,28.36464,8.27302,29.5465,101.58,0.39,101.5807486682,137.57,28.36464,8.27302,29.5465,28.36464,8.27302,29.5465,0.0,0.0,0.0,137.35
2021-02-11 14:00:00,119.25288,10.08209,119.678310178,24.93288,7.27209,25.97175,94.32,2.81,94.3618487526,137.14,135.58288,21.71209,137.3103499422,24.93288,7.27209,25.97175,110.65,14.44,111.5882435564,137.26,129.39288,8.19209,129.651948436,24.93288,7.27209,25.97175,104.46,0.92,104.4640512329,137.13,24.93288,7.27209,25.97175,24.93288,7.27209,25.97175,0.0,0.0,0.0,136.9
2021-02-11 14:30:00,117.53976,10.48868,118.0068116212,24.50976,7.14868,25.531,93.03,3.34,93.0899376947,137.27,133.66976,21.09868,135.3246431224,24.50976,7.14868,25.531,109.16,13.95,110.0477537254,137.39,127.50976,8.64868,127.802732995,24.50976,7.14868,25.531,103.0,1.5,103.010921751,137.26,24.50976,7.14868,25.531,24.50976,7.14868,25.531,0.0,0.0,0.0,137.05
2021-02-11 15:00:00,118.56912,9.97016,118.9875636695,21.66912,6.32016,22.572,96.9,3.65,96.968719183,138.22,135.50912,20.25016,137.0138335468,21.66912,6.32016,22.572,113.84,13.93,114.6891036673,138.31,128.99912,8.15016,129.2563269972,21.66912,6.32016,22.572,107.33,1.83,107.3455998167,138.2,21.66912,6.32016,22.572,21.66912,6.32016,22.572,0.0,0.0,0.0,137.97
2021-02-11 15:30:00,120.5144,9.33295,120.8752437973,16.6044,4.84295,17.29625,103.91,4.49,104.006962267,138.19,138.7344,18.41295,139.9509573782,16.6044,4.84295,17.29625,122.13,13.57,122.8815763245,138.19,131.7144,7.64295,131.9359611784,16.6044,4.84295,17.29625,115.11,2.8,115.1440493469,138.17,16.6044,4.84295,17.29625,16.6044,4.84295,17.29625,0.0,0.0,0.0,137.88
2021-02-11 16:00:00,125.03872,7.18171,125.2447941344,11.86872,3.46171,12.36325,113.17,3.7199999999999998,113.2311233716,137.89,144.89872,17.41171,145.941106967,11.86872,3.46171,12.36325,133.03,13.95,133.7594235933,137.88,137.26872,5.47171,137.3777314588,11.86872,3.46171,12.36325,125.4,2.01,125.4161078171,137.87,11.86872,3.46171,12.36325,11.86872,3.46171,12.36325,0.0,0.0,0.0,137.55
2021-02-11 16:30:00,124.86208,12.39269,125.4755664955,19.31208,5.63269,20.11675,105.55,6.76,105.766252179,138.43,143.27208,16.50269,144.2193734724,19.31208,5.63269,20.11675,123.96,10.87,124.4356801725,138.47,136.25208,10.95269,136.6915898019,19.31208,5.63269,20.11675,116.94,5.32,117.0609499363,138.39,19.31208,5.63269,20.11675,19.31208,5.63269,20.11675,0.0,0.0,0.0,138.14
2021-02-11 17:00:00,126.70704,15.09872,127.603469119,22.72704,6.62872,23.674,103.98,8.47,104.324404144,138.73,144.75704,15.58872,145.593986211,22.72704,6.62872,23.674,122.03,8.96,122.3584999091,138.82,137.89704,13.81872,138.5877002594,22.72704,6.62872,23.674,115.17,7.19,115.3942156263,138.69,22.72704,6.62872,23.674,22.72704,6.62872,23.674,0.0,0.0,0.0,138.48
2021-02-11 17:30:00,130.16312,17.36591,131.3164598908,26.28312,7.66591,27.37825,103.88,9.7,104.3318954108,139.05,148.37312,13.23591,148.9623175574,26.28312,7.66591,27.37825,122.09,5.57,122.2169914537,139.4,141.33312,16.20591,142.2592082358,26.28312,7.66591,27.37825,115.05,8.54,115.3665207068,139.02,26.28312,7.66591,27.37825,26.28312,7.66591,27.37825,0.0,0.0,0.0,139.0
2021-02-11 18:00:00,133.4284,16.40745,134.4334122979,26.5284,7.73745,27.63375,106.9,8.67,107.2510088531,138.42,152.2284,11.92745,152.6949567932,26.5284,7.73745,27.63375,125.7,4.19,125.769813946,139.0,144.9184,15.17745,145.7110072955,26.5284,7.73745,27.63375,118.39,7.44,118.6235461449,138.38,26.5284,7.73745,27.63375,26.5284,7.73745,27.63375,0.0,0.0,0.0,138.61
2021-02-11 18:30:00,132.25304,17.02172,133.3439370238,25.82304,7.53172,26.899,106.43,9.49,106.8522578142,138.8,150.98304,10.77172,151.3668005852,25.82304,7.53172,26.899,125.16,3.24,125.2019296976,139.41,143.69304,15.85172,144.564749408,25.82304,7.53172,26.899,117.87,8.32,118.1632739052,138.77,25.82304,7.53172,26.899,25.82304,7.53172,26.899,0.0,0.0,0.0,139.05
2021-02-11 19:00:00,127.65184,18.81762,129.0313724559,26.15184,7.62762,27.2415,101.5,11.19,102.1149651129,138.63,145.50184,9.78762,145.8306653233,26.15184,7.62762,27.2415,119.35,2.16,119.3695442732,139.2,138.53184,17.80762,139.6716937101,26.15184,7.62762,27.2415,112.38,10.18,112.8401382488,138.6,26.15184,7.62762,27.2415,26.15184,7.62762,27.2415,0.0,0.0,0.0,138.82
2021-02-11 19:30:00,130.00776,9.31143,130.3407855925,9.70776,2.83143,10.11225,120.3,6.48,120.4743972801,137.98,151.40776,10.92143,151.8011443352,9.70776,2.83143,10.11225,141.7,8.09,141.9307510725,138.28,143.04776,7.93143,143.2674744067,9.70776,2.83143,10.11225,133.34,5.1,133.4374969789,137.95,9.70776,2.83143,10.11225,9.70776,2.83143,10.11225,0.0,0.0,0.0,137.93
2021-02-11 20:00:00,127.60744,8.29717,127.8769008592,6.60744,1.92717,6.88275,121.0,6.37,121.1675571265,137.09,149.05744,9.14717,149.3378422851,6.60744,1.92717,6.88275,142.45,7.22,142.6328535086,137.47,140.71744,6.94717,140.8888252885,6.60744,1.92717,6.88275,134.11,5.02,134.2039213287,137.07,6.60744,1.92717,6.88275,6.60744,1.92717,6.88275,0.0,0.0,0.0,137.14
2021-02-11 20:30:00,121.58976,11.92868,122.1734960759,8.42976,2.45868,8.781,113.16,9.47,113.5555656936,137.94,141.57976,8.22868,141.8186857089,8.42976,2.45868,8.781,133.15,5.77,133.2749616395,138.2,133.79976,10.84868,134.2388529219,8.42976,2.45868,8.781,125.37,8.39,125.6504237955,137.92,8.42976,2.45868,8.781,8.42976,2.45868,8.781,0.0,0.0,0.0,137.86
2021-02-11 21:00:00,116.61296,16.02003,117.7082146715,12.10296,3.53003,12.60725,104.51,12.49,105.253694472,138.46,135.09296,6.63003,135.2555549298,12.10296,3.53003,12.60725,122.99,3.1,123.0290620138,138.76,127.84296,15.19003,128.7422208639,12.10296,3.53003,12.60725,115.74,11.66,116.325849234,138.44,12.10296,3.53003,12.60725,12.10296,3.53003,12.60725,0.0,0.0,0.0,138.4
2021-02-11 21:30:00,110.33264,14.889520000000001,111.3327860749,11.07264,3.22952,11.534,99.26,11.66,99.9424994684,137.93,128.04264,10.51952,128.4740361287,11.07264,3.22952,11.534,116.97,7.29,117.196949619,138.11,121.71264,13.56952,122.4667244961,11.07264,3.22952,11.534,110.64,10.34,111.1221184103,137.91,11.07264,3.22952,11.534,11.07264,3.22952,11.534,0.0,0.0,0.0,137.76
2021-02-11 22:00:00,105.29416,13.34038,106.135883982,9.46416,2.76038,9.8585,95.83,10.58,96.412267373,137.57,122.22416,14.18038,123.0440102754,9.46416,2.76038,9.8585,112.76,11.42,113.3368166131,137.57,116.58416,12.46038,117.2481446875,9.46416,2.76038,9.8585,107.12,9.7,107.5582837349,137.56,9.46416,2.76038,9.8585,9.46416,2.76038,9.8585,0.0,0.0,0.0,137.24
2021-02-11 22:30:00,98.46056,15.12933,99.6161558271,9.22056,2.68933,9.60475,89.24,12.44,90.1028922954,137.82,114.30056,16.81933,115.5314151128,9.22056,2.68933,9.60475,105.08,14.13,106.0257671512,137.94,108.94056,14.41933,109.8906851865,9.22056,2.68933,9.60475,99.72,11.73,100.4075261123,137.8,9.22056,2.68933,9.60475,9.22056,2.68933,9.60475,0.0,0.0,0.0,137.63
2021-02-11 23:00:00,93.76336,15.16473,94.9817704323,7.35336,2.14473,7.65975,86.41,13.02,87.385402099,137.76,109.18336,16.80473,110.4690230393,7.35336,2.14473,7.65975,101.83,14.66,102.879854685,137.89,103.89336,14.51473,104.902371942,7.35336,2.14473,7.65975,96.54,12.37,97.3292787398,137.74,7.35336,2.14473,7.65975,7.35336,2.14473,7.65975,0.0,0.0,0.0,137.57
2021-02-11 23:30:00,88.69448,15.64339,90.0634578126,7.07448,2.06339,7.36925,81.62,13.58,82.7420135119,137.24,103.25448,17.43339,104.7158570942,7.07448,2.06339,7.36925,96.18,15.37,97.4003557488,137.41,98.24448,15.04339,99.3895438825,7.07448,2.06339,7.36925,91.17,12.98,92.0893549766,137.23,7.07448,2.06339,7.36925,7.07448,2.06339,7.36925,0.0,0.0,0.0,137.07
2021-02-12 00:00:00,85.92872,16.41296,87.4821706224,5.35872,1.56296,5.582,80.57,14.85,81.9270858752,137.83,100.18872,17.69296,101.7389819528,5.35872,1.56296,5.582,94.83,16.13,96.192025657,137.95,95.36872,15.952960000000001,96.6937934265,5.35872,1.56296,5.582,90.01,14.39,91.1530153094,137.81,5.35872,1.56296,5.582,5.35872,1.56296,5.582,0.0,0.0,0.0,137.63
2021-02-12 00:30:00,85.51432,16.60751,87.1120445947,3.93432,1.14751,4.09825,81.58,15.46,83.0319697466,137.62,100.19432,16.65751,101.5695544918,3.93432,1.14751,4.09825,96.26,15.51,97.5015266547,137.61,95.06432,16.22751,96.4393955698,3.93432,1.14751,4.09825,91.13,15.08,92.3692768186,137.6,3.93432,1.14751,4.09825,3.93432,1.14751,4.09825,0.0,0.0,0.0,137.27
2021-02-12 01:00:00,86.65512,15.75066,88.0749289676,3.70512,1.08066,3.8595,82.95,14.67,84.2372328605,136.83,101.54512,16.62066,102.8963446127,3.70512,1.08066,3.8595,97.84,15.54,99.0664282186,136.9,96.36512,15.32066,97.5754014875,3.70512,1.08066,3.8595,92.66,14.24,93.7478170413,136.81,3.70512,1.08066,3.8595,3.70512,1.08066,3.8595,0.0,0.0,0.0,136.56
2021-02-12 01:30:00,85.28744,16.28842,86.828912511,3.45744,1.00842,3.6015,81.83,15.28,83.2443829937,137.44,99.92744,16.52842,101.2851515902,3.45744,1.00842,3.6015,96.47,15.52,97.7104462174,137.44,94.85744,15.89842,96.180526521,3.45744,1.00842,3.6015,91.4,14.89,92.604924815,137.42,3.45744,1.00842,3.6015,3.45744,1.00842,3.6015,0.0,0.0,0.0,137.09
2021-02-12 02:00:00,83.2828,17.24415,85.0493120787,3.2028,0.93415,3.33625,80.08,16.31,81.7240631638,138.06,97.7028,17.41415,99.2425803174,3.2028,0.93415,3.33625,94.5,16.48,95.9262237347,138.06,92.6528,16.93415,94.1876148125,3.2028,0.93415,3.33625,89.45,16.0,90.8697006708,138.04,3.2028,0.93415,3.33625,3.2028,0.93415,3.33625,0.0,0.0,0.0,137.73
2021-02-12 02:30:00,82.72376,17.93818,84.6463157512,4.31376,1.25818,4.4935,78.41,16.68,80.1645214543,138.15,96.81376,18.03818,98.4798459739,4.31376,1.25818,4.4935,92.5,16.78,94.0096718428,138.15,91.88376,17.66818,93.5670344526,4.31376,1.25818,4.4935,87.57,16.41,89.0942927465,138.13,4.31376,1.25818,4.4935,4.31376,1.25818,4.4935,0.0,0.0,0.0,137.81
2021-02-12 03:00:00,81.99744,18.55342,84.0702656131,5.01744,1.4634200000000002,5.2265,76.98,17.09,78.8542230955,138.34,95.86744,18.60342,97.6557898327,5.01744,1.4634200000000002,5.2265,90.85,17.14,92.4527019616,138.34,90.98744,18.31342,92.8121521669,5.01744,1.4634200000000002,5.2265,85.97,16.85,87.6057269817,138.32,5.01744,1.4634200000000002,5.2265,5.01744,1.4634200000000002,5.2265,0.0,0.0,0.0,138.0
2021-02-12 03:30:00,81.4144,19.26295,83.6622123187,5.0844,1.48295,5.29625,76.33,17.78,78.373447672,138.74,95.1044,17.71295,96.7398340761,5.0844,1.48295,5.29625,90.02,16.23,91.4713796769,138.56,90.3244,19.10295,92.3223696298,5.0844,1.48295,5.29625,85.24,17.62,87.0420702879,138.71,5.0844,1.48295,5.29625,5.0844,1.48295,5.29625,0.0,0.0,0.0,138.2
2021-02-12 04:00:00,80.97688,19.42784,83.2748224952,5.30688,1.5478399999999999,5.5280000000000005,75.67,17.88,77.7537349585,138.62,94.48688,17.44784,96.0843255313,5.30688,1.5478399999999999,5.5280000000000005,89.18,15.9,90.5863256789,138.4,89.78688,19.27784,91.8331037001,5.30688,1.5478399999999999,5.5280000000000005,84.48,17.73,86.3204686039,138.59,5.30688,1.5478399999999999,5.5280000000000005,5.30688,1.5478399999999999,5.5280000000000005,0.0,0.0,0.0,138.04
2021-02-12 04:30:00,80.62272,19.25246,82.8895662689,5.32272,1.55246,5.5445,75.3,17.7,77.3523108898,137.94,94.13272,17.36246,95.7205515647,5.32272,1.55246,5.5445,88.81,15.81,90.2062758349,137.74,89.40272,19.10246,91.4207324487,5.32272,1.55246,5.5445,84.08,17.55,85.8920770502,137.92,5.32272,1.55246,5.5445,5.32272,1.55246,5.5445,0.0,0.0,0.0,137.38
2021-02-12 05:00:00,82.56776,18.38393,84.589620366,5.56776,1.62393,5.79975,77.0,16.76,78.8029034998,138.11,96.38776,16.69393,97.8227354793,5.56776,1.62393,5.79975,90.82,15.07,92.0618123871,137.92,91.56776,18.12393,93.3441562716,5.56776,1.62393,5.79975,86.0,16.5,87.5685445808,138.09,5.56776,1.62393,5.79975,5.56776,1.62393,5.79975,0.0,0.0,0.0,137.55
2021-02-12 05:30:00,82.80104,17.53822,84.6380610946,5.65104,1.64822,5.8865,77.15,15.89,78.769376029,137.39,96.66104,18.04822,98.3315559678,5.65104,1.64822,5.8865,91.01,16.4,92.475835222,137.45,91.81104,17.17822,93.404273501,5.65104,1.64822,5.8865,86.16,15.53,87.5484237437,137.37,5.65104,1.64822,5.8865,5.65104,1.64822,5.8865,0.0,0.0,0.0,137.09
2021-02-12 06:00:00,87.69104,16.66072,89.259722648,5.83104,1.70072,6.074,81.86,14.96,83.2157509129,138.07,102.45104,16.35072,103.7475861965,5.83104,1.70072,6.074,96.62,14.65,97.7243413894,138.01,97.27104,16.21072,98.6125887785,5.83104,1.70072,6.074,91.44,14.51,92.5840898859,138.05,5.83104,1.70072,6.074,5.83104,1.70072,6.074,0.0,0.0,0.0,137.66
2021-02-12 06:30:00,95.62024,14.18132,96.6661271315,6.69024,1.95132,6.969,88.93,12.23,89.7670195562,136.7,111.30024,9.86132,111.7362477274,6.69024,1.95132,6.969,104.61,7.91,104.9086278625,136.16,106.07024,13.49132,106.9247937992,6.69024,1.95132,6.969,99.38,11.54,100.0477685908,136.69,6.69024,1.95132,6.969,6.69024,1.95132,6.969,0.0,0.0,0.0,135.85
2021-02-12 07:00:00,103.67864,10.50877,104.2098586467,7.29864,2.12877,7.60275,96.38,8.38,96.7436240793,136.81,120.72864,7.60877,120.9681689419,7.29864,2.12877,7.60275,113.43,5.48,113.5622970004,136.39,114.41864,17.12877,115.6936469352,7.29864,2.12877,7.60275,107.12,15.0,108.1651256182,136.8,7.29864,2.12877,7.60275,7.29864,2.12877,7.60275,0.0,0.0,0.0,136.1
2021-02-12 07:30:00,110.26464,3.7705200000000003,110.3290879841,7.7846400000000004,2.27052,8.109,102.48,1.5,102.4909771638,136.3,128.95464,11.75052,129.4888948821,7.7846400000000004,2.27052,8.109,121.17,9.48,121.5402785088,137.12,120.52464,22.96052,122.6921934183,7.7846400000000004,2.27052,8.109,112.74,20.69,114.6227887464,136.28,7.7846400000000004,2.27052,8.109,7.7846400000000004,2.27052,8.109,0.0,0.0,0.0,136.79
2021-02-12 08:00:00,118.98056,4.22308,119.055483127,7.69056,2.24308,8.011,111.29,1.98,111.3076120488,135.99,138.10056,16.80308,139.1190431602,7.69056,2.24308,8.011,130.41,14.56,131.2202793016,136.43,129.55056,19.06308,130.9455941046,7.69056,2.24308,8.011,121.86,16.82,123.0153323777,135.98,7.69056,2.24308,8.011,7.69056,2.24308,8.011,0.0,0.0,0.0,136.1
2021-02-12 08:30:00,125.28432,7.16626,125.4891075761,9.00432,2.6262600000000003,9.3795,116.28,4.54,116.3685954199,136.45,144.60432,20.83626,146.0977723768,9.00432,2.6262600000000003,9.3795,135.6,18.21,136.8172653578,136.79,135.95432,16.65626,136.9708294632,9.00432,2.6262600000000003,9.3795,126.95,14.03,127.7229165029,136.44,9.00432,2.6262600000000003,9.3795,9.00432,2.6262600000000003,9.3795,0.0,0.0,0.0,136.48
2021-02-12 09:00:00,128.05544,8.45117,128.3340094751,13.61544,3.97117,14.18275,114.44,4.48,114.5276560487,136.09,146.87544,22.56117,148.5981199981,13.61544,3.97117,14.18275,133.26,18.59,134.5504206608,136.38,138.52544,17.95117,139.6837214265,13.61544,3.97117,14.18275,124.91,13.98,125.689890206,136.09,13.61544,3.97117,14.18275,13.61544,3.97117,14.18275,0.0,0.0,0.0,136.07
2021-02-12 09:30:00,129.62216,9.85563,129.9962992003,19.32216,5.63563,20.12725,110.3,4.22,110.3806975879,138.42,148.10216,22.54563,149.8083950544,19.32216,5.63563,20.12725,128.78,16.91,129.8854745535,138.95,139.68216,20.50563,141.1792714387,19.32216,5.63563,20.12725,120.36,14.87,121.2750860647,138.4,19.32216,5.63563,20.12725,19.32216,5.63563,20.12725,0.0,0.0,0.0,138.61
2021-02-12 10:00:00,128.64504,13.75022,129.3777989713,18.75504,5.47022,19.5365,109.89,8.28,110.2014995361,138.51,146.43504,16.37022,147.3472261111,18.75504,5.47022,19.5365,127.68,10.9,128.1444200892,138.86,138.67504,15.88022,139.5813315105,18.75504,5.47022,19.5365,119.92,10.41,120.3709869528,138.49,18.75504,5.47022,19.5365,18.75504,5.47022,19.5365,0.0,0.0,0.0,138.51
2021-02-12 10:30:00,129.47184,15.27387,130.3696608025,17.60184,5.13387,18.33525,111.87,10.14,112.3286094457,137.69,146.80184,16.74387,147.7536375524,17.60184,5.13387,18.33525,129.2,11.61,129.7205924285,137.31,139.72184,13.32387,140.3556841911,17.60184,5.13387,18.33525,122.12,8.19,122.3943238063,137.67,17.60184,5.13387,18.33525,17.60184,5.13387,18.33525,0.0,0.0,0.0,136.97
2021-02-12 11:00:00,130.0564,15.5752,130.9857016472,15.6864,4.5752,16.34,114.37,11.0,114.8977671672,137.61,147.7864,16.3352,148.68644452,15.6864,4.5752,16.34,132.1,11.76,132.6224249514,137.31,140.5264,11.8352,141.0239024279,15.6864,4.5752,16.34,124.84,7.26,125.0509224276,137.59,15.6864,4.5752,16.34,15.6864,4.5752,16.34,0.0,0.0,0.0,136.97
2021-02-12 11:30:00,131.41728,14.94879,132.2647640344,15.28728,4.4587900000000005,15.92425,116.13,10.49,116.6028172901,137.12,149.21728,18.54879,150.3657349966,15.28728,4.4587900000000005,15.92425,133.93,14.09,134.6691241525,136.47,142.09728,12.13879,142.6148211304,15.28728,4.4587900000000005,15.92425,126.81,7.68,127.0423492384,137.1,15.28728,4.4587900000000005,15.92425,15.28728,4.4587900000000005,15.92425,0.0,0.0,0.0,136.15
2021-02-12 12:00:00,129.34872,16.81046,130.4365091953,21.97872,6.4104600000000005,22.8945,107.37,10.4,107.8725029838,137.4,145.49872,22.54046,147.2343365477,21.97872,6.4104600000000005,22.8945,123.52,16.13,124.5687252082,136.56,139.13872,14.26046,139.8675949698,21.97872,6.4104600000000005,22.8945,117.16,7.85,117.4226898857,137.38,21.97872,6.4104600000000005,22.8945,21.97872,6.4104600000000005,22.8945,0.0,0.0,0.0,136.27
2021-02-12 12:30:00,124.96472,17.11971,126.1319377286,27.08472,7.89971,28.21325,97.88,9.22,98.3132890305,138.13,139.78472,20.78971,141.3222558105,27.08472,7.89971,28.21325,112.7,12.89,113.4347482035,137.58,133.82472,17.14971,134.9191173858,27.08472,7.89971,28.21325,106.74,9.25,107.1400490013,138.1,27.08472,7.89971,28.21325,27.08472,7.89971,28.21325,0.0,0.0,0.0,137.27
2021-02-12 13:00:00,122.20544,16.80992,123.3561631051,27.56544,8.03992,28.714,94.64,8.77,95.0454759576,138.13,136.55544,18.93992,137.8626445532,27.56544,8.03992,28.714,108.99,10.9,109.5336939028,137.78,130.74544,17.78992,131.9501850488,27.56544,8.03992,28.714,103.18,9.75,103.6396396173,138.1,27.56544,8.03992,28.714,27.56544,8.03992,28.714,0.0,0.0,0.0,137.47
2021-02-12 13:30:00,122.67552,15.48036,123.6483916313,24.27552,7.08036,25.287,98.4,8.4,98.7578857611,138.01,137.87552,16.40036,138.8475092445,24.27552,7.08036,25.287,113.6,9.32,113.9816757203,137.78,131.60552,17.23036,132.7286638229,24.27552,7.08036,25.287,107.33,10.15,107.8088651271,137.98,24.27552,7.08036,25.287,24.27552,7.08036,25.287,0.0,0.0,0.0,137.47
2021-02-12 14:00:00,123.68744,11.35967,124.2079905492,18.54744,5.40967,19.32025,105.14,5.95,105.3082242752,139.37,139.91744,14.58967,140.6760409127,18.54744,5.40967,19.32025,121.37,9.18,121.7166763431,138.84,133.24744,18.63967,134.5448533548,18.54744,5.40967,19.32025,114.7,13.23,115.4604819841,139.33,18.54744,5.40967,19.32025,18.54744,5.40967,19.32025,0.0,0.0,0.0,138.52
2021-02-12 14:30:00,122.97416,9.46663,123.337995408,16.27416,4.74663,16.95225,106.7,4.72,106.8043463535,138.88,139.44416,13.84663,140.1299501194,16.27416,4.74663,16.95225,123.17,9.1,123.5057039169,138.2,132.68416,19.20663,134.0670763121,16.27416,4.74663,16.95225,116.41,14.46,117.3046448356,138.84,16.27416,4.74663,16.95225,16.27416,4.74663,16.95225,0.0,0.0,0.0,137.91
2021-02-12 15:00:00,122.18304,9.96172,122.5884624628,16.46304,4.80172,17.149,105.72,5.16,105.8458501785,138.66,138.55304,12.50172,139.1159153232,16.46304,4.80172,17.149,122.09,7.7,122.3325717052,138.2,131.79304,18.71172,133.1147394461,16.46304,4.80172,17.149,115.33,13.91,116.1658168309,138.62,16.46304,4.80172,17.149,16.46304,4.80172,17.149,0.0,0.0,0.0,137.91
2021-02-12 15:30:00,120.1524,17.7632,121.4583488279,15.782399999999999,4.6032,16.44,104.37,13.16,105.1963996532,138.7,138.4224,15.9932,139.3432569879,15.782399999999999,4.6032,16.44,122.64,11.39,123.1677786598,138.54,131.4824,11.9232,132.0219080607,15.782399999999999,4.6032,16.44,115.7,7.32,115.9313262238,138.67,15.782399999999999,4.6032,16.44,15.782399999999999,4.6032,16.44,0.0,0.0,0.0,138.26
2021-02-12 16:00:00,117.23968,25.15824,119.9086302415,13.87968,4.04824,14.458,103.36,21.11,105.4937045515,137.53,137.42968,17.32824,138.5178141843,13.87968,4.04824,14.458,123.55,13.28,124.2616630341,137.88,130.21968,4.56824,130.2997846353,13.87968,4.04824,14.458,116.34,0.52,116.3411621052,137.5,13.87968,4.04824,14.458,13.87968,4.04824,14.458,0.0,0.0,0.0,137.58
2021-02-12 16:30:00,117.9764,27.56145,121.1530622108,16.2564,4.74145,16.93375,101.72,22.82,104.2483131758,137.53,137.8264,15.82145,138.7315206327,16.2564,4.74145,16.93375,121.57,11.08,122.0738764028,137.94,130.7364,6.12145,130.8796333853,16.2564,4.74145,16.93375,114.48,1.38,114.4883173079,137.5,16.2564,4.74145,16.93375,16.2564,4.74145,16.93375,0.0,0.0,0.0,137.65
2021-02-12 17:00:00,123.28912,25.25016,125.8482327663,15.18912,4.43016,15.822,108.1,20.82,110.086704011,136.76,144.37912,15.45016,145.2034356894,15.18912,4.43016,15.822,129.19,11.02,129.6591550952,137.34,136.83912,5.14016,136.9356272385,15.18912,4.43016,15.822,121.65,0.71,121.65207191,136.74,15.18912,4.43016,15.822,15.18912,4.43016,15.822,0.0,0.0,0.0,137.05
2021-02-12 17:30:00,128.56088,26.17234,131.1979087007,18.59088,5.42234,19.3655,109.97,20.75,111.9105151449,137.42,149.93088,18.40234,151.0559992024,18.59088,5.42234,19.3655,131.34,12.98,131.9798317926,137.82,142.38088,6.29234,142.5198531162,18.59088,5.42234,19.3655,123.79,0.87,123.7930571559,137.4,18.59088,5.42234,19.3655,18.59088,5.42234,19.3655,0.0,0.0,0.0,137.51
2021-02-12 18:00:00,131.30168,26.47924,133.9450682997,19.71168,5.74924,20.533,111.59,20.73,113.4991673978,136.84,152.92168,16.88924,153.8515084157,19.71168,5.74924,20.533,133.21,11.14,133.6749927997,137.4,145.30168,7.08924,145.4745185062,19.71168,5.74924,20.533,125.59,1.34,125.5971484549,136.82,19.71168,5.74924,20.533,19.71168,5.74924,20.533,0.0,0.0,0.0,137.11
2021-02-12 18:30:00,129.40272,28.97746,132.6075304477,20.80272,6.06746,21.6695,108.6,22.91,110.9902162355,137.75,150.42272,16.84746,151.3632438892,20.80272,6.06746,21.6695,129.62,10.78,130.0674932487,138.16,143.03272,7.54746,143.2317113737,20.80272,6.06746,21.6695,122.23,1.48,122.2389598287,137.73,20.80272,6.06746,21.6695,20.80272,6.06746,21.6695,0.0,0.0,0.0,137.87
2021-02-12 19:00:00,126.2684,28.67495,129.4834413972,17.9484,5.23495,18.69625,108.32,23.44,110.8271446894,138.16,147.2484,15.91495,148.1059652278,17.9484,5.23495,18.69625,129.3,10.68,129.740326807,138.55,139.8484,7.16495,140.031823137,17.9484,5.23495,18.69625,121.9,1.9300000000000002,121.9152775496,138.14,17.9484,5.23495,18.69625,17.9484,5.23495,18.69625,0.0,0.0,0.0,138.26
2021-02-12 19:30:00,124.72696,27.88078,127.8051346553,15.39696,4.49078,16.0385,109.33,23.39,111.8040294444,138.61,146.11696,14.19078,146.8044421557,15.39696,4.49078,16.0385,130.72,9.7,131.0793973132,139.13,138.45696,6.20078,138.5957410783,15.39696,4.49078,16.0385,123.06,1.71,123.0718802164,138.58,15.39696,4.49078,16.0385,15.39696,4.49078,16.0385,0.0,0.0,0.0,138.84
2021-02-12 20:00:00,120.76184,23.69762,123.0650201879,11.03184,3.21762,11.4915,109.73,20.48,111.6248328106,138.25,141.69184,6.87762,141.8586591627,11.03184,3.21762,11.4915,130.66,3.66,130.7112512372,138.73,134.54184,5.18762,134.6418141286,11.03184,3.21762,11.4915,123.51,1.97,123.5257098745,138.23,11.03184,3.21762,11.4915,11.03184,3.21762,11.4915,0.0,0.0,0.0,138.4
2021-02-12 20:30:00,116.6856,23.7533,119.0787491883,10.6056,3.0933,11.0475,106.08,20.66,108.0731326464,138.53,136.3456,6.5333,136.5020389893,10.6056,3.0933,11.0475,125.74,3.44,125.7870470279,138.68,130.0056,4.4533000000000005,130.0818508181,10.6056,3.0933,11.0475,119.4,1.3599999999999999,119.4077451424,138.51,10.6056,3.0933,11.0475,10.6056,3.0933,11.0475,0.0,0.0,0.0,138.33
2021-02-12 21:00:00,112.10616,25.32763,114.9316316397,10.58616,3.08763,11.02725,101.52,22.24,103.9275132003,137.75,130.94616,8.52763,131.2235393981,10.58616,3.08763,11.02725,120.36,5.44,120.4828751317,137.95,124.82616,3.7776300000000003,124.8833083673,10.58616,3.08763,11.02725,114.24,0.6900000000000001,114.242083752,137.73,10.58616,3.08763,11.02725,10.58616,3.08763,11.02725,0.0,0.0,0.0,137.59
2021-02-12 21:30:00,109.50056,26.67058,112.7017856019,11.11056,3.24058,11.5735,98.39,23.43,101.1412724856,138.46,127.81056,9.89058,128.1926784971,11.11056,3.24058,11.5735,116.7,6.65,116.8893173049,138.69,121.82056,5.02058,121.9239724675,11.11056,3.24058,11.5735,110.71,1.78,110.7243085325,138.43,11.11056,3.24058,11.5735,11.11056,3.24058,11.5735,0.0,0.0,0.0,138.33
2021-02-12 22:00:00,102.79648,18.95314,104.5291242489,9.81648,2.86314,10.2255,92.98,16.09,94.3619017401,138.14,119.66648,14.76314,120.5736983685,9.81648,2.86314,10.2255,109.85,11.9,110.4926807531,138.27,113.82648,14.80314,114.7850186351,9.81648,2.86314,10.2255,104.01,11.94,104.6930928954,138.11,9.81648,2.86314,10.2255,9.81648,2.86314,10.2255,0.0,0.0,0.0,137.95
2021-02-12 22:30:00,98.30512,17.23441,99.8044162663,9.85512,2.87441,10.26575,88.45,14.36,89.6081028702,137.97,113.92512,18.12441,115.3578224693,9.85512,2.87441,10.26575,104.07,15.25,105.1814023485,138.01,108.64512,16.75441,109.9293971341,9.85512,2.87441,10.26575,98.79,13.88,99.7603052321,137.95,9.85512,2.87441,10.26575,9.85512,2.87441,10.26575,0.0,0.0,0.0,137.68
2021-02-12 23:00:00,91.89272,15.00996,93.1105304904,14.74272,4.2999600000000004,15.357,77.15,10.71,77.8898363074,138.68,105.22272,23.64996,107.8477696209,14.74272,4.2999600000000004,15.357,90.48,19.35,92.5259579794,138.64,100.46272,27.98996,104.2890021555,14.74272,4.2999600000000004,15.357,85.72,23.69,88.933314905,138.65,14.74272,4.2999600000000004,15.357,14.74272,4.2999600000000004,15.357,0.0,0.0,0.0,138.31
2021-02-12 23:30:00,87.71168,6.85049,87.9787930223,10.32168,3.01049,10.75175,77.39,3.84,77.4852095564,137.32,100.58168,25.19049,103.6881629602,10.32168,3.01049,10.75175,90.26,22.18,92.9452527029,137.13,96.05168,27.64049,99.9495968889,10.32168,3.01049,10.75175,85.73,24.63,89.1979248638,137.3,10.32168,3.01049,10.75175,10.32168,3.01049,10.75175,0.0,0.0,0.0,136.77
2021-02-13 00:00:00,84.72848,7.61289,85.0698032046,9.19848,2.68289,9.58175,75.53,4.93,75.6907246629,138.52,97.31848,24.83289,100.4368407272,9.19848,2.68289,9.58175,88.12,22.15,90.8611957879,138.17,92.86848,28.79289,97.2295484514,9.19848,2.68289,9.58175,83.67,26.11,87.6493068997,138.48,9.19848,2.68289,9.58175,9.19848,2.68289,9.58175,0.0,0.0,0.0,137.82
2021-02-13 00:30:00,83.16536,8.00948,83.5501578323,9.25536,2.6994800000000003,9.641,73.91,5.31,74.1005006731,138.56,95.47536,26.24948,99.0180769728,9.25536,2.6994800000000003,9.641,86.22,23.55,89.3783581187,138.33,91.11536,29.22948,95.6889300233,9.25536,2.6994800000000003,9.641,81.86,26.53,86.051731534,138.53,9.25536,2.6994800000000003,9.641,9.25536,2.6994800000000003,9.641,0.0,0.0,0.0,137.98
2021-02-13 01:00:00,83.13112,8.27991,83.5424444343,9.53112,2.77991,9.92825,73.6,5.5,73.8052166178,137.86,95.33112,24.20991,98.3572172373,9.53112,2.77991,9.92825,85.8,21.43,88.4357670855,137.4,91.05112,29.35991,95.6677101663,9.53112,2.77991,9.92825,81.52,26.58,85.7438440939,137.84,9.53112,2.77991,9.92825,9.53112,2.77991,9.92825,0.0,0.0,0.0,137.04
2021-02-13 01:30:00,81.56824,9.12032,82.0765375342,9.01824,2.63032,9.394,72.55,6.49,72.8397048319,138.11,93.57824,24.55032,96.745052657,9.01824,2.63032,9.394,84.56,21.92,87.3549082765,137.59,89.35824,30.36032,94.3750183385,9.01824,2.63032,9.394,80.34,27.73,84.990990699,138.09,9.01824,2.63032,9.394,9.01824,2.63032,9.394,0.0,0.0,0.0,137.25
2021-02-13 02:00:00,81.57576,8.73168,82.0417384945,9.12576,2.66168,9.506,72.45,6.07,72.7038334615,138.35,93.61576,24.89168,96.8684998005,9.12576,2.66168,9.506,84.49,22.23,87.3655137912,137.9,89.35576,29.99168,94.2547225045,9.12576,2.66168,9.506,80.23,27.33,84.7571932051,138.32,9.12576,2.66168,9.506,9.12576,2.66168,9.506,0.0,0.0,0.0,137.56
2021-02-13 02:30:00,79.24008,8.99044,79.7484688869,8.95008,2.61044,9.323,70.29,6.38,70.578952245,137.67,90.88008,25.69044,94.4414509005,8.95008,2.61044,9.323,81.93,23.08,85.11880697,137.31,86.78008,30.09044,91.8488805822,8.95008,2.61044,9.323,77.83,27.48,82.538835102,137.65,8.95008,2.61044,9.323,8.95008,2.61044,9.323,0.0,0.0,0.0,136.96
2021-02-13 03:00:00,78.83432,8.32001,79.2721424982,9.39432,2.74001,9.78575,69.44,5.58,69.6638356682,137.67,90.27432,27.02001,94.2312782035,9.39432,2.74001,9.78575,80.88,24.28,84.4457980008,137.52,86.25432,29.32001,91.1014308618,9.39432,2.74001,9.78575,76.86,26.58,81.3262319304,137.63,9.39432,2.74001,9.78575,9.39432,2.74001,9.78575,0.0,0.0,0.0,137.14
2021-02-13 03:30:00,76.5968,9.23615,77.1516444223,9.8268,2.86615,10.23625,66.77,6.37,67.0731675113,137.78,87.5368,27.08615,91.6316041334,9.8268,2.86615,10.23625,77.71,24.22,81.3968826184,137.55,83.7468,30.36615,89.0821507153,9.8268,2.86615,10.23625,73.92,27.5,78.8696164565,137.75,9.8268,2.86615,10.23625,9.8268,2.86615,10.23625,0.0,0.0,0.0,137.17
2021-02-13 04:00:00,75.8328,9.86915,76.4723066055,9.5628,2.7891500000000002,9.96125,66.27,7.08,66.6471252193,138.15,86.7728,27.12915,90.9148480698,9.5628,2.7891500000000002,9.96125,77.21,24.34,80.9556650272,137.85,82.9028,31.16915,88.5685619143,9.5628,2.7891500000000002,9.96125,73.34,28.38,78.6395574759,138.13,9.5628,2.7891500000000002,9.96125,9.5628,2.7891500000000002,9.96125,0.0,0.0,0.0,137.49
2021-02-13 04:30:00,75.76848,9.60289,76.3745903941,9.19848,2.68289,9.58175,66.57,6.92,66.9287031101,137.87,86.79848,26.84289,90.8543717928,9.19848,2.68289,9.58175,77.6,24.16,81.2740155277,137.57,82.87848,30.82289,88.4245044943,9.19848,2.68289,9.58175,73.68,28.14,78.8707930732,137.84,9.19848,2.68289,9.58175,9.19848,2.68289,9.58175,0.0,0.0,0.0,137.2
2021-02-13 05:00:00,75.6104,9.54095,76.2099882893,8.7804,2.56095,9.14625,66.83,6.98,67.1935212651,137.74,86.7204,26.78095,90.7614844472,8.7804,2.56095,9.14625,77.94,24.22,81.6164934312,137.45,82.7504,30.74095,88.2759010549,8.7804,2.56095,9.14625,73.97,28.18,79.1560060892,137.72,8.7804,2.56095,9.14625,8.7804,2.56095,9.14625,0.0,0.0,0.0,137.07
2021-02-13 05:30:00,76.38136,9.04498,76.9150428632,7.97136,2.32498,8.3035,68.41,6.72,68.7392646164,137.55,87.76136,26.96498,91.8104920772,7.97136,2.32498,8.3035,79.79,24.64,83.5079259711,137.34,83.71136,30.14498,88.9736568443,7.97136,2.32498,8.3035,75.74,27.82,80.6876694421,137.53,7.97136,2.32498,8.3035,7.97136,2.32498,8.3035,0.0,0.0,0.0,136.98
2021-02-13 06:00:00,77.58272,8.11996,78.0064881468,7.54272,2.19996,7.857,70.04,5.92,70.2897432062,137.72,89.26272,27.32996,93.3528783456,7.54272,2.19996,7.857,81.72,25.13,85.4966391152,137.64,85.10272,29.18996,89.9695877294,7.54272,2.19996,7.857,77.56,26.99,82.1219440832,137.7,7.54272,2.19996,7.857,7.54272,2.19996,7.857,0.0,0.0,0.0,137.28
2021-02-13 06:30:00,82.14576,7.01043,82.4443570826,7.47576,2.18043,7.78725,74.67,4.83,74.8260502766,138.05,94.62576,24.32043,97.7011656582,7.47576,2.18043,7.78725,87.15,22.14,89.9183079245,137.73,90.18576,28.07043,94.4532707065,7.47576,2.18043,7.78725,82.71,25.89,86.6673883303,138.03,7.47576,2.18043,7.78725,7.47576,2.18043,7.78725,0.0,0.0,0.0,137.38
2021-02-13 07:00:00,85.21864,6.29627,85.4509193594,9.03864,2.63627,9.41525,76.18,3.66,76.2678700371,137.23,97.90864,25.04627,101.0614537178,9.03864,2.63627,9.41525,88.87,22.41,91.651977611,137.09,93.44864,26.97627,97.264420324,9.03864,2.63627,9.41525,84.41,24.34,87.8492100135,137.21,9.03864,2.63627,9.41525,9.03864,2.63627,9.41525,0.0,0.0,0.0,136.72
2021-02-13 07:30:00,88.88472,5.34596,89.0453409101,9.41472,2.74596,9.807,79.47,2.6,79.5125203977,137.38,102.10472,24.09596,104.9094330106,9.41472,2.74596,9.807,92.69,21.35,95.1170783824,137.22,97.50472,25.95596,100.9003581847,9.41472,2.74596,9.807,88.09,23.21,91.0963896101,137.36,9.41472,2.74596,9.807,9.41472,2.74596,9.807,0.0,0.0,0.0,136.88
2021-02-13 08:00:00,92.1112,5.28785,92.2628555978,10.8612,3.16785,11.31375,81.25,2.12,81.2776531403,136.93,105.4612,22.24785,107.7823340583,10.8612,3.16785,11.31375,94.6,19.08,96.5049553132,136.58,100.9412,25.74785,104.1733057797,10.8612,3.16785,11.31375,90.08,22.58,92.8669090688,136.92,10.8612,3.16785,11.31375,10.8612,3.16785,11.31375,0.0,0.0,0.0,136.22
2021-02-13 08:30:00,97.17736,8.59923,97.55709125,12.95736,3.77923,13.49725,84.22,4.82,84.3578141016,137.34,111.77736,11.59923,112.3775793705,12.95736,3.77923,13.49725,98.82,7.82,99.1289301869,137.16,106.30736,29.46923,110.3163193139,12.95736,3.77923,13.49725,93.35,25.69,96.8204451549,137.31,12.95736,3.77923,13.49725,12.95736,3.77923,13.49725,0.0,0.0,0.0,136.81
2021-02-13 09:00:00,100.2956,8.91705,100.6912168963,17.2356,5.02705,17.95375,83.06,3.89,83.1510414848,136.26,114.8456,9.62705,115.2483923144,17.2356,5.02705,17.95375,97.61,4.6,97.7183304196,136.29,109.3056,29.34705,113.1766916598,17.2356,5.02705,17.95375,92.07,24.32,95.2278703952,136.24,17.2356,5.02705,17.95375,17.2356,5.02705,17.95375,0.0,0.0,0.0,135.96
2021-02-13 09:30:00,107.00296,6.41253,107.1949345341,14.44296,4.21253,15.04475,92.56,2.2,92.5861415116,138.34,122.44296,7.09253,122.6482060014,14.44296,4.21253,15.04475,108.0,2.88,108.0383931758,138.35,116.26296,26.23253,119.1856597841,14.44296,4.21253,15.04475,101.82,22.02,104.1738585251,138.31,14.44296,4.21253,15.04475,14.44296,4.21253,15.04475,0.0,0.0,0.0,138.01
2021-02-13 10:00:00,108.92616,5.62388,109.0712444167,15.47616,4.51388,16.121,93.45,1.11,93.4565920628,138.08,124.45616,6.33388,124.6172291371,15.47616,4.51388,16.121,108.98,1.82,108.9951962244,138.07,118.22616,25.66388,120.9795835875,15.47616,4.51388,16.121,102.75,21.15,104.9041705558,138.06,15.47616,4.51388,16.121,15.47616,4.51388,16.121,0.0,0.0,0.0,137.72
2021-02-13 10:30:00,110.82792,5.09356,110.9449061697,15.81792,4.61356,16.477,95.01,0.48,95.0112124962,138.18,126.58792,5.75356,126.718605353,15.81792,4.61356,16.477,110.77,1.1400000000000001,110.7758660539,138.15,120.29792,25.09356,122.8872503956,15.81792,4.61356,16.477,104.48,20.48,106.4683088999,138.15,15.81792,4.61356,16.477,15.81792,4.61356,16.477,0.0,0.0,0.0,137.81
2021-02-13 11:00:00,108.56664,6.93027,108.7876094193,21.32664,6.22027,22.21525,87.24,0.71,87.2428891085,138.55,122.88664,7.39027,123.1086608698,21.32664,6.22027,22.21525,101.56,1.17,101.5667391423,138.53,117.20664,27.01027,120.2786396064,21.32664,6.22027,22.21525,95.88,20.79,98.1080959962,138.52,21.32664,6.22027,22.21525,21.32664,6.22027,22.21525,0.0,0.0,0.0,138.19
2021-02-13 11:30:00,107.8988,7.46715,108.1568738942,22.6188,6.59715,23.56125,85.28,0.87,85.2844376191,138.46,121.9088,7.90715,122.1649644479,22.6188,6.59715,23.56125,99.29,1.31,99.2986414811,138.46,116.3388,27.52715,119.5510785086,22.6188,6.59715,23.56125,93.72,20.93,96.0286587431,138.44,22.6188,6.59715,23.56125,22.6188,6.59715,23.56125,0.0,0.0,0.0,138.11
2021-02-13 12:00:00,106.30696,8.66953,106.6598823122,26.22696,7.64953,27.31975,80.08,1.02,80.0864957405,138.62,119.32696,8.98953,119.6650952971,26.22696,7.64953,27.31975,93.1,1.34,93.1096428948,138.63,114.17696,28.76953,117.7457602263,26.22696,7.64953,27.31975,87.95,21.12,90.4503007181,138.6,26.22696,7.64953,27.31975,26.22696,7.64953,27.31975,0.0,0.0,0.0,138.27
2021-02-13 12:30:00,105.06232,9.81526,105.5198105222,27.17232,7.92526,28.3045,77.89,1.8900000000000001,77.9129270404,138.53,117.71232,9.89526,118.1275008211,27.17232,7.92526,28.3045,90.54,1.97,90.5614294278,138.51,112.73232,29.98526,116.6520115122,27.17232,7.92526,28.3045,85.56,22.06,88.3581190384,138.51,27.17232,7.92526,28.3045,27.17232,7.92526,28.3045,0.0,0.0,0.0,138.16
2021-02-13 13:00:00,108.9892,7.8031,109.2681750843,19.2792,5.6231,20.0825,89.71,2.18,89.7364836619,138.38,123.8392,7.4531,124.0632748087,19.2792,5.6231,20.0825,104.56,1.83,104.576013024,138.27,117.8892,28.0131,121.1717675379,19.2792,5.6231,20.0825,98.61,22.39,101.1199495649,138.36,19.2792,5.6231,20.0825,19.2792,5.6231,20.0825,0.0,0.0,0.0,137.92
2021-02-13 13:30:00,109.77928,8.35104,110.0964585552,18.92928,5.52104,19.718,90.85,2.83,90.8940669131,138.69,124.77928,8.15104,125.0452245006,18.92928,5.52104,19.718,105.85,2.63,105.8826680812,138.58,118.78928,28.73104,122.2144250995,18.92928,5.52104,19.718,99.86,23.21,102.5218206042,138.67,18.92928,5.52104,19.718,18.92928,5.52104,19.718,0.0,0.0,0.0,138.23
2021-02-13 14:00:00,106.92928,10.20104,107.4147668545,21.80928,6.36104,22.718,85.12,3.84,85.2065725164,139.59,121.15928,13.58104,121.9180699388,21.80928,6.36104,22.718,99.35,7.22,99.6120017869,139.91,115.34928,30.901040000000002,119.416626437,21.80928,6.36104,22.718,93.54,24.54,96.705445555,139.56,21.80928,6.36104,22.718,21.80928,6.36104,22.718,0.0,0.0,0.0,139.55
2021-02-13 14:30:00,104.74544,10.75242,105.2958771114,21.74544,6.34242,22.6515,83.0,4.41,83.1170746598,139.52,118.73544,14.92242,119.6694753504,21.74544,6.34242,22.6515,96.99,8.58,97.3687655257,139.94,112.93544,31.50242,117.2468169028,21.74544,6.34242,22.6515,91.19,25.16,94.5972605312,139.48,21.74544,6.34242,22.6515,21.74544,6.34242,22.6515,0.0,0.0,0.0,139.58
2021-02-13 15:00:00,106.58088,9.39359,106.994034949,17.36088,5.06359,18.08425,89.22,4.33,89.3250093759,139.23,121.76088,13.69359,122.5284714075,17.36088,5.06359,18.08425,104.4,8.63,104.7560828783,139.64,115.43088,30.07359,119.2841518101,17.36088,5.06359,18.08425,98.07,25.01,101.2088187857,139.2,17.36088,5.06359,18.08425,17.36088,5.06359,18.08425,0.0,0.0,0.0,139.29
2021-02-13 15:30:00,108.87072,8.14271,109.1748020354,15.54072,4.53271,16.18825,93.33,3.61,93.3997912203,138.73,124.69072,12.03271,125.2699555522,15.54072,4.53271,16.18825,109.15,7.5,109.4073694958,139.07,118.15072,28.62271,121.5683024652,15.54072,4.53271,16.18825,102.61,24.09,105.3999060721,138.69,15.54072,4.53271,16.18825,15.54072,4.53271,16.18825,0.0,0.0,0.0,138.73
2021-02-13 16:00:00,111.5036,7.46355,111.7531090913,13.8636,4.04355,14.44125,97.64,3.42,97.6998771749,138.98,128.0636,10.65355,128.505967848,13.8636,4.04355,14.44125,114.2,6.61,114.39113645730001,139.23,121.2436,27.98355,124.4310636922,13.8636,4.04355,14.44125,107.38,23.94,110.0163078821,138.95,13.8636,4.04355,14.44125,13.8636,4.04355,14.44125,0.0,0.0,0.0,138.9
2021-02-13 16:30:00,113.51952,6.78986,113.7223971777,12.95952,3.77986,13.4995,100.56,3.01,100.6050381442,138.43,130.57952,10.66986,131.0147203785,12.95952,3.77986,13.4995,117.62,6.89,117.8216300176,138.73,123.57952,27.11986,126.5202931148,12.95952,3.77986,13.4995,110.62,23.34,113.0554731094,138.39,12.95952,3.77986,13.4995,12.95952,3.77986,13.4995,0.0,0.0,0.0,138.43
2021-02-13 17:00:00,117.8436,4.95605,117.947770189,12.3636,3.60605,12.87875,105.48,1.35,105.4886387247,137.57,135.5836,8.636050000000001,135.8583598773,12.3636,3.60605,12.87875,123.22,5.03,123.3226228232,137.84,128.4436,24.96605,130.8474762216,12.3636,3.60605,12.87875,116.08,21.36,118.0288778223,137.55,12.3636,3.60605,12.87875,12.3636,3.60605,12.87875,0.0,0.0,0.0,137.53
2021-02-13 17:30:00,119.9772,9.87585,120.3829760932,20.3172,5.9258500000000005,21.16375,99.66,3.95,99.7382479293,137.9,136.3672,11.51585,136.8525777509,20.3172,5.9258500000000005,21.16375,116.05,5.59,116.1845540509,137.97,129.9072,30.22585,133.3772192695,20.3172,5.9258500000000005,21.16375,109.59,24.3,112.2517621243,137.88,20.3172,5.9258500000000005,21.16375,20.3172,5.9258500000000005,21.16375,0.0,0.0,0.0,137.66
2021-02-13 18:00:00,122.3092,11.46435,122.8453162541,23.0892,6.73435,24.05125,99.22,4.73,99.3326799196,138.01,138.5892,13.09435,139.2064235535,23.0892,6.73435,24.05125,115.5,6.36,115.6749739572,138.09,132.1892,31.90435,135.9848232177,23.0892,6.73435,24.05125,109.1,25.17,111.9657934371,137.99,23.0892,6.73435,24.05125,23.0892,6.73435,24.05125,0.0,0.0,0.0,137.79
2021-02-13 18:30:00,121.32912,10.80391,121.8091943626,21.09912,6.15391,21.97825,100.23,4.65,100.3378064341,138.24,137.80912,12.45391,138.3707101574,21.09912,6.15391,21.97825,116.71,6.3,116.8799131588,138.31,131.31912,31.31391,135.0010082817,21.09912,6.15391,21.97825,110.22,25.16,113.055181217,138.21,21.09912,6.15391,21.97825,21.09912,6.15391,21.97825,0.0,0.0,0.0,138.01
2021-02-13 19:00:00,118.41736,9.69298,118.8134041708,17.90736,5.22298,18.6535,100.51,4.47,100.6093484722,138.03,135.01736,11.30298,135.489648528,17.90736,5.22298,18.6535,117.11,6.08,117.2677214753,138.09,128.45736,30.13298,131.9442678628,17.90736,5.22298,18.6535,110.55,24.91,113.3217128356,138.01,17.90736,5.22298,18.6535,17.90736,5.22298,18.6535,0.0,0.0,0.0,137.77
2021-02-13 19:30:00,116.04216,9.81813,116.4567669745,17.10216,4.98813,17.81475,98.94,4.83,99.0578240221,138.67,132.47216,11.82813,132.9991647882,17.10216,4.98813,17.81475,115.37,6.84,115.5725854171,138.79,125.91216,30.43813,129.538997193,17.10216,4.98813,17.81475,108.81,25.45,111.7466715388,138.64,17.10216,4.98813,17.81475,17.10216,4.98813,17.81475,0.0,0.0,0.0,138.47
2021-02-13 20:00:00,111.24808,10.76694,111.767894767,15.89808,4.63694,16.5605,95.35,6.13,95.5468440086,139.98,127.33808,13.92694,128.0974093253,15.89808,4.63694,16.5605,111.44,9.29,111.826551856,140.24,120.71808,31.83694,124.8456870999,15.89808,4.63694,16.5605,104.82,27.2,108.2916081698,139.94,15.89808,4.63694,16.5605,15.89808,4.63694,16.5605,0.0,0.0,0.0,139.92
2021-02-13 20:30:00,106.40728,18.96129,108.083485119,13.30728,3.88129,13.86175,93.1,15.08,94.3133945948,138.76,124.58728,9.21129,124.9273316823,13.30728,3.88129,13.86175,111.28,5.33,111.4075729024,139.8,117.14728,28.70129,120.6119780912,13.30728,3.88129,13.86175,103.84,24.82,106.7650598276,138.73,13.30728,3.88129,13.86175,13.30728,3.88129,13.86175,0.0,0.0,0.0,139.46
2021-02-13 21:00:00,102.28288,26.08459,105.5565885038,12.87288,3.7545900000000003,13.40925,89.41,22.33,92.1562640302,137.5,121.74288,4.65459,121.8318268712,12.87288,3.7545900000000003,13.40925,108.87,0.9,108.8737199695,139.26,113.75288,26.81459,116.8706119825,12.87288,3.7545900000000003,13.40925,100.88,23.06,103.4820660791,137.47,12.87288,3.7545900000000003,13.40925,12.87288,3.7545900000000003,13.40925,0.0,0.0,0.0,138.89
2021-02-13 21:30:00,98.40224,27.35482,102.1336722842,11.74224,3.42482,12.2315,86.66,23.93,89.9032841447,138.29,117.40224,4.14482,117.4753824844,11.74224,3.42482,12.2315,105.66,0.72,105.6624531231,140.09,109.53224,28.25482,113.1178432107,11.74224,3.42482,12.2315,97.79,24.83,100.8930770668,138.26,11.74224,3.42482,12.2315,11.74224,3.42482,12.2315,0.0,0.0,0.0,139.73
2021-02-13 22:00:00,94.48032,29.12051,98.8662478805,11.11032,3.24051,11.57325,83.37,25.88,87.2945089911,138.76,112.78032,4.2405100000000004,112.8600128671,11.11032,3.24051,11.57325,101.67,1.0,101.6749177526,140.37,105.14032,30.26051,109.4083422558,11.11032,3.24051,11.57325,94.03,27.02,97.8351741451,138.72,11.11032,3.24051,11.57325,11.11032,3.24051,11.57325,0.0,0.0,0.0,140.02
2021-02-13 22:30:00,90.30288,21.77334,92.890734043,10.98288,3.20334,11.4405,79.32,18.57,81.4647610934,137.69,105.35288,23.69334,107.9842751731,10.98288,3.20334,11.4405,94.37,20.49,96.5688200197,138.03,100.47288,21.97334,102.8475925156,10.98288,3.20334,11.4405,89.49,18.77,91.4372626449,137.67,10.98288,3.20334,11.4405,10.98288,3.20334,11.4405,0.0,0.0,0.0,137.71
2021-02-13 23:00:00,86.59824,19.66782,88.8035940413,6.67824,1.94782,6.9565,79.92,17.72,81.8608868752,138.36,101.79824,23.54782,104.4862741888,6.67824,1.94782,6.9565,95.12,21.6,97.5416546917,138.73,96.84824,19.74782,98.8410743864,6.67824,1.94782,6.9565,90.17,17.8,91.9101131541,138.33,6.67824,1.94782,6.9565,6.67824,1.94782,6.9565,0.0,0.0,0.0,138.42
2021-02-13 23:30:00,82.0972,20.36335,84.584964805,5.9772,1.74335,6.22625,76.12,18.62,78.3642699194,137.92,96.5872,23.91335,99.5034447246,5.9772,1.74335,6.22625,90.61,22.17,93.2828012015,138.28,91.8572,20.54335,94.1263747366,5.9772,1.74335,6.22625,85.88,18.8,87.9136758417,137.89,5.9772,1.74335,6.22625,5.9772,1.74335,6.22625,0.0,0.0,0.0,137.95
2021-02-14 00:00:00,77.78712,22.12916,80.8735788759,7.43712,2.16916,7.747,70.35,19.96,73.1267673291,138.31,91.16712,25.14916,94.5723216264,7.43712,2.16916,7.747,83.73,22.98,86.826224725,138.63,86.75712,22.44916,89.6145225697,7.43712,2.16916,7.747,79.32,20.28,81.8714895431,138.28,7.43712,2.16916,7.747,7.43712,2.16916,7.747,0.0,0.0,0.0,138.29
2021-02-14 00:30:00,76.59536,22.57323,79.8523630594,7.72536,2.25323,8.04725,68.87,20.32,71.8051481441,138.34,89.68536,24.41323,92.9487471533,7.72536,2.25323,8.04725,81.96,22.16,84.9029281003,138.53,85.38536,22.933230000000002,88.4114966538,7.72536,2.25323,8.04725,77.66,20.68,80.3662740209,138.31,7.72536,2.25323,8.04725,7.72536,2.25323,8.04725,0.0,0.0,0.0,138.2
2021-02-14 01:00:00,76.6988,23.06465,80.0917224254,8.0388,2.34465,8.37375,68.66,20.72,71.7182961315,137.68,89.6888,23.19465,92.6394766504,8.0388,2.34465,8.37375,81.65,20.85,84.270071793,137.7,85.4488,23.50465,88.6226043008,8.0388,2.34465,8.37375,77.41,21.16,80.2499451713,137.66,8.0388,2.34465,8.37375,8.0388,2.34465,8.37375,0.0,0.0,0.0,137.37
2021-02-14 01:30:00,76.22504,22.96022,79.6079670978,7.95504,2.32022,8.2865,68.27,20.64,71.3218234484,137.47,89.07504,23.75022,92.1869605804,7.95504,2.32022,8.2865,81.12,21.43,83.9029159207,137.56,84.93504,23.40022,88.0995534373,7.95504,2.32022,8.2865,76.98,21.08,79.8140764527,137.45,7.95504,2.32022,8.2865,7.95504,2.32022,8.2865,0.0,0.0,0.0,137.24
2021-02-14 02:00:00,74.79376,23.67568,78.4515414661,7.97376,2.32568,8.306,66.82,21.35,70.147950077,137.97,87.38376,22.94568,90.3461440373,7.97376,2.32568,8.306,79.41,20.62,82.0434793265,137.9,83.32376,24.18568,86.7628728063,7.97376,2.32568,8.306,75.35,21.86,78.4568805141,137.95,7.97376,2.32568,8.306,7.97376,2.32568,8.306,0.0,0.0,0.0,137.56
2021-02-14 02:30:00,73.84256,23.95283,77.6302887561,8.03256,2.34283,8.36725,65.81,21.61,69.267223129,138.16,86.25256,23.45283,89.3842231133,8.03256,2.34283,8.36725,78.22,21.11,81.0185194878,138.12,82.23256,24.47283,85.7969307864,8.03256,2.34283,8.36725,74.2,22.13,77.4298191913,138.14,8.03256,2.34283,8.36725,8.03256,2.34283,8.36725,0.0,0.0,0.0,137.78
2021-02-14 03:00:00,72.29424,24.11707,76.2108273316,8.66424,2.52707,9.02525,63.63,21.59,67.1930427946,138.43,84.28424,24.85707,87.8732441723,8.66424,2.52707,9.02525,75.62,22.33,78.8480392908,138.52,80.40424,24.61707,84.0882985044,8.66424,2.52707,9.02525,71.74,22.09,75.0639440744,138.39,8.66424,2.52707,9.02525,8.66424,2.52707,9.02525,0.0,0.0,0.0,138.18
2021-02-14 03:30:00,71.85888,23.86634,75.7185632448,7.35888,2.14634,7.6655,64.5,21.72,68.05885982,138.66,84.01888,23.88634,87.3483224513,7.35888,2.14634,7.6655,76.66,21.74,79.6830170112,138.67,80.07888,24.37634,83.7068275223,7.35888,2.14634,7.6655,72.72,22.23,76.0419048946,138.62,7.35888,2.14634,7.6655,7.35888,2.14634,7.6655,0.0,0.0,0.0,138.33
2021-02-14 04:00:00,70.61464,23.88677,74.5453228805,8.11464,2.36677,8.45275,62.5,21.52,66.1011376604,138.79,82.47464,25.51677,86.3317542644,8.11464,2.36677,8.45275,74.36,23.15,77.8802420387,138.99,78.56464,24.35677,82.2536011562,8.11464,2.36677,8.45275,70.45,21.99,73.8021856045,138.76,8.11464,2.36677,8.45275,8.11464,2.36677,8.45275,0.0,0.0,0.0,138.62
2021-02-14 04:30:00,70.43008,23.57919,74.2722988056,8.26008,2.40919,8.60425,62.17,21.17,65.6755494838,138.42,82.28008,26.59919,86.4727036322,8.26008,2.40919,8.60425,74.02,24.19,77.8724373575,138.77,78.35008,24.00919,81.9461789253,8.26008,2.40919,8.60425,70.09,21.6,73.3428121904,138.4,8.26008,2.40919,8.60425,8.26008,2.40919,8.60425,0.0,0.0,0.0,138.4
2021-02-14 05:00:00,70.01592,23.69506,73.9167431767,8.48592,2.47506,8.8395,61.53,21.22,65.0863219118,138.8,81.72592,26.87506,86.0313596885,8.48592,2.47506,8.8395,73.24,24.4,77.1975232763,139.16,77.84592,24.11506,81.4955420833,8.48592,2.47506,8.8395,69.36,21.64,72.6574098079,138.78,8.48592,2.47506,8.8395,8.48592,2.47506,8.8395,0.0,0.0,0.0,138.8
2021-02-14 05:30:00,70.22688,23.85784,74.1688020936,8.90688,2.59784,9.278,61.32,21.26,64.9009244926,138.8,81.90688,26.84784,86.1947997503,8.90688,2.59784,9.278,73.0,24.25,76.9224447089,139.13,78.03688,24.27784,81.7261779065,8.90688,2.59784,9.278,69.13,21.68,72.4498398894,138.78,8.90688,2.59784,9.278,8.90688,2.59784,9.278,0.0,0.0,0.0,138.77
2021-02-14 06:00:00,70.2988,23.94965,74.2664595666,9.5988,2.79965,9.99875,60.7,21.15,64.2791762548,138.36,81.8488,26.84965,86.1401751018,9.5988,2.79965,9.99875,72.25,24.05,76.147652623,138.7,78.0188,24.35965,81.7332594576,9.5988,2.79965,9.99875,68.42,21.56,71.736531837,138.34,9.5988,2.79965,9.99875,9.5988,2.79965,9.99875,0.0,0.0,0.0,138.34
2021-02-14 06:30:00,73.49512,23.09941,77.0397001952,10.21512,2.97941,10.64075,63.28,20.12,66.4016023903,138.4,85.53512,25.85941,89.3586360626,10.21512,2.97941,10.64075,75.32,22.88,78.7184654322,138.7,81.56512,23.39941,84.8551777381,10.21512,2.97941,10.64075,71.35,20.42,74.2145464178,138.38,10.21512,2.97941,10.64075,10.21512,2.97941,10.64075,0.0,0.0,0.0,138.34
