Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-14 07:00:00,76.02376,21.97943,79.1372695237,9.32376,2.71943,9.712250000000001,66.7,19.26,69.425050234,137.96,88.71376,24.62943,92.069213288,9.32376,2.71943,9.712250000000001,79.39,21.91,82.3578787974,138.26,84.55376,22.18943,87.4168698471,9.32376,2.71943,9.712250000000001,75.23,19.47,77.7086468805,137.95,9.32376,2.71943,9.712250000000001,9.32376,2.71943,9.712250000000001,0.0,0.0,0.0,137.9
2021-02-14 07:30:00,78.91856,21.79458,81.8727233567,10.19856,2.97458,10.6235,68.72,18.82,71.2504792966,138.08,91.92856,24.39458,95.1102290874,10.19856,2.97458,10.6235,81.73,21.42,84.4902911582,138.36,87.69856,21.96458,90.4073016999,10.19856,2.97458,10.6235,77.5,18.99,79.7926694628,138.07,10.19856,2.97458,10.6235,10.19856,2.97458,10.6235,0.0,0.0,0.0,138.02
2021-02-14 08:00:00,81.43416,21.38163,84.1943971792,11.11416,3.24163,11.57725,70.32,18.14,72.6220489934,138.05,94.75416,23.86163,97.7124773177,11.11416,3.24163,11.57725,83.64,20.62,86.1442627225,138.31,90.44416,21.46163,92.9556218868,11.11416,3.24163,11.57725,79.33,18.22,81.3954378328,138.04,11.11416,3.24163,11.57725,11.11416,3.24163,11.57725,0.0,0.0,0.0,137.96
2021-02-14 08:30:00,87.5084,18.2162,89.3842828074,8.7984,2.5662000000000003,9.165,78.71,15.65,80.250773205,137.53,102.3984,20.3162,104.3943499668,8.7984,2.5662000000000003,9.165,93.6,17.75,95.2681609983,137.72,97.6084,18.0362,99.2607891415,8.7984,2.5662000000000003,9.165,88.81,15.47,90.1473072255,137.51,8.7984,2.5662000000000003,9.165,8.7984,2.5662000000000003,9.165,0.0,0.0,0.0,137.36
2021-02-14 09:00:00,93.57488,19.47184,95.579342538,12.55488,3.66184,13.078,81.02,15.81,82.548146557,136.9,108.62488,19.25184,110.317713439,12.55488,3.66184,13.078,96.07,15.59,97.3267332237,136.84,103.98488,19.36184,105.7720951707,12.55488,3.66184,13.078,91.43,15.7,92.7681782725,136.89,12.55488,3.66184,13.078,12.55488,3.66184,13.078,0.0,0.0,0.0,136.5
2021-02-14 09:30:00,98.34696,19.76203,100.312822565,14.64696,4.27203,15.25725,83.7,15.49,85.1212670253,136.95,113.58696,17.88203,114.9859316567,14.64696,4.27203,15.25725,98.94,13.61,99.8716961907,136.72,108.86696,20.08203,110.7036716128,14.64696,4.27203,15.25725,94.22,15.81,95.5372414297,136.93,14.64696,4.27203,15.25725,14.64696,4.27203,15.25725,0.0,0.0,0.0,136.4
2021-02-14 10:00:00,103.31192,17.27556,104.7463497569,13.32192,3.88556,13.877,89.99,13.39,90.9807243321,137.51,119.00192,16.26556,120.108390239,13.32192,3.88556,13.877,105.68,12.38,106.4026635005,137.34,113.84192,16.69556,115.0596561485,13.32192,3.88556,13.877,100.52,12.81,101.3329487383,137.48,13.32192,3.88556,13.877,13.32192,3.88556,13.877,0.0,0.0,0.0,137.0
2021-02-14 10:30:00,106.58496,17.15978,107.957453415,14.60496,4.25978,15.2135,91.98,12.9,92.8801937982,137.19,122.45496,14.929780000000001,123.3617264773,14.60496,4.25978,15.2135,107.85,10.67,108.3765260562,136.9,117.35496,16.53978,118.5147710585,14.60496,4.25978,15.2135,102.75,12.28,103.4812103717,137.18,14.60496,4.25978,15.2135,14.60496,4.25978,15.2135,0.0,0.0,0.0,136.56
2021-02-14 11:00:00,107.37216,17.66063,108.8148822315,16.80216,4.90063,17.50225,90.57,12.76,91.4644329781,137.34,122.96216,15.36063,123.9178830753,16.80216,4.90063,17.50225,106.16,10.46,106.6740699514,137.04,117.98216,17.01063,119.2021460011,16.80216,4.90063,17.50225,101.18,12.11,101.9021319698,137.32,16.80216,4.90063,17.50225,16.80216,4.90063,17.50225,0.0,0.0,0.0,136.7
2021-02-14 11:30:00,111.7924,14.7382,112.7597234699,13.7424,4.0082,14.315,98.05,10.73,98.6353658684,136.52,128.6824,10.8982,129.1430634335,13.7424,4.0082,14.315,114.94,6.89,115.1463229982,135.99,123.3124,13.9182,124.0953838183,13.7424,4.0082,14.315,109.57,9.91,110.0172395582,136.5,13.7424,4.0082,14.315,13.7424,4.0082,14.315,0.0,0.0,0.0,135.7
2021-02-14 12:00:00,116.66896,13.37178,117.4327498096,13.06896,3.81178,13.6135,103.6,9.56,104.0401537869,137.52,133.84896,9.92178,134.2161905712,13.06896,3.81178,13.6135,120.78,6.11,120.9344471191,137.05,128.13896,12.60178,128.7571276825,13.06896,3.81178,13.6135,115.07,8.79,115.4052381827,137.5,13.06896,3.81178,13.6135,13.06896,3.81178,13.6135,0.0,0.0,0.0,136.75
2021-02-14 12:30:00,119.18872,12.84421,119.8787917263,13.48872,3.93421,14.05075,105.7,8.91,106.0748702568,137.91,136.45872,11.36421,136.93110506,13.48872,3.93421,14.05075,122.97,7.43,123.1942604183,137.63,130.53872,11.65421,131.0579186084,13.48872,3.93421,14.05075,117.05,7.72,117.3043089575,137.89,13.48872,3.93421,14.05075,13.48872,3.93421,14.05075,0.0,0.0,0.0,137.3
2021-02-14 13:00:00,119.77488,12.60559,120.4363847775,13.66488,3.98559,14.23425,106.11,8.62,106.4595533524,137.91,137.08488,11.08559,137.5323766619,13.66488,3.98559,14.23425,123.42,7.1,123.6240526758,137.63,131.17488,11.37559,131.6672062089,13.66488,3.98559,14.23425,117.51,7.39,117.7421428376,137.89,13.66488,3.98559,14.23425,13.66488,3.98559,14.23425,0.0,0.0,0.0,137.3
2021-02-14 13:30:00,119.80336,13.52098,120.5639331121,15.60336,4.55098,16.2535,104.2,8.97,104.5853761288,138.29,136.74336,11.97098,137.2663500872,15.60336,4.55098,16.2535,121.14,7.42,121.3670301194,137.99,130.99336,12.31098,131.570591671,15.60336,4.55098,16.2535,115.39,7.76,115.6506364012,138.25,15.60336,4.55098,16.2535,15.60336,4.55098,16.2535,0.0,0.0,0.0,137.67
2021-02-14 14:00:00,118.81408,14.54244,119.7007442224,15.57408,4.54244,16.223,103.24,10.0,103.7231777377,138.73,135.60408,12.53244,136.1819685751,15.57408,4.54244,16.223,120.03,7.99,120.2956399875,138.38,129.87408,13.43244,130.5668683097,15.57408,4.54244,16.223,114.3,8.89,114.6452009462,138.68,15.57408,4.54244,16.223,15.57408,4.54244,16.223,0.0,0.0,0.0,138.07
2021-02-14 14:30:00,115.79936000000001,14.71148,116.7301135963,13.95936,4.07148,14.541,101.84,10.64,102.394312342,138.56,132.41936,12.17148,132.9775613711,13.95936,4.07148,14.541,118.46,8.1,118.7366059815,138.17,126.69936,13.661480000000001,127.4337626385,13.95936,4.07148,14.541,112.74,9.59,113.147141811,138.52,13.95936,4.07148,14.541,13.95936,4.07148,14.541,0.0,0.0,0.0,137.82
2021-02-14 15:00:00,115.29696,13.93203,116.1356553568,12.00696,3.50203,12.50725,103.29,10.43,103.8152638103,138.77,132.19696,11.39203,132.6869043303,12.00696,3.50203,12.50725,120.19,7.89,120.4486953022,138.38,126.34696,12.85203,126.9989329733,12.00696,3.50203,12.50725,114.34,9.35,114.7216548869,138.74,12.00696,3.50203,12.50725,12.00696,3.50203,12.50725,0.0,0.0,0.0,138.03
2021-02-14 15:30:00,115.30816,15.69363,116.3712240426,12.21816,3.56363,12.72725,103.09,12.13,103.8011801474,139.05,132.07816,11.82363,132.6063293186,12.21816,3.56363,12.72725,119.86,8.26,120.1442766011,138.51,126.34816000000001,14.82363,127.2147693539,12.21816,3.56363,12.72725,114.13,11.26,114.684107443,139.03,12.21816,3.56363,12.72725,12.21816,3.56363,12.72725,0.0,0.0,0.0,138.17
2021-02-14 16:00:00,115.6844,17.36045,116.9797658895,13.3044,3.88045,13.85875,102.38,13.48,103.2636179881,139.19,132.2444,11.26045,132.722940992,13.3044,3.88045,13.85875,118.94,7.38,119.1687375111,138.41,126.6344,16.62045,127.7204393257,13.3044,3.88045,13.85875,113.33,12.74,114.0438358702,139.17,13.3044,3.88045,13.85875,13.3044,3.88045,13.85875,0.0,0.0,0.0,138.09
2021-02-14 16:30:00,117.18016,17.14088,118.4271914081,14.30016,4.17088,14.896,102.88,12.97,103.6943359109,138.78,133.79016,11.02088,134.243311598,14.30016,4.17088,14.896,119.49,6.85,119.6861838309,137.99,128.18016,16.36088,129.2200905897,14.30016,4.17088,14.896,113.88,12.19,114.5305657892,138.78,14.30016,4.17088,14.896,14.30016,4.17088,14.896,0.0,0.0,0.0,137.65
2021-02-14 17:00:00,118.72816,16.80738,119.9119009917,15.24816,4.44738,15.8835,103.48,12.36,104.2155458653,138.52,135.45816,11.69738,135.9622808335,15.24816,4.44738,15.8835,120.21,7.25,120.4284293678,137.85,129.80816,15.96738,130.7865269309,15.24816,4.44738,15.8835,114.56,11.52,115.1377609649,138.53,15.24816,4.44738,15.8835,15.24816,4.44738,15.8835,0.0,0.0,0.0,137.52
2021-02-14 17:30:00,121.69792,16.14231,122.763829789,16.32792,4.76231,17.00825,105.37,11.38,105.982740576,138.58,138.73792,12.09231,139.2639020244,16.32792,4.76231,17.00825,122.41,7.33,122.6292664905,138.02,132.97792,15.21231,133.8452150174,16.32792,4.76231,17.00825,116.65,10.45,117.1171422124,138.59,16.32792,4.76231,17.00825,16.32792,4.76231,17.00825,0.0,0.0,0.0,137.68
2021-02-14 18:00:00,120.98928,19.49354,122.5495980273,20.06928,5.85354,20.9055,100.92,13.64,101.837596201,139.23,137.16928,14.61354,137.9455215911,20.06928,5.85354,20.9055,117.1,8.76,117.4272012781,138.61,131.77928,18.77354,133.1098209805,20.06928,5.85354,20.9055,111.71,12.92,112.4546597523,139.23,20.06928,5.85354,20.9055,20.06928,5.85354,20.9055,0.0,0.0,0.0,138.27
2021-02-14 18:30:00,118.40376,19.55943,120.008423388,19.16376,5.58943,19.96225,99.24,13.97,100.2184538895,139.64,134.41376,15.58943,135.3147782212,19.16376,5.58943,19.96225,115.25,10.0,115.6830259805,139.14,129.00376,18.83943,130.3721374254,19.16376,5.58943,19.96225,109.84,13.25,110.6362874468,139.66,19.16376,5.58943,19.96225,19.16376,5.58943,19.96225,0.0,0.0,0.0,138.82
2021-02-14 19:00:00,114.34048,18.74639,115.8670466727,14.49048,4.22639,15.09425,99.85,14.52,100.9002125865,138.46,131.26048,11.58639,131.7708543004,14.49048,4.22639,15.09425,116.77,7.36,117.0017200728,138.2,125.28048,18.406390000000002,126.6254076474,14.49048,4.22639,15.09425,110.79,14.18,111.6937621356,138.47,14.49048,4.22639,15.09425,14.49048,4.22639,15.09425,0.0,0.0,0.0,137.91
2021-02-14 19:30:00,110.6788,20.58715,112.5772069051,12.2988,3.5871500000000003,12.81125,98.38,17.0,99.837990765,137.48,129.0588,4.66715,129.1431614394,12.2988,3.5871500000000003,12.81125,116.76,1.08,116.76499475439999,137.8,122.2088,20.46715,123.9108349845,12.2988,3.5871500000000003,12.81125,109.91,16.88,111.1986623121,137.49,12.2988,3.5871500000000003,12.81125,12.2988,3.5871500000000003,12.81125,0.0,0.0,0.0,137.48
2021-02-14 20:00:00,106.9924,20.7482,108.9856020812,10.6224,3.0982,11.065,96.37,17.65,97.9729523899,138.38,125.1924,6.5082,125.3614521494,10.6224,3.0982,11.065,114.57,3.41,114.6207354714,138.9,118.2924,20.6682,120.0844135973,10.6224,3.0982,11.065,107.67,17.57,109.0941510806,138.38,10.6224,3.0982,11.065,10.6224,3.0982,11.065,0.0,0.0,0.0,138.58
2021-02-14 20:30:00,105.03032,19.82676,106.885305498,9.04032,2.63676,9.417,95.99,17.19,97.5170559441,138.42,123.46032,8.73676,123.7690655608,9.04032,2.63676,9.417,114.42,6.1,114.5824873181,139.3,116.27032,19.65676,117.9202083046,9.04032,2.63676,9.417,107.23,17.02,108.5723413214,138.42,9.04032,2.63676,9.417,9.04032,2.63676,9.417,0.0,0.0,0.0,138.94
2021-02-14 21:00:00,100.31056,21.99808,102.6943229745,11.65056,3.39808,12.136,88.66,18.6,90.5900413953,138.8,116.78056,16.10808,117.8862563457,11.65056,3.39808,12.136,105.13,12.71,105.8955192631,139.3,110.66056,21.97808,112.8219639077,11.65056,3.39808,12.136,99.01,18.58,100.7382573802,138.8,11.65056,3.39808,12.136,11.65056,3.39808,12.136,0.0,0.0,0.0,138.97
2021-02-14 21:30:00,96.96144,19.63792,98.9301205336,9.901440000000001,2.8879200000000003,10.314,87.06,16.75,88.6566754396,138.93,112.46144,20.28792,114.2767482246,9.901440000000001,2.8879200000000003,10.314,102.56,17.4,104.0255430171,138.95,107.13144,19.38792,108.8716532363,9.901440000000001,2.8879200000000003,10.314,97.23,16.5,98.6200937943,138.93,9.901440000000001,2.8879200000000003,10.314,9.901440000000001,2.8879200000000003,10.314,0.0,0.0,0.0,138.63
2021-02-14 22:00:00,92.52256,19.32158,94.5185038109,8.06256,2.3515800000000002,8.3985,84.46,16.97,86.1479686354,139.22,107.65256,20.61158,109.6079874126,8.06256,2.3515800000000002,8.3985,99.59,18.26,101.2501639505,139.31,102.37256000000001,19.51158,104.2153673651,8.06256,2.3515800000000002,8.3985,94.31,17.16,95.8584461589,139.22,8.06256,2.3515800000000002,8.3985,8.06256,2.3515800000000002,8.3985,0.0,0.0,0.0,138.99
2021-02-14 22:30:00,86.83432,10.24126,87.4361626345,12.00432,3.5012600000000003,12.5045,74.83,6.74,75.1329255387,138.79,99.24432,28.90126,103.3669090273,12.00432,3.5012600000000003,12.5045,87.24,25.4,90.8624102696,138.6,94.87432,31.74126,100.043211573,12.00432,3.5012600000000003,12.5045,82.87,28.24,87.5496116496,138.78,12.00432,3.5012600000000003,12.5045,12.00432,3.5012600000000003,12.5045,0.0,0.0,0.0,138.28
2021-02-14 23:00:00,82.02472,9.76721,82.6041953067,9.62472,2.80721,10.02575,72.4,6.96,72.7337720732,138.54,94.03472,27.55721,97.9894299834,9.62472,2.80721,10.02575,84.41,24.75,87.9636890995,138.25,89.78472,31.23721,95.063448465,9.62472,2.80721,10.02575,80.16,28.43,85.0522809806,138.53,9.62472,2.80721,10.02575,9.62472,2.80721,10.02575,0.0,0.0,0.0,137.9
2021-02-14 23:30:00,78.75152,9.42836,79.3139071954,7.57152,2.20836,7.8870000000000005,71.18,7.22,71.5452360399,138.76,90.62152,27.13836,94.5978354435,7.57152,2.20836,7.8870000000000005,83.05,24.93,86.7110569651,138.47,86.36152,30.96836,91.7461250288,7.57152,2.20836,7.8870000000000005,78.79,28.76,83.8749169895,138.75,7.57152,2.20836,7.8870000000000005,7.57152,2.20836,7.8870000000000005,0.0,0.0,0.0,138.12
2021-02-15 00:00:00,75.45464,9.24927,76.019416553,7.5746400000000005,2.20927,7.89025,67.88,7.04,68.2440913193,139.32,86.90464,28.99927,91.6153595969,7.5746400000000005,2.20927,7.89025,79.33,26.79,83.731433763,139.24,82.69464,30.90927,88.2824243928,7.5746400000000005,2.20927,7.89025,75.12,28.7,80.4158218263,139.29,7.5746400000000005,2.20927,7.89025,7.5746400000000005,2.20927,7.89025,0.0,0.0,0.0,138.9
2021-02-15 00:30:00,73.54208,21.12894,76.5171198899,7.64208,2.22894,7.9605,65.9,18.9,68.5566918688,137.5,86.65208,18.61894,88.6298363704,7.64208,2.22894,7.9605,79.01,16.39,80.6920826352,138.19,81.57208,28.25894,86.3282799866,7.64208,2.22894,7.9605,73.93,26.03,78.3786054992,137.49,7.64208,2.22894,7.9605,7.64208,2.22894,7.9605,0.0,0.0,0.0,137.86
2021-02-15 01:00:00,73.73272,25.61871,78.0565967786,7.09272,2.06871,7.38825,66.64,23.55,70.6787952642,136.47,87.78272,14.76871,89.0164070588,7.09272,2.06871,7.38825,80.69,12.7,81.6833281643,137.49,82.27272,26.50871,86.4379092879,7.09272,2.06871,7.38825,75.18,24.44,79.0528051368,136.46,7.09272,2.06871,7.38825,7.09272,2.06871,7.38825,0.0,0.0,0.0,137.17
2021-02-15 01:30:00,73.73304,25.18297,77.9149739502,5.63304,1.64297,5.86775,68.1,23.54,72.0537410549,136.5,88.09304,13.65297,89.1447546761,5.63304,1.64297,5.86775,82.46,12.01,83.3300168007,137.45,82.44304,26.07297,86.4676506508,5.63304,1.64297,5.86775,76.81,24.43,80.6014950234,136.49,5.63304,1.64297,5.86775,5.63304,1.64297,5.86775,0.0,0.0,0.0,137.11
2021-02-15 02:00:00,72.9128,25.1679,77.1342958369,5.2728,1.5379,5.4925,67.64,23.63,71.6487717969,136.99,87.1728,13.5579,88.220823575,5.2728,1.5379,5.4925,81.9,12.02,82.7773543912,137.94,81.5828,26.0579,85.643256642,5.2728,1.5379,5.4925,76.31,24.52,80.1526449969,136.98,5.2728,1.5379,5.4925,5.2728,1.5379,5.4925,0.0,0.0,0.0,137.61
2021-02-15 02:30:00,71.77864,25.43627,76.1523275532,4.95864,1.4462700000000002,5.16525,66.82,23.99,70.9960034086,136.53,85.88864,14.01627,87.0247913285,4.95864,1.4462700000000002,5.16525,80.93,12.57,81.9003650786,137.49,80.32864000000001,26.38627,84.5513196157,4.95864,1.4462700000000002,5.16525,75.37,24.94,79.3891711759,136.51,4.95864,1.4462700000000002,5.16525,4.95864,1.4462700000000002,5.16525,0.0,0.0,0.0,137.18
2021-02-15 03:00:00,71.22792,25.17481,75.5459307049,4.74792,1.38481,4.94575,66.48,23.79,70.608459125,136.49,85.27792,13.69481,86.3705474132,4.74792,1.38481,4.94575,80.53,12.31,81.4654343878,137.45,79.74792,26.09481,83.9086995088,4.74792,1.38481,4.94575,75.0,24.71,78.9657147121,136.47,4.74792,1.38481,4.94575,4.74792,1.38481,4.94575,0.0,0.0,0.0,137.14
2021-02-15 03:30:00,70.65304,25.59172,75.1451142377,4.94304,1.4417200000000001,5.149,65.71,24.15,70.0073324731,136.59,84.53304,14.17172,85.7127324229,4.94304,1.4417200000000001,5.149,79.59,12.73,80.6016190904,137.55,79.04304,26.56172,83.3866124855,4.94304,1.4417200000000001,5.149,74.1,25.12,78.2420884179,136.57,4.94304,1.4417200000000001,5.149,4.94304,1.4417200000000001,5.149,0.0,0.0,0.0,137.24
2021-02-15 04:00:00,70.32232,25.23026,74.7114095025,4.49232,1.31026,4.6795,65.83,23.92,70.0410972216,136.39,84.24232,13.79026,85.3635739051,4.49232,1.31026,4.6795,79.75,12.48,80.7205853547,137.35,78.74232,26.16026,82.9741656315,4.49232,1.31026,4.6795,74.25,24.85,78.2980523385,136.37,4.49232,1.31026,4.6795,4.49232,1.31026,4.6795,0.0,0.0,0.0,137.03
2021-02-15 04:30:00,71.00472,24.97846,75.2701383435,3.83472,1.11846,3.9945,67.17,23.86,71.2818946157,135.79,85.13472,12.37846,86.0299181765,3.83472,1.11846,3.9945,81.3,11.26,82.0760476631,136.62,79.58472,25.92846,83.7019276687,3.83472,1.11846,3.9945,75.75,24.81,79.709463679,135.78,3.83472,1.11846,3.9945,3.83472,1.11846,3.9945,0.0,0.0,0.0,136.27
2021-02-15 05:00:00,71.16992,24.76831,75.3566632294,4.51992,1.31831,4.70825,66.65,23.45,70.6549715165,135.48,85.20992,13.22831,86.2306131943,4.51992,1.31831,4.70825,80.69,11.91,81.5642335831,136.41,79.66992,25.67831,83.7058645333,4.51992,1.31831,4.70825,75.15,24.36,78.999570252,135.46,4.51992,1.31831,4.70825,4.51992,1.31831,4.70825,0.0,0.0,0.0,136.08
2021-02-15 05:30:00,76.57304,8.24672,77.0158350315,4.82304,1.40672,5.024,71.75,6.84,72.0752946577,137.86,88.84304,24.15672,92.0686313442,4.82304,1.40672,5.024,84.02,22.75,87.0455219985,137.61,84.34304,28.37672,88.9886882384,4.82304,1.40672,5.024,79.52,26.97,83.9691092009,137.84,4.82304,1.40672,5.024,4.82304,1.40672,5.024,0.0,0.0,0.0,137.26
2021-02-15 06:00:00,80.22816,5.97863,80.450616366,4.89816,1.42863,5.10225,75.33,4.55,75.4672869527,137.59,92.95816,23.43863,95.8675590952,4.89816,1.42863,5.10225,88.06,22.01,90.7689577995,137.3,88.30816,26.90863,92.3168754403,4.89816,1.42863,5.10225,83.41,25.48,87.2150130425,137.58,4.89816,1.42863,5.10225,4.89816,1.42863,5.10225,0.0,0.0,0.0,136.96
2021-02-15 06:30:00,88.53176,3.24468,88.591198643,6.22176,1.81468,6.481,82.31,1.43,82.3224210042,136.11,102.19176,18.45468,103.8447448155,6.22176,1.81468,6.481,95.97,16.64,97.4019019321,135.63,97.45176,23.03468,100.137116045,6.22176,1.81468,6.481,91.23,21.22,93.6653687336,136.11,6.22176,1.81468,6.481,6.22176,1.81468,6.481,0.0,0.0,0.0,135.31
2021-02-15 07:00:00,95.25632,13.36726,96.1896571355,8.35632,2.43726,8.7045,86.9,10.93,87.5846727459,137.4,110.39632,9.60726,110.8135682769,8.35632,2.43726,8.7045,102.04,7.17,102.2915954514,136.79,105.42632,12.83726,106.2050102069,8.35632,2.43726,8.7045,97.07,10.4,97.6255340574,137.4,8.35632,2.43726,8.7045,8.35632,2.43726,8.7045,0.0,0.0,0.0,136.49
2021-02-15 07:30:00,102.48016,16.24088,103.7590929837,8.54016,2.49088,8.896,93.94,13.75,94.9409611285,136.66,119.33016,7.09088,119.5406527705,8.54016,2.49088,8.896,110.79,4.6,110.8854548622,136.01,113.77016,9.73088,114.1855478246,8.54016,2.49088,8.896,105.23,7.24,105.4787680057,136.65,8.54016,2.49088,8.896,8.54016,2.49088,8.896,0.0,0.0,0.0,135.74
2021-02-15 08:00:00,107.01456,24.38258,109.7571239576,8.37456,2.44258,8.7235,98.64,21.94,101.0505477472,136.89,125.75456,16.06258,126.7762431887,8.37456,2.44258,8.7235,117.38,13.62,118.1675454598,136.41,119.36456,4.24258,119.4399333098,8.37456,2.44258,8.7235,110.99,1.8,111.0045949499,136.88,8.37456,2.44258,8.7235,8.37456,2.44258,8.7235,0.0,0.0,0.0,136.11
2021-02-15 08:30:00,114.83448,22.03464,116.9293938956,7.76448,2.26464,8.088,107.07,19.77,108.8799237693,136.49,135.60448,20.92464,137.2093858131,7.76448,2.26464,8.088,127.84,18.66,129.1946639765,136.31,128.28448,4.25464,128.35501459,7.76448,2.26464,8.088,120.52,1.99,120.5364281037,136.49,7.76448,2.26464,8.088,7.76448,2.26464,8.088,0.0,0.0,0.0,136.01
2021-02-15 09:00:00,118.62984,19.45662,120.214803582,9.03984,2.63662,9.4165,109.59,16.82,110.8732632333,136.19,139.81984,21.25662,141.4264174454,9.03984,2.63662,9.4165,130.78,18.62,132.0988750898,136.31,132.38984,7.46662,132.6002268077,9.03984,2.63662,9.4165,123.35,4.83,123.4445276227,136.19,9.03984,2.63662,9.4165,9.03984,2.63662,9.4165,0.0,0.0,0.0,136.01
2021-02-15 09:30:00,121.4004,18.39345,122.7858954565,10.8804,3.17345,11.33375,110.52,15.22,111.5630709509,136.24,142.7504,23.62345,144.691893657,10.8804,3.17345,11.33375,131.87,20.45,133.4462416106,136.34,135.3104,9.80345,135.6650728082,10.8804,3.17345,11.33375,124.43,6.63,124.6065078557,136.25,10.8804,3.17345,11.33375,10.8804,3.17345,11.33375,0.0,0.0,0.0,136.05
2021-02-15 10:00:00,122.71904,18.45347,124.0987241416,12.14904,3.54347,12.65525,110.57,14.91,111.5707533362,136.8,144.05904,24.64347,146.1516596531,12.14904,3.54347,12.65525,131.91,21.1,133.5868934439,136.89,136.65904,10.713470000000001,137.0783412986,12.14904,3.54347,12.65525,124.51,7.17,124.7162739982,136.8,12.14904,3.54347,12.65525,12.14904,3.54347,12.65525,0.0,0.0,0.0,136.58
2021-02-15 10:30:00,122.8172,19.2571,124.317740151,13.0872,3.8171,13.6325,109.73,15.44,110.8109493687,137.13,143.9772,25.7971,146.2700396125,13.0872,3.8171,13.6325,130.89,21.98,132.7226902229,137.06,136.6172,10.4771,137.0183526403,13.0872,3.8171,13.6325,123.53,6.66,123.7094034421,137.12,13.0872,3.8171,13.6325,13.0872,3.8171,13.6325,0.0,0.0,0.0,136.75
2021-02-15 11:00:00,124.71976,18.03118,126.016435383,12.68976,3.70118,13.2185,112.03,14.33,112.9427722344,136.9,146.35976,27.77118,148.9711978399,12.68976,3.70118,13.2185,133.67,24.07,135.8198579001,136.7,138.81976,11.54118,139.2986884441,12.68976,3.70118,13.2185,126.13,7.84,126.3734248171,136.9,12.68976,3.70118,13.2185,12.68976,3.70118,13.2185,0.0,0.0,0.0,136.4
2021-02-15 11:30:00,125.80304,16.33047,126.8585398137,11.45304,3.34047,11.930250000000001,114.35,12.99,115.0854578129,136.36,147.83304,26.34047,150.1613401494,11.45304,3.34047,11.930250000000001,136.38,23.0,138.305836464,136.4,140.19304,12.50047,140.749245876,11.45304,3.34047,11.930250000000001,128.74,9.16,129.0654609103,136.35,11.45304,3.34047,11.930250000000001,11.45304,3.34047,11.930250000000001,0.0,0.0,0.0,136.09
2021-02-15 12:00:00,124.0224,17.8457,125.299739466,16.9224,4.9357,17.6275,107.1,12.91,107.8752895709,136.56,144.5724,28.3757,147.3307815504,16.9224,4.9357,17.6275,127.65,23.44,129.7842675366,136.6,137.5024,14.2657,138.2404434391,16.9224,4.9357,17.6275,120.58,9.33,120.9404204557,136.55,16.9224,4.9357,17.6275,16.9224,4.9357,17.6275,0.0,0.0,0.0,136.29
2021-02-15 12:30:00,123.69088,16.91234,124.8417439779,14.51088,4.23234,15.1155,109.18,12.68,109.9138517203,136.13,144.73088,27.62234,147.343209184,14.51088,4.23234,15.1155,130.22,23.39,132.303970084,136.17,137.44088,13.70234,138.1222270913,14.51088,4.23234,15.1155,122.93,9.47,123.29422452,136.12,14.51088,4.23234,15.1155,14.51088,4.23234,15.1155,0.0,0.0,0.0,135.87
2021-02-15 13:00:00,123.94512,16.27441,125.0089964469,14.65512,4.27441,15.26575,109.29,12.0,109.946823965,136.19,144.97512,27.62441,147.5835134656,14.65512,4.27441,15.26575,130.32,23.35,132.3953356429,136.32,137.69512,14.53441,138.4600850276,14.65512,4.27441,15.26575,123.04,10.26,123.4670368965,136.18,14.65512,4.27441,15.26575,14.65512,4.27441,15.26575,0.0,0.0,0.0,136.01
2021-02-15 13:30:00,118.856,20.143,120.5507743028,22.536,6.573,23.475,96.32,13.57,97.2712048861,136.86,137.466,27.863,140.2613557791,22.536,6.573,23.475,114.93,21.29,116.885281366,137.14,130.946,15.313,131.8383210034,22.536,6.573,23.475,108.41,8.74,108.7617382171,136.83,22.536,6.573,23.475,22.536,6.573,23.475,0.0,0.0,0.0,136.84
2021-02-15 14:00:00,114.33896,22.96428,116.6222788741,23.32896,6.80428,24.301,91.01,16.16,92.4335745279,137.56,132.01896,26.40428,134.6335463464,23.32896,6.80428,24.301,108.69,19.6,110.4430898699,137.8,125.75896,12.91428,126.4203094768,23.32896,6.80428,24.301,102.43,6.11,102.6120704401,137.53,23.32896,6.80428,24.301,23.32896,6.80428,24.301,0.0,0.0,0.0,137.47
2021-02-15 14:30:00,111.58464,22.70552,113.8712980623,19.66464,5.73552,20.484,91.92,16.97,93.4733507477,137.78,129.73464,23.40552,131.8290377057,19.66464,5.73552,20.484,110.07,17.67,111.4792976296,138.15,123.14464,11.02552,123.6372292313,19.66464,5.73552,20.484,103.48,5.29,103.6151267914,137.73,19.66464,5.73552,20.484,19.66464,5.73552,20.484,0.0,0.0,0.0,137.81
2021-02-15 15:00:00,113.72064,21.24477,115.6880469814,15.89064,4.63477,16.55275,97.83,16.61,99.2300408143,137.57,133.06064,22.42477,134.9370380094,15.89064,4.63477,16.55275,117.17,17.79,118.5128389669,137.93,126.00064,10.20477,126.4132058416,15.89064,4.63477,16.55275,110.11,5.57,110.2507913804,137.53,15.89064,4.63477,16.55275,15.89064,4.63477,16.55275,0.0,0.0,0.0,137.61
2021-02-15 15:30:00,114.03008,21.52294,116.043509474,15.85008,4.62294,16.5105,98.18,16.9,99.6239047619,137.62,133.44008,22.11294,135.2598871279,15.85008,4.62294,16.5105,117.59,17.49,118.8835909619,137.97,126.36008,9.902940000000001,126.7475366161,15.85008,4.62294,16.5105,110.51,5.28,110.6360632886,137.57,15.85008,4.62294,16.5105,15.85008,4.62294,16.5105,0.0,0.0,0.0,137.65
2021-02-15 16:00:00,113.1268,23.96365,115.6370589368,15.886800000000001,4.63365,16.54875,97.24,19.33,99.1426573176,138.19,132.2568,20.51365,133.8382269106,15.886800000000001,4.63365,16.54875,116.37,15.88,117.4485048862,138.47,125.3268,7.38365,125.544116093,15.886800000000001,4.63365,16.54875,109.44,2.75,109.4745454432,138.13,15.886800000000001,4.63365,16.54875,15.886800000000001,4.63365,16.54875,0.0,0.0,0.0,138.16
2021-02-15 16:30:00,114.65456,24.54133,117.2516311484,14.64456,4.27133,15.25475,100.01,20.27,102.0434858283,137.97,134.28456,19.15133,135.6433429814,14.64456,4.27133,15.25475,119.64,14.88,120.5617849901,138.25,127.20456,5.92133,127.3423033943,14.64456,4.27133,15.25475,112.56,1.65,112.5720929005,137.91,14.64456,4.27133,15.25475,14.64456,4.27133,15.25475,0.0,0.0,0.0,137.92
2021-02-15 17:00:00,116.24944,27.42067,119.4396309588,17.65944,5.15067,18.39525,98.59,22.27,101.0739382828,138.13,135.47944,17.70067,136.6308617449,17.65944,5.15067,18.39525,117.82,12.55,118.4865177984,138.46,128.57944,6.25067,128.7312831683,17.65944,5.15067,18.39525,110.92,1.1,110.9254542474,138.08,17.65944,5.15067,18.39525,17.65944,5.15067,18.39525,0.0,0.0,0.0,138.15
2021-02-15 17:30:00,118.9524,29.3357,122.516353032,21.4824,6.2657,22.3775,97.47,23.07,100.1629961613,137.85,137.9424,17.7357,139.0778946211,21.4824,6.2657,22.3775,116.46,11.47,117.0234698682,138.2,131.1624,7.8057,131.3944600288,21.4824,6.2657,22.3775,109.68,1.54,109.6908109187,137.8,21.4824,6.2657,22.3775,21.4824,6.2657,22.3775,0.0,0.0,0.0,137.88
2021-02-15 18:00:00,123.0296,29.25655,126.4603819149,22.4796,6.55655,23.41625,100.55,22.7,103.0805146475,137.33,142.5496,17.51655,143.6217879852,22.4796,6.55655,23.41625,120.07,10.96,120.5691772386,137.74,135.5996,7.86655,135.8275897197,22.4796,6.55655,23.41625,113.12,1.31,113.1275850533,137.28,22.4796,6.55655,23.41625,22.4796,6.55655,23.41625,0.0,0.0,0.0,137.44
2021-02-15 18:30:00,121.74392,31.27156,125.6960322437,23.35392,6.81156,24.327,98.39,24.46,101.3848297331,138.13,140.91392,15.91156,141.8094164412,23.35392,6.81156,24.327,117.56,9.1,117.9116771147,138.6,134.05392,9.87156,134.4168931504,23.35392,6.81156,24.327,110.7,3.06,110.7422846071,138.07,23.35392,6.81156,24.327,23.35392,6.81156,24.327,0.0,0.0,0.0,138.28
2021-02-15 19:00:00,120.46824,27.16157,123.4922982763,15.46824,4.51157,16.11275,105.0,22.65,107.4151874737,137.68,141.02824,15.90157,141.9218954424,15.46824,4.51157,16.11275,125.56,11.39,126.0755555213,138.03,133.64824,5.72157,133.7706560437,15.46824,4.51157,16.11275,118.18,1.21,118.1861942022,137.63,15.46824,4.51157,16.11275,15.46824,4.51157,16.11275,0.0,0.0,0.0,137.72
2021-02-15 19:30:00,119.67344,25.94767,122.4541294521,11.683440000000001,3.40767,12.17025,107.99,22.54,110.3172321081,138.04,140.90344,15.18767,141.7195989405,11.683440000000001,3.40767,12.17025,129.22,11.78,129.7558353216,138.35,133.22344,4.36767,133.2950168111,11.683440000000001,3.40767,12.17025,121.54,0.96,121.5437912853,137.98,11.683440000000001,3.40767,12.17025,11.683440000000001,3.40767,12.17025,0.0,0.0,0.0,138.03
2021-02-15 20:00:00,115.47816,27.19863,118.6379825809,10.65816,3.10863,11.10225,104.82,24.09,107.552594111,138.19,136.16816,13.21863,136.8082599,10.65816,3.10863,11.10225,125.51,10.11,125.9165287006,138.53,128.63816,5.76863,128.76743882,10.65816,3.10863,11.10225,117.98,2.66,118.0099826286,138.13,10.65816,3.10863,11.10225,10.65816,3.10863,11.10225,0.0,0.0,0.0,138.22
2021-02-15 20:30:00,113.03232,28.53276,116.5779728671,11.87232,3.4627600000000003,12.367,101.16,25.07,104.2202019764,138.44,133.05232,11.96276,133.5890245649,11.87232,3.4627600000000003,12.367,121.18,8.5,121.4777444637,138.88,125.73232,7.13276,125.9344772403,11.87232,3.4627600000000003,12.367,113.86,3.67,113.9191314047,138.38,11.87232,3.4627600000000003,12.367,11.87232,3.4627600000000003,12.367,0.0,0.0,0.0,138.57
2021-02-15 21:00:00,106.00504,27.67647,109.5584569856,14.04504,4.09647,14.63025,91.96,23.58,94.935019882,138.68,123.39504,10.15647,123.8123167519,14.04504,4.09647,14.63025,109.35,6.06,109.517788966,138.97,117.56504,5.91647,117.7138192714,14.04504,4.09647,14.63025,103.52,1.82,103.5359976047,138.63,14.04504,4.09647,14.63025,14.04504,4.09647,14.63025,0.0,0.0,0.0,138.65
2021-02-15 21:30:00,103.75224,26.08107,106.9801360878,9.67224,2.82107,10.07525,94.08,23.26,96.9127133043,139.17,121.46224,8.32107,121.7469340549,9.67224,2.82107,10.07525,111.79,5.5,111.9252165511,139.28,115.55224,4.20107,115.6285827906,9.67224,2.82107,10.07525,105.88,1.38,105.888992818,139.11,9.67224,2.82107,10.07525,9.67224,2.82107,10.07525,0.0,0.0,0.0,138.95
2021-02-15 22:00:00,98.97816,24.77988,102.0329290465,6.06816,1.7698800000000001,6.321,92.91,23.01,95.7169170001,138.6,116.79816,9.88988,117.2161247687,6.06816,1.7698800000000001,6.321,110.73,8.12,111.0273268164,139.04,110.61816,2.97988,110.6582893714,6.06816,1.7698800000000001,6.321,104.55,1.21,104.5570016785,138.55,6.06816,1.7698800000000001,6.321,6.06816,1.7698800000000001,6.321,0.0,0.0,0.0,138.67
2021-02-15 22:30:00,94.7876,26.1068,98.3171100063,5.3376,1.5568,5.5600000000000005,89.45,24.55,92.7577759544,138.7,111.8376,9.9268,112.277291257,5.3376,1.5568,5.5600000000000005,106.5,8.37,106.828399314,139.04,105.9676,4.4868,106.0625458114,5.3376,1.5568,5.5600000000000005,100.63,2.93,100.6726467319,138.65,5.3376,1.5568,5.5600000000000005,5.3376,1.5568,5.5600000000000005,0.0,0.0,0.0,138.67
2021-02-15 23:00:00,89.89496,26.77103,93.7965451425,4.97496,1.45103,5.18225,84.92,25.32,88.6143825798,139.04,106.21496,11.27103,106.8113001749,4.97496,1.45103,5.18225,101.24,9.82,101.715141449,139.49,100.51496,5.10103,100.6443127597,4.97496,1.45103,5.18225,95.54,3.65,95.609696684,138.99,4.97496,1.45103,5.18225,4.97496,1.45103,5.18225,0.0,0.0,0.0,139.09
2021-02-15 23:30:00,84.22456,27.52258,88.6073863572,5.97456,1.74258,6.2235,78.25,25.78,82.3873224471,139.21,99.15456,14.02258,100.141197909,5.97456,1.74258,6.2235,93.18,12.28,93.9856946562,139.63,94.00456,5.78258,94.182246375,5.97456,1.74258,6.2235,88.03,4.04,88.1226559972,139.16,5.97456,1.74258,6.2235,5.97456,1.74258,6.2235,0.0,0.0,0.0,139.21
2021-02-16 00:00:00,80.67888,25.94259,84.7472693009,6.96888,2.03259,7.25925,73.71,23.91,77.4909814107,139.34,93.68888,22.31259,96.3091787327,6.96888,2.03259,7.25925,86.72,20.28,89.0597372554,138.96,89.89888,3.96259,89.9861697416,6.96888,2.03259,7.25925,82.93,1.9300000000000002,82.9524550571,139.28,6.96888,2.03259,7.25925,6.96888,2.03259,7.25925,0.0,0.0,0.0,138.56
2021-02-16 00:30:00,78.71656,26.29983,82.9938423997,6.85656,1.9998300000000002,7.14225,71.86,24.3,75.8574294318,138.84,91.40656,22.55983,94.1493767407,6.85656,1.9998300000000002,7.14225,84.55,20.56,87.0138845243,138.46,87.69656,4.49983,87.8119303162,6.85656,1.9998300000000002,7.14225,80.84,2.5,80.8786473675,138.81,6.85656,1.9998300000000002,7.14225,6.85656,1.9998300000000002,7.14225,0.0,0.0,0.0,138.08
2021-02-16 01:00:00,79.4636,26.14855,83.6553070167,6.5436,1.90855,6.81625,72.92,24.24,76.8433731691,138.58,92.3436,22.06855,94.9439906474,6.5436,1.90855,6.81625,85.8,20.16,88.1366302964,138.16,88.5736,4.44855,88.6852423691,6.5436,1.90855,6.81625,82.03,2.54,82.0693152159,138.55,6.5436,1.90855,6.81625,6.5436,1.90855,6.81625,0.0,0.0,0.0,137.77
2021-02-16 01:30:00,78.16136,26.27248,82.4587254473,6.83136,1.99248,7.116,71.33,24.28,75.349102848,138.61,90.79136,23.22248,93.7142178541,6.83136,1.99248,7.116,83.96,21.23,86.6025086242,138.31,87.07136,4.52248,87.1887295331,6.83136,1.99248,7.116,80.24,2.5300000000000002,80.2798760587,138.57,6.83136,1.99248,7.116,6.83136,1.99248,7.116,0.0,0.0,0.0,137.89
2021-02-16 02:00:00,76.53408,27.36994,81.2808650117,7.47408,2.17994,7.7855,69.06,25.19,73.5106774557,139.1,88.66408,23.18994,91.6465623984,7.47408,2.17994,7.7855,81.19,21.01,83.8643917286,138.69,85.17408,5.59994,85.357971109,7.47408,2.17994,7.7855,77.7,3.42,77.77522999,139.06,7.47408,2.17994,7.7855,7.47408,2.17994,7.7855,0.0,0.0,0.0,138.3
2021-02-16 02:30:00,74.40424,28.48207,79.6694373111,9.02424,2.63207,9.40025,65.38,25.85,70.3048142022,138.86,85.86424,23.492070000000002,89.0199138601,9.02424,2.63207,9.40025,76.84,20.86,79.621135385,138.38,82.57424,6.79207,82.853106921,9.02424,2.63207,9.40025,73.55,4.16,73.6675512013,138.81,9.02424,2.63207,9.40025,9.02424,2.63207,9.40025,0.0,0.0,0.0,137.97
2021-02-16 03:00:00,73.29824,28.82532,78.7624978032,8.17824,2.38532,8.519,65.12,26.44,70.2829139976,139.05,84.76824,24.12532,88.1344744002,8.17824,2.38532,8.519,76.59,21.74,79.6156749642,138.61,81.43824,7.17532,81.7537286697,8.17824,2.38532,8.519,73.26,4.79,73.416426636,139.01,8.17824,2.38532,8.519,8.17824,2.38532,8.519,0.0,0.0,0.0,138.21
2021-02-16 03:30:00,72.9512,28.0116,78.1442724453,6.4512,1.8816000000000002,6.72,66.5,26.13,71.4494709568,138.87,84.7012,24.2416,88.101920819,6.4512,1.8816000000000002,6.72,78.25,22.36,81.382013369,138.52,81.2512,6.4016,81.5029937119,6.4512,1.8816000000000002,6.72,74.8,4.52,74.9364424029,138.82,6.4512,1.8816000000000002,6.72,6.4512,1.8816000000000002,6.72,0.0,0.0,0.0,138.09
2021-02-16 04:00:00,71.65544,28.47742,77.1068449066,7.22544,2.10742,7.5265,64.43,26.37,69.6175394567,138.79,83.00544,24.70742,86.6046169246,7.22544,2.10742,7.5265,75.78,22.6,79.0782422668,138.46,79.70544,6.85742,79.9998835915,7.22544,2.10742,7.5265,72.48,4.75,72.6354796226,138.74,7.22544,2.10742,7.5265,7.22544,2.10742,7.5265,0.0,0.0,0.0,138.05
2021-02-16 04:30:00,72.05488,28.21809,77.3832432447,7.12488,2.07809,7.42175,64.93,26.14,69.9943176265,138.83,83.52488,24.40809,87.0181615323,7.12488,2.07809,7.42175,76.4,22.33,79.5964126076,138.49,80.16488,6.5780899999999995,80.4343163921,7.12488,2.07809,7.42175,73.04,4.5,73.1784913755,138.78,7.12488,2.07809,7.42175,7.12488,2.07809,7.42175,0.0,0.0,0.0,138.08
2021-02-16 05:00:00,73.96904,28.18347,79.1563444063,8.06904,2.35347,8.40525,65.9,25.83,70.7813457063,138.97,85.62904,24.30347,89.011185507,8.06904,2.35347,8.40525,77.56,21.95,80.6061790435,138.62,82.19904,6.46347,82.4527660019,8.06904,2.35347,8.40525,74.13,4.11,74.24384823,138.93,8.06904,2.35347,8.40525,8.06904,2.35347,8.40525,0.0,0.0,0.0,138.22
2021-02-16 05:30:00,76.67072,26.94521,81.2677282029,7.80072,2.27521,8.12575,68.87,24.67,73.1552171755,138.49,88.94072,23.88521,92.0921002631,7.80072,2.27521,8.12575,81.14,21.61,83.9683970313,138.22,85.27072,5.30521,85.4355952894,7.80072,2.27521,8.12575,77.47,3.03,77.5292319064,138.45,7.80072,2.27521,8.12575,7.80072,2.27521,8.12575,0.0,0.0,0.0,137.8
2021-02-16 06:00:00,79.56968,25.70949,83.6200445549,7.84968,2.28949,8.17675,71.72,23.42,75.4470330762,138.35,92.36968,22.43949,95.0562385894,7.84968,2.28949,8.17675,84.52,20.15,86.8887386259,138.05,88.52968,3.94949,88.6177336212,7.84968,2.28949,8.17675,80.68,1.6600000000000001,80.6970755356,138.33,7.84968,2.28949,8.17675,7.84968,2.28949,8.17675,0.0,0.0,0.0,137.64
2021-02-16 06:30:00,85.92816,23.24488,89.0167013947,8.10816,2.36488,8.446,77.82,20.88,80.5724940659,137.98,99.67816,18.91488,101.4569281341,8.10816,2.36488,8.446,91.57,16.55,93.0535727417,137.52,95.65816,3.47488,95.7212534686,8.10816,2.36488,8.446,87.55,1.11,87.5570362678,137.94,8.10816,2.36488,8.446,8.10816,2.36488,8.446,0.0,0.0,0.0,137.11
2021-02-16 07:00:00,92.51288,19.88959,94.6267866741,6.75288,1.9695900000000002,7.03425,85.76,17.92,87.6122365883,137.6,107.60288,16.11959,108.8035889393,6.75288,1.9695900000000002,7.03425,100.85,14.15,101.8378367799,137.16,103.22288,6.14959,103.4059012468,6.75288,1.9695900000000002,7.03425,96.47,4.18,96.5605162579,137.56,6.75288,1.9695900000000002,7.03425,6.75288,1.9695900000000002,7.03425,0.0,0.0,0.0,136.75
2021-02-16 07:30:00,100.15272,14.93996,101.2608993057,6.34272,1.84996,6.607,93.81,13.09,94.7188692922,136.86,116.02272,7.35996,116.2559270205,6.34272,1.84996,6.607,109.68,5.51,109.8183158676,135.86,111.28272,7.58996,111.5412536392,6.34272,1.84996,6.607,104.94,5.74,105.0968657953,136.82,6.34272,1.84996,6.607,6.34272,1.84996,6.607,0.0,0.0,0.0,135.49
2021-02-16 08:00:00,107.4932,15.4876,108.603194244,6.1632,1.7976,6.42,101.33,13.69,102.2505990203,137.86,124.6232,9.3776,124.9755230435,6.1632,1.7976,6.42,118.46,7.58,118.7022661957,136.89,118.8132,6.6676,119.0001402688,6.1632,1.7976,6.42,112.65,4.87,112.7552189479,137.81,6.1632,1.7976,6.42,6.1632,1.7976,6.42,0.0,0.0,0.0,136.52
2021-02-16 08:30:00,113.34976,16.54743,114.5512354,5.57976,1.62743,5.81225,107.77,14.92,108.7978827919,138.06,131.74976,13.33743,132.4231335495,5.57976,1.62743,5.81225,126.17,11.71,126.71224487,137.1,125.64976,8.81743,125.9587601553,5.57976,1.62743,5.81225,120.07,7.19,120.2850822006,138.01,5.57976,1.62743,5.81225,5.57976,1.62743,5.81225,0.0,0.0,0.0,136.71
2021-02-16 09:00:00,115.60872,16.47671,116.7769588252,7.42872,2.16671,7.73825,108.18,14.31,109.1223556381,137.87,133.92872,15.28671,134.7983143198,7.42872,2.16671,7.73825,126.5,13.12,127.1785532234,136.8,127.93872,9.97671,128.3271242476,7.42872,2.16671,7.73825,120.51,7.8100000000000005,120.7628096725,137.82,7.42872,2.16671,7.73825,7.42872,2.16671,7.73825,0.0,0.0,0.0,136.41
2021-02-16 09:30:00,116.2912,17.16035,117.5505032297,9.6012,2.80035,10.00125,106.69,14.36,107.6520585033,0.003,134.3312,16.06035,135.2878639626,9.6012,2.80035,10.00125,124.73,13.26,125.4328525547,0.003,128.4712,10.65035,128.9119047434,9.6012,2.80035,10.00125,118.87,7.85,119.128919243,0.003,9.6012,2.80035,10.00125,9.6012,2.80035,10.00125,0.0,0.0,0.0,0.003
2021-02-16 10:00:00,117.7492,16.71185,118.92922278,10.9092,3.18185,11.36375,106.84,13.53,107.6932983059,138.24,135.7592,17.32185,136.85980736530001,10.9092,3.18185,11.36375,124.85,14.14,125.6481679134,137.16,129.9492,11.97185,130.4995010453,10.9092,3.18185,11.36375,119.04,8.79,119.3640888207,138.19,10.9092,3.18185,11.36375,10.9092,3.18185,11.36375,0.0,0.0,0.0,136.77
2021-02-16 10:30:00,116.37328,16.97429,117.6047057688,14.24328,4.15429,14.83675,102.13,12.82,102.9314786642,138.1,134.05328,12.14429,134.6022498265,14.24328,4.15429,14.83675,119.81,7.99,120.0761266864,137.82,128.05328,13.72429,128.7866400476,14.24328,4.15429,14.83675,113.81,9.57,114.2116500187,138.04,14.24328,4.15429,14.83675,14.24328,4.15429,14.83675,0.0,0.0,0.0,137.45
2021-02-16 11:00:00,115.45064,17.34727,116.746640435,16.79064,4.89727,17.49025,98.66,12.45,99.4424361126,137.99,132.51064,13.10727,133.1573138812,16.79064,4.89727,17.49025,115.72,8.21,116.0108723353,137.74,126.74064,14.85727,127.6084961884,16.79064,4.89727,17.49025,109.95,9.96,110.4001997281,137.93,16.79064,4.89727,17.49025,16.79064,4.89727,17.49025,0.0,0.0,0.0,137.35
2021-02-16 11:30:00,114.512,17.63475,115.8619115653,18.222,5.31475,18.98125,96.29,12.32,97.0749530002,138.24,131.162,13.83475,131.8896150255,18.222,5.31475,18.98125,112.94,8.52,113.2609111742,138.0,125.522,15.51475,126.4771914282,18.222,5.31475,18.98125,107.3,10.2,107.7837186221,138.18,18.222,5.31475,18.98125,18.222,5.31475,18.98125,0.0,0.0,0.0,137.61
2021-02-16 12:00:00,110.93232,21.17776,112.9357212719,20.87232,6.08776,21.742,90.06,15.09,91.315451595,138.92,126.53232,11.90776,127.0913952744,20.87232,6.08776,21.742,105.66,5.82,105.82016821,138.73,121.22232,13.48776,121.9703674505,20.87232,6.08776,21.742,100.35,7.4,100.6224751236,138.85,20.87232,6.08776,21.742,20.87232,6.08776,21.742,0.0,0.0,0.0,138.32
2021-02-16 12:30:00,113.15256,19.33783,114.7930899648,18.47256,5.38783,19.24225,94.68,13.95,95.702167687,138.72,129.66256,12.31783,130.2463373829,18.47256,5.38783,19.24225,111.19,6.93,111.4057494028,138.51,123.99256,13.98783,124.7790620395,18.47256,5.38783,19.24225,105.52,8.6,105.8698748464,138.66,18.47256,5.38783,19.24225,18.47256,5.38783,19.24225,0.0,0.0,0.0,138.1
2021-02-16 13:00:00,115.56976,17.79743,116.9321082554,18.53976,5.40743,19.31225,97.03,12.39,97.8178562431,139.0,132.46976,13.44743,133.1505564692,18.53976,5.40743,19.31225,113.93,8.04,114.2133376625,138.83,126.68976,15.80743,127.6721196349,18.53976,5.40743,19.31225,108.15,10.4,108.6488955305,138.93,18.53976,5.40743,19.31225,18.53976,5.40743,19.31225,0.0,0.0,0.0,138.43
2021-02-16 13:30:00,116.78968,17.07449,118.0312143599,13.96968,4.07449,14.55175,102.82,13.0,103.6385661807,138.93,134.77968,10.83449,135.2144530531,13.96968,4.07449,14.55175,120.81,6.76,120.9989822271,138.83,128.56968,13.74449,129.3022568274,13.96968,4.07449,14.55175,114.6,9.67,115.0072558581,138.86,13.96968,4.07449,14.55175,13.96968,4.07449,14.55175,0.0,0.0,0.0,138.43
2021-02-16 14:00:00,116.51368,15.37399,117.5236027173,10.57368,3.08399,11.01425,105.94,12.29,106.6504932009,138.62,135.05368,10.47399,135.4592224548,10.57368,3.08399,11.01425,124.48,7.39,124.6991680004,138.48,128.62368,13.42399,129.3222895106,10.57368,3.08399,11.01425,118.05,10.34,118.501975089,138.55,10.57368,3.08399,11.01425,10.57368,3.08399,11.01425,0.0,0.0,0.0,138.06
2021-02-16 14:30:00,115.47648,17.42814,116.7842347967,12.33648,3.59814,12.8505,103.14,13.83,104.0630986469,138.94,133.50648,9.28814,133.8291812224,12.33648,3.59814,12.8505,121.17,5.69,121.3035242687,138.84,127.24648,12.27814,127.8374725746,12.33648,3.59814,12.8505,114.91,8.68,115.2373659019,138.87,12.33648,3.59814,12.8505,12.33648,3.59814,12.8505,0.0,0.0,0.0,138.43
2021-02-16 15:00:00,114.1296,16.9578,115.3825488408,10.9296,3.1878,11.385,103.2,13.77,104.114614248,139.22,132.3196,9.1378,132.6347463261,10.9296,3.1878,11.385,121.39,5.95,121.5357338399,139.12,125.9496,12.0578,126.525460999,10.9296,3.1878,11.385,115.02,8.87,115.3615070117,139.16,10.9296,3.1878,11.385,10.9296,3.1878,11.385,0.0,0.0,0.0,138.72
2021-02-16 15:30:00,113.636,15.9355,114.7479004438,10.716,3.1255,11.1625,102.92,12.81,103.7141383805,138.9,131.876,7.6255,132.0962816519,10.716,3.1255,11.1625,121.16,4.5,121.2435383845,139.06,125.416,12.9955,126.0874937345,10.716,3.1255,11.1625,114.7,9.87,115.1238763246,138.83,10.716,3.1255,11.1625,10.716,3.1255,11.1625,0.0,0.0,0.0,138.65
2021-02-16 16:00:00,112.7672,16.9146,114.0287029173,11.2272,3.2746,11.695,101.54,13.64,102.4520434154,138.85,130.7772,6.5446,130.9408562252,11.2272,3.2746,11.695,119.55,3.27,119.5947130938,139.06,124.3772,12.1746,124.971631841,11.2272,3.2746,11.695,113.15,8.9,113.4994823777,138.78,11.2272,3.2746,11.695,11.2272,3.2746,11.695,0.0,0.0,0.0,138.65
2021-02-16 16:30:00,114.08576,18.95043,115.6489491174,12.27576,3.58043,12.78725,101.81,15.37,102.9636489252,139.54,132.19576,5.16043,132.2964436399,12.27576,3.58043,12.78725,119.92,1.58,119.9304081541,139.76,125.75576,10.83043,126.221271532,12.27576,3.58043,12.78725,113.48,7.25,113.711357832,139.48,12.27576,3.58043,12.78725,12.27576,3.58043,12.78725,0.0,0.0,0.0,139.33
2021-02-16 17:00:00,115.95616,22.22638,118.0671123127,15.89616,4.63638,16.5585,100.06,17.59,101.5943487602,139.82,133.62616,5.13638,133.7248407584,15.89616,4.63638,16.5585,117.73,0.5,117.7310617467,140.03,127.39616,9.55638,127.7540840108,15.89616,4.63638,16.5585,111.5,4.92,111.6084960924,139.75,15.89616,4.63638,16.5585,15.89616,4.63638,16.5585,0.0,0.0,0.0,139.56
2021-02-16 17:30:00,117.65736,16.34298,118.7869831145,19.58736,5.71298,20.4035,98.07,10.63,98.6444210283,137.3,136.12736,9.46298,136.4558761324,19.58736,5.71298,20.4035,116.54,3.75,116.6003177526,137.8,129.21736,14.48298,130.0264697477,19.58736,5.71298,20.4035,109.63,8.77,109.9802245861,137.25,19.58736,5.71298,20.4035,19.58736,5.71298,20.4035,0.0,0.0,0.0,137.4
2021-02-16 18:00:00,122.3172,13.19085,123.0264034245,15.1572,4.42085,15.78875,107.16,8.77,107.5182705404,136.08,142.3672,11.21085,142.8079227269,15.1572,4.42085,15.78875,127.21,6.79,127.3910836754,136.37,135.0172,12.23085,135.5700482686,15.1572,4.42085,15.78875,119.86,7.8100000000000005,120.1141777643,136.06,15.1572,4.42085,15.78875,15.1572,4.42085,15.78875,0.0,0.0,0.0,135.99
2021-02-16 18:30:00,121.00576,13.19293,121.7228300491,14.37576,4.19293,14.97475,106.63,9.0,107.0091440018,136.14,140.89576,9.98293,141.2489790312,14.37576,4.19293,14.97475,126.52,5.79,126.6524160843,136.52,133.60576,12.24293,134.1655262732,14.37576,4.19293,14.97475,119.23,8.05,119.5014451795,136.11,14.37576,4.19293,14.97475,14.37576,4.19293,14.97475,0.0,0.0,0.0,136.12
2021-02-16 19:00:00,120.73656,11.05733,121.241830518,9.79656,2.85733,10.20475,110.94,8.2,111.2426339134,136.14,141.56656,9.46733,141.8827729062,9.79656,2.85733,10.20475,131.77,6.61,131.9356850894,136.47,133.86656,10.04733,134.2430807392,9.79656,2.85733,10.20475,124.07,7.19,124.2781597868,136.11,9.79656,2.85733,10.20475,9.79656,2.85733,10.20475,0.0,0.0,0.0,136.06
2021-02-16 19:30:00,119.81896,11.18303,120.3396997481,9.43896,2.75303,9.83225,110.38,8.43,110.7014421767,136.57,140.82896,6.34303,140.9717347707,9.43896,2.75303,9.83225,131.39,3.59,131.4390360585,137.26,132.86896,10.17303,133.2578368084,9.43896,2.75303,9.83225,123.43,7.42,123.6528256855,136.54,9.43896,2.75303,9.83225,9.43896,2.75303,9.83225,0.0,0.0,0.0,136.82
2021-02-16 20:00:00,115.80464,14.23427,116.6761718945,11.77464,3.43427,12.26525,104.03,10.8,104.5891050731,137.2,135.55464,6.47427,135.7091618041,11.77464,3.43427,12.26525,123.78,3.04,123.8173251205,137.72,128.08464,13.45427,128.7893333517,11.77464,3.43427,12.26525,116.31,10.02,116.7408090601,137.15,11.77464,3.43427,12.26525,11.77464,3.43427,12.26525,0.0,0.0,0.0,137.26
2021-02-16 20:30:00,112.43224,13.46857,113.2360851022,5.89224,1.7185700000000002,6.13775,106.54,11.75,107.1859790271,137.09,132.75224,5.53857,132.8677273933,5.89224,1.7185700000000002,6.13775,126.86,3.8200000000000003,126.9175007633,137.39,125.00224,12.83857,125.65981412,5.89224,1.7185700000000002,6.13775,119.11,11.12,119.6279503293,137.04,5.89224,1.7185700000000002,6.13775,5.89224,1.7185700000000002,6.13775,0.0,0.0,0.0,136.95
2021-02-16 21:00:00,106.64584,15.47462,107.7626978757,5.7758400000000005,1.68462,6.0165,100.87,13.79,101.8082560503,137.09,125.92584,3.61462,125.977706986,5.7758400000000005,1.68462,6.0165,120.15,1.9300000000000002,120.1655000406,137.39,118.50584,15.06462,119.4595198795,5.7758400000000005,1.68462,6.0165,112.73,13.38,113.5212636469,137.04,5.7758400000000005,1.68462,6.0165,5.7758400000000005,1.68462,6.0165,0.0,0.0,0.0,136.98
2021-02-16 21:30:00,103.97768,16.38599,105.260907304,5.43768,1.58599,5.66425,98.54,14.8,99.6452286866,136.95,122.78768,3.06599,122.825952691,5.43768,1.58599,5.66425,117.35,1.48,117.3593323941,137.21,115.52768,16.06599,116.6394482191,5.43768,1.58599,5.66425,110.09,14.48,111.0381848735,136.9,5.43768,1.58599,5.66425,5.43768,1.58599,5.66425,0.0,0.0,0.0,136.8
2021-02-16 22:00:00,99.52248,17.29864,101.0146869084,5.17248,1.5086400000000002,5.388,94.35,15.79,95.6621482092,137.06,117.59248,2.12864,117.61174457,5.17248,1.5086400000000002,5.388,112.42,0.62,112.4217096472,137.34,110.57248,17.07864,111.8836595647,5.17248,1.5086400000000002,5.388,105.4,15.57,106.5438168079,137.01,5.17248,1.5086400000000002,5.388,5.17248,1.5086400000000002,5.388,0.0,0.0,0.0,136.93
2021-02-16 22:30:00,93.8352,18.7661,95.6933188276,5.0952,1.4861,5.3075,88.74,17.28,90.4067807191,137.44,110.8952,2.4661,110.9226173161,5.0952,1.4861,5.3075,105.8,0.98,105.804538655,137.76,104.2252,18.6661,105.8835001511,5.0952,1.4861,5.3075,99.13,17.18,100.6077000035,137.38,5.0952,1.4861,5.3075,5.0952,1.4861,5.3075,0.0,0.0,0.0,137.32
2021-02-16 23:00:00,88.88384,19.72112,91.0453710366,4.56384,1.33112,4.754,84.32,18.39,86.3021117934,138.1,105.23384,4.23112,105.31886563,4.56384,1.33112,4.754,100.67,2.9,100.711761478,138.54,98.70384,19.71112,100.6527509927,4.56384,1.33112,4.754,94.14,18.38,95.9174853715,138.03,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,138.12
