Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-16 23:30:00,83.648,19.20775,85.8249705159,4.758,1.38775,4.95625,78.89,17.82,80.8775896031,139.35,99.138,9.62775,99.6044005758,4.758,1.38775,4.95625,94.38,8.24,94.739020472,140.14,92.798,19.73775,94.8738508708,4.758,1.38775,4.95625,88.04,18.35,89.9319970867,139.29,4.758,1.38775,4.95625,4.758,1.38775,4.95625,0.0,0.0,0.0,139.71
2021-02-17 00:00:00,79.17336,17.67098,81.1214180587,6.00336,1.7509800000000002,6.2535,73.17,15.92,74.8818756442,136.36,93.19336,17.37098,94.7984878268,6.00336,1.7509800000000002,6.2535,87.19,15.62,88.5781039535,136.38,88.51336,17.58098,90.2424831011,6.00336,1.7509800000000002,6.2535,82.51,15.83,84.0148141699,136.32,6.00336,1.7509800000000002,6.2535,6.00336,1.7509800000000002,6.2535,0.0,0.0,0.0,135.98
2021-02-17 00:30:00,79.62112,15.09741,81.0398330376,5.75112,1.67741,5.99075,73.87,13.42,75.0791136069,137.07,91.86112,22.06741,94.4745254117,5.75112,1.67741,5.99075,86.11,20.39,88.4911532301,136.01,88.36112,14.89741,89.6081489172,5.75112,1.67741,5.99075,82.61,13.22,83.6611050608,137.02,5.75112,1.67741,5.99075,5.75112,1.67741,5.99075,0.0,0.0,0.0,135.62
2021-02-17 01:00:00,79.49384,18.02612,81.5120334687,6.12384,1.78612,6.379,73.37,16.24,75.1458215738,137.69,92.36384,17.15612,93.9436607388,6.12384,1.78612,6.379,86.24,15.37,87.5989412036,137.29,88.02384,17.70612,89.78698733,6.12384,1.78612,6.379,81.9,15.92,83.4329455311,137.63,6.12384,1.78612,6.379,6.12384,1.78612,6.379,0.0,0.0,0.0,136.87
2021-02-17 01:30:00,79.3828,19.08165,81.643972849,6.3828,1.86165,6.64875,73.0,17.22,75.0035225839,137.69,92.3828,16.96165,93.926989234,6.3828,1.86165,6.64875,86.0,15.1,87.3155770753,137.49,87.8528,18.87165,89.8568508327,6.3828,1.86165,6.64875,81.47,17.01,83.2268045764,137.63,6.3828,1.86165,6.64875,6.3828,1.86165,6.64875,0.0,0.0,0.0,137.08
2021-02-17 02:00:00,77.58208,19.70144,80.0445243299,6.86208,2.00144,7.148,70.72,17.7,72.9013607555,137.86,89.88208,18.07144,91.6807790586,6.86208,2.00144,7.148,83.02,16.07,84.5610152493,137.73,85.45208,19.44144,87.6357664747,6.86208,2.00144,7.148,78.59,17.44,80.5018117809,137.8,6.86208,2.00144,7.148,6.86208,2.00144,7.148,0.0,0.0,0.0,137.33
2021-02-17 02:30:00,76.81216,19.40813,79.2261537244,6.78216,1.9781300000000002,7.06475,70.03,17.43,72.1665143955,138.0,89.38216,18.37813,91.2519927923,6.78216,1.9781300000000002,7.06475,82.6,16.4,84.2123506381,137.93,84.93216,19.18813,87.0727060287,6.78216,1.9781300000000002,7.06475,78.15,17.21,80.0225380752,137.94,6.78216,1.9781300000000002,7.06475,6.78216,1.9781300000000002,7.06475,0.0,0.0,0.0,137.51
2021-02-17 03:00:00,75.68928,19.97729,78.2812827096,5.81928,1.6972900000000002,6.06175,69.87,18.28,72.2217093401,138.43,88.26928,17.35729,89.9596648941,5.81928,1.6972900000000002,6.06175,82.45,15.66,83.9240019303,138.18,83.79928,19.86729,86.1221721769,5.81928,1.6972900000000002,6.06175,77.98,18.17,80.068903452,138.37,5.81928,1.6972900000000002,6.06175,5.81928,1.6972900000000002,6.06175,0.0,0.0,0.0,137.76
2021-02-17 03:30:00,75.31776,19.98268,77.9235039728,6.31776,1.84268,6.5809999999999995,69.0,18.14,71.3446536189,137.81,87.75776,17.22268,89.4317904696,6.31776,1.84268,6.5809999999999995,81.44,15.38,82.8795390914,137.55,83.30776,19.85268,85.6405965614,6.31776,1.84268,6.5809999999999995,76.99,18.01,79.0684526218,137.76,6.31776,1.84268,6.5809999999999995,6.31776,1.84268,6.5809999999999995,0.0,0.0,0.0,137.13
2021-02-17 04:00:00,73.89544,20.62492,76.7197717528,6.32544,1.8449200000000001,6.589,67.57,18.78,70.1312576531,138.14,86.05544,17.78492,87.8740128423,6.32544,1.8449200000000001,6.589,79.73,15.94,81.3077886798,137.88,81.71544,20.56492,84.2634503744,6.32544,1.8449200000000001,6.589,75.39,18.72,77.6794084684,138.09,6.32544,1.8449200000000001,6.589,6.32544,1.8449200000000001,6.589,0.0,0.0,0.0,137.46
2021-02-17 04:30:00,74.42336,20.14348,77.101208163,7.14336,2.08348,7.441,67.28,18.06,69.6617685678,137.34,86.48336,18.54348,88.4490373458,7.14336,2.08348,7.441,79.34,16.46,81.029421817,137.22,82.19336,20.01348,84.5948450545,7.14336,2.08348,7.441,75.05,17.93,77.1620852492,137.29,7.14336,2.08348,7.441,7.14336,2.08348,7.441,0.0,0.0,0.0,136.8
2021-02-17 05:00:00,74.77344,19.79767,77.3499519513,7.12344,2.07767,7.42025,67.65,17.72,69.9322593658,137.73,86.88344,18.54767,88.8411402936,7.12344,2.07767,7.42025,79.76,16.47,81.4427314129,137.65,82.59344,19.61767,84.8912793358,7.12344,2.07767,7.42025,75.47,17.54,77.4814332598,137.68,7.12344,2.07767,7.42025,7.12344,2.07767,7.42025,0.0,0.0,0.0,137.23
2021-02-17 05:30:00,75.888,20.15275,78.5182900767,7.518,2.19275,7.83125,68.37,17.96,70.6895925862,138.88,88.198,17.82275,89.9807625082,7.518,2.19275,7.83125,80.68,15.63,82.180041981,138.67,83.798,19.98275,86.1476354961,7.518,2.19275,7.83125,76.28,17.79,78.3270227955,138.83,7.518,2.19275,7.83125,7.518,2.19275,7.83125,0.0,0.0,0.0,138.27
2021-02-17 06:00:00,78.98392,18.74781,81.1784454049,7.36392,2.14781,7.67075,71.62,16.6,73.5185990073,138.76,91.90392,16.74781,93.4174483229,7.36392,2.14781,7.67075,84.54,14.6,85.7914424637,138.58,87.23392,18.43781,89.1611442062,7.36392,2.14781,7.67075,79.87,16.29,81.5142993591,138.7,7.36392,2.14781,7.67075,7.36392,2.14781,7.67075,0.0,0.0,0.0,138.22
2021-02-17 06:30:00,88.13672,14.23821,89.2793819219,7.05672,2.05821,7.35075,81.08,12.18,81.9897481396,136.88,102.69672,13.13821,103.5337088139,7.05672,2.05821,7.35075,95.64,11.08,96.2796759446,136.76,97.52672,13.52821,98.4605178727,7.05672,2.05821,7.35075,90.47,11.47,91.1941982804,136.85,7.05672,2.05821,7.35075,7.05672,2.05821,7.35075,0.0,0.0,0.0,136.39
2021-02-17 07:00:00,94.10992,12.76581,94.9718008009,8.65992,2.52581,9.02075,85.45,10.24,86.0613740304,136.19,109.34992,10.15581,109.8205148447,8.65992,2.52581,9.02075,100.69,7.63,100.9786759668,135.98,104.02992,11.83581,104.7010537366,8.65992,2.52581,9.02075,95.37,9.31,95.8233426676,136.17,8.65992,2.52581,9.02075,8.65992,2.52581,9.02075,0.0,0.0,0.0,135.59
2021-02-17 07:30:00,100.56032,13.25551,101.4302050864,9.07032,2.64551,9.44825,91.49,10.61,92.1031606407,136.07,117.51032,9.91551,117.9279129174,9.07032,2.64551,9.44825,108.44,7.27,108.683423299,136.02,111.00032,14.70551,111.9701882845,9.07032,2.64551,9.44825,101.93,12.06,102.6409689159,136.05,9.07032,2.64551,9.44825,9.07032,2.64551,9.44825,0.0,0.0,0.0,135.69
2021-02-17 08:00:00,106.74312,3.72466,106.8080837739,9.51312,2.77466,9.9095,97.23,0.9500000000000001,97.2346409465,136.79,124.52312,13.76466,125.2815759777,9.51312,2.77466,9.9095,115.01,10.99,115.5338919971,137.71,116.35312,21.50466,118.3237040303,9.51312,2.77466,9.9095,106.84,18.73,108.4693435953,136.76,9.51312,2.77466,9.9095,9.51312,2.77466,9.9095,0.0,0.0,0.0,137.31
2021-02-17 08:30:00,112.10448,5.5746400000000005,112.242999992,7.76448,2.26464,8.088,104.34,3.31,104.3924887145,136.15,131.07448,16.49464,132.1082603625,7.76448,2.26464,8.088,123.31,14.23,124.1283569536,136.93,122.49448,18.10464,123.8251816877,7.76448,2.26464,8.088,114.73,15.84,115.818299504,136.11,7.76448,2.26464,8.088,7.76448,2.26464,8.088,0.0,0.0,0.0,136.53
2021-02-17 09:00:00,114.06104,5.89572,114.2133107838,9.07104,2.64572,9.449,104.99,3.25,105.0402903652,135.01,132.83104,20.04572,134.335088781,9.07104,2.64572,9.449,123.76,17.4,124.9771883185,135.37,124.56104,18.23572,125.8888166987,9.07104,2.64572,9.449,115.49,15.59,116.5374969699,134.99,9.07104,2.64572,9.449,9.07104,2.64572,9.449,0.0,0.0,0.0,135.04
2021-02-17 09:30:00,113.07536,6.87198,113.2839845179,15.91536,4.64198,16.5785,97.16,2.23,97.1855879233,135.92,130.32536,21.51198,132.0888516971,15.91536,4.64198,16.5785,114.41,16.87,115.6470708665,136.3,122.78536,21.56198,124.66420341,15.91536,4.64198,16.5785,106.87,16.92,108.201124301,135.89,15.91536,4.64198,16.5785,15.91536,4.64198,16.5785,0.0,0.0,0.0,135.95
2021-02-17 10:00:00,109.85984,7.99787,110.1505804313,22.20984,6.47787,23.13525,87.65,1.52,87.6631787012,136.22,125.30984,23.30787,127.4590632508,22.20984,6.47787,23.13525,103.1,16.83,104.4646298993,136.55,118.49984,24.20787,120.9472325023,22.20984,6.47787,23.13525,96.29,17.73,97.9087176915,136.17,22.20984,6.47787,23.13525,22.20984,6.47787,23.13525,0.0,0.0,0.0,136.21
2021-02-17 10:30:00,110.16848,8.31914,110.4821346456,19.36848,5.64914,20.1755,90.8,2.67,90.839247575,136.63,126.28848,23.01914,128.3692369185,19.36848,5.64914,20.1755,106.92,17.37,108.3217582021,136.98,119.16848,22.26914,121.2313541203,19.36848,5.64914,20.1755,99.8,16.62,101.1744256223,136.57,19.36848,5.64914,20.1755,19.36848,5.64914,20.1755,0.0,0.0,0.0,136.68
2021-02-17 11:00:00,112.14624,9.32807,112.533515168,18.33624,5.34807,19.10025,93.81,3.98,93.8943901413,135.91,128.87624,23.45807,130.9937642969,18.33624,5.34807,19.10025,110.54,18.11,112.0136763971,136.31,121.42624,20.34807,123.119355559,18.33624,5.34807,19.10025,103.09,15.0,104.1755638334,135.86,18.33624,5.34807,19.10025,18.33624,5.34807,19.10025,0.0,0.0,0.0,135.98
2021-02-17 11:30:00,112.0304,9.7797,112.4564495983,21.5304,6.2797,22.4275,90.5,3.5,90.5676542702,135.91,128.1004,24.2697,130.3791809234,21.5304,6.2797,22.4275,106.57,17.99,108.077772923,136.26,121.0404,21.7697,122.9825120505,21.5304,6.2797,22.4275,99.51,15.49,100.7083919045,135.86,21.5304,6.2797,22.4275,21.5304,6.2797,22.4275,0.0,0.0,0.0,135.94
2021-02-17 12:00:00,110.46528,9.78279,110.8976152388,24.21528,7.06279,25.22425,86.25,2.7199999999999998,86.292878617,136.18,125.72528,24.30279,128.052612753,24.21528,7.06279,25.22425,101.51,17.24,102.9635746271,136.58,118.97528,23.47279,121.2686650436,24.21528,7.06279,25.22425,94.76,16.41,96.1703992921,136.13,24.21528,7.06279,25.22425,24.21528,7.06279,25.22425,0.0,0.0,0.0,136.26
2021-02-17 12:30:00,111.79744,9.25467,112.179840022,22.74744,6.63467,23.69525,89.05,2.62,89.0885340546,135.87,127.55744,23.61467,129.7249133303,22.74744,6.63467,23.69525,104.81,16.98,106.1765346016,136.26,120.57744,23.07467,122.7654651462,22.74744,6.63467,23.69525,97.83,16.44,99.2017262955,135.82,22.74744,6.63467,23.69525,22.74744,6.63467,23.69525,0.0,0.0,0.0,135.95
2021-02-17 13:00:00,111.4936,9.00605,111.8567466788,22.4436,6.54605,23.37875,89.05,2.46,89.0839721836,135.9,127.2536,23.33605,129.3756157186,22.4436,6.54605,23.37875,104.81,16.79,106.1463150562,136.29,120.3236,23.17605,122.5352929183,22.4436,6.54605,23.37875,97.88,16.63,99.2826837873,135.84,22.4436,6.54605,23.37875,22.4436,6.54605,23.37875,0.0,0.0,0.0,135.98
2021-02-17 13:30:00,109.2572,8.23585,109.5671710736,20.7972,6.06585,21.66375,88.46,2.17,88.4866119817,136.07,124.9372,22.57585,126.9605172763,20.7972,6.06585,21.66375,104.14,16.51,105.4405979687,136.47,117.9672,23.05585,120.1991368316,20.7972,6.06585,21.66375,97.17,16.99,98.6441534,136.01,20.7972,6.06585,21.66375,20.7972,6.06585,21.66375,0.0,0.0,0.0,136.16
2021-02-17 14:00:00,110.30704,7.60997,110.5692304258,16.93704,4.93997,17.64275,93.37,2.67,93.4081677371,136.67,126.97704,21.18997,128.7329931127,16.93704,4.93997,17.64275,110.04,16.25,111.2333767356,137.15,119.53704,21.57997,121.4693337315,16.93704,4.93997,17.64275,102.6,16.64,103.9406061171,136.6,16.93704,4.93997,17.64275,16.93704,4.93997,17.64275,0.0,0.0,0.0,136.81
2021-02-17 14:30:00,109.8348,7.59515,110.0970916717,14.5548,4.24515,15.16125,95.28,3.35,95.3388740231,136.51,127.0648,18.18515,128.3595071647,14.5548,4.24515,15.16125,112.51,13.94,113.3702946102,137.32,119.2748,20.11515,120.9590723119,14.5548,4.24515,15.16125,104.72,15.87,105.9156990252,136.44,14.5548,4.24515,15.16125,14.5548,4.24515,15.16125,0.0,0.0,0.0,136.95
2021-02-17 15:00:00,111.99128,7.45329,112.2390231954,11.29128,3.29329,11.76175,100.7,4.16,100.7858898854,136.15,130.36128,16.60329,131.4143544749,11.29128,3.29329,11.76175,119.07,13.31,119.8116062825,137.09,122.02128,18.16329,123.3657078627,11.29128,3.29329,11.76175,110.73,14.87,111.7239893667,136.09,11.29128,3.29329,11.76175,11.29128,3.29329,11.76175,0.0,0.0,0.0,136.74
2021-02-17 15:30:00,115.20944,6.57317,115.3968007744,9.67944,2.82317,10.08275,105.53,3.75,105.5966069531,136.3,133.97944,18.78317,135.2896811215,9.67944,2.82317,10.08275,124.3,15.96,125.3204356839,136.73,125.65944,16.623170000000002,126.7541898399,9.67944,2.82317,10.08275,115.98,13.8,116.7981181355,136.24,9.67944,2.82317,10.08275,9.67944,2.82317,10.08275,0.0,0.0,0.0,136.35
2021-02-17 16:00:00,117.9496,7.8103,118.207905515,8.4696,2.4703,8.8225,109.48,5.34,109.6101546391,139.03,136.1796,14.7703,136.9782654958,8.4696,2.4703,8.8225,127.71,12.3,128.3009512825,138.99,128.6196,6.1203,128.7651333873,8.4696,2.4703,8.8225,120.15,3.65,120.20542833,138.95,8.4696,2.4703,8.8225,8.4696,2.4703,8.8225,0.0,0.0,0.0,138.66
2021-02-17 16:30:00,115.05184,10.62137,115.5410722993,14.06184,4.10137,14.64775,100.99,6.52,101.2002495056,137.94,132.30184,7.20137,132.4976852525,14.06184,4.10137,14.64775,118.24,3.1,118.2806307051,138.04,125.99184,7.76137,126.2306722269,14.06184,4.10137,14.64775,111.93,3.66,111.9898231984,137.87,14.06184,4.10137,14.64775,14.06184,4.10137,14.64775,0.0,0.0,0.0,137.68
2021-02-17 17:00:00,118.86456,8.37008,119.158893345,13.23456,3.86008,13.786,105.63,4.51,105.7262361006,137.02,135.99456,5.54008,136.1073577585,13.23456,3.86008,13.786,122.76,1.6800000000000002,122.771495063,136.26,130.20456,6.77008,130.3804487951,13.23456,3.86008,13.786,116.97,2.91,117.0061921438,136.95,13.23456,3.86008,13.786,13.23456,3.86008,13.786,0.0,0.0,0.0,135.86
2021-02-17 17:30:00,124.148,12.0865,124.7349565529,13.188,3.8465,13.7375,110.96,8.24,111.2655346457,136.71,143.138,14.6865,143.889472604,13.188,3.8465,13.7375,129.95,10.84,130.4013347324,136.31,136.118,10.9065,136.5542444095,13.188,3.8465,13.7375,122.93,7.06,123.1325647422,136.64,13.188,3.8465,13.7375,13.188,3.8465,13.7375,0.0,0.0,0.0,135.92
2021-02-17 18:00:00,125.28808,17.62819,126.52215645,16.10808,4.69819,16.77925,109.18,12.93,109.9429729451,137.33,145.69808,21.84819,147.3270983966,16.10808,4.69819,16.77925,129.59,17.15,130.7198936658,138.04,137.01808,16.93819,138.0610608657,16.10808,4.69819,16.77925,120.91,12.24,121.5279626259,137.26,16.10808,4.69819,16.77925,16.10808,4.69819,16.77925,0.0,0.0,0.0,137.65
2021-02-17 18:30:00,123.92144,17.63292,125.1696575029,14.10144,4.11292,14.689,109.82,13.52,110.6490976014,137.98,144.43144,22.01292,146.0993138499,14.10144,4.11292,14.689,130.33,17.9,131.5534830402,138.58,135.73144,16.98292,136.7897780399,14.10144,4.11292,14.689,121.63,12.87,122.3090094801,137.91,14.10144,4.11292,14.689,14.10144,4.11292,14.689,0.0,0.0,0.0,138.17
2021-02-17 19:00:00,121.85712,16.58666,122.9807911206,10.13712,2.9566600000000003,10.5595,111.72,13.63,112.5483687132,138.13,142.78712,20.66666,144.274989078,10.13712,2.9566600000000003,10.5595,132.65,17.71,133.827002507,138.73,133.86712,15.966660000000001,134.8159487919,10.13712,2.9566600000000003,10.5595,123.73,13.01,124.4121095392,138.06,10.13712,2.9566600000000003,10.5595,10.13712,2.9566600000000003,10.5595,0.0,0.0,0.0,138.34
2021-02-17 19:30:00,120.81264,15.22452,121.7681403036,6.15264,1.7945200000000001,6.409,114.66,13.43,115.4438413256,138.17,142.44264,19.71452,143.8004450237,6.15264,1.7945200000000001,6.409,136.29,17.92,137.4630513993,138.79,133.15264,14.60452,133.9511759687,6.15264,1.7945200000000001,6.409,127.0,12.81,127.6444127254,138.12,6.15264,1.7945200000000001,6.409,6.15264,1.7945200000000001,6.409,0.0,0.0,0.0,138.4
2021-02-17 20:00:00,116.17048,16.75389,117.3723700603,5.91048,1.72389,6.15675,110.26,15.03,111.2796859269,138.53,137.41048,14.71389,138.1960150394,5.91048,1.72389,6.15675,131.5,12.99,132.1400397306,139.48,128.46048,12.18389,129.0369795732,5.91048,1.72389,6.15675,122.55,10.46,122.9955856931,138.49,5.91048,1.72389,6.15675,5.91048,1.72389,6.15675,0.0,0.0,0.0,139.07
2021-02-17 20:30:00,110.4924,21.3832,112.542488421,7.6224,2.2232,7.94,102.87,19.16,104.6391059786,137.58,129.8324,4.8432,129.9227026966,7.6224,2.2232,7.94,122.21,2.62,122.2380812186,137.83,123.4024,4.9132,123.5001694736,7.6224,2.2232,7.94,115.78,2.69,115.8112451362,137.55,7.6224,2.2232,7.94,7.6224,2.2232,7.94,0.0,0.0,0.0,137.43
2021-02-17 21:00:00,105.12936,24.27898,107.8964837418,8.259360000000001,2.40898,8.6035,96.87,21.87,99.3080752004,138.48,123.34936,5.89898,123.4903339434,8.259360000000001,2.40898,8.6035,115.09,3.49,115.1429033853,138.58,117.29936,2.84898,117.3339530718,8.259360000000001,2.40898,8.6035,109.04,0.44,109.040887744,138.45,8.259360000000001,2.40898,8.6035,8.259360000000001,2.40898,8.6035,0.0,0.0,0.0,138.16
2021-02-17 21:30:00,102.596,25.56675,105.7336177456,8.766,2.55675,9.13125,93.83,23.01,96.6101909738,138.62,120.316,6.81675,120.508953761,8.766,2.55675,9.13125,111.55,4.26,111.6313132593,138.71,114.376,3.88675,114.4420211354,8.766,2.55675,9.13125,105.61,1.33,105.6183743484,138.6,8.766,2.55675,9.13125,8.766,2.55675,9.13125,0.0,0.0,0.0,138.29
2021-02-17 22:00:00,96.122,27.2585,99.9122850617,9.012,2.6285,9.3875,87.11,24.63,90.5250738746,138.95,112.702,10.2985,113.1715507813,9.012,2.6285,9.3875,103.69,7.67,103.9732898393,139.26,107.042,5.5185,107.1841574406,9.012,2.6285,9.3875,98.03,2.89,98.0725904624,138.91,9.012,2.6285,9.3875,9.012,2.6285,9.3875,0.0,0.0,0.0,138.84
2021-02-17 22:30:00,91.33128,27.868290000000002,95.4884511025,9.49128,2.76829,9.88675,81.84,25.1,85.6025443547,138.4,106.98128,12.56829,107.717019008,9.49128,2.76829,9.88675,97.49,9.8,97.9813252615,138.91,101.59128,6.32829,101.7881890317,9.49128,2.76829,9.88675,92.1,3.56,92.1687777938,138.38,9.49128,2.76829,9.88675,9.49128,2.76829,9.88675,0.0,0.0,0.0,138.48
2021-02-17 23:00:00,86.11992,28.69581,90.7749422052,9.85992,2.87581,10.27075,76.26,25.82,80.5124835041,138.72,100.78992,14.37581,101.8099793083,9.85992,2.87581,10.27075,90.93,11.5,91.6543228659,139.36,95.67992,7.11581,95.9441600264,9.85992,2.87581,10.27075,85.82,4.24,85.9246763159,138.68,9.85992,2.87581,10.27075,9.85992,2.87581,10.27075,0.0,0.0,0.0,138.93
2021-02-17 23:30:00,81.83744,26.78592,86.1095354534,9.75744,2.84592,10.164,72.08,23.94,75.9516293439,138.44,95.63744,16.44592,97.0411676269,9.75744,2.84592,10.164,85.88,13.6,86.9501834386,139.13,90.79744,8.62592,91.2062585923,9.75744,2.84592,10.164,81.04,5.78,81.2458614331,138.4,9.75744,2.84592,10.164,9.75744,2.84592,10.164,0.0,0.0,0.0,138.71
2021-02-18 00:00:00,78.68888,17.48384,80.6078438913,9.81888,2.86384,10.228,68.87,14.62,70.4046965763,138.12,91.17888,20.93384,93.551129417,9.81888,2.86384,10.228,81.36,18.07,83.3425131611,138.53,86.72888,16.91384,88.3627557832,9.81888,2.86384,10.228,76.91,14.05,78.1828024568,138.08,9.81888,2.86384,10.228,9.81888,2.86384,10.228,0.0,0.0,0.0,138.12
2021-02-18 00:30:00,77.61688,17.81159,79.6343694598,9.53688,2.78159,9.93425,68.08,15.03,69.7193466693,138.25,89.95688,20.40159,92.2413417826,9.53688,2.78159,9.93425,80.42,17.62,82.3276429882,138.56,85.54688,17.29159,87.2769600895,9.53688,2.78159,9.93425,76.01,14.51,77.3825574661,138.2,9.53688,2.78159,9.93425,9.53688,2.78159,9.93425,0.0,0.0,0.0,138.12
2021-02-18 01:00:00,76.81816,18.00988,78.9011120543,9.66816,2.81988,10.071,67.15,15.19,68.8466309996,138.06,88.96816,20.61988,91.3264088038,9.66816,2.81988,10.071,79.3,17.8,81.2731813085,138.38,84.63816,17.48988,86.4263503256,9.66816,2.81988,10.071,74.97,14.67,76.3918176247,138.01,9.66816,2.81988,10.071,9.66816,2.81988,10.071,0.0,0.0,0.0,137.95
2021-02-18 01:30:00,76.85488,17.99809,78.9341739899,9.76488,2.84809,10.17175,67.09,15.15,68.7792890338,138.19,88.99488,20.60809,91.3497785419,9.76488,2.84809,10.17175,79.23,17.76,81.1961236759,138.51,84.67488,17.49809,86.4639720153,9.76488,2.84809,10.17175,74.91,14.65,76.3290940599,138.13,9.76488,2.84809,10.17175,9.76488,2.84809,10.17175,0.0,0.0,0.0,138.08
2021-02-18 02:00:00,75.3296,18.49655,77.5672031084,9.7596,2.84655,10.16625,65.57,15.65,67.4117749358,138.23,87.1896,21.17655,89.7244259835,9.7596,2.84655,10.16625,77.43,18.33,79.5700559256,138.56,82.9696,18.02655,84.905306248,9.7596,2.84655,10.16625,73.21,15.18,74.7672154089,138.17,9.7596,2.84655,10.16625,9.7596,2.84655,10.16625,0.0,0.0,0.0,138.12
2021-02-18 02:30:00,74.84792,18.94856,77.2091902198,9.93792,2.89856,10.352,64.91,16.05,66.8648682045,138.05,86.58792,21.68856,89.2628787616,9.93792,2.89856,10.352,76.65,18.79,78.9194944231,138.38,82.38792,18.53856,84.4478985458,9.93792,2.89856,10.352,72.45,15.64,74.1189051457,137.99,9.93792,2.89856,10.352,9.93792,2.89856,10.352,0.0,0.0,0.0,137.96
2021-02-18 03:00:00,73.24456,18.79008,75.6163519088,9.63456,2.81008,10.036,63.61,15.98,65.5865268176,137.98,84.74456,21.50008,87.4293651447,9.63456,2.81008,10.036,75.11,18.69,77.4004405672,138.32,80.62456,18.35008,82.6864264024,9.63456,2.81008,10.036,70.99,15.54,72.6709825171,137.92,9.63456,2.81008,10.036,9.63456,2.81008,10.036,0.0,0.0,0.0,137.88
2021-02-18 03:30:00,73.37336,19.26473,75.8602648273,10.23336,2.98473,10.65975,63.14,16.28,65.205045817,137.84,84.76336,22.03473,87.5805716164,10.23336,2.98473,10.65975,74.53,19.05,76.9260905025,138.19,80.69336,18.88473,82.8737073822,10.23336,2.98473,10.65975,70.46,15.9,72.2317215633,137.78,10.23336,2.98473,10.65975,10.23336,2.98473,10.65975,0.0,0.0,0.0,137.75
2021-02-18 04:00:00,72.23304,19.95422,74.9385278975,10.40304,3.03422,10.836500000000001,61.83,16.92,64.1033173869,137.67,83.38304,22.83422,86.4530679771,10.40304,3.03422,10.836500000000001,72.98,19.8,75.6182544099,138.05,79.40304,19.64422,81.7969323425,10.40304,3.03422,10.836500000000001,69.0,16.61,70.9710652308,137.61,10.40304,3.03422,10.836500000000001,10.40304,3.03422,10.836500000000001,0.0,0.0,0.0,137.6
2021-02-18 04:30:00,72.20584,19.52462,74.7990248349,10.81584,3.15462,11.2665,61.39,16.37,63.5351005351,137.02,83.26584,22.65462,86.2927106901,10.81584,3.15462,11.2665,72.45,19.5,75.0283446439,137.42,79.29584,19.17462,81.5812251284,10.81584,3.15462,11.2665,68.48,16.02,70.3288760041,136.95,10.81584,3.15462,11.2665,10.81584,3.15462,11.2665,0.0,0.0,0.0,137.0
2021-02-18 05:00:00,73.4464,18.2402,75.6774640762,9.5664,2.7902,9.965,63.88,15.45,65.7218144911,137.11,84.9864,21.2002,87.5907338992,9.5664,2.7902,9.965,75.42,18.41,77.6344285739,137.49,80.7964,17.8002,82.7339432942,9.5664,2.7902,9.965,71.23,15.01,72.7943198333,137.05,9.5664,2.7902,9.965,9.5664,2.7902,9.965,0.0,0.0,0.0,137.08
2021-02-18 05:30:00,75.3996,17.5953,77.4254109595,9.5496,2.7853,9.9475,65.85,14.81,67.4948783242,137.19,87.2896,20.0053,89.5527012225,9.5496,2.7853,9.9475,77.74,17.22,79.6243430114,137.49,83.0196,17.0853,84.7594328689,9.5496,2.7853,9.9475,73.47,14.3,74.8487200959,137.12,9.5496,2.7853,9.9475,9.5496,2.7853,9.9475,0.0,0.0,0.0,137.08
2021-02-18 06:00:00,77.39784,17.30312,79.3084081192,9.74784,2.84312,10.154,67.65,14.46,69.1781331058,137.13,89.45784,17.87312,91.2258382039,9.74784,2.84312,10.154,79.71,15.03,81.1146410952,137.23,85.19784,16.77312,86.8332280593,9.74784,2.84312,10.154,75.45,13.93,76.7251419028,137.06,9.74784,2.84312,10.154,9.74784,2.84312,10.154,0.0,0.0,0.0,136.81
2021-02-18 06:30:00,86.68792,14.07981,87.8238949464,10.38792,3.02981,10.82075,76.3,11.05,77.0959953564,137.33,100.23792,14.00981,101.2122294101,10.38792,3.02981,10.82075,89.85,10.98,90.5184119392,137.32,95.53792,13.16981,96.4413710674,10.38792,3.02981,10.82075,85.15,10.14,85.7516303052,137.26,10.38792,3.02981,10.82075,10.38792,3.02981,10.82075,0.0,0.0,0.0,136.89
2021-02-18 07:00:00,92.29728,12.41504,93.1285193354,12.01728,3.50504,12.518,80.28,8.91,80.7729317284,136.92,106.49728,12.06504,107.1785232106,12.01728,3.50504,12.518,94.48,8.56,94.866980557,136.87,101.64728,11.28504,102.2718028549,12.01728,3.50504,12.518,89.63,7.78,89.967023403,136.86,12.01728,3.50504,12.518,12.01728,3.50504,12.518,0.0,0.0,0.0,136.43
2021-02-18 07:30:00,96.65992,13.59956,97.6119263543,17.68992,5.15956,18.427,78.97,8.44,79.4197362121,136.61,110.29992,10.63956,110.8118792774,17.68992,5.15956,18.427,92.61,5.48,92.7719920019,136.27,105.84992,12.42956,106.5771998403,17.68992,5.15956,18.427,88.16,7.27,88.4592476794,136.56,17.68992,5.15956,18.427,17.68992,5.15956,18.427,0.0,0.0,0.0,135.88
2021-02-18 08:00:00,100.9444,12.0667,101.6630569098,19.6344,5.7267,20.4525,81.31,6.34,81.5568004522,135.54,114.7144,7.8967,114.985874951,19.6344,5.7267,20.4525,95.08,2.17,95.1047596075,135.06,110.4144,10.6867,110.9303623191,19.6344,5.7267,20.4525,90.78,4.96,90.9154002356,135.5,19.6344,5.7267,20.4525,19.6344,5.7267,20.4525,0.0,0.0,0.0,134.69
2021-02-18 08:30:00,108.79128,5.87704,108.9499068526,15.04128,4.38704,15.668,93.75,1.49,93.7618397857,136.44,125.02128,20.06704,126.6215090228,15.04128,4.38704,15.668,109.98,15.68,111.0921365354,136.3,118.27128,21.69704,120.2449883263,15.04128,4.38704,15.668,103.23,17.31,104.671242469,136.4,15.04128,4.38704,15.668,15.04128,4.38704,15.668,0.0,0.0,0.0,135.91
2021-02-18 09:00:00,112.77128,7.06329,112.9922637107,14.89128,4.34329,15.51175,97.88,2.7199999999999998,97.9177859227,135.58,129.83128,23.52329,131.9450887258,14.89128,4.34329,15.51175,114.94,19.18,116.5292924547,135.76,122.45128,20.69329,124.1874720922,14.89128,4.34329,15.51175,107.56,16.35,108.7955702223,135.56,14.89128,4.34329,15.51175,14.89128,4.34329,15.51175,0.0,0.0,0.0,135.37
2021-02-18 09:30:00,119.30336,7.31223,119.5272371255,8.85336,2.58223,9.22225,110.45,4.73,110.5512342762,134.9,138.77336,27.54223,141.480104181,8.85336,2.58223,9.22225,129.92,24.96,132.2959107456,134.95,130.34336,16.57223,131.392656961,8.85336,2.58223,9.22225,121.49,13.99,122.2928460704,134.86,8.85336,2.58223,9.22225,8.85336,2.58223,9.22225,0.0,0.0,0.0,134.57
2021-02-18 10:00:00,120.62456,5.43633,120.7470006214,9.00456,2.6263300000000003,9.37975,111.62,2.81,111.655364851,134.96,141.50456,34.46633,145.6415751235,9.00456,2.6263300000000003,9.37975,132.5,31.84,136.2719178701,135.66,131.78456,18.77633,133.1154417138,9.00456,2.6263300000000003,9.37975,122.78,16.15,123.8375988947,134.92,9.00456,2.6263300000000003,9.37975,9.00456,2.6263300000000003,9.37975,0.0,0.0,0.0,135.29
2021-02-18 10:30:00,122.13872,8.77171,122.453296483,11.14872,3.25171,11.61325,110.99,5.52,111.1271816434,136.1,142.63872,31.30171,146.0328781205,11.14872,3.25171,11.61325,131.49,28.05,134.4485871997,136.64,133.81872,11.671710000000001,134.3267606874,11.14872,3.25171,11.61325,122.67,8.42,122.9586324745,136.06,11.14872,3.25171,11.61325,11.14872,3.25171,11.61325,0.0,0.0,0.0,136.27
2021-02-18 11:00:00,120.12896,11.12303,120.6428150661,13.75896,4.01303,14.33225,106.37,7.11,106.607359033,136.87,139.55896,30.47303,142.847152137,13.75896,4.01303,14.33225,125.8,26.46,128.552602463,137.18,131.55896,9.78303,131.9222029541,13.75896,4.01303,14.33225,117.8,5.77,117.9412264647,136.82,13.75896,4.01303,14.33225,13.75896,4.01303,14.33225,0.0,0.0,0.0,136.8
2021-02-18 11:30:00,119.60952,10.95111,120.10980012,15.32952,4.47111,15.96825,104.28,6.48,104.481140882,136.73,138.82952,29.84111,142.0004488354,15.32952,4.47111,15.96825,123.5,25.37,126.0788915719,137.25,130.74952,9.55111,131.0979049507,15.32952,4.47111,15.96825,115.42,5.08,115.531739362,136.68,15.32952,4.47111,15.96825,15.32952,4.47111,15.96825,0.0,0.0,0.0,136.89
2021-02-18 12:00:00,118.37168,9.90049,118.7849920161,14.88168,4.34049,15.50175,103.49,5.5600000000000005,103.6392478745,136.85,137.52168,30.36049,140.8331346774,14.88168,4.34049,15.50175,122.64,26.02,125.3698927175,137.41,129.46168,8.37049,129.7319994884,14.88168,4.34049,15.50175,114.58,4.03,114.6508495389,136.79,14.88168,4.34049,15.50175,14.88168,4.34049,15.50175,0.0,0.0,0.0,137.04
2021-02-18 12:30:00,116.2424,11.85445,116.8452974773,20.5524,5.9944500000000005,21.40875,95.69,5.86,95.8692635833,136.88,134.0424,29.79445,137.3137802573,20.5524,5.9944500000000005,21.40875,113.49,23.8,115.9586999755,137.71,126.4824,10.31445,126.9022670742,20.5524,5.9944500000000005,21.40875,105.93,4.32,106.0180517648,136.81,20.5524,5.9944500000000005,21.40875,20.5524,5.9944500000000005,21.40875,0.0,0.0,0.0,137.32
2021-02-18 13:00:00,110.14688,16.19659,111.3313284811,23.81688,6.9465900000000005,24.80925,86.33,9.25,86.8241406522,138.01,126.24688,29.55659,129.6605827619,23.81688,6.9465900000000005,24.80925,102.43,22.61,104.8957434789,138.69,119.31688,14.94659,120.2494008532,23.81688,6.9465900000000005,24.80925,95.5,8.0,95.8344927466,137.94,23.81688,6.9465900000000005,24.80925,23.81688,6.9465900000000005,24.80925,0.0,0.0,0.0,138.29
2021-02-18 13:30:00,108.62328,16.36554,109.8492050834,21.89328,6.38554,22.8055,86.73,9.98,87.3023098205,138.26,124.89328,28.19554,128.0364005471,21.89328,6.38554,22.8055,103.0,21.81,105.2837884007,138.97,117.83328,15.17554,118.8064766326,21.89328,6.38554,22.8055,95.94,8.79,96.3418273649,138.19,21.89328,6.38554,22.8055,21.89328,6.38554,22.8055,0.0,0.0,0.0,138.57
2021-02-18 14:00:00,106.31184,13.08512,107.1140872603,24.53184,7.15512,25.554,81.78,5.93,81.9947150736,138.26,120.94184,18.31512,122.3207761715,24.53184,7.15512,25.554,96.41,11.16,97.0537670572,138.89,114.99184,11.44512,115.5600018969,24.53184,7.15512,25.554,90.46,4.29,90.5616679396,138.19,24.53184,7.15512,25.554,24.53184,7.15512,25.554,0.0,0.0,0.0,138.47
2021-02-18 14:30:00,107.2412,12.5616,107.9743894264,23.0112,6.7116,23.97,84.23,5.85,84.4329047232,137.86,122.0012,18.1416,123.3426546333,23.0112,6.7116,23.97,98.99,11.43,99.6477044392,138.07,116.1412,10.9416,116.6554625725,23.0112,6.7116,23.97,93.13,4.23,93.2260146097,137.8,23.0112,6.7116,23.97,23.0112,6.7116,23.97,0.0,0.0,0.0,137.64
2021-02-18 15:00:00,109.95496,10.92728,110.4966002952,18.26496,5.32728,19.026,91.69,5.6,91.8608518358,138.06,126.09496,16.93728,127.2273963862,18.26496,5.32728,19.026,107.83,11.61,108.4532203302,138.25,119.71496,9.30728,120.0762137511,18.26496,5.32728,19.026,101.45,3.98,101.5280399693,137.99,18.26496,5.32728,19.026,18.26496,5.32728,19.026,0.0,0.0,0.0,137.82
2021-02-18 15:30:00,109.04648,11.89064,109.6928535503,18.75648,5.47064,19.538,90.29,6.42,90.5179567821,137.91,124.90648,16.08064,125.9373484269,18.75648,5.47064,19.538,106.15,10.61,106.6789323156,138.13,118.64648,10.37064,119.0988555377,18.75648,5.47064,19.538,99.89,4.9,100.0101099889,137.85,18.75648,5.47064,19.538,18.75648,5.47064,19.538,0.0,0.0,0.0,137.69
2021-02-18 16:00:00,112.76656,11.10108,113.3116544377,14.98656,4.37108,15.611,97.78,6.73,98.011332508,137.88,129.94656,15.28108,130.8419652168,14.98656,4.37108,15.611,114.96,10.91,115.4765331139,137.98,123.17656,9.66108,123.5548517874,14.98656,4.37108,15.611,108.19,5.29,108.3192512899,137.81,14.98656,4.37108,15.611,14.98656,4.37108,15.611,0.0,0.0,0.0,137.59
2021-02-18 16:30:00,115.294,11.5245,115.8685485205,15.444,4.5045,16.0875,99.85,7.02,100.0964679697,137.67,132.754,15.0245,133.6014974327,15.444,4.5045,16.0875,117.31,10.52,117.7807560682,137.77,125.924,10.1145,126.3295566613,15.444,4.5045,16.0875,110.48,5.61,110.622341776,137.61,15.444,4.5045,16.0875,15.444,4.5045,16.0875,0.0,0.0,0.0,137.38
2021-02-18 17:00:00,119.71304,9.68672,120.1043067105,11.78304,3.43672,12.274000000000001,107.93,6.25,108.1108107453,136.77,138.53304,14.04672,139.2433607552,11.78304,3.43672,12.274000000000001,126.75,10.61,127.193296207,136.87,131.24304,8.29672,131.5050231406,11.78304,3.43672,12.274000000000001,119.46,4.86,119.5588189972,136.71,11.78304,3.43672,12.274000000000001,11.78304,3.43672,12.274000000000001,0.0,0.0,0.0,136.46
2021-02-18 17:30:00,122.76816,11.97113,123.3504319541,14.67816,4.28113,15.28975,108.09,7.69,108.3632050098,137.12,141.56816,13.52113,142.2123935607,14.67816,4.28113,15.28975,126.89,9.24,127.2259788722,137.19,134.33816,10.71113,134.7644965785,14.67816,4.28113,15.28975,119.66,6.43,119.8326353712,137.06,14.67816,4.28113,15.28975,14.67816,4.28113,15.28975,0.0,0.0,0.0,136.83
2021-02-18 18:00:00,122.98048,14.06514,123.7821740973,18.36048,5.3551400000000005,19.1255,104.62,8.71,104.9819436856,137.12,141.11048,13.51514,141.7562223504,18.36048,5.3551400000000005,19.1255,122.75,8.16,123.0209254558,137.19,134.17048,12.89514,134.7887322407,18.36048,5.3551400000000005,19.1255,115.81,7.54,116.0551924732,137.06,18.36048,5.3551400000000005,19.1255,18.36048,5.3551400000000005,19.1255,0.0,0.0,0.0,136.86
2021-02-18 18:30:00,121.9568,15.1699,122.8966514281,18.8568,5.4999,19.6425,103.1,9.67,103.5524934514,137.61,139.8368,12.6399,140.4069004937,18.8568,5.4999,19.6425,120.98,7.14,121.1905111797,137.71,132.9668,14.0899,133.7112380627,18.8568,5.4999,19.6425,114.11,8.59,114.4328632867,137.55,18.8568,5.4999,19.6425,18.8568,5.4999,19.6425,0.0,0.0,0.0,137.38
2021-02-18 19:00:00,118.2448,16.5689,119.4000049173,18.0648,5.2689,18.8175,100.18,11.3,100.8152885231,138.25,135.6848,10.8989,136.1218240116,18.0648,5.2689,18.8175,117.62,5.63,117.754665725,138.37,128.9148,15.6089,129.8563183609,18.0648,5.2689,18.8175,110.85,10.34,111.3312090117,138.18,18.0648,5.2689,18.8175,18.0648,5.2689,18.8175,0.0,0.0,0.0,138.04
2021-02-18 19:30:00,118.61632,15.24976,119.5925856832,14.29632,4.16976,14.892,104.32,11.08,104.9067624131,138.08,136.95632,9.82976,137.3086223425,14.29632,4.16976,14.892,122.66,5.66,122.7905175492,138.2,129.70632,14.30976,130.4932897861,14.29632,4.16976,14.892,115.41,10.14,115.8545972329,138.01,14.29632,4.16976,14.892,14.29632,4.16976,14.892,0.0,0.0,0.0,137.85
2021-02-18 20:00:00,115.47416,14.50163,116.3811793219,10.87416,3.17163,11.32725,104.6,11.33,105.2118287076,138.27,134.03416,8.03163,134.2745810917,10.87416,3.17163,11.32725,123.16,4.86,123.2558525994,138.44,126.66416,13.57163,127.3891618991,10.87416,3.17163,11.32725,115.79,10.4,116.2561142478,138.2,10.87416,3.17163,11.32725,10.87416,3.17163,11.32725,0.0,0.0,0.0,138.11
2021-02-18 20:30:00,113.272,13.6085,114.0865340706,7.572,2.2085,7.8875,105.7,11.4,106.3129813334,138.27,132.052,7.5185,132.2658631176,7.572,2.2085,7.8875,124.48,5.31,124.5932040683,138.39,124.572,12.6885,125.2165373114,7.572,2.2085,7.8875,117.0,10.48,117.468422991,138.2,7.572,2.2085,7.8875,7.572,2.2085,7.8875,0.0,0.0,0.0,138.05
2021-02-18 21:00:00,109.51464,14.94177,110.5292398647,7.03464,2.05177,7.32775,102.48,12.89,103.2874750393,138.64,127.76464,5.9617700000000005,127.9036588056,7.03464,2.05177,7.32775,120.73,3.91,120.7932986552,138.76,120.47464,14.15177,121.3029739011,7.03464,2.05177,7.32775,113.44,12.1,114.0834939858,138.57,7.03464,2.05177,7.32775,7.03464,2.05177,7.32775,0.0,0.0,0.0,138.41
2021-02-18 21:30:00,103.89928,16.45479,105.1942037304,7.55928,2.20479,7.87425,96.34,14.25,97.388182548,139.42,121.40928,4.48479,121.492084563,7.55928,2.20479,7.87425,113.85,2.2800000000000002,113.872827751,139.9,114.18928,15.74479,115.2696407519,7.55928,2.20479,7.87425,106.63,13.54,107.4862246988,139.34,7.55928,2.20479,7.87425,7.55928,2.20479,7.87425,0.0,0.0,0.0,139.55
2021-02-18 22:00:00,98.88384,18.04237,100.5163714445,7.17384,2.09237,7.4727500000000004,91.71,15.95,93.0866617728,139.6,115.70384,4.34237,115.785295992,7.17384,2.09237,7.4727500000000004,108.53,2.25,108.5533205388,140.15,108.62384,17.51237,110.0264591785,7.17384,2.09237,7.4727500000000004,101.45,15.42,102.6151981921,139.52,7.17384,2.09237,7.4727500000000004,7.17384,2.09237,7.4727500000000004,0.0,0.0,0.0,139.78
2021-02-18 22:30:00,94.8024,18.78695,96.6459752709,7.0524000000000004,2.05695,7.34625,87.75,16.73,89.3305961023,139.99,110.9624,4.99695,111.0748563945,7.0524000000000004,2.05695,7.34625,103.91,2.94,103.9515834415,140.57,104.1424,18.30695,105.7392259101,7.0524000000000004,2.05695,7.34625,97.09,16.25,98.4404926847,139.91,7.0524000000000004,2.05695,7.34625,7.0524000000000004,2.05695,7.34625,0.0,0.0,0.0,140.2
2021-02-18 23:00:00,87.3192,17.0881,88.975535122,10.5192,3.0681,10.9575,76.8,14.02,78.0692026346,139.06,100.7192,20.8881,102.8623836504,10.5192,3.0681,10.9575,90.2,17.82,91.9434195579,138.96,96.0692,16.0781,97.4053206362,10.5192,3.0681,10.9575,85.55,13.01,86.5335923211,138.98,10.5192,3.0681,10.9575,10.5192,3.0681,10.9575,0.0,0.0,0.0,138.61
2021-02-18 23:30:00,84.26032,13.18176,85.2851705937,7.00032,2.04176,7.292,77.26,11.14,78.0589982001,138.0,96.89032,23.75176,99.7591109263,7.00032,2.04176,7.292,89.89,21.71,92.4745164897,136.9,93.29032,12.29176,94.0966055158,7.00032,2.04176,7.292,86.29,10.25,86.8966432033,137.93,7.00032,2.04176,7.292,7.00032,2.04176,7.292,0.0,0.0,0.0,136.57
2021-02-19 00:00:00,80.676,13.6755,81.8268676918,6.156,1.7955,6.4125,74.52,11.88,75.4610151005,138.38,92.866,24.3355,96.0016172585,6.156,1.7955,6.4125,86.71,22.54,89.591716693,137.3,89.396,12.8255,90.31134074,6.156,1.7955,6.4125,83.24,11.03,83.967603872,138.31,6.156,1.7955,6.4125,6.156,1.7955,6.4125,0.0,0.0,0.0,136.96
2021-02-19 00:30:00,79.57392,14.29406,80.8475657979,6.97392,2.03406,7.2645,72.6,12.26,73.6278996033,138.67,91.42392,25.20406,94.8344757388,6.97392,2.03406,7.2645,84.45,23.17,87.5708364697,137.61,88.06392,13.48406,89.09025693,6.97392,2.03406,7.2645,81.09,11.45,81.894386865,138.6,6.97392,2.03406,7.2645,6.97392,2.03406,7.2645,0.0,0.0,0.0,137.28
2021-02-19 01:00:00,80.61424,13.62707,81.7578909192,6.74424,1.96707,7.02525,73.87,11.66,74.7845739441,138.59,92.76424,25.56707,96.2230704725,6.74424,1.96707,7.02525,86.02,23.6,89.1986569406,137.64,89.25424,12.75707,90.1613120632,6.74424,1.96707,7.02525,82.51,10.79,83.2125242977,138.52,6.74424,1.96707,7.02525,6.74424,1.96707,7.02525,0.0,0.0,0.0,137.32
2021-02-19 01:30:00,79.33344,14.41267,80.6320020759,6.52344,1.90267,6.79525,72.81,12.51,73.8768989604,139.08,91.24344,25.50267,94.7404428962,6.52344,1.90267,6.79525,84.72,23.6,87.9456559473,138.03,87.84344,13.61267,88.8919272801,6.52344,1.90267,6.79525,81.32,11.71,82.1587883309,139.01,6.52344,1.90267,6.79525,6.52344,1.90267,6.79525,0.0,0.0,0.0,137.71
2021-02-19 02:00:00,78.81152,14.83211,80.1950570282,6.76152,1.97211,7.04325,72.05,12.86,73.1886746703,139.08,90.57152,24.92211,93.9378081603,6.76152,1.97211,7.04325,83.81,22.95,86.8954463709,137.95,87.22152,14.08211,88.3510009743,6.76152,1.97211,7.04325,80.46,12.11,81.3662319393,139.01,6.76152,1.97211,7.04325,6.76152,1.97211,7.04325,0.0,0.0,0.0,137.64
2021-02-19 02:30:00,78.1344,14.7142,79.5078118489,6.0144,1.7542,6.265,72.12,12.96,73.2752072669,138.91,89.9244,24.8242,93.2879339518,6.0144,1.7542,6.265,83.91,23.07,87.0236347207,137.78,86.5744,13.9842,87.6965483072,6.0144,1.7542,6.265,80.56,12.23,81.4830442485,138.85,6.0144,1.7542,6.265,6.0144,1.7542,6.265,0.0,0.0,0.0,137.46
2021-02-19 03:00:00,76.0628,15.15665,77.5581948157,5.7828,1.6866500000000002,6.02375,70.28,13.47,71.559201365,139.29,87.5328,25.34665,91.128720731,5.7828,1.6866500000000002,6.02375,81.75,23.66,85.1049828153,138.16,84.2628,14.45665,85.4939424349,5.7828,1.6866500000000002,6.02375,78.48,12.77,79.5121581898,139.23,5.7828,1.6866500000000002,6.02375,5.7828,1.6866500000000002,6.02375,0.0,0.0,0.0,137.84
2021-02-19 03:30:00,76.25688,14.33659,77.5928447743,5.57688,1.6265900000000002,5.8092500000000005,70.68,12.71,71.813692984,138.42,87.86688,26.16659,91.6803088627,5.57688,1.6265900000000002,5.8092500000000005,82.29,24.54,85.871157556,137.49,84.48688,13.57659,85.5707700571,5.57688,1.6265900000000002,5.8092500000000005,78.91,11.95,79.8097149475,138.36,5.57688,1.6265900000000002,5.8092500000000005,5.57688,1.6265900000000002,5.8092500000000005,0.0,0.0,0.0,137.15
2021-02-19 04:00:00,75.44344,14.74767,76.8713627397,5.68344,1.65767,5.92025,69.76,13.09,70.9775013649,138.82,86.92344,26.87767,90.9840291813,5.68344,1.65767,5.92025,81.24,25.22,85.0645989822,137.93,83.59344,14.00767,84.7589407075,5.68344,1.65767,5.92025,77.91,12.35,78.882764911,138.76,5.68344,1.65767,5.92025,5.68344,1.65767,5.92025,0.0,0.0,0.0,137.58
2021-02-19 04:30:00,74.58288,14.85459,76.0477799358,6.39288,1.8645900000000002,6.65925,68.19,12.99,69.41625314,138.54,85.76288,26.91459,89.8869664677,6.39288,1.8645900000000002,6.65925,79.37,25.05,83.2291980017,137.65,82.51288,14.10459,83.7097056796,6.39288,1.8645900000000002,6.65925,76.12,12.24,77.0978080103,138.48,6.39288,1.8645900000000002,6.65925,6.39288,1.8645900000000002,6.65925,0.0,0.0,0.0,137.31
2021-02-19 05:00:00,75.82336,14.96098,77.2852692578,7.20336,2.10098,7.5035,68.62,12.86,69.8146402984,139.03,87.06336,26.69098,91.0628193493,7.20336,2.10098,7.5035,79.86,24.59,83.5600843705,138.1,83.81336,14.19098,85.0062540514,7.20336,2.10098,7.5035,76.61,12.09,77.5581085381,138.98,7.20336,2.10098,7.5035,7.20336,2.10098,7.5035,0.0,0.0,0.0,137.74
2021-02-19 05:30:00,77.19528,15.15404,78.6686480283,7.38528,2.15404,7.693,69.81,13.0,71.0101126601,138.99,88.59528,25.20404,92.1106251776,7.38528,2.15404,7.693,81.21,23.05,84.4178097323,137.88,85.32528,14.40404,86.5325359353,7.38528,2.15404,7.693,77.94,12.25,78.8968066527,138.95,7.38528,2.15404,7.693,7.38528,2.15404,7.693,0.0,0.0,0.0,137.53
2021-02-19 06:00:00,79.58064,14.07227,80.8152649303,7.31064,2.13227,7.61525,72.27,11.94,73.2496860062,138.59,91.36064,24.43227,94.5711497158,7.31064,2.13227,7.61525,84.05,22.3,86.9579927321,137.51,87.96064,13.24227,88.951851605,7.31064,2.13227,7.61525,80.65,11.11,81.4116367604,138.54,7.31064,2.13227,7.61525,7.31064,2.13227,7.61525,0.0,0.0,0.0,137.18
2021-02-19 06:30:00,87.53184,9.95012,88.0955611924,7.61184,2.22012,7.929,79.92,7.73,80.2929592181,137.69,100.55184,21.82012,102.8921287767,7.61184,2.22012,7.929,92.94,19.6,94.9842281645,136.76,96.84184,8.67012,97.2291774901,7.61184,2.22012,7.929,89.23,6.45,89.4628157393,137.65,7.61184,2.22012,7.929,7.61184,2.22012,7.929,0.0,0.0,0.0,136.42
2021-02-19 07:00:00,95.28312,9.25716,95.7317500529,8.01312,2.33716,8.347,87.27,6.92,87.5439278305,137.23,109.86312,12.77716,110.6036208892,8.01312,2.33716,8.347,101.85,10.44,102.3836710614,136.23,105.46312,7.90716,105.759126601,8.01312,2.33716,8.347,97.45,5.57,97.6090538833,137.2,8.01312,2.33716,8.347,8.01312,2.33716,8.347,0.0,0.0,0.0,135.9
2021-02-19 07:30:00,100.1864,13.5302,101.0959002977,8.1264,2.3702,8.465,92.06,11.16,92.7339700433,136.73,117.4164,10.7102,117.9038564806,8.1264,2.3702,8.465,109.29,8.34,109.6077538316,136.63,110.9364,12.7502,111.66670249,8.1264,2.3702,8.465,102.81,10.38,103.3326690839,136.7,8.1264,2.3702,8.465,8.1264,2.3702,8.465,0.0,0.0,0.0,136.31
2021-02-19 08:00:00,106.29304,10.78797,106.8390876466,7.9130400000000005,2.30797,8.242750000000001,98.38,8.48,98.7447963186,136.34,124.29304,12.69797,124.9399785279,7.9130400000000005,2.30797,8.242750000000001,116.38,10.39,116.8428709849,136.22,117.54304,9.83797,117.9540245442,7.9130400000000005,2.30797,8.242750000000001,109.63,7.53,109.8882969201,136.32,7.9130400000000005,2.30797,8.242750000000001,7.9130400000000005,2.30797,8.242750000000001,0.0,0.0,0.0,135.92
2021-02-19 08:30:00,112.90832,7.82576,113.1791997003,8.48832,2.47576,8.842,104.42,5.35,104.5569648565,137.32,131.29832,13.91576,132.0336972564,8.48832,2.47576,8.842,122.81,11.44,123.3416786816,137.45,124.07832,6.28576,124.2374350701,8.48832,2.47576,8.842,115.59,3.81,115.6527742858,137.31,8.48832,2.47576,8.842,8.48832,2.47576,8.842,0.0,0.0,0.0,137.13
2021-02-19 09:00:00,116.71576,5.73043,116.8563496793,8.67576,2.53043,9.03725,108.04,3.2,108.0873794668,136.5,135.62576,15.20043,136.4749055606,8.67576,2.53043,9.03725,126.95,12.67,127.5806858423,136.69,128.28576,4.06043,128.3500031576,8.67576,2.53043,9.03725,119.61,1.53,119.6197851528,136.49,8.67576,2.53043,9.03725,8.67576,2.53043,9.03725,0.0,0.0,0.0,136.35
2021-02-19 09:30:00,118.47992,4.6970600000000005,118.5729894025,9.82992,2.86706,10.2395,108.65,1.83,108.6654103199,136.13,137.39992,16.57706,138.3963039039,9.82992,2.86706,10.2395,127.57,13.71,128.3045946177,136.34,130.15992,2.98706,130.1941907377,9.82992,2.86706,10.2395,120.33,0.12,120.3300598354,136.12,9.82992,2.86706,10.2395,9.82992,2.86706,10.2395,0.0,0.0,0.0,135.95
2021-02-19 10:00:00,120.93336,4.20598,121.0064784574,10.20336,2.97598,10.6285,110.73,1.23,110.7368312713,135.88,140.12336,18.55598,141.3466674933,10.20336,2.97598,10.6285,129.92,15.58,130.8508418009,135.92,132.85336,3.6659800000000002,132.9039302378,10.20336,2.97598,10.6285,122.65,0.6900000000000001,122.6519408734,135.87,10.20336,2.97598,10.6285,10.20336,2.97598,10.6285,0.0,0.0,0.0,135.6
2021-02-19 10:30:00,120.51256,5.65158,120.6450060063,12.14256,3.54158,12.6485,108.37,2.11,108.390539255,136.19,139.23256,19.05158,140.5299557555,12.14256,3.54158,12.6485,127.09,15.51,128.0329184233,136.15,132.18256,3.96158,132.2419119805,12.14256,3.54158,12.6485,120.04,0.42,120.0407347528,136.18,12.14256,3.54158,12.6485,12.14256,3.54158,12.6485,0.0,0.0,0.0,135.85
2021-02-19 11:00:00,122.64456,5.31883,122.7598389139,13.50456,3.9388300000000003,14.06725,109.14,1.38,109.1487242253,136.19,141.48456,20.30883,142.9347029044,13.50456,3.9388300000000003,14.06725,127.98,16.37,129.0227007158,136.11,134.37456,4.50883,134.4501837974,13.50456,3.9388300000000003,14.06725,120.87,0.5700000000000001,120.8713439985,136.18,13.50456,3.9388300000000003,14.06725,13.50456,3.9388300000000003,14.06725,0.0,0.0,0.0,135.8
2021-02-19 11:30:00,122.2044,7.1342,122.4124674574,16.0944,4.6942,16.765,106.11,2.44,106.1380501988,137.34,140.7644,18.4142,141.9637244827,16.0944,4.6942,16.765,124.67,13.72,125.4226745848,137.51,133.6244,5.9342,133.7561026832,16.0944,4.6942,16.765,117.53,1.24,117.5365411266,137.31,16.0944,4.6942,16.765,16.0944,4.6942,16.765,0.0,0.0,0.0,137.15
2021-02-19 12:00:00,122.2524,4.94195,122.3522463037,16.0524,4.6819500000000005,16.72125,106.2,0.26,106.2003182669,137.02,141.1324,16.70195,142.1172384462,16.0524,4.6819500000000005,16.72125,125.08,12.02,125.6562246767,137.62,133.7124,6.45195,133.8679706747,16.0524,4.6819500000000005,16.72125,117.66,1.77,117.6733126074,136.99,16.0524,4.6819500000000005,16.72125,16.0524,4.6819500000000005,16.72125,0.0,0.0,0.0,137.24
2021-02-19 12:30:00,121.7956,9.3683,122.1553651063,20.8056,6.0683,21.6725,100.99,3.3,101.0439018447,137.63,139.5056,17.4683,140.5949996844,20.8056,6.0683,21.6725,118.7,11.4,119.2461739428,138.02,132.6656,8.2383,132.9211458356,20.8056,6.0683,21.6725,111.86,2.17,111.8810462053,137.61,20.8056,6.0683,21.6725,20.8056,6.0683,21.6725,0.0,0.0,0.0,137.63
2021-02-19 13:00:00,121.20976,11.83368,121.7860497003,20.78976,6.06368,21.656,100.42,5.77,100.5856316777,138.33,138.67976,18.08368,139.8538355427,20.78976,6.06368,21.656,117.89,12.02,118.5011919771,138.39,131.96976,10.28368,132.3698289974,20.78976,6.06368,21.656,111.18,4.22,111.2600593205,138.31,20.78976,6.06368,21.656,20.78976,6.06368,21.656,0.0,0.0,0.0,138.06
2021-02-19 13:30:00,122.486,10.063,122.8986743826,16.056,4.683,16.725,106.43,5.38,106.5658918229,138.33,141.046,17.113,142.080360659,16.056,4.683,16.725,124.99,12.43,125.6065483962,138.36,133.896,8.493,134.1650843737,16.056,4.683,16.725,117.84,3.81,117.9015763253,138.31,16.056,4.683,16.725,16.056,4.683,16.725,0.0,0.0,0.0,138.02
2021-02-19 14:00:00,119.8076,10.3168,120.2509766281,14.217600000000001,4.1468,14.81,105.59,6.17,105.7701139264,138.69,138.2776,15.7768,139.174717819,14.217600000000001,4.1468,14.81,124.06,11.63,124.6039345286,138.72,131.1476,8.8068,131.4429637219,14.217600000000001,4.1468,14.81,116.93,4.66,117.0228204241,138.65,14.217600000000001,4.1468,14.81,14.217600000000001,4.1468,14.81,0.0,0.0,0.0,138.38
2021-02-19 14:30:00,118.26984,11.66787,118.8439911984,13.80984,4.02787,14.38525,104.46,7.64,104.7390146984,139.2,136.64984,14.30787,137.3968482752,13.80984,4.02787,14.38525,122.84,10.28,123.2693960397,139.22,129.50984,10.30787,129.9194013254,13.80984,4.02787,14.38525,115.7,6.28,115.870308535,139.15,13.80984,4.02787,14.38525,13.80984,4.02787,14.38525,0.0,0.0,0.0,138.9
2021-02-19 15:00:00,116.60648,11.59189,117.1812403577,12.00648,3.50189,12.50675,104.6,8.09,104.9123829679,137.39,136.39648,9.08189,136.6985021219,12.00648,3.50189,12.50675,124.39,5.58,124.5150934626,137.89,128.90648,9.351890000000001,129.2452646427,12.00648,3.50189,12.50675,116.9,5.85,117.0462835805,137.34,12.00648,3.50189,12.50675,12.00648,3.50189,12.50675,0.0,0.0,0.0,137.58
2021-02-19 15:30:00,114.55912000000001,10.63641,115.0518369817,10.47912,3.05641,10.91575,104.08,7.58,104.3556553331,137.11,134.38912,9.02641,134.6919138325,10.47912,3.05641,10.91575,123.91,5.97,124.0537343251,137.61,126.81912,9.46641,127.1719391842,10.47912,3.05641,10.91575,116.34,6.41,116.5164524863,137.06,10.47912,3.05641,10.91575,10.47912,3.05641,10.91575,0.0,0.0,0.0,137.3
2021-02-19 16:00:00,116.0644,10.7242,116.5587980935,10.5744,3.0842,11.015,105.49,7.64,105.7662975621,137.19,136.2044,8.9342,136.4971007348,10.5744,3.0842,11.015,125.63,5.85,125.7661297806,137.68,128.5144,9.5842,128.8712842219,10.5744,3.0842,11.015,117.94,6.5,118.1189806932,137.14,10.5744,3.0842,11.015,10.5744,3.0842,11.015,0.0,0.0,0.0,137.37
