Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-19 16:30:00,115.00368,13.35149,115.7761145434,14.23368,4.15149,14.82675,100.77,9.2,101.1890947682,137.64,134.07368,9.41149,134.4036004457,14.23368,4.15149,14.82675,119.84,5.26,119.9553800377,138.05,126.89368,12.35149,127.4933932765,14.23368,4.15149,14.82675,112.66,8.2,112.9580258326,137.58,14.23368,4.15149,14.82675,14.23368,4.15149,14.82675,0.0,0.0,0.0,137.73
2021-02-19 17:00:00,114.184,15.26325,115.1996209046,16.434,4.7932500000000005,17.11875,97.75,10.47,98.3091216521,137.64,132.464,9.77325,132.8240479415,16.434,4.7932500000000005,17.11875,116.03,4.98,116.136821465,137.97,125.654,14.40325,126.4768015352,16.434,4.7932500000000005,17.11875,109.22,9.61,109.6419650499,137.58,16.434,4.7932500000000005,17.11875,16.434,4.7932500000000005,17.11875,0.0,0.0,0.0,137.66
2021-02-19 17:30:00,116.99544,16.56367,118.162126524,18.83544,5.49367,19.62025,98.16,11.07,98.7822377758,137.34,135.29544,9.64367,135.6386982239,18.83544,5.49367,19.62025,116.46,4.15,116.5339182384,137.68,128.51544,15.78367,129.4810509575,18.83544,5.49367,19.62025,109.68,10.29,110.1616380597,137.29,18.83544,5.49367,19.62025,18.83544,5.49367,19.62025,0.0,0.0,0.0,137.37
2021-02-19 18:00:00,119.69752,16.39011,120.8144527776,18.85752,5.50011,19.643250000000002,100.84,10.89,101.4263166047,136.75,138.45752,10.23011,138.8349379485,18.85752,5.50011,19.643250000000002,119.6,4.73,119.6934956462,137.02,131.50752,15.61011,132.4307492645,18.85752,5.50011,19.643250000000002,112.65,10.11,113.1027612395,136.7,18.85752,5.50011,19.643250000000002,18.85752,5.50011,19.643250000000002,0.0,0.0,0.0,136.69
2021-02-19 18:30:00,118.68832,16.34951,119.8091139341,16.55832,4.82951,17.24825,102.13,11.52,102.7776595375,136.92,137.56832,10.56951,137.973755509,16.55832,4.82951,17.24825,121.01,5.74,121.1460593664,136.99,130.69832,15.659510000000001,131.6330927399,16.55832,4.82951,17.24825,114.14,10.83,114.6526427955,136.86,16.55832,4.82951,17.24825,16.55832,4.82951,17.24825,0.0,0.0,0.0,136.65
2021-02-19 19:00:00,113.4132,19.55885,115.0873691921,19.0932,5.56885,19.88875,94.32,13.99,95.3518877632,137.85,130.9832,8.23885,131.2420562608,19.0932,5.56885,19.88875,111.89,2.67,111.9218522005,138.05,124.5132,19.08885,125.9679370656,19.0932,5.56885,19.88875,105.42,13.52,106.2834267419,137.79,19.0932,5.56885,19.88875,19.0932,5.56885,19.88875,0.0,0.0,0.0,137.73
2021-02-19 19:30:00,110.78184,19.63637,112.5086801121,16.10184,4.69637,16.77275,94.68,14.94,95.8514788618,138.31,128.54184,6.38637,128.7003898687,16.10184,4.69637,16.77275,112.44,1.69,112.4526998342,138.52,121.86184,19.24637,123.372325934,16.10184,4.69637,16.77275,105.76,14.55,106.7561712502,138.24,16.10184,4.69637,16.77275,16.10184,4.69637,16.77275,0.0,0.0,0.0,138.19
2021-02-19 20:00:00,107.09968,20.72449,109.0864150198,15.40968,4.49449,16.05175,91.69,16.23,93.1153531916,137.81,124.33968,4.78449,124.4316975978,15.40968,4.49449,16.05175,108.93,0.29,108.930386027,138.05,117.83968,20.48449,119.606874857,15.40968,4.49449,16.05175,102.43,15.99,103.6705599483,137.75,15.40968,4.49449,16.05175,15.40968,4.49449,16.05175,0.0,0.0,0.0,137.72
2021-02-19 20:30:00,103.85808,20.79194,105.9188630521,13.61808,3.97194,14.1855,90.24,16.82,91.7941719283,138.34,120.93808,5.38194,121.057773283,13.61808,3.97194,14.1855,107.32,1.4100000000000001,107.3292620863,138.69,114.41808,20.59194,116.256290255,13.61808,3.97194,14.1855,100.8,16.62,102.1609729789,138.27,13.61808,3.97194,14.1855,13.61808,3.97194,14.1855,0.0,0.0,0.0,138.35
2021-02-19 21:00:00,99.02792,20.68731,101.1656746855,12.84792,3.74731,13.38325,86.18,16.94,87.8291295642,138.84,115.59792,9.46731,115.9849518988,12.84792,3.74731,13.38325,102.75,5.72,102.9090904634,139.6,109.09792,21.14731,111.1285960883,12.84792,3.74731,13.38325,96.25,17.4,97.8101349554,138.77,12.84792,3.74731,13.38325,12.84792,3.74731,13.38325,0.0,0.0,0.0,139.25
2021-02-19 21:30:00,97.32968,7.83699,97.6446876239,9.82968,2.86699,10.23925,87.5,4.97,87.6410343389,137.52,113.29968,12.18699,113.9532369587,9.82968,2.86699,10.23925,103.47,9.32,103.8888988295,137.89,106.78968,28.84699,110.6172888231,9.82968,2.86699,10.23925,96.96,25.98,100.3802869093,137.46,9.82968,2.86699,10.23925,9.82968,2.86699,10.23925,0.0,0.0,0.0,137.56
2021-02-19 22:00:00,92.75624,8.50807,93.1456242346,8.97624,2.61807,9.35025,83.78,5.89,83.9867876514,138.29,108.10624,13.73807,108.9756564296,8.97624,2.61807,9.35025,99.13,11.12,99.7517483556,138.77,101.80624,29.82807,106.0859286751,8.97624,2.61807,9.35025,92.83,27.21,96.7356862797,138.22,8.97624,2.61807,9.35025,8.97624,2.61807,9.35025,0.0,0.0,0.0,138.43
2021-02-19 22:30:00,86.39696,11.10453,87.1076648967,11.22696,3.27453,11.69475,75.17,7.83,75.5767014364,138.42,100.29696,18.76453,102.0371881784,11.22696,3.27453,11.69475,89.07,15.49,90.4068857997,139.2,94.42696,32.60453,99.8974782032,11.22696,3.27453,11.69475,83.2,29.33,88.2184158779,138.35,11.22696,3.27453,11.69475,11.22696,3.27453,11.69475,0.0,0.0,0.0,138.83
2021-02-19 23:00:00,83.3652,10.66985,84.0452394253,8.6052,2.50985,8.963750000000001,74.76,8.16,75.2040105314,139.03,97.2152,16.42985,98.5937882529,8.6052,2.50985,8.963750000000001,88.61,13.92,89.696702838,139.63,91.3752,32.40985,96.9526974976,8.6052,2.50985,8.963750000000001,82.77,29.9,88.0050163343,138.96,8.6052,2.50985,8.963750000000001,8.6052,2.50985,8.963750000000001,0.0,0.0,0.0,139.23
2021-02-19 23:30:00,78.09448,8.88589,78.598389599,8.69448,2.53589,9.05675,69.4,6.35,69.689902425,139.03,90.13448,24.22589,93.3333714765,8.69448,2.53589,9.05675,81.44,21.69,84.2788805099,139.08,85.54448,30.42589,90.7942335215,8.69448,2.53589,9.05675,76.85,27.89,81.7543552357,138.96,8.69448,2.53589,9.05675,8.69448,2.53589,9.05675,0.0,0.0,0.0,138.69
2021-02-20 00:00:00,75.23464,8.77052,75.7441289936,8.50464,2.4805200000000003,8.859,66.73,6.29,67.0257935425,139.22,86.41464,26.34052,90.339985611,8.50464,2.4805200000000003,8.859,77.91,23.86,81.4817016268,138.93,82.35464,30.31052,87.7554234917,8.50464,2.4805200000000003,8.859,73.85,27.83,78.9197782562,139.15,8.50464,2.4805200000000003,8.859,8.50464,2.4805200000000003,8.859,0.0,0.0,0.0,138.53
2021-02-20 00:30:00,73.8,9.26375,74.3791440127,8.31,2.42375,8.65625,65.49,6.84,65.8462276824,139.51,84.83,26.95375,89.0091767126,8.31,2.42375,8.65625,76.52,24.53,80.3556550592,139.23,80.79,30.93375,86.5096583571,8.31,2.42375,8.65625,72.48,28.51,77.8856244759,139.43,8.31,2.42375,8.65625,8.31,2.42375,8.65625,0.0,0.0,0.0,138.83
2021-02-20 01:00:00,72.19208,9.30269,72.7889858149,8.75208,2.55269,9.11675,63.44,6.75,63.7980885294,139.32,82.93208,28.81269,87.7946524463,8.75208,2.55269,9.11675,74.18,26.26,78.6909143421,139.23,78.93208,30.91269,84.7694972037,8.75208,2.55269,9.11675,70.18,28.36,75.6936060708,139.24,8.75208,2.55269,9.11675,8.75208,2.55269,9.11675,0.0,0.0,0.0,138.83
2021-02-20 01:30:00,73.28144,9.43417,73.8862166582,9.27144,2.70417,9.65775,64.01,6.73,64.3628231202,139.64,84.13144,29.01417,88.9939394412,9.27144,2.70417,9.65775,74.86,26.31,79.3488229276,139.57,80.08144,31.10417,85.9098738438,9.27144,2.70417,9.65775,70.81,28.4,76.2929623229,139.57,9.27144,2.70417,9.65775,9.27144,2.70417,9.65775,0.0,0.0,0.0,139.14
2021-02-20 02:00:00,70.47856,26.33583,75.2383104639,9.44856,2.75583,9.84225,61.03,23.58,65.4268851467,139.08,82.31856,22.72583,85.397943006,9.44856,2.75583,9.84225,72.87,19.97,75.5568514431,139.34,78.26856,20.63583,80.9432206195,9.44856,2.75583,9.84225,68.82,17.88,71.1047593344,139.0,9.44856,2.75583,9.84225,9.44856,2.75583,9.84225,0.0,0.0,0.0,138.93
2021-02-20 02:30:00,68.04168,36.51674,77.2213863994,9.45168,2.75674,9.8455,58.59,33.76,67.6204532667,138.53,80.23168,19.81674,82.6427592705,9.45168,2.75674,9.8455,70.78,17.06,72.8069502177,139.01,76.20168,15.19674,77.7022325384,9.45168,2.75674,9.8455,66.75,12.44,67.8993085385,138.47,9.45168,2.75674,9.8455,9.45168,2.75674,9.8455,0.0,0.0,0.0,138.61
2021-02-20 03:00:00,66.66472,36.38346,75.9469621134,9.71472,2.83346,10.1195,56.95,33.55,66.0976928493,138.49,78.48472,19.55346,80.8837998084,9.71472,2.83346,10.1195,68.77,16.72,70.7733798826,138.99,74.59472,14.94346,76.0767983596,9.71472,2.83346,10.1195,64.88,12.11,66.000503786,138.47,9.71472,2.83346,10.1195,9.71472,2.83346,10.1195,0.0,0.0,0.0,138.57
2021-02-20 03:30:00,66.18848,36.16914,75.4262658034,8.80848,2.56914,9.1755,57.38,33.6,66.4937921915,138.61,78.11848,19.32914,80.4742975779,8.80848,2.56914,9.1755,69.31,16.76,71.3075991743,139.1,74.17848,14.70914,75.622785552,8.80848,2.56914,9.1755,65.37,12.14,66.4877169107,138.57,8.80848,2.56914,9.1755,8.80848,2.56914,9.1755,0.0,0.0,0.0,138.69
2021-02-20 04:00:00,65.198,36.44525,74.6929411093,8.418,2.45525,8.76875,56.78,33.99,66.1761928491,138.92,77.028,19.57525,79.476431705,8.418,2.45525,8.76875,68.61,17.12,70.7136938648,139.41,73.138,14.92525,74.645362425,8.418,2.45525,8.76875,64.72,12.47,65.9103884073,138.87,8.418,2.45525,8.76875,8.418,2.45525,8.76875,0.0,0.0,0.0,139.01
2021-02-20 04:30:00,64.77216,36.59688,74.3959967794,8.49216,2.47688,8.846,56.28,34.12,65.8149891742,138.59,76.50216,19.88688,79.0447245602,8.49216,2.47688,8.846,68.01,17.41,70.2030497913,139.1,72.61216,15.24688,74.195640907,8.49216,2.47688,8.846,64.12,12.77,65.379257414,138.55,8.49216,2.47688,8.846,8.49216,2.47688,8.846,0.0,0.0,0.0,138.7
2021-02-20 05:00:00,64.57728,36.67504,74.2649557409,8.17728,2.38504,8.518,56.4,34.29,66.0057883825,138.59,76.33728,20.02504,78.9201022858,8.17728,2.38504,8.518,68.16,17.64,70.4056475008,139.1,72.42728,15.35504,74.0370727514,8.17728,2.38504,8.518,64.25,12.97,65.5460403076,138.55,8.17728,2.38504,8.518,8.17728,2.38504,8.518,0.0,0.0,0.0,138.7
2021-02-20 05:30:00,65.24312,36.68966,74.8518260181,8.19312,2.38966,8.5345,57.05,34.3,66.5672028855,138.53,77.15312,20.07966,79.7232505073,8.19312,2.38966,8.5345,68.96,17.69,71.192820565,139.03,73.18312,15.41966,74.7899389454,8.19312,2.38966,8.5345,64.99,13.03,66.2833387813,138.49,8.19312,2.38966,8.5345,8.19312,2.38966,8.5345,0.0,0.0,0.0,138.63
2021-02-20 06:00:00,65.79792,36.15606,75.0774729932,8.55792,2.49606,8.9145,57.24,33.66,66.4034125629,138.36,77.70792,19.54606,80.1284549474,8.55792,2.49606,8.9145,69.15,17.05,71.2209589938,138.86,73.75792,14.83606,75.2352273809,8.55792,2.49606,8.9145,65.2,12.34,66.357483376,138.31,8.55792,2.49606,8.9145,8.55792,2.49606,8.9145,0.0,0.0,0.0,138.43
2021-02-20 06:30:00,69.78064,33.26602,77.3043711924,8.42064,2.45602,8.7715,61.36,30.81,68.6608017722,137.24,82.47064,19.78602,84.8109252953,8.42064,2.45602,8.7715,74.05,17.33,76.050847464,138.04,78.31064,11.97602,79.2210918395,8.42064,2.45602,8.7715,69.89,9.52,70.5353989143,137.19,8.42064,2.45602,8.7715,8.42064,2.45602,8.7715,0.0,0.0,0.0,137.62
2021-02-20 07:00:00,72.71168,32.25549,79.5449875452,8.76168,2.55549,9.12675,63.95,29.7,70.5102297543,136.95,85.89168,17.70549,87.6975773289,8.76168,2.55549,9.12675,77.13,15.15,78.6038128846,137.63,81.60168,10.91549,82.3285011449,8.76168,2.55549,9.12675,72.84,8.36,73.3181778279,136.91,8.76168,2.55549,9.12675,8.76168,2.55549,9.12675,0.0,0.0,0.0,137.21
2021-02-20 07:30:00,75.42104,31.78572,81.8453741552,9.07104,2.64572,9.449,66.35,29.14,72.4669724771,137.0,89.02104,16.69572,90.5731341458,9.07104,2.64572,9.449,79.95,14.05,81.1751501385,137.6,84.63104,10.41572,85.2695734398,9.07104,2.64572,9.449,75.56,7.77,75.9584524592,136.96,9.07104,2.64572,9.449,9.07104,2.64572,9.449,0.0,0.0,0.0,137.21
2021-02-20 08:00:00,78.1564,31.2227,84.1622234512,9.9864,2.9127,10.4025,68.17,28.31,73.8146665643,136.37,91.9964,14.5527,93.1403172115,9.9864,2.9127,10.4025,82.01,11.64,82.8319364738,136.79,87.6464,9.9427,88.2085523986,9.9864,2.9127,10.4025,77.66,7.03,77.9775384326,136.33,9.9864,2.9127,10.4025,9.9864,2.9127,10.4025,0.0,0.0,0.0,136.38
2021-02-20 08:30:00,83.07192,30.08931,88.3533274346,10.59192,3.0893100000000002,11.03325,72.48,27.0,77.3456553402,135.91,97.48192,11.64931,98.1755119689,10.59192,3.0893100000000002,11.03325,86.89,8.56,87.3106276464,136.04,93.13192,9.10931,93.5763541263,10.59192,3.0893100000000002,11.03325,82.54,6.02,82.7592411758,135.86,10.59192,3.0893100000000002,11.03325,10.59192,3.0893100000000002,11.03325,0.0,0.0,0.0,135.64
2021-02-20 09:00:00,87.37664,25.04527,90.8952296166,12.56664,3.66527,13.09025,74.81,21.38,77.8051444315,137.28,100.82664,21.44527,103.0820592492,12.56664,3.66527,13.09025,88.26,17.78,90.0330828085,136.9,97.67664,4.24527,97.7688514766,12.56664,3.66527,13.09025,85.11,0.58,85.1119762431,137.23,12.56664,3.66527,13.09025,12.56664,3.66527,13.09025,0.0,0.0,0.0,136.45
2021-02-20 09:30:00,89.71528,25.29279,93.2124277737,15.57528,4.54279,16.22425,74.14,20.75,76.9889738859,136.99,103.10528,23.18279,105.6794233333,15.57528,4.54279,16.22425,87.53,18.64,89.492739929,136.77,99.93528,5.74279,100.1001489792,15.57528,4.54279,16.22425,84.36,1.2,84.3685344189,136.95,15.57528,4.54279,16.22425,15.57528,4.54279,16.22425,0.0,0.0,0.0,136.33
2021-02-20 10:00:00,92.52088,24.84109,95.7976669255,15.50088,4.52109,16.14675,77.02,20.32,79.6554003191,136.71,106.31088,21.14109,108.3925684388,15.50088,4.52109,16.14675,90.81,16.62,92.3183649119,136.3,103.12088,6.04109,103.2976798402,15.50088,4.52109,16.14675,87.62,1.52,87.6331832128,136.66,15.50088,4.52109,16.14675,15.50088,4.52109,16.14675,0.0,0.0,0.0,135.87
2021-02-20 10:30:00,93.304,25.35325,96.6872468403,17.874,5.21325,18.61875,75.43,20.14,78.0724311137,136.96,106.724,21.52325,108.8726892593,17.874,5.21325,18.61875,88.85,16.31,90.3345924881,136.55,103.714,7.06325,103.9542365494,17.874,5.21325,18.61875,85.84,1.85,85.8599330305,136.92,17.874,5.21325,18.61875,17.874,5.21325,18.61875,0.0,0.0,0.0,136.12
2021-02-20 11:00:00,92.58384,26.17237,96.2120594342,20.13384,5.87237,20.97275,72.45,20.3,75.2402319242,137.17,105.42384,22.28237,107.7529120403,20.13384,5.87237,20.97275,85.29,16.41,86.8543159549,136.76,102.60384,7.64237,102.8880644291,20.13384,5.87237,20.97275,82.47,1.77,82.4889919929,137.12,20.13384,5.87237,20.97275,20.13384,5.87237,20.97275,0.0,0.0,0.0,136.33
2021-02-20 11:30:00,93.45176,24.12593,96.5157600885,16.27176,4.74593,16.94975,77.18,19.38,79.5759813009,136.87,107.24176,20.21593,109.1305590275,16.27176,4.74593,16.94975,90.97,15.47,92.2760087997,136.44,104.08176,7.38593,104.3434939355,16.27176,4.74593,16.94975,87.81,2.64,87.8496767211,136.82,16.27176,4.74593,16.94975,16.27176,4.74593,16.94975,0.0,0.0,0.0,136.0
2021-02-20 12:00:00,94.61896,24.03428,97.6237379258,14.92896,4.35428,15.551,79.69,19.68,82.0840940743,136.74,108.89896,19.63428,110.6548166155,14.92896,4.35428,15.551,93.97,15.28,95.2041979116,136.25,105.57896,6.59428,105.7846932377,14.92896,4.35428,15.551,90.65,2.24,90.6776714522,136.7,14.92896,4.35428,15.551,14.92896,4.35428,15.551,0.0,0.0,0.0,135.84
2021-02-20 12:30:00,93.24272,25.08871,96.5590399831,17.41272,5.07871,18.13825,75.83,20.01,78.4256909437,136.66,106.80272,20.25871,108.707112602,17.41272,5.07871,18.13825,89.39,15.18,90.6697551557,136.13,103.72272,6.95871,103.9558862646,17.41272,5.07871,18.13825,86.31,1.88,86.3304726038,136.61,17.41272,5.07871,18.13825,17.41272,5.07871,18.13825,0.0,0.0,0.0,135.71
2021-02-20 13:00:00,92.39816,25.64113,95.8899761136,16.83816,4.91113,17.53975,75.56,20.73,78.3520676179,136.81,105.89816,20.91113,107.9430203823,16.83816,4.91113,17.53975,89.06,16.0,90.4858198836,136.29,102.80816,6.04113,102.9854990485,16.83816,4.91113,17.53975,85.97,1.13,85.9774261071,136.75,16.83816,4.91113,17.53975,16.83816,4.91113,17.53975,0.0,0.0,0.0,135.87
2021-02-20 13:30:00,93.48712,25.94041,97.0193098144,14.36712,4.19041,14.96575,79.12,21.75,82.0550845469,137.32,107.63712,20.31041,109.53657999160001,14.36712,4.19041,14.96575,93.27,16.12,94.6527722785,136.69,104.38712,4.44041,104.4815201979,14.36712,4.19041,14.96575,90.02,0.25,90.0203471444,137.27,14.36712,4.19041,14.96575,14.36712,4.19041,14.96575,0.0,0.0,0.0,136.27
2021-02-20 14:00:00,91.09568,26.53499,94.8816558085,13.28568,3.87499,13.83925,77.81,22.66,81.0424068004,137.59,105.07568,20.79499,107.1136318895,13.28568,3.87499,13.83925,91.79,16.92,93.3364371508,136.95,101.80568,4.73499,101.9157328903,13.28568,3.87499,13.83925,88.52,0.86,88.5241774884,137.53,13.28568,3.87499,13.83925,13.28568,3.87499,13.83925,0.0,0.0,0.0,136.54
2021-02-20 14:30:00,90.60552,26.40161,94.3737530517,12.00552,3.50161,12.50575,78.6,22.9,81.86800351790001,137.82,104.81552,21.28161,106.9541965379,12.00552,3.50161,12.50575,92.81,17.78,94.4977486504,137.25,101.43552,4.48161,101.5344746668,12.00552,3.50161,12.50575,89.43,0.98,89.4353694016,137.76,12.00552,3.50161,12.50575,12.00552,3.50161,12.50575,0.0,0.0,0.0,136.81
2021-02-20 15:00:00,89.77504,27.46897,93.8834496589,12.06504,3.51897,12.56775,77.71,23.95,81.3169514923,138.3,103.91504,21.63897,106.1441499135,12.06504,3.51897,12.56775,91.85,18.12,93.6202803884,137.65,100.47504,5.55897,100.6287027168,12.06504,3.51897,12.56775,88.41,2.04,88.4335326672,138.24,12.06504,3.51897,12.56775,12.06504,3.51897,12.56775,0.0,0.0,0.0,137.23
2021-02-20 15:30:00,88.52792,28.39356,92.9698169784,13.65792,3.98356,14.227,74.87,24.41,78.7487460218,138.42,102.11792,22.59356,104.5874683631,13.65792,3.98356,14.227,88.46,18.61,90.3963699492,137.78,98.85792000000001,6.51356,99.0722706442,13.65792,3.98356,14.227,85.2,2.5300000000000002,85.23755569,138.35,13.65792,3.98356,14.227,13.65792,3.98356,14.227,0.0,0.0,0.0,137.36
2021-02-20 16:00:00,89.38096,27.77153,93.5960142798,12.21096,3.5615300000000003,12.71975,77.17,24.21,80.8785076519,138.25,103.50096,22.86153,105.9957464942,12.21096,3.5615300000000003,12.71975,91.29,19.3,93.3078458652,137.7,100.01096,5.91153,100.185519448,12.21096,3.5615300000000003,12.71975,87.8,2.35,87.8314436862,138.19,12.21096,3.5615300000000003,12.71975,12.21096,3.5615300000000003,12.71975,0.0,0.0,0.0,137.27
2021-02-20 16:30:00,92.32304,26.87547,96.1552629998,10.85304,3.16547,11.305250000000001,81.47,23.71,84.8500147319,137.72,107.22304,22.37547,109.5328350978,10.85304,3.16547,11.305250000000001,96.37,19.21,98.2659707121,137.2,103.51304,5.16547,103.6418425655,10.85304,3.16547,11.305250000000001,92.66,2.0,92.6815817733,137.67,10.85304,3.16547,11.305250000000001,10.85304,3.16547,11.305250000000001,0.0,0.0,0.0,136.77
2021-02-20 17:00:00,96.7176,25.3668,99.9888428376,10.3776,3.0268,10.81,86.34,22.34,89.1833571918,136.99,112.4076,20.1868,114.2058467505,10.3776,3.0268,10.81,102.03,17.16,103.4629716372,136.38,108.5876,3.7268,108.6515343288,10.3776,3.0268,10.81,98.21,0.7000000000000001,98.2124946226,136.94,10.3776,3.0268,10.81,10.3776,3.0268,10.81,0.0,0.0,0.0,135.95
2021-02-20 17:30:00,101.19376,27.05068,104.7469157131,14.57376,4.25068,15.181,86.62,22.8,89.5704437859,136.91,116.73376,20.81068,118.5742599631,14.57376,4.25068,15.181,102.16,16.56,103.4934741904,136.18,113.13376,5.50068,113.2674054272,14.57376,4.25068,15.181,98.56,1.25,98.5679263249,136.87,14.57376,4.25068,15.181,14.57376,4.25068,15.181,0.0,0.0,0.0,135.76
2021-02-20 18:00:00,104.65008,27.50669,108.2047006315,16.72008,4.87669,17.41675,87.93,22.63,90.7953842439,136.88,120.13008,20.80669,121.9186387291,16.72008,4.87669,17.41675,103.41,15.93,104.6297902129,136.07,116.50008,6.58669,116.6861308175,16.72008,4.87669,17.41675,99.78,1.71,99.7946516603,136.84,16.72008,4.87669,17.41675,16.72008,4.87669,17.41675,0.0,0.0,0.0,135.66
2021-02-20 18:30:00,101.93416,29.94288,106.2409950895,22.36416,6.52288,23.296,79.57,23.42,82.9450498824,137.97,116.78416,18.10288,118.1789079794,22.36416,6.52288,23.296,94.42,11.58,95.1274555531,138.03,112.07416,22.04288,114.2213022969,22.36416,6.52288,23.296,89.71,15.52,91.042597173,137.91,22.36416,6.52288,23.296,22.36416,6.52288,23.296,0.0,0.0,0.0,137.6
2021-02-20 19:00:00,99.07088,28.90484,103.2014003752,22.61088,6.59484,23.553,76.46,22.31,79.6484004861,137.62,114.28088,13.79484,115.1104562766,22.61088,6.59484,23.553,91.67,7.2,91.9523186222,138.14,108.84088,29.60484,112.795317769,22.61088,6.59484,23.553,86.23,23.01,89.247257661,137.56,22.61088,6.59484,23.553,22.61088,6.59484,23.553,0.0,0.0,0.0,137.71
2021-02-20 19:30:00,98.61992,25.76706,101.9305155577,17.98992,5.24706,18.7395,80.63,20.52,83.2001640623,137.46,114.72992,11.25706,115.2808567935,17.98992,5.24706,18.7395,96.74,6.01,96.9265066945,138.03,108.92992,26.25706,112.0498133468,17.98992,5.24706,18.7395,90.94,21.01,93.3354364644,137.41,17.98992,5.24706,18.7395,17.98992,5.24706,18.7395,0.0,0.0,0.0,137.62
2021-02-20 20:00:00,95.63976,23.08618,98.3866627132,11.36976,3.31618,11.8435,84.27,19.77,86.5579909656,136.98,112.65976,8.54618,112.9834444326,11.36976,3.31618,11.8435,101.29,5.23,101.4249328321,137.52,106.48976,23.51618,109.055397421,11.36976,3.31618,11.8435,95.12,20.2,97.2412175983,136.93,11.36976,3.31618,11.8435,11.36976,3.31618,11.8435,0.0,0.0,0.0,137.1
2021-02-20 20:30:00,93.16008,23.48044,96.0735737245,10.15008,2.96044,10.573,83.01,20.52,85.5086574564,137.28,109.95008,9.01044,110.3186662401,10.15008,2.96044,10.573,99.8,6.05,99.9832110907,137.85,103.80008,24.01044,106.5408740203,10.15008,2.96044,10.573,93.65,21.05,95.9865876047,137.23,10.15008,2.96044,10.573,10.15008,2.96044,10.573,0.0,0.0,0.0,137.42
2021-02-20 21:00:00,89.55216,24.44063,92.8274407461,10.08216,2.94063,10.50225,79.47,21.5,82.3269755305,137.54,105.68216,9.96063,106.1505209232,10.08216,2.94063,10.50225,95.6,7.02,95.8573961674,138.12,99.74216,25.05063,102.8398392884,10.08216,2.94063,10.50225,89.66,22.11,92.3459132826,137.48,10.08216,2.94063,10.50225,10.08216,2.94063,10.50225,0.0,0.0,0.0,137.69
2021-02-20 21:30:00,85.11376,25.98693,88.9925427896,10.10376,2.94693,10.524750000000001,75.01,23.04,78.4687307149,138.31,100.38376,11.83693,101.0792371536,10.10376,2.94693,10.524750000000001,90.28,8.89,90.7166495193,138.97,94.70376,26.72693,98.4029011024,10.10376,2.94693,10.524750000000001,84.6,23.78,87.878600353,138.25,10.10376,2.94693,10.524750000000001,10.10376,2.94693,10.524750000000001,0.0,0.0,0.0,138.54
2021-02-20 22:00:00,81.16976,25.08493,84.9575402867,9.95976,2.9049300000000002,10.37475,71.21,22.18,74.5842912415,138.71,95.61976,17.69493,97.2432468101,9.95976,2.9049300000000002,10.37475,85.66,14.79,86.9274392813,139.51,90.28976,25.70493,93.8774956375,9.95976,2.9049300000000002,10.37475,80.33,22.8,83.5029873717,138.64,9.95976,2.9049300000000002,10.37475,9.95976,2.9049300000000002,10.37475,0.0,0.0,0.0,139.07
2021-02-20 22:30:00,77.76896,22.17303,80.8681296857,9.43896,2.75303,9.83225,68.33,19.42,71.0360844923,138.75,90.86896,26.03303,94.5245287873,9.43896,2.75303,9.83225,81.43,23.28,84.6924040278,139.18,86.50896,22.41303,89.3652285515,9.43896,2.75303,9.83225,77.07,19.66,79.5380443561,138.69,9.43896,2.75303,9.83225,9.43896,2.75303,9.83225,0.0,0.0,0.0,138.72
2021-02-20 23:00:00,74.15952,22.76611,77.575319343,9.44952,2.75611,9.84325,64.71,20.01,67.7331838909,138.63,86.52952,26.71611,90.5599710963,9.44952,2.75611,9.84325,77.08,23.96,80.7180772814,139.08,82.42952,23.06611,85.5959765291,9.44952,2.75611,9.84325,72.98,20.31,75.7533926633,138.57,9.44952,2.75611,9.84325,9.44952,2.75611,9.84325,0.0,0.0,0.0,138.62
2021-02-20 23:30:00,70.4696,23.3353,74.2327471555,9.3096,2.7153,9.6975,61.16,20.62,64.5424666402,138.63,82.1596,27.2253,86.5529712503,9.3096,2.7153,9.6975,72.85,24.51,76.862621605,139.08,78.2596,23.6953,81.7681614949,9.3096,2.7153,9.6975,68.95,20.98,72.0712348999,138.57,9.3096,2.7153,9.6975,9.3096,2.7153,9.6975,0.0,0.0,0.0,138.62
2021-02-21 00:00:00,67.15832,23.900760000000002,71.2845444244,9.08832,2.65076,9.467,58.07,21.25,61.8359717317,139.12,78.24832,26.80076,82.7108234719,9.08832,2.65076,9.467,69.16,24.15,73.2552257522,139.48,74.54832,24.31076,78.4121487182,9.08832,2.65076,9.467,65.46,21.66,68.950469179,139.06,9.08832,2.65076,9.467,9.08832,2.65076,9.467,0.0,0.0,0.0,139.06
2021-02-21 00:30:00,66.16552,23.62536,70.2569119162,8.31552,2.42536,8.662,57.85,21.2,61.6121944099,139.17,77.19552,26.47536,81.6093928123,8.31552,2.42536,8.662,68.88,24.05,72.9579118396,139.53,73.51552,24.02536,77.3417714046,8.31552,2.42536,8.662,65.2,21.6,68.6847872531,139.11,8.31552,2.42536,8.662,8.31552,2.42536,8.662,0.0,0.0,0.0,139.09
2021-02-21 01:00:00,66.35744,23.18842,70.2923371745,7.29744,2.12842,7.6015,59.06,21.06,62.7025294546,138.9,77.65744,26.03842,81.9065156349,7.29744,2.12842,7.6015,70.36,23.91,74.3116256046,139.25,73.85744,23.58842,77.5327995203,7.29744,2.12842,7.6015,66.56,21.46,69.9340060343,138.84,7.29744,2.12842,7.6015,7.29744,2.12842,7.6015,0.0,0.0,0.0,138.81
2021-02-21 01:30:00,66.1892,22.7506,69.9899992642,5.6592,1.6506,5.895,60.53,21.1,64.1021910702,139.28,77.7992,25.6106,81.9061557699,5.6592,1.6506,5.895,72.14,23.96,76.0148748601,139.62,73.8892,23.1606,77.4340188096,5.6592,1.6506,5.895,68.23,21.51,71.540289348,139.21,5.6592,1.6506,5.895,5.6592,1.6506,5.895,0.0,0.0,0.0,139.19
2021-02-21 02:00:00,64.9908,23.22565,69.016193046,5.2308,1.5256500000000002,5.44875,59.76,21.7,63.5778860926,139.73,76.4508,25.10565,80.4674995421,5.2308,1.5256500000000002,5.44875,71.22,23.58,75.0220287649,139.98,72.6008,23.67565,76.3636861575,5.2308,1.5256500000000002,5.44875,67.37,22.15,70.91783555640001,139.66,5.2308,1.5256500000000002,5.44875,5.2308,1.5256500000000002,5.44875,0.0,0.0,0.0,139.51
2021-02-21 02:30:00,63.17728,22.42629,67.0395942064,5.50728,1.60629,5.73675,57.67,20.82,61.313141332,137.78,74.33728,26.80629,79.0228345566,5.50728,1.60629,5.73675,68.83,25.2,73.2980825124,138.34,70.54728,23.07629,74.2255607966,5.50728,1.60629,5.73675,65.04,21.47,68.4920615838,137.72,5.50728,1.60629,5.73675,5.50728,1.60629,5.73675,0.0,0.0,0.0,137.89
2021-02-21 03:00:00,62.59352,21.86936,66.3039791626,5.00352,1.45936,5.212,57.59,20.41,61.0997234036,137.4,73.74352,28.04936,78.8978665009,5.00352,1.45936,5.212,68.74,26.59,73.7035663995,138.1,69.97352,22.26936,73.4317226817,5.00352,1.45936,5.212,64.97,20.81,68.2213822786,137.35,5.00352,1.45936,5.212,5.00352,1.45936,5.212,0.0,0.0,0.0,137.67
2021-02-21 03:30:00,61.40608,22.26594,65.3182879832,5.26608,1.53594,5.4855,56.14,20.73,59.8450708079,137.66,72.28608,28.36594,77.6524559422,5.26608,1.53594,5.4855,67.02,26.83,72.1909225596,138.36,68.61608,22.67594,72.2659303507,5.26608,1.53594,5.4855,63.35,21.14,66.7841455736,137.61,5.26608,1.53594,5.4855,5.26608,1.53594,5.4855,0.0,0.0,0.0,137.94
2021-02-21 04:00:00,60.74488,23.04059,64.9677553388,5.14488,1.50059,5.35925,55.6,21.54,59.626601446,138.15,71.54488,27.88059,76.7853967429,5.14488,1.50059,5.35925,66.4,26.38,71.4483337804,138.71,67.86488,23.55059,71.8350348142,5.14488,1.50059,5.35925,62.72,22.05,66.483087323,138.09,5.14488,1.50059,5.35925,5.14488,1.50059,5.35925,0.0,0.0,0.0,138.29
2021-02-21 04:30:00,60.28248,22.80114,64.4505188517,4.87248,1.42114,5.0755,55.41,21.38,59.3916871288,137.63,71.06248,27.39114,76.1587198832,4.87248,1.42114,5.0755,66.19,25.97,71.1024401832,138.17,67.35248,23.32114,71.2757471588,4.87248,1.42114,5.0755,62.48,21.9,66.2069512967,137.58,4.87248,1.42114,5.0755,4.87248,1.42114,5.0755,0.0,0.0,0.0,137.74
2021-02-21 05:00:00,60.09112,22.09241,64.0235681797,4.19112,1.22241,4.36575,55.9,20.87,59.6688101105,137.6,70.98112,27.16241,76.0007625847,4.19112,1.22241,4.36575,66.79,25.94,71.6504549881,138.17,67.25112,22.54241,70.9286499932,4.19112,1.22241,4.36575,63.06,21.32,66.566553163,137.54,4.19112,1.22241,4.36575,4.19112,1.22241,4.36575,0.0,0.0,0.0,137.74
2021-02-21 05:30:00,60.56416,21.67038,64.3243565522,3.70416,1.08038,3.8585000000000003,56.86,20.59,60.4731981956,137.45,71.64416,26.68038,76.4508230109,3.70416,1.08038,3.8585000000000003,67.94,25.6,72.6030550321,138.03,67.83416,22.08038,71.3373425623,3.70416,1.08038,3.8585000000000003,64.13,21.0,67.4807891181,137.4,3.70416,1.08038,3.8585000000000003,3.70416,1.08038,3.8585000000000003,0.0,0.0,0.0,137.6
2021-02-21 06:00:00,61.4436,21.73855,65.1757664862,3.9036,1.13855,4.06625,57.54,20.6,61.1163775105,137.37,72.6636,26.77855,77.4408774812,3.9036,1.13855,4.06625,68.76,25.64,73.3849248824,137.95,68.8036,22.16855,72.2867898171,3.9036,1.13855,4.06625,64.9,21.03,68.2222170557,137.32,3.9036,1.13855,4.06625,3.9036,1.13855,4.06625,0.0,0.0,0.0,137.54
2021-02-21 06:30:00,64.34744,21.13342,67.7289781072,3.81744,1.11342,3.9765,60.53,20.02,63.7548531486,136.85,76.05744,24.45342,79.891826422,3.81744,1.11342,3.9765,72.24,23.34,75.9168834977,137.23,72.09744,21.52342,75.2416006146,3.81744,1.11342,3.9765,68.28,20.41,71.2651843469,136.79,3.81744,1.11342,3.9765,3.81744,1.11342,3.9765,0.0,0.0,0.0,136.82
2021-02-21 07:00:00,66.8712,20.6891,69.9985446152,4.1112,1.1991,4.2825,62.76,19.49,65.7166470538,136.44,78.9412,22.3891,82.0547674194,4.1112,1.1991,4.2825,74.83,21.19,77.7723922739,136.64,74.9012,21.0591,77.805369058,4.1112,1.1991,4.2825,70.79,19.86,73.52308277,136.38,4.1112,1.1991,4.2825,4.1112,1.1991,4.2825,0.0,0.0,0.0,136.2
2021-02-21 07:30:00,69.6644,20.16295,72.5236042959,4.1244,1.20295,4.29625,65.54,18.96,68.2273640118,136.71,82.3044,21.77295,85.1356306787,4.1244,1.20295,4.29625,78.18,20.57,80.8408145679,136.9,78.0944,20.46295,80.730834469,4.1244,1.20295,4.29625,73.97,19.26,76.4363035475,136.65,4.1244,1.20295,4.29625,4.1244,1.20295,4.29625,0.0,0.0,0.0,136.49
2021-02-21 08:00:00,71.7588,20.3984,74.6017432772,4.8288,1.4084,5.03,66.93,18.99,69.5718693151,136.08,84.5888,20.9684,87.1489465456,4.8288,1.4084,5.03,79.76,19.56,82.1233900908,136.16,80.3388,20.7284,82.9698098829,4.8288,1.4084,5.03,75.51,19.32,77.942430678,136.03,4.8288,1.4084,5.03,4.8288,1.4084,5.03,0.0,0.0,0.0,135.73
2021-02-21 08:30:00,76.5736,19.7373,79.0764012095,5.3736,1.5673,5.5975,71.2,18.17,73.4818950491,137.42,90.0436,19.2073,92.0693775055,5.3736,1.5673,5.5975,84.67,17.64,86.4880251827,137.37,85.6736,19.6773,87.9042767574,5.3736,1.5673,5.5975,80.3,18.11,82.316839711,137.35,5.3736,1.5673,5.5975,5.3736,1.5673,5.5975,0.0,0.0,0.0,136.94
2021-02-21 09:00:00,80.66792,19.03606,82.8835622874,6.87792,2.00606,7.1645,73.79,17.03,75.7296837442,137.24,94.56792,18.37606,96.3367586867,6.87792,2.00606,7.1645,87.69,16.37,89.2048933635,137.17,90.10792,19.04606,92.0988037287,6.87792,2.00606,7.1645,83.23,17.04,84.9564270671,137.18,6.87792,2.00606,7.1645,6.87792,2.00606,7.1645,0.0,0.0,0.0,136.74
2021-02-21 09:30:00,84.23504,18.80272,86.3080775084,8.37504,2.44272,8.724,75.86,16.36,77.6040540178,136.86,98.44504,17.76272,100.0346945934,8.37504,2.44272,8.724,90.07,15.32,91.3635994256,136.73,93.95504,18.76272,95.8101727543,8.37504,2.44272,8.724,85.58,16.32,87.1222061245,136.8,8.37504,2.44272,8.724,8.37504,2.44272,8.724,0.0,0.0,0.0,136.3
2021-02-21 10:00:00,87.01064,20.11852,89.3062501743,13.88064,4.04852,14.459,73.13,16.07,74.8748409013,136.76,100.60064,19.43852,102.4614309299,13.88064,4.04852,14.459,86.72,15.39,88.0750276753,136.69,96.37064,20.00852,98.4258153464,13.88064,4.04852,14.459,82.49,15.96,84.0197696974,136.7,13.88064,4.04852,14.459,13.88064,4.04852,14.459,0.0,0.0,0.0,136.24
2021-02-21 10:30:00,89.62904,19.73097,91.7751381827,14.84904,4.33097,15.46775,74.78,15.4,76.3492527796,136.56,103.46904,18.860970000000002,105.1740387542,14.84904,4.33097,15.46775,88.62,14.53,89.8032588496,136.46,99.17904,19.57097,101.0915666219,14.84904,4.33097,15.46775,84.33,15.24,85.6960121593,136.5,14.84904,4.33097,15.46775,14.84904,4.33097,15.46775,0.0,0.0,0.0,136.05
2021-02-21 11:00:00,91.8156,19.20955,93.8035778346,13.8156,4.02955,14.39125,78.0,15.18,79.4634028972,136.49,106.1156,16.46955,107.3860635304,13.8156,4.02955,14.39125,92.3,12.44,93.1345456853,136.17,101.8056,19.05955,103.5743531844,13.8156,4.02955,14.39125,87.99,15.03,89.2644442093,136.43,13.8156,4.02955,14.39125,13.8156,4.02955,14.39125,0.0,0.0,0.0,135.75
2021-02-21 11:30:00,94.32232,17.43526,95.920218627,12.05232,3.51526,12.5545,82.27,13.92,83.4393150739,136.77,109.29232,14.40526,110.2375740238,12.05232,3.51526,12.5545,97.24,10.89,97.8478906262,136.37,104.60232,17.66526,106.0834895742,12.05232,3.51526,12.5545,92.55,14.15,93.6254505997,136.71,12.05232,3.51526,12.5545,12.05232,3.51526,12.5545,0.0,0.0,0.0,135.98
2021-02-21 12:00:00,95.00112,17.66491,96.6295081565,13.49112,3.9349100000000004,14.05325,81.51,13.73,82.6582905703,138.19,109.35112,15.22491,110.4059116613,13.49112,3.9349100000000004,14.05325,95.86,11.29,96.5225553951,137.91,104.58112,17.07491,105.9658587091,13.49112,3.9349100000000004,14.05325,91.09,13.14,92.0328620657,138.12,13.49112,3.9349100000000004,14.05325,13.49112,3.9349100000000004,14.05325,0.0,0.0,0.0,137.49
2021-02-21 12:30:00,99.388,15.19525,100.5428772542,9.858,2.8752500000000003,10.26875,89.53,12.32,90.3736869891,137.76,115.188,13.24525,115.9470223488,9.858,2.8752500000000003,10.26875,105.33,10.37,105.8392450842,137.5,109.888,14.48525,110.8385989246,9.858,2.8752500000000003,10.26875,100.03,11.61,100.7015044575,137.69,9.858,2.8752500000000003,10.26875,9.858,2.8752500000000003,10.26875,0.0,0.0,0.0,137.1
2021-02-21 13:00:00,100.62912,14.78391,101.7093102271,9.09912,2.65391,9.47825,91.53,12.13,92.3302648106,137.88,116.79912,13.50391,117.5771662274,9.09912,2.65391,9.47825,107.7,10.85,108.2451500068,137.68,111.43912,14.06391,112.3230654446,9.09912,2.65391,9.47825,102.34,11.41,102.9740923728,137.81,9.09912,2.65391,9.47825,9.09912,2.65391,9.47825,0.0,0.0,0.0,137.28
2021-02-21 13:30:00,100.192,15.16975,101.3338945223,9.462,2.75975,9.85625,90.73,12.41,91.574783647,138.09,116.192,13.88975,117.0192549073,9.462,2.75975,9.85625,106.73,11.13,107.3087591951,137.89,110.882,14.45975,111.8208491028,9.462,2.75975,9.85625,101.42,11.7,102.0926363652,138.03,9.462,2.75975,9.85625,9.462,2.75975,9.85625,0.0,0.0,0.0,137.47
2021-02-21 14:00:00,99.03984,15.68662,100.2744232307,8.31984,2.42662,8.6665,90.72,13.26,91.6839462501,138.47,115.02984,13.41662,115.8096273315,8.31984,2.42662,8.6665,106.71,10.99,107.2744340465,138.17,109.72984,15.08662,110.7621049342,8.31984,2.42662,8.6665,101.41,12.66,102.1971804895,138.4,8.31984,2.42662,8.6665,8.31984,2.42662,8.6665,0.0,0.0,0.0,137.76
2021-02-21 14:30:00,95.57008,17.38919,97.1391997088,10.18008,2.96919,10.60425,85.39,14.42,86.5990098096,138.8,110.52008000000001,14.70919,111.4946113212,10.18008,2.96919,10.60425,100.34,11.74,101.0244683233,138.48,105.63008,16.86919,106.9686092836,10.18008,2.96919,10.60425,95.45,13.9,96.4567908444,138.74,10.18008,2.96919,10.60425,10.18008,2.96919,10.60425,0.0,0.0,0.0,138.05
2021-02-21 15:00:00,94.00552,19.85661,96.0797728513,10.92552,3.18661,11.38075,83.08,16.67,84.7359150538,139.0,108.71552,15.91661,109.874486405,10.92552,3.18661,11.38075,97.79,12.73,98.6150951934,138.58,103.96552,19.04661,105.6958026667,10.92552,3.18661,11.38075,93.04,15.86,94.3821021169,138.94,10.92552,3.18661,11.38075,10.92552,3.18661,11.38075,0.0,0.0,0.0,138.16
2021-02-21 15:30:00,93.08472,19.02346,95.0087213252,12.11472,3.53346,12.6195,80.97,15.49,82.4383466598,136.98,108.18472,18.28346,109.7188158478,12.11472,3.53346,12.6195,96.07,14.75,97.1957169838,136.87,103.49472,18.87346,105.2015425754,12.11472,3.53346,12.6195,91.38,15.34,92.6586207538,136.94,12.11472,3.53346,12.6195,12.11472,3.53346,12.6195,0.0,0.0,0.0,136.43
2021-02-21 16:00:00,95.4424,18.4382,97.2070930385,11.1024,3.2382,11.565,84.34,15.2,85.6987491157,136.64,111.1224,16.7182,112.3729771475,11.1024,3.2382,11.565,100.02,13.48,100.9242825092,136.41,106.3024,18.3082,107.8674669815,11.1024,3.2382,11.565,95.2,15.07,96.385397753,136.59,11.1024,3.2382,11.565,11.1024,3.2382,11.565,0.0,0.0,0.0,135.98
2021-02-21 16:30:00,97.84152,16.83211,99.2788142705,7.72152,2.25211,8.04325,90.12,14.58,91.2917893351,135.88,114.51152,13.40211,115.2931254029,7.72152,2.25211,8.04325,106.79,11.15,107.3705108491,135.43,109.47152,16.68211,110.7352991831,7.72152,2.25211,8.04325,101.75,14.43,102.7681244355,135.83,7.72152,2.25211,8.04325,7.72152,2.25211,8.04325,0.0,0.0,0.0,135.04
2021-02-21 17:00:00,100.87792,18.09481,102.4879353508,11.94792,3.48481,12.44575,88.93,14.61,90.1221227003,137.54,116.45792,15.72481,117.5147513305,11.94792,3.48481,12.44575,104.51,12.24,105.2243208579,137.29,111.46792,17.31481,112.80469775,11.94792,3.48481,12.44575,99.52,13.83,100.4763618967,137.49,11.94792,3.48481,12.44575,11.94792,3.48481,12.44575,0.0,0.0,0.0,136.89
2021-02-21 17:30:00,98.02288,24.60084,101.0627841107,23.52288,6.86084,24.503,74.5,17.74,76.5830111709,138.38,110.73288,23.99084,113.3019466602,23.52288,6.86084,24.503,87.21,17.13,88.8764366972,138.33,106.79288,24.42084,109.5495168634,23.52288,6.86084,24.503,83.27,17.56,85.1013895304,138.32,23.52288,6.86084,24.503,23.52288,6.86084,24.503,0.0,0.0,0.0,137.89
2021-02-21 18:00:00,100.75336,25.43348,103.9139136795,24.66336,7.19348,25.691,76.09,18.24,78.2456752799,138.38,113.62336,22.98348,115.924580183,24.66336,7.19348,25.691,88.96,15.79,90.3504604305,138.12,109.65336,25.34348,112.5439973424,24.66336,7.19348,25.691,84.99,18.15,86.9064013753,138.32,24.66336,7.19348,25.691,24.66336,7.19348,25.691,0.0,0.0,0.0,137.68
2021-02-21 18:30:00,100.95432,25.78751,104.1958271653,24.57432,7.16751,25.59825,76.38,18.62,78.6168480671,138.62,113.88432,23.41751,116.2670121594,24.57432,7.16751,25.59825,89.31,16.25,90.7763107865,138.38,109.91432,25.73751,112.8874535193,24.57432,7.16751,25.59825,85.34,18.57,87.3370511295,138.57,24.57432,7.16751,25.59825,24.57432,7.16751,25.59825,0.0,0.0,0.0,137.95
2021-02-21 19:00:00,97.65928,26.713540000000002,101.2469663222,24.14928,7.04354,25.1555,73.51,19.67,76.0961825587,138.65,110.12928,24.47354,112.8158343206,24.14928,7.04354,25.1555,85.98,17.43,87.7289308039,138.43,106.26928,26.78354,109.5925083509,24.14928,7.04354,25.1555,82.12,19.74,84.4592327694,138.6,24.14928,7.04354,25.1555,24.14928,7.04354,25.1555,0.0,0.0,0.0,138.03
2021-02-21 19:30:00,94.3872,25.8696,97.8681752563,21.4272,6.2496,22.32,72.96,19.62,75.5520085769,138.61,106.8372,23.5196,109.3954244381,21.4272,6.2496,22.32,85.41,17.27,87.1385161682,138.38,102.9372,25.9096,106.147889833,21.4272,6.2496,22.32,81.51,19.66,83.8474549405,138.56,21.4272,6.2496,22.32,21.4272,6.2496,22.32,0.0,0.0,0.0,137.97
2021-02-21 20:00:00,95.36048,22.15514,97.9003134533,13.08048,3.81514,13.6255,82.28,18.34,84.2991933532,138.67,109.64048,18.00514,111.1090451811,13.08048,3.81514,13.6255,96.56,14.19,97.5970783374,138.21,105.01048,22.11514,107.3139335177,13.08048,3.81514,13.6255,91.93,18.3,93.7337447241,138.63,13.08048,3.81514,13.6255,13.08048,3.81514,13.6255,0.0,0.0,0.0,137.78
2021-02-21 20:30:00,93.52072,20.79896,95.8056460048,9.39072,2.73896,9.782,84.13,18.06,86.0466181788,138.15,108.27072,16.89896,109.5815844857,9.39072,2.73896,9.782,98.88,14.16,99.888738104,137.7,103.42072,20.74896,105.4815844894,9.39072,2.73896,9.782,94.03,18.01,95.7392343817,138.1,9.39072,2.73896,9.782,9.39072,2.73896,9.782,0.0,0.0,0.0,137.26
2021-02-21 21:00:00,90.2816,21.78005,92.8716204045,8.0916,2.36005,8.42875,82.19,19.42,84.4531378932,138.86,104.7116,18.05005,106.2559338558,8.0916,2.36005,8.42875,96.62,15.69,97.885650123,138.44,99.9416,21.84005,102.3001035902,8.0916,2.36005,8.42875,91.85,19.48,93.892986426,138.81,8.0916,2.36005,8.42875,8.0916,2.36005,8.42875,0.0,0.0,0.0,138.01
2021-02-21 21:30:00,86.38536,21.42073,89.0015623237,8.26536,2.41073,8.60975,78.12,19.01,80.3997170393,139.28,100.19536,22.91073,102.7813782485,8.26536,2.41073,8.60975,91.93,20.5,94.1879764089,139.22,95.57536,21.43073,97.9485866537,8.26536,2.41073,8.60975,87.31,19.02,89.3576885332,139.23,8.26536,2.41073,8.60975,8.26536,2.41073,8.60975,0.0,0.0,0.0,138.78
2021-02-21 22:00:00,83.542,15.07225,84.8907443957,5.322,1.55225,5.54375,78.22,13.52,79.3798387502,138.98,96.512,32.92225,101.9727448344,5.322,1.55225,5.54375,91.19,31.37,96.4349158759,138.72,92.752,14.41225,93.8650438346,5.322,1.55225,5.54375,87.43,12.86,88.3707219615,138.94,5.322,1.55225,5.54375,5.322,1.55225,5.54375,0.0,0.0,0.0,138.29
2021-02-21 22:30:00,80.44512,14.96691,81.8255811269,4.51512,1.31691,4.70325,75.93,13.65,77.147180117,139.28,93.07512,32.83691,98.6977234862,4.51512,1.31691,4.70325,88.56,31.52,94.002042531,139.02,89.38512,14.29691,90.5212754714,4.51512,1.31691,4.70325,84.87,12.98,85.8568418939,139.24,4.51512,1.31691,4.70325,4.51512,1.31691,4.70325,0.0,0.0,0.0,138.59
2021-02-21 23:00:00,74.78528,34.63404,82.4157438321,4.50528,1.31404,4.693,70.28,33.32,77.7785368852,138.78,88.31528,26.22404,92.1264834638,4.50528,1.31404,4.693,83.81,24.91,87.4335416188,138.8,84.61528,6.64404,84.8757260764,4.50528,1.31404,4.693,80.11,5.33,80.2871160274,138.74,4.50528,1.31404,4.693,4.50528,1.31404,4.693,0.0,0.0,0.0,138.37
2021-02-21 23:30:00,70.24384,43.19987,82.4646944211,4.83384,1.40987,5.03525,65.41,41.79,77.6200502448,138.92,83.62384,23.84987,86.9583976127,4.83384,1.40987,5.03525,78.79,22.44,81.9232427337,139.11,80.08384,3.02987,80.141135139,4.83384,1.40987,5.03525,75.25,1.62,75.2674358538,138.88,4.83384,1.40987,5.03525,4.83384,1.40987,5.03525,0.0,0.0,0.0,138.66
2021-02-22 00:00:00,67.00936,43.81523,80.062654887,4.50936,1.3152300000000001,4.69725,62.5,42.5,75.5810822892,138.55,79.70936,23.18523,83.0128722655,4.50936,1.3152300000000001,4.69725,75.2,21.87,78.3156236009,138.6,76.40936,1.8552300000000002,76.4318793041,4.50936,1.3152300000000001,4.69725,71.9,0.54,71.9020277878,138.51,4.50936,1.3152300000000001,4.69725,4.50936,1.3152300000000001,4.69725,0.0,0.0,0.0,138.18
2021-02-22 00:30:00,66.43096,43.97528,79.667419298,4.20096,1.22528,4.376,62.23,42.75,75.4992410558,138.55,79.04096,22.84528,82.2762430839,4.20096,1.22528,4.376,74.84,21.62,77.900256739,138.55,75.77096,1.50528,75.7859106114,4.20096,1.22528,4.376,71.57,0.28,71.5705477134,138.51,4.20096,1.22528,4.376,4.20096,1.22528,4.376,0.0,0.0,0.0,138.12
2021-02-22 01:00:00,66.85456,43.93758,80.0002695561,4.41456,1.28758,4.5985,62.44,42.65,75.6159778089,138.31,79.50456,22.88758,82.7334054602,4.41456,1.28758,4.5985,75.09,21.6,78.1349352083,138.3,76.25456,1.54758,76.2702623874,4.41456,1.28758,4.5985,71.84,0.26,71.8404704884,138.27,4.41456,1.28758,4.5985,4.41456,1.28758,4.5985,0.0,0.0,0.0,137.88
2021-02-22 01:30:00,66.58712,44.55291,80.1174534004,5.42712,1.58291,5.65325,61.16,42.97,74.7460132716,138.52,78.93712,23.47291,82.3531809814,5.42712,1.58291,5.65325,73.51,21.89,76.7000143416,138.52,75.77712,1.60291,75.7940712455,5.42712,1.58291,5.65325,70.35,0.02,70.3500028429,138.48,5.42712,1.58291,5.65325,5.42712,1.58291,5.65325,0.0,0.0,0.0,138.09
2021-02-22 02:00:00,65.74424,44.49707,79.3869909479,5.30424,1.5470700000000002,5.52525,60.44,42.95,74.1464503533,138.95,78.07424,24.70707,81.8903306842,5.30424,1.5470700000000002,5.52525,72.77,23.16,76.3666059217,139.1,74.84424,1.8370700000000002,74.8667822693,5.30424,1.5470700000000002,5.52525,69.54,0.29,69.5406046853,138.9,5.30424,1.5470700000000002,5.52525,5.30424,1.5470700000000002,5.52525,0.0,0.0,0.0,138.66
2021-02-22 02:30:00,64.81784,44.10812,78.4020320668,5.30784,1.54812,5.529,59.51,42.56,73.1627890392,138.85,77.01784,24.81812,80.9177777661,5.30784,1.54812,5.529,71.71,23.27,75.3910936384,139.06,73.79784,2.31812,73.8342391374,5.30784,1.54812,5.529,68.49,0.77,68.4943282323,138.81,5.30784,1.54812,5.529,5.30784,1.54812,5.529,0.0,0.0,0.0,138.62
2021-02-22 03:00:00,64.25768,44.37099,78.0886303668,5.31768,1.55099,5.53925,58.94,42.82,72.8524261779,138.98,76.34768,25.10099,80.368077869,5.31768,1.55099,5.53925,71.03,23.55,74.8322350328,139.19,73.16768,2.05099,73.1964203808,5.31768,1.55099,5.53925,67.85,0.5,67.8518422742,138.93,5.31768,1.55099,5.53925,5.31768,1.55099,5.53925,0.0,0.0,0.0,138.74
2021-02-22 03:30:00,63.95368,43.85024,77.5429992559,4.42368,1.29024,4.608,59.53,42.56,73.1790577966,139.03,76.18368,24.50024,80.0263385293,4.42368,1.29024,4.608,71.76,23.21,75.4201677272,139.23,72.93368,2.14024,72.9650759309,4.42368,1.29024,4.608,68.51,0.85,68.5152727499,138.98,4.42368,1.29024,4.608,4.42368,1.29024,4.608,0.0,0.0,0.0,138.79
2021-02-22 04:00:00,63.84624,43.62932,77.3295540256,4.14624,1.20932,4.319,59.7,42.42,73.2362369323,139.03,76.11624,24.25932,79.8886512503,4.14624,1.20932,4.319,71.97,23.05,75.5710486893,139.23,72.86624,2.22932,72.9003347002,4.14624,1.20932,4.319,68.72,1.02,68.7275694318,138.98,4.14624,1.20932,4.319,4.14624,1.20932,4.319,0.0,0.0,0.0,138.79
2021-02-22 04:30:00,63.87088,43.43484,77.2403692236,4.37088,1.27484,4.553,59.5,42.16,72.9226686292,138.73,76.10088,24.07484,79.8181799955,4.37088,1.27484,4.553,71.73,22.8,75.266412828,138.94,72.84088,2.46484,72.8825715477,4.37088,1.27484,4.553,68.47,1.19,68.4803402445,138.68,4.37088,1.27484,4.553,4.37088,1.27484,4.553,0.0,0.0,0.0,138.49
2021-02-22 05:00:00,64.514,43.087,77.5792869586,4.344,1.267,4.525,60.17,41.82,73.2757893168,138.58,76.874,23.727,80.4523610903,4.344,1.267,4.525,72.53,22.46,75.9279428142,138.78,73.574,2.737,73.624891477,4.344,1.267,4.525,69.23,1.47,69.2456049147,138.53,4.344,1.267,4.525,4.344,1.267,4.525,0.0,0.0,0.0,138.33
2021-02-22 05:30:00,67.52984000000001,42.71287,79.904121008,5.04984,1.47287,5.26025,62.48,41.24,74.8631284412,138.44,80.36984,23.34287,83.6911032396,5.04984,1.47287,5.26025,75.32,21.87,78.4308568103,138.62,76.91984,3.45287,76.9972992829,5.04984,1.47287,5.26025,71.87,1.98,71.8972690719,138.38,5.04984,1.47287,5.26025,5.04984,1.47287,5.26025,0.0,0.0,0.0,138.18
2021-02-22 06:00:00,72.50472,40.52346,83.0607321943,4.91472,1.43346,5.1195,67.59,39.09,78.0796785342,137.74,86.32472,20.91346,88.8219009718,4.91472,1.43346,5.1195,81.41,19.48,83.7081746307,137.85,82.60472,5.36346,82.778659505,4.91472,1.43346,5.1195,77.69,3.93,77.7893373156,137.69,4.91472,1.43346,5.1195,4.91472,1.43346,5.1195,0.0,0.0,0.0,137.42
2021-02-22 06:30:00,81.63032,36.50301,89.4202375436,4.81032,1.40301,5.01075,76.82,35.1,84.4589983365,136.36,97.16032,13.92301,98.1528297603,4.81032,1.40301,5.01075,92.35,12.52,93.1948115509,136.26,93.04032,8.82301,93.4577265461,4.81032,1.40301,5.01075,88.23,7.42,88.5414552625,136.32,4.81032,1.40301,5.01075,4.81032,1.40301,5.01075,0.0,0.0,0.0,135.86
2021-02-22 07:00:00,89.32288,25.21209,92.8128567261,4.77288,1.39209,4.97175,84.55,23.82,87.8413052043,136.64,106.17288,4.74209,106.2787272462,4.77288,1.39209,4.97175,101.4,3.35,101.4553226795,136.5,100.93288,3.88209,101.0075090667,4.77288,1.39209,4.97175,96.16,2.49,96.1922330544,136.59,4.77288,1.39209,4.97175,4.77288,1.39209,4.97175,0.0,0.0,0.0,136.14
2021-02-22 07:30:00,98.6084,20.9437,100.8080111908,4.2984,1.2537,4.4775,94.31,19.69,96.3435114577,136.56,116.4084,4.0637,116.4793082408,4.2984,1.2537,4.4775,112.11,2.81,112.1452103302,136.13,110.9184,2.9837,110.9585234412,4.2984,1.2537,4.4775,106.62,1.73,106.6340344355,136.52,4.2984,1.2537,4.4775,4.2984,1.2537,4.4775,0.0,0.0,0.0,135.73
2021-02-22 08:00:00,102.76624,22.34432,105.1673367543,8.58624,2.50432,8.944,94.18,19.84,96.2470674878,137.2,119.91624,7.25432,120.135464266,8.58624,2.50432,8.944,111.33,4.75,111.431285553,136.55,114.64624,4.30432,114.7270130213,8.58624,2.50432,8.944,106.06,1.8,106.0752732733,137.15,8.58624,2.50432,8.944,8.58624,2.50432,8.944,0.0,0.0,0.0,136.15
2021-02-22 08:30:00,109.48576,17.95543,110.948317289,8.55576,2.49543,8.91225,100.93,15.46,102.1071814321,136.0,127.89576,8.06543,128.1498208624,8.55576,2.49543,8.91225,119.34,5.57,119.4699146229,135.69,122.24576,8.78543,122.5610444565,8.55576,2.49543,8.91225,113.69,6.29,113.863866964,135.96,8.55576,2.49543,8.91225,8.55576,2.49543,8.91225,0.0,0.0,0.0,135.31
2021-02-22 09:00:00,112.1948,19.07015,113.8039707922,14.4348,4.21015,15.03625,97.76,14.86,98.8829469626,136.38,130.0048,9.27015,130.334890586,14.4348,4.21015,15.03625,115.57,5.06,115.6807179265,136.23,124.5548,11.31015,125.0672526926,14.4348,4.21015,15.03625,110.12,7.1,110.3486492894,136.35,14.4348,4.21015,15.03625,14.4348,4.21015,15.03625,0.0,0.0,0.0,135.85
2021-02-22 09:30:00,112.01152,20.31586,113.8389862053,18.43152,5.37586,19.1995,93.58,14.94,94.765077956,136.31,129.04152,10.36586,129.4571934558,18.43152,5.37586,19.1995,110.61,4.99,110.7225008749,136.18,123.83152,12.40586,124.4513989791,18.43152,5.37586,19.1995,105.4,7.03,105.6341843344,136.28,18.43152,5.37586,19.1995,18.43152,5.37586,19.1995,0.0,0.0,0.0,135.81
2021-02-22 10:00:00,113.4812,19.17785,115.0902805803,17.5812,5.1278500000000005,18.31375,95.9,14.05,96.9237458005,136.13,130.9612,11.02785,131.424690911,17.5812,5.1278500000000005,18.31375,113.38,5.9,113.5334065375,135.97,125.6112,13.05785,126.2880873719,17.5812,5.1278500000000005,18.31375,108.03,7.93,108.3206619256,136.09,17.5812,5.1278500000000005,18.31375,17.5812,5.1278500000000005,18.31375,0.0,0.0,0.0,135.61
