Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-22 10:30:00,114.4184,16.74245,115.636844866,14.6484,4.27245,15.25875,99.77,12.47,100.5462769077,135.87,132.6184,11.89245,133.1505553333,14.6484,4.27245,15.25875,117.97,7.62,118.215842001,135.66,127.0584,13.87245,127.8134651731,14.6484,4.27245,15.25875,112.41,9.6,112.8191832092,135.83,14.6484,4.27245,15.25875,14.6484,4.27245,15.25875,0.0,0.0,0.0,135.29
2021-02-22 11:00:00,119.74296,11.31878,120.2767277999,9.01296,2.62878,9.3885,110.73,8.69,111.0704686224,135.87,138.89296,13.41878,139.5396645913,9.01296,2.62878,9.3885,129.88,10.79,130.3274280418,135.26,132.84296,12.57878,133.4371677152,9.01296,2.62878,9.3885,123.83,9.95,124.2291085052,135.83,9.01296,2.62878,9.3885,9.01296,2.62878,9.3885,0.0,0.0,0.0,134.86
2021-02-22 11:30:00,123.52104,4.82947,123.6154161226,9.46104,2.7594700000000003,9.85525,114.06,2.07,114.0787819886,137.68,140.75104,13.14947,141.3639410259,9.46104,2.7594700000000003,9.85525,131.29,10.39,131.7004791183,136.54,134.77104,7.01947,134.9537186659,9.46104,2.7594700000000003,9.85525,125.31,4.26,125.3823899118,137.62,9.46104,2.7594700000000003,9.85525,9.46104,2.7594700000000003,9.85525,0.0,0.0,0.0,136.15
2021-02-22 12:00:00,122.06144,4.42042,122.1414558938,13.44144,3.92042,14.0015,108.62,0.5,108.6211507949,138.49,138.22144,15.38042,139.0745260465,13.44144,3.92042,14.0015,124.78,11.46,125.3051475399,136.99,132.72144,5.50042,132.8353689943,13.44144,3.92042,14.0015,119.28,1.58,119.2904639944,138.43,13.44144,3.92042,14.0015,13.44144,3.92042,14.0015,0.0,0.0,0.0,136.62
2021-02-22 12:30:00,121.12632,3.94976,121.1907009667,12.13632,3.5397600000000002,12.642,108.99,0.41000000000000003,108.9907711689,138.39,137.31632,15.13976,138.1484132055,12.13632,3.5397600000000002,12.642,125.18,11.6,125.7163171589,136.88,131.81632,5.24976,131.9208179114,12.13632,3.5397600000000002,12.642,119.68,1.71,119.6922157034,138.32,12.13632,3.5397600000000002,12.642,12.13632,3.5397600000000002,12.642,0.0,0.0,0.0,136.52
2021-02-22 13:00:00,119.66512,3.82191,119.7261372494,11.11512,3.24191,11.57825,108.55,0.58,108.5515495053,138.67,135.89512,13.41191,136.5553476421,11.11512,3.24191,11.57825,124.78,10.17,125.1937590298,137.31,130.31512,4.79191,130.4031936038,11.11512,3.24191,11.57825,119.2,1.55,119.2100771747,138.59,11.11512,3.24191,11.57825,11.11512,3.24191,11.57825,0.0,0.0,0.0,136.93
2021-02-22 13:30:00,116.19736,4.87048,116.2993897078,15.56736,4.5404800000000005,16.216,100.63,0.33,100.6305410897,138.83,131.56736,9.19048,131.8879643485,15.56736,4.5404800000000005,16.216,116.0,4.65,116.0931630201,138.25,126.00736,7.14048,126.2095132262,15.56736,4.5404800000000005,16.216,110.44,2.6,110.4706006139,138.76,15.56736,4.5404800000000005,16.216,15.56736,4.5404800000000005,16.216,0.0,0.0,0.0,137.83
2021-02-22 14:00:00,116.27696,4.09203,116.3489412774,11.52696,3.36203,12.00725,104.75,0.73,104.7525436445,139.29,132.38696,8.27203,132.6451418574,11.52696,3.36203,12.00725,120.86,4.91,120.9596945267,138.57,126.50696,5.28203,126.6171819674,11.52696,3.36203,12.00725,114.98,1.92,114.9960294967,139.21,11.52696,3.36203,12.00725,11.52696,3.36203,12.00725,0.0,0.0,0.0,138.15
2021-02-22 14:30:00,112.5468,6.5674,112.7382496449,11.9568,3.4874,12.455,100.59,3.08,100.6371427456,139.2,128.3668,8.5674,128.6523831299,11.9568,3.4874,12.455,116.41,5.08,116.5207899905,138.22,122.7568,4.6874,122.8462602809,11.9568,3.4874,12.455,110.8,1.2,110.8064980044,139.13,11.9568,3.4874,12.455,11.9568,3.4874,12.455,0.0,0.0,0.0,137.82
2021-02-22 15:00:00,109.38512,6.15941,109.55839908,12.85512,3.74941,13.39075,96.53,2.41,96.5600797431,138.03,125.27512,5.58941,125.3997495817,12.85512,3.74941,13.39075,112.42,1.8399999999999999,112.4350568106,137.49,119.78512,4.25941,119.8608257395,12.85512,3.74941,13.39075,106.93,0.51,106.9312162093,137.97,12.85512,3.74941,13.39075,12.85512,3.74941,13.39075,0.0,0.0,0.0,137.04
2021-02-22 15:30:00,106.75592,8.66881,107.1073047082,16.31592,4.75881,16.99575,90.44,3.91,90.5244812192,138.54,121.64592,5.97881,121.7927584943,16.31592,4.75881,16.99575,105.33,1.22,105.3370651765,138.12,116.47592,6.85881,116.677689446,16.31592,4.75881,16.99575,100.16,2.1,100.1820123575,138.47,16.31592,4.75881,16.99575,16.31592,4.75881,16.99575,0.0,0.0,0.0,137.69
2021-02-22 16:00:00,106.798,9.32525,107.2043520178,17.538,5.11525,18.26875,89.26,4.21,89.3592283986,138.63,121.518,6.33525,121.6830296983,17.538,5.11525,18.26875,103.98,1.22,103.9871568993,138.27,116.358,7.53525,116.601733077,17.538,5.11525,18.26875,98.82,2.42,98.8496272122,138.56,17.538,5.11525,18.26875,17.538,5.11525,18.26875,0.0,0.0,0.0,137.83
2021-02-22 16:30:00,107.91368,11.65524,108.5412684217,17.50368,5.10524,18.233,90.41,6.55,90.6469558231,139.14,122.71368,7.18524,122.9238582741,17.50368,5.10524,18.233,105.21,2.08,105.2305587745,138.61,117.60368,10.11524,118.037890653,17.50368,5.10524,18.233,100.1,5.01,100.225296707,139.07,17.50368,5.10524,18.233,17.50368,5.10524,18.233,0.0,0.0,0.0,138.17
2021-02-22 17:00:00,109.3188,13.6459,110.1671939383,19.2888,5.6259,20.0925,90.03,8.02,90.3865106086,139.01,123.9688,8.3859,124.2521094076,19.2888,5.6259,20.0925,104.68,2.76,104.7163788526,138.39,118.9588,12.2959,119.5925802642,19.2888,5.6259,20.0925,99.67,6.67,99.8929316819,138.93,19.2888,5.6259,20.0925,19.2888,5.6259,20.0925,0.0,0.0,0.0,137.95
2021-02-22 17:30:00,114.97784,12.68437,115.6753946756,18.11784,5.28437,18.87275,96.86,7.4,97.1422647461,138.62,130.83784,9.29437,131.1675481572,18.11784,5.28437,18.87275,112.72,4.01,112.7913050727,138.17,125.35784,11.30437,125.8665040055,18.11784,5.28437,18.87275,107.24,6.02,107.4088357632,138.54,18.11784,5.28437,18.87275,18.11784,5.28437,18.87275,0.0,0.0,0.0,137.75
2021-02-22 18:00:00,117.83816,13.69363,118.6311403248,20.37816,5.94363,21.22725,97.46,7.75,97.7676536488,138.31,133.80816,11.66363,134.3155387413,20.37816,5.94363,21.22725,113.43,5.72,113.5741312976,138.02,128.28816,12.35363,128.8815897262,20.37816,5.94363,21.22725,107.91,6.41,108.1002136908,138.24,20.37816,5.94363,21.22725,20.37816,5.94363,21.22725,0.0,0.0,0.0,137.58
2021-02-22 18:30:00,118.96896,13.98678,119.7883277212,20.38896,5.94678,21.2385,98.58,8.04,98.9073202549,138.23,135.12896,12.03678,135.6639963419,20.38896,5.94678,21.2385,114.74,6.09,114.9015043418,137.93,129.52896,12.69678,130.1497587437,20.38896,5.94678,21.2385,109.14,6.75,109.3485349696,138.15,20.38896,5.94678,21.2385,20.38896,5.94678,21.2385,0.0,0.0,0.0,137.51
2021-02-22 19:00:00,118.18792,10.98731,118.697537527,15.48792,4.51731,16.13325,102.7,6.47,102.9036000342,137.94,135.10792,8.97731,135.4058423465,15.48792,4.51731,16.13325,119.62,4.46,119.7031160831,137.62,129.22792,9.54731,129.5801158965,15.48792,4.51731,16.13325,113.74,5.03,113.8511681978,137.88,15.48792,4.51731,16.13325,15.48792,4.51731,16.13325,0.0,0.0,0.0,137.18
2021-02-22 19:30:00,119.11472,7.47346,119.3489385166,7.07472,2.06346,7.3695,112.04,5.41,112.1705384671,137.78,137.76472,4.71346,137.8453291985,7.07472,2.06346,7.3695,130.69,2.65,130.7168642525,137.31,131.19472,6.00346,131.3320070959,7.07472,2.06346,7.3695,124.12,3.94,124.1825188986,137.71,7.07472,2.06346,7.3695,7.07472,2.06346,7.3695,0.0,0.0,0.0,136.89
2021-02-22 20:00:00,115.82256,8.38283,116.1255236533,6.59256,1.92283,6.86725,109.23,6.46,109.4208595287,138.12,133.99256,5.31283,134.0978459855,6.59256,1.92283,6.86725,127.4,3.39,127.4450944525,137.64,127.61256,6.97283,127.8029179165,6.59256,1.92283,6.86725,121.02,5.05,121.1253189882,138.06,6.59256,1.92283,6.86725,6.59256,1.92283,6.86725,0.0,0.0,0.0,137.21
2021-02-22 20:30:00,113.43048,8.66389,113.7608754492,5.19048,1.51389,5.40675,108.24,7.15,108.475896401,138.35,131.58048,6.47389,131.7396446358,5.19048,1.51389,5.40675,126.39,4.96,126.4872867129,137.97,125.11048,7.31389,125.324080658,5.19048,1.51389,5.40675,119.92,5.8,120.0601782441,138.28,5.19048,1.51389,5.40675,5.19048,1.51389,5.40675,0.0,0.0,0.0,137.54
2021-02-22 21:00:00,107.90752,10.38761,108.4063435139,5.47752,1.59761,5.70575,102.43,8.79,102.8064638046,138.92,125.06752,7.83761,125.3128592342,5.47752,1.59761,5.70575,119.59,6.24,119.7526855649,138.54,118.89752,9.17761,119.2512003607,5.47752,1.59761,5.70575,113.42,7.58,113.6730082297,138.85,5.47752,1.59761,5.70575,5.47752,1.59761,5.70575,0.0,0.0,0.0,138.12
2021-02-22 21:30:00,102.1432,9.00885,102.5397127193,6.1332,1.78885,6.38875,96.01,7.22,96.2810910823,139.21,118.3332,3.75885,118.3928848181,6.1332,1.78885,6.38875,112.2,1.97,112.2172932306,138.54,111.9232,22.21885,114.1073178791,6.1332,1.78885,6.38875,105.79,20.43,107.7446471988,139.14,6.1332,1.78885,6.38875,6.1332,1.78885,6.38875,0.0,0.0,0.0,138.15
2021-02-22 22:00:00,97.51584,12.53837,98.3186135641,5.92584,1.72837,6.17275,91.59,10.81,92.2257241772,139.17,113.79584,3.27837,113.8430538556,5.92584,1.72837,6.17275,107.87,1.55,107.881135515,138.73,107.15584,25.61837,110.1756548769,5.92584,1.72837,6.17275,101.23,23.89,104.0107927092,139.1,5.92584,1.72837,6.17275,5.92584,1.72837,6.17275,0.0,0.0,0.0,138.35
2021-02-22 22:30:00,92.43904,21.13472,94.8243244405,7.55904,2.20472,7.874,84.88,18.93,86.9652764039,138.72,108.81904,4.01472,108.89307344,7.55904,2.20472,7.874,101.26,1.81,101.276175382,138.87,102.34904,21.17472,104.5164807865,7.55904,2.20472,7.874,94.79,18.97,96.6695660485,138.65,7.55904,2.20472,7.874,7.55904,2.20472,7.874,0.0,0.0,0.0,138.48
2021-02-22 23:00:00,85.16992,21.84706,87.9272955541,10.06992,2.9370600000000002,10.4895,75.1,18.91,77.4441611744,137.48,100.63992,9.96706,101.1322687506,10.06992,2.9370600000000002,10.4895,90.57,7.03,90.8424229091,138.32,94.59992,22.33706,97.2012814393,10.06992,2.9370600000000002,10.4895,84.53,19.4,86.7276247801,137.42,10.06992,2.9370600000000002,10.4895,10.06992,2.9370600000000002,10.4895,0.0,0.0,0.0,137.9
2021-02-22 23:30:00,80.85624,20.25557,83.3547818842,6.39624,1.86557,6.66275,74.46,18.39,76.6973513232,137.3,96.40624,8.74557,96.8021079603,6.39624,1.86557,6.66275,90.01,6.88,90.2725567379,138.25,90.31624,20.44557,92.6015363823,6.39624,1.86557,6.66275,83.92,18.58,85.9522123043,137.25,6.39624,1.86557,6.66275,6.39624,1.86557,6.66275,0.0,0.0,0.0,137.82
2021-02-23 00:00:00,78.06144,20.63917,80.7438155722,6.03144,1.7591700000000001,6.28275,72.03,18.88,74.4632479818,137.78,93.15144,9.60917,93.6457522911,6.03144,1.7591700000000001,6.28275,87.12,7.85,87.472949533,138.81,87.19144,20.87917,89.6564941829,6.03144,1.7591700000000001,6.28275,81.16,19.12,83.3817725885,137.72,6.03144,1.7591700000000001,6.28275,6.03144,1.7591700000000001,6.28275,0.0,0.0,0.0,138.37
2021-02-23 00:30:00,77.39104,20.90322,80.1643167416,6.25104,1.82322,6.5115,71.14,19.08,73.6542327365,137.58,92.31104,10.46322,92.9021371049,6.25104,1.82322,6.5115,86.06,8.64,86.4926193383,138.67,86.40104,21.15322,88.9527876429,6.25104,1.82322,6.5115,80.15,19.33,82.447992092,137.52,6.25104,1.82322,6.5115,6.25104,1.82322,6.5115,0.0,0.0,0.0,138.22
2021-02-23 01:00:00,77.07336,21.33598,79.9720380149,6.8433600000000006,1.99598,7.1285,70.23,19.34,72.8442756845,137.3,91.76336,11.02598,92.4234086877,6.8433600000000006,1.99598,7.1285,84.92,9.03,85.3987546748,138.4,85.96336,21.62598,88.6418765226,6.8433600000000006,1.99598,7.1285,79.12,19.63,81.5187788181,137.24,6.8433600000000006,1.99598,7.1285,6.8433600000000006,1.99598,7.1285,0.0,0.0,0.0,137.97
2021-02-23 01:30:00,75.6404,21.8047,78.7204868776,7.0104,2.0447,7.3025,68.63,19.76,71.4180264359,137.48,89.9804,11.5047,90.7129015424,7.0104,2.0447,7.3025,82.97,9.46,83.507559538,138.59,84.3104,22.1547,87.1726693422,7.0104,2.0447,7.3025,77.3,20.11,79.8730373781,137.43,7.0104,2.0447,7.3025,7.0104,2.0447,7.3025,0.0,0.0,0.0,138.16
2021-02-23 02:00:00,76.07792,21.16606,78.9674110469,6.63792,1.9360600000000001,6.9145,69.44,19.23,72.0534974862,137.62,90.61792,10.72606,91.2505111671,6.63792,1.9360600000000001,6.9145,83.98,8.79,84.4387618337,138.72,84.86792,21.42606,87.5307939656,6.63792,1.9360600000000001,6.9145,78.23,19.49,80.6212937133,137.57,6.63792,1.9360600000000001,6.9145,6.63792,1.9360600000000001,6.9145,0.0,0.0,0.0,138.28
2021-02-23 02:30:00,73.44968,22.16824,76.7221373321,6.67968,1.9482400000000002,6.958,66.77,20.22,69.7644701836,137.58,87.44968,11.87824,88.2527003417,6.67968,1.9482400000000002,6.958,80.77,9.93,81.378116223,138.68,81.88968,22.52824,84.9319803608,6.67968,1.9482400000000002,6.958,75.21,20.58,77.9748709521,137.53,6.67968,1.9482400000000002,6.958,6.67968,1.9482400000000002,6.958,0.0,0.0,0.0,138.28
2021-02-23 03:00:00,72.4608,21.9844,75.7223968189,6.4608,1.8844,6.73,66.0,20.1,68.992825714,137.67,86.2808,11.644400000000001,87.0630145355,6.4608,1.8844,6.73,79.82,9.76,80.4144887443,138.73,80.7808,22.3444,83.8141387834,6.4608,1.8844,6.73,74.32,20.46,77.0848493545,137.62,6.4608,1.8844,6.73,6.4608,1.8844,6.73,0.0,0.0,0.0,138.36
2021-02-23 03:30:00,72.97888,21.54259,76.0920502415,6.24888,1.82259,6.50925,66.73,19.72,69.5828376829,136.98,86.94888,11.27259,87.67655911680001,6.24888,1.82259,6.50925,80.7,9.45,81.2514153723,138.03,81.39888,21.87259,84.2863444371,6.24888,1.82259,6.50925,75.15,20.05,77.7786924549,136.93,6.24888,1.82259,6.50925,6.24888,1.82259,6.50925,0.0,0.0,0.0,137.65
2021-02-23 04:00:00,71.88544,22.31117,75.2682189956,6.89544,2.01117,7.18275,64.99,20.3,68.0866367212,137.14,85.51544,12.10117,86.3674058529,6.89544,2.01117,7.18275,78.62,10.09,79.2648251118,138.21,80.07544,22.70117,83.2311192437,6.89544,2.01117,7.18275,73.18,20.69,76.0485930179,137.1,6.89544,2.01117,7.18275,6.89544,2.01117,7.18275,0.0,0.0,0.0,137.82
2021-02-23 04:30:00,71.00056,22.82683,74.5797806926,7.60056,2.21683,7.91725,63.4,20.61,66.665824078,137.03,84.27056,12.68683,85.2202026409,7.60056,2.21683,7.91725,76.67,10.47,77.3815856648,138.1,78.96056,23.26683,82.317163543,7.60056,2.21683,7.91725,71.36,21.05,74.3999469086,136.98,7.60056,2.21683,7.91725,7.60056,2.21683,7.91725,0.0,0.0,0.0,137.73
2021-02-23 05:00:00,72.68856,22.08708,75.9701642607,7.49856,2.18708,7.811,65.19,19.9,68.15971024,136.89,86.36856,11.86708,87.1800191799,7.49856,2.18708,7.811,78.87,9.68,79.4618103242,137.94,80.89856,22.43708,83.9523648803,7.49856,2.18708,7.811,73.4,20.25,76.1421204065,136.84,7.49856,2.18708,7.811,7.49856,2.18708,7.811,0.0,0.0,0.0,137.58
2021-02-23 05:30:00,74.74112,22.00241,77.9123935242,7.79112,2.27241,8.11575,66.95,19.73,69.7966718404,136.82,88.74112,9.73241,89.2732108937,7.79112,2.27241,8.11575,80.95,7.46,81.293013845,137.64,83.15112,22.36241,86.1056684444,7.79112,2.27241,8.11575,75.36,20.09,77.9919079136,136.77,7.79112,2.27241,8.11575,7.79112,2.27241,8.11575,0.0,0.0,0.0,137.29
2021-02-23 06:00:00,76.98592,21.45506,79.9196563922,7.76592,2.26506,8.0895,69.22,19.19,71.8308046732,136.62,91.38592,8.22506,91.7553158474,7.76592,2.26506,8.0895,83.62,5.96,83.8321298787,137.33,85.68592,21.76506,88.4069834518,7.76592,2.26506,8.0895,77.92,19.5,80.322950643,136.57,7.76592,2.26506,8.0895,7.76592,2.26506,8.0895,0.0,0.0,0.0,136.97
2021-02-23 06:30:00,86.97624,17.97682,88.8145955452,8.76624,2.55682,9.1315,78.21,15.42,79.7156226846,136.5,103.15624,4.71682,103.2640220108,8.76624,2.55682,9.1315,94.39,2.16,94.4147112478,137.15,96.87624,17.86682,98.5100458504,8.76624,2.55682,9.1315,88.11,15.31,89.4302420885,136.45,8.76624,2.55682,9.1315,8.76624,2.55682,9.1315,0.0,0.0,0.0,136.84
2021-02-23 07:00:00,94.49224,15.34607,95.7302736059,10.03224,2.92607,10.45025,84.46,12.42,85.3683079368,136.74,110.79224,5.98607,110.9538348966,10.03224,2.92607,10.45025,100.76,3.06,100.8064541585,137.15,104.48224,14.08607,105.4274909284,10.03224,2.92607,10.45025,94.45,11.16,95.1070349659,136.69,10.03224,2.92607,10.45025,10.03224,2.92607,10.45025,0.0,0.0,0.0,136.79
2021-02-23 07:30:00,101.54152,11.90086,102.2365431372,9.91152,2.89086,10.3245,91.63,9.01,92.0719121122,136.51,119.04152,7.56086,119.2813903669,9.91152,2.89086,10.3245,109.13,4.67,109.2298759498,137.05,112.21152,10.86086,112.7359015605,9.91152,2.89086,10.3245,102.3,7.97,102.6099941526,136.46,9.91152,2.89086,10.3245,9.91152,2.89086,10.3245,0.0,0.0,0.0,136.68
2021-02-23 08:00:00,107.13248,8.68989,107.4843358781,10.18248,2.96989,10.60675,96.95,5.72,97.1185919379,136.3,124.67248,8.53989,124.9646229561,10.18248,2.96989,10.60675,114.49,5.57,114.6254116677,136.42,118.18248,7.29989,118.4077150061,10.18248,2.96989,10.60675,108.0,4.33,108.0867656099,136.25,10.18248,2.96989,10.60675,10.18248,2.96989,10.60675,0.0,0.0,0.0,136.08
2021-02-23 08:30:00,115.00536,4.97698,115.1130016925,12.19536,3.5569800000000003,12.7035,102.81,1.42,102.8198059714,137.2,131.73536000000001,8.08698,131.9833486461,12.19536,3.5569800000000003,12.7035,119.54,4.53,119.6258019827,136.35,126.04536,4.25698,126.1172258506,12.19536,3.5569800000000003,12.7035,113.85,0.7000000000000001,113.852151934,137.14,12.19536,3.5569800000000003,12.7035,12.19536,3.5569800000000003,12.7035,0.0,0.0,0.0,136.03
2021-02-23 09:00:00,115.99656,4.51733,116.084487345,13.63656,3.9773300000000003,14.20475,102.36,0.54,102.3614243746,137.12,132.59656,9.50733,132.9369664449,13.63656,3.9773300000000003,14.20475,118.96,5.53,119.0884650166,136.25,127.02656,5.47733,127.1445952031,13.63656,3.9773300000000003,14.20475,113.39,1.5,113.3999210758,137.06,13.63656,3.9773300000000003,14.20475,13.63656,3.9773300000000003,14.20475,0.0,0.0,0.0,135.93
2021-02-23 09:30:00,113.27016,6.94713,113.4830020825,20.87016,6.08713,21.73975,92.4,0.86,92.4040020778,137.47,128.07016,12.29713,128.659182683,20.87016,6.08713,21.73975,107.2,6.21,107.3797192211,136.55,123.18016,7.28713,123.3955188865,20.87016,6.08713,21.73975,102.31,1.2,102.3170371932,137.41,20.87016,6.08713,21.73975,20.87016,6.08713,21.73975,0.0,0.0,0.0,136.22
2021-02-23 10:00:00,113.89312,7.23966,114.1229839263,20.91312,6.09966,21.7845,92.98,1.1400000000000001,92.9869883371,137.47,128.80312,13.309660000000001,129.4889600354,20.91312,6.09966,21.7845,107.89,7.21,108.1306441301,136.38,123.92312,7.10966,124.1268985186,20.91312,6.09966,21.7845,103.01,1.01,103.014951342,137.41,20.91312,6.09966,21.7845,20.91312,6.09966,21.7845,0.0,0.0,0.0,136.08
2021-02-23 10:30:00,109.15816,9.59738,109.5792571496,25.56816,7.45738,26.6335,83.59,2.14,83.6173887418,138.04,122.32816,15.12738,123.2599543836,25.56816,7.45738,26.6335,96.76,7.67,97.0635178633,136.85,118.08816,7.90738,118.3526095642,25.56816,7.45738,26.6335,92.52,0.45,92.5210943515,137.97,25.56816,7.45738,26.6335,25.56816,7.45738,26.6335,0.0,0.0,0.0,136.54
2021-02-23 11:00:00,107.19352,10.10186,107.6684647678,29.18352,8.51186,30.3995,78.01,1.5899999999999999,78.0262020093,137.84,119.46352,17.02186,120.6701136514,29.18352,8.51186,30.3995,90.28,8.51,90.6801990514,136.65,115.56352,9.08186,115.9198315037,29.18352,8.51186,30.3995,86.38,0.5700000000000001,86.3818806232,137.78,29.18352,8.51186,30.3995,29.18352,8.51186,30.3995,0.0,0.0,0.0,136.33
2021-02-23 11:30:00,105.94672,13.18071,106.7634703204,31.23672,9.11071,32.53825,74.71,4.07,74.8207791994,137.82,117.60672,15.92071,118.6794404944,31.23672,9.11071,32.53825,86.37,6.8100000000000005,86.6380574574,136.56,113.90672,11.33071,114.4688859484,31.23672,9.11071,32.53825,82.67,2.22,82.6998022972,137.78,31.23672,9.11071,32.53825,31.23672,9.11071,32.53825,0.0,0.0,0.0,136.24
2021-02-23 12:00:00,108.65544,11.67742,109.2811364301,27.38544,7.98742,28.5265,81.27,3.69,81.3537276343,137.62,121.49544,14.83742,122.3980840252,27.38544,7.98742,28.5265,94.11,6.85,94.3589667175,136.36,117.29544,9.85742,117.7089162887,27.38544,7.98742,28.5265,89.91,1.87,89.9294445663,137.55,27.38544,7.98742,28.5265,27.38544,7.98742,28.5265,0.0,0.0,0.0,136.06
2021-02-23 12:30:00,112.95104,10.11572,113.4031094292,26.11104,7.61572,27.199,86.84,2.5,86.8759782679,136.93,126.82104,11.38572,127.3311069873,26.11104,7.61572,27.199,100.71,3.77,100.7805387959,136.13,122.25104,8.46572,122.5438092937,26.11104,7.61572,27.199,96.14,0.85,96.1437574677,136.87,26.11104,7.61572,27.199,26.11104,7.61572,27.199,0.0,0.0,0.0,135.84
2021-02-23 13:00:00,113.26024,9.65507,113.6710268343,21.24024,6.19507,22.12525,92.02,3.46,92.0850259271,137.16,127.94024,11.43507,128.4502465438,21.24024,6.19507,22.12525,106.7,5.24,106.8285898063,136.05,123.10024,7.86507,123.3512400187,21.24024,6.19507,22.12525,101.86,1.67,101.8736889486,137.09,21.24024,6.19507,22.12525,21.24024,6.19507,22.12525,0.0,0.0,0.0,135.73
2021-02-23 13:30:00,115.13672,9.59321,115.5356826719,18.45672,5.38321,19.22575,96.68,4.21,96.7716203233,137.51,130.60672,10.78321,131.0511080726,18.45672,5.38321,19.22575,112.15,5.4,112.2799291948,136.26,125.47672,7.90321,125.72536733,18.45672,5.38321,19.22575,107.02,2.52,107.0496651092,137.45,18.45672,5.38321,19.22575,18.45672,5.38321,19.22575,0.0,0.0,0.0,135.94
2021-02-23 14:00:00,113.18296,9.86378,113.6119561941,18.97296,5.53378,19.7635,94.21,4.33,94.3094533968,137.73,128.33296,11.06378,128.8089897882,18.97296,5.53378,19.7635,109.36,5.53,109.4997283102,136.46,123.31296,8.15378,123.582240764,18.97296,5.53378,19.7635,104.34,2.62,104.3728892002,137.66,18.97296,5.53378,19.7635,18.97296,5.53378,19.7635,0.0,0.0,0.0,136.15
2021-02-23 14:30:00,111.8372,10.6996,112.3478559831,20.9472,6.1096,21.82,90.89,4.59,91.0058250883,137.87,126.4272,11.8696,126.9831654354,20.9472,6.1096,21.82,105.48,5.76,105.6371525553,136.57,121.5472,9.0096,121.8806576943,20.9472,6.1096,21.82,100.6,2.9,100.6417905246,137.8,20.9472,6.1096,21.82,20.9472,6.1096,21.82,0.0,0.0,0.0,136.26
2021-02-23 15:00:00,114.13,7.7975,114.3960572146,16.38,4.7775,17.0625,97.75,3.02,97.7966405353,137.74,129.8,12.1075,130.3634594365,16.38,4.7775,17.0625,113.42,7.33,113.6566113343,136.43,124.59,5.9775,124.7333099306,16.38,4.7775,17.0625,108.21,1.2,108.2166535243,137.68,16.38,4.7775,17.0625,16.38,4.7775,17.0625,0.0,0.0,0.0,136.11
2021-02-23 15:30:00,115.23536,7.06698,115.4518531711,12.19536,3.5569800000000003,12.7035,103.04,3.51,103.0997657611,137.67,131.82536,10.21698,132.2206951254,12.19536,3.5569800000000003,12.7035,119.63,6.66,119.8152431872,136.43,126.32536,5.31698,126.4372051868,12.19536,3.5569800000000003,12.7035,114.13,1.76,114.1435696831,137.61,12.19536,3.5569800000000003,12.7035,12.19536,3.5569800000000003,12.7035,0.0,0.0,0.0,136.06
2021-02-23 16:00:00,116.38448,7.78964,116.6448699095,12.44448,3.62964,12.963,103.94,4.16,104.0232147167,137.64,133.13448,9.46964,133.4708351911,12.44448,3.62964,12.963,120.69,5.84,120.8312116136,136.4,127.55448,6.12964,127.7016752224,12.44448,3.62964,12.963,115.11,2.5,115.1371447449,137.58,12.44448,3.62964,12.963,12.44448,3.62964,12.963,0.0,0.0,0.0,136.06
2021-02-23 16:30:00,117.47016,8.91088,117.8076494664,13.82016,4.03088,14.396,103.65,4.88,103.7648153277,138.04,134.12016,9.09088,134.4279041628,13.82016,4.03088,14.396,120.3,5.06,120.4063686023,136.81,128.60016,7.31088,128.8078030183,13.82016,4.03088,14.396,114.78,3.2800000000000002,114.8268557438,137.97,13.82016,4.03088,14.396,13.82016,4.03088,14.396,0.0,0.0,0.0,136.44
2021-02-23 17:00:00,120.31984,9.37162,120.6842622675,14.19984,4.14162,14.7915,106.12,5.23,106.248799052,138.08,137.32984,8.72162,137.6065100562,14.19984,4.14162,14.7915,123.13,4.58,123.2151504483,136.86,131.71984,7.82162,131.9518623933,14.19984,4.14162,14.7915,117.52,3.68,117.5776033095,138.01,14.19984,4.14162,14.7915,14.19984,4.14162,14.7915,0.0,0.0,0.0,136.48
2021-02-23 17:30:00,121.80544,11.36617,122.3346027666,16.13544,4.70617,16.80775,105.67,6.66,105.8796699088,137.58,138.70544,7.57617,138.9121932642,16.13544,4.70617,16.80775,122.57,2.87,122.6035961952,136.4,133.15544,9.98617,133.5293780142,16.13544,4.70617,16.80775,117.02,5.28,117.1390575342,137.52,16.13544,4.70617,16.80775,16.13544,4.70617,16.80775,0.0,0.0,0.0,136.01
2021-02-23 18:00:00,120.9692,14.1356,121.7922925969,20.1792,5.8856,21.02,100.79,8.25,101.1270814372,137.87,137.0292,6.2656,137.1723711102,20.1792,5.8856,21.02,116.85,0.38,116.8506178845,136.82,131.7892,12.8856,132.4176420421,20.1792,5.8856,21.02,111.61,7.0,111.8292989337,137.8,20.1792,5.8856,21.02,20.1792,5.8856,21.02,0.0,0.0,0.0,136.43
2021-02-23 18:30:00,119.0864,14.15145,119.9242852889,21.2964,6.21145,22.18375,97.79,7.94,98.1118122348,138.09,134.8864,10.26145,135.2761555525,21.2964,6.21145,22.18375,113.59,4.05,113.6621775262,137.59,129.5564,12.83145,130.1902718718,21.2964,6.21145,22.18375,108.26,6.62,108.4622146187,138.02,21.2964,6.21145,22.18375,21.2964,6.21145,22.18375,0.0,0.0,0.0,137.17
2021-02-23 19:00:00,115.06944,15.78317,116.1468229318,21.19944,6.18317,22.08275,93.87,9.6,94.3596147724,139.12,130.29944,10.87317,130.7523226951,21.19944,6.18317,22.08275,109.1,4.69,109.2007605285,138.53,125.11944,14.58317,125.966436455,21.19944,6.18317,22.08275,103.92,8.4,104.2589391851,139.05,21.19944,6.18317,22.08275,21.19944,6.18317,22.08275,0.0,0.0,0.0,138.08
2021-02-23 19:30:00,116.42888,10.66634,116.9164441259,12.15888,3.54634,12.6655,104.27,7.12,104.5128092628,138.31,133.66888,7.54634,133.881726639,12.15888,3.54634,12.6655,121.51,4.0,121.5758203756,137.87,127.57888,9.30634,127.9178587463,12.15888,3.54634,12.6655,115.42,5.76,115.5636361491,138.24,12.15888,3.54634,12.6655,12.15888,3.54634,12.6655,0.0,0.0,0.0,137.41
2021-02-23 20:00:00,113.80696,10.13703,114.2575315752,10.44696,3.04703,10.88225,103.36,7.09,103.6028846124,138.75,131.04696,7.97703,131.2895225555,10.44696,3.04703,10.88225,120.6,4.93,120.7007245214,138.41,124.92696,8.71703,125.23071487,10.44696,3.04703,10.88225,114.48,5.67,114.6203267313,138.68,10.44696,3.04703,10.88225,10.44696,3.04703,10.88225,0.0,0.0,0.0,137.99
2021-02-23 20:30:00,109.39328,12.19054,110.0704273393,10.49328,3.06054,10.9305,98.9,9.13,99.3205260759,139.23,125.88328,8.47054,126.1679445479,10.49328,3.06054,10.9305,115.39,5.41,115.5167528976,138.74,120.01328,10.97054,120.5136511946,10.49328,3.06054,10.9305,109.52,7.91,109.8052753742,139.16,10.49328,3.06054,10.9305,10.49328,3.06054,10.9305,0.0,0.0,0.0,138.32
2021-02-23 21:00:00,105.16552,17.46536,106.6059350918,10.23552,2.98536,10.662,94.93,14.48,96.0279922731,138.0,123.22552,5.78536,123.3612547342,10.23552,2.98536,10.662,112.99,2.8,113.0246880111,138.16,116.27552,16.74536,117.4751192074,10.23552,2.98536,10.662,106.04,13.76,106.9290381515,137.93,10.23552,2.98536,10.662,10.23552,2.98536,10.662,0.0,0.0,0.0,137.75
2021-02-23 21:30:00,100.31176,18.52843,102.0085874452,10.21176,2.9784300000000004,10.63725,90.1,15.55,91.432010259,138.31,117.59176,4.27843,117.6695669371,10.21176,2.9784300000000004,10.63725,107.38,1.3,107.3878689611,138.61,110.89176,18.18843,112.373490743,10.21176,2.9784300000000004,10.63725,100.68,15.21,101.8224263117,138.24,10.21176,2.9784300000000004,10.63725,10.21176,2.9784300000000004,10.63725,0.0,0.0,0.0,138.2
2021-02-23 22:00:00,94.35168,10.951740000000001,94.9851574081,9.81168,2.86174,10.2205,84.54,8.09,84.9262014928,138.1,110.31168,10.20174,110.7824094496,9.81168,2.86174,10.2205,100.5,7.34,100.7676813269,138.81,103.78168,23.48174,106.4050243976,9.81168,2.86174,10.2205,93.97,20.62,96.205744631,138.03,9.81168,2.86174,10.2205,9.81168,2.86174,10.2205,0.0,0.0,0.0,138.36
2021-02-23 22:30:00,90.11936,7.04898,90.39461912,10.17936,2.96898,10.6035,79.94,4.08,80.0440503723,137.53,104.92936,13.23898,105.7612461228,10.17936,2.96898,10.6035,94.75,10.27,95.3049599968,138.2,98.75936,27.88898,102.6216662945,10.17936,2.96898,10.6035,88.58,24.92,92.0186002936,137.46,10.17936,2.96898,10.6035,10.17936,2.96898,10.6035,0.0,0.0,0.0,137.76
2021-02-23 23:00:00,84.14744,9.84092,84.7209263701,10.35744,3.02092,10.789,73.79,6.82,74.1044971645,138.48,97.95744,15.15092,99.1221994722,10.35744,3.02092,10.789,87.6,12.13,88.4358349313,139.05,92.31744,27.68092,96.3781254238,10.35744,3.02092,10.789,81.96,24.66,85.5894689784,138.41,10.35744,3.02092,10.789,10.35744,3.02092,10.789,0.0,0.0,0.0,138.62
2021-02-23 23:30:00,80.01288,17.74209,81.9563464502,10.53288,3.07209,10.97175,69.48,14.67,71.0118250716,137.06,93.20288,16.70209,94.6875738979,10.53288,3.07209,10.97175,82.67,13.63,83.7860716348,136.96,88.87288,17.44209,90.5682908256,10.53288,3.07209,10.97175,78.34,14.37,79.6470495373,136.99,10.53288,3.07209,10.97175,10.53288,3.07209,10.97175,0.0,0.0,0.0,136.53
2021-02-24 00:00:00,75.80544,18.31242,77.9859568118,10.46544,3.05242,10.9015,65.34,15.26,67.0983099638,137.5,88.29544,18.57242,90.2275983802,10.46544,3.05242,10.9015,77.83,15.52,79.3623292249,137.56,84.11544,18.04242,86.0286938518,10.46544,3.05242,10.9015,73.65,14.99,75.1599800426,137.43,10.46544,3.05242,10.9015,10.46544,3.05242,10.9015,0.0,0.0,0.0,137.14
2021-02-24 00:30:00,75.1412,18.1491,77.3019389682,10.1112,2.9491,10.5325,65.03,15.2,66.7827889504,137.13,87.5912,18.8491,89.5963553291,10.1112,2.9491,10.5325,77.48,15.9,79.0946294005,137.24,83.4112,17.8891,85.3079608492,10.1112,2.9491,10.5325,73.3,14.94,74.8070424492,137.07,10.1112,2.9491,10.5325,10.1112,2.9491,10.5325,0.0,0.0,0.0,136.81
2021-02-24 01:00:00,74.21104,18.70822,76.5328423192,9.97104,2.90822,10.3865,64.24,15.8,66.1544979574,137.32,86.56104,19.44822,88.7189207951,9.97104,2.90822,10.3865,76.59,16.54,78.3555977579,137.43,82.38104,18.50822,84.4345306083,9.97104,2.90822,10.3865,72.41,15.6,74.0713716627,137.26,9.97104,2.90822,10.3865,9.97104,2.90822,10.3865,0.0,0.0,0.0,137.01
2021-02-24 01:30:00,74.28728,18.67254,76.598066032,9.67728,2.82254,10.0805,64.61,15.85,66.5257438891,137.48,86.72728,19.39254,88.8689580441,9.67728,2.82254,10.0805,77.05,16.57,78.8115943247,137.6,82.49728,18.47254,84.540143964,9.67728,2.82254,10.0805,72.82,15.65,74.4827154446,137.42,9.67728,2.82254,10.0805,9.67728,2.82254,10.0805,0.0,0.0,0.0,137.17
2021-02-24 02:00:00,72.50096,19.31153,75.0288237404,9.57096,2.79153,9.96975,62.93,16.52,65.0622417382,137.92,84.58096,20.16153,86.9507106726,9.57096,2.79153,9.96975,75.01,17.37,76.9949154165,138.05,80.49096,19.18153,82.7449438628,9.57096,2.79153,9.96975,70.92,16.39,72.789274622,137.86,9.57096,2.79153,9.96975,9.57096,2.79153,9.96975,0.0,0.0,0.0,137.62
2021-02-24 02:30:00,71.69672,19.37196,74.2677082789,9.36672,2.73196,9.757,62.33,16.64,64.512932812,137.49,83.63672,20.26196,86.0560744829,9.36672,2.73196,9.757,74.27,17.53,76.3107711925,137.63,79.59672,19.26196,81.8942057645,9.36672,2.73196,9.757,70.23,16.53,72.1491081026,137.43,9.36672,2.73196,9.757,9.36672,2.73196,9.757,0.0,0.0,0.0,137.2
2021-02-24 03:00:00,69.45024,19.58882,72.1599452955,9.63024,2.80882,10.0315,59.82,16.78,62.1289047063,137.78,80.88024,20.52882,83.4448660677,9.63024,2.80882,10.0315,71.25,17.72,73.4204392523,137.93,77.03024,19.47882,79.4549073566,9.63024,2.80882,10.0315,67.4,16.67,69.43089298,137.72,9.63024,2.80882,10.0315,9.63024,2.80882,10.0315,0.0,0.0,0.0,137.47
2021-02-24 03:30:00,69.6312,19.4166,72.2876778504,9.2112,2.6866,9.595,60.42,16.73,62.6934550013,137.87,81.2012,20.3766,83.718819324,9.2112,2.6866,9.595,71.99,17.69,74.1316140388,138.02,77.2912,19.2866,79.6611733343,9.2112,2.6866,9.595,68.08,16.6,70.0745774158,137.8,9.2112,2.6866,9.595,9.2112,2.6866,9.595,0.0,0.0,0.0,137.59
2021-02-24 04:00:00,70.6684,19.3937,73.2812278708,9.0984,2.6537,9.4775,61.57,16.74,63.8051134314,138.02,82.4984,20.0937,84.9102042292,9.0984,2.6537,9.4775,73.4,17.44,75.4434463688,138.14,78.4784,19.2837,80.8128724415,9.0984,2.6537,9.4775,69.38,16.63,71.3452261893,137.96,9.0984,2.6537,9.4775,9.0984,2.6537,9.4775,0.0,0.0,0.0,137.72
2021-02-24 04:30:00,68.20696,20.36453,71.1821850926,9.54696,2.78453,9.94475,58.66,17.58,61.2376681463,137.81,79.45696,19.45453,81.8039560777,9.54696,2.78453,9.94475,69.91,16.67,71.8700006957,137.77,75.64696,20.34453,78.3349376598,9.54696,2.78453,9.94475,66.1,17.56,68.3927159864,137.75,9.54696,2.78453,9.94475,9.54696,2.78453,9.94475,0.0,0.0,0.0,137.31
2021-02-24 05:00:00,69.12504,20.17522,72.0091012098,9.51504,2.77522,9.9115,59.61,17.4,62.097601403,137.79,80.55504,19.05522,82.7781123163,9.51504,2.77522,9.9115,71.04,16.28,72.8815477333,137.71,76.65504,20.14522,79.2579651912,9.51504,2.77522,9.9115,67.14,17.37,69.3505335235,137.72,9.51504,2.77522,9.9115,9.51504,2.77522,9.9115,0.0,0.0,0.0,137.25
2021-02-24 05:30:00,72.45288,18.63709,74.8115027517,8.97288,2.61709,9.34675,63.48,16.02,65.4702283485,137.44,84.66288,18.61709,86.6856348535,8.97288,2.61709,9.34675,75.69,16.0,77.3626272822,137.48,80.49288,18.46709,82.5841216201,8.97288,2.61709,9.34675,71.52,15.85,73.2552585143,137.38,8.97288,2.61709,9.34675,8.97288,2.61709,9.34675,0.0,0.0,0.0,137.04
2021-02-24 06:00:00,75.7796,17.6203,77.8011744657,9.4296,2.7503,9.8225,66.35,14.87,67.9958778162,136.8,88.4096,17.0403,90.0368213358,9.4296,2.7503,9.8225,78.98,14.29,80.2623479597,136.76,84.1996,17.3503,85.9686311991,9.4296,2.7503,9.8225,74.77,14.6,76.1821035414,136.73,9.4296,2.7503,9.8225,9.4296,2.7503,9.8225,0.0,0.0,0.0,136.33
2021-02-24 06:30:00,84.67032,15.02926,85.9938471348,9.22032,2.68926,9.6045,75.45,12.34,76.4524564681,136.89,98.47032,11.00926,99.083841905,9.22032,2.68926,9.6045,89.25,8.32,89.6369616843,136.5,93.90032,14.15926,94.9618593955,9.22032,2.68926,9.6045,84.68,11.47,85.4532813881,136.83,9.22032,2.68926,9.6045,9.22032,2.68926,9.6045,0.0,0.0,0.0,136.1
2021-02-24 07:00:00,91.93624,12.27182,92.7516565429,9.12624,2.66182,9.5065,82.81,9.61,83.3657495618,136.92,106.44624,6.31182,106.633208157,9.12624,2.66182,9.5065,97.32,3.65,97.3884228232,136.25,101.57624,11.25182,102.1975341476,9.12624,2.66182,9.5065,92.45,8.59,92.8482126915,136.86,9.12624,2.66182,9.5065,9.12624,2.66182,9.5065,0.0,0.0,0.0,135.87
2021-02-24 07:30:00,97.1936,10.4623,97.7550796749,9.0936,2.6523,9.4725,88.1,7.8100000000000005,88.4454979069,137.0,112.5836,3.8123,112.64812746,9.0936,2.6523,9.4725,103.49,1.16,103.496500907,136.21,107.4836,9.2523,107.8810888166,9.0936,2.6523,9.4725,98.39,6.6,98.6111154992,136.94,9.0936,2.6523,9.4725,9.0936,2.6523,9.4725,0.0,0.0,0.0,135.84
2021-02-24 08:00:00,103.2664,6.9652,103.5010308161,9.6864,2.8252,10.09,93.58,4.14,93.6715324952,136.05,119.5964,3.2752,119.6412379909,9.6864,2.8252,10.09,109.91,0.45,109.9109212044,135.47,114.2664,5.3952,114.3936989174,9.6864,2.8252,10.09,104.58,2.5700000000000003,104.61157345149999,136.0,9.6864,2.8252,10.09,9.6864,2.8252,10.09,0.0,0.0,0.0,135.11
2021-02-24 08:30:00,108.30888,5.59759,108.453430101,10.92888,3.18759,11.38425,97.38,2.41,97.409817267,134.94,124.92888,8.54759,125.2209501356,10.92888,3.18759,11.38425,114.0,5.36,114.1259374551,133.96,119.79888,3.92759,119.8632454611,10.92888,3.18759,11.38425,108.87,0.74,108.872514897,134.89,10.92888,3.18759,11.38425,10.92888,3.18759,11.38425,0.0,0.0,0.0,133.59
2021-02-24 09:00:00,112.15168,4.90674,112.2589658969,12.33168,3.59674,12.8455,99.82,1.31,99.8285956027,134.12,129.13168,9.85674,129.5073206543,12.33168,3.59674,12.8455,116.8,6.26,116.9676348397,133.36,123.94168,6.40674,124.1071567584,12.33168,3.59674,12.8455,111.61,2.81,111.6453680186,134.06,12.33168,3.59674,12.8455,12.33168,3.59674,12.8455,0.0,0.0,0.0,132.99
2021-02-24 09:30:00,113.78856,5.11583,113.9035034732,11.84856,3.45583,12.34225,101.94,1.6600000000000001,101.9535148977,134.21,131.16856,9.69583,131.5264241583,11.84856,3.45583,12.34225,119.32,6.24,119.4830531917,133.56,125.84856,7.30583,126.0604426696,11.84856,3.45583,12.34225,114.0,3.85,114.0649924385,134.15,11.84856,3.45583,12.34225,11.84856,3.45583,12.34225,0.0,0.0,0.0,133.16
2021-02-24 10:00:00,113.29304,5.87047,113.4450321983,13.61304,3.97047,14.180250000000001,99.68,1.9,99.698106301,134.46,130.26304,10.59047,130.6928370067,13.61304,3.97047,14.180250000000001,116.65,6.62,116.837694688,133.81,125.09304,8.09047,125.3543950616,13.61304,3.97047,14.180250000000001,111.48,4.12,111.5561060633,134.41,13.61304,3.97047,14.180250000000001,13.61304,3.97047,14.180250000000001,0.0,0.0,0.0,133.41
2021-02-24 10:30:00,112.17008,5.34794,112.2974946713,14.29008,4.16794,14.8855,97.88,1.18,97.8871125328,134.31,128.78008,9.95794,129.1645058592,14.29008,4.16794,14.8855,114.49,5.79,114.636312746,133.69,123.77008000000001,7.49794,123.9969830579,14.29008,4.16794,14.8855,109.48,3.33,109.5306317886,134.26,14.29008,4.16794,14.8855,14.29008,4.16794,14.8855,0.0,0.0,0.0,133.28
2021-02-24 11:00:00,113.55368,6.00149,113.712163482,13.99368,4.08149,14.57675,99.56,1.92,99.5785117382,134.26,130.45368,10.66149,130.8886167494,13.99368,4.08149,14.57675,116.46,6.58,116.6457371703,133.61,125.34368,8.22149,125.6130208767,13.99368,4.08149,14.57675,111.35,4.14,111.426936151,134.21,13.99368,4.08149,14.57675,13.99368,4.08149,14.57675,0.0,0.0,0.0,133.21
2021-02-24 11:30:00,113.5976,5.41805,113.7267338472,15.6276,4.55805,16.27875,97.97,0.86,97.9737745522,136.12,129.2676,13.58805,129.9797965553,15.6276,4.55805,16.27875,113.64,9.03,113.9982039332,135.06,124.3976,7.6880500000000005,124.6349429276,15.6276,4.55805,16.27875,108.77,3.13,108.8150256169,136.07,15.6276,4.55805,16.27875,15.6276,4.55805,16.27875,0.0,0.0,0.0,134.69
2021-02-24 12:00:00,112.28408,6.27619,112.4593490216,18.84408,5.49619,19.62925,93.44,0.78,93.4432555084,136.61,127.14408,12.22619,127.7305633001,18.84408,5.49619,19.62925,108.3,6.73,108.5089070077,135.87,122.34408,8.53619,122.6415119393,18.84408,5.49619,19.62925,103.5,3.04,103.5446357857,136.57,18.84408,5.49619,19.62925,18.84408,5.49619,19.62925,0.0,0.0,0.0,135.45
2021-02-24 12:30:00,111.29912,6.39766,111.4828424748,21.00912,6.12766,21.8845,90.29,0.27,90.2904036983,136.66,125.69912,11.38766,126.2138961012,21.00912,6.12766,21.8845,104.69,5.26,104.8220573162,136.04,121.01912,8.58766,121.3234326495,21.00912,6.12766,21.8845,100.01,2.46,100.0402503995,136.62,21.00912,6.12766,21.8845,21.00912,6.12766,21.8845,0.0,0.0,0.0,135.62
2021-02-24 13:00:00,112.64896,6.95928,112.8637221041,21.04896,6.13928,21.926,91.6,0.8200000000000001,91.6036702321,137.01,127.21896,11.22928,127.7135878159,21.04896,6.13928,21.926,106.17,5.09,106.2919423098,136.28,122.52896,7.38928,122.7515682083,21.04896,6.13928,21.926,101.48,1.25,101.4876982693,136.97,21.04896,6.13928,21.926,21.04896,6.13928,21.926,0.0,0.0,0.0,135.86
2021-02-24 13:30:00,109.62224,9.21982,110.0092749883,21.70224,6.32982,22.6065,87.92,2.89,87.9674854705,137.63,123.57224,12.25982,124.1789099849,21.70224,6.32982,22.6065,101.87,5.93,102.0424509702,136.59,119.09224,7.31982,119.3169786453,21.70224,6.32982,22.6065,97.39,0.99,97.3950317008,137.57,21.70224,6.32982,22.6065,21.70224,6.32982,22.6065,0.0,0.0,0.0,136.2
2021-02-24 14:00:00,108.36168,10.21049,108.8416638905,20.64168,6.02049,21.50175,87.72,4.19,87.8200119563,138.03,122.27168,12.02049,122.8611244856,20.64168,6.02049,21.50175,101.63,6.0,101.8069589959,136.85,117.79168,8.43049,118.0929847149,20.64168,6.02049,21.50175,97.15,2.41,97.1798878369,137.96,20.64168,6.02049,21.50175,20.64168,6.02049,21.50175,0.0,0.0,0.0,136.46
2021-02-24 14:30:00,105.944,9.1845,106.3413662516,19.044,5.5545,19.8375,86.9,3.63,86.9757834112,137.99,120.204,6.0545,120.3563815768,19.044,5.5545,19.8375,101.16,0.5,101.1612356587,137.61,115.274,7.3345,115.5070992028,19.044,5.5545,19.8375,96.23,1.78,96.2464612336,137.94,19.044,5.5545,19.8375,19.044,5.5545,19.8375,0.0,0.0,0.0,137.18
2021-02-24 15:00:00,107.93344,8.08642,108.2359351539,16.27344,4.7464200000000005,16.9515,91.66,3.34,91.7208329661,137.38,122.89344,7.08642,123.0975830122,16.27344,4.7464200000000005,16.9515,106.62,2.34,106.6456750178,136.69,117.80344,6.25642,117.9694590436,16.27344,4.7464200000000005,16.9515,101.53,1.51,101.54122808,137.33,16.27344,4.7464200000000005,16.9515,16.27344,4.7464200000000005,16.9515,0.0,0.0,0.0,136.25
2021-02-24 15:30:00,108.23904,9.21972,108.6309947345,15.35904,4.47972,15.999,92.88,4.74,93.0008709637,137.52,123.21904,7.79972,123.4656529185,15.35904,4.47972,15.999,107.86,3.32,107.9110837681,136.55,118.25904,7.55972,118.5004215528,15.35904,4.47972,15.999,102.9,3.08,102.9460849183,137.47,15.35904,4.47972,15.999,15.35904,4.47972,15.999,0.0,0.0,0.0,136.12
2021-02-24 16:00:00,109.4068,9.58365,109.8257448578,15.4068,4.49365,16.04875,94.0,5.09,94.1377081727,137.69,124.5468,7.3336500000000004,124.762525674,15.4068,4.49365,16.04875,109.14,2.84,109.1769444526,136.73,119.5368,7.95365,119.8011147801,15.4068,4.49365,16.04875,104.13,3.46,104.1874680564,137.64,15.4068,4.49365,16.04875,15.4068,4.49365,16.04875,0.0,0.0,0.0,136.31
2021-02-24 16:30:00,110.47896,10.33303,110.961128832,17.35896,5.06303,18.08225,93.12,5.27,93.2690050338,138.22,125.72896,7.50303,125.9526372962,17.35896,5.06303,18.08225,108.37,2.44,108.3974653763,137.85,120.51896,8.68303,120.8313482895,17.35896,5.06303,18.08225,103.16,3.62,103.2234953874,138.17,17.35896,5.06303,18.08225,17.35896,5.06303,18.08225,0.0,0.0,0.0,137.44
2021-02-24 17:00:00,111.77816,10.76488,112.2953235643,17.70816,5.16488,18.446,94.07,5.6,94.2365369695,137.97,127.20816,8.24488,127.4750721388,17.70816,5.16488,18.446,109.5,3.08,109.5433083305,137.62,121.90816,9.16488,122.2521758498,17.70816,5.16488,18.446,104.2,4.0,104.2767471683,137.9,17.70816,5.16488,18.446,17.70816,5.16488,18.446,0.0,0.0,0.0,137.16
2021-02-24 17:30:00,114.33648,11.30439,114.893950633,17.46648,5.09439,18.19425,96.87,6.21,97.0688467017,138.36,130.23648,8.93439,130.5425756122,17.46648,5.09439,18.19425,112.77,3.84,112.8353601492,138.0,124.78648,9.77439,125.1687033194,17.46648,5.09439,18.19425,107.32,4.68,107.4219940236,138.27,17.46648,5.09439,18.19425,17.46648,5.09439,18.19425,0.0,0.0,0.0,137.55
2021-02-24 18:00:00,115.028,12.7915,115.7370435783,20.028,5.8415,20.8625,95.0,6.95,95.2538844352,138.08,130.558,10.5315,130.9820745608,20.028,5.8415,20.8625,110.53,4.69,110.6294581023,137.73,125.258,11.3215,125.7686086679,20.028,5.8415,20.8625,105.23,5.48,105.3725927364,137.99,20.028,5.8415,20.8625,20.028,5.8415,20.8625,0.0,0.0,0.0,137.29
2021-02-24 18:30:00,115.87,13.1825,116.6174738461,19.86,5.7925,20.6875,96.01,7.39,96.2939883897,138.24,131.56,11.0225,132.0209419231,19.86,5.7925,20.6875,111.7,5.23,111.8223720907,137.89,126.21,11.7825,126.7587922246,19.86,5.7925,20.6875,106.35,5.99,106.5185551911,138.14,19.86,5.7925,20.6875,19.86,5.7925,20.6875,0.0,0.0,0.0,137.44
2021-02-24 19:00:00,115.00712,11.90791,115.6219528085,16.34712,4.7679100000000005,17.02825,98.66,7.14,98.9180226248,138.24,131.24712,9.77791,131.6108431409,16.34712,4.7679100000000005,17.02825,114.9,5.01,115.0091739819,137.89,125.60712,10.49791,126.0450503156,16.34712,4.7679100000000005,17.02825,109.26,5.73,109.4101480668,138.14,16.34712,4.7679100000000005,17.02825,16.34712,4.7679100000000005,17.02825,0.0,0.0,0.0,137.44
2021-02-24 19:30:00,114.12136,10.32248,114.5872523521,11.63136,3.39248,12.116,102.49,6.93,102.7240234804,137.85,131.07136,7.45248,131.2830562959,11.63136,3.39248,12.116,119.44,4.06,119.5089837627,137.39,125.17136,8.92248,125.4889637124,11.63136,3.39248,12.116,113.54,5.53,113.6745903885,137.75,11.63136,3.39248,12.116,11.63136,3.39248,12.116,0.0,0.0,0.0,136.94
2021-02-24 20:00:00,110.1472,11.0421,110.6992937658,11.0472,3.2221,11.5075,99.1,7.82,99.4080600354,138.46,126.6372,8.3521,126.9123240598,11.0472,3.2221,11.5075,115.59,5.13,115.7037812692,138.05,120.8472,9.6821,121.2344373858,11.0472,3.2221,11.5075,109.8,6.46,109.9898704427,138.36,11.0472,3.2221,11.5075,11.0472,3.2221,11.5075,0.0,0.0,0.0,137.6
2021-02-24 20:30:00,105.0276,14.45555,106.017732892,13.7676,4.01555,14.34125,91.26,10.44,91.8552186868,139.02,120.1476,10.91555,120.6424262752,13.7676,4.01555,14.34125,106.38,6.9,106.6035384028,138.56,114.8476,13.30555,115.6157813041,13.7676,4.01555,14.34125,101.08,9.29,101.5060121372,138.92,13.7676,4.01555,14.34125,13.7676,4.01555,14.34125,0.0,0.0,0.0,138.1
2021-02-24 21:00:00,100.88888,15.96384,102.1440663729,13.89888,4.05384,14.478,86.99,11.91,87.8015273216,139.44,115.12888,10.49384,115.606140356,13.89888,4.05384,14.478,101.23,6.44,101.4346415186,138.56,110.13888,17.04384,111.4498334211,13.89888,4.05384,14.478,96.24,12.99,97.1127061717,139.35,13.89888,4.05384,14.478,13.89888,4.05384,14.478,0.0,0.0,0.0,138.13
2021-02-24 21:30:00,98.21952,4.52111,98.3235197939,13.889520000000001,4.05111,14.46825,84.33,0.47000000000000003,84.3313097254,138.54,111.36952,17.72111,112.7705977845,13.889520000000001,4.05111,14.46825,97.48,13.67,98.4338320904,137.83,106.54952,24.11111,109.2435162271,13.889520000000001,4.05111,14.46825,92.66,20.06,94.8065356397,138.47,13.889520000000001,4.05111,14.46825,13.889520000000001,4.05111,14.46825,0.0,0.0,0.0,137.38
2021-02-24 22:00:00,94.20768,4.08349,94.2961391657,10.05768,2.93349,10.476750000000001,84.15,1.15,84.1578576248,139.06,107.33768,15.29349,108.421715464,10.05768,2.93349,10.476750000000001,97.28,12.36,98.0620619812,138.07,102.47768,24.45349,105.3548673359,10.05768,2.93349,10.476750000000001,92.42,21.52,94.8923959019,138.98,10.05768,2.93349,10.476750000000001,10.05768,2.93349,10.476750000000001,0.0,0.0,0.0,137.62
2021-02-24 22:30:00,88.73144,5.52292,88.9031556796,9.54144,2.78292,9.939,79.19,2.74,79.2373882709,139.22,101.13144,15.62292,102.3310499594,9.54144,2.78292,9.939,91.59,12.84,92.4856405071,138.27,96.41144,27.82292,100.3458052945,9.54144,2.78292,9.939,86.87,25.04,90.4068498511,139.15,9.54144,2.78292,9.939,9.54144,2.78292,9.939,0.0,0.0,0.0,137.83
2021-02-24 23:00:00,84.26416,15.89913,85.750982474,9.49416,2.76913,9.88975,74.77,13.13,75.9140948705,138.07,96.55416,7.13913,96.8177307649,9.49416,2.76913,9.88975,87.06,4.37,87.1696076623,137.8,90.13416,53.10913,104.6171424206,9.49416,2.76913,9.88975,80.64,50.34,95.0627434908,137.99,9.49416,2.76913,9.88975,9.49416,2.76913,9.88975,0.0,0.0,0.0,137.4
2021-02-24 23:30:00,80.686,15.3455,82.1323016008,8.796,2.5655,9.1625,71.89,12.78,73.0171247037,137.73,92.566,8.9155,92.9943573355,8.796,2.5655,9.1625,83.77,6.35,84.0103291268,137.67,86.286,53.9655,101.7720442275,8.796,2.5655,9.1625,77.49,51.4,92.9874190415,137.67,8.796,2.5655,9.1625,8.796,2.5655,9.1625,0.0,0.0,0.0,137.26
2021-02-25 00:00:00,78.06088,15.52609,79.5899519856,8.42088,2.45609,8.77175,69.64,13.07,70.8558713164,137.53,89.58088,9.99609,90.1368730147,8.42088,2.45609,8.77175,81.16,7.54,81.5094914719,137.64,83.43088,53.34609,99.0278599984,8.42088,2.45609,8.77175,75.01,50.89,90.6437653675,137.47,8.42088,2.45609,8.77175,8.42088,2.45609,8.77175,0.0,0.0,0.0,137.21
2021-02-25 00:30:00,75.28384,14.66237,76.6983810726,8.13384,2.37237,8.47275,67.15,12.29,68.2654129117,138.04,86.38384,10.07237,86.9690775538,8.13384,2.37237,8.47275,78.25,7.7,78.627937147,138.07,80.42384,54.67237,97.2474271216,8.13384,2.37237,8.47275,72.29,52.3,89.2251875874,137.97,8.13384,2.37237,8.47275,8.13384,2.37237,8.47275,0.0,0.0,0.0,137.63
2021-02-25 01:00:00,77.11392,14.18906,78.408456696,6.61392,1.9290600000000002,6.8895,70.5,12.26,71.5580715224,137.32,88.77392,9.81906,89.3152999852,6.61392,1.9290600000000002,6.8895,82.16,7.89,82.5379773195,137.39,82.53392,53.58906,98.4054637825,6.61392,1.9290600000000002,6.8895,75.92,51.66,91.829200149,137.26,6.61392,1.9290600000000002,6.8895,6.61392,1.9290600000000002,6.8895,0.0,0.0,0.0,136.95
2021-02-25 01:30:00,77.0584,13.6737,78.2621689084,5.2584,1.5337,5.4775,71.8,12.14,72.8190881569,138.02,88.9784,9.0037,89.4327807923,5.2584,1.5337,5.4775,83.72,7.47,84.0525984131,138.0,82.5984,53.9337,98.6475528244,5.2584,1.5337,5.4775,77.34,52.4,93.4196745873,137.96,5.2584,1.5337,5.4775,5.2584,1.5337,5.4775,0.0,0.0,0.0,137.55
2021-02-25 02:00:00,75.70768,13.61599,76.9223504234,5.43768,1.58599,5.66425,70.27,12.03,71.2923123485,138.18,87.38768,8.52599,87.8026145468,5.43768,1.58599,5.66425,81.95,6.94,82.2433346843,138.09,81.12768,54.29599,97.6204640035,5.43768,1.58599,5.66425,75.69,52.71,92.2351353878,138.12,5.43768,1.58599,5.66425,5.43768,1.58599,5.66425,0.0,0.0,0.0,137.64
2021-02-25 02:30:00,73.3844,13.67545,74.6477601544,5.5044,1.60545,5.73375,67.88,12.07,68.9447554206,138.73,84.8044,12.80545,85.7657612866,5.5044,1.60545,5.73375,79.3,11.2,80.0870151772,139.11,78.5644,54.66545,95.7114223646,5.5044,1.60545,5.73375,73.06,53.06,90.2946687241,138.66,5.5044,1.60545,5.73375,5.5044,1.60545,5.73375,0.0,0.0,0.0,138.67
2021-02-25 03:00:00,73.49424,14.35832,74.8836742314,5.27424,1.5383200000000001,5.494,68.22,12.82,69.4141253636,138.9,85.07424,13.47832,86.1353087973,5.27424,1.5383200000000001,5.494,79.8,11.94,80.6883114212,139.44,78.72424,53.94832,95.4354608854,5.27424,1.5383200000000001,5.494,73.45,52.41,90.231428006,138.84,5.27424,1.5383200000000001,5.494,5.27424,1.5383200000000001,5.494,0.0,0.0,0.0,138.97
2021-02-25 03:30:00,71.20552,14.54286,72.6754487805,5.49552,1.6028600000000002,5.7245,65.71,12.94,66.9719919071,138.9,82.33552,13.72286,83.4712809309,5.49552,1.6028600000000002,5.7245,76.84,12.12,77.789973647,139.48,76.17552,54.07286,93.416187226,5.49552,1.6028600000000002,5.7245,70.68,52.47,88.0270600441,138.84,5.49552,1.6028600000000002,5.7245,5.49552,1.6028600000000002,5.7245,0.0,0.0,0.0,139.01
