Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-25 04:00:00,72.02752,14.65136,73.5025576916,5.14752,1.50136,5.362,66.88,13.15,68.160523032,138.82,83.38752,13.33136,84.4464543436,5.14752,1.50136,5.362,78.24,11.83,79.1293024107,139.38,77.10752,53.62136,93.9192200181,5.14752,1.50136,5.362,71.96,52.12,88.8523269251,138.76,5.14752,1.50136,5.362,5.14752,1.50136,5.362,0.0,0.0,0.0,138.92
2021-02-25 04:30:00,70.39624,13.92932,71.7611075848,5.82624,1.6993200000000002,6.069,64.57,12.23,65.7180173164,138.62,81.32624,14.53932,82.6156712652,5.82624,1.6993200000000002,6.069,75.5,12.84,76.5840427243,139.21,75.26624,54.64932,93.0137358684,5.82624,1.6993200000000002,6.069,69.44,52.95,87.3247736899,138.57,5.82624,1.6993200000000002,6.069,5.82624,1.6993200000000002,6.069,0.0,0.0,0.0,138.74
2021-02-25 05:00:00,71.11056,13.97308,72.4703988412,6.01056,1.7530800000000002,6.261,65.1,12.22,66.2369866464,138.64,82.13056,14.60308,83.4186959344,6.01056,1.7530800000000002,6.261,76.12,12.85,77.1970005894,139.21,76.00056,54.74308,93.6637065688,6.01056,1.7530800000000002,6.261,69.99,52.99,87.7869022121,138.57,6.01056,1.7530800000000002,6.261,6.01056,1.7530800000000002,6.261,0.0,0.0,0.0,138.78
2021-02-25 05:30:00,74.36448,15.21964,75.9059505401,5.72448,1.66964,5.963,68.64,13.55,69.9646489307,138.02,86.03448,13.64964,87.1105299088,5.72448,1.66964,5.963,80.31,11.98,81.1986237568,138.66,79.58448,52.71964,95.462295691,5.72448,1.66964,5.963,73.86,51.05,89.7853111595,137.96,5.72448,1.66964,5.963,5.72448,1.66964,5.963,0.0,0.0,0.0,138.19
2021-02-25 06:00:00,78.058,16.82275,79.8502115311,5.598,1.6327500000000001,5.83125,72.46,15.19,74.0350437293,137.11,90.238,11.85275,91.0130997525,5.598,1.6327500000000001,5.83125,84.64,10.22,85.254782857,137.76,83.618,50.05275,97.4538234579,5.598,1.6327500000000001,5.83125,78.02,48.42,91.8238356855,137.06,5.598,1.6327500000000001,5.83125,5.598,1.6327500000000001,5.83125,0.0,0.0,0.0,137.3
2021-02-25 06:30:00,87.78568,12.73124,88.7040590108,5.45568,1.59124,5.683,82.33,11.14,83.0802533699,136.53,101.57568,5.63124,101.7316550116,5.45568,1.59124,5.683,96.12,4.04,96.2048647419,136.73,94.87568,37.98124,102.1957398691,5.45568,1.59124,5.683,89.42,36.39,96.5410197792,136.48,5.45568,1.59124,5.683,5.45568,1.59124,5.683,0.0,0.0,0.0,136.31
2021-02-25 07:00:00,92.98744,2.13342,93.0119104129,4.53744,1.32342,4.7265,88.45,0.81,88.4537087973,137.71,108.17744,2.59342,108.2085225491,4.53744,1.32342,4.7265,103.64,1.27,103.64778097,137.73,101.68744,22.11342,104.0641090763,4.53744,1.32342,4.7265,97.15,20.79,99.3496180164,137.66,4.53744,1.32342,4.7265,4.53744,1.32342,4.7265,0.0,0.0,0.0,137.29
2021-02-25 07:30:00,99.15072,2.49896,99.1822064566,4.83072,1.40896,5.032,94.32,1.09,94.3262980298,136.84,115.15072,4.43896,115.2362472593,4.83072,1.40896,5.032,110.32,3.03,110.3616024711,136.56,108.48072,19.88896,110.2888813145,4.83072,1.40896,5.032,103.65,18.48,105.2845330521,136.79,4.83072,1.40896,5.032,4.83072,1.40896,5.032,0.0,0.0,0.0,136.13
2021-02-25 08:00:00,103.60576,4.19543,103.6906704485,8.315760000000001,2.42543,8.66225,95.29,1.77,95.3064373482,136.72,119.50576,9.15543,119.8559492544,8.315760000000001,2.42543,8.66225,111.19,6.73,111.3934872423,136.08,113.07576,20.14543,114.8562834566,8.315760000000001,2.42543,8.66225,104.76,17.72,106.2480870416,136.68,8.315760000000001,2.42543,8.66225,8.315760000000001,2.42543,8.66225,0.0,0.0,0.0,135.65
2021-02-25 08:30:00,107.83288,11.08584,108.4012262735,11.16288,3.25584,11.628,96.67,7.83,96.9865856704,136.58,124.12288,9.47584,124.4840587513,11.16288,3.25584,11.628,112.96,6.22,113.1311186191,136.23,117.93288,15.11584,118.8976568482,11.16288,3.25584,11.628,106.77,11.86,107.4266843014,136.54,11.16288,3.25584,11.628,11.16288,3.25584,11.628,0.0,0.0,0.0,135.83
2021-02-25 09:00:00,111.45216,19.19063,113.0922820022,13.20216,3.85063,13.75225,98.25,15.34,99.4403243156,137.95,128.20216,14.13063,128.978558423,13.20216,3.85063,13.75225,115.0,10.28,115.458557067,137.15,122.67216,10.55063,123.1250365785,13.20216,3.85063,13.75225,109.47,6.7,109.6748416912,137.89,13.20216,3.85063,13.75225,13.20216,3.85063,13.75225,0.0,0.0,0.0,136.77
2021-02-25 09:30:00,108.19152,22.42336,110.4907782288,21.61152,6.30336,22.512,86.58,16.12,88.0678760957,138.78,123.18152,11.56336,123.7230704598,21.61152,6.30336,22.512,101.57,5.26,101.7061084695,138.55,118.14152,12.52336,118.8034229036,21.61152,6.30336,22.512,96.53,6.22,96.7301881524,138.71,21.61152,6.30336,22.512,21.61152,6.30336,22.512,0.0,0.0,0.0,138.12
2021-02-25 10:00:00,104.80064,24.04102,107.5227640412,27.02064,7.88102,28.1465,77.78,16.16,79.4410095606,138.92,118.21064,12.63102,118.8835483801,27.02064,7.88102,28.1465,91.19,4.75,91.3136276796,138.79,113.70064,14.12102,114.5741626295,27.02064,7.88102,28.1465,86.68,6.24,86.9043151978,138.85,27.02064,7.88102,28.1465,27.02064,7.88102,28.1465,0.0,0.0,0.0,138.36
2021-02-25 10:30:00,102.27928,24.54354,105.1828715764,27.50928,8.02354,28.6555,74.77,16.52,76.5732544692,139.2,115.05928,14.47354,115.9660350027,27.50928,8.02354,28.6555,87.55,6.45,87.7872712869,138.87,110.82928,13.98354,111.7079616511,27.50928,8.02354,28.6555,83.32,5.96,83.5328917254,139.13,27.50928,8.02354,28.6555,27.50928,8.02354,28.6555,0.0,0.0,0.0,138.43
2021-02-25 11:00:00,100.30984,25.10912,103.4046996417,29.37984,8.56912,30.604,70.93,16.54,72.8329355443,139.47,112.35984,17.78912,113.7593355958,29.37984,8.56912,30.604,82.98,9.22,83.4906509736,138.85,108.40984,14.61912,109.3910968882,29.37984,8.56912,30.604,79.03,6.05,79.2612351657,139.4,29.37984,8.56912,30.604,29.37984,8.56912,30.604,0.0,0.0,0.0,138.45
2021-02-25 11:30:00,101.15608,17.50469,102.6594695728,28.57608,8.33469,29.766750000000002,72.58,9.17,73.1569907801,138.03,113.82608,23.59469,116.2457994267,28.57608,8.33469,29.766750000000002,85.25,15.26,86.6050235264,137.81,108.81608,19.89469,110.6197900774,28.57608,8.33469,29.766750000000002,80.24,11.56,81.0684352877,137.97,28.57608,8.33469,29.766750000000002,28.57608,8.33469,29.766750000000002,0.0,0.0,0.0,137.42
2021-02-25 12:00:00,101.4012,10.7216,101.9664457947,27.8112,8.1116,28.97,73.59,2.61,73.6362695959,136.93,114.6812,25.4716,117.475870033,27.8112,8.1116,28.97,86.87,17.36,88.587620467,137.44,108.5812,24.7816,111.3732674029,27.8112,8.1116,28.97,80.77,16.67,82.4723092923,136.88,27.8112,8.1116,28.97,27.8112,8.1116,28.97,0.0,0.0,0.0,137.06
2021-02-25 12:30:00,103.86208,10.11894,104.3538432864,27.80208,8.10894,28.9605,76.06,2.01,76.0865540027,137.0,117.54208,24.05894,119.9790530245,27.80208,8.10894,28.9605,89.74,15.95,91.1464212133,137.59,111.30208,25.44894,114.1744347893,27.80208,8.10894,28.9605,83.5,17.34,85.281449331,136.94,27.80208,8.10894,28.9605,27.80208,8.10894,28.9605,0.0,0.0,0.0,137.2
2021-02-25 13:00:00,101.7192,8.6531,102.0865896592,26.2392,7.6531,27.3325,75.48,1.0,75.4866239807,137.42,115.3592,23.2831,117.6853761954,26.2392,7.6531,27.3325,89.12,15.63,90.4802260165,137.96,109.0492,26.2531,112.1648486838,26.2392,7.6531,27.3325,82.81,18.6,84.8731765636,137.36,26.2392,7.6531,27.3325,26.2392,7.6531,27.3325,0.0,0.0,0.0,137.56
2021-02-25 13:30:00,102.3268,7.4274000000000004,102.5960051318,23.2368,6.7774,24.205,79.09,0.65,79.0926709626,137.62,116.6268,22.1574,118.7129346491,23.2368,6.7774,24.205,93.39,15.38,94.6479608866,138.13,110.0368,25.8274,113.0272177177,23.2368,6.7774,24.205,86.8,19.05,88.8658680259,137.55,23.2368,6.7774,24.205,23.2368,6.7774,24.205,0.0,0.0,0.0,137.74
2021-02-25 14:00:00,103.35176,6.09343,103.5312328926,18.97176,5.53343,19.76225,84.38,0.56,84.3818582398,138.16,118.60176,21.77343,120.5838286383,18.97176,5.53343,19.76225,99.63,16.24,100.9449082421,138.55,111.62176,24.85343,114.3551935343,18.97176,5.53343,19.76225,92.65,19.32,94.6429337035,138.09,18.97176,5.53343,19.76225,18.97176,5.53343,19.76225,0.0,0.0,0.0,138.15
2021-02-25 14:30:00,104.1748,6.19015,104.3585497794,18.2748,5.33015,19.03625,85.9,0.86,85.904304898,137.92,119.6848,21.82015,121.6575944899,18.2748,5.33015,19.03625,101.41,16.49,102.741949563,138.31,112.6048,24.31015,115.1990641284,18.2748,5.33015,19.03625,94.33,18.98,96.2205243178,137.84,18.2748,5.33015,19.03625,18.2748,5.33015,19.03625,0.0,0.0,0.0,137.89
2021-02-25 15:00:00,103.67512,5.26191,103.8085651758,17.11512,4.99191,17.82825,86.56,0.27,86.5604210942,138.03,119.30512,20.82191,121.1084786225,17.11512,4.99191,17.82825,102.19,15.83,103.4088245751,138.43,112.15512,24.59191,114.8195670592,17.11512,4.99191,17.82825,95.04,19.6,97.04,137.96,17.11512,4.99191,17.82825,17.11512,4.99191,17.82825,0.0,0.0,0.0,138.03
2021-02-25 15:30:00,104.62896,4.15553,104.7114497095,13.21896,3.85553,13.76975,91.41,0.30000000000000004,91.4104922862,137.87,121.21896,18.90553,122.6843727948,13.21896,3.85553,13.76975,108.0,15.05,109.0435807372,138.27,113.61896,24.01553,116.1292975638,13.21896,3.85553,13.76975,100.4,20.16,102.4040311707,137.8,13.21896,3.85553,13.76975,13.21896,3.85553,13.76975,0.0,0.0,0.0,137.87
2021-02-25 16:00:00,105.8364,4.85395,105.9476493159,14.2764,4.16395,14.87125,91.56,0.6900000000000001,91.5625998976,137.96,122.4564,18.78395,123.8886866448,14.2764,4.16395,14.87125,108.18,14.62,109.1634407666,138.38,114.8864,24.77395,117.5271607058,14.2764,4.16395,14.87125,100.61,20.61,102.6992901631,137.9,14.2764,4.16395,14.87125,14.2764,4.16395,14.87125,0.0,0.0,0.0,137.97
2021-02-25 16:30:00,107.24528,5.40904,107.3815989637,13.98528,4.07904,14.568,93.26,1.33,93.2694832193,137.91,124.13528,17.77904,125.4020015949,13.98528,4.07904,14.568,110.15,13.7,110.9987049474,138.34,116.40528,25.52904,119.1718133419,13.98528,4.07904,14.568,102.42,21.45,104.6420512987,137.85,13.98528,4.07904,14.568,13.98528,4.07904,14.568,0.0,0.0,0.0,137.93
2021-02-25 17:00:00,111.15928,6.47729,111.3478370507,14.21928,4.14729,14.81175,96.94,2.33,96.9679972981,137.66,128.69928,16.48729,129.7510516492,14.21928,4.14729,14.81175,114.48,12.34,115.1431543775,138.11,120.77928,26.67729,123.6903887902,14.21928,4.14729,14.81175,106.56,22.53,108.9157220056,137.59,14.21928,4.14729,14.81175,14.21928,4.14729,14.81175,0.0,0.0,0.0,137.67
2021-02-25 17:30:00,113.70416,9.19288,114.0751727766,17.80416,5.19288,18.546,95.9,4.0,95.9833839787,138.38,130.99416,14.02288,131.742594166,17.80416,5.19288,18.546,113.19,8.83,113.5338936177,139.06,123.18416,29.72288,126.7193231926,17.80416,5.19288,18.546,105.38,24.53,108.1973442373,138.31,17.80416,5.19288,18.546,17.80416,5.19288,18.546,0.0,0.0,0.0,138.63
2021-02-25 18:00:00,115.7752,9.87985,116.1959912005,17.0052,4.95985,17.71375,98.77,4.92,98.8924633124,137.41,130.9952,13.64985,131.7044449822,17.0052,4.95985,17.71375,113.99,8.69,114.3207601444,136.83,125.6452,19.68985,127.178640015,17.0052,4.95985,17.71375,108.64,14.73,109.634038966,137.35,17.0052,4.95985,17.71375,17.0052,4.95985,17.71375,0.0,0.0,0.0,136.37
2021-02-25 18:30:00,115.43552,8.52036,115.7495391447,21.87552,6.38036,22.787,93.56,2.14,93.584470934,137.72,129.43552,17.51036,130.6145724833,21.87552,6.38036,22.787,107.56,11.13,108.1343169396,136.98,124.71552,23.96036,126.9962982933,21.87552,6.38036,22.787,102.84,17.58,104.331788061,137.67,21.87552,6.38036,22.787,21.87552,6.38036,22.787,0.0,0.0,0.0,136.52
2021-02-25 19:00:00,113.28848,7.29414,113.5230557158,19.48848,5.68414,20.3005,93.8,1.6099999999999999,93.8138161467,137.99,127.52848,17.79414,128.7639104309,19.48848,5.68414,20.3005,108.04,12.11,108.7165750932,137.28,122.57848,23.90414,124.8875160625,19.48848,5.68414,20.3005,103.09,18.22,104.6877094028,137.93,19.48848,5.68414,20.3005,19.48848,5.68414,20.3005,0.0,0.0,0.0,136.84
2021-02-25 19:30:00,112.92328,6.90304,113.1340758887,14.75328,4.30304,15.368,98.17,2.6,98.2044240348,137.82,128.01328,15.33304,128.9282822813,14.75328,4.30304,15.368,113.26,11.03,113.7958193432,137.08,122.67328,21.41304,124.5281169375,14.75328,4.30304,15.368,107.92,17.11,109.267920727,137.76,14.75328,4.30304,15.368,14.75328,4.30304,15.368,0.0,0.0,0.0,136.63
2021-02-25 20:00:00,108.654,5.257,108.7811002197,16.104,4.697,16.775,92.55,0.56,92.5516942038,138.55,122.904,18.217,124.2467396152,16.104,4.697,16.775,106.8,13.52,107.6523590081,137.86,117.854,24.287,120.3304769583,16.104,4.697,16.775,101.75,19.59,103.6186788181,138.49,16.104,4.697,16.775,16.104,4.697,16.775,0.0,0.0,0.0,137.42
2021-02-25 20:30:00,108.6224,5.37195,108.7551544919,10.0524,2.93195,10.47125,98.57,2.44,98.6001952331,137.25,124.0024,15.58195,124.9775674734,10.0524,2.93195,10.47125,113.95,12.65,114.6500109027,136.69,118.4424,20.04195,120.1261082262,10.0524,2.93195,10.47125,108.39,17.11,109.732147523,137.2,10.0524,2.93195,10.47125,10.0524,2.93195,10.47125,0.0,0.0,0.0,136.25
2021-02-25 21:00:00,106.71792,5.21606,106.8453168419,8.55792,2.49606,8.9145,98.16,2.7199999999999998,98.1976781803,137.54,122.72792,8.28606,123.0073214807,8.55792,2.49606,8.9145,114.17,5.79,114.3167223113,137.12,116.48792,23.48606,118.8319423398,8.55792,2.49606,8.9145,107.93,20.99,109.9521032086,137.48,8.55792,2.49606,8.9145,8.55792,2.49606,8.9145,0.0,0.0,0.0,136.67
2021-02-25 21:30:00,104.0452,4.0186,104.1227774745,4.7952,1.3986,4.995,99.25,2.62,99.2845753378,138.05,121.0252,5.0786,121.1317101877,4.7952,1.3986,4.995,116.23,3.68,116.2882423119,138.09,113.9152,24.2886,116.4757866726,4.7952,1.3986,4.995,109.12,22.89,111.4949617696,137.97,4.7952,1.3986,4.995,4.7952,1.3986,4.995,0.0,0.0,0.0,137.68
2021-02-25 22:00:00,98.38032,5.97426,98.5615500378,4.78032,1.39426,4.9795,93.6,4.58,93.7119864265,138.71,114.36032,5.77426,114.5060036376,4.78032,1.39426,4.9795,109.58,4.38,109.6675011113,138.65,107.63032,26.62426,110.8744199707,4.78032,1.39426,4.9795,102.85,25.23,105.8993644929,138.64,4.78032,1.39426,4.9795,4.78032,1.39426,4.9795,0.0,0.0,0.0,138.21
2021-02-25 22:30:00,92.53824,7.26157,92.8227141446,4.90824,1.43157,5.11275,87.63,5.83,87.8237200305,139.14,107.69824,9.41157,108.1086885914,4.90824,1.43157,5.11275,102.79,7.98,103.099294372,139.32,101.16824,28.32157,105.0577180028,4.90824,1.43157,5.11275,96.26,26.89,99.9452835305,139.07,4.90824,1.43157,5.11275,4.90824,1.43157,5.11275,0.0,0.0,0.0,138.87
2021-02-25 23:00:00,86.92144,7.86167,87.2762429695,5.25144,1.53167,5.47025,81.67,6.33,81.9149424708,137.98,100.29144,15.98167,101.5568151985,5.25144,1.53167,5.47025,95.04,14.45,96.1322219654,138.09,94.23144,37.20167,101.3090742987,5.25144,1.53167,5.47025,88.98,35.67,95.8633887363,137.9,5.25144,1.53167,5.47025,5.25144,1.53167,5.47025,0.0,0.0,0.0,137.65
2021-02-25 23:30:00,83.36824,7.06657,83.6671969906,5.50824,1.60657,5.73775,77.86,5.46,78.0512088311,138.24,96.10824,16.64657,97.5392335866,5.50824,1.60657,5.73775,90.6,15.04,91.8398693379,138.34,90.30824,38.28657,98.0889374714,5.50824,1.60657,5.73775,84.8,36.68,92.3929780882,138.17,5.50824,1.60657,5.73775,5.50824,1.60657,5.73775,0.0,0.0,0.0,137.91
2021-02-26 00:00:00,80.1556,7.11455,80.4707215891,5.7756,1.6845500000000002,6.01625,74.38,5.43,74.5779411086,138.68,92.3856,18.25455,94.1717987673,5.7756,1.6845500000000002,6.01625,86.61,16.57,88.18081991,138.94,86.7156,38.69455,94.9571665703,5.7756,1.6845500000000002,6.01625,80.94,37.01,89.000133146,138.61,5.7756,1.6845500000000002,6.01625,5.7756,1.6845500000000002,6.01625,0.0,0.0,0.0,138.5
2021-02-26 00:30:00,78.0892,6.16685,78.3323253553,5.5092,1.6068500000000001,5.73875,72.58,4.5600000000000005,72.7231049942,138.99,89.9492,18.13685,91.7594894742,5.5092,1.6068500000000001,5.73875,84.44,16.53,86.0427480965,139.15,84.4592,39.74685,93.3443546743,5.5092,1.6068500000000001,5.73875,78.95,38.14,87.6798842381,138.92,5.5092,1.6068500000000001,5.73875,5.5092,1.6068500000000001,5.73875,0.0,0.0,0.0,138.74
2021-02-26 01:00:00,79.40544,5.9324200000000005,79.6267386539,5.42544,1.58242,5.6515,73.98,4.35,74.1077789439,138.66,91.49544,17.46242,93.1469358221,5.42544,1.58242,5.6515,86.07,15.88,87.5226787753,138.73,85.93544,39.76242,94.6886999185,5.42544,1.58242,5.6515,80.51,38.18,89.1042787974,138.6,5.42544,1.58242,5.6515,5.42544,1.58242,5.6515,0.0,0.0,0.0,138.3
2021-02-26 01:30:00,77.6092,5.54685,77.8071684973,5.2692,1.53685,5.48875,72.34,4.01,72.4510572732,139.06,89.4692,18.37685,91.3369934066,5.2692,1.53685,5.48875,84.2,16.84,85.8674886089,139.18,83.9892,40.31685,93.1645539385,5.2692,1.53685,5.48875,78.72,38.78,87.7537851035,138.99,5.2692,1.53685,5.48875,5.2692,1.53685,5.48875,0.0,0.0,0.0,138.75
2021-02-26 02:00:00,76.9096,5.54155,77.1089835788,5.3196,1.5515500000000002,5.54125,71.59,3.99,71.7011031993,139.06,88.7096,18.91155,90.7030311267,5.3196,1.5515500000000002,5.54125,83.39,17.36,85.1778239919,139.18,83.1896,40.32155,92.4464003764,5.3196,1.5515500000000002,5.54125,77.87,38.77,86.987641651,138.99,5.3196,1.5515500000000002,5.54125,5.3196,1.5515500000000002,5.54125,0.0,0.0,0.0,138.79
2021-02-26 02:30:00,74.99256,8.28158,75.448450101,5.66256,1.65158,5.8985,69.33,6.63,69.6462906406,139.14,86.20256,20.44158,88.59311228,5.66256,1.65158,5.8985,80.54,18.79,82.7028155506,139.21,80.92256,42.58158,91.4420673008,5.66256,1.65158,5.8985,75.26,40.93,85.6699042838,139.06,5.66256,1.65158,5.8985,5.66256,1.65158,5.8985,0.0,0.0,0.0,138.79
2021-02-26 03:00:00,75.1272,18.4246,77.3534877365,5.9472000000000005,1.7346,6.195,69.18,16.69,71.16479818,138.14,85.6572,24.4646,89.0823920031,5.9472000000000005,1.7346,6.195,79.71,22.73,82.8874960413,138.03,80.4872,49.3546,94.4143310361,5.9472000000000005,1.7346,6.195,74.54,47.62,88.452676613,138.07,5.9472000000000005,1.7346,6.195,5.9472000000000005,1.7346,6.195,0.0,0.0,0.0,137.64
2021-02-26 03:30:00,74.08784,17.70312,76.1735419526,6.62784,1.9331200000000002,6.904,67.46,15.77,69.2787449367,138.56,84.29784,24.67312,87.8344390271,6.62784,1.9331200000000002,6.904,77.67,22.74,80.9304423564,138.34,79.26784,50.87312,94.1884536278,6.62784,1.9331200000000002,6.904,72.64,48.94,87.5882024019,138.49,6.62784,1.9331200000000002,6.904,6.62784,1.9331200000000002,6.904,0.0,0.0,0.0,137.97
2021-02-26 04:00:00,73.83888,17.16384,75.8075036075,6.69888,1.95384,6.978,67.14,15.21,68.8412935672,138.31,83.96888,24.36384,87.4320851175,6.69888,1.95384,6.978,77.27,22.41,80.4540925,138.01,78.99888,51.26384,94.1743294789,6.69888,1.95384,6.978,72.3,49.31,87.5143765332,138.24,6.69888,1.95384,6.978,6.69888,1.95384,6.978,0.0,0.0,0.0,137.66
2021-02-26 04:30:00,72.86112,17.65741,74.9701736397,5.75112,1.67741,5.99075,67.11,15.98,68.9863211079,137.94,83.06112,24.82741,86.6922715296,5.75112,1.67741,5.99075,77.31,23.15,80.7016641712,137.82,78.02112,49.92741,92.6285130797,5.75112,1.67741,5.99075,72.27,48.25,86.8965787589,137.87,5.75112,1.67741,5.99075,5.75112,1.67741,5.99075,0.0,0.0,0.0,137.42
2021-02-26 05:00:00,74.49032,17.98676,76.6311379858,5.20032,1.51676,5.417,69.29,16.47,71.2205377683,138.16,85.08032,24.48676,88.5339610918,5.20032,1.51676,5.417,79.88,22.97,83.1169976599,138.05,79.83032,49.35676,93.8561119427,5.20032,1.51676,5.417,74.63,47.84,88.6470670694,138.09,5.20032,1.51676,5.417,5.20032,1.51676,5.417,0.0,0.0,0.0,137.67
2021-02-26 05:30:00,77.54176,18.43593,79.7032499893,5.23176,1.52593,5.44975,72.31,16.91,74.2609197358,137.82,88.58176,22.02593,91.2790764472,5.23176,1.52593,5.44975,83.35,20.5,85.8339821982,137.52,83.16176,48.65593,96.3497682948,5.23176,1.52593,5.44975,77.93,47.13,91.0731672887,137.77,5.23176,1.52593,5.44975,5.23176,1.52593,5.44975,0.0,0.0,0.0,137.17
2021-02-26 06:00:00,81.11904,19.17097,83.3536126467,4.76904,1.39097,4.9677500000000006,76.35,17.78,78.3929263391,137.21,92.69904,19.93097,94.8174856346,4.76904,1.39097,4.9677500000000006,87.93,18.54,89.8633212162,136.82,87.12904,47.00097,98.99778175430001,4.76904,1.39097,4.9677500000000006,82.36,45.61,94.1458533341,137.17,4.76904,1.39097,4.9677500000000006,4.76904,1.39097,4.9677500000000006,0.0,0.0,0.0,136.48
2021-02-26 06:30:00,88.68624,8.58682,89.100968811,4.44624,1.29682,4.6315,84.24,7.29,84.5548443319,137.06,102.90624,5.55682,103.0561617733,4.44624,1.29682,4.6315,98.46,4.26,98.5521141326,137.15,96.08624,39.69682,103.9634697163,4.44624,1.29682,4.6315,91.64,38.4,99.360201288,137.01,4.44624,1.29682,4.6315,4.44624,1.29682,4.6315,0.0,0.0,0.0,136.8
2021-02-26 07:00:00,95.8836,8.41605,96.252244891,4.9236,1.43605,5.12875,90.96,6.98,91.2274191239,136.85,111.8036,4.27605,111.885341205,4.9236,1.43605,5.12875,106.88,2.84,106.917725378,137.24,104.1136,35.74605,110.0791614955,4.9236,1.43605,5.12875,99.19,34.31,104.9563347302,136.82,4.9236,1.43605,5.12875,4.9236,1.43605,5.12875,0.0,0.0,0.0,136.9
2021-02-26 07:30:00,102.58584,11.58712,103.2381514674,7.39584,2.15712,7.704,95.19,9.43,95.6559512001,136.77,119.05584,8.72712,119.3752724043,7.39584,2.15712,7.704,111.66,6.57,111.8531202068,136.99,111.27584,33.79712,116.2951326926,7.39584,2.15712,7.704,103.88,31.64,108.5916387205,136.73,7.39584,2.15712,7.704,7.39584,2.15712,7.704,0.0,0.0,0.0,136.64
2021-02-26 08:00:00,105.0408,13.894400000000001,105.9557644303,12.4608,3.6344000000000003,12.98,92.58,10.26,93.1467873842,136.69,120.9308,11.2444,121.4524389216,12.4608,3.6344000000000003,12.98,108.47,7.61,108.7366221657,136.89,113.5108,34.2744,118.5724934882,12.4608,3.6344000000000003,12.98,101.05,30.64,105.5931441903,136.65,12.4608,3.6344000000000003,12.98,12.4608,3.6344000000000003,12.98,0.0,0.0,0.0,136.53
2021-02-26 08:30:00,107.77112,17.00241,109.1040615736,18.59112,5.42241,19.36575,89.18,11.58,89.9286873028,136.28,122.87112,14.35241,123.7065228792,18.59112,5.42241,19.36575,104.28,8.93,104.6616610799,136.49,115.90112,34.32241,120.8763725691,18.59112,5.42241,19.36575,97.31,28.9,101.5108176501,136.24,18.59112,5.42241,19.36575,18.59112,5.42241,19.36575,0.0,0.0,0.0,136.14
2021-02-26 09:00:00,108.73296,19.37378,110.4454613909,22.81296,6.65378,23.7635,85.92,12.72,86.8564608996,136.28,123.14296,17.37378,124.3625218024,22.81296,6.65378,23.7635,100.33,10.72,100.901076803,136.42,116.56296,34.22378,121.4832941661,22.81296,6.65378,23.7635,93.75,27.57,97.7198413834,136.24,22.81296,6.65378,23.7635,22.81296,6.65378,23.7635,0.0,0.0,0.0,136.07
2021-02-26 09:30:00,107.29928,20.94354,109.3241389458,25.82928,7.53354,26.9055,81.47,13.41,82.566270353,136.28,120.90928,18.19354,122.2704334165,25.82928,7.53354,26.9055,95.08,10.66,95.6757126966,136.53,114.67928,34.35354,119.7142555081,25.82928,7.53354,26.9055,88.85,26.82,92.80967029359999,136.24,25.82928,7.53354,26.9055,25.82928,7.53354,26.9055,0.0,0.0,0.0,136.19
2021-02-26 10:00:00,106.42656,21.52733,108.5819442189,26.59656,7.75733,27.70475,79.83,13.77,81.0088995111,136.71,119.79656,19.28733,121.3392635809,26.59656,7.75733,27.70475,93.2,11.53,93.9104940888,136.92,113.64656,34.40733,118.7409152633,26.59656,7.75733,27.70475,87.05,26.65,91.0380414991,136.68,26.59656,7.75733,27.70475,26.59656,7.75733,27.70475,0.0,0.0,0.0,136.58
2021-02-26 10:30:00,104.48552,20.52911,106.4831829307,25.98552,7.57911,27.06825,78.5,12.95,79.5609986111,136.61,117.35552,21.74911,119.3538514681,25.98552,7.57911,27.06825,91.37,14.17,92.4622398604,136.43,111.56552,35.05911,116.9444588121,25.98552,7.57911,27.06825,85.58,27.48,89.8837404651,136.57,25.98552,7.57911,27.06825,25.98552,7.57911,27.06825,0.0,0.0,0.0,136.08
2021-02-26 11:00:00,103.51976,21.82993,105.7964392324,27.83976,8.11993,28.99975,75.68,13.71,76.9118098864,137.03,115.85976,23.24993,118.1695528986,27.83976,8.11993,28.99975,88.02,15.13,89.31090247,136.83,110.30976,35.04993,115.7442903312,27.83976,8.11993,28.99975,82.47,26.93,86.7555519837,136.99,27.83976,8.11993,28.99975,27.83976,8.11993,28.99975,0.0,0.0,0.0,136.47
2021-02-26 11:30:00,103.07896,21.70178,105.3386882862,27.46896,8.01178,28.6135,75.61,13.69,76.8393662129,137.06,115.38896,23.16178,117.6906119563,27.46896,8.01178,28.6135,87.92,15.15,89.2157435658,136.86,109.84896,34.99178,115.2875478126,27.46896,8.01178,28.6135,82.38,26.98,86.6855512759,137.03,27.46896,8.01178,28.6135,27.46896,8.01178,28.6135,0.0,0.0,0.0,136.47
2021-02-26 12:00:00,102.73752,19.88511,104.6442335509,24.73752,7.21511,25.768250000000002,78.0,12.67,79.0223316538,137.44,115.60752,21.32511,117.557896362,24.73752,7.21511,25.768250000000002,90.87,14.11,91.9589527996,137.2,109.73752,35.57511,115.3599226216,24.73752,7.21511,25.768250000000002,85.0,28.36,89.6063033497,137.4,24.73752,7.21511,25.768250000000002,24.73752,7.21511,25.768250000000002,0.0,0.0,0.0,136.85
2021-02-26 12:30:00,104.67256,18.74783,106.3382619129,20.63256,6.01783,21.49225,84.04,12.73,84.9986735191,136.91,118.75256,18.73783,120.2217816357,20.63256,6.01783,21.49225,98.12,12.72,98.9410572007,136.81,112.27256,33.97783,117.3014094564,20.63256,6.01783,21.49225,91.64,27.96,95.8104962935,136.87,20.63256,6.01783,21.49225,20.63256,6.01783,21.49225,0.0,0.0,0.0,136.49
2021-02-26 13:00:00,104.81664,18.21027,106.3867564801,19.64664,5.73027,20.46525,85.17,12.48,86.0794940738,137.34,119.04664,18.56027,120.48479621,19.64664,5.73027,20.46525,99.4,12.83,100.2245922915,137.21,112.52664,34.20027,117.6091117974,19.64664,5.73027,20.46525,92.88,28.47,97.1454337578,137.31,19.64664,5.73027,20.46525,19.64664,5.73027,20.46525,0.0,0.0,0.0,136.87
2021-02-26 13:30:00,103.83448,17.54964,105.3071179978,17.72448,5.16964,18.463,86.11,12.38,86.9953820613,137.22,118.41448,15.47964,119.4219759014,17.72448,5.16964,18.463,100.69,10.31,101.2164620998,137.35,111.65448,33.69964,116.6292786576,17.72448,5.16964,18.463,93.93,28.53,98.167233841,137.17,17.72448,5.16964,18.463,17.72448,5.16964,18.463,0.0,0.0,0.0,137.02
2021-02-26 14:00:00,100.89136,16.86373,102.291015794,18.08136,5.2737300000000005,18.83475,82.81,11.59,83.6171286281,137.81,114.94136,14.33373,115.8316539395,18.08136,5.2737300000000005,18.83475,96.86,9.06,97.2828001242,138.01,108.35136,34.99373,113.862102357,18.08136,5.2737300000000005,18.83475,90.27,29.72,95.0365787473,137.76,18.08136,5.2737300000000005,18.83475,18.08136,5.2737300000000005,18.83475,0.0,0.0,0.0,137.66
2021-02-26 14:30:00,99.94856,15.50083,101.1434148957,16.28856,4.7508300000000006,16.96725,83.66,10.75,84.3478399249,138.01,114.21856,13.19083,114.9777258627,16.28856,4.7508300000000006,16.96725,97.93,8.44,98.2930236589,138.17,107.46856,35.54083,113.1929414123,16.28856,4.7508300000000006,16.96725,91.18,30.79,96.2383317603,137.94,16.28856,4.7508300000000006,16.96725,16.28856,4.7508300000000006,16.96725,0.0,0.0,0.0,137.82
2021-02-26 15:00:00,99.28104,14.23822,100.296818555,16.45104,4.79822,17.1365,82.83,9.44,83.3661951873,137.76,113.43104,11.72822,114.0357486925,16.45104,4.79822,17.1365,96.98,6.93,97.2272868078,137.94,106.71104,36.82822,112.887394541,16.45104,4.79822,17.1365,90.26,32.03,95.7746756716,137.69,16.45104,4.79822,17.1365,16.45104,4.79822,17.1365,0.0,0.0,0.0,137.59
2021-02-26 15:30:00,99.52728,12.55379,100.315886616,13.48728,3.93379,14.04925,86.04,8.62,86.4707233692,137.69,114.26728,9.80379,114.6870767653,13.48728,3.93379,14.04925,100.78,5.87,100.9508063366,137.89,107.25728,36.90379,113.4284524683,13.48728,3.93379,14.04925,93.77,32.97,99.3973530835,137.62,13.48728,3.93379,14.04925,13.48728,3.93379,14.04925,0.0,0.0,0.0,137.53
2021-02-26 16:00:00,101.03864,11.88252,101.73495493,12.00864,3.50252,12.509,89.03,8.38,89.423516482,137.45,116.33864,9.03252,116.6887551335,12.00864,3.50252,12.509,104.33,5.53,104.4764557209,137.65,109.10864,36.58252,115.0781303819,12.00864,3.50252,12.509,97.1,33.08,102.5801949696,137.38,12.00864,3.50252,12.509,12.00864,3.50252,12.509,0.0,0.0,0.0,137.3
2021-02-26 16:30:00,104.32944,11.03817,104.9117402756,9.31944,2.71817,9.70775,95.01,8.32,95.373594354,136.97,120.70944,7.53817,120.9445861213,9.31944,2.71817,9.70775,111.39,4.82,111.494235277,137.21,112.94944,35.63817,118.4384023755,9.31944,2.71817,9.70775,103.63,32.92,108.7331747904,136.9,9.31944,2.71817,9.70775,9.31944,2.71817,9.70775,0.0,0.0,0.0,136.88
2021-02-26 17:00:00,108.8316,11.49005,109.4364583106,6.8916,2.01005,7.17875,101.94,9.48,102.3798515334,136.49,126.3816,7.32005,126.5934119556,6.8916,2.01005,7.17875,119.49,5.31,119.6079269948,136.77,118.1616,33.45005,122.805006248,6.8916,2.01005,7.17875,111.27,31.44,115.626495666,136.42,6.8916,2.01005,7.17875,6.8916,2.01005,7.17875,0.0,0.0,0.0,136.43
2021-02-26 17:30:00,112.20968,12.58574,112.9132992036,6.49968,1.89574,6.7705,105.71,10.69,106.2491421142,136.06,130.40968,6.84574,130.5892368989,6.49968,1.89574,6.7705,123.91,4.95,124.0088327499,136.49,121.97968,31.68574,126.0278875973,6.49968,1.89574,6.7705,115.48,29.79,119.2605320297,135.99,6.49968,1.89574,6.7705,6.49968,1.89574,6.7705,0.0,0.0,0.0,136.14
2021-02-26 18:00:00,115.46368,11.34524,116.0197219002,7.18368,2.09524,7.483,108.28,9.25,108.6743801455,135.72,134.00368,8.63524,134.2816205718,7.18368,2.09524,7.483,126.82,6.54,126.9885191661,136.02,125.64368,30.30524,129.2468254751,7.18368,2.09524,7.483,118.46,28.21,121.7726393735,135.66,7.18368,2.09524,7.483,7.18368,2.09524,7.483,0.0,0.0,0.0,135.71
2021-02-26 18:30:00,116.0044,9.29045,116.3758277331,14.5044,4.23045,15.10875,101.5,5.06,101.6260478421,137.13,134.1444,11.86045,134.66770335,14.5044,4.23045,15.10875,119.64,7.63,119.8830534313,137.67,126.1144,29.61045,129.5438946325,14.5044,4.23045,15.10875,111.61,25.38,114.4593224687,137.06,14.5044,4.23045,15.10875,14.5044,4.23045,15.10875,0.0,0.0,0.0,137.34
2021-02-26 19:00:00,114.19336,8.13723,114.4829156694,10.65336,3.10723,11.09725,103.54,5.03,103.6621073488,137.13,132.80336,10.76723,133.2391296473,10.65336,3.10723,11.09725,122.15,7.66,122.3899428058,137.67,124.53336,28.42723,127.7367024718,10.65336,3.10723,11.09725,113.88,25.32,116.6608623318,137.06,10.65336,3.10723,11.09725,10.65336,3.10723,11.09725,0.0,0.0,0.0,137.31
2021-02-26 19:30:00,112.11768000000001,8.56224,112.4441466791,10.32768,3.01224,10.758,101.79,5.55,101.9411918706,137.45,130.45768,10.20224,130.8559970808,10.32768,3.01224,10.758,120.13,7.19,120.3449749678,137.99,122.26768,28.99224,125.658010301,10.32768,3.01224,10.758,111.94,25.98,114.9152905405,137.38,10.32768,3.01224,10.758,10.32768,3.01224,10.758,0.0,0.0,0.0,137.62
2021-02-26 20:00:00,109.12008,8.68544,109.4651941359,7.87008,2.29544,8.198,101.25,6.39,101.4514396152,137.97,127.47008,9.12544,127.7963025694,7.87008,2.29544,8.198,119.6,6.83,119.7948617429,138.48,119.22008,29.30544,122.7690363602,7.87008,2.29544,8.198,111.35,27.01,114.5790670236,137.9,7.87008,2.29544,8.198,7.87008,2.29544,8.198,0.0,0.0,0.0,138.13
2021-02-26 20:30:00,106.00944,7.9331700000000005,106.3058632219,3.19944,0.93317,3.33275,102.81,7.0,103.0480281228,137.87,124.71944,6.38317,124.882679236,3.19944,0.93317,3.33275,121.52,5.45,121.6421510004,138.48,116.22944,28.64317,119.7067830591,3.19944,0.93317,3.33275,113.03,27.71,116.377081077,137.8,3.19944,0.93317,3.33275,3.19944,0.93317,3.33275,0.0,0.0,0.0,138.13
2021-02-26 21:00:00,104.34592,8.93506,104.7277724286,3.20592,0.9350600000000001,3.3395,101.14,8.0,101.4558997792,138.25,122.87592,6.10506,123.0274907224,3.20592,0.9350600000000001,3.3395,119.67,5.17,119.781625469,138.78,114.44592,29.82506,118.2683508325,3.20592,0.9350600000000001,3.3395,111.24,28.89,114.9302819104,138.18,3.20592,0.9350600000000001,3.3395,3.20592,0.9350600000000001,3.3395,0.0,0.0,0.0,138.43
2021-02-26 21:30:00,98.01528,7.96904,98.3387040386,5.34528,1.55904,5.568,92.67,6.41,92.8914258691,138.89,114.22528,10.68904,114.7243224744,5.34528,1.55904,5.568,108.88,9.13,109.262121982,139.31,107.22528,28.81904,111.0306162173,5.34528,1.55904,5.568,101.88,27.26,105.4639369643,138.82,5.34528,1.55904,5.568,5.34528,1.55904,5.568,0.0,0.0,0.0,138.94
2021-02-26 22:00:00,92.85712,5.34166,93.0106341568,7.13712,2.08166,7.4345,85.72,3.26,85.7819678021,138.03,106.38712,21.85166,108.6080768021,7.13712,2.08166,7.4345,99.25,19.77,101.1998784584,137.6,101.32712,25.63166,104.5187411034,7.13712,2.08166,7.4345,94.19,23.55,97.0894360886,137.96,7.13712,2.08166,7.4345,7.13712,2.08166,7.4345,0.0,0.0,0.0,137.22
2021-02-26 22:30:00,88.18576,7.24918,88.4832124047,7.02576,2.04918,7.3185,81.16,5.2,81.3264139133,138.76,100.96576,22.97918,103.547705942,7.02576,2.04918,7.3185,93.94,20.93,96.2433815906,138.25,96.17576,27.86918,100.1322525735,7.02576,2.04918,7.3185,89.15,25.82,92.8137646042,138.69,7.02576,2.04918,7.3185,7.02576,2.04918,7.3185,0.0,0.0,0.0,137.89
2021-02-26 23:00:00,82.40192,6.23931,82.6377964915,6.99192,2.03931,7.28325,75.41,4.2,75.526870053,139.08,94.40192,21.65931,96.8547789702,6.99192,2.03931,7.28325,87.41,19.62,89.584889909,138.72,89.39192,36.59931,96.5941243232,6.99192,2.03931,7.28325,82.4,34.56,89.3540911207,138.99,6.99192,2.03931,7.28325,6.99192,2.03931,7.28325,0.0,0.0,0.0,138.39
2021-02-26 23:30:00,80.85224,3.27482,80.9185340886,4.30224,1.25482,4.4815000000000005,76.55,2.02,76.5766472235,139.04,93.23224,16.86482,94.7453045224,4.30224,1.25482,4.4815000000000005,88.93,15.61,90.2896284188,138.72,87.62224,42.18482,97.2482183952,4.30224,1.25482,4.4815000000000005,83.32,40.93,92.8304222763,138.97,4.30224,1.25482,4.4815000000000005,4.30224,1.25482,4.4815000000000005,0.0,0.0,0.0,138.39
2021-02-27 00:00:00,76.74064,3.40477,76.8161329824,4.37064,1.27477,4.55275,72.37,2.13,72.4013383854,139.09,88.64064,20.75477,91.038033466,4.37064,1.27477,4.55275,84.27,19.48,86.4922152566,139.24,83.11064,42.04477,93.1404378643,4.37064,1.27477,4.55275,78.74,40.77,88.6689376276,139.02,4.37064,1.27477,4.55275,4.37064,1.27477,4.55275,0.0,0.0,0.0,138.87
2021-02-27 00:30:00,76.5904,3.8497,76.6870886281,4.4904,1.3097,4.6775,72.1,2.54,72.144726765,139.15,88.4304,20.4097,90.7551183033,4.4904,1.3097,4.6775,83.94,19.1,86.0856178464,139.3,82.9104,41.6797,92.7972619222,4.4904,1.3097,4.6775,78.42,40.37,88.2010957982,139.08,4.4904,1.3097,4.6775,4.4904,1.3097,4.6775,0.0,0.0,0.0,138.91
2021-02-27 01:00:00,74.6168,3.1699,74.6841021118,4.4568,1.2999,4.6425,70.16,1.87,70.1849164707,139.06,86.1068,21.1499,88.6662239878,4.4568,1.2999,4.6425,81.65,19.85,84.0282393008,139.23,80.7368,42.3499,91.169868401,4.4568,1.2999,4.6425,76.28,41.05,86.6241357821,138.98,4.4568,1.2999,4.6425,4.4568,1.2999,4.6425,0.0,0.0,0.0,138.83
2021-02-27 01:30:00,75.59544,2.96867,75.6537081072,3.83544,1.11867,3.99525,71.76,1.85,71.7838428896,139.18,87.37544,21.01867,89.8679698433,3.83544,1.11867,3.99525,83.54,19.9,85.877480168,139.37,82.21544,42.38867,92.4996103709,3.83544,1.11867,3.99525,78.38,41.27,88.5812468867,139.13,3.83544,1.11867,3.99525,3.83544,1.11867,3.99525,0.0,0.0,0.0,138.99
2021-02-27 02:00:00,73.78272,3.07746,73.8468721792,3.28272,0.9574600000000001,3.4195,70.5,2.12,70.5318679747,139.41,85.35272,20.61746,87.8075535945,3.28272,0.9574600000000001,3.4195,82.07,19.66,84.3919457057,139.6,79.94272,41.94746,90.2797202114,3.28272,0.9574600000000001,3.4195,76.66,40.99,86.930637292,139.36,3.28272,0.9574600000000001,3.4195,3.28272,0.9574600000000001,3.4195,0.0,0.0,0.0,139.2
2021-02-27 02:30:00,71.69688,7.995340000000001,72.1413062222,2.96688,0.8653400000000001,3.0905,68.73,7.13,69.0988408007,138.96,82.57688,23.54534,85.8680624345,2.96688,0.8653400000000001,3.0905,79.61,22.68,82.7776207679,139.03,77.35688,46.43534,90.2237645205,2.96688,0.8653400000000001,3.0905,74.39,45.57,87.2381625208,138.91,2.96688,0.8653400000000001,3.0905,2.96688,0.8653400000000001,3.0905,0.0,0.0,0.0,138.65
2021-02-27 03:00:00,70.95152,15.11711,72.5440914552,2.80152,0.8171100000000001,2.91825,68.15,14.3,69.6341331532,138.25,81.29152,26.36711,85.4607261475,2.80152,0.8171100000000001,2.91825,78.49,25.55,82.5438223006,138.22,76.19152,51.05711,91.7168261633,2.80152,0.8171100000000001,2.91825,73.39,50.24,88.9390223693,138.2,2.80152,0.8171100000000001,2.91825,2.80152,0.8171100000000001,2.91825,0.0,0.0,0.0,137.86
2021-02-27 03:30:00,70.26728,14.62129,71.7723676624,2.02728,0.5912900000000001,2.11175,68.24,14.03,69.6673417033,138.5,80.62728,26.57129,84.8928249763,2.02728,0.5912900000000001,2.11175,78.6,25.98,82.7823676878,138.47,75.49728,51.28129,91.2666970557,2.02728,0.5912900000000001,2.11175,73.47,50.69,89.2598285905,138.45,2.02728,0.5912900000000001,2.11175,2.02728,0.5912900000000001,2.11175,0.0,0.0,0.0,138.13
2021-02-27 04:00:00,69.19624,13.86932,70.5724993705,1.98624,0.5793200000000001,2.069,67.21,13.29,68.5113727785,138.75,79.31624,25.96932,83.4594003633,1.98624,0.5793200000000001,2.069,77.33,25.39,81.3915290433,138.58,74.32624,52.29932,90.8823900709,1.98624,0.5793200000000001,2.069,72.34,51.72,88.9271274696,138.71,1.98624,0.5793200000000001,2.069,1.98624,0.5793200000000001,2.069,0.0,0.0,0.0,138.21
2021-02-27 04:30:00,68.68968,14.15949,70.1338954826,2.32968,0.67949,2.42675,66.36,13.48,67.7152863097,138.75,78.65968,25.39949,82.6588128995,2.32968,0.67949,2.42675,76.33,24.72,80.2330810826,138.51,73.74968,52.29949,90.4115698037,2.32968,0.67949,2.42675,71.42,51.62,88.1217385212,138.71,2.32968,0.67949,2.42675,2.32968,0.67949,2.42675,0.0,0.0,0.0,138.15
2021-02-27 05:00:00,68.64264,14.12202,70.080264519,2.37264,0.6920200000000001,2.4715,66.27,13.43,67.6171413179,138.75,78.59264,25.50202,82.6266064065,2.37264,0.6920200000000001,2.4715,76.22,24.81,80.1562505361,138.51,73.70264,52.39202,90.4267819988,2.37264,0.6920200000000001,2.4715,71.33,51.7,88.0957371273,138.71,2.37264,0.6920200000000001,2.4715,2.37264,0.6920200000000001,2.4715,0.0,0.0,0.0,138.15
2021-02-27 05:30:00,69.57264,14.27077,71.0211736946,2.16264,0.63077,2.25275,67.41,13.64,68.7761419389,138.65,79.70264,25.15077,83.576743503,2.16264,0.63077,2.25275,77.54,24.52,81.3245473397,138.42,74.73264,52.01077,91.0499186016,2.16264,0.63077,2.25275,72.57,51.38,88.917429675,138.6,2.16264,0.63077,2.25275,2.16264,0.63077,2.25275,0.0,0.0,0.0,138.04
2021-02-27 06:00:00,70.7644,14.40045,72.2147718099,2.0244,0.59045,2.10875,68.74,13.81,70.1135058316,138.57,81.1044,24.86045,84.8290379149,2.0244,0.59045,2.10875,79.08,24.27,82.7204889976,138.33,76.0544,51.65045,91.9349810712,2.0244,0.59045,2.10875,74.03,51.06,89.9308873525,138.52,2.0244,0.59045,2.10875,2.0244,0.59045,2.10875,0.0,0.0,0.0,137.96
2021-02-27 06:30:00,75.04736,16.08298,76.7513419339,2.06736,0.6029800000000001,2.1535,72.98,15.48,74.6036915977,138.07,86.09736,23.86298,89.343143069,2.06736,0.6029800000000001,2.1535,84.03,23.26,87.1898417248,137.91,80.75736,49.46298,94.7013071961,2.06736,0.6029800000000001,2.1535,78.69,48.86,92.6251353575,138.03,2.06736,0.6029800000000001,2.1535,2.06736,0.6029800000000001,2.1535,0.0,0.0,0.0,137.54
2021-02-27 07:00:00,78.96344,17.20392,80.8158382992,1.93344,0.5639200000000001,2.014,77.03,16.64,78.80679222,138.44,90.69344,22.59392,93.4654229114,1.93344,0.5639200000000001,2.014,88.76,22.03,91.453039862,138.24,85.05344,48.35392,97.8375655625,1.93344,0.5639200000000001,2.014,83.12,47.79,95.87918700110001,138.39,1.93344,0.5639200000000001,2.014,1.93344,0.5639200000000001,2.014,0.0,0.0,0.0,137.91
2021-02-27 07:30:00,82.01888,18.31634,84.0391872132,4.47888,1.30634,4.6655,77.54,17.01,79.3838251787,138.06,93.73888,21.71634,96.2214999189,4.47888,1.30634,4.6655,89.26,20.41,91.5637248041,137.74,88.15888,48.46634,100.6030528158,4.47888,1.30634,4.6655,83.68,47.16,96.0541930371,138.02,4.47888,1.30634,4.6655,4.47888,1.30634,4.6655,0.0,0.0,0.0,137.39
2021-02-27 08:00:00,83.66304,19.37922,85.8781603777,9.56304,2.7892200000000003,9.961500000000001,74.1,16.59,75.934432901,137.94,94.65304,21.33922,97.028657063,9.56304,2.7892200000000003,9.961500000000001,85.09,18.55,87.0885216317,137.39,89.48304,50.28922,102.6460914787,9.56304,2.7892200000000003,9.961500000000001,79.92,47.5,92.9701909216,137.89,9.56304,2.7892200000000003,9.961500000000001,9.56304,2.7892200000000003,9.961500000000001,0.0,0.0,0.0,137.06
2021-02-27 08:30:00,87.26568,22.46999,90.1121487729,11.00568,3.20999,11.46425,76.26,19.26,78.6545307023,136.8,98.40568,20.36999,100.4918621027,11.00568,3.20999,11.46425,87.4,17.16,89.0686566644,136.45,93.32568,46.74999,104.3802860336,11.00568,3.20999,11.46425,82.32,43.54,93.1252597312,136.77,11.00568,3.20999,11.46425,11.00568,3.20999,11.46425,0.0,0.0,0.0,136.1
2021-02-27 09:00:00,89.49,23.40375,92.4997060215,14.55,4.24375,15.15625,74.94,19.16,77.3505604375,136.38,100.14,17.06375,101.5834197301,14.55,4.24375,15.15625,85.59,12.82,86.54478898240001,135.58,95.43,47.43375,106.5685016272,14.55,4.24375,15.15625,80.88,43.19,91.6894241448,136.35,14.55,4.24375,15.15625,14.55,4.24375,15.15625,0.0,0.0,0.0,135.27
2021-02-27 09:30:00,89.52768,24.51474,92.8233697053,19.14768,5.58474,19.9455,70.38,18.93,72.8813371173,136.13,99.30768,16.52474,100.6731460671,19.14768,5.58474,19.9455,80.16,10.94,80.9030852317,135.13,95.04768,48.82474,106.8546522593,19.14768,5.58474,19.9455,75.9,43.24,87.352776716,136.11,19.14768,5.58474,19.9455,19.14768,5.58474,19.9455,0.0,0.0,0.0,134.81
2021-02-27 10:00:00,89.03824,21.37782,91.5686593232,21.31824,6.21782,22.2065,67.72,15.16,69.3961382211,136.38,98.52824,17.57782,100.0839339427,21.31824,6.21782,22.2065,77.21,11.36,78.0412307694,135.5,94.63824,43.39782,104.1142029266,21.31824,6.21782,22.2065,73.32,37.18,82.2081188205,136.35,21.31824,6.21782,22.2065,21.31824,6.21782,22.2065,0.0,0.0,0.0,135.18
2021-02-27 10:30:00,88.11792,6.24606,88.3390122802,21.03792,6.13606,21.9145,67.08,0.11,67.0800901908,137.91,98.08792,19.25606,99.9601715517,21.03792,6.13606,21.9145,77.05,13.12,78.1590487404,137.23,94.70792,25.75606,98.1476680184,21.03792,6.13606,21.9145,73.67,19.62,76.237873134,137.87,21.03792,6.13606,21.9145,21.03792,6.13606,21.9145,0.0,0.0,0.0,136.86
2021-02-27 11:00:00,89.25688,6.09159,89.4645074656,20.09688,5.86159,20.93425,69.16,0.23,69.1603824454,138.15,99.55688,18.92159,101.3390296158,20.09688,5.86159,20.93425,79.46,13.06,80.5261150187,137.47,96.05688,25.41159,99.3613259858,20.09688,5.86159,20.93425,75.96,19.55,78.4354773046,138.12,20.09688,5.86159,20.93425,20.09688,5.86159,20.93425,0.0,0.0,0.0,137.1
2021-02-27 11:30:00,89.8252,5.71235,90.0066525184,18.1452,5.29235,18.90125,71.68,0.42,71.6812304582,138.45,100.5652,18.33235,102.22247555,18.1452,5.29235,18.90125,82.42,13.04,83.4451796091,137.75,96.8952,24.84235,100.0291064469,18.1452,5.29235,18.90125,78.75,19.55,81.1404030061,138.41,18.1452,5.29235,18.90125,18.1452,5.29235,18.90125,0.0,0.0,0.0,137.38
2021-02-27 12:00:00,89.35184,6.47887,89.586422341,19.88184,5.79887,20.71025,69.47,0.68,69.4733279756,138.79,99.66184,18.59887,101.3824458053,19.88184,5.79887,20.71025,79.78,12.8,80.8002995044,137.96,96.18184,26.47887,99.7600967434,19.88184,5.79887,20.71025,76.3,20.68,79.0528456161,138.75,19.88184,5.79887,20.71025,19.88184,5.79887,20.71025,0.0,0.0,0.0,137.6
2021-02-27 12:30:00,87.33072,7.70646,87.6700871532,21.45072,6.25646,22.3445,65.88,1.45,65.8959551111,139.1,96.99072,19.21646,98.8760441212,21.45072,6.25646,22.3445,75.54,12.96,76.6436768429,138.18,93.76072,27.99646,97.8512871017,21.45072,6.25646,22.3445,72.31,21.74,75.5073751365,139.06,21.45072,6.25646,22.3445,21.45072,6.25646,22.3445,0.0,0.0,0.0,137.82
2021-02-27 13:00:00,82.68392,16.71406,84.3563301018,26.65392,7.77406,27.7645,56.03,8.94,56.7387389708,138.46,90.44392,21.27406,92.9122612676,26.65392,7.77406,27.7645,63.79,13.5,65.2028688019,137.56,87.60392,38.62406,95.7406121259,26.65392,7.77406,27.7645,60.95,30.85,68.3127001369,138.42,26.65392,7.77406,27.7645,26.65392,7.77406,27.7645,0.0,0.0,0.0,137.23
2021-02-27 13:30:00,80.72104,27.40947,85.2476706096,27.22104,7.93947,28.35525,53.5,19.47,56.9326874475,137.5,87.88104,22.55947,90.7304076821,27.22104,7.93947,28.35525,60.66,14.62,62.3969550539,136.9,84.67104,51.72947,99.2225936023,27.22104,7.93947,28.35525,57.45,43.79,72.2361862227,137.47,27.22104,7.93947,28.35525,27.22104,7.93947,28.35525,0.0,0.0,0.0,136.55
2021-02-27 14:00:00,79.41008,26.59419,83.7449207258,25.90008,7.55419,26.97925,53.51,19.04,56.7964937298,138.07,86.69008,23.60419,89.8461337842,25.90008,7.55419,26.97925,60.79,16.05,62.873099176,137.55,83.36008,52.29419,98.4052094422,25.90008,7.55419,26.97925,57.46,44.74,72.823891684,138.03,25.90008,7.55419,26.97925,25.90008,7.55419,26.97925,0.0,0.0,0.0,137.21
2021-02-27 14:30:00,77.86688,25.00909,81.7845069898,23.99688,6.99909,24.99675,53.87,18.01,56.8008538668,138.07,85.23688,23.62909,88.4514533875,23.99688,6.99909,24.99675,61.24,16.63,63.4578166974,137.51,81.86688,52.99909,97.5248152101,23.99688,6.99909,24.99675,57.87,46.0,73.9252115317,138.03,23.99688,6.99909,24.99675,23.99688,6.99909,24.99675,0.0,0.0,0.0,137.16
2021-02-27 15:00:00,78.28272,23.66246,81.7807817513,21.40272,6.24246,22.2945,56.88,17.42,59.4877365513,138.07,86.16272,23.77246,89.3820125766,21.40272,6.24246,22.2945,64.76,17.53,67.0906737185,137.51,82.55272,52.85246,98.0221102989,21.40272,6.24246,22.2945,61.15,46.61,76.8883255117,138.03,21.40272,6.24246,22.2945,21.40272,6.24246,22.2945,0.0,0.0,0.0,137.16
2021-02-27 15:30:00,80.10544,22.52742,83.2127764796,18.26544,5.32742,19.0265,61.84,17.2,64.1874255598,137.9,88.84544,23.907420000000002,92.0058527478,18.26544,5.32742,19.0265,70.58,18.58,72.9846065962,137.43,84.85544,52.09742,99.5720185004,18.26544,5.32742,19.0265,66.59,46.77,81.3735890815,137.85,18.26544,5.32742,19.0265,18.26544,5.32742,19.0265,0.0,0.0,0.0,137.07
2021-02-27 16:00:00,82.98208,21.18019,85.6424313618,14.33208,4.18019,14.92925,68.65,17.0,70.7235639656,137.15,92.89208,22.56019,95.5923673708,14.33208,4.18019,14.92925,78.56,18.38,80.681460076,136.67,88.37208,50.54019,101.8034151135,14.33208,4.18019,14.92925,74.04,46.36,87.3565750244,137.11,14.33208,4.18019,14.92925,14.33208,4.18019,14.92925,0.0,0.0,0.0,136.3
2021-02-27 16:30:00,87.33024,20.71007,89.7523137187,11.76024,3.43007,12.25025,75.57,17.28,77.5204701998,136.57,98.36024,22.61007,100.9254778451,11.76024,3.43007,12.25025,86.6,19.18,88.6985479024,136.21,93.36024,49.00007,105.4378550278,11.76024,3.43007,12.25025,81.6,45.57,93.4622110802,136.52,11.76024,3.43007,12.25025,11.76024,3.43007,12.25025,0.0,0.0,0.0,135.83
2021-02-27 17:00:00,93.7172,16.24335,95.1144573399,8.1372,2.37335,8.47625,85.58,13.87,86.6966741,136.22,107.2372,11.71335,107.8750185727,8.1372,2.37335,8.47625,99.1,9.34,99.5391661609,135.99,100.6872,51.42335,113.058715582,8.1372,2.37335,8.47625,92.55,49.05,104.7444747946,136.15,8.1372,2.37335,8.47625,8.1372,2.37335,8.47625,0.0,0.0,0.0,135.68
2021-02-27 17:30:00,99.74912,17.04891,101.1956139018,7.77912,2.26891,8.10325,91.97,14.78,93.1500365003,135.57,114.54912,9.22891,114.9202926926,7.77912,2.26891,8.10325,106.77,6.96,106.9966097594,135.71,107.30912,49.58891,118.2129740348,7.77912,2.26891,8.10325,99.53,47.32,110.2061853981,135.5,7.77912,2.26891,8.10325,7.77912,2.26891,8.10325,0.0,0.0,0.0,135.36
2021-02-27 18:00:00,98.38536,16.92448,99.8304416779,17.77536,5.18448,18.516,80.61,11.74,81.4604179955,136.24,111.17536,17.11448,112.4849594248,17.77536,5.18448,18.516,93.4,11.93,94.1588280513,136.63,104.85536,56.43448,119.0776933502,17.77536,5.18448,18.516,87.08,51.25,101.0420155183,136.17,17.77536,5.18448,18.516,17.77536,5.18448,18.516,0.0,0.0,0.0,136.29
2021-02-27 18:30:00,102.01248,14.00864,102.9698405865,18.61248,5.42864,19.388,83.4,8.58,83.840183683,137.02,114.90248,22.95864,117.1737131818,18.61248,5.42864,19.388,96.29,17.53,97.8726979295,136.97,109.67248,40.05864,116.759357261,18.61248,5.42864,19.388,91.06,34.63,97.4225872167,136.96,18.61248,5.42864,19.388,18.61248,5.42864,19.388,0.0,0.0,0.0,136.62
2021-02-27 19:00:00,101.46128,8.59704,101.8248517603,15.76128,4.59704,16.418,85.7,4.0,85.7932981066,137.58,114.55128,25.43704,117.3415474314,15.76128,4.59704,16.418,98.79,20.84,100.9642000909,137.19,109.96128,28.79704,113.6694884831,15.76128,4.59704,16.418,94.2,24.2,97.2588299333,137.52,15.76128,4.59704,16.418,15.76128,4.59704,16.418,0.0,0.0,0.0,136.84
2021-02-27 19:30:00,100.20496,8.70728,100.5825568058,15.38496,4.48728,16.026,84.82,4.22,84.9249127171,137.86,113.20496,25.66728,116.0783021551,15.38496,4.48728,16.026,97.82,21.18,100.0866864273,137.48,108.65496,29.02728,112.4654761107,15.38496,4.48728,16.026,93.27,24.54,96.4443077636,137.8,15.38496,4.48728,16.026,15.38496,4.48728,16.026,0.0,0.0,0.0,137.14
2021-02-27 20:00:00,96.06328,10.24054,96.6075691851,15.29328,4.46054,15.9305,80.77,5.78,80.9765478395,138.35,108.42328,26.58054,111.6339229475,15.29328,4.46054,15.9305,93.13,22.12,95.7209031508,137.91,104.06328,30.84054,108.5371141677,15.29328,4.46054,15.9305,88.77,26.38,92.606788628,138.29,15.29328,4.46054,15.9305,15.29328,4.46054,15.9305,0.0,0.0,0.0,137.55
2021-02-27 20:30:00,92.8524,11.90445,93.612414324,14.0724,4.10445,14.65875,78.78,7.8,79.1651968986,138.95,104.8024,24.68445,107.6701681877,14.0724,4.10445,14.65875,90.73,20.58,93.0347746813,138.13,100.6524,32.88445,105.8881139579,14.0724,4.10445,14.65875,86.58,28.78,91.238066617,138.9,14.0724,4.10445,14.65875,14.0724,4.10445,14.65875,0.0,0.0,0.0,137.76
