Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-02-27 21:00:00,92.30232,9.91401,92.833215347,9.44232,2.75401,9.83575,82.86,7.16,83.1687753908,138.83,105.04232,22.98401,107.5274555947,9.44232,2.75401,9.83575,95.6,20.23,97.7170041497,138.02,100.53232,30.81401,105.1487069671,9.44232,2.75401,9.83575,91.09,28.06,95.3139638248,138.77,9.44232,2.75401,9.83575,9.44232,2.75401,9.83575,0.0,0.0,0.0,137.66
2021-02-27 21:30:00,90.19472,8.40846,90.5858140961,5.5147200000000005,1.60846,5.7445,84.68,6.8,84.9525891306,139.08,103.35472,22.78846,105.837195992,5.5147200000000005,1.60846,5.7445,97.84,21.18,100.1062335721,138.42,98.58472,29.34846,102.8604837722,5.5147200000000005,1.60846,5.7445,93.07,27.74,97.1160774537,139.02,5.5147200000000005,1.60846,5.7445,5.5147200000000005,1.60846,5.7445,0.0,0.0,0.0,138.05
2021-02-27 22:00:00,86.31872,7.60046,86.6526884444,5.89872,1.72046,6.1445,80.42,5.88,80.6346749234,138.5,98.51872,29.44046,102.8235326929,5.89872,1.72046,6.1445,92.62,27.72,96.6791745931,138.05,93.81872,35.29046,100.2365641343,5.89872,1.72046,6.1445,87.92,33.57,94.1109520725,138.44,5.89872,1.72046,6.1445,5.89872,1.72046,6.1445,0.0,0.0,0.0,137.72
2021-02-27 22:30:00,82.16504,6.73897,82.440933491,6.30504,1.8389700000000002,6.56775,75.86,4.9,76.0180873214,138.32,93.30504,32.28897,98.7340269262,6.30504,1.8389700000000002,6.56775,87.0,30.45,92.1748474368,137.77,88.96504,39.22897,97.2300901443,6.30504,1.8389700000000002,6.56775,82.66,37.39,90.7231376221,138.25,6.30504,1.8389700000000002,6.56775,6.30504,1.8389700000000002,6.56775,0.0,0.0,0.0,137.44
2021-02-27 23:00:00,78.20928,6.18104,78.4531499278,5.24928,1.53104,5.468,72.96,4.65,73.1080303387,138.88,88.80928,32.01104,94.4023034465,5.24928,1.53104,5.468,83.56,30.48,88.9455114101,138.16,84.67928,40.66104,93.9356196296,5.24928,1.53104,5.468,79.43,39.13,88.5453657737,138.81,5.24928,1.53104,5.468,5.24928,1.53104,5.468,0.0,0.0,0.0,137.82
2021-02-27 23:30:00,75.1484,17.2912,77.1120458813,2.9184,0.8512000000000001,3.04,72.23,16.44,74.0773008418,138.44,84.7584,33.9012,91.286788376,2.9184,0.8512000000000001,3.04,81.84,33.05,88.2614757411,137.18,80.8584,49.0412,94.5680715041,2.9184,0.8512000000000001,3.04,77.94,48.19,91.6347079441,138.37,2.9184,0.8512000000000001,3.04,2.9184,0.8512000000000001,3.04,0.0,0.0,0.0,136.82
2021-02-28 00:00:00,72.2472,17.25585,74.2793528988,2.5572,0.74585,2.6637500000000003,69.69,16.51,71.6189653653,139.07,81.4772,34.36585,88.4281955377,2.5572,0.74585,2.6637500000000003,78.92,33.62,85.7826952246,137.85,77.6972,49.40585,92.0749309099,2.5572,0.74585,2.6637500000000003,75.14,48.66,89.5199151027,139.01,2.5572,0.74585,2.6637500000000003,2.5572,0.74585,2.6637500000000003,0.0,0.0,0.0,137.48
2021-02-28 00:30:00,71.31768,17.54474,73.4440561397,2.58768,0.7547400000000001,2.6955,68.73,16.79,70.7510918644,139.01,80.46768,35.31474,87.8759260881,2.58768,0.7547400000000001,2.6955,77.88,34.56,85.203802732,137.92,76.69768,49.08474,91.0595729083,2.58768,0.7547400000000001,2.6955,74.11,48.33,88.4764431925,138.95,2.58768,0.7547400000000001,2.6955,2.58768,0.7547400000000001,2.6955,0.0,0.0,0.0,137.57
2021-02-28 01:00:00,71.41392,17.52656,73.5331780573,2.59392,0.75656,2.702,68.82,16.77,70.8337864299,138.97,80.57392,35.32656,87.9779655687,2.59392,0.75656,2.702,77.98,34.57,85.2992690473,137.92,76.79392,49.07656,91.1362435609,2.59392,0.75656,2.702,74.2,48.32,88.5463855841,138.95,2.59392,0.75656,2.702,2.59392,0.75656,2.702,0.0,0.0,0.0,137.53
2021-02-28 01:30:00,71.15184,17.32387,73.2304636552,2.48184,0.72387,2.5852500000000003,68.67,16.6,70.6479221209,139.14,80.27184,35.71387,87.8581174813,2.48184,0.72387,2.5852500000000003,77.79,34.99,85.2970351185,138.09,76.50184,49.29387,91.0077861667,2.48184,0.72387,2.5852500000000003,74.02,48.57,88.5325098481,139.11,2.48184,0.72387,2.5852500000000003,2.48184,0.72387,2.5852500000000003,0.0,0.0,0.0,137.74
2021-02-28 02:00:00,69.64328,17.59429,71.8313684247,2.48328,0.7242900000000001,2.58675,67.16,16.87,69.2463897976,139.26,78.56328,36.31429,86.5500815861,2.48328,0.7242900000000001,2.58675,76.08,35.59,83.992943156,138.29,74.85328,49.13429,89.5387736155,2.48328,0.7242900000000001,2.58675,72.37,48.41,87.0686223619,139.21,2.48328,0.7242900000000001,2.58675,2.48328,0.7242900000000001,2.58675,0.0,0.0,0.0,137.94
2021-02-28 02:30:00,68.52224,17.40982,70.699357897,2.50224,0.72982,2.6065,66.02,16.68,68.0945137291,139.2,77.27224,36.49982,85.4589722302,2.50224,0.72982,2.6065,74.77,35.77,82.8857394248,138.24,73.63224,49.29982,88.6125217983,2.50224,0.72982,2.6065,71.13,48.57,86.1308411662,139.17,2.50224,0.72982,2.6065,2.50224,0.72982,2.6065,0.0,0.0,0.0,137.89
2021-02-28 03:00:00,67.96032,17.35051,70.1401831461,2.47032,0.7205100000000001,2.57325,65.49,16.63,67.5684615779,139.54,76.64032,36.76051,85.000433794,2.47032,0.7205100000000001,2.57325,74.17,36.04,82.4625399803,138.58,73.03032,49.61051,88.287203726,2.47032,0.7205100000000001,2.57325,70.56,48.89,85.8425634519,139.5,2.47032,0.7205100000000001,2.57325,2.47032,0.7205100000000001,2.57325,0.0,0.0,0.0,138.23
2021-02-28 03:30:00,67.02264,29.19577,73.1055897894,2.52264,0.73577,2.62775,64.5,28.46,70.4997985813,137.83,74.76264,40.44577,85.0018391016,2.52264,0.73577,2.62775,72.24,39.71,82.4348330501,136.53,71.32264,57.93577,91.8883693514,2.52264,0.73577,2.62775,68.8,57.2,89.4722303287,137.78,2.52264,0.73577,2.62775,2.52264,0.73577,2.62775,0.0,0.0,0.0,136.17
2021-02-28 04:00:00,66.31528,29.69779,72.6613727668,2.49528,0.72779,2.59925,63.82,28.97,70.0874689228,137.96,73.90528,40.98779,84.5102913317,2.49528,0.72779,2.59925,71.41,40.26,81.9771657231,136.63,70.50528,58.50779,91.6196267105,2.49528,0.72779,2.59925,68.01,57.78,89.240621356,137.92,2.49528,0.72779,2.59925,2.49528,0.72779,2.59925,0.0,0.0,0.0,136.28
2021-02-28 04:30:00,66.28728,29.83129,72.6905038699,2.50728,0.7312900000000001,2.61175,63.78,29.1,70.1049099564,138.07,73.87728,40.94129,84.4632566686,2.50728,0.7312900000000001,2.61175,71.37,40.21,81.917769745,136.74,70.48728,58.51129,91.6080111085,2.50728,0.7312900000000001,2.61175,67.98,57.78,89.2177605637,138.03,2.50728,0.7312900000000001,2.61175,2.50728,0.7312900000000001,2.61175,0.0,0.0,0.0,136.39
2021-02-28 05:00:00,66.00448,29.85339,72.4418130265,2.51448,0.7333900000000001,2.61925,63.49,29.12,69.849513241,138.14,73.56448,41.02339,84.2297527288,2.51448,0.7333900000000001,2.61925,71.05,40.29,81.6785565494,136.82,70.18448,58.62339,91.4470507341,2.51448,0.7333900000000001,2.61925,67.67,57.89,89.0532481159,138.1,2.51448,0.7333900000000001,2.61925,2.51448,0.7333900000000001,2.61925,0.0,0.0,0.0,136.46
2021-02-28 05:30:00,66.7024,29.9657,73.1242322507,2.5224,0.7357,2.6275,64.18,29.23,70.5227998593,138.03,74.3424,40.7757,84.7906253559,2.5224,0.7357,2.6275,71.82,40.04,82.2272096085,136.7,70.9324,58.3357,91.8393121939,2.5224,0.7357,2.6275,68.41,57.6,89.4297942523,137.99,2.5224,0.7357,2.6275,2.5224,0.7357,2.6275,0.0,0.0,0.0,136.36
2021-02-28 06:00:00,67.6496,30.3528,74.1468869744,2.6496,0.7728,2.76,65.0,29.58,71.4141190522,137.8,75.4296,40.2528,85.4980260825,2.6496,0.7728,2.76,72.78,39.48,82.7985434654,136.46,71.9696,57.7928,92.3018475221,2.6496,0.7728,2.76,69.32,57.02,89.7582464178,137.76,2.6496,0.7728,2.76,2.6496,0.7728,2.76,0.0,0.0,0.0,136.12
2021-02-28 06:30:00,71.10008,31.30169,77.685372966,2.6800800000000002,0.7816900000000001,2.79175,68.42,30.52,74.918400944,137.48,79.29008,39.42169,88.5493445987,2.6800800000000002,0.7816900000000001,2.79175,76.61,38.64,85.8029236099,136.18,75.73008,56.35169,94.3957519312,2.6800800000000002,0.7816900000000001,2.79175,73.05,55.57,91.7841347946,137.45,2.6800800000000002,0.7816900000000001,2.79175,2.6800800000000002,0.7816900000000001,2.79175,0.0,0.0,0.0,135.82
2021-02-28 07:00:00,72.76376,31.78693,79.403864441,3.62376,1.05693,3.77475,69.14,30.73,75.6615655402,137.39,80.90376,38.78693,89.7209246551,3.62376,1.05693,3.77475,77.28,37.73,85.9985540576,136.02,77.44376,56.30693,95.7497066782,3.62376,1.05693,3.77475,73.82,55.25,92.2060458972,137.36,3.62376,1.05693,3.77475,3.62376,1.05693,3.77475,0.0,0.0,0.0,135.67
2021-02-28 07:30:00,76.22128,32.89829,83.0179559479,3.25128,0.9482900000000001,3.38675,72.97,31.95,79.6581659342,137.27,84.95128,37.44829,92.8390779659,3.25128,0.9482900000000001,3.38675,81.7,36.5,89.4826240116,135.89,81.26128,54.76829,97.9946999422,3.25128,0.9482900000000001,3.38675,78.01,53.82,94.7742185407,137.23,3.25128,0.9482900000000001,3.38675,3.25128,0.9482900000000001,3.38675,0.0,0.0,0.0,135.53
2021-02-28 08:00:00,79.1584,34.13995,86.2066614396,6.3084,1.83995,6.57125,72.85,32.3,79.6894754657,136.65,87.7684,37.87995,95.5938421163,6.3084,1.83995,6.57125,81.46,36.04,89.0764458204,135.34,84.2084,54.32995,100.2137620168,6.3084,1.83995,6.57125,77.9,52.49,93.9340731577,136.61,6.3084,1.83995,6.57125,6.3084,1.83995,6.57125,0.0,0.0,0.0,135.0
2021-02-28 08:30:00,81.2956,32.50205,87.5520292944,11.8356,3.45205,12.32875,69.46,29.05,75.2900664099,136.65,90.1556,30.33205,95.1213197373,11.8356,3.45205,12.32875,78.32,26.88,82.8043283893,135.77,86.0156,59.57205,104.6303616765,11.8356,3.45205,12.32875,74.18,56.12,93.0168092336,136.61,11.8356,3.45205,12.32875,11.8356,3.45205,12.32875,0.0,0.0,0.0,135.45
2021-02-28 09:00:00,82.4592,29.62435,87.619186127,15.6492,4.56435,16.30125,66.81,25.06,71.3553060396,136.65,92.3592,19.56435,94.4086098593,15.6492,4.56435,16.30125,76.71,15.0,78.162805093,136.69,86.9492,64.98435,108.5501226419,15.6492,4.56435,16.30125,71.3,60.42,93.4572972004,136.59,15.6492,4.56435,16.30125,15.6492,4.56435,16.30125,0.0,0.0,0.0,136.41
2021-02-28 09:30:00,84.17176,31.10343,89.7346562888,19.21176,5.60343,20.01225,64.96,25.5,69.7857549934,136.21,93.69176,19.76343,95.7535328709,19.21176,5.60343,20.01225,74.48,14.16,75.8140884005,136.27,88.49176,64.94343,109.7653892995,19.21176,5.60343,20.01225,69.28,59.34,91.2192633165,136.17,19.21176,5.60343,20.01225,19.21176,5.60343,20.01225,0.0,0.0,0.0,135.98
2021-02-28 10:00:00,84.86272,22.22371,87.7244238052,21.37272,6.23371,22.26325,63.49,15.99,65.4725912119,136.81,94.80272,15.89371,96.1257808133,21.37272,6.23371,22.26325,73.43,9.66,74.0626795356,137.2,89.64272,57.30371,106.393291277,21.37272,6.23371,22.26325,68.27,51.07,85.2580658941,136.77,21.37272,6.23371,22.26325,21.37272,6.23371,22.26325,0.0,0.0,0.0,136.89
2021-02-28 10:30:00,84.40328,9.39804,84.924889347,23.75328,6.92804,24.743,60.65,2.47,60.7002751229,138.03,94.91328,13.26804,95.8361706549,23.75328,6.92804,24.743,71.16,6.34,71.4418728758,139.04,89.70328,46.60804,101.0890094689,23.75328,6.92804,24.743,65.95,39.68,76.9669078241,137.97,23.75328,6.92804,24.743,23.75328,6.92804,24.743,0.0,0.0,0.0,138.71
2021-02-28 11:00:00,84.34528,10.29154,84.9708306059,24.48528,7.14154,25.5055,59.86,3.15,59.9428235905,137.86,94.72528,12.98154,95.6106639024,24.48528,7.14154,25.5055,70.24,5.84,70.4823609139,138.89,89.57528,45.97154,100.683232353,24.48528,7.14154,25.5055,65.09,38.83,75.7923281078,137.81,24.48528,7.14154,25.5055,24.48528,7.14154,25.5055,0.0,0.0,0.0,138.56
2021-02-28 11:30:00,84.41904,11.95722,85.2616527206,25.01904,7.29722,26.0615,59.4,4.66,59.5825108568,137.54,94.82904,15.76722,96.1309110216,25.01904,7.29722,26.0615,69.81,8.47,70.3219524757,139.03,89.59904,44.28722,99.9467149248,25.01904,7.29722,26.0615,64.58,36.99,74.423359908,137.5,25.01904,7.29722,26.0615,25.01904,7.29722,26.0615,0.0,0.0,0.0,138.72
2021-02-28 12:00:00,84.82432,12.99876,85.8145268879,25.98432,7.57876,27.067,58.84,5.42,59.0891022101,137.59,95.16432,16.42876,96.5720039981,25.98432,7.57876,27.067,69.18,8.85,69.7437803679,139.21,89.97432,43.75876,100.0510236639,25.98432,7.57876,27.067,63.99,36.18,73.5099483063,137.56,25.98432,7.57876,27.067,25.98432,7.57876,27.067,0.0,0.0,0.0,138.9
2021-02-28 12:30:00,85.1448,17.5589,86.9364821939,28.1448,8.2089,29.3175,57.0,9.35,57.7617736916,137.38,94.1348,25.0989,97.4233819586,28.1448,8.2089,29.3175,65.99,16.89,68.1171945987,138.39,90.1148,39.9489,98.5727740821,28.1448,8.2089,29.3175,61.97,31.74,69.625487431,137.34,28.1448,8.2089,29.3175,28.1448,8.2089,29.3175,0.0,0.0,0.0,138.07
2021-02-28 13:00:00,85.15672,21.99571,87.9515674651,27.03672,7.88571,28.16325,58.12,14.11,59.808247759,136.9,93.09672,34.65571,99.3378956409,27.03672,7.88571,28.16325,66.06,26.77,71.2780225596,137.07,90.26672,34.19571,96.5268217749,27.03672,7.88571,28.16325,63.23,26.31,68.4853926031,136.87,27.03672,7.88571,28.16325,27.03672,7.88571,28.16325,0.0,0.0,0.0,136.72
2021-02-28 13:30:00,83.83032,20.88426,86.3925625679,25.90032,7.55426,26.9795,57.93,13.33,59.4438710045,136.9,91.74032,35.23426,98.2737980921,25.90032,7.55426,26.9795,65.84,27.68,71.4219014029,137.07,88.91032,34.72426,95.4506114965,25.90032,7.55426,26.9795,63.01,27.17,68.6182847352,136.87,25.90032,7.55426,26.9795,25.90032,7.55426,26.9795,0.0,0.0,0.0,136.72
2021-02-28 14:00:00,82.59776,19.75268,84.9267821373,24.31776,7.09268,25.331,58.28,12.66,59.6391985191,137.35,90.62776,35.84268,97.4581376397,24.31776,7.09268,25.331,66.31,28.75,72.2743287759,137.55,87.69776,35.27268,94.5254413552,24.31776,7.09268,25.331,63.38,28.18,69.3623586681,137.32,24.31776,7.09268,25.331,24.31776,7.09268,25.331,0.0,0.0,0.0,137.2
2021-02-28 14:30:00,81.71176,18.31093,83.7382939865,22.63176,6.60093,23.57475,59.08,11.71,60.2293159516,137.64,89.91176,36.03093,96.8625443758,22.63176,6.60093,23.57475,67.28,29.43,73.4351639203,137.79,86.90176,35.99093,94.0598901411,22.63176,6.60093,23.57475,64.27,29.39,70.6711044204,137.6,22.63176,6.60093,23.57475,22.63176,6.60093,23.57475,0.0,0.0,0.0,137.42
2021-02-28 15:00:00,82.32104,17.52197,84.1651534744,20.20104,5.89197,21.04275,62.12,11.63,63.1992982556,137.78,91.08104,36.24197,98.0267118543,20.20104,5.89197,21.04275,70.88,30.35,77.1044544757,138.0,87.80104,35.53197,94.718232232,20.20104,5.89197,21.04275,67.6,29.64,73.8125301016,137.74,20.20104,5.89197,21.04275,20.20104,5.89197,21.04275,0.0,0.0,0.0,137.63
2021-02-28 15:30:00,84.76064,16.24977,86.3042358072,17.69064,5.15977,18.42775,67.07,11.09,67.9806810793,137.51,94.37064,35.99977,101.0039659323,17.69064,5.15977,18.42775,76.68,30.84,82.6494283102,137.73,90.73064,35.17977,97.3122050519,17.69064,5.15977,18.42775,73.04,30.02,78.9686140185,137.47,17.69064,5.15977,18.42775,17.69064,5.15977,18.42775,0.0,0.0,0.0,137.36
2021-02-28 16:00:00,88.60648,15.34314,89.9250812791,13.89648,4.05314,14.4755,74.71,11.29,75.5582437594,137.06,99.48648,34.27314,105.2245590547,13.89648,4.05314,14.4755,85.59,30.22,90.7683672873,137.23,95.33648,33.66314,101.1051502815,13.89648,4.05314,14.4755,81.44,29.61,86.6557886122,137.01,13.89648,4.05314,14.4755,13.89648,4.05314,14.4755,0.0,0.0,0.0,136.86
2021-02-28 16:30:00,94.14944,15.25442,95.3772215041,10.36944,3.02442,10.8015,83.78,12.23,84.6679473,136.11,106.51944,32.28442,111.3044243175,10.36944,3.02442,10.8015,96.15,29.26,100.5035825232,136.3,101.80944,31.11442,106.4578282939,10.36944,3.02442,10.8015,91.44,28.09,95.6573138866,136.06,10.36944,3.02442,10.8015,10.36944,3.02442,10.8015,0.0,0.0,0.0,135.93
2021-02-28 17:00:00,96.41448,15.43464,97.642101911,17.36448,5.06464,18.088,79.05,10.37,79.7272814035,136.31,107.85448,36.43464,113.8423113258,17.36448,5.06464,18.088,90.49,31.37,95.7732582718,136.53,103.59448,35.31464,109.4483443676,17.36448,5.06464,18.088,86.23,30.25,91.3820299621,136.26,17.36448,5.06464,18.088,17.36448,5.06464,18.088,0.0,0.0,0.0,136.16
2021-02-28 17:30:00,98.16608,16.12344,99.4813780564,18.76608,5.47344,19.548000000000002,79.4,10.65,80.1110635306,136.0,109.53608,37.68344,115.8369305187,18.76608,5.47344,19.548000000000002,90.77,32.21,96.315507578,136.36,105.36608,35.15344,111.0755380739,18.76608,5.47344,19.548000000000002,86.6,29.68,91.5448655032,135.95,18.76608,5.47344,19.548000000000002,18.76608,5.47344,19.548000000000002,0.0,0.0,0.0,136.01
2021-02-28 18:00:00,101.08784,17.41937,102.5777063843,19.91784,5.80937,20.74775,81.17,11.61,81.996103566,135.63,112.77784,40.81937,119.9377428596,19.91784,5.80937,20.74775,92.86,35.01,99.2405144082,136.42,108.46784,34.15937,113.7195448156,19.91784,5.80937,20.74775,88.55,28.35,92.977551054,135.58,19.91784,5.80937,20.74775,19.91784,5.80937,20.74775,0.0,0.0,0.0,136.09
2021-02-28 18:30:00,103.35808,15.64569,104.5355457099,22.88808,6.67569,23.84175,80.47,8.97,80.9684000089,135.97,114.67808,45.63569,123.4247877627,22.88808,6.67569,23.84175,91.79,38.96,99.7160252918,136.61,111.08808,27.61569,114.4691567727,22.88808,6.67569,23.84175,88.2,20.94,90.651660768,135.91,22.88808,6.67569,23.84175,22.88808,6.67569,23.84175,0.0,0.0,0.0,136.27
2021-02-28 19:00:00,100.15136,13.68748,101.0823526566,23.03136,6.71748,23.991,77.12,6.97,77.4343289504,137.94,110.45136,51.06748,121.6856213338,23.03136,6.71748,23.991,87.42,44.35,98.026419398,137.66,108.47136,12.18748,109.1538849927,23.03136,6.71748,23.991,85.44,5.47,85.6149198446,137.89,23.03136,6.71748,23.991,23.03136,6.71748,23.991,0.0,0.0,0.0,137.31
2021-02-28 19:30:00,103.2676,7.4068,103.5328831628,11.3376,3.3068,11.81,91.93,4.1,92.0213828412,137.14,116.1976,43.9968,124.2481414589,11.3376,3.3068,11.81,104.86,40.69,112.4779787336,136.76,113.2676,5.6868,113.4102680713,11.3376,3.3068,11.81,101.93,2.38,101.9577819492,137.1,11.3376,3.3068,11.81,11.3376,3.3068,11.81,0.0,0.0,0.0,136.4
2021-02-28 20:00:00,101.36904,5.42972,101.5143543042,4.79904,1.39972,4.999,96.57,4.03,96.6540521654,136.85,115.04904,39.49972,121.6409038317,4.79904,1.39972,4.999,110.25,38.1,116.6476424965,136.2,111.85904,3.73972,111.9215365129,4.79904,1.39972,4.999,107.06,2.34,107.0855695227,136.8,4.79904,1.39972,4.999,4.79904,1.39972,4.999,0.0,0.0,0.0,135.82
2021-02-28 20:30:00,98.53616,5.40013,98.6840221696,4.52616,1.32013,4.71475,94.01,4.08,94.0984936117,137.34,111.99616,41.98013,119.6054813525,4.52616,1.32013,4.71475,107.47,40.66,114.9044668409,136.94,108.71616,3.70013,108.7791083212,4.52616,1.32013,4.71475,104.19,2.38,104.2171794859,137.29,4.52616,1.32013,4.71475,4.52616,1.32013,4.71475,0.0,0.0,0.0,136.57
2021-02-28 21:00:00,94.44248,7.18614,94.7154825604,4.51248,1.31614,4.7005,89.93,5.87,90.1213726038,138.34,107.28248,42.61614,115.4368481181,4.51248,1.31614,4.7005,102.77,41.3,110.7581279185,137.78,104.18248,5.61614,104.3337441457,4.51248,1.31614,4.7005,99.67,4.3,99.7627129743,138.29,4.51248,1.31614,4.7005,4.51248,1.31614,4.7005,0.0,0.0,0.0,137.42
2021-02-28 21:30:00,90.68408,7.66494,91.0074374469,3.03408,0.8849400000000001,3.1605,87.65,6.78,87.9118359494,138.88,103.16408,41.89494,111.3463668013,3.03408,0.8849400000000001,3.1605,100.13,41.01,108.2027587449,138.18,100.16408,6.17494,100.3542366134,3.03408,0.8849400000000001,3.1605,97.13,5.29,97.2739482081,138.83,3.03408,0.8849400000000001,3.1605,3.03408,0.8849400000000001,3.1605,0.0,0.0,0.0,137.8
2021-02-28 22:00:00,86.64816,8.78738,87.092604041,2.76816,0.8073800000000001,2.8835,83.88,7.98,84.2587372324,139.72,98.67816,42.49738,107.4402464994,2.76816,0.8073800000000001,2.8835,95.91,41.69,104.5790810822,139.01,95.62816,9.40738,96.0897694005,2.76816,0.8073800000000001,2.8835,92.86,8.6,93.2573836219,139.66,2.76816,0.8073800000000001,2.8835,2.76816,0.8073800000000001,2.8835,0.0,0.0,0.0,138.66
2021-02-28 22:30:00,82.81664,17.37152,84.6189433165,2.81664,0.82152,2.934,80.0,16.55,81.6939563248,137.44,94.25664,36.29152,101.0019237837,2.81664,0.82152,2.934,91.44,35.47,98.0785119177,137.27,89.51664,40.50152,98.2527453011,2.81664,0.82152,2.934,86.7,39.68,95.3487933851,137.38,2.81664,0.82152,2.934,2.81664,0.82152,2.934,0.0,0.0,0.0,136.92
2021-02-28 23:00:00,77.99256,21.13033,80.8042713058,2.81256,0.8203300000000001,2.9297500000000003,75.18,20.31,77.8750826645,136.97,88.33256,39.68033,96.8357875223,2.81256,0.8203300000000001,2.9297500000000003,85.52,38.86,93.9349242827,136.85,83.99256,43.40033,94.5427880881,2.81256,0.8203300000000001,2.9297500000000003,81.18,42.58,91.6692358428,136.92,2.81256,0.8203300000000001,2.9297500000000003,2.81256,0.8203300000000001,2.9297500000000003,0.0,0.0,0.0,136.48
2021-02-28 23:30:00,74.17728,20.64879,76.9976713717,2.80728,0.81879,2.9242500000000002,71.37,19.83,74.0736511858,137.35,83.97728,39.71879,92.8965329561,2.80728,0.81879,2.9242500000000002,81.17,38.9,90.0098822352,137.17,79.80728,44.29879,91.2775149556,2.80728,0.81879,2.9242500000000002,77.0,43.48,88.427995567,137.31,2.80728,0.81879,2.9242500000000002,2.80728,0.81879,2.9242500000000002,0.0,0.0,0.0,136.81
2021-03-01 00:00:00,71.29504,19.85772,74.0088627949,2.73504,0.7977200000000001,2.849,68.56,19.06,71.1600815064,137.55,80.64504,39.24772,89.6883827583,2.73504,0.7977200000000001,2.849,77.91,38.45,86.8813593356,137.23,76.68504,45.25772,89.0441271472,2.73504,0.7977200000000001,2.849,73.95,44.46,86.2861176552,137.51,2.73504,0.7977200000000001,2.849,2.73504,0.7977200000000001,2.849,0.0,0.0,0.0,136.87
2021-03-01 00:30:00,70.96336,20.26848,73.8011500181,2.70336,0.7884800000000001,2.816,68.26,19.48,70.9851956397,137.86,80.31336,40.61848,90.0005372873,2.70336,0.7884800000000001,2.816,77.61,39.83,87.2338294471,137.71,76.31336,45.02848,88.6075218342,2.70336,0.7884800000000001,2.816,73.61,44.24,85.8813699239,137.82,2.70336,0.7884800000000001,2.816,2.70336,0.7884800000000001,2.816,0.0,0.0,0.0,137.36
2021-03-01 01:00:00,71.6352,20.52485,74.5175908532,2.7252,0.7948500000000001,2.83875,68.91,19.73,71.6788741541,137.77,81.0852,40.89485,90.8140870987,2.7252,0.7948500000000001,2.83875,78.36,40.1,88.0244261555,137.68,77.0452,44.70485,89.0757343869,2.7252,0.7948500000000001,2.83875,74.32,43.91,86.3223638462,137.73,2.7252,0.7948500000000001,2.83875,2.7252,0.7948500000000001,2.83875,0.0,0.0,0.0,137.33
2021-03-01 01:30:00,71.428,20.4815,74.3064669208,2.748,0.8015,2.8625,68.68,19.68,71.4439976485,137.72,80.838,40.9215,90.6054711717,2.748,0.8015,2.8625,78.09,40.12,87.7932941631,137.64,76.808,44.7315,88.8840590671,2.748,0.8015,2.8625,74.06,43.93,86.1088177831,137.69,2.748,0.8015,2.8625,2.748,0.8015,2.8625,0.0,0.0,0.0,137.29
2021-03-01 02:00:00,70.6676,20.10055,73.470686672,2.6076,0.7605500000000001,2.71625,68.06,19.34,70.7544995036,138.08,80.0076,40.99055,89.8968366911,2.6076,0.7605500000000001,2.71625,77.4,40.23,87.2308024725,137.95,75.9876,45.31055,88.4712455833,2.6076,0.7605500000000001,2.71625,73.38,44.55,85.844783767,138.05,2.6076,0.7605500000000001,2.71625,2.6076,0.7605500000000001,2.71625,0.0,0.0,0.0,137.6
2021-03-01 02:30:00,69.93816,19.98863,72.7385149248,2.49816,0.7286300000000001,2.60225,67.44,19.26,70.1363044364,138.26,79.15816,40.72863,89.0215456857,2.49816,0.7286300000000001,2.60225,76.66,40.0,86.4682346298,138.08,75.20816,45.56863,87.9361550823,2.49816,0.7286300000000001,2.60225,72.71,44.84,85.4246433999,138.22,2.49816,0.7286300000000001,2.60225,2.49816,0.7286300000000001,2.60225,0.0,0.0,0.0,137.72
2021-03-01 03:00:00,69.03632,19.73101,71.8006005181,2.50632,0.73101,2.61075,66.53,19.0,69.1898901575,138.04,78.14632,40.88101,88.1935616027,2.50632,0.73101,2.61075,75.64,40.15,85.6354605289,137.87,74.21632,45.70101,87.158731458,2.50632,0.73101,2.61075,71.71,44.97,84.6441078871,138.0,2.50632,0.73101,2.61075,2.50632,0.73101,2.61075,0.0,0.0,0.0,137.5
2021-03-01 03:30:00,68.50728,20.04379,71.3792752174,2.68728,0.7837900000000001,2.79925,65.82,19.26,68.5800262467,138.06,77.51728,40.71379,87.5587882212,2.68728,0.7837900000000001,2.79925,74.83,39.93,84.8170607838,137.89,73.63728,45.55379,86.5886643225,2.68728,0.7837900000000001,2.79925,70.95,44.77,83.8943108917,138.03,2.68728,0.7837900000000001,2.79925,2.68728,0.7837900000000001,2.79925,0.0,0.0,0.0,137.52
2021-03-01 04:00:00,68.29976,19.18368,70.9427289749,2.54976,0.74368,2.656,65.75,18.44,68.2868662336,138.29,77.22976,39.89368,86.924918945,2.54976,0.74368,2.656,74.68,39.15,84.3197776325,137.94,73.40976,46.54368,86.9212690381,2.54976,0.74368,2.656,70.86,45.8,84.3728605655,138.25,2.54976,0.74368,2.656,2.54976,0.74368,2.656,0.0,0.0,0.0,137.58
2021-03-01 04:30:00,69.14328,19.36929,71.8050316083,2.60328,0.75929,2.7117500000000003,66.54,18.61,69.0934418017,138.08,78.17328,38.25929,87.0335278916,2.60328,0.75929,2.7117500000000003,75.57,37.5,84.3627577785,137.59,74.33328,46.26929,87.5573167283,2.60328,0.75929,2.7117500000000003,71.73,45.51,84.9491200661,138.05,2.60328,0.75929,2.7117500000000003,2.60328,0.75929,2.7117500000000003,0.0,0.0,0.0,137.22
2021-03-01 05:00:00,70.056,19.88425,72.8232554481,2.586,0.7542500000000001,2.69375,67.47,19.13,70.1295786384,137.89,79.286,39.01425,88.3650468175,2.586,0.7542500000000001,2.69375,76.7,38.26,85.7129955141,137.55,75.336,45.46425,87.9915389345,2.586,0.7542500000000001,2.69375,72.75,44.71,85.3905533417,137.86,2.586,0.7542500000000001,2.69375,2.586,0.7542500000000001,2.69375,0.0,0.0,0.0,137.22
2021-03-01 05:30:00,73.1356,20.8158,76.0402098695,2.6256,0.7658,2.735,70.51,20.05,73.3052699333,137.51,82.8356,37.5958,90.968020782,2.6256,0.7658,2.735,80.21,36.83,88.2615034995,137.13,78.6556,44.1458,90.1973118724,2.6256,0.7658,2.735,76.03,43.38,87.5350518364,137.48,2.6256,0.7658,2.735,2.6256,0.7658,2.735,0.0,0.0,0.0,136.78
2021-03-01 06:00:00,77.60064,22.96852,80.9284390026,3.5606400000000002,1.03852,3.709,74.04,21.93,77.2194696951,136.73,87.80064,37.10852,95.3204838479,3.5606400000000002,1.03852,3.709,84.24,36.07,91.637451405,136.54,83.48064,41.60852,93.2753246652,3.5606400000000002,1.03852,3.709,79.92,40.57,89.6277373362,136.71,3.5606400000000002,1.03852,3.709,3.5606400000000002,1.03852,3.709,0.0,0.0,0.0,136.19
2021-03-01 06:30:00,87.75088,20.27109,90.0618344837,5.18088,1.51109,5.39675,82.57,18.76,84.6743320021,136.3,99.64088,30.15109,104.1028010928,5.18088,1.51109,5.39675,94.46,28.64,98.7063381957,136.13,94.90088,32.79109,100.40633749,5.18088,1.51109,5.39675,89.72,31.28,95.0164027945,136.27,5.18088,1.51109,5.39675,5.18088,1.51109,5.39675,0.0,0.0,0.0,135.81
2021-03-01 07:00:00,95.99744,18.24717,97.7162611829,4.44744,1.29717,4.63275,91.55,16.95,93.1058805876,136.84,109.84744,25.23717,112.7092490622,4.44744,1.29717,4.63275,105.4,23.94,108.084613151,136.92,104.40744,24.65717,107.279492727,4.44744,1.29717,4.63275,99.96,23.36,102.6532571329,136.81,4.44744,1.29717,4.63275,4.44744,1.29717,4.63275,0.0,0.0,0.0,136.62
2021-03-01 07:30:00,103.44144,14.26042,104.4197830291,6.96144,2.03042,7.2515,96.48,12.23,97.2520606465,136.46,119.08144,15.92042,120.1409552378,6.96144,2.03042,7.2515,112.12,13.89,112.9771060879,137.06,112.66144,20.26042,114.4687061229,6.96144,2.03042,7.2515,105.7,18.23,107.2605374777,136.44,6.96144,2.03042,7.2515,6.96144,2.03042,7.2515,0.0,0.0,0.0,136.72
2021-03-01 08:00:00,104.25088,6.93234,104.4811146507,17.15088,5.00234,17.8655,87.1,1.9300000000000002,87.1213802691,137.47,119.34088,13.95234,120.1537075194,17.15088,5.00234,17.8655,102.19,8.95,102.5811805352,138.65,112.88088,22.68234,115.1372295022,17.15088,5.00234,17.8655,95.73,17.68,97.3489357928,137.45,17.15088,5.00234,17.8655,17.15088,5.00234,17.8655,0.0,0.0,0.0,138.31
2021-03-01 08:30:00,111.84008,11.34544,112.4140671945,19.87008,5.79544,20.698,91.97,5.55,92.137307319,136.21,127.64008,11.91544,128.1950378634,19.87008,5.79544,20.698,107.77,6.12,107.9436301965,137.47,121.03008,19.15544,122.5365706489,19.87008,5.79544,20.698,101.16,13.36,102.0384006147,136.2,19.87008,5.79544,20.698,19.87008,5.79544,20.698,0.0,0.0,0.0,137.14
2021-03-01 09:00:00,114.97992,13.45706,115.7647375804,20.38992,5.9470600000000005,21.2395,94.59,7.51,94.887660947,135.84,131.22992,11.71706,131.7519692386,20.38992,5.9470600000000005,21.2395,110.84,5.77,110.9900828903,137.27,124.45992,17.02706,125.6192360216,20.38992,5.9470600000000005,21.2395,104.07,11.08,104.6581640389,135.84,20.38992,5.9470600000000005,21.2395,20.38992,5.9470600000000005,21.2395,0.0,0.0,0.0,136.94
2021-03-01 09:30:00,118.70824,14.11657,119.5446518773,18.70824,5.45657,19.48775,100.0,8.66,100.3742775815,135.27,135.62824,7.38657,135.8292343417,18.70824,5.45657,19.48775,116.92,1.9300000000000002,116.9359281829,136.32,128.76824,15.17657,129.6595075946,18.70824,5.45657,19.48775,110.06,9.72,110.4883794795,135.28,18.70824,5.45657,19.48775,18.70824,5.45657,19.48775,0.0,0.0,0.0,136.01
2021-03-01 10:00:00,116.88568,13.75749,117.6925261865,22.58568,6.58749,23.52675,94.3,7.17,94.5721888295,136.44,132.44568,13.37749,133.1195529942,22.58568,6.58749,23.52675,109.86,6.79,110.0696311432,137.19,126.92568,19.35749,128.3933045862,22.58568,6.58749,23.52675,104.34,12.77,105.1185449861,136.44,22.58568,6.58749,23.52675,22.58568,6.58749,23.52675,0.0,0.0,0.0,136.89
2021-03-01 10:30:00,115.28264,14.03952,116.1343842589,22.35264,6.51952,23.284,92.93,7.52,93.2337669517,137.53,130.80264,20.45952,132.3930609571,22.35264,6.51952,23.284,108.45,13.94,109.3422429805,138.2,126.00264,21.86952,127.8864386556,22.35264,6.51952,23.284,103.65,15.35,104.7804609648,137.53,22.35264,6.51952,23.284,22.35264,6.51952,23.284,0.0,0.0,0.0,137.86
2021-03-01 11:00:00,116.86592,12.03756,117.4842377011,18.26592,5.32756,19.027,98.6,6.71,98.8280532035,136.91,133.43592,17.32756,134.5562673449,18.26592,5.32756,19.027,115.17,12.0,115.7934752048,137.43,128.23592,21.32756,129.9973691803,18.26592,5.32756,19.027,109.97,16.0,111.1278583434,136.9,18.26592,5.32756,19.027,18.26592,5.32756,19.027,0.0,0.0,0.0,137.06
2021-03-01 11:30:00,118.5136,11.56105,119.0761574038,18.4836,5.39105,19.25375,100.03,6.17,100.2201067651,137.02,135.3136,16.75105,136.346499849,18.4836,5.39105,19.25375,116.83,11.36,117.3809971844,137.52,130.0936,22.01105,131.9425294705,18.4836,5.39105,19.25375,111.61,16.62,112.8406686439,137.01,18.4836,5.39105,19.25375,18.4836,5.39105,19.25375,0.0,0.0,0.0,137.16
2021-03-01 12:00:00,123.83264,4.07702,123.8997369709,10.65264,3.10702,11.0965,113.18,0.97,113.1841565768,135.37,142.75264,7.94702,142.9736736391,10.65264,3.10702,11.0965,132.1,4.84,132.1886364254,135.64,136.94264,24.86702,139.1820941567,10.65264,3.10702,11.0965,126.29,21.76,128.1509332779,135.37,10.65264,3.10702,11.0965,10.65264,3.10702,11.0965,0.0,0.0,0.0,135.34
2021-03-01 12:30:00,124.85128,3.81454,124.9095385991,9.34128,2.72454,9.7305,115.51,1.09,115.5151427303,135.42,144.13128,7.80454,144.3424286863,9.34128,2.72454,9.7305,134.79,5.08,134.8856942007,135.69,138.22128,24.35454,140.3505107346,9.34128,2.72454,9.7305,128.88,21.63,130.6824827588,135.42,9.34128,2.72454,9.7305,9.34128,2.72454,9.7305,0.0,0.0,0.0,135.4
2021-03-01 13:00:00,124.20104,3.91447,124.2627112712,8.86104,2.58447,9.23025,115.34,1.33,115.3476679435,135.56,143.49104,9.00447,143.7732904272,8.86104,2.58447,9.23025,134.63,6.42,134.7829859441,135.94,137.55104,23.96447,139.623008231,8.86104,2.58447,9.23025,128.69,21.38,130.4539018198,135.55,8.86104,2.58447,9.23025,8.86104,2.58447,9.23025,0.0,0.0,0.0,135.66
2021-03-01 13:30:00,123.23496,5.28478,123.3482236023,9.68496,2.82478,10.0885,113.55,2.46,113.576644166,136.73,141.84496,8.77478,142.1161125329,9.68496,2.82478,10.0885,132.16,5.95,132.2938702284,136.95,136.34496,23.34478,138.3290528799,9.68496,2.82478,10.0885,126.66,20.52,128.3114414228,136.71,9.68496,2.82478,10.0885,9.68496,2.82478,10.0885,0.0,0.0,0.0,136.66
2021-03-01 14:00:00,120.97872,5.50171,121.1037551266,9.46872,2.76171,9.86325,111.51,2.74,111.5436582689,137.23,137.24872,10.62171,137.6591147181,9.46872,2.76171,9.86325,127.78,7.86,128.021513817,137.68,133.89872,23.22171,135.89744307,9.46872,2.76171,9.86325,124.43,20.46,126.1008980936,137.21,9.46872,2.76171,9.86325,9.46872,2.76171,9.86325,0.0,0.0,0.0,137.37
2021-03-01 14:30:00,120.05928,4.24854,120.1344280639,6.74928,1.96854,7.0305,113.31,2.2800000000000002,113.3329365189,136.97,136.09928,9.51854,136.4317287886,6.74928,1.96854,7.0305,129.35,7.55,129.5701547425,137.44,133.13928,22.81854,135.0805450339,6.74928,1.96854,7.0305,126.39,20.85,128.0982224701,136.95,6.74928,1.96854,7.0305,6.74928,1.96854,7.0305,0.0,0.0,0.0,137.12
2021-03-01 15:00:00,121.91208,3.31519,121.9571471242,5.57208,1.62519,5.80425,116.34,1.69,116.3522741505,136.82,138.55208,8.56519,138.8165744861,5.57208,1.62519,5.80425,132.98,6.94,133.1609702578,137.27,135.37208,23.02519,137.316275139,5.57208,1.62519,5.80425,129.8,21.4,131.55227098,136.8,5.57208,1.62519,5.80425,5.57208,1.62519,5.80425,0.0,0.0,0.0,136.95
2021-03-01 15:30:00,121.07656,3.38233,121.1237942671,5.11656,1.49233,5.32975,115.96,1.8900000000000001,115.9754012711,137.13,137.55656,8.74233,137.8340869773,5.11656,1.49233,5.32975,132.44,7.25,132.6382904745,137.6,134.48656,22.81233,136.4076142327,5.11656,1.49233,5.32975,129.37,21.32,131.1149850322,137.11,5.11656,1.49233,5.32975,5.11656,1.49233,5.32975,0.0,0.0,0.0,137.28
2021-03-01 16:00:00,121.30856,4.09833,121.3777699501,5.06856,1.4783300000000001,5.27975,116.24,2.62,116.2695230918,137.09,137.71856,9.57833,138.0512447393,5.06856,1.4783300000000001,5.27975,132.65,8.1,132.8970748361,137.57,134.73856,21.96833,136.5177170695,5.06856,1.4783300000000001,5.27975,129.67,20.49,131.2788977711,137.06,5.06856,1.4783300000000001,5.27975,5.06856,1.4783300000000001,5.27975,0.0,0.0,0.0,137.25
2021-03-01 16:30:00,122.66304,5.24297,122.7750386539,7.07304,2.06297,7.36775,115.59,3.18,115.6337342647,137.32,138.77304,11.56297,139.2539367704,7.07304,2.06297,7.36775,131.7,9.5,132.0421902272,137.89,136.04304,22.01297,137.8124797711,7.07304,2.06297,7.36775,128.97,19.95,130.5038827009,137.29,7.07304,2.06297,7.36775,7.07304,2.06297,7.36775,0.0,0.0,0.0,137.53
2021-03-01 17:00:00,124.5308,6.2969,124.6898997443,8.3208,2.4269,8.6675,116.21,3.87,116.2744210908,137.32,143.6408,13.8469,144.306673665,8.3208,2.4269,8.6675,135.32,11.42,135.8010265057,137.97,137.9608,21.5869,139.6394521196,8.3208,2.4269,8.6675,129.64,19.16,131.0482170806,137.29,8.3208,2.4269,8.6675,8.3208,2.4269,8.6675,0.0,0.0,0.0,137.61
2021-03-01 17:30:00,121.23544,14.25117,122.0701755482,14.33544,4.18117,14.93275,106.9,10.07,107.3732503932,138.41,139.03544,16.95117,140.0649697118,14.33544,4.18117,14.93275,124.7,12.77,125.3521555459,138.57,133.54544,16.85117,134.6044073393,14.33544,4.18117,14.93275,119.21,12.67,119.8814122373,138.37,14.33544,4.18117,14.93275,14.33544,4.18117,14.93275,0.0,0.0,0.0,138.25
2021-03-01 18:00:00,120.21824,17.54407,121.491644243,18.04824,5.26407,18.80025,102.17,12.28,102.9053317375,138.83,137.20824,20.62407,138.7496068004,18.04824,5.26407,18.80025,119.16,15.36,120.1458913155,139.05,131.96824,15.62407,132.8899090679,18.04824,5.26407,18.80025,113.92,10.36,114.3901044671,138.79,18.04824,5.26407,18.80025,18.04824,5.26407,18.80025,0.0,0.0,0.0,138.74
2021-03-01 18:30:00,119.48784,17.65187,120.7846530912,21.29784,6.21187,22.18525,98.19,11.44,98.8541840288,138.53,135.60784,24.40187,137.785839363,21.29784,6.21187,22.18525,114.31,18.19,115.7482276322,138.91,130.40784,16.30187,131.4228127037,21.29784,6.21187,22.18525,109.11,10.09,109.5755456295,138.49,21.29784,6.21187,22.18525,21.29784,6.21187,22.18525,0.0,0.0,0.0,138.6
2021-03-01 19:00:00,116.03432,11.90126,116.6430598341,22.56432,6.58126,23.5045,93.47,5.32,93.6212758939,137.4,130.95432,26.66126,133.6407748835,22.56432,6.58126,23.5045,108.39,20.08,110.23428913,137.95,125.34432,20.53126,127.0146888885,22.56432,6.58126,23.5045,102.78,13.95,103.7223741533,137.36,22.56432,6.58126,23.5045,22.56432,6.58126,23.5045,0.0,0.0,0.0,137.63
2021-03-01 19:30:00,112.44784,10.51687,112.9385730176,17.81784,5.19687,18.56025,94.63,5.32,94.7794244549,137.5,127.64784,24.50687,129.9790665217,17.81784,5.19687,18.56025,109.83,19.31,111.5145954573,137.95,121.93784,19.19687,123.4396882759,17.81784,5.19687,18.56025,104.12,14.0,105.057005478,137.46,17.81784,5.19687,18.56025,17.81784,5.19687,18.56025,0.0,0.0,0.0,137.63
2021-03-01 20:00:00,112.72904,10.30972,113.1994999362,12.23904,3.5697200000000002,12.749,100.49,6.74,100.7157768177,137.36,129.04904,20.09972,130.6049519314,12.23904,3.5697200000000002,12.749,116.81,16.53,117.9737979384,137.63,122.84904,16.00972,123.8878434851,12.23904,3.5697200000000002,12.749,110.61,12.44,111.3073479156,137.32,12.23904,3.5697200000000002,12.749,12.23904,3.5697200000000002,12.749,0.0,0.0,0.0,137.3
2021-03-01 20:30:00,111.48992,8.59581,111.8207950748,7.21992,2.10581,7.52075,104.27,6.49,104.4717808789,136.87,128.53992,18.95581,129.9301110842,7.21992,2.10581,7.52075,121.32,16.85,122.4845496379,137.15,122.01992,14.69581,122.9016993713,7.21992,2.10581,7.52075,114.8,12.59,115.4883028709,136.84,7.21992,2.10581,7.52075,7.21992,2.10581,7.52075,0.0,0.0,0.0,136.82
2021-03-01 21:00:00,107.42904,8.08972,107.7331991774,4.07904,1.18972,4.249,103.35,6.9,103.5800777177,135.8,124.27904,19.22972,125.7579497074,4.07904,1.18972,4.249,120.2,18.04,121.5462117879,136.29,117.88904,13.00972,118.604715617,4.07904,1.18972,4.249,113.81,11.82,114.4221503906,135.77,4.07904,1.18972,4.249,4.07904,1.18972,4.249,0.0,0.0,0.0,135.99
2021-03-01 21:30:00,102.8548,5.93265,103.0257551249,5.2548,1.53265,5.47375,97.6,4.4,97.6991299859,137.24,118.9048,21.96265,120.9161257156,5.2548,1.53265,5.47375,113.65,20.43,115.4716735827,137.71,112.6648,16.45265,113.8597683603,5.2548,1.53265,5.47375,107.41,14.92,108.4412951785,137.21,5.2548,1.53265,5.47375,5.2548,1.53265,5.47375,0.0,0.0,0.0,137.38
2021-03-01 22:00:00,96.37824,4.05407,96.463467847,6.52824,1.90407,6.80025,89.85,2.15,89.8757197468,137.96,111.10824,24.25407,113.7246714986,6.52824,1.90407,6.80025,104.58,22.35,106.94156769,138.4,105.34824,19.48407,107.1348713298,6.52824,1.90407,6.80025,98.82,17.58,100.3715537391,137.92,6.52824,1.90407,6.80025,6.52824,1.90407,6.80025,0.0,0.0,0.0,138.07
2021-03-01 22:30:00,93.38816,4.57488,93.5001494929,4.02816,1.17488,4.196,89.36,3.4,89.4246587916,138.44,108.36816,25.77488,111.39121393,4.02816,1.17488,4.196,104.34,24.6,107.2007257438,139.25,102.30816,17.49488,103.7932099359,4.02816,1.17488,4.196,98.28,16.32,99.6258038863,138.4,4.02816,1.17488,4.196,4.02816,1.17488,4.196,0.0,0.0,0.0,138.96
2021-03-01 23:00:00,89.0896,10.1778,89.6690829718,2.5296000000000003,0.7378,2.635,86.56,9.44,87.0732289513,137.81,102.9296,26.2878,106.2334739383,2.5296000000000003,0.7378,2.635,100.4,25.55,103.6000120656,138.12,97.2796,23.7878,100.1457937459,2.5296000000000003,0.7378,2.635,94.75,23.05,97.5134093343,137.78,2.5296000000000003,0.7378,2.635,2.5296000000000003,0.7378,2.635,0.0,0.0,0.0,137.79
2021-03-01 23:30:00,83.20384,13.92237,84.360603229,2.61384,0.7623700000000001,2.72275,80.59,13.16,81.657416687,137.17,95.58384,29.28237,99.9686333905,2.61384,0.7623700000000001,2.72275,92.97,28.52,97.2461377125,137.35,90.48384,28.38237,94.8308189776,2.61384,0.7623700000000001,2.72275,87.87,27.62,92.1086385742,137.14,2.61384,0.7623700000000001,2.72275,2.61384,0.7623700000000001,2.72275,0.0,0.0,0.0,137.02
2021-03-02 00:00:00,80.63576,13.55293,81.7667885046,2.61576,0.7629300000000001,2.7247500000000002,78.02,12.79,79.0613970279,137.7,92.67576,29.59293,97.2858571302,2.61576,0.7629300000000001,2.7247500000000002,90.06,28.83,94.5620034686,137.85,87.66576,29.09293,92.3671156438,2.61576,0.7629300000000001,2.7247500000000002,85.05,28.33,89.6442491184,137.67,2.61576,0.7629300000000001,2.7247500000000002,2.61576,0.7629300000000001,2.7247500000000002,0.0,0.0,0.0,137.53
2021-03-02 00:30:00,78.7744,12.53795,79.7659469044,2.3244,0.67795,2.42125,76.45,11.86,77.3644756978,137.74,90.5844,29.81795,95.3658411884,2.3244,0.67795,2.42125,88.26,29.14,92.9460445635,137.83,85.6444,30.04795,90.7625613927,2.3244,0.67795,2.42125,83.32,29.37,88.3448883637,137.71,2.3244,0.67795,2.42125,2.3244,0.67795,2.42125,0.0,0.0,0.0,137.49
2021-03-02 01:00:00,78.51624,12.50557,79.5059068545,2.55624,0.7455700000000001,2.66275,75.96,11.76,76.8649412932,137.49,90.23624,29.88557,95.0564374651,2.55624,0.7455700000000001,2.66275,87.68,29.14,92.3954652567,137.58,85.34624,30.13557,90.5104041609,2.55624,0.7455700000000001,2.66275,82.79,29.39,87.8518992396,137.46,2.55624,0.7455700000000001,2.66275,2.55624,0.7455700000000001,2.66275,0.0,0.0,0.0,137.22
2021-03-02 01:30:00,78.3296,12.1853,79.2717337533,2.3496,0.6853,2.4475,75.98,11.5,76.8453668089,137.65,90.0596,30.2253,94.9963173615,2.3496,0.6853,2.4475,87.71,29.54,92.550827657,137.75,85.1596,30.4253,90.4315008846,2.3496,0.6853,2.4475,82.81,29.74,87.988429353,137.61,2.3496,0.6853,2.4475,2.3496,0.6853,2.4475,0.0,0.0,0.0,137.4
2021-03-02 02:00:00,78.4588,12.54965,79.4561326303,2.3988,0.6996500000000001,2.4987500000000002,76.06,11.85,76.9775688107,137.55,90.2088,29.76965,94.9939980134,2.3988,0.6996500000000001,2.4987500000000002,87.81,29.07,92.4968161614,137.64,85.2888,29.99965,90.4110524525,2.3988,0.6996500000000001,2.4987500000000002,82.89,29.3,87.9161083079,137.51,2.3988,0.6996500000000001,2.4987500000000002,2.3988,0.6996500000000001,2.4987500000000002,0.0,0.0,0.0,137.29
2021-03-02 02:30:00,77.82096,12.69028,78.8488745754,2.40096,0.70028,2.501,75.42,11.99,76.3671166144,137.74,89.45096,29.74028,94.2653621401,2.40096,0.70028,2.501,87.05,29.04,91.7661380903,137.83,84.59096,29.99028,89.7499159231,2.40096,0.70028,2.501,82.19,29.29,87.2530813209,137.71,2.40096,0.70028,2.501,2.40096,0.70028,2.501,0.0,0.0,0.0,137.48
2021-03-02 03:00:00,77.40184,12.36637,78.3834927926,2.1818400000000002,0.6363700000000001,2.2727500000000003,75.22,11.73,76.1291094129,137.87,89.02184,30.08637,93.968492894,2.1818400000000002,0.6363700000000001,2.2727500000000003,86.84,29.45,91.6978085889,137.96,84.15184,30.26637,89.4292196565,2.1818400000000002,0.6363700000000001,2.2727500000000003,81.97,29.63,87.1608731026,137.83,2.1818400000000002,0.6363700000000001,2.2727500000000003,2.1818400000000002,0.6363700000000001,2.2727500000000003,0.0,0.0,0.0,137.6
2021-03-02 03:30:00,74.3048,11.9464,75.2590179048,2.0448,0.5964,2.13,72.26,11.35,73.145950674,138.07,85.4648,32.5164,91.4415021093,2.0448,0.5964,2.13,83.42,31.92,89.3184348273,138.4,80.7548,30.7464,86.4099463951,2.0448,0.5964,2.13,78.71,30.15,84.2869301849,138.03,2.0448,0.5964,2.13,2.0448,0.5964,2.13,0.0,0.0,0.0,138.06
2021-03-02 04:00:00,73.59152,11.92086,74.5507794664,1.99152,0.58086,2.0745,71.6,11.34,72.4924520209,138.07,84.68152,33.77086,91.1670489522,1.99152,0.58086,2.0745,82.69,33.19,89.102256986,138.55,79.98152,30.69086,85.6678027561,1.99152,0.58086,2.0745,77.99,30.11,83.6005514336,138.03,1.99152,0.58086,2.0745,1.99152,0.58086,2.0745,0.0,0.0,0.0,138.22
2021-03-02 04:30:00,74.09392,12.77781,75.1876413339,2.08392,0.6078100000000001,2.17075,72.01,12.17,73.0311508878,138.1,85.37392,33.94781,91.8757858196,2.08392,0.6078100000000001,2.17075,83.29,33.34,89.7149915009,138.66,80.52392,29.85781,85.8812582009,2.08392,0.6078100000000001,2.17075,78.44,29.25,83.7161639112,138.03,2.08392,0.6078100000000001,2.17075,2.08392,0.6078100000000001,2.17075,0.0,0.0,0.0,138.34
2021-03-02 05:00:00,75.17248,13.14489,76.3131042644,2.14248,0.6248900000000001,2.23175,73.03,12.52,74.0954202363,137.94,86.64248,33.49489,92.8914796774,2.14248,0.6248900000000001,2.23175,84.5,32.87,90.6680037279,138.5,81.71248,29.42489,86.8490272787,2.14248,0.6248900000000001,2.23175,79.57,28.8,84.6216573934,137.9,2.14248,0.6248900000000001,2.23175,2.14248,0.6248900000000001,2.23175,0.0,0.0,0.0,138.16
2021-03-02 05:30:00,77.98424,13.86707,79.2075584699,2.18424,0.63707,2.27525,75.8,13.23,76.9459089231,137.63,89.79424,31.95707,95.3113836861,2.18424,0.63707,2.27525,87.61,31.32,93.040069325,138.11,84.78424,28.47707,89.4388666529,2.18424,0.63707,2.27525,82.6,27.84,87.1655069394,137.59,2.18424,0.63707,2.27525,2.18424,0.63707,2.27525,0.0,0.0,0.0,137.76
2021-03-02 06:00:00,82.08648,14.73439,83.3983959526,2.10648,0.6143900000000001,2.19425,79.98,14.12,81.2168381556,137.14,94.48648,29.83439,99.0847401443,2.10648,0.6143900000000001,2.19425,92.38,29.22,96.8910357051,137.51,89.34648,27.16439,93.3846752549,2.10648,0.6143900000000001,2.19425,87.24,26.55,91.1905702362,137.11,2.10648,0.6143900000000001,2.19425,2.10648,0.6143900000000001,2.19425,0.0,0.0,0.0,137.18
2021-03-02 06:30:00,92.25592,15.39631,93.5318188461,2.9359200000000003,0.85631,3.05825,89.32,14.54,90.4957126056,135.92,106.25592,23.18631,108.7562665158,2.9359200000000003,0.85631,3.05825,103.32,22.33,105.7054932347,136.14,100.62592,21.18631,102.8320743118,2.9359200000000003,0.85631,3.05825,97.69,20.33,99.7829895323,135.89,2.9359200000000003,0.85631,3.05825,2.9359200000000003,0.85631,3.05825,0.0,0.0,0.0,135.84
2021-03-02 07:00:00,96.88472,9.31596,97.3315780217,4.85472,1.41596,5.057,92.03,7.9,92.3684518653,136.03,112.07472,19.85596,113.8200422184,4.85472,1.41596,5.057,107.22,18.44,108.7941266797,136.72,106.13472,12.10596,106.822905114,4.85472,1.41596,5.057,101.28,10.69,101.8425966872,135.99,4.85472,1.41596,5.057,4.85472,1.41596,5.057,0.0,0.0,0.0,136.44
2021-03-02 07:30:00,102.95208,6.79019,103.1757600242,7.85208,2.29019,8.17925,95.1,4.5,95.2064073474,135.52,119.04208,13.49019,119.804015112,7.85208,2.29019,8.17925,111.19,11.2,111.7526558969,136.2,113.04208,5.48019,113.1748396648,7.85208,2.29019,8.17925,105.19,3.19,105.2383589762,135.49,7.85208,2.29019,8.17925,7.85208,2.29019,8.17925,0.0,0.0,0.0,135.89
2021-03-02 08:00:00,106.4496,5.5128,106.5922525515,14.6496,4.2728,15.26,91.8,1.24,91.8083743457,136.02,122.2096,15.3328,123.1676949853,14.6496,4.2728,15.26,107.56,11.06,108.1271344298,137.05,116.4096,5.3528,116.5326024767,14.6496,4.2728,15.26,101.76,1.08,101.7657309707,135.99,14.6496,4.2728,15.26,14.6496,4.2728,15.26,0.0,0.0,0.0,136.73
2021-03-02 08:30:00,110.74952,5.63111,110.8925857759,17.72952,5.17111,18.46825,93.02,0.46,93.0211373829,135.64,126.46952,14.50111,127.2981605533,17.72952,5.17111,18.46825,108.74,9.33,109.1395276699,136.65,120.84952,7.83111,121.1029841419,17.72952,5.17111,18.46825,103.12,2.66,103.1543018977,135.61,17.72952,5.17111,18.46825,17.72952,5.17111,18.46825,0.0,0.0,0.0,136.34
2021-03-02 09:00:00,112.92928,7.24854,113.1616702486,20.66928,6.02854,21.5305,92.26,1.22,92.2680659817,135.67,128.37928,13.83854,129.1229829374,20.66928,6.02854,21.5305,107.71,7.8100000000000005,107.9927784623,136.61,122.90928,9.50854,123.2765324101,20.66928,6.02854,21.5305,102.24,3.48,102.2992082081,135.65,20.66928,6.02854,21.5305,20.66928,6.02854,21.5305,0.0,0.0,0.0,136.31
2021-03-02 09:30:00,114.28536,7.46823,114.52911407,21.04536,6.13823,21.922250000000002,93.24,1.33,93.2494852533,135.58,129.80536,12.53823,130.4095038571,21.04536,6.13823,21.922250000000002,108.76,6.4,108.9481417923,136.36,124.39536,9.72823,124.7751740069,21.04536,6.13823,21.922250000000002,103.35,3.59,103.4123329202,135.55,21.04536,6.13823,21.922250000000002,21.04536,6.13823,21.922250000000002,0.0,0.0,0.0,136.06
2021-03-02 10:00:00,114.49896,8.54553,114.8174112409,21.61896,6.30553,22.51975,92.88,2.24,92.9070072707,136.37,130.07896,13.68553,130.7969019743,21.61896,6.30553,22.51975,108.46,7.38,108.7107906328,137.36,124.55896,10.94553,125.0389505045,21.61896,6.30553,22.51975,102.94,4.64,103.0445204754,136.34,21.61896,6.30553,22.51975,21.61896,6.30553,22.51975,0.0,0.0,0.0,137.06
2021-03-02 10:30:00,114.54232,8.59276,114.8641745515,22.43232,6.54276,23.367,92.11,2.05,92.132809574,136.22,129.99232,14.28276,130.7746171556,22.43232,6.54276,23.367,107.56,7.74,107.8381249837,137.23,124.54232,10.96276,125.0238840294,22.43232,6.54276,23.367,102.11,4.42,102.2056187301,136.19,22.43232,6.54276,23.367,22.43232,6.54276,23.367,0.0,0.0,0.0,136.93
2021-03-02 11:00:00,114.43112,8.81366,114.770038891,22.88112,6.67366,23.8345,91.55,2.14,91.5750080535,136.29,129.79112,14.30366,130.5769103642,22.88112,6.67366,23.8345,106.91,7.63,107.1819247821,137.3,124.36112,11.18366,124.8629745707,22.88112,6.67366,23.8345,101.48,4.51,101.5801678479,136.25,22.88112,6.67366,23.8345,22.88112,6.67366,23.8345,0.0,0.0,0.0,137.0
2021-03-02 11:30:00,115.11488,9.52059,115.5079098216,23.62488,6.89059,24.60925,91.49,2.63,91.527793593,136.32,130.51488,13.910590000000001,131.254098662,23.62488,6.89059,24.60925,106.89,7.02,107.1202711908,137.32,125.04488,11.97059,125.6165476327,23.62488,6.89059,24.60925,101.42,5.08,101.5471457009,136.29,23.62488,6.89059,24.60925,23.62488,6.89059,24.60925,0.0,0.0,0.0,137.0
2021-03-02 12:00:00,114.58136,9.17373,114.9480116468,23.84136,6.95373,24.83475,90.74,2.22,90.767152649,135.98,129.87136,14.38373,130.6654577039,23.84136,6.95373,24.83475,106.03,7.43,106.290007997,136.99,124.43136,11.56373,124.9675285943,23.84136,6.95373,24.83475,100.59,4.61,100.6955818296,135.95,23.84136,6.95373,24.83475,23.84136,6.95373,24.83475,0.0,0.0,0.0,136.67
2021-03-02 12:30:00,115.39456,9.38758,115.7757795735,25.29456,7.37758,26.3485,90.1,2.01,90.1224173,136.03,130.55456,15.04758,131.4188829684,25.29456,7.37758,26.3485,105.26,7.67,105.5390757018,137.05,125.16456,11.75758,125.7155828346,25.29456,7.37758,26.3485,99.87,4.38,99.9660007202,136.0,25.29456,7.37758,26.3485,25.29456,7.37758,26.3485,0.0,0.0,0.0,136.74
