Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-02 13:00:00,113.0912,8.76035,113.4299927249,24.4812,7.14035,25.50125,88.61,1.62,88.6248074751,136.52,127.9412,15.29035,128.85164128,24.4812,7.14035,25.50125,103.46,8.15,103.7805092491,137.55,122.7212,11.11035,123.2231017568,24.4812,7.14035,25.50125,98.24,3.9699999999999998,98.320183584,136.49,24.4812,7.14035,25.50125,24.4812,7.14035,25.50125,0.0,0.0,0.0,137.25
2021-03-02 13:30:00,112.23736,8.69048,112.5733068822,25.40736,7.41048,26.466,86.83,1.28,86.8394340147,136.64,126.73736,15.79048,127.7172567761,25.40736,7.41048,26.466,101.33,8.38,101.675922912,137.6,121.64736,10.45048,122.0954246776,25.40736,7.41048,26.466,96.24,3.04,96.2880013293,136.61,25.40736,7.41048,26.466,25.40736,7.41048,26.466,0.0,0.0,0.0,137.28
2021-03-02 14:00:00,114.1164,9.04395,114.4742144789,19.0764,5.56395,19.87125,95.04,3.48,95.1036907801,135.95,130.3464,13.12395,131.0054275844,19.0764,5.56395,19.87125,111.27,7.5600000000000005,111.5265282343,137.08,124.4964,11.56395,125.0323100345,19.0764,5.56395,19.87125,105.42,6.0,105.5906075368,135.91,19.0764,5.56395,19.87125,19.0764,5.56395,19.87125,0.0,0.0,0.0,136.73
2021-03-02 14:30:00,113.64216,7.56313,113.8935532191,15.30216,4.46313,15.93975,98.34,3.1,98.3888489617,136.17,130.51216,12.04313,131.0666276672,15.30216,4.46313,15.93975,115.21,7.58,115.459085827,137.25,124.34216,10.02313,124.7454844412,15.30216,4.46313,15.93975,109.04,5.5600000000000005,109.1816614638,136.14,15.30216,4.46313,15.93975,15.30216,4.46313,15.93975,0.0,0.0,0.0,136.9
2021-03-02 15:00:00,112.20224,6.68357,112.4011244115,17.53224,5.11357,18.26275,94.67,1.57,94.6830174847,136.65,128.41224,14.85357,129.2684490646,17.53224,5.11357,18.26275,110.88,9.74,111.306971929,137.81,122.53224,8.99357,122.8618498183,17.53224,5.11357,18.26275,105.0,3.88,105.0716631638,136.62,17.53224,5.11357,18.26275,17.53224,5.11357,18.26275,0.0,0.0,0.0,137.46
2021-03-02 15:30:00,113.20496,5.8560300000000005,113.3563234053,14.69496,4.28603,15.30725,98.51,1.57,98.5225101182,136.44,130.17496,14.08603,130.9348557572,14.69496,4.28603,15.30725,115.48,9.8,115.8950835886,137.59,123.93496,8.14603,124.2023836928,14.69496,4.28603,15.30725,109.24,3.86,109.3081753576,136.4,14.69496,4.28603,15.30725,14.69496,4.28603,15.30725,0.0,0.0,0.0,137.21
2021-03-02 16:00:00,113.6832,5.1951,113.8018410495,14.1432,4.1251,14.7325,99.54,1.07,99.5457507883,136.48,130.5432,14.5051,131.3465834815,14.1432,4.1251,14.7325,116.4,10.38,116.8619031165,137.64,124.5232,7.3951,124.7425943383,14.1432,4.1251,14.7325,110.38,3.27,110.4284261411,136.44,14.1432,4.1251,14.7325,14.1432,4.1251,14.7325,0.0,0.0,0.0,137.27
2021-03-02 16:30:00,114.57448,5.55089,114.7088655992,18.17448,5.30089,18.93175,96.4,0.25,96.4003241696,137.0,131.11448,16.76089,132.1814446103,18.17448,5.30089,18.93175,112.94,11.46,113.5199330514,138.18,125.06448,7.61089,125.2958491103,18.17448,5.30089,18.93175,106.89,2.31,106.9149577936,136.96,18.17448,5.30089,18.93175,18.17448,5.30089,18.93175,0.0,0.0,0.0,137.82
2021-03-02 17:00:00,116.98336,5.77848,117.1259892082,17.58336,5.12848,18.316,99.4,0.65,99.4021252288,137.24,134.00336,17.05848,135.0847594335,17.58336,5.12848,18.316,116.42,11.93,117.0296599158,138.37,127.79336,6.91848,127.9804993958,17.58336,5.12848,18.316,110.21,1.79,110.2245353812,137.2,17.58336,5.12848,18.316,17.58336,5.12848,18.316,0.0,0.0,0.0,138.01
2021-03-02 17:30:00,118.92976,10.69993,119.4101181461,21.59976,6.29993,22.49975,97.33,4.4,97.429404699,137.61,135.32976,17.12993,136.4095980621,21.59976,6.29993,22.49975,113.73,10.83,114.2444825801,138.21,129.46976,9.01993,129.7835809787,21.59976,6.29993,22.49975,107.87,2.7199999999999998,107.9042876813,137.57,21.59976,6.29993,22.49975,21.59976,6.29993,22.49975,0.0,0.0,0.0,137.83
2021-03-02 18:00:00,120.50152,11.09211,121.0109549857,22.36152,6.52211,23.29325,98.14,4.57,98.246345988,137.61,136.98152,17.57211,138.1040038209,22.36152,6.52211,23.29325,114.62,11.05,115.1514085889,138.21,131.10152,9.44211,131.4410970266,22.36152,6.52211,23.29325,108.74,2.92,108.7791983791,137.57,22.36152,6.52211,23.29325,22.36152,6.52211,23.29325,0.0,0.0,0.0,137.83
2021-03-02 18:30:00,121.19168,11.22799,121.7106858935,22.38168,6.52799,23.31425,98.81,4.7,98.9217170292,137.4,137.79168,17.77799,138.9338115998,22.38168,6.52799,23.31425,115.41,11.25,115.957020486,138.02,131.86168,9.59799,132.2105293252,22.38168,6.52799,23.31425,109.48,3.07,109.5230354766,137.37,22.38168,6.52799,23.31425,22.38168,6.52799,23.31425,0.0,0.0,0.0,137.65
2021-03-02 19:00:00,115.90112,13.13616,116.64316661,23.54112,6.86616,24.522,92.36,6.27,92.5725796335,138.05,131.27112,22.58616,133.2000058919,23.54112,6.86616,24.522,107.73,15.72,108.8708928043,138.75,125.80112,11.77616,126.3510970969,23.54112,6.86616,24.522,102.26,4.91,102.3778086306,138.0,23.54112,6.86616,24.522,23.54112,6.86616,24.522,0.0,0.0,0.0,138.4
2021-03-02 19:30:00,113.25768,15.38724,114.2981593631,20.04768,5.84724,20.883,93.21,9.54,93.6969353821,136.63,126.67768,32.33724,130.7399391961,20.04768,5.84724,20.883,106.63,26.49,109.8711836652,136.17,122.65768,14.96724,123.5674906122,20.04768,5.84724,20.883,102.61,9.12,103.0144965527,136.59,20.04768,5.84724,20.883,20.04768,5.84724,20.883,0.0,0.0,0.0,135.84
2021-03-02 20:00:00,114.8664,14.3552,115.7599309606,9.2064,2.6852,9.59,105.66,11.67,106.3025140813,135.99,131.5464,20.1552,133.0815067543,9.2064,2.6852,9.59,122.34,17.47,123.5810523503,136.34,125.5764,9.3452,125.9236475012,9.2064,2.6852,9.59,116.37,6.66,116.5604242443,135.96,9.2064,2.6852,9.59,9.2064,2.6852,9.59,0.0,0.0,0.0,136.03
2021-03-02 20:30:00,113.85528,12.62404,114.5530059396,6.42528,1.87404,6.693,107.43,10.75,107.9665105484,135.68,131.56528,19.69404,133.0311170854,6.42528,1.87404,6.693,125.14,17.82,126.4024208629,136.54,124.78528,9.40404,125.1391308624,6.42528,1.87404,6.693,118.36,7.53,118.599285411,135.64,6.42528,1.87404,6.693,6.42528,1.87404,6.693,0.0,0.0,0.0,136.22
2021-03-02 21:00:00,108.38264,9.67577,108.8136810262,5.16264,1.50577,5.37775,103.22,8.17,103.5428283369,135.54,125.17264,19.64577,126.7049568228,5.16264,1.50577,5.37775,120.01,18.14,121.3732248068,136.18,118.84264,11.82577,119.4295688607,5.16264,1.50577,5.37775,113.68,10.32,114.1474695296,135.51,5.16264,1.50577,5.37775,5.16264,1.50577,5.37775,0.0,0.0,0.0,135.87
2021-03-02 21:30:00,105.52,8.4425,105.8571972341,2.58,0.7525000000000001,2.6875,102.94,7.69,103.2268361425,135.77,122.41,19.5425,123.9601444265,2.58,0.7525000000000001,2.6875,119.83,18.79,121.2942414132,136.42,115.95,11.6925,116.5380498217,2.58,0.7525000000000001,2.6875,113.37,10.94,113.8966219868,135.73,2.58,0.7525000000000001,2.6875,2.58,0.7525000000000001,2.6875,0.0,0.0,0.0,136.12
2021-03-02 22:00:00,98.8364,6.5089500000000005,99.0504941687,2.3964,0.6989500000000001,2.49625,96.44,5.8100000000000005,96.6148523779,136.22,114.8164,22.35895,116.9731950237,2.3964,0.6989500000000001,2.49625,112.42,21.66,114.4876063161,137.0,108.5664,13.79895,109.4398201299,2.3964,0.6989500000000001,2.49625,106.17,13.1,106.975132157,136.18,2.3964,0.6989500000000001,2.49625,2.3964,0.6989500000000001,2.49625,0.0,0.0,0.0,136.68
2021-03-02 22:30:00,94.58264,4.96827,94.713037625,2.70264,0.78827,2.81525,91.88,4.18,91.9750335689,136.39,109.77264,23.35827,112.2303045971,2.70264,0.78827,2.81525,107.07,22.57,109.4229857023,137.11,103.78264,15.68827,104.9616986379,2.70264,0.78827,2.81525,101.08,14.9,102.172287828,136.35,2.70264,0.78827,2.81525,2.70264,0.78827,2.81525,0.0,0.0,0.0,136.81
2021-03-02 23:00:00,88.75608,3.40094,88.8212144133,2.26608,0.6609400000000001,2.3605,86.49,2.74,86.5333906651,137.22,103.12608,23.93094,105.8663226217,2.26608,0.6609400000000001,2.3605,100.86,23.27,103.5095768516,137.86,97.40608,17.36094,98.9411272356,2.26608,0.6609400000000001,2.3605,95.14,16.7,96.594562994,137.19,2.26608,0.6609400000000001,2.3605,2.26608,0.6609400000000001,2.3605,0.0,0.0,0.0,137.52
2021-03-02 23:30:00,84.66784,2.7206200000000003,84.711539376,2.36784,0.69062,2.4665,82.3,2.03,82.3250320376,137.59,98.37784,24.480620000000002,101.3780062866,2.36784,0.69062,2.4665,96.01,23.79,98.9135187929,138.21,92.86784,18.26062,94.6461090011,2.36784,0.69062,2.4665,90.5,17.57,92.1897765482,137.55,2.36784,0.69062,2.4665,2.36784,0.69062,2.4665,0.0,0.0,0.0,137.85
2021-03-03 00:00:00,81.07096,1.7965300000000002,81.0908630819,2.25096,0.6565300000000001,2.34475,78.82,1.1400000000000001,78.8282436694,138.43,94.32096,26.17653,97.885924515,2.25096,0.6565300000000001,2.34475,92.07,25.52,95.5413800403,139.11,88.92096,19.49653,91.0332456269,2.25096,0.6565300000000001,2.34475,86.67,18.84,88.6940499695,138.38,2.25096,0.6565300000000001,2.34475,2.25096,0.6565300000000001,2.34475,0.0,0.0,0.0,138.8
2021-03-03 00:30:00,79.30528,1.66654,79.3227886011,2.76528,0.80654,2.8805,76.54,0.86,76.5448313082,138.78,92.03528,24.42654,95.221576447,2.76528,0.80654,2.8805,89.27,23.62,92.3419585021,139.04,86.89528,21.86654,89.6043261112,2.76528,0.80654,2.8805,84.13,21.06,86.725892904,138.73,2.76528,0.80654,2.8805,2.76528,0.80654,2.8805,0.0,0.0,0.0,138.71
2021-03-03 01:00:00,79.1244,2.1217,79.1528413024,3.4344,1.0017,3.5775,75.69,1.12,75.698285978,138.55,91.6744,24.8517,94.9831701316,3.4344,1.0017,3.5775,88.24,23.85,91.4063460598,138.83,86.6144,22.2917,89.4369843871,3.4344,1.0017,3.5775,83.18,21.29,85.8613795603,138.51,3.4344,1.0017,3.5775,3.4344,1.0017,3.5775,0.0,0.0,0.0,138.5
2021-03-03 01:30:00,78.9276,2.14555,78.9567566872,3.4476,1.00555,3.59125,75.48,1.1400000000000001,75.4886084121,138.58,91.4676,24.89555,94.7950961789,3.4476,1.00555,3.59125,88.02,23.89,91.2044543868,138.86,86.3976,22.33555,89.2380080434,3.4476,1.00555,3.59125,82.95,21.33,85.6485341381,138.54,3.4476,1.00555,3.59125,3.4476,1.00555,3.59125,0.0,0.0,0.0,138.53
2021-03-03 02:00:00,77.82992,2.67956,77.8760328278,3.28992,0.9595600000000001,3.427,74.54,1.72,74.559841738,138.82,90.21992,25.52956,93.7624253025,3.28992,0.9595600000000001,3.427,86.93,24.57,90.3355400714,139.11,85.21992,22.93956,88.2533748805,3.28992,0.9595600000000001,3.427,81.93,21.98,84.8271495454,138.78,3.28992,0.9595600000000001,3.427,3.28992,0.9595600000000001,3.427,0.0,0.0,0.0,138.78
2021-03-03 02:30:00,76.21936,5.51648,76.4187306254,3.27936,0.9564800000000001,3.416,72.94,4.5600000000000005,73.0824000701,138.48,88.04936,27.24648,92.1686523109,3.27936,0.9564800000000001,3.416,84.77,26.29,88.7531238887,138.7,83.21936,26.01648,87.1912788666,3.27936,0.9564800000000001,3.416,79.94,25.06,83.775934492,138.44,3.27936,0.9564800000000001,3.416,3.27936,0.9564800000000001,3.416,0.0,0.0,0.0,138.36
2021-03-03 03:00:00,76.42984,11.65787,77.3138174931,3.24984,0.9478700000000001,3.38525,73.18,10.71,73.9595598959,137.26,87.70984,29.98787,92.6945973612,3.24984,0.9478700000000001,3.38525,84.46,29.04,89.3130068915,137.25,83.00984,31.27787,88.7070385514,3.24984,0.9478700000000001,3.38525,79.76,30.33,85.3320953686,137.23,3.24984,0.9478700000000001,3.38525,3.24984,0.9478700000000001,3.38525,0.0,0.0,0.0,136.9
2021-03-03 03:30:00,75.26392,11.70406,76.1685149799,3.37392,0.98406,3.5145,71.89,10.72,72.6848711906,137.54,86.33392,30.72406,91.6379485009,3.37392,0.98406,3.5145,82.96,29.74,88.1296159075,137.59,81.71392,31.46406,87.5622738024,3.37392,0.98406,3.5145,78.34,30.48,84.0606090865,137.5,3.37392,0.98406,3.5145,3.37392,0.98406,3.5145,0.0,0.0,0.0,137.24
2021-03-03 04:00:00,73.43032,11.26926,74.2900270309,3.4603200000000003,1.00926,3.6045,69.97,10.26,70.718233151,137.7,84.18032,31.37926,89.8386566766,3.4603200000000003,1.00926,3.6045,80.72,30.37,86.2441609618,137.76,79.69032,32.09926,85.9122202847,3.4603200000000003,1.00926,3.6045,76.23,31.09,82.3261865994,137.67,3.4603200000000003,1.00926,3.6045,3.4603200000000003,1.00926,3.6045,0.0,0.0,0.0,137.42
2021-03-03 04:30:00,74.24528,11.596540000000001,75.1454678756,3.48528,1.01654,3.6305,70.76,10.58,71.5465862218,137.79,85.13528,31.05654,90.6229804048,3.48528,1.01654,3.6305,81.65,30.04,87.0007132155,137.85,80.59528,31.79654,86.6407474243,3.48528,1.01654,3.6305,77.11,30.78,83.0262639169,137.76,3.48528,1.01654,3.6305,3.48528,1.01654,3.6305,0.0,0.0,0.0,137.51
2021-03-03 05:00:00,76.7788,12.4234,77.7774067259,3.5088,1.0234,3.6550000000000002,73.27,11.4,74.1515535913,137.74,88.0888,30.1334,93.1002603702,3.5088,1.0234,3.6550000000000002,84.58,29.11,89.4492509751,137.77,83.3788,30.9034,88.9215633072,3.5088,1.0234,3.6550000000000002,79.87,29.88,85.2762059428,137.71,3.5088,1.0234,3.6550000000000002,3.5088,1.0234,3.6550000000000002,0.0,0.0,0.0,137.43
2021-03-03 05:30:00,78.21864,12.93377,79.2807545995,3.57864,1.04377,3.72775,74.64,11.89,75.5810935354,137.32,89.72864,29.69377,94.5142783555,3.57864,1.04377,3.72775,86.15,28.65,90.7890136525,137.38,84.93864,30.17377,90.1389425335,3.57864,1.04377,3.72775,81.36,29.13,86.4176284099,137.28,3.57864,1.04377,3.72775,3.57864,1.04377,3.72775,0.0,0.0,0.0,137.03
2021-03-03 06:00:00,81.6188,13.9959,82.8101064499,3.4488,1.0059,3.5925000000000002,78.17,12.99,79.2419648923,136.9,93.6588,28.7659,97.9767718403,3.4488,1.0059,3.5925000000000002,90.21,27.76,94.3846475864,137.0,88.7188,28.6259,93.2226776286,3.4488,1.0059,3.5925000000000002,85.27,27.62,89.6316757625,136.87,3.4488,1.0059,3.5925000000000002,3.4488,1.0059,3.5925000000000002,0.0,0.0,0.0,136.67
2021-03-03 06:30:00,91.86448,13.92589,92.9140091588,3.41448,0.99589,3.55675,88.45,12.93,89.39008558,136.0,105.88448,23.02589,108.3591930348,3.41448,0.99589,3.55675,102.47,22.03,104.8113629336,136.29,100.30448,19.30589,102.1455143252,3.41448,0.99589,3.55675,96.89,18.31,98.6049096141,135.97,3.41448,0.99589,3.55675,3.41448,0.99589,3.55675,0.0,0.0,0.0,135.99
2021-03-03 07:00:00,98.5424,10.37695,99.0872630012,2.2524,0.65695,2.34625,96.29,9.72,96.7793495535,136.29,114.6524,18.67695,116.1636831676,2.2524,0.65695,2.34625,112.4,18.02,113.8353214077,137.09,108.2724,9.42695,108.6820131763,2.2524,0.65695,2.34625,106.02,8.77,106.3821098682,136.26,2.2524,0.65695,2.34625,2.2524,0.65695,2.34625,0.0,0.0,0.0,136.75
2021-03-03 07:30:00,104.66536,8.49448,105.0094937346,2.41536,0.7044800000000001,2.516,102.25,7.79,102.5463144145,136.12,122.02536,13.90448,122.814995205,2.41536,0.7044800000000001,2.516,119.61,13.2,120.3361628938,136.79,115.86536,11.31448,116.4164898354,2.41536,0.7044800000000001,2.516,113.45,10.61,113.945050792,136.09,2.41536,0.7044800000000001,2.516,2.41536,0.7044800000000001,2.516,0.0,0.0,0.0,136.48
2021-03-03 08:00:00,110.7984,4.86245,110.9050443513,2.8884,0.84245,3.00875,107.91,4.02,107.9848531045,136.12,129.2884,12.83245,129.9236781636,2.8884,0.84245,3.00875,126.4,11.99,126.9673977838,136.85,123.2984,19.50245,124.8312500881,2.8884,0.84245,3.00875,120.41,18.66,121.8472966463,136.09,2.8884,0.84245,3.00875,2.8884,0.84245,3.00875,0.0,0.0,0.0,136.54
2021-03-03 08:30:00,115.18848,6.20039,115.3552372494,8.77848,2.56039,9.14425,106.41,3.64,106.4722391048,135.97,133.08848,11.43039,133.5784313587,8.77848,2.56039,9.14425,124.31,8.87,124.6260526535,136.4,127.50848,21.58039,129.3217912978,8.77848,2.56039,9.14425,118.73,19.02,120.2438077408,135.94,8.77848,2.56039,9.14425,8.77848,2.56039,9.14425,0.0,0.0,0.0,136.08
2021-03-03 09:00:00,114.04928,9.78979,114.4686780598,16.55928,4.82979,17.24925,97.49,4.96,97.6160934478,136.5,130.30928,16.23979,131.3173226706,16.55928,4.82979,17.24925,113.75,11.41,114.3208231251,137.12,125.35928,22.619790000000002,127.3836880521,16.55928,4.82979,17.24925,108.8,17.79,110.2448370673,136.48,16.55928,4.82979,17.24925,16.55928,4.82979,17.24925,0.0,0.0,0.0,136.81
2021-03-03 09:30:00,114.93024,11.26257,115.4807583516,20.58024,6.00257,21.43775,94.35,5.26,94.4965084011,136.1,130.60024,18.59257,131.9170434298,20.58024,6.00257,21.43775,110.02,12.59,110.7380174105,136.82,125.85024,23.37257,128.0021872331,20.58024,6.00257,21.43775,105.27,17.37,106.6934384112,136.07,20.58024,6.00257,21.43775,20.58024,6.00257,21.43775,0.0,0.0,0.0,136.53
2021-03-03 10:00:00,103.418,9.367750000000001,103.8414053452,21.558,6.28775,22.45625,81.86,3.08,81.9179223369,136.92,109.808,11.53775,110.4124836197,21.558,6.28775,22.45625,88.25,5.25,88.4060235504,137.2,158.638,15.32775,159.3767704657,21.558,6.28775,22.45625,137.08,9.04,137.3777565692,137.63,21.558,6.28775,22.45625,21.558,6.28775,22.45625,0.0,0.0,0.0,137.77
2021-03-03 10:30:00,93.98472,7.56971,94.2890667202,22.04472,6.42971,22.96325,71.94,1.1400000000000001,71.9490319601,136.77,92.67472,6.47971,92.9009707633,22.04472,6.42971,22.96325,70.63,0.05,70.6300176979,136.86,184.57472,9.81971,184.835748619,22.04472,6.42971,22.96325,162.53,3.39,162.5653499366,138.24,22.04472,6.42971,22.96325,22.04472,6.42971,22.96325,0.0,0.0,0.0,138.31
2021-03-03 11:00:00,96.72848,7.65039,97.0305483354,19.57848,5.71039,20.39425,77.15,1.94,77.1743875907,135.99,95.26848,6.45039,95.4866001733,19.57848,5.71039,20.39425,75.69,0.74,75.6936173003,136.19,191.68848,6.7003900000000005,191.8055489053,19.57848,5.71039,20.39425,172.11,0.99,172.1128472834,137.49,19.57848,5.71039,20.39425,19.57848,5.71039,20.39425,0.0,0.0,0.0,137.47
2021-03-03 11:30:00,97.23208,8.16769,97.5745281365,19.67208,5.73769,20.49175,77.56,2.43,77.598057321,135.84,95.77208,6.9076900000000006,96.0208700682,19.67208,5.73769,20.49175,76.1,1.17,76.1089935553,136.08,196.07208,6.71769,196.1871247418,19.67208,5.73769,20.49175,176.4,0.98,176.4027222012,137.27,19.67208,5.73769,20.49175,19.67208,5.73769,20.49175,0.0,0.0,0.0,137.21
2021-03-03 12:00:00,96.93864,8.37127,97.299424903,22.35864,6.52127,23.29025,74.58,1.85,74.602941631,135.84,95.51864,7.13127,95.7844747298,22.35864,6.52127,23.29025,73.16,0.61,73.1625430121,136.08,185.41864,9.41127,185.6573296761,22.35864,6.52127,23.29025,163.06,2.89,163.0856085006,137.75,22.35864,6.52127,23.29025,22.35864,6.52127,23.29025,0.0,0.0,0.0,137.69
2021-03-03 12:30:00,99.39832,8.98701,99.8037693054,22.85832,6.66701,23.81075,76.54,2.32,76.575152628,136.02,97.96832,7.73701,98.2733587874,22.85832,6.66701,23.81075,75.11,1.07,75.1176211018,136.26,189.19832,9.28701,189.4261144762,22.85832,6.66701,23.81075,166.34,2.62,166.3606323623,137.95,22.85832,6.66701,23.81075,22.85832,6.66701,23.81075,0.0,0.0,0.0,137.9
2021-03-03 13:00:00,99.15088,8.48859,99.5135828164,23.48088,6.84859,24.45925,75.67,1.6400000000000001,75.6877698179,136.02,97.72088,7.21859,97.9871340001,23.48088,6.84859,24.45925,74.24,0.37,74.240922004,136.26,182.95088,11.38859,183.3050039551,23.48088,6.84859,24.45925,159.47,4.54,159.534612232,138.14,23.48088,6.84859,24.45925,23.48088,6.84859,24.45925,0.0,0.0,0.0,138.08
2021-03-03 13:30:00,97.74688,7.8753400000000005,98.063619808,23.84688,6.95534,24.8405,73.9,0.92,73.9057264358,136.4,96.36688,7.20534,96.635875768,23.84688,6.95534,24.8405,72.52,0.25,72.5204309143,136.64,178.06688,13.28534,178.5617932589,23.84688,6.95534,24.8405,154.22,6.33,154.3498535795,138.69,23.84688,6.95534,24.8405,23.84688,6.95534,24.8405,0.0,0.0,0.0,138.63
2021-03-03 14:00:00,96.302,7.491,96.5929101177,23.352,6.811,24.325,72.95,0.68,72.9531692252,136.62,94.922,7.331,95.2046723906,23.352,6.811,24.325,71.57,0.52,71.5718890347,136.85,179.522,13.131,180.0015878958,23.352,6.811,24.325,156.17,6.32,156.2978288397,138.39,23.352,6.811,24.325,23.352,6.811,24.325,0.0,0.0,0.0,138.33
2021-03-03 14:30:00,98.0068,7.9224,98.326483045,21.4368,6.2524,22.33,76.57,1.67,76.5882092753,136.48,96.5568,6.6824,96.7877579862,21.4368,6.2524,22.33,75.12,0.43,75.1212306875,136.71,180.2068,12.6624,180.6511199522,21.4368,6.2524,22.33,158.77,6.41,158.8993423523,136.58,21.4368,6.2524,22.33,21.4368,6.2524,22.33,0.0,0.0,0.0,136.54
2021-03-03 15:00:00,97.69856,7.37458,97.9764923655,21.23856,6.19458,22.1235,76.46,1.18,76.4691048725,136.37,96.26856,6.38458,96.48004201,21.23856,6.19458,22.1235,75.03,0.19,75.0302405701,136.6,175.97856,13.70458,176.5113851644,21.23856,6.19458,22.1235,154.74,7.51,154.9221343127,136.58,21.23856,6.19458,22.1235,21.23856,6.19458,22.1235,0.0,0.0,0.0,136.54
2021-03-03 15:30:00,97.97816,6.56113,98.1975980555,20.43816,5.96113,21.28975,77.54,0.6000000000000001,77.5423213478,136.05,96.50816,6.57113,96.7316116689,20.43816,5.96113,21.28975,76.07,0.61,76.0724457343,136.29,184.54816,10.83113,184.8657262352,20.43816,5.96113,21.28975,164.11,4.87,164.1822432543,135.82,20.43816,5.96113,21.28975,20.43816,5.96113,21.28975,0.0,0.0,0.0,135.77
2021-03-03 16:00:00,96.85448,6.17339,97.0510228703,20.03448,5.84339,20.86925,76.82,0.33,76.8207087965,136.11,95.40448,7.24339,95.6790546711,20.03448,5.84339,20.86925,75.37,1.4,75.3830013995,136.34,188.73448,10.59339,189.0315419515,20.03448,5.84339,20.86925,168.7,4.75,168.7668584172,135.68,20.03448,5.84339,20.86925,20.03448,5.84339,20.86925,0.0,0.0,0.0,135.64
2021-03-03 16:30:00,94.80408,8.56119,95.1898500832,22.56408,6.58119,23.50425,72.24,1.98,72.2671294573,137.02,93.40408,9.73119,93.909627938,22.56408,6.58119,23.50425,70.84,3.15,70.91,137.25,184.50408,16.84119,185.2711019486,22.56408,6.58119,23.50425,161.94,10.26,162.2646948661,137.03,22.56408,6.58119,23.50425,22.56408,6.58119,23.50425,0.0,0.0,0.0,136.98
2021-03-03 17:00:00,92.7172,7.2796,93.0025362665,18.5472,5.4096,19.32,74.17,1.87,74.1935698022,137.19,91.2772,8.4696,91.6693043717,18.5472,5.4096,19.32,72.73,3.06,72.7943438737,137.42,203.6672,10.9696,203.9623996721,18.5472,5.4096,19.32,185.12,5.5600000000000005,185.2034772892,136.38,18.5472,5.4096,19.32,18.5472,5.4096,19.32,0.0,0.0,0.0,136.32
2021-03-03 17:30:00,96.12288,7.90334,96.4472438313,19.86288,5.79334,20.6905,76.26,2.11,76.2891846856,137.03,94.66288,9.08334,95.0976756575,19.86288,5.79334,20.6905,74.8,3.29,74.8723186498,137.26,202.39288,14.15334,202.8871482077,19.86288,5.79334,20.6905,182.53,8.36,182.7213465909,136.53,19.86288,5.79334,20.6905,19.86288,5.79334,20.6905,0.0,0.0,0.0,136.48
2021-03-03 18:00:00,103.88248,8.87364,104.2607842758,22.81248,6.65364,23.763,81.07,2.22,81.100390258,137.18,102.32248,10.08364,102.8181390077,22.81248,6.65364,23.763,79.51,3.43,79.5839493868,137.41,194.71248,20.04364,195.741404338,22.81248,6.65364,23.763,171.9,13.39,172.4207125029,137.43,22.81248,6.65364,23.763,22.81248,6.65364,23.763,0.0,0.0,0.0,137.38
2021-03-03 18:30:00,103.67312,8.94341,104.0581587045,22.74312,6.63341,23.69075,80.93,2.31,80.9629606672,137.24,102.11312,10.14341,102.6156812703,22.74312,6.63341,23.69075,79.37,3.51,79.4475739088,137.48,198.52312,20.19341,199.5474955542,22.74312,6.63341,23.69075,175.78,13.56,176.302246157,137.45,22.74312,6.63341,23.69075,22.74312,6.63341,23.69075,0.0,0.0,0.0,137.4
2021-03-03 19:00:00,98.55936,10.23023,99.0888744989,20.94936,6.11023,21.82225,77.61,4.12,77.7192801047,137.94,97.05936,11.40023,97.7265808655,20.94936,6.11023,21.82225,76.11,5.29,76.2936183439,138.17,194.79936,18.58023,195.6834576638,20.94936,6.11023,21.82225,173.85,12.47,174.2966534389,137.83,20.94936,6.11023,21.82225,20.94936,6.11023,21.82225,0.0,0.0,0.0,137.77
2021-03-03 19:30:00,90.90464,5.18552,91.0524200184,7.9046400000000006,2.30552,8.234,83.0,2.88,83.0499512342,137.4,89.28464,6.40552,89.5141197041,7.9046400000000006,2.30552,8.234,81.38,4.1,81.4832154496,137.63,221.97464,4.3455200000000005,222.0171712891,7.9046400000000006,2.30552,8.234,214.07,2.04,214.0797199643,135.61,7.9046400000000006,2.30552,8.234,7.9046400000000006,2.30552,8.234,0.0,0.0,0.0,135.53
2021-03-03 20:00:00,89.14872,7.19796,89.4388333209,9.31872,2.71796,9.707,79.83,4.48,79.9556083086,137.96,87.60872,8.37796,88.0083975186,9.31872,2.71796,9.707,78.29,5.66,78.4943290945,138.19,208.33872,9.27796,208.5452056342,9.31872,2.71796,9.707,199.02,6.5600000000000005,199.128084408,136.77,9.31872,2.71796,9.707,9.31872,2.71796,9.707,0.0,0.0,0.0,136.69
2021-03-03 20:30:00,89.00328,7.28804,89.3011723204,14.39328,4.19804,14.993,74.61,3.09,74.6739593165,136.93,87.03328,20.91804,89.5117658467,14.39328,4.19804,14.993,72.64,16.72,74.5394392252,137.17,187.93328,18.66804,188.8581834314,14.39328,4.19804,14.993,173.54,14.47,174.1422191773,135.63,14.39328,4.19804,14.993,14.39328,4.19804,14.993,0.0,0.0,0.0,135.57
2021-03-03 21:00:00,85.49944,5.79942,85.695901376,14.32944,4.17942,14.9265,71.17,1.62,71.1884351563,137.89,83.52944,23.45942,86.7612340475,14.32944,4.17942,14.9265,69.2,19.28,71.8356346112,138.13,177.90944,21.45942,179.1989831105,14.32944,4.17942,14.9265,163.58,17.28,164.4901662714,136.76,14.32944,4.17942,14.9265,14.32944,4.17942,14.9265,0.0,0.0,0.0,136.7
2021-03-03 21:30:00,81.246,4.91675,81.3946370872,13.806000000000001,4.02675,14.38125,67.44,0.89,67.4458723719,138.2,79.356,24.13675,82.945508839,13.806000000000001,4.02675,14.38125,65.55,20.11,68.5654038127,138.43,171.846,23.25675,173.4125835589,13.806000000000001,4.02675,14.38125,158.04,19.23,159.2056358927,137.24,13.806000000000001,4.02675,14.38125,13.806000000000001,4.02675,14.38125,0.0,0.0,0.0,137.15
2021-03-03 22:00:00,74.40424,2.61957,74.4503396699,7.64424,2.22957,7.96275,66.76,0.39,66.7611391455,137.73,72.51424,23.20957,76.138026914,7.64424,2.22957,7.96275,64.87,20.98,68.1782758656,137.96,177.08424,17.94957,177.9916153069,7.64424,2.22957,7.96275,169.44,15.72,170.1676585018,136.13,7.64424,2.22957,7.96275,7.64424,2.22957,7.96275,0.0,0.0,0.0,136.04
2021-03-03 22:30:00,71.44496,2.31978,71.4826110928,5.72496,1.66978,5.9635,65.72,0.65,65.7232143158,137.42,69.58496,23.05978,73.306344281,5.72496,1.66978,5.9635,63.86,21.39,67.3470986754,137.65,167.02496,18.48978,168.0452594614,5.72496,1.66978,5.9635,161.3,16.82,162.1746046704,136.0,5.72496,1.66978,5.9635,5.72496,1.66978,5.9635,0.0,0.0,0.0,135.93
2021-03-03 23:00:00,65.59264,2.74202,65.6499283766,3.81264,1.11202,3.9715,61.78,1.63,61.8014991728,137.92,63.81264,23.59202,68.0340828662,3.81264,1.11202,3.9715,60.0,22.48,64.0730083577,138.15,160.62264,19.20202,161.7663440047,3.81264,1.11202,3.9715,156.81,18.09,157.8500053849,136.56,3.81264,1.11202,3.9715,3.81264,1.11202,3.9715,0.0,0.0,0.0,136.5
2021-03-03 23:30:00,63.24568,2.91874,63.3129929939,3.59568,1.04874,3.7455,59.65,1.87,59.6793046206,138.99,61.50568,24.07874,66.0509984198,3.59568,1.04874,3.7455,57.91,23.03,62.3213366352,139.22,156.82568,20.38874,158.1454856335,3.59568,1.04874,3.7455,153.23,19.34,154.4456813899,137.75,3.59568,1.04874,3.7455,3.59568,1.04874,3.7455,0.0,0.0,0.0,137.69
2021-03-04 00:00:00,60.41224,3.94607,60.5409795945,3.5522400000000003,1.03607,3.70025,56.86,2.91,56.9344157782,139.27,58.67224,25.66607,64.0404473428,3.5522400000000003,1.03607,3.70025,55.12,24.63,60.3726038862,139.51,144.79224,24.21607,146.8033065379,3.5522400000000003,1.03607,3.70025,141.24,23.18,143.1294868292,138.33,3.5522400000000003,1.03607,3.70025,3.5522400000000003,1.03607,3.70025,0.0,0.0,0.0,138.26
2021-03-04 00:30:00,59.40312,8.19341,59.9655120312,3.54312,1.03341,3.69075,55.86,7.16,56.3170063125,138.6,57.20312,35.42341,67.2830953046,3.54312,1.03341,3.69075,53.66,34.39,63.7343525895,138.83,146.18312,23.63341,148.0812028624,3.54312,1.03341,3.69075,142.64,22.6,144.4192840309,136.54,3.54312,1.03341,3.69075,3.54312,1.03341,3.69075,0.0,0.0,0.0,136.46
2021-03-04 01:00:00,59.36872,8.12671,59.9223525061,3.58872,1.04671,3.73825,55.78,7.08,56.2275270664,138.18,57.15872,35.30671,67.1839492964,3.58872,1.04671,3.73825,53.57,34.26,63.5884620037,138.41,144.29872,24.20671,146.3150211108,3.58872,1.04671,3.73825,140.71,23.16,142.6032597804,136.2,3.58872,1.04671,3.73825,3.58872,1.04671,3.73825,0.0,0.0,0.0,136.12
2021-03-04 01:30:00,59.0016,7.8863,59.5263179631,3.6216,1.0563,3.7725,55.38,6.83,55.7995815396,138.09,56.8016,35.4863,66.9753630095,3.6216,1.0563,3.7725,53.18,34.43,63.3524845606,138.32,141.0416,25.3063,143.2938999059,3.6216,1.0563,3.7725,137.42,24.25,139.5432510013,136.23,3.6216,1.0563,3.7725,3.6216,1.0563,3.7725,0.0,0.0,0.0,136.15
2021-03-04 02:00:00,58.09144,7.49792,58.5733233273,3.66144,1.06792,3.814,54.43,6.43,54.8084829201,137.83,55.92144,35.70792,66.3495516368,3.66144,1.06792,3.814,52.26,34.64,62.6979840186,138.07,142.44144,24.57792,144.5463177698,3.66144,1.06792,3.814,138.78,23.51,140.7572680184,135.85,3.66144,1.06792,3.814,3.66144,1.06792,3.814,0.0,0.0,0.0,135.77
2021-03-04 02:30:00,57.30696,7.32078,57.7726707384,3.63696,1.06078,3.7885,53.67,6.26,54.0338458746,138.7,55.16696,36.35078,66.0664262864,3.63696,1.06078,3.7885,51.53,35.29,62.4557843598,138.93,135.79696,26.76078,138.4086474591,3.63696,1.06078,3.7885,132.16,25.7,134.6356401552,136.95,3.63696,1.06078,3.7885,3.63696,1.06078,3.7885,0.0,0.0,0.0,136.88
2021-03-04 03:00:00,56.93984,7.33287,57.4100719531,3.84984,1.12287,4.01025,53.09,6.21,53.4519616104,138.51,54.79984,36.38287,65.7779270992,3.84984,1.12287,4.01025,50.95,35.26,61.9610369507,138.74,132.32984,27.15287,135.0868790951,3.84984,1.12287,4.01025,128.48,26.03,131.0903173388,136.84,3.84984,1.12287,4.01025,3.84984,1.12287,4.01025,0.0,0.0,0.0,136.76
2021-03-04 03:30:00,56.45256,7.44408,56.9412491749,3.68256,1.07408,3.836,52.77,6.37,53.1530789325,138.43,54.34256,36.12408,65.2538350076,3.68256,1.07408,3.836,50.66,35.05,61.6030689171,138.66,132.12256,27.25408,134.9042465514,3.68256,1.07408,3.836,128.44,26.18,131.0809902312,136.79,3.68256,1.07408,3.836,3.68256,1.07408,3.836,0.0,0.0,0.0,136.71
2021-03-04 04:00:00,56.48296,7.80003,57.0189901556,3.70296,1.08003,3.85725,52.78,6.72,53.2060786001,138.9,54.35296,36.10003,65.2491871732,3.70296,1.08003,3.85725,50.65,35.02,61.5777792714,139.13,135.42296,26.07003,137.9094795848,3.70296,1.08003,3.85725,131.72,24.99,134.0696031918,137.12,3.70296,1.08003,3.85725,3.70296,1.08003,3.85725,0.0,0.0,0.0,137.04
2021-03-04 04:30:00,57.07728,8.12004,57.6519812478,3.73728,1.0900400000000001,3.893,53.34,7.03,53.8012685724,138.42,54.94728,35.49004,65.4121282225,3.73728,1.0900400000000001,3.893,51.21,34.4,61.6913616319,138.65,137.55728,25.88004,139.9706460348,3.73728,1.0900400000000001,3.893,133.82,24.79,136.0967909247,136.65,3.73728,1.0900400000000001,3.893,3.73728,1.0900400000000001,3.893,0.0,0.0,0.0,136.58
2021-03-04 05:00:00,57.65536,8.57573,58.2896532994,3.82536,1.11573,3.98475,53.83,7.46,54.3444615393,138.42,55.50536,35.11573,65.6807390501,3.82536,1.11573,3.98475,51.68,34.0,61.8613158606,138.65,136.71536,25.71573,139.1128621996,3.82536,1.11573,3.98475,132.89,24.6,135.1477417495,136.69,3.82536,1.11573,3.98475,3.82536,1.11573,3.98475,0.0,0.0,0.0,136.61
2021-03-04 05:30:00,58.87152,8.47961,59.4790690316,3.70152,1.07961,3.85575,55.17,7.4,55.6640718956,138.49,56.68152,35.14961,66.6955005429,3.70152,1.07961,3.85575,52.98,34.07,62.9892474951,138.72,141.57152,24.63961,143.6997065274,3.70152,1.07961,3.85575,137.87,23.56,139.8685472149,136.61,3.70152,1.07961,3.85575,3.70152,1.07961,3.85575,0.0,0.0,0.0,136.54
2021-03-04 06:00:00,61.44736,9.28423,62.1447904306,3.71736,1.08423,3.87225,57.73,8.2,58.3094580664,138.35,59.19736,34.29423,68.4136071426,3.71736,1.08423,3.87225,55.48,33.21,64.6601461489,138.59,148.03736,22.03423,149.6681904997,3.71736,1.08423,3.87225,144.32,20.95,145.832660608,136.24,3.71736,1.08423,3.87225,3.71736,1.08423,3.87225,0.0,0.0,0.0,136.19
2021-03-04 06:30:00,66.85824,11.07407,67.769161735,5.32824,1.55407,5.55025,61.53,9.52,62.2621176961,136.93,64.50824,32.68407,72.3157068669,5.32824,1.55407,5.55025,59.18,31.13,66.868148621,137.17,167.97824,13.18407,168.4948332005,5.32824,1.55407,5.55025,162.65,11.63,163.0652611686,135.52,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,135.48
2021-03-04 07:00:00,72.47632,10.75976,73.270658493,5.89632,1.71976,6.142,66.58,9.04,67.1909071229,136.01,70.19632,26.78976,75.1346430244,5.89632,1.71976,6.142,64.3,25.07,69.0144542831,136.26,179.33632,8.74976,179.5496420804,5.89632,1.71976,6.142,173.44,7.03,173.5824141438,135.19,5.89632,1.71976,6.142,5.89632,1.71976,6.142,0.0,0.0,0.0,135.14
2021-03-04 07:30:00,80.80416,6.77038,81.0873006003,7.30416,2.13038,7.6085,73.5,4.64,73.6463142323,135.53,78.86416,16.56038,80.584129444,7.30416,2.13038,7.6085,71.56,14.43,73.0004006838,135.77,183.72416,5.92038,183.8195252606,7.30416,2.13038,7.6085,176.42,3.79,176.4607052576,135.48,7.30416,2.13038,7.6085,7.30416,2.13038,7.6085,0.0,0.0,0.0,135.42
2021-03-04 08:00:00,82.664,12.1245,83.548431441,6.804,1.9845000000000002,7.0875,75.86,10.14,76.534692787,137.14,81.624,7.3045,81.9501866761,6.804,1.9845000000000002,7.0875,74.82,5.32,75.0088981388,137.38,204.744,6.3645,204.8428968655,6.804,1.9845000000000002,7.0875,197.94,4.38,197.9884542088,136.35,6.804,1.9845000000000002,7.0875,6.804,1.9845000000000002,7.0875,0.0,0.0,0.0,136.3
2021-03-04 08:30:00,86.71264,14.45327,87.9089241742,10.74264,3.13327,11.19025,75.97,11.32,76.8087449448,137.42,85.80264,9.81327,86.3619898975,10.74264,3.13327,11.19025,75.06,6.68,75.3566586308,137.66,209.47264,11.10327,209.7667025847,10.74264,3.13327,11.19025,198.73,7.97,198.8897528783,136.11,10.74264,3.13327,11.19025,10.74264,3.13327,11.19025,0.0,0.0,0.0,136.06
2021-03-04 09:00:00,94.51456,14.79883,95.6661247326,16.14456,4.70883,16.81725,78.37,10.09,79.0168652884,137.02,93.58456,12.51883,94.4181707881,16.14456,4.70883,16.81725,77.44,7.8100000000000005,77.8328317614,137.26,192.36456,9.50883,192.5994335193,16.14456,4.70883,16.81725,176.22,4.8,176.2853607081,136.9,16.14456,4.70883,16.81725,16.14456,4.70883,16.81725,0.0,0.0,0.0,136.83
2021-03-04 09:30:00,99.03664,14.61027,100.1085213754,18.92664,5.52027,19.71525,80.11,9.09,80.6240671264,137.29,98.07664,14.36027,99.1223721879,18.92664,5.52027,19.71525,79.15,8.84,79.64212516,137.53,188.99664,7.12027,189.1307171672,18.92664,5.52027,19.71525,170.07,1.6,170.0775261462,137.68,18.92664,5.52027,19.71525,18.92664,5.52027,19.71525,0.0,0.0,0.0,137.63
2021-03-04 10:00:00,98.50248,14.73614,99.5986565585,19.87248,5.79614,20.7005,78.63,8.94,79.1365939373,137.19,97.58248,14.77614,98.6948565846,19.87248,5.79614,20.7005,77.71,8.98,78.2271340393,137.42,185.55248,9.06614,185.7738348871,19.87248,5.79614,20.7005,165.68,3.27,165.7122665948,137.22,19.87248,5.79614,20.7005,19.87248,5.79614,20.7005,0.0,0.0,0.0,137.17
2021-03-04 10:30:00,94.57344,13.15267,95.4836545256,14.92344,4.35267,15.54525,79.65,8.8,80.1346523047,137.08,93.62344,13.39267,94.5764882366,14.92344,4.35267,15.54525,78.7,9.04,79.2174955423,137.31,200.36344,14.62267,200.8963179517,14.92344,4.35267,15.54525,185.44,10.27,185.7241677865,136.14,14.92344,4.35267,15.54525,14.92344,4.35267,15.54525,0.0,0.0,0.0,136.1
2021-03-04 11:00:00,96.79288,13.85209,97.7790469173,17.97288,5.24209,18.72175,78.82,8.61,79.2888674405,137.64,95.85288,14.63209,96.9632541846,17.97288,5.24209,18.72175,77.88,9.39,78.44403419,137.86,188.32288,15.14209,188.9306487076,17.97288,5.24209,18.72175,170.35,9.9,170.6374299502,137.78,17.97288,5.24209,18.72175,17.97288,5.24209,18.72175,0.0,0.0,0.0,137.72
2021-03-04 11:30:00,100.16336,15.10848,101.2964207383,21.42336,6.24848,22.316,78.74,8.86,79.2369055428,137.6,99.24336,15.38848,100.4293274935,21.42336,6.24848,22.316,77.82,9.14,78.3549105034,137.82,182.55336,11.57848,182.9201750666,21.42336,6.24848,22.316,161.13,5.33,161.2181311143,137.59,21.42336,6.24848,22.316,21.42336,6.24848,22.316,0.0,0.0,0.0,137.54
2021-03-04 12:00:00,102.1184,16.6812,103.4718804893,24.5184,7.1512,25.54,77.6,9.53,78.1829962332,137.84,101.2084,15.6812,102.4160156616,24.5184,7.1512,25.54,76.69,8.53,77.1629250353,138.06,174.6884,11.0612,175.038245078,24.5184,7.1512,25.54,150.17,3.91,150.2208940194,138.02,24.5184,7.1512,25.54,24.5184,7.1512,25.54,0.0,0.0,0.0,137.97
2021-03-04 12:30:00,97.57032,11.99551,98.3049317433,15.55032,4.53551,16.19825,82.02,7.46,82.3585575396,137.63,96.59032,15.04551,97.7550883016,15.55032,4.53551,16.19825,81.04,10.51,81.7186741204,137.84,202.99032,18.26551,203.810448381,15.55032,4.53551,16.19825,187.44,13.73,187.9421892498,136.28,15.55032,4.53551,16.19825,15.55032,4.53551,16.19825,0.0,0.0,0.0,136.24
2021-03-04 13:00:00,95.02072,11.64271,95.7313424405,12.66072,3.69271,13.18825,82.36,7.95,82.7428069381,138.24,94.09072,13.81271,95.0991826866,12.66072,3.69271,13.18825,81.43,10.12,82.0564397229,138.27,208.06072,15.26271,208.6197821959,12.66072,3.69271,13.18825,195.4,11.57,195.7422409701,136.5,12.66072,3.69271,13.18825,12.66072,3.69271,13.18825,0.0,0.0,0.0,136.62
2021-03-04 13:30:00,109.8556,17.6133,111.2586229838,20.4456,5.9633,21.2975,89.41,11.65,90.1657950666,138.81,121.0356,11.0733,121.5410812863,20.4456,5.9633,21.2975,100.59,5.11,100.7197110798,139.53,148.4756,15.4533,149.2776214851,20.4456,5.9633,21.2975,128.03,9.49,128.3812330522,138.34,20.4456,5.9633,21.2975,20.4456,5.9633,21.2975,0.0,0.0,0.0,138.87
2021-03-04 14:00:00,117.48624,6.32557,117.6564040975,14.31624,4.1755700000000004,14.91275,103.17,2.15,103.1923999139,137.14,134.72624,6.73557,134.8945056248,14.31624,4.1755700000000004,14.91275,120.41,2.56,120.437210612,137.49,128.71624,8.41557,128.9910549541,14.31624,4.1755700000000004,14.91275,114.4,4.24,114.4785464618,137.1,14.31624,4.1755700000000004,14.91275,14.31624,4.1755700000000004,14.91275,0.0,0.0,0.0,137.16
2021-03-04 14:30:00,118.99728,6.25629,119.1616289414,10.06728,2.93629,10.48675,108.93,3.32,108.9805822154,137.39,137.28728,4.45629,137.3595856515,10.06728,2.93629,10.48675,127.22,1.52,127.2290800092,137.75,130.83728,8.63629,131.1220017494,10.06728,2.93629,10.48675,120.77,5.7,120.9044370567,137.34,10.06728,2.93629,10.48675,10.06728,2.93629,10.48675,0.0,0.0,0.0,137.43
2021-03-04 15:00:00,117.24376,5.53193,117.374194389,9.74376,2.84193,10.14975,107.5,2.69,107.5336510121,137.0,135.32376,5.39193,135.4311372235,9.74376,2.84193,10.14975,125.58,2.55,125.6058872028,137.42,128.94376,7.85193,129.1826073729,9.74376,2.84193,10.14975,119.2,5.01,119.3052391976,136.97,9.74376,2.84193,10.14975,9.74376,2.84193,10.14975,0.0,0.0,0.0,137.11
2021-03-04 15:30:00,120.696,4.78925,120.790981996,10.626,3.09925,11.06875,110.07,1.69,110.082973252,137.55,139.256,5.94925,139.3830230393,10.626,3.09925,11.06875,128.63,2.85,128.6615692427,137.87,132.656,6.99925,132.8405203112,10.626,3.09925,11.06875,122.03,3.9,122.0923048353,137.51,10.626,3.09925,11.06875,10.626,3.09925,11.06875,0.0,0.0,0.0,137.55
2021-03-04 16:00:00,121.24912,5.06766,121.3549763242,13.08912,3.81766,13.6345,108.16,1.25,108.1672228542,138.12,139.43912,7.11766,139.6206620463,13.08912,3.81766,13.6345,126.35,3.3,126.3930872319,138.45,133.01912,7.26766,133.2175107388,13.08912,3.81766,13.6345,119.93,3.45,119.9796124348,138.07,13.08912,3.81766,13.6345,13.08912,3.81766,13.6345,0.0,0.0,0.0,138.14
2021-03-04 16:30:00,123.35544,4.72867,123.4460404289,13.91544,4.05867,14.49525,109.44,0.67,109.4420508763,137.66,141.72544,8.08867,141.9560739298,13.91544,4.05867,14.49525,127.81,4.03,127.8735195418,138.0,135.26544,6.86867,135.4397204884,13.91544,4.05867,14.49525,121.35,2.81,121.3825300445,137.62,13.91544,4.05867,14.49525,13.91544,4.05867,14.49525,0.0,0.0,0.0,137.68
2021-03-04 17:00:00,124.84408,3.86119,124.9037753603,12.96408,3.78119,13.50425,111.88,0.08,111.8800286021,137.4,143.61408,8.72119,143.8786402815,12.96408,3.78119,13.50425,130.65,4.94,130.7433596784,137.76,137.03408,5.80119,137.1568185941,12.96408,3.78119,13.50425,124.07,2.02,124.0864428534,137.36,12.96408,3.78119,13.50425,12.96408,3.78119,13.50425,0.0,0.0,0.0,137.44
2021-03-04 17:30:00,125.12632,5.84726,125.2628692241,15.55632,4.53726,16.2045,109.57,1.31,109.5778307871,137.97,143.40632,10.93726,143.8227946893,15.55632,4.53726,16.2045,127.85,6.4,128.0100874931,138.36,137.03632,5.13726,137.1325797885,15.55632,4.53726,16.2045,121.48,0.6000000000000001,121.4814817164,137.92,15.55632,4.53726,16.2045,15.55632,4.53726,16.2045,0.0,0.0,0.0,138.04
2021-03-04 18:00:00,124.74096,6.21153,124.89551716,15.09096,4.40153,15.71975,109.65,1.81,109.66493787900001,138.2,143.05096,11.44153,143.5077899128,15.09096,4.40153,15.71975,127.96,7.04,128.1535141929,138.61,136.67096,4.4715300000000004,136.7440890418,15.09096,4.40153,15.71975,121.58,0.07,121.5800201513,138.15,15.09096,4.40153,15.71975,15.09096,4.40153,15.71975,0.0,0.0,0.0,138.28
2021-03-04 18:30:00,126.3456,6.6833,126.5222396982,15.6456,4.5633,16.2975,110.7,2.12,110.7202980487,137.44,144.8056,12.0033,145.3022401832,15.6456,4.5633,16.2975,129.16,7.44,129.3741056008,137.85,138.3756,5.0333,138.4671108395,15.6456,4.5633,16.2975,122.73,0.47000000000000003,122.7308999397,137.39,15.6456,4.5633,16.2975,15.6456,4.5633,16.2975,0.0,0.0,0.0,137.53
2021-03-04 19:00:00,123.1904,7.85095,123.4403178385,15.2604,4.45095,15.89625,107.93,3.4,107.9835399494,137.11,141.2304,13.26095,141.8516079537,15.2604,4.45095,15.89625,125.97,8.81,126.2776979518,137.55,134.9204,6.18095,135.0619060989,15.2604,4.45095,15.89625,119.66,1.73,119.6725051965,137.07,15.2604,4.45095,15.89625,15.2604,4.45095,15.89625,0.0,0.0,0.0,137.22
2021-03-04 19:30:00,122.42144,5.71167,122.5546088316,10.53144,3.07167,10.97025,111.89,2.64,111.921140541,136.99,141.37144,12.70167,141.9408907555,10.53144,3.07167,10.97025,130.84,9.63,131.1939118252,137.58,134.62144,3.99167,134.6806056456,10.53144,3.07167,10.97025,124.09,0.92,124.0934103811,136.95,10.53144,3.07167,10.97025,10.53144,3.07167,10.97025,0.0,0.0,0.0,137.25
2021-03-04 20:00:00,118.2192,4.3706,118.2999636221,5.8992,1.7206000000000001,6.145,112.32,2.65,112.3512567798,137.03,137.3792,11.6706,137.8740276376,5.8992,1.7206000000000001,6.145,131.48,9.95,131.8559551177,137.64,130.4292,2.6306000000000003,130.4557253209,5.8992,1.7206000000000001,6.145,124.53,0.91,124.5333248572,136.98,5.8992,1.7206000000000001,6.145,5.8992,1.7206000000000001,6.145,0.0,0.0,0.0,137.31
2021-03-04 20:30:00,116.00952,5.18986,116.1255500631,5.03952,1.4698600000000002,5.2495,110.97,3.7199999999999998,111.0323344796,137.34,135.00952,12.16986,135.5569104954,5.03952,1.4698600000000002,5.2495,129.97,10.7,130.4097040101,137.93,128.05952,3.55986,128.1089897933,5.03952,1.4698600000000002,5.2495,123.02,2.09,123.0377523364,137.3,5.03952,1.4698600000000002,5.2495,5.03952,1.4698600000000002,5.2495,0.0,0.0,0.0,137.61
2021-03-04 21:00:00,109.9872,7.4646,110.2402123411,5.2272,1.5246,5.445,104.76,5.94,104.9282669256,137.16,127.9172,14.4046,128.7256872462,5.2272,1.5246,5.445,122.69,12.88,123.3642188805,137.78,121.3472,6.0446,121.4976548621,5.2272,1.5246,5.445,116.12,4.52,116.2079377667,137.12,5.2272,1.5246,5.445,5.2272,1.5246,5.445,0.0,0.0,0.0,137.45
2021-03-04 21:30:00,107.1344,8.31295,107.4564321065,4.8444,1.41295,5.04625,102.29,6.9,102.5224565644,137.88,124.7044,15.43295,125.6557333553,4.8444,1.41295,5.04625,119.86,14.02,120.677172655,138.53,118.1944,6.95295,118.3987318558,4.8444,1.41295,5.04625,113.35,5.54,113.4853034538,137.84,4.8444,1.41295,5.04625,4.8444,1.41295,5.04625,0.0,0.0,0.0,138.21
2021-03-04 22:00:00,100.06112,11.45366,100.714517638,4.64112,1.35366,4.8345,95.42,10.1,95.9530426823,139.46,116.60112,17.71366,117.9389457976,4.64112,1.35366,4.8345,111.96,16.36,113.1489779008,140.04,110.36112,10.33366,110.8438601667,4.64112,1.35366,4.8345,105.72,8.98,106.1007012229,139.41,4.64112,1.35366,4.8345,4.64112,1.35366,4.8345,0.0,0.0,0.0,139.69
2021-03-04 22:30:00,95.52088,13.57734,96.4809964576,4.55088,1.32734,4.7405,90.97,12.25,91.7910856238,136.85,109.59088,26.08734,112.6530527214,4.55088,1.32734,4.7405,105.04,24.76,107.9187620389,137.01,104.05088,25.137340000000002,107.0442501541,4.55088,1.32734,4.7405,99.5,23.81,102.3091691883,136.81,4.55088,1.32734,4.7405,4.55088,1.32734,4.7405,0.0,0.0,0.0,136.67
2021-03-04 23:00:00,90.45688,15.10159,91.7088063376,3.29688,0.9615900000000001,3.43425,87.16,14.14,88.2995198175,136.15,103.62688,29.11159,107.638352509,3.29688,0.9615900000000001,3.43425,100.33,28.15,104.2042772635,136.41,98.40688,26.97159,102.0361734801,3.29688,0.9615900000000001,3.43425,95.11,26.01,98.6023944943,136.11,3.29688,0.9615900000000001,3.43425,3.29688,0.9615900000000001,3.43425,0.0,0.0,0.0,136.04
2021-03-04 23:30:00,86.7744,14.49295,87.9763723682,3.1644,0.92295,3.29625,83.61,13.57,84.7040553929,137.04,99.4844,29.96295,103.8986247073,3.1644,0.92295,3.29625,96.32,29.04,100.602504939,137.3,94.3444,28.07295,98.4324963265,3.1644,0.92295,3.29625,91.18,27.15,95.1362964383,137.0,3.1644,0.92295,3.29625,3.1644,0.92295,3.29625,0.0,0.0,0.0,136.94
2021-03-05 00:00:00,81.05088,13.28734,82.1328104539,3.35088,0.9773400000000001,3.4905,77.7,12.31,78.6690924061,137.88,92.84088,31.36734,97.9966275841,3.35088,0.9773400000000001,3.4905,89.49,30.39,94.5093233496,138.12,88.05088,30.00734,93.0236417404,3.35088,0.9773400000000001,3.4905,84.7,29.03,89.5367572564,137.84,3.35088,0.9773400000000001,3.4905,3.35088,0.9773400000000001,3.4905,0.0,0.0,0.0,137.76
2021-03-05 00:30:00,79.974,12.2945,80.9135057098,3.684,1.0745,3.8375,76.29,11.22,77.1106510153,137.57,91.554,31.3245,96.7644522345,3.684,1.0745,3.8375,87.87,30.25,92.9311540873,137.72,86.824,31.0745,92.2173060019,3.684,1.0745,3.8375,83.14,30.0,88.3869877301,137.54,3.684,1.0745,3.8375,3.684,1.0745,3.8375,0.0,0.0,0.0,137.38
2021-03-05 01:00:00,80.47128,12.45704,81.4297534713,4.00128,1.16704,4.168,76.47,11.29,77.2989327223,137.48,92.06128,30.81704,97.082280719,4.00128,1.16704,4.168,88.06,29.65,92.9176307274,137.56,87.34128,31.10704,92.7154093428,4.00128,1.16704,4.168,83.34,29.94,88.5548372479,137.44,4.00128,1.16704,4.168,4.00128,1.16704,4.168,0.0,0.0,0.0,137.2
2021-03-05 01:30:00,79.97992,12.22456,80.9087601586,3.88992,1.13456,4.052,76.09,11.09,76.8939282388,137.25,91.47992,31.91456,96.8871245481,3.88992,1.13456,4.052,87.59,30.78,92.8408126849,137.45,86.81992,31.10456,92.223598724,3.88992,1.13456,4.052,82.93,29.97,88.1792821472,137.21,3.88992,1.13456,4.052,3.88992,1.13456,4.052,0.0,0.0,0.0,137.1
2021-03-05 02:00:00,79.1884,12.0962,80.1069332143,3.9984,1.1662,4.165,75.19,10.93,75.9802671751,137.69,90.58840000000001,31.8062,96.009856645,3.9984,1.1662,4.165,86.59,30.64,91.8511714678,137.83,85.9384,31.5562,91.5489068913,3.9984,1.1662,4.165,81.94,30.39,87.3940255395,137.64,3.9984,1.1662,4.165,3.9984,1.1662,4.165,0.0,0.0,0.0,137.48
2021-03-05 02:30:00,78.90192,12.26931,79.8501656076,3.8719200000000003,1.12931,4.03325,75.03,11.14,75.8524917191,138.12,90.25192,32.17931,95.8171021048,3.8719200000000003,1.12931,4.03325,86.38,31.05,91.7911046889,138.3,85.63192,31.52931,91.2519759346,3.8719200000000003,1.12931,4.03325,81.76,30.4,87.2287658975,138.07,3.8719200000000003,1.12931,4.03325,3.8719200000000003,1.12931,4.03325,0.0,0.0,0.0,137.97
2021-03-05 03:00:00,77.40288,11.92584,78.3162275138,3.72288,1.08584,3.878,73.68,10.84,74.4731360962,138.12,88.57288,32.70584,94.418361782,3.72288,1.08584,3.878,84.85,31.62,90.5502451681,138.35,83.98288,31.83584,89.8145024013,3.72288,1.08584,3.878,80.26,30.75,85.9489970855,138.07,3.72288,1.08584,3.878,3.72288,1.08584,3.878,0.0,0.0,0.0,138.01
2021-03-05 03:30:00,77.59928,12.14229,78.5435131819,3.77928,1.10229,3.93675,73.82,11.04,74.6409673035,138.17,88.80928,32.51229,94.5734487854,3.77928,1.10229,3.93675,85.03,31.41,90.6459541292,138.39,84.20928,31.63229,89.9544585263,3.77928,1.10229,3.93675,80.43,30.53,86.0294472841,138.13,3.77928,1.10229,3.93675,3.77928,1.10229,3.93675,0.0,0.0,0.0,138.05
2021-03-05 04:00:00,76.22424,12.14082,77.1850650958,3.53424,1.03082,3.6814999999999998,72.69,11.11,73.534129491,138.51,87.31424,33.27082,93.438343148,3.53424,1.03082,3.6814999999999998,83.78,32.24,89.7691817942,138.79,82.73424,31.71082,88.603219882,3.53424,1.03082,3.6814999999999998,79.2,30.68,84.9346949132,138.46,3.53424,1.03082,3.6814999999999998,3.53424,1.03082,3.6814999999999998,0.0,0.0,0.0,138.45
2021-03-05 04:30:00,78.03576,12.22793,78.9879871301,3.45576,1.00793,3.5997500000000002,74.58,11.22,75.4192601396,138.65,89.42576,30.87793,94.6066229852,3.45576,1.00793,3.5997500000000002,85.97,29.87,91.0113058911,138.68,84.72576,31.67793,90.4541080143,3.45576,1.00793,3.5997500000000002,81.27,30.67,86.864617653,138.6,3.45576,1.00793,3.5997500000000002,3.45576,1.00793,3.5997500000000002,0.0,0.0,0.0,138.32
2021-03-05 05:00:00,77.5052,11.6311,78.373072635,3.2952,0.9611000000000001,3.4325,74.21,10.67,74.9731485267,138.67,88.8252,31.4311,94.2222383636,3.2952,0.9611000000000001,3.4325,85.53,30.47,90.7953842439,138.72,84.1452,32.1911,90.0926279018,3.2952,0.9611000000000001,3.4325,80.85,31.23,86.6719989385,138.62,3.2952,0.9611000000000001,3.4325,3.2952,0.9611000000000001,3.4325,0.0,0.0,0.0,138.36
2021-03-05 05:30:00,80.09256,12.23408,81.0215457814,3.44256,1.00408,3.586,76.65,11.23,77.4682864145,138.36,91.77256,30.05408,96.5683721184,3.44256,1.00408,3.586,88.33,29.05,92.9843610507,138.32,86.98256,31.504080000000002,92.5120143592,3.44256,1.00408,3.586,83.54,30.5,88.9335797098,138.31,3.44256,1.00408,3.586,3.44256,1.00408,3.586,0.0,0.0,0.0,137.96
