Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-05 06:00:00,84.3588,13.7484,85.4717827122,3.3888,0.9884000000000001,3.5300000000000002,80.97,12.76,81.969253382,137.66,96.7088,27.6184,100.575185886,3.3888,0.9884000000000001,3.5300000000000002,93.32,26.63,97.0452435723,137.55,91.6988,29.4484,96.3113606175,3.3888,0.9884000000000001,3.5300000000000002,88.31,28.46,92.7826907349,137.62,3.3888,0.9884000000000001,3.5300000000000002,3.3888,0.9884000000000001,3.5300000000000002,0.0,0.0,0.0,137.18
2021-03-05 06:30:00,92.56568,17.60249,94.2244807259,4.22568,1.23249,4.40175,88.34,16.37,89.8439341302,136.24,105.89568,24.86249,108.7751738756,4.22568,1.23249,4.40175,101.67,23.63,104.3799109024,136.24,100.66568,24.88249,103.6953105905,4.22568,1.23249,4.40175,96.44,23.65,99.2975130605,136.2,4.22568,1.23249,4.40175,4.22568,1.23249,4.40175,0.0,0.0,0.0,135.92
2021-03-05 07:00:00,100.93608,16.66594,102.302716493,4.78608,1.39594,4.9855,96.15,15.27,97.3549967901,135.22,115.18608,25.77594,118.0348766622,4.78608,1.39594,4.9855,110.4,24.38,113.0599150893,135.22,110.39608,10.07594,110.8549459711,4.78608,1.39594,4.9855,105.61,8.68,105.9661007115,135.19,4.78608,1.39594,4.9855,4.78608,1.39594,4.9855,0.0,0.0,0.0,134.91
2021-03-05 07:30:00,107.32512,9.30191,107.7274659159,4.15512,1.21191,4.32825,103.17,8.09,103.4866996285,135.65,123.55512,17.31191,124.7620531494,4.15512,1.21191,4.32825,119.4,16.1,120.4805793479,135.82,118.25512,5.61191,118.3882043958,4.15512,1.21191,4.32825,114.1,4.4,114.1848063448,135.61,4.15512,1.21191,4.32825,4.15512,1.21191,4.32825,0.0,0.0,0.0,135.49
2021-03-05 08:00:00,111.0916,6.49755,111.2814528417,8.8716,2.5875500000000002,9.24125,102.22,3.91,102.2947530424,137.69,129.8816,3.74755,129.9356538813,8.8716,2.5875500000000002,9.24125,121.01,1.16,121.0155597434,139.16,122.1216,4.78755,122.2154074639,8.8716,2.5875500000000002,9.24125,113.25,2.2,113.2713666378,137.64,8.8716,2.5875500000000002,9.24125,8.8716,2.5875500000000002,9.24125,0.0,0.0,0.0,138.8
2021-03-05 08:30:00,113.30408,9.21119,113.6778807238,15.60408,4.55119,16.25425,97.7,4.66,97.811070948,137.69,131.21408,5.16119,131.3155461949,15.60408,4.55119,16.25425,115.61,0.61,115.6116092787,139.16,123.85408,7.57119,124.0852773324,15.60408,4.55119,16.25425,108.25,3.02,108.2921183651,137.64,15.60408,4.55119,16.25425,15.60408,4.55119,16.25425,0.0,0.0,0.0,138.8
2021-03-05 09:00:00,112.30288,12.86959,113.0378839286,22.59288,6.58959,23.53425,89.71,6.28,89.9295418647,137.36,128.38288,7.63959,128.6099809986,22.59288,6.58959,23.53425,105.79,1.05,105.7952106666,138.61,121.97288,11.34959,122.4997822392,22.59288,6.58959,23.53425,99.38,4.76,99.4939294631,137.32,22.59288,6.58959,23.53425,22.59288,6.58959,23.53425,0.0,0.0,0.0,138.29
2021-03-05 09:30:00,115.85872,8.82046,116.1939908715,17.65872,5.15046,18.3945,98.2,3.67,98.2685549909,136.53,133.43872,9.45046,133.7729538788,17.65872,5.15046,18.3945,115.78,4.3,115.8598221991,137.68,126.50872,7.86046,126.7526846558,17.65872,5.15046,18.3945,108.85,2.71,108.8837297304,136.49,17.65872,5.15046,18.3945,17.65872,5.15046,18.3945,0.0,0.0,0.0,137.36
2021-03-05 10:00:00,117.51016,4.67838,117.6032522622,12.20016,3.55838,12.7085,105.31,1.12,105.3159555813,135.61,136.53016,10.21838,136.9120151026,12.20016,3.55838,12.7085,124.33,6.66,124.5082507306,136.95,128.95016,6.86838,129.1329485757,12.20016,3.55838,12.7085,116.75,3.31,116.7969117742,135.58,12.20016,3.55838,12.7085,12.20016,3.55838,12.7085,0.0,0.0,0.0,136.62
2021-03-05 10:30:00,114.40568,6.26249,114.5769540408,17.665680000000002,5.15249,18.40175,96.74,1.11,96.7463678905,135.51,131.85568,9.82249,132.2210333421,17.665680000000002,5.15249,18.40175,114.19,4.67,114.2854540176,137.12,124.89568,8.48249,125.1833995355,17.665680000000002,5.15249,18.40175,107.23,3.33,107.2816936854,135.48,17.665680000000002,5.15249,18.40175,17.665680000000002,5.15249,18.40175,0.0,0.0,0.0,136.78
2021-03-05 11:00:00,111.5384,10.2587,112.0091764109,25.2984,7.3787,26.3525,86.24,2.88,86.2880756536,136.62,126.9584,10.2087,127.368178468,25.2984,7.3787,26.3525,101.66,2.83,101.6993829873,138.13,120.8684,9.5187,121.2426318101,25.2984,7.3787,26.3525,95.57,2.14,95.5939563989,136.58,25.2984,7.3787,26.3525,25.2984,7.3787,26.3525,0.0,0.0,0.0,137.79
2021-03-05 11:30:00,112.32016,9.97713,112.7624115806,23.27016,6.78713,24.23975,89.05,3.19,89.1071186831,137.13,128.13016,9.967130000000001,128.5172423532,23.27016,6.78713,24.23975,104.86,3.18,104.9082074959,138.49,121.98016,8.13713,122.2512671438,23.27016,6.78713,24.23975,98.71,1.35,98.7192311558,137.09,23.27016,6.78713,24.23975,23.27016,6.78713,24.23975,0.0,0.0,0.0,138.15
2021-03-05 12:00:00,116.39024,8.54382,116.7034053807,20.07024,5.85382,20.9065,96.32,2.69,96.35755549,137.13,133.59024,9.41382,133.921515188,20.07024,5.85382,20.9065,113.52,3.56,113.5758072831,138.46,126.84024,6.6938200000000005,127.0167457836,20.07024,5.85382,20.9065,106.77,0.84,106.7733042478,137.09,20.07024,5.85382,20.9065,20.07024,5.85382,20.9065,0.0,0.0,0.0,138.13
2021-03-05 12:30:00,117.03384,10.19987,117.4774746629,22.11384,6.44987,23.03525,94.92,3.75,94.9940466556,137.56,133.87384,9.72987,134.2269548435,22.11384,6.44987,23.03525,111.76,3.2800000000000002,111.8081213508,138.83,127.30384,8.44987,127.5839644382,22.11384,6.44987,23.03525,105.19,2.0,105.2090114962,137.52,22.11384,6.44987,23.03525,22.11384,6.44987,23.03525,0.0,0.0,0.0,138.49
2021-03-05 13:00:00,114.90496,13.24978,115.6663585605,23.96496,6.98978,24.9635,90.94,6.26,91.1552039107,138.13,131.00496,9.37978,131.3403206081,23.96496,6.98978,24.9635,107.04,2.39,107.0666787567,139.25,124.76496,11.71978,125.314199064,23.96496,6.98978,24.9635,100.8,4.73,100.9109156633,138.1,23.96496,6.98978,24.9635,23.96496,6.98978,24.9635,0.0,0.0,0.0,138.92
2021-03-05 13:30:00,116.94688,8.16159,117.2313281212,15.05688,4.39159,15.68425,101.89,3.77,101.9597224398,137.75,135.37688,6.86159,135.5506586331,15.05688,4.39159,15.68425,120.32,2.47,120.3453501387,139.11,128.02688,6.42159,128.1878263357,15.05688,4.39159,15.68425,112.97,2.03,112.9882374409,137.7,15.05688,4.39159,15.68425,15.05688,4.39159,15.68425,0.0,0.0,0.0,138.78
2021-03-05 14:00:00,115.29392,7.72531,115.552448713,12.46392,3.63531,12.98325,102.83,4.09,102.9113064731,137.83,133.97392,5.60531,134.0911284924,12.46392,3.63531,12.98325,121.51,1.97,121.5259684183,139.18,126.46392,6.01531,126.6068995599,12.46392,3.63531,12.98325,114.0,2.38,114.0248411531,137.79,12.46392,3.63531,12.98325,12.46392,3.63531,12.98325,0.0,0.0,0.0,138.86
2021-03-05 14:30:00,115.69584,4.78962,115.7949388058,9.49584,2.76962,9.8915,106.2,2.02,106.2192091855,137.46,134.45584,7.6496200000000005,134.6732697912,9.49584,2.76962,9.8915,124.96,4.88,125.055251789,138.52,127.25584,4.79962,127.3463197986,9.49584,2.76962,9.8915,117.76,2.03,117.7774957282,137.42,9.49584,2.76962,9.8915,9.49584,2.76962,9.8915,0.0,0.0,0.0,138.21
2021-03-05 15:00:00,116.74576,2.67668,116.7764406625,7.80576,2.27668,8.131,108.94,0.4,108.9407343467,137.05,135.24576,8.96668,135.5426757453,7.80576,2.27668,8.131,127.44,6.69,127.6154759424,137.67,128.62576,4.79668,128.7151672283,7.80576,2.27668,8.131,120.82,2.52,120.8462775596,137.01,7.80576,2.27668,8.131,7.80576,2.27668,8.131,0.0,0.0,0.0,137.35
2021-03-05 15:30:00,116.68576,2.04168,116.7036205265,6.00576,1.75168,6.256,110.68,0.29,110.6803799235,137.2,135.50576,8.92168,135.7991434701,6.00576,1.75168,6.256,129.5,7.17,129.6983380772,137.81,128.74576,3.73168,128.7998297887,6.00576,1.75168,6.256,122.74,1.98,122.755969305,137.16,6.00576,1.75168,6.256,6.00576,1.75168,6.256,0.0,0.0,0.0,137.49
2021-03-05 16:00:00,117.2612,2.51535,117.2881750692,6.3612,1.85535,6.62625,110.9,0.66,110.9019639141,137.39,136.1612,9.71535,136.5073639444,6.3612,1.85535,6.62625,129.8,7.86,130.0377622078,138.0,129.3612,3.13535,129.3991904343,6.3612,1.85535,6.62625,123.0,1.28,123.0066599823,137.35,6.3612,1.85535,6.62625,6.3612,1.85535,6.62625,0.0,0.0,0.0,137.69
2021-03-05 16:30:00,116.9972,6.39585,117.1718895685,11.1972,3.26585,11.66375,105.8,3.13,105.8462890233,138.07,134.7972,12.81585,135.4050631958,11.1972,3.26585,11.66375,123.6,9.55,123.9683931492,138.62,128.4972,4.66585,128.5818827209,11.1972,3.26585,11.66375,117.3,1.4,117.3083543487,138.03,11.1972,3.26585,11.66375,11.1972,3.26585,11.66375,0.0,0.0,0.0,138.3
2021-03-05 17:00:00,118.19256,7.26158,118.4154203786,11.90256,3.47158,12.3985,106.29,3.79,106.3575488623,138.18,136.01256,12.72158,136.6062043812,11.90256,3.47158,12.3985,124.11,9.25,124.454226927,138.62,129.74256,5.55158,129.8612795095,11.90256,3.47158,12.3985,117.84,2.08,117.8583556648,138.14,11.90256,3.47158,12.3985,11.90256,3.47158,12.3985,0.0,0.0,0.0,138.3
2021-03-05 17:30:00,117.33088,8.33109,117.6262830415,14.06088,4.10109,14.64675,103.27,4.23,103.3565953387,138.48,134.73088,15.97109,135.6741896654,14.06088,4.10109,14.64675,120.67,11.87,121.252405337,139.17,128.54088,6.65109,128.7128386345,14.06088,4.10109,14.64675,114.48,2.55,114.5083966354,138.42,14.06088,4.10109,14.64675,14.06088,4.10109,14.64675,0.0,0.0,0.0,138.84
2021-03-05 18:00:00,118.69008,7.91544,118.9537274775,13.87008,4.04544,14.448,104.82,3.87,104.8914167127,138.22,136.42008,17.28544,137.5108165316,13.87008,4.04544,14.448,122.55,13.24,123.2631335802,139.11,130.09008,6.19544,130.2375229771,13.87008,4.04544,14.448,116.22,2.15,116.2398851514,138.17,13.87008,4.04544,14.448,13.87008,4.04544,14.448,0.0,0.0,0.0,138.77
2021-03-05 18:30:00,120.07024,7.89007,120.329197364,13.92024,4.06007,14.50025,106.15,3.83,106.2190726753,137.98,138.00024,17.57007,139.114246574,13.92024,4.06007,14.50025,124.08,13.51,124.8133266122,138.88,131.57024,6.19007,131.7157736198,13.92024,4.06007,14.50025,117.65,2.13,117.6692797632,137.92,13.92024,4.06007,14.50025,13.92024,4.06007,14.50025,0.0,0.0,0.0,138.54
2021-03-05 19:00:00,116.73184,5.81637,116.8766556236,13.70184,3.99637,14.27275,103.03,1.82,103.0460736758,137.66,132.66184,26.72637,135.3272428063,13.70184,3.99637,14.27275,118.96,22.73,121.1120741297,137.69,127.88184,4.74637,127.9698911071,13.70184,3.99637,14.27275,114.18,0.75,114.1824631894,137.61,13.70184,3.99637,14.27275,13.70184,3.99637,14.27275,0.0,0.0,0.0,137.36
2021-03-05 19:30:00,115.25288,5.81459,115.3994618929,10.95288,3.19459,11.40925,104.3,2.62,104.3329018095,137.63,131.42288,26.06459,133.9825967779,10.95288,3.19459,11.40925,120.47,22.87,122.6216041324,137.55,126.56288,3.97459,126.6252737788,10.95288,3.19459,11.40925,115.61,0.78,115.6126312303,137.58,10.95288,3.19459,11.40925,10.95288,3.19459,11.40925,0.0,0.0,0.0,137.21
2021-03-05 20:00:00,111.444,5.4695,111.5781365961,7.404,2.1595,7.7125,104.04,3.31,104.0926399896,137.85,127.744,25.7595,130.3153152022,7.404,2.1595,7.7125,120.34,23.6,122.6322779695,137.77,122.734,3.7195,122.7903474881,7.404,2.1595,7.7125,115.33,1.56,115.3405501114,137.8,7.404,2.1595,7.7125,7.404,2.1595,7.7125,0.0,0.0,0.0,137.42
2021-03-05 20:30:00,109.00808,5.43194,109.1433345535,6.17808,1.80194,6.4355,102.83,3.63,102.8940513344,137.76,125.19808,26.67194,128.0076232849,6.17808,1.80194,6.4355,119.02,24.87,121.5906135357,137.77,120.16808,3.7119400000000002,120.2253964412,6.17808,1.80194,6.4355,113.99,1.9100000000000001,114.0060007193,137.71,6.17808,1.80194,6.4355,6.17808,1.80194,6.4355,0.0,0.0,0.0,137.42
2021-03-05 21:00:00,104.2812,7.31035,104.5371220694,6.0012,1.75035,6.25125,98.28,5.5600000000000005,98.4371474597,137.2,119.7312,27.55035,122.8600099242,6.0012,1.75035,6.25125,113.73,25.8,116.6196934484,137.16,114.9012,5.80035,115.0475111489,6.0012,1.75035,6.25125,108.9,4.05,108.975283895,137.15,6.0012,1.75035,6.25125,6.0012,1.75035,6.25125,0.0,0.0,0.0,136.79
2021-03-05 21:30:00,99.28152,9.81461,99.7654588671,7.18152,2.09461,7.4807500000000005,92.1,7.72,92.4229863183,138.06,113.75152,31.564610000000002,118.0497052379,7.18152,2.09461,7.4807500000000005,106.57,29.47,110.5696423075,138.19,109.21152,8.45461,109.538287968,7.18152,2.09461,7.4807500000000005,102.03,6.36,102.2280318699,138.0,7.18152,2.09461,7.4807500000000005,7.18152,2.09461,7.4807500000000005,0.0,0.0,0.0,137.84
2021-03-05 22:00:00,95.50936,10.66648,96.1031302466,5.67936,1.6564800000000002,5.916,89.83,9.01,90.2807233024,139.0,109.73936,31.98648,114.3060017497,5.67936,1.6564800000000002,5.916,104.06,30.33,108.3900018452,139.08,105.17936,9.40648,105.5991460003,5.67936,1.6564800000000002,5.916,99.5,7.75,99.8013652211,138.95,5.67936,1.6564800000000002,5.916,5.67936,1.6564800000000002,5.916,0.0,0.0,0.0,138.73
2021-03-05 22:30:00,90.7424,7.22445,91.0295327658,4.2324,1.23445,4.40875,86.51,5.99,86.7171274893,137.96,104.6124,27.27445,108.1094346325,4.2324,1.23445,4.40875,100.38,26.04,103.7025843458,138.31,99.0824,26.63445,102.5997851682,4.2324,1.23445,4.40875,94.85,25.4,98.1920694354,137.92,4.2324,1.23445,4.40875,4.2324,1.23445,4.40875,0.0,0.0,0.0,137.95
2021-03-05 23:00:00,84.96256,3.76283,85.0458434691,4.19256,1.22283,4.36725,80.77,2.54,80.8099282267,137.57,96.85256,38.59283,104.2584524437,4.19256,1.22283,4.36725,92.66,37.37,99.9119237128,137.52,92.91256,20.30283,95.104935265,4.19256,1.22283,4.36725,88.72,19.08,90.7484699596,137.53,4.19256,1.22283,4.36725,4.19256,1.22283,4.36725,0.0,0.0,0.0,137.17
2021-03-05 23:30:00,80.9304,1.9022000000000001,80.9527517074,4.1904,1.2222,4.365,76.74,0.68,76.7430127113,138.82,92.1004,38.7422,99.9171744046,4.1904,1.2222,4.365,87.91,37.52,95.5819988282,138.45,88.5204,21.8522,91.1777377489,4.1904,1.2222,4.365,84.33,20.63,86.8167368657,138.79,4.1904,1.2222,4.365,4.1904,1.2222,4.365,0.0,0.0,0.0,138.09
2021-03-06 00:00:00,78.63888,13.90759,79.8592167959,4.20888,1.22759,4.38425,74.43,12.68,75.5023661881,137.81,90.03888,32.75759,95.8126276347,4.20888,1.22759,4.38425,85.83,31.53,91.4381200594,138.22,84.87888,41.51759,94.4888064771,4.20888,1.22759,4.38425,80.67,40.29,90.1716862435,137.76,4.20888,1.22759,4.38425,4.20888,1.22759,4.38425,0.0,0.0,0.0,137.87
2021-03-06 00:30:00,77.43608,26.18094,81.7422051639,4.1860800000000005,1.2209400000000001,4.3605,73.25,24.96,77.3858132993,136.58,89.05608,25.77094,92.7099063393,4.1860800000000005,1.2209400000000001,4.3605,84.87,24.55,88.3494165233,137.64,82.42608,61.64094,102.9255271944,4.1860800000000005,1.2209400000000001,4.3605,78.24,60.42,98.8538011409,136.53,4.1860800000000005,1.2209400000000001,4.3605,4.1860800000000005,1.2209400000000001,4.3605,0.0,0.0,0.0,137.29
2021-03-06 01:00:00,77.40928,26.16479,81.7116446161,4.19928,1.22479,4.37425,73.21,24.94,77.3415005026,136.25,89.01928,25.75479,92.6700675497,4.19928,1.22479,4.37425,84.82,24.53,88.2958283273,137.32,82.42928,61.31479,102.7330992138,4.19928,1.22479,4.37425,78.23,60.09,98.6445183474,136.21,4.19928,1.22479,4.37425,4.19928,1.22479,4.37425,0.0,0.0,0.0,137.0
2021-03-06 01:30:00,77.13816,26.78738,81.6569620758,4.20816,1.2273800000000001,4.3835,72.93,25.56,77.2793536464,136.03,88.76816,26.67738,92.6901765747,4.20816,1.2273800000000001,4.3835,84.56,25.45,88.3068292942,137.28,82.11816,60.38738,101.9314861319,4.20816,1.2273800000000001,4.3835,77.91,59.16,97.8257312776,135.99,4.20816,1.2273800000000001,4.3835,4.20816,1.2273800000000001,4.3835,0.0,0.0,0.0,137.0
2021-03-06 02:00:00,74.47392,25.86281,78.8368549681,4.36392,1.27281,4.54575,70.11,24.59,74.2972422099,136.13,85.55392,26.57281,89.5856431504,4.36392,1.27281,4.54575,81.19,25.3,85.0406144145,137.28,79.20392,61.71281,100.4078276902,4.36392,1.27281,4.54575,74.84,60.44,96.197812865,136.09,4.36392,1.27281,4.54575,4.36392,1.27281,4.54575,0.0,0.0,0.0,136.92
2021-03-06 02:30:00,74.42744,26.22592,78.9128804746,4.23744,1.2359200000000001,4.414,70.19,24.99,74.5059474136,136.69,85.54744,26.46592,89.5478051769,4.23744,1.2359200000000001,4.414,81.31,25.23,85.1344172471,137.82,79.15744,61.89592,100.4838555192,4.23744,1.2359200000000001,4.414,74.92,60.66,96.3983506083,136.65,4.23744,1.2359200000000001,4.414,4.23744,1.2359200000000001,4.414,0.0,0.0,0.0,137.48
2021-03-06 03:00:00,71.8956,25.23955,76.1971927538,4.2156,1.2295500000000001,4.39125,67.68,24.01,71.8126903827,136.45,82.5656,27.74955,87.1040517345,4.2156,1.2295500000000001,4.39125,78.35,26.52,82.7165817717,137.64,76.4156,62.54955,98.751152543,4.2156,1.2295500000000001,4.39125,72.2,61.32,94.7258275234,136.41,4.2156,1.2295500000000001,4.39125,4.2156,1.2295500000000001,4.39125,0.0,0.0,0.0,137.31
2021-03-06 03:30:00,72.33112,25.88866,76.8245640212,4.28112,1.24866,4.4595,68.05,24.64,72.3735593984,136.68,83.12112,27.81866,87.652714928,4.28112,1.24866,4.4595,78.84,26.57,83.1968178478,137.92,76.89112,62.25866,98.9362677679,4.28112,1.24866,4.4595,72.61,61.01,94.8389803825,136.64,4.28112,1.24866,4.4595,4.28112,1.24866,4.4595,0.0,0.0,0.0,137.6
2021-03-06 04:00:00,69.41816,25.38738,73.9148158426,4.20816,1.2273800000000001,4.3835,65.21,24.16,69.5417119433,136.85,79.84816000000001,30.17738,85.3604294685,4.20816,1.2273800000000001,4.3835,75.64,28.95,80.9908149113,138.31,73.72816,62.88738,96.9054391675,4.20816,1.2273800000000001,4.3835,69.52,61.66,92.9246253692,136.81,4.20816,1.2273800000000001,4.3835,4.20816,1.2273800000000001,4.3835,0.0,0.0,0.0,138.0
2021-03-06 04:30:00,68.8916,25.13005,73.3319300412,4.2516,1.24005,4.42875,64.64,23.89,68.9134362806,136.72,79.1616,29.78005,84.5778357051,4.2516,1.24005,4.42875,74.91,28.54,80.1625829175,138.11,73.1816,63.06005,96.6028803119,4.2516,1.24005,4.42875,68.93,61.82,92.5908056991,136.68,4.2516,1.24005,4.42875,4.2516,1.24005,4.42875,0.0,0.0,0.0,137.81
2021-03-06 05:00:00,68.8636,25.54605,73.4492755278,4.2036,1.22605,4.37875,64.66,24.32,69.0824000741,137.25,79.2736,30.44605,84.9191710838,4.2036,1.22605,4.37875,75.07,29.22,80.5562741194,138.73,73.1436,63.18605,96.656417974,4.2036,1.22605,4.37875,68.94,61.96,92.6917752554,137.22,4.2036,1.22605,4.37875,4.2036,1.22605,4.37875,0.0,0.0,0.0,138.44
2021-03-06 05:30:00,69.36672,25.43571,73.8831319501,4.23672,1.23571,4.41325,65.13,24.2,69.4806224785,136.81,79.88672,30.30571,85.441934031,4.23672,1.23571,4.41325,75.65,29.07,81.0431206211,138.29,73.70672,62.83571,96.8555988282,4.23672,1.23571,4.41325,69.47,61.6,92.8474065335,136.78,4.23672,1.23571,4.41325,4.23672,1.23571,4.41325,0.0,0.0,0.0,137.99
2021-03-06 06:00:00,70.56784,25.24562,74.947724258,4.16784,1.21562,4.3415,66.4,24.03,70.6144524867,136.72,81.19784,29.31562,86.3278332674,4.16784,1.21562,4.3415,77.03,28.1,81.9953102317,138.07,75.00784,62.81562,97.8364869435,4.16784,1.21562,4.3415,70.84,61.6,93.8768640294,136.68,4.16784,1.21562,4.3415,4.16784,1.21562,4.3415,0.0,0.0,0.0,137.77
2021-03-06 06:30:00,75.38648,26.72814,79.9844662084,4.17648,1.21814,4.3505,71.21,25.51,75.6414185483,136.45,86.68648,27.56814,90.9645434103,4.17648,1.21814,4.3505,82.51,26.35,86.615371615,137.79,80.24648,60.80814,100.6833027003,4.17648,1.21814,4.3505,76.07,59.59,96.6313251487,136.42,4.17648,1.21814,4.3505,4.17648,1.21814,4.3505,0.0,0.0,0.0,137.47
2021-03-06 07:00:00,77.91304,27.59797,82.6564561917,4.31304,1.25797,4.49275,73.6,26.34,78.1713221073,136.27,89.59304,25.92797,93.2693542637,4.31304,1.25797,4.49275,85.28,24.67,88.7766146009,137.51,82.98304,59.79797,102.283831292,4.31304,1.25797,4.49275,78.67,58.54,98.0606980395,136.23,4.31304,1.25797,4.49275,4.31304,1.25797,4.49275,0.0,0.0,0.0,137.19
2021-03-06 07:30:00,81.56824,29.21532,86.642441675,4.57824,1.33532,4.769,76.99,27.88,81.8825652993,135.81,93.73824,24.23532,96.8204956288,4.57824,1.33532,4.769,89.16,22.9,92.0538733569,137.04,86.95824,57.72532,104.3740775911,4.57824,1.33532,4.769,82.38,56.39,99.8313402695,135.77,4.57824,1.33532,4.769,4.57824,1.33532,4.769,0.0,0.0,0.0,136.7
2021-03-06 08:00:00,86.0416,30.8663,91.4105322501,4.8216,1.4062999999999999,5.0225,81.22,29.46,86.3978008979,135.46,98.8916,23.3863,101.6192283884,4.8216,1.4062999999999999,5.0225,94.07,21.98,96.6037540678,136.77,91.8216,55.6463,107.367206028,4.8216,1.4062999999999999,5.0225,87.0,54.24,102.5230588697,135.42,4.8216,1.4062999999999999,5.0225,4.8216,1.4062999999999999,5.0225,0.0,0.0,0.0,136.41
2021-03-06 08:30:00,91.81168,29.26424,96.3627538378,6.15168,1.79424,6.408,85.66,27.47,89.9568591048,135.5,105.20168,25.91424,108.3463950005,6.15168,1.79424,6.408,99.05,24.12,101.9444794974,136.81,98.44168,45.61424,108.4961900345,6.15168,1.79424,6.408,92.29,43.82,102.1647517493,135.47,6.15168,1.79424,6.408,6.15168,1.79424,6.408,0.0,0.0,0.0,136.44
2021-03-06 09:00:00,94.33064,26.68102,98.0313545303,9.74064,2.8410200000000003,10.1465,84.59,23.84,87.8852302722,135.79,107.20064,27.94102,110.7821186611,9.74064,2.8410200000000003,10.1465,97.46,25.1,100.6402583463,136.81,101.23064,40.61102,109.0728995684,9.74064,2.8410200000000003,10.1465,91.49,37.77,98.9797605574,135.76,9.74064,2.8410200000000003,10.1465,9.74064,2.8410200000000003,10.1465,0.0,0.0,0.0,136.44
2021-03-06 09:30:00,94.63448,26.93089,98.3918575953,19.13448,5.58089,19.93175,75.5,21.35,78.4606430002,136.07,105.80448,33.03089,110.8405507126,19.13448,5.58089,19.93175,86.67,27.45,90.9130980662,137.1,100.68448,46.16089,110.7618719527,19.13448,5.58089,19.93175,81.55,40.58,91.0886321118,136.04,19.13448,5.58089,19.93175,19.13448,5.58089,19.93175,0.0,0.0,0.0,136.74
2021-03-06 10:00:00,95.46848,27.65914,99.3944601024,19.60848,5.71914,20.4255,75.86,21.94,78.9690015133,136.19,106.62848,31.88914,111.2948785751,19.60848,5.71914,20.4255,87.02,26.17,90.869958182,137.13,101.57848,45.77914,111.4177600666,19.60848,5.71914,20.4255,81.97,40.06,91.2353248473,136.16,19.60848,5.71914,20.4255,19.60848,5.71914,20.4255,0.0,0.0,0.0,136.77
2021-03-06 10:30:00,97.9272,28.7921,102.0721388149,18.2472,5.3221,19.0075,79.68,23.47,83.0646934624,135.47,109.8672,31.5321,114.3025588788,18.2472,5.3221,19.0075,91.62,26.21,95.295270082,136.6,104.3972,43.0521,112.9258990766,18.2472,5.3221,19.0075,86.15,37.73,94.0498559276,135.43,18.2472,5.3221,19.0075,18.2472,5.3221,19.0075,0.0,0.0,0.0,136.25
2021-03-06 11:00:00,98.88208,28.79269,102.988760273,14.27208,4.16269,14.86675,84.61,24.63,88.1220120061,135.33,111.64208,28.24269,115.1590359684,14.27208,4.16269,14.86675,97.37,24.08,100.3033563746,136.35,105.83208,40.52269,113.3248320624,14.27208,4.16269,14.86675,91.56,36.36,98.5153957511,135.3,14.27208,4.16269,14.86675,14.27208,4.16269,14.86675,0.0,0.0,0.0,135.99
2021-03-06 11:30:00,98.28056,21.53183,100.6115707911,18.28056,5.33183,19.04225,80.0,16.2,81.6237710474,136.81,109.87056,34.00183,115.011583756,18.28056,5.33183,19.04225,91.59,28.67,95.972376234,137.36,105.45056,31.69183,110.1099118747,18.28056,5.33183,19.04225,87.17,26.36,91.0684275696,136.78,18.28056,5.33183,19.04225,18.28056,5.33183,19.04225,0.0,0.0,0.0,137.01
2021-03-06 12:00:00,95.41016,19.65588,97.4138196038,25.70016,7.49588,26.771,69.71,12.16,70.7626292615,137.52,105.19016,39.79588,112.4663586403,25.70016,7.49588,26.771,79.49,32.3,85.8018070905,138.03,101.62016,36.35588,107.9277857134,25.70016,7.49588,26.771,75.92,28.86,81.2203545917,137.48,25.70016,7.49588,26.771,25.70016,7.49588,26.771,0.0,0.0,0.0,137.68
2021-03-06 12:30:00,96.3436,18.6523,98.1325509515,22.5336,6.5723,23.4725,73.81,12.08,74.7919948925,137.74,106.7736,36.9023,112.9707103733,22.5336,6.5723,23.4725,84.24,30.33,89.5337171126,137.99,102.9936,35.6923,109.0028528079,22.5336,6.5723,23.4725,80.46,29.12,85.5674353945,137.7,22.5336,6.5723,23.4725,22.5336,6.5723,23.4725,0.0,0.0,0.0,137.68
2021-03-06 13:00:00,98.24096,18.37153,99.9439809907,17.97096,5.24153,18.71975,80.27,13.13,81.3367678237,137.86,109.78096,34.07153,114.9466325521,17.97096,5.24153,18.71975,91.81,28.83,96.2301667878,138.02,105.53096,33.26153,110.6486009693,17.97096,5.24153,18.71975,87.56,28.02,91.9340742054,137.82,17.97096,5.24153,18.71975,17.97096,5.24153,18.71975,0.0,0.0,0.0,137.68
2021-03-06 13:30:00,100.43392,18.08781,102.0496994467,11.68392,3.40781,12.17075,88.75,14.68,89.9559053092,137.24,113.51392,29.22781,117.2163594007,11.68392,3.40781,12.17075,101.83,25.82,105.0524692713,137.25,108.58392,29.45781,112.5088007783,11.68392,3.40781,12.17075,96.9,26.05,100.3404828571,137.21,11.68392,3.40781,12.17075,11.68392,3.40781,12.17075,0.0,0.0,0.0,136.91
2021-03-06 14:00:00,99.06512,16.93691,100.5025219632,10.51512,3.06691,10.95325,88.55,13.87,89.6296792363,137.24,112.15512,29.83691,116.0560732601,10.51512,3.06691,10.95325,101.64,26.77,105.1062438678,137.25,107.16512,29.99691,111.2842196997,10.51512,3.06691,10.95325,96.65,26.93,100.3316869189,137.21,10.51512,3.06691,10.95325,10.51512,3.06691,10.95325,0.0,0.0,0.0,136.91
2021-03-06 14:30:00,98.41328,16.24304,99.7447243156,8.51328,2.48304,8.868,89.9,13.76,90.9469493716,137.71,111.76328,30.26304,115.7880924206,8.51328,2.48304,8.868,103.25,27.78,106.9218915845,137.8,106.66328,29.83304,110.7567856883,8.51328,2.48304,8.868,98.15,27.35,101.8893762862,137.67,8.51328,2.48304,8.868,8.51328,2.48304,8.868,0.0,0.0,0.0,137.46
2021-03-06 15:00:00,98.34592,15.93256,99.6281408479,7.58592,2.21256,7.902,90.76,13.72,91.7911542579,138.09,111.90592,30.85256,116.0810724864,7.58592,2.21256,7.902,104.32,28.64,108.1799981512,138.25,106.65592,29.80256,110.7414911115,7.58592,2.21256,7.902,99.07,27.59,102.8400359782,138.05,7.58592,2.21256,7.902,7.58592,2.21256,7.902,0.0,0.0,0.0,137.91
2021-03-06 15:30:00,97.91128,15.63579,99.1518869218,6.91128,2.01579,7.19925,91.0,13.62,92.0136098629,137.94,111.49128,30.69579,115.6396862663,6.91128,2.01579,7.19925,104.58,28.68,108.4413150049,138.1,106.25128,29.63579,110.3069107108,6.91128,2.01579,7.19925,99.34,27.62,103.1081956005,137.9,6.91128,2.01579,7.19925,6.91128,2.01579,7.19925,0.0,0.0,0.0,137.77
2021-03-06 16:00:00,98.23128,15.48329,99.4440377281,6.49128,1.89329,6.76175,91.74,13.59,92.7411219471,137.82,111.92128,30.60329,116.0298852695,6.49128,1.89329,6.76175,105.43,28.71,109.2691585032,137.98,106.65128,29.51329,110.6595220135,6.49128,1.89329,6.76175,100.16,27.62,103.8984600463,137.77,6.49128,1.89329,6.76175,6.49128,1.89329,6.76175,0.0,0.0,0.0,137.64
2021-03-06 16:30:00,100.69424,15.49957,101.8801582221,5.72424,1.6695700000000002,5.96275,94.97,13.83,95.971713541,137.47,114.90424,29.96957,118.7483031288,5.72424,1.6695700000000002,5.96275,109.18,28.3,112.7881305812,137.61,109.42424,28.82957,113.1583333474,5.72424,1.6695700000000002,5.96275,103.7,27.16,107.1977406478,137.42,5.72424,1.6695700000000002,5.96275,5.72424,1.6695700000000002,5.96275,0.0,0.0,0.0,137.25
2021-03-06 17:00:00,103.63128,16.09204,104.8732375099,6.04128,1.76204,6.293,97.59,14.33,98.6364891914,137.07,118.20128,28.712040000000002,121.6384965157,6.04128,1.76204,6.293,112.16,26.95,115.3523649519,137.14,112.63128,28.17204,116.1011157233,6.04128,1.76204,6.293,106.59,26.41,109.8130966688,137.03,6.04128,1.76204,6.293,6.04128,1.76204,6.293,0.0,0.0,0.0,136.78
2021-03-06 17:30:00,107.03128,16.78454,108.3393542599,7.18128,2.09454,7.4805,99.85,14.69,100.9248165715,136.71,121.88128,29.61454,125.427538419,7.18128,2.09454,7.4805,114.7,27.52,117.9552474458,136.88,116.23128,27.90454,119.5339859749,7.18128,2.09454,7.4805,109.05,25.81,112.0627440321,136.66,7.18128,2.09454,7.4805,7.18128,2.09454,7.4805,0.0,0.0,0.0,136.52
2021-03-06 18:00:00,106.22872,16.64796,107.5253250402,15.79872,4.60796,16.457,90.43,12.04,91.2279918665,137.36,119.37872,34.99796,124.4031189038,15.79872,4.60796,16.457,103.58,30.39,107.9461370314,137.57,114.47872,33.66796,119.3268991611,15.79872,4.60796,16.457,98.68,29.06,102.8699470205,137.32,15.79872,4.60796,16.457,15.79872,4.60796,16.457,0.0,0.0,0.0,137.22
2021-03-06 18:30:00,106.41352,16.96436,107.7572584516,18.32352,5.34436,19.087,88.09,11.62,88.8530950502,136.95,119.09352,35.92436,124.3938348448,18.32352,5.34436,19.087,100.77,30.58,105.3077836629,137.16,114.44352,34.65436,119.5752647373,18.32352,5.34436,19.087,96.12,29.31,100.4894546706,136.9,18.32352,5.34436,19.087,18.32352,5.34436,19.087,0.0,0.0,0.0,136.81
2021-03-06 19:00:00,103.86344,16.00142,105.0888177241,22.39344,6.53142,23.3265,81.47,9.47,82.0185454638,137.77,115.38344,39.93142,122.0977335148,22.39344,6.53142,23.3265,92.99,33.4,98.8063768185,138.04,111.19344,38.60142,117.7032315829,22.39344,6.53142,23.3265,88.8,32.07,94.413584298,137.72,22.39344,6.53142,23.3265,22.39344,6.53142,23.3265,0.0,0.0,0.0,137.71
2021-03-06 19:30:00,100.57416,15.64663,101.7839805179,21.55416,6.28663,22.45225,79.02,9.36,79.5724198451,138.05,111.79416,41.39663,119.2124791516,21.55416,6.28663,22.45225,90.24,35.11,96.829591035,138.49,107.70416,38.60663,114.4144132584,21.55416,6.28663,22.45225,86.15,32.32,92.0130691804,138.01,21.55416,6.28663,22.45225,21.55416,6.28663,22.45225,0.0,0.0,0.0,138.14
2021-03-06 20:00:00,99.91384,15.25987,101.0724445928,11.31384,3.29987,11.78525,88.6,11.96,89.4035882949,137.8,112.99384,35.97987,118.5839741414,11.31384,3.29987,11.78525,101.68,32.68,106.802644162,138.23,108.00384,32.68987,112.8426207395,11.31384,3.29987,11.78525,96.69,29.39,101.0580437175,137.76,11.31384,3.29987,11.78525,11.31384,3.29987,11.78525,0.0,0.0,0.0,137.88
2021-03-06 20:30:00,98.8904,14.60595,99.9632181733,8.1804,2.3859500000000002,8.52125,90.71,12.22,91.5294078425,137.78,112.4004,34.79595,117.6631125568,8.1804,2.3859500000000002,8.52125,104.22,32.41,109.1431010188,138.19,107.2204,31.48595,111.7478376684,8.1804,2.3859500000000002,8.52125,99.04,29.1,103.2266031602,137.73,8.1804,2.3859500000000002,8.52125,8.1804,2.3859500000000002,8.52125,0.0,0.0,0.0,137.84
2021-03-06 21:00:00,95.76064,13.82602,96.7535994279,7.46064,2.17602,7.7715,88.3,11.65,89.0652148709,138.23,109.03064,36.42602,114.9544926997,7.46064,2.17602,7.7715,101.57,34.25,107.1892130767,138.77,103.83064,32.17602,108.7018770116,7.46064,2.17602,7.7715,96.37,30.0,100.9315456138,138.18,7.46064,2.17602,7.7715,7.46064,2.17602,7.7715,0.0,0.0,0.0,138.41
2021-03-06 21:30:00,91.90784,11.92562,92.6783225239,6.32784,1.84562,6.5915,85.58,10.08,86.1715892856,138.9,104.73784,36.56562,110.9371880564,6.32784,1.84562,6.5915,98.41,34.72,104.3551939292,139.25,99.68784,34.19562,105.3897806765,6.32784,1.84562,6.5915,93.36,32.35,98.8059315021,138.86,6.32784,1.84562,6.5915,6.32784,1.84562,6.5915,0.0,0.0,0.0,138.89
2021-03-06 22:00:00,88.78504,30.60772,93.9128098366,6.09504,1.77772,6.349,82.69,28.83,87.5717134696,137.2,100.32504,33.54772,105.7854582076,6.09504,1.77772,6.349,94.23,31.77,99.4415697784,137.1,94.61504,58.60772,111.2963190667,6.09504,1.77772,6.349,88.52,56.83,105.1923918352,137.16,6.09504,1.77772,6.349,6.09504,1.77772,6.349,0.0,0.0,0.0,136.77
2021-03-06 22:30:00,84.9188,29.7684,89.9853334272,4.3488,1.2684,4.53,80.57,28.5,85.4621255294,137.0,96.2788,34.8384,102.3880922959,4.3488,1.2684,4.53,91.93,33.57,97.8676136421,137.16,90.5588,58.4284,107.7718617451,4.3488,1.2684,4.53,86.21,57.16,103.4380476421,136.97,4.3488,1.2684,4.53,4.3488,1.2684,4.53,0.0,0.0,0.0,136.81
2021-03-06 23:00:00,80.93456,29.46008,86.1295496099,4.35456,1.27008,4.536,76.58,28.19,81.6037529774,136.59,91.70456,36.68008,98.7681861411,4.35456,1.27008,4.536,87.35,35.41,94.2543930011,136.95,86.22456,58.31008,104.0900580113,4.35456,1.27008,4.536,81.87,57.04,99.7810528106,136.55,4.35456,1.27008,4.536,4.35456,1.27008,4.536,0.0,0.0,0.0,136.6
2021-03-06 23:30:00,76.76512,29.18316,82.1251513009,4.36512,1.27316,4.547,72.4,27.91,77.5933508749,137.0,86.88512,37.45316,94.6137583621,4.36512,1.27316,4.547,82.52,36.18,90.1029566662,137.4,81.69512,59.14316,100.856363243,4.36512,1.27316,4.547,77.33,57.87,96.5860538587,136.97,4.36512,1.27316,4.547,4.36512,1.27316,4.547,0.0,0.0,0.0,137.04
2021-03-07 00:00:00,72.96792,28.73481,78.4219781366,4.26792,1.24481,4.44575,68.7,27.49,73.9958789393,137.57,82.62792,39.34481,91.5171417684,4.26792,1.24481,4.44575,78.36,38.1,87.1315075045,138.09,77.56792,60.14481,98.1538607649,4.26792,1.24481,4.44575,73.3,58.9,94.0324412105,137.54,4.26792,1.24481,4.44575,4.26792,1.24481,4.44575,0.0,0.0,0.0,137.74
2021-03-07 00:30:00,71.88656,28.28858,77.2523220819,4.24656,1.23858,4.4235,67.64,27.05,72.8482813799,137.78,81.34656,38.87858,90.1598957777,4.24656,1.23858,4.4235,77.1,37.64,85.7973169744,138.19,76.38656,60.82858,97.6474407931,4.24656,1.23858,4.4235,72.14,59.59,93.5689462375,137.74,4.24656,1.23858,4.4235,4.24656,1.23858,4.4235,0.0,0.0,0.0,137.85
2021-03-07 01:00:00,72.33272,28.40621,77.7105858243,4.27272,1.24621,4.45075,68.06,27.16,73.2791184445,137.3,81.86272,39.25621,90.7885177176,4.27272,1.24621,4.45075,77.59,38.01,86.4000474537,137.8,76.87272,60.13621,97.6000964823,4.27272,1.24621,4.45075,72.6,58.89,93.4815067273,137.26,4.27272,1.24621,4.45075,4.27272,1.24621,4.45075,0.0,0.0,0.0,137.46
2021-03-07 01:30:00,71.38104,28.26697,76.7741783705,4.48104,1.30697,4.66775,66.9,26.96,72.1280222937,137.22,80.73104,39.52697,89.888164832,4.48104,1.30697,4.66775,76.25,38.22,85.2926192586,137.74,75.82104,60.31697,96.8863611488,4.48104,1.30697,4.66775,71.34,59.01,92.5828045589,137.18,4.48104,1.30697,4.66775,4.48104,1.30697,4.66775,0.0,0.0,0.0,137.38
2021-03-07 02:00:00,70.146,28.4305,75.6885370862,4.596,1.3405,4.7875,65.55,27.09,70.9272204446,137.34,79.276,39.5205,88.5807772389,4.596,1.3405,4.7875,74.68,38.18,83.8738028231,137.86,74.476,60.3805,95.8774183854,4.596,1.3405,4.7875,69.88,59.04,91.481888918,137.3,4.596,1.3405,4.7875,4.596,1.3405,4.7875,0.0,0.0,0.0,137.51
2021-03-07 02:30:00,69.31848,28.41914,74.917949704,4.48848,1.30914,4.6754999999999995,64.83,27.11,70.2700576348,137.6,78.32848,39.62914,87.7827973822,4.48848,1.30914,4.6754999999999995,73.84,38.32,83.1911533758,138.12,73.57848,60.64914,95.352561066,4.48848,1.30914,4.6754999999999995,69.09,59.34,91.0750443316,137.56,4.48848,1.30914,4.6754999999999995,4.48848,1.30914,4.6754999999999995,0.0,0.0,0.0,137.78
2021-03-07 03:00:00,68.12344,28.07767,73.6828245255,4.48344,1.3076699999999999,4.67025,63.64,26.77,69.0411652567,137.72,76.98344,39.21767,86.3971971447,4.48344,1.3076699999999999,4.67025,72.5,37.91,81.8133124864,138.14,72.28344,61.17767,94.697428713,4.48344,1.3076699999999999,4.67025,67.8,59.87,90.4503007181,137.68,4.48344,1.3076699999999999,4.67025,4.48344,1.3076699999999999,4.67025,0.0,0.0,0.0,137.78
2021-03-07 03:30:00,67.5544,28.37295,73.2708758721,4.6044,1.34295,4.79625,62.95,27.03,68.5078345885,138.06,76.3344,40.32295,86.3300696169,4.6044,1.34295,4.79625,71.73,38.98,81.6372053662,138.61,71.6444,61.28295,94.2789478731,4.6044,1.34295,4.79625,67.04,59.94,89.9286672869,138.02,4.6044,1.34295,4.79625,4.6044,1.34295,4.79625,0.0,0.0,0.0,138.26
2021-03-07 04:00:00,66.06752,28.93261,72.1249826368,4.8775200000000005,1.4226100000000002,5.08075,61.19,27.51,67.089613205,137.89,74.69752,41.88261,85.63803194,4.8775200000000005,1.4226100000000002,5.08075,69.82,40.46,80.6959974224,138.66,70.01752,60.76261,92.7067844387,4.8775200000000005,1.4226100000000002,5.08075,65.14,59.34,88.11614608,137.86,4.8775200000000005,1.4226100000000002,5.08075,4.8775200000000005,1.4226100000000002,5.08075,0.0,0.0,0.0,138.33
2021-03-07 04:30:00,66.19144,28.94917,72.2451463627,3.87144,1.12917,4.03275,62.32,27.82,68.2475992252,137.89,75.04144,41.22917,85.6216221299,3.87144,1.12917,4.03275,71.17,40.1,81.6895274806,138.66,70.25144,60.12917,92.4704380165,3.87144,1.12917,4.03275,66.38,59.0,88.8104971273,137.86,3.87144,1.12917,4.03275,3.87144,1.12917,4.03275,0.0,0.0,0.0,138.33
2021-03-07 05:00:00,65.48944,28.95692,71.6056559735,4.30944,1.25692,4.489,61.18,27.7,67.1586360791,137.76,74.15944,41.40692,84.936185251,4.30944,1.25692,4.489,69.85,40.15,80.5670217893,138.52,69.45944,60.28692,91.9735099265,4.30944,1.25692,4.489,65.15,59.03,87.9150919922,137.72,4.30944,1.25692,4.489,4.30944,1.25692,4.489,0.0,0.0,0.0,138.19
2021-03-07 05:30:00,65.94472,29.01971,72.0475514113,4.7647200000000005,1.38971,4.96325,61.18,27.63,67.1297944284,137.92,74.61472,41.67971,85.4666874657,4.7647200000000005,1.38971,4.96325,69.85,40.29,80.6368811401,138.68,69.89472,60.58971,92.5007288715,4.7647200000000005,1.38971,4.96325,65.13,59.2,88.0145266419,137.88,4.7647200000000005,1.38971,4.96325,4.7647200000000005,1.38971,4.96325,0.0,0.0,0.0,138.35
2021-03-07 06:00:00,66.6344,29.3367,72.8064916766,4.7544,1.3867,4.9525,61.88,27.95,67.8994617063,137.73,75.4144,41.1967,85.9331124669,4.7544,1.3867,4.9525,70.66,39.81,81.1028464359,138.48,70.6644,60.0767,92.7505650131,4.7544,1.3867,4.9525,65.91,58.69,88.2532956892,137.69,4.7544,1.3867,4.9525,4.7544,1.3867,4.9525,0.0,0.0,0.0,138.15
2021-03-07 06:30:00,70.03504,29.64272,76.0499682893,4.53504,1.32272,4.724,65.5,28.32,71.3601597532,137.18,79.28504,39.41272,88.5408384058,4.53504,1.32272,4.724,74.75,38.09,83.89523586,137.84,74.40504,58.88272,94.8856400727,4.53504,1.32272,4.724,69.87,57.56,90.5260763537,137.15,4.53504,1.32272,4.724,4.53504,1.32272,4.724,0.0,0.0,0.0,137.51
2021-03-07 07:00:00,72.39608,30.50094,78.558893451,4.66608,1.36094,4.8605,67.73,29.14,73.7325742125,136.93,81.94608,37.75094,90.2235750691,4.66608,1.36094,4.8605,77.28,36.39,85.4191459803,137.5,76.94608,57.78094,96.2254449439,4.66608,1.36094,4.8605,72.28,56.42,91.6930466284,136.89,4.66608,1.36094,4.8605,4.66608,1.36094,4.8605,0.0,0.0,0.0,137.17
2021-03-07 07:30:00,75.3208,31.8494,81.7777915635,4.9008,1.4294,5.105,70.42,30.42,76.7095352613,136.86,85.2708,37.6794,93.2247097984,4.9008,1.4294,5.105,80.37,36.25,88.1668838057,137.56,80.1208,56.3294,97.9405120315,4.9008,1.4294,5.105,75.22,54.9,93.1238873759,136.83,4.9008,1.4294,5.105,4.9008,1.4294,5.105,0.0,0.0,0.0,137.22
2021-03-07 08:00:00,78.20304,32.97797,84.8720329117,5.99304,1.74797,6.24275,72.21,31.23,78.6739918906,136.82,88.38304,37.31797,95.9384836474,5.99304,1.74797,6.24275,82.39,35.57,89.7403866718,137.52,83.14304,55.76797,100.114092806,5.99304,1.74797,6.24275,77.15,54.02,94.1821793122,136.79,5.99304,1.74797,6.24275,5.99304,1.74797,6.24275,0.0,0.0,0.0,137.18
2021-03-07 08:30:00,82.13264,34.25827,88.9910086288,9.42264,2.74827,9.81525,72.71,31.51,79.2440799051,136.36,92.28264,35.64827,98.9286854222,9.42264,2.74827,9.81525,82.86,32.9,89.1526197035,136.84,87.13264,55.91827,103.5323614778,9.42264,2.74827,9.81525,77.71,53.17,94.1588710638,136.32,9.42264,2.74827,9.81525,9.42264,2.74827,9.81525,0.0,0.0,0.0,136.49
2021-03-07 09:00:00,86.8196,35.9078,93.9521848868,10.6896,3.1178,11.135,76.13,32.79,82.8912600942,135.34,97.3196,33.7078,102.9918459151,10.6896,3.1178,11.135,86.63,30.59,91.8722210464,135.8,92.1496,53.6778,106.6435886165,10.6896,3.1178,11.135,81.46,50.56,95.8751542372,135.31,10.6896,3.1178,11.135,10.6896,3.1178,11.135,0.0,0.0,0.0,135.44
2021-03-07 09:30:00,89.59872,28.38171,93.9864463003,15.22872,4.4417100000000005,15.86325,74.37,23.94,78.1282311332,135.61,94.93872,29.50171,99.4168569618,15.22872,4.4417100000000005,15.86325,79.71,25.06,83.5564940624,135.23,97.19872,48.01171,108.409941734,15.22872,4.4417100000000005,15.86325,81.97,43.57,92.8300910266,134.71,15.22872,4.4417100000000005,15.86325,15.22872,4.4417100000000005,15.86325,0.0,0.0,0.0,134.87
2021-03-07 10:00:00,89.11016,8.76338,89.5400326348,23.60016,6.88338,24.5835,65.51,1.88,65.5369704823,138.14,88.86016,19.95338,91.0728576945,23.60016,6.88338,24.5835,65.26,13.07,66.5559351223,137.72,96.56016,40.44338,104.687780973,23.60016,6.88338,24.5835,72.96,33.56,80.3083756529,137.43,23.60016,6.88338,24.5835,23.60016,6.88338,24.5835,0.0,0.0,0.0,137.35
2021-03-07 10:30:00,89.02888,11.10009,89.718189193,31.02888,9.05009,32.32175,58.0,2.05,58.0362171407,139.05,85.43888,22.35009,88.3138083125,31.02888,9.05009,32.32175,54.41,13.3,56.0119460472,138.7,91.88888,43.16009,101.5202424961,31.02888,9.05009,32.32175,60.86,34.11,69.7669814454,138.4,31.02888,9.05009,32.32175,31.02888,9.05009,32.32175,0.0,0.0,0.0,138.34
2021-03-07 11:00:00,88.57168,10.44924,89.1859244197,29.55168,8.61924,30.783,59.02,1.83,59.0483640756,138.22,85.00168,20.08924,87.3433636094,29.55168,8.61924,30.783,55.45,11.47,56.6238765893,137.67,91.62168,40.34924,100.1129033372,29.55168,8.61924,30.783,62.07,31.73,69.7099548128,137.39,29.55168,8.61924,30.783,29.55168,8.61924,30.783,0.0,0.0,0.0,137.34
2021-03-07 11:30:00,90.354,11.1595,91.0405390815,29.244,8.5295,30.4625,61.11,2.63,61.1665676657,138.33,86.784,19.1095,88.8630161892,29.244,8.5295,30.4625,57.54,10.58,58.5045981099,137.76,93.654,39.2895,101.561491355,29.244,8.5295,30.4625,64.41,30.76,71.3780477458,137.48,29.244,8.5295,30.4625,29.244,8.5295,30.4625,0.0,0.0,0.0,137.41
2021-03-07 12:00:00,90.25968,11.01824,90.9297060723,29.47968,8.59824,30.708,60.78,2.42,60.8281579534,138.83,87.18968,19.76824,89.4025928662,29.47968,8.59824,30.708,57.71,11.17,58.7810598748,138.26,94.38968,38.51824,101.9463903392,29.47968,8.59824,30.708,64.91,29.92,71.4738728488,137.82,29.47968,8.59824,30.708,29.47968,8.59824,30.708,0.0,0.0,0.0,137.75
2021-03-07 12:30:00,85.956,26.3355,89.8999026487,31.356,9.1455,32.6625,54.6,17.19,57.2420832954,137.3,83.356,51.6055,98.0374946959,31.356,9.1455,32.6625,52.0,42.46,67.1330887119,137.53,72.246,16.9155,74.1998561741,31.356,9.1455,32.6625,40.89,7.77,41.6216890575,135.81,58.556,15.8255,60.6568346211,31.356,9.1455,32.6625,27.2,6.68,28.0082559257,135.71
2021-03-07 13:00:00,85.24352,26.62686,89.305360284,29.78352,8.68686,31.0245,55.46,17.94,58.2894089865,137.23,82.56352,52.21686,97.689995921,29.78352,8.68686,31.0245,52.78,43.53,68.4148324561,137.46,66.52352,15.36686,68.2753183768,29.78352,8.68686,31.0245,36.74,6.68,37.3423352242,135.73,64.39352,17.50686,66.7309191084,29.78352,8.68686,31.0245,34.61,8.82,35.7161658077,135.62
2021-03-07 13:30:00,86.32592,19.52381,88.5061784327,22.67592,6.61381,23.62075,63.65,12.91,64.9460591568,137.75,85.06592,47.33381,97.3483452071,22.67592,6.61381,23.62075,62.39,40.72,74.5025536475,137.11,97.26592,22.30381,99.7903759586,22.67592,6.61381,23.62075,74.59,15.69,76.2223339973,136.4,33.09592,9.34381,34.3896307913,22.67592,6.61381,23.62075,10.42,2.73,10.7716897467,136.33
2021-03-07 14:00:00,90.18584,14.79712,91.3916872412,19.39584,5.65712,20.204,70.79,9.14,71.3776134373,138.22,90.10584,44.17712,100.3527794015,19.39584,5.65712,20.204,70.71,38.52,80.5213915677,136.92,100.18584,22.42712,102.6653702472,19.39584,5.65712,20.204,80.79,16.77,82.5121627398,136.66,19.39584,5.65712,20.204,19.39584,5.65712,20.204,0.0,0.0,0.0,136.57
2021-03-07 14:30:00,90.00704,13.72122,91.0469061959,16.42704,4.79122,17.1115,73.58,8.93,74.1199116297,138.37,91.21704,43.90122,101.2317415826,16.42704,4.79122,17.1115,74.79,39.11,84.3986741602,137.09,101.87704,22.17122,104.2616625393,16.42704,4.79122,17.1115,85.45,17.38,87.1995808476,136.83,16.42704,4.79122,17.1115,16.42704,4.79122,17.1115,0.0,0.0,0.0,136.74
2021-03-07 15:00:00,91.0296,12.3228,91.8598904637,12.0096,3.5028,12.51,79.02,8.82,79.5107087127,138.57,94.5496,42.8428,103.8033350717,12.0096,3.5028,12.51,82.54,39.34,91.4356998114,137.27,106.2796,21.0828,108.3505322184,12.0096,3.5028,12.51,94.27,17.58,95.895199567,137.0,12.0096,3.5028,12.51,12.0096,3.5028,12.51,0.0,0.0,0.0,136.91
2021-03-07 15:30:00,93.66944,12.19817,94.4603585705,10.03944,2.92817,10.45775,83.63,9.27,84.1421998762,138.45,98.17944,41.86817,106.7339969169,10.03944,2.92817,10.45775,88.14,38.94,96.3586176738,137.09,110.61944,20.09817,112.4304093351,10.03944,2.92817,10.45775,100.58,17.17,102.0350199686,136.81,10.03944,2.92817,10.45775,10.03944,2.92817,10.45775,0.0,0.0,0.0,136.73
2021-03-07 16:00:00,97.15544,11.48242,97.8316180519,8.54544,2.49242,8.9015,88.61,8.99,89.0648763543,138.08,102.71544,39.97242,110.2191270835,8.54544,2.49242,8.9015,94.17,37.48,101.3545228394,136.52,115.93544,18.26242,117.3649957707,8.54544,2.49242,8.9015,107.39,15.77,108.5417200896,136.21,8.54544,2.49242,8.9015,8.54544,2.49242,8.9015,0.0,0.0,0.0,136.17
2021-03-07 16:30:00,101.46904,18.57347,103.154931372,8.54904,2.49347,8.90525,92.92,16.08,94.3010752855,136.52,112.28904,39.74347,119.1149525113,8.54904,2.49347,8.90525,103.74,37.25,110.2249976185,135.74,113.86904,21.41347,115.8649859447,8.54904,2.49347,8.90525,105.32,18.92,107.0059288077,135.9,8.54904,2.49347,8.90525,8.54904,2.49347,8.90525,0.0,0.0,0.0,135.39
2021-03-07 17:00:00,93.19992,22.36581,95.845993891,17.29992,5.04581,18.02075,75.9,17.32,77.8510911934,137.01,95.75992,40.47581,103.9627504136,17.29992,5.04581,18.02075,78.46,35.43,86.0886548855,136.25,100.00992,28.07581,103.8760569408,17.29992,5.04581,18.02075,82.71,23.03,85.8564208432,136.98,53.49992,11.45581,54.7126769841,17.29992,5.04581,18.02075,36.2,6.41,36.7631350676,135.88
2021-03-07 17:30:00,85.97072,23.89396,89.2294011064,21.75072,6.34396,22.657,64.22,17.55,66.5748518586,137.11,81.29072,41.71396,91.3686796282,21.75072,6.34396,22.657,59.54,35.37,69.2535089364,136.47,91.67072,29.03396,96.1586799961,21.75072,6.34396,22.657,69.92,22.69,73.5094721788,137.08,86.45072,18.87396,88.4870236509,21.75072,6.34396,22.657,64.7,12.53,65.902131225,136.13
2021-03-07 18:00:00,85.5352,20.7986,88.0275650067,23.0352,6.7186,23.995,62.5,14.08,64.0663437383,137.03,82.1952,30.5086,87.6745434947,23.0352,6.7186,23.995,59.16,23.79,63.7641725423,137.01,91.0452,33.1686,96.8988362624,23.0352,6.7186,23.995,68.01,26.45,72.9723413356,136.99,87.4352,53.5886,102.5507301242,23.0352,6.7186,23.995,64.4,46.87,79.6502159445,136.66
2021-03-07 18:30:00,86.91968,19.30324,89.0373283842,22.87968,6.67324,23.833,64.04,12.63,65.2735666254,136.65,83.98968,21.84324,86.7836014475,22.87968,6.67324,23.833,61.11,15.17,62.9647599852,137.01,92.57968,34.50324,98.8001554624,22.87968,6.67324,23.833,69.7,27.83,75.0506422358,136.61,89.26968,56.66324,105.7345664133,22.87968,6.67324,23.833,66.39,49.99,83.1061501936,136.66
2021-03-07 19:00:00,85.16408,13.59494,86.2423498975,23.19408,6.76494,24.1605,61.97,6.83,62.3452468116,137.02,82.99408,24.28494,86.4741326979,23.19408,6.76494,24.1605,59.8,17.52,62.3136453756,138.06,90.59408,41.12494,99.4914469744,23.19408,6.76494,24.1605,67.4,34.36,75.6529549985,136.97,89.43408,53.33494,104.1300652561,23.19408,6.76494,24.1605,66.24,46.57,80.972232895,137.7
2021-03-07 19:30:00,82.31776,13.14768,83.3611126413,23.23776,6.77768,24.206,59.08,6.37,59.4224141213,137.85,80.26776,23.79768,83.7212211378,23.23776,6.77768,24.206,57.03,17.02,59.5155551096,138.92,87.44776,42.09768,97.053209068,23.23776,6.77768,24.206,64.21,35.32,73.2831938442,137.79,86.36776,54.73768,102.2526458298,23.23776,6.77768,24.206,63.13,47.96,79.2815142388,138.58
2021-03-07 20:00:00,78.94504,11.47147,79.7741434587,18.72504,5.46147,19.50525,60.22,6.01,60.5191581237,138.34,77.00504,23.17147,80.415752234,18.72504,5.46147,19.50525,58.28,17.71,60.9114316036,139.3,84.21504,41.51147,93.8902290111,18.72504,5.46147,19.50525,65.49,36.05,74.7565555654,138.28,83.26504,53.00147,98.702698587,18.72504,5.46147,19.50525,64.54,47.54,80.1589870195,138.96
2021-03-07 20:30:00,78.95568,11.30374,79.7607293237,9.47568,2.7637400000000003,9.8705,69.48,8.54,70.0028713697,137.76,77.01568,21.46374,79.9506541602,9.47568,2.7637400000000003,9.8705,67.54,18.7,70.0809646052,138.87,85.15568,35.72374,92.345413724,9.47568,2.7637400000000003,9.8705,75.68,32.96,82.5458902672,137.7,84.36568,48.82374,97.4747431361,9.47568,2.7637400000000003,9.8705,74.89,46.06,87.9206215856,138.55
2021-03-07 21:00:00,76.822,16.69975,78.616164585,8.022,2.33975,8.35625,68.8,14.36,70.2826408155,138.24,73.132,30.72975,79.3259538806,8.022,2.33975,8.35625,65.11,28.39,71.0303048001,137.94,82.972,29.21975,87.966735611,8.022,2.33975,8.35625,74.95,26.88,79.624348663,138.18,79.162,28.55975,84.1562924805,8.022,2.33975,8.35625,71.14,26.22,75.8181244822,137.59
2021-03-07 21:30:00,73.8964,14.73395,75.3509602829,5.6364,1.64395,5.87125,68.26,13.09,69.5037819115,138.3,69.5264,43.05395,81.7775207961,5.6364,1.64395,5.87125,63.89,41.41,76.1361950717,137.71,79.9864,29.97395,85.4181588631,5.6364,1.64395,5.87125,74.35,28.33,79.564510933,138.25,76.2364,2.10395,76.2654265743,5.6364,1.64395,5.87125,70.6,0.46,70.6014985677,137.34
2021-03-07 22:00:00,69.7604,13.96095,71.143668257,4.4604,1.30095,4.64625,65.3,12.66,66.5159048649,138.2,65.5504,43.06095,78.4289510007,4.4604,1.30095,4.64625,61.09,41.76,73.9992276987,137.6,75.5404,30.06095,81.3019848901,4.4604,1.30095,4.64625,71.08,28.76,76.6779238112,138.14,71.9904,1.58095,72.0077571867,4.4604,1.30095,4.64625,67.53,0.28,67.5305804803,137.24
2021-03-07 22:30:00,66.48912,13.37266,67.820580312,6.72912,1.96266,7.0095,59.76,11.41,60.8395077232,138.35,62.68912,44.98266,77.1580551015,6.72912,1.96266,7.0095,55.96,43.02,70.5849984062,137.75,71.70912,32.11266,78.5711195252,6.72912,1.96266,7.0095,64.98,30.15,71.6339507496,138.29,67.36912,3.27266,67.4485628687,6.72912,1.96266,7.0095,60.64,1.31,60.6541482506,137.39
