Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-07 23:00:00,63.01984,12.84662,64.3159068897,6.39984,1.8666200000000002,6.6665,56.62,10.98,57.6748194622,139.12,59.93984,46.21662,75.6885749863,6.39984,1.8666200000000002,6.6665,53.54,44.35,69.5230472577,138.56,67.92984,32.92662,75.489240737,6.39984,1.8666200000000002,6.6665,61.53,31.06,68.9250643815,139.06,60.81984,3.93662,60.9471075167,6.39984,1.8666200000000002,6.6665,54.42,2.07,54.4593545683,138.2
2021-03-07 23:30:00,64.254,15.58075,66.1160819057,4.254,1.24075,4.43125,60.0,14.34,61.6898338464,139.12,65.194,43.83075,78.5582095109,4.254,1.24075,4.43125,60.94,42.59,74.3477753534,138.69,69.234,37.33075,78.65705087,4.254,1.24075,4.43125,64.98,36.09,74.3295937026,139.06,41.044,2.45075,41.1171024218,4.254,1.24075,4.43125,36.79,1.21,36.809892692,138.33
2021-03-08 00:00:00,64.61872,29.86171,71.1849752305,4.18872,1.22171,4.36325,60.43,28.64,66.8732719403,137.75,68.12872,34.08171,76.1779853065,4.18872,1.22171,4.36325,63.94,32.86,71.8895207941,137.86,68.46872,59.07171,90.4291575807,4.18872,1.22171,4.36325,64.28,57.85,86.4785574579,137.7,29.55872,5.51171,30.0682037236,4.18872,1.22171,4.36325,25.37,4.29,25.7301574033,137.51
2021-03-08 00:30:00,57.04376,30.91068,64.8803567577,3.05376,0.89068,3.181,53.99,30.02,61.7747561711,137.64,53.83376,31.22068,62.2318614168,3.05376,0.89068,3.181,50.78,30.33,59.1482654014,137.7,60.39376,57.07068,83.0931330653,3.05376,0.89068,3.181,57.34,56.18,80.274952507,137.6,58.08376,9.98068,58.935024807,3.05376,0.89068,3.181,55.03,9.09,55.7757025953,137.34
2021-03-08 01:00:00,57.72728,31.17004,65.604955985,3.01728,0.88004,3.143,54.71,30.29,62.5353356112,137.55,54.47728,31.04004,62.6997457682,3.01728,0.88004,3.143,51.46,30.16,59.6469378929,137.63,61.14728,56.74004,83.4171564524,3.01728,0.88004,3.143,58.13,55.86,80.6190827286,137.52,58.78728,9.79004,59.596888954,3.01728,0.88004,3.143,55.77,8.91,56.4772609109,137.27
2021-03-08 01:30:00,57.26208,21.89144,61.3040043651,3.02208,0.8814400000000001,3.148,54.24,21.01,58.1669811835,137.71,54.40208,15.14144,56.4698991818,3.02208,0.8814400000000001,3.148,51.38,14.26,53.3221529948,137.36,61.39208,40.14144,73.3506829689,3.02208,0.8814400000000001,3.148,58.37,39.26,70.3448967588,137.67,58.60208,39.17144,70.4883358578,3.02208,0.8814400000000001,3.148,55.58,38.29,67.4926699724,137.01
2021-03-08 02:00:00,56.44408,16.28744,58.7470413621,3.21408,0.93744,3.348,53.23,15.35,55.3990559486,137.63,53.51408,7.37744,54.0202126912,3.21408,0.93744,3.348,50.3,6.44,50.7105866659,136.54,61.06408,26.33744,66.5017489394,3.21408,0.93744,3.348,57.85,25.4,63.1805547617,137.62,57.55408,61.49744,84.2283043353,3.21408,0.93744,3.348,54.34,60.56,81.3655283274,136.15
2021-03-08 02:30:00,55.6684,15.9487,57.907959645,3.2184,0.9387000000000001,3.3525,52.45,15.01,54.555500181,138.15,52.7784,7.4187,53.2972477362,3.2184,0.9387000000000001,3.3525,49.56,6.48,49.9818367009,137.0,60.1984,26.9787,65.9673981316,3.2184,0.9387000000000001,3.3525,56.98,26.04,62.6482401987,138.12,56.7484,61.8487,83.9383261344,3.2184,0.9387000000000001,3.3525,53.53,60.91,81.0893889482,136.63
2021-03-08 03:00:00,55.046,16.023,57.3306082734,3.336,0.973,3.475,51.71,15.05,53.8556088073,138.21,52.176,7.483,52.7098687629,3.336,0.973,3.475,48.84,6.51,49.271956527,137.07,59.506,27.033,65.3586040625,3.336,0.973,3.475,56.17,26.06,61.920856744700004,138.19,56.066,61.973,83.5706233374,3.336,0.973,3.475,52.73,61.0,80.6315874828,136.69
2021-03-08 03:30:00,55.02616,16.11138,57.3363309765,3.53616,1.03138,3.6835,51.49,15.08,53.6528331032,138.36,52.17616,7.55138,52.7197781886,3.53616,1.03138,3.6835,48.64,6.52,49.0750445746,137.21,59.45616,27.12138,65.3498600997,3.53616,1.03138,3.6835,55.92,26.09,61.7068432186,138.33,56.03616,62.10138,83.6458763207,3.53616,1.03138,3.6835,52.5,61.07,80.5344330085,136.83
2021-03-08 04:00:00,55.0364,16.1227,57.3493398414,3.5064,1.0227,3.6525,51.53,15.1,53.6968425515,138.52,52.1964,7.6227,52.7500685142,3.5064,1.0227,3.6525,48.69,6.6,49.1352836565,137.36,59.4864,27.1627,65.3945261949,3.5064,1.0227,3.6525,55.98,26.14,61.782359942,138.49,56.0664,62.1127,83.6745403946,3.5064,1.0227,3.6525,52.56,61.09,80.5887194339,136.99
2021-03-08 04:30:00,55.7004,15.0822,57.7062155838,3.4704,1.0122,3.615,52.23,14.07,54.0919384012,138.42,52.7804,8.8422,53.515933375,3.4704,1.0122,3.615,49.31,7.83,49.9277978685,137.02,60.2004,28.2422,66.4959398836,3.4704,1.0122,3.615,56.73,27.23,62.9266700215,138.4,56.7104,60.4322,82.874123012,3.4704,1.0122,3.615,53.24,59.42,79.7824166092,136.64
2021-03-08 05:00:00,56.15792,15.99231,58.3906324496,3.36792,0.9823100000000001,3.5082500000000003,52.79,15.01,54.8824580353,138.0,53.27792,8.35231,53.928636566,3.36792,0.9823100000000001,3.5082500000000003,49.91,7.37,50.4512140587,136.76,60.72792,26.93231,66.4321427433,3.36792,0.9823100000000001,3.5082500000000003,57.36,25.95,62.9569066902,137.98,57.26792,60.68231,83.4383449504,3.36792,0.9823100000000001,3.5082500000000003,53.9,59.7,80.4319588223,136.39
2021-03-08 05:30:00,59.48912,17.11641,61.9025596374,3.51912,1.02641,3.66575,55.97,16.09,58.2368354223,137.69,56.51912,9.14641,57.2544124192,3.51912,1.02641,3.66575,53.0,8.12,53.6184147472,136.49,64.37912,25.58641,69.2772362949,3.51912,1.02641,3.66575,60.86,24.56,65.6287528451,137.67,60.79912,59.54641,85.1017504912,3.51912,1.02641,3.66575,57.28,58.52,81.887659632,136.15
2021-03-08 06:00:00,62.7076,14.60055,64.3849295881,3.3276,0.9705500000000001,3.46625,59.38,13.63,60.9242258876,137.41,60.0676,9.55055,60.8221141943,3.3276,0.9705500000000001,3.46625,56.74,8.58,57.385050318,136.93,67.9276,28.03055,73.4838116531,3.3276,0.9705500000000001,3.46625,64.6,27.06,70.0385865077,137.38,65.5376,49.88055,82.3604655284,3.3276,0.9705500000000001,3.46625,62.21,48.91,79.1345196485,136.6
2021-03-08 06:30:00,69.16552,13.50036,70.4707661162,3.39552,0.9903600000000001,3.537,65.77,12.51,66.9491822205,137.06,66.89552,9.66036,67.5894455622,3.39552,0.9903600000000001,3.537,63.5,8.67,64.0891480674,137.61,75.03552,29.16036,80.5025208115,3.39552,0.9903600000000001,3.537,71.64,28.17,76.9794680418,137.03,74.35552,35.69036,82.4775433157,3.39552,0.9903600000000001,3.537,70.96,34.7,78.9899461957,137.26
2021-03-08 07:00:00,75.63648,16.53564,77.4228938816,3.75648,1.09564,3.9130000000000003,71.88,15.44,73.5195756245,136.37,73.14648,12.62564,74.2281235234,3.75648,1.09564,3.9130000000000003,69.39,11.53,70.3414031705,136.93,82.10648,25.61564,86.0095056991,3.75648,1.09564,3.9130000000000003,78.35,24.52,82.0972161526,136.34,81.33648,32.09564,87.4399970597,3.75648,1.09564,3.9130000000000003,77.58,31.0,83.544337929,136.58
2021-03-08 07:30:00,82.94208,12.34894,83.856335204,5.24208,1.52894,5.4605,77.7,10.82,78.4497444228,136.07,79.95208,11.21894,80.7353684023,5.24208,1.52894,5.4605,74.71,9.69,75.3357829985,136.32,90.84208,15.13894,92.0949021556,5.24208,1.52894,5.4605,85.6,13.61,86.6752104122,136.05,88.78208,34.24894,95.1590648349,5.24208,1.52894,5.4605,83.54,32.72,89.7191729788,135.99
2021-03-08 08:00:00,87.49792,8.13356,87.8751432579,11.977920000000001,3.49356,12.477,75.52,4.64,75.6624081034,136.98,84.13792,10.73356,84.8198024768,11.977920000000001,3.49356,12.477,72.16,7.24,72.5222945031,136.81,95.66792,10.87356,96.2838783193,11.977920000000001,3.49356,12.477,83.69,7.38,84.0147635836,136.96,92.63792,39.22356,100.5995620318,11.977920000000001,3.49356,12.477,80.66,35.73,88.2194338,136.5
2021-03-08 08:30:00,93.96448,11.51339,94.6672152911,12.59448,3.67339,13.11925,81.37,7.84,81.74681951,135.76,90.43448,13.62339,91.4548627901,12.59448,3.67339,13.11925,77.84,9.95,78.4733591737,135.65,102.86448,14.54339,103.8874941384,12.59448,3.67339,13.11925,90.27,10.87,90.9221084225,135.75,99.66448,35.60339,105.8329341612,12.59448,3.67339,13.11925,87.07,31.93,92.7400118611,135.34
2021-03-08 09:00:00,95.74448,4.79839,95.8646441451,8.87448,2.58839,9.24425,86.87,2.21,86.8981069989,137.04,92.46448,23.70839,95.4555803401,8.87448,2.58839,9.24425,83.59,21.12,86.2168342031,136.65,105.72448,23.64839,108.3370297768,8.87448,2.58839,9.24425,96.85,21.06,99.1132993094,137.01,101.82448,39.75839,109.3112725324,8.87448,2.58839,9.24425,92.95,37.17,100.1065002884,136.32
2021-03-08 09:30:00,97.10464,3.56177,97.1699403883,8.23464,2.40177,8.57775,88.87,1.16,88.8775702863,136.4,93.95464,25.69177,97.4040113305,8.23464,2.40177,8.57775,85.72,23.29,88.8275998775,136.12,107.44464,26.67177,110.7056185551,8.23464,2.40177,8.57775,99.21,24.27,102.13548355,136.39,103.43464,40.60177,111.1180834926,8.23464,2.40177,8.57775,95.2,38.2,102.578165318,135.79
2021-03-08 10:00:00,98.21856,4.41583,98.3177760279,9.44856,2.75583,9.84225,88.77,1.6600000000000001,88.7855196527,136.35,95.18856,26.30583,98.7565625509,9.44856,2.75583,9.84225,85.74,23.55,88.9154098006,136.12,108.54856,27.84583,112.0632862559,9.44856,2.75583,9.84225,99.1,25.09,102.2267973674,136.34,104.68856,40.62583,112.2949360304,9.44856,2.75583,9.84225,95.24,37.87,102.4928997541,135.79
2021-03-08 10:30:00,98.98592,3.47506,99.0469000032,9.68592,2.82506,10.0895,89.3,0.65,89.3023655902,137.07,95.86592,27.48506,99.7281461808,9.68592,2.82506,10.0895,86.18,24.66,89.6387639361,136.61,109.36592,27.00506,112.6506889595,9.68592,2.82506,10.0895,99.68,24.18,102.5708282115,137.05,105.40592,39.81506,112.6749616102,9.68592,2.82506,10.0895,95.72,36.99,102.6186069872,136.27
2021-03-08 11:00:00,98.88672,3.20571,98.9386677137,8.07672,2.35571,8.41325,90.81,0.85,90.813977999,136.76,95.76672,27.10571,99.5288107744,8.07672,2.35571,8.41325,87.69,24.75,91.1158526273,136.3,109.43672,26.62571,112.629144174,8.07672,2.35571,8.41325,101.36,24.27,104.2251529143,136.73,105.46672,38.99571,112.4450729288,8.07672,2.35571,8.41325,97.39,36.64,104.0543209098,135.97
2021-03-08 11:30:00,99.73048,4.64139,99.8384251787,8.37048,2.44139,8.71925,91.36,2.2,91.3864847776,136.66,96.68048,27.23139,100.4423407451,8.37048,2.44139,8.71925,88.31,24.79,91.7234986249,136.36,110.37048,28.24139,113.9263751928,8.37048,2.44139,8.71925,102.0,25.8,105.2123566887,136.64,106.46048,39.18139,113.4416815997,8.37048,2.44139,8.71925,98.09,36.74,104.744812282,136.02
2021-03-08 12:00:00,99.48272,4.83746,99.6002640451,9.28272,2.70746,9.6695,90.2,2.13,90.2251456081,136.73,96.46272,27.12746,100.204567939,9.28272,2.70746,9.6695,87.18,24.42,90.5355664918,136.47,109.97272,28.45746,113.5950094584,9.28272,2.70746,9.6695,100.69,25.75,103.9304507832,136.72,106.11272,39.97746,113.3935917671,9.28272,2.70746,9.6695,96.83,37.27,103.7550085538,136.14
2021-03-08 12:30:00,100.93416,4.75288,101.0460020149,9.40416,2.74288,9.796,91.53,2.01,91.5520671531,136.73,97.88416,27.04288,101.5511011147,9.40416,2.74288,9.796,88.48,24.3,91.7562008804,136.47,111.58416,28.33288,115.12504876,9.40416,2.74288,9.796,102.18,25.59,105.3356563562,136.72,107.68416,40.11288,114.9126688264,9.40416,2.74288,9.796,98.28,37.37,105.1450203291,136.16
2021-03-08 13:00:00,99.84424,3.47082,99.9045487085,8.33424,2.43082,8.6815,91.51,1.04,91.5159095458,137.03,96.76424,27.01082,100.4634388215,8.33424,2.43082,8.6815,88.43,24.58,91.7825762332,136.62,110.50424,27.04082,113.7646386372,8.33424,2.43082,8.6815,102.17,24.61,105.0921547976,137.0,106.55424,39.64082,113.6890525611,8.33424,2.43082,8.6815,98.22,37.21,105.0321498399,136.3
2021-03-08 13:30:00,100.022,3.6710000000000003,100.0893437135,7.992,2.331,8.325,92.03,1.34,92.0397549975,137.18,96.932,27.801,100.8400130157,7.992,2.331,8.325,88.94,25.47,92.5151041722,136.72,110.732,27.361,114.062264334,7.992,2.331,8.325,102.74,25.03,105.745016431,137.16,106.782,38.741,113.5925200222,7.992,2.331,8.325,98.79,36.41,105.2860494083,136.38
2021-03-08 14:00:00,96.35504,3.63147,96.4234479147,10.32504,3.01147,10.75525,86.03,0.62,86.0322340754,137.39,93.43504,26.87147,97.2223359098,10.32504,3.01147,10.75525,83.11,23.86,86.467171227,136.95,106.36504,26.54147,109.6265084912,10.32504,3.01147,10.75525,96.04,23.53,98.8804454885,137.36,102.55504,41.36147,110.5816776413,10.32504,3.01147,10.75525,92.23,38.35,99.8854113472,136.62
2021-03-08 14:30:00,95.74048,6.22889,95.9428922915,13.47048,3.92889,14.03175,82.27,2.3,82.3021439575,138.37,92.91048,26.968890000000002,96.745430495,13.47048,3.92889,14.03175,79.44,23.04,82.7136941504,137.79,105.31048,25.30889,108.3089890584,13.47048,3.92889,14.03175,91.84,21.38,94.295758123,138.33,101.63048,43.92889,110.7181188499,13.47048,3.92889,14.03175,88.16,40.0,96.8100490652,137.44
2021-03-08 15:00:00,93.67256,5.83658,93.8542176093,10.10256,2.94658,10.5235,83.57,2.89,83.6199557522,137.86,90.84256,25.60658,94.3825600768,10.10256,2.94658,10.5235,80.74,22.66,83.8595444777,137.24,103.41256,23.53658,106.0571928907,10.10256,2.94658,10.5235,93.31,20.59,95.5547183555,137.82,99.72256,42.92658,108.5692417006,10.10256,2.94658,10.5235,89.62,39.98,98.1333011775,136.93
2021-03-08 15:30:00,94.70144,4.20167,94.7946030577,7.17144,2.09167,7.47025,87.53,2.11,87.5554281584,138.17,91.78144,26.02167,95.3989519757,7.17144,2.09167,7.47025,84.61,23.93,87.92893153,137.5,104.88144,23.65167,107.5151986942,7.17144,2.09167,7.47025,97.71,21.56,100.0603702771,138.12,101.12144,40.93167,109.0914627121,7.17144,2.09167,7.47025,93.95,38.84,101.6619304361,137.19
2021-03-08 16:00:00,95.80792,4.79481,95.9278256694,8.34792,2.43481,8.69575,87.46,2.36,87.4918350476,137.89,92.80792,26.49481,96.5157239607,8.34792,2.43481,8.69575,84.46,24.06,87.8201298109,137.17,105.97792,23.65481,108.5857705395,8.34792,2.43481,8.69575,97.63,21.22,99.9094855357,137.85,102.11792,40.91481,110.0095053278,8.34792,2.43481,8.69575,93.77,38.48,101.3583903779,136.84
2021-03-08 16:30:00,95.61544,8.77492,96.0172463019,15.20544,4.43492,15.839,80.41,4.34,80.5270370745,138.29,92.75544,24.99492,96.0641331372,15.20544,4.43492,15.839,77.55,20.56,80.2291474465,137.76,104.96544,23.54492,107.5737275184,15.20544,4.43492,15.839,89.76,19.11,91.771726038,138.25,101.24544,47.22492,111.7176449349,15.20544,4.43492,15.839,86.04,42.79,96.0930054687,137.44
2021-03-08 17:00:00,95.32008,14.08794,96.3555276289,16.21008,4.72794,16.8855,79.11,9.36,79.6617957367,137.83,92.67008,32.17794,98.0977244886,16.21008,4.72794,16.8855,76.46,27.45,81.2381320563,137.54,103.80008,15.06794,104.8880327962,16.21008,4.72794,16.8855,87.59,10.34,88.1982068979,137.78,100.05008,53.46794,113.4409058314,16.21008,4.72794,16.8855,83.84,48.74,96.9780036916,137.21
2021-03-08 17:30:00,96.20072,16.19146,97.5537898057,15.09072,4.40146,15.7195,81.11,11.79,81.9624072365,136.38,93.74072,36.91146,100.7461089345,15.09072,4.40146,15.7195,78.65,32.51,85.104186736,136.24,104.35072,10.88146,104.9165331883,15.09072,4.40146,15.7195,89.26,6.48,89.4949048829,136.33,100.72072,55.11146,114.8126145537,15.09072,4.40146,15.7195,85.63,50.71,99.5188474612,135.91
2021-03-08 18:00:00,97.93552,16.38661,99.2969640269,14.04552,4.09661,14.63075,83.89,12.29,84.7854716328,136.6,95.43552,36.90661,102.3231955099,14.04552,4.09661,14.63075,81.39,32.81,87.7543628545,136.48,106.38552,10.11661,106.8654512158,14.04552,4.09661,14.63075,92.34,6.02,92.5360254171,136.55,102.70552,54.69661,116.3621200562,14.04552,4.09661,14.63075,88.66,50.6,102.08308185,136.16
2021-03-08 18:30:00,99.44024,15.95257,100.7116965445,13.860240000000001,4.04257,14.43775,85.58,11.91,86.4047712803,136.48,96.87024,36.81257,103.6291884927,13.860240000000001,4.04257,14.43775,83.01,32.77,89.2442323066,136.32,108.06024,10.44257,108.5636345056,13.860240000000001,4.04257,14.43775,94.2,6.4,94.4171594574,136.43,104.30024,54.50257,117.6820725542,13.860240000000001,4.04257,14.43775,90.44,50.46,103.564497778,136.0
2021-03-08 19:00:00,99.93072,15.59396,101.1401027694,12.87072,3.75396,13.407,87.06,11.84,87.8614204301,136.51,97.36072,36.43396,103.9545248664,12.87072,3.75396,13.407,84.49,32.68,90.5899690915,136.34,108.70072,10.21396,109.1795379519,12.87072,3.75396,13.407,95.83,6.46,96.0474908574,136.47,104.96072,54.18396,118.1213539721,12.87072,3.75396,13.407,92.09,50.43,104.9940617368,136.04
2021-03-08 19:30:00,97.98776,9.31393,98.4294183761,6.76776,1.9739300000000002,7.04975,91.22,7.34,91.5148293994,136.73,95.06776,31.32393,100.095292507,6.76776,1.9739300000000002,7.04975,88.3,29.35,93.0500537345,136.25,107.93776,15.28393,109.0144877989,6.76776,1.9739300000000002,7.04975,101.17,13.31,102.0417806587,136.68,103.03776,55.95393,117.250254875,6.76776,1.9739300000000002,7.04975,96.27,53.98,110.3709803345,135.94
2021-03-08 20:00:00,94.20008,5.64794,94.369244451,5.89008,1.71794,6.1355,88.31,3.93,88.397403808,138.13,91.02008,28.87794,95.4913105044,5.89008,1.71794,6.1355,85.13,27.16,89.3576101963,136.84,104.46008,21.19794,106.5892160298,5.89008,1.71794,6.1355,98.57,19.48,100.4764415174,138.07,98.65008,58.88794,114.889632959,5.89008,1.71794,6.1355,92.76,57.17,108.9625004302,136.54
2021-03-08 20:30:00,91.6252,7.4036,91.9238302509,5.3952,1.5735999999999999,5.62,86.23,5.83,86.426858094,137.6,88.5552,28.0136,92.8804889737,5.3952,1.5735999999999999,5.62,83.16,26.44,87.2620146455,136.17,101.6552,18.7936,103.3778462147,5.3952,1.5735999999999999,5.62,96.26,17.22,97.7881178876,137.55,96.0152,58.7436,112.5598914889,5.3952,1.5735999999999999,5.62,90.62,57.17,107.1465972395,135.87
2021-03-08 21:00:00,88.01568,7.87374,88.3671641926,5.3956800000000005,1.57374,5.6205,82.62,6.3,82.8598479361,137.97,85.12568,26.40374,89.1265329823,5.3956800000000005,1.57374,5.6205,79.73,24.83,83.5068967212,136.69,97.61568,18.41374,99.3372377442,5.3956800000000005,1.57374,5.6205,92.22,16.84,93.7449411968,137.91,92.21568,61.22374,110.6891050531,5.3956800000000005,1.57374,5.6205,86.82,59.65,105.3367689841,136.37
2021-03-08 21:30:00,84.62824,7.91532,84.997595826,3.8582400000000003,1.12532,4.019,80.77,6.79,81.0549011473,139.09,81.84824,25.06532,85.6002608512,3.8582400000000003,1.12532,4.019,77.99,23.94,81.5816382527,137.89,94.02824,17.76532,95.6917787075,3.8582400000000003,1.12532,4.019,90.17,16.64,91.6925215053,139.03,88.75824,63.08532,108.8934468524,3.8582400000000003,1.12532,4.019,84.9,61.96,105.1049551639,137.56
2021-03-08 22:00:00,79.54624,7.48307,79.897438224,4.53624,1.32307,4.72525,75.01,6.16,75.2625119166,137.45,77.39624,28.50307,82.4778937993,4.53624,1.32307,4.72525,72.86,27.18,77.7645934857,137.13,87.16624,12.86307,88.1102262258,4.53624,1.32307,4.72525,82.63,11.54,83.4319393278,137.4,83.78624,58.83307,102.3790219672,4.53624,1.32307,4.72525,79.25,57.51,97.9181423435,136.79
2021-03-08 22:30:00,75.69064,6.94102,76.008228122,7.10064,2.07102,7.3965,68.59,4.87,68.7626715595,137.8,73.81064,28.40102,79.086209381,7.10064,2.07102,7.3965,66.71,26.33,71.71814972519999,137.61,82.49064,16.47102,84.1189644934,7.10064,2.07102,7.3965,75.39,14.4,76.7529289343,137.75,79.58064,61.15102,100.3619724291,7.10064,2.07102,7.3965,72.48,59.08,93.5082712919,137.26
2021-03-08 23:00:00,71.17648,6.23939,71.4494317176,7.50648,2.18939,7.81925,63.67,4.05,63.7986786697,138.21,69.43648,27.57939,74.7131013114,7.50648,2.18939,7.81925,61.93,25.39,66.9326303084,138.05,77.42648,17.59939,79.4015008269,7.50648,2.18939,7.81925,69.92,15.41,71.5980062572,138.15,74.71648,62.94939,97.6994272499,7.50648,2.18939,7.81925,67.21,60.76,90.6033205793,137.7
2021-03-08 23:30:00,67.90272,5.52746,68.1273234279,4.4827200000000005,1.30746,4.6695,63.42,4.22,63.5602454369,138.05,66.21272,27.07746,71.5353977402,4.4827200000000005,1.30746,4.6695,61.73,25.77,66.893092319,137.86,74.16272,16.47746,75.9711506155,4.4827200000000005,1.30746,4.6695,69.68,15.17,71.3122100345,137.99,71.49272,61.37746,94.2252705438,4.4827200000000005,1.30746,4.6695,67.01,60.07,89.9930275077,137.5
2021-03-09 00:00:00,64.65536,3.43823,64.7467142198,4.24536,1.23823,4.42225,60.41,2.2,60.4500463193,138.16,63.02536,27.14823,68.6237742715,4.24536,1.23823,4.42225,58.78,25.91,64.2371893843,137.72,70.57536,18.62823,72.99241325,4.24536,1.23823,4.42225,66.33,17.39,68.5717215768,138.11,68.00536,60.83823,91.2470230652,4.24536,1.23823,4.42225,63.76,59.6,87.2782767933,137.37
2021-03-09 00:30:00,64.36288,3.08334,64.4366922448,4.50288,1.31334,4.6905,59.86,1.77,59.8861628425,138.31,62.76288,27.33334,68.4564867741,4.50288,1.31334,4.6905,58.26,26.02,63.8064886983,137.81,70.25288,19.20334,72.8301820364,4.50288,1.31334,4.6905,65.75,17.89,68.1404035797,138.25,67.67288,60.90334,91.0430420771,4.50288,1.31334,4.6905,63.17,59.59,86.8413323251,137.44
2021-03-09 01:00:00,63.9188,3.2359,64.0006565767,4.4088,1.2859,4.5925,59.51,1.9500000000000002,59.5419398408,137.68,62.2988,26.6859,67.7737245564,4.4088,1.2859,4.5925,57.89,25.4,63.2171819998,137.27,69.7588,18.8359,72.2570502183,4.4088,1.2859,4.5925,65.35,17.55,67.6655377574,137.63,67.1888,61.0359,90.7728810507,4.4088,1.2859,4.5925,62.78,59.75,86.6682808183,136.9
2021-03-09 01:30:00,62.84552,2.74036,62.9052379139,4.5955200000000005,1.34036,4.787,58.25,1.4,58.2668216054,138.19,61.20552,27.03036,66.9085647746,4.5955200000000005,1.34036,4.787,56.61,25.69,62.166455585,137.7,68.54552,19.63036,71.3010472981,4.5955200000000005,1.34036,4.787,63.95,18.29,66.5141082779,138.13,65.96552,61.32036,90.0646233512,4.5955200000000005,1.34036,4.787,61.37,59.98,85.8130368883,137.31
2021-03-09 02:00:00,62.19088,2.28484,62.2328373851,4.61088,1.34484,4.803,57.58,0.9400000000000001,57.5876722919,138.66,60.54088,27.29484,66.4093851937,4.61088,1.34484,4.803,55.93,25.95,61.6568520118,138.1,67.82088,20.26484,70.7837234412,4.61088,1.34484,4.803,63.21,18.92,65.9808343385,138.61,65.22088,61.47484,89.6265537717,4.61088,1.34484,4.803,60.61,60.13,85.3767474199,137.72
2021-03-09 02:30:00,62.11696,2.86328,62.1829163999,4.77696,1.39328,4.976,57.34,1.47,57.3588397721,138.31,60.47696,26.73328,66.1220912434,4.77696,1.39328,4.976,55.7,25.34,61.1931826268,137.88,67.72696,19.64328,70.5180796676,4.77696,1.39328,4.976,62.95,18.25,65.542085716,138.26,65.15696,61.97328,89.922838425,4.77696,1.39328,4.976,60.38,60.58,85.531753168,137.51
2021-03-09 03:00:00,60.9972,2.8296,61.0627959072,4.8672,1.4196,5.07,56.13,1.4100000000000001,56.1477069879,138.71,59.3772,26.7796,65.1367703836,4.8672,1.4196,5.07,54.51,25.36,60.1204599117,138.29,66.4772,19.8396,69.3745475517,4.8672,1.4196,5.07,61.61,18.42,64.3046537974,138.66,63.9172,62.4796,89.381815108,4.8672,1.4196,5.07,59.05,61.06,84.9424870133,137.92
2021-03-09 03:30:00,59.91872,3.14796,60.001355473,5.23872,1.5279600000000002,5.457,54.68,1.62,54.7039925417,138.4,58.33872,25.86796,63.8165934989,5.23872,1.5279600000000002,5.457,53.1,24.34,58.4127177933,138.11,65.25872,19.60796,68.1408294006,5.23872,1.5279600000000002,5.457,60.02,18.08,62.6840234829,138.35,62.74872,63.50796,89.2785687889,5.23872,1.5279600000000002,5.457,57.51,61.98,84.5512891682,137.73
2021-03-09 04:00:00,59.57536,2.76323,59.6394077701,5.80536,1.69323,6.04725,53.77,1.07,53.7806452174,138.66,57.96536,26.47323,63.7245232745,5.80536,1.69323,6.04725,52.16,24.78,57.7469826052,138.28,64.80536,20.46323,67.9593883637,5.80536,1.69323,6.04725,59.0,18.77,61.9137537224,138.62,62.27536,63.36323,88.8432292252,5.80536,1.69323,6.04725,56.47,61.67,83.6184776231,137.91
2021-03-09 04:30:00,60.27656,3.33233,60.3686020102,5.59656,1.63233,5.82975,54.68,1.7000000000000002,54.7064200986,138.94,58.66656,26.30233,64.2929064957,5.59656,1.63233,5.82975,53.07,24.67,58.5237883258,138.65,65.59656,19.74233,68.5030530536,5.59656,1.63233,5.82975,60.0,18.11,62.6735358824,138.9,63.06656,63.81233,89.7184732943,5.59656,1.63233,5.82975,57.47,62.18,84.670852718,138.27
2021-03-09 05:00:00,61.07928,3.34229,61.1706575718,5.69928,1.66229,5.93675,55.38,1.6800000000000002,55.4054762636,138.45,59.45928,26.50229,65.0982131349,5.69928,1.66229,5.93675,53.76,24.84,59.2213069765,138.12,66.48928,19.70229,69.3469868571,5.69928,1.66229,5.93675,60.79,18.04,63.4102964825,138.41,63.92928,63.02229,89.7706069834,5.69928,1.66229,5.93675,58.23,61.36,84.5918583553,137.73
2021-03-09 05:30:00,63.71376,4.75568,63.8909986273,6.53376,1.90568,6.806,57.18,2.85,57.250981651000004,138.24,62.08376,27.37568,67.8514635892,6.53376,1.90568,6.806,55.55,25.47,61.110747009,137.97,69.31376,18.59568,71.7648705148,6.53376,1.90568,6.806,62.78,16.69,64.9606380818,138.2,66.74376,62.44568,91.4012715973,6.53376,1.90568,6.806,60.21,60.54,85.3834626845,137.58
2021-03-09 06:00:00,65.61592,5.11006,65.8146007406,5.48592,1.60006,5.7145,60.13,3.51,60.2323584131,138.13,63.92592,27.91006,69.7530981179,5.48592,1.60006,5.7145,58.44,26.31,64.0893883572,137.84,71.52592,17.55006,73.6475514722,5.48592,1.60006,5.7145,66.04,15.95,67.93882616,138.1,68.89592,61.05006,92.053015261,5.48592,1.60006,5.7145,63.41,59.45,86.9202542564,137.45
2021-03-09 06:30:00,73.1216,5.50505,73.3285344328,13.9716,4.07505,14.55375,59.15,1.43,59.1672831893,137.5,71.9816,34.73505,79.9241793018,13.9716,4.07505,14.55375,58.01,30.66,65.6139901241,138.18,78.9116,23.35505,82.2951941189,13.9716,4.07505,14.55375,64.94,19.28,67.7415825029,137.46,77.5816,56.76505,96.131033283,13.9716,4.07505,14.55375,63.61,52.69,82.5982336373,137.85
2021-03-09 07:00:00,77.69432,6.16501,77.9385316038,16.23432,4.73501,16.91075,61.46,1.43,61.4766337725,137.93,76.56432,37.68501,85.3361299554,16.23432,4.73501,16.91075,60.33,32.95,68.7416278539,138.81,83.71432,22.92501,86.7965636219,16.23432,4.73501,16.91075,67.48,18.19,69.8886721866,137.89,82.49432,55.90501,99.6528121799,16.23432,4.73501,16.91075,66.26,51.17,83.7183163949,138.49
2021-03-09 07:30:00,84.07816,8.23738,84.4807162508,16.20816,4.72738,16.8835,67.87,3.51,67.9607018798,137.39,82.74816,40.03738,91.9252401718,16.20816,4.72738,16.8835,66.54,35.31,75.3283990272,138.2,90.79816,20.48738,93.0808175654,16.20816,4.72738,16.8835,74.59,15.76,76.2367739349,137.35,89.38816,52.44738,103.638655033,16.20816,4.72738,16.8835,73.18,47.72,87.3642421131,137.88
2021-03-09 08:00:00,88.7188,13.2459,89.7021702093,23.6088,6.8859,24.5925,65.11,6.36,65.4198876489,135.83,87.3588,41.2059,96.5892650984,23.6088,6.8859,24.5925,63.75,34.32,72.4011388032,137.02,95.1388,19.0459,97.0264787172,23.6088,6.8859,24.5925,71.53,12.16,72.5562299186,135.8,93.6988,54.3259,108.3086724702,23.6088,6.8859,24.5925,70.09,47.44,84.6354636072,136.66
2021-03-09 08:30:00,92.13712,14.21041,93.2265232338,23.96712,6.99041,24.96575,68.17,7.22,68.5512749699,135.79,90.49712,46.19041,101.6035565532,23.96712,6.99041,24.96575,66.53,39.2,77.2196924366,136.48,99.19712,16.73041,100.5980876312,23.96712,6.99041,24.96575,75.23,9.74,75.8578967544,135.76,96.52712,57.96041,112.5917138286,23.96712,6.99041,24.96575,72.56,50.97,88.6729637488,136.16
2021-03-09 09:00:00,93.04712,13.80916,94.0662502718,20.15712,5.87916,20.997,72.89,7.93,73.3200995635,135.86,91.15712,50.17916,104.0556035252,20.15712,5.87916,20.997,71.0,44.3,83.6868567936,136.04,100.96712,16.88916,102.3699323366,20.15712,5.87916,20.997,80.81,11.01,81.5565828122,135.84,96.83712,62.96916,115.5099256384,20.15712,5.87916,20.997,76.68,57.09,95.5985904708,135.71
2021-03-09 09:30:00,93.70616,14.24888,94.7833055089,20.63616,6.01888,21.496,73.07,8.23,73.5320188761,135.86,91.82616,50.95888,105.0183370236,20.63616,6.01888,21.496,71.19,44.94,84.1880021143,136.01,101.67616,17.35888,103.1473326228,20.63616,6.01888,21.496,81.04,11.34,81.8295618954,135.84,97.52616,62.37888,115.7690656194,20.63616,6.01888,21.496,76.89,56.36,95.333738519,135.69
2021-03-09 10:00:00,92.25144,14.93792,93.4530343863,21.66144,6.31792,22.564,70.59,8.62,71.1143621219,136.29,90.16144,47.52792,101.9214817514,21.66144,6.31792,22.564,68.5,41.21,79.9406911404,136.18,99.98144,18.68792,101.7129622929,21.66144,6.31792,22.564,78.32,12.37,79.2908525619,136.26,95.85144,59.53792,112.8373274586,21.66144,6.31792,22.564,74.19,53.22,91.3045699842,135.86
2021-03-09 10:30:00,90.91464,18.07677,92.6943438402,19.15464,5.58677,19.95275,71.76,12.49,72.8388474648,138.43,89.17464,39.63677,97.5868328985,19.15464,5.58677,19.95275,70.02,34.05,77.8601496274,138.56,99.65464,30.49677,104.2166025831,19.15464,5.58677,19.95275,80.5,24.91,84.2659961076,138.4,96.99464,47.75677,108.114149257,19.15464,5.58677,19.95275,77.84,42.17,88.5289472433,138.22
2021-03-09 11:00:00,90.3464,8.3252,90.7291626105,24.3264,7.0952,25.34,66.02,1.23,66.0314568975,137.56,87.6464,30.5452,92.8164892463,24.3264,7.0952,25.34,63.32,23.45,67.5227731954,137.03,98.0664,29.4652,102.3973477196,24.3264,7.0952,25.34,73.74,22.37,77.0584485959,137.53,94.4564,45.9152,105.0248403569,24.3264,7.0952,25.34,70.13,38.82,80.1574032763,136.69
2021-03-09 11:30:00,91.10664,7.60652,91.423623854,22.13664,6.45652,23.059,68.97,1.15,68.9795868355,137.14,88.38664,31.93652,93.979462864,22.13664,6.45652,23.059,66.25,25.48,70.9809333554,136.36,99.15664,28.78652,103.2506803358,22.13664,6.45652,23.059,77.02,22.33,80.1917034362,137.11,95.54664,42.44652,104.5507889755,22.13664,6.45652,23.059,73.41,35.99,81.7576186052,136.04
2021-03-09 12:00:00,91.17184,9.34887,91.6499087793,19.16184,5.58887,19.96025,72.01,3.76,72.1080973262,137.32,88.49184,25.14887,91.9960401803,19.16184,5.58887,19.96025,69.33,19.56,72.0363970504,136.86,99.57184,25.11887,102.6913285096,19.16184,5.58887,19.96025,80.41,19.53,82.7477431716,137.29,97.05184,32.01887,102.1971999786,19.16184,5.58887,19.96025,77.89,26.43,82.2520334095,136.56
2021-03-09 12:30:00,92.86096,9.23778,93.319314568,15.90096,4.63778,16.5635,76.96,4.6,77.0973514461,137.32,90.10096,21.96778,92.7403167509,15.90096,4.63778,16.5635,74.2,17.33,76.1969087299,137.09,101.82096,23.14778,104.419000255,15.90096,4.63778,16.5635,85.92,18.51,87.891219698,137.29,99.75096,27.38778,103.442469587,15.90096,4.63778,16.5635,83.85,22.75,86.8814422072,136.78
2021-03-09 13:00:00,93.19344,7.75892,93.5158708381,15.49344,4.51892,16.139,77.7,3.24,77.7675227843,137.86,90.26344,18.13892,92.0679587012,15.49344,4.51892,16.139,74.77,13.62,76.0003769727,137.66,102.21344,24.74892,105.1669927201,15.49344,4.51892,16.139,86.72,20.23,89.0483649485,137.8,100.09344,26.93892,103.655207982,15.49344,4.51892,16.139,84.6,22.42,87.5203770559,137.35
2021-03-09 13:30:00,92.6416,6.8888,92.897371416,14.3616,4.1888,14.96,78.28,2.7,78.3265497772,137.53,89.2616,8.9788,89.7120509408,14.3616,4.1888,14.96,74.9,4.79,75.0530086006,136.78,101.7416,24.8988,104.743989861,14.3616,4.1888,14.96,87.38,20.71,89.800715476,137.48,99.6116,20.2088,101.6408699884,14.3616,4.1888,14.96,85.25,16.02,86.7421633348,136.42
2021-03-09 14:00:00,91.42496,5.98603,91.6207174506,12.05496,3.5160299999999998,12.55725,79.37,2.47,79.4084239864,137.59,87.98496,7.44603,88.2994708306,12.05496,3.5160299999999998,12.55725,75.93,3.93,76.0316368363,136.96,100.65496,24.50603,103.5952049033,12.05496,3.5160299999999998,12.55725,88.6,20.99,91.0524030435,137.54,98.48496,20.59603,100.6155246369,12.05496,3.5160299999999998,12.55725,86.43,17.08,88.1014829614,136.61
2021-03-09 14:30:00,89.76656,6.21358,89.9813529052,10.84656,3.16358,11.2985,78.92,3.05,78.9789142746,137.75,86.37656,6.88358,86.6504113727,10.84656,3.16358,11.2985,75.53,3.7199999999999998,75.6215531446,137.08,98.93656,23.56358,101.7039094974,10.84656,3.16358,11.2985,88.09,20.4,90.421281234,137.7,96.81656,20.49358,98.961776012,10.84656,3.16358,11.2985,85.97,17.33,87.6993147066,136.73
2021-03-09 15:00:00,89.36936,6.82148,89.6293205162,11.55936,3.37148,12.041,77.81,3.45,77.8864468313,137.59,85.86936,7.15148,86.166644666,11.55936,3.37148,12.041,74.31,3.7800000000000002,74.4060783807,136.87,98.41936,23.25148,101.1286395884,11.55936,3.37148,12.041,86.86,19.88,89.1059706193,137.54,96.13936,20.57148,98.3156260754,11.55936,3.37148,12.041,84.58,17.2,86.3111603444,136.52
2021-03-09 15:30:00,89.43656,7.11983,89.7195087139,8.29656,2.41983,8.64225,81.14,4.7,81.2760087603,137.69,85.89656,6.40983,86.1353872718,8.29656,2.41983,8.64225,77.6,3.99,77.7025102555,136.81,98.85656,20.91983,101.0458249621,8.29656,2.41983,8.64225,90.56,18.5,92.4303175371,137.64,96.62656,19.34983,98.5449543024,8.29656,2.41983,8.64225,88.33,16.93,89.9378329737,136.52
2021-03-09 16:00:00,91.65136,7.38123,91.9481068112,9.50136,2.77123,9.89725,82.15,4.61,82.2792476874,137.64,88.10136,6.23123,88.321446213,9.50136,2.77123,9.89725,78.6,3.46,78.6761183587,136.83,101.18136,21.39123,103.417853064,9.50136,2.77123,9.89725,91.68,18.62,93.5517332816,137.58,98.96136,20.33123,101.02826182,9.50136,2.77123,9.89725,89.46,17.56,91.1671278477,136.52
2021-03-09 16:30:00,93.0716,9.1088,93.516271119,13.6416,3.9788,14.21,79.43,5.13,79.5954885656,137.99,89.5216,5.3788,89.68304386,13.6416,3.9788,14.21,75.88,1.4,75.8929140302,137.36,102.3116,22.1388,104.6794629333,13.6416,3.9788,14.21,88.67,18.16,90.5105214878,137.93,100.0316,24.0388,102.8794678447,13.6416,3.9788,14.21,86.39,20.06,88.6884191989,137.06
2021-03-09 17:00:00,94.87248,10.48989,95.4506430233,13.78248,4.01989,14.35675,81.09,6.47,81.3477043315,137.38,91.17248,5.79989,91.3567722359,13.78248,4.01989,14.35675,77.39,1.78,77.4104676384,136.59,104.29248,20.46989,106.2823493397,13.78248,4.01989,14.35675,90.51,16.45,91.9927312346,137.32,101.86248,23.40989,104.5178825922,13.78248,4.01989,14.35675,88.08,19.39,90.1890154065,136.24
2021-03-09 17:30:00,95.3684,12.098700000000001,96.1327741213,15.2184,4.4387,15.8525,80.15,7.66,80.5152041542,137.43,91.58840000000001,5.7887,91.77115049,15.2184,4.4387,15.8525,76.37,1.35,76.3819311094,136.59,104.6884,19.6087,106.5089771346,15.2184,4.4387,15.8525,89.47,15.17,90.7469547698,137.37,102.1684,24.3187,105.0227648096,15.2184,4.4387,15.8525,86.95,19.88,89.1937043742,136.2
2021-03-09 18:00:00,98.61888,11.73509,99.314630492,14.10888,4.11509,14.69675,84.51,7.62,84.8528402589,138.29,95.37888,10.60509,95.9666540209,14.10888,4.11509,14.69675,81.27,6.49,81.5287249992,138.04,108.41888,19.71509,110.1968162615,14.10888,4.11509,14.69675,94.31,15.6,95.5915064219,138.22,104.02888,18.93509,105.7380986559,14.10888,4.11509,14.69675,89.92,14.82,91.1330829063,137.65
2021-03-09 18:30:00,99.69128,13.16329,100.5565687146,13.931280000000001,4.06329,14.51175,85.76,9.1,86.2414494312,138.31,96.75128,12.79329,97.5934344649,13.931280000000001,4.06329,14.51175,82.82,8.73,83.27884065,138.45,109.62128,17.88329,111.0704150081,13.931280000000001,4.06329,14.51175,95.69,13.82,96.6828242244,138.25,104.61128,12.31329,105.3334562894,13.931280000000001,4.06329,14.51175,90.68,8.25,91.0545160879,138.05
2021-03-09 19:00:00,98.70576,13.83168,99.6701681989,14.88576,4.34168,15.506,83.82,9.49,84.3555125644,138.25,95.81576,13.70168,96.7904742172,14.88576,4.34168,15.506,80.93,9.36,81.4694697417,138.42,108.43576,17.71168,109.8727339025,14.88576,4.34168,15.506,93.55,13.37,94.5005788342,138.19,103.51576,13.29168,104.3656137126,14.88576,4.34168,15.506,88.63,8.95,89.0807465169,138.02
2021-03-09 19:30:00,96.598,10.254,97.1407129889,9.408,2.7439999999999998,9.8,87.19,7.51,87.5128344873,138.62,93.388,13.424,94.3478792554,9.408,2.7439999999999998,9.8,83.98,10.68,84.65638074,138.14,106.708,18.444,108.2902507154,9.408,2.7439999999999998,9.8,97.3,15.7,98.5585105407,138.55,101.438,23.394,104.1006584033,9.408,2.7439999999999998,9.8,92.03,20.65,94.3183089331,137.74
2021-03-09 20:00:00,94.34536,3.6819800000000003,94.4171802706,8.71536,2.54198,9.0785,85.63,1.1400000000000001,85.6375881258,136.94,90.41536,15.45198,91.7262285819,8.71536,2.54198,9.0785,81.7,12.91,82.7137116807,135.55,104.28536,25.28198,107.3061732756,8.71536,2.54198,9.0785,95.57,22.74,98.238141778,136.89,98.37536,53.24198,111.8589285191,8.71536,2.54198,9.0785,89.66,50.7,103.0019689132,135.16
2021-03-09 20:30:00,89.65152,10.91836,90.3139281805,9.73152,2.83836,10.137,79.92,8.08,80.3274100168,137.46,86.67152,20.11836,88.9758438465,9.73152,2.83836,10.137,76.94,17.28,78.8565913542,136.56,98.89152,17.44836,100.4190121172,9.73152,2.83836,10.137,89.16,14.61,90.3490879865,137.4,94.84152,50.13836,107.2789311067,9.73152,2.83836,10.137,85.11,47.3,97.3704375054,136.18
2021-03-09 21:00:00,86.09608,11.81969,86.9036251434,9.73608,2.83969,10.14175,76.36,8.98,76.8862146292,138.16,83.46608,17.90969,85.3659387956,9.73608,2.83969,10.14175,73.73,15.07,75.2543540269,137.77,94.94608,16.73969,96.4104523828,9.73608,2.83969,10.14175,85.21,13.9,86.336284956,138.1,91.52608,51.66969,105.1036639935,9.73608,2.83969,10.14175,81.79,48.83,95.2574039117,137.37
2021-03-09 21:30:00,82.17488,11.61434,82.9915887102,7.21488,2.10434,7.5155,74.96,9.51,75.560847666,138.6,79.64488,16.92434,81.42321655800001,7.21488,2.10434,7.5155,72.43,14.82,73.9306249128,138.19,90.87488,15.584340000000001,92.2014938504,7.21488,2.10434,7.5155,83.66,13.48,84.7390464898,138.53,87.54488,51.64434,101.642726588,7.21488,2.10434,7.5155,80.33,49.54,94.3775423499,137.77
2021-03-09 22:00:00,77.08936,14.73898,78.4857117993,7.53936,2.19898,7.8535,69.55,12.54,70.6714518034,139.26,74.76936,20.40898,77.5047331422,7.53936,2.19898,7.8535,67.23,18.21,69.6525448207,138.56,84.77936,15.48898,86.1826454888,7.53936,2.19898,7.8535,77.24,13.29,78.3750068581,139.19,81.87936,51.16898,96.5530636917,7.53936,2.19898,7.8535,74.34,48.97,89.0196410912,138.13
2021-03-09 22:30:00,72.50024,7.77882,72.9163550971,10.35024,3.01882,10.7815,62.15,4.76,62.3320150484,137.55,70.54024,25.53882,75.0210422898,10.35024,3.01882,10.7815,60.19,22.52,64.2649710184,137.36,78.93024,8.85882,79.4258237493,10.35024,3.01882,10.7815,68.58,5.84,68.8282064273,137.48,75.67024,65.73882,100.2376061,10.35024,3.01882,10.7815,65.32,62.72,90.5566165446,136.96
2021-03-09 23:00:00,67.98856,4.63333,68.1462547596,9.50856,2.77333,9.90475,58.48,1.8599999999999999,58.509571866499996,138.06,66.22856,28.94333,72.2768186292,9.50856,2.77333,9.90475,56.72,26.17,62.4662092655,137.59,73.67856,20.30333,76.4248350522,9.50856,2.77333,9.90475,64.17,17.53,66.521348453,138.0,71.00856,61.76333,94.1112348552,9.50856,2.77333,9.90475,61.5,58.99,85.2177804217,137.18
2021-03-09 23:30:00,65.43952,4.60736,65.6015132752,8.93952,2.60736,9.312,56.5,2.0,56.5353871482,138.5,63.82952,28.91736,70.0743985547,8.93952,2.60736,9.312,54.89,26.31,60.8697642512,138.07,70.93952,20.25736,73.77517287,8.93952,2.60736,9.312,62.0,17.65,64.4633422962,138.44,68.41952,62.05736,92.3707023206,8.93952,2.60736,9.312,59.48,59.45,84.096212162,137.64
2021-03-10 00:00:00,63.86952,4.80236,64.0498106679,9.05952,2.64236,9.437,54.81,2.16,54.852545064,138.29,62.28952,28.76236,68.609457472,9.05952,2.64236,9.437,53.23,26.12,59.2932314856,137.89,69.18952,20.07236,72.0422744907,9.05952,2.64236,9.437,60.13,17.43,62.6052857193,138.23,66.71952,62.11236,91.156127681,9.05952,2.64236,9.437,57.66,59.47,82.8333054997,137.47
2021-03-10 00:30:00,61.88608,4.54219,62.052545377,8.23608,2.40219,8.57925,53.65,2.14,53.6926633722,138.24,60.35608,27.60219,66.3681948358,8.23608,2.40219,8.57925,52.12,25.2,57.8924381936,137.94,67.08608,19.81219,69.9504467631,8.23608,2.40219,8.57925,58.85,17.41,61.3712522277,138.18,64.66608,62.94219,90.2409063815,8.23608,2.40219,8.57925,56.43,60.54,82.7613224882,137.52
2021-03-10 01:00:00,62.7828,4.96915,62.9791427979,8.1228,2.36915,8.46125,54.66,2.6,54.7218018709,138.03,61.1828,27.95915,67.2684850771,8.1228,2.36915,8.46125,53.06,25.59,58.9085027819,137.76,68.0828,19.24915,70.7516602742,8.1228,2.36915,8.46125,59.96,16.88,62.2907376742,137.99,65.6028,62.36915,90.51871762,8.1228,2.36915,8.46125,57.48,60.0,83.0900138404,137.32
2021-03-10 01:30:00,62.5076,6.0468,62.7993936913,7.7376000000000005,2.2568,8.06,54.77,3.79,54.9009744904,137.74,60.9676,27.1468,66.738272378,7.7376000000000005,2.2568,8.06,53.23,24.89,58.7617647795,137.69,67.8476,17.7768,70.1378032448,7.7376000000000005,2.2568,8.06,60.11,15.52,62.081257236,137.72,65.3976,63.0468,90.8391164422,7.7376000000000005,2.2568,8.06,57.66,60.79,83.7860352326,137.25
2021-03-10 02:00:00,62.24952,5.69361,62.5093587798,8.06952,2.35361,8.40575,54.18,3.34,54.2828518042,138.21,60.70952,27.52361,66.65729462,8.06952,2.35361,8.40575,52.64,25.17,58.3480805168,138.1,67.50952,18.46361,69.9888575765,8.06952,2.35361,8.40575,59.44,16.11,61.5844598905,138.2,65.08952,63.25361,90.7615821362,8.06952,2.35361,8.40575,57.02,60.9,83.4271562502,137.67
2021-03-10 02:30:00,61.46264,5.59077,61.7163902457,8.88264,2.59077,9.25275,52.58,3.0,52.6655143334,138.43,59.98264,27.81077,66.1162312096,8.88264,2.59077,9.25275,51.1,25.22,56.9847207592,138.26,66.55264,19.16077,69.2559672372,8.88264,2.59077,9.25275,57.67,16.57,60.0032815769,138.42,64.19264,63.71077,90.4420103943,8.88264,2.59077,9.25275,55.31,61.12,82.4308831689,137.86
2021-03-10 03:00:00,61.40128,5.35329,61.6342023511,8.89128,2.59329,9.26175,52.51,2.76,52.5824847264,138.7,59.88128,27.82329,66.0295627796,8.89128,2.59329,9.26175,50.99,25.23,56.8905352409,138.46,66.49128,19.47329,69.2841925656,8.89128,2.59329,9.26175,57.6,16.88,60.0224491336,138.68,64.08128,63.93329,90.5200310244,8.89128,2.59329,9.26175,55.19,61.34,82.5138273261,138.11
2021-03-10 03:30:00,59.68192,4.9805600000000005,59.8893776291,8.40192,2.45056,8.752,51.28,2.5300000000000002,51.3423733382,138.98,58.11192,27.51056,64.2948377212,8.40192,2.45056,8.752,49.71,25.06,55.6694503296,138.73,64.62192,19.66056,67.5465037141,8.40192,2.45056,8.752,56.22,17.21,58.7951741217,138.95,62.20192,64.41056,89.5421637621,8.40192,2.45056,8.752,53.8,61.96,82.0577942672,138.38
2021-03-10 04:00:00,60.07304,4.72172,60.2583170575,7.82304,2.28172,8.149,52.25,2.44,52.306941222,138.45,58.53304,27.29172,64.5829292631,7.82304,2.28172,8.149,50.71,25.01,56.5420569134,138.15,65.13304,19.42172,67.9670222049,7.82304,2.28172,8.149,57.31,17.14,59.8181887054,138.4,62.72304,63.51172,89.263196919,7.82304,2.28172,8.149,54.9,61.23,82.2382082733,137.8
2021-03-10 04:30:00,59.84856,7.23333,60.2840874275,7.58856,2.21333,7.90475,52.26,5.02,52.500552378,139.27,58.37856,28.75333,65.0754197356,7.58856,2.21333,7.90475,50.79,26.54,57.3061576098,139.11,64.73856,23.84333,68.9897495021,7.58856,2.21333,7.90475,57.15,21.63,61.1062959113,139.2,62.55856,63.02333,88.800414152,7.58856,2.21333,7.90475,54.97,60.81,81.9729040598,138.77
2021-03-10 05:00:00,60.61632,12.93601,61.9812762458,7.4263200000000005,2.16601,7.73575,53.19,10.77,54.2694112738,139.31,59.32632,31.54601,67.1919860673,7.4263200000000005,2.16601,7.73575,51.9,29.38,59.6388665218,139.47,65.20632,33.49601,73.3065266798,7.4263200000000005,2.16601,7.73575,57.78,31.33,65.7274470826,139.24,63.60632,60.34601,87.6778470702,7.4263200000000005,2.16601,7.73575,56.18,58.18,80.8770968816,139.14
2021-03-10 05:30:00,63.0032,25.9401,68.1343672331,7.3032,2.1301,7.6075,55.7,23.81,60.5756229848,138.1,61.1332,29.5001,67.8787451435,7.3032,2.1301,7.6075,53.83,27.37,60.3886231007,137.76,67.2132,41.1801,78.8252173498,7.3032,2.1301,7.6075,59.91,39.05,71.5130100052,138.03,64.9232,61.9901,89.7652181875,7.3032,2.1301,7.6075,57.62,59.86,83.0860036348,137.41
2021-03-10 06:00:00,65.10496,26.08103,70.1346985626,7.37496,2.15103,7.68225,57.73,23.93,62.4931820281,137.77,63.15496,30.11103,69.9658709677,7.37496,2.15103,7.68225,55.78,27.96,62.3952722568,137.33,69.52496,41.18103,80.8059236372,7.37496,2.15103,7.68225,62.15,39.03,73.3891231723,137.7,67.09496,61.05103,90.7136258864,7.37496,2.15103,7.68225,59.72,58.9,83.8790104853,136.97
2021-03-10 06:30:00,72.26896,17.40303,74.3348372747,7.27896,2.12303,7.58225,64.99,15.28,66.7621037715,136.61,70.36896,29.76303,76.4043747848,7.27896,2.12303,7.58225,63.09,27.64,68.8790076874,136.72,78.32896,18.64303,80.5170077826,7.27896,2.12303,7.58225,71.05,16.52,72.9452733219,136.55,75.56896,58.94303,95.8381369866,7.27896,2.12303,7.58225,68.29,56.82,88.8371346904,136.38
2021-03-10 07:00:00,78.86544,9.62367,79.4504414756,8.75544,2.55367,9.12025,70.11,7.07,70.4655731546,136.78,76.76544,30.44367,82.58177657,8.75544,2.55367,9.12025,68.01,27.89,73.5065452868,136.62,86.20544,9.78367,86.7588501783,8.75544,2.55367,9.12025,77.45,7.23,77.7867302308,136.73,82.70544,58.60367,101.3636026543,8.75544,2.55367,9.12025,73.95,56.05,92.7911903146,136.3
2021-03-10 07:30:00,85.90744,8.28592,86.3061105461,11.67744,3.40592,12.164,74.23,4.88,74.3902365906,136.63,83.43744,32.30592,89.4733416208,11.67744,3.40592,12.164,71.76,28.9,77.3608919287,136.11,93.97744,11.05592,94.6255388148,11.67744,3.40592,12.164,82.3,7.65,82.6547790512,136.58,89.77744,57.81592,106.783282111,11.67744,3.40592,12.164,78.1,54.41,95.1843374721,135.79
2021-03-10 08:00:00,92.50648,10.78814,93.133414018,14.25648,4.15814,14.8505,78.25,6.63,78.5303724682,135.81,90.40648,31.10814,95.6088280456,14.25648,4.15814,14.8505,76.15,26.95,80.7782458339,136.01,101.02648,12.59814,101.808952419,14.25648,4.15814,14.8505,86.77,8.44,87.1795073397,135.77,97.00648,48.29814,108.364973536,14.25648,4.15814,14.8505,82.75,44.14,93.7864707727,135.69
2021-03-10 08:30:00,94.936,3.80175,95.0120908046,11.046,3.22175,11.50625,83.89,0.58,83.8920049826,136.35,94.336,24.47175,97.4584395733,11.046,3.22175,11.50625,83.29,21.25,85.9580513972,138.29,104.056,5.19175,104.1854375816,11.046,3.22175,11.50625,93.01,1.97,93.0308604711,136.3,100.976,20.13175,102.9632941104,11.046,3.22175,11.50625,89.93,16.91,91.5060271239,137.96
2021-03-10 09:00:00,94.75296,7.64878,95.06117643,17.89296,5.21878,18.6385,76.86,2.43,76.8984037546,137.17,94.03296,26.62878,97.7306988139,17.89296,5.21878,18.6385,76.14,21.41,79.0929054973,138.91,103.07296,7.30878,103.3317635011,17.89296,5.21878,18.6385,85.18,2.09,85.2056365506,137.12,100.05296,22.30878,102.5098847422,17.89296,5.21878,18.6385,82.16,17.09,83.9186135491,138.59
2021-03-10 09:30:00,95.2956,9.82205,95.8004386502,20.4756,5.97205,21.32875,74.82,3.85,74.9189889147,137.53,94.3156,26.692050000000002,98.0198854139,20.4756,5.97205,21.32875,73.84,20.72,76.6920074062,138.83,103.3956,8.54205,103.7478516287,20.4756,5.97205,21.32875,82.92,2.5700000000000003,82.9598173817,137.48,100.2356,20.70205,102.3511132405,20.4756,5.97205,21.32875,79.76,14.73,81.1087572337,138.51
2021-03-10 10:00:00,98.10008,6.36794,98.3065427927,18.61008,5.42794,19.3855,79.49,0.9400000000000001,79.4955577375,137.61,96.44008,16.53794,97.8478026828,18.61008,5.42794,19.3855,77.83,11.11,78.6189608173,138.64,106.75008,7.91794,107.0433246581,18.61008,5.42794,19.3855,88.14,2.49,88.1751648708,137.56,103.19008,13.11794,104.0205410496,18.61008,5.42794,19.3855,84.58,7.69,84.9288672949,138.32
2021-03-10 10:30:00,97.40824,6.45407,97.6218225576,16.12824,4.70407,16.80025,81.28,1.75,81.2988370151,136.7,95.80824,14.58407,96.911887556,16.12824,4.70407,16.80025,79.68,9.88,80.2902036366,138.04,106.22824,8.88407,106.5990885198,16.12824,4.70407,16.80025,90.1,4.18,90.1969090379,136.65,102.72824,13.53407,103.6159367292,16.12824,4.70407,16.80025,86.6,8.83,87.0490028662,137.7
2021-03-10 11:00:00,98.51392,8.26156,98.8597279351,16.87392,4.92156,17.576999999999998,81.64,3.34,81.7082933367,136.77,96.93392,15.03156,98.0924698568,16.87392,4.92156,17.576999999999998,80.06,10.11,80.6958220728,138.26,107.40392,10.88156,107.9537418499,16.87392,4.92156,17.576999999999998,90.53,5.96,90.7259747812,136.72,103.88392,13.60156,104.7705648978,16.87392,4.92156,17.576999999999998,87.01,8.68,87.441880698,137.94
2021-03-10 11:30:00,98.42192,7.40931,98.700416469,20.67192,6.02931,21.53325,77.75,1.38,77.7622459809,137.52,96.79192,16.53931,98.1948295612,20.67192,6.02931,21.53325,76.12,10.51,76.8421401316,138.6,106.82192,8.30931,107.1446089412,20.67192,6.02931,21.53325,86.15,2.2800000000000002,86.1801653514,137.47,103.36192,14.38931,104.3587023126,20.67192,6.02931,21.53325,82.69,8.36,83.1115256748,138.25
2021-03-10 12:00:00,99.26672,7.91571,99.5818264763,22.47672,6.55571,23.41325,76.79,1.3599999999999999,76.8020422906,136.64,97.61672,15.96571,98.9137397906,22.47672,6.55571,23.41325,75.14,9.41,75.7269284997,137.79,107.60672,8.32571,107.9283263845,22.47672,6.55571,23.41325,85.13,1.77,85.1483986931,136.59,104.13672,15.85571,105.3368880875,22.47672,6.55571,23.41325,81.66,9.3,82.1878677178,137.46
2021-03-10 12:30:00,100.77936,8.23898,101.1155783915,17.37936,5.06898,18.1035,83.4,3.17,83.46022346,136.51,99.15936,14.56898,100.2239185716,17.37936,5.06898,18.1035,81.78,9.5,82.3299362322,138.05,109.84936,10.80898,110.3798710864,17.37936,5.06898,18.1035,92.47,5.74,92.6479816294,136.46,106.25936,14.31898,107.2197965669,17.37936,5.06898,18.1035,88.88,9.25,89.360040846,137.71
2021-03-10 13:00:00,100.81552,11.17286,101.4327455679,15.575520000000001,4.54286,16.2245,85.24,6.63,85.4974531784,136.9,99.05552,12.72286,99.8692505682,15.575520000000001,4.54286,16.2245,83.48,8.18,83.8798116355,138.14,110.45552,19.01286,112.0799301563,15.575520000000001,4.54286,16.2245,94.88,14.47,95.9770561124,136.85,106.31552,15.27286,107.4069366729,15.575520000000001,4.54286,16.2245,90.74,10.73,91.3722085757,137.82
