Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-10 13:30:00,100.38504,17.52397,101.9031195811,13.14504,3.83397,13.69275,87.24,13.69,88.3076083925,138.7,98.07504,10.11397,98.595161444,13.14504,3.83397,13.69275,84.93,6.28,85.1618652919,138.75,111.12504,33.90397,116.1819852506,13.14504,3.83397,13.69275,97.98,30.07,102.4904156495,138.64,105.45504,16.77397,106.780763862,13.14504,3.83397,13.69275,92.31,12.94,93.2125511935,138.43
2021-03-10 14:00:00,99.19576,14.44668,100.2422334398,10.44576,3.04668,10.881,88.75,11.4,89.4791735545,139.36,97.08576,11.65668,97.7830403669,10.44576,3.04668,10.881,86.64,8.61,87.0667657605,139.41,109.79576,26.31668,112.9056090732,10.44576,3.04668,10.881,99.35,23.27,102.0387936032,139.29,104.61576,13.61668,105.4982047933,10.44576,3.04668,10.881,94.17,10.57,94.7613518266,139.07
2021-03-10 14:30:00,98.27224,11.27107,98.9164807985,13.75224,4.01107,14.32525,84.52,7.26,84.831232456,137.01,97.00224,18.85107,98.8169894561,13.75224,4.01107,14.32525,83.25,14.84,84.562332631,138.39,106.76224,15.06107,107.8193476115,13.75224,4.01107,14.32525,93.01,11.05,93.664094508,136.95,104.23224,7.57107,104.5068464569,13.75224,4.01107,14.32525,90.48,3.56,90.5500082827,138.06
2021-03-10 15:00:00,96.94112,10.00616,97.4561644269,12.74112,3.71616,13.272,84.2,6.29,84.4346143474,137.47,95.64112,18.95616,97.5015888937,12.74112,3.71616,13.272,82.9,15.24,84.2891902915,138.7,105.36112,16.50616,106.6462325898,12.74112,3.71616,13.272,92.62,12.79,93.4989224537,137.4,102.84112,6.89616,103.0720766532,12.74112,3.71616,13.272,90.1,3.18,90.1561001819,138.38
2021-03-10 15:30:00,96.68544,9.82867,97.1837283806,10.55544,3.07867,10.99525,86.13,6.75,86.3940935481,137.82,95.36544,18.88867,97.2180487397,10.55544,3.07867,10.99525,84.81,15.81,86.2710391731,139.05,105.32544,15.46867,106.455286683,10.55544,3.07867,10.99525,94.77,12.39,95.5764876944,137.76,102.71544,5.75867,102.8767412711,10.55544,3.07867,10.99525,92.16,2.68,92.1989587794,138.74
2021-03-10 16:00:00,99.14624,9.96057,99.6453203159,11.31624,3.30057,11.78775,87.83,6.66,88.0821463181,137.94,97.79624,18.82057,99.5907546576,11.31624,3.30057,11.78775,86.48,15.52,87.8616002586,139.2,107.93624,15.86057,109.0953233923,11.31624,3.30057,11.78775,96.62,12.56,97.4329410415,137.88,105.29624,6.36057,105.4881747347,11.31624,3.30057,11.78775,93.98,3.06,94.0298037858,138.89
2021-03-10 16:30:00,100.8056,9.3183,101.2353678625,15.5256,4.5283,16.1725,85.28,4.79,85.4144162305,137.85,99.3656,19.0683,101.1786663692,15.5256,4.5283,16.1725,83.84,14.54,85.0914637317,139.02,109.3256,19.1183,110.9846665547,15.5256,4.5283,16.1725,93.8,14.59,94.927910016,137.79,106.6456,8.5983,106.9916574423,15.5256,4.5283,16.1725,91.12,4.07,91.2108507799,138.7
2021-03-10 17:00:00,101.25088,8.28359,101.589165584,16.16088,4.71359,16.83425,85.09,3.5700000000000003,85.164857776,137.85,99.80088,18.04359,101.4188680121,16.16088,4.71359,16.83425,83.64,13.33,84.6955636382,139.02,109.74088,20.62359,111.6619595371,16.16088,4.71359,16.83425,93.58,15.91,94.9228344499,137.79,107.07088,10.08359,107.5446518022,16.16088,4.71359,16.83425,90.91,5.37,91.068463257,138.7
2021-03-10 17:30:00,100.26968,8.96074,100.6692782762,18.61968,5.43074,19.3955,81.65,3.5300000000000002,81.726271174,137.67,98.80968,17.10074,100.2785528927,18.61968,5.43074,19.3955,80.19,11.67,81.0347147832,139.02,108.39968,21.32074,110.4765340615,18.61968,5.43074,19.3955,89.78,15.89,91.1753283515,137.6,105.76968,12.62074,106.5199900744,18.61968,5.43074,19.3955,87.15,7.19,87.4460896782,138.7
2021-03-10 18:00:00,99.51208,7.15019,99.7686287515,17.93208,5.23019,18.67925,81.58,1.92,81.6025906452,137.96,98.10208,16.97019,99.5590550827,17.93208,5.23019,18.67925,80.17,11.74,81.0250362542,139.11,107.65208,22.94019,110.0691720945,17.93208,5.23019,18.67925,89.72,17.71,91.4512028352,137.88,105.06208,12.35019,105.785480322,17.93208,5.23019,18.67925,87.13,7.12,87.4204283906,138.8
2021-03-10 18:30:00,98.93256,7.11533,99.1881008446,17.81256,5.19533,18.55475,81.12,1.92,81.1427187122,138.02,97.55256,15.14533,98.7212387653,17.81256,5.19533,18.55475,79.74,9.95,80.3583853745,139.29,107.01256,22.93533,109.4427583715,17.81256,5.19533,18.55475,89.2,17.74,90.9469493716,137.95,104.54256,13.46533,105.4061761158,17.81256,5.19533,18.55475,86.73,8.27,87.1233941028,138.99
2021-03-10 19:00:00,97.72256,10.68908,98.3054177764,20.60256,6.00908,21.461,77.12,4.68,77.2618715797,138.64,95.67256,11.919080000000001,96.4121527869,20.60256,6.00908,21.461,75.07,5.91,75.302277522,139.9,105.39256,20.84908,107.4349842472,20.60256,6.00908,21.461,84.79,14.84,86.0788574506,138.57,102.82256,11.18908,103.4295622934,20.60256,6.00908,21.461,82.22,5.18,82.3830128121,139.59
2021-03-10 19:30:00,95.0136,12.2123,95.7952214688,14.8536,4.3323,15.4725,80.16,7.88,80.5463841522,137.77,92.3236,13.3423,93.282710543,14.8536,4.3323,15.4725,77.47,9.01,77.992185506,138.19,103.0336,15.3923,104.1769918372,14.8536,4.3323,15.4725,88.18,11.06,88.8708951232,137.7,99.0036,13.042300000000001,99.8589725676,14.8536,4.3323,15.4725,84.15,8.71,84.5995661927,137.85
2021-03-10 20:00:00,92.59064,13.31227,93.5427343419,14.27064,4.16227,14.86525,78.32,9.15,78.852678458,137.73,89.68064,15.33227,90.9818426619,14.27064,4.16227,14.86525,75.41,11.17,76.2327816625,137.86,100.41064,13.84227,101.3602735985,14.27064,4.16227,14.86525,86.14,9.68,86.6821896355,137.65,95.94064,14.91227,97.0926475083,14.27064,4.16227,14.86525,81.67,10.75,82.3744584201,137.55
2021-03-10 20:30:00,88.3236,11.56105,89.0770239403,11.7636,3.43105,12.25375,76.56,8.13,76.9904572009,137.16,85.4636,15.59105,86.8740914488,11.7636,3.43105,12.25375,73.7,12.16,74.6964229398,137.32,95.9536,14.09105,96.982735799,11.7636,3.43105,12.25375,84.19,10.66,84.8621924063,137.1,91.5836,15.261050000000001,92.8464077715,11.7636,3.43105,12.25375,79.82,11.83,80.6918911663,137.01
2021-03-10 21:00:00,86.12944,11.02067,86.8316509227,9.25944,2.70067,9.64525,76.87,8.32,77.3189452851,137.44,83.32944,14.73067,84.6214406008,9.25944,2.70067,9.64525,74.07,12.03,75.040561032,137.59,93.78944,13.19067,94.7124745245,9.25944,2.70067,9.64525,84.53,10.49,85.1784068881,137.37,89.46944,14.38067,90.6177927538,9.25944,2.70067,9.64525,80.21,11.68,81.0559467282,137.28
2021-03-10 21:30:00,83.34704,9.97622,83.941968301,9.10704,2.6562200000000002,9.4865,74.24,7.32,74.6,138.19,80.57704,15.29622,82.0160577049,9.10704,2.6562200000000002,9.4865,71.47,12.64,72.579132676,138.27,90.69704,14.44622,91.8403306671,9.10704,2.6562200000000002,9.4865,81.59,11.79,82.4374441622,138.11,86.52704,14.996220000000001,87.8169417906,9.10704,2.6562200000000002,9.4865,77.42,12.34,78.3972703606,137.96
2021-03-10 22:00:00,78.4152,8.42735,78.8667472327,9.145199999999999,2.66735,9.52625,69.27,5.76,69.5090677538,137.76,75.8252,16.67735,77.6375872762,9.145199999999999,2.66735,9.52625,66.68,14.01,68.1359119701,137.85,85.2652,16.03735,86.7603073189,9.145199999999999,2.66735,9.52625,76.12,13.37,77.2852592672,137.69,81.3852,16.51735,83.0444075785,9.145199999999999,2.66735,9.52625,72.24,13.85,73.5556938653,137.53
2021-03-10 22:30:00,74.05888,7.14259,74.4025154062,10.32888,3.01259,10.75925,63.73,4.13,63.8636813846,138.02,71.62888,18.04259,73.8663083142,10.32888,3.01259,10.75925,61.3,15.03,63.1156945617,138.04,80.30888,18.22259,82.3503430057,10.32888,3.01259,10.75925,69.98,15.21,71.6138568993,137.95,76.75888,17.96259,78.8326093591,10.32888,3.01259,10.75925,66.43,14.95,68.0914634885,137.7
2021-03-10 23:00:00,68.98648,5.72564,69.2236764135,8.07648,2.35564,8.413,60.91,3.37,61.0031556561,138.54,66.68648,17.72564,69.0020646662,8.07648,2.35564,8.413,58.61,15.37,60.5918228806,138.49,74.94648,18.54564,77.2069661844,8.07648,2.35564,8.413,66.87,16.19,68.801983983,138.46,71.60648,17.67564,73.7557877553,8.07648,2.35564,8.413,63.53,15.32,65.3510772673,138.14
2021-03-10 23:30:00,66.43968,9.52824,67.1194341156,8.11968,2.36824,8.458,58.32,7.16,58.7578760678,137.7,63.899680000000004,15.00824,65.6385281066,8.11968,2.36824,8.458,55.78,12.64,57.194212994,136.91,72.14968,14.14824,73.5237989987,8.11968,2.36824,8.458,64.03,11.78,65.1046027559,137.62,68.90968,47.65824,83.7845560805,8.11968,2.36824,8.458,60.79,45.29,75.8063862745,136.59
2021-03-11 00:00:00,63.3596,8.95905,63.9898702066,7.5396,2.19905,7.85375,55.82,6.76,56.2278400794,138.14,61.1196,14.82905,62.892815393,7.5396,2.19905,7.85375,53.58,12.63,55.0484631938,137.54,68.8196,14.51905,70.334487679,7.5396,2.19905,7.85375,61.28,12.32,62.5061660958,138.07,66.1496,55.27905,86.206397379,7.5396,2.19905,7.85375,58.61,53.08,79.0735006181,137.19
2021-03-11 00:30:00,61.46096,8.10028,61.9924522841,7.68096,2.24028,8.001,53.78,5.86,54.0983179036,138.05,59.27096,14.29028,60.9693267291,7.68096,2.24028,8.001,51.59,12.05,52.9785862401,137.42,66.69096,15.54028,68.4776200536,7.68096,2.24028,8.001,59.01,13.3,60.4902479744,137.98,64.09096,55.89028,85.0374890986,7.68096,2.24028,8.001,56.41,53.65,77.8486390376,137.04
2021-03-11 01:00:00,62.36,8.07375,62.880482179,7.59,2.21375,7.90625,54.77,5.86,55.0825970702,137.18,60.08,14.09375,61.7109405945,7.59,2.21375,7.90625,52.49,11.88,53.8176039972,136.57,67.72,15.27375,69.4210763318,7.59,2.21375,7.90625,60.13,13.06,61.5319469869,137.12,64.99,55.22375,85.2840117728,7.59,2.21375,7.90625,57.4,53.01,78.133348194,136.21
2021-03-11 01:30:00,61.6412,7.57285,62.1046342439,7.3812,2.15285,7.68875,54.26,5.42,54.5300284247,137.77,59.4112,13.92285,61.02078693,7.3812,2.15285,7.68875,52.03,11.77,53.3446698368,137.12,66.9212,15.83285,68.7686421893,7.3812,2.15285,7.68875,59.54,13.68,61.0913578176,137.71,64.2812,55.73285,85.0777482222,7.3812,2.15285,7.68875,56.9,53.58,78.1564226408,136.77
2021-03-11 02:00:00,60.25128,7.78579,60.752244959,7.39128,2.15579,7.69925,52.86,5.63,53.1589738426,138.35,58.08128,13.595790000000001,59.6513251501,7.39128,2.15579,7.69925,50.69,11.44,51.9648891079,137.76,65.38128,15.75579,67.2529307388,7.39128,2.15579,7.69925,57.99,13.6,59.5634124274,138.28,62.80128,56.71579,84.6208107085,7.39128,2.15579,7.69925,55.41,54.56,77.7628555288,137.4
2021-03-11 02:30:00,60.65336,8.01223,61.1802738541,7.41336,2.16223,7.72225,53.24,5.85,53.5604340908,137.98,58.47336,13.90223,60.1032929935,7.41336,2.16223,7.72225,51.06,11.74,52.3922818743,137.37,65.83336,15.45223,67.622501439,7.41336,2.16223,7.72225,58.42,13.29,59.9126071875,137.91,63.22336,56.11223,84.532689566,7.41336,2.16223,7.72225,55.81,53.95,77.6231833926,137.02
2021-03-11 03:00:00,59.79872,7.70171,60.2926467371,7.06872,2.06171,7.36325,52.73,5.64,53.0307693702,137.83,57.64872,13.63171,59.2384877859,7.06872,2.06171,7.36325,50.58,11.57,51.8864269342,137.22,64.93872,15.54171,66.7726149328,7.06872,2.06171,7.36325,57.87,13.48,59.4192502477,137.76,62.35872,56.06171,83.8541906416,7.06872,2.06171,7.36325,55.29,54.0,77.2850832955,136.86
2021-03-11 03:30:00,58.22488,7.11059,58.6574559725,7.06488,2.06059,7.35925,51.16,5.05,51.4086383792,138.41,56.12488,13.740590000000001,57.7824018933,7.06488,2.06059,7.35925,49.06,11.68,50.4312006599,137.72,63.18488,16.35059,65.2661539694,7.06488,2.06059,7.35925,56.12,14.29,57.9107805162,138.34,60.65488,56.42059,82.8389850479,7.06488,2.06059,7.35925,53.59,54.36,76.334118846,137.37
2021-03-11 04:00:00,58.15888,6.96509,58.5744637326,7.14888,2.08509,7.44675,51.01,4.88,51.2428970688,138.14,56.05888,13.65509,57.6980026497,7.14888,2.08509,7.44675,48.91,11.57,50.2598547551,137.44,63.10888,16.47509,65.2239168202,7.14888,2.08509,7.44675,55.96,14.39,57.7805650717,138.07,60.59888,56.27509,82.6989117931,7.14888,2.08509,7.44675,53.45,54.19,76.1147725478,137.09
2021-03-11 04:30:00,59.12928,6.773540000000001,59.5159860664,7.10928,2.07354,7.4055,52.02,4.7,52.2318906416,137.96,56.98928,14.26354,58.7471412773,7.10928,2.07354,7.4055,49.88,12.19,51.3479356937,137.17,64.18928,16.61354,66.3043993884,7.10928,2.07354,7.4055,57.08,14.54,58.9027843145,137.89,61.61928,55.33354,82.817487988,7.10928,2.07354,7.4055,54.51,53.26,76.2100236189,136.83
2021-03-11 05:00:00,59.94976,7.66118,60.437301421,7.40976,2.16118,7.7185,52.54,5.5,52.8270915346,138.12,57.83976,14.34118,59.5911678074,7.40976,2.16118,7.7185,50.43,12.18,51.8800279491,137.42,65.05976,15.90118,66.974770598,7.40976,2.16118,7.7185,57.65,13.74,59.2647458444,138.05,62.51976,55.74118,83.7603697356,7.40976,2.16118,7.7185,55.11,53.58,76.8630502908,137.06
2021-03-11 05:30:00,60.72248,8.72989,61.3468055954,7.06248,2.05989,7.35675,53.66,6.67,54.0729553474,137.25,58.55248,13.07989,59.9956368127,7.06248,2.05989,7.35675,51.49,11.02,52.6560585308,136.81,65.96248,14.23989,67.4820215684,7.06248,2.05989,7.35675,58.9,12.18,60.1461752732,137.18,63.36248,56.32989,84.7812501628,7.06248,2.05989,7.35675,56.3,54.27,78.1979724801,136.46
2021-03-11 06:00:00,63.74064,9.14727,64.3936467057,6.71064,1.95727,6.99025,57.03,7.19,57.4814491815,137.05,61.40064,14.48727,63.0866038431,6.71064,1.95727,6.99025,54.69,12.53,56.1070138218,136.51,69.33064,13.53727,70.6398989372,6.71064,1.95727,6.99025,62.62,11.58,63.681714801,137.0,66.56064,54.23727,85.8603532153,6.71064,1.95727,6.99025,59.85,52.28,79.4683641457,136.14
2021-03-11 06:30:00,71.10696,11.37078,72.0103770178,6.99696,2.04078,7.2885,64.11,9.33,64.7853455652,136.82,68.55696,17.70078,70.8051860887,6.99696,2.04078,7.2885,61.56,15.66,63.520620274,136.14,77.45696,11.21078,78.2640545886,6.99696,2.04078,7.2885,70.46,9.17,71.0542081794,136.75,74.41696,50.44078,89.900813248,6.99696,2.04078,7.2885,67.42,48.4,82.9940744873,135.82
2021-03-11 07:00:00,77.34832,15.56451,78.8987742513,11.15832,3.25451,11.62325,66.19,12.31,67.3249745637,135.68,74.70832,19.07451,77.1049285647,11.15832,3.25451,11.62325,63.55,15.82,65.4895022122,135.33,83.91832,8.82451,84.3810192423,11.15832,3.25451,11.62325,72.76,5.57,72.9728888013,135.62,80.78832,50.69451,95.3765484412,11.15832,3.25451,11.62325,69.63,47.44,84.2549138033,135.0
2021-03-11 07:30:00,83.69288,8.65209,84.1389138512,11.25288,3.28209,11.72175,72.44,5.37,72.6387671977,136.95,81.37288,12.49209,82.3261678451,11.25288,3.28209,11.72175,70.12,9.21,70.7222631142,137.24,91.36288,5.12209,91.5063475824,11.25288,3.28209,11.72175,80.11,1.8399999999999999,80.1311281588,136.89,88.08288,20.31209,90.3945504401,11.25288,3.28209,11.72175,76.83,17.03,78.6947888999,136.89
2021-03-11 08:00:00,88.6784,5.73995,88.863972748,16.3884,4.77995,17.07125,72.29,0.96,72.2963740446,136.86,86.5184,10.36995,87.1376462935,16.3884,4.77995,17.07125,70.13,5.59,70.3524342152,137.53,96.4884,6.56995,96.7118171557,16.3884,4.77995,17.07125,80.1,1.79,80.1199981278,136.8,93.1984,9.66995,93.6987176837,16.3884,4.77995,17.07125,76.81,4.89,76.9655000633,137.17
2021-03-11 08:30:00,91.8272,7.7221,92.1513184293,15.3672,4.4821,16.0075,76.46,3.24,76.5286168698,136.12,89.5672,9.4621,90.0656130399,15.3672,4.4821,16.0075,74.2,4.98,74.3669308228,137.14,100.1172,10.3121,100.6468734847,15.3672,4.4821,16.0075,84.75,5.83,84.9502878159,136.06,96.6372,8.7021,97.0282173816,15.3672,4.4821,16.0075,81.27,4.22,81.3794894307,136.81
2021-03-11 09:00:00,92.25496,9.17103,92.7096836143,16.25496,4.74103,16.93225,76.0,4.43,76.1290017011,136.06,89.93496,9.21103,90.4054207659,16.25496,4.74103,16.93225,73.68,4.47,73.8154678912,137.14,100.49496,11.90103,101.1971911688,16.25496,4.74103,16.93225,84.24,7.16,84.5437354273,135.99,96.94496,8.40103,97.308286258,16.25496,4.74103,16.93225,80.69,3.66,80.7729639174,136.83
2021-03-11 09:30:00,90.68024,11.52382,91.409541919,21.51024,6.27382,22.4065,69.17,5.25,69.3689512678,135.98,88.46024,10.88382,89.1272775229,21.51024,6.27382,22.4065,66.95,4.61,67.1085285191,137.19,98.14024,14.36382,99.1858156807,21.51024,6.27382,22.4065,76.63,8.09,77.0558563641,135.92,94.82024,10.11382,95.3581001732,21.51024,6.27382,22.4065,73.31,3.84,73.4105012924,136.87
2021-03-11 10:00:00,91.77528,9.20154,92.2354072873,19.68528,5.7415400000000005,20.5055,72.09,3.46,72.1729845579,135.61,89.42528,8.23154,89.8033348704,19.68528,5.7415400000000005,20.5055,69.74,2.49,69.7844373768,136.28,99.67528,13.77154,100.6221484418,19.68528,5.7415400000000005,20.5055,79.99,8.03,80.3920456264,135.56,96.05528,7.25154,96.3286128222,19.68528,5.7415400000000005,20.5055,76.37,1.51,76.3849265235,135.98
2021-03-11 10:30:00,91.89296,9.89753,92.424440478,20.56296,5.99753,21.41975,71.33,3.9,71.4365375701,136.64,89.42296,10.43753,90.0300383631,20.56296,5.99753,21.41975,68.86,4.44,69.0029941379,136.81,100.17296,25.04753,103.2569642894,20.56296,5.99753,21.41975,79.61,19.05,81.857526227,136.58,95.96296,9.62753,96.4446941302,20.56296,5.99753,21.41975,75.4,3.63,75.4873294004,136.51
2021-03-11 11:00:00,90.0652,10.1136,90.6312592652,23.6352,6.8936,24.62,66.43,3.22,66.5079942563,137.09,87.6952,12.6836,88.607684836,23.6352,6.8936,24.62,64.06,5.79,64.3211294988,137.49,97.8052,26.9336,101.4459262662,23.6352,6.8936,24.62,74.17,20.04,76.8296199392,137.03,93.8052,12.0036,94.5700901977,23.6352,6.8936,24.62,70.17,5.11,70.3558171014,137.18
2021-03-11 11:30:00,91.1564,9.0427,91.6038191576,20.3064,5.9227,21.1525,70.85,3.12,70.918663975,136.46,88.6164,10.5727,89.2448784763,20.3064,5.9227,21.1525,68.31,4.65,68.4680845358,136.74,99.4064,25.8027,102.7005924435,20.3064,5.9227,21.1525,79.1,19.88,81.5599435998,136.4,95.1164,9.7927,95.6191744487,20.3064,5.9227,21.1525,74.81,3.87,74.9100327059,136.45
2021-03-11 12:00:00,94.44672,7.01946,94.7072105885,14.46672,4.21946,15.0695,79.98,2.8,80.0289972447,137.02,91.89672,7.42946,92.1965510345,14.46672,4.21946,15.0695,77.43,3.21,77.4965095988,137.16,103.73672,24.59946,106.6135099725,14.46672,4.21946,15.0695,89.27,20.38,91.5667914694,136.96,99.25672,6.46946,99.4673332198,14.46672,4.21946,15.0695,84.79,2.25,84.8198479131,136.85
2021-03-11 12:30:00,92.08696,9.22328,92.5477017327,24.69696,7.20328,25.726,67.39,2.02,67.4202677242,136.83,89.71696,13.00328,90.6543887652,24.69696,7.20328,25.726,65.02,5.8,65.2781770579,137.37,99.91696,28.44328,103.8865682983,24.69696,7.20328,25.726,75.22,21.24,78.1612819752,136.78,95.91696,12.32328,96.7053589291,24.69696,7.20328,25.726,71.22,5.12,71.4038010193,137.06
2021-03-11 13:00:00,91.924,11.77325,92.6748681767,21.234,6.19325,22.11875,70.69,5.58,70.9098900013,139.12,89.444,10.38325,90.044661233,21.234,6.19325,22.11875,68.21,4.19,68.3385703684,139.12,100.014,22.78325,102.5761993669,21.234,6.19325,22.11875,78.78,16.59,80.5078660753,139.05,95.924,9.84325,96.4277104704,21.234,6.19325,22.11875,74.69,3.65,74.7791321159,138.81
2021-03-11 13:30:00,91.94048,15.03514,93.1617265697,25.08048,7.31514,26.1255,66.86,7.72,67.3042197786,138.44,89.99048,9.25514,90.4651541039,25.08048,7.31514,26.1255,64.91,1.94,64.9389844392,139.2,98.49048,18.67514,100.2453764752,25.08048,7.31514,26.1255,73.41,11.36,74.2837647134,138.36,96.16048,10.30514,96.7110842885,25.08048,7.31514,26.1255,71.08,2.99,71.1428597963,138.89
2021-03-11 14:00:00,87.97768,17.15349,89.6343371558,30.45768,8.88349,31.72675,57.52,8.27,58.1114730496,138.09,86.14768,10.31349,86.7628425385,30.45768,8.88349,31.72675,55.69,1.43,55.7083566442,139.02,93.60768,19.49349,95.6158663997,30.45768,8.88349,31.72675,63.15,10.61,64.035104435,138.02,91.46768,10.84349,92.1081850867,30.45768,8.88349,31.72675,61.01,1.96,61.0414752443,138.72
2021-03-11 14:30:00,86.77456,19.06383,88.8439861637,26.58456,7.75383,27.69225,60.19,11.31,61.2433849489,138.29,84.36456,11.77383,85.1821698295,26.58456,7.75383,27.69225,57.78,4.02,57.9196754135,138.65,92.67456,15.04383,93.8876503714,26.58456,7.75383,27.69225,66.09,7.29,66.4908429786,138.22,89.41456,11.48383,90.1489982832,26.58456,7.75383,27.69225,62.83,3.73,62.9406212235,138.35
2021-03-11 15:00:00,88.102,19.6385,90.2642403516,21.012,6.1285,21.8875,67.09,13.51,68.4367459776,138.29,85.262,11.4385,86.0258561495,21.012,6.1285,21.8875,64.25,5.31,64.4690514898,138.25,94.772,11.0985,95.4196451799,21.012,6.1285,21.8875,73.76,4.97,73.927251403,138.22,90.602,10.5885,91.2186315193,21.012,6.1285,21.8875,69.59,4.46,69.7327735,137.94
2021-03-11 15:30:00,88.69296,18.07878,90.5167577847,18.61296,5.42878,19.3885,70.08,12.65,71.2125613919,138.17,85.71296,11.55878,86.4888253305,18.61296,5.42878,19.3885,67.1,6.13,67.3794249011,138.13,95.62296,11.30878,96.2893503159,18.61296,5.42878,19.3885,77.01,5.88,77.2341537145,138.1,91.27296,10.76878,91.9060381577,18.61296,5.42878,19.3885,72.66,5.34,72.8559620072,137.82
2021-03-11 16:00:00,90.1488,18.2259,91.9727653833,19.5288,5.6959,20.3425,70.62,12.53,71.7229760955,137.79,87.0288,12.4459,87.9142335248,19.5288,5.6959,20.3425,67.5,6.75,67.8366604426,137.82,97.1688,11.6159,97.8606398214,19.5288,5.6959,20.3425,77.64,5.92,77.8653709938,137.72,92.6388,11.6959,93.3742006244,19.5288,5.6959,20.3425,73.11,6.0,73.3557911824,137.5
2021-03-11 16:30:00,94.11976,16.84993,95.6161563935,17.03976,4.96993,17.74975,77.08,11.88,77.9901327092,137.26,90.87976,12.55993,91.7435699069,17.03976,4.96993,17.74975,73.84,7.59,74.2290623678,137.33,101.78976,11.48993,102.4361934682,17.03976,4.96993,17.74975,84.75,6.52,85.0004288224,137.2,96.98976,11.86993,97.713401246,17.03976,4.96993,17.74975,79.95,6.9,80.2471962127,137.01
2021-03-11 17:00:00,94.2568,18.28865,96.0146815079,22.7268,6.62865,23.67375,71.53,11.66,72.4741091701,137.35,90.9768,15.81865,92.3417989107,22.7268,6.62865,23.67375,68.25,9.19,68.8659465919,137.57,101.3968,13.42865,102.2821572468,22.7268,6.62865,23.67375,78.67,6.8,78.9633389618,137.28,96.6568,15.26865,97.85534558250001,22.7268,6.62865,23.67375,73.93,8.64,74.4331545751,137.18
2021-03-11 17:30:00,96.93872,16.76046,98.3769711602,18.85872,5.50046,19.6445,78.08,11.26,78.8877303514,136.79,93.46872,15.73046,94.7831682856,18.85872,5.50046,19.6445,74.61,10.23,75.3080672969,137.11,104.72872,12.59046,105.4828160216,18.85872,5.50046,19.6445,85.87,7.09,86.1622016896,136.73,99.66872,15.25046,100.8287175196,18.85872,5.50046,19.6445,80.81,9.75,81.3960601012,136.73
2021-03-11 18:00:00,99.0716,17.4038,100.588638429,20.2416,5.9038,21.085,78.83,11.5,79.6644142638,136.75,95.6816,17.6538,97.2965838712,20.2416,5.9038,21.085,75.44,11.75,76.3495651592,137.25,106.9416,12.6838,107.691153736,20.2416,5.9038,21.085,86.7,6.78,86.9646962853,136.68,101.9516,17.3038,103.4096235222,20.2416,5.9038,21.085,81.71,11.4,82.5014187757,136.9
2021-03-11 18:30:00,98.934,17.2845,100.4325161302,20.964,6.1145,21.8375,77.97,11.17,78.7660447147,136.95,95.564,18.3245,97.3050121846,20.964,6.1145,21.8375,74.6,12.21,75.5926193487,137.46,106.694,13.3345,107.5240369696,20.964,6.1145,21.8375,85.73,7.22,86.0334894096,136.89,101.754,17.9945,103.3328531797,20.964,6.1145,21.8375,80.79,11.88,81.6587931579,137.11
2021-03-11 19:00:00,98.03624,15.70307,99.2859041393,22.77624,6.64307,23.72525,75.26,9.06,75.8033719567,137.57,94.61624,18.51307,96.4104072835,22.77624,6.64307,23.72525,71.84,11.87,72.814026808,137.8,105.49624,16.36307,106.7577009586,22.77624,6.64307,23.72525,82.72,9.72,83.2891157355,137.5,100.58624,18.16307,102.2129580296,22.77624,6.64307,23.72525,77.81,11.52,78.6581623228,137.44
2021-03-11 19:30:00,95.78896,13.97303,96.8027397611,17.35896,5.06303,18.08225,78.43,8.91,78.9344854927,137.34,92.43896,16.87303,93.96627303060001,17.35896,5.06303,18.08225,75.08,11.81,76.0031742758,137.55,103.60896,14.88303,104.6724470635,17.35896,5.06303,18.08225,86.25,9.82,86.8072283857,137.27,98.68896,16.51303,100.0609363621,17.35896,5.06303,18.08225,81.33,11.45,82.1320363805,137.19
2021-03-11 20:00:00,94.3536,13.67355,95.3392248897,12.4236,3.62355,12.94125,81.93,10.05,82.5440936712,137.16,91.1036,14.25355,92.2118735335,12.4236,3.62355,12.94125,78.68,10.63,79.3948316958,137.36,102.5536,12.16355,103.2724204304,12.4236,3.62355,12.94125,90.13,8.54,90.5336871004,137.09,97.6236,13.78355,98.5918532515,12.4236,3.62355,12.94125,85.2,10.16,85.8036456102,137.0
2021-03-11 20:30:00,91.42336,12.08973,92.2192622241,9.87336,2.8797300000000003,10.28475,81.55,9.21,82.0684263283,138.09,88.19336,14.13973,89.3196546823,9.87336,2.8797300000000003,10.28475,78.32,11.26,79.1252804102,138.23,99.54336,12.58973,100.3363434732,9.87336,2.8797300000000003,10.28475,89.67,9.71,90.1941960439,138.02,94.69336,13.71973,95.682095605,9.87336,2.8797300000000003,10.28475,84.82,10.84,85.5098707753,137.9
2021-03-11 21:00:00,88.0144,11.23545,88.7286309151,7.9044,2.30545,8.23375,80.11,8.93,80.6061846262,137.27,84.8844,13.97545,86.0271734167,7.9044,2.30545,8.23375,76.98,11.67,77.8595485474,137.47,95.9944,12.08545,96.7521727563,7.9044,2.30545,8.23375,88.09,9.78,88.6312388495,137.22,91.2744,13.60545,92.2828497884,7.9044,2.30545,8.23375,83.37,11.3,84.1323178095,137.1
2021-03-11 21:30:00,85.3224,9.786950000000001,85.8818742929,7.0524000000000004,2.05695,7.34625,78.27,7.73,78.6507838486,138.31,82.3324,14.10695,83.5322101232,7.0524000000000004,2.05695,7.34625,75.28,12.05,76.2383164819,138.38,93.0824,13.44695,94.0486770458,7.0524000000000004,2.05695,7.34625,86.03,11.39,86.7807179044,138.24,88.5824,13.75695,89.644270665,7.0524000000000004,2.05695,7.34625,81.53,11.7,82.3652287073,138.06
2021-03-11 22:00:00,81.41168,11.04424,82.1573908885,6.63168,1.93424,6.908,74.78,9.11,75.3328646741,137.05,77.97168,12.85424,79.024137882,6.63168,1.93424,6.908,71.34,10.92,72.1709221224,136.2,89.09168,7.98424,89.4487313135,6.63168,1.93424,6.908,82.46,6.05,82.6816430654,136.99,84.26168,43.87424,94.9998929052,6.63168,1.93424,6.908,77.63,41.94,88.2348032241,135.85
2021-03-11 22:30:00,74.8084,2.62245,74.8543516074,5.7684,1.68245,6.00875,69.04,0.9400000000000001,69.0463988923,138.27,71.7184,12.81245,72.8538796054,5.7684,1.68245,6.00875,65.95,11.13,66.8825791967,137.19,82.2284,4.95245,82.3774030154,5.7684,1.68245,6.00875,76.46,3.27,76.5298928524,138.21,78.0684,55.96245,96.0545203963,5.7684,1.68245,6.00875,72.3,54.28,90.408010707,136.86
2021-03-11 23:00:00,70.37264,2.37327,70.412647096,5.94264,1.73327,6.19025,64.43,0.64,64.4331785651,139.28,67.45264,12.42327,68.5871436966,5.94264,1.73327,6.19025,61.51,10.69,62.4320126217,138.1,77.31264,3.46327,77.3901708414,5.94264,1.73327,6.19025,71.37,1.73,71.3909644143,139.21,73.32264,57.38327,93.1077290694,5.94264,1.73327,6.19025,67.38,55.65,87.3898558186,137.72
2021-03-11 23:30:00,66.7908,4.2069,66.9231572197,6.8808,2.0069,7.1675,59.91,2.2,59.9503803157,139.15,63.9708,13.0269,65.2837144796,6.8808,2.0069,7.1675,57.09,11.02,58.143860381,137.76,73.2308,2.0569,73.2596813141,6.8808,2.0069,7.1675,66.35,0.05,66.3500188395,139.1,69.3808,57.0469,89.8222923792,6.8808,2.0069,7.1675,62.5,55.04,83.2805595562,137.4
2021-03-12 00:00:00,65.29984,4.18162,65.4335926711,6.99984,2.04162,7.2915,58.3,2.14,58.3392629367,139.63,62.55984,12.63162,63.8223425193,6.99984,2.04162,7.2915,55.56,10.59,56.5602484082,138.31,71.56984,2.17162,71.6027787942,6.99984,2.04162,7.2915,64.57,0.13,64.5701308656,139.58,67.78984,57.98162,89.2038713569,6.99984,2.04162,7.2915,60.79,55.94,82.6117891103,137.94
2021-03-12 00:30:00,64.63832,5.04076,64.8345715942,7.40832,2.16076,7.717,57.23,2.88,57.3024196697,139.23,61.90832,12.89076,63.2361587907,7.40832,2.16076,7.717,54.5,10.73,55.5462230939,137.81,70.78832,2.96076,70.8502106433,7.40832,2.16076,7.717,63.38,0.8,63.3850487102,139.17,67.03832,57.59076,88.3789114314,7.40832,2.16076,7.717,59.63,55.43,81.413891935,137.45
2021-03-12 01:00:00,63.40992,5.60081,63.6567908951,7.57992,2.21081,7.89575,55.83,3.39,55.9328257824,138.26,60.74992,12.48081,62.0187342523,7.57992,2.21081,7.89575,53.17,10.27,54.1527635491,136.83,69.40992,3.60081,69.5032576723,7.57992,2.21081,7.89575,61.83,1.3900000000000001,61.8456223188,138.21,65.74992,57.21081,87.1557729635,7.57992,2.21081,7.89575,58.17,55.0,80.0546619504,136.45
2021-03-12 01:30:00,63.26744,5.69342,63.5230981254,7.65744,2.23342,7.9765,55.61,3.46,55.7175349419,139.53,60.54744,12.82342,61.8904886962,7.65744,2.23342,7.9765,52.89,10.59,53.9397830919,138.06,69.23744,3.64342,69.3332359482,7.65744,2.23342,7.9765,61.58,1.4100000000000001,61.5961403012,139.47,65.49744,58.04342,87.5154457902,7.65744,2.23342,7.9765,57.84,55.81,80.375504353,137.69
2021-03-12 02:00:00,61.8804,5.9222,62.1631430753,7.7904,2.2721999999999998,8.115,54.09,3.65,54.2130113534,139.19,59.3904,15.0922,61.2780067643,7.7904,2.2721999999999998,8.115,51.6,12.82,53.1687163659,138.1,67.2304,15.5122,68.9967755261,7.7904,2.2721999999999998,8.115,59.44,13.24,60.8967256919,139.13,64.2004,55.6722,84.9769687209,7.7904,2.2721999999999998,8.115,56.41,53.4,77.6765608147,137.76
2021-03-12 02:30:00,61.78968,5.67949,62.0501503718,7.60968,2.21949,7.92675,54.18,3.46,54.2903674697,138.87,59.32968,15.31949,61.275588147,7.60968,2.21949,7.92675,51.72,13.1,53.353241701,137.87,67.03968,18.39949,69.5187739158,7.60968,2.21949,7.92675,59.43,16.18,61.5931595228,138.81,64.15968,55.01949,84.5198723234,7.60968,2.21949,7.92675,56.55,52.8,77.3675804197,137.55
2021-03-12 03:00:00,61.65296,6.07503,61.9515412743,7.18296,2.09503,7.48225,54.47,3.98,54.6152112511,139.2,59.21296,15.71503,61.2628500795,7.18296,2.09503,7.48225,52.03,13.62,53.7831321141,138.21,66.93296,17.81503,69.2632400936,7.18296,2.09503,7.48225,59.75,15.72,61.7833383689,139.14,64.07296,54.77503,84.2950064634,7.18296,2.09503,7.48225,56.89,52.68,77.5348599019,137.88
2021-03-12 03:30:00,61.51872,12.22921,62.7224560079,7.12872,2.07921,7.42575,54.39,10.15,55.3289670968,138.98,58.90872,14.72921,60.7222110867,7.12872,2.07921,7.42575,51.78,12.65,53.3028226269,137.89,66.55872,20.90921,69.7657385173,7.12872,2.07921,7.42575,59.43,18.83,62.3417500556,138.92,63.42872,56.56921,84.989870225,7.12872,2.07921,7.42575,56.3,54.49,78.3508142906,137.53
2021-03-12 04:00:00,61.43,19.175,64.3531314312,5.4,1.5750000000000002,5.625,56.03,17.6,58.7292167494,138.19,58.47,12.285,59.7466494876,5.4,1.5750000000000002,5.625,53.07,10.71,54.1399021056,136.82,66.3,24.775,70.7777551565,5.4,1.5750000000000002,5.625,60.9,23.2,65.1693946573,138.14,62.74,57.595,85.1674328896,5.4,1.5750000000000002,5.625,57.34,56.02,80.1630588239,136.49
2021-03-12 04:30:00,61.29632,19.29476,64.2613928343,6.49632,1.8947600000000002,6.767,54.8,17.4,57.4960868234,138.31,58.37632,12.42476,59.6839123868,6.49632,1.8947600000000002,6.767,51.88,10.53,52.937843741500004,136.94,66.05632,25.35476,70.7552207727,6.49632,1.8947600000000002,6.767,59.56,23.46,64.0137891395,138.27,62.54632,58.21476,85.4458918111,6.49632,1.8947600000000002,6.767,56.05,56.32,79.4578183692,136.61
2021-03-12 05:00:00,61.83024,19.49007,64.8293252091,5.76024,1.6800700000000002,6.00025,56.07,17.81,58.8306127794,138.27,58.88024,12.59007,60.2112325489,5.76024,1.6800700000000002,6.00025,53.12,10.91,54.2287977001,136.9,66.72024,24.73007,71.155932907,5.76024,1.6800700000000002,6.00025,60.96,23.05,65.1722648064,138.21,63.15024,57.63007,85.4937294792,5.76024,1.6800700000000002,6.00025,57.39,55.95,80.1499507174,136.55
2021-03-12 05:30:00,63.83104,19.95072,66.8762506126,6.07104,1.77072,6.324,57.76,18.18,60.5535300375,137.99,60.80104,13.20072,62.2175656354,6.07104,1.77072,6.324,54.73,11.43,55.9108021763,136.6,68.89104,24.24072,73.0314172011,6.07104,1.77072,6.324,62.82,22.47,66.71771354,137.94,65.23104,56.84072,86.5214194844,6.07104,1.77072,6.324,59.16,55.07,80.8245661912,136.24
2021-03-12 06:00:00,66.48216,22.03313,70.0381068838,7.14216,2.08313,7.43975,59.34,19.95,62.6038185736,136.96,63.39216,13.12313,64.7362532934,7.14216,2.08313,7.43975,56.25,11.04,57.3231550074,135.84,71.71216,21.98313,75.0059457407,7.14216,2.08313,7.43975,64.57,19.9,67.5669660411,136.9,67.95216,56.83313,88.5861203252,7.14216,2.08313,7.43975,60.81,54.75,81.8255375784,135.5
2021-03-12 06:30:00,72.3444,23.30295,76.0048662262,7.2444,2.11295,7.54625,65.1,21.19,68.4618587244,136.72,69.0544,15.65295,70.8062497458,7.2444,2.11295,7.54625,61.81,13.54,63.2756485546,135.49,78.1644,20.54295,80.8188481857,7.2444,2.11295,7.54625,70.92,18.43,73.2755846104,136.67,74.1444,52.46295,90.8281518807,7.2444,2.11295,7.54625,66.9,50.35,83.7301170428,135.17
2021-03-12 07:00:00,79.62344,18.56017,81.7580094417,9.22344,2.69017,9.60775,70.4,15.87,72.166591301,137.06,77.24344,10.90017,78.0087349536,9.22344,2.69017,9.60775,68.02,8.21,68.5136811155,137.67,85.93344,27.15017,90.1204074628,9.22344,2.69017,9.60775,76.71,24.46,80.5153134503,137.03,82.90344,10.29017,83.5396191185,9.22344,2.69017,9.60775,73.68,7.6,74.0709281702,137.36
2021-03-12 07:30:00,86.46912,13.07891,87.4526534781,11.37912,3.31891,11.85325,75.09,9.76,75.7216329724,137.27,84.03912,10.25891,84.6629725722,11.37912,3.31891,11.85325,72.66,6.94,72.990678857,137.92,93.94912,14.29891,95.0310263859,11.37912,3.31891,11.85325,82.57,10.98,83.2968504807,137.23,90.61912,8.94891,91.0599137918,11.37912,3.31891,11.85325,79.24,5.63,79.4397539019,137.59
2021-03-12 08:00:00,88.39352,7.40186,88.7028855757,15.98352,4.66186,16.6495,72.41,2.74,72.4618223618,138.74,86.06352,10.51186,86.7031064925,15.98352,4.66186,16.6495,70.08,5.85,70.323743501,139.2,96.19352,5.36186,96.3428400695,15.98352,4.66186,16.6495,80.21,0.7000000000000001,80.2130544238,138.69,92.74352,9.81186,93.2611017448,15.98352,4.66186,16.6495,76.76,5.15,76.932568526,138.9
2021-03-12 08:30:00,92.17872,6.76421,92.4265706264,18.768720000000002,5.47421,19.55075,73.41,1.29,73.421333412,137.86,89.69872,9.89421,90.2427601593,18.768720000000002,5.47421,19.55075,70.93,4.42,71.0675826239,138.33,100.10872,6.44421,100.3159192878,18.768720000000002,5.47421,19.55075,81.34,0.97,81.3457835416,137.82,96.45872,9.06421,96.8836651194,18.768720000000002,5.47421,19.55075,77.69,3.59,77.7729014503,138.01
2021-03-12 09:00:00,95.63,5.64625,95.7965398074,16.65,4.85625,17.34375,78.98,0.79,78.9839509014,137.64,92.98,8.00625,93.3240614154,16.65,4.85625,17.34375,76.33,3.15,76.3949697297,138.22,104.16,8.00625,104.4672467286,16.65,4.85625,17.34375,87.51,3.15,87.5666751681,137.63,100.23,7.05625,100.4780750416,16.65,4.85625,17.34375,83.58,2.2,83.6089492818,137.89
2021-03-12 09:30:00,96.40056,7.9055800000000005,96.7241756928,24.670560000000002,7.19558,25.6985,71.73,0.71,71.7335137854,137.48,93.84056,10.83558,94.4640698628,24.670560000000002,7.19558,25.6985,69.17,3.64,69.2657094095,137.96,104.10056,8.93558,104.4833536131,24.670560000000002,7.19558,25.6985,79.43,1.74,79.4490560045,137.46,100.41056,9.94558,100.9019084113,24.670560000000002,7.19558,25.6985,75.74,2.75,75.7899076395,137.64
2021-03-12 10:00:00,93.30704,8.91122,93.7316038242,28.42704,8.29122,29.6115,64.88,0.62,64.8829623245,138.19,90.84704,12.03122,91.6402473341,28.42704,8.29122,29.6115,62.42,3.74,62.5319438367,138.65,100.28704,9.95122,100.7795473866,28.42704,8.29122,29.6115,71.86,1.6600000000000001,71.8791708355,138.14,96.80704,11.17122,97.4494697259,28.42704,8.29122,29.6115,68.38,2.88,68.4406224402,138.34
2021-03-12 10:30:00,92.3008,8.8244,92.7216679962,28.5408,8.3244,29.73,63.76,0.5,63.7619604466,138.45,89.9108,11.7344,90.6733042301,28.5408,8.3244,29.73,61.37,3.41,61.4646646456,138.92,99.1508,10.3744,99.6920724832,28.5408,8.3244,29.73,70.61,2.05,70.6397522646,138.4,95.7508,10.8344,96.3618177703,28.5408,8.3244,29.73,67.21,2.51,67.256852439,138.59
2021-03-12 11:00:00,92.19312,9.21591,92.6526004625,29.40312,8.57591,30.62825,62.79,0.64,62.7932615812,138.78,89.78312,11.65591,90.5365609843,29.40312,8.57591,30.62825,60.38,3.08,60.4585047781,139.31,98.95312,11.66591,99.6384133448,29.40312,8.57591,30.62825,69.55,3.09,69.6186081447,138.73,95.55312,10.72591,96.1532312877,29.40312,8.57591,30.62825,66.15,2.15,66.1849303089,138.97
2021-03-12 11:30:00,90.23136,10.16998,90.8026806909,33.77136,9.84998,35.1785,56.46,0.32,56.4609068294,138.89,87.85136,13.41998,88.8704524409,33.77136,9.84998,35.1785,54.08,3.5700000000000003,54.197705671,139.45,96.28136,12.659980000000001,97.1101198488,33.77136,9.84998,35.1785,62.51,2.81,62.5731268197,138.84,93.02136,12.53998,93.8627962222,33.77136,9.84998,35.1785,59.25,2.69,59.3110327005,139.11
2021-03-12 12:00:00,89.53296,10.90753,90.1949285551,35.68296,10.40753,37.16975,53.85,0.5,53.8523212127,139.22,87.26296,13.75753,88.3407823129,35.68296,10.40753,37.16975,51.58,3.35,51.6886728404,139.77,95.31296,13.42753,96.2541370844,35.68296,10.40753,37.16975,59.63,3.02,59.7064259523,139.17,92.20296,12.86753,93.0965045588,35.68296,10.40753,37.16975,56.52,2.46,56.573509702,139.44
2021-03-12 12:30:00,89.7812,13.39285,90.7746236817,36.4212,10.62285,37.93875,53.36,2.77,53.4318491164,138.91,87.4312,14.45285,88.6177160988,36.4212,10.62285,37.93875,51.01,3.83,51.1535824747,139.4,95.5412,16.13285,96.8937033381,36.4212,10.62285,37.93875,59.12,5.51,59.3762115666,138.86,91.8212,19.88285,93.9492442416,36.4212,10.62285,37.93875,55.4,9.26,56.1685641618,139.07
2021-03-12 13:00:00,88.19992,16.28706,89.6911044165,34.78992,10.14706,36.2395,53.41,6.14,53.7617680141,138.25,85.14992,19.59706,87.3759328228,34.78992,10.14706,36.2395,50.36,9.45,51.2389705205,137.9,93.95992,19.34706,95.9310966113,34.78992,10.14706,36.2395,59.17,9.2,59.8809560712,138.2,89.35992,19.11706,91.3819308477,34.78992,10.14706,36.2395,54.57,8.97,55.3023127907,137.57
2021-03-12 13:30:00,89.5604,13.20095,90.5280637651,26.3004,7.67095,27.39625,63.26,5.53,63.5012480192,138.49,86.3404,17.78095,88.1522935326,26.3004,7.67095,27.39625,60.04,10.11,60.8852502664,138.14,96.3804,16.16095,97.7259321217,26.3004,7.67095,27.39625,70.08,8.49,70.5923968994,138.44,91.3504,17.32095,92.9780129335,26.3004,7.67095,27.39625,65.05,9.65,65.7618810558,137.81
2021-03-12 14:00:00,86.65536,11.50823,87.4161928619,25.60536,7.46823,26.67225,61.05,4.04,61.183528012,139.2,83.50536,18.34823,85.4973841288,25.60536,7.46823,26.67225,57.9,10.88,58.9133635095,138.75,93.24536,14.31823,94.3382683319,25.60536,7.46823,26.67225,67.64,6.85,67.9859698761,139.15,88.34536,17.94823,90.1501058993,25.60536,7.46823,26.67225,62.74,10.48,63.6092603321,138.4
2021-03-12 14:30:00,85.03712,17.56041,86.8313294685,28.76712,8.39041,29.96575,56.27,9.17,57.0122951652,138.88,82.16712,16.57041,83.8213224464,28.76712,8.39041,29.96575,53.4,8.18,54.0228877421,138.7,90.59712,21.16041,93.0354830356,28.76712,8.39041,29.96575,61.83,12.77,63.134949117,138.83,86.61712,15.96041,88.0753096189,28.76712,8.39041,29.96575,57.85,7.57,58.343186406,138.35
2021-03-12 15:00:00,83.16664,25.74027,87.0588967801,26.60664,7.76027,27.71525,56.56,17.98,59.3490859239,138.13,80.59664,13.68027,81.749423035,26.60664,7.76027,27.71525,53.99,5.92,54.313594062600004,138.68,88.07664,30.40027,93.1754845963,26.60664,7.76027,27.71525,61.47,22.64,65.5067210292,138.07,85.09664,12.90027,86.0688974332,26.60664,7.76027,27.71525,58.49,5.14,58.7154127977,138.35
2021-03-12 15:30:00,83.36032,24.61301,86.9180258161,23.05032,6.72301,24.01075,60.31,17.89,62.9074574276,138.32,80.73032,13.46301,81.8452027034,23.05032,6.72301,24.01075,57.68,6.74,58.0724547441,138.94,88.66032,29.62301,93.4782063583,23.05032,6.72301,24.01075,65.61,22.9,69.4915973338,138.27,85.55032,12.73301,86.4926979332,23.05032,6.72301,24.01075,62.5,6.01,62.7882958839,138.61
2021-03-12 16:00:00,84.01048,22.92139,87.0812888591,20.85048,6.08139,21.71925,63.16,16.84,65.3664378714,137.98,81.38048,13.30139,82.4603510844,20.85048,6.08139,21.71925,60.53,7.22,60.9590788972,138.55,89.59048,29.98139,94.474006229,20.85048,6.08139,21.71925,68.74,23.9,72.7763533024,137.92,86.41048,12.61139,87.325930923,20.85048,6.08139,21.71925,65.56,6.53,65.8844025548,138.2
2021-03-12 16:30:00,87.31912,21.76141,89.9899310077,22.59912,6.59141,23.54075,64.72,15.17,66.4741099978,137.72,84.59912,14.86141,85.8945435517,22.59912,6.59141,23.54075,62.0,8.27,62.5491238947,138.22,93.04912,32.16141,98.4504699123,22.59912,6.59141,23.54075,70.45,25.57,74.9468304867,137.66,89.76912,14.24141,90.8917634572,22.59912,6.59141,23.54075,67.17,7.65,67.6042261993,137.88
2021-03-12 17:00:00,88.20064,20.64727,90.5851127662,19.91064,5.80727,20.74025,68.29,14.84,69.8838300324,137.48,85.39064,14.40727,86.5975220688,19.91064,5.80727,20.74025,65.48,8.6,66.0423379356,137.99,94.30064,31.63727,99.4662131453,19.91064,5.80727,20.74025,74.39,25.83,78.7468158086,137.43,90.84064,13.81727,91.8854658032,19.91064,5.80727,20.74025,70.93,8.01,71.3808447694,137.65
2021-03-12 17:30:00,90.81016,20.22588,93.0353232971,15.14016,4.41588,15.771,75.67,15.81,77.3039779054,136.67,87.93016,13.27588,88.9267227969,15.14016,4.41588,15.771,72.79,8.86,73.3272370951,137.35,97.63016,28.74588,101.7741310874,15.14016,4.41588,15.771,82.49,24.33,86.0031918012,136.62,93.97016,12.685880000000001,94.8225844501,15.14016,4.41588,15.771,78.83,8.27,79.2626128764,137.03
2021-03-12 18:00:00,91.87856,20.52583,94.1433985198,24.08856,7.02583,25.09225,67.79,13.5,69.1211552276,137.04,89.01856,17.89583,90.7995856591,24.08856,7.02583,25.09225,64.93,10.87,65.8335917295,137.68,97.89856,34.08583,103.6627795154,24.08856,7.02583,25.09225,73.81,27.06,78.6139917572,136.98,94.42856,17.48583,96.0338856574,24.08856,7.02583,25.09225,70.34,10.46,71.1134811411,137.36
2021-03-12 18:30:00,95.00776,20.97143,97.2947857619,24.82776,7.24143,25.86225,70.18,13.73,71.5104558788,137.16,92.04776,17.89143,93.7704291793,24.82776,7.24143,25.86225,67.22,10.65,68.0584373902,137.79,101.27776,34.13143,106.87440846370001,24.82776,7.24143,25.86225,76.45,26.89,81.0411907612,137.1,97.65776,17.46143,99.2065503173,24.82776,7.24143,25.86225,72.83,10.22,73.5435741585,137.46
2021-03-12 19:00:00,95.12152,20.92461,97.3958052011,25.18152,7.34461,26.23075,69.94,13.58,71.2461928807,137.42,92.16152,18.24461,93.9500482318,25.18152,7.34461,26.23075,66.98,10.9,67.861111102,138.04,101.35152,34.60461,107.0962634248,25.18152,7.34461,26.23075,76.17,27.26,80.9010290417,137.36,97.73152,17.814610000000002,99.3418860852,25.18152,7.34461,26.23075,72.55,10.47,73.30159207,137.71
2021-03-12 19:30:00,91.75904,18.54722,93.6147466559,21.17904,6.17722,22.0615,70.58,12.37,71.6557973928,138.43,88.84904,17.43722,90.5439592146,21.17904,6.17722,22.0615,67.67,11.26,68.6004118063,138.93,98.03904,35.26722,104.1893956727,21.17904,6.17722,22.0615,76.86,29.09,82.1808231889,138.37,94.49904,17.03722,96.0225776901,21.17904,6.17722,22.0615,73.32,10.86,74.1199163518,138.6
2021-03-12 20:00:00,87.02232,22.23026,89.8168616567,20.57232,6.00026,21.4295,66.45,16.23,68.4033288664,137.8,83.65232,11.23026,84.4027806476,20.57232,6.00026,21.4295,63.08,5.23,63.2964398683,137.74,92.91232,30.53026,97.7997749663,20.57232,6.00026,21.4295,72.34,24.53,76.3858396563,137.75,89.88232,39.08026,98.0107043656,20.57232,6.00026,21.4295,69.31,33.08,76.7994954411,137.4
2021-03-12 20:30:00,85.92848,23.73164,89.1453555279,17.62848,5.14164,18.363,68.3,18.59,70.7847306981,137.42,82.29848,7.59164,82.647884475,17.62848,5.14164,18.363,64.67,2.45,64.7163920502,137.11,92.04848,26.82164,95.8766032075,17.62848,5.14164,18.363,74.42,21.68,77.5136039673,137.37,89.10848,47.53164,100.9929601953,17.62848,5.14164,18.363,71.48,42.39,83.1041665622,136.77
2021-03-12 21:00:00,83.09456,21.42383,85.8119245412,11.70456,3.41383,12.19225,71.39,18.01,73.6267084691,136.88,79.40456,8.45383,79.8533117063,11.70456,3.41383,12.19225,67.7,5.04,67.8873449179,136.21,89.51456,25.47383,93.0686438435,11.70456,3.41383,12.19225,77.81,22.06,80.8766944181,136.82,86.56456,42.37383,96.3792743118,11.70456,3.41383,12.19225,74.86,38.96,84.3913573774,135.89
2021-03-12 21:30:00,80.18168,20.43174,82.743929125,10.05168,2.93174,10.4705,70.13,17.5,72.2804738501,137.17,76.60168,7.40174,76.9584506981,10.05168,2.93174,10.4705,66.55,4.47,66.6999505247,136.51,86.46168,25.70174,90.2008954914,10.05168,2.93174,10.4705,76.41,22.77,79.7305524877,137.12,83.61168,42.71174,93.8893272223,10.05168,2.93174,10.4705,73.56,39.78,83.627280238,136.21
2021-03-12 22:00:00,76.46848,20.24414,79.1028042351,11.80848,3.44414,12.3005,64.66,16.8,66.8068529419,137.97,73.12848,5.48414,73.3338283376,11.80848,3.44414,12.3005,61.32,2.04,61.3539240799,137.49,82.19848,27.43414,86.6557681395,11.80848,3.44414,12.3005,70.39,23.99,74.3657999352,137.92,79.55848,46.56414,92.1833546463,11.80848,3.44414,12.3005,67.75,43.12,80.3081371967,137.16
2021-03-12 22:30:00,71.11536,18.38948,73.4545260866,11.17536,3.25948,11.641,59.94,15.13,61.8200655127,137.8,67.97536,3.29948,68.0553902009,11.17536,3.25948,11.641,56.8,0.04,56.8000140845,137.38,76.37536,28.90948,81.6636617413,11.17536,3.25948,11.641,65.2,25.65,70.0639886104,137.76,73.92536,48.49948,88.4146956755,11.17536,3.25948,11.641,62.75,45.24,77.3577410477,137.01
2021-03-12 23:00:00,68.35792000000001,18.14231,70.7244557339,11.52792,3.36231,12.00825,56.83,14.78,58.7205015306,138.53,65.36792,3.86231,65.4819242514,11.52792,3.36231,12.00825,53.84,0.5,53.8423216439,137.98,73.31792,29.87231,79.1698951487,11.52792,3.36231,12.00825,61.79,26.51,67.2367771387,138.48,70.96792,48.50231,85.9588258672,11.52792,3.36231,12.00825,59.44,45.14,74.6373445401,137.61
2021-03-12 23:30:00,64.3788,15.9734,66.3308329286,9.2688,2.7034000000000002,9.655,55.11,13.27,56.685139146,139.59,61.4788,4.0234,61.6103124241,9.2688,2.7034000000000002,9.655,52.21,1.32,52.2266837929,138.77,69.1488,31.4934,75.9828321728,9.2688,2.7034000000000002,9.655,59.88,28.79,66.4415419749,139.54,66.8988,47.4434,82.0141795362,9.2688,2.7034000000000002,9.655,57.63,44.74,72.9581009895,138.42
2021-03-13 00:00:00,62.32224,23.06232,66.4524807844,9.16224,2.67232,9.544,53.16,20.39,56.9362599755,139.19,58.78224,6.20232,59.1085485594,9.16224,2.67232,9.544,49.62,3.5300000000000002,49.7454048129,137.16,66.94224,23.35232,70.8984791487,9.16224,2.67232,9.544,57.78,20.68,61.3692985132,139.15,62.24224,66.82232,91.3198712789,9.16224,2.67232,9.544,53.08,64.15,83.2628902933,136.79
2021-03-13 00:30:00,61.36288,23.09209,65.5640729551,9.81288,2.8620900000000002,10.22175,51.55,20.23,55.3773906933,138.44,57.62288,6.18209,57.9535549924,9.81288,2.8620900000000002,10.22175,47.81,3.32,47.925134324300004,135.97,65.83288,23.28209,69.8285314457,9.81288,2.8620900000000002,10.22175,56.02,20.42,59.6256387806,138.41,60.75288,67.46209,90.7857148205,9.81288,2.8620900000000002,10.22175,50.94,64.6,82.2681201925,135.6
2021-03-13 01:00:00,62.06632,21.51101,65.6882914191,9.22632,2.69101,9.61075,52.84,18.82,56.0915145098,138.44,58.25632,7.38101,58.72204125,9.22632,2.69101,9.61075,49.03,4.69,49.2538018837,135.97,66.66632,24.69101,71.0918011951,9.22632,2.69101,9.61075,57.44,22.0,61.5089717033,138.41,62.20632,57.20101,84.5078800643,9.22632,2.69101,9.61075,52.98,54.51,76.0146071489,135.64
2021-03-13 01:30:00,60.70744,19.77092,63.8457715828,9.15744,2.67092,9.539,51.55,17.1,54.3121763512,139.18,57.32744,6.78092,57.727084224,9.15744,2.67092,9.539,48.17,4.11,48.3450204261,137.15,65.14744,26.97092,70.5097118431,9.15744,2.67092,9.539,55.99,24.3,61.0358099807,139.14,61.49744,53.34092,81.40754801,9.15744,2.67092,9.539,52.34,50.67,72.8486410306,136.84
2021-03-13 02:00:00,60.20376,20.08318,63.4651623889,9.71376,2.83318,10.1185,50.49,17.25,53.3554364615,139.39,56.66376,7.3331800000000005,57.1363039254,9.71376,2.83318,10.1185,46.95,4.5,47.1651619312,137.41,64.54376,27.05318,69.9840803544,9.71376,2.83318,10.1185,54.83,24.22,59.9411152716,139.35,60.92376,54.08318,81.4659124509,9.71376,2.83318,10.1185,51.21,51.25,72.4501663214,137.08
2021-03-13 02:30:00,58.676,19.97675,61.9834132374,9.966,2.90675,10.38125,48.71,17.07,51.6144262779,139.34,55.186,8.02675,55.7666863958,9.966,2.90675,10.38125,45.22,5.12,45.5089309916,137.41,62.846,27.29675,68.5181164114,9.966,2.90675,10.38125,52.88,24.39,58.2337230477,139.29,59.276,54.85675,80.7645169401,9.966,2.90675,10.38125,49.31,51.95,71.6259631698,137.08
2021-03-13 03:00:00,58.74304,20.00047,62.0545207754,9.53304,2.78047,9.930250000000001,49.21,17.22,52.1359041353,139.34,55.26304,7.75047,55.8038831558,9.53304,2.78047,9.930250000000001,45.73,4.97,45.9992804292,137.41,62.96304,27.01047,68.5121149554,9.53304,2.78047,9.930250000000001,53.43,24.23,58.6673486703,139.29,59.41304,54.57047,80.6712186474,9.53304,2.78047,9.930250000000001,49.88,51.79,71.9042314471,137.08
2021-03-13 03:30:00,57.05128,20.01204,60.4593276063,10.36128,3.02204,10.793,46.69,16.99,49.6851708259,139.21,53.64128,8.20204,54.2647250081,10.36128,3.02204,10.793,43.28,5.18,43.588883904,137.3,61.01128,27.48204,66.915161285,10.36128,3.02204,10.793,50.65,24.46,56.2469030259,139.17,57.55128,55.05204,79.6421806444,10.36128,3.02204,10.793,47.19,52.03,70.2425583247,136.93
2021-03-13 04:00:00,56.35496,20.34478,59.9148695221,9.68496,2.82478,10.0885,46.67,17.52,49.8501685052,139.35,52.99496,8.16478,53.6202332879,9.68496,2.82478,10.0885,43.31,5.34,43.6379616848,137.42,60.28496,28.62478,66.7357058272,9.68496,2.82478,10.0885,50.6,25.8,56.7978872847,139.3,56.82496,55.85478,79.679561544,9.68496,2.82478,10.0885,47.14,53.03,70.9532275517,137.06
