Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-13 04:30:00,56.18664,30.32152,63.8461673838,9.53664,2.78152,9.934,46.65,27.54,54.1726323894,138.18,52.95664,7.89152,53.5414027459,9.53664,2.78152,9.934,43.42,5.11,43.7196580499,136.29,59.56664,38.36152,70.8504821268,9.53664,2.78152,9.934,50.03,35.58,61.3916712592,138.13,55.72664,65.82152,86.2434397551,9.53664,2.78152,9.934,46.19,63.04,78.1508649984,135.94
2021-03-13 05:00:00,55.7012,29.72035,63.1341657549,9.1212,2.66035,9.50125,46.58,27.06,53.8696575077,138.18,52.4612,7.61035,53.0103285461,9.1212,2.66035,9.50125,43.34,4.95,43.6217617709,136.29,59.0812,38.71035,70.633415538,9.1212,2.66035,9.50125,49.96,36.05,61.6084742548,138.13,55.2212,65.79035,85.8938361151,9.1212,2.66035,9.50125,46.1,63.13,78.1703709854,135.94
2021-03-13 05:30:00,56.20304,29.81422,63.6212969017,8.00304,2.33422,8.336500000000001,48.2,27.48,55.4832443175,137.82,52.91304,6.99422,53.3732977757,8.00304,2.33422,8.336500000000001,44.91,4.66,45.1511206948,136.0,59.74304,37.55422,70.5659285226,8.00304,2.33422,8.336500000000001,51.74,35.22,62.5897435687,137.79,55.79304,65.48422,86.0293344241,8.00304,2.33422,8.336500000000001,47.79,63.15,79.1947384616,135.63
2021-03-13 06:00:00,56.92768,26.11474,62.6317842269,8.82768,2.5747400000000003,9.1955,48.1,23.54,53.5512987704,138.12,53.79768,8.61474,54.4830626769,8.82768,2.5747400000000003,9.1955,44.97,6.04,45.3738085243,136.39,60.62768,35.50474,70.2588225396,8.82768,2.5747400000000003,9.1955,51.8,32.93,61.3809815822,138.08,56.82768,65.10474,86.4176624577,8.82768,2.5747400000000003,9.1955,48.0,62.53,78.8289344086,136.03
2021-03-13 06:30:00,59.37,17.48375,61.8908588894,9.27,2.7037500000000003,9.65625,50.1,14.78,52.2346475053,138.44,56.54,10.72375,57.5479835795,9.27,2.7037500000000003,9.65625,47.27,8.02,47.9455242958,137.07,63.68,29.03375,69.9864346789,9.27,2.7037500000000003,9.65625,54.41,26.33,60.4459841511,138.4,60.27,61.79375,86.3188301535,9.27,2.7037500000000003,9.65625,51.0,59.09,78.0552887382,136.72
2021-03-13 07:00:00,61.8356,18.9533,64.6751034653,11.0856,3.2333,11.5475,50.75,15.72,53.1289083268,138.21,58.9356,11.9833,60.1415366136,11.0856,3.2333,11.5475,47.85,8.75,48.6434476574,136.87,66.2156,28.4533,72.0700767604,11.0856,3.2333,11.5475,55.13,25.22,60.6247911337,138.17,62.7156,61.4333,87.7912115889,11.0856,3.2333,11.5475,51.63,58.2,77.8003656804,136.49
2021-03-13 07:30:00,66.33544,20.76242,69.5087669596,12.62544,3.68242,13.1515,53.71,17.08,56.3603628448,138.67,63.29544,13.08242,64.6332920239,12.62544,3.68242,13.1515,50.67,9.4,51.534540844,137.38,71.00544,27.64242,76.1962984209,12.62544,3.68242,13.1515,58.38,23.96,63.1055148145,138.62,67.33544,61.60242,91.2629148661,12.62544,3.68242,13.1515,54.71,57.92,79.6737754848,137.0
2021-03-13 08:00:00,69.34488,21.64184,72.6435242868,14.23488,4.15184,14.828,55.11,17.49,57.818787604,137.91,66.19488,14.01184,67.6616124431,14.23488,4.15184,14.828,51.96,9.86,52.8872498812,136.65,74.16488,27.19184,78.9925666629,14.23488,4.15184,14.828,59.93,23.04,64.2062808454,137.88,70.35488,60.811840000000004,92.9940268189,14.23488,4.15184,14.828,56.12,56.66,79.7484169122,136.28
2021-03-13 08:30:00,73.49664,20.17027,76.2141449021,15.32664,4.47027,15.96525,58.17,15.7,60.2514638826,137.25,70.54664,18.97027,73.0527176713,15.32664,4.47027,15.96525,55.22,14.5,57.0920169551,136.37,78.61664,29.15027,83.8469696886,15.32664,4.47027,15.96525,63.29,24.68,67.9317782779,137.21,75.30664,56.32027,94.0375607987,15.32664,4.47027,15.96525,59.98,51.85,79.2844429885,136.04
2021-03-13 09:00:00,76.7808,18.2894,78.9290402894,16.9008,4.9294,17.605,59.88,13.36,61.3522941706,137.35,74.1408,22.5194,77.4853637857,16.9008,4.9294,17.605,57.24,17.59,59.8817643361,136.96,82.0408,32.1994,88.1333888206,16.9008,4.9294,17.605,65.14,27.27,70.6177916675,137.32,79.5408,51.8094,94.9260385405,16.9008,4.9294,17.605,62.64,46.88,78.2400408998,136.64
2021-03-13 09:30:00,79.7776,20.8493,82.4570116621,24.7176,7.2093,25.7475,55.06,13.64,56.7243616095,137.25,77.1576,24.1193,80.8395687164,24.7176,7.2093,25.7475,52.44,16.91,55.0990172326,136.96,84.5576,34.1093,91.1780240203,24.7176,7.2093,25.7475,59.84,26.9,65.6081976585,137.21,82.0476,54.9193,98.7316472984,24.7176,7.2093,25.7475,57.33,47.71,74.5853403827,136.64
2021-03-13 10:00:00,81.73808,21.20819,84.4446626209,21.62808,6.30819,22.52925,60.11,14.9,61.9291700251,137.07,79.05808,23.34819,82.4337187658,21.62808,6.30819,22.52925,57.43,17.04,59.904645062,136.91,87.04808,31.66819,92.629598345,21.62808,6.30819,22.52925,65.42,25.36,70.1634235197,137.03,84.46808,53.71819,100.1024498989,21.62808,6.30819,22.52925,62.84,47.41,78.7183187066,136.59
2021-03-13 10:30:00,81.5096,22.06905,84.44440692,25.7796,7.51905,26.85375,55.73,14.55,57.5980503142,136.41,78.8896,24.35905,82.5647158601,25.7796,7.51905,26.85375,53.11,16.84,55.7158657835,136.3,86.4096,31.21905,91.8762649168,25.7796,7.51905,26.85375,60.63,23.7,65.0975183859,136.37,83.9396,53.80905,99.7059191325,25.7796,7.51905,26.85375,58.16,46.29,74.3326960361,135.98
2021-03-13 11:00:00,80.91072,17.85146,82.856618535,26.85072,7.83146,27.9695,54.06,10.02,54.9807602712,139.31,78.52072,22.95146,81.8063138483,26.85072,7.83146,27.9695,51.67,15.12,53.8368210429,138.78,86.86072,14.12146,88.0011381259,26.85072,7.83146,27.9695,60.01,6.29,60.3387454295,139.25,84.34072,50.71146,98.4124444644,26.85072,7.83146,27.9695,57.49,42.88,71.7202516727,138.42
2021-03-13 11:30:00,78.60528,13.78029,79.8040502504,33.39528,9.74029,34.78675,45.21,4.04,45.3901498125,139.1,76.14528,21.15029,79.0280863577,33.39528,9.74029,34.78675,42.75,11.41,44.2464755659,138.51,83.06528,23.70029,86.3802320416,33.39528,9.74029,34.78675,49.67,13.96,51.594481294,139.05,80.94528,47.50029,93.8531613978,33.39528,9.74029,34.78675,47.55,37.76,60.7191905414,138.19
2021-03-13 12:00:00,78.33408,11.45119,79.1666460188,29.52408,8.61119,30.75425,48.81,2.84,48.8925526026,138.39,75.86408,16.58119,77.6549708394,29.52408,8.61119,30.75425,46.34,7.97,47.0203838776,137.92,83.05408,25.23119,86.8020342703,29.52408,8.61119,30.75425,53.53,16.62,56.0507386214,138.35,81.16408,44.12119,92.381206364,29.52408,8.61119,30.75425,51.64,35.51,62.6709637711,137.61
2021-03-13 12:30:00,78.36072,11.39771,79.1852905037,24.54072,7.15771,25.56325,53.82,4.24,53.9867576356,138.05,75.81072,14.81771,77.2452574374,24.54072,7.15771,25.56325,51.27,7.66,51.839063456,137.77,83.60072,22.18771,86.4949412368,24.54072,7.15771,25.56325,59.06,15.03,60.9424687718,138.01,81.73072,42.99771,92.3510349534,24.54072,7.15771,25.56325,57.19,35.84,67.4922343681,137.42
2021-03-13 13:00:00,76.69712,12.58791,77.7232506684,29.06712,8.47791,30.27825,47.63,4.11,47.8069973958,138.91,74.18712,15.20791,75.7298441862,29.06712,8.47791,30.27825,45.12,6.73,45.6191549681,138.74,81.23712,23.85791,84.6679959339,29.06712,8.47791,30.27825,52.17,15.38,54.3898271738,138.87,79.41712,46.00791,91.7812983764,29.06712,8.47791,30.27825,50.35,37.53,62.798275454,138.36
2021-03-13 13:30:00,75.01552,11.76661,75.9327422905,32.28552,9.41661,33.63075,42.73,2.35,42.7945720857,139.69,72.55552,16.17661,74.3369772964,32.28552,9.41661,33.63075,40.27,6.76,40.8334482992,139.32,79.06552,26.92661,83.5248392932,32.28552,9.41661,33.63075,46.78,17.51,49.9496596585,139.64,77.13552,47.20661,90.4342439199,32.28552,9.41661,33.63075,44.85,37.79,58.6481593914,138.97
2021-03-13 14:00:00,73.19976,10.39118,73.9336289239,26.36976,7.69118,27.4685,46.83,2.7,46.9077701453,139.31,70.78976,14.27118,72.2139647122,26.36976,7.69118,27.4685,44.42,6.58,44.9047079937,139.0,77.71976,24.77118,81.5718851875,26.36976,7.69118,27.4685,51.35,17.08,54.1160687781,139.26,75.82976,45.59118,88.4799875421,26.36976,7.69118,27.4685,49.46,37.9,62.3113280231,138.66
2021-03-13 14:30:00,73.49544,12.068670000000001,74.4797455444,17.75544,5.17867,18.49525,55.74,6.89,56.1642208172,139.26,71.04544,13.15867,72.2537552032,17.75544,5.17867,18.49525,53.29,7.98,53.8841767126,139.24,78.53544,32.40867,84.9596211571,17.75544,5.17867,18.49525,60.78,27.23,66.6009106544,139.2,77.22544,41.58867,87.7119493317,17.75544,5.17867,18.49525,59.47,36.41,69.7306890831,138.92
2021-03-13 15:00:00,72.75264,15.38202,74.3609653397,21.57264,6.29202,22.4715,51.18,9.09,51.9809628614,138.82,70.46264,14.702020000000001,71.9800877177,21.57264,6.29202,22.4715,48.89,8.41,49.6080658764,138.99,77.10264,39.13202,86.4646290933,21.57264,6.29202,22.4715,55.53,32.84,64.5139248535,138.76,76.12264,42.11202,86.9947041437,21.57264,6.29202,22.4715,54.55,35.82,65.2592897602,138.67
2021-03-13 15:30:00,73.55488,14.16434,74.9062674244,19.69488,5.74434,20.5155,53.86,8.42,54.5141816411,139.03,71.27488,13.50434,72.5429232789,19.69488,5.74434,20.5155,51.58,7.76,52.160463955,139.2,78.19488,39.46434,87.5892310153,19.69488,5.74434,20.5155,58.5,33.72,67.5225029157,138.97,77.23488,42.45434,88.1339757043,19.69488,5.74434,20.5155,57.54,36.71,68.2530270391,138.88
2021-03-13 16:00:00,74.79704,14.16997,76.1274276629,19.337040000000002,5.63997,20.14275,55.46,8.53,56.1121421797,139.03,72.42704,13.47997,73.6707928175,19.337040000000002,5.63997,20.14275,53.09,7.84,53.6657591021,139.2,79.60704,39.22997,88.7483597807,19.337040000000002,5.63997,20.14275,60.27,33.59,68.9982680942,138.97,78.60704,42.20997,89.2230256434,19.337040000000002,5.63997,20.14275,59.27,36.57,69.6440794325,138.88
2021-03-13 16:30:00,77.00688,12.98534,78.0940370467,16.16688,4.71534,16.8405,60.84,8.27,61.3994991836,138.41,74.48688,13.20534,75.6483727297,16.16688,4.71534,16.8405,58.32,8.49,58.9347308469,138.49,82.34688,38.24534,90.7949044685,16.16688,4.71534,16.8405,66.18,33.53,74.189307181,138.36,81.25688,40.09534,90.6107986779,16.16688,4.71534,16.8405,65.09,35.38,74.0840907348,138.17
2021-03-13 17:00:00,79.65344,14.66517,80.9922077422,13.66344,3.98517,14.23275,65.99,10.68,66.8486536888,137.5,77.03344,12.17517,77.9896508696,13.66344,3.98517,14.23275,63.37,8.19,63.8970500102,137.88,85.52344,34.34517,92.1620827226,13.66344,3.98517,14.23275,71.86,30.36,78.0101865143,137.45,84.43344,39.32517,93.1422287996,13.66344,3.98517,14.23275,70.77,35.34,79.1031510118,137.53
2021-03-13 17:30:00,83.32976,15.548680000000001,84.767979517,15.629760000000001,4.55868,16.281,67.7,10.99,68.5862238354,137.64,80.58976,12.39868,81.5379462741,15.629760000000001,4.55868,16.281,64.96,7.84,65.431393077,138.09,89.37976,34.62868,95.8534661669,15.629760000000001,4.55868,16.281,73.75,30.07,79.6446319597,137.6,88.20976,40.35868,97.0040453311,15.629760000000001,4.55868,16.281,72.58,35.8,80.9289589702,137.75
2021-03-13 18:00:00,84.66368,15.39149,86.051360684,14.95368,4.36149,15.57675,69.71,11.03,70.5772272054,137.58,81.81368,12.48149,82.7602913707,14.95368,4.36149,15.57675,66.86,8.12,67.3512731877,138.01,90.88368,34.38149,97.1695947556,14.95368,4.36149,15.57675,75.93,30.02,81.6490373489,137.54,89.69368,39.82149,98.1361671239,14.95368,4.36149,15.57675,74.74,35.46,82.7253238132,137.67
2021-03-13 18:30:00,85.1508,15.7244,86.5905046526,22.5408,6.5744,23.48,62.61,9.15,63.2750709205,137.33,82.3708,12.8344,83.3646838655,22.5408,6.5744,23.48,59.83,6.26,60.1565998042,137.75,90.6908,38.5144,98.5300980006,22.5408,6.5744,23.48,68.15,31.94,75.2634446461,137.29,89.3708,43.9944,99.6124847798,22.5408,6.5744,23.48,66.83,37.42,76.5931152258,137.42
2021-03-13 19:00:00,86.71224,15.88232,88.1547540091,22.84224,6.66232,23.794,63.87,9.22,64.532048627,137.1,83.85224,12.99232,84.8528050921,22.84224,6.66232,23.794,61.01,6.33,61.3375007642,137.52,92.34224,38.40232,100.0091369306,22.84224,6.66232,23.794,69.5,31.74,76.4046961907,137.06,91.03224,43.87232,101.0527049692,22.84224,6.66232,23.794,68.19,37.21,77.6817880845,137.19
2021-03-13 19:30:00,84.66304,14.53422,85.9015360343,20.48304,5.97422,21.3365,64.18,8.56,64.7483281637,137.63,81.92304,11.94422,82.7891833167,20.48304,5.97422,21.3365,61.44,5.97,61.7293649732,138.02,90.35304,38.69422,98.289951158,20.48304,5.97422,21.3365,69.87,32.72,77.1518975787,137.59,89.07304,43.85422,99.2834279558,20.48304,5.97422,21.3365,68.59,37.88,78.3548498818,137.68
2021-03-13 20:00:00,82.57648,14.16689,83.7829088864,14.76648,4.30689,15.38175,67.81,9.86,68.5231034032,137.55,79.82648,10.84689,80.5600517121,14.76648,4.30689,15.38175,65.06,6.54,65.3878826695,138.02,88.61648,35.56689,95.4876127666,14.76648,4.30689,15.38175,73.85,31.26,80.19357892,137.5,87.47648,41.516890000000004,96.828646115,14.76648,4.30689,15.38175,72.71,37.21,81.6781990497,137.68
2021-03-13 20:30:00,79.51904,13.17347,80.6028413542,11.42904,3.33347,11.90525,68.09,9.84,68.7973378845,137.5,76.83904,9.41347,77.4135097096,11.42904,3.33347,11.90525,65.41,6.08,65.6919667844,138.02,85.59904,34.57347,92.3174982155,11.42904,3.33347,11.90525,74.17,31.24,80.4805970405,137.45,84.50904,41.06347,93.9573648532,11.42904,3.33347,11.90525,73.08,37.73,82.2449955924,137.68
2021-03-13 21:00:00,76.51376,11.83818,77.4241433601,8.15376,2.37818,8.493500000000001,68.36,9.46,69.0114570198,137.72,73.91376,8.12818,74.3593385356,8.15376,2.37818,8.493500000000001,65.76,5.75,66.0109089469,138.22,82.61376,34.14818,89.3931291468,8.15376,2.37818,8.493500000000001,74.46,31.77,80.9544594201,137.66,81.64376,40.58818,91.1762244373,8.15376,2.37818,8.493500000000001,73.49,38.21,82.8298508993,137.9
2021-03-13 21:30:00,73.33704,10.82747,74.1320142891,7.87704,2.29747,8.20525,65.46,8.53,66.0134266646,138.14,70.83704,7.25747,71.2078444187,7.87704,2.29747,8.20525,62.96,4.96,63.1550726387,138.62,79.11704,35.32747,86.646039465,7.87704,2.29747,8.20525,71.24,33.03,78.5246362615,138.07,78.22704,41.65747,88.6273918942,7.87704,2.29747,8.20525,70.35,39.36,80.6122329426,138.29
2021-03-13 22:00:00,70.23824,10.07657,70.9573648134,7.90824,2.30657,8.23775,62.33,7.77,62.8124334826,139.07,67.83824,6.99657,68.1980850029,7.90824,2.30657,8.23775,59.93,4.69,60.1132348156,139.49,75.70824,36.71657,84.1418095626,7.90824,2.30657,8.23775,67.8,34.41,76.0321517517,139.01,74.85824,42.53657,86.0994534435,7.90824,2.30657,8.23775,66.95,40.23,78.1073325623,139.12
2021-03-13 22:30:00,66.55488,8.78934,67.1327382836,9.01488,2.62934,9.3905,57.54,6.16,57.8687929717,139.16,64.28488,6.48934,64.6115882041,9.01488,2.62934,9.3905,55.27,3.86,55.4046252582,139.49,71.51488,38.83934,81.3810321454,9.01488,2.62934,9.3905,62.5,36.21,72.231669647,139.1,70.74488,43.79934,83.2058906007,9.01488,2.62934,9.3905,61.73,41.17,74.199473044,139.12
2021-03-13 23:00:00,63.3548,9.88515,64.1213449139,8.7948,2.56515,9.16125,54.56,7.32,55.0488510325,139.63,61.0348,6.53515,61.383670439,8.7948,2.56515,9.16125,52.24,3.9699999999999998,52.3906337049,139.68,68.0348,37.775150000000004,77.8183523892,8.7948,2.56515,9.16125,59.24,35.21,68.913871608,139.57,66.7848,48.13515,82.3237643488,8.7948,2.56515,9.16125,57.99,45.57,73.7527287631,139.31
2021-03-13 23:30:00,60.38664,16.05027,62.483257418,5.72664,1.67027,5.96525,54.66,14.38,56.5199079971,139.13,57.35664,7.72027,57.8738863475,5.72664,1.67027,5.96525,51.63,6.05,51.9832607673,137.9,65.12664,28.89027,71.2469433615,5.72664,1.67027,5.96525,59.4,27.22,65.3397918576,139.06,61.47664,63.72027,88.5417984602,5.72664,1.67027,5.96525,55.75,62.05,83.41621545,137.56
2021-03-14 00:00:00,57.5932,15.08385,59.5356969982,5.0532,1.47385,5.26375,52.54,13.61,54.2741531486,139.86,54.6332,7.93385,55.2062724522,5.0532,1.47385,5.26375,49.58,6.46,49.9990799915,138.48,62.1032,29.94385,68.9452072523,5.0532,1.47385,5.26375,57.05,28.47,63.7592612881,139.79,58.5732,63.61385,86.4727799372,5.0532,1.47385,5.26375,53.52,62.14,82.0107919728,138.14
2021-03-14 00:30:00,56.54888,15.41509,58.6122924732,4.74888,1.38509,4.94675,51.8,14.03,53.6663851959,139.22,53.59888,7.49509,54.1203872063,4.74888,1.38509,4.94675,48.85,6.11,49.2306266464,137.95,60.98888,29.02509,67.5433144964,4.74888,1.38509,4.94675,56.24,27.64,62.6650396952,139.15,57.46888,63.44509,85.6034556169,4.74888,1.38509,4.94675,52.72,62.06,81.4299821933,137.58
2021-03-14 01:00:00,56.6484,15.5612,58.7468481538,4.5984,1.3412,4.79,52.05,14.22,53.9574916022,138.79,53.7084,7.0912,54.1745082857,4.5984,1.3412,4.79,49.11,5.75,49.4454709756,137.59,61.1184,28.5412,67.4541245292,4.5984,1.3412,4.79,56.52,27.2,62.7244003558,138.73,57.5984,63.4412,85.6875810138,4.5984,1.3412,4.79,53.0,62.1,81.6419622498,137.22
2021-03-14 01:30:00,56.23888,15.51884,58.3407749229,5.13888,1.49884,5.353,51.1,14.02,52.9883987303,139.17,53.31888,7.54884,53.8506077013,5.13888,1.49884,5.353,48.18,6.05,48.5583659116,137.9,60.61888,29.08884,67.2369632345,5.13888,1.49884,5.353,55.48,27.59,61.961588908,139.11,57.13888,63.53884,85.4519502188,5.13888,1.49884,5.353,52.0,62.04,80.9503650393,137.55
2021-03-14 02:00:00,55.26344,16.34142,57.6288973368,6.07344,1.77142,6.3265,49.19,14.57,51.3024463354,139.12,52.37344,7.68142,52.9337456699,6.07344,1.77142,6.3265,46.3,5.91,46.6756692507,137.94,59.46344,28.80142,66.0713439446,6.07344,1.77142,6.3265,53.39,27.03,59.8424013556,139.06,56.01344,64.10142,85.1263619959,6.07344,1.77142,6.3265,49.94,62.33,79.8688456158,137.58
2021-03-14 02:30:00,54.5864,16.497700000000002,57.0249872446,6.2664,1.8277,6.5275,48.32,14.67,50.497834607,139.34,51.7264,7.7077,52.2975056408,6.2664,1.8277,6.5275,45.46,5.88,45.8386954439,138.17,58.6664,29.5477,65.6872366921,6.2664,1.8277,6.5275,52.4,27.72,59.280337381,139.28,55.2864,64.4477,84.9122609536,6.2664,1.8277,6.5275,49.02,62.62,79.524994813,137.82
2021-03-14 03:00:00,53.67096,31.21528,62.0883697064,6.84096,1.9952800000000002,7.126,46.83,29.22,55.1983450839,138.06,51.34096,13.835280000000001,53.1724472486,6.84096,1.9952800000000002,7.126,44.5,11.84,46.0481878036,137.84,56.42096,58.16528,81.0340948293,6.84096,1.9952800000000002,7.126,49.58,56.17,74.9215943504,138.0,54.80096,57.73528,79.6021844776,6.84096,1.9952800000000002,7.126,47.96,55.74,73.5330483524,137.54
2021-03-14 03:30:00,52.56664,31.66652,61.3679079797,6.77664,1.97652,7.059,45.79,29.69,54.5730721144,137.87,50.31664,13.18652,52.015849225,6.77664,1.97652,7.059,43.54,11.21,44.9599343861,137.78,55.20664,58.61652,80.5212364349,6.77664,1.97652,7.059,48.43,56.64,74.5221745523,137.81,53.69664,58.38652,79.324112759,6.77664,1.97652,7.059,46.92,56.41,73.3728457946,137.41
2021-03-14 04:00:00,51.73288,31.55209,60.595587764,6.21288,1.81209,6.47175,45.52,29.74,54.3740563137,137.93,49.51288,12.96209,51.1814523344,6.21288,1.81209,6.47175,43.3,11.15,44.7125541655,137.84,54.35288,58.54209,79.8837396838,6.21288,1.81209,6.47175,48.14,56.73,74.4026377221,137.87,52.86288,58.41209,78.7810658729,6.21288,1.81209,6.47175,46.65,56.6,73.3470006203,137.46
2021-03-14 04:30:00,52.03224,32.18357,61.1811750244,6.01224,1.75357,6.2627500000000005,46.02,30.43,55.1708736563,138.37,49.78224,13.41357,51.5576888501,6.01224,1.75357,6.2627500000000005,43.77,11.66,45.2964512959,138.29,54.68224,58.35357,79.9705352187,6.01224,1.75357,6.2627500000000005,48.67,56.6,74.6480334637,138.3,53.16224,58.27357,78.8798625909,6.01224,1.75357,6.2627500000000005,47.15,56.52,73.6045711896,137.89
2021-03-14 05:00:00,51.60144,31.40167,60.4050783367,5.73144,1.6716700000000002,5.97025,45.87,29.73,54.6619593502,138.19,49.39144,12.76167,51.0134743618,5.73144,1.6716700000000002,5.97025,43.66,11.09,45.0464615702,138.11,54.24144,58.67167,79.9030579757,5.73144,1.6716700000000002,5.97025,48.51,57.0,74.8479799327,138.13,52.77144,58.53167,78.8085101538,5.73144,1.6716700000000002,5.97025,47.04,56.86,73.795807469,137.74
2021-03-14 05:30:00,51.90432,31.42251,60.6748100068,6.21432,1.81251,6.47325,45.69,29.61,54.4456444539,137.74,49.72432,12.92251,51.3760573046,6.21432,1.81251,6.47325,43.51,11.11,44.906037456,137.66,54.52432,58.44251,79.9276450708,6.21432,1.81251,6.47325,48.31,56.63,74.4366374845,137.69,53.09432,58.26251,78.8259277634,6.21432,1.81251,6.47325,46.88,56.45,73.3780409932,137.29
2021-03-14 06:00:00,52.67744,31.90717,61.587175469900004,6.12744,1.7871700000000001,6.38275,46.55,30.12,55.4447193157,137.9,50.48744,13.32717,52.2168081939,6.12744,1.7871700000000001,6.38275,44.36,11.54,45.836461469,137.81,55.39744,58.16717,80.3261851725,6.12744,1.7871700000000001,6.38275,49.27,56.38,74.8748108512,137.84,53.91744,58.00717,79.1954677211,6.12744,1.7871700000000001,6.38275,47.79,56.22,73.7873464762,137.42
2021-03-14 06:30:00,54.43136,32.15748,63.220854719,5.99136,1.74748,6.241,48.44,30.41,57.1944201824,137.9,52.16136,13.77748,53.9502217994,5.99136,1.74748,6.241,46.17,12.03,47.7115269091,137.81,57.29136,57.66748,81.2886103965,5.99136,1.74748,6.241,51.3,55.92,75.8863386915,137.87,55.78136,57.27748,79.9516718937,5.99136,1.74748,6.241,49.79,55.53,74.5830074481,137.46
2021-03-14 07:00:00,56.37792,33.03356,65.3428339591,7.89792,2.30356,8.227,48.48,30.73,57.3989834405,137.19,54.10792,14.803560000000001,56.0964561751,7.89792,2.30356,8.227,46.21,12.5,47.870806343699996,137.09,59.26792,57.10356,82.3012934637,7.89792,2.30356,8.227,51.37,54.8,75.1126946661,137.13,57.71792,56.74356,80.939421116,7.89792,2.30356,8.227,49.82,54.44,73.7952979532,136.71
2021-03-14 07:30:00,59.50176,33.94718,68.5045288507,9.28176,2.70718,9.6685,50.22,31.24,59.143773975,137.04,57.15176,15.29718,59.1635646919,9.28176,2.70718,9.6685,47.87,12.59,49.4979292496,137.0,62.53176,56.59718,84.3413409465,9.28176,2.70718,9.6685,53.25,53.89,75.7607721714,137.0,60.92176,56.79718,83.2909388676,9.28176,2.70718,9.6685,51.64,54.09,74.7824692023,136.65
2021-03-14 08:00:00,62.24616,35.81013,71.811906014,10.28616,3.00013,10.71475,51.96,32.81,61.4519137212,136.58,59.81616,15.43013,61.7742819381,10.28616,3.00013,10.71475,49.53,12.43,51.0658966435,136.75,65.45616,54.61013,85.2453821656,10.28616,3.00013,10.71475,55.17,51.61,75.5468133014,136.54,63.71616,57.02013,85.5046447298,10.28616,3.00013,10.71475,53.43,54.02,75.9797690178,136.39
2021-03-14 08:30:00,66.15792,32.85231,73.8657204058,9.60792,2.8023100000000003,10.00825,56.55,30.05,64.0383088471,136.49,63.49792,12.78231,64.7717013306,9.60792,2.8023100000000003,10.00825,53.89,9.98,54.8063180664,136.63,69.98792,49.45231,85.6962070938,9.60792,2.8023100000000003,10.00825,60.38,46.65,76.3018145263,136.45,68.25792,51.73231,85.6468069496,9.60792,2.8023100000000003,10.00825,58.65,48.93,76.3804124105,136.27
2021-03-14 09:00:00,68.77656,27.94483,74.2369768321,15.13656,4.41483,15.76725,53.64,23.53,58.5739745962,136.34,66.05656,8.09483,66.5506979059,15.13656,4.41483,15.76725,50.92,3.68,51.0528040366,136.48,72.78656,42.65483,84.3641976135,15.13656,4.41483,15.76725,57.65,38.24,69.1796219995,136.3,71.33656,45.05483,84.3732333087,15.13656,4.41483,15.76725,56.2,40.64,69.3545211216,136.11
2021-03-14 09:30:00,71.99048,28.52639,77.4363231117,21.21048,6.18639,22.09425,50.78,22.34,55.4768780665,136.06,69.18048,9.61639,69.8456424529,21.21048,6.18639,22.09425,47.97,3.43,48.0924713443,136.22,75.98048,36.82639,84.4346868382,21.21048,6.18639,22.09425,54.77,30.64,62.7579676216,136.02,74.15048,47.94639,88.3014722316,21.21048,6.18639,22.09425,52.94,41.76,67.4280446105,135.85
2021-03-14 10:00:00,75.22128,17.59079,77.2507401755,20.47128,5.97079,21.32425,54.75,11.62,55.9695175966,136.97,71.85128,7.77079,72.2702678483,20.47128,5.97079,21.32425,51.38,1.8,51.4115201098,136.4,80.56128,12.59079,81.5392410319,20.47128,5.97079,21.32425,60.09,6.62,60.4535565538,136.93,77.19128,52.63079,93.4264082798,20.47128,5.97079,21.32425,56.72,46.66,73.4459937641,136.05
2021-03-14 10:30:00,77.27504,16.44147,79.0047703798,18.48504,5.39147,19.25525,58.79,11.05,59.8194500142,137.91,73.81504,6.00147,74.0586103864,18.48504,5.39147,19.25525,55.33,0.61,55.3333624498,137.12,83.06504,12.91147,84.0625179718,18.48504,5.39147,19.25525,64.58,7.52,65.0163579417,137.86,79.55504,51.15147,94.5805332643,18.48504,5.39147,19.25525,61.07,45.76,76.3120075742,136.73
2021-03-14 11:00:00,78.70752,15.54761,80.2284356152,14.35752,4.18761,14.95575,64.35,11.36,65.345023529,137.35,75.02752,4.34761,75.1533796317,14.35752,4.18761,14.95575,60.67,0.16,60.6702109771,136.54,85.06752,11.23761,85.8065664006,14.35752,4.18761,14.95575,70.71,7.05,71.0605840111,137.3,81.37752,49.10761,95.0466102566,14.35752,4.18761,14.95575,67.02,44.92,80.6813906672,136.16
2021-03-14 11:30:00,80.07336,15.71098,81.6001095235,14.16336,4.13098,14.7535,65.91,11.58,66.9195375059,137.07,76.30336,4.37098,76.4284515966,14.16336,4.13098,14.7535,62.14,0.24,62.1404634679,136.25,86.59336,10.89098,87.2755603904,14.16336,4.13098,14.7535,72.43,6.76,72.7447764448,137.02,82.83336,48.40098,95.9375859288,14.16336,4.13098,14.7535,68.67,44.27,81.7031321309,135.88
2021-03-14 12:00:00,80.46288,12.46334,81.4224164579,16.74288,4.8833400000000005,17.4405,63.72,7.58,64.1692667871,136.99,77.28288,10.27334,77.962715806,16.74288,4.8833400000000005,17.4405,60.54,5.39,60.7794677502,136.47,86.71288,16.04334,88.1845355845,16.74288,4.8833400000000005,17.4405,69.97,11.16,70.8544035329,136.94,83.89288,45.89334,95.625383508,16.74288,4.8833400000000005,17.4405,67.15,41.01,78.6825431719,136.14
2021-03-14 12:30:00,81.19752,11.52011,82.0106711871,21.25752,6.2001100000000005,22.14325,59.94,5.32,60.175626295,137.4,78.39752,11.86011,79.2895538603,21.25752,6.2001100000000005,22.14325,57.14,5.66,57.4196412389,137.46,87.02752,19.92011,89.2782169387,21.25752,6.2001100000000005,22.14325,65.77,13.72,67.1857968621,137.34,85.09752,44.13011,95.8595562204,21.25752,6.2001100000000005,22.14325,63.84,37.93,74.2578649033,137.12
2021-03-14 13:00:00,82.4728,12.54665,83.4217068038,24.2628,7.07665,25.27375,58.21,5.47,58.4664433671,137.76,79.6828,12.52665,80.6614255767,24.2628,7.07665,25.27375,55.42,5.45,55.6873315935,137.85,88.1428,20.74665,90.5515139468,24.2628,7.07665,25.27375,63.88,13.67,65.3262833781,137.69,86.1128,45.56665,97.4255301041,24.2628,7.07665,25.27375,61.85,38.49,72.8484907188,137.48
2021-03-14 13:30:00,81.84544,11.09117,82.5935233584,22.49544,6.56117,23.43275,59.35,4.53,59.5226293102,138.23,79.01544,10.93117,79.7679775095,22.49544,6.56117,23.43275,56.52,4.37,56.688687584,138.33,87.63544,21.36117,90.2012745351,22.49544,6.56117,23.43275,65.14,14.8,66.8001467064,138.16,85.60544,46.49117,97.4151951472,22.49544,6.56117,23.43275,63.11,39.93,74.6811689785,137.98
2021-03-14 14:00:00,80.1192,10.31935,80.7810323842,20.8092,6.06935,21.67625,59.31,4.25,59.4620769903,138.71,77.2792,9.85935,77.9055937341,20.8092,6.06935,21.67625,56.47,3.79,56.5970405587,138.86,85.8892,21.31935,88.4955895006,20.8092,6.06935,21.67625,65.08,15.25,66.8428672335,138.65,83.8892,47.00935,96.1627623567,20.8092,6.06935,21.67625,63.08,40.94,75.2008643567,138.5
2021-03-14 14:30:00,78.6888,9.49215,79.2592465083,19.8588,5.79215,20.68625,58.83,3.7,58.9462373693,137.99,75.9688,8.93215,76.4921033641,19.8588,5.79215,20.68625,56.11,3.14,56.1977908818,138.14,84.4488,21.49215,87.1407616048,19.8588,5.79215,20.68625,64.59,15.7,66.4707311529,137.93,82.4888,47.07215,94.9746778413,19.8588,5.79215,20.68625,62.63,41.28,75.01036795,137.77
2021-03-14 15:00:00,78.39328,8.43679,78.8459623231,17.54328,5.11679,18.27425,60.85,3.32,60.9405029516,137.91,75.61328,8.23679,76.0605865206,17.54328,5.11679,18.27425,58.07,3.12,58.1537556827,138.03,84.34328,21.18679,86.963607053,17.54328,5.11679,18.27425,66.8,16.07,68.7057850548,137.85,82.38328,46.29679,94.5007808849,17.54328,5.11679,18.27425,64.84,41.18,76.8115746486,137.68
2021-03-14 15:30:00,79.838,7.52275,80.1916330521,10.878,3.17275,11.33125,68.96,4.35,69.0970628898,137.34,76.928,7.66275,77.3086988738,10.878,3.17275,11.33125,66.05,4.49,66.2024365111,137.42,86.668,17.99275,88.5159944675,10.878,3.17275,11.33125,75.79,14.82,77.2253617667,137.28,84.668,42.40275,94.6924676601,10.878,3.17275,11.33125,73.79,39.23,83.5700723944,137.05
2021-03-14 16:00:00,81.6084,7.05245,81.9125631485,11.0484,3.22245,11.50875,70.56,3.83,70.6638698346,137.22,78.6384,7.66245,79.0108289702,11.0484,3.22245,11.50875,67.59,4.44,67.7356752384,137.23,88.5784,18.58245,90.5065765266,11.0484,3.22245,11.50875,77.53,15.36,79.0368932841,137.16,86.58840000000001,42.38245,96.4044764654,11.0484,3.22245,11.50875,75.54,39.16,85.0869978316,136.89
2021-03-14 16:30:00,83.22592,7.22256,83.5387283408,12.14592,3.54256,12.652,71.08,3.68,71.1751979274,137.43,80.17592,7.82256,80.5566297259,12.14592,3.54256,12.652,68.03,4.28,68.1645017586,137.45,90.25592,19.11256,92.2573630926,12.14592,3.54256,12.652,78.11,15.57,79.6467011244,137.37,88.20592,42.95256,98.1081379581,12.14592,3.54256,12.652,76.06,39.41,85.6637128544,137.1
2021-03-14 17:00:00,84.0,7.12125,84.3013179112,8.85,2.58125,9.21875,75.15,4.54,75.287011496,137.21,80.89,7.69125,81.2548301737,8.85,2.58125,9.21875,72.04,5.11,72.221005947,137.23,91.45,17.18125,93.0499750218,8.85,2.58125,9.21875,82.6,14.6,83.8803910339,137.15,89.37,40.97125,98.3139879496,8.85,2.58125,9.21875,80.52,38.39,89.2034892815,136.88
2021-03-14 17:30:00,85.63448,7.43464,85.9566055449,8.24448,2.40464,8.588,77.39,5.03,77.553291355,137.15,82.40448,7.97464,82.7894510623,8.24448,2.40464,8.588,74.16,5.57,74.3688812609,137.17,93.34448,16.46464,94.785422491,8.24448,2.40464,8.588,85.1,14.06,86.2536584731,137.1,91.17448,40.24464,99.6615113873,8.24448,2.40464,8.588,82.93,37.84,91.155090368,136.81
2021-03-14 18:00:00,87.05472,7.90096,87.4125245214,12.65472,3.69096,13.182,74.4,4.21,74.5190183779,137.3,83.81472,8.44096,84.2386911959,12.65472,3.69096,13.182,71.16,4.75,71.3183573843,137.32,94.43472,18.69096,96.2666522073,12.65472,3.69096,13.182,81.78,15.0,83.1442625802,137.25,92.22472,42.54096,101.5634395676,12.65472,3.69096,13.182,79.57,38.85,88.5477690289,136.98
2021-03-14 18:30:00,86.58576,7.75293,86.9321675697,12.21576,3.56293,12.72475,74.37,4.19,74.487938621,137.22,83.37576,8.28293,83.7861819452,12.21576,3.56293,12.72475,71.16,4.72,71.3163655832,137.24,93.96576,18.55293,95.7798270199,12.21576,3.56293,12.72475,81.75,14.99,83.112950856,137.16,91.75576,42.38293,101.0714215224,12.21576,3.56293,12.72475,79.54,38.82,88.5076493869,136.91
2021-03-14 19:00:00,86.26744,7.38217,86.5827213598,12.00744,3.50217,12.50775,74.26,3.88,74.361293695,137.37,83.02744,7.93217,83.4054861137,12.00744,3.50217,12.50775,71.02,4.43,71.1580304674,137.38,93.61744,18.83217,95.4928044361,12.00744,3.50217,12.50775,81.61,15.33,83.0373470193,137.31,91.42744,42.65217,100.8869882129,12.00744,3.50217,12.50775,79.42,39.15,88.5452364614,137.06
2021-03-14 19:30:00,84.65584,7.42587,84.9809083934,13.90584,4.05587,14.48525,70.75,3.37,70.8302153039,137.93,81.54584,8.37587,81.9748694391,13.90584,4.05587,14.48525,67.64,4.32,67.777813479,137.89,91.64584,20.09587,93.8232592717,13.90584,4.05587,14.48525,77.74,16.04,79.377510669,137.86,89.50584,43.69587,99.6023315448,13.90584,4.05587,14.48525,75.6,39.64,85.36210869,137.57
2021-03-14 20:00:00,81.0348,6.2764,81.2775000108,10.9248,3.1864,11.38,70.11,3.09,70.1780606743,137.52,78.0048,7.7364,78.3875035194,10.9248,3.1864,11.38,67.08,4.55,67.2341349316,137.43,87.9648,19.4764,90.0951507907,10.9248,3.1864,11.38,77.04,16.29,78.7434168677,137.46,85.9048,42.4064,95.8015523048,10.9248,3.1864,11.38,74.98,39.22,84.618016994,137.06
2021-03-14 20:30:00,79.22392,5.24906,79.397620437,8.53392,2.4890600000000003,8.8895,70.69,2.76,70.7438598042,137.92,76.24392,6.41906,76.5136567434,8.53392,2.4890600000000003,8.8895,67.71,3.93,67.8239559448,137.87,86.20392,19.22906,88.3225484905,8.53392,2.4890600000000003,8.8895,77.67,16.74,79.453486393,137.86,84.22392,42.58906,94.3795355564,8.53392,2.4890600000000003,8.8895,75.69,40.1,85.656208765,137.52
2021-03-14 21:00:00,76.0436,4.64355,76.1852456685,8.1036,2.36355,8.44125,67.94,2.2800000000000002,67.9782465205,138.34,73.1436,5.29355,73.334902281,8.1036,2.36355,8.44125,65.04,2.93,65.1059636285,138.34,82.7036,19.72355,85.0229608845,8.1036,2.36355,8.44125,74.6,17.36,76.5932738561,138.27,80.7936,43.863550000000004,91.9326754727,8.1036,2.36355,8.44125,72.69,41.5,83.7023661553,137.99
2021-03-14 21:30:00,72.6428,3.7129000000000003,72.7376245024,7.7928,2.2729,8.1175,64.85,1.44,64.8659856936,138.77,69.8728,4.9429,70.0474156572,7.7928,2.2729,8.1175,62.08,2.67,62.1373905149,138.7,79.0028,20.7729,81.6881618244,7.7928,2.2729,8.1175,71.21,18.5,73.5738683229,138.7,77.1628,44.3129,88.98163187,7.7928,2.2729,8.1175,69.37,42.04,81.114477746,138.33
2021-03-14 22:00:00,69.24672,3.16071,69.318816482,6.99672,2.04071,7.28825,62.25,1.12,62.2600746868,139.26,66.54672,5.54071,66.7769826367,6.99672,2.04071,7.28825,59.55,3.5,59.6527660717,138.82,75.30672,23.38071,78.8527721597,6.99672,2.04071,7.28825,68.31,21.34,71.5657159539,139.18,73.52672,43.18071,85.2687062765,6.99672,2.04071,7.28825,66.53,41.14,78.2223785115,138.5
2021-03-14 22:30:00,65.19136,2.59998,65.2431859634,5.69136,1.65998,5.9285,59.5,0.9400000000000001,59.5074247468,139.33,62.70136,3.92998,62.8244004241,5.69136,1.65998,5.9285,57.01,2.27,57.0551750501,139.05,70.97136,22.82998,74.5529471386,5.69136,1.65998,5.9285,65.28,21.17,68.626870102,139.25,69.37136,44.39998,82.3634859161,5.69136,1.65998,5.9285,63.68,42.74,76.6932200393,138.74
2021-03-14 23:00:00,62.00072,11.84021,63.1211521866,6.24072,1.82021,6.50075,55.76,10.02,56.6531376007,139.11,59.13072,7.90021,59.6561427329,6.24072,1.82021,6.50075,52.89,6.08,53.2383179674,138.01,67.01072,27.17021,72.3094523998,6.24072,1.82021,6.50075,60.77,25.35,65.8453901196,139.03,63.95072,57.03021,85.6862850237,6.24072,1.82021,6.50075,57.71,55.21,79.8660641324,137.68
2021-03-14 23:30:00,58.43528,14.98529,60.3261209184,5.91528,1.7252900000000002,6.16175,52.52,13.26,54.1680533156,137.69,55.49528,9.43529,56.2916583488,5.91528,1.7252900000000002,6.16175,49.58,7.71,50.1758956074,136.17,62.94528,29.39529,69.4707949318,5.91528,1.7252900000000002,6.16175,57.03,27.67,63.3880887865,137.63,59.44528,60.44529,84.7783840225,5.91528,1.7252900000000002,6.16175,53.53,58.72,79.457531424,135.83
2021-03-15 00:00:00,56.158,15.084,58.1484997227,6.288,1.834,6.55,49.87,13.25,51.6001879842,137.72,53.338,9.074,54.1043410458,6.288,1.834,6.55,47.05,7.24,47.6037824127,136.25,60.408,29.514,67.2324524318,6.288,1.834,6.55,54.12,27.68,60.7878014078,137.66,57.058,61.154,83.6386697646,6.288,1.834,6.55,50.77,59.32,78.079800845,135.92
2021-03-15 00:30:00,55.5252,14.7961,57.4627915285,6.2952,1.8361,6.5575,49.23,12.96,50.9073128342,137.72,52.7252,8.6061,53.4229508007,6.2952,1.8361,6.5575,46.43,6.77,46.9209739882,136.3,59.7352,29.7861,66.7495758207,6.2952,1.8361,6.5575,53.44,27.95,60.3078444317,137.66,56.3952,61.6461,83.5503454706,6.2952,1.8361,6.5575,50.1,59.81,78.0208055585,135.96
2021-03-15 01:00:00,56.3752,15.13735,58.3721041257,6.9852,2.03735,7.27625,49.39,13.1,51.0977700101,137.79,53.5352,9.29735,54.3365287451,6.9852,2.03735,7.27625,46.55,7.26,47.1127381926,136.3,60.5852,29.90735,67.5649024499,6.9852,2.03735,7.27625,53.6,27.87,60.4127213424,137.73,57.1952,61.33735,83.8663305985,6.9852,2.03735,7.27625,50.21,59.3,77.7015707692,135.96
2021-03-15 01:30:00,56.206,15.19175,58.2228795583,6.966,2.03175,7.25625,49.24,13.16,50.9682567879,137.64,53.356,9.35175,54.1693452431,6.966,2.03175,7.25625,46.39,7.32,46.9639702325,136.17,60.396,29.76175,67.3308144839,6.966,2.03175,7.25625,53.43,27.73,60.1973238608,137.58,57.016,61.17175,83.623006727,6.966,2.03175,7.25625,50.05,59.14,77.4760743714,135.81
2021-03-15 02:00:00,55.33816,15.24613,57.3999689213,6.39816,1.86613,6.66475,48.94,13.38,50.7360621255,137.68,52.50816,9.21613,53.3108236549,6.39816,1.86613,6.66475,46.11,7.35,46.6921256745,136.24,59.50816,29.40613,66.3772671037,6.39816,1.86613,6.66475,53.11,27.54,59.8257778888,137.63,56.12816,61.06613,82.9424051867,6.39816,1.86613,6.66475,49.73,59.2,77.3156704685,135.87
2021-03-15 02:30:00,54.49048,15.65889,56.6957956701,5.7904800000000005,1.68889,6.03175,48.7,13.97,50.6640987288,137.68,51.75048,8.14889,52.3881340426,5.7904800000000005,1.68889,6.03175,45.96,6.46,46.4117786774,136.42,58.64048,28.57889,65.2338780716,5.7904800000000005,1.68889,6.03175,52.85,26.89,59.2975092226,137.63,55.36048,62.06889,83.1704866624,5.7904800000000005,1.68889,6.03175,49.57,60.38,78.1212474299,136.02
2021-03-15 03:00:00,54.41056,15.40058,56.5480937243,5.11056,1.49058,5.3235,49.3,13.91,51.2247801362,138.46,51.63056,8.36058,52.3030976506,5.11056,1.49058,5.3235,46.52,6.87,47.0245393385,137.15,58.61056,28.89058,65.34419145,5.11056,1.49058,5.3235,53.5,27.4,60.1083188918,138.4,55.28056,62.04058,83.0961724789,5.11056,1.49058,5.3235,50.17,60.55,78.6341617874,136.74
2021-03-15 03:30:00,54.0544,14.73045,56.025568418,4.6644,1.3604500000000002,4.858750000000001,49.39,13.37,51.1676557993,138.59,51.2444,8.76045,51.9878256476,4.6644,1.3604500000000002,4.858750000000001,46.58,7.4,47.1641431598,137.15,58.2644,29.43045,65.2755060843,4.6644,1.3604500000000002,4.858750000000001,53.6,28.07,60.5052468799,138.53,54.8944,61.34045,82.3167416603,4.6644,1.3604500000000002,4.858750000000001,50.23,59.98,78.2346042362,136.74
2021-03-15 04:00:00,53.73232,14.97151,55.7791029353,4.22232,1.23151,4.39825,49.51,13.74,51.3811998692,138.7,50.97232,8.18151,51.6247470896,4.22232,1.23151,4.39825,46.75,6.95,47.2637810591,137.36,57.96232,28.97151,64.7995287904,4.22232,1.23151,4.39825,53.74,27.74,60.4772287725,138.63,54.65232,61.89151,82.5677606058,4.22232,1.23151,4.39825,50.43,60.66,78.8848559611,136.94
2021-03-15 04:30:00,54.40648,15.68439,56.6221260256,4.50648,1.31439,4.69425,49.9,14.37,51.9279009782,138.63,51.60648,8.65439,52.3271176759,4.50648,1.31439,4.69425,47.1,7.34,47.6684969346,137.32,58.65648,28.34439,65.1458908179,4.50648,1.31439,4.69425,54.15,27.03,60.5214292627,138.56,55.31648,61.55439,82.7578146634,4.50648,1.31439,4.69425,50.81,60.24,78.8068125228,136.89
2021-03-15 05:00:00,55.58416,16.73288,58.0481534245,4.60416,1.34288,4.796,50.98,15.39,53.2523473661,138.17,52.82416,8.42288,53.4914646201,4.60416,1.34288,4.796,48.22,7.08,48.7369962144,137.01,59.98416,26.98288,65.7736669496,4.60416,1.34288,4.796,55.38,25.64,61.027485611,138.11,56.62416,61.60288,83.6732353862,4.60416,1.34288,4.796,52.02,60.26,79.6074619618,136.59
2021-03-15 05:30:00,58.1564,16.4927,60.4497809281,4.2264,1.2327,4.4025,53.93,15.26,56.0474129644,137.88,55.3064,9.6027,56.1338554551,4.2264,1.2327,4.4025,51.08,8.37,51.7612142439,136.57,62.8264,26.8827,68.3361990182,4.2264,1.2327,4.4025,58.6,25.65,63.967823943,137.83,59.3764,59.6427,84.1594233598,4.2264,1.2327,4.4025,55.15,58.41,80.3321268236,136.15
2021-03-15 06:00:00,60.66512,16.49566,62.8678262981,4.06512,1.18566,4.2345,56.6,15.31,58.6340865026,137.4,57.67512,9.75566,58.4943789526,4.06512,1.18566,4.2345,53.61,8.57,54.2906713902,136.08,65.70512,23.46566,69.7696208493,4.06512,1.18566,4.2345,61.64,22.28,65.5430240377,137.33,61.95512,58.87566,85.4680070825,4.06512,1.18566,4.2345,57.89,57.69,81.7275241274,135.66
2021-03-15 06:30:00,68.05872,10.64671,68.88644135,4.06872,1.18671,4.23825,63.99,9.46,64.6854829154,137.4,65.09872,12.48671,66.285452946,4.06872,1.18671,4.23825,61.03,11.3,62.067309431,136.37,74.38872,10.41671,75.1145093205,4.06872,1.18671,4.23825,70.32,9.23,70.923164763,137.33,70.51872,55.46671,89.7187036724,4.06872,1.18671,4.23825,66.45,54.28,85.8016369308,135.98
2021-03-15 07:00:00,74.4808,11.37315,75.3441312218,4.5708,1.33315,4.76125,69.91,10.04,70.6272589019,137.36,71.6708,16.42315,73.5283851894,4.5708,1.33315,4.76125,67.1,15.09,68.7758540478,136.92,81.4308,9.90315,82.0307720832,4.5708,1.33315,4.76125,76.86,8.57,77.3363077733,137.3,78.0808,51.11315,93.3229094679,4.5708,1.33315,4.76125,73.51,49.78,88.7793247327,136.5
2021-03-15 07:30:00,81.86392,10.74406,82.5659507488,6.73392,1.96406,7.0145,75.13,8.78,75.6412936166,136.96,78.85392,16.87406,80.6391629436,6.73392,1.96406,7.0145,72.12,14.91,73.6451118541,136.39,89.35392,11.88406,90.1407449573,6.73392,1.96406,7.0145,82.62,9.92,83.2134051701,136.89,86.81392,36.77406,94.2814308051,6.73392,1.96406,7.0145,80.08,34.81,87.3186263062,136.01
2021-03-15 08:00:00,86.74,12.10375,87.5804108466,15.27,4.45375,15.90625,71.47,7.65,71.8782540133,137.17,83.68,17.35375,85.4604881747,15.27,4.45375,15.90625,68.41,12.9,69.6156455116,136.71,93.82,15.64375,95.1152948482,15.27,4.45375,15.90625,78.55,11.19,79.3430438035,137.1,91.72,33.76375,97.737143472,15.27,4.45375,15.90625,76.45,29.31,81.8759952611,136.35
2021-03-15 08:30:00,89.2392,15.36185,90.5517600716,20.9892,6.12185,21.86375,68.25,9.24,68.8726368016,136.4,86.1192,19.05185,88.201414938,20.9892,6.12185,21.86375,65.13,12.93,66.4010677625,136.13,95.9892,15.33185,97.2059264709,20.9892,6.12185,21.86375,75.0,9.21,75.5633780346,136.35,93.7692,35.06185,100.1099205577,20.9892,6.12185,21.86375,72.78,28.94,78.3227425465,135.77
2021-03-15 09:00:00,91.2896,21.1003,93.6963912232,26.9496,7.8603000000000005,28.0725,64.34,13.24,65.6881511385,136.12,88.2996,20.0903,90.5562781603,26.9496,7.8603000000000005,28.0725,61.35,12.23,62.5571370828,136.38,97.6696,12.5503,98.4726398257,26.9496,7.8603000000000005,28.0725,70.72,4.69,70.8753447963,136.06,95.4296,37.8103,102.6471009929,26.9496,7.8603000000000005,28.0725,68.48,29.95,74.7429789345,136.01
2021-03-15 09:30:00,92.97816,11.18988,93.64908783,17.34816,5.05988,18.071,75.63,6.13,75.8780192151,136.54,90.64816,35.51988,97.3588762599,17.34816,5.05988,18.071,73.3,30.46,79.3769588735,136.68,101.52816,20.61988,103.6009011747,17.34816,5.05988,18.071,84.18,15.56,85.6059927809,136.49,98.29816,47.43988,109.1470131236,17.34816,5.05988,18.071,80.95,42.38,91.3726813659,136.3
2021-03-15 10:00:00,93.04264,10.69827,93.6556770258,21.90264,6.38827,22.81525,71.14,4.31,71.2704405767,137.4,90.85264,41.33827,99.8151028731,21.90264,6.38827,22.81525,68.95,34.95,77.3020374893,137.39,101.32264,25.30827,104.4355586329,21.90264,6.38827,22.81525,79.42,18.92,81.642530583,137.35,97.78264,53.50827,111.4655984767,21.90264,6.38827,22.81525,75.88,47.12,89.3200358262,137.02
2021-03-15 10:30:00,92.0696,13.0528,92.990251274,24.9696,7.2828,26.01,67.1,5.77,67.3476272782,138.06,89.9096,40.7128,98.6978634824,24.9696,7.2828,26.01,64.94,33.43,73.0394995876,138.09,99.9096,24.8128,102.9446609397,24.9696,7.2828,26.01,74.94,17.53,76.9630073477,138.0,96.3796,56.8928,111.9188008692,24.9696,7.2828,26.01,71.41,49.61,86.9513668668,137.7
2021-03-15 11:00:00,91.36072,13.85021,92.4045966171,28.08072,8.19021,29.25075,63.28,5.66,63.532621542,138.02,89.21072,41.88021,98.5520398194,28.08072,8.19021,29.25075,61.13,33.69,69.7989469835,138.05,98.72072,25.89021,102.0592158071,28.08072,8.19021,29.25075,70.64,17.7,72.8237571126,137.96,95.24072,57.61021,111.3091687255,28.08072,8.19021,29.25075,67.16,49.42,83.3834635884,137.65
2021-03-15 11:30:00,93.25232,13.82776,94.2719583545,31.91232,9.30776,33.242,61.34,4.52,61.5063086195,137.54,91.19232,44.44776,101.4477333212,31.91232,9.30776,33.242,59.28,35.14,68.912538772,137.49,100.44232,28.11776,104.303729916,31.91232,9.30776,33.242,68.53,18.81,71.0645973745,137.48,97.00232,56.42776,112.2209525178,31.91232,9.30776,33.242,65.09,47.12,80.3554758557,137.1
2021-03-15 12:00:00,94.9612,12.68535,95.8047368874,26.0412,7.59535,27.12625,68.92,5.09,69.1077021757,137.74,92.8012,42.49535,102.0682002049,26.0412,7.59535,27.12625,66.76,34.9,75.3319825838,137.65,103.0312,25.76535,106.2039614801,26.0412,7.59535,27.12625,76.99,18.17,79.1050504077,137.68,99.4412,55.01535,113.6452418408,26.0412,7.59535,27.12625,73.4,47.42,87.385447301,137.26
2021-03-15 12:30:00,95.08376,12.12568,95.8538133368,21.41376,6.24568,22.306,73.67,5.88,73.9042847202,137.47,92.84376,41.79568,101.8176931461,21.41376,6.24568,22.306,71.43,35.55,79.7875140608,137.2,103.68376,23.45568,106.3037676284,21.41376,6.24568,22.306,82.27,17.21,84.0508001152,137.41,100.00376,52.52568,112.9588379614,21.41376,6.24568,22.306,78.59,46.28,91.2043118498,136.82
2021-03-15 13:00:00,93.5092,10.4006,94.0858276522,17.4192,5.0806000000000004,18.145,76.09,5.32,76.2757530281,137.66,91.2292,41.4006,100.1837143103,17.4192,5.0806000000000004,18.145,73.81,36.32,82.2621328437,137.37,102.3592,22.9506,104.9005999268,17.4192,5.0806000000000004,18.145,84.94,17.87,86.7994268414,137.6,98.7292,50.6006,110.9408655681,17.4192,5.0806000000000004,18.145,81.31,45.52,93.1846902662,136.98
2021-03-15 13:30:00,91.10112,11.41241,91.8131644551,22.67112,6.61241,23.61575,68.43,4.8,68.5981406454,137.66,88.94112,42.76241,98.6871143355,22.67112,6.61241,23.61575,66.27,36.15,75.4886441791,137.46,99.10112,25.10241,102.2309296302,22.67112,6.61241,23.61575,76.43,18.49,78.6347569463,137.6,95.52112,52.44241,108.9701368847,22.67112,6.61241,23.61575,72.85,45.83,86.0669007226,137.07
2021-03-15 14:00:00,90.776,9.6555,91.2880652454,15.756,4.5955,16.4125,75.02,5.06,75.1904515215,137.88,88.616,40.5755,97.4636683911,15.756,4.5955,16.4125,72.86,35.98,81.2597071124,137.66,99.536,22.8155,102.1173948759,15.756,4.5955,16.4125,83.78,18.22,85.7383041586,137.81,95.946,50.7855,108.5578275678,15.756,4.5955,16.4125,80.19,46.19,92.5416241483,137.28
2021-03-15 14:30:00,90.06792,8.73606,90.4906014868,11.43792,3.33606,11.9145,78.63,5.4,78.8152072889,137.78,87.86792,38.64606,95.99108978780001,11.43792,3.33606,11.9145,76.43,35.31,84.1922858699,137.55,99.21792,21.19606,101.4567326926,11.43792,3.33606,11.9145,87.78,17.86,89.5785018852,137.72,95.60792000000001,50.05606,107.9188746673,11.43792,3.33606,11.9145,84.17,46.72,96.2670623838,137.17
2021-03-15 15:00:00,89.88936,7.56523,90.2071490857,13.62936,3.97523,14.19725,76.26,3.59,76.3444542845,138.71,87.15936,6.12523,87.3743239068,13.62936,3.97523,14.19725,73.53,2.15,73.5614260329,138.5,98.77936,24.19523,101.6994155183,13.62936,3.97523,14.19725,85.15,20.22,87.5178318973,138.64,92.96936,20.78523,95.2645143008,13.62936,3.97523,14.19725,79.34,16.81,81.101243517,138.11
2021-03-15 15:30:00,88.82016,8.41963,89.2183332716,16.01016,4.66963,16.67725,72.81,3.75,72.9065058825,139.07,86.12016,5.44963,86.292412329,16.01016,4.66963,16.67725,70.11,0.78,70.1143387618,138.73,97.32016,24.81963,100.4351909231,16.01016,4.66963,16.67725,81.31,20.15,83.7695565226,139.0,91.28016,23.94963,94.3697641555,16.01016,4.66963,16.67725,75.27,19.28,77.7000083655,138.34
2021-03-15 16:00:00,102.63552,8.46661,102.9841417431,13.80552,4.02661,14.38075,88.83,4.44,88.9408932944,138.69,111.33552,17.87661,112.7615679155,13.80552,4.02661,14.38075,97.53,13.85,98.50849405,138.17,112.89552,21.06661,114.8442444921,13.80552,4.02661,14.38075,99.09,17.04,100.5444662823,138.62,40.59552,9.33661,41.655354162,13.80552,4.02661,14.38075,26.79,5.31,27.3111735376,137.78
2021-03-15 16:30:00,112.56824,6.61157,112.7622344341,13.54824,3.9515700000000002,14.11275,99.02,2.66,99.0557216924,137.55,127.93824,19.76157,129.4554475608,13.54824,3.9515700000000002,14.11275,114.39,15.81,115.4773925927,137.34,123.38824,9.06157,123.7205311222,13.54824,3.9515700000000002,14.11275,109.84,5.11,109.9588000116,137.48,13.54824,3.9515700000000002,14.11275,13.54824,3.9515700000000002,14.11275,0.0,0.0,0.0,136.95
2021-03-15 17:00:00,117.25296,6.13753,117.4134826298,13.36296,3.89753,13.91975,103.89,2.24,103.9141458128,137.47,133.37296,20.25753,134.9026092441,13.36296,3.89753,13.91975,120.01,16.36,121.1199805978,137.24,128.59296,8.49753,128.8734161015,13.36296,3.89753,13.91975,115.23,4.6,115.3217798163,137.4,13.36296,3.89753,13.91975,13.36296,3.89753,13.91975,0.0,0.0,0.0,136.85
2021-03-15 17:30:00,119.52432,5.49626,119.6506245092,12.36432,3.60626,12.8795,107.16,1.8900000000000001,107.1766658373,137.07,136.16432,20.13626,137.6451634016,12.36432,3.60626,12.8795,123.8,16.53,124.8986825391,136.82,131.19432,7.79626,131.4257633428,12.36432,3.60626,12.8795,118.83,4.19,118.903847709,137.01,12.36432,3.60626,12.8795,12.36432,3.60626,12.8795,0.0,0.0,0.0,136.43
2021-03-15 18:00:00,116.61032,4.64551,116.7028169911,14.35032,4.18551,14.94825,102.26,0.46,102.2610346124,137.81,132.34032,23.41551,134.3958571023,14.35032,4.18551,14.94825,117.99,19.23,119.546781638,137.67,127.71032,6.28551,127.8649032005,14.35032,4.18551,14.94825,113.36,2.1,113.379449637,137.76,14.35032,4.18551,14.94825,14.35032,4.18551,14.94825,0.0,0.0,0.0,137.27
2021-03-15 18:30:00,114.84424,18.42457,116.3127862312,21.20424,6.18457,22.08775,93.64,12.24,94.4365776593,137.58,128.60424,27.84457,131.584081957,21.20424,6.18457,22.08775,107.4,21.66,109.5623822304,137.37,124.00424,21.93457,125.9292535476,21.20424,6.18457,22.08775,102.8,15.75,103.9995312489,137.54,21.20424,6.18457,22.08775,21.20424,6.18457,22.08775,0.0,0.0,0.0,136.97
2021-03-15 19:00:00,116.73352,23.38061,119.0519534303,17.69352,5.16061,18.43075,99.04,18.22,100.7019860777,136.29,131.00352,24.39061,133.2547339068,17.69352,5.16061,18.43075,113.31,19.23,114.9301918558,136.0,125.93352,26.89061,128.7724984838,17.69352,5.16061,18.43075,108.24,21.73,110.3996852351,136.25,17.69352,5.16061,18.43075,17.69352,5.16061,18.43075,0.0,0.0,0.0,135.61
