Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-15 19:30:00,115.6152,23.1961,117.9191821811,13.975200000000001,4.0761,14.5575,101.64,19.12,103.4227441137,136.21,130.5252,23.0361,132.5424073203,13.975200000000001,4.0761,14.5575,116.55,18.96,118.0821074507,135.97,125.0652,24.7661,127.4937800846,13.975200000000001,4.0761,14.5575,111.09,20.69,113.0002840704,136.16,13.975200000000001,4.0761,14.5575,13.975200000000001,4.0761,14.5575,0.0,0.0,0.0,135.58
2021-03-15 20:00:00,114.458,22.349,116.6195162269,11.448,3.339,11.925,103.01,19.01,104.7494162275,136.3,129.788,23.509,131.8999546058,11.448,3.339,11.925,118.34,20.17,120.0465930379,136.17,124.028,24.179,126.3628459042,11.448,3.339,11.925,112.58,20.84,114.4926285837,136.26,11.448,3.339,11.925,11.448,3.339,11.925,0.0,0.0,0.0,135.77
2021-03-15 20:30:00,109.11496,20.09603,110.9501010255,15.65496,4.56603,16.30725,93.46,15.53,94.7415035768,137.21,122.82496,27.40603,125.8453864048,15.65496,4.56603,16.30725,107.17,22.84,109.5767972702,137.0,117.71496,29.66603,121.395572999,15.65496,4.56603,16.30725,102.06,25.1,105.1011588899,137.17,15.65496,4.56603,16.30725,15.65496,4.56603,16.30725,0.0,0.0,0.0,136.6
2021-03-15 21:00:00,104.98888,18.52259,106.6102774781,11.28888,3.29259,11.75925,93.7,15.23,94.929673443,136.8,118.97888,26.85259,121.9714535281,11.28888,3.29259,11.75925,107.69,23.56,110.2370613723,136.65,113.64888,28.58259,117.1880214713,11.28888,3.29259,11.75925,102.36,25.29,105.4379139589,136.76,11.28888,3.29259,11.75925,11.28888,3.29259,11.75925,0.0,0.0,0.0,136.24
2021-03-15 21:30:00,104.05024,17.84257,105.5689809947,4.02024,1.17257,4.18775,100.03,16.67,101.4095153326,136.87,119.14024,23.70257,121.4751357763,4.02024,1.17257,4.18775,115.12,22.53,117.303944094,136.73,113.32024,24.90257,116.0241991408,4.02024,1.17257,4.18775,109.3,23.73,111.8463361045,136.84,4.02024,1.17257,4.18775,4.02024,1.17257,4.18775,0.0,0.0,0.0,136.33
2021-03-15 22:00:00,98.51856,17.27833,100.0222342885,3.6285600000000002,1.05833,3.77975,94.89,16.22,96.2662999185,137.69,113.02856,27.27833,116.2736542096,3.6285600000000002,1.05833,3.77975,109.4,26.22,112.498215097,137.88,107.26856,25.75833,110.3178839938,3.6285600000000002,1.05833,3.77975,103.64,24.7,106.5426656321,137.65,3.6285600000000002,1.05833,3.77975,3.6285600000000002,1.05833,3.77975,0.0,0.0,0.0,137.46
2021-03-15 22:30:00,91.91768,14.42474,93.0426408732,3.54768,1.03474,3.6955,88.37,13.39,89.3786831409,138.65,105.27768,27.35474,108.7734880688,3.54768,1.03474,3.6955,101.73,26.32,105.0796616858,138.53,99.94768,29.34474,104.1664653478,3.54768,1.03474,3.6955,96.4,28.31,100.4709714296,138.61,3.54768,1.03474,3.6955,3.54768,1.03474,3.6955,0.0,0.0,0.0,138.11
2021-03-15 23:00:00,87.74944,13.49942,88.7817467763,3.52944,1.02942,3.6765,84.22,12.47,85.1381776878,138.11,100.48944,27.60942,104.2132795005,3.52944,1.02942,3.6765,96.96,26.58,100.5372468292,137.97,95.38944,29.98942,99.9925525999,3.52944,1.02942,3.6765,91.86,28.96,96.3168791023,138.07,3.52944,1.02942,3.6765,3.52944,1.02942,3.6765,0.0,0.0,0.0,137.54
2021-03-15 23:30:00,81.60592,12.48631,82.5556425477,3.17592,0.9263100000000001,3.30825,78.43,11.56,79.2773517469,138.51,93.50592,30.15631,98.2484610967,3.17592,0.9263100000000001,3.30825,90.33,29.23,94.9415704526,138.55,88.64592,31.09631,93.9418949578,3.17592,0.9263100000000001,3.30825,85.47,30.17,90.6385668466,138.46,3.17592,0.9263100000000001,3.30825,3.17592,0.9263100000000001,3.30825,0.0,0.0,0.0,138.12
2021-03-16 00:00:00,79.57176,12.48718,80.5456060493,3.04176,0.8871800000000001,3.1685,76.53,11.6,77.4041400702,138.71,91.23176,30.23718,96.1120236341,3.04176,0.8871800000000001,3.1685,88.19,29.35,92.9456755315,138.76,86.43176,31.07718,91.8490079067,3.04176,0.8871800000000001,3.1685,83.39,30.19,88.6866855847,138.65,3.04176,0.8871800000000001,3.1685,3.04176,0.8871800000000001,3.1685,0.0,0.0,0.0,138.33
2021-03-16 00:30:00,77.72328,11.34304,78.5466282561,2.99328,0.87304,3.118,74.73,10.47,75.4598820566,138.78,89.06328,30.33304,94.086987198,2.99328,0.87304,3.118,86.07,29.46,90.9721743172,138.73,84.39328,32.36304,90.3857957159,2.99328,0.87304,3.118,81.4,31.49,87.2787494182,138.72,2.99328,0.87304,3.118,2.99328,0.87304,3.118,0.0,0.0,0.0,138.33
2021-03-16 01:00:00,78.42536,12.02323,79.3416356698,3.16536,0.9232300000000001,3.29725,75.26,11.1,76.074158556,138.38,89.86536,30.21323,94.8083445429,3.16536,0.9232300000000001,3.29725,86.7,29.29,91.5139011298,138.39,85.14536,31.51323,90.7899553616,3.16536,0.9232300000000001,3.29725,81.98,30.59,87.5012485625,138.31,3.16536,0.9232300000000001,3.29725,3.16536,0.9232300000000001,3.29725,0.0,0.0,0.0,137.96
2021-03-16 01:30:00,76.20736,11.47298,77.0661468367,3.02736,0.8829800000000001,3.1535,73.18,10.59,73.9422781634,138.72,87.26736,31.39298,92.7421765684,3.02736,0.8829800000000001,3.1535,84.24,30.51,89.5948530888,138.8,82.71736,32.21298,88.7684500588,3.02736,0.8829800000000001,3.1535,79.69,31.33,85.6274780663,138.65,3.02736,0.8829800000000001,3.1535,3.02736,0.8829800000000001,3.1535,0.0,0.0,0.0,138.38
2021-03-16 02:00:00,76.02584,11.62087,76.9088614352,3.22584,0.9408700000000001,3.36025,72.8,10.68,73.5792253289,138.44,87.08584,31.19087,92.5030480571,3.22584,0.9408700000000001,3.36025,83.86,30.25,89.1491003881,138.52,82.50584,32.04087,88.5089316649,3.22584,0.9408700000000001,3.36025,79.28,31.1,85.1617778114,138.38,3.22584,0.9408700000000001,3.36025,3.22584,0.9408700000000001,3.36025,0.0,0.0,0.0,138.09
2021-03-16 02:30:00,74.976,11.103,75.7936487115,4.056,1.183,4.225,70.92,9.92,71.6104238222,138.79,85.706,32.023,91.4931197686,4.056,1.183,4.225,81.65,30.84,87.2801701419,138.83,81.256,33.273,87.8044991159,4.056,1.183,4.225,77.2,32.09,83.6038761063,138.72,4.056,1.183,4.225,4.056,1.183,4.225,0.0,0.0,0.0,138.41
2021-03-16 03:00:00,73.81344,10.49267,74.5554830201,5.56344,1.62267,5.79525,68.25,8.87,68.8239740207,138.74,84.04344,31.93267,89.9054793678,5.56344,1.62267,5.79525,78.48,30.31,84.129700463,138.62,79.84344,34.83267,87.1107904359,5.56344,1.62267,5.79525,74.28,33.21,81.3659787626,138.66,5.56344,1.62267,5.79525,5.56344,1.62267,5.79525,0.0,0.0,0.0,138.21
2021-03-16 03:30:00,72.06312,11.29966,72.9436466065,4.11312,1.19966,4.2845,67.95,10.1,68.6965246574,139.15,82.20312,33.54966,88.7858807686,4.11312,1.19966,4.2845,78.09,32.35,84.5255618142,139.11,77.99312,34.78966,85.4005105971,4.11312,1.19966,4.2845,73.88,33.59,81.1575165958,139.07,4.11312,1.19966,4.2845,4.11312,1.19966,4.2845,0.0,0.0,0.0,138.68
2021-03-16 04:00:00,72.22968,35.85574,80.6396971959,3.61968,1.05574,3.7705,68.61,34.8,76.9309567079,136.9,80.67968,41.47574,90.7163037907,3.61968,1.05574,3.7705,77.06,40.42,87.0173545909,136.31,76.84968,51.15574,92.3189203308,3.61968,1.05574,3.7705,73.23,50.1,88.7279149986,136.84,3.61968,1.05574,3.7705,3.61968,1.05574,3.7705,0.0,0.0,0.0,135.89
2021-03-16 04:30:00,72.13872,30.11796,78.1734381859,4.27872,1.24796,4.457,67.86,28.87,73.745891411,137.11,80.97872,39.38796,90.049788927,4.27872,1.24796,4.457,76.7,38.14,85.6594980139,136.76,77.01872,46.96796,90.2101573937,4.27872,1.24796,4.457,72.74,45.72,85.9152256588,137.05,4.27872,1.24796,4.457,4.27872,1.24796,4.457,0.0,0.0,0.0,136.34
2021-03-16 05:00:00,72.39448,10.78839,73.1939211497,5.03448,1.46839,5.24425,67.36,9.32,68.001705861,139.29,82.66448,34.64839,89.6321771646,5.03448,1.46839,5.24425,77.63,33.18,84.4235115356,139.51,78.33448,34.42839,85.566376544,5.03448,1.46839,5.24425,73.3,32.96,80.3694693276,139.22,5.03448,1.46839,5.24425,5.03448,1.46839,5.24425,0.0,0.0,0.0,139.08
2021-03-16 05:30:00,74.65912,11.60391,75.5555089088,5.01912,1.46391,5.22825,69.64,10.14,70.3743504411,138.3,85.26912,33.17391,91.4949787161,5.01912,1.46391,5.22825,80.25,31.71,86.2878125809,138.5,80.81912,32.98391,87.2907124296,5.01912,1.46391,5.22825,75.8,31.52,82.0923285088,138.24,5.01912,1.46391,5.22825,5.01912,1.46391,5.22825,0.0,0.0,0.0,138.08
2021-03-16 06:00:00,80.16592,12.85256,81.1896731611,4.70592,1.37256,4.902,75.46,11.48,76.3282516504,137.57,91.63592,29.48256,96.2619508342,4.70592,1.37256,4.902,86.93,28.11,91.3619012499,137.54,86.92592,31.02256,92.2958005372,4.70592,1.37256,4.902,82.22,29.65,87.4028083073,137.51,4.70592,1.37256,4.902,4.70592,1.37256,4.902,0.0,0.0,0.0,137.12
2021-03-16 06:30:00,88.33096,16.73653,89.9025579779,7.29096,2.12653,7.59475,81.04,14.61,82.3464249376,137.82,100.57096,27.02653,104.1390960166,7.29096,2.12653,7.59475,93.28,24.9,96.546198268,137.74,95.68096,28.45653,99.8229442872,7.29096,2.12653,7.59475,88.39,26.33,92.228309103,137.76,7.29096,2.12653,7.59475,7.29096,2.12653,7.59475,0.0,0.0,0.0,137.35
2021-03-16 07:00:00,96.95104,20.12072,99.0169052758,4.87104,1.42072,5.074,92.08,18.7,93.9596530432,136.62,110.86104,20.88072,112.8103481849,4.87104,1.42072,5.074,105.99,19.46,107.7616429904,136.41,105.42104,22.64072,107.8248481418,4.87104,1.42072,5.074,100.55,21.22,102.764735683,136.57,4.87104,1.42072,5.074,4.87104,1.42072,5.074,0.0,0.0,0.0,136.04
2021-03-16 07:30:00,102.54368,23.86024,105.2830345345,7.54368,2.20024,7.858,95.0,21.66,97.4379576962,136.2,116.70368,19.17024,118.2676922376,7.54368,2.20024,7.858,109.16,16.97,110.4712021298,136.04,111.31368,19.99024,113.0944076884,7.54368,2.20024,7.858,103.77,17.79,105.2838876562,136.14,7.54368,2.20024,7.858,7.54368,2.20024,7.858,0.0,0.0,0.0,135.67
2021-03-16 08:00:00,108.16552,7.53036,108.427330681,9.15552,2.67036,9.537,99.01,4.86,99.1292070986,137.34,124.68552,10.52036,125.1285613767,9.15552,2.67036,9.537,115.53,7.85,115.7963876811,137.81,118.63552,7.05036,118.8448323731,9.15552,2.67036,9.537,109.48,4.38,109.5675809717,137.28,9.15552,2.67036,9.537,9.15552,2.67036,9.537,0.0,0.0,0.0,137.39
2021-03-16 08:30:00,111.6844,4.88045,111.7909835164,11.3844,3.32045,11.85875,100.3,1.56,100.3121308716,137.08,128.6844,8.02045,128.934101081,11.3844,3.32045,11.85875,117.3,4.7,117.3941225105,137.67,122.5544,7.17045,122.7639862197,11.3844,3.32045,11.85875,111.17,3.85,111.2366459401,137.02,11.3844,3.32045,11.85875,11.3844,3.32045,11.85875,0.0,0.0,0.0,137.22
2021-03-16 09:00:00,115.68192,7.53431,115.9270134268,11.19192,3.26431,11.65825,104.49,4.27,104.5772107106,136.95,133.44192,6.56431,133.603279073,11.19192,3.26431,11.65825,122.25,3.3,122.2945317666,137.67,127.04192,10.08431,127.44152677,11.19192,3.26431,11.65825,115.85,6.82,116.0505704424,136.89,11.19192,3.26431,11.65825,11.19192,3.26431,11.65825,0.0,0.0,0.0,137.26
2021-03-16 09:30:00,115.32528,7.98029,115.6010607026,10.835280000000001,3.16029,11.28675,104.49,4.82,104.6011113708,136.74,133.10528,8.49029,133.3757871136,10.835280000000001,3.16029,11.28675,122.27,5.33,122.3861176768,137.74,126.69528,10.60029,127.1379570481,10.835280000000001,3.16029,11.28675,115.86,7.44,116.0986356509,136.68,10.835280000000001,3.16029,11.28675,10.835280000000001,3.16029,11.28675,0.0,0.0,0.0,137.37
2021-03-16 10:00:00,116.44408,8.29869,116.7394193183,9.90408,2.88869,10.31675,106.54,5.41,106.6772689002,136.69,134.59408,7.53869,134.8050378063,9.90408,2.88869,10.31675,124.69,4.65,124.7766749036,137.67,127.99408,10.94869,128.461505237,9.90408,2.88869,10.31675,118.09,8.06,118.3647401045,136.62,9.90408,2.88869,10.31675,9.90408,2.88869,10.31675,0.0,0.0,0.0,137.29
2021-03-16 10:30:00,110.94456,9.14133,111.3205250965,18.72456,5.46133,19.50475,92.22,3.68,92.2933952133,137.46,126.36456,8.95133,126.6812074965,18.72456,5.46133,19.50475,107.64,3.49,107.6965630835,138.19,120.88456,11.69133,121.4486065937,18.72456,5.46133,19.50475,102.16,6.23,102.3497850511,137.4,18.72456,5.46133,19.50475,18.72456,5.46133,19.50475,0.0,0.0,0.0,137.8
2021-03-16 11:00:00,108.49336,9.61098,108.9182266687,22.80336,6.65098,23.7535,85.69,2.96,85.7411085769,136.94,122.68336,9.40098,123.0430219307,22.80336,6.65098,23.7535,99.88,2.75,99.9178507575,137.54,117.72336,12.11098,118.3446886271,22.80336,6.65098,23.7535,94.92,5.46,95.0769057132,136.88,22.80336,6.65098,23.7535,22.80336,6.65098,23.7535,0.0,0.0,0.0,137.13
2021-03-16 11:30:00,104.74048,10.25514,105.2413229062,23.88048,6.96514,24.8755,80.86,3.29,80.9269034376,137.0,118.11048,9.33514,118.4788180421,23.88048,6.96514,24.8755,94.23,2.37,94.2597994906,137.62,113.45048,12.81514,114.1719721536,23.88048,6.96514,24.8755,89.57,5.85,89.7608344435,136.94,23.88048,6.96514,24.8755,23.88048,6.96514,24.8755,0.0,0.0,0.0,137.21
2021-03-16 12:00:00,107.04088,10.05734,107.5123252425,20.87088,6.08734,21.7405,86.17,3.9699999999999998,86.2614038838,136.98,121.58088,9.07734,121.9192703515,20.87088,6.08734,21.7405,100.71,2.99,100.7543755874,137.72,116.41088,12.677340000000001,117.0991371952,20.87088,6.08734,21.7405,95.54,6.59,95.7670073668,136.94,20.87088,6.08734,21.7405,20.87088,6.08734,21.7405,0.0,0.0,0.0,137.31
2021-03-16 12:30:00,108.39728,8.88879,108.7611185078,18.64728,5.43879,19.42425,89.75,3.45,89.816284715,136.98,123.42728,9.41879,123.7861343336,18.64728,5.43879,19.42425,104.78,3.98,104.8555616074,137.76,118.09728,11.42879,118.6489982438,18.64728,5.43879,19.42425,99.45,5.99,99.6302293483,136.94,18.64728,5.43879,19.42425,18.64728,5.43879,19.42425,0.0,0.0,0.0,137.31
2021-03-16 13:00:00,110.14808,7.63194,110.4121643473,17.21808,5.02194,17.9355,92.93,2.61,92.966644556,137.09,125.72808,9.41194,126.0798743458,17.21808,5.02194,17.9355,108.51,4.39,108.598767028,137.8,120.20808,10.07194,120.6292935926,17.21808,5.02194,17.9355,102.99,5.05,103.1137362333,137.03,17.21808,5.02194,17.9355,17.21808,5.02194,17.9355,0.0,0.0,0.0,137.38
2021-03-16 13:30:00,105.7364,8.09145,106.045546102,23.9364,6.98145,24.93375,81.8,1.11,81.8075308269,137.77,119.1664,11.37145,119.7077305944,23.9364,6.98145,24.93375,95.23,4.39,95.3311334245,138.33,114.5264,10.09145,114.9701424721,23.9364,6.98145,24.93375,90.59,3.11,90.6433682075,137.71,23.9364,6.98145,24.93375,23.9364,6.98145,24.93375,0.0,0.0,0.0,137.9
2021-03-16 14:00:00,104.78472,5.8784600000000005,104.9494823115,18.71472,5.45846,19.4945,86.07,0.42,86.0710247412,137.61,119.14472,9.61846,119.5323348582,18.71472,5.45846,19.4945,100.43,4.16,100.5161205976,138.02,114.08472,7.47846,114.3295705469,18.71472,5.45846,19.4945,95.37,2.02,95.3913900727,137.56,18.71472,5.45846,19.4945,18.71472,5.45846,19.4945,0.0,0.0,0.0,137.64
2021-03-16 14:30:00,103.27616,6.36638,103.4721992549,20.21616,5.89638,21.0585,83.06,0.47000000000000003,83.061329751,137.75,117.09616,9.27638,117.4630235974,20.21616,5.89638,21.0585,96.88,3.38,96.9389436707,138.16,112.22616,8.58638,112.5541510112,20.21616,5.89638,21.0585,92.01,2.69,92.0493139572,137.71,20.21616,5.89638,21.0585,20.21616,5.89638,21.0585,0.0,0.0,0.0,137.77
2021-03-16 15:00:00,99.54352,6.93061,99.7844964359,20.57352,6.00061,21.43075,78.97,0.93,78.9754759403,138.05,112.62352,10.88061,113.1478896452,20.57352,6.00061,21.43075,92.05,4.88,92.179265022,138.49,108.01352,7.22061,108.2545967226,20.57352,6.00061,21.43075,87.44,1.22,87.4485105648,138.0,20.57352,6.00061,21.43075,20.57352,6.00061,21.43075,0.0,0.0,0.0,138.09
2021-03-16 15:30:00,98.46696,8.17953,98.8061077194,21.42696,6.24953,22.31975,77.04,1.9300000000000002,77.064171312,138.18,111.28696,12.27953,111.9623790524,21.42696,6.24953,22.31975,89.86,6.03,90.0620924696,138.65,106.75696,6.82953,106.9751886582,21.42696,6.24953,22.31975,85.33,0.58,85.331971148,138.14,21.42696,6.24953,22.31975,21.42696,6.24953,22.31975,0.0,0.0,0.0,138.25
2021-03-16 16:00:00,101.16008,8.32919,101.5023999306,20.98008,6.11919,21.85425,80.18,2.21,80.210451314,138.29,114.55008,12.51919,115.2321610761,20.98008,6.11919,21.85425,93.57,6.4,93.7886181794,138.76,109.81008,6.39919,109.996378587,20.98008,6.11919,21.85425,88.83,0.28,88.8304412913,138.24,20.98008,6.11919,21.85425,20.98008,6.11919,21.85425,0.0,0.0,0.0,138.35
2021-03-16 16:30:00,105.99024,11.76382,106.6410729328,18.87024,5.50382,19.6565,87.12,6.26,87.3446163195,137.88,120.03024,16.41382,121.1473152878,18.87024,5.50382,19.6565,101.16,10.91,101.7466151771,138.1,114.94024,12.60382,115.6292136523,18.87024,5.50382,19.6565,96.07,7.1,96.3320035087,137.82,18.87024,5.50382,19.6565,18.87024,5.50382,19.6565,0.0,0.0,0.0,137.69
2021-03-16 17:00:00,109.91816,12.71613,110.6512623514,15.51816,4.52613,16.16475,94.4,8.19,94.7546099142,137.6,124.89816,17.34613,126.0969412689,15.51816,4.52613,16.16475,109.38,12.82,110.1287283137,137.62,119.43816,15.32613,120.4174585555,15.51816,4.52613,16.16475,103.92,10.8,104.4796937208,137.5,15.51816,4.52613,16.16475,15.51816,4.52613,16.16475,0.0,0.0,0.0,137.22
2021-03-16 17:30:00,113.6504,12.3972,114.3245554901,11.2704,3.2872,11.74,102.38,9.11,102.7845148843,137.18,129.9504,16.0372,130.9362373218,11.2704,3.2872,11.74,118.68,12.75,119.3629125818,137.26,123.9904,13.0172,124.6718363866,11.2704,3.2872,11.74,112.72,9.73,113.1391678421,137.07,11.2704,3.2872,11.74,11.2704,3.2872,11.74,0.0,0.0,0.0,136.85
2021-03-16 18:00:00,114.6316,12.64005,115.3263828556,10.9716,3.20005,11.42875,103.66,9.44,104.0889485008,137.1,131.1116,17.19005,132.2336926565,10.9716,3.20005,11.42875,120.14,13.99,120.9518073449,137.34,125.1016,12.56005,125.7305260411,10.9716,3.20005,11.42875,114.13,9.36,114.5131717315,136.99,10.9716,3.20005,11.42875,10.9716,3.20005,11.42875,0.0,0.0,0.0,136.93
2021-03-16 18:30:00,116.78024,12.51757,117.4491975842,10.62024,3.09757,11.06275,106.16,9.42,106.5771176191,136.8,133.69024,17.03757,134.7715068654,10.62024,3.09757,11.06275,123.07,13.94,123.8569679106,137.03,127.51024,12.41757,128.1134549903,10.62024,3.09757,11.06275,116.89,9.32,117.2609675041,136.69,10.62024,3.09757,11.06275,10.62024,3.09757,11.06275,0.0,0.0,0.0,136.6
2021-03-16 19:00:00,116.57696,12.28578,117.2225575265,16.71696,4.87578,17.4135,99.86,7.41,100.1345479842,137.33,132.25696,22.21578,134.1098219723,16.71696,4.87578,17.4135,115.54,17.34,116.8339300032,137.72,126.58696,16.56578,127.6662974675,16.71696,4.87578,17.4135,109.87,11.69,110.4901488822,137.22,16.71696,4.87578,17.4135,16.71696,4.87578,17.4135,0.0,0.0,0.0,137.23
2021-03-16 19:30:00,114.3996,11.22405,114.9488920284,17.4996,5.10405,18.22875,96.9,6.12,97.0930708135,137.79,129.8496,23.49405,131.9579061882,17.4996,5.10405,18.22875,112.35,18.39,113.8451342834,138.16,124.1596,18.27405,125.4971998714,17.4996,5.10405,18.22875,106.66,13.17,107.4700167489,137.68,17.4996,5.10405,18.22875,17.4996,5.10405,18.22875,0.0,0.0,0.0,137.69
2021-03-16 20:00:00,113.86888,11.07634,114.4063247388,5.91888,1.72634,6.1655,107.95,9.35,108.3541646638,136.78,131.39888,18.50634,132.6957056029,5.91888,1.72634,6.1655,125.48,16.78,126.5969936452,137.31,124.79888,11.12634,125.2938781068,5.91888,1.72634,6.1655,118.88,9.4,119.2510561798,136.67,5.91888,1.72634,6.1655,5.91888,1.72634,6.1655,0.0,0.0,0.0,136.82
2021-03-16 20:30:00,111.47416,9.02788,111.8391298473,6.40416,1.86788,6.671,105.07,7.16,105.3136766997,137.7,128.45416,18.77788,129.8194130267,6.40416,1.86788,6.671,122.05,16.91,123.2158699194,138.0,122.07416,13.89788,122.8627348231,6.40416,1.86788,6.671,115.67,12.03,116.2938940788,137.59,6.40416,1.86788,6.671,6.40416,1.86788,6.671,0.0,0.0,0.0,137.56
2021-03-16 21:00:00,106.60896,7.18428,106.8507568125,7.00896,2.04428,7.301,99.6,5.14,99.7325403266,137.93,122.70896,20.37428,124.3889068599,7.00896,2.04428,7.301,115.7,18.33,117.1429848518,138.19,116.60896,16.35428,117.7502103038,7.00896,2.04428,7.301,109.6,14.31,110.5302497057,137.82,7.00896,2.04428,7.301,7.00896,2.04428,7.301,0.0,0.0,0.0,137.77
2021-03-16 21:30:00,103.788,6.4065,103.9855383515,4.548,1.3265,4.7375,99.24,5.08,99.3699350911,138.5,119.958,20.5665,121.708268767,4.548,1.3265,4.7375,115.41,19.24,117.0027593692,138.83,113.758,15.8465,114.8564065529,4.548,1.3265,4.7375,109.21,14.52,110.1710238674,138.38,4.548,1.3265,4.7375,4.548,1.3265,4.7375,0.0,0.0,0.0,138.41
2021-03-16 22:00:00,97.38072,4.24896,97.4733722039,3.39072,0.9889600000000001,3.532,93.99,3.26,94.0465188085,139.16,112.78072,22.03896,114.9139093478,3.39072,0.9889600000000001,3.532,109.39,21.05,111.3969236559,139.5,106.76072,17.66896,108.2129543188,3.39072,0.9889600000000001,3.532,103.37,16.68,104.7071119839,139.04,3.39072,0.9889600000000001,3.532,3.39072,0.9889600000000001,3.532,0.0,0.0,0.0,139.09
2021-03-16 22:30:00,93.33392,10.15156,93.8843692688,3.43392,1.00156,3.577,89.9,9.15,90.3644426752,138.53,107.51392,24.90156,110.3600049121,3.43392,1.00156,3.577,104.08,23.9,106.7888402409,138.59,101.86392,23.80156,104.6077074417,3.43392,1.00156,3.577,98.43,22.8,101.0361563996,138.43,3.43392,1.00156,3.577,3.43392,1.00156,3.577,0.0,0.0,0.0,138.16
2021-03-16 23:00:00,87.47952,15.02361,88.7602122398,3.50952,1.02361,3.6557500000000003,83.97,14.0,85.1290837493,138.64,100.28952,29.02361,104.4047784312,3.50952,1.02361,3.6557500000000003,96.78,28.0,100.74903672,138.79,95.06952,28.61361,99.2821852613,3.50952,1.02361,3.6557500000000003,91.56,27.59,95.6265742354,138.58,3.50952,1.02361,3.6557500000000003,3.50952,1.02361,3.6557500000000003,0.0,0.0,0.0,138.36
2021-03-16 23:30:00,83.2432,13.6951,84.3622315391,3.5832,1.0451,3.7325,79.66,12.65,80.6581558182,137.6,95.3532,29.3551,99.7695075975,3.5832,1.0451,3.7325,91.77,28.31,96.0374354093,137.73,90.4032,29.4551,95.0807103794,3.5832,1.0451,3.7325,86.82,28.41,91.3500985221,137.55,3.5832,1.0451,3.7325,3.5832,1.0451,3.7325,0.0,0.0,0.0,137.31
2021-03-17 00:00:00,79.63352,12.77311,80.6514094524,3.71352,1.08311,3.86825,75.92,11.69,76.8147284054,137.98,91.19352,29.97311,95.9929446004,3.71352,1.08311,3.86825,87.48,28.89,92.1269911589,138.06,86.41352,30.78311,91.7327438817,3.71352,1.08311,3.86825,82.7,29.7,87.8713832826,137.93,3.71352,1.08311,3.86825,3.71352,1.08311,3.86825,0.0,0.0,0.0,137.64
2021-03-17 00:30:00,79.18304,12.65797,80.1883908565,3.83304,1.11797,3.99275,75.35,11.54,76.228564856,137.7,90.64304,30.13797,95.5220285388,3.83304,1.11797,3.99275,86.81,29.02,91.5321610146,137.8,85.93304,30.81797,91.2920294361,3.83304,1.11797,3.99275,82.1,29.7,87.306929851,137.64,3.83304,1.11797,3.99275,3.83304,1.11797,3.99275,0.0,0.0,0.0,137.37
2021-03-17 01:00:00,78.36968,12.50574,79.3612013282,3.61968,1.05574,3.7705,74.75,11.45,75.6218553065,137.25,89.70968,30.98574,94.9101826415,3.61968,1.05574,3.7705,86.09,29.93,91.1443525404,137.47,85.05968,30.56574,90.3848085878,3.61968,1.05574,3.7705,81.44,29.51,86.6216699216,137.21,3.61968,1.05574,3.7705,3.61968,1.05574,3.7705,0.0,0.0,0.0,137.05
2021-03-17 01:30:00,78.28976,12.36868,79.2607769694,4.10976,1.19868,4.281,74.18,11.17,75.0162735678,137.45,89.49976,31.43868,94.860938432,4.10976,1.19868,4.281,85.39,30.24,90.5864763637,137.67,84.90976,31.05868,90.4118849853,4.10976,1.19868,4.281,80.8,29.86,86.1409287157,137.4,4.10976,1.19868,4.281,4.10976,1.19868,4.281,0.0,0.0,0.0,137.26
2021-03-17 02:00:00,77.6312,12.2566,78.5927951978,4.1712,1.2166000000000001,4.345,73.46,11.04,74.284945985,137.94,88.7412,31.0566,94.0186842122,4.1712,1.2166000000000001,4.345,84.57,29.84,89.6800451606,138.07,84.1812,31.5766,89.9085985932,4.1712,1.2166000000000001,4.345,80.01,30.36,85.57645529,137.87,4.1712,1.2166000000000001,4.345,4.1712,1.2166000000000001,4.345,0.0,0.0,0.0,137.65
2021-03-17 02:30:00,76.24632,11.09101,77.0487625881,3.70632,1.08101,3.86075,72.54,10.01,73.2273971953,137.57,87.17632,30.52101,92.3647271428,3.70632,1.08101,3.86075,83.47,29.44,88.5096294196,137.57,82.69632,32.34101,88.7953955414,3.70632,1.08101,3.86075,78.99,31.26,84.9506191855,137.51,3.70632,1.08101,3.86075,3.70632,1.08101,3.86075,0.0,0.0,0.0,137.14
2021-03-17 03:00:00,74.27808,10.42694,75.0063613719,3.65808,1.06694,3.8105,70.62,9.36,71.2375883926,138.13,84.89808,30.97694,90.3728653936,3.65808,1.06694,3.8105,81.24,29.91,86.5710442354,138.09,80.53808,33.30694,87.1535115887,3.65808,1.06694,3.8105,76.88,32.24,83.3663721173,138.06,3.65808,1.06694,3.8105,3.65808,1.06694,3.8105,0.0,0.0,0.0,137.66
2021-03-17 03:30:00,74.05944,11.29442,74.9157164836,3.88944,1.13442,4.0515,70.17,10.16,70.9017242386,138.13,84.63944,31.77442,90.4071267647,3.88944,1.13442,4.0515,80.75,30.64,86.3676565619,138.26,80.28944,32.56442,86.6419968921,3.88944,1.13442,4.0515,76.4,31.43,82.6123774019,138.06,3.88944,1.13442,4.0515,3.88944,1.13442,4.0515,0.0,0.0,0.0,137.83
2021-03-17 04:00:00,74.2548,11.5464,75.147153479,4.2048,1.2264,4.38,70.05,10.32,70.8061077874,138.24,84.8048,31.7364,90.5486233358,4.2048,1.2264,4.38,80.6,30.51,86.181321062,138.36,80.4548,32.5364,86.7847461712,4.2048,1.2264,4.38,76.25,31.31,82.4280207211,138.17,4.2048,1.2264,4.38,4.2048,1.2264,4.38,0.0,0.0,0.0,137.93
2021-03-17 04:30:00,73.59432,11.33501,74.4621137758,3.99432,1.16501,4.16075,69.6,10.17,70.3390993687,138.31,84.09432,31.86501,89.9290471347,3.99432,1.16501,4.16075,80.1,30.7,85.7816996801,138.43,79.76432,32.66501,86.1936750775,3.99432,1.16501,4.16075,75.77,31.5,82.0569491268,138.24,3.99432,1.16501,4.16075,3.99432,1.16501,4.16075,0.0,0.0,0.0,138.02
2021-03-17 05:00:00,76.24624,11.68182,77.1359451401,3.60624,1.05182,3.7565,72.64,10.63,73.4136669837,137.91,87.30624,30.61182,92.5173662976,3.60624,1.05182,3.7565,83.7,29.56,88.7664553759,137.96,82.72624,31.79182,88.6247742082,3.60624,1.05182,3.7565,79.12,30.74,84.8818119505,137.84,3.60624,1.05182,3.7565,3.60624,1.05182,3.7565,0.0,0.0,0.0,137.56
2021-03-17 05:30:00,78.72424,12.45582,79.7035345229,3.65424,1.06582,3.8064999999999998,75.07,11.39,75.9291577722,137.91,90.06424,28.51582,94.4707325951,3.65424,1.06582,3.8064999999999998,86.41,27.45,90.6652667784,137.82,85.43424,31.01582,90.8899909487,3.65424,1.06582,3.8064999999999998,81.78,29.95,87.0917384142,137.84,3.65424,1.06582,3.8064999999999998,3.65424,1.06582,3.8064999999999998,0.0,0.0,0.0,137.41
2021-03-17 06:00:00,80.63048,12.65389,81.6173709278,3.27048,0.9538900000000001,3.40675,77.36,11.7,78.2397571571,137.79,92.32048,27.08389,96.2112681808,3.27048,0.9538900000000001,3.40675,89.05,26.13,92.8045225191,137.57,87.60048,30.51389,92.762824338,3.27048,0.9538900000000001,3.40675,84.33,29.56,89.3607436182,137.72,3.27048,0.9538900000000001,3.40675,3.27048,0.9538900000000001,3.40675,0.0,0.0,0.0,137.16
2021-03-17 06:30:00,89.73648,16.98189,91.3291871789,3.36648,0.98189,3.5067500000000003,86.37,16.0,87.8394951033,136.75,102.69648,23.52189,105.3558081624,3.36648,0.98189,3.5067500000000003,99.33,22.54,101.8552919587,136.63,97.61648,25.24189,100.8272293498,3.36648,0.98189,3.5067500000000003,94.25,24.26,97.3221973652,136.69,3.36648,0.98189,3.5067500000000003,3.36648,0.98189,3.5067500000000003,0.0,0.0,0.0,136.24
2021-03-17 07:00:00,99.57392,20.74031,101.710992538,3.46392,1.01031,3.60825,96.11,19.73,98.1142446335,136.4,114.02392,18.96031,115.5895656513,3.46392,1.01031,3.60825,110.56,17.95,112.0076608987,136.14,108.47392,20.95031,110.4785355137,3.46392,1.01031,3.60825,105.01,19.94,106.8864055902,136.35,3.46392,1.01031,3.60825,3.46392,1.01031,3.60825,0.0,0.0,0.0,135.8
2021-03-17 07:30:00,109.19,14.455,110.142648983,3.7199999999999998,1.085,3.875,105.47,13.37,106.314052693,136.0,126.15,11.425,126.6663061947,3.7199999999999998,1.085,3.875,122.43,10.34,122.8658638516,136.26,119.83,7.145,120.0428253791,3.7199999999999998,1.085,3.875,116.11,6.06,116.26803387,135.95,3.7199999999999998,1.085,3.875,3.7199999999999998,1.085,3.875,0.0,0.0,0.0,135.95
2021-03-17 08:00:00,113.73584,12.88212,114.463052188,8.71584,2.54212,9.079,105.02,10.34,105.5277972858,136.55,130.00584,18.39212,131.3003751411,8.71584,2.54212,9.079,121.29,15.85,122.3212434535,136.46,125.30584,17.51212,126.5236257977,8.71584,2.54212,9.079,116.59,14.97,117.5471352267,136.5,8.71584,2.54212,9.079,8.71584,2.54212,9.079,0.0,0.0,0.0,136.14
2021-03-17 08:30:00,113.59064,15.75352,114.6778395681,15.92064,4.6435200000000005,16.584,97.67,11.11,98.2998524923,137.96,127.68064,28.15352,130.7477208949,15.92064,4.6435200000000005,16.584,111.76,23.51,114.2060318022,137.07,125.49064,37.05352,130.8467197602,15.92064,4.6435200000000005,16.584,109.57,32.41,114.2628242256,137.91,15.92064,4.6435200000000005,16.584,15.92064,4.6435200000000005,16.584,0.0,0.0,0.0,136.75
2021-03-17 09:00:00,114.0432,17.6126,115.395212834,20.4432,5.9626,21.295,93.6,11.65,94.3222269669,138.41,127.4732,28.7226,130.6690646978,20.4432,5.9626,21.295,107.03,22.76,109.423208233,137.38,125.4932,38.1626,131.1675542388,20.4432,5.9626,21.295,105.05,32.2,109.8742121701,138.36,20.4432,5.9626,21.295,20.4432,5.9626,21.295,0.0,0.0,0.0,137.05
2021-03-17 09:30:00,115.92,17.41625,117.221039767,20.01,5.83625,20.84375,95.91,11.58,96.6065448093,138.11,129.54,26.15625,132.154307588,20.01,5.83625,20.84375,109.53,20.32,111.3989376071,136.81,127.66,37.84625,133.1518465477,20.01,5.83625,20.84375,107.65,32.01,112.3083371794,138.06,20.01,5.83625,20.84375,20.01,5.83625,20.84375,0.0,0.0,0.0,136.49
2021-03-17 10:00:00,116.87416,18.16413,118.2772374312,22.81416,6.65413,23.76475,94.06,11.51,94.7616151192,138.46,130.09416,26.44413,132.7545949395,22.81416,6.65413,23.76475,107.28,19.79,109.0900660005,137.12,128.37416,38.99413,134.16581953,22.81416,6.65413,23.76475,105.56,32.34,110.4028496009,138.42,22.81416,6.65413,23.76475,22.81416,6.65413,23.76475,0.0,0.0,0.0,136.81
2021-03-17 10:30:00,114.4936,16.68105,115.7023848936,19.9236,5.81105,20.75375,94.57,10.87,95.1926562294,138.75,128.2036,29.55105,131.5652978907,19.9236,5.81105,20.75375,108.28,23.74,110.8519102226,137.89,126.1136,39.02105,132.0124329299,19.9236,5.81105,20.75375,106.19,33.21,111.2619440779,138.69,19.9236,5.81105,20.75375,19.9236,5.81105,20.75375,0.0,0.0,0.0,137.59
2021-03-17 11:00:00,116.26544,14.68867,117.1896307903,17.99544,5.24867,18.74525,98.27,9.44,98.7223708184,138.38,130.66544,27.84867,133.6001707752,17.99544,5.24867,18.74525,112.67,22.6,114.9142676085,137.55,128.29544,39.77867,134.3207449047,17.99544,5.24867,18.74525,110.3,34.53,115.5785918758,138.33,17.99544,5.24867,18.74525,17.99544,5.24867,18.74525,0.0,0.0,0.0,137.24
2021-03-17 11:30:00,117.7548,12.6914,118.4367534045,14.1648,4.1314,14.755,103.59,8.56,103.943069514,138.12,132.9048,23.0414,134.8873306764,14.1648,4.1314,14.755,118.74,18.91,120.2363326952,136.96,130.4348,39.4214,136.261820878,14.1648,4.1314,14.755,116.27,35.29,121.5076005853,138.07,14.1648,4.1314,14.755,14.1648,4.1314,14.755,0.0,0.0,0.0,136.66
2021-03-17 12:00:00,117.67184,12.74637,118.3601785955,13.70184,3.99637,14.27275,103.97,8.75,104.3375454954,137.84,132.72184,20.31637,134.2677984588,13.70184,3.99637,14.27275,119.02,16.32,120.1336871989,136.37,130.40184,38.97637,136.1021575647,13.70184,3.99637,14.27275,116.7,34.98,121.8297599111,137.79,13.70184,3.99637,14.27275,13.70184,3.99637,14.27275,0.0,0.0,0.0,136.07
2021-03-17 12:30:00,117.21312,14.44466,118.0998039907,18.63312,5.43466,19.4095,98.58,9.01,98.9908909951,137.6,131.08312,20.83466,132.7285478194,18.63312,5.43466,19.4095,112.45,15.4,113.4996145368,136.04,129.23312,39.88466,135.2478665571,18.63312,5.43466,19.4095,110.6,34.45,115.8411088517,137.56,18.63312,5.43466,19.4095,18.63312,5.43466,19.4095,0.0,0.0,0.0,135.73
2021-03-17 13:00:00,105.88208,18.90519,107.5565947493,31.01208,9.04519,32.30425,74.87,9.86,75.5164650921,138.54,115.89208,26.49519,118.8821656089,31.01208,9.04519,32.30425,84.88,17.45,86.6551608388,137.19,115.12208,43.28519,122.9906540224,31.01208,9.04519,32.30425,84.11,34.24,90.8122772537,138.48,31.01208,9.04519,32.30425,31.01208,9.04519,32.30425,0.0,0.0,0.0,136.88
2021-03-17 13:30:00,101.03608,18.15719,102.6546297566,30.91608,9.01719,32.20425,70.12,9.14,70.7131812324,138.85,110.72608,30.49719,114.8492202414,30.91608,9.01719,32.20425,79.81,21.48,82.6500241984,138.02,109.74608,44.28719,118.3450770986,30.91608,9.01719,32.20425,78.83,35.27,86.3605338103,138.79,30.91608,9.01719,32.20425,30.91608,9.01719,32.20425,0.0,0.0,0.0,137.72
2021-03-17 14:00:00,98.13896,20.48928,100.2550051858,30.16896,8.79928,31.426,67.97,11.69,68.9679418281,137.87,108.03896,20.55928,109.9777289818,30.16896,8.79928,31.426,77.87,11.76,78.7529967684,137.65,105.40896,21.69928,107.6192715121,30.16896,8.79928,31.426,75.24,12.9,76.3378516858,137.81,30.16896,8.79928,31.426,30.16896,8.79928,31.426,0.0,0.0,0.0,137.34
2021-03-17 14:30:00,95.7588,21.8109,98.2113187787,33.3288,9.7209,34.7175,62.43,12.09,63.5898812705,137.65,104.8988,18.9909,106.6039986316,33.3288,9.7209,34.7175,71.57,9.27,72.1678446401,137.81,101.8788,16.0909,103.1416838734,33.3288,9.7209,34.7175,68.55,6.37,68.8453295438,137.6,33.3288,9.7209,34.7175,33.3288,9.7209,34.7175,0.0,0.0,0.0,137.51
2021-03-17 15:00:00,95.248,20.214,97.369334495,31.728,9.254,33.05,63.52,10.96,64.4586068729,138.19,104.958,19.804,106.8100190993,31.728,9.254,33.05,73.23,10.55,73.9860486849,138.36,101.518,16.974,102.9272607233,31.728,9.254,33.05,69.79,7.72,70.2156855695,138.13,31.728,9.254,33.05,31.728,9.254,33.05,0.0,0.0,0.0,138.03
2021-03-17 15:30:00,96.44952,18.55486,98.2180876308,28.67952,8.36486,29.8745,67.77,10.19,68.5318101322,138.45,106.83952,20.04486,108.7036312468,28.67952,8.36486,29.8745,78.16,11.68,79.0278938097,138.68,103.15952,17.05486,104.5598145381,28.67952,8.36486,29.8745,74.48,8.69,74.9852418813,138.38,28.67952,8.36486,29.8745,28.67952,8.36486,29.8745,0.0,0.0,0.0,138.3
2021-03-17 16:00:00,101.35024,18.08382,102.9509382854,26.31024,7.67382,27.4065,75.04,10.41,75.7586278915,138.22,112.85024,19.25382,114.4809427488,26.31024,7.67382,27.4065,86.54,11.58,87.3113280165,138.46,108.83024,16.10382,110.015245112,26.31024,7.67382,27.4065,82.52,8.43,82.9494743805,138.16,26.31024,7.67382,27.4065,26.31024,7.67382,27.4065,0.0,0.0,0.0,138.08
2021-03-17 16:30:00,104.4152,16.2111,105.6661428947,24.1752,7.0511,25.1825,80.24,9.16,80.7611490755,137.87,116.7952,20.1811,118.5259277131,24.1752,7.0511,25.1825,92.62,13.13,93.5460383982,138.13,112.4352,16.8111,113.6850354367,24.1752,7.0511,25.1825,88.26,9.76,88.7980022298,137.8,24.1752,7.0511,25.1825,24.1752,7.0511,25.1825,0.0,0.0,0.0,137.74
2021-03-17 17:00:00,107.74696,14.10703,108.6665343363,21.72696,6.33703,22.63225,86.02,7.77,86.3702107211,137.71,121.05696,21.23703,122.905650837,21.72696,6.33703,22.63225,99.33,14.9,100.4413206803,137.99,116.34696,17.63703,117.6761655071,21.72696,6.33703,22.63225,94.62,11.3,95.292362758,137.64,21.72696,6.33703,22.63225,21.72696,6.33703,22.63225,0.0,0.0,0.0,137.58
2021-03-17 17:30:00,107.71976,12.83868,108.4821570517,23.78976,6.93868,24.781,83.93,5.9,84.1371196322,138.13,120.67976,24.09868,123.0623860138,23.78976,6.93868,24.781,96.89,17.16,98.3978541433,138.44,116.11976,20.39868,117.8978575217,23.78976,6.93868,24.781,92.33,13.46,93.3059510428,138.05,23.78976,6.93868,24.781,23.78976,6.93868,24.781,0.0,0.0,0.0,138.05
2021-03-17 18:00:00,110.67376,12.53443,111.3812959521,23.12376,6.74443,24.08725,87.55,5.79,87.7412479966,138.13,124.12376,24.21443,126.4636169685,23.12376,6.74443,24.08725,101.0,17.47,102.4997604875,138.44,119.41376,20.36443,121.1377566515,23.12376,6.74443,24.08725,96.29,13.62,97.2484884201,138.05,23.12376,6.74443,24.08725,23.12376,6.74443,24.08725,0.0,0.0,0.0,138.05
2021-03-17 18:30:00,112.32184,12.05512,112.9669051501,21.17184,6.17512,22.054,91.15,5.88,91.3394597094,137.83,126.43184,23.63512,128.6220395702,21.17184,6.17512,22.054,105.26,17.46,106.6982624038,138.17,121.45184,19.63512,123.0288071014,21.17184,6.17512,22.054,100.28,13.46,101.1792963012,137.77,21.17184,6.17512,22.054,21.17184,6.17512,22.054,0.0,0.0,0.0,137.79
2021-03-17 19:00:00,113.25096,12.10778,113.8963488328,24.54096,7.15778,25.5635,88.71,4.95,88.8479971637,137.66,126.88096,25.58778,129.4353602995,24.54096,7.15778,25.5635,102.34,18.43,103.9862514951,138.02,122.13096,21.56778,124.0207261898,24.54096,7.15778,25.5635,97.59,14.41,98.6481434189,137.59,24.54096,7.15778,25.5635,24.54096,7.15778,25.5635,0.0,0.0,0.0,137.64
2021-03-17 19:30:00,114.76464,11.23427,115.3131883904,17.29464,5.04427,18.01525,97.47,6.19,97.6663555171,137.39,130.05464,22.13427,131.9247334428,17.29464,5.04427,18.01525,112.76,17.09,114.0477343045,137.71,124.55464,18.03427,125.8534593881,17.29464,5.04427,18.01525,107.26,12.99,108.0437304983,137.34,17.29464,5.04427,18.01525,17.29464,5.04427,18.01525,0.0,0.0,0.0,137.33
2021-03-17 20:00:00,111.24472,10.18846,111.7103059035,16.79472,4.89846,17.4945,94.45,5.29,94.5980264065,137.67,126.09472,23.00846,128.1767047612,16.79472,4.89846,17.4945,109.3,18.11,110.7901714955,138.01,120.71472,18.94846,122.1928302359,16.79472,4.89846,17.4945,103.92,14.05,104.8654800208,137.62,16.79472,4.89846,17.4945,16.79472,4.89846,17.4945,0.0,0.0,0.0,137.63
2021-03-17 20:30:00,107.18296,8.775030000000001,107.541564364,16.30296,4.75503,16.98225,90.88,4.02,90.9688672019,138.12,121.49296,24.37503,123.9140081551,16.30296,4.75503,16.98225,105.19,19.62,107.0041144069,138.48,116.27296,20.29503,118.0308835427,16.30296,4.75503,16.98225,99.97,15.54,101.1706108512,138.05,16.30296,4.75503,16.98225,16.30296,4.75503,16.98225,0.0,0.0,0.0,138.08
2021-03-17 21:00:00,105.70592,7.66381,105.983373728,10.91592,3.18381,11.37075,94.79,4.48,94.8958086535,137.79,120.86592,22.25381,122.8975291735,10.91592,3.18381,11.37075,109.95,19.07,111.5915202872,138.14,115.22592,18.17381,116.6503322317,10.91592,3.18381,11.37075,104.31,14.99,105.3815742908,137.73,10.91592,3.18381,11.37075,10.91592,3.18381,11.37075,0.0,0.0,0.0,137.74
2021-03-17 21:30:00,102.43664,6.19527,102.6238110034,7.76664,2.26527,8.09025,94.67,3.93,94.7515371907,138.18,117.71664,22.27527,119.8056550688,7.76664,2.26527,8.09025,109.95,20.01,111.7559958123,138.57,111.93664,17.975270000000002,113.3707268481,7.76664,2.26527,8.09025,104.17,15.71,105.347961537,138.13,7.76664,2.26527,8.09025,7.76664,2.26527,8.09025,0.0,0.0,0.0,138.18
2021-03-17 22:00:00,97.06312,5.13216,97.1987053947,5.01312,1.46216,5.222,92.05,3.67,92.1231317314,138.87,112.00312,24.48216,114.6476124828,5.01312,1.46216,5.222,106.99,23.02,109.438478151,139.35,106.25312,17.62216,107.7045311619,5.01312,1.46216,5.222,101.24,16.16,102.5216230851,138.8,5.01312,1.46216,5.222,5.01312,1.46216,5.222,0.0,0.0,0.0,138.94
2021-03-17 22:30:00,89.67904,14.01597,90.7677124883,5.36904,1.56597,5.59275,84.31,12.45,85.2242840979,138.1,102.38904,28.79597,106.3612871319,5.36904,1.56597,5.59275,97.02,27.23,100.7688111471,138.04,97.31904,30.42597,101.9643820016,5.36904,1.56597,5.59275,91.95,28.86,96.3727248759,138.04,5.36904,1.56597,5.59275,5.36904,1.56597,5.59275,0.0,0.0,0.0,137.62
2021-03-17 23:00:00,84.42232,13.31901,85.4665088884,5.96232,1.73901,6.21075,78.46,11.58,79.3099489345,138.26,96.22232,28.91901,100.4740961918,5.96232,1.73901,6.21075,90.26,27.18,94.2635666628,138.12,91.48232,31.77901,96.8448261352,5.96232,1.73901,6.21075,85.52,30.04,90.6425507143,138.21,5.96232,1.73901,6.21075,5.96232,1.73901,6.21075,0.0,0.0,0.0,137.68
2021-03-17 23:30:00,81.49832,12.40076,82.43636947,4.04832,1.18076,4.217,77.45,11.22,78.2584877186,138.68,93.16832,28.95076,97.562709865,4.04832,1.18076,4.217,89.12,27.77,93.3463834329,138.55,88.45832,31.82076,94.0076334358,4.04832,1.18076,4.217,84.41,30.64,89.7989849609,138.62,4.04832,1.18076,4.217,4.04832,1.18076,4.217,0.0,0.0,0.0,138.13
2021-03-18 00:00:00,78.72072,11.69896,79.5852839563,3.87072,1.12896,4.032,74.85,10.57,75.5926411762,139.18,90.07072,30.03896,94.9477420437,3.87072,1.12896,4.032,86.2,28.91,90.9187994861,139.08,85.41072,32.71896,91.4632244916,3.87072,1.12896,4.032,81.54,31.59,87.4454098281,139.11,3.87072,1.12896,4.032,3.87072,1.12896,4.032,0.0,0.0,0.0,138.67
2021-03-18 00:30:00,76.49136,11.62373,77.3694982132,3.92136,1.1437300000000001,4.08475,72.57,10.48,73.3228156852,139.18,87.60136,31.97373,93.2540491559,3.92136,1.1437300000000001,4.08475,83.68,30.83,89.1786482293,139.29,82.96136,32.84373,89.2261052235,3.92136,1.1437300000000001,4.08475,79.04,31.7,85.1599178017,139.11,3.92136,1.1437300000000001,4.08475,3.92136,1.1437300000000001,4.08475,0.0,0.0,0.0,138.88
2021-03-18 01:00:00,77.18344,11.04142,77.9692013929,4.39344,1.28142,4.5765,72.79,9.76,73.4414167892,138.59,88.20344,30.82142,93.4334349077,4.39344,1.28142,4.5765,83.81,29.54,88.8635341408,138.52,83.67344,33.42142,90.1012534666,4.39344,1.28142,4.5765,79.28,32.14,85.5470513811,138.53,4.39344,1.28142,4.5765,4.39344,1.28142,4.5765,0.0,0.0,0.0,138.09
2021-03-18 01:30:00,75.1236,10.9073,75.9112934302,4.4136,1.2873,4.5975,70.71,9.62,71.3613936243,139.05,85.8536,32.4373,91.7770072744,4.4136,1.2873,4.5975,81.44,31.15,87.1940141294,139.11,81.4136,33.8473,88.1692348966,4.4136,1.2873,4.5975,77.0,32.56,83.6011578867,138.98,4.4136,1.2873,4.5975,4.4136,1.2873,4.5975,0.0,0.0,0.0,138.69
2021-03-18 02:00:00,75.1192,11.35185,75.9720916328,4.4292,1.29185,4.61375,70.69,10.06,71.4022387604,139.2,85.9092,32.59185,91.8837272375,4.4292,1.29185,4.61375,81.48,31.3,87.2850525577,139.31,81.3992,33.46185,88.0086652896,4.4292,1.29185,4.61375,76.97,32.17,83.4223579144,139.13,4.4292,1.29185,4.61375,4.4292,1.29185,4.61375,0.0,0.0,0.0,138.9
2021-03-18 02:30:00,74.3592,25.77435,78.699477397,3.6492,1.06435,3.80125,70.71,24.71,74.9031921883,137.66,83.0992,44.01435,94.0358444773,3.6492,1.06435,3.80125,79.45,42.95,90.3161392,136.69,80.0292,36.21435,87.8416302135,3.6492,1.06435,3.80125,76.38,35.15,84.0798840389,137.61,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,136.28
2021-03-18 03:00:00,73.83216,28.08063,78.9918326883,4.08216,1.19063,4.25225,69.75,26.89,74.7538266579,137.23,82.15216,46.57063,94.4341091516,4.08216,1.19063,4.25225,78.07,45.38,90.3009927963,136.32,79.32216,36.76063,87.4262488333,4.08216,1.19063,4.25225,75.24,35.57,83.2242903244,137.18,4.08216,1.19063,4.25225,4.08216,1.19063,4.25225,0.0,0.0,0.0,135.95
2021-03-18 03:30:00,72.63832,27.68326,77.7347310837,4.22832,1.23326,4.4045,68.41,26.45,73.3452834203,137.13,80.80832,47.12326,93.5445680638,4.22832,1.23326,4.4045,76.58,45.89,89.2770323207,136.2,78.02832,37.16326,86.4264231347,4.22832,1.23326,4.4045,73.8,35.93,82.0816964981,137.08,4.22832,1.23326,4.4045,4.22832,1.23326,4.4045,0.0,0.0,0.0,135.87
2021-03-18 04:00:00,72.45576,27.86418,77.6289229878,4.50576,1.31418,4.6935,67.95,26.55,72.9527586867,137.2,80.56576,47.13418,93.3406267852,4.50576,1.31418,4.6935,76.06,45.82,88.7952476206,136.26,77.79576,37.17418,86.2212266942,4.50576,1.31418,4.6935,73.29,35.86,81.5926694011,137.15,4.50576,1.31418,4.6935,4.50576,1.31418,4.6935,0.0,0.0,0.0,135.94
2021-03-18 04:30:00,73.0632,28.03135,78.2559120902,4.3932,1.28135,4.57625,68.67,26.75,73.6962102146,137.29,81.2732,47.01135,93.8903619498,4.3932,1.28135,4.57625,76.88,45.73,89.4525980618,136.35,78.4732,37.04135,86.7761760396,4.3932,1.28135,4.57625,74.08,35.76,82.2594918535,137.23,4.3932,1.28135,4.57625,4.3932,1.28135,4.57625,0.0,0.0,0.0,136.01
2021-03-18 05:00:00,74.83064,28.25852,79.9885531523,4.28064,1.24852,4.459,70.55,27.01,75.5436469864,136.9,83.37064,46.21852,95.3247879882,4.28064,1.24852,4.459,79.09,44.97,90.9809265726,135.95,80.42064,36.32852,88.2453438058,4.28064,1.24852,4.459,76.14,35.08,83.8326070214,136.85,4.28064,1.24852,4.459,4.28064,1.24852,4.459,0.0,0.0,0.0,135.61
2021-03-18 05:30:00,75.8432,18.74385,78.125046554,5.0532,1.47385,5.26375,70.79,17.27,72.8661581257,137.3,85.6732,37.51385,93.5263927459,5.0532,1.47385,5.26375,80.62,36.04,88.3089236714,136.94,81.8532,33.85385,88.5778161283,5.0532,1.47385,5.26375,76.8,32.38,83.3468919636,137.24,5.0532,1.47385,5.26375,5.0532,1.47385,5.26375,0.0,0.0,0.0,136.63
2021-03-18 06:00:00,78.66128,13.29954,79.77765812210001,5.14128,1.49954,5.3555,73.52,11.8,74.4609320382,137.65,89.85128,31.29954,95.1468009018,5.14128,1.49954,5.3555,84.71,29.8,89.7987978761,137.8,85.25128,30.82954,90.6545160389,5.14128,1.49954,5.3555,80.11,29.33,85.3103803766,137.59,5.14128,1.49954,5.3555,5.14128,1.49954,5.3555,0.0,0.0,0.0,137.45
2021-03-18 06:30:00,86.23696,16.49828,87.8009482466,5.13696,1.49828,5.351,81.1,15.0,82.4755115171,137.28,98.57696,27.73828,102.4052206687,5.13696,1.49828,5.351,93.44,26.24,97.0544754249,137.38,93.58696,27.15828,97.4478899443,5.13696,1.49828,5.351,88.45,25.66,92.0968951702,137.22,5.13696,1.49828,5.351,5.13696,1.49828,5.351,0.0,0.0,0.0,137.03
2021-03-18 07:00:00,93.94072,13.66771,94.9297907443,5.10072,1.48771,5.31325,88.84,12.18,89.6710544156,136.75,108.09072,18.37771,109.6418896908,5.10072,1.48771,5.31325,102.99,16.89,104.3657616271,137.01,102.32072,22.32771,104.7284888422,5.10072,1.48771,5.31325,97.22,20.84,99.4285371511,136.7,5.10072,1.48771,5.31325,5.10072,1.48771,5.31325,0.0,0.0,0.0,136.66
2021-03-18 07:30:00,101.35248,6.40989,101.5549698044,9.70248,2.82989,10.10675,91.65,3.58,91.7198936982,137.03,117.38248,8.819890000000001,117.7133682746,9.70248,2.82989,10.10675,107.68,5.99,107.8464765303,137.99,110.53248,18.56989,112.0815325982,9.70248,2.82989,10.10675,100.83,15.74,102.0511464904,136.99,9.70248,2.82989,10.10675,9.70248,2.82989,10.10675,0.0,0.0,0.0,137.6
2021-03-18 08:00:00,106.27384,9.65862,106.711845681,15.66384,4.56862,16.3165,90.61,5.09,90.7528522968,138.01,121.90384,8.81862,122.2223967424,15.66384,4.56862,16.3165,106.24,4.25,106.3249740183,138.94,115.33384,18.89862,116.8719491026,15.66384,4.56862,16.3165,99.67,14.33,100.6948747454,137.95,15.66384,4.56862,16.3165,15.66384,4.56862,16.3165,0.0,0.0,0.0,138.59
2021-03-18 08:30:00,110.274,12.267,110.9541994023,16.104,4.697,16.775,94.17,7.57,94.4737730802,137.43,126.504,6.057,126.6489212943,16.104,4.697,16.775,110.4,1.3599999999999999,110.4083764938,138.25,119.764,16.147,120.8475953629,16.104,4.697,16.775,103.66,11.45,104.2904506654,137.37,16.104,4.697,16.775,16.104,4.697,16.775,0.0,0.0,0.0,137.91
2021-03-18 09:00:00,112.06504,14.68022,113.0224847075,15.63504,4.56022,16.2865,96.43,10.12,96.9595755973,136.6,128.71504,5.77022,128.8443128782,15.63504,4.56022,16.2865,113.08,1.21,113.0864735501,137.71,121.76504,12.97022,122.453875288,15.63504,4.56022,16.2865,106.13,8.41,106.4626929962,136.55,15.63504,4.56022,16.2865,15.63504,4.56022,16.2865,0.0,0.0,0.0,137.39
2021-03-18 09:30:00,113.93608,14.76469,114.8887566151,12.97608,3.7846900000000003,13.51675,100.96,10.98,101.5553149766,136.6,131.36608,4.85469,131.4557529725,12.97608,3.7846900000000003,13.51675,118.39,1.07,118.3948351914,137.71,124.13608,11.26469,124.6461375196,12.97608,3.7846900000000003,13.51675,111.16,7.48,111.4113818243,136.55,12.97608,3.7846900000000003,13.51675,12.97608,3.7846900000000003,13.51675,0.0,0.0,0.0,137.39
2021-03-18 10:00:00,114.5164,16.15895,115.6508432052,15.5964,4.54895,16.24625,98.92,11.61,99.5989884487,136.37,131.6964,6.24895,131.8445719363,15.5964,4.54895,16.24625,116.1,1.7000000000000002,116.1124455,137.71,124.4964,11.26895,125.0053712728,15.5964,4.54895,16.24625,108.9,6.72,109.1071418377,136.32,15.5964,4.54895,16.24625,15.5964,4.54895,16.24625,0.0,0.0,0.0,137.39
2021-03-18 10:30:00,113.49232,15.31776,114.5213537747,12.23232,3.56776,12.742,101.26,11.75,101.9394432985,136.53,131.20232,4.39776,131.2760033913,12.23232,3.56776,12.742,118.97,0.8300000000000001,118.9728952325,137.76,123.73232,10.17776,124.1502066498,12.23232,3.56776,12.742,111.5,6.61,111.6957568576,136.47,12.23232,3.56776,12.742,12.23232,3.56776,12.742,0.0,0.0,0.0,137.44
2021-03-18 11:00:00,111.80352,15.17811,112.8290836069,11.51352,3.35811,11.99325,100.29,11.82,100.9841398438,136.59,129.34352,4.11811,129.4090607182,11.51352,3.35811,11.99325,117.83,0.76,117.8324509632,137.83,121.92352,9.88811,122.3238302563,11.51352,3.35811,11.99325,110.41,6.53,110.6029339575,136.53,11.51352,3.35811,11.99325,11.51352,3.35811,11.99325,0.0,0.0,0.0,137.5
2021-03-18 11:30:00,111.3572,14.655850000000001,112.317496104,12.8772,3.75585,13.41375,98.48,10.9,99.0813827114,136.99,128.3972,3.90585,128.4565943502,12.8772,3.75585,13.41375,115.52,0.15,115.5200973857,138.04,121.2772,11.405850000000001,121.8123665892,12.8772,3.75585,13.41375,108.4,7.65,108.6696024655,136.94,12.8772,3.75585,13.41375,12.8772,3.75585,13.41375,0.0,0.0,0.0,137.7
2021-03-18 12:00:00,111.89832,15.29826,112.9392348914,13.94832,4.06826,14.5295,97.95,11.23,98.5916598907,136.99,128.88832,4.63826,128.9717507373,13.94832,4.06826,14.5295,114.94,0.5700000000000001,114.9414133374,138.04,121.77832,11.35826,122.3068652703,13.94832,4.06826,14.5295,107.83,7.29,108.0761444538,136.94,13.94832,4.06826,14.5295,13.94832,4.06826,14.5295,0.0,0.0,0.0,137.7
2021-03-18 12:30:00,112.51936,14.60773,113.4636159769,12.12936,3.53773,12.63475,100.39,11.07,100.9984999889,137.56,129.91936,4.02773,129.9817783836,12.12936,3.53773,12.63475,117.79,0.49,117.7910191823,138.56,122.62936,11.16773,123.1368268527,12.12936,3.53773,12.63475,110.5,7.63,110.7631116392,137.5,12.12936,3.53773,12.63475,12.12936,3.53773,12.63475,0.0,0.0,0.0,138.24
