Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-18 13:00:00,111.46832,14.16201,112.3643577424,13.37832,3.90201,13.93575,98.09,10.26,98.6251271229,137.85,128.38832,5.42201,128.5027583551,13.37832,3.90201,13.93575,115.01,1.52,115.0200439054,138.69,121.33832,12.52201,121.9827390858,13.37832,3.90201,13.93575,107.96,8.62,108.3035825816,137.79,13.37832,3.90201,13.93575,13.37832,3.90201,13.93575,0.0,0.0,0.0,138.3
2021-03-18 13:30:00,109.93984,13.70787,110.7911283414,15.72984,4.58787,16.38525,94.21,9.12,94.6504014783,137.32,126.14984,5.30787,126.2614573651,15.72984,4.58787,16.38525,110.42,0.72,110.4223473759,138.22,119.37984,14.30787,120.2341937319,15.72984,4.58787,16.38525,103.65,9.72,104.1047592572,137.27,15.72984,4.58787,16.38525,15.72984,4.58787,16.38525,0.0,0.0,0.0,137.83
2021-03-18 14:00:00,109.52608,12.07594,110.1897932072,13.42608,3.91594,13.9855,96.1,8.16,96.4458169129,137.45,126.12608,4.86594,126.2199090011,13.42608,3.91594,13.9855,112.7,0.9500000000000001,112.7040039218,138.38,119.17608,14.745940000000001,120.0848899348,13.42608,3.91594,13.9855,105.75,10.83,106.3031109611,137.39,13.42608,3.91594,13.9855,13.42608,3.91594,13.9855,0.0,0.0,0.0,137.98
2021-03-18 14:30:00,110.5312,12.06035,111.1872214581,8.4012,2.4503500000000003,8.75125,102.13,9.61,102.581133743,137.22,128.3512,2.80035,128.3817452038,8.4012,2.4503500000000003,8.75125,119.95,0.35000000000000003,119.9505106283,138.16,120.8312,11.66035,121.3925148251,8.4012,2.4503500000000003,8.75125,112.43,9.21,112.8065999842,137.16,8.4012,2.4503500000000003,8.75125,8.4012,2.4503500000000003,8.75125,0.0,0.0,0.0,137.75
2021-03-18 15:00:00,108.58544,11.11742,109.1530796975,14.18544,4.13742,14.7765,94.4,6.98,94.6577012187,137.76,124.84544,5.53742,124.9681835871,14.18544,4.13742,14.7765,110.66,1.4,110.6688556008,138.62,118.02544,16.38742,119.1576771402,14.18544,4.13742,14.7765,103.84,12.25,104.5600693382,137.7,14.18544,4.13742,14.7765,14.18544,4.13742,14.7765,0.0,0.0,0.0,138.2
2021-03-18 15:30:00,108.874,10.85575,109.413871077,14.934,4.3557500000000005,15.55625,93.94,6.5,94.1646090631,138.15,125.104,7.43575,125.3247828407,14.934,4.3557500000000005,15.55625,110.17,3.08,110.2130450537,139.14,118.274,17.19575,119.5175003674,14.934,4.3557500000000005,15.55625,103.34,12.84,104.1346301669,138.08,14.934,4.3557500000000005,15.55625,14.934,4.3557500000000005,15.55625,0.0,0.0,0.0,138.74
2021-03-18 16:00:00,109.6632,11.4301,110.2572656121,16.4232,4.7901,17.1075,93.24,6.64,93.4761317129,138.05,125.7432,7.9301,125.9930110453,16.4232,4.7901,17.1075,109.32,3.14,109.3650858364,139.06,118.9932,17.4501,120.2659038807,16.4232,4.7901,17.1075,102.57,12.66,103.3483454149,137.99,16.4232,4.7901,17.1075,16.4232,4.7901,17.1075,0.0,0.0,0.0,138.65
2021-03-18 16:30:00,111.87896,10.84303,112.4031716201,15.43896,4.50303,16.08225,96.44,6.34,96.6481722538,137.91,128.41896,7.49303,128.6373770957,15.43896,4.50303,16.08225,112.98,2.99,113.019558042,138.86,121.56896,17.48303,122.8196579276,15.43896,4.50303,16.08225,106.13,12.98,106.9207991927,137.85,15.43896,4.50303,16.08225,15.43896,4.50303,16.08225,0.0,0.0,0.0,138.44
2021-03-18 17:00:00,109.06832,14.14701,109.981981795,21.898320000000002,6.38701,22.81075,87.17,7.76,87.5147216187,137.98,122.57832,23.28701,124.7707071743,21.898320000000002,6.38701,22.81075,100.68,16.9,102.0885517578,138.41,117.75832,17.73701,119.0866216372,21.898320000000002,6.38701,22.81075,95.86,11.35,96.5295918359,137.91,21.898320000000002,6.38701,22.81075,21.898320000000002,6.38701,22.81075,0.0,0.0,0.0,138.03
2021-03-18 17:30:00,112.55088,17.34109,113.8789444593,19.34088,5.64109,20.14675,93.21,11.7,93.9414397377,137.74,125.83088,32.12109,129.8659877888,19.34088,5.64109,20.14675,106.49,26.48,109.7329052746,137.5,121.94088,12.61109,122.5912631722,19.34088,5.64109,20.14675,102.6,6.97,102.8364765052,137.68,19.34088,5.64109,20.14675,19.34088,5.64109,20.14675,0.0,0.0,0.0,137.11
2021-03-18 18:00:00,116.64528,17.81529,117.9979063546,15.75528,4.59529,16.41175,100.89,13.22,101.752447145,137.39,131.06528,28.17529,134.0595188268,15.75528,4.59529,16.41175,115.31,23.58,117.6962722434,136.99,126.83528,9.82529,127.2152686444,15.75528,4.59529,16.41175,111.08,5.23,111.2030543645,137.33,15.75528,4.59529,16.41175,15.75528,4.59529,16.41175,0.0,0.0,0.0,136.61
2021-03-18 18:30:00,112.09008,15.85794,113.206273216,20.77008,6.05794,21.6355,91.32,9.8,91.8443378766,137.66,124.93008,33.27794,129.2862954046,20.77008,6.05794,21.6355,104.16,27.22,107.6579490795,137.32,121.23008,15.09794,122.1666079133,20.77008,6.05794,21.6355,100.46,9.04,100.8659169393,137.61,20.77008,6.05794,21.6355,20.77008,6.05794,21.6355,0.0,0.0,0.0,136.91
2021-03-18 19:00:00,111.63728,15.49879,112.7080067132,20.80728,6.06879,21.67425,90.83,9.43,91.3182008145,137.47,124.44728,33.73879,128.939642663,20.80728,6.06879,21.67425,103.64,27.67,107.270119325,137.15,120.73728,15.46879,121.7241728083,20.80728,6.06879,21.67425,99.93,9.4,100.3711357911,137.43,20.80728,6.06879,21.67425,20.80728,6.06879,21.67425,0.0,0.0,0.0,136.74
2021-03-18 19:30:00,117.55232,13.16401,118.287104524,8.24232,2.40401,8.58575,109.31,10.76,109.83830707,137.01,134.02232,20.17401,135.5321841396,8.24232,2.40401,8.58575,125.78,17.77,127.0290569122,136.46,128.65232,10.48401,129.0787895321,8.24232,2.40401,8.58575,120.41,8.08,120.6807959039,136.97,8.24232,2.40401,8.58575,8.24232,2.40401,8.58575,0.0,0.0,0.0,136.07
2021-03-18 20:00:00,112.26432,8.94376,112.6200177056,6.18432,1.80376,6.442,106.08,7.14,106.32001693,137.28,129.60432,17.12376,130.7306502669,6.18432,1.80376,6.442,123.42,15.32,124.3671934233,137.72,122.96432,13.71376,123.7266794447,6.18432,1.80376,6.442,116.78,11.91,117.3857593578,137.24,6.18432,1.80376,6.442,6.18432,1.80376,6.442,0.0,0.0,0.0,137.35
2021-03-18 20:30:00,107.35576,9.02043,107.7340585078,8.91576,2.6004300000000002,9.28725,98.44,6.42,98.649125693,136.88,123.19576,21.42043,125.0441126298,8.91576,2.6004300000000002,9.28725,114.28,18.82,115.8193023636,137.43,117.22576,15.18043,118.2045864701,8.91576,2.6004300000000002,9.28725,108.31,12.58,109.0381240668,136.84,8.91576,2.6004300000000002,9.28725,8.91576,2.6004300000000002,9.28725,0.0,0.0,0.0,137.02
2021-03-18 21:00:00,104.67912,7.58391,104.9534842436,8.61912,2.51391,8.97825,96.06,5.07,96.1937030164,137.08,120.21912,21.53391,122.1324940115,8.61912,2.51391,8.97825,111.6,19.02,113.209188673,137.51,114.30912,16.64391,115.5144781197,8.61912,2.51391,8.97825,105.69,14.13,106.6303568408,137.05,8.61912,2.51391,8.97825,8.61912,2.51391,8.97825,0.0,0.0,0.0,137.08
2021-03-18 21:30:00,100.536,6.5305,100.747877031,6.996,2.0405,7.2875,93.54,4.49,93.6476999184,137.87,115.686,21.8705,117.7351662259,6.996,2.0405,7.2875,108.69,19.83,110.4841391332,138.31,109.876,17.0105,111.1849472107,6.996,2.0405,7.2875,102.88,14.97,103.9634325136,137.83,6.996,2.0405,7.2875,6.996,2.0405,7.2875,0.0,0.0,0.0,137.89
2021-03-18 22:00:00,92.89568,3.53499,92.96291474,8.00568,2.33499,8.33925,84.89,1.2,84.8984811407,138.96,106.68568,25.04499,109.5859746553,8.00568,2.33499,8.33925,98.68,22.71,101.2595007888,139.35,101.28568,21.17499,103.4754520385,8.00568,2.33499,8.33925,93.28,18.84,95.1635644562,138.9,8.00568,2.33499,8.33925,8.00568,2.33499,8.33925,0.0,0.0,0.0,138.95
2021-03-18 22:30:00,88.33368,14.63899,89.5384780447,8.05368,2.34899,8.38925,80.28,12.29,81.2152848915,138.27,100.50368,30.14899,104.9283150135,8.05368,2.34899,8.38925,92.45,27.8,96.5393313629,138.3,95.58368,30.56899,100.3528924943,8.05368,2.34899,8.38925,87.53,28.22,91.9666749426,138.22,8.05368,2.34899,8.38925,8.05368,2.34899,8.38925,0.0,0.0,0.0,137.88
2021-03-18 23:00:00,83.29168,14.49674,84.5438314003,8.01168,2.33674,8.3455,75.28,12.16,76.2557801088,139.32,94.62168,31.57674,99.7514553029,8.01168,2.33674,8.3455,86.61,29.24,91.4126342471,139.38,90.00168,32.28674,95.6176551828,8.01168,2.33674,8.3455,81.99,29.95,87.2889603558,139.27,8.01168,2.33674,8.3455,8.01168,2.33674,8.3455,0.0,0.0,0.0,138.95
2021-03-18 23:30:00,78.46944,36.73067,86.640609027,8.05944,2.35067,8.39525,70.41,34.38,78.3552965663,137.86,87.26944,40.08067,96.0334070288,8.05944,2.35067,8.39525,79.21,37.73,87.7369762415,137.16,83.34944,49.81067,97.0990833848,8.05944,2.35067,8.39525,75.29,47.46,89.0002005616,137.82,8.05944,2.35067,8.39525,8.05944,2.35067,8.39525,0.0,0.0,0.0,136.74
2021-03-19 00:00:00,75.35664,38.66152,84.6955507733,7.61664,2.22152,7.934,67.74,36.44,76.9193161696,137.9,83.66664,40.49152,92.9498243183,7.61664,2.22152,7.934,76.05,38.27,85.136334194,137.12,79.87664,51.95152,95.2850358031,7.61664,2.22152,7.934,72.26,49.73,87.7187579711,137.86,7.61664,2.22152,7.934,7.61664,2.22152,7.934,0.0,0.0,0.0,136.68
2021-03-19 00:30:00,75.30576,38.48543,84.5700053888,6.39576,1.86543,6.66225,68.91,36.62,78.0359692706,137.95,83.81576,39.99543,92.8693493315,6.39576,1.86543,6.66225,77.42,38.13,86.3003667431,137.15,79.92576,51.45543,95.0567640311,6.39576,1.86543,6.66225,73.53,49.59,88.6895089624,137.89,6.39576,1.86543,6.66225,6.39576,1.86543,6.66225,0.0,0.0,0.0,136.72
2021-03-19 01:00:00,74.7996,38.26655,84.0196941738,6.1596,1.79655,6.41625,68.64,36.47,77.7271541998,137.95,83.2496,40.16655,92.4329358998,6.1596,1.79655,6.41625,77.09,38.37,86.1111200717,137.15,79.3896,51.61655,94.6941224262,6.1596,1.79655,6.41625,73.23,49.82,88.5701151631,137.89,6.1596,1.79655,6.41625,6.1596,1.79655,6.41625,0.0,0.0,0.0,136.72
2021-03-19 01:30:00,73.74448,36.58214,82.3195073931,5.90448,1.72214,6.1505,67.84,34.86,76.2724406322,137.62,82.11448,40.09214,91.3792510116,5.90448,1.72214,6.1505,76.21,38.37,85.324211101,136.87,78.31448,51.49214,93.7261876929,5.90448,1.72214,6.1505,72.41,49.77,87.8650157913,137.57,5.90448,1.72214,6.1505,5.90448,1.72214,6.1505,0.0,0.0,0.0,136.45
2021-03-19 02:00:00,74.0312,25.0816,78.1646034468,5.4912,1.6016,5.72,68.54,23.48,72.4502726013,137.55,83.4912,37.4516,91.506299346,5.4912,1.6016,5.72,78.0,35.85,85.8441756906,137.45,79.4112,41.2616,89.4911074912,5.4912,1.6016,5.72,73.92,39.66,83.8873172774,137.51,5.4912,1.6016,5.72,5.4912,1.6016,5.72,0.0,0.0,0.0,137.11
2021-03-19 02:30:00,73.17296,24.56503,77.1862861787,5.50296,1.6050300000000002,5.7322500000000005,67.67,22.96,71.4590127276,137.82,82.44296,36.99503,90.3630117817,5.50296,1.6050300000000002,5.7322500000000005,76.94,35.39,84.6889349325,137.6,78.45296,42.05503,89.0140016012,5.50296,1.6050300000000002,5.7322500000000005,72.95,40.45,83.4140575683,137.78,5.50296,1.6050300000000002,5.7322500000000005,5.50296,1.6050300000000002,5.7322500000000005,0.0,0.0,0.0,137.24
2021-03-19 03:00:00,72.44248,24.70614,76.5395731779,5.23248,1.52614,5.4505,67.21,23.18,71.0949822421,137.87,81.67248,36.70614,89.5418042204,5.23248,1.52614,5.4505,76.44,35.18,84.1469310195,137.64,77.67248,41.84614,88.2276236915,5.23248,1.52614,5.4505,72.44,40.32,82.9051023762,137.84,5.23248,1.52614,5.4505,5.23248,1.52614,5.4505,0.0,0.0,0.0,137.24
2021-03-19 03:30:00,71.34192,24.65556,75.4822243194,5.16192,1.50556,5.377,66.18,23.15,70.1121594304,137.82,80.11192,36.80556,88.1621742756,5.16192,1.50556,5.377,74.95,35.3,82.8468013867,137.59,76.17192,41.94556,86.9574114162,5.16192,1.50556,5.377,71.01,40.44,81.7178909419,137.79,5.16192,1.50556,5.377,5.16192,1.50556,5.377,0.0,0.0,0.0,137.16
2021-03-19 04:00:00,71.29392,24.50656,75.3882916108,4.99392,1.45656,5.202,66.3,23.05,70.1925387773,137.92,80.45392,36.93656,88.5276381025,4.99392,1.45656,5.202,75.46,35.48,83.3849027103,137.71,76.46392,41.95656,87.2185988697,4.99392,1.45656,5.202,71.47,40.5,82.1474947883,137.88,4.99392,1.45656,5.202,4.99392,1.45656,5.202,0.0,0.0,0.0,137.29
2021-03-19 04:30:00,71.17344,24.78267,75.3647085429,5.08344,1.4826700000000002,5.29525,66.09,23.3,70.07694414,137.83,80.37344,37.82267,88.8281724644,5.08344,1.4826700000000002,5.29525,75.29,36.34,83.6013139849,137.74,76.32344,41.68267,86.9638572728,5.08344,1.4826700000000002,5.29525,71.24,40.2,81.799618581,137.8,5.08344,1.4826700000000002,5.29525,5.08344,1.4826700000000002,5.29525,0.0,0.0,0.0,137.32
2021-03-19 05:00:00,71.72176,24.62093,75.8300801237,5.11176,1.49093,5.32475,66.61,23.13,70.5116231553,137.8,80.99176,37.97093,89.4508620023,5.11176,1.49093,5.32475,75.88,36.48,84.1936149598,137.7,76.91176,41.79093,87.5322835105,5.11176,1.49093,5.32475,71.8,40.3,82.3366868413,137.76,5.11176,1.49093,5.32475,5.11176,1.49093,5.32475,0.0,0.0,0.0,137.3
2021-03-19 05:30:00,73.4664,24.7902,77.5362234378,4.7664,1.3902,4.965,68.7,23.4,72.5758224204,137.74,83.0364,37.4502,91.0909501817,4.7664,1.3902,4.965,78.27,36.06,86.1772388743,137.64,78.8164,41.2602,88.9630766835,4.7664,1.3902,4.965,74.05,39.87,84.1012449373,137.71,4.7664,1.3902,4.965,4.7664,1.3902,4.965,0.0,0.0,0.0,137.24
2021-03-19 06:00:00,78.14416,26.15663,82.4055764804,4.75416,1.38663,4.95225,73.39,24.77,77.4573753751,137.39,88.46416,35.63663,95.3723073133,4.75416,1.38663,4.95225,83.71,34.25,90.4457107883,137.26,83.97416,39.48663,92.7946846347,4.75416,1.38663,4.95225,79.22,38.1,87.9057358766,137.36,4.75416,1.38663,4.95225,4.75416,1.38663,4.95225,0.0,0.0,0.0,136.86
2021-03-19 06:30:00,84.62776,19.13018,86.7630194809,5.41776,1.58018,5.6435,79.21,17.55,81.1309225881,137.21,96.35776,28.19018,100.3967338147,5.41776,1.58018,5.6435,90.94,26.61,94.7532358287,137.19,91.58776,29.43018,96.2000690054,5.41776,1.58018,5.6435,86.17,27.85,90.5587731807,137.19,5.41776,1.58018,5.6435,5.41776,1.58018,5.6435,0.0,0.0,0.0,136.79
2021-03-19 07:00:00,94.17496,19.30728,96.1337305632,5.06496,1.47728,5.276,89.11,17.83,90.8762950389,136.75,107.60496,22.11728,109.854455946,5.06496,1.47728,5.276,102.54,20.64,104.5966596025,136.61,102.31496,23.81728,105.0505300624,5.06496,1.47728,5.276,97.25,22.34,99.7829549572,136.73,5.06496,1.47728,5.276,5.06496,1.47728,5.276,0.0,0.0,0.0,136.22
2021-03-19 07:30:00,104.02296,14.15378,104.9814540548,5.53296,1.6137800000000002,5.7635000000000005,98.49,12.54,99.2851031122,135.95,119.63296,15.50378,120.6333797614,5.53296,1.6137800000000002,5.7635000000000005,114.1,13.89,114.9423425027,136.23,113.80296,11.36378,114.3689171088,5.53296,1.6137800000000002,5.7635000000000005,108.27,9.75,108.7081202119,135.93,5.53296,1.6137800000000002,5.7635000000000005,5.53296,1.6137800000000002,5.7635000000000005,0.0,0.0,0.0,135.86
2021-03-19 08:00:00,107.19544,14.26492,108.1404193602,7.28544,2.12492,7.589,99.91,12.14,100.6448592825,136.4,123.08544,14.12492,123.8932560917,7.28544,2.12492,7.589,115.8,12.0,116.4201013571,136.84,117.27544,8.29492,117.568424864,7.28544,2.12492,7.589,109.99,6.17,110.162920259,136.37,7.28544,2.12492,7.589,7.28544,2.12492,7.589,0.0,0.0,0.0,136.48
2021-03-19 08:30:00,112.16984,16.46037,113.37114618,7.74984,2.26037,8.07275,104.42,14.2,105.3811007724,135.8,128.72984,11.79037,129.2686525464,7.74984,2.26037,8.07275,120.98,9.53,121.3547745249,136.19,122.74984,5.98037,122.895435413,7.74984,2.26037,8.07275,115.0,3.7199999999999998,115.0601512253,135.78,7.74984,2.26037,8.07275,7.74984,2.26037,8.07275,0.0,0.0,0.0,135.82
2021-03-19 09:00:00,114.62088,18.21359,116.0589548146,8.48088,2.47359,8.83425,106.14,15.74,107.3007325231,135.47,131.45088,10.49359,131.8690611321,8.48088,2.47359,8.83425,122.97,8.02,123.2312513123,135.87,125.39088,4.42359,125.4688843326,8.48088,2.47359,8.83425,116.91,1.9500000000000002,116.9262613787,135.45,8.48088,2.47359,8.83425,8.48088,2.47359,8.83425,0.0,0.0,0.0,135.5
2021-03-19 09:30:00,113.70848,18.35914,115.1810594041,10.00848,2.91914,10.4255,103.7,15.44,104.8431380683,135.66,130.03848,11.29914,130.5284522449,10.00848,2.91914,10.4255,120.03,8.38,120.3221729358,136.07,124.21848,5.22914,124.3284950389,10.00848,2.91914,10.4255,114.21,2.31,114.2333585254,135.63,10.00848,2.91914,10.4255,10.00848,2.91914,10.4255,0.0,0.0,0.0,135.69
2021-03-19 10:00:00,114.88808,19.39444,116.5135838819,11.39808,3.32444,11.873,103.49,16.07,104.7302487345,135.58,131.11808,10.96444,131.5757190647,11.39808,3.32444,11.873,119.72,7.64,119.9635277907,135.99,125.37808,4.91444,125.4743585957,11.39808,3.32444,11.873,113.98,1.5899999999999999,113.9910895641,135.56,11.39808,3.32444,11.873,11.39808,3.32444,11.873,0.0,0.0,0.0,135.62
2021-03-19 10:30:00,116.0356,19.30455,117.6304642432,10.3356,3.01455,10.76625,105.7,16.29,106.9479036728,135.31,132.6656,10.37455,133.0706305353,10.3356,3.01455,10.76625,122.33,7.36,122.5512076644,135.7,126.7656,4.31455,126.8390030119,10.3356,3.01455,10.76625,116.43,1.3,116.4372573535,135.28,10.3356,3.01455,10.76625,10.3356,3.01455,10.76625,0.0,0.0,0.0,135.33
2021-03-19 11:00:00,118.36344,13.35892,119.1149221223,9.01344,2.62892,9.389,109.35,10.73,109.875181001,135.62,136.11344,6.34892,136.2614301033,9.01344,2.62892,9.389,127.1,3.7199999999999998,127.1544273708,136.1,129.91344,7.02892,130.103449643,9.01344,2.62892,9.389,120.9,4.4,120.980039676,135.59,9.01344,2.62892,9.389,9.01344,2.62892,9.389,0.0,0.0,0.0,135.73
2021-03-19 11:30:00,120.52616,8.36263,120.8159295162,8.06616,2.35263,8.40225,112.46,6.01,112.6204763797,135.88,139.30616,3.01263,139.3387317061,8.06616,2.35263,8.40225,131.24,0.66,131.2416595445,136.33,132.79616,11.01263,133.2520098545,8.06616,2.35263,8.40225,124.73,8.66,125.0302703348,135.84,8.06616,2.35263,8.40225,8.06616,2.35263,8.40225,0.0,0.0,0.0,135.98
2021-03-19 12:00:00,121.4612,9.1241,121.8034166444,9.5112,2.7741,9.9075,111.95,6.35,112.1299469366,135.98,140.1112,3.8441,140.163923569,9.5112,2.7741,9.9075,130.6,1.07,130.6043831577,136.43,133.6912,11.8341,134.2139444329,9.5112,2.7741,9.9075,124.18,9.06,124.5100638503,135.94,9.5112,2.7741,9.9075,9.5112,2.7741,9.9075,0.0,0.0,0.0,136.06
2021-03-19 12:30:00,120.6112,8.3766,120.9017327957,11.3712,3.3166,11.845,109.24,5.06,109.3571268825,136.56,138.8112,4.7366,138.8919890598,11.3712,3.3166,11.845,127.44,1.42,127.4479109283,137.16,132.5312,10.9766,132.9849793059,11.3712,3.3166,11.845,121.16,7.66,121.4018994909,136.52,11.3712,3.3166,11.845,11.3712,3.3166,11.845,0.0,0.0,0.0,136.8
2021-03-19 13:00:00,119.5212,8.3466,119.8122822627,11.8512,3.4566,12.345,107.67,4.89,107.7809862638,136.84,137.7912,7.1266,137.975371806,11.8512,3.4566,12.345,125.94,3.67,125.993462132,137.67,131.2712,10.9466,131.7268233922,11.8512,3.4566,12.345,119.42,7.49,119.6546551539,136.8,11.8512,3.4566,12.345,11.8512,3.4566,12.345,0.0,0.0,0.0,137.3
2021-03-19 13:30:00,116.10544,6.50867,116.2877292872,11.51544,3.35867,11.99525,104.59,3.15,104.6374244714,137.26,133.80544,8.568670000000001,134.0795207299,11.51544,3.35867,11.99525,122.29,5.21,122.400932186,138.08,127.50544,8.95867,127.8197754565,11.51544,3.35867,11.99525,115.99,5.6,116.1251053821,137.21,11.51544,3.35867,11.99525,11.51544,3.35867,11.99525,0.0,0.0,0.0,137.71
2021-03-19 14:00:00,115.44232,5.21026,115.5598375572,7.61232,2.22026,7.9295,107.83,2.99,107.871446639,137.2,133.90232,8.37026,134.1636782212,7.61232,2.22026,7.9295,126.29,6.15,126.4396559628,138.08,127.18232,7.61026,127.4098056582,7.61232,2.22026,7.9295,119.57,5.39,119.6914240871,137.14,7.61232,2.22026,7.9295,7.61232,2.22026,7.9295,0.0,0.0,0.0,137.71
2021-03-19 14:30:00,115.48888,4.62259,115.5813555119,6.00888,1.75259,6.25925,109.48,2.87,109.5176118257,136.67,134.29888,8.04259,134.5394827668,6.00888,1.75259,6.25925,128.29,6.29,128.4441053533,137.56,127.40888,6.98259,127.6000754936,6.00888,1.75259,6.25925,121.4,5.23,121.512603873,136.62,6.00888,1.75259,6.25925,6.00888,1.75259,6.25925,0.0,0.0,0.0,137.18
2021-03-19 15:00:00,113.89448,3.50214,113.9483109092,5.18448,1.51214,5.4005,108.71,1.99,108.7282125301,137.26,132.59448,8.71214,132.8803879805,5.18448,1.51214,5.4005,127.41,7.2,127.6132755633,138.15,125.75448,5.79214,125.8877997498,5.18448,1.51214,5.4005,120.57,4.28,120.6459419127,137.2,5.18448,1.51214,5.4005,5.18448,1.51214,5.4005,0.0,0.0,0.0,137.77
2021-03-19 15:30:00,111.15024,2.52632,111.1789464998,5.13024,1.49632,5.344,106.02,1.03,106.0250031832,138.33,129.21024,8.84632,129.5127155858,5.13024,1.49632,5.344,124.08,7.35,124.2975015839,138.91,122.68024,2.48632,122.7054321275,5.13024,1.49632,5.344,117.55,0.99,117.5541687904,138.27,5.13024,1.49632,5.344,5.13024,1.49632,5.344,0.0,0.0,0.0,138.52
2021-03-19 16:00:00,111.4516,3.5113,111.5068983079,6.1416,1.7913000000000001,6.3975,105.31,1.72,105.3240452129,138.14,129.3616,9.6213,129.7188998113,6.1416,1.7913000000000001,6.3975,123.22,7.83,123.4685275688,138.7,122.9316,2.1713,122.9507739799,6.1416,1.7913000000000001,6.3975,116.79,0.38,116.790618202,138.08,6.1416,1.7913000000000001,6.3975,6.1416,1.7913000000000001,6.3975,0.0,0.0,0.0,138.33
2021-03-19 16:30:00,109.37848,8.39789,109.7003939991,15.31848,4.46789,15.95675,94.06,3.93,94.142065518,138.87,125.35848,17.06789,126.5150638342,15.31848,4.46789,15.95675,110.04,12.6,110.7590249145,139.78,119.58848,6.58789,119.7697993793,15.31848,4.46789,15.95675,104.27,2.12,104.2915495139,138.81,15.31848,4.46789,15.95675,15.31848,4.46789,15.95675,0.0,0.0,0.0,139.37
2021-03-19 17:00:00,112.27336,10.27348,112.7424133013,16.02336,4.67348,16.691,96.25,5.6,96.4127714569,139.26,128.41336,15.00348,129.2868726461,16.02336,4.67348,16.691,112.39,10.33,112.8637275656,139.73,122.69336,8.65348,122.998143499,16.02336,4.67348,16.691,106.67,3.98,106.7442237313,139.2,16.02336,4.67348,16.691,16.02336,4.67348,16.691,0.0,0.0,0.0,139.35
2021-03-19 17:30:00,114.22856,9.58083,114.6296480984,14.60856,4.26083,15.21725,99.62,5.32,99.7619506626,138.97,130.95856,14.31083,131.7381656642,14.60856,4.26083,15.21725,116.35,10.05,116.7832393796,139.43,125.02856,7.96083,125.2817449989,14.60856,4.26083,15.21725,110.42,3.7,110.4819731902,138.91,14.60856,4.26083,15.21725,14.60856,4.26083,15.21725,0.0,0.0,0.0,139.03
2021-03-19 18:00:00,115.1836,10.24355,115.6381944928,14.5836,4.25355,15.19125,100.6,5.99,100.778172736,139.09,132.0936,15.03355,132.9463304742,14.5836,4.25355,15.19125,117.51,10.78,118.0034257977,139.55,126.0836,8.69355,126.3829577141,14.5836,4.25355,15.19125,111.5,4.44,111.5883667772,139.02,14.5836,4.25355,15.19125,14.5836,4.25355,15.19125,0.0,0.0,0.0,139.17
2021-03-19 18:30:00,114.12968,12.37074,114.798166645,16.21968,4.73074,16.8955,97.91,7.64,98.2076254677,139.52,130.51968,16.19074,131.5200628385,16.21968,4.73074,16.8955,114.3,11.46,114.8730673396,139.89,124.71968,10.98074,125.2021374828,16.21968,4.73074,16.8955,108.5,6.25,108.6798624401,139.46,16.21968,4.73074,16.8955,16.21968,4.73074,16.8955,0.0,0.0,0.0,139.45
2021-03-19 19:00:00,110.8252,14.75985,111.8037482693,21.8052,6.35985,22.71375,89.02,8.4,89.4154371459,139.61,125.1552,24.83985,127.5964036917,21.8052,6.35985,22.71375,103.35,18.48,104.9892037307,139.95,120.2852,16.17985,121.3685168611,21.8052,6.35985,22.71375,98.48,9.82,98.9683929343,139.55,21.8052,6.35985,22.71375,21.8052,6.35985,22.71375,0.0,0.0,0.0,139.52
2021-03-19 19:30:00,106.7576,11.8343,107.4115255187,24.1176,7.0343,25.1225,82.64,4.8,82.7792824323,138.75,118.2376,37.2443,123.9647850652,24.1176,7.0343,25.1225,94.12,30.21,98.849473949,138.18,114.9776,21.8943,117.0436195367,24.1176,7.0343,25.1225,90.86,14.86,92.0671450627,138.69,24.1176,7.0343,25.1225,24.1176,7.0343,25.1225,0.0,0.0,0.0,137.78
2021-03-19 20:00:00,103.51016,9.89088,103.9816461228,17.18016,5.01088,17.896,86.33,4.88,86.4678165562,138.65,115.69016,35.09088,120.8949253691,17.18016,5.01088,17.896,98.51,30.08,103.0001286407,138.07,112.12016,19.78088,113.8517171236,17.18016,5.01088,17.896,94.94,14.77,96.0820300577,138.6,17.18016,5.01088,17.896,17.18016,5.01088,17.896,0.0,0.0,0.0,137.65
2021-03-19 20:30:00,101.31504,9.16147,101.728412269,14.88504,4.34147,15.50525,86.43,4.82,86.5642957575,138.94,113.59504,34.42147,118.6957063653,14.88504,4.34147,15.50525,98.71,30.08,103.191426485,138.33,109.95504,19.24147,111.6259154012,14.88504,4.34147,15.50525,95.07,14.9,96.2305299788,138.88,14.88504,4.34147,15.50525,14.88504,4.34147,15.50525,0.0,0.0,0.0,137.9
2021-03-19 21:00:00,97.47712,7.97666,97.8029448854,16.61712,4.84666,17.3095,80.86,3.13,80.9205567208,138.78,108.91712,36.77666,114.958521867,16.61712,4.84666,17.3095,92.3,31.93,97.666856712,138.23,105.53712,21.55666,107.7161700408,16.61712,4.84666,17.3095,88.92,16.71,90.4764637903,138.73,16.61712,4.84666,17.3095,16.61712,4.84666,17.3095,0.0,0.0,0.0,137.79
2021-03-19 21:30:00,95.77104,6.02697,95.9604943196,11.68104,3.4069700000000003,12.16775,84.09,2.62,84.1308058918,138.73,107.80104,35.32697,113.4418751364,11.68104,3.4069700000000003,12.16775,96.12,31.92,101.28149288,138.11,104.09104,20.68697,106.1267889652,11.68104,3.4069700000000003,12.16775,92.41,17.28,94.0117359695,138.67,11.68104,3.4069700000000003,12.16775,11.68104,3.4069700000000003,12.16775,0.0,0.0,0.0,137.68
2021-03-19 22:00:00,93.19656,4.89483,93.3250135632,2.41656,0.7048300000000001,2.5172499999999998,90.78,4.19,90.8766444143,137.76,106.51656,32.05483,111.2352897266,2.41656,0.7048300000000001,2.5172499999999998,104.1,31.35,108.7181332621,137.28,102.29656,15.99483,103.5394648169,2.41656,0.7048300000000001,2.5172499999999998,99.88,15.29,101.0435475426,137.71,2.41656,0.7048300000000001,2.5172499999999998,2.41656,0.7048300000000001,2.5172499999999998,0.0,0.0,0.0,136.85
2021-03-19 22:30:00,87.33104,3.72072,87.4102642989,6.79104,1.98072,7.074,80.54,1.74,80.5587934368,138.65,99.08104,38.44072,106.276721071,6.79104,1.98072,7.074,92.29,36.46,99.2309210881,138.46,95.34104,20.14072,97.4451769479,6.79104,1.98072,7.074,88.55,18.16,90.3929648811,138.6,6.79104,1.98072,7.074,6.79104,1.98072,7.074,0.0,0.0,0.0,138.03
2021-03-19 23:00:00,82.91928,2.63854,82.9612493219,2.66928,0.77854,2.7805,80.25,1.8599999999999999,80.2715522461,138.65,94.73928,36.96854,101.6966278922,2.66928,0.77854,2.7805,92.07,36.19,98.9272510484,138.41,90.88928,18.838540000000002,92.8210741602,2.66928,0.77854,2.7805,88.22,18.06,90.04960855,138.6,2.66928,0.77854,2.7805,2.66928,0.77854,2.7805,0.0,0.0,0.0,137.99
2021-03-19 23:30:00,78.52592,1.3875600000000001,78.5381781976,2.42592,0.7075600000000001,2.527,76.1,0.68,76.1030380471,139.93,89.72592,36.92756,97.0277558609,2.42592,0.7075600000000001,2.527,87.3,36.22,94.5154929099,139.53,86.05592,20.39756,88.4402726194,2.42592,0.7075600000000001,2.527,83.63,19.69,85.9166631102,139.86,2.42592,0.7075600000000001,2.527,2.42592,0.7075600000000001,2.527,0.0,0.0,0.0,139.11
2021-03-20 00:00:00,74.20928,3.64729,74.2988557278,2.45928,0.7172900000000001,2.56175,71.75,2.93,71.8098001668,140.23,84.56928,39.10729,93.1737261832,2.45928,0.7172900000000001,2.56175,82.11,38.39,90.6412941214,139.76,81.13928,23.34729,84.4315030617,2.45928,0.7172900000000001,2.56175,78.68,22.63,81.8697703673,140.16,2.45928,0.7172900000000001,2.56175,2.45928,0.7172900000000001,2.56175,0.0,0.0,0.0,139.33
2021-03-20 00:30:00,72.20952,12.40236,73.2668636711,2.57952,0.75236,2.6870000000000003,69.63,11.65,70.5978710727,139.53,81.53952,43.16236,92.2587808428,2.57952,0.75236,2.6870000000000003,78.96,42.41,89.6286209868,138.75,78.40952,31.36236,84.4490997667,2.57952,0.75236,2.6870000000000003,75.83,30.61,81.7750634362,139.46,2.57952,0.75236,2.6870000000000003,2.57952,0.75236,2.6870000000000003,0.0,0.0,0.0,138.34
2021-03-20 01:00:00,72.34552,12.76661,73.4633282323,2.76552,0.80661,2.88075,69.58,11.96,70.6004107637,139.13,81.50552,42.41661,91.8820907161,2.76552,0.80661,2.88075,78.74,41.61,89.0582938305,138.33,78.53552,30.93661,84.4091330364,2.76552,0.80661,2.88075,75.77,30.13,81.5408474324,139.07,2.76552,0.80661,2.88075,2.76552,0.80661,2.88075,0.0,0.0,0.0,137.91
2021-03-20 01:30:00,72.10232,12.72401,73.2164256152,2.48232,0.72401,2.58575,69.62,12.0,70.6466163379,139.23,81.28232,42.92401,91.9199987982,2.48232,0.72401,2.58575,78.8,42.2,89.3883661334,138.49,78.28232,30.83401,84.1359483055,2.48232,0.72401,2.58575,75.8,30.11,81.5613394937,139.16,2.48232,0.72401,2.58575,2.48232,0.72401,2.58575,0.0,0.0,0.0,138.06
2021-03-20 02:00:00,70.61848,12.52289,71.7202376701,2.4784800000000002,0.72289,2.58175,68.14,11.8,69.1541726868,139.59,79.63848,43.99289,90.9816567626,2.4784800000000002,0.72289,2.58175,77.16,43.27,88.4644476612,138.92,76.65848,31.19289,82.7618205603,2.4784800000000002,0.72289,2.58175,74.18,30.47,80.1940976631,139.52,2.4784800000000002,0.72289,2.58175,2.4784800000000002,0.72289,2.58175,0.0,0.0,0.0,138.5
2021-03-20 02:30:00,69.15168,12.66674,70.3022129741,2.49168,0.72674,2.5955,66.66,11.94,67.720891902,139.59,78.01168,45.25674,90.1886618808,2.49168,0.72674,2.5955,75.52,44.53,87.6709261956,139.08,75.06168,31.01674,81.2175717727,2.49168,0.72674,2.5955,72.57,30.29,78.6377072402,139.52,2.49168,0.72674,2.5955,2.49168,0.72674,2.5955,0.0,0.0,0.0,138.66
2021-03-20 03:00:00,68.0436,12.0873,69.1088584933,2.4936,0.7273000000000001,2.5975,65.55,11.36,66.5270779458,139.82,76.7636,44.7573,88.8586866224,2.4936,0.7273000000000001,2.5975,74.27,44.03,86.3404528596,139.18,73.8336,31.7973,80.3894817513,2.4936,0.7273000000000001,2.5975,71.34,31.07,77.8122130517,139.76,2.4936,0.7273000000000001,2.5975,2.4936,0.7273000000000001,2.5975,0.0,0.0,0.0,138.76
2021-03-20 03:30:00,67.25064,11.83602,68.2842584338,2.42064,0.7060200000000001,2.5215,64.83,11.13,65.7784600002,139.73,75.82064,43.87602,87.600653999,2.42064,0.7060200000000001,2.5215,73.4,43.17,85.154030439,138.98,72.97064,32.03602,79.6932925625,2.42064,0.7060200000000001,2.5215,70.55,31.33,77.193726429,139.67,2.42064,0.7060200000000001,2.5215,2.42064,0.7060200000000001,2.5215,0.0,0.0,0.0,138.56
2021-03-20 04:00:00,66.34912,11.44641,67.3292360469,2.31912,0.6764100000000001,2.41575,64.03,10.77,64.929452485,140.03,74.79912,44.41641,86.9926768761,2.31912,0.6764100000000001,2.41575,72.48,43.74,84.6554073878,139.28,71.97912,32.51641,78.9829768701,2.31912,0.6764100000000001,2.41575,69.66,31.84,76.5917828491,139.96,2.31912,0.6764100000000001,2.41575,2.31912,0.6764100000000001,2.41575,0.0,0.0,0.0,138.87
2021-03-20 04:30:00,65.96568,11.62499,66.9821717352,2.96568,0.86499,3.08925,63.0,10.76,63.9122648636,140.06,74.24568,44.60499,86.6142374645,2.96568,0.86499,3.08925,71.28,43.74,83.6302935544,139.31,71.48568,32.71499,78.61598448,2.96568,0.86499,3.08925,68.52,31.85,75.5606570908,139.99,2.96568,0.86499,3.08925,2.96568,0.86499,3.08925,0.0,0.0,0.0,138.9
2021-03-20 05:00:00,66.52488,11.66684,67.5401718579,2.59488,0.7568400000000001,2.7030000000000003,63.93,10.91,64.8542442713,140.06,74.97488,44.38684,87.1287793797,2.59488,0.7568400000000001,2.7030000000000003,72.38,43.63,84.5129652775,139.31,72.14488,32.49684,79.1260280831,2.59488,0.7568400000000001,2.7030000000000003,69.55,31.74,76.4501805099,139.99,2.59488,0.7568400000000001,2.7030000000000003,2.59488,0.7568400000000001,2.7030000000000003,0.0,0.0,0.0,138.9
2021-03-20 05:30:00,66.44176,11.60343,67.4473651054,2.89176,0.8434300000000001,3.01225,63.55,10.76,64.4544808373,139.94,74.84176,44.59343,87.1198200128,2.89176,0.8434300000000001,3.01225,71.95,43.75,84.2072740326,139.19,72.03176,32.66343,79.091555226,2.89176,0.8434300000000001,3.01225,69.14,31.82,76.1107876717,139.87,2.89176,0.8434300000000001,3.01225,2.89176,0.8434300000000001,3.01225,0.0,0.0,0.0,138.78
2021-03-20 06:00:00,68.25896,12.01678,69.3086475258,2.38896,0.6967800000000001,2.4885,65.87,11.32,66.8356140093,139.53,76.98896,43.57678,88.4660144748,2.38896,0.6967800000000001,2.4885,74.6,42.88,86.0456529989,138.78,74.06896,31.69678,80.566101419,2.38896,0.6967800000000001,2.4885,71.68,31.0,78.0962380656,139.46,2.38896,0.6967800000000001,2.4885,2.38896,0.6967800000000001,2.4885,0.0,0.0,0.0,138.34
2021-03-20 06:30:00,70.6108,13.12065,71.8194718239,2.7108,0.7906500000000001,2.82375,67.9,12.33,69.0104260239,139.09,79.5508,42.29065,90.0934451448,2.7108,0.7906500000000001,2.82375,76.84,41.5,87.330610899,138.33,76.6308,30.41065,82.444448825,2.7108,0.7906500000000001,2.82375,73.92,29.62,79.6336034598,139.03,2.7108,0.7906500000000001,2.82375,2.7108,0.7906500000000001,2.82375,0.0,0.0,0.0,137.91
2021-03-20 07:00:00,74.15456,14.65883,75.5895499772,3.18456,0.92883,3.31725,70.97,13.73,72.285917024,138.79,83.50456,40.70883,92.8989794388,3.18456,0.92883,3.31725,80.32,39.78,89.6311932309,138.01,80.49456,28.86883,85.5148147116,3.18456,0.92883,3.31725,77.31,27.94,82.2038910271,138.73,3.18456,0.92883,3.31725,3.18456,0.92883,3.31725,0.0,0.0,0.0,137.59
2021-03-20 07:30:00,77.37576,16.92543,79.2052928551,10.47576,3.05543,10.91225,66.9,13.87,68.3226675416,138.82,85.94576,43.01543,96.1093173426,10.47576,3.05543,10.91225,75.47,39.96,85.3962674828,138.08,83.31576,30.83543,88.8388406479,10.47576,3.05543,10.91225,72.84,27.78,77.9576423451,138.73,10.47576,3.05543,10.91225,10.47576,3.05543,10.91225,0.0,0.0,0.0,137.71
2021-03-20 08:00:00,78.32824,17.20782,80.1961486023,16.51824,4.81782,17.2065,61.81,12.39,63.039576458,138.72,85.94824,45.85782,97.4168343473,16.51824,4.81782,17.2065,69.43,41.04,80.652380622,137.96,83.74824,34.14782,90.4424751643,16.51824,4.81782,17.2065,67.23,29.33,73.3493135619,138.65,16.51824,4.81782,17.2065,16.51824,4.81782,17.2065,0.0,0.0,0.0,137.58
2021-03-20 08:30:00,83.09936,19.53023,85.3635373931,18.54936,5.41023,19.32225,64.55,14.12,66.0762960524,137.57,91.04936,45.77023,101.9063291001,18.54936,5.41023,19.32225,72.5,40.36,82.9769823505,137.01,88.76936,32.17023,94.4188697934,18.54936,5.41023,19.32225,70.22,26.76,75.1461642401,137.52,18.54936,5.41023,19.32225,18.54936,5.41023,19.32225,0.0,0.0,0.0,136.58
2021-03-20 09:00:00,87.65952,21.08236,90.1590669306,16.73952,4.88236,17.437,70.92,16.2,72.7467277615,136.26,96.47952,42.58236,105.4587841889,16.73952,4.88236,17.437,79.74,37.7,88.2029341916,135.73,93.96952,28.56236,98.2144546276,16.73952,4.88236,17.437,77.23,23.68,80.7788047696,136.21,16.73952,4.88236,17.437,16.73952,4.88236,17.437,0.0,0.0,0.0,135.31
2021-03-20 09:30:00,91.80888,23.61634,94.7976896441,17.19888,5.01634,17.9155,74.61,18.6,76.8935114298,135.74,101.19888,41.80634,109.4942161826,17.19888,5.01634,17.9155,84.0,36.79,91.7033483576,135.38,98.53888,25.77634,101.8544578084,17.19888,5.01634,17.9155,81.34,20.76,83.947443082,135.69,17.19888,5.01634,17.9155,17.19888,5.01634,17.9155,0.0,0.0,0.0,134.96
2021-03-20 10:00:00,93.01656,24.38733,96.1603988072,18.19656,5.30733,18.95475,74.82,19.08,77.2144986385,136.41,102.36656,41.03733,110.2858787867,18.19656,5.30733,18.95475,84.17,35.73,91.4397167537,135.95,99.75656,25.89733,103.0632959116,18.19656,5.30733,18.95475,81.56,20.59,84.1188546047,136.36,18.19656,5.30733,18.95475,18.19656,5.30733,18.95475,0.0,0.0,0.0,135.54
2021-03-20 10:30:00,91.70432,25.03626,95.0604892763,21.24432,6.19626,22.1295,70.46,18.84,72.935294611,137.02,100.25432,42.39626,108.8502252669,21.24432,6.19626,22.1295,79.01,36.2,86.90811297,136.55,98.03432,27.35626,101.7796289001,21.24432,6.19626,22.1295,76.79,21.16,79.6520539597,136.97,21.24432,6.19626,22.1295,21.24432,6.19626,22.1295,0.0,0.0,0.0,136.15
2021-03-20 11:00:00,89.84488,25.49809,93.3930139564,21.28488,6.20809,22.17175,68.56,19.29,71.2220310017,136.84,98.07488,40.99809,106.2992261057,21.28488,6.20809,22.17175,76.79,34.79,84.3033107298,136.29,95.94488,26.75809,99.6063019024,21.28488,6.20809,22.17175,74.66,20.55,77.4365424073,136.8,21.28488,6.20809,22.17175,21.28488,6.20809,22.17175,0.0,0.0,0.0,135.88
2021-03-20 11:30:00,89.08112,26.32366,92.8890791011,20.48112,5.97366,21.3345,68.6,20.35,71.5547517639,136.26,97.46112,40.93366,105.708251488,20.48112,5.97366,21.3345,76.98,34.96,84.5465670504,135.89,95.21112,25.04366,98.4496941481,20.48112,5.97366,21.3345,74.73,19.07,77.1248196108,136.21,20.48112,5.97366,21.3345,20.48112,5.97366,21.3345,0.0,0.0,0.0,135.47
2021-03-20 12:00:00,87.3696,25.52405,91.0215586142,23.4996,6.85405,24.47875,63.87,18.67,66.5428117831,137.05,94.9496,43.41405,104.4040529748,23.4996,6.85405,24.47875,71.45,36.56,80.260426737,136.63,92.9896,28.16405,97.1611003466,23.4996,6.85405,24.47875,69.49,21.31,72.6840849155,137.0,23.4996,6.85405,24.47875,23.4996,6.85405,24.47875,0.0,0.0,0.0,136.22
2021-03-20 12:30:00,88.86056,25.47433,92.4399297515,23.02056,6.71433,23.97975,65.84,18.76,68.4605229311,137.21,96.79056,44.68433,106.607231709,23.02056,6.71433,23.97975,73.77,37.97,82.9682698385,136.91,94.68056,28.10433,98.7636664298,23.02056,6.71433,23.97975,71.66,21.39,74.7842744165,137.15,23.02056,6.71433,23.97975,23.02056,6.71433,23.97975,0.0,0.0,0.0,136.5
2021-03-20 13:00:00,90.42824,24.54282,93.6996083399,16.87824,4.92282,17.5815,73.55,19.62,76.1219212842,137.05,99.79824,43.50282,108.8677365203,16.87824,4.92282,17.5815,82.92,38.58,91.4556876307,136.91,97.04824,25.21282,100.2698717435,16.87824,4.92282,17.5815,80.17,20.29,82.6977206457,136.98,16.87824,4.92282,17.5815,16.87824,4.92282,17.5815,0.0,0.0,0.0,136.47
2021-03-20 13:30:00,89.76088,23.74234,92.8478017352,16.19088,4.72234,16.8655,73.57,19.02,75.98884984,137.16,99.15088,44.09234,108.5128169916,16.19088,4.72234,16.8655,82.96,39.37,91.8278743084,137.01,96.38088,25.77234,99.7671666364,16.19088,4.72234,16.8655,80.19,21.05,82.9068067169,137.1,16.19088,4.72234,16.8655,16.19088,4.72234,16.8655,0.0,0.0,0.0,136.61
2021-03-20 14:00:00,87.94328,23.17304,90.945094865,17.15328,5.00304,17.868,70.79,18.17,73.0846974407,137.5,96.86328,45.32304,106.9423815295,17.15328,5.00304,17.868,79.71,40.32,89.3274118062,137.34,94.26328,27.16304,98.0989128299,17.15328,5.00304,17.868,77.11,22.16,80.2310270407,137.44,17.15328,5.00304,17.868,17.15328,5.00304,17.868,0.0,0.0,0.0,136.94
2021-03-20 14:30:00,86.65496,21.46103,89.2729404762,14.33496,4.18103,14.93225,72.32,17.28,74.3557718002,137.77,95.82496,43.09103,105.0678819881,14.33496,4.18103,14.93225,81.49,38.91,90.3028692789,137.34,93.12496,27.56103,97.1178075827,14.33496,4.18103,14.93225,78.79,23.38,82.1856952273,137.7,14.33496,4.18103,14.93225,14.33496,4.18103,14.93225,0.0,0.0,0.0,136.94
2021-03-20 15:00:00,84.84808,20.30194,87.2431398303,15.77808,4.60194,16.4355,69.07,15.7,70.8318777105,138.09,93.52808,43.51194,103.1542082081,15.77808,4.60194,16.4355,77.75,38.91,86.942800737,137.48,90.98808,29.84194,95.75683832,15.77808,4.60194,16.4355,75.21,25.24,79.3322235917,138.03,15.77808,4.60194,16.4355,15.77808,4.60194,16.4355,0.0,0.0,0.0,137.11
2021-03-20 15:30:00,84.7616,21.42755,87.4280774898,15.8316,4.61755,16.49125,68.93,16.81,70.9501303734,138.29,93.4916,45.76755,104.0929772058,15.8316,4.61755,16.49125,77.66,41.15,87.8885550001,138.01,90.8716,28.77755,95.319437003,15.8316,4.61755,16.49125,75.04,24.16,78.8334142353,138.22,15.8316,4.61755,16.49125,15.8316,4.61755,16.49125,0.0,0.0,0.0,137.6
2021-03-20 16:00:00,84.82344,21.74267,87.5657448559,16.60344,4.84267,17.29525,68.22,16.9,70.2821342875,138.4,93.44344,46.05267,104.17545245,16.60344,4.84267,17.29525,76.84,41.21,87.1931746182,138.11,90.86344,29.01267,95.3829112009,16.60344,4.84267,17.29525,74.26,24.17,78.0944076103,138.32,16.60344,4.84267,17.29525,16.60344,4.84267,17.29525,0.0,0.0,0.0,137.7
2021-03-20 16:30:00,87.36112,20.55491,89.7466969463,13.97112,4.07491,14.55325,73.39,16.48,75.2175677618,138.06,96.82112,45.49491,106.9771756683,13.97112,4.07491,14.55325,82.85,41.42,92.6268800079,137.78,93.90112,28.47491,98.1235997952,13.97112,4.07491,14.55325,79.93,24.4,83.5713162515,137.99,13.97112,4.07491,14.55325,13.97112,4.07491,14.55325,0.0,0.0,0.0,137.37
2021-03-20 17:00:00,91.11544,19.87242,93.2573669103,10.46544,3.05242,10.9015,80.65,16.82,82.3852832732,137.34,101.64544,42.27242,110.0852077504,10.46544,3.05242,10.9015,91.18,39.22,99.2572455794,136.89,98.37544,26.76242,101.9507445753,10.46544,3.05242,10.9015,87.91,23.71,91.0512613861,137.28,10.46544,3.05242,10.9015,10.46544,3.05242,10.9015,0.0,0.0,0.0,136.45
2021-03-20 17:30:00,96.26048,19.88139,98.2921648869,8.37048,2.44139,8.71925,87.89,17.44,89.6036031642,136.7,107.77048,40.38139,115.0875015706,8.37048,2.44139,8.71925,99.4,37.94,106.3945656507,136.21,104.28048,25.08139,107.254345522,8.37048,2.44139,8.71925,95.91,22.64,98.5459167089,136.64,8.37048,2.44139,8.71925,8.37048,2.44139,8.71925,0.0,0.0,0.0,135.79
2021-03-20 18:00:00,98.4524,19.8307,100.4297352792,11.7624,3.4307,12.2525,86.69,16.4,88.22763796,136.82,109.5824,40.5807,116.8550195852,11.7624,3.4307,12.2525,97.82,37.15,104.6368716084,136.13,106.3624,27.3607,109.8251703311,11.7624,3.4307,12.2525,94.6,23.93,97.5797361136,136.77,11.7624,3.4307,12.2525,11.7624,3.4307,12.2525,0.0,0.0,0.0,135.74
2021-03-20 18:30:00,102.11912,19.61516,103.9859085232,7.14912,2.08516,7.447,94.97,17.53,96.574333029,136.41,114.56912,37.56516,120.5704130515,7.14912,2.08516,7.447,107.42,35.48,113.1277454915,135.66,110.83912,24.51516,113.5178558298,7.14912,2.08516,7.447,103.69,22.43,106.0882698511,136.35,7.14912,2.08516,7.447,7.14912,2.08516,7.447,0.0,0.0,0.0,135.27
2021-03-20 19:00:00,104.39768,21.29849,106.548117138,12.81768,3.73849,13.35175,91.58,17.56,93.2483243817,136.03,116.17768,40.76849,123.1232029597,12.81768,3.73849,13.35175,103.36,37.03,109.7930348428,135.49,112.79768,25.95849,115.7461006534,12.81768,3.73849,13.35175,99.98,22.22,102.4193770729,135.99,12.81768,3.73849,13.35175,12.81768,3.73849,13.35175,0.0,0.0,0.0,135.04
2021-03-20 19:30:00,103.07008,20.21669,105.0340704046,11.44008,3.33669,11.91675,91.63,16.88,93.1718374832,136.65,114.92008,41.44669,122.1656780735,11.44008,3.33669,11.91675,103.48,38.11,110.2745777593,136.12,111.46008,26.59669,114.5894120439,11.44008,3.33669,11.91675,100.02,23.26,102.6889867513,136.62,11.44008,3.33669,11.91675,11.44008,3.33669,11.91675,0.0,0.0,0.0,135.69
2021-03-20 20:00:00,100.22184,19.05262,102.0167610829,6.83184,1.99262,7.1165,93.39,17.06,94.9354291084,136.96,112.47184,39.76262,119.2936743597,6.83184,1.99262,7.1165,105.64,37.77,112.1890480395,136.37,108.80184,25.22262,111.6871565895,6.83184,1.99262,7.1165,101.97,23.23,104.5825692934,136.92,6.83184,1.99262,7.1165,6.83184,1.99262,7.1165,0.0,0.0,0.0,135.95
2021-03-20 20:30:00,97.22488,18.49559,98.9685007488,5.02488,1.4655900000000002,5.23425,92.2,17.03,93.7595909761,137.27,109.40488,40.65559,116.7146296146,5.02488,1.4655900000000002,5.23425,104.38,39.19,111.4945761013,136.81,105.69488,24.92559,108.594165106,5.02488,1.4655900000000002,5.23425,100.67,23.46,103.3674054042,137.23,5.02488,1.4655900000000002,5.23425,5.02488,1.4655900000000002,5.23425,0.0,0.0,0.0,136.39
2021-03-20 21:00:00,93.4536,17.7048,95.1159045376,4.7136,1.3748,4.91,88.74,16.33,90.230019949,137.24,105.3736,43.3448,113.9401916095,4.7136,1.3748,4.91,100.66,41.97,109.0592339052,137.02,101.5636,25.5248,104.7219187181,4.7136,1.3748,4.91,96.85,24.15,99.8155549,137.19,4.7136,1.3748,4.91,4.7136,1.3748,4.91,0.0,0.0,0.0,136.65
2021-03-20 21:30:00,89.41544,16.64367,90.9512653098,4.43544,1.29367,4.62025,84.98,15.35,86.3552135079,137.38,100.81544,44.483670000000004,110.1932386268,4.43544,1.29367,4.62025,96.38,43.19,105.6147740612,137.19,97.15544,26.62367,100.7372787297,4.43544,1.29367,4.62025,92.72,25.33,96.1176742332,137.32,4.43544,1.29367,4.62025,4.43544,1.29367,4.62025,0.0,0.0,0.0,136.8
2021-03-20 22:00:00,84.67872,15.17421,86.0275669188,7.00872,2.04421,7.30075,77.67,13.13,78.7719861372,138.37,94.94872,46.74421,105.831378136,7.00872,2.04421,7.30075,87.94,44.7,98.6485357215,138.05,91.65872,30.36421,96.5572690219,7.00872,2.04421,7.30075,84.65,28.32,89.2616653441,138.3,7.00872,2.04421,7.30075,7.00872,2.04421,7.30075,0.0,0.0,0.0,137.61
2021-03-20 22:30:00,80.26592,13.95381,81.469790272,7.79592,2.27381,8.12075,72.47,11.68,73.4051994071,139.11,89.68592,47.08381,101.2938764702,7.79592,2.27381,8.12075,81.89,44.81,93.3483165354,138.62,86.73592,32.60381,92.6613632792,7.79592,2.27381,8.12075,78.94,30.33,84.5661427523,139.04,7.79592,2.27381,8.12075,7.79592,2.27381,8.12075,0.0,0.0,0.0,138.19
2021-03-20 23:00:00,76.30312,12.56591,77.3309007827,6.36312,1.8559100000000002,6.62825,69.94,10.71,70.7552662351,139.91,85.49312,46.67591,97.4048979347,6.36312,1.8559100000000002,6.62825,79.13,44.82,90.941680763,139.26,82.50312,33.75591,89.1416079598,6.36312,1.8559100000000002,6.62825,76.14,31.9,82.5524657415,139.85,6.36312,1.8559100000000002,6.62825,6.36312,1.8559100000000002,6.62825,0.0,0.0,0.0,138.85
2021-03-20 23:30:00,72.58808,16.20444,74.3748158573,5.15808,1.50444,5.373,67.43,14.7,69.0137297934,140.06,81.19808,48.534440000000004,94.5976747167,5.15808,1.50444,5.373,76.04,47.03,89.4086265413,139.34,78.31808,36.95444,86.5988007457,5.15808,1.50444,5.373,73.16,35.45,81.2962981937,139.99,5.15808,1.50444,5.373,5.15808,1.50444,5.373,0.0,0.0,0.0,138.94
2021-03-21 00:00:00,68.7484,24.64245,73.0314510643,5.7684,1.68245,6.00875,62.98,22.96,67.03463284,139.04,76.0884,53.26245,92.8780555059,5.7684,1.68245,6.00875,70.32,51.58,87.2089376154,138.22,73.5784,43.14245,85.2939150149,5.7684,1.68245,6.00875,67.81,41.46,79.4803604672,138.98,5.7684,1.68245,6.00875,5.7684,1.68245,6.00875,0.0,0.0,0.0,137.82
2021-03-21 00:30:00,68.1888,24.22465,72.3639835351,5.3988,1.57465,5.62375,62.79,22.65,66.7503303363,139.0,75.4088,52.82465,92.0702490768,5.3988,1.57465,5.62375,70.01,51.25,86.7638323266,138.13,73.0088,43.27465,84.8703729818,5.3988,1.57465,5.62375,67.61,41.7,79.4355216512,138.94,5.3988,1.57465,5.62375,5.3988,1.57465,5.62375,0.0,0.0,0.0,137.74
2021-03-21 01:00:00,68.1384,24.4162,72.3808840579,5.4384,1.5862,5.665,62.7,22.83,66.7270477393,138.58,75.33840000000001,52.3362,91.7330493606,5.4384,1.5862,5.665,69.9,50.75,86.3803941876,137.71,72.9484,42.7962,84.5753143476,5.4384,1.5862,5.665,67.51,41.21,79.0940212658,138.52,5.4384,1.5862,5.665,5.4384,1.5862,5.665,0.0,0.0,0.0,137.32
2021-03-21 01:30:00,67.56248,24.40239,71.8342908468,4.60248,1.34239,4.79425,62.96,23.06,67.0501692764,138.67,74.84248,51.95239,91.1067924979,4.60248,1.34239,4.79425,70.24,50.61,86.5738395822,137.79,72.41248,42.40239,83.9138244717,4.60248,1.34239,4.79425,67.81,41.06,79.2724397253,138.6,4.60248,1.34239,4.79425,4.60248,1.34239,4.79425,0.0,0.0,0.0,137.39
2021-03-21 02:00:00,66.30136,24.35998,70.6348282609,4.7313600000000005,1.37998,4.9285,61.57,22.98,65.7186830361,138.8,73.37136,52.14998,90.0165367155,4.7313600000000005,1.37998,4.9285,68.64,50.77,85.3758894536,137.94,71.01136,42.60998,82.8143927385,4.7313600000000005,1.37998,4.9285,66.28,41.23,78.0573590381,138.74,4.7313600000000005,1.37998,4.9285,4.7313600000000005,1.37998,4.9285,0.0,0.0,0.0,137.54
2021-03-21 02:30:00,64.95024,24.36007,69.3681965058,4.32024,1.26007,4.50025,60.63,23.1,64.8814834911,138.87,71.89024,52.05007,88.7548105415,4.32024,1.26007,4.50025,67.57,50.79,84.530047912,138.0,69.57024,42.49007,81.5194721662,4.32024,1.26007,4.50025,65.25,41.23,77.1846837138,138.8,4.32024,1.26007,4.50025,4.32024,1.26007,4.50025,0.0,0.0,0.0,137.58
2021-03-21 03:00:00,64.43936,23.98398,68.7579989081,3.5793600000000003,1.04398,3.7285,60.86,22.94,65.0398585484,139.43,71.43936,52.15398,88.4512282959,3.5793600000000003,1.04398,3.7285,67.86,51.11,84.9541741176,138.52,69.06936,42.86398,81.2889738664,3.5793600000000003,1.04398,3.7285,65.49,41.82,77.7036196068,139.36,3.5793600000000003,1.04398,3.7285,3.5793600000000003,1.04398,3.7285,0.0,0.0,0.0,138.12
2021-03-21 03:30:00,63.23416,23.41413,67.4298188828,3.37416,0.9841300000000001,3.5147500000000003,59.86,22.43,63.9243654642,139.29,70.11416,51.71413,87.1225956579,3.37416,0.9841300000000001,3.5147500000000003,66.74,50.73,83.8317392161,138.32,67.78416,43.23413,80.3982732636,3.37416,0.9841300000000001,3.5147500000000003,64.41,42.25,77.0305822385,139.23,3.37416,0.9841300000000001,3.5147500000000003,3.37416,0.9841300000000001,3.5147500000000003,0.0,0.0,0.0,137.92
2021-03-21 04:00:00,62.04008,23.27294,66.2616122853,3.13008,0.9129400000000001,3.2605,58.91,22.36,63.0107744755,139.26,68.79008,51.77294,86.0959489329,3.13008,0.9129400000000001,3.2605,65.66,50.86,83.0540498712,138.28,66.51008,43.29294,79.3591166499,3.13008,0.9129400000000001,3.2605,63.38,42.38,76.2436148146,139.19,3.13008,0.9129400000000001,3.2605,3.13008,0.9129400000000001,3.2605,0.0,0.0,0.0,137.88
2021-03-21 04:30:00,62.08272,23.40371,66.3475528137,3.13272,0.91371,3.26325,58.95,22.49,63.0943943627,139.14,68.85272,51.47371,85.966504364,3.13272,0.91371,3.26325,65.72,50.56,82.918224776,138.16,66.54272,43.02371,79.2399722814,3.13272,0.91371,3.26325,63.41,42.11,76.1188557455,139.08,3.13272,0.91371,3.26325,3.13272,0.91371,3.26325,0.0,0.0,0.0,137.76
2021-03-21 05:00:00,61.7432,23.5176,66.070418918,3.2832,0.9576,3.42,58.46,22.56,62.6619916696,139.14,68.4232,51.5576,85.6733355018,3.2832,0.9576,3.42,65.14,50.6,82.4838141698,138.16,66.1532,43.0876,78.9480027866,3.2832,0.9576,3.42,62.87,42.13,75.6807359901,139.08,3.2832,0.9576,3.42,3.2832,0.9576,3.42,0.0,0.0,0.0,137.76
