Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-21 05:30:00,62.3732,23.5251,66.6621812443,3.1032,0.9051,3.2325,59.27,22.62,63.4397139023,139.12,69.1832,51.3651,86.1666331027,3.1032,0.9051,3.2325,66.08,50.46,83.1431175745,138.13,66.8632,42.9051,79.4451705282,3.1032,0.9051,3.2325,63.76,42.0,76.3500988866,139.05,3.1032,0.9051,3.2325,3.1032,0.9051,3.2325,0.0,0.0,0.0,137.73
2021-03-21 06:00:00,63.15512,23.74316,67.4707850036,2.92512,0.85316,3.047,60.23,22.89,64.4329496453,138.99,70.09512,51.24316,86.828493564,2.92512,0.85316,3.047,67.17,50.39,83.9700005955,138.04,67.73512,42.40316,79.9129179758,2.92512,0.85316,3.047,64.81,41.55,76.9853141839,138.93,2.92512,0.85316,3.047,2.92512,0.85316,3.047,0.0,0.0,0.0,137.65
2021-03-21 06:30:00,65.1084,24.7662,69.6596613041,3.2784,0.9562,3.415,61.83,23.81,66.256056327,138.85,72.2584,50.8962,88.3838194751,3.2784,0.9562,3.415,68.98,49.94,85.1601080319,137.95,69.8484,41.3862,81.1887709785,3.2784,0.9562,3.415,66.57,40.43,77.8854915886,138.78,3.2784,0.9562,3.415,3.2784,0.9562,3.415,0.0,0.0,0.0,137.57
2021-03-21 07:00:00,67.15144,25.72917,71.9117937682,5.31144,1.5491700000000002,5.53275,61.84,24.18,66.3992319233,138.74,74.25144,50.96917,90.0618267223,5.31144,1.5491700000000002,5.53275,68.94,49.42,84.8236995185,137.84,71.89144,41.47917,82.9994017398,5.31144,1.5491700000000002,5.53275,66.58,39.93,77.6356960425,138.67,5.31144,1.5491700000000002,5.53275,5.31144,1.5491700000000002,5.53275,0.0,0.0,0.0,137.46
2021-03-21 07:30:00,71.03624,26.12557,75.6881285352,6.39624,1.86557,6.66275,64.64,24.26,69.0425752706,138.26,78.38624,48.11557,91.9755983822,6.39624,1.86557,6.66275,71.99,46.25,85.5664805867,137.08,76.02624,41.28557,86.5129323209,6.39624,1.86557,6.66275,69.63,39.42,80.0142068635,138.2,6.39624,1.86557,6.66275,6.39624,1.86557,6.66275,0.0,0.0,0.0,136.68
2021-03-21 08:00:00,75.20928,27.19479,79.9749485856,6.8392800000000005,1.99479,7.12425,68.37,25.2,72.8662946773,137.68,83.11928,47.62479,95.7963221124,6.8392800000000005,1.99479,7.12425,76.28,45.63,88.8860804626,136.6,80.55928,39.80479,89.8566575222,6.8392800000000005,1.99479,7.12425,73.72,37.81,82.8506759176,137.64,6.8392800000000005,1.99479,7.12425,6.8392800000000005,1.99479,7.12425,0.0,0.0,0.0,136.19
2021-03-21 08:30:00,80.30888,29.513840000000002,85.5604053193,6.69888,1.95384,6.978,73.61,27.56,78.6001634858,136.73,88.96888,47.13384,100.6829701668,6.69888,1.95384,6.978,82.27,45.18,93.8593911125,135.92,86.17888,36.37384,93.5406627858,6.69888,1.95384,6.978,79.48,34.42,86.6129713149,136.67,6.69888,1.95384,6.978,6.69888,1.95384,6.978,0.0,0.0,0.0,135.52
2021-03-21 09:00:00,84.20032,27.48926,88.573999026,7.54032,2.19926,7.8545,76.66,25.29,80.7238483969,136.37,93.33032,43.48926,102.9653551766,7.54032,2.19926,7.8545,85.79,41.29,95.20918128,135.43,90.53032,34.01926,96.7111621802,7.54032,2.19926,7.8545,82.99,31.82,88.881114417,136.31,7.54032,2.19926,7.8545,7.54032,2.19926,7.8545,0.0,0.0,0.0,135.05
2021-03-21 09:30:00,85.76976,20.21243,88.1192036787,12.17976,3.55243,12.68725,73.59,16.66,75.4522610662,137.04,95.09976,41.99243,103.958301878,12.17976,3.55243,12.68725,82.92,38.44,91.3967176654,136.56,92.39976,27.18243,96.3151086215,12.17976,3.55243,12.68725,80.22,23.63,83.6278978571,136.99,12.17976,3.55243,12.68725,12.17976,3.55243,12.68725,0.0,0.0,0.0,136.15
2021-03-21 10:00:00,84.69656,24.32108,88.1193634124,19.54656,5.70108,20.361,65.15,18.62,67.758592813,137.23,92.76656,45.55108,103.3466764991,19.54656,5.70108,20.361,73.22,39.85,83.3618072021,137.12,90.48656,27.23108,94.4952340523,19.54656,5.70108,20.361,70.94,21.53,74.1351772103,137.18,19.54656,5.70108,20.361,19.54656,5.70108,20.361,0.0,0.0,0.0,136.71
2021-03-21 10:30:00,83.23376,26.92818,87.4813447648,25.67376,7.48818,26.7435,57.56,19.44,60.7541537675,137.12,89.98376,46.06818,101.0908218992,25.67376,7.48818,26.7435,64.31,38.58,74.9946164735,136.99,88.27376,27.93818,92.5894087153,25.67376,7.48818,26.7435,62.6,20.45,65.855618591,137.06,25.67376,7.48818,26.7435,25.67376,7.48818,26.7435,0.0,0.0,0.0,136.59
2021-03-21 11:00:00,81.63304,28.19172,86.3639177909,27.74304,8.09172,28.899,53.89,20.1,57.5164506902,137.06,87.78304,45.84172,99.0319413331,27.74304,8.09172,28.899,60.04,37.75,70.9215348114,136.93,86.30304,27.80172,90.6705594347,27.74304,8.09172,28.899,58.56,19.71,61.7880061177,137.01,27.74304,8.09172,28.899,27.74304,8.09172,28.899,0.0,0.0,0.0,136.53
2021-03-21 11:30:00,83.01008,27.95419,87.5905823714,26.38008,7.69419,27.47925,56.63,20.26,60.1450288885,136.98,89.58008,45.29419,100.3800497139,26.38008,7.69419,27.47925,63.2,37.6,73.5391052434,136.83,87.94008,27.24419,92.0635843272,26.38008,7.69419,27.47925,61.56,19.55,64.5897522832,136.92,26.38008,7.69419,27.47925,26.38008,7.69419,27.47925,0.0,0.0,0.0,136.42
2021-03-21 12:00:00,87.55952,25.79611,91.2803858108,20.96952,6.11611,21.84325,66.59,19.68,69.43724144870001,136.86,95.71952,44.40611,105.5183828267,20.96952,6.11611,21.84325,74.75,38.29,83.986228633,136.72,93.44952,26.24611,97.0652928619,20.96952,6.11611,21.84325,72.48,20.13,75.2234491366,136.81,20.96952,6.11611,21.84325,20.96952,6.11611,21.84325,0.0,0.0,0.0,136.3
2021-03-21 12:30:00,90.34392,24.60156,93.6336511912,18.79392,5.48156,19.576999999999998,71.55,19.12,74.060629892,136.69,99.26392,42.55156,107.9998197786,18.79392,5.48156,19.576999999999998,80.47,37.07,88.5980011061,136.34,96.76392,26.21156,100.2511949625,18.79392,5.48156,19.576999999999998,77.97,20.73,80.6787072281,136.64,18.79392,5.48156,19.576999999999998,18.79392,5.48156,19.576999999999998,0.0,0.0,0.0,135.91
2021-03-21 13:00:00,89.18896,25.23053,92.6889973512,23.89896,6.97053,24.89475,65.29,18.26,67.7953663608,137.09,96.98896,44.63053,106.7648939023,23.89896,6.97053,24.89475,73.09,37.66,82.2217957722,136.72,95.00896,28.83053,99.286967626,23.89896,6.97053,24.89475,71.11,21.86,74.3941644217,137.05,23.89896,6.97053,24.89475,23.89896,6.97053,24.89475,0.0,0.0,0.0,136.3
2021-03-21 13:30:00,90.29104,24.22947,93.4855021956,21.46104,6.25947,22.35525,68.83,17.97,71.1371197055,137.09,98.80104,46.78947,109.3201720085,21.46104,6.25947,22.35525,77.34,40.53,87.3164159823,136.98,96.41104,28.40947,100.5096344614,21.46104,6.25947,22.35525,74.95,22.15,78.1544944325,137.05,21.46104,6.25947,22.35525,21.46104,6.25947,22.35525,0.0,0.0,0.0,136.58
2021-03-21 14:00:00,92.38992,22.42831,95.0732686251,15.79992,4.60831,16.45825,76.59,17.82,78.6357456886,137.35,102.22992,45.62831,111.9504319628,15.79992,4.60831,16.45825,86.43,41.02,95.6701902371,137.22,99.29992,27.07831,102.9257450032,15.79992,4.60831,16.45825,83.5,22.47,86.4705204101,137.29,15.79992,4.60831,16.45825,15.79992,4.60831,16.45825,0.0,0.0,0.0,136.82
2021-03-21 14:30:00,92.81352,21.71936,95.3209320852,13.88352,4.04936,14.462,78.93,17.67,80.8837054047,137.49,103.04352,45.45936,112.6255762498,13.88352,4.04936,14.462,89.16,41.41,98.3071396186,137.37,99.94352,26.80936,103.4768040365,13.88352,4.04936,14.462,86.06,22.76,89.0187688075,137.43,13.88352,4.04936,14.462,13.88352,4.04936,14.462,0.0,0.0,0.0,136.96
2021-03-21 15:00:00,93.08496,20.92228,95.4072931101,9.50496,2.7722800000000003,9.901,83.58,18.15,85.5280006781,137.3,104.14496,43.60228,112.9040810361,9.50496,2.7722800000000003,9.901,94.64,40.83,103.0719093643,137.15,100.69496,24.96228,103.742905262,9.50496,2.7722800000000003,9.901,91.19,22.19,93.8510106499,137.23,9.50496,2.7722800000000003,9.901,9.50496,2.7722800000000003,9.901,0.0,0.0,0.0,136.72
2021-03-21 15:30:00,94.94032,20.45301,97.1184327497,6.97032,2.03301,7.26075,87.97,18.42,89.8777909163,137.09,106.72032,42.43301,114.8467981206,6.97032,2.03301,7.26075,99.75,40.4,107.6207345264,136.93,102.99032,23.80301,105.7051999608,6.97032,2.03301,7.26075,96.02,21.77,98.4569616635,137.03,6.97032,2.03301,7.26075,6.97032,2.03301,7.26075,0.0,0.0,0.0,136.52
2021-03-21 16:00:00,97.35864,20.39252,99.4714011895,5.76864,1.68252,6.009,91.59,18.71,93.4815072621,136.66,109.71864,41.38252,117.2633486005,5.76864,1.68252,6.009,103.95,39.7,111.2730537911,136.49,105.77864,22.89252,108.2274833497,5.76864,1.68252,6.009,100.01,21.21,102.2343591949,136.61,5.76864,1.68252,6.009,5.76864,1.68252,6.009,0.0,0.0,0.0,136.07
2021-03-21 16:30:00,99.93432,20.18501,101.9524543234,6.3943200000000004,1.86501,6.66075,93.54,18.32,95.3171233305,136.32,112.36432,39.22501,119.0140404262,6.3943200000000004,1.86501,6.66075,105.97,37.36,112.3628519574,135.86,108.52432,23.35501,111.0089389354,6.3943200000000004,1.86501,6.66075,102.13,21.49,104.3664553389,136.27,6.3943200000000004,1.86501,6.66075,6.3943200000000004,1.86501,6.66075,0.0,0.0,0.0,135.44
2021-03-21 17:00:00,101.8528,21.04665,104.0045880914,10.3428,3.01665,10.77375,91.51,18.03,93.2692929104,136.23,113.8428,41.30665,121.1050058671,10.3428,3.01665,10.77375,103.5,38.29,110.355670901,135.86,110.2928,24.79665,113.0459003373,10.3428,3.01665,10.77375,99.95,21.78,102.2955077215,136.18,10.3428,3.01665,10.77375,10.3428,3.01665,10.77375,0.0,0.0,0.0,135.44
2021-03-21 17:30:00,101.20816,21.05488,103.3750435182,13.86816,4.04488,14.446,87.34,17.01,88.9809850474,136.6,112.45816,43.29488,120.5042919767,13.86816,4.04488,14.446,98.59,39.25,106.1157415278,136.21,109.20816,27.11488,112.5239482421,13.86816,4.04488,14.446,95.34,23.07,98.0914904566,136.56,13.86816,4.04488,14.446,13.86816,4.04488,14.446,0.0,0.0,0.0,135.79
2021-03-21 18:00:00,98.11872,21.37421,100.4198190974,17.80872,5.19421,18.55075,80.31,16.18,81.9236748443,136.91,108.37872,47.64421,118.3888410931,17.80872,5.19421,18.55075,90.57,42.45,100.0246339658,136.78,105.40872,29.38421,109.4277389393,17.80872,5.19421,18.55075,87.6,24.19,90.8785788841,136.88,17.80872,5.19421,18.55075,17.80872,5.19421,18.55075,0.0,0.0,0.0,136.35
2021-03-21 18:30:00,96.75016,21.18338,99.042056967,21.20016,6.18338,22.0835,75.55,15.0,77.0246876008,137.27,106.11016,49.76338,117.1996588914,21.20016,6.18338,22.0835,84.91,43.58,95.4406857687,137.13,103.56016,31.81338,108.3365030184,21.20016,6.18338,22.0835,82.36,25.63,86.2558200935,137.24,21.20016,6.18338,22.0835,21.20016,6.18338,22.0835,0.0,0.0,0.0,136.71
2021-03-21 19:00:00,98.14704,21.64622,100.5057227279,21.82704,6.36622,22.7365,76.32,15.28,77.8345732949,136.72,107.59704,48.95622,118.2109745051,21.82704,6.36622,22.7365,85.77,42.59,95.7622107097,136.53,105.02704,31.42622,109.6279455005,21.82704,6.36622,22.7365,83.2,25.06,86.8921377341,136.68,21.82704,6.36622,22.7365,21.82704,6.36622,22.7365,0.0,0.0,0.0,136.1
2021-03-21 19:30:00,98.73168,20.88174,100.9157653741,21.33168,6.22174,22.2205,77.4,14.66,78.776110592,136.88,108.41168,49.62174,119.2283919251,21.33168,6.22174,22.2205,87.08,43.4,97.295870416,136.7,105.69168,32.02174,110.4360586668,21.33168,6.22174,22.2205,84.36,25.8,88.2170595747,136.84,21.33168,6.22174,22.2205,21.33168,6.22174,22.2205,0.0,0.0,0.0,136.28
2021-03-21 20:00:00,97.57992,19.99956,99.6083489844,13.12992,3.82956,13.677,84.45,16.17,85.9841345831,136.58,108.62992,46.36956,118.1126395175,13.12992,3.82956,13.677,95.5,42.54,104.5461697051,136.47,105.27992,27.77956,108.883265514,13.12992,3.82956,13.677,92.15,23.95,95.2114751487,136.54,13.12992,3.82956,13.677,13.12992,3.82956,13.677,0.0,0.0,0.0,136.04
2021-03-21 20:30:00,96.21264,19.09952,98.0900798246,9.63264,2.80952,10.034,86.58,16.29,88.0991515283,136.74,107.68264,45.55952,116.9239959119,9.63264,2.80952,10.034,98.05,42.75,106.9643164798,136.65,104.13264,26.73952,107.5109698738,9.63264,2.80952,10.034,94.5,23.93,97.4827928406,136.7,9.63264,2.80952,10.034,9.63264,2.80952,10.034,0.0,0.0,0.0,136.22
2021-03-21 21:00:00,92.58248,18.35989,94.3853863888,9.222480000000001,2.68989,9.60675,83.36,15.67,84.8200359585,137.13,103.59248,46.42989,113.5215248222,9.222480000000001,2.68989,9.60675,94.37,43.74,104.013866864,137.06,100.18248,27.52989,103.8962181331,9.222480000000001,2.68989,9.60675,90.96,24.84,94.2907588261,137.1,9.222480000000001,2.68989,9.60675,9.222480000000001,2.68989,9.60675,0.0,0.0,0.0,136.63
2021-03-21 21:30:00,88.73864,16.06127,90.1804337041,5.79864,1.69127,6.04025,82.94,14.37,84.1756526556,137.01,99.77864,44.89127,109.4120794175,5.79864,1.69127,6.04025,93.98,43.2,103.4334588032,136.77,96.27864,27.85127,100.2260932136,5.79864,1.69127,6.04025,90.48,26.16,94.1858588112,136.97,5.79864,1.69127,6.04025,5.79864,1.69127,6.04025,0.0,0.0,0.0,136.35
2021-03-21 22:00:00,84.4372,15.31835,85.8154565947,4.8972,1.42835,5.10125,79.54,13.89,80.7436913944,137.38,95.0372,45.53835,105.384110304,4.8972,1.42835,5.10125,90.14,44.11,100.3539321601,137.16,91.6472,28.36835,95.9373365774,4.8972,1.42835,5.10125,86.75,26.94,90.8368102698,137.33,4.8972,1.42835,5.10125,4.8972,1.42835,5.10125,0.0,0.0,0.0,136.74
2021-03-21 22:30:00,79.66216,14.16563,80.9118335546,8.04216,2.34563,8.37725,71.62,11.82,72.5888200758,138.32,89.05216,48.13563,101.2290772267,8.04216,2.34563,8.37725,81.01,45.79,93.0555973599,138.02,86.05216,32.02563,91.8183816976,8.04216,2.34563,8.37725,78.01,29.68,83.4653371167,138.26,8.04216,2.34563,8.37725,8.04216,2.34563,8.37725,0.0,0.0,0.0,137.61
2021-03-21 23:00:00,75.5088,13.2709,76.6661311418,5.9688,1.7409,6.2175,69.54,11.53,70.4893786325,138.55,84.6188,47.0509,96.8200831659,5.9688,1.7409,6.2175,78.65,45.31,90.767938172,138.15,81.6788,31.8709,87.6765683421,5.9688,1.7409,6.2175,75.71,30.13,81.4850967969,138.5,5.9688,1.7409,6.2175,5.9688,1.7409,6.2175,0.0,0.0,0.0,137.74
2021-03-21 23:30:00,71.8088,12.36715,72.8659739286,3.1788,0.92715,3.3112500000000002,68.63,11.44,69.5769394268,138.79,80.7988,45.37715,92.6689366701,3.1788,0.92715,3.3112500000000002,77.62,44.45,89.4464471066,138.27,77.8988,31.32715,83.9619757305,3.1788,0.92715,3.3112500000000002,74.72,30.4,80.6674556435,138.72,3.1788,0.92715,3.3112500000000002,3.1788,0.92715,3.3112500000000002,0.0,0.0,0.0,137.84
2021-03-22 00:00:00,69.02872,10.92546,69.8879808054,2.89872,0.8454600000000001,3.0195,66.13,10.08,66.8938210898,138.58,77.63872,44.16546,89.3216586291,2.89872,0.8454600000000001,3.0195,74.74,43.32,86.3868624271,137.85,74.86872,32.57546,81.6485506831,2.89872,0.8454600000000001,3.0195,71.97,31.73,78.6541403869,138.53,2.89872,0.8454600000000001,3.0195,2.89872,0.8454600000000001,3.0195,0.0,0.0,0.0,137.43
2021-03-22 00:30:00,68.47424,11.01332,69.3542699551,2.7542400000000002,0.80332,2.8689999999999998,65.72,10.21,66.5083641356,138.52,77.01424,43.94332,88.6690957177,2.7542400000000002,0.80332,2.8689999999999998,74.26,43.14,85.8813553689,137.78,74.25424,32.37332,81.0044690483,2.7542400000000002,0.80332,2.8689999999999998,71.5,31.57,78.1595477213,138.46,2.7542400000000002,0.80332,2.8689999999999998,2.7542400000000002,0.80332,2.8689999999999998,0.0,0.0,0.0,137.37
2021-03-22 01:00:00,69.45368,11.27149,70.3623489685,2.71368,0.79149,2.82675,66.74,10.48,67.5578122796,138.31,78.10368,43.51149,89.4060098179,2.71368,0.79149,2.82675,75.39,42.72,86.6524696705,137.56,75.33368,31.98149,81.84118184,2.71368,0.79149,2.82675,72.62,31.19,79.0346790972,138.25,2.71368,0.79149,2.82675,2.71368,0.79149,2.82675,0.0,0.0,0.0,137.14
2021-03-22 01:30:00,69.49288,11.10584,70.3747117422,2.52288,0.73584,2.628,66.97,10.37,67.7681178726,138.58,78.19288,43.74584,89.5981305609,2.52288,0.73584,2.628,75.67,43.01,87.0391233871,137.84,75.39288,32.16584,81.9678450223,2.52288,0.73584,2.628,72.87,31.43,79.3591948044,138.53,2.52288,0.73584,2.628,2.52288,0.73584,2.628,0.0,0.0,0.0,137.44
2021-03-22 02:00:00,68.64448,11.04589,69.5275220353,2.45448,0.71589,2.55675,66.19,10.33,66.9912307694,138.79,77.27448,43.88589,88.8668475888,2.45448,0.71589,2.55675,74.82,43.17,86.3810239578,138.05,74.49448,32.30589,81.1978945488,2.45448,0.71589,2.55675,72.04,31.59,78.6618694159,138.73,2.45448,0.71589,2.55675,2.45448,0.71589,2.55675,0.0,0.0,0.0,137.65
2021-03-22 02:30:00,67.94264,10.93827,68.8174983617,2.46264,0.7182700000000001,2.56525,65.48,10.22,66.2727606185,138.79,76.42264,44.02827,88.1981205228,2.46264,0.7182700000000001,2.56525,73.96,43.31,85.7078625331,138.08,73.71264,32.43827,80.5344314959,2.46264,0.7182700000000001,2.56525,71.25,31.72,77.99180021,138.76,2.46264,0.7182700000000001,2.56525,2.46264,0.7182700000000001,2.56525,0.0,0.0,0.0,137.67
2021-03-22 03:00:00,66.98784,10.83187,67.8579406964,2.57784,0.75187,2.68525,64.41,10.08,65.1939759487,138.84,75.32784,44.24187,87.3591812013,2.57784,0.75187,2.68525,72.75,43.49,84.7581417918,138.08,72.63784,32.65187,79.6391889359,2.57784,0.75187,2.68525,70.06,31.9,76.9806053497,138.76,2.57784,0.75187,2.68525,2.57784,0.75187,2.68525,0.0,0.0,0.0,137.7
2021-03-22 03:30:00,66.77784,10.53562,67.6038401561,2.4878400000000003,0.72562,2.5915,64.29,9.81,65.0341464156,138.91,75.09784,44.51562,87.3002061661,2.4878400000000003,0.72562,2.5915,72.61,43.79,84.7925480216,138.18,72.41784,32.88562,79.5349454834,2.4878400000000003,0.72562,2.5915,69.93,32.16,76.9705820428,138.85,2.4878400000000003,0.72562,2.5915,2.4878400000000003,0.72562,2.5915,0.0,0.0,0.0,137.79
2021-03-22 04:00:00,66.31608,10.59969,67.1578431359,2.53608,0.7396900000000001,2.64175,63.78,9.86,64.5376479274,138.91,74.57608,44.48969,86.838495061,2.53608,0.7396900000000001,2.64175,72.04,43.75,84.2841865358,138.11,71.90608,32.87969,79.0667967953,2.53608,0.7396900000000001,2.64175,69.37,32.14,76.4537539955,138.85,2.53608,0.7396900000000001,2.64175,2.53608,0.7396900000000001,2.64175,0.0,0.0,0.0,137.76
2021-03-22 04:30:00,67.18624,10.89557,68.0639720481,2.55624,0.7455700000000001,2.66275,64.63,10.15,65.4221629114,138.65,75.58624,43.945570000000004,87.4327901874,2.55624,0.7455700000000001,2.66275,73.03,43.2,84.8505798448,137.84,72.86624,32.40557,79.7471623242,2.55624,0.7455700000000001,2.66275,70.31,31.66,77.1093489792,138.59,2.55624,0.7455700000000001,2.66275,2.55624,0.7455700000000001,2.66275,0.0,0.0,0.0,137.51
2021-03-22 05:00:00,67.78176,11.25343,68.7095821226,2.65176,0.7734300000000001,2.76225,65.13,10.48,65.9677747086,138.37,76.26176,43.46343,87.7777066553,2.65176,0.7734300000000001,2.76225,73.61,42.69,85.0932911574,137.55,73.52176,31.95343,80.1652722958,2.65176,0.7734300000000001,2.76225,70.87,31.18,77.425766383,138.31,2.65176,0.7734300000000001,2.76225,2.65176,0.7734300000000001,2.76225,0.0,0.0,0.0,137.21
2021-03-22 05:30:00,70.86864,12.576270000000001,71.9758758374,3.51864,1.02627,3.66525,67.35,11.55,68.3331910568,138.05,79.77864,43.19627,90.7223739888,3.51864,1.02627,3.66525,76.26,42.17,87.1429658664,137.32,76.81864,30.81627,82.7692331012,3.51864,1.02627,3.66525,73.3,29.79,79.1222730968,138.0,3.51864,1.02627,3.66525,3.51864,1.02627,3.66525,0.0,0.0,0.0,136.97
2021-03-22 06:00:00,75.56408,14.43244,76.9300039685,4.05408,1.18244,4.223,71.51,13.25,72.7271792386,137.92,85.06408,40.94244,94.4043489433,4.05408,1.18244,4.223,81.01,39.76,90.2412195175,137.11,81.93408,29.06244,86.9357169649,4.05408,1.18244,4.223,77.88,27.88,82.7199419729,137.88,4.05408,1.18244,4.223,4.05408,1.18244,4.223,0.0,0.0,0.0,136.73
2021-03-22 06:30:00,86.53552,20.51286,88.9335349969,5.73552,1.67286,5.9745,80.8,18.84,82.9673767212,137.14,97.37552,39.05286,104.914811964,5.73552,1.67286,5.9745,91.64,37.38,98.9704703434,136.68,93.82552,23.03286,96.6112873481,5.73552,1.67286,5.9745,88.09,21.36,90.6426924799,137.09,5.73552,1.67286,5.9745,5.73552,1.67286,5.9745,0.0,0.0,0.0,136.31
2021-03-22 07:00:00,93.97664,23.35652,96.8356127269,7.73664,2.25652,8.059,86.24,21.1,88.7837124702,136.6,105.39664,34.08652,110.7715783448,7.73664,2.25652,8.059,97.66,31.83,102.7162328943,135.82,101.86664,20.79652,103.9678199685,7.73664,2.25652,8.059,94.13,18.54,95.9384620473,136.56,7.73664,2.25652,8.059,7.73664,2.25652,8.059,0.0,0.0,0.0,135.46
2021-03-22 07:30:00,101.83904,24.14847,104.6629766033,11.06904,3.22847,11.53025,90.77,20.92,93.1495534074,135.7,114.35904,28.74847,117.9171936448,11.06904,3.22847,11.53025,103.29,25.52,106.395932723,135.4,110.41904,14.88847,111.418270196,11.06904,3.22847,11.53025,99.35,11.66,100.0318854166,135.67,11.06904,3.22847,11.53025,11.06904,3.22847,11.53025,0.0,0.0,0.0,135.07
2021-03-22 08:00:00,106.7944,15.88045,107.9686647299,11.3844,3.32045,11.85875,95.41,12.56,96.2331632027,136.08,121.8044,15.68045,122.8095614012,11.3844,3.32045,11.85875,110.42,12.36,111.1096125454,136.61,116.3844,8.90045,116.7242330177,11.3844,3.32045,11.85875,105.0,5.58,105.1481640353,136.05,11.3844,3.32045,11.85875,11.3844,3.32045,11.85875,0.0,0.0,0.0,136.29
2021-03-22 08:30:00,109.60376,17.44818,110.9838870803,11.99376,3.49818,12.493500000000001,97.61,13.95,98.601798158,135.48,124.80376,12.32818,125.4111738732,11.99376,3.49818,12.493500000000001,112.81,8.83,113.1550484954,135.78,119.42376,7.38818,119.6520775258,11.99376,3.49818,12.493500000000001,107.43,3.89,107.5004046504,135.46,11.99376,3.49818,12.493500000000001,11.99376,3.49818,12.493500000000001,0.0,0.0,0.0,135.48
2021-03-22 09:00:00,114.32728,19.91629,116.049065311,10.78728,3.14629,11.23675,103.54,16.77,104.8892964034,134.81,130.55728,10.49629,130.978530549,10.78728,3.14629,11.23675,119.77,7.35,119.9953140752,135.25,124.82728,3.89629,124.8880735217,10.78728,3.14629,11.23675,114.04,0.75,114.0424662132,134.79,10.78728,3.14629,11.23675,10.78728,3.14629,11.23675,0.0,0.0,0.0,134.93
2021-03-22 09:30:00,116.54888,20.42384,118.3248691933,11.01888,3.2138400000000003,11.478,105.53,17.21,106.9241086004,134.58,133.04888,10.22384,133.4411157537,11.01888,3.2138400000000003,11.478,122.03,7.01,122.2311785102,135.02,127.24888,3.40384,127.2943973158,11.01888,3.2138400000000003,11.478,116.23,0.19,116.2301552954,134.56,11.01888,3.2138400000000003,11.478,11.01888,3.2138400000000003,11.478,0.0,0.0,0.0,134.7
2021-03-22 10:00:00,115.3716,20.61255,117.1984782498,14.0316,4.09255,14.61625,101.34,16.52,102.6776801452,134.92,131.1916,11.95255,131.7349587697,14.0316,4.09255,14.61625,117.16,7.86,117.4233588346,135.39,125.6316,4.96255,125.7295741704,14.0316,4.09255,14.61625,111.6,0.87,111.6033910775,134.89,14.0316,4.09255,14.61625,14.0316,4.09255,14.61625,0.0,0.0,0.0,135.07
2021-03-22 10:30:00,112.45248,21.11739,114.4181122837,15.28248,4.45739,15.91925,97.17,16.66,98.5878516857,135.06,127.67248,13.27739,128.3610191396,15.28248,4.45739,15.91925,112.39,8.82,112.7355511806,135.66,122.25248,5.19739,122.3629099399,15.28248,4.45739,15.91925,106.97,0.74,106.9725595655,135.03,15.28248,4.45739,15.91925,15.28248,4.45739,15.91925,0.0,0.0,0.0,135.34
2021-03-22 11:00:00,110.54464,22.08552,112.729266947,16.54464,4.82552,17.234,94.0,17.26,95.5714790092,134.89,125.27464,12.79552,125.9264100941,16.54464,4.82552,17.234,108.73,7.97,109.0217125164,135.48,120.01464,4.93552,120.1160820706,16.54464,4.82552,17.234,103.47,0.11,103.470058471,134.86,16.54464,4.82552,17.234,16.54464,4.82552,17.234,0.0,0.0,0.0,135.14
2021-03-22 11:30:00,107.10016,23.51838,109.6519879886,21.08016,6.14838,21.9585,86.02,17.37,87.7562379549,135.33,120.43016,14.06838,121.2490938253,21.08016,6.14838,21.9585,99.35,7.92,99.6651839912,135.94,115.74016,6.28838,115.910863856,21.08016,6.14838,21.9585,94.66,0.14,94.6601035284,135.3,21.08016,6.14838,21.9585,21.08016,6.14838,21.9585,0.0,0.0,0.0,135.6
2021-03-22 12:00:00,104.992,23.73975,107.6424442033,23.622,6.88975,24.60625,81.37,16.85,83.0963260319,135.75,117.522,14.05975,118.3600314889,23.622,6.88975,24.60625,93.9,7.17,94.1733449549,136.22,113.122,7.81975,113.3919546267,23.622,6.88975,24.60625,89.5,0.93,89.5048317132,135.72,23.622,6.88975,24.60625,23.622,6.88975,24.60625,0.0,0.0,0.0,135.88
2021-03-22 12:30:00,101.59912,23.79891,104.3492659388,27.45912,8.00891,28.60325,74.14,15.79,75.8027948034,136.08,112.77912,15.24891,113.8053564827,27.45912,8.00891,28.60325,85.32,7.24,85.6266313713,136.46,108.98912,9.85891,109.4341189244,27.45912,8.00891,28.60325,81.53,1.85,81.5509865054,136.05,27.45912,8.00891,28.60325,27.45912,8.00891,28.60325,0.0,0.0,0.0,136.12
2021-03-22 13:00:00,99.36224,24.40857,102.316338027,29.41224,8.57857,30.63775,69.95,15.83,71.7188357407,136.4,109.76224,16.58857,111.0086932833,29.41224,8.57857,30.63775,80.35,8.01,80.7482668545,136.88,106.29224,10.48857,106.8084752483,29.41224,8.57857,30.63775,76.88,1.9100000000000001,76.9037222766,136.37,29.41224,8.57857,30.63775,29.41224,8.57857,30.63775,0.0,0.0,0.0,136.54
2021-03-22 13:30:00,98.58248,22.72489,101.1678110293,28.30248,8.25489,29.48175,70.28,14.47,71.7541587645,137.09,109.04248,16.05489,110.2180653861,28.30248,8.25489,29.48175,80.74,7.8,81.1158899353,137.35,105.55248,11.86489,106.2172380024,28.30248,8.25489,29.48175,77.25,3.61,77.3343041606,137.04,28.30248,8.25489,29.48175,28.30248,8.25489,29.48175,0.0,0.0,0.0,137.02
2021-03-22 14:00:00,95.82728,22.66379,98.4708838661,28.12728,8.20379,29.29925,67.7,14.46,69.2270294033,137.48,106.01728,18.04379,107.5418151984,28.12728,8.20379,29.29925,77.89,9.84,78.5090931039,137.96,102.50728,11.91379,103.1972908809,28.12728,8.20379,29.29925,74.38,3.71,74.4724680671,137.44,28.12728,8.20379,29.29925,28.12728,8.20379,29.29925,0.0,0.0,0.0,137.63
2021-03-22 14:30:00,94.88632,20.74226,97.1270048599,25.75632,7.51226,26.8295,69.13,13.23,70.3845849601,137.83,105.38632,18.17226,106.9416077897,25.75632,7.51226,26.8295,79.63,10.66,80.3403541192,138.24,101.69632,12.66226,102.4815804418,25.75632,7.51226,26.8295,75.94,5.15,76.1144276731,137.77,25.75632,7.51226,26.8295,25.75632,7.51226,26.8295,0.0,0.0,0.0,137.88
2021-03-22 15:00:00,95.84128,20.42204,97.9929113242,24.76128,7.22204,25.793,71.08,13.2,72.2952723212,137.51,106.62128,16.82204,107.9401611014,24.76128,7.22204,25.793,81.86,9.6,82.420990045,137.8,102.86128,12.35204,103.600269379,24.76128,7.22204,25.793,78.1,5.13,78.2683007354,137.46,24.76128,7.22204,25.793,24.76128,7.22204,25.793,0.0,0.0,0.0,137.45
2021-03-22 15:30:00,95.53424,17.79707,97.1778097765,21.62424,6.30707,22.52525,73.91,11.49,74.7977820527,137.64,106.81424,16.67707,108.1083092577,21.62424,6.30707,22.52525,85.19,10.37,85.8188382583,137.8,102.82424,13.39707,103.6933258034,21.62424,6.30707,22.52525,81.2,7.09,81.5089449079,137.58,21.62424,6.30707,22.52525,21.62424,6.30707,22.52525,0.0,0.0,0.0,137.49
2021-03-22 16:00:00,98.52768,16.09349,99.8333819249,18.45768,5.38349,19.22675,80.07,10.71,80.7830984798,137.1,110.90768,16.44349,112.1200332071,18.45768,5.38349,19.22675,92.45,11.06,93.1092159778,137.26,106.47768,13.23349,107.2968853032,18.45768,5.38349,19.22675,88.02,7.85,88.3693549824,137.05,18.45768,5.38349,19.22675,18.45768,5.38349,19.22675,0.0,0.0,0.0,136.94
2021-03-22 16:30:00,101.36024,15.05757,102.4725751953,21.42024,6.24757,22.31275,79.94,8.81,80.4239995275,137.32,113.66024,19.57757,115.3339993409,21.42024,6.24757,22.31275,92.24,13.33,93.1982108197,137.52,109.32024,16.20757,110.5151582316,21.42024,6.24757,22.31275,87.9,9.96,88.4624869648,137.26,21.42024,6.24757,22.31275,21.42024,6.24757,22.31275,0.0,0.0,0.0,137.19
2021-03-22 17:00:00,103.73928,14.83104,104.7940740806,23.48928,6.85104,24.468,80.25,7.98,80.6457866227,137.23,116.02928,21.19104,117.9485226427,23.48928,6.85104,24.468,92.54,14.34,93.6444723409,137.49,111.71928,17.75104,113.1207184595,23.48928,6.85104,24.468,88.23,10.9,88.9007474659,137.16,23.48928,6.85104,24.468,23.48928,6.85104,24.468,0.0,0.0,0.0,137.1
2021-03-22 17:30:00,107.91648,13.63189,108.7740551812,19.92648,5.81189,20.75675,87.99,7.82,88.3368128246,136.98,121.54648,20.45189,123.2551281082,19.92648,5.81189,20.75675,101.62,14.64,102.6691482384,137.24,116.70648,16.86189,117.918301414,19.92648,5.81189,20.75675,96.78,11.05,97.4087824583,136.91,19.92648,5.81189,20.75675,19.92648,5.81189,20.75675,0.0,0.0,0.0,136.84
2021-03-22 18:00:00,111.84312,13.23341,112.6232952438,16.98312,4.95341,17.69075,94.86,8.28,95.2206805269,136.98,126.66312,19.20341,128.1105652308,16.98312,4.95341,17.69075,109.68,14.25,110.601830455,137.24,121.35312,15.50341,122.3394272316,16.98312,4.95341,17.69075,104.37,10.55,104.901856037,136.91,16.98312,4.95341,17.69075,16.98312,4.95341,17.69075,0.0,0.0,0.0,136.84
2021-03-22 18:30:00,113.04192,13.14306,113.8034081364,15.30192,4.4630600000000005,15.9395,97.74,8.68,98.1246656045,136.32,128.46192,20.34306,130.0626963439,15.30192,4.4630600000000005,15.9395,113.16,15.88,114.2688058921,136.8,122.89192,14.39306,123.7319044444,15.30192,4.4630600000000005,15.9395,107.59,9.93,108.0472720618,136.25,15.30192,4.4630600000000005,15.9395,15.30192,4.4630600000000005,15.9395,0.0,0.0,0.0,136.37
2021-03-22 19:00:00,112.0032,13.5651,112.8216679023,20.1432,5.8751,20.9825,91.86,7.69,92.1813196911,136.36,126.4132,25.2751,128.9151962115,20.1432,5.8751,20.9825,106.27,19.4,108.0262602333,137.15,121.2332,16.8951,122.4047923337,20.1432,5.8751,20.9825,101.09,11.02,101.6888809064,136.31,20.1432,5.8751,20.9825,20.1432,5.8751,20.9825,0.0,0.0,0.0,136.69
2021-03-22 19:30:00,111.45456,12.45758,112.1486078569,20.01456,5.83758,20.8485,91.44,6.62,91.6793215507,136.7,125.71456,24.81758,128.1407931654,20.01456,5.83758,20.8485,105.7,18.98,107.3905507948,137.31,120.59456,18.10758,121.9464323178,20.01456,5.83758,20.8485,100.58,12.27,101.3256596327,136.64,20.01456,5.83758,20.8485,20.01456,5.83758,20.8485,0.0,0.0,0.0,136.88
2021-03-22 20:00:00,110.25992,11.30081,110.8375309408,13.33992,3.89081,13.89575,96.92,7.41,97.2028523244,136.87,125.58992,20.56081,127.2618360447,13.33992,3.89081,13.89575,112.25,16.67,113.4810618562,137.31,119.98992,15.37081,120.9704207716,13.33992,3.89081,13.89575,106.65,11.48,107.2660845748,136.82,13.33992,3.89081,13.89575,13.33992,3.89081,13.89575,0.0,0.0,0.0,136.88
2021-03-22 20:30:00,109.34496,9.32228,109.7416292106,7.34496,2.14228,7.651,102.0,7.18,102.252395571,136.84,125.68496,18.93228,127.1028732807,7.34496,2.14228,7.651,118.34,16.79,119.5251425433,137.23,119.62496,13.91228,120.431235939,7.34496,2.14228,7.651,112.28,11.77,112.8952226624,136.79,7.34496,2.14228,7.651,7.34496,2.14228,7.651,0.0,0.0,0.0,136.79
2021-03-22 21:00:00,103.79416,7.22163,104.0450844104,6.79416,1.98163,7.07725,97.0,5.24,97.1414309139,137.77,119.34416,20.87163,121.1554929211,6.79416,1.98163,7.07725,112.55,18.89,114.1242068976,138.18,113.52416,16.11163,114.6617613896,6.79416,1.98163,7.07725,106.73,14.13,107.6612734459,137.71,6.79416,1.98163,7.07725,6.79416,1.98163,7.07725,0.0,0.0,0.0,137.75
2021-03-22 21:30:00,99.36896,5.47178,99.5194985309,7.06896,2.06178,7.3635,92.3,3.41,92.3629693113,138.28,114.27896,23.46178,116.6624867704,7.06896,2.06178,7.3635,107.21,21.4,109.3249472902,138.77,108.61896,18.32178,110.1533753176,7.06896,2.06178,7.3635,101.55,16.26,102.8435224018,138.21,7.06896,2.06178,7.3635,7.06896,2.06178,7.3635,0.0,0.0,0.0,138.34
2021-03-22 22:00:00,94.39728,4.90629,94.5246959951,7.18728,2.09629,7.48675,87.21,2.81,87.2552588673,138.69,108.68728,26.64629,111.9059855618,7.18728,2.09629,7.48675,101.5,24.55,104.426780569,139.48,103.07728,19.11629,104.834909241,7.18728,2.09629,7.48675,95.89,17.02,97.3887698865,138.62,7.18728,2.09629,7.48675,7.18728,2.09629,7.48675,0.0,0.0,0.0,139.05
2021-03-22 22:30:00,87.92552,2.44286,87.9594487946,5.97552,1.74286,6.2245,81.95,0.7000000000000001,81.9529895733,138.6,101.28552,26.08286,104.5900193491,5.97552,1.74286,6.2245,95.31,24.34,98.3688553354,139.14,96.04552,21.28286,98.3753121563,5.97552,1.74286,6.2245,90.07,19.54,92.1651588183,138.53,5.97552,1.74286,6.2245,5.97552,1.74286,6.2245,0.0,0.0,0.0,138.7
2021-03-22 23:00:00,84.6792,2.23185,84.7086068063,4.4292,1.29185,4.61375,80.25,0.9400000000000001,80.2555051071,139.18,97.8292,25.69185,101.1465448202,4.4292,1.29185,4.61375,93.4,24.4,96.5345533993,139.69,92.6192,21.20185,95.0149180501,4.4292,1.29185,4.61375,88.19,19.91,90.4095360015,139.11,4.4292,1.29185,4.61375,4.4292,1.29185,4.61375,0.0,0.0,0.0,139.26
2021-03-22 23:30:00,80.04504,2.05147,80.0713241914,3.84504,1.12147,4.00525,76.2,0.93,76.2056749855,139.74,92.49504,25.33147,95.9010729709,3.84504,1.12147,4.00525,88.65,24.21,91.8963905711,140.1,87.55504,22.53147,90.4076997261,3.84504,1.12147,4.00525,83.71,21.41,86.4045843691,139.66,3.84504,1.12147,4.00525,3.84504,1.12147,4.00525,0.0,0.0,0.0,139.64
2021-03-23 00:00:00,75.45496,9.13478,76.0058892077,4.88496,1.4247800000000002,5.0885,70.57,7.71,70.9899218199,139.32,86.33496,30.24478,91.4793530555,4.88496,1.4247800000000002,5.0885,81.45,28.82,86.3984658429,139.46,81.89496,30.87478,87.5216345451,4.88496,1.4247800000000002,5.0885,77.01,29.45,82.4490303157,139.25,4.88496,1.4247800000000002,5.0885,4.88496,1.4247800000000002,5.0885,0.0,0.0,0.0,139.02
2021-03-23 00:30:00,75.75496,11.48603,76.6207729651,4.61496,1.34603,4.80725,71.14,10.14,71.8590230938,139.32,86.47496,31.15603,91.9163582414,4.61496,1.34603,4.80725,81.86,29.81,87.1188596115,139.27,82.06496,33.50603,88.6414784746,4.61496,1.34603,4.80725,77.45,32.16,83.8616008671,139.25,4.61496,1.34603,4.80725,4.61496,1.34603,4.80725,0.0,0.0,0.0,138.82
2021-03-23 01:00:00,76.19568,11.01374,76.987558212,4.19568,1.22374,4.3705,72.0,9.79,72.6625357389,138.62,86.96568,29.67374,91.8888477643,4.19568,1.22374,4.3705,82.77,28.45,87.5229992631,138.42,82.58568,33.42374,89.0928781478,4.19568,1.22374,4.3705,78.39,32.2,84.7456907459,138.55,4.19568,1.22374,4.3705,4.19568,1.22374,4.3705,0.0,0.0,0.0,137.98
2021-03-23 01:30:00,75.17616,10.72888,75.937895009,3.83616,1.11888,3.996,71.34,9.61,71.9843573285,138.9,85.85616,30.58888,91.1425245953,3.83616,1.11888,3.996,82.02,29.47,87.1536648684,138.77,81.48616,33.62888,88.1526848235,3.83616,1.11888,3.996,77.65,32.51,84.1808921312,138.83,3.83616,1.11888,3.996,3.83616,1.11888,3.996,0.0,0.0,0.0,138.36
2021-03-23 02:00:00,74.07336,10.61973,74.8307512121,3.87336,1.12973,4.03475,70.2,9.49,70.8385495334,139.35,84.65336,31.64973,90.3764171029,3.87336,1.12973,4.03475,80.78,30.52,86.3532211327,139.26,80.28336,33.97973,87.1782079637,3.87336,1.12973,4.03475,76.41,32.85,83.1721744335,139.28,3.87336,1.12973,4.03475,3.87336,1.12973,4.03475,0.0,0.0,0.0,138.89
2021-03-23 02:30:00,74.66288,11.19209,75.4970762908,3.81288,1.11209,3.97175,70.85,10.08,71.5634606486,139.55,85.33288,31.07209,90.8139592027,3.81288,1.11209,3.97175,81.52,29.96,86.8510909546,139.44,80.94288,33.44209,87.5792395849,3.81288,1.11209,3.97175,77.13,32.33,83.6317272331,139.48,3.81288,1.11209,3.97175,3.81288,1.11209,3.97175,0.0,0.0,0.0,139.08
2021-03-23 03:00:00,73.36384,10.74237,74.1461498175,3.81384,1.11237,3.97275,69.55,9.63,70.2135271867,139.82,83.87384,31.12237,89.4618519301,3.81384,1.11237,3.97275,80.06,30.01,85.4997292393,139.65,79.50384,34.09237,86.5052036988,3.81384,1.11237,3.97275,75.69,32.98,82.5630456076,139.75,3.81384,1.11237,3.97275,3.81384,1.11237,3.97275,0.0,0.0,0.0,139.29
2021-03-23 03:30:00,72.68872,10.03046,73.3775179674,3.97872,1.16046,4.1445,68.71,8.87,69.280163106,140.1,83.00872,30.46046,88.4210790448,3.97872,1.16046,4.1445,79.03,29.3,84.2865997653,139.77,78.73872,35.15046,86.2284226079,3.97872,1.16046,4.1445,74.76,33.99,82.1241602697,140.03,3.97872,1.16046,4.1445,3.97872,1.16046,4.1445,0.0,0.0,0.0,139.41
2021-03-23 04:00:00,70.55664,9.38527,71.1781057704,4.16664,1.21527,4.34025,66.39,8.17,66.8908140181,140.15,80.49664,31.01527,86.2650336142,4.16664,1.21527,4.34025,76.33,29.8,81.9408866196,139.8,76.37664,36.00527,84.43796898,4.16664,1.21527,4.34025,72.21,34.79,80.1537784512,140.09,4.16664,1.21527,4.34025,4.16664,1.21527,4.34025,0.0,0.0,0.0,139.44
2021-03-23 04:30:00,72.26864,10.35252,73.0063764188,3.36864,0.9825200000000001,3.509,68.9,9.37,69.5342138807,139.27,82.65864,31.29252,88.3836668995,3.36864,0.9825200000000001,3.509,79.29,30.31,84.885806823,139.14,78.33864,33.92252,85.36790896,3.36864,0.9825200000000001,3.509,74.97,32.94,81.887389139,139.21,3.36864,0.9825200000000001,3.509,3.36864,0.9825200000000001,3.509,0.0,0.0,0.0,138.78
2021-03-23 05:00:00,73.0156,10.56455,73.7759280529,3.6156,1.05455,3.7662500000000003,69.4,9.51,70.0485553027,139.12,83.5056,31.49455,89.2473636085,3.6156,1.05455,3.7662500000000003,79.89,30.44,85.4927230821,139.03,79.1356,33.73455,86.025944058,3.6156,1.05455,3.7662500000000003,75.52,32.68,82.2876223985,139.05,3.6156,1.05455,3.7662500000000003,3.6156,1.05455,3.7662500000000003,0.0,0.0,0.0,138.65
2021-03-23 05:30:00,75.44216,11.26313,76.2782905083,3.54216,1.03313,3.68975,71.9,10.23,72.6241206487,138.64,86.26216,29.41313,91.1388636327,3.54216,1.03313,3.68975,82.72,28.38,87.4529747922,138.42,81.80216,32.70313,88.0970379324,3.54216,1.03313,3.68975,78.26,31.67,84.4252124664,138.58,3.54216,1.03313,3.68975,3.54216,1.03313,3.68975,0.0,0.0,0.0,138.07
2021-03-23 06:00:00,78.3752,11.97985,79.2854890952,4.0452,1.17985,4.21375,74.33,10.8,75.1105112484,138.89,89.5252,28.63985,93.9946936963,4.0452,1.17985,4.21375,85.48,27.46,89.7824147592,138.61,84.9752,32.31985,90.9140105763,4.0452,1.17985,4.21375,80.93,31.14,86.7142692987,138.83,4.0452,1.17985,4.21375,4.0452,1.17985,4.21375,0.0,0.0,0.0,138.28
2021-03-23 06:30:00,87.25248,16.02114,88.7111728761,5.59248,1.63114,5.8255,81.66,14.39,82.9181988468,138.03,99.49248,24.68114,102.5081082074,5.59248,1.63114,5.8255,93.9,23.05,96.6877060437,137.67,94.60248,28.38114,98.7680025608,5.59248,1.63114,5.8255,89.01,26.75,92.9426844889,137.97,5.59248,1.63114,5.8255,5.59248,1.63114,5.8255,0.0,0.0,0.0,137.34
2021-03-23 07:00:00,95.05512,20.42316,97.2243863575,8.20512,2.39316,8.547,86.85,18.03,88.7017666115,137.1,108.01512,23.65316,110.5745817383,8.20512,2.39316,8.547,99.81,21.26,102.0491239551,136.97,102.94512,24.63316,105.8512650061,8.20512,2.39316,8.547,94.74,22.24,97.3153903553,137.04,8.20512,2.39316,8.547,8.20512,2.39316,8.547,0.0,0.0,0.0,136.64
2021-03-23 07:30:00,103.16696,24.83453,106.1139741785,7.86696,2.29453,8.19475,95.3,22.54,97.9292683522,135.74,117.28696,19.82453,118.9505904809,7.86696,2.29453,8.19475,109.42,17.53,110.8153297157,135.72,111.94696,18.85453,113.5236325827,7.86696,2.29453,8.19475,104.08,16.56,105.3891835057,135.68,7.86696,2.29453,8.19475,7.86696,2.29453,8.19475,0.0,0.0,0.0,135.39
2021-03-23 08:00:00,109.2936,28.38105,112.9184440207,11.7636,3.43105,12.25375,97.53,24.95,100.6707673558,134.44,123.6136,19.20105,125.0959728611,11.7636,3.43105,12.25375,111.85,15.77,112.9562543642,134.57,118.3336,16.53105,119.482703782,11.7636,3.43105,12.25375,106.57,13.1,107.3721327906,134.39,11.7636,3.43105,12.25375,11.7636,3.43105,12.25375,0.0,0.0,0.0,134.25
2021-03-23 08:30:00,111.29488,17.97934,112.7377797415,14.29488,4.16934,14.8905,97.0,13.81,97.9781409295,137.42,127.78488,7.88934,128.0281892485,14.29488,4.16934,14.8905,113.49,3.7199999999999998,113.5509511189,138.1,122.04488,14.85934,122.9461374727,14.29488,4.16934,14.8905,107.75,10.69,108.278985034,137.37,14.29488,4.16934,14.8905,14.29488,4.16934,14.8905,0.0,0.0,0.0,137.78
2021-03-23 09:00:00,111.72928,15.18979,112.7570917041,16.31928,4.75979,16.99925,95.41,10.43,95.9783986114,138.63,128.51928,5.85979,128.6527981451,16.31928,4.75979,16.99925,112.2,1.1,112.2053920273,139.48,122.70928,17.15979,123.9032920909,16.31928,4.75979,16.99925,106.39,12.4,107.1101867238,138.56,16.31928,4.75979,16.99925,16.31928,4.75979,16.99925,0.0,0.0,0.0,139.16
2021-03-23 09:30:00,112.7508,14.4444,113.6722639521,17.0208,4.9644,17.73,95.73,9.48,96.1982499841,139.01,129.7308,6.6244,129.8998196458,17.0208,4.9644,17.73,112.71,1.6600000000000001,112.7222236296,140.2,123.7508,18.5844,125.1384849836,17.0208,4.9644,17.73,106.73,13.62,107.595526394,138.94,17.0208,4.9644,17.73,17.0208,4.9644,17.73,0.0,0.0,0.0,139.86
2021-03-23 10:00:00,111.42488,13.35309,112.2221408438,15.16488,4.42309,15.79675,96.26,8.93,96.6733287934,138.18,128.56488,6.16309,128.7125170594,15.16488,4.42309,15.79675,113.4,1.74,113.4133484207,139.42,122.48488,18.32309,123.8478157085,15.16488,4.42309,15.79675,107.32,13.9,108.2164146514,138.12,15.16488,4.42309,15.79675,15.16488,4.42309,15.79675,0.0,0.0,0.0,139.08
2021-03-23 10:30:00,110.2292,15.1481,111.2651853288,18.9192,5.5181000000000004,19.7075,91.31,9.63,91.8164092088,138.18,126.4492,8.2381,126.7172698264,18.9192,5.5181000000000004,19.7075,107.53,2.7199999999999998,107.5643960612,139.47,120.7392,18.6681,122.1738612562,18.9192,5.5181000000000004,19.7075,101.82,13.15,102.6656461529,138.12,18.9192,5.5181000000000004,19.7075,18.9192,5.5181000000000004,19.7075,0.0,0.0,0.0,139.12
2021-03-23 11:00:00,106.93992,16.41956,108.1931071751,22.00992,6.41956,22.927,84.93,10.0,85.5166936919,138.33,121.91992,9.04956,122.2553124776,22.00992,6.41956,22.927,99.91,2.63,99.9446096596,139.61,116.68992,19.28956,118.273515863,22.00992,6.41956,22.927,94.68,12.87,95.5507158529,138.27,22.00992,6.41956,22.927,22.00992,6.41956,22.927,0.0,0.0,0.0,139.25
2021-03-23 11:30:00,110.51336,15.17348,111.550155687,21.06336,6.14348,21.941,89.45,9.03,89.9046350307,138.33,126.37336,7.72348,126.6091555181,21.06336,6.14348,21.941,105.31,1.58,105.3218519587,139.57,120.78336,20.03348,122.4334936764,21.06336,6.14348,21.941,99.72,13.89,100.6827219537,138.27,21.06336,6.14348,21.941,21.06336,6.14348,21.941,0.0,0.0,0.0,139.25
2021-03-23 12:00:00,108.35728,16.23754,109.567138478,22.99728,6.70754,23.9555,85.36,9.53,85.8903399691,138.73,123.51728,8.67754,123.8217192541,22.99728,6.70754,23.9555,100.52,1.97,100.5393022653,139.99,118.18728,20.19754,119.9006829666,22.99728,6.70754,23.9555,95.19,13.49,96.1411264756,138.67,22.99728,6.70754,23.9555,22.99728,6.70754,23.9555,0.0,0.0,0.0,139.65
2021-03-23 12:30:00,108.5304,14.9922,109.5610048557,21.2304,6.1922,22.115,87.3,8.8,87.7424070789,138.34,124.0204,7.4222,124.2422982281,21.2304,6.1922,22.115,102.79,1.23,102.7973589155,139.58,118.5304,20.3522,120.2649897892,21.2304,6.1922,22.115,97.3,14.16,98.3249490211,138.27,21.2304,6.1922,22.115,21.2304,6.1922,22.115,0.0,0.0,0.0,139.23
2021-03-23 13:00:00,108.79424,14.10707,109.7050412751,19.22424,5.60707,20.02525,89.57,8.5,89.9724118828,138.34,124.79424,7.49707,125.0192321036,19.22424,5.60707,20.02525,105.57,1.8900000000000001,105.5869168032,139.7,119.09424,20.12707,120.7830159748,19.22424,5.60707,20.02525,99.87,14.52,100.920004459,138.3,19.22424,5.60707,20.02525,19.22424,5.60707,20.02525,0.0,0.0,0.0,139.34
2021-03-23 13:30:00,106.85392,14.49656,107.8327894066,19.39392,5.65656,20.202,87.46,8.84,87.9056152928,138.55,122.34392,6.70656,122.5275997806,19.39392,5.65656,20.202,102.95,1.05,102.9553544018,139.77,116.87392,19.88656,118.5537365282,19.39392,5.65656,20.202,97.48,14.23,98.5131630799,138.49,19.39392,5.65656,20.202,19.39392,5.65656,20.202,0.0,0.0,0.0,139.41
2021-03-23 14:00:00,104.46352,17.31436,105.8886871814,18.80352,5.48436,19.587,85.66,11.83,86.4730275866,139.85,119.45352,7.4043600000000005,119.6827806637,18.80352,5.48436,19.587,100.65,1.92,100.6683113,140.46,114.30352,16.79436,115.5307111213,18.80352,5.48436,19.587,95.5,11.31,96.1673858436,139.78,18.80352,5.48436,19.587,18.80352,5.48436,19.587,0.0,0.0,0.0,140.09
2021-03-23 14:30:00,104.8284,17.49745,106.2786629717,18.8484,5.49745,19.63375,85.98,12.0,86.8133653305,139.18,119.8784,7.53745,120.1151278527,18.8484,5.49745,19.63375,101.03,2.04,101.0505937637,139.76,114.6784,16.39745,115.8447745609,18.8484,5.49745,19.63375,95.83,10.9,96.4479077015,139.12,18.8484,5.49745,19.63375,18.8484,5.49745,19.63375,0.0,0.0,0.0,139.35
2021-03-23 15:00:00,104.03608,12.69594,104.8078853629,16.78608,4.89594,17.485500000000002,87.25,7.8,87.5979594511,137.93,117.82608,15.82594,118.8841684374,16.78608,4.89594,17.485500000000002,101.04,10.93,101.6294568518,138.0,113.63608,14.28594,114.5305494593,16.78608,4.89594,17.485500000000002,96.85,9.39,97.3041345473,137.88,16.78608,4.89594,17.485500000000002,16.78608,4.89594,17.485500000000002,0.0,0.0,0.0,137.62
2021-03-23 15:30:00,105.52448,9.99964,105.9972107152,15.32448,4.46964,15.963,90.2,5.53,90.3693581918,137.3,119.23448,17.93964,120.5764981421,15.32448,4.46964,15.963,103.91,13.47,104.7794302332,137.2,115.23448,12.76964,115.9398511583,15.32448,4.46964,15.963,99.91,8.3,100.2541674944,137.25,15.32448,4.46964,15.963,15.32448,4.46964,15.963,0.0,0.0,0.0,136.81
2021-03-23 16:00:00,108.53968,8.23949,108.8519698029,15.76968,4.59949,16.42675,92.77,3.64,92.8413835528,136.92,122.59968,17.99949,123.9139345528,15.76968,4.59949,16.42675,106.83,13.4,107.6671207937,136.6,118.56968,10.76949,119.0577629983,15.76968,4.59949,16.42675,102.8,6.17,102.984993567,136.86,15.76968,4.59949,16.42675,15.76968,4.59949,16.42675,0.0,0.0,0.0,136.23
2021-03-23 16:30:00,111.57416,7.11788,111.8009722471,18.40416,5.36788,19.171,93.17,1.75,93.186433562,137.05,125.44416,17.97788,126.7258515355,18.40416,5.36788,19.171,107.04,12.61,107.7802101501,136.43,121.62416,9.42788,121.9890208871,18.40416,5.36788,19.171,103.22,4.06,103.2998160695,136.99,18.40416,5.36788,19.171,18.40416,5.36788,19.171,0.0,0.0,0.0,136.06
2021-03-23 17:00:00,114.248,6.87025,114.4543832235,18.858,5.50025,19.64375,95.39,1.37,95.3998375261,136.64,128.528,19.16025,129.948304968,18.858,5.50025,19.64375,109.67,13.66,110.5174398002,136.1,124.558,9.11025,124.890720308,18.858,5.50025,19.64375,105.7,3.61,105.7616286751,136.57,18.858,5.50025,19.64375,18.858,5.50025,19.64375,0.0,0.0,0.0,135.72
2021-03-23 17:30:00,116.8352,6.4911,117.0153765035,17.935200000000002,5.2311,18.6825,98.9,1.26,98.9080259635,136.59,131.7252,19.8011,133.2051495861,17.935200000000002,5.2311,18.6825,113.79,14.57,114.71900017,136.1,127.5452,8.4911,127.8275276388,17.935200000000002,5.2311,18.6825,109.61,3.26,109.6584684372,136.53,17.935200000000002,5.2311,18.6825,17.935200000000002,5.2311,18.6825,0.0,0.0,0.0,135.72
2021-03-23 18:00:00,116.41632,5.95476,116.5685151703,18.01632,5.25476,18.767,98.4,0.7000000000000001,98.4024898059,136.84,131.10632,19.85476,132.6012014976,18.01632,5.25476,18.767,113.09,14.6,114.0285407256,136.16,127.02632,6.58476,127.1968751071,18.01632,5.25476,18.767,109.01,1.33,109.0181131739,136.78,18.01632,5.25476,18.767,18.01632,5.25476,18.767,0.0,0.0,0.0,135.8
2021-03-23 18:30:00,117.86968,4.96074,117.9740242793,16.21968,4.73074,16.8955,101.65,0.23,101.6502602063,137.27,133.12968,19.67074,134.5750709049,16.21968,4.73074,16.8955,116.91,14.94,117.8607301013,136.66,128.85968,6.55074,129.0260800158,16.21968,4.73074,16.8955,112.64,1.82,112.6547025206,137.21,16.21968,4.73074,16.8955,16.21968,4.73074,16.8955,0.0,0.0,0.0,136.28
2021-03-23 19:00:00,117.03768,4.90224,117.1403026153,14.16768,4.13224,14.758,102.87,0.77,102.8728817522,136.38,132.53768,19.16224,133.9157498639,14.16768,4.13224,14.758,118.37,15.03,119.3203997647,135.84,128.16768,6.31224,128.3230243191,14.16768,4.13224,14.758,114.0,2.18,114.0208419544,136.33,14.16768,4.13224,14.758,14.16768,4.13224,14.758,0.0,0.0,0.0,135.47
2021-03-23 19:30:00,118.23152,3.76586,118.2914790805,7.15152,2.08586,7.4495000000000005,111.08,1.6800000000000002,111.0927036308,136.77,135.21152,16.51586,136.2164776092,7.15152,2.08586,7.4495000000000005,128.06,14.43,128.8704329938,136.28,130.27152,5.94586,130.4071400432,7.15152,2.08586,7.4495000000000005,123.12,3.86,123.1804935856,136.72,7.15152,2.08586,7.4495000000000005,7.15152,2.08586,7.4495000000000005,0.0,0.0,0.0,135.91
2021-03-23 20:00:00,113.18696,2.76578,113.2207465664,4.47696,1.30578,4.6635,108.71,1.46,108.7198036238,136.77,130.10696,18.90578,131.4733796548,4.47696,1.30578,4.6635,125.63,17.6,126.8568362368,136.63,124.97696,4.9657800000000005,125.075575161,4.47696,1.30578,4.6635,120.5,3.66,120.5555705888,136.72,4.47696,1.30578,4.6635,4.47696,1.30578,4.6635,0.0,0.0,0.0,136.25
2021-03-23 20:30:00,107.5272,3.97835,107.6007714125,8.9772,2.61835,9.35125,98.55,1.3599999999999999,98.5593836223,137.88,122.8972,24.07835,125.2337362956,8.9772,2.61835,9.35125,113.92,21.46,115.9236731647,137.86,118.2172,3.47835,118.2683613422,8.9772,2.61835,9.35125,109.24,0.86,109.2433851544,137.81,8.9772,2.61835,9.35125,8.9772,2.61835,9.35125,0.0,0.0,0.0,137.44
2021-03-23 21:00:00,103.79224,6.18732,103.9764974069,11.20224,3.26732,11.669,92.59,2.92,92.6360324064,138.3,118.20224,26.37732,121.1095890151,11.20224,3.26732,11.669,107.0,23.11,109.4672192942,138.31,113.78224,4.29732,113.8633615286,11.20224,3.26732,11.669,102.58,1.03,102.5851709557,138.24,11.20224,3.26732,11.669,11.20224,3.26732,11.669,0.0,0.0,0.0,137.89
2021-03-23 21:30:00,98.53312,9.73716,99.0130699544,11.37312,3.31716,11.847,87.16,6.42,87.3961211954,138.59,112.33312,25.12716,115.1090961593,11.37312,3.31716,11.847,100.96,21.81,103.2889040507,138.8,107.46312,14.82716,108.481181934,11.37312,3.31716,11.847,96.09,11.51,96.776899103,138.52,11.37312,3.31716,11.847,11.37312,3.31716,11.847,0.0,0.0,0.0,138.38
2021-03-23 22:00:00,94.52032,13.21301,95.4393761828,6.49032,1.89301,6.76075,88.03,11.32,88.754849445,137.18,109.07032,18.84301,110.6860141606,6.49032,1.89301,6.76075,102.58,16.95,103.9709521934,138.1,102.51032,31.54301,107.2535649121,6.49032,1.89301,6.76075,96.02,29.65,100.4935963134,137.11,6.49032,1.89301,6.76075,6.49032,1.89301,6.76075,0.0,0.0,0.0,137.69
