Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-23 22:30:00,89.76536,11.60073,90.5118599547,5.38536,1.5707300000000002,5.60975,84.38,10.03,84.9740272083,136.42,103.68536,18.23073,105.2758918018,5.38536,1.5707300000000002,5.60975,98.3,16.66,99.7017833341,137.2,97.40536,32.18073,102.5836416787,5.38536,1.5707300000000002,5.60975,92.02,30.61,96.9775876169,136.35,5.38536,1.5707300000000002,5.60975,5.38536,1.5707300000000002,5.60975,0.0,0.0,0.0,136.79
2021-03-23 23:00:00,84.28536,10.96948,84.9961846308,5.65536,1.64948,5.891,78.63,9.32,79.180422454,137.23,97.32536,20.96948,99.5587504472,5.65536,1.64948,5.891,91.67,19.32,93.6837835487,138.22,91.33536,33.43948,97.2643141599,5.65536,1.64948,5.891,85.68,31.79,91.3874526398,137.16,5.65536,1.64948,5.891,5.65536,1.64948,5.891,0.0,0.0,0.0,137.8
2021-03-23 23:30:00,79.91704,10.61372,80.6187591978,5.56704,1.62372,5.799,74.35,8.99,74.8915389079,137.81,92.34704,22.28372,94.9975787786,5.56704,1.62372,5.799,86.78,20.66,89.2054034238,138.91,86.54704,34.11372,93.0276089395,5.56704,1.62372,5.799,80.98,32.49,87.2545729461,137.74,5.56704,1.62372,5.799,5.56704,1.62372,5.799,0.0,0.0,0.0,138.5
2021-03-24 00:00:00,77.0356,10.45955,77.7424327736,5.4156,1.57955,5.64125,71.62,8.88,72.1684058297,138.14,89.0456,22.12955,91.7542144131,5.4156,1.57955,5.64125,83.63,20.55,86.1178227779,139.21,83.3756,34.46955,90.2199565094,5.4156,1.57955,5.64125,77.96,32.89,84.613909613,138.06,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,138.76
2021-03-24 00:30:00,76.53968,10.34824,77.2360581956,5.47968,1.59824,5.708,71.06,8.75,71.596690566,138.05,88.52968,23.34824,91.5567832113,5.47968,1.59824,5.708,83.05,21.75,85.8508299319,139.23,82.81968,34.49824,89.7174897018,5.47968,1.59824,5.708,77.34,32.9,84.0469249884,137.97,5.47968,1.59824,5.708,5.47968,1.59824,5.708,0.0,0.0,0.0,138.82
2021-03-24 01:00:00,75.3444,9.6542,75.9603988207,5.5344,1.6142,5.765,69.81,8.04,70.2714572213,137.75,87.1144,24.0442,90.3716893778,5.5344,1.6142,5.765,81.58,22.43,84.6073359704,138.95,81.5144,35.1142,88.7558699411,5.5344,1.6142,5.765,75.98,33.5,83.0374036203,137.68,5.5344,1.6142,5.765,5.5344,1.6142,5.765,0.0,0.0,0.0,138.53
2021-03-24 01:30:00,75.72984,9.47537,76.320320381,5.70984,1.66537,5.94775,70.02,7.8100000000000005,70.4542156297,137.75,87.43984,23.68537,90.590961863,5.70984,1.66537,5.94775,81.73,22.02,84.6443931988,138.89,81.89984,35.42537,89.2330691597,5.70984,1.66537,5.94775,76.19,33.76,83.3345888572,137.68,5.70984,1.66537,5.94775,5.70984,1.66537,5.94775,0.0,0.0,0.0,138.48
2021-03-24 02:00:00,73.70456,9.08758,74.2626842704,5.37456,1.56758,5.5985,68.33,7.52,68.7425581427,138.21,85.13456,24.06758,88.4711349167,5.37456,1.56758,5.5985,79.76,22.5,82.8728399417,139.35,79.70456,35.91758,87.4236205945,5.37456,1.56758,5.5985,74.33,34.35,81.8832791234,138.13,5.37456,1.56758,5.5985,5.37456,1.56758,5.5985,0.0,0.0,0.0,138.92
2021-03-24 02:30:00,73.51064,8.50227,74.0006945127,5.39064,1.57227,5.61525,68.12,6.93,68.4715948405,138.03,84.96064,23.86227,88.2480497165,5.39064,1.57227,5.61525,79.57,22.29,82.6330986954,139.09,79.50064,36.44227,87.4550787728,5.39064,1.57227,5.61525,74.11,34.87,81.903656817,137.96,5.39064,1.57227,5.61525,5.39064,1.57227,5.61525,0.0,0.0,0.0,138.65
2021-03-24 03:00:00,70.90296,7.22378,71.2699988372,6.25296,1.8237800000000002,6.5135000000000005,64.65,5.4,64.8751300577,139.05,81.61296,23.46378,84.9189272886,6.25296,1.8237800000000002,6.5135000000000005,75.36,21.64,78.4054794004,139.86,76.53296,38.97378,85.8850947129,6.25296,1.8237800000000002,6.5135000000000005,70.28,37.15,79.4946595691,138.97,6.25296,1.8237800000000002,6.5135000000000005,6.25296,1.8237800000000002,6.5135000000000005,0.0,0.0,0.0,139.41
2021-03-24 03:30:00,70.79184,8.85637,71.3436745631,6.74184,1.96637,7.02275,64.05,6.89,64.4195203335,139.1,81.28184,23.42637,84.5903796254,6.74184,1.96637,7.02275,74.54,21.46,77.5676685224,139.72,76.27184,40.55637,86.3840999523,6.74184,1.96637,7.02275,69.53,38.59,79.52112298,139.01,6.74184,1.96637,7.02275,6.74184,1.96637,7.02275,0.0,0.0,0.0,139.28
2021-03-24 04:00:00,71.38112,20.63741,74.3045556071,6.71112,1.95741,6.99075,64.67,18.68,67.31382696,138.29,81.26112,28.00741,85.9522229995,6.71112,1.95741,6.99075,74.55,26.05,78.9702792195,138.8,76.31112,47.46741,89.8695835517,6.71112,1.95741,6.99075,69.6,45.51,83.1584036643,138.21,6.71112,1.95741,6.99075,6.71112,1.95741,6.99075,0.0,0.0,0.0,138.34
2021-03-24 04:30:00,70.22544,19.59617,72.9083143535,6.53544,1.90617,6.80775,63.69,17.69,66.1010756342,137.74,79.96544,28.72617,84.9686085402,6.53544,1.90617,6.80775,73.43,26.82,78.1746589375,138.28,75.07544,47.90617,89.0579744619,6.53544,1.90617,6.80775,68.54,46.0,82.5453305766,137.67,6.53544,1.90617,6.80775,6.53544,1.90617,6.80775,0.0,0.0,0.0,137.83
2021-03-24 05:00:00,72.06184,20.33762,74.8767492046,6.47184,1.88762,6.7415,65.59,18.45,68.1355311126,137.88,82.12184,27.96762,86.753584211,6.47184,1.88762,6.7415,75.65,26.08,80.0193032961,138.4,77.08184,47.24762,90.4098869231,6.47184,1.88762,6.7415,70.61,45.36,83.9243808437,137.81,6.47184,1.88762,6.7415,6.47184,1.88762,6.7415,0.0,0.0,0.0,137.95
2021-03-24 05:30:00,73.52288,21.10459,76.4919446907,6.63288,1.93459,6.90925,66.89,19.17,69.5827636703,136.93,83.75288,27.60459,88.1847962937,6.63288,1.93459,6.90925,77.12,25.67,81.2800301427,137.55,78.67288,45.63459,90.9501943481,6.63288,1.93459,6.90925,72.04,43.7,84.2582435136,136.86,6.63288,1.93459,6.90925,6.63288,1.93459,6.90925,0.0,0.0,0.0,137.12
2021-03-24 06:00:00,78.01176,22.75218,81.2619000089,6.04176,1.76218,6.2935,71.97,20.99,74.9684000096,137.31,89.04176,25.15218,92.5260351612,6.04176,1.76218,6.2935,83.0,23.39,86.2327785706,137.83,83.64176,43.93218,94.4774071165,6.04176,1.76218,6.2935,77.6,42.17,88.3179987319,137.25,6.04176,1.76218,6.2935,6.04176,1.76218,6.2935,0.0,0.0,0.0,137.4
2021-03-24 06:30:00,85.76504,26.10647,89.6503756939,6.12504,1.78647,6.38025,79.64,24.32,83.2705950501,136.6,98.01504,21.73647,100.3963256014,6.12504,1.78647,6.38025,91.89,19.95,94.0307109406,137.11,92.13504,39.66647,100.3109886207,6.12504,1.78647,6.38025,86.01,37.88,93.981990296,136.53,6.12504,1.78647,6.38025,6.12504,1.78647,6.38025,0.0,0.0,0.0,136.71
2021-03-24 07:00:00,95.13888,24.50384,98.2438021577,6.21888,1.8138400000000001,6.478,88.92,22.69,91.7692895254,136.3,108.56888000000001,22.15384,110.80611143429999,6.21888,1.8138400000000001,6.478,102.35,20.34,104.3515122075,136.67,102.94888,25.85384,106.1456213699,6.21888,1.8138400000000001,6.478,96.73,24.04,99.6725363377,136.24,6.21888,1.8138400000000001,6.478,6.21888,1.8138400000000001,6.478,0.0,0.0,0.0,136.25
2021-03-24 07:30:00,103.36104,17.07447,104.7618352057,8.14104,2.37447,8.48025,95.22,14.7,96.3480067256,136.65,117.10104,24.94447,119.7283598512,8.14104,2.37447,8.48025,108.96,22.57,111.2730268304,136.37,112.94104,5.75447,113.087543263,8.14104,2.37447,8.48025,104.8,3.38,104.8544915585,136.6,8.14104,2.37447,8.48025,8.14104,2.37447,8.48025,0.0,0.0,0.0,135.95
2021-03-24 08:00:00,108.9412,19.64035,110.6974634107,11.2812,3.29035,11.75125,97.66,16.35,99.0191804652,136.52,122.9112,23.09035,125.0612943663,11.2812,3.29035,11.75125,111.63,19.8,113.3723815574,136.11,118.7712,5.02035,118.877255451,11.2812,3.29035,11.75125,107.49,1.73,107.5039208587,136.47,11.2812,3.29035,11.75125,11.2812,3.29035,11.75125,0.0,0.0,0.0,135.71
2021-03-24 08:30:00,111.89488,22.31559,114.0984212304,14.624880000000001,4.26559,15.23425,97.27,18.05,98.9305584741,135.87,125.70488,23.57559,127.8965413905,14.624880000000001,4.26559,15.23425,111.08,19.31,112.7459201036,135.63,121.80488,7.33559,122.0255697486,14.624880000000001,4.26559,15.23425,107.18,3.07,107.22395861,135.82,14.624880000000001,4.26559,15.23425,14.624880000000001,4.26559,15.23425,0.0,0.0,0.0,135.24
2021-03-24 09:00:00,110.66136,9.16748,111.0404398703,17.03136,4.96748,17.741,93.63,4.2,93.724153237,137.15,123.15136,30.50748,126.8738105592,17.03136,4.96748,17.741,106.12,25.54,109.15010765,136.07,121.51136,33.07748,125.9330389223,17.03136,4.96748,17.741,104.48,28.11,108.1953903824,137.1,17.03136,4.96748,17.741,17.03136,4.96748,17.741,0.0,0.0,0.0,135.66
2021-03-24 09:30:00,109.93024,10.03257,110.3870922131,18.42024,5.37257,19.18775,91.51,4.66,91.6285746915,137.06,121.97024,29.59257,125.5088030572,18.42024,5.37257,19.18775,103.55,24.22,106.3447737315,135.9,120.51024,33.98257,125.2099557091,18.42024,5.37257,19.18775,102.09,28.61,106.0231116314,137.02,18.42024,5.37257,19.18775,18.42024,5.37257,19.18775,0.0,0.0,0.0,135.49
2021-03-24 10:00:00,107.62576,10.60293,108.14678146,21.09576,6.15293,21.97475,86.53,4.45,86.6443500755,137.55,118.87576,30.19293,122.6501501734,21.09576,6.15293,21.97475,97.78,24.04,100.6918566717,136.35,117.65576,34.70293,122.6669116419,21.09576,6.15293,21.97475,96.56,28.55,100.6922842128,137.5,21.09576,6.15293,21.97475,21.09576,6.15293,21.97475,0.0,0.0,0.0,135.98
2021-03-24 10:30:00,105.82808,8.79319,106.1927620267,18.14808,5.29319,18.90425,87.68,3.5,87.7498284899,138.26,117.21808,29.53319,120.8812954533,18.14808,5.29319,18.90425,99.07,24.24,101.9923649103,136.93,115.99808,33.03319,120.6098926509,18.14808,5.29319,18.90425,97.85,27.74,101.7060966708,138.19,18.14808,5.29319,18.90425,18.14808,5.29319,18.90425,0.0,0.0,0.0,136.55
2021-03-24 11:00:00,104.46904,8.82472,104.8410988191,19.79904,5.77472,20.624,84.67,3.05,84.7249160519,138.72,115.39904,29.33472,119.0691573431,19.79904,5.77472,20.624,95.6,23.56,98.4603148482,137.25,114.25904,33.22472,118.9916393735,19.79904,5.77472,20.624,94.46,27.45,98.3676476287,138.65,19.79904,5.77472,20.624,19.79904,5.77472,20.624,0.0,0.0,0.0,136.88
2021-03-24 11:30:00,104.2232,9.3476,104.641545497,20.8032,6.0676,21.67,83.42,3.2800000000000002,83.4844584339,138.72,114.9932,29.2876,118.6642303308,20.8032,6.0676,21.67,94.19,23.22,97.0099195959,137.25,113.8832,33.7776,118.7868237811,20.8032,6.0676,21.67,93.08,27.71,97.1170968471,138.65,20.8032,6.0676,21.67,20.8032,6.0676,21.67,0.0,0.0,0.0,136.88
2021-03-24 12:00:00,102.2424,10.23695,102.753605791,23.3724,6.81695,24.34625,78.87,3.42,78.9441150435,138.9,112.5624,32.62695,117.1956132287,23.3724,6.81695,24.34625,89.19,25.81,92.8494060293,137.72,111.4024,34.75695,116.6985017002,23.3724,6.81695,24.34625,88.03,27.94,92.3575903757,138.83,23.3724,6.81695,24.34625,23.3724,6.81695,24.34625,0.0,0.0,0.0,137.29
2021-03-24 12:30:00,100.98448,11.17589,101.6010123875,26.93448,7.8558900000000005,28.05675,74.05,3.32,74.1243880245,139.14,110.43448,33.77589,115.4841336209,26.93448,7.8558900000000005,28.05675,83.5,25.92,87.4305232742,137.97,109.58448,35.78589,115.2796086911,26.93448,7.8558900000000005,28.05675,82.65,27.93,87.2416609195,139.07,26.93448,7.8558900000000005,28.05675,26.93448,7.8558900000000005,28.05675,0.0,0.0,0.0,137.55
2021-03-24 13:00:00,97.63064,13.07227,98.5019091681,29.87064,8.71227,31.11525,67.76,4.36,67.9001266567,139.02,106.17064,34.04227,111.4947574766,29.87064,8.71227,31.11525,76.3,25.33,80.3946447221,137.93,105.36064,32.24227,110.1836123748,29.87064,8.71227,31.11525,75.49,23.53,79.0721253034,138.96,29.87064,8.71227,31.11525,29.87064,8.71227,31.11525,0.0,0.0,0.0,137.51
2021-03-24 13:30:00,94.73784,27.20687,98.5670944234,30.53784,8.90687,31.81025,64.2,18.3,66.7572467976,137.67,103.15784,25.91687,106.3636408932,30.53784,8.90687,31.81025,72.62,17.01,74.5855515499,137.21,101.03784,9.49687,101.4831791563,30.53784,8.90687,31.81025,70.5,0.59,70.5024687511,137.61,30.53784,8.90687,31.81025,30.53784,8.90687,31.81025,0.0,0.0,0.0,136.78
2021-03-24 14:00:00,93.714,26.632,97.424725917,29.184,8.512,30.4,64.53,18.12,67.0257808608,138.14,102.234,26.712,105.6660858554,29.184,8.512,30.4,73.05,18.2,75.2830824289,137.76,100.054,9.052,100.4626379307,29.184,8.512,30.4,70.87,0.54,70.8720572581,138.07,29.184,8.512,30.4,29.184,8.512,30.4,0.0,0.0,0.0,137.33
2021-03-24 14:30:00,92.57512,25.62941,96.0573760831,28.21512,8.22941,29.39075,64.36,17.4,66.670605217,138.17,100.98512,26.48941,104.4015483772,28.21512,8.22941,29.39075,72.77,18.26,75.0259988271,137.73,98.87512,8.90941,99.2757117404,28.21512,8.22941,29.39075,70.66,0.68,70.663271931,138.11,28.21512,8.22941,29.39075,28.21512,8.22941,29.39075,0.0,0.0,0.0,137.28
2021-03-24 15:00:00,93.78352,24.69936,96.9814776542,26.12352,7.61936,27.212,67.66,17.08,69.7825336313,137.94,102.82352,26.14936,106.0964904867,26.12352,7.61936,27.212,76.7,18.53,78.9065960487,137.5,100.44352,8.59936,100.8109602295,26.12352,7.61936,27.212,74.32,0.98,74.3264609678,137.88,26.12352,7.61936,27.212,26.12352,7.61936,27.212,0.0,0.0,0.0,137.05
2021-03-24 15:30:00,95.73056,23.27183,98.5186184914,23.80056,6.94183,24.79225,71.93,16.33,73.7603809643,137.87,105.47056,26.41183,108.7272909194,23.80056,6.94183,24.79225,81.67,19.47,83.9587386756,137.44,102.81056,8.76183,103.1832394939,23.80056,6.94183,24.79225,79.01,1.82,79.0309591236,137.82,23.80056,6.94183,24.79225,23.80056,6.94183,24.79225,0.0,0.0,0.0,136.99
2021-03-24 16:00:00,98.65136,22.09623,101.0956686019,21.86136,6.37623,22.77225,76.79,15.72,78.3825395098,137.51,109.22136,27.31623,112.5854426721,21.86136,6.37623,22.77225,87.36,20.94,89.8345879937,137.18,106.26136,8.816230000000001,106.62646266510001,21.86136,6.37623,22.77225,84.4,2.44,84.4352627757,137.47,21.86136,6.37623,22.77225,21.86136,6.37623,22.77225,0.0,0.0,0.0,136.73
2021-03-24 16:30:00,103.56536,21.11573,105.6960635282,19.66536,5.73573,20.48475,83.9,15.38,85.2980328026,137.89,115.31536,27.85573,118.6320949228,19.66536,5.73573,20.48475,95.65,22.12,98.174420803,137.6,111.91536,8.65573,112.2495855928,19.66536,5.73573,20.48475,92.25,2.92,92.2962019804,137.85,19.66536,5.73573,20.48475,19.66536,5.73573,20.48475,0.0,0.0,0.0,137.16
2021-03-24 17:00:00,105.8764,19.5727,107.670342538,19.8264,5.7827,20.6525,86.05,13.79,87.1479580943,138.03,117.9164,29.4227,121.531776356,19.8264,5.7827,20.6525,98.09,23.64,100.8984524163,137.71,114.4664,10.4927,114.9463069535,19.8264,5.7827,20.6525,94.64,4.71,94.7571300747,137.97,19.8264,5.7827,20.6525,19.8264,5.7827,20.6525,0.0,0.0,0.0,137.27
2021-03-24 17:30:00,106.70664,18.47277,108.2938144658,20.78664,6.06277,21.65275,85.92,12.41,86.8116034871,137.92,118.60664,30.48277,122.4611543264,20.78664,6.06277,21.65275,97.82,24.42,100.8220650453,137.55,115.25664,12.30277,115.9113938048,20.78664,6.06277,21.65275,94.47,6.24,94.6758601757,137.87,20.78664,6.06277,21.65275,20.78664,6.06277,21.65275,0.0,0.0,0.0,137.1
2021-03-24 18:00:00,108.95064,17.25602,110.3087130858,15.38064,4.48602,16.0215,93.57,12.77,94.4373750165,137.99,122.24064,28.97602,125.6279578862,15.38064,4.48602,16.0215,106.86,24.49,109.6303776332,137.63,118.32064,10.37602,118.7747264406,15.38064,4.48602,16.0215,102.94,5.89,103.1083687195,137.93,15.38064,4.48602,16.0215,15.38064,4.48602,16.0215,0.0,0.0,0.0,137.18
2021-03-24 18:30:00,110.78672,16.76071,112.0473950079,12.99672,3.79071,13.53825,97.79,12.97,98.6463633389,137.77,124.79672,27.79071,127.8536072431,12.99672,3.79071,13.53825,111.8,24.0,114.3470157022,137.37,120.63672,9.44071,121.005558623,12.99672,3.79071,13.53825,107.64,5.65,107.7881816342,137.72,12.99672,3.79071,13.53825,12.99672,3.79071,13.53825,0.0,0.0,0.0,136.92
2021-03-24 19:00:00,111.29472,16.75596,112.5489977539,15.65472,4.5659600000000005,16.307,95.64,12.19,96.4137215338,137.89,124.91472,29.47596,128.3453134735,15.65472,4.5659600000000005,16.307,109.26,24.91,112.0636234467,137.51,120.90472,11.08596,121.4119015064,15.65472,4.5659600000000005,16.307,105.25,6.52,105.451756268,137.84,15.65472,4.5659600000000005,16.307,15.65472,4.5659600000000005,16.307,0.0,0.0,0.0,137.06
2021-03-24 19:30:00,113.36984,16.61037,114.5802121361,13.02984,3.80037,13.57275,100.34,12.81,101.1543953568,137.73,127.80984,28.04037,130.8495989698,13.02984,3.80037,13.57275,114.78,24.24,117.3116618244,137.34,123.45984,9.62037,123.834097129,13.02984,3.80037,13.57275,110.43,5.82,110.583259583,137.69,13.02984,3.80037,13.57275,13.02984,3.80037,13.57275,0.0,0.0,0.0,136.86
2021-03-24 20:00:00,110.9828,15.5754,112.0704018954,12.7728,3.7254,13.305,98.21,11.85,98.9223260948,138.41,125.2228,28.3954,128.4019017811,12.7728,3.7254,13.305,112.45,24.67,115.1243301826,137.93,120.8728,10.7654,121.3512571711,12.7728,3.7254,13.305,108.1,7.04,108.3289970414,138.36,12.7728,3.7254,13.305,12.7728,3.7254,13.305,0.0,0.0,0.0,137.49
2021-03-24 20:30:00,108.55784,13.88062,109.4416567722,11.00784,3.21062,11.4665,97.55,10.67,98.1318062608,137.21,122.56784,27.82062,125.6855691774,11.00784,3.21062,11.4665,111.56,24.61,114.2422238054,136.68,118.35784,11.22062,118.8885217447,11.00784,3.21062,11.4665,107.35,8.01,107.6484212611,137.17,11.00784,3.21062,11.4665,11.00784,3.21062,11.4665,0.0,0.0,0.0,136.24
2021-03-24 21:00:00,102.88416,11.96663,103.5777515322,6.19416,1.8066300000000002,6.45225,96.69,10.16,97.2223312825,137.32,117.05416,29.96663,120.829116056,6.19416,1.8066300000000002,6.45225,110.86,28.16,114.3806154906,137.11,112.58416,10.42663,113.0659440153,6.19416,1.8066300000000002,6.45225,106.39,8.62,106.7386363975,137.28,6.19416,1.8066300000000002,6.45225,6.19416,1.8066300000000002,6.45225,0.0,0.0,0.0,136.66
2021-03-24 21:30:00,99.6116,10.0838,100.1206965467,3.9216,1.1438,4.085,95.69,8.94,96.1067099635,137.51,113.5816,28.3738,117.0719965876,3.9216,1.1438,4.085,109.66,27.23,112.990214178,137.08,109.2016,11.1338,109.7677135819,3.9216,1.1438,4.085,105.28,9.99,105.7529124894,137.47,3.9216,1.1438,4.085,3.9216,1.1438,4.085,0.0,0.0,0.0,136.63
2021-03-24 22:00:00,93.88288,7.87209,94.2123397335,3.81288,1.11209,3.97175,90.07,6.76,90.323322016,138.02,107.10288,31.06209,111.5162783609,3.81288,1.11209,3.97175,103.29,29.95,107.5445331014,137.64,102.86288,13.59209,103.7570093655,3.81288,1.11209,3.97175,99.05,12.48,99.8331252641,137.97,3.81288,1.11209,3.97175,3.81288,1.11209,3.97175,0.0,0.0,0.0,137.19
2021-03-24 22:30:00,88.77888,6.78509,89.0377840041,5.94888,1.73509,6.19675,82.83,5.05,82.9838020339,139.32,100.82888,32.76509,106.0189330486,5.94888,1.73509,6.19675,94.88,31.03,99.8252237663,138.84,96.98888,16.44509,98.3731865335,5.94888,1.73509,6.19675,91.04,14.71,92.2207444125,139.27,5.94888,1.73509,6.19675,5.94888,1.73509,6.19675,0.0,0.0,0.0,138.38
2021-03-24 23:00:00,82.97576,20.18043,85.3945343834,6.27576,1.8304300000000002,6.53725,76.7,18.35,78.864519906,138.07,94.63576,24.30043,97.7058747925,6.27576,1.8304300000000002,6.53725,88.36,22.47,91.1723121348,138.15,89.25576,41.83043,98.5716773072,6.27576,1.8304300000000002,6.53725,82.98,40.0,92.1177529036,138.02,6.27576,1.8304300000000002,6.53725,6.27576,1.8304300000000002,6.53725,0.0,0.0,0.0,137.71
2021-03-24 23:30:00,78.68536,22.06573,81.7207581876,5.26536,1.53573,5.48475,73.42,20.53,76.2363253312,137.4,89.92536,25.15573,93.3776264582,5.26536,1.53573,5.48475,84.66,23.62,87.8932306836,137.89,84.45536,44.26573,95.3528326017,5.26536,1.53573,5.48475,79.19,42.73,89.9828261392,137.35,5.26536,1.53573,5.48475,5.26536,1.53573,5.48475,0.0,0.0,0.0,137.46
2021-03-25 00:00:00,76.67456,22.02508,79.7752612042,4.95456,1.44508,5.161,71.72,20.58,74.6143069391,137.59,87.75456,26.27508,91.6037260694,4.95456,1.44508,5.161,82.8,24.83,86.4428649456,138.22,82.29456,44.23508,93.429850199,4.95456,1.44508,5.161,77.34,42.79,88.3881196768,137.54,4.95456,1.44508,5.161,4.95456,1.44508,5.161,0.0,0.0,0.0,137.78
2021-03-25 00:30:00,73.88888,21.19884,76.8697431048,5.13888,1.49884,5.353,68.75,19.7,71.5167987259,138.24,84.46888,26.71884,88.593950693,5.13888,1.49884,5.353,79.33,25.22,83.2424008544,138.78,79.20888,45.85884,91.5263889652,5.13888,1.49884,5.353,74.07,44.36,86.3375613508,138.18,5.13888,1.49884,5.353,5.13888,1.49884,5.353,0.0,0.0,0.0,138.33
2021-03-25 01:00:00,73.38016,21.02588,76.3330564788,6.50016,1.89588,6.771,66.88,19.13,69.5621398463,137.67,83.58016,28.03588,88.1569833479,6.50016,1.89588,6.771,77.08,26.14,81.3918054843,138.29,78.51016,46.38588,91.1893364742,6.50016,1.89588,6.771,72.01,44.49,84.6451428022,137.62,6.50016,1.89588,6.771,6.50016,1.89588,6.771,0.0,0.0,0.0,137.85
2021-03-25 01:30:00,74.0364,21.09395,76.9827464538,5.6364,1.64395,5.87125,68.4,19.45,71.1116200069,137.95,84.5564,27.71395,88.9822892803,5.6364,1.64395,5.87125,78.92,26.07,83.1144469993,138.57,79.3164,46.05395,91.717270018,5.6364,1.64395,5.87125,73.68,44.41,86.0290096421,137.89,5.6364,1.64395,5.87125,5.6364,1.64395,5.87125,0.0,0.0,0.0,138.12
2021-03-25 02:00:00,73.6296,21.3078,76.6507686654,5.6496,1.6478000000000002,5.885,67.98,19.66,70.7657826919,138.44,84.0696,27.3578,88.4089750252,5.6496,1.6478000000000002,5.885,78.42,25.71,82.5269683195,139.01,78.8796,46.2878,91.4579232489,5.6496,1.6478000000000002,5.885,73.23,44.64,85.7634100302,138.37,5.6496,1.6478000000000002,5.885,5.6496,1.6478000000000002,5.885,0.0,0.0,0.0,138.57
2021-03-25 02:30:00,71.21744,20.78842,74.1895017253,7.05744,2.05842,7.3515,64.16,18.73,66.8380019151,138.97,81.00744,27.52842,85.5571110022,7.05744,2.05842,7.3515,73.95,25.47,78.2133198375,139.4,76.11744,48.24842,90.1208893911,7.05744,2.05842,7.3515,69.06,46.19,83.0830891337,138.9,7.05744,2.05842,7.3515,7.05744,2.05842,7.3515,0.0,0.0,0.0,138.94
2021-03-25 03:00:00,70.47488,20.89059,73.5059552796,7.06488,2.06059,7.35925,63.41,18.83,66.1467837465,139.31,80.16488,28.63059,85.1241368189,7.06488,2.06059,7.35925,73.1,26.57,77.7790132362,139.84,75.27488,48.43059,89.5088241838,7.06488,2.06059,7.35925,68.21,46.37,82.478973078,139.24,7.06488,2.06059,7.35925,7.06488,2.06059,7.35925,0.0,0.0,0.0,139.37
2021-03-25 03:30:00,71.07392,27.96031,76.3759192381,6.34392,1.8503100000000001,6.60825,64.73,26.11,69.7976002453,138.72,81.27392,24.08031,84.7662161587,6.34392,1.8503100000000001,6.60825,74.93,22.23,78.1580309373,139.6,75.33392,59.96031,96.2831152272,6.34392,1.8503100000000001,6.60825,68.99,58.11,90.201952307,138.65,6.34392,1.8503100000000001,6.60825,6.34392,1.8503100000000001,6.60825,0.0,0.0,0.0,139.15
2021-03-25 04:00:00,70.98848,37.87914,80.4623734416,5.20848,1.5191400000000002,5.4255,65.78,36.36,75.1602155399,137.79,81.76848,17.51914,83.62418662,5.20848,1.5191400000000002,5.4255,76.56,16.0,78.2140243179,139.13,74.44848,75.38914,105.9532850092,5.20848,1.5191400000000002,5.4255,69.24,73.87,101.2469974863,137.72,5.20848,1.5191400000000002,5.4255,5.20848,1.5191400000000002,5.4255,0.0,0.0,0.0,138.68
2021-03-25 04:30:00,70.2496,37.85905,79.8017165671,5.8596,1.70905,6.10375,64.39,36.15,73.8437174037,137.79,80.7596,17.96905,82.734513657,5.8596,1.70905,6.10375,74.9,16.26,76.6446188587,139.13,73.5796,75.83905,105.6670196469,5.8596,1.70905,6.10375,67.72,74.13,100.4054545331,137.72,5.8596,1.70905,6.10375,5.8596,1.70905,6.10375,0.0,0.0,0.0,138.68
2021-03-25 05:00:00,71.1176,37.6918,80.4884141787,6.1776,1.8018,6.435,64.94,35.89,74.1976798829,137.76,81.7276,18.3018,83.7517551159,6.1776,1.8018,6.435,75.55,16.5,77.3307991682,139.13,74.4976,75.9318,106.3744831104,6.1776,1.8018,6.435,68.32,74.13,100.811107027,137.69,6.1776,1.8018,6.435,6.1776,1.8018,6.435,0.0,0.0,0.0,138.68
2021-03-25 05:30:00,74.666,39.283,84.3692221429,6.216,1.8130000000000002,6.475,68.45,37.47,78.0346294923,136.74,85.836,18.293,87.7636185728,6.216,1.8130000000000002,6.475,79.62,16.48,81.3076552361,138.33,78.346,72.643,106.8414768009,6.216,1.8130000000000002,6.475,72.13,70.83,101.0921648794,136.68,6.216,1.8130000000000002,6.475,6.216,1.8130000000000002,6.475,0.0,0.0,0.0,137.88
2021-03-25 06:00:00,77.90136,40.20623,87.6650604327,6.26136,1.82623,6.52225,71.64,38.38,81.273082875,136.38,89.57136,16.12623,91.0114488746,6.26136,1.82623,6.52225,83.31,14.3,84.528374526,137.83,81.84136,71.19623,108.4753952418,6.26136,1.82623,6.52225,75.58,69.37,102.5891480616,136.31,6.26136,1.82623,6.52225,6.26136,1.82623,6.52225,0.0,0.0,0.0,137.45
2021-03-25 06:30:00,85.00776,28.91518,89.7909065254,8.17776,2.38518,8.5185,76.83,26.53,81.2815464912,137.02,96.83776,21.85518,99.2733632686,8.17776,2.38518,8.5185,88.66,19.47,90.7726638366,137.72,90.87776,44.70518,101.278429991,8.17776,2.38518,8.5185,82.7,42.32,92.8992594158,136.97,8.17776,2.38518,8.5185,8.17776,2.38518,8.5185,0.0,0.0,0.0,137.28
2021-03-25 07:00:00,92.4852,29.15235,96.9709839569,9.5052,2.7723500000000003,9.901250000000001,82.98,26.38,87.0722963979,136.85,105.1152,20.81235,107.1557706498,9.5052,2.7723500000000003,9.901250000000001,95.61,18.04,97.2970384955,137.36,99.1552,38.58235,106.3971400864,9.5052,2.7723500000000003,9.901250000000001,89.65,35.81,96.5374466205,136.79,9.5052,2.7723500000000003,9.901250000000001,9.5052,2.7723500000000003,9.901250000000001,0.0,0.0,0.0,136.93
2021-03-25 07:30:00,99.06896,33.74428,104.6581829968,14.44896,4.2142800000000005,15.051,84.62,29.53,89.6245797759,136.04,111.80896,20.05428,113.5932114283,14.44896,4.2142800000000005,15.051,97.36,15.84,98.6401297647,136.7,105.97896,35.87428,111.8861203555,14.44896,4.2142800000000005,15.051,91.53,31.66,96.8508982922,135.99,14.44896,4.2142800000000005,15.051,14.44896,4.2142800000000005,15.051,0.0,0.0,0.0,136.26
2021-03-25 08:00:00,100.33288,30.07584,104.7437012942,23.88288,6.96584,24.878,76.45,23.11,79.8666050361,135.78,111.67288,23.13584,114.0442862225,23.88288,6.96584,24.878,87.79,16.17,89.2667519293,136.61,107.02288,28.30584,110.7028338463,23.88288,6.96584,24.878,83.14,21.34,85.8350464554,135.73,23.88288,6.96584,24.878,23.88288,6.96584,24.878,0.0,0.0,0.0,136.21
2021-03-25 08:30:00,103.35384,20.34112,105.3364960761,27.60384,8.05112,28.754,75.75,12.29,76.7405147233,136.99,114.98384,22.71112,117.2052832973,27.60384,8.05112,28.754,87.38,14.66,88.6012415263,137.83,110.85384,14.03112,111.7382932177,27.60384,8.05112,28.754,83.25,5.98,83.4645008372,136.93,27.60384,8.05112,28.754,27.60384,8.05112,28.754,0.0,0.0,0.0,137.42
2021-03-25 09:00:00,103.53032,23.27051,106.1133535186,26.95032,7.86051,28.07325,76.58,15.41,78.1150721692,136.34,115.34032,20.52051,117.1515290057,26.95032,7.86051,28.07325,88.39,12.66,89.2920360391,137.33,111.14032,10.23051,111.6101879963,26.95032,7.86051,28.07325,84.19,2.37,84.22335186870001,136.29,26.95032,7.86051,28.07325,26.95032,7.86051,28.07325,0.0,0.0,0.0,136.91
2021-03-25 09:30:00,104.67384,22.76737,107.1212673425,26.01384,7.58737,27.09775,78.66,15.18,80.1113475108,135.94,116.62384,16.75737,117.8216003357,26.01384,7.58737,27.09775,90.61,9.17,91.0728334906,136.53,112.47384,10.12737,112.9288639253,26.01384,7.58737,27.09775,86.46,2.54,86.497301692,135.91,26.01384,7.58737,27.09775,26.01384,7.58737,27.09775,0.0,0.0,0.0,136.1
2021-03-25 10:00:00,104.90912,22.17641,107.2274061034,21.75912,6.34641,22.66575,83.15,15.83,84.6434368395,135.79,117.60912,14.75641,118.5312479613,21.75912,6.34641,22.66575,95.85,8.41,96.2182446317,136.35,113.19912,8.16641,113.4933082656,21.75912,6.34641,22.66575,91.44,1.82,91.4581106299,135.75,21.75912,6.34641,22.66575,21.75912,6.34641,22.66575,0.0,0.0,0.0,135.92
2021-03-25 10:30:00,103.2408,21.43565,105.4426378443,21.5508,6.28565,22.44875,81.69,15.15,83.0829621523,136.01,115.7508,15.98565,116.8494274978,21.5508,6.28565,22.44875,94.2,9.7,94.6980992417,136.63,111.4008,8.90565,111.7562027029,21.5508,6.28565,22.44875,89.85,2.62,89.8881911043,135.97,21.5508,6.28565,22.44875,21.5508,6.28565,22.44875,0.0,0.0,0.0,136.19
2021-03-25 11:00:00,101.89768,22.83099,104.4240934543,26.43768,7.71099,27.53925,75.46,15.12,76.9598986486,136.17,113.26768,17.41099,114.5980362195,26.43768,7.71099,27.53925,86.83,9.7,87.3701259012,136.81,109.37768,10.36099,109.8673154126,26.43768,7.71099,27.53925,82.94,2.65,82.9823240214,136.12,26.43768,7.71099,27.53925,26.43768,7.71099,27.53925,0.0,0.0,0.0,136.39
2021-03-25 11:30:00,99.15776,23.48393,101.900718037,29.32776,8.55393,30.54975,69.83,14.93,71.4082194149,135.93,109.50776,17.83393,110.9504328944,29.32776,8.55393,30.54975,80.18,9.28,80.7152451523,136.52,106.06776,11.32393,106.6705259294,29.32776,8.55393,30.54975,76.74,2.77,76.7899765594,135.88,29.32776,8.55393,30.54975,29.32776,8.55393,30.54975,0.0,0.0,0.0,136.11
2021-03-25 12:00:00,99.04704,16.50247,100.4123879253,26.47704,7.72247,27.58025,72.57,8.78,73.099201774,136.66,109.61704,18.29247,111.1328480561,26.47704,7.72247,27.58025,83.14,10.57,83.8092148871,136.69,106.66704,14.77247,107.6851117484,26.47704,7.72247,27.58025,80.19,7.05,80.4993080716,136.61,26.47704,7.72247,27.58025,26.47704,7.72247,27.58025,0.0,0.0,0.0,136.27
2021-03-25 12:30:00,97.932,13.071,98.8004436478,26.712,7.791,27.825,71.22,5.28,71.4154521095,137.3,108.102,19.011,109.7609243994,26.712,7.791,27.825,81.39,11.22,82.1597255351,137.01,105.602,15.891,106.7909466434,26.712,7.791,27.825,78.89,8.1,79.3047419768,137.25,26.712,7.791,27.825,26.712,7.791,27.825,0.0,0.0,0.0,136.58
2021-03-25 13:00:00,95.83664,13.04027,96.719750869,27.56664,8.04027,28.71525,68.27,5.0,68.4528516572,137.45,105.72664,20.78027,107.7494409589,27.56664,8.04027,28.71525,78.16,12.74,79.1914970183,137.29,103.19664,15.86027,104.4083074844,27.56664,8.04027,28.71525,75.63,7.82,76.0332118222,137.39,27.56664,8.04027,28.71525,27.56664,8.04027,28.71525,0.0,0.0,0.0,136.84
2021-03-25 13:30:00,92.40568,13.72999,93.4201387371,33.08568,9.64999,34.46425,59.32,4.08,59.4601446349,137.68,100.79568,24.68999,103.7755496871,33.08568,9.64999,34.46425,67.71,15.04,69.360260236,137.71,98.77568,16.49999,100.1443190074,33.08568,9.64999,34.46425,65.69,6.85,66.0461853554,137.63,33.08568,9.64999,34.46425,33.08568,9.64999,34.46425,0.0,0.0,0.0,137.27
2021-03-25 14:00:00,91.66312,13.89716,92.7106176454,33.45312,9.75716,34.847,58.21,4.14,58.3570364224,138.57,99.92312,23.89716,102.7409566171,33.45312,9.75716,34.847,66.47,14.14,67.9573432382,138.47,97.91312,16.73716,99.3333357589,33.45312,9.75716,34.847,64.46,6.98,64.8368105323,138.5,33.45312,9.75716,34.847,33.45312,9.75716,34.847,0.0,0.0,0.0,138.03
2021-03-25 14:30:00,90.53488,12.46184,91.388521997,31.75488,9.26184,33.078,58.78,3.2,58.8670400139,138.53,98.89488,23.94184,101.7517026531,31.75488,9.26184,33.078,67.14,14.68,68.726137677,138.39,96.81488,15.17184,97.9964576829,31.75488,9.26184,33.078,65.06,5.91,65.3278784287,138.47,31.75488,9.26184,33.078,31.75488,9.26184,33.078,0.0,0.0,0.0,137.95
2021-03-25 15:00:00,92.1524,11.2832,92.8405914889,26.822400000000002,7.8232,27.94,65.33,3.46,65.4215599019,138.82,101.7324,22.1832,104.1228868789,26.822400000000002,7.8232,27.94,74.91,14.36,76.2739647586,138.65,99.1624,14.0232,100.1490474842,26.822400000000002,7.8232,27.94,72.34,6.2,72.6052036703,138.76,26.822400000000002,7.8232,27.94,26.822400000000002,7.8232,27.94,0.0,0.0,0.0,138.2
2021-03-25 15:30:00,92.44064,7.9072700000000005,92.7782131886,23.51064,6.85727,24.49025,68.93,1.05,68.9379967797,139.21,102.47064,21.89727,104.7841710158,23.51064,6.85727,24.49025,78.96,15.04,80.3796193074,138.83,99.82064,10.35727,100.3565304894,23.51064,6.85727,24.49025,76.31,3.5,76.3902225419,139.15,23.51064,6.85727,24.49025,23.51064,6.85727,24.49025,0.0,0.0,0.0,138.39
2021-03-25 16:00:00,97.1184,6.9412,97.3661331059,21.1584,6.1712,22.04,75.96,0.77,75.96390261170001,139.08,108.3584,21.1812,110.4091757238,21.1584,6.1712,22.04,87.2,15.01,88.482428199,138.64,105.2684,9.3312,105.6811588316,21.1584,6.1712,22.04,84.11,3.16,84.1693394295,139.02,21.1584,6.1712,22.04,21.1584,6.1712,22.04,0.0,0.0,0.0,138.19
2021-03-25 16:30:00,98.37136,8.81748,98.7657451842,24.47136,7.13748,25.491,73.9,1.6800000000000002,73.9190936092,139.68,109.28136,24.77748,112.0550719896,24.47136,7.13748,25.491,84.81,17.64,86.6250870129,139.25,106.30136,8.01748,106.60327914,24.47136,7.13748,25.491,81.83,0.88,81.8347316242,139.62,24.47136,7.13748,25.491,24.47136,7.13748,25.491,0.0,0.0,0.0,138.82
2021-03-25 17:00:00,101.55336,8.53848,101.9116802334,20.94336,6.10848,21.816,80.61,2.43,80.646618032,139.23,113.76336,25.37848,116.5597242859,20.94336,6.10848,21.816,92.82,19.27,94.7991840682,138.88,110.19336,6.53848,110.3871745666,20.94336,6.10848,21.816,89.25,0.43,89.2510358483,139.17,20.94336,6.10848,21.816,20.94336,6.10848,21.816,0.0,0.0,0.0,138.48
2021-03-25 17:30:00,105.49288,7.9945900000000005,105.7953741898,17.67288,5.15459,18.40925,87.82,2.84,87.8659092026,138.97,118.85288,23.17459,121.0911586614,17.67288,5.15459,18.40925,101.18,18.02,102.7721401937,138.43,114.97288,6.07459,115.1332435883,17.67288,5.15459,18.40925,97.3,0.92,97.3043493375,138.92,17.67288,5.15459,18.40925,17.67288,5.15459,18.40925,0.0,0.0,0.0,138.02
2021-03-25 18:00:00,106.81528,9.83779,107.2673582856,20.25528,5.90779,21.09925,86.56,3.93,86.649169067,138.72,119.86528,23.26779,122.1027247893,20.25528,5.90779,21.09925,99.61,17.36,101.1114320935,137.99,116.13528,8.03779,116.4130977543,20.25528,5.90779,21.09925,95.88,2.13,95.9036563432,138.66,20.25528,5.90779,21.09925,20.25528,5.90779,21.09925,0.0,0.0,0.0,137.59
2021-03-25 18:30:00,108.94008,12.98169,109.7108258362,19.24008,5.61169,20.04175,89.7,7.37,90.0022605272,138.23,122.04008,27.25169,125.0457345704,19.24008,5.61169,20.04175,102.8,21.64,105.0529847268,137.64,118.24008,11.15169,118.7647957446,19.24008,5.61169,20.04175,99.0,5.54,99.1548869194,138.17,19.24008,5.61169,20.04175,19.24008,5.61169,20.04175,0.0,0.0,0.0,137.22
2021-03-25 19:00:00,112.37736,16.08798,113.5230995923,13.70736,3.99798,14.2785,98.67,12.09,99.4079322791,136.98,126.61736,29.06798,129.9111362226,13.70736,3.99798,14.2785,112.91,25.07,115.6597293789,136.65,122.27736,10.35798,122.7152823337,13.70736,3.99798,14.2785,108.57,6.36,108.7561239655,136.93,13.70736,3.99798,14.2785,13.70736,3.99798,14.2785,0.0,0.0,0.0,136.21
2021-03-25 19:30:00,112.76872,15.26921,113.7977723177,13.12872,3.8292100000000002,13.67575,99.64,11.44,100.2945821069,136.87,126.94872,26.39921,129.6645510472,13.12872,3.8292100000000002,13.67575,113.82,22.57,116.0361896134,136.2,122.80872,10.90921,123.2923054001,13.12872,3.8292100000000002,13.67575,109.68,7.08,109.9082744838,136.81,13.12872,3.8292100000000002,13.67575,13.12872,3.8292100000000002,13.67575,0.0,0.0,0.0,135.81
2021-03-25 20:00:00,108.40016,13.38838,109.2238225254,11.24016,3.27838,11.7085,97.16,10.11,97.684582714,136.96,122.22016,27.34838,125.2425702349,11.24016,3.27838,11.7085,110.98,24.07,113.5602276327,136.32,118.15016,11.82838,118.7407717739,11.24016,3.27838,11.7085,106.91,8.55,107.2513431151,136.92,11.24016,3.27838,11.7085,11.24016,3.27838,11.7085,0.0,0.0,0.0,135.91
2021-03-25 20:30:00,105.67128,12.36954,106.3927861119,8.50128,2.47954,8.8555,97.17,9.89,97.6720072488,136.23,119.56128,26.94954,122.5609129431,8.50128,2.47954,8.8555,111.06,24.47,113.7238079735,135.66,115.40128,11.06954,115.9309714505,8.50128,2.47954,8.8555,106.9,8.59,107.2445714244,136.19,8.50128,2.47954,8.8555,8.50128,2.47954,8.8555,0.0,0.0,0.0,135.2
2021-03-25 21:00:00,102.61376,5.82943,102.7792099379,6.92376,2.01943,7.21225,95.69,3.81,95.7658195809,137.19,119.60376,11.65943,120.1707190378,6.92376,2.01943,7.21225,112.68,9.64,113.0916088841,138.71,112.16376,20.04943,113.9416021507,6.92376,2.01943,7.21225,105.24,18.03,106.7733042478,137.15,6.92376,2.01943,7.21225,6.92376,2.01943,7.21225,0.0,0.0,0.0,138.24
2021-03-25 21:30:00,98.95064,10.34227,99.4896562722,6.83064,1.99227,7.11525,92.12,8.35,92.4976588893,137.16,112.31064,29.62227,116.1514474174,6.83064,1.99227,7.11525,105.48,27.63,109.0387421974,136.74,108.16064,12.512270000000001,108.8819587708,6.83064,1.99227,7.11525,101.33,10.52,101.8746253981,137.12,6.83064,1.99227,7.11525,6.83064,1.99227,7.11525,0.0,0.0,0.0,136.29
2021-03-25 22:00:00,93.19816,8.37488,93.5736909735,7.38816,2.15488,7.696,85.81,6.22,86.0351352646,138.29,105.75816,33.93488,111.0691878389,7.38816,2.15488,7.696,98.37,31.78,103.3761350603,138.07,101.74816,15.23488,102.8824068148,7.38816,2.15488,7.696,94.36,13.08,95.2622485563,138.24,7.38816,2.15488,7.696,7.38816,2.15488,7.696,0.0,0.0,0.0,137.64
2021-03-25 22:30:00,87.38584,7.31712,87.6916488475,7.39584,2.15712,7.704,79.99,5.16,80.1562580214,137.52,99.03584,35.77712,105.3000471035,7.39584,2.15712,7.704,91.64,33.62,97.6124684659,137.44,95.31584,16.22712,96.6872730942,7.39584,2.15712,7.704,87.92,14.07,89.0387067516,137.47,7.39584,2.15712,7.704,7.39584,2.15712,7.704,0.0,0.0,0.0,136.99
2021-03-25 23:00:00,81.77216,16.97688,83.5158703816,7.29216,2.12688,7.596,74.48,14.85,75.9459867274,138.32,93.02216,29.85688,97.6962411478,7.29216,2.12688,7.596,85.73,27.73,90.1031952819,138.61,88.11216,36.74688,95.4677219253,7.29216,2.12688,7.596,80.82,34.62,87.9227888548,138.27,7.29216,2.12688,7.596,7.29216,2.12688,7.596,0.0,0.0,0.0,138.15
2021-03-25 23:30:00,77.58528,30.81029,83.4790371444,6.99528,2.04029,7.28675,70.59,28.77,76.2276918187,135.91,88.73528,22.41029,91.521423801,6.99528,2.04029,7.28675,81.74,20.37,84.2399222459,137.03,82.33528,57.53029,100.443180954,6.99528,2.04029,7.28675,75.34,55.49,93.5695233503,135.86,6.99528,2.04029,7.28675,6.99528,2.04029,7.28675,0.0,0.0,0.0,136.58
2021-03-26 00:00:00,74.98568,30.47624,80.9422844353,7.25568,2.11624,7.558,67.73,28.36,73.4278046792,136.26,85.66568,22.88624,88.670111713,7.25568,2.11624,7.558,78.41,20.77,81.1142465908,137.37,79.48568,58.36624,98.6133423873,7.25568,2.11624,7.558,72.23,56.25,91.5490873794,136.22,7.25568,2.11624,7.558,7.25568,2.11624,7.558,0.0,0.0,0.0,136.92
2021-03-26 00:30:00,72.96728,29.90504,78.8576906078,7.45728,2.17504,7.768,65.51,27.73,71.1372827707,136.45,83.18728,23.46504,86.4333943334,7.45728,2.17504,7.768,75.73,21.29,78.6657295142,137.54,77.22728,59.45504,97.4625802942,7.45728,2.17504,7.768,69.77,57.28,90.2709881413,136.4,7.45728,2.17504,7.768,7.45728,2.17504,7.768,0.0,0.0,0.0,137.08
2021-03-26 01:00:00,74.8944,16.3092,76.6495998424,6.1344,1.7892000000000001,6.39,68.76,14.52,70.2763687167,137.16,85.2944,31.2692,90.8454596554,6.1344,1.7892000000000001,6.39,79.16,29.48,84.47115484,137.69,80.7444,35.3492,88.1432020748,6.1344,1.7892000000000001,6.39,74.61,33.56,81.8103031409,137.12,6.1344,1.7892000000000001,6.39,6.1344,1.7892000000000001,6.39,0.0,0.0,0.0,137.23
2021-03-26 01:30:00,72.48208,12.94019,73.6281226052,7.13208,2.08019,7.42925,65.35,10.86,66.2462232886,138.15,82.19208,34.01019,88.9507225297,7.13208,2.08019,7.42925,75.06,31.93,81.569163904,138.49,78.21208,32.77019,84.7998514772,7.13208,2.08019,7.42925,71.08,30.69,77.4224935016,138.1,7.13208,2.08019,7.42925,7.13208,2.08019,7.42925,0.0,0.0,0.0,138.03
2021-03-26 02:00:00,71.97432,18.77626,74.3831343723,7.56432,2.20626,7.8795,64.41,16.57,66.5072402074,138.35,81.81432,30.61626,87.3552421635,7.56432,2.20626,7.8795,74.25,28.41,79.4996264142,138.91,77.05432,44.00626,88.7351066368,7.56432,2.20626,7.8795,69.49,41.8,81.0931569246,138.3,7.56432,2.20626,7.8795,7.56432,2.20626,7.8795,0.0,0.0,0.0,138.45
2021-03-26 02:30:00,70.96536,29.20198,76.7387643623,8.47536,2.4719800000000003,8.8285,62.49,26.73,67.9668522149,137.41,80.72536,23.60198,84.1049178529,8.47536,2.4719800000000003,8.8285,72.25,21.13,75.2764199468,138.32,74.98536,62.11198,97.3688978774,8.47536,2.4719800000000003,8.8285,66.51,59.64,89.3336985689,137.36,8.47536,2.4719800000000003,8.8285,8.47536,2.4719800000000003,8.8285,0.0,0.0,0.0,137.85
2021-03-26 03:00:00,68.72392,28.69656,74.4746247792,7.87392,2.29656,8.202,60.85,26.4,66.3301025176,137.14,78.21392,24.75656,82.0384333395,7.87392,2.29656,8.202,70.34,22.46,73.8387919728,138.19,72.58392,61.93656,95.4178332766,7.87392,2.29656,8.202,64.71,59.64,88.0017823683,137.09,7.87392,2.29656,8.202,7.87392,2.29656,8.202,0.0,0.0,0.0,137.72
2021-03-26 03:30:00,68.42856,29.43458,74.4906861524,7.79856,2.2745800000000003,8.1235,60.63,27.16,66.4354009546,137.08,77.93856,26.47458,82.3123473183,7.79856,2.2745800000000003,8.1235,70.14,24.2,74.1974366134,138.4,72.29856,60.93458,94.5521275163,7.79856,2.2745800000000003,8.1235,64.5,58.66,87.1851225841,137.02,7.79856,2.2745800000000003,8.1235,7.79856,2.2745800000000003,8.1235,0.0,0.0,0.0,137.95
2021-03-26 04:00:00,68.25136,30.12248,74.6030290484,8.03136,2.34248,8.366,60.22,27.78,66.3187514961,137.74,77.77136,26.43248,82.140492056,8.03136,2.34248,8.366,69.74,24.09,73.7834378435,139.06,72.05136,61.16248,94.510567862,8.03136,2.34248,8.366,64.02,58.82,86.9387876612,137.68,8.03136,2.34248,8.366,8.03136,2.34248,8.366,0.0,0.0,0.0,138.61
2021-03-26 04:30:00,69.87664,29.89152,76.0016301509,6.89664,2.01152,7.184,62.98,27.88,68.8750666061,137.63,79.91664,25.37152,83.8473814499,6.89664,2.01152,7.184,73.02,23.36,76.665572456,138.88,73.92664,60.49152,95.5215792039,6.89664,2.01152,7.184,67.03,58.48,88.9546586751,137.56,6.89664,2.01152,7.184,6.89664,2.01152,7.184,0.0,0.0,0.0,138.44
2021-03-26 05:00:00,70.29928,29.72479,76.3253032032,6.59928,1.9247900000000002,6.87425,63.7,27.8,69.5020143593,137.51,80.35928,23.62479,83.7600416945,6.59928,1.9247900000000002,6.87425,73.76,21.7,76.8858088336,138.58,74.41928,60.41479,95.8549742395,6.59928,1.9247900000000002,6.87425,67.82,58.49,89.5579840104,137.45,6.59928,1.9247900000000002,6.87425,6.59928,1.9247900000000002,6.87425,0.0,0.0,0.0,138.13
2021-03-26 05:30:00,70.89184,30.14262,77.0339569219,7.55184,2.20262,7.8665,63.34,27.94,69.2286010259,137.07,80.84184,24.06262,84.3469784631,7.55184,2.20262,7.8665,73.29,21.86,76.480609961,138.21,74.97184,60.06262,96.0640157096,7.55184,2.20262,7.8665,67.42,57.86,88.8438855521,137.01,7.55184,2.20262,7.8665,7.55184,2.20262,7.8665,0.0,0.0,0.0,137.76
2021-03-26 06:00:00,74.77056,31.42433,81.1056419657,7.9005600000000005,2.30433,8.22975,66.87,29.12,72.935391272,136.55,85.29056,22.44433,88.1942604383,7.9005600000000005,2.30433,8.22975,77.39,20.14,79.967691601,137.65,79.16056,58.17433,98.2377062561,7.9005600000000005,2.30433,8.22975,71.26,55.87,90.5507840938,136.49,7.9005600000000005,2.30433,8.22975,7.9005600000000005,2.30433,8.22975,0.0,0.0,0.0,137.25
2021-03-26 06:30:00,83.51648,32.18939,89.5050795216,9.42648,2.74939,9.81925,74.09,29.44,79.7247872371,136.28,95.03648,20.42939,97.2074714544,9.42648,2.74939,9.81925,85.61,17.68,87.4165573561,137.14,88.84648,50.04939,101.9737144943,9.42648,2.74939,9.81925,79.42,47.3,92.4382301864,136.22,9.42648,2.74939,9.81925,9.42648,2.74939,9.81925,0.0,0.0,0.0,136.71
2021-03-26 07:00:00,91.33848,22.20789,93.9995122698,10.03848,2.92789,10.45675,81.3,19.28,83.5548227214,136.79,103.46848,26.26789,106.7507770396,10.03848,2.92789,10.45675,93.43,23.34,96.3011967735,137.14,98.65848,23.62789,101.448375353,10.03848,2.92789,10.45675,88.62,20.7,91.0054635722,136.73,10.03848,2.92789,10.45675,10.03848,2.92789,10.45675,0.0,0.0,0.0,136.67
2021-03-26 07:30:00,98.34312,25.54966,101.6078460428,13.47312,3.92966,14.0345,84.87,21.62,87.5804846984,137.35,110.89312,24.769660000000002,113.6257898536,13.47312,3.92966,14.0345,97.42,20.84,99.6241035091,137.62,106.07312,22.28966,108.3897399639,13.47312,3.92966,14.0345,92.6,18.36,94.4025931847,137.29,13.47312,3.92966,14.0345,13.47312,3.92966,14.0345,0.0,0.0,0.0,137.19
2021-03-26 08:00:00,99.64968,29.27574,103.8610979946,22.81968,6.65574,23.7705,76.83,22.62,80.0906567585,136.98,110.68968,25.99574,113.7012917985,22.81968,6.65574,23.7705,87.87,19.34,89.9731765583,137.24,106.59968,23.725740000000002,109.2080698238,22.81968,6.65574,23.7705,83.78,17.07,85.501305838,136.92,22.81968,6.65574,23.7705,22.81968,6.65574,23.7705,0.0,0.0,0.0,136.8
2021-03-26 08:30:00,100.12064,31.68852,105.0157362199,27.32064,7.96852,28.459,72.8,23.72,76.5668231024,136.14,110.22064,24.02852,112.8093934715,27.32064,7.96852,28.459,82.9,16.06,84.4413026901,136.23,106.65064,23.29852,109.1658373604,27.32064,7.96852,28.459,79.33,15.33,80.7976348664,136.09,27.32064,7.96852,28.459,27.32064,7.96852,28.459,0.0,0.0,0.0,135.8
2021-03-26 09:00:00,100.42232,34.38151,106.1448566067,30.14232,8.79151,31.39825,70.28,25.59,74.7938934673,135.83,109.96232,23.23151,112.3895674725,30.14232,8.79151,31.39825,79.82,14.44,81.1156335117,135.97,106.74232,21.82151,108.9499939314,30.14232,8.79151,31.39825,76.6,13.03,77.7003275411,135.78,30.14232,8.79151,31.39825,30.14232,8.79151,31.39825,0.0,0.0,0.0,135.58
2021-03-26 09:30:00,106.35456,28.32383,110.0614908979,25.14456,7.33383,26.19225,81.21,20.99,83.8787470102,135.53,117.37456,24.283830000000002,119.8603009118,25.14456,7.33383,26.19225,92.23,16.95,93.7745989061,135.44,114.25456,11.78383,114.8606248036,25.14456,7.33383,26.19225,89.11,4.45,89.2210434819,135.49,25.14456,7.33383,26.19225,25.14456,7.33383,26.19225,0.0,0.0,0.0,135.04
2021-03-26 10:00:00,110.90904,15.31972,111.9620872197,18.95904,5.52972,19.749,91.95,9.79,92.4697063908,136.17,126.86904,15.52972,127.8159830139,18.95904,5.52972,19.749,107.91,10.0,108.3723585607,137.75,120.10904,14.89972,121.0296787809,18.95904,5.52972,19.749,101.15,9.37,101.5830665022,136.13,18.95904,5.52972,19.749,18.95904,5.52972,19.749,0.0,0.0,0.0,137.34
2021-03-26 10:30:00,110.99152,12.41086,111.6832438544,18.79152,5.48086,19.5745,92.2,6.93,92.460071923,136.0,127.77152,13.08086,128.4393639873,18.79152,5.48086,19.5745,108.98,7.6,109.2446813351,138.03,120.20152,17.17086,121.4217601728,18.79152,5.48086,19.5745,101.41,11.69,102.0815566104,135.97,18.79152,5.48086,19.5745,18.79152,5.48086,19.5745,0.0,0.0,0.0,137.62
2021-03-26 11:00:00,111.10576,12.51543,111.8084339094,19.11576,5.57543,19.91225,91.99,6.94,92.2514157073,136.18,127.92576,13.20543,128.6055343018,19.11576,5.57543,19.91225,108.81,7.63,109.0771882659,138.2,120.26576,17.30543,121.5044482143,19.11576,5.57543,19.91225,101.15,11.73,101.8278714302,136.13,19.11576,5.57543,19.91225,19.11576,5.57543,19.91225,0.0,0.0,0.0,137.79
2021-03-26 11:30:00,111.51136,11.13623,112.0660476133,13.22136,3.85623,13.77225,98.29,7.28,98.5592334589,136.12,129.31136,8.00623,129.5589732279,13.22136,3.85623,13.77225,116.09,4.15,116.1641536792,137.86,122.01136,14.88623,122.9161169768,13.22136,3.85623,13.77225,108.79,11.03,109.3477251707,136.08,13.22136,3.85623,13.77225,13.22136,3.85623,13.77225,0.0,0.0,0.0,137.44
2021-03-26 12:00:00,109.36528,13.97779,110.2549004932,13.77528,4.01779,14.34925,95.59,9.96,96.1074903428,138.33,126.28528,4.58779,126.3685869264,13.77528,4.01779,14.34925,112.51,0.5700000000000001,112.5114438624,139.27,120.34528,16.81779,121.5147088988,13.77528,4.01779,14.34925,106.57,12.8,107.3359441194,138.27,13.77528,4.01779,14.34925,13.77528,4.01779,14.34925,0.0,0.0,0.0,138.86
2021-03-26 12:30:00,107.31448,16.42339,108.5639229061,16.19448,4.72339,16.86925,91.12,11.7,91.8680815082,138.74,123.31448,5.21339,123.4246345466,16.19448,4.72339,16.86925,107.12,0.49,107.1211206999,139.53,117.79448,15.74339,118.8418859122,16.19448,4.72339,16.86925,101.6,11.02,102.1958922854,138.67,16.19448,4.72339,16.86925,16.19448,4.72339,16.86925,0.0,0.0,0.0,139.11
2021-03-26 13:00:00,106.89648,8.69189,107.2492722034,17.28648,5.04189,18.00675,89.61,3.65,89.6843052044,138.09,119.91648,26.53189,122.8165435215,17.28648,5.04189,18.00675,102.63,21.49,104.8557914471,137.53,117.21648,25.77189,120.0162218109,17.28648,5.04189,18.00675,99.93,20.73,102.0575220158,138.03,17.28648,5.04189,18.00675,17.28648,5.04189,18.00675,0.0,0.0,0.0,137.11
2021-03-26 13:30:00,104.25344,6.53517,104.4580690936,20.62344,6.01517,21.48275,83.63,0.52,83.6316166291,138.26,115.15344,34.49517,120.2091156991,20.62344,6.01517,21.48275,94.53,28.48,98.7270545494,137.03,113.95344,29.68517,117.7565106725,20.62344,6.01517,21.48275,93.33,23.67,96.2847744973,138.2,20.62344,6.01517,21.48275,20.62344,6.01517,21.48275,0.0,0.0,0.0,136.6
2021-03-26 14:00:00,98.42184,8.61887,98.7984995284,23.24184,6.77887,24.21025,75.18,1.8399999999999999,75.2025132559,139.0,108.06184,37.17887,114.278736599,23.24184,6.77887,24.21025,84.82,30.4,90.1032319065,137.8,107.14184,28.91887,110.9760105638,23.24184,6.77887,24.21025,83.9,22.14,86.7720554096,138.94,23.24184,6.77887,24.21025,23.24184,6.77887,24.21025,0.0,0.0,0.0,137.34
2021-03-26 14:30:00,92.39344,11.89142,93.1555345895,27.43344,8.00142,28.5765,64.96,3.89,65.0763682146,138.88,100.30344,38.91142,107.5866101439,27.43344,8.00142,28.5765,72.87,30.91,79.1546903222,137.56,99.96344,27.89142,103.7816007115,27.43344,8.00142,28.5765,72.53,19.89,75.2077987977,138.83,27.43344,8.00142,28.5765,27.43344,8.00142,28.5765,0.0,0.0,0.0,137.1
2021-03-26 15:00:00,93.44896,15.87303,94.7874527902,27.43896,8.00303,28.58225,66.01,7.87,66.4774924316,138.8,101.83896,34.79303,107.618440383,27.43896,8.00303,28.58225,74.4,26.79,79.0763181996,137.87,100.48896,21.24303,102.7097726872,27.43896,8.00303,28.58225,73.05,13.24,74.2401515354,138.74,27.43896,8.00303,28.58225,27.43896,8.00303,28.58225,0.0,0.0,0.0,137.41
2021-03-26 15:30:00,91.2604,19.07345,93.2322750074,29.8404,8.70345,31.08375,61.42,10.37,62.2892711468,138.9,99.1704,32.06345,104.224915745,29.8404,8.70345,31.08375,69.33,23.36,73.1596781021,138.25,97.2404,17.32345,98.771439759,29.8404,8.70345,31.08375,67.4,8.62,67.948983804,138.84,29.8404,8.70345,31.08375,29.8404,8.70345,31.08375,0.0,0.0,0.0,137.8
