Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-26 16:00:00,94.75752,17.16136,96.2990128381,25.78752,7.52136,26.862,68.97,9.64,69.6404372473,139.01,103.96752,31.29136,108.5743727847,25.78752,7.52136,26.862,78.18,23.77,81.7136787815,138.3,101.51752,17.03136,102.9362622714,25.78752,7.52136,26.862,75.73,9.51,76.3247862755,138.95,25.78752,7.52136,26.862,25.78752,7.52136,26.862,0.0,0.0,0.0,137.85
2021-03-26 16:30:00,97.00592,16.15881,98.3425424507,25.43592,7.41881,26.49575,71.57,8.74,72.1016816725,138.32,106.72592,33.51881,111.8656901094,25.43592,7.41881,26.49575,81.29,26.1,85.3772457977,137.79,104.04592,17.71881,105.5438756938,25.43592,7.41881,26.49575,78.61,10.3,79.2819153401,138.25,25.43592,7.41881,26.49575,25.43592,7.41881,26.49575,0.0,0.0,0.0,137.35
2021-03-26 17:00:00,99.65064,16.06477,100.937242322,23.57064,6.87477,24.55275,76.08,9.19,76.6330379145,138.23,110.14064,34.06477,115.2882003275,23.57064,6.87477,24.55275,86.57,27.19,90.7395228112,137.85,107.18064,16.71477,108.4761408189,23.57064,6.87477,24.55275,83.61,9.84,84.1870399765,138.16,23.57064,6.87477,24.55275,23.57064,6.87477,24.55275,0.0,0.0,0.0,137.39
2021-03-26 17:30:00,102.25112,14.56491,103.2832423221,20.45112,5.96491,21.30325,81.8,8.6,82.250835862,138.16,113.70112,33.86491,118.6371645757,20.45112,5.96491,21.30325,93.25,27.9,97.3343336136,137.78,110.36112,16.42491,111.5766753231,20.45112,5.96491,21.30325,89.91,10.46,90.5164056953,138.09,20.45112,5.96491,21.30325,20.45112,5.96491,21.30325,0.0,0.0,0.0,137.35
2021-03-26 18:00:00,104.80752,14.49386,105.8049536943,19.00752,5.5438600000000005,19.7995,85.8,8.95,86.2655348329,138.02,116.86752,32.893860000000004,121.4084974648,19.00752,5.5438600000000005,19.7995,97.86,27.35,101.6100492077,137.62,113.32752,15.61386,114.3980743433,19.00752,5.5438600000000005,19.7995,94.32,10.07,94.8560345998,137.96,19.00752,5.5438600000000005,19.7995,19.00752,5.5438600000000005,19.7995,0.0,0.0,0.0,137.17
2021-03-26 18:30:00,106.09368,14.23274,107.0441022376,19.00368,5.54274,19.7955,87.09,8.69,87.5224782556,137.43,118.39368,34.98274,123.4538600525,19.00368,5.54274,19.7955,99.39,29.44,103.6585051986,137.26,114.77368,15.72274,115.8455962644,19.00368,5.54274,19.7955,95.77,10.18,96.3095286044,137.37,19.00368,5.54274,19.7955,19.00368,5.54274,19.7955,0.0,0.0,0.0,136.83
2021-03-26 19:00:00,108.50656,15.07858,109.5492452637,21.28656,6.20858,22.1735,87.22,8.87,87.6698654043,137.31,120.79656,35.79858,125.9894727263,21.28656,6.20858,22.1735,99.51,29.59,103.8162232023,137.17,117.18656,16.17858,118.2980823828,21.28656,6.20858,22.1735,95.9,9.97,96.4168600401,137.25,21.28656,6.20858,22.1735,21.28656,6.20858,22.1735,0.0,0.0,0.0,136.74
2021-03-26 19:30:00,108.86152,14.28461,109.7947203629,20.14152,5.8746100000000006,20.98075,88.72,8.41,89.1177114832,137.75,121.39152,35.85461,126.5758831143,20.14152,5.8746100000000006,20.98075,101.25,29.98,105.595278777,137.58,117.71152,16.46461,118.8574159368,20.14152,5.8746100000000006,20.98075,97.57,10.59,98.1430231856,137.69,20.14152,5.8746100000000006,20.98075,20.14152,5.8746100000000006,20.98075,0.0,0.0,0.0,137.15
2021-03-26 20:00:00,104.76848,12.76164,105.5428531782,18.34848,5.35164,19.113,86.42,7.41,86.7370999054,138.44,117.09848,36.97164,122.7964013422,18.34848,5.35164,19.113,98.75,31.62,103.6888947766,138.3,113.34848,17.25164,114.653813722,18.34848,5.35164,19.113,95.0,11.9,95.7424148432,138.37,18.34848,5.35164,19.113,18.34848,5.35164,19.113,0.0,0.0,0.0,137.87
2021-03-26 20:30:00,105.2988,10.8634,105.8576909865,8.5488,2.4934,8.905,96.75,8.37,97.1113762646,138.04,119.4188,31.4934,123.5017572223,8.5488,2.4934,8.905,110.87,29.0,114.5999864747,137.7,114.9888,13.2334,115.747773201,8.5488,2.4934,8.905,106.44,10.74,106.9804711151,137.97,8.5488,2.4934,8.905,8.5488,2.4934,8.905,0.0,0.0,0.0,137.28
2021-03-26 21:00:00,99.7132,8.84635,100.1048458496,10.5132,3.06635,10.95125,89.2,5.78,89.3870706534,138.62,112.6632,36.24635,118.3503042774,10.5132,3.06635,10.95125,102.15,33.18,107.4036074813,138.46,108.6032,16.77635,109.89131435,10.5132,3.06635,10.95125,98.09,13.71,99.0434864087,138.54,10.5132,3.06635,10.95125,10.5132,3.06635,10.95125,0.0,0.0,0.0,138.04
2021-03-26 21:30:00,93.89216,10.27063,94.4522289312,12.72216,3.71063,13.25225,81.17,6.5600000000000005,81.4346517153,139.22,105.65216,35.90063,111.5850982303,12.72216,3.71063,13.25225,92.93,32.19,98.3472470382,139.04,101.68216,25.58063,104.8505140353,12.72216,3.71063,13.25225,88.96,21.87,91.608834181,139.16,12.72216,3.71063,13.25225,12.72216,3.71063,13.25225,0.0,0.0,0.0,138.6
2021-03-26 22:00:00,89.75832,26.35701,93.5481051939,14.938320000000001,4.35701,15.56075,74.82,22.0,77.9873861596,138.08,101.11832,29.49701,105.3327500759,14.938320000000001,4.35701,15.56075,86.18,25.14,89.7720000891,138.86,95.39832,52.96701,109.1161931482,14.938320000000001,4.35701,15.56075,80.46,48.61,94.0039557678,138.02,14.938320000000001,4.35701,15.56075,14.938320000000001,4.35701,15.56075,0.0,0.0,0.0,138.43
2021-03-26 22:30:00,85.96592,31.44506,91.5365020079,14.48592,4.22506,15.0895,71.48,27.22,76.4873767363,137.55,97.02592,26.98506,100.7086024878,14.48592,4.22506,15.0895,82.54,22.76,85.62049521,138.66,90.76592,63.39506,110.7130790189,14.48592,4.22506,15.0895,76.28,59.17,96.5387347131,137.48,14.48592,4.22506,15.0895,14.48592,4.22506,15.0895,0.0,0.0,0.0,138.25
2021-03-26 23:00:00,79.70672,30.27821,85.2638916187,13.29672,3.87821,13.85075,66.41,26.4,71.4650131183,138.14,90.01672,28.05821,94.2882443784,13.29672,3.87821,13.85075,76.72,24.18,80.4402312279,139.3,84.03672,64.67821,106.0445244091,13.29672,3.87821,13.85075,70.74,60.8,93.2780124145,138.08,13.29672,3.87821,13.85075,13.29672,3.87821,13.85075,0.0,0.0,0.0,138.86
2021-03-26 23:30:00,78.10272,29.99246,83.6635077453,9.88272,2.88246,10.2945,68.22,27.11,73.4092671262,138.1,88.88272,26.57246,92.7697878894,9.88272,2.88246,10.2945,79.0,23.69,82.4755484977,139.28,82.60272,62.72246,103.7174832892,9.88272,2.88246,10.2945,72.72,59.84,94.1754957513,138.04,9.88272,2.88246,10.2945,9.88272,2.88246,10.2945,0.0,0.0,0.0,138.86
2021-03-27 00:00:00,74.40264,29.08452,79.8853061745,8.79264,2.56452,9.159,65.61,26.52,70.7671004069,138.54,84.72264,26.03452,88.6325107407,8.79264,2.56452,9.159,75.93,23.47,79.4745607097,139.61,78.68264,63.59452,101.1692681173,8.79264,2.56452,9.159,69.89,61.03,92.7861681502,138.48,8.79264,2.56452,9.159,8.79264,2.56452,9.159,0.0,0.0,0.0,139.18
2021-03-27 00:30:00,65.27,25.8,70.1841356718,0.0,0.0,0.0,65.27,25.8,70.1841356718,138.6,75.48,22.37,78.7251376626,0.0,0.0,0.0,75.48,22.37,78.7251376626,139.47,69.51,61.88,93.0632822331,0.0,0.0,0.0,69.51,61.88,93.0632822331,138.53,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.04
2021-03-27 01:00:00,68.46,26.6,73.44611358,0.0,0.0,0.0,68.46,26.6,73.44611358,137.94,79.23,21.91,82.2036556365,0.0,0.0,0.0,79.23,21.91,82.2036556365,138.85,72.98,60.24,94.6305341843,0.0,0.0,0.0,72.98,60.24,94.6305341843,137.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.45
2021-03-27 01:30:00,67.18,25.9,71.9997388884,0.0,0.0,0.0,67.18,25.9,71.9997388884,138.18,77.71,22.05,80.7777605533,0.0,0.0,0.0,77.71,22.05,80.7777605533,138.97,71.6,61.4,94.3213655542,0.0,0.0,0.0,71.6,61.4,94.3213655542,138.12,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.6
2021-03-27 02:00:00,65.17,25.96,70.15019957210001,0.0,0.0,0.0,65.17,25.96,70.15019957210001,138.42,75.41,23.48,78.9808742671,0.0,0.0,0.0,75.41,23.48,78.9808742671,139.36,69.39,61.65,92.8207659955,0.0,0.0,0.0,69.39,61.65,92.8207659955,138.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.98
2021-03-27 02:30:00,62.56,25.28,67.4746767313,0.0,0.0,0.0,62.56,25.28,67.4746767313,138.89,72.31,23.26,75.9589606301,0.0,0.0,0.0,72.31,23.26,75.9589606301,139.71,66.57,62.95,91.6202346646,0.0,0.0,0.0,66.57,62.95,91.6202346646,138.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.36
2021-03-27 03:00:00,61.07,30.26,68.1557957917,0.0,0.0,0.0,61.07,30.26,68.1557957917,138.66,69.26,34.8,77.5112095119,0.0,0.0,0.0,69.26,34.8,77.5112095119,138.7,64.97,57.28,86.6146598446,0.0,0.0,0.0,64.97,57.28,86.6146598446,138.6,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.35
2021-03-27 03:30:00,60.54,37.83,71.3876775081,0.0,0.0,0.0,60.54,37.83,71.3876775081,137.97,66.52,52.68,84.8533605699,0.0,0.0,0.0,66.52,52.68,84.8533605699,136.6,64.44,48.14,80.4361436172,0.0,0.0,0.0,64.44,48.14,80.4361436172,137.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.24
2021-03-27 04:00:00,58.47,37.46,69.440568114,0.0,0.0,0.0,58.47,37.46,69.440568114,138.13,64.16,53.28,83.3982254008,0.0,0.0,0.0,64.16,53.28,83.3982254008,136.77,62.2,48.72,79.009356408,0.0,0.0,0.0,62.2,48.72,79.009356408,138.08,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.41
2021-03-27 04:30:00,58.46,37.51,69.459136908,0.0,0.0,0.0,58.46,37.51,69.459136908,137.81,64.15,52.92,83.1609818364,0.0,0.0,0.0,64.15,52.92,83.1609818364,136.45,62.18,48.38,78.7843690081,0.0,0.0,0.0,62.18,48.38,78.7843690081,137.76,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.07
2021-03-27 05:00:00,60.19,37.54,70.9372095589,0.0,0.0,0.0,60.19,37.54,70.9372095589,137.78,66.11,52.28,84.2836312697,0.0,0.0,0.0,66.11,52.28,84.2836312697,136.36,64.05,48.25,80.1901801968,0.0,0.0,0.0,64.05,48.25,80.1901801968,137.72,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.98
2021-03-27 05:30:00,59.73,36.64,70.0725516875,0.0,0.0,0.0,59.73,36.64,70.0725516875,137.59,65.5,51.78,83.4950202108,0.0,0.0,0.0,65.5,51.78,83.4950202108,136.07,63.59,48.92,80.2300099713,0.0,0.0,0.0,63.59,48.92,80.2300099713,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.7
2021-03-27 06:00:00,57.59,36.98,68.4406933045,0.0,0.0,0.0,57.59,36.98,68.4406933045,137.15,63.07,52.55,82.0934065562,0.0,0.0,0.0,63.07,52.55,82.0934065562,135.82,61.25,47.98,77.8051598546,0.0,0.0,0.0,61.25,47.98,77.8051598546,137.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.47
2021-03-27 06:30:00,61.57,39.33,73.0596591834,0.0,0.0,0.0,61.57,39.33,73.0596591834,136.71,67.54,52.25,85.3915341237,0.0,0.0,0.0,67.54,52.25,85.3915341237,135.62,65.58,44.92,79.4892621679,0.0,0.0,0.0,65.58,44.92,79.4892621679,136.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.29
2021-03-27 07:00:00,63.22,40.24,74.9401494527,0.0,0.0,0.0,63.22,40.24,74.9401494527,136.61,69.37,50.14,85.593320417,0.0,0.0,0.0,69.37,50.14,85.593320417,135.4,67.39,43.87,80.4113735736,0.0,0.0,0.0,67.39,43.87,80.4113735736,136.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.05
2021-03-27 07:30:00,63.47,37.76,73.8529518706,0.0,0.0,0.0,63.47,37.76,73.8529518706,136.9,70.49,40.08,81.087893671,0.0,0.0,0.0,70.49,40.08,81.087893671,136.2,67.65,46.69,82.1978016738,0.0,0.0,0.0,67.65,46.69,82.1978016738,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.87
2021-03-27 08:00:00,61.61,33.85,70.2966186954,0.0,0.0,0.0,61.61,33.85,70.2966186954,136.98,69.68,27.52,74.9176401123,0.0,0.0,0.0,69.68,27.52,74.9176401123,137.13,65.6,51.0,83.0924786007,0.0,0.0,0.0,65.6,51.0,83.0924786007,136.93,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.82
2021-03-27 08:30:00,59.39,34.97,68.9207733561,0.0,0.0,0.0,59.39,34.97,68.9207733561,136.55,66.94,24.97,71.4455351999,0.0,0.0,0.0,66.94,24.97,71.4455351999,136.58,63.21,49.26,80.137704609,0.0,0.0,0.0,63.21,49.26,80.137704609,136.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.29
2021-03-27 09:00:00,56.79,36.31,67.40563923,0.0,0.0,0.0,56.79,36.31,67.40563923,136.13,63.7,22.74,67.6372500919,0.0,0.0,0.0,63.7,22.74,67.6372500919,136.11,60.38,47.3,76.7009413241,0.0,0.0,0.0,60.38,47.3,76.7009413241,136.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.78
2021-03-27 09:30:00,56.74,37.93,68.2503662994,0.0,0.0,0.0,56.74,37.93,68.2503662994,136.13,63.58,22.88,67.571523588,0.0,0.0,0.0,63.58,22.88,67.571523588,136.3,60.32,45.6,75.6165484534,0.0,0.0,0.0,60.32,45.6,75.6165484534,136.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.93
2021-03-27 10:00:00,57.16,26.68,63.0800126823,0.0,0.0,0.0,57.16,26.68,63.0800126823,136.92,63.69,29.81,70.3210651228,0.0,0.0,0.0,63.69,29.81,70.3210651228,136.6,61.74,26.44,67.1632429235,0.0,0.0,0.0,61.74,26.44,67.1632429235,136.89,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.26
2021-03-27 10:30:00,56.57,22.44,60.8581835089,0.0,0.0,0.0,56.57,22.44,60.8581835089,137.27,62.86,32.06,70.5636110187,0.0,0.0,0.0,62.86,32.06,70.5636110187,136.7,61.46,17.36,63.8647101301,0.0,0.0,0.0,61.46,17.36,63.8647101301,137.23,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.37
2021-03-27 11:00:00,65.87,21.64,69.3335885412,0.0,0.0,0.0,65.87,21.64,69.3335885412,137.15,73.64,30.96,79.8834851518,0.0,0.0,0.0,73.64,30.96,79.8834851518,136.35,71.68,18.25,73.9667824094,0.0,0.0,0.0,71.68,18.25,73.9667824094,137.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.01
2021-03-27 11:30:00,64.22,19.98,67.256291899,0.0,0.0,0.0,64.22,19.98,67.256291899,137.07,71.8,32.91,78.9829608207,0.0,0.0,0.0,71.8,32.91,78.9829608207,136.35,69.9,19.95,72.6912133617,0.0,0.0,0.0,69.9,19.95,72.6912133617,137.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.01
2021-03-27 12:00:00,56.34,19.96,59.7712071151,0.0,0.0,0.0,56.34,19.96,59.7712071151,137.17,62.81,36.07,72.4302492057,0.0,0.0,0.0,62.81,36.07,72.4302492057,136.78,61.25,20.0,64.4326198443,0.0,0.0,0.0,61.25,20.0,64.4326198443,137.14,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.46
2021-03-27 12:30:00,56.0,19.97,59.45419161,0.0,0.0,0.0,56.0,19.97,59.45419161,137.35,62.41,37.22,72.6659239259,0.0,0.0,0.0,62.41,37.22,72.6659239259,137.06,60.83,20.11,64.0679405007,0.0,0.0,0.0,60.83,20.11,64.0679405007,137.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.75
2021-03-27 13:00:00,62.34,18.94,65.1536583777,0.0,0.0,0.0,62.34,18.94,65.1536583777,138.0,69.82,37.65,79.3243651093,0.0,0.0,0.0,69.82,37.65,79.3243651093,137.56,67.8,21.65,71.1727651563,0.0,0.0,0.0,67.8,21.65,71.1727651563,137.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.21
2021-03-27 13:30:00,67.07,17.59,69.3382506269,0.0,0.0,0.0,67.07,17.59,69.3382506269,137.76,75.31,37.46,84.1121138719,0.0,0.0,0.0,75.31,37.46,84.1121138719,137.17,72.98,22.98,76.5124878696,0.0,0.0,0.0,72.98,22.98,76.5124878696,137.7,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.79
2021-03-27 14:00:00,63.37,17.18,65.657515183,0.0,0.0,0.0,63.37,17.18,65.657515183,138.33,70.98,38.42,80.7109459739,0.0,0.0,0.0,70.98,38.42,80.7109459739,137.76,68.92,23.74,72.8941287073,0.0,0.0,0.0,68.92,23.74,72.8941287073,138.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.38
2021-03-27 14:30:00,66.6,17.23,68.79268057,0.0,0.0,0.0,66.6,17.23,68.79268057,138.21,74.87,39.78,84.7818689343,0.0,0.0,0.0,74.87,39.78,84.7818689343,137.76,72.48,23.67,76.2470937151,0.0,0.0,0.0,72.48,23.67,76.2470937151,138.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.38
2021-03-27 15:00:00,66.27,17.24,68.4757657862,0.0,0.0,0.0,66.27,17.24,68.4757657862,138.33,74.53,40.33,84.7421370984,0.0,0.0,0.0,74.53,40.33,84.7421370984,137.95,72.11,23.68,75.8985803556,0.0,0.0,0.0,72.11,23.68,75.8985803556,138.26,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.58
2021-03-27 15:30:00,72.6,16.05,74.3529589189,0.0,0.0,0.0,72.6,16.05,74.3529589189,138.24,81.79,38.64,90.458021756,0.0,0.0,0.0,81.79,38.64,90.458021756,137.55,79.05,25.06,82.9271131778,0.0,0.0,0.0,79.05,25.06,82.9271131778,138.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.19
2021-03-27 16:00:00,75.82,16.08,77.5063790923,0.0,0.0,0.0,75.82,16.08,77.5063790923,137.82,85.57,38.23,93.7217039965,0.0,0.0,0.0,85.57,38.23,93.7217039965,137.11,82.6,24.77,86.2340588167,0.0,0.0,0.0,82.6,24.77,86.2340588167,137.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.74
2021-03-27 16:30:00,80.74,16.56,82.4207570943,0.0,0.0,0.0,80.74,16.56,82.4207570943,137.75,91.21,37.7,98.6942455263,0.0,0.0,0.0,91.21,37.7,98.6942455263,137.02,88.02,24.21,91.2887972316,0.0,0.0,0.0,88.02,24.21,91.2887972316,137.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.64
2021-03-27 17:00:00,80.87,16.08,82.4531582173,0.0,0.0,0.0,80.87,16.08,82.4531582173,137.8,91.28,38.27,98.9779333993,0.0,0.0,0.0,91.28,38.27,98.9779333993,137.09,88.18,24.72,91.5794234531,0.0,0.0,0.0,88.18,24.72,91.5794234531,137.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.73
2021-03-27 17:30:00,82.9,17.03,84.6311461579,0.0,0.0,0.0,82.9,17.03,84.6311461579,136.85,93.62,39.69,101.6857930096,0.0,0.0,0.0,93.62,39.69,101.6857930096,136.46,90.41,23.14,93.3243146238,0.0,0.0,0.0,90.41,23.14,93.3243146238,136.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.11
2021-03-27 18:00:00,86.15,17.2,87.8502276605,0.0,0.0,0.0,86.15,17.2,87.8502276605,136.73,97.33,39.7,105.1152648287,0.0,0.0,0.0,97.33,39.7,105.1152648287,136.36,93.98,22.85,96.7179554168,0.0,0.0,0.0,93.98,22.85,96.7179554168,136.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.03
2021-03-27 18:30:00,88.13,17.13,89.779361771,0.0,0.0,0.0,88.13,17.13,89.779361771,136.16,99.38,36.95,106.0268216066,0.0,0.0,0.0,99.38,36.95,106.0268216066,135.53,96.16,22.68,98.79842104,0.0,0.0,0.0,96.16,22.68,98.79842104,136.11,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.23
2021-03-27 19:00:00,89.98,17.61,91.6870356157,0.0,0.0,0.0,89.98,17.61,91.6870356157,136.89,101.56,37.04,108.1036317614,0.0,0.0,0.0,101.56,37.04,108.1036317614,136.25,98.18,22.57,100.7408422637,0.0,0.0,0.0,98.18,22.57,100.7408422637,136.83,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.94
2021-03-27 19:30:00,88.12,17.7,89.8800556297,0.0,0.0,0.0,88.12,17.7,89.8800556297,137.25,99.49,38.39,106.6398246435,0.0,0.0,0.0,99.49,38.39,106.6398246435,136.75,96.17,22.66,98.8035652191,0.0,0.0,0.0,96.17,22.66,98.8035652191,137.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.45
2021-03-27 20:00:00,89.97,17.47,91.6504326231,0.0,0.0,0.0,89.97,17.47,91.6504326231,137.69,101.9,39.61,109.3277736899,0.0,0.0,0.0,101.9,39.61,109.3277736899,137.25,98.19,23.13,100.8775148385,0.0,0.0,0.0,98.19,23.13,100.8775148385,137.63,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.92
2021-03-27 20:30:00,88.24,16.93,89.8494435152,0.0,0.0,0.0,88.24,16.93,89.8494435152,137.26,99.95,39.86,107.6049352957,0.0,0.0,0.0,99.95,39.86,107.6049352957,136.86,96.26,23.5,99.0870203407,0.0,0.0,0.0,96.26,23.5,99.0870203407,137.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.47
2021-03-27 21:00:00,85.77,15.88,87.2276750808,0.0,0.0,0.0,85.77,15.88,87.2276750808,137.85,97.18,41.47,105.6584748139,0.0,0.0,0.0,97.18,41.47,105.6584748139,137.49,93.56,24.97,96.8347793925,0.0,0.0,0.0,93.56,24.97,96.8347793925,137.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.08
2021-03-27 21:30:00,81.35,14.34,82.6042256788,0.0,0.0,0.0,81.35,14.34,82.6042256788,138.47,92.08,42.0,101.2063555317,0.0,0.0,0.0,92.08,42.0,101.2063555317,137.98,88.68,27.04,92.7108623625,0.0,0.0,0.0,88.68,27.04,92.7108623625,138.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.56
2021-03-27 22:00:00,76.4,12.82,77.4681379665,0.0,0.0,0.0,76.4,12.82,77.4681379665,138.84,86.34,42.18,96.0923930392,0.0,0.0,0.0,86.34,42.18,96.0923930392,138.19,83.24,28.93,88.124017725,0.0,0.0,0.0,83.24,28.93,88.124017725,138.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78
2021-03-27 22:30:00,71.39,11.96,72.3848996684,0.0,0.0,0.0,71.39,11.96,72.3848996684,138.62,80.64,43.94,91.8342702917,0.0,0.0,0.0,80.64,43.94,91.8342702917,138.11,77.73,29.7,83.2108340302,0.0,0.0,0.0,77.73,29.7,83.2108340302,138.55,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.69
2021-03-27 23:00:00,66.62,22.72,70.3876608505,0.0,0.0,0.0,66.62,22.72,70.3876608505,138.36,75.59,37.79,84.50995326,0.0,0.0,0.0,75.59,37.79,84.50995326,138.35,71.46,50.18,87.3187494184,0.0,0.0,0.0,71.46,50.18,87.3187494184,138.29,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.95
2021-03-27 23:30:00,61.4,28.49,67.6878135265,0.0,0.0,0.0,61.4,28.49,67.6878135265,137.09,69.79,37.16,79.0664891089,0.0,0.0,0.0,69.79,37.16,79.0664891089,137.72,65.35,57.15,86.8144285243,0.0,0.0,0.0,65.35,57.15,86.8144285243,137.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31
2021-03-28 00:00:00,58.42,28.66,65.0714376666,0.0,0.0,0.0,58.42,28.66,65.0714376666,138.04,66.42,37.83,76.4377217086,0.0,0.0,0.0,66.42,37.83,76.4377217086,138.68,62.1,58.1,85.0412840919,0.0,0.0,0.0,62.1,58.1,85.0412840919,137.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25
2021-03-28 00:30:00,66.29848,31.55539,73.4250031553,9.37848,2.73539,9.76925,56.92,28.82,63.8003040745,138.04,74.12848,41.61539,85.0110124158,9.37848,2.73539,9.76925,64.75,38.88,75.5262662919,138.8,69.85848,60.68539,92.5360674946,9.37848,2.73539,9.76925,60.48,57.95,83.761762756,137.96,9.37848,2.73539,9.76925,9.37848,2.73539,9.76925,0.0,0.0,0.0,138.38
2021-03-28 01:00:00,66.03584,32.15462,73.4482930493,10.57584,3.08462,11.0165,55.46,29.07,62.6169026701,138.22,73.61584,41.96462,84.7367761403,10.57584,3.08462,11.0165,63.04,38.88,74.065484539,138.98,69.46584,61.13462,92.5361804347,10.57584,3.08462,11.0165,58.89,58.05,82.6912002573,138.15,10.57584,3.08462,11.0165,10.57584,3.08462,11.0165,0.0,0.0,0.0,138.55
2021-03-28 01:30:00,65.61944,32.19442,73.0916656333,10.84944,3.16442,11.3015,54.77,29.03,61.9878520357,0.003,73.04944,41.96442,84.2450783741,10.84944,3.16442,11.3015,62.2,38.8,73.3094809694,0.003,68.97944,61.12442,92.1648407097,10.84944,3.16442,11.3015,58.13,57.96,82.0881142432,0.003,10.84944,3.16442,11.3015,10.84944,3.16442,11.3015,0.0,0.0,0.0,0.003
2021-03-28 02:00:00,64.65216,30.76938,71.6006741466,9.39216,2.73938,9.7835,55.26,28.03,61.9624765483,0.003,72.12216,40.17938,82.5590003588,9.39216,2.73938,9.7835,62.73,37.44,73.0534496105,0.003,68.04216,62.49938,92.3899780163,9.39216,2.73938,9.7835,58.65,59.76,83.7321927337,0.003,9.39216,2.73938,9.7835,9.39216,2.73938,9.7835,0.0,0.0,0.0,0.003
2021-03-28 02:30:00,63.55456,30.69508,70.5788214197,9.51456,2.77508,9.911,54.04,27.92,60.8263758578,138.19,70.78456,39.96508,81.2875239739,9.51456,2.77508,9.911,61.27,37.19,71.673628344,138.95,66.81456,63.03508,91.8564463639,9.51456,2.77508,9.911,57.3,60.26,83.1538189141,138.11,9.51456,2.77508,9.911,9.51456,2.77508,9.911,0.0,0.0,0.0,138.53
2021-03-28 03:00:00,62.7884,30.3787,69.7513339532,9.2184,2.6887,9.6025,53.57,27.69,60.3032420356,138.84,69.9884,40.0187,80.62178666,9.2184,2.6887,9.6025,60.77,37.33,71.3198555803,139.3,66.0284,63.6887,91.7387601521,9.2184,2.6887,9.6025,56.81,61.0,83.3569199287,138.77,9.2184,2.6887,9.6025,9.2184,2.6887,9.6025,0.0,0.0,0.0,138.87
2021-03-28 03:30:00,61.4916,36.27255,71.3926799753,8.9916,2.62255,9.36625,52.5,33.65,62.35841964,139.02,68.7016,35.15255,77.1726092216,8.9916,2.62255,9.36625,59.71,32.53,67.9962131299,139.42,64.0716,75.19255,98.7881040514,8.9916,2.62255,9.36625,55.08,72.57,91.1054954435,138.95,8.9916,2.62255,9.36625,8.9916,2.62255,9.36625,0.0,0.0,0.0,138.97
2021-03-28 04:00:00,61.18896,38.27428,72.1734669764,8.92896,2.60428,9.301,52.26,35.67,63.2728733345,139.59,68.40896,33.79428,76.3009775101,8.92896,2.60428,9.301,59.48,31.19,67.16164456,139.89,63.56896,78.47428,100.9912139594,8.92896,2.60428,9.301,54.64,75.87,93.4975213575,139.5,8.92896,2.60428,9.301,8.92896,2.60428,9.301,0.0,0.0,0.0,139.46
2021-03-28 04:30:00,61.25056,38.37808,72.280759022,9.01056,2.62808,9.386,52.24,35.75,63.301501562,138.56,68.48056,33.58808,76.2741516898,9.01056,2.62808,9.386,59.47,30.96,67.0462713355,139.1,63.64056,78.21808,100.8374380674,9.01056,2.62808,9.386,54.63,75.59,93.2645967128,138.49,9.01056,2.62808,9.386,9.01056,2.62808,9.386,0.0,0.0,0.0,138.68
2021-03-28 05:00:00,61.61336,38.55473,72.6820014575,9.03336,2.6347300000000002,9.40975,52.58,35.92,63.6781186908,138.63,68.91336,33.35473,76.5610161888,9.03336,2.6347300000000002,9.40975,59.88,30.72,67.3003179784,139.22,64.02336,77.93473,100.8603627094,9.03336,2.6347300000000002,9.40975,54.99,75.3,93.2415685196,138.56,9.03336,2.6347300000000002,9.40975,9.03336,2.6347300000000002,9.40975,0.0,0.0,0.0,138.81
2021-03-28 05:30:00,64.00848,39.34164,75.1322177884,8.988480000000001,2.62164,9.363,55.02,36.72,66.1480067727,138.39,71.67848,32.43164,78.6741111688,8.988480000000001,2.62164,9.363,62.69,29.81,69.4166565026,138.99,66.61848,76.99164,101.8122512638,8.988480000000001,2.62164,9.363,57.63,74.37,94.0856726606,138.33,8.988480000000001,2.62164,9.363,8.988480000000001,2.62164,9.363,0.0,0.0,0.0,138.57
2021-03-28 06:00:00,65.402,40.1835,76.7602454155,8.892,2.5935,9.2625,56.51,37.59,67.8703779273,138.31,73.402,33.1335,80.5337347094,8.892,2.5935,9.2625,64.51,30.54,71.3738866813,138.9,68.152,75.0235,101.3568974281,8.892,2.5935,9.2625,59.26,72.43,93.5833986346,138.25,8.892,2.5935,9.2625,8.892,2.5935,9.2625,0.0,0.0,0.0,138.49
2021-03-28 06:30:00,67.49392,40.38031,78.6511199708,8.98392,2.62031,9.35825,58.51,37.76,69.6364681758,138.31,75.68392,31.46031,81.9622282022,8.98392,2.62031,9.35825,66.7,28.84,72.6679819453,138.9,70.39392,74.57031,102.5477211178,8.98392,2.62031,9.35825,61.41,71.95,94.593819037,138.25,8.98392,2.62031,9.35825,8.98392,2.62031,9.35825,0.0,0.0,0.0,138.49
2021-03-28 07:00:00,70.3096,41.98905,81.8933463235,10.6596,3.10905,11.10375,59.65,38.88,71.2023658315,137.77,78.6496,32.76905,85.2031115515,10.6596,3.10905,11.10375,67.99,29.66,74.1778652969,138.56,73.3196,73.03905,103.491384033,10.6596,3.10905,11.10375,62.66,69.93,93.8961154681,137.73,10.6596,3.10905,11.10375,10.6596,3.10905,11.10375,0.0,0.0,0.0,138.17
2021-03-28 07:30:00,75.17392,44.31406,87.2631317445,10.09392,2.9440600000000003,10.5145,65.08,41.37,77.116037891,137.58,84.47392,32.52406,90.5188247772,10.09392,2.9440600000000003,10.5145,74.38,29.58,80.0459917797,138.21,78.59392,71.40406,106.186364687,10.09392,2.9440600000000003,10.5145,68.5,68.46,96.8453488816,137.54,10.09392,2.9440600000000003,10.5145,10.09392,2.9440600000000003,10.5145,0.0,0.0,0.0,137.84
2021-03-28 08:00:00,78.57064,44.60477,90.3489400976,11.570640000000001,3.37477,12.05275,67.0,41.23,78.6696440821,136.98,88.09064,32.25477,93.8100796469,11.570640000000001,3.37477,12.05275,76.52,28.88,81.7885370941,137.86,82.17064,70.82477,108.4811602241,11.570640000000001,3.37477,12.05275,70.6,67.45,97.6414998861,136.93,11.570640000000001,3.37477,12.05275,11.570640000000001,3.37477,12.05275,0.0,0.0,0.0,137.49
2021-03-28 08:30:00,82.92912,46.40891,95.0317098203,16.17912,4.71891,16.85325,66.75,41.69,78.6995463773,137.73,92.24912,33.67891,98.2047306374,16.17912,4.71891,16.85325,76.07,28.96,81.3961086293,138.79,86.52912,71.71891,112.3872353053,16.17912,4.71891,16.85325,70.35,67.0,97.15,137.67,16.17912,4.71891,16.85325,16.17912,4.71891,16.85325,0.0,0.0,0.0,138.42
2021-03-28 09:00:00,86.96264,46.76827,98.7409329233,17.34264,5.05827,18.06525,69.62,41.71,81.1582928603,137.05,96.61264,30.89827,101.4332553789,17.34264,5.05827,18.06525,79.27,25.84,83.375287106,138.1,90.78264,70.81827,115.1378091296,17.34264,5.05827,18.06525,73.44,65.76,98.5789592154,137.0,17.34264,5.05827,18.06525,17.34264,5.05827,18.06525,0.0,0.0,0.0,137.72
2021-03-28 09:30:00,90.19424,46.04082,101.2657791924,19.13424,5.58082,19.9315,71.06,40.46,81.7712369969,137.15,99.93424,31.26082,104.7095563521,19.13424,5.58082,19.9315,80.8,25.68,84.782677476,138.25,94.34424,66.97082,115.6975641604,19.13424,5.58082,19.9315,75.21,61.39,97.0838616867,137.09,19.13424,5.58082,19.9315,19.13424,5.58082,19.9315,0.0,0.0,0.0,137.88
2021-03-28 10:00:00,93.84088,39.84609,101.9500939061,14.90088,4.34609,15.52175,78.94,35.5,86.555032205,136.42,104.63088,32.12609,109.4518465274,14.90088,4.34609,15.52175,89.73,27.78,93.9318971383,137.26,99.34088,52.55609,112.3866230263,14.90088,4.34609,15.52175,84.44,48.21,97.2333157925,136.37,14.90088,4.34609,15.52175,14.90088,4.34609,15.52175,0.0,0.0,0.0,136.88
2021-03-28 10:30:00,97.45488,29.12559,101.7140778293,11.74488,3.42559,12.23425,85.71,25.7,89.4801324317,136.03,108.88488,37.12559,115.0401083338,11.74488,3.42559,12.23425,97.14,33.7,102.8195973538,136.75,104.67488,32.33559,109.5555607154,11.74488,3.42559,12.23425,92.93,28.91,97.3230342725,135.99,11.74488,3.42559,12.23425,11.74488,3.42559,12.23425,0.0,0.0,0.0,136.36
2021-03-28 11:00:00,99.63688,23.98784,102.4837759062,11.78688,3.43784,12.278,87.85,20.55,90.2215329065,135.93,111.10688,39.11784,117.7919529917,11.78688,3.43784,12.278,99.32,35.68,105.5344720932,136.34,107.64688,22.75784,110.0262243976,11.78688,3.43784,12.278,95.86,19.32,97.787534993,135.9,11.78688,3.43784,12.278,11.78688,3.43784,12.278,0.0,0.0,0.0,135.93
2021-03-28 11:30:00,99.00848,25.14414,102.1513920035,18.04848,5.26414,18.8005,80.96,19.88,83.3650766208,136.58,109.30848,41.60414,116.9583184945,18.04848,5.26414,18.8005,91.26,36.34,98.2292380099,136.53,106.35848,25.30414,109.3271501918,18.04848,5.26414,18.8005,88.31,20.04,90.5552742804,136.54,18.04848,5.26414,18.8005,18.04848,5.26414,18.8005,0.0,0.0,0.0,136.13
2021-03-28 12:00:00,98.47096,25.43653,101.7032301442,19.53096,5.69653,20.34475,78.94,19.74,81.3707023443,136.9,108.44096,42.32653,116.4086635417,19.53096,5.69653,20.34475,88.91,36.63,96.1599968802,136.49,105.60096,25.99653,108.7537692449,19.53096,5.69653,20.34475,86.07,20.3,88.4315266181,136.86,19.53096,5.69653,20.34475,19.53096,5.69653,20.34475,0.0,0.0,0.0,136.1
2021-03-28 12:30:00,94.0188,26.8934,97.7895174188,24.6288,7.1834,25.655,69.39,19.71,72.1349859638,136.97,102.6288,46.4234,112.6401467373,24.6288,7.1834,25.655,78.0,39.24,87.3142462603,136.59,100.1788,27.6334,103.9201460979,24.6288,7.1834,25.655,75.55,20.45,78.2687996586,136.92,24.6288,7.1834,25.655,24.6288,7.1834,25.655,0.0,0.0,0.0,136.18
2021-03-28 13:00:00,93.25,26.13625,96.8435132782,23.37,6.81625,24.34375,69.88,19.32,72.5015641211,137.08,101.98,47.16625,112.359136429,23.37,6.81625,24.34375,78.61,40.35,88.3609336755,136.71,99.47,27.67625,103.2485143431,23.37,6.81625,24.34375,76.1,20.86,78.9072214693,137.03,23.37,6.81625,24.34375,23.37,6.81625,24.34375,0.0,0.0,0.0,136.3
2021-03-28 13:30:00,92.50832,25.48451,95.9544137555,21.71832,6.33451,22.62325,70.79,19.15,73.3344843849,137.44,101.39832,47.00451,111.7633359343,21.71832,6.33451,22.62325,79.68,40.67,89.4592158472,137.34,98.76832,27.41451,102.502372627,21.71832,6.33451,22.62325,77.05,21.08,79.8815929986,137.38,21.71832,6.33451,22.62325,21.71832,6.33451,22.62325,0.0,0.0,0.0,136.92
2021-03-28 14:00:00,93.68632,24.11976,96.7413529862,15.25632,4.44976,15.892,78.43,19.67,80.8589747647,137.5,103.90632,44.50976,113.0382327852,15.25632,4.44976,15.892,88.65,40.06,97.281170326,137.47,100.77632,24.89976,103.8068625901,15.25632,4.44976,15.892,85.52,20.45,87.9310690257,137.44,15.25632,4.44976,15.892,15.25632,4.44976,15.892,0.0,0.0,0.0,137.06
2021-03-28 14:30:00,92.88672,23.73446,95.8710975417,17.70672,5.16446,18.4445,75.18,18.57,77.439507359,137.39,102.53672,45.68446,112.25350254599999,17.70672,5.16446,18.4445,84.83,40.52,94.010633973,137.37,99.58672,26.87446,103.1491706251,17.70672,5.16446,18.4445,81.88,21.71,84.7092586439,137.33,17.70672,5.16446,18.4445,17.70672,5.16446,18.4445,0.0,0.0,0.0,136.93
2021-03-28 15:00:00,93.42704,23.612470000000002,96.3647266517,17.35704,5.06247,18.08025,76.07,18.55,78.2990893944,137.17,103.21704,45.45247,112.7815781742,17.35704,5.06247,18.08025,85.86,40.39,94.8856770013,137.13,100.25704,26.85247,103.7907954236,17.35704,5.06247,18.08025,82.9,21.79,85.7158917588,137.11,17.35704,5.06247,18.08025,17.35704,5.06247,18.08025,0.0,0.0,0.0,136.68
2021-03-28 15:30:00,94.49928,23.72104,97.4310097413,19.16928,5.59104,19.968,75.33,18.13,77.481002833,137.35,104.09928,46.23104,113.9033325061,19.16928,5.59104,19.968,84.93,40.64,94.1526128156,137.25,101.24928,27.67104,104.9623892411,19.16928,5.59104,19.968,82.08,22.08,84.9979576225,137.29,19.16928,5.59104,19.968,19.16928,5.59104,19.968,0.0,0.0,0.0,136.81
2021-03-28 16:00:00,97.68928,23.29354,100.4280062166,18.62928,5.43354,19.4055,79.06,17.86,81.0522251391,137.4,107.69928,43.82354,116.273976326,18.62928,5.43354,19.4055,89.07,38.39,96.9910150478,137.27,104.79928,27.59354,108.3710871877,18.62928,5.43354,19.4055,86.17,22.16,88.9737854652,137.33,18.62928,5.43354,19.4055,18.62928,5.43354,19.4055,0.0,0.0,0.0,136.84
2021-03-28 16:30:00,100.6484,22.6612,103.167971813,16.5984,4.8412,17.29,84.05,17.82,85.9183036378,137.34,111.3184,41.6512,118.8554106467,16.5984,4.8412,17.29,94.72,36.81,101.6211321527,137.22,108.2784,27.2412,111.6525632666,16.5984,4.8412,17.29,91.68,22.4,94.3768107111,137.28,16.5984,4.8412,17.29,16.5984,4.8412,17.29,0.0,0.0,0.0,136.79
2021-03-28 17:00:00,100.82736,22.44923,103.2962944745,17.03736,4.96923,17.74725,83.79,17.48,85.5938928896,136.77,111.40736,41.95923,119.0469522683,17.03736,4.96923,17.74725,94.37,36.99,101.3605297934,136.4,108.41736,27.56923,111.8677182755,17.03736,4.96923,17.74725,91.38,22.6,94.1332268649,136.71,17.03736,4.96923,17.74725,17.03736,4.96923,17.74725,0.0,0.0,0.0,135.98
2021-03-28 17:30:00,99.92856,22.31083,102.3889165826,17.96856,5.24083,18.71725,81.96,17.07,83.7187344625,136.97,110.22856,42.73083,118.2212302091,17.96856,5.24083,18.71725,92.26,37.49,99.5861822745,136.4,107.34856,28.31083,111.0189913004,17.96856,5.24083,18.71725,89.38,23.07,92.3093131813,136.9,17.96856,5.24083,18.71725,17.96856,5.24083,18.71725,0.0,0.0,0.0,136.0
2021-03-28 18:00:00,98.06672,21.71321,100.4417495868,17.25672,5.03321,17.97575,80.81,16.68,82.5135049552,136.77,108.25672,43.76321,116.7678721852,17.25672,5.03321,17.97575,91.0,38.73,98.8990035339,136.2,105.37672,28.59321,109.1871090196,17.25672,5.03321,17.97575,88.12,23.56,91.2151741762,136.71,17.25672,5.03321,17.97575,17.25672,5.03321,17.97575,0.0,0.0,0.0,135.82
2021-03-28 18:30:00,98.30496,21.50103,100.6288201842,13.61496,3.97103,14.18225,84.69,17.53,86.4852415155,136.88,109.14496,41.46103,116.7546114809,13.61496,3.97103,14.18225,95.53,37.49,102.6230042437,136.32,105.97496,26.48103,109.2334065058,13.61496,3.97103,14.18225,92.36,22.51,95.0635035121,136.82,13.61496,3.97103,14.18225,13.61496,3.97103,14.18225,0.0,0.0,0.0,135.95
2021-03-28 19:00:00,98.53896,21.28803,100.812235662,11.95896,3.48803,12.45725,86.58,17.8,88.390816265,137.03,109.75896,40.07803,116.8472412552,11.95896,3.48803,12.45725,97.8,36.59,104.4206306244,136.56,106.43896,25.75803,109.5113159238,11.95896,3.48803,12.45725,94.48,22.27,97.0691676074,136.97,11.95896,3.48803,12.45725,11.95896,3.48803,12.45725,0.0,0.0,0.0,136.18
2021-03-28 19:30:00,97.116,21.043,99.3696397548,15.816,4.6129999999999995,16.475,81.3,16.43,82.9435645484,136.7,107.586,44.623,116.4729991243,15.816,4.6129999999999995,16.475,91.77,40.01,100.1126016044,136.2,104.476,28.913,108.4029342084,15.816,4.6129999999999995,16.475,88.66,24.3,91.9297862502,136.65,15.816,4.6129999999999995,16.475,15.816,4.6129999999999995,16.475,0.0,0.0,0.0,135.82
2021-03-28 20:00:00,92.97776,20.16768,95.1398926382,15.79776,4.60768,16.456,77.18,15.56,78.7328775036,136.74,102.94776,46.13768,112.8136818156,15.79776,4.60768,16.456,87.15,41.53,96.5394396089,136.14,99.91776,30.21768,104.3871014446,15.79776,4.60768,16.456,84.12,25.61,87.932056157,136.69,15.79776,4.60768,16.456,15.79776,4.60768,16.456,0.0,0.0,0.0,135.75
2021-03-28 20:30:00,89.54592,19.18131,91.577259415,13.13592,3.83131,13.68325,76.41,15.35,77.9365806281,137.85,99.48592,45.79131,109.5184566626,13.13592,3.83131,13.68325,86.35,41.96,96.0050212229,137.41,96.38592,29.68131,100.8524949496,13.13592,3.83131,13.68325,83.25,25.85,87.1710100894,137.79,13.13592,3.83131,13.68325,13.13592,3.83131,13.68325,0.0,0.0,0.0,137.04
2021-03-28 21:00:00,86.29096,17.24278,87.9968365332,10.26096,2.99278,10.6885,76.03,14.25,77.3538841947,138.51,96.14096,43.90278,105.6907672479,10.26096,2.99278,10.6885,85.88,40.91,95.1262450641,138.09,93.08096,30.63278,97.992001332,10.26096,2.99278,10.6885,82.82,27.64,87.3104919239,138.45,10.26096,2.99278,10.6885,10.26096,2.99278,10.6885,0.0,0.0,0.0,137.65
2021-03-28 21:30:00,81.42016,16.08213,82.9932368315,11.15016,3.25213,11.61475,70.27,12.83,71.4316582476,138.36,90.39016,44.05213,100.5533250687,11.15016,3.25213,11.61475,79.24,40.8,89.1269745924,137.97,87.67016,31.92213,93.3010146685,11.15016,3.25213,11.61475,76.52,28.67,81.7146210907,138.3,11.15016,3.25213,11.61475,11.15016,3.25213,11.61475,0.0,0.0,0.0,137.54
2021-03-28 22:00:00,76.71712,19.20666,79.0848423495,10.13712,2.9566600000000003,10.5595,66.58,16.25,68.5343629138,139.37,85.31712,42.00666,95.0976889806,10.13712,2.9566600000000003,10.5595,75.18,39.05,84.7167923142,138.68,82.22712,39.36666,91.1648681404,10.13712,2.9566600000000003,10.5595,72.09,36.41,80.7629630462,139.31,10.13712,2.9566600000000003,10.5595,10.13712,2.9566600000000003,10.5595,0.0,0.0,0.0,138.27
2021-03-28 22:30:00,71.96816,23.43113,75.6864182457,9.39816,2.74113,9.78975,62.57,20.69,65.9020561136,138.45,80.26816,40.81113,90.0473533296,9.39816,2.74113,9.78975,70.87,38.07,80.4480068119,137.7,76.73816,46.15113,89.5470379212,9.39816,2.74113,9.78975,67.34,43.41,80.1193091583,138.4,9.39816,2.74113,9.78975,9.39816,2.74113,9.78975,0.0,0.0,0.0,137.27
2021-03-28 23:00:00,68.64936,23.20898,72.4664845363,9.45936,2.75898,9.8535,59.19,20.45,62.6231474776,139.19,76.37936,40.67898,86.5366168038,9.45936,2.75898,9.8535,66.92,37.92,76.9169214153,138.55,73.07936,47.24898,87.0233242818,9.45936,2.75898,9.8535,63.62,44.49,77.6328828526,139.12,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.15
2021-03-28 23:30:00,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.41,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.19,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.34,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,137.8
2021-03-29 00:00:00,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,139.3,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.98,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,139.22,9.45936,2.75898,9.8535,9.45936,2.75898,9.8535,0.0,0.0,0.0,138.59
2021-03-29 00:30:00,65.97968,22.21699,69.6197731795,9.34968,2.72699,9.73925,56.63,19.49,59.8900409083,138.83,73.33968,40.98699,84.0157247887,9.34968,2.72699,9.73925,63.99,38.26,74.5556684632,138.5,70.17968,47.73699,84.8764260508,9.34968,2.72699,9.73925,60.83,45.01,75.6715864774,138.75,9.34968,2.72699,9.73925,9.34968,2.72699,9.73925,0.0,0.0,0.0,138.12
2021-03-29 01:00:00,64.57152,22.20336,68.2822846015,9.37152,2.7333600000000002,9.762,55.2,19.47,58.5330752652,138.83,71.69152,40.63336,82.4059705652,9.37152,2.7333600000000002,9.762,62.32,37.9,72.9396490258,138.5,68.64152,47.83336,83.6641416426,9.37152,2.7333600000000002,9.762,59.27,45.1,74.4778013907,138.75,9.37152,2.7333600000000002,9.762,9.37152,2.7333600000000002,9.762,0.0,0.0,0.0,138.1
2021-03-29 01:30:00,64.73272,21.75496,68.2905800473,8.86272,2.58496,9.232,55.87,19.17,59.0672989056,138.54,71.96272,40.55496,82.6034978097,8.86272,2.58496,9.232,63.1,37.97,73.6432678525,138.17,68.87272,47.71496,83.786448594,8.86272,2.58496,9.232,60.01,45.13,75.0860639533,138.46,8.86272,2.58496,9.232,8.86272,2.58496,9.232,0.0,0.0,0.0,137.79
2021-03-29 02:00:00,65.54656,22.15983,69.1911092082,8.77656,2.55983,9.14225,56.77,19.6,60.0582458951,138.04,72.95656,41.20983,83.7908690471,8.77656,2.55983,9.14225,64.18,38.65,74.9192558692,137.83,69.76656,46.74983,83.9816616843,8.77656,2.55983,9.14225,60.99,44.19,75.3162412764,137.96,8.77656,2.55983,9.14225,8.77656,2.55983,9.14225,0.0,0.0,0.0,137.42
2021-03-29 02:30:00,65.40016,21.11588,68.7245321279,8.66016,2.52588,9.021,56.74,18.59,59.707752428,137.49,72.73016,39.31588,82.6765661708,8.66016,2.52588,9.021,64.07,36.79,73.8814523409,137.03,69.62016,47.32588,84.1825729958,8.66016,2.52588,9.021,60.96,44.8,75.6515802875,137.43,8.66016,2.52588,9.021,8.66016,2.52588,9.021,0.0,0.0,0.0,136.62
2021-03-29 03:00:00,64.60976,21.14243,67.9810520187,8.81976,2.5724299999999998,9.18725,55.79,18.57,58.7993962554,137.88,71.77976,39.23243,81.8016962499,8.81976,2.5724299999999998,9.18725,62.96,36.66,72.8554541541,137.37,68.73976,47.72243,83.6814491388,8.81976,2.5724299999999998,9.18725,59.92,45.15,75.0261880946,137.81,8.81976,2.5724299999999998,9.18725,8.81976,2.5724299999999998,9.18725,0.0,0.0,0.0,136.96
2021-03-29 03:30:00,63.85616,21.18888,67.2798469499,8.87616,2.58888,9.246,54.98,18.6,58.0410234231,137.96,70.90616,39.27888,81.0587067501,8.87616,2.58888,9.246,62.03,36.69,72.0685576378,137.45,67.90616,47.78888,83.0362789243,8.87616,2.58888,9.246,59.03,45.2,74.3477027217,137.89,8.87616,2.58888,9.246,8.87616,2.58888,9.246,0.0,0.0,0.0,137.03
2021-03-29 04:00:00,63.3084,21.23495,66.7748201949,9.0684,2.64495,9.44625,54.24,18.59,57.3372976343,138.04,70.2484,39.97495,80.8259508454,9.0684,2.64495,9.44625,61.18,37.33,71.6695283925,137.6,67.2884,47.89495,82.5933109281,9.0684,2.64495,9.44625,58.22,45.25,73.7369032439,137.97,9.0684,2.64495,9.44625,9.0684,2.64495,9.44625,0.0,0.0,0.0,137.18
2021-03-29 04:30:00,63.49168,22.13924,67.2409055338,9.15168,2.6692400000000003,9.533,54.34,19.47,57.7227554782,138.1,70.50168,40.94924,81.5311421446,9.15168,2.6692400000000003,9.533,61.35,38.28,72.3130755811,137.83,67.49168,47.05924,82.2781802096,9.15168,2.6692400000000003,9.533,58.34,44.39,73.3077601622,138.03,9.15168,2.6692400000000003,9.533,9.15168,2.6692400000000003,9.533,0.0,0.0,0.0,137.39
2021-03-29 05:00:00,63.80976,21.95618,67.4815479331,9.20976,2.6861800000000002,9.5935,54.6,19.27,57.900715885,137.63,70.86976,40.58618,81.6686040621,9.20976,2.6861800000000002,9.5935,61.66,37.9,72.3765542147,137.34,67.83976,46.88618,82.4654285859,9.20976,2.6861800000000002,9.5935,58.63,44.2,73.4242255662,137.56,9.20976,2.6861800000000002,9.5935,9.20976,2.6861800000000002,9.5935,0.0,0.0,0.0,136.91
2021-03-29 05:30:00,67.75088,23.09234,71.5781943573,8.99088,2.62234,9.3655,58.76,20.47,62.2234561882,137.34,75.47088,39.37234,85.1236446885,8.99088,2.62234,9.3655,66.48,36.75,75.9615224966,137.07,72.16088,45.18234,85.1389244133,8.99088,2.62234,9.3655,63.17,42.56,76.1695641316,137.27,8.99088,2.62234,9.3655,8.99088,2.62234,9.3655,0.0,0.0,0.0,136.65
2021-03-29 06:00:00,71.43888,24.99509,75.6853228821,9.30888,2.71509,9.69675,62.13,22.28,66.0040551785,136.72,79.71888,40.15509,89.2610277857,9.30888,2.71509,9.69675,70.41,37.44,79.7453553506,136.76,76.16888,42.72509,87.3334506129,9.30888,2.71509,9.69675,66.86,40.01,77.9170052043,136.65,9.30888,2.71509,9.69675,9.30888,2.71509,9.69675,0.0,0.0,0.0,136.34
2021-03-29 06:30:00,79.5476,27.98805,84.3276443912,11.0676,3.22805,11.52875,68.48,24.76,72.8187338533,136.16,88.6376,36.38805,95.81604415,11.0676,3.22805,11.52875,77.57,33.16,84.3604794913,136.03,84.8976,40.11805,93.8992035193,11.0676,3.22805,11.52875,73.83,36.89,82.5332720786,136.09,11.0676,3.22805,11.52875,11.0676,3.22805,11.52875,0.0,0.0,0.0,135.61
2021-03-29 07:00:00,87.71816,24.28988,91.0190851646,10.38816,3.02988,10.821,77.33,21.26,80.1992300462,136.32,97.79816,36.86988,104.5173102916,10.38816,3.02988,10.821,87.41,33.84,93.7318179702,135.85,94.54816,24.22988,97.6034919672,10.38816,3.02988,10.821,84.16,21.2,86.7890868716,136.25,10.38816,3.02988,10.821,10.38816,3.02988,10.821,0.0,0.0,0.0,135.42
2021-03-29 07:30:00,97.93104,16.06947,99.2406996225,9.22104,2.68947,9.60525,88.71,13.38,89.713368569,137.36,109.65104,31.96947,114.2164505891,9.22104,2.68947,9.60525,100.43,29.28,104.6112006431,136.27,106.76104,7.67947,107.0368811268,9.22104,2.68947,9.60525,97.54,4.99,97.6675570494,137.3,9.22104,2.68947,9.60525,9.22104,2.68947,9.60525,0.0,0.0,0.0,135.88
2021-03-29 08:00:00,101.87256000000001,9.87908,102.350450427,14.84256,4.32908,15.461,87.03,5.55,87.2067852865,137.2,116.75256,9.16908,117.1120501682,14.84256,4.32908,15.461,101.91,4.84,102.024868047,138.32,110.52256,17.94908,111.9705574774,14.84256,4.32908,15.461,95.68,13.62,96.6445383868,137.14,14.84256,4.32908,15.461,14.84256,4.32908,15.461,0.0,0.0,0.0,137.89
2021-03-29 08:30:00,105.83008,12.00044,106.508292602,17.83008,5.20044,18.573,88.0,6.8,88.2623362483,138.21,120.96008,10.42044,121.4080990849,17.83008,5.20044,18.573,103.13,5.22,103.2620225446,139.49,114.57008,17.67044,115.9247500795,17.83008,5.20044,18.573,96.74,12.47,97.5403941965,138.15,17.83008,5.20044,18.573,17.83008,5.20044,18.573,0.0,0.0,0.0,139.04
2021-03-29 09:00:00,105.6248,12.5489,106.3676326062,17.1048,4.9889,17.8175,88.52,7.5600000000000005,88.8422422049,137.0,120.6548,5.9989,120.803839195,17.1048,4.9889,17.8175,103.55,1.01,103.5549255226,137.86,114.4348,16.3289,115.5939290199,17.1048,4.9889,17.8175,97.33,11.34,97.9883896184,136.94,17.1048,4.9889,17.8175,17.1048,4.9889,17.8175,0.0,0.0,0.0,137.43
2021-03-29 09:30:00,106.4016,13.8613,107.3006808937,19.5816,5.7113,20.3975,86.82,8.15,87.201690924,137.21,121.0016,7.2813,121.2204790134,19.5816,5.7113,20.3975,101.42,1.57,101.4321512145,137.9,115.0516,16.4113,116.2161840289,19.5816,5.7113,20.3975,95.47,10.7,96.0677412038,137.15,19.5816,5.7113,20.3975,19.5816,5.7113,20.3975,0.0,0.0,0.0,137.49
2021-03-29 10:00:00,103.95944,15.70317,105.1387403061,22.63944,6.60317,23.58275,81.32,9.1,81.8275772585,137.15,117.49944,9.44317,117.8782925732,22.63944,6.60317,23.58275,94.86,2.84,94.9025036551,137.83,112.00944,16.18317,113.1724773978,22.63944,6.60317,23.58275,89.37,9.58,89.8819965288,137.11,22.63944,6.60317,23.58275,22.63944,6.60317,23.58275,0.0,0.0,0.0,137.44
2021-03-29 10:30:00,100.42912,17.07891,101.8709836546,27.69912,8.07891,28.85325,72.73,9.0,73.2847385204,137.25,112.37912,10.97891,112.914140287,27.69912,8.07891,28.85325,84.68,2.9,84.7296429828,137.94,107.61912,17.73891,109.0712790682,27.69912,8.07891,28.85325,79.92,9.66,80.5016894233,137.2,27.69912,8.07891,28.85325,27.69912,8.07891,28.85325,0.0,0.0,0.0,137.54
2021-03-29 11:00:00,97.7812,19.1891,99.6462976344,32.6712,9.5291,34.0325,65.11,9.66,65.8226989723,137.43,108.3612,13.4091,109.1876990702,32.6712,9.5291,34.0325,75.69,3.88,75.7893825018,138.11,104.1412,18.4491,105.7627478286,32.6712,9.5291,34.0325,71.47,8.92,72.0244909736,137.38,32.6712,9.5291,34.0325,32.6712,9.5291,34.0325,0.0,0.0,0.0,137.71
2021-03-29 11:30:00,94.86408,21.03119,97.1674051679,35.04408,10.22119,36.50425,59.82,10.81,60.7888846747,138.33,104.48408,13.93119,105.4087331689,35.04408,10.22119,36.50425,69.44,3.71,69.5390372381,139.17,100.69408,18.09119,102.3063483009,35.04408,10.22119,36.50425,65.65,7.87,66.12003781,138.27,35.04408,10.22119,36.50425,35.04408,10.22119,36.50425,0.0,0.0,0.0,138.76
2021-03-29 12:00:00,93.51944,22.12442,96.1008616936,35.80944,10.444420000000001,37.3015,57.71,11.68,58.8801027513,138.33,102.76944,14.32442,103.7629356093,35.80944,10.444420000000001,37.3015,66.96,3.88,67.0723191786,139.26,99.12944,17.35442,100.6370794899,35.80944,10.444420000000001,37.3015,63.32,6.91,63.6959221615,138.27,35.80944,10.444420000000001,37.3015,35.80944,10.444420000000001,37.3015,0.0,0.0,0.0,138.85
2021-03-29 12:30:00,91.94112,22.31366,94.6100891525,36.80112,10.73366,38.3345,55.14,11.58,56.3428433787,138.38,100.63112,14.48366,101.6680811241,36.80112,10.73366,38.3345,63.83,3.75,63.9400609947,139.32,97.26112,17.80366,98.8771751875,36.80112,10.73366,38.3345,60.46,7.07,60.871968097,138.33,36.80112,10.73366,38.3345,36.80112,10.73366,38.3345,0.0,0.0,0.0,138.91
2021-03-29 13:00:00,92.04136,22.79373,94.8217595173,36.08136,10.52373,37.58475,55.96,12.27,57.2893925609,138.9,100.55136,17.00373,101.9789332743,36.08136,10.52373,37.58475,64.47,6.48,64.7948400723,139.49,97.47136,18.31373,99.1769062169,36.08136,10.52373,37.58475,61.39,7.79,61.8822769458,138.84,36.08136,10.52373,37.58475,36.08136,10.52373,37.58475,0.0,0.0,0.0,139.06
2021-03-29 13:30:00,89.48544,33.05492,95.395344269,36.80544,10.73492,38.339,52.68,22.32,57.2133271188,137.77,94.74544,34.54492,100.8466652825,36.80544,10.73492,38.339,57.94,23.81,62.6415173826,136.32,94.62544,15.71492,95.9214918869,36.80544,10.73492,38.339,57.82,4.98,58.0340658579,137.72,36.80544,10.73492,38.339,36.80544,10.73492,38.339,0.0,0.0,0.0,135.88
2021-03-29 14:00:00,87.26216,33.18438,93.3589183948,35.91216,10.47438,37.4085,51.35,22.71,56.147721236,138.47,92.28216,34.66438,98.5779706377,35.91216,10.47438,37.4085,56.37,24.19,61.3411199767,137.03,92.25216,15.66438,93.5726125822,35.91216,10.47438,37.4085,56.34,5.19,56.57854452,138.41,35.91216,10.47438,37.4085,35.91216,10.47438,37.4085,0.0,0.0,0.0,136.54
2021-03-29 14:30:00,86.96056,32.47183,92.8254207589,35.32056,10.30183,36.79225,51.64,22.17,56.1978513824,138.21,92.02056,34.81183,98.3851969082,35.32056,10.30183,36.79225,56.7,24.51,61.7707867847,136.75,91.99056,14.97183,93.2009593441,35.32056,10.30183,36.79225,56.67,4.67,56.8620945798,138.14,35.32056,10.30183,36.79225,35.32056,10.30183,36.79225,0.0,0.0,0.0,136.26
2021-03-29 15:00:00,85.75488,31.26809,91.2775596522,34.24488,9.98809,35.67175,51.51,21.28,55.7325622953,138.57,90.86488,35.33809,97.4946512495,34.24488,9.98809,35.67175,56.62,25.35,62.0358517311,137.05,90.78488,13.58809,91.7961362284,34.24488,9.98809,35.67175,56.54,3.6,56.6544932022,138.46,34.24488,9.98809,35.67175,34.24488,9.98809,35.67175,0.0,0.0,0.0,136.57
