Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-03-29 15:30:00,86.58232,29.66526,91.5233619763,32.45232,9.46526,33.8045,54.13,20.2,57.7762658883,138.02,92.18232,35.44526,98.7620705385,32.45232,9.46526,33.8045,59.73,25.98,65.1354995375,136.48,91.84232,11.97526,92.6197527261,32.45232,9.46526,33.8045,59.39,2.51,59.4430164107,137.89,32.45232,9.46526,33.8045,32.45232,9.46526,33.8045,0.0,0.0,0.0,136.02
2021-03-29 16:00:00,88.45048,28.31389,92.8717598582,30.39048,8.86389,31.65675,58.06,19.45,61.231251008,137.5,94.66048,35.49389,101.0961062611,30.39048,8.86389,31.65675,64.27,26.63,69.568597801,135.97,94.13048,10.66389,94.7326016478,30.39048,8.86389,31.65675,63.74,1.8,63.7654106864,137.37,30.39048,8.86389,31.65675,30.39048,8.86389,31.65675,0.0,0.0,0.0,135.55
2021-03-29 16:30:00,89.87736,26.40798,93.6766846566,31.46736,9.17798,32.7785,58.41,17.23,60.8982840481,137.83,96.07736,39.23798,103.7809143294,31.46736,9.17798,32.7785,64.61,30.06,71.2604778261,136.42,95.58736,10.25798,96.1362030946,31.46736,9.17798,32.7785,64.12,1.08,64.129094801,137.7,31.46736,9.17798,32.7785,31.46736,9.17798,32.7785,0.0,0.0,0.0,136.0
2021-03-29 17:00:00,95.04984,17.90037,96.7207078663,26.22984,7.65037,27.32275,68.82,10.25,69.5791268988,137.64,104.59984,22.89037,107.0751865129,26.22984,7.65037,27.32275,78.37,15.24,79.8380517047,137.23,101.77984000000001,16.03037,103.0345019533,26.22984,7.65037,27.32275,75.55,8.38,76.0133336988,137.5,26.22984,7.65037,27.32275,26.22984,7.65037,27.32275,0.0,0.0,0.0,136.8
2021-03-29 17:30:00,97.16808,15.69319,98.42719128,23.90808,6.97319,24.90425,73.26,8.72,73.7771373801,137.97,108.28808,21.67319,110.4356619705,23.90808,6.97319,24.90425,84.38,14.7,85.6508867438,138.31,104.38808,17.16319,105.7896324649,23.90808,6.97319,24.90425,80.48,10.19,81.1225400243,137.83,23.90808,6.97319,24.90425,23.90808,6.97319,24.90425,0.0,0.0,0.0,137.85
2021-03-29 18:00:00,97.92376,13.40943,98.8376223179,24.68376,7.19943,25.71225,73.24,6.21,73.5028006269,137.52,109.11376,23.71943,111.6620973333,24.68376,7.19943,25.71225,84.43,16.52,86.0310135939,137.8,105.14376,20.03943,107.0363911091,24.68376,7.19943,25.71225,80.46,12.84,81.4780780333,137.37,24.68376,7.19943,25.71225,24.68376,7.19943,25.71225,0.0,0.0,0.0,137.31
2021-03-29 18:30:00,96.13592,12.01631,96.8839863975,27.655920000000002,8.06631,28.80825,68.48,3.95,68.5938255239,138.34,106.56592,28.60631,110.3386436262,27.655920000000002,8.06631,28.80825,78.91,20.54,81.5394364709,138.8,102.83592,23.59631,105.5083517446,27.655920000000002,8.06631,28.80825,75.18,15.53,76.767267113,138.18,27.655920000000002,8.06631,28.80825,27.655920000000002,8.06631,28.80825,0.0,0.0,0.0,138.34
2021-03-29 19:00:00,96.98136,10.68498,97.568196586,21.65136,6.31498,22.5535,75.33,4.37,75.4566484811,138.1,108.74136,27.57498,112.1831667259,21.65136,6.31498,22.5535,87.09,21.26,89.6473965043,138.67,104.39136,21.34498,106.5512281199,21.65136,6.31498,22.5535,82.74,15.03,84.094045568,137.95,21.65136,6.31498,22.5535,21.65136,6.31498,22.5535,0.0,0.0,0.0,138.22
2021-03-29 19:30:00,100.4688,9.2909,100.8974756684,10.5288,3.0709,10.9675,89.94,6.22,90.154822389,137.09,114.8488,20.1009,116.59456695,10.5288,3.0709,10.9675,104.32,17.03,105.7009143764,137.37,109.4088,15.8809,110.5553639687,10.5288,3.0709,10.9675,98.88,12.81,99.706321264,136.95,10.5288,3.0709,10.9675,10.5288,3.0709,10.9675,0.0,0.0,0.0,136.91
2021-03-29 20:00:00,102.09064,9.731020000000001,102.5533594079,15.26064,4.45102,15.8965,86.83,5.28,86.9903862504,137.19,115.90064,21.88102,117.9480283373,15.26064,4.45102,15.8965,100.64,17.43,102.1382127316,137.43,110.74064,18.29102,112.2410386634,15.26064,4.45102,15.8965,95.48,13.84,96.4778523807,137.05,15.26064,4.45102,15.8965,15.26064,4.45102,15.8965,0.0,0.0,0.0,137.0
2021-03-29 20:30:00,103.94776,9.27893,104.3610815916,14.08776,4.10893,14.67475,89.86,5.17,90.0086023667,137.36,118.28776,21.78893,120.277810241,14.08776,4.10893,14.67475,104.2,17.68,105.689272871,137.59,112.89776,18.14893,114.3472250348,14.08776,4.10893,14.67475,98.81,14.04,99.8024934558,137.21,14.08776,4.10893,14.67475,14.08776,4.10893,14.67475,0.0,0.0,0.0,137.19
2021-03-29 21:00:00,100.35152,7.29211,100.6161141893,10.84152,3.16211,11.29325,89.51,4.13,89.6052286421,138.63,114.73152,22.23211,116.8656852826,10.84152,3.16211,11.29325,103.89,19.07,105.6257402341,138.87,109.26152,18.63211,110.8387805588,10.84152,3.16211,11.29325,98.42,15.47,99.6283960525,138.48,10.84152,3.16211,11.29325,10.84152,3.16211,11.29325,0.0,0.0,0.0,138.47
2021-03-29 21:30:00,95.87216,3.8568800000000003,95.9497086311,8.97216,2.61688,9.346,86.9,1.24,86.9088465002,139.2,109.78216,21.73688,111.9134246031,8.97216,2.61688,9.346,100.81,19.12,102.6071659291,139.12,104.50216,21.46688,106.6842461735,8.97216,2.61688,9.346,95.53,18.85,97.3719846773,139.04,8.97216,2.61688,9.346,8.97216,2.61688,9.346,0.0,0.0,0.0,138.71
2021-03-29 22:00:00,91.53312,2.39216,91.5643734561,6.45312,1.88216,6.7219999999999995,85.08,0.51,85.0815285476,138.99,105.22312,21.93216,107.4845320258,6.45312,1.88216,6.7219999999999995,98.77,20.05,100.7844998003,138.94,99.95312,21.63216,102.2671821456,6.45312,1.88216,6.7219999999999995,93.5,19.75,95.5631335819,138.84,6.45312,1.88216,6.7219999999999995,6.45312,1.88216,6.7219999999999995,0.0,0.0,0.0,138.53
2021-03-29 22:30:00,87.63576,2.56668,87.6733384616,7.32576,2.13668,7.631,80.31,0.43,80.311151156,138.64,100.66576,23.84668,103.4517248933,7.32576,2.13668,7.631,93.34,21.71,95.8315172582,138.81,95.57576,21.72668,98.0141547094,7.32576,2.13668,7.631,88.25,19.59,90.398178079,138.49,7.32576,2.13668,7.631,7.32576,2.13668,7.631,0.0,0.0,0.0,138.36
2021-03-29 23:00:00,82.40912,3.67266,82.4909176252,6.72912,1.96266,7.0095,75.68,1.71,75.6993163774,139.28,94.83912,24.55266,97.965768488,6.72912,1.96266,7.0095,88.11,22.59,90.9597724272,139.68,89.74912,24.44266,93.0179991649,6.72912,1.96266,7.0095,83.02,22.48,86.0097134049,139.13,6.72912,1.96266,7.0095,6.72912,1.96266,7.0095,0.0,0.0,0.0,139.19
2021-03-29 23:30:00,77.1316,9.4813,77.7121532854,6.8616,2.0013,7.1475,70.27,7.48,70.6669887571,138.38,89.0216,22.4013,91.796860013,6.8616,2.0013,7.1475,82.16,20.4,84.6547435174,139.21,83.3216,36.4613,90.9500710514,6.8616,2.0013,7.1475,76.46,34.46,83.8666989931,138.24,6.8616,2.0013,7.1475,6.8616,2.0013,7.1475,0.0,0.0,0.0,138.71
2021-03-30 00:00:00,73.81632,8.71476,74.3289724145,4.81632,1.40476,5.017,69.0,7.31,69.3861376645,138.8,85.53632,22.31476,88.3991547075,4.81632,1.40476,5.017,80.72,20.91,83.3843300627,139.67,79.88632,36.30476,87.7488445611,4.81632,1.40476,5.017,75.07,34.9,82.7859583504,138.67,4.81632,1.40476,5.017,4.81632,1.40476,5.017,0.0,0.0,0.0,139.17
2021-03-30 00:30:00,64.73,5.8100000000000005,64.9902223415,0.0,0.0,0.0,64.73,5.8100000000000005,64.9902223415,139.39,75.62,20.78,78.4231649451,0.0,0.0,0.0,75.62,20.78,78.4231649451,140.07,70.36,36.89,79.4443308235,0.0,0.0,0.0,70.36,36.89,79.4443308235,139.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.59
2021-03-30 01:00:00,63.96,7.64,64.4146815563,0.0,0.0,0.0,63.96,7.64,64.4146815563,139.34,74.3,25.21,78.4603982911,0.0,0.0,0.0,74.3,25.21,78.4603982911,139.83,69.52,34.88,77.7794625849,0.0,0.0,0.0,69.52,34.88,77.7794625849,139.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.34
2021-03-30 01:30:00,64.05,15.38,65.8706831603,0.0,0.0,0.0,64.05,15.38,65.8706831603,139.0,72.65,42.55,84.1933785995,0.0,0.0,0.0,72.65,42.55,84.1933785995,138.62,69.67,26.16,74.4194497427,0.0,0.0,0.0,69.67,26.16,74.4194497427,138.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.16
2021-03-30 02:00:00,63.79,15.25,65.5875491233,0.0,0.0,0.0,63.79,15.25,65.5875491233,138.95,72.28,42.11,83.6519605269,0.0,0.0,0.0,72.28,42.11,83.6519605269,138.54,69.38,26.26,74.1833674081,0.0,0.0,0.0,69.38,26.26,74.1833674081,138.84,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.06
2021-03-30 02:30:00,62.05,18.09,64.6332004468,0.0,0.0,0.0,62.05,18.09,64.6332004468,139.07,70.35,40.33,81.0902669869,0.0,0.0,0.0,70.35,40.33,81.0902669869,138.77,67.16,32.53,74.6234983098,0.0,0.0,0.0,67.16,32.53,74.6234983098,138.98,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.29
2021-03-30 03:00:00,65.88,31.48,73.0148258917,0.0,0.0,0.0,65.88,31.48,73.0148258917,136.32,75.17,30.5,81.1220000986,0.0,0.0,0.0,75.17,30.5,81.1220000986,136.61,70.23,52.85,87.8941147063,0.0,0.0,0.0,70.23,52.85,87.8941147063,136.25,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.15
2021-03-30 03:30:00,64.77,31.82,72.1641552296,0.0,0.0,0.0,64.77,31.82,72.1641552296,136.63,73.98,32.28,80.7157902767,0.0,0.0,0.0,73.98,32.28,80.7157902767,137.14,69.02,52.89,86.9546577246,0.0,0.0,0.0,69.02,52.89,86.9546577246,136.57,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.67
2021-03-30 04:00:00,64.6,32.36,72.2518484193,0.0,0.0,0.0,64.6,32.36,72.2518484193,136.43,73.86,33.04,80.9131707449,0.0,0.0,0.0,73.86,33.04,80.9131707449,137.08,68.84,52.1,86.3328187887,0.0,0.0,0.0,68.84,52.1,86.3328187887,136.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2021-03-30 04:30:00,64.13,32.05,71.69281275,0.0,0.0,0.0,64.13,32.05,71.69281275,136.24,73.29,32.9,80.3357585388,0.0,0.0,0.0,73.29,32.9,80.3357585388,136.87,68.32,52.2,85.9794300981,0.0,0.0,0.0,68.32,52.2,85.9794300981,136.19,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.4
2021-03-30 05:00:00,66.23,31.95,73.5337704732,0.0,0.0,0.0,66.23,31.95,73.5337704732,135.86,75.64,30.87,81.6967961428,0.0,0.0,0.0,75.64,30.87,81.6967961428,136.28,70.6,51.89,87.6181037229,0.0,0.0,0.0,70.6,51.89,87.6181037229,135.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.82
2021-03-30 05:30:00,67.46,26.06,72.3185674637,0.0,0.0,0.0,67.46,26.06,72.3185674637,136.63,76.81,34.49,84.1981959427,0.0,0.0,0.0,76.81,34.49,84.1981959427,136.78,72.49,42.1,83.8284563856,0.0,0.0,0.0,72.49,42.1,83.8284563856,136.58,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.34
2021-03-30 06:00:00,71.37,16.46,73.2434877651,0.0,0.0,0.0,71.37,16.46,73.2434877651,136.73,80.94,38.89,89.7981943026,0.0,0.0,0.0,80.94,38.89,89.7981943026,136.33,77.72,23.63,81.2328461892,0.0,0.0,0.0,77.72,23.63,81.2328461892,136.69,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.9
2021-03-30 06:30:00,76.84,7.5,77.2051526778,0.0,0.0,0.0,76.84,7.5,77.2051526778,137.06,90.38,9.84,90.9140803176,0.0,0.0,0.0,90.38,9.84,90.9140803176,138.29,83.68,33.69,90.2073084622,0.0,0.0,0.0,83.68,33.69,90.2073084622,137.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.85
2021-03-30 07:00:00,82.6,8.85,83.0727542579,0.0,0.0,0.0,82.6,8.85,83.0727542579,137.01,97.63,5.84,97.8045116546,0.0,0.0,0.0,97.63,5.84,97.8045116546,138.64,90.01,32.23,95.6063439318,0.0,0.0,0.0,90.01,32.23,95.6063439318,136.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.24
2021-03-30 07:30:00,90.17,6.15,90.3794855042,0.0,0.0,0.0,90.17,6.15,90.3794855042,136.98,105.92,7.46,106.182380836,0.0,0.0,0.0,105.92,7.46,106.182380836,138.1,99.26,12.51,100.045228272,0.0,0.0,0.0,99.26,12.51,100.045228272,136.95,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.65
2021-03-30 08:00:00,90.81,1.9500000000000002,90.8309341579,0.0,0.0,0.0,90.81,1.9500000000000002,90.8309341579,138.14,106.16,6.44,106.3551559634,0.0,0.0,0.0,106.16,6.44,106.3551559634,138.6,100.61,0.42,100.6108766486,0.0,0.0,0.0,100.61,0.42,100.6108766486,138.07,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.18
2021-03-30 08:30:00,87.29,0.62,87.2922018281,0.0,0.0,0.0,87.29,0.62,87.2922018281,138.55,101.89,4.73,101.9997303918,0.0,0.0,0.0,101.89,4.73,101.9997303918,138.99,96.72,1.57,96.7327416132,0.0,0.0,0.0,96.72,1.57,96.7327416132,138.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.58
2021-03-30 09:00:00,79.48,0.51,79.4816362439,0.0,0.0,0.0,79.48,0.51,79.4816362439,138.94,92.64,5.68,92.8139644666,0.0,0.0,0.0,92.64,5.68,92.8139644666,139.53,88.06,1.7000000000000002,88.0764077378,0.0,0.0,0.0,88.06,1.7000000000000002,88.0764077378,138.88,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.1
2021-03-30 09:30:00,74.34,7.8100000000000005,74.7491250785,0.0,0.0,0.0,74.34,7.8100000000000005,74.7491250785,138.89,84.54,22.87,87.5788130771,0.0,0.0,0.0,84.54,22.87,87.5788130771,138.36,82.38,10.17,83.0053811509,0.0,0.0,0.0,82.38,10.17,83.0053811509,138.82,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.92
2021-03-30 10:00:00,71.77,12.82,72.9060031822,0.0,0.0,0.0,71.77,12.82,72.9060031822,138.38,79.9,31.97,86.0586480256,0.0,0.0,0.0,79.9,31.97,86.0586480256,136.73,79.56,16.5,81.2529605614,0.0,0.0,0.0,79.56,16.5,81.2529605614,138.31,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.32
2021-03-30 10:30:00,73.47,12.3,74.4924888831,0.0,0.0,0.0,73.47,12.3,74.4924888831,137.86,82.12,25.23,85.908365716,0.0,0.0,0.0,82.12,25.23,85.908365716,136.04,81.43,15.92,82.9716294886,0.0,0.0,0.0,81.43,15.92,82.9716294886,137.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.63
2021-03-30 11:00:00,69.0,2.18,69.0344290916,0.0,0.0,0.0,69.0,2.18,69.0344290916,138.11,80.25,0.98,80.2559835776,0.0,0.0,0.0,80.25,0.98,80.2559835776,138.51,76.42,4.73,76.5662412555,0.0,0.0,0.0,76.42,4.73,76.5662412555,138.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.09
2021-03-30 11:30:00,63.95,2.7199999999999998,64.0078190536,0.0,0.0,0.0,63.95,2.7199999999999998,64.0078190536,138.21,74.26,0.91,74.2655754707,0.0,0.0,0.0,74.26,0.91,74.2655754707,138.66,70.84,5.36,71.0424886951,0.0,0.0,0.0,70.84,5.36,71.0424886951,138.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.26
2021-03-30 12:00:00,62.38,2.8200000000000003,62.4437090506,0.0,0.0,0.0,62.38,2.8200000000000003,62.4437090506,137.99,72.45,1.4100000000000001,72.463719198,0.0,0.0,0.0,72.45,1.4100000000000001,72.463719198,138.51,69.1,5.47,69.316166224,0.0,0.0,0.0,69.1,5.47,69.316166224,137.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.11
2021-03-30 12:30:00,57.77,2.11,57.8085201333,0.0,0.0,0.0,57.77,2.11,57.8085201333,138.38,66.9,2.23,66.9371563483,0.0,0.0,0.0,66.9,2.23,66.9371563483,138.94,63.98,4.73,64.1546046672,0.0,0.0,0.0,63.98,4.73,64.1546046672,138.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.51
2021-03-30 13:00:00,61.44,0.75,61.4445774662,0.0,0.0,0.0,61.44,0.75,61.4445774662,138.74,71.27,3.0,71.3331122271,0.0,0.0,0.0,71.27,3.0,71.3331122271,139.21,68.01,3.21,68.0857121575,0.0,0.0,0.0,68.01,3.21,68.0857121575,138.68,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.79
2021-03-30 13:30:00,61.42,0.88,61.426303812,0.0,0.0,0.0,61.42,0.88,61.426303812,139.02,71.29,2.5300000000000002,71.3348792667,0.0,0.0,0.0,71.29,2.5300000000000002,71.3348792667,139.45,68.04,3.37,68.1234064034,0.0,0.0,0.0,68.04,3.37,68.1234064034,138.96,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,139.02
2021-03-30 14:00:00,54.75,1.78,54.7789275178,0.0,0.0,0.0,54.75,1.78,54.7789275178,139.16,63.16,5.59,63.4068900042,0.0,0.0,0.0,63.16,5.59,63.4068900042,139.42,60.63,4.27,60.7801760445,0.0,0.0,0.0,60.63,4.27,60.7801760445,139.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.95
2021-03-30 14:30:00,53.65,17.52,56.4382219777,0.0,0.0,0.0,53.65,17.52,56.4382219777,137.56,60.32,17.02,62.6752167926,0.0,0.0,0.0,60.32,17.02,62.6752167926,137.1,58.87,0.5,58.8721232843,0.0,0.0,0.0,58.87,0.5,58.8721232843,137.45,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.6
2021-03-30 15:00:00,61.25,17.12,63.5976170937,0.0,0.0,0.0,61.25,17.12,63.5976170937,137.4,69.29,18.85,71.8082627558,0.0,0.0,0.0,69.29,18.85,71.8082627558,136.98,67.24,0.81,67.2448786154,0.0,0.0,0.0,67.24,0.81,67.2448786154,137.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.52
2021-03-30 15:30:00,63.99,16.37,66.0507153633,0.0,0.0,0.0,63.99,16.37,66.0507153633,137.74,72.5,20.27,75.2802955627,0.0,0.0,0.0,72.5,20.27,75.2802955627,137.36,70.27,1.6600000000000001,70.2896044945,0.0,0.0,0.0,70.27,1.6600000000000001,70.2896044945,137.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9
2021-03-30 16:00:00,72.21,16.15,73.9939632673,0.0,0.0,0.0,72.21,16.15,73.9939632673,137.69,82.22,21.83,85.0686622676,0.0,0.0,0.0,82.22,21.83,85.0686622676,137.44,79.37,1.8900000000000001,79.3924996457,0.0,0.0,0.0,79.37,1.8900000000000001,79.3924996457,137.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.99
2021-03-30 16:30:00,69.09,15.46,70.7985854378,0.0,0.0,0.0,69.09,15.46,70.7985854378,137.9,78.52,22.68,81.729877034,0.0,0.0,0.0,78.52,22.68,81.729877034,137.66,75.94,2.7,75.9879832605,0.0,0.0,0.0,75.94,2.7,75.9879832605,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.2
2021-03-30 17:00:00,71.46,13.91,72.8012341928,0.0,0.0,0.0,71.46,13.91,72.8012341928,137.8,81.26,24.47,84.8644124472,0.0,0.0,0.0,81.26,24.47,84.8644124472,137.59,78.52,4.38,78.6420676229,0.0,0.0,0.0,78.52,4.38,78.6420676229,137.67,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.12
2021-03-30 17:30:00,76.66,12.73,77.7097709429,0.0,0.0,0.0,76.66,12.73,77.7097709429,137.3,87.38,25.75,91.0951529995,0.0,0.0,0.0,87.38,25.75,91.0951529995,137.1,84.28,5.6,84.4658416166,0.0,0.0,0.0,84.28,5.6,84.4658416166,137.17,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62
2021-03-30 18:00:00,75.16,10.21,75.8503111398,0.0,0.0,0.0,75.16,10.21,75.8503111398,138.39,85.58,26.71,89.6513273744,0.0,0.0,0.0,85.58,26.71,89.6513273744,137.97,82.62,8.66,83.0726188344,0.0,0.0,0.0,82.62,8.66,83.0726188344,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.49
2021-03-30 18:30:00,77.2,9.45,77.7762335164,0.0,0.0,0.0,77.2,9.45,77.7762335164,138.24,87.93,26.6,91.8653628959,0.0,0.0,0.0,87.93,26.6,91.8653628959,137.74,84.87,9.48,85.3978178878,0.0,0.0,0.0,84.87,9.48,85.3978178878,138.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.34
2021-03-30 19:00:00,81.25,9.91,81.8521264232,0.0,0.0,0.0,81.25,9.91,81.8521264232,137.69,92.68,27.02,96.5384006497,0.0,0.0,0.0,92.68,27.02,96.5384006497,137.3,89.34,8.86,89.7782557193,0.0,0.0,0.0,89.34,8.86,89.7782557193,137.54,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.9
2021-03-30 19:30:00,93.4,12.33,94.2103439119,0.0,0.0,0.0,93.4,12.33,94.2103439119,136.64,106.93,25.41,109.9076566942,0.0,0.0,0.0,106.93,25.41,109.9076566942,136.34,102.78,5.97,102.9532384143,0.0,0.0,0.0,102.78,5.97,102.9532384143,136.5,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.95
2021-03-30 20:00:00,87.31,9.98,87.8785326459,0.0,0.0,0.0,87.31,9.98,87.8785326459,137.42,99.7,26.59,103.1848734069,0.0,0.0,0.0,99.7,26.59,103.1848734069,136.98,96.07,8.74,96.4667429739,0.0,0.0,0.0,96.07,8.74,96.4667429739,137.28,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.57
2021-03-30 20:30:00,80.18,7.6,80.5393841546,0.0,0.0,0.0,80.18,7.6,80.5393841546,138.06,91.46,30.41,96.3830882468,0.0,0.0,0.0,91.46,30.41,96.3830882468,137.77,88.13,11.47,88.8732681969,0.0,0.0,0.0,88.13,11.47,88.8732681969,137.91,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.39
2021-03-30 21:00:00,79.89,7.03,80.1987094659,0.0,0.0,0.0,79.89,7.03,80.1987094659,137.92,91.18,30.45,96.1300936232,0.0,0.0,0.0,91.18,30.45,96.1300936232,137.59,87.84,12.07,88.6653850158,0.0,0.0,0.0,87.84,12.07,88.6653850158,137.77,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.2
2021-03-30 21:30:00,81.52,7.0,81.819987778,0.0,0.0,0.0,81.52,7.0,81.819987778,138.39,93.28,32.14,98.6617352371,0.0,0.0,0.0,93.28,32.14,98.6617352371,138.2,89.6,12.29,90.438952338,0.0,0.0,0.0,89.6,12.29,90.438952338,138.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.81
2021-03-30 22:00:00,84.98,7.51,85.3111979754,0.0,0.0,0.0,84.98,7.51,85.3111979754,138.52,97.49,31.61,102.4865464342,0.0,0.0,0.0,97.49,31.61,102.4865464342,138.31,93.45,11.76,94.1870484727,0.0,0.0,0.0,93.45,11.76,94.1870484727,138.37,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.91
2021-03-30 22:30:00,84.42,6.38,84.6607394251,0.0,0.0,0.0,84.42,6.38,84.6607394251,139.11,96.81,29.98,101.3458262584,0.0,0.0,0.0,96.81,29.98,101.3458262584,138.58,92.85,13.18,93.7807810801,0.0,0.0,0.0,92.85,13.18,93.7807810801,138.97,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.18
2021-03-30 23:00:00,80.34,10.35,81.0039387931,0.0,0.0,0.0,80.34,10.35,81.0039387931,139.37,92.3,26.09,95.91651630449999,0.0,0.0,0.0,92.3,26.09,95.91651630449999,138.85,87.84,23.8,91.0071733436,0.0,0.0,0.0,87.84,23.8,91.0071733436,139.22,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.49
2021-03-30 23:30:00,74.16,21.07,77.0950744211,0.0,0.0,0.0,74.16,21.07,77.0950744211,137.06,85.58,22.13,88.3949845862,0.0,0.0,0.0,85.58,22.13,88.3949845862,137.4,80.04,41.7,90.2512692432,0.0,0.0,0.0,80.04,41.7,90.2512692432,136.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.0
2021-03-31 00:00:00,71.46,20.74,74.4088650632,0.0,0.0,0.0,71.46,20.74,74.4088650632,137.63,82.48,22.25,85.4284080385,0.0,0.0,0.0,82.48,22.25,85.4284080385,137.92,77.08,42.56,88.0493043698,0.0,0.0,0.0,77.08,42.56,88.0493043698,137.48,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.53
2021-03-31 00:30:00,71.0212,21.1641,74.1075568228,3.5112,1.0241,3.6575,67.51,20.14,70.4501220723,138.06,81.4412,25.7941,85.4283597657,3.5112,1.0241,3.6575,77.93,24.77,81.7718643544,138.55,76.2312,44.6141,88.3267443771,3.5112,1.0241,3.6575,72.72,43.59,84.7837631861,137.92,3.5112,1.0241,3.6575,3.5112,1.0241,3.6575,0.0,0.0,0.0,138.16
2021-03-31 01:00:00,70.91336,21.37348,74.064365749,3.54336,1.03348,3.691,67.37,20.34,70.3735212989,137.93,81.38336,25.89348,85.4032996517,3.54336,1.03348,3.691,77.84,24.86,81.7134334121,138.46,76.14336,44.27348,88.0792387762,3.54336,1.03348,3.691,72.6,43.24,84.5012283934,137.79,3.54336,1.03348,3.691,3.54336,1.03348,3.691,0.0,0.0,0.0,138.08
2021-03-31 01:30:00,69.24872,20.83046,72.3138526525,3.25872,0.9504600000000001,3.3945,65.99,19.88,68.9194783788,137.93,79.45872,26.32046,83.704568565,3.25872,0.9504600000000001,3.3945,76.2,25.37,80.3123707781,138.46,74.31872,44.68046,86.7157174234,3.25872,0.9504600000000001,3.3945,71.06,43.73,83.4376204119,137.79,3.25872,0.9504600000000001,3.3945,3.25872,0.9504600000000001,3.3945,0.0,0.0,0.0,138.08
2021-03-31 02:00:00,70.89176,20.979680000000002,73.9309719184,2.98176,0.8696800000000001,3.106,67.91,20.11,70.8249969996,137.9,81.42176,25.91968,85.4478367942,2.98176,0.8696800000000001,3.106,78.44,25.05,82.3427962848,138.43,76.16176,44.26968,88.0932361399,2.98176,0.8696800000000001,3.106,73.18,43.4,85.0815632202,137.76,2.98176,0.8696800000000001,3.106,2.98176,0.8696800000000001,3.106,0.0,0.0,0.0,138.02
2021-03-31 02:30:00,70.24416,20.95413,73.3029165734,3.13416,0.9141300000000001,3.2647500000000003,67.11,20.04,70.0382302746,137.9,80.63416,26.06413,84.7420003986,3.13416,0.9141300000000001,3.2647500000000003,77.5,25.15,81.4786628511,138.43,75.44416,44.41413,87.5467659126,3.13416,0.9141300000000001,3.2647500000000003,72.31,43.5,84.3859354395,137.76,3.13416,0.9141300000000001,3.2647500000000003,3.13416,0.9141300000000001,3.2647500000000003,0.0,0.0,0.0,137.97
2021-03-31 03:00:00,69.38168,20.96674,72.4804918985,3.21168,0.9367400000000001,3.3455,66.17,20.03,69.1351560351,137.94,79.62168,26.11674,83.795560946,3.21168,0.9367400000000001,3.3455,76.41,25.18,80.4519763586,138.47,74.79168,44.73674,87.1502799941,3.21168,0.9367400000000001,3.3455,71.58,43.8,83.9174379971,137.8,3.21168,0.9367400000000001,3.3455,3.21168,0.9367400000000001,3.3455,0.0,0.0,0.0,138.01
2021-03-31 03:30:00,67.68136,20.31123,70.6633749234,3.26136,0.9512300000000001,3.39725,64.42,19.36,67.2662322417,138.17,77.61136,26.10123,81.8828273117,3.26136,0.9512300000000001,3.39725,74.35,25.15,78.4885023427,138.62,72.61136,45.49123,85.6846637851,3.26136,0.9512300000000001,3.39725,69.35,44.54,82.421078008,138.03,3.26136,0.9512300000000001,3.39725,3.26136,0.9512300000000001,3.39725,0.0,0.0,0.0,138.14
2021-03-31 04:00:00,67.01336,20.12473,69.9699590972,3.2733600000000003,0.9547300000000001,3.40975,63.74,19.17,66.5603222648,138.08,76.81336,26.23473,81.1699041065,3.2733600000000003,0.9547300000000001,3.40975,73.54,25.28,77.7638090631,138.53,71.87336,45.59473,85.1155642727,3.2733600000000003,0.9547300000000001,3.40975,68.6,44.64,81.8455227853,137.94,3.2733600000000003,0.9547300000000001,3.40975,3.2733600000000003,0.9547300000000001,3.40975,0.0,0.0,0.0,138.06
2021-03-31 04:30:00,68.13328,20.14429,71.0488301323,3.68328,1.07429,3.8367500000000003,64.45,19.07,67.2121075402,138.11,78.08328,26.49429,82.4557215611,3.68328,1.07429,3.8367500000000003,74.4,25.42,78.6227473445,138.57,73.08328,45.83429,86.2667256557,3.68328,1.07429,3.8367500000000003,69.4,44.76,82.5821869413,137.97,3.68328,1.07429,3.8367500000000003,3.68328,1.07429,3.8367500000000003,0.0,0.0,0.0,138.1
2021-03-31 05:00:00,67.5584,20.0712,70.4768790455,4.3584,1.2711999999999999,4.54,63.2,18.8,65.9369395711,138.2,77.2584,27.0312,81.850755305,4.3584,1.2711999999999999,4.54,72.9,25.76,77.3174469315,138.67,72.3584,46.3712,85.9419934607,4.3584,1.2711999999999999,4.54,68.0,45.1,81.5966298324,138.07,4.3584,1.2711999999999999,4.54,4.3584,1.2711999999999999,4.54,0.0,0.0,0.0,138.21
2021-03-31 05:30:00,69.12976,20.38993,72.0740796893,3.59976,1.04993,3.74975,65.53,19.34,68.3243477832,137.78,79.23976,26.52993,83.5630106606,3.59976,1.04993,3.74975,75.64,25.48,79.8162890643,138.3,74.17976,45.15993,86.8450117811,3.59976,1.04993,3.74975,70.58,44.11,83.2299735672,137.65,3.59976,1.04993,3.74975,3.59976,1.04993,3.74975,0.0,0.0,0.0,137.84
2021-03-31 06:00:00,73.03912,21.94141,76.2636120516,2.91912,0.8514100000000001,3.04075,70.12,21.09,73.222964294,137.54,83.91912,25.26141,87.6387901375,2.91912,0.8514100000000001,3.04075,81.0,24.41,84.5981565993,138.13,78.52912,42.88141,89.4742309917,2.91912,0.8514100000000001,3.04075,75.61,42.03,86.5066066841,137.41,2.91912,0.8514100000000001,3.04075,2.91912,0.8514100000000001,3.04075,0.0,0.0,0.0,137.68
2021-03-31 06:30:00,81.20632,19.37476,83.4856139284,5.53632,1.61476,5.767,75.67,17.76,77.7262278771,136.38,92.58632,26.73476,96.3689475059,5.53632,1.61476,5.767,87.05,25.12,90.6019696254,136.76,87.83632,28.39476,92.3118708867,5.53632,1.61476,5.767,82.3,26.78,86.5474343929,136.27,5.53632,1.61476,5.767,5.53632,1.61476,5.767,0.0,0.0,0.0,136.32
2021-03-31 07:00:00,88.70728,12.99004,89.6533472002,7.33728,2.14004,7.643,81.37,10.85,82.0901906442,137.38,100.49728,29.16004,104.6423012945,7.33728,2.14004,7.643,93.16,27.02,96.9993092759,137.13,96.85728,9.86004,97.3578608937,7.33728,2.14004,7.643,89.52,7.72,89.8522609621,137.26,7.33728,2.14004,7.643,7.33728,2.14004,7.643,0.0,0.0,0.0,136.67
2021-03-31 07:30:00,97.52392,16.17656,98.8564417001,5.47392,1.5965600000000002,5.702,92.05,14.58,93.1975262547,136.44,110.77392,22.28656,112.9935932201,5.47392,1.5965600000000002,5.702,105.3,20.69,107.3134013066,135.91,106.80392,5.02656,106.9221381791,5.47392,1.5965600000000002,5.702,101.33,3.43,101.3880357833,136.33,5.47392,1.5965600000000002,5.702,5.47392,1.5965600000000002,5.702,0.0,0.0,0.0,135.45
2021-03-31 08:00:00,101.65128,19.33204,103.4732356515,7.24128,2.11204,7.543,94.41,17.22,95.9675804634,136.15,115.12128,21.18204,117.0537822003,7.24128,2.11204,7.543,107.88,19.07,109.5525412759,135.73,111.17128,2.8220400000000003,111.2070924294,7.24128,2.11204,7.543,103.93,0.71,103.9324251617,136.04,7.24128,2.11204,7.543,7.24128,2.11204,7.543,0.0,0.0,0.0,135.27
2021-03-31 08:30:00,103.79232,22.28151,106.1570128577,13.34232,3.8915100000000002,13.89825,90.45,18.39,92.3005666288,136.21,116.57232,23.36151,118.8901423149,13.34232,3.8915100000000002,13.89825,103.23,19.47,105.0500537839,135.98,112.90232,4.77151,113.0031024754,13.34232,3.8915100000000002,13.89825,99.56,0.88,99.5638890361,136.1,13.34232,3.8915100000000002,13.89825,13.34232,3.8915100000000002,13.89825,0.0,0.0,0.0,135.56
2021-03-31 09:00:00,103.75064,23.66852,106.4161366495,17.24064,5.02852,17.959,86.51,18.64,88.4953654154,136.11,115.80064,24.19852,118.3019720656,17.24064,5.02852,17.959,98.56,19.17,100.4069843188,135.9,112.45064,6.21852,112.6224508142,17.24064,5.02852,17.959,95.21,1.19,95.2174364284,136.01,17.24064,5.02852,17.959,17.24064,5.02852,17.959,0.0,0.0,0.0,135.49
2021-03-31 09:30:00,101.6208,18.98065,103.3781991866,20.2308,5.90065,21.07375,81.39,13.08,82.4343284075,136.53,112.5108,26.94065,115.6913079668,20.2308,5.90065,21.07375,92.28,21.04,94.6481906853,135.9,110.2308,15.30065,111.2876415379,20.2308,5.90065,21.07375,90.0,9.4,90.4895574086,136.42,20.2308,5.90065,21.07375,20.2308,5.90065,21.07375,0.0,0.0,0.0,135.49
2021-03-31 10:00:00,100.062,16.06725,101.3437732007,22.962,6.69725,23.91875,77.1,9.37,77.6672833309,137.16,110.242,29.24725,114.0556890145,22.962,6.69725,23.91875,87.28,22.55,90.1459976926,136.32,108.432,19.27725,110.1322431968,22.962,6.69725,23.91875,85.47,12.58,86.390840371,137.06,22.962,6.69725,23.91875,22.962,6.69725,23.91875,0.0,0.0,0.0,135.88
2021-03-31 10:30:00,95.0884,15.8687,96.4034203452,25.2984,7.3787,26.3525,69.79,8.49,70.3045105239,137.29,104.0584,29.3487,108.1179763141,25.2984,7.3787,26.3525,78.76,21.97,81.7668545316,136.32,102.6584,19.0287,104.4070807668,25.2984,7.3787,26.3525,77.36,11.65,78.2322957608,137.19,25.2984,7.3787,26.3525,25.2984,7.3787,26.3525,0.0,0.0,0.0,135.86
2021-03-31 11:00:00,94.11,17.1275,95.655858975,27.42,7.9975000000000005,28.5625,66.69,9.13,67.3120568695,137.2,102.6,28.8975,106.5918641654,27.42,7.9975000000000005,28.5625,75.18,20.9,78.0310348515,136.17,101.34,20.3675,103.3664871041,27.42,7.9975000000000005,28.5625,73.92,12.37,74.9478705501,137.1,27.42,7.9975000000000005,28.5625,27.42,7.9975000000000005,28.5625,0.0,0.0,0.0,135.73
2021-03-31 11:30:00,91.2668,18.4224,93.1075378474,31.2768,9.1224,32.58,59.99,9.3,60.7065902518,137.38,98.6368,29.7824,103.0349924249,31.2768,9.1224,32.58,67.36,20.66,70.4571160352,136.34,97.7668,21.7224,100.1509353127,31.2768,9.1224,32.58,66.49,12.6,67.6733337438,137.28,31.2768,9.1224,32.58,31.2768,9.1224,32.58,0.0,0.0,0.0,135.9
2021-03-31 12:00:00,91.69104,18.51322,93.5413605367,31.45104,9.17322,32.7615,60.24,9.34,60.9597670599,137.69,99.07104,30.15322,103.5581365372,31.45104,9.17322,32.7615,67.62,20.98,70.7998926553,136.67,98.24104,21.82322,100.635753445,31.45104,9.17322,32.7615,66.79,12.65,67.9773977142,137.57,31.45104,9.17322,32.7615,31.45104,9.17322,32.7615,0.0,0.0,0.0,136.24
2021-03-31 12:30:00,88.83888,19.38634,90.9295154405,34.23888,9.98634,35.6655,54.6,9.4,55.4032490022,137.75,95.15888,30.79634,100.0181333572,34.23888,9.98634,35.6655,60.92,20.81,64.3762572693,136.73,94.75888,22.75634,97.4530468946,34.23888,9.98634,35.6655,60.52,12.77,61.8525933167,137.63,34.23888,9.98634,35.6655,34.23888,9.98634,35.6655,0.0,0.0,0.0,136.32
2021-03-31 13:00:00,87.98432,19.18501,90.051680576,33.27432,9.70501,34.66075,54.71,9.48,55.5252600174,137.96,94.33432,29.79501,98.9277845237,33.27432,9.70501,34.66075,61.06,20.09,64.2801034536,136.85,93.91432,22.54501,96.5824879415,33.27432,9.70501,34.66075,60.64,12.84,61.9844754757,137.83,33.27432,9.70501,34.66075,33.27432,9.70501,34.66075,0.0,0.0,0.0,136.41
2021-03-31 13:30:00,87.64328,18.86804,89.6512546627,30.47328,8.88804,31.743,57.17,9.98,58.0345526389,137.68,94.48328,28.56804,98.7077662041,30.47328,8.88804,31.743,64.01,19.68,66.9670254678,136.59,93.86328,22.27804,96.4708577686,30.47328,8.88804,31.743,63.39,13.39,64.7887660015,137.55,30.47328,8.88804,31.743,30.47328,8.88804,31.743,0.0,0.0,0.0,136.15
2021-03-31 14:00:00,86.37824,18.617820000000002,88.3618897888,31.63824,9.22782,32.9565,54.74,9.39,55.5395327672,138.27,92.82824,29.83782,97.5057826175,31.63824,9.22782,32.9565,61.19,20.61,64.5677024525,137.2,92.30824,21.98782,94.8908604674,31.63824,9.22782,32.9565,60.67,12.76,61.9973104255,138.14,31.63824,9.22782,32.9565,31.63824,9.22782,32.9565,0.0,0.0,0.0,136.76
2021-03-31 14:30:00,84.9528,17.4904,86.7346085481,31.3728,9.1504,32.68,53.58,8.34,54.2251970951,138.56,91.4028,32.4604,96.9956154473,31.3728,9.1504,32.68,60.03,23.31,64.396871042,137.65,90.7528,20.7804,93.1015345309,31.3728,9.1504,32.68,59.38,11.63,60.5081920074,138.42,31.3728,9.1504,32.68,31.3728,9.1504,32.68,0.0,0.0,0.0,137.19
2021-03-31 15:00:00,85.3504,16.7622,86.980814718,29.3904,8.5722,30.615,55.96,8.19,56.5561464387,138.79,92.3604,32.2922,97.8428825669,29.3904,8.5722,30.615,62.97,23.72,67.2893698886,137.89,91.4204,20.0422,93.5915557997,29.3904,8.5722,30.615,62.03,11.47,63.0815488079,138.65,29.3904,8.5722,30.615,29.3904,8.5722,30.615,0.0,0.0,0.0,137.43
2021-03-31 15:30:00,85.4224,15.24695,86.7724374791,28.6524,8.35695,29.84625,56.77,6.89,57.1865805937,138.88,92.5524,33.86695,98.5541325773,28.6524,8.35695,29.84625,63.9,25.51,68.8038523631,138.04,91.5724,18.36695,93.3961952869,28.6524,8.35695,29.84625,62.92,10.01,63.7112745124,138.74,28.6524,8.35695,29.84625,28.6524,8.35695,29.84625,0.0,0.0,0.0,137.6
2021-03-31 16:00:00,87.49024,14.36757,88.6621066914,25.50024,7.43757,26.56275,61.99,6.93,62.3761573039,138.57,95.54024,33.06757,101.1009477946,25.50024,7.43757,26.56275,70.04,25.63,74.5821593949,137.74,94.19024,17.45757,95.7944051684,25.50024,7.43757,26.56275,68.69,10.02,69.4169755895,138.43,25.50024,7.43757,26.56275,25.50024,7.43757,26.56275,0.0,0.0,0.0,137.35
2021-03-31 16:30:00,87.93136,12.33998,88.7930131139,24.89136,7.25998,25.9285,63.04,5.08,63.2443515264,138.81,96.08136,34.59998,102.1214294624,24.89136,7.25998,25.9285,71.19,27.34,76.2593712274,137.95,94.76136,15.22998,95.9774329718,24.89136,7.25998,25.9285,69.87,7.97,70.3230957794,138.67,24.89136,7.25998,25.9285,24.89136,7.25998,25.9285,0.0,0.0,0.0,137.56
2021-03-31 17:00:00,92.5408,18.19065,94.3117140766,20.9508,6.11065,21.82375,71.59,12.08,72.6020282086,138.56,101.3208,37.02065,107.8722996838,20.9508,6.11065,21.82375,80.37,30.91,86.1090297239,137.36,99.8708,8.98065,100.2737690877,20.9508,6.11065,21.82375,78.92,2.87,78.9721678821,138.42,20.9508,6.11065,21.82375,20.9508,6.11065,21.82375,0.0,0.0,0.0,136.98
2021-03-31 17:30:00,96.38352,21.59186,98.7724219904,21.02352,6.13186,21.8995,75.36,15.46,76.929455997,137.84,105.41352,40.29186,112.8514252504,21.02352,6.13186,21.8995,84.39,34.16,91.0416261937,136.63,103.90352,8.87186,104.2815964984,21.02352,6.13186,21.8995,82.88,2.74,82.9252796197,137.7,21.02352,6.13186,21.8995,21.02352,6.13186,21.8995,0.0,0.0,0.0,136.25
2021-03-31 18:00:00,96.91952,19.92861,98.9471720342,17.30952,5.04861,18.03075,79.61,14.88,80.9886813079,138.12,106.73952,41.22861,114.4251869667,17.30952,5.04861,18.03075,89.43,36.18,96.4713289014,137.01,104.88952,8.54861,105.2373039315,17.30952,5.04861,18.03075,87.58,3.5,87.6499081574,137.96,17.30952,5.04861,18.03075,17.30952,5.04861,18.03075,0.0,0.0,0.0,136.62
2021-03-31 18:30:00,98.79392,18.72281,100.5523855672,12.04392,3.51281,12.54575,86.75,15.21,88.0733024247,138.05,109.66392,37.93281,116.0391029966,12.04392,3.51281,12.54575,97.62,34.42,103.5103898167,136.79,107.50392,6.62281,107.7077268707,12.04392,3.51281,12.54575,95.46,3.11,95.5106470505,137.89,12.04392,3.51281,12.54575,12.04392,3.51281,12.54575,0.0,0.0,0.0,136.4
2021-03-31 19:00:00,98.6272,18.01335,100.2586921821,10.0572,2.93335,10.47625,88.57,15.08,89.8445952743,137.94,109.8072,37.32335,115.9769529996,10.0572,2.93335,10.47625,99.75,34.39,105.5117746984,136.67,107.5072,6.19335,107.6854476522,10.0572,2.93335,10.47625,97.45,3.26,97.5045132289,137.79,10.0572,2.93335,10.47625,10.0572,2.93335,10.47625,0.0,0.0,0.0,136.27
2021-03-31 19:30:00,97.5204,16.86595,98.9681195414,10.8204,3.15595,11.27125,86.7,13.71,87.777298318,137.81,108.5104,38.99595,115.304774509,10.8204,3.15595,11.27125,97.69,35.84,104.056915676,136.57,106.2204,7.88595,106.5127296785,10.8204,3.15595,11.27125,95.4,4.73,95.5171864117,137.65,10.8204,3.15595,11.27125,10.8204,3.15595,11.27125,0.0,0.0,0.0,136.16
2021-03-31 20:00:00,101.04776,16.84143,102.4416105177,8.267759999999999,2.41143,8.61225,92.78,14.43,93.8954381213,137.37,113.10776,34.01143,118.1107223874,8.267759999999999,2.41143,8.61225,104.84,31.6,109.4987926874,136.07,110.38776,6.30143,110.5674707039,8.267759999999999,2.41143,8.61225,102.12,3.89,102.1940629391,137.22,8.267759999999999,2.41143,8.61225,8.267759999999999,2.41143,8.61225,0.0,0.0,0.0,135.66
2021-03-31 20:30:00,101.7984,7.8337,102.0993687456,4.7784,1.3937,4.9775,97.02,6.44,97.2335024567,137.82,117.3984,18.0237,118.7738947928,4.7784,1.3937,4.9775,112.62,16.63,113.8412109036,138.05,111.5284,14.1937,112.4279552703,4.7784,1.3937,4.9775,106.75,12.8,107.5146617908,137.66,4.7784,1.3937,4.9775,4.7784,1.3937,4.9775,0.0,0.0,0.0,137.64
2021-03-31 21:00:00,97.81528,6.59779,98.0375429841,6.33528,1.84779,6.59925,91.48,4.75,91.6032362965,137.97,112.59528,21.73779,114.6744461175,6.33528,1.84779,6.59925,106.26,19.89,108.1055026352,138.41,106.95528,16.50779,108.2217124729,6.33528,1.84779,6.59925,100.62,14.66,101.6823485173,137.84,6.33528,1.84779,6.59925,6.33528,1.84779,6.59925,0.0,0.0,0.0,137.99
2021-03-31 21:30:00,93.62328,5.71304,93.7974273848,8.03328,2.3430400000000002,8.368,85.59,3.37,85.6563190897,138.93,107.49328,23.91304,110.1210185532,8.03328,2.3430400000000002,8.368,99.46,21.57,101.7720811421,139.4,102.11328,18.74304,103.8191865736,8.03328,2.3430400000000002,8.368,94.08,16.4,95.4987245988,138.8,8.03328,2.3430400000000002,8.368,8.03328,2.3430400000000002,8.368,0.0,0.0,0.0,138.99
2021-03-31 22:00:00,89.20112,4.38241,89.3087080114,9.23112,2.69241,9.61575,79.97,1.69,79.9878553282,139.07,102.14112,25.46241,105.2670067868,9.23112,2.69241,9.61575,92.91,22.77,95.6595055392,139.51,97.10112,21.00241,99.3465083989,9.23112,2.69241,9.61575,87.87,18.31,89.7574119502,138.95,9.23112,2.69241,9.61575,9.23112,2.69241,9.61575,0.0,0.0,0.0,139.07
2021-03-31 22:30:00,84.27768,9.02849,84.7599019458,6.57768,1.91849,6.85175,77.7,7.11,78.024624959,139.36,97.11768000000001,20.88849,99.3386771759,6.57768,1.91849,6.85175,90.54,18.97,92.5059592675,139.96,91.31768,33.65849,97.3232378708,6.57768,1.91849,6.85175,84.74,31.74,90.4891993555,139.23,6.57768,1.91849,6.85175,6.57768,1.91849,6.85175,0.0,0.0,0.0,139.53
2021-03-31 23:00:00,79.07128,9.73329,79.6680880595,5.53128,1.6132900000000001,5.76175,73.54,8.12,73.9869312784,138.45,91.30128,20.95329,93.6747783102,5.53128,1.6132900000000001,5.76175,85.77,19.34,87.9234240689,139.24,85.59128,35.38329,92.6166530558,5.53128,1.6132900000000001,5.76175,80.06,33.77,86.8908309317,138.29,5.53128,1.6132900000000001,5.76175,5.53128,1.6132900000000001,5.76175,0.0,0.0,0.0,138.8
2021-03-31 23:30:00,74.64152,8.59836,75.13513361,5.17152,1.5083600000000001,5.3870000000000005,69.47,7.09,69.8308599403,139.07,86.24152,21.27836,88.8277455314,5.17152,1.5083600000000001,5.3870000000000005,81.07,19.77,83.4457776044,139.79,80.74152,36.71836,88.6985400838,5.17152,1.5083600000000001,5.3870000000000005,75.57,35.21,83.370072568,138.91,5.17152,1.5083600000000001,5.3870000000000005,5.17152,1.5083600000000001,5.3870000000000005,0.0,0.0,0.0,139.39
2021-04-01 00:00:00,71.68136,10.29998,72.4175873628,5.21136,1.5199799999999999,5.4285,66.47,8.78,67.0473660929,139.21,82.79136,20.84998,85.3764074944,5.21136,1.5199799999999999,5.4285,77.58,19.33,79.9518936611,139.99,77.32136,40.71998,87.3882685688,5.21136,1.5199799999999999,5.4285,72.11,39.2,82.0761359958,139.04,5.21136,1.5199799999999999,5.4285,5.21136,1.5199799999999999,5.4285,0.0,0.0,0.0,139.6
2021-04-01 00:30:00,70.06552,21.19036,73.1997844929,5.55552,1.62036,5.787,64.51,19.57,67.4130922003,138.6,80.03552,27.48036,84.6218331602,5.55552,1.62036,5.787,74.48,25.86,78.841676796,139.12,74.99552,46.27036,88.1207934292,5.55552,1.62036,5.787,69.44,44.65,82.5562602108,138.45,5.55552,1.62036,5.787,5.55552,1.62036,5.787,0.0,0.0,0.0,138.71
2021-04-01 01:00:00,67.7008,20.9344,70.8635832004,6.4608,1.8844,6.73,61.24,19.05,64.1345468527,138.6,77.1508,29.0444,82.4367825185,6.4608,1.8844,6.73,70.69,27.16,75.7280773558,139.22,72.3208,47.0244,86.264664307,6.4608,1.8844,6.73,65.86,45.14,79.8445940562,138.45,6.4608,1.8844,6.73,6.4608,1.8844,6.73,0.0,0.0,0.0,138.82
2021-04-01 01:30:00,66.79376,20.98193,70.0117687354,7.10376,2.07193,7.39975,59.69,18.91,62.613770051,138.91,75.92376,29.08193,81.3029887831,7.10376,2.07193,7.39975,68.82,27.01,73.9305924499,139.49,71.27376,47.72193,85.7748883267,7.10376,2.07193,7.39975,64.17,45.65,78.7509453912,138.76,7.10376,2.07193,7.39975,7.10376,2.07193,7.39975,0.0,0.0,0.0,139.07
2021-04-01 02:00:00,67.83304,20.52547,70.8704186129,6.77304,1.97547,7.05525,61.06,18.55,63.8155631488,139.2,77.18304,28.68547,82.341228147,6.77304,1.97547,7.05525,70.41,26.71,75.3059904656,139.69,72.44304,48.19547,87.0103291165,6.77304,1.97547,7.05525,65.67,46.22,80.3046530408,139.05,6.77304,1.97547,7.05525,6.77304,1.97547,7.05525,0.0,0.0,0.0,139.3
2021-04-01 02:30:00,67.35072,20.62646,70.4384152054,6.57072,1.91646,6.8445,60.78,18.71,63.5945948961,139.23,76.62072,28.51646,81.755264199,6.57072,1.91646,6.8445,70.05,26.6,74.9303843577,139.72,71.93072,48.07646,86.5180587268,6.57072,1.91646,6.8445,65.36,46.16,80.0167182531,139.08,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0.0,0.0,0.0,139.3
2021-04-01 03:00:00,66.95,22.705,70.6952581507,5.64,1.645,5.875,61.31,21.06,64.8262269456,139.28,75.99,31.885,82.4083328614,5.64,1.645,5.875,70.35,30.24,76.5740171338,139.58,71.52,47.115,85.6442270384,5.64,1.645,5.875,65.88,45.47,80.0480811763,139.13,5.64,1.645,5.875,5.64,1.645,5.875,0.0,0.0,0.0,139.18
2021-04-01 03:30:00,66.28424,33.05957,74.0711525559,5.72424,1.6695700000000002,5.96275,60.56,31.39,68.2117709783,138.39,74.71424,33.62957,81.9339101786,5.72424,1.6695700000000002,5.96275,68.99,31.96,76.0332933655,138.6,70.15424,57.11957,90.4669147643,5.72424,1.6695700000000002,5.96275,64.43,55.45,85.0054551191,138.25,5.72424,1.6695700000000002,5.96275,5.72424,1.6695700000000002,5.96275,0.0,0.0,0.0,138.19
2021-04-01 04:00:00,65.7772,32.7921,73.4980398531,5.7672,1.6821000000000002,6.0075,60.01,31.11,67.5946166496,138.7,74.0772,33.6221,81.3503360058,5.7672,1.6821000000000002,6.0075,68.31,31.94,75.4083529856,138.85,69.5772,57.7721,90.4356251609,5.7672,1.6821000000000002,6.0075,63.81,56.09,84.9576612202,138.56,5.7672,1.6821000000000002,6.0075,5.7672,1.6821000000000002,6.0075,0.0,0.0,0.0,138.39
2021-04-01 04:30:00,66.2696,33.2578,74.1467541097,5.1696,1.5078,5.385,61.1,31.75,68.8568987103,138.76,74.8196,33.2678,81.8823488977,5.1696,1.5078,5.385,69.65,31.76,76.5494617878,138.95,70.1796,57.1078,90.4791527204,5.1696,1.5078,5.385,65.01,55.6,85.5433229422,138.62,5.1696,1.5078,5.385,5.1696,1.5078,5.385,0.0,0.0,0.0,138.46
2021-04-01 05:00:00,67.00968,33.37199,74.8597817941,5.38968,1.57199,5.61425,61.62,31.8,69.3416498217,138.86,75.70968,33.85199,82.9331831818,5.38968,1.57199,5.61425,70.32,32.28,77.3750657512,139.1,70.96968,57.17199,91.1335938053,5.38968,1.57199,5.61425,65.58,55.6,85.9773016557,138.72,5.38968,1.57199,5.61425,5.38968,1.57199,5.61425,0.0,0.0,0.0,138.62
2021-04-01 05:30:00,70.54784,34.38812,78.4827403051,6.02784,1.75812,6.279,64.52,32.63,72.3017793695,138.4,79.68784,32.43812,86.0371052105,6.02784,1.75812,6.279,73.66,30.68,79.7938468806,138.59,74.78784,55.83812,93.3333630434,6.02784,1.75812,6.279,68.76,54.08,87.4790489203,138.26,6.02784,1.75812,6.279,6.02784,1.75812,6.279,0.0,0.0,0.0,138.13
2021-04-01 06:00:00,72.03424,34.51332,79.8755343632,6.11424,1.78332,6.369,65.92,32.73,73.5982289189,137.94,81.31424,31.12332,87.0670240367,6.11424,1.78332,6.369,75.2,29.34,80.7209737305,138.04,76.38424,55.35332,94.3320844432,6.11424,1.78332,6.369,70.27,53.57,88.3607254384,137.81,6.11424,1.78332,6.369,6.11424,1.78332,6.369,0.0,0.0,0.0,137.59
2021-04-01 06:30:00,80.86488,37.98559,89.3422289014,5.98488,1.74559,6.23425,74.88,36.24,83.1886530724,136.61,91.53488,28.58559,95.8945786385,5.98488,1.74559,6.23425,85.55,26.84,89.6615196168,136.94,86.04488,49.92559,99.4800779607,5.98488,1.74559,6.23425,80.06,48.18,93.4393707171,136.53,5.98488,1.74559,6.23425,5.98488,1.74559,6.23425,0.0,0.0,0.0,136.49
2021-04-01 07:00:00,87.96192,28.81306,92.5607465217,5.70192,1.6630600000000002,5.9395,82.26,27.15,86.6246506486,136.27,100.58192,21.80306,102.9179093076,5.70192,1.6630600000000002,5.9395,94.88,20.14,96.99398950450001,136.98,94.60192,37.10306,101.6177166101,5.70192,1.6630600000000002,5.9395,88.9,35.44,95.703728245,136.22,5.70192,1.6630600000000002,5.9395,5.70192,1.6630600000000002,5.9395,0.0,0.0,0.0,136.58
2021-04-01 07:30:00,96.50792,23.45231,99.3166122412,5.28792,1.54231,5.50825,91.22,21.91,93.8143725663,136.18,110.28792,22.65231,112.5901969368,5.28792,1.54231,5.50825,105.0,21.11,107.1010368764,136.57,104.79792,21.77231,107.0356833914,5.28792,1.54231,5.50825,99.51,20.23,101.5455218116,136.14,5.28792,1.54231,5.50825,5.28792,1.54231,5.50825,0.0,0.0,0.0,136.16
2021-04-01 08:00:00,102.5448,15.98515,103.783240591,8.7948,2.56515,9.16125,93.75,13.42,94.7056434432,137.0,116.0748,24.01515,118.5330613144,8.7948,2.56515,9.16125,107.28,21.45,109.403386145,136.45,111.9948,7.47515,112.2439891244,8.7948,2.56515,9.16125,103.2,4.91,103.3167367855,136.96,8.7948,2.56515,9.16125,8.7948,2.56515,9.16125,0.0,0.0,0.0,136.02
2021-04-01 08:30:00,104.58864,18.56127,106.2228994194,15.87864,4.63127,16.54025,88.71,13.93,89.7970433812,136.27,117.18864,26.01127,120.0406744069,15.87864,4.63127,16.54025,101.31,21.38,103.5413951036,135.83,113.47864,8.73127,113.8140448805,15.87864,4.63127,16.54025,97.6,4.1,97.6860788444,136.24,15.87864,4.63127,16.54025,15.87864,4.63127,16.54025,0.0,0.0,0.0,135.42
2021-04-01 09:00:00,105.57352,20.03186,107.4571707251,19.10352,5.57186,19.8995,86.47,14.46,87.6707049133,136.14,117.71352,26.30186,120.6161706831,19.10352,5.57186,19.8995,98.61,20.73,100.765395846,135.7,114.24352,9.03186,114.5999841058,19.10352,5.57186,19.8995,95.14,3.46,95.202894914,136.1,19.10352,5.57186,19.8995,19.10352,5.57186,19.8995,0.0,0.0,0.0,135.27
2021-04-01 09:30:00,109.00992,15.23206,110.0689706968,16.42992,4.79206,17.1145,92.58,10.44,93.1667859272,136.23,123.11992,18.60206,124.5172732477,16.42992,4.79206,17.1145,106.69,13.81,107.5800734337,136.39,118.52992,9.00206,118.8712707909,16.42992,4.79206,17.1145,102.1,4.21,102.1867608842,136.19,16.42992,4.79206,17.1145,16.42992,4.79206,17.1145,0.0,0.0,0.0,135.97
2021-04-01 10:00:00,108.39568,5.09249,108.5152380869,15.74568,4.59249,16.40175,92.65,0.5,92.6513491537,137.77,123.95568,12.28249,124.5627157895,15.74568,4.59249,16.40175,108.21,7.69,108.4829028004,138.54,118.41568,6.27249,118.5816908324,15.74568,4.59249,16.40175,102.67,1.6800000000000002,102.6837440883,137.71,15.74568,4.59249,16.40175,15.74568,4.59249,16.40175,0.0,0.0,0.0,138.11
2021-04-01 10:30:00,108.85928,4.16854,108.9390635532,13.22928,3.85854,13.7805,95.63,0.31,95.6305024561,137.48,124.99928,10.90854,125.4743648936,13.22928,3.85854,13.7805,111.77,7.05,111.9921220444,138.18,119.24928,5.71854,119.3863161348,13.22928,3.85854,13.7805,106.02,1.8599999999999999,106.0363145342,137.43,13.22928,3.85854,13.7805,13.22928,3.85854,13.7805,0.0,0.0,0.0,137.75
2021-04-01 11:00:00,108.00056,5.21058,108.1261814005,15.19056,4.43058,15.8235,92.81,0.78,92.8132776062,136.5,123.72056,12.85058,124.3861502461,15.19056,4.43058,15.8235,108.53,8.42,108.8561312008,137.45,118.05056,7.05058,118.2609208262,15.19056,4.43058,15.8235,102.86,2.62,102.8933622738,136.45,15.19056,4.43058,15.8235,15.19056,4.43058,15.8235,0.0,0.0,0.0,136.99
2021-04-01 11:30:00,110.6532,5.89635,110.8101873185,16.5132,4.81635,17.20125,94.14,1.08,94.1461948249,136.67,126.6132,12.33635,127.212766441,16.5132,4.81635,17.20125,110.1,7.52,110.3565149867,137.58,120.8832,8.186350000000001,121.1600774536,16.5132,4.81635,17.20125,104.37,3.37,104.4243927442,136.61,16.5132,4.81635,17.20125,16.5132,4.81635,17.20125,0.0,0.0,0.0,137.13
2021-04-01 12:00:00,109.11232,5.6002600000000005,109.2559439475,17.69232,5.16026,18.4295,91.42,0.44,91.4210588431,137.95,124.47232,11.97026,125.0465736062,17.69232,5.16026,18.4295,106.78,6.8100000000000005,106.996936872,138.64,119.00232,6.95026,119.2051101231,17.69232,5.16026,18.4295,101.31,1.79,101.3258121112,137.9,17.69232,5.16026,18.4295,17.69232,5.16026,18.4295,0.0,0.0,0.0,138.19
2021-04-01 12:30:00,110.09208,5.86644,110.2482707211,17.06208,4.97644,17.773,93.03,0.89,93.0342571314,138.35,125.72208,13.40644,126.4348608296,17.06208,4.97644,17.773,108.66,8.43,108.9865152209,139.15,120.17208,6.19644,120.331727654,17.06208,4.97644,17.773,103.11,1.22,103.1172172821,138.29,17.06208,4.97644,17.773,17.06208,4.97644,17.773,0.0,0.0,0.0,138.71
2021-04-01 13:00:00,108.5312,7.16285,108.7673103169,17.4612,5.09285,18.18875,91.07,2.07,91.0935222724,138.96,124.0112,15.812850000000001,125.0152948665,17.4612,5.09285,18.18875,106.55,10.72,107.0879120162,139.89,118.3812,5.63285,118.5151362171,17.4612,5.09285,18.18875,100.92,0.54,100.9214446983,138.9,17.4612,5.09285,18.18875,17.4612,5.09285,18.18875,0.0,0.0,0.0,139.44
2021-04-01 13:30:00,108.0648,5.6214,108.2109104342,15.604800000000001,4.5514,16.255,92.46,1.07,92.4661911187,138.79,123.8048,12.8814,124.473125489,15.604800000000001,4.5514,16.255,108.2,8.33,108.5201773865,139.55,118.0748,5.6414,118.2094911122,15.604800000000001,4.5514,16.255,102.47,1.09,102.4757971425,138.73,15.604800000000001,4.5514,16.255,15.604800000000001,4.5514,16.255,0.0,0.0,0.0,139.1
