Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-01 14:00:00,106.80656,7.63608,107.0791808747,16.54656,4.82608,17.236,90.26,2.81,90.3037302663,138.76,121.65656,15.69608,122.6649319015,16.54656,4.82608,17.236,105.11,10.87,105.6705682771,139.18,116.59656,6.74608,116.791555342,16.54656,4.82608,17.236,100.05,1.92,100.0684210928,138.7,16.54656,4.82608,17.236,16.54656,4.82608,17.236,0.0,0.0,0.0,138.74
2021-04-01 14:30:00,105.07032,15.68426,106.2344960766,18.46032,5.38426,19.2295,86.61,10.3,87.2203078417,138.2,115.47032,39.26426,121.9634244938,18.46032,5.38426,19.2295,97.01,33.88,102.7559949589,136.44,114.51032,19.02426,116.0798684314,18.46032,5.38426,19.2295,96.05,13.64,97.0136696554,138.15,18.46032,5.38426,19.2295,18.46032,5.38426,19.2295,0.0,0.0,0.0,136.01
2021-04-01 15:00:00,100.59432,17.63751,102.1288351802,21.69432,6.32751,22.59825,78.9,11.31,79.706499735,138.71,109.99432,40.69751,117.2818730771,21.69432,6.32751,22.59825,88.3,34.37,94.7532949295,137.09,108.92432,18.44751,110.4754185901,21.69432,6.32751,22.59825,87.23,12.12,88.0679697734,138.65,21.69432,6.32751,22.59825,21.69432,6.32751,22.59825,0.0,0.0,0.0,136.67
2021-04-01 15:30:00,100.38576,31.87543,105.3249440943,21.51576,6.27543,22.41225,78.87,25.6,82.9206663022,137.8,110.35576,33.40543,115.300982297,21.51576,6.27543,22.41225,88.84,27.13,92.8901636343,136.95,107.58576,20.56543,109.5337056155,21.51576,6.27543,22.41225,86.07,14.29,87.2482034199,137.75,21.51576,6.27543,22.41225,21.51576,6.27543,22.41225,0.0,0.0,0.0,136.53
2021-04-01 16:00:00,98.74976,31.39993,103.6217675205,23.03976,6.71993,23.99975,75.71,24.68,79.6310649182,137.49,108.18976,34.89993,113.6795024746,23.03976,6.71993,23.99975,85.15,28.18,89.691888708,136.7,105.61976,21.80993,107.8480725329,23.03976,6.71993,23.99975,82.58,15.09,83.9473912638,137.43,23.03976,6.71993,23.99975,23.03976,6.71993,23.99975,0.0,0.0,0.0,136.28
2021-04-01 16:30:00,98.66152,24.08336,101.5583761075,23.53152,6.86336,24.512,75.13,17.22,77.0781765482,136.46,110.14152,22.45336,112.4068850347,23.53152,6.86336,24.512,86.61,15.59,88.0019329333,137.32,105.45152,29.50336,109.5010105962,23.53152,6.86336,24.512,81.92,22.64,84.9909171618,136.41,23.53152,6.86336,24.512,23.53152,6.86336,24.512,0.0,0.0,0.0,136.91
2021-04-01 17:00:00,96.14232,21.70276,98.561430015,30.11232,8.78276,31.367,66.03,12.92,67.2821469634,137.16,106.25232,22.89276,108.6905422095,30.11232,8.78276,31.367,76.14,14.11,77.436371945,138.03,102.00232,36.58276,108.3640697584,30.11232,8.78276,31.367,71.89,27.8,77.0779611822,137.11,30.11232,8.78276,31.367,30.11232,8.78276,31.367,0.0,0.0,0.0,137.61
2021-04-01 17:30:00,99.71104,20.86447,101.8705924507,27.34104,7.97447,28.48025,72.37,12.89,73.5089722415,137.38,111.04104,22.95447,113.3888012868,27.34104,7.97447,28.48025,83.7,14.98,85.0299382571,138.32,106.21104,35.97447,112.1380734169,27.34104,7.97447,28.48025,78.87,28.0,83.6927529718,137.33,27.34104,7.97447,28.48025,27.34104,7.97447,28.48025,0.0,0.0,0.0,137.88
2021-04-01 18:00:00,100.67208,19.30019,102.5054390048,23.45208,6.84019,24.42925,77.22,12.46,78.2187956952,137.33,112.86208,22.24019,115.0324960746,23.45208,6.84019,24.42925,89.41,15.4,90.7265567516,138.25,107.67208,35.30019,113.3109889885,23.45208,6.84019,24.42925,84.22,28.46,88.8987064023,137.28,23.45208,6.84019,24.42925,23.45208,6.84019,24.42925,0.0,0.0,0.0,137.83
2021-04-01 18:30:00,101.29136,17.52998,102.7970807438,21.53136,6.27998,22.4285,79.76,11.25,80.5494885148,137.36,113.90136,21.21998,115.8611555313,21.53136,6.27998,22.4285,92.37,14.94,93.5704039748,138.09,108.52136,36.04998,114.3524666732,21.53136,6.27998,22.4285,86.99,29.77,91.9429877696,137.28,21.53136,6.27998,22.4285,21.53136,6.27998,22.4285,0.0,0.0,0.0,137.69
2021-04-01 19:00:00,102.99752,17.52511,104.4778378732,19.69752,5.74511,20.51825,83.3,11.78,84.1288202699,137.1,116.26752,19.75511,117.9338822309,19.69752,5.74511,20.51825,96.57,14.01,97.5809663818,137.78,110.59752,34.83511,115.9538542648,19.69752,5.74511,20.51825,90.9,29.09,95.4412809009,137.05,19.69752,5.74511,20.51825,19.69752,5.74511,20.51825,0.0,0.0,0.0,137.38
2021-04-01 19:30:00,105.5796,17.0078,106.9407181433,13.3296,3.8878,13.885,92.25,13.12,93.1783070248,136.96,120.53960000000001,17.4878,121.8015530156,13.3296,3.8878,13.885,107.21,13.6,108.0691635019,137.7,114.0796,31.3778,118.3161927591,13.3296,3.8878,13.885,100.75,27.49,104.4330531968,136.9,13.3296,3.8878,13.885,13.3296,3.8878,13.885,0.0,0.0,0.0,137.32
2021-04-01 20:00:00,104.66456,16.09008,105.8941017923,10.11456,2.95008,10.536,94.55,13.14,95.458693161,136.65,119.98456,15.49008,120.9803174769,10.11456,2.95008,10.536,109.87,12.54,110.5833102236,137.29,113.37456,30.31008,117.3562601858,10.11456,2.95008,10.536,103.26,27.36,106.8232053442,136.6,10.11456,2.95008,10.536,10.11456,2.95008,10.536,0.0,0.0,0.0,136.88
2021-04-01 20:30:00,104.56352,16.03186,105.7853971484,12.62352,3.68186,13.1495,91.94,12.35,92.7657593081,137.0,119.49352,18.03186,120.8463871907,12.62352,3.68186,13.1495,106.87,14.35,107.8291212985,137.75,113.00352,32.11186,117.4775173599,12.62352,3.68186,13.1495,100.38,28.43,104.3283724593,136.95,12.62352,3.68186,13.1495,12.62352,3.68186,13.1495,0.0,0.0,0.0,137.36
2021-04-01 21:00:00,100.44504,13.88147,101.3997104037,11.52504,3.36147,12.00525,88.92,10.52,89.5401407191,137.59,114.99504,20.42147,116.7942449848,11.52504,3.36147,12.00525,103.47,17.06,104.866984795,138.43,108.58504,34.11147,113.8169728,11.52504,3.36147,12.00525,97.06,30.75,101.8145672289,137.54,11.52504,3.36147,12.00525,11.52504,3.36147,12.00525,0.0,0.0,0.0,138.04
2021-04-01 21:30:00,98.3864,13.6352,99.3267455623,9.4464,2.7552,9.84,88.94,10.88,89.6030021818,138.04,113.0064,19.9452,114.7530280385,9.4464,2.7552,9.84,103.56,17.19,104.9769960515,138.92,106.5064,33.3952,111.6192305295,9.4464,2.7552,9.84,97.06,30.64,101.7813990865,137.99,9.4464,2.7552,9.84,9.4464,2.7552,9.84,0.0,0.0,0.0,138.52
2021-04-01 22:00:00,93.0148,18.15765,94.7705295573,7.7748,2.26765,8.09875,85.24,15.89,86.7084176998,138.6,105.9548,29.98765,110.1166599365,7.7748,2.26765,8.09875,98.18,27.72,102.0181885744,138.96,100.5148,34.89765,106.4005215897,7.7748,2.26765,8.09875,92.74,32.63,98.312890813,138.55,7.7748,2.26765,8.09875,7.7748,2.26765,8.09875,0.0,0.0,0.0,138.52
2021-04-01 22:30:00,89.36104,30.62197,94.4621644711,5.80104,1.69197,6.04275,83.56,28.93,88.4263450562,137.92,99.37104,42.42197,108.0473374469,5.80104,1.69197,6.04275,93.57,40.73,102.0503689361,136.62,96.16104,35.81197,102.6130732858,5.80104,1.69197,6.04275,90.36,34.12,96.5872869481,137.87,5.80104,1.69197,6.04275,5.80104,1.69197,6.04275,0.0,0.0,0.0,136.2
2021-04-01 23:00:00,84.48368,29.34274,89.4342695897,3.64368,1.06274,3.7955,80.84,28.28,85.6438205593,138.09,94.15368,42.65274,103.3642669739,3.64368,1.06274,3.7955,90.51,41.59,99.6081733594,136.81,91.02368,36.02274,97.8925335143,3.64368,1.06274,3.7955,87.38,34.96,94.114111588,138.05,3.64368,1.06274,3.7955,3.64368,1.06274,3.7955,0.0,0.0,0.0,136.4
2021-04-01 23:30:00,79.87472,28.62346,84.8485318521,3.23472,0.9434600000000001,3.3695,76.64,27.68,81.485409737,138.4,89.13472,44.48346,99.6181535818,3.23472,0.9434600000000001,3.3695,85.9,43.54,96.3044214977,137.24,86.02472,36.86346,93.5904222357,3.23472,0.9434600000000001,3.3695,82.79,35.92,90.246498547,138.36,3.23472,0.9434600000000001,3.3695,3.23472,0.9434600000000001,3.3695,0.0,0.0,0.0,136.82
2021-04-02 00:00:00,74.44304,27.20047,79.2567459127,3.29304,0.96047,3.43025,71.15,26.24,75.8344255599,138.73,82.90304,45.87047,94.7471058094,3.29304,0.96047,3.43025,79.61,44.91,91.4038303355,137.55,80.06304,38.66047,88.9085052999,3.29304,0.96047,3.43025,76.77,37.7,85.527322535,138.67,3.29304,0.96047,3.43025,3.29304,0.96047,3.43025,0.0,0.0,0.0,137.14
2021-04-02 00:30:00,71.5316,28.91505,77.1547141467,2.6916,0.78505,2.80375,68.84,28.13,74.3656002464,139.09,79.7416,45.56505,91.8416928854,2.6916,0.78505,2.80375,77.05,44.78,89.1176239585,138.06,76.7116,43.41505,88.144972296,2.6916,0.78505,2.80375,74.02,42.63,85.4182492211,139.03,2.6916,0.78505,2.80375,2.6916,0.78505,2.80375,0.0,0.0,0.0,137.65
2021-04-02 01:00:00,70.88184,43.94887,83.4010696338,2.84184,0.8288700000000001,2.9602500000000003,68.04,43.12,80.5529391146,137.77,79.57184,37.21887,87.8460130288,2.84184,0.8288700000000001,2.9602500000000003,76.73,36.39,84.9218758625,137.52,74.60184,67.18887,100.3981014923,2.84184,0.8288700000000001,2.9602500000000003,71.76,66.36,97.7402025781,137.71,2.84184,0.8288700000000001,2.9602500000000003,2.84184,0.8288700000000001,2.9602500000000003,0.0,0.0,0.0,137.13
2021-04-02 01:30:00,69.62528,43.61529,82.1582201418,3.03528,0.88529,3.16175,66.59,42.73,79.1206736574,137.8,77.99528,36.82529,86.2517575813,3.03528,0.88529,3.16175,74.96,35.94,83.1305310942,137.45,73.21528,67.83529,99.8103391181,3.03528,0.88529,3.16175,70.18,66.95,96.9924476441,137.74,3.03528,0.88529,3.16175,3.03528,0.88529,3.16175,0.0,0.0,0.0,137.05
2021-04-02 02:00:00,69.58928,43.06479,81.8366912128,2.99928,0.8747900000000001,3.12425,66.59,42.19,78.830350754,137.77,77.91928,37.05479,86.2813517376,2.99928,0.8747900000000001,3.12425,74.92,36.18,83.1985504681,137.4,73.19928,68.26479,100.0910392906,2.99928,0.8747900000000001,3.12425,70.2,67.39,97.3111098488,137.71,2.99928,0.8747900000000001,3.12425,2.99928,0.8747900000000001,3.12425,0.0,0.0,0.0,137.0
2021-04-02 02:30:00,68.89976,43.10618,81.2731178327,3.20976,0.9361800000000001,3.3435,65.69,42.17,78.0607776031,137.92,77.07976,37.36618,85.6593299615,3.20976,0.9361800000000001,3.3435,73.87,36.43,82.3645664106,137.56,72.39976,68.65618,99.7767322588,3.20976,0.9361800000000001,3.3435,69.19,67.72,96.8155695123,137.86,3.20976,0.9361800000000001,3.3435,3.20976,0.9361800000000001,3.3435,0.0,0.0,0.0,137.16
2021-04-02 03:00:00,67.60688,42.76909,79.9992830141,3.11688,0.9090900000000001,3.24675,64.49,41.86,76.8844568167,138.18,75.64688,38.01909,84.6634611752,3.11688,0.9090900000000001,3.24675,72.53,37.11,81.4724063717,137.83,71.02688,69.29909,99.2329660817,3.11688,0.9090900000000001,3.24675,67.91,68.39,96.3792519166,138.12,3.11688,0.9090900000000001,3.24675,3.11688,0.9090900000000001,3.24675,0.0,0.0,0.0,137.43
2021-04-02 03:30:00,67.05656,43.10733,79.7171508445,2.83656,0.8273300000000001,2.95475,64.22,42.28,76.8882747888,138.23,75.10656,38.73733,84.5078463254,2.83656,0.8273300000000001,2.95475,72.27,37.91,81.6095643905,138.01,70.45656,68.82733,98.495320711,2.83656,0.8273300000000001,2.95475,67.62,68.0,95.8981981061,138.17,2.83656,0.8273300000000001,2.95475,2.83656,0.8273300000000001,2.95475,0.0,0.0,0.0,137.59
2021-04-02 04:00:00,67.07008,43.27169,79.8175092737,2.92008,0.8516900000000001,3.04175,64.15,42.42,76.906949621,138.23,75.13008,38.65169,84.4895381729,2.92008,0.8516900000000001,3.04175,72.21,37.8,81.5053624003,138.01,70.46008,68.77169,98.4589671846,2.92008,0.8516900000000001,3.04175,67.54,67.92,95.7850614658,138.17,2.92008,0.8516900000000001,3.04175,2.92008,0.8516900000000001,3.04175,0.0,0.0,0.0,137.59
2021-04-02 04:30:00,67.38312,43.29216,80.091797198,3.09312,0.9021600000000001,3.222,64.29,42.39,77.0072477108,138.02,75.47312,38.49216,84.7221235806,3.09312,0.9021600000000001,3.222,72.38,37.59,81.5590123775,137.79,70.79312,68.54216,98.5377772065,3.09312,0.9021600000000001,3.222,67.7,67.64,95.6998411702,137.96,3.09312,0.9021600000000001,3.222,3.09312,0.9021600000000001,3.222,0.0,0.0,0.0,137.37
2021-04-02 05:00:00,65.56248,42.78114,78.2857887707,3.19248,0.9311400000000001,3.3255,62.37,41.85,75.1095160416,138.2,73.37248,39.29114,83.2304902295,3.19248,0.9311400000000001,3.3255,70.18,38.36,79.979509876,137.99,68.82248,69.38114,97.725515302,3.19248,0.9311400000000001,3.3255,65.63,68.45,94.8298444584,138.14,3.19248,0.9311400000000001,3.3255,3.19248,0.9311400000000001,3.3255,0.0,0.0,0.0,137.56
2021-04-02 05:30:00,67.91096,43.24403,80.5105248943,3.03096,0.8840300000000001,3.15725,64.88,42.36,77.48408868920001,137.94,76.09096,38.36403,85.215215728,3.03096,0.8840300000000001,3.15725,73.06,37.48,82.1128126421,137.7,71.38096,68.35403,98.8307384763,3.03096,0.8840300000000001,3.15725,68.35,67.47,96.0412588422,137.87,3.03096,0.8840300000000001,3.15725,3.03096,0.8840300000000001,3.15725,0.0,0.0,0.0,137.27
2021-04-02 06:00:00,68.05648,43.37439,80.7032971933,3.30648,0.9643900000000001,3.4442500000000003,64.75,42.41,77.4026524093,137.84,76.17648,38.33439,85.2782596085,3.30648,0.9643900000000001,3.4442500000000003,72.87,37.37,81.8935516387,137.59,71.50648,68.28439,98.8733260271,3.30648,0.9643900000000001,3.4442500000000003,68.2,67.32,95.8291312702,137.78,3.30648,0.9643900000000001,3.4442500000000003,3.30648,0.9643900000000001,3.4442500000000003,0.0,0.0,0.0,137.17
2021-04-02 06:30:00,72.23752,44.28386,84.7308654048,3.16752,0.9238600000000001,3.2995,69.07,43.36,81.5521581566,137.15,80.96752,36.48386,88.8077211477,3.16752,0.9238600000000001,3.2995,77.8,35.56,85.5415314336,136.86,76.05752,66.20386,100.8350010039,3.16752,0.9238600000000001,3.2995,72.89,65.28,97.8490189016,137.09,3.16752,0.9238600000000001,3.2995,3.16752,0.9238600000000001,3.2995,0.0,0.0,0.0,136.46
2021-04-02 07:00:00,74.2524,45.06195,86.8561928913,2.6124,0.76195,2.72125,71.64,44.3,84.2305146607,137.13,83.3424,36.38195,90.9373516415,2.6124,0.76195,2.72125,80.73,35.62,88.2389783486,136.92,78.2724,64.80195,101.6162453821,2.6124,0.76195,2.72125,75.66,64.04,99.1239486703,137.09,2.6124,0.76195,2.72125,2.6124,0.76195,2.72125,0.0,0.0,0.0,136.57
2021-04-02 07:30:00,79.48704,47.06372,92.3752308154,4.12704,1.2037200000000001,4.299,75.36,45.86,88.2171706642,136.03,89.04704,36.18372,96.1178283452,4.12704,1.2037200000000001,4.299,84.92,34.98,91.8422930898,136.01,83.85704,61.84372,104.1952439462,4.12704,1.2037200000000001,4.299,79.73,60.64,100.1702675448,135.97,4.12704,1.2037200000000001,4.299,4.12704,1.2037200000000001,4.299,0.0,0.0,0.0,135.66
2021-04-02 08:00:00,82.35088,33.71859,88.9865762256,7.88088,2.29859,8.20925,74.47,31.42,80.8269589927,137.57,91.18088,47.20859,102.6771827007,7.88088,2.29859,8.20925,83.3,44.91,94.6350785914,136.97,88.18088,37.05859,95.6514855628,7.88088,2.29859,8.20925,80.3,34.76,87.5005577125,137.52,7.88088,2.29859,8.20925,7.88088,2.29859,8.20925,0.0,0.0,0.0,136.61
2021-04-02 08:30:00,85.54752,34.10386,92.0947959716,12.28752,3.58386,12.7995,73.26,30.52,79.3630770573,137.3,94.07752,48.12386,105.6715934897,12.28752,3.58386,12.7995,81.79,44.54,93.1311746946,136.58,91.42752,35.31386,98.0105102601,12.28752,3.58386,12.7995,79.14,31.73,85.2638991602,137.24,12.28752,3.58386,12.7995,12.28752,3.58386,12.7995,0.0,0.0,0.0,136.2
2021-04-02 09:00:00,87.61368,34.46649,94.1493274329,13.15368,3.83649,13.70175,74.46,30.63,80.5139025262,136.91,96.11368,47.28649,107.1160661136,13.15368,3.83649,13.70175,82.96,43.45,93.6496882002,136.15,93.60368,35.03649,99.9460081297,13.15368,3.83649,13.70175,80.45,31.2,86.2881364963,136.87,13.15368,3.83649,13.70175,13.15368,3.83649,13.70175,0.0,0.0,0.0,135.79
2021-04-02 09:30:00,90.27784,35.30312,96.9350229628,15.98784,4.66312,16.654,74.29,30.64,80.3605232686,136.49,98.63784,45.06312,108.4440328649,15.98784,4.66312,16.654,82.65,40.4,91.9955569579,135.45,96.24784,35.49312,102.5836647425,15.98784,4.66312,16.654,80.26,30.83,85.9776511659,136.45,15.98784,4.66312,16.654,15.98784,4.66312,16.654,0.0,0.0,0.0,135.09
2021-04-02 10:00:00,89.80656,35.96858,96.7417023121,17.92656,5.22858,18.6735,71.88,30.74,78.1772473294,136.4,97.70656,44.61858,107.4122411471,17.92656,5.22858,18.6735,79.78,39.39,88.9742687523,135.27,95.56656,35.80858,102.0549939584,17.92656,5.22858,18.6735,77.64,30.58,83.4452275448,136.34,17.92656,5.22858,18.6735,17.92656,5.22858,18.6735,0.0,0.0,0.0,134.93
2021-04-02 10:30:00,88.38952,36.17486,95.5056424608,19.79952,5.77486,20.6245,68.59,30.4,75.0249831723,136.17,95.78952,45.08486,105.8691491562,19.79952,5.77486,20.6245,75.99,39.31,85.5555737518,135.12,93.82952,36.48486,100.6733521477,19.79952,5.77486,20.6245,74.03,30.71,80.1470211549,136.12,19.79952,5.77486,20.6245,19.79952,5.77486,20.6245,0.0,0.0,0.0,134.78
2021-04-02 11:00:00,88.344,29.822,93.2416967885,20.784,6.062,21.65,67.56,23.76,71.6162774794,137.04,98.094,30.032,102.5882735014,20.784,6.062,21.65,77.31,23.97,80.9407005159,137.9,93.654,44.672,103.7625139441,20.784,6.062,21.65,72.87,38.61,82.4667751279,136.99,20.784,6.062,21.65,20.784,6.062,21.65,0.0,0.0,0.0,137.56
2021-04-02 11:30:00,87.28008,30.05169,92.308810179,19.72008,5.75169,20.54175,67.56,24.3,71.7972395013,136.97,97.12008,30.23169,101.7165916626,19.72008,5.75169,20.54175,77.4,24.48,81.1790022112,137.94,92.58008,43.73169,102.3891201401,19.72008,5.75169,20.54175,72.86,37.98,82.1648343271,136.92,19.72008,5.75169,20.54175,19.72008,5.75169,20.54175,0.0,0.0,0.0,137.59
2021-04-02 12:00:00,86.89192,30.39681,92.0552650285,18.81192,5.48681,19.59575,68.08,24.91,72.4940997599,136.84,96.88192,29.23681,101.1973195389,18.81192,5.48681,19.59575,78.07,23.75,81.6026188305,137.8,92.25192,42.77681,101.6871290649,18.81192,5.48681,19.59575,73.44,37.29,82.3649057548,136.8,18.81192,5.48681,19.59575,18.81192,5.48681,19.59575,0.0,0.0,0.0,137.44
2021-04-02 12:30:00,86.53688,31.75034,92.1776311816,21.56688,6.2903400000000005,22.4655,64.97,25.46,69.7804592991,137.09,95.98688,29.36034,100.3768434304,21.56688,6.2903400000000005,22.4655,74.42,23.07,77.9138068637,138.03,91.61688,43.26034,101.3168777542,21.56688,6.2903400000000005,22.4655,70.05,36.97,79.2072181054,137.05,21.56688,6.2903400000000005,22.4655,21.56688,6.2903400000000005,22.4655,0.0,0.0,0.0,137.66
2021-04-02 13:00:00,85.45744,29.27467,90.3326095879,18.42744,5.37467,19.19525,67.03,23.9,71.1634098396,137.89,95.27744,28.08467,99.3304548563,18.42744,5.37467,19.19525,76.85,22.71,80.1353018338,138.56,90.70744,44.77467,101.1563677925,18.42744,5.37467,19.19525,72.28,39.4,82.3210689921,137.84,18.42744,5.37467,19.19525,18.42744,5.37467,19.19525,0.0,0.0,0.0,138.2
2021-04-02 13:30:00,83.36912,29.02016,88.2755903747,18.30912,5.34016,19.072,65.06,23.68,69.2354389023,138.54,93.02912,30.44016,97.8826874825,18.30912,5.34016,19.072,74.72,25.1,78.8231463467,139.41,88.39912,45.49016,99.4170964855,18.30912,5.34016,19.072,70.09,40.15,80.7751855461,138.47,18.30912,5.34016,19.072,18.30912,5.34016,19.072,0.0,0.0,0.0,139.06
2021-04-02 14:00:00,79.48008,30.68169,85.1965328993,21.40008,6.24169,22.29175,58.08,24.44,63.0126971332,138.94,87.87008,28.85169,92.4855176504,21.40008,6.24169,22.29175,66.47,22.61,70.2102058108,139.64,83.68008,51.56169,98.2902012637,21.40008,6.24169,22.29175,62.28,45.32,77.02402742,138.88,21.40008,6.24169,22.29175,21.40008,6.24169,22.29175,0.0,0.0,0.0,139.23
2021-04-02 14:30:00,75.45776,46.41268,88.5889971103,23.83776,6.95268,24.831,51.62,39.46,64.9747335508,137.73,83.23776,21.07268,85.8637439913,23.83776,6.95268,24.831,59.4,14.12,61.0551750468,139.23,77.81776,77.29268,109.6802723966,23.83776,6.95268,24.831,53.98,70.34,88.6654160313,137.66,23.83776,6.95268,24.831,23.83776,6.95268,24.831,0.0,0.0,0.0,138.77
2021-04-02 15:00:00,72.9128,47.53165,87.0375445171,27.5028,8.02165,28.64875,45.41,39.51,60.1922602998,138.1,79.6128,22.54165,82.7425157254,27.5028,8.02165,28.64875,52.11,14.52,54.0951245493,139.66,74.7828,78.80165,108.637779886,27.5028,8.02165,28.64875,47.28,70.78,85.1187805364,138.04,27.5028,8.02165,28.64875,27.5028,8.02165,28.64875,0.0,0.0,0.0,139.19
2021-04-02 15:30:00,72.41672,46.82321,86.2356905826,27.57672,8.04321,28.72575,44.84,38.78,59.2833366133,137.55,79.02672,22.88321,82.2731048026,27.57672,8.04321,28.72575,51.45,14.84,53.5474378472,139.1,74.26672,78.65321,108.1751965233,27.57672,8.04321,28.72575,46.69,70.61,84.6506243332,137.49,27.57672,8.04321,28.72575,27.57672,8.04321,28.72575,0.0,0.0,0.0,138.64
2021-04-02 16:00:00,72.64808,44.86944,85.3874122667,24.23808,7.06944,25.248,48.41,37.8,61.4196068043,137.55,79.92808,23.12944,83.2073852924,24.23808,7.06944,25.248,55.69,16.06,57.9594660086,139.13,74.78808,78.79944,108.6398115536,24.23808,7.06944,25.248,50.55,71.73,87.752466632,137.49,24.23808,7.06944,25.248,24.23808,7.06944,25.248,0.0,0.0,0.0,138.7
2021-04-02 16:30:00,76.96816,43.09363,88.2108757488,20.13816,5.87363,20.97725,56.83,37.22,67.9336242225,137.4,85.71816,22.70363,88.6738843683,20.13816,5.87363,20.97725,65.58,16.83,67.7051349604,138.97,79.76816,78.05363,111.603443074,20.13816,5.87363,20.97725,59.63,72.18,93.6252599462,137.34,20.13816,5.87363,20.97725,20.13816,5.87363,20.97725,0.0,0.0,0.0,138.55
2021-04-02 17:00:00,84.05616,41.16513,93.5949035037,12.56616,3.66513,13.08975,71.49,37.5,80.7283723359,136.49,95.35616,19.77513,97.3850759432,12.56616,3.66513,13.08975,82.79,16.11,84.3428491338,138.04,88.05616,74.19513,115.1468828482,12.56616,3.66513,13.08975,75.49,70.53,103.3112820557,136.43,12.56616,3.66513,13.08975,12.56616,3.66513,13.08975,0.0,0.0,0.0,137.62
2021-04-02 17:30:00,89.2604,38.1397,97.0672742187,13.8504,4.0397,14.4275,75.41,34.1,82.761573813,135.92,101.0504,22.8097,103.5927881382,13.8504,4.0397,14.4275,87.2,18.77,89.197269577,137.41,93.9404,68.0897,116.0215755722,13.8504,4.0397,14.4275,80.09,64.05,102.551502183,135.86,13.8504,4.0397,14.4275,13.8504,4.0397,14.4275,0.0,0.0,0.0,136.98
2021-04-02 18:00:00,92.17728,32.94504,97.887826663,13.45728,3.92504,14.018,78.72,29.02,83.8987413493,135.74,104.32728,25.30504,107.3523469776,13.45728,3.92504,14.018,90.87,21.38,93.3512790485,136.97,97.70728,58.90504,114.0899482969,13.45728,3.92504,14.018,84.25,54.98,100.6024994719,135.69,13.45728,3.92504,14.018,13.45728,3.92504,14.018,0.0,0.0,0.0,136.56
2021-04-02 18:30:00,92.97504,33.13147,98.7018356839,14.40504,4.20147,15.00525,78.57,28.93,83.7268762107,135.96,105.05504,25.96147,108.2153378868,14.40504,4.20147,15.00525,90.65,21.76,93.2251044515,137.21,98.47504,59.59147,115.102027783,14.40504,4.20147,15.00525,84.07,55.39,100.6767947444,135.91,14.40504,4.20147,15.00525,14.40504,4.20147,15.00525,0.0,0.0,0.0,136.79
2021-04-02 19:00:00,91.39672,32.52196,97.0105061785,18.96672,5.53196,19.757,72.43,26.99,77.2953103364,136.62,102.28672,27.47196,105.9116692088,18.96672,5.53196,19.757,83.32,21.94,86.1602344472,137.66,96.32672,63.74196,115.5070320396,18.96672,5.53196,19.757,77.36,58.21,96.8141193215,136.57,18.96672,5.53196,19.757,18.96672,5.53196,19.757,0.0,0.0,0.0,137.24
2021-04-02 19:30:00,92.8784,31.6287,98.1161141212,16.1784,4.7187,16.8525,76.7,26.91,81.2836890157,136.54,104.5084,26.2187,107.7470459003,16.1784,4.7187,16.8525,88.33,21.5,90.9089594045,137.5,98.1984,63.0687,116.707269192,16.1784,4.7187,16.8525,82.02,58.35,100.6578506625,136.49,16.1784,4.7187,16.8525,16.1784,4.7187,16.8525,0.0,0.0,0.0,137.07
2021-04-02 20:00:00,92.54864,31.78877,97.8558974409,15.21864,4.43877,15.85275,77.33,27.35,82.0240903637,136.75,104.34864,27.28877,107.8578492181,15.21864,4.43877,15.85275,89.13,22.85,92.0123872095,137.9,97.91864,62.44877,116.1374570669,15.21864,4.43877,15.85275,82.7,58.01,101.0170782591,136.7,15.21864,4.43877,15.85275,15.21864,4.43877,15.85275,0.0,0.0,0.0,137.5
2021-04-02 20:30:00,92.36296,31.20378,97.4914984306,11.05296,3.22378,11.5135,81.31,27.98,85.9895138956,136.3,104.93296,25.78378,108.054289158,11.05296,3.22378,11.5135,93.88,22.56,96.5526177791,137.5,98.09296,60.01378,114.9951415993,11.05296,3.22378,11.5135,87.04,56.79,103.9281756792,136.25,11.05296,3.22378,11.5135,11.05296,3.22378,11.5135,0.0,0.0,0.0,137.08
2021-04-02 21:00:00,91.55856,31.05083,96.6805252001,10.76856,3.1408300000000002,11.21725,80.79,27.91,85.4750969581,136.56,104.04856,25.97083,107.2407891101,10.76856,3.1408300000000002,11.21725,93.28,22.83,96.0331572948,137.77,97.22856,60.30083,114.409715402,10.76856,3.1408300000000002,11.21725,86.46,57.16,103.6465011469,136.51,10.76856,3.1408300000000002,11.21725,10.76856,3.1408300000000002,11.21725,0.0,0.0,0.0,137.36
2021-04-02 21:30:00,89.12096,29.18653,93.7784572531,8.25096,2.40653,8.59475,80.87,26.78,85.1887627566,136.88,101.74096,26.74653,105.1979078155,8.25096,2.40653,8.59475,93.49,24.34,96.6064992638,138.11,94.79096,61.11653,112.7854438168,8.25096,2.40653,8.59475,86.54,58.71,104.5755023894,136.83,8.25096,2.40653,8.59475,8.25096,2.40653,8.59475,0.0,0.0,0.0,137.71
2021-04-02 22:00:00,83.63592,27.49006,88.0378924841,4.76592,1.39006,4.9645,78.87,26.1,83.0763919534,136.93,96.01592,26.47006,99.597796009,4.76592,1.39006,4.9645,91.25,25.08,94.6338676162,138.17,89.11592,61.11006,108.0559421348,4.76592,1.39006,4.9645,84.35,59.72,103.350863083,136.89,4.76592,1.39006,4.9645,4.76592,1.39006,4.9645,0.0,0.0,0.0,137.71
2021-04-02 22:30:00,79.6448,26.23265,83.8537184212,3.8148,1.11265,3.97375,75.83,25.12,79.8824342393,137.48,91.7648,28.51265,96.0924020361,3.8148,1.11265,3.97375,87.95,27.4,92.1192840832,138.84,84.8548,62.45265,105.3597198889,3.8148,1.11265,3.97375,81.04,61.34,101.6369873619,137.43,3.8148,1.11265,3.97375,3.8148,1.11265,3.97375,0.0,0.0,0.0,138.44
2021-04-02 23:00:00,75.6856,25.68455,79.9250033223,2.8956,0.84455,3.01625,72.79,24.84,76.9117006703,138.37,87.3556,28.27455,91.8174875994,2.8956,0.84455,3.01625,84.46,27.43,88.8025703457,139.66,80.6056,63.62455,102.6905356596,2.8956,0.84455,3.01625,77.71,62.78,99.90081331,138.31,2.8956,0.84455,3.01625,2.8956,0.84455,3.01625,0.0,0.0,0.0,139.25
2021-04-02 23:30:00,71.87816,24.39613,75.9054744005,3.75816,1.09613,3.91475,68.12,23.3,71.9946136874,138.72,82.69816,27.73613,87.2254468304,3.75816,1.09613,3.91475,78.94,26.64,83.3139436109,139.75,76.37816,65.93613,100.9019155634,3.75816,1.09613,3.91475,72.62,64.84,97.3544554707,138.65,3.75816,1.09613,3.91475,3.75816,1.09613,3.91475,0.0,0.0,0.0,139.31
2021-04-03 00:00:00,68.42888,32.27634,75.658930351,4.47888,1.30634,4.6655,63.95,30.97,71.0545100609,138.44,76.38888,45.66634,88.9981774906,4.47888,1.30634,4.6655,71.91,44.36,84.4917611368,138.14,72.59888,57.48634,92.6027897196,4.47888,1.30634,4.6655,68.12,56.18,88.2979433509,138.38,4.47888,1.30634,4.6655,4.47888,1.30634,4.6655,0.0,0.0,0.0,137.71
2021-04-03 00:30:00,66.69848,37.57039,76.5520831791,4.69848,1.37039,4.89425,62.0,36.2,71.7944287532,138.82,72.85848,55.80039,91.7716820815,4.69848,1.37039,4.89425,68.16,54.43,87.2262030585,137.39,70.73848,52.48039,88.0802128021,4.69848,1.37039,4.89425,66.04,51.11,83.507566723,138.76,4.69848,1.37039,4.89425,4.69848,1.37039,4.89425,0.0,0.0,0.0,136.95
2021-04-03 01:00:00,64.23968,37.96574,74.6199296452,4.57968,1.33574,4.7705,59.66,36.63,70.0076602951,139.31,70.07968,57.91574,90.9142149977,4.57968,1.33574,4.7705,65.5,56.58,86.5537197352,138.09,68.04968,52.49574,85.9451084486,4.57968,1.33574,4.7705,63.47,51.16,81.5216934319,139.25,4.57968,1.33574,4.7705,4.57968,1.33574,4.7705,0.0,0.0,0.0,137.68
2021-04-03 01:30:00,64.82368,38.34274,75.3145085588,4.84368,1.41274,5.0455,59.98,36.93,70.4373856698,139.0,70.71368,58.09274,91.5160695171,4.84368,1.41274,5.0455,65.87,56.68,86.8992479829,137.86,68.68368,51.94274,86.1132750338,4.84368,1.41274,5.0455,63.84,50.53,81.4176055899,138.94,4.84368,1.41274,5.0455,4.84368,1.41274,5.0455,0.0,0.0,0.0,137.45
2021-04-03 02:00:00,64.05512,38.13566,74.5478836846,5.26512,1.53566,5.4845,58.79,36.6,69.2518887829,138.77,69.74512,58.34566,90.9318305361,5.26512,1.53566,5.4845,64.48,56.81,85.9362932643,137.64,67.79512,52.19566,85.5603016512,5.26512,1.53566,5.4845,62.53,50.66,80.4763101788,138.71,5.26512,1.53566,5.4845,5.26512,1.53566,5.4845,0.0,0.0,0.0,137.2
2021-04-03 02:30:00,64.5564,37.87645,74.8475400101,4.6164000000000005,1.34645,4.80875,59.94,36.53,70.1943338169,138.83,70.4464,58.15645,91.3502487657,4.6164000000000005,1.34645,4.80875,65.83,56.81,86.9538095773,137.69,68.4264,52.00645,85.9467454798,4.6164000000000005,1.34645,4.80875,63.81,50.66,81.4748531757,138.76,4.6164000000000005,1.34645,4.80875,4.6164000000000005,1.34645,4.80875,0.0,0.0,0.0,137.28
2021-04-03 03:00:00,63.87112,37.47616,74.0539164285,4.34112,1.26616,4.522,59.53,36.21,69.6777224082,138.66,69.71112,57.42616,90.3183486563,4.34112,1.26616,4.522,65.37,56.16,86.1811029171,137.45,67.68112,52.11616,85.4214735157,4.34112,1.26616,4.522,63.34,50.85,81.2260924826,138.6,4.34112,1.26616,4.522,4.34112,1.26616,4.522,0.0,0.0,0.0,137.04
2021-04-03 03:30:00,61.37432,36.87751,71.6013819648,4.41432,1.2875100000000002,4.59825,56.96,35.59,67.1646462062,138.81,66.83432,58.14751,88.588708361,4.41432,1.2875100000000002,4.59825,62.42,56.86,84.4352769878,137.59,64.96432,52.95751,83.8144423024,4.41432,1.2875100000000002,4.59825,60.55,51.67,79.5995690943,138.75,4.41432,1.2875100000000002,4.59825,4.41432,1.2875100000000002,4.59825,0.0,0.0,0.0,137.19
2021-04-03 04:00:00,60.76136,36.68873,70.9789107979,4.28136,1.2487300000000001,4.45975,56.48,35.44,66.6782123336,139.0,66.16136,58.43873,88.2746323757,4.28136,1.2487300000000001,4.45975,61.88,57.19,84.2604919283,137.78,64.32136,53.24873,83.502482591,4.28136,1.2487300000000001,4.45975,60.04,52.0,79.4279648487,138.94,4.28136,1.2487300000000001,4.45975,4.28136,1.2487300000000001,4.45975,0.0,0.0,0.0,137.37
2021-04-03 04:30:00,59.95816,36.81738,70.3597926422,4.20816,1.2273800000000001,4.3835,55.75,35.59,66.1415950821,138.82,65.24816,58.14738,87.3981703713,4.20816,1.2273800000000001,4.3835,61.04,56.92,83.4611766033,137.6,63.44816,52.96738,82.6511485186,4.20816,1.2273800000000001,4.3835,59.24,51.74,78.6537042993,138.76,4.20816,1.2273800000000001,4.3835,4.20816,1.2273800000000001,4.3835,0.0,0.0,0.0,137.18
2021-04-03 05:00:00,60.04968,36.60699,70.3280583051,4.30968,1.25699,4.48925,55.74,35.35,66.0043187981,138.95,65.35968,58.47699,87.7008901275,4.30968,1.25699,4.48925,61.05,57.22,83.6733583645,137.74,63.54968,53.26699,82.9212521116,4.30968,1.25699,4.48925,59.24,52.01,78.8315780636,138.9,4.30968,1.25699,4.48925,4.30968,1.25699,4.48925,0.0,0.0,0.0,137.33
2021-04-03 05:30:00,60.4716,36.98755,70.8864815149,4.7916,1.39755,4.99125,55.68,35.59,66.0826036109,138.98,65.7516,58.44755,87.9737972556,4.7916,1.39755,4.99125,60.96,57.05,83.4914612401,137.74,63.9516,53.25755,83.2236371145,4.7916,1.39755,4.99125,59.16,51.86,78.6725187089,138.9,4.7916,1.39755,4.99125,4.7916,1.39755,4.99125,0.0,0.0,0.0,137.36
2021-04-03 06:00:00,61.26008,37.08169,71.6090017726,4.60008,1.34169,4.79175,56.66,35.74,66.990321689,138.83,66.67008,58.11169,88.4413256451,4.60008,1.34169,4.79175,62.07,56.77,84.1160971515,137.61,64.83008,52.95169,83.7067544865,4.60008,1.34169,4.79175,60.23,51.61,79.3173688419,138.78,4.60008,1.34169,4.79175,4.60008,1.34169,4.79175,0.0,0.0,0.0,137.19
2021-04-03 06:30:00,64.41696,36.94453,74.2592959337,4.26696,1.2445300000000001,4.44475,60.15,35.7,69.9464974105,138.36,70.22696,56.12453,89.8987696165,4.26696,1.2445300000000001,4.44475,65.96,54.88,85.8052212864,137.0,68.29696,52.13453,85.9213824584,4.26696,1.2445300000000001,4.44475,64.03,50.89,81.7901766718,138.3,4.26696,1.2445300000000001,4.44475,4.26696,1.2445300000000001,4.44475,0.0,0.0,0.0,136.6
2021-04-03 07:00:00,66.31368,37.53399,76.1991112839,4.33368,1.26399,4.5142500000000005,61.98,36.27,71.8124870757,138.21,72.35368,54.30399,90.4653433059,4.33368,1.26399,4.5142500000000005,68.02,53.04,86.2552143351,136.7,70.38368,51.44399,87.1799662621,4.33368,1.26399,4.5142500000000005,66.05,50.18,82.9495925246,138.15,4.33368,1.26399,4.5142500000000005,4.33368,1.26399,4.5142500000000005,0.0,0.0,0.0,136.32
2021-04-03 07:30:00,70.50824,38.76907,80.4639838472,4.48824,1.30907,4.67525,66.02,37.46,75.9071274651,137.55,77.13824,54.17907,94.2638833083,4.48824,1.30907,4.67525,72.65,52.87,89.8513182986,136.2,74.91824,49.36907,89.7220583656,4.48824,1.30907,4.67525,70.43,48.06,85.2651658064,137.5,4.48824,1.30907,4.67525,4.48824,1.30907,4.67525,0.0,0.0,0.0,135.84
2021-04-03 08:00:00,74.90552,40.46411,85.1362503553,5.22552,1.52411,5.44325,69.68,38.94,79.8224655094,136.6,81.89552,52.74411,97.4105606994,5.22552,1.52411,5.44325,76.67,51.22,92.2050828317,135.32,79.66552,46.87411,92.4325552236,5.22552,1.52411,5.44325,74.44,45.35,87.1661407887,136.54,5.22552,1.52411,5.44325,5.22552,1.52411,5.44325,0.0,0.0,0.0,134.99
2021-04-03 08:30:00,79.44264,38.40077,88.2369094357,6.48264,1.89077,6.75275,72.96,36.51,81.5851806396,136.85,87.81264,43.79077,98.1258950581,6.48264,1.89077,6.75275,81.33,41.9,91.4886818137,136.05,84.46264,50.20077,98.2550500705,6.48264,1.89077,6.75275,77.98,48.31,91.7318728687,136.78,6.48264,1.89077,6.75275,6.48264,1.89077,6.75275,0.0,0.0,0.0,135.73
2021-04-03 09:00:00,82.206,34.20675,89.0389138611,8.046,2.34675,8.38125,74.16,31.86,80.7140954233,137.0,92.326,32.64675,97.9280376683,8.046,2.34675,8.38125,84.28,30.3,89.561199188,137.15,87.316,55.79675,103.6212389743,8.046,2.34675,8.38125,79.27,53.45,95.6066702694,136.94,8.046,2.34675,8.38125,8.046,2.34675,8.38125,0.0,0.0,0.0,136.87
2021-04-03 09:30:00,84.85248,35.35114,91.9219585379,9.91248,2.89114,10.3255,74.94,32.46,81.6679569966,136.45,95.01248,32.00114,100.2568916187,9.91248,2.89114,10.3255,85.1,29.11,89.9411035067,136.58,90.03248,55.02114,105.5138536016,9.91248,2.89114,10.3255,80.12,52.13,95.5863551978,136.38,9.91248,2.89114,10.3255,9.91248,2.89114,10.3255,0.0,0.0,0.0,136.29
2021-04-03 10:00:00,85.87552,36.01911,93.1234729833,12.06552,3.51911,12.56825,73.81,32.5,80.6484103997,136.17,95.79552,32.07911,101.024011752,12.06552,3.51911,12.56825,83.73,28.56,88.466866679,136.28,90.95552,55.25911,106.4259172216,12.06552,3.51911,12.56825,78.89,51.74,94.3433076588,136.11,12.06552,3.51911,12.56825,12.06552,3.51911,12.56825,0.0,0.0,0.0,135.96
2021-04-03 10:30:00,85.84616,35.92263,93.0591131102,17.18616,5.01263,17.90225,68.66,30.91,75.2969036548,136.26,94.71616,33.54263,100.4801422793,17.18616,5.01263,17.90225,77.53,28.53,82.6127217806,136.21,90.46616,58.54263,107.7560468487,17.18616,5.01263,17.90225,73.28,53.53,90.7492110159,136.2,17.18616,5.01263,17.90225,17.18616,5.01263,17.90225,0.0,0.0,0.0,135.92
2021-04-03 11:00:00,87.24832,36.69576,94.6511919883,13.28832,3.87576,13.842,73.96,32.82,80.9149800717,135.75,97.09832,32.39576,102.3599971317,13.28832,3.87576,13.842,83.81,28.52,88.529692759,135.93,92.35832,54.62576,107.3034618677,13.28832,3.87576,13.842,79.07,50.75,93.9554543387,135.68,13.28832,3.87576,13.842,13.28832,3.87576,13.842,0.0,0.0,0.0,135.6
2021-04-03 11:30:00,87.35824,33.63657,93.6102608546,11.98824,3.49657,12.48775,75.37,30.14,81.1730035172,135.97,97.38824,35.28657,103.5838371208,11.98824,3.49657,12.48775,85.4,31.79,91.1249916324,136.19,93.00824,45.33657,103.469499309,11.98824,3.49657,12.48775,81.02,41.84,91.1856677335,135.9,11.98824,3.49657,12.48775,11.98824,3.49657,12.48775,0.0,0.0,0.0,135.84
2021-04-03 12:00:00,86.05424,21.28832,88.6483208549,13.43424,3.91832,13.994,72.62,17.37,74.6684759453,137.68,95.30424,43.23832,104.653955866,13.43424,3.91832,13.994,81.87,39.32,90.8226805374,137.25,92.59424,27.16832,96.4977248063,13.43424,3.91832,13.994,79.16,23.25,82.5037459756,137.62,13.43424,3.91832,13.994,13.43424,3.91832,13.994,0.0,0.0,0.0,136.94
2021-04-03 12:30:00,83.2548,22.07515,86.1317245303,18.1548,5.29515,18.91125,65.1,16.78,67.2278097219,138.05,91.2548,44.20515,101.3978984475,18.1548,5.29515,18.91125,73.1,38.91,82.8106158654,137.51,89.0048,29.39515,93.7332879321,18.1548,5.29515,18.91125,70.85,24.1,74.8367055662,138.0,18.1548,5.29515,18.91125,18.1548,5.29515,18.91125,0.0,0.0,0.0,137.15
2021-04-03 13:00:00,80.47664,22.11652,83.4603501227,19.25664,5.61652,20.059,61.22,16.5,63.4045613501,138.51,87.82664,45.97652,99.1330373034,19.25664,5.61652,20.059,68.57,40.36,79.5661642911,138.07,85.84664,30.23652,91.0158927935,19.25664,5.61652,20.059,66.59,24.62,70.9955808484,138.45,19.25664,5.61652,20.059,19.25664,5.61652,20.059,0.0,0.0,0.0,137.7
2021-04-03 13:30:00,78.0616,21.0713,80.8555074083,19.5816,5.7113,20.3975,58.48,15.36,60.4635427344,139.01,84.9916,45.9413,96.6135348502,19.5816,5.7113,20.3975,65.41,40.23,76.7914122803,138.41,83.1516,31.9013,89.0611111779,19.5816,5.7113,20.3975,63.57,26.19,68.753625359,138.95,19.5816,5.7113,20.3975,19.5816,5.7113,20.3975,0.0,0.0,0.0,138.04
2021-04-03 14:00:00,74.77232,21.35776,77.7628044144,22.31232,6.50776,23.242,52.46,14.85,54.5213178491,139.27,80.72232,47.26776,93.5432203936,22.31232,6.50776,23.242,58.41,40.76,71.2257376234,138.66,79.26232,33.66776,86.1163946946,22.31232,6.50776,23.242,56.95,27.16,63.0949134241,139.21,22.31232,6.50776,23.242,22.31232,6.50776,23.242,0.0,0.0,0.0,138.3
2021-04-03 14:30:00,72.23528,36.70529,81.0260081126,22.23528,6.48529,23.16175,50.0,30.22,58.4230125892,137.88,78.28528,36.40529,86.3361465706,22.23528,6.48529,23.16175,56.05,29.92,63.5358867098,137.83,75.20528,62.58529,97.8404449308,22.23528,6.48529,23.16175,52.97,56.1,77.1558870081,137.83,22.23528,6.48529,23.16175,22.23528,6.48529,23.16175,0.0,0.0,0.0,137.47
2021-04-03 15:00:00,68.1312,38.4341,78.2242958182,26.5512,7.7440999999999995,27.6575,41.58,30.69,51.6795172191,138.01,72.7412,37.3541,81.7717002651,26.5512,7.7440999999999995,27.6575,46.19,29.61,54.8659110924,138.0,70.3512,63.6141,94.8474831519,26.5512,7.7440999999999995,27.6575,43.8,55.87,70.9922312651,137.96,26.5512,7.7440999999999995,27.6575,26.5512,7.7440999999999995,27.6575,0.0,0.0,0.0,137.63
2021-04-03 15:30:00,67.26144,38.32542,77.4140757812,26.28144,7.66542,27.3765,40.98,30.66,51.18003517,138.28,71.77144,37.22542,80.8509214162,26.28144,7.66542,27.3765,45.49,29.56,54.2506562172,138.28,69.46144,63.80542,94.3187323295,26.28144,7.66542,27.3765,43.18,56.14,70.8252214963,138.22,26.28144,7.66542,27.3765,26.28144,7.66542,27.3765,0.0,0.0,0.0,137.87
2021-04-03 16:00:00,67.67216,37.47938,77.3577737803,24.99216,7.28938,26.0335,42.68,30.19,52.2782794285,138.4,72.53216,36.77938,81.3242708387,24.99216,7.28938,26.0335,47.54,29.49,55.9438262903,138.34,70.01216,64.15938,94.963827797,24.99216,7.28938,26.0335,45.02,56.87,72.5327326109,138.34,24.99216,7.28938,26.0335,24.99216,7.28938,26.0335,0.0,0.0,0.0,137.91
2021-04-03 16:30:00,70.18392,36.40156,79.0623563841,22.87392,6.67156,23.827,47.31,29.73,55.8758355642,138.09,75.77392,36.50156,84.1073768144,22.87392,6.67156,23.827,52.9,29.83,60.730872709,138.03,72.92392,63.69156,96.8220683698,22.87392,6.67156,23.827,50.05,57.02,75.8701713455,138.04,22.87392,6.67156,23.827,22.87392,6.67156,23.827,0.0,0.0,0.0,137.6
2021-04-03 17:00:00,73.54016,35.97838,81.8694018559,19.88016,5.79838,20.7085,53.66,30.18,61.564827621,137.42,80.26016,37.10838,88.4235553993,19.88016,5.79838,20.7085,60.38,31.31,68.0151490478,137.61,76.85016,61.55838,98.465127026,19.88016,5.79838,20.7085,56.97,55.76,79.7167391456,137.36,19.88016,5.79838,20.7085,19.88016,5.79838,20.7085,0.0,0.0,0.0,137.19
2021-04-03 17:30:00,78.75512,34.91941,86.1494870615,15.73512,4.58941,16.39075,63.02,30.33,69.9387539208,135.9,87.01512,36.90941,94.5194988093,15.73512,4.58941,16.39075,71.28,32.32,78.2650675589,136.32,82.91512,58.18941,101.2962218484,15.73512,4.58941,16.39075,67.18,53.6,85.9424947276,135.83,15.73512,4.58941,16.39075,15.73512,4.58941,16.39075,0.0,0.0,0.0,135.9
2021-04-03 18:00:00,82.47488,21.95684,85.347575559,13.39488,3.90684,13.953,69.08,18.05,71.3992219846,136.97,91.28488,45.45684,101.9767307742,13.39488,3.90684,13.953,77.89,41.55,88.2794120959,136.98,88.35488,34.86684,94.9856902454,13.39488,3.90684,13.953,74.96,30.96,81.1019309265,136.91,13.39488,3.90684,13.953,13.39488,3.90684,13.953,0.0,0.0,0.0,136.55
2021-04-03 18:30:00,84.10472,16.65221,85.7373898842,15.98472,4.66221,16.65075,68.12,11.99,69.1671489943,137.75,92.55472,47.83221,104.1839551359,15.98472,4.66221,16.65075,76.57,43.17,87.9011592643,137.26,90.17472,33.80221,96.30197053,15.98472,4.66221,16.65075,74.19,29.14,79.7075636311,137.7,15.98472,4.66221,16.65075,15.98472,4.66221,16.65075,0.0,0.0,0.0,136.83
2021-04-03 19:00:00,84.79656,16.33233,86.3550901283,15.19656,4.43233,15.82975,69.6,11.9,70.6099851296,137.56,93.46656,47.46233,104.8268601422,15.19656,4.43233,15.82975,78.27,43.03,89.3183844458,137.04,90.99656,33.65233,97.019860061,15.19656,4.43233,15.82975,75.8,29.22,81.2369891121,137.5,15.19656,4.43233,15.82975,15.19656,4.43233,15.82975,0.0,0.0,0.0,136.59
2021-04-03 19:30:00,85.62808,15.99319,87.1088411751,14.30808,4.17319,14.90425,71.32,11.82,72.292840586,137.6,94.57808,47.35319,105.7702123457,14.30808,4.17319,14.90425,80.27,43.18,91.1470531614,137.08,91.98808,33.51319,97.9027107187,14.30808,4.17319,14.90425,77.68,29.34,83.0362450981,137.55,14.30808,4.17319,14.90425,14.30808,4.17319,14.90425,0.0,0.0,0.0,136.64
2021-04-03 20:00:00,86.64224,15.66982,88.0478336534,10.66224,3.10982,11.1065,75.98,12.56,77.0111290659,137.05,96.39224,45.89982,106.7626217749,10.66224,3.10982,11.1065,85.73,42.79,95.8155363185,136.6,93.51224,31.31982,98.6177983665,10.66224,3.10982,11.1065,82.85,28.21,87.5210066213,137.0,10.66224,3.10982,11.1065,10.66224,3.10982,11.1065,0.0,0.0,0.0,136.15
2021-04-03 20:30:00,89.75944,16.77692,91.3138659449,7.42944,2.16692,7.739,82.33,14.61,83.6162723398,136.6,100.58944,44.93692,110.1706050569,7.42944,2.16692,7.739,93.16,42.77,102.5088215716,136.37,97.25944,27.88692,101.1784511455,7.42944,2.16692,7.739,89.83,25.72,93.4395382052,136.54,7.42944,2.16692,7.739,7.42944,2.16692,7.739,0.0,0.0,0.0,135.92
2021-04-03 21:00:00,88.214,16.112,89.6733312641,7.824,2.282,8.15,80.39,13.83,81.5709568413,137.14,98.784,45.992,108.9657869242,7.824,2.282,8.15,90.96,43.71,100.9172220188,136.89,95.504,29.112,99.842488751,7.824,2.282,8.15,87.68,26.83,91.6931366025,137.09,7.824,2.282,8.15,7.824,2.282,8.15,0.0,0.0,0.0,136.47
2021-04-03 21:30:00,85.28856,14.58083,86.5259444928,10.28856,3.00083,10.71725,75.0,11.58,75.8887106229,137.93,94.96856,48.19083,106.4959317747,10.28856,3.00083,10.71725,84.68,45.19,95.9835324418,137.56,92.01856,32.79083,97.6865083651,10.28856,3.00083,10.71725,81.73,29.79,86.989867226,137.88,10.28856,3.00083,10.71725,10.28856,3.00083,10.71725,0.0,0.0,0.0,137.13
2021-04-03 22:00:00,82.21368,13.82524,83.3680180897,7.42368,2.16524,7.733,74.79,11.66,75.6934587663,138.22,92.01368,48.71524,104.1138411327,7.42368,2.16524,7.733,84.59,46.55,96.5524241021,137.98,88.93368,32.04524,94.5309306259,7.42368,2.16524,7.733,81.51,29.88,86.8141376735,138.17,7.42368,2.16524,7.733,7.42368,2.16524,7.733,0.0,0.0,0.0,137.55
2021-04-03 22:30:00,79.28792,13.10606,80.3638168995,3.75792,1.09606,3.9145000000000003,75.53,12.01,76.4788925129,138.02,89.33792,47.70606,101.2775005154,3.75792,1.09606,3.9145000000000003,85.58,46.61,97.4496203174,137.84,86.08792,30.45606,91.3164911757,3.75792,1.09606,3.9145000000000003,82.33,29.36,87.4084578287,137.96,3.75792,1.09606,3.9145000000000003,3.75792,1.09606,3.9145000000000003,0.0,0.0,0.0,137.4
2021-04-03 23:00:00,75.07944,12.00692,76.0334692001,3.82944,1.11692,3.989,71.25,10.89,72.0774208751,138.66,84.39944,47.00692,96.6070183796,3.82944,1.11692,3.989,80.57,45.89,92.7222573064,138.24,81.42944,32.13692,87.5416205345,3.82944,1.11692,3.989,77.6,31.02,83.5703320563,138.6,3.82944,1.11692,3.989,3.82944,1.11692,3.989,0.0,0.0,0.0,137.8
2021-04-03 23:30:00,70.55504,14.22522,71.974791097,3.27504,0.9552200000000001,3.4115,67.28,13.27,68.5761715175,138.91,79.09504,48.50522,92.7835207343,3.27504,0.9552200000000001,3.4115,75.82,47.55,89.4967870932,138.33,76.31504,35.89522,84.3353552732,3.27504,0.9552200000000001,3.4115,73.04,34.94,80.9669389319,138.85,3.27504,0.9552200000000001,3.4115,3.27504,0.9552200000000001,3.4115,0.0,0.0,0.0,137.89
2021-04-04 00:00:00,67.77424,23.52207,71.7400542561,3.02424,0.88207,3.15025,64.75,22.64,68.593965478,139.03,75.26424,52.55207,91.7955657102,3.02424,0.88207,3.15025,72.24,51.67,88.8167016951,138.2,72.76424,42.80207,84.4194990453,3.02424,0.88207,3.15025,69.74,41.92,81.3692448042,138.98,3.02424,0.88207,3.15025,3.02424,0.88207,3.15025,0.0,0.0,0.0,137.77
2021-04-04 00:30:00,65.15584,27.70837,70.8028054117,3.04584,0.8883700000000001,3.17275,62.11,26.82,67.6532667356,139.06,72.42584,49.02837,87.4601815946,3.04584,0.8883700000000001,3.17275,69.38,48.14,84.4455090576,138.29,69.48584,52.00837,86.7937354339,3.04584,0.8883700000000001,3.17275,66.44,51.12,83.8303524984,139.0,3.04584,0.8883700000000001,3.17275,3.04584,0.8883700000000001,3.17275,0.0,0.0,0.0,137.88
2021-04-04 01:00:00,63.09736,31.14173,70.3639409525,3.05736,0.89173,3.18475,60.04,30.25,67.229934553,138.88,70.20736,46.83173,84.3936273244,3.05736,0.89173,3.18475,67.15,45.94,81.3609617691,138.23,66.93736,58.52173,88.9123334862,3.05736,0.89173,3.18475,63.88,57.63,86.0341286932,138.81,3.05736,0.89173,3.18475,3.05736,0.89173,3.18475,0.0,0.0,0.0,137.84
2021-04-04 01:30:00,63.67696,31.06203,70.8491703731,1.9269600000000002,0.56203,2.00725,61.75,30.5,68.8717104478,138.83,71.05696,46.15203,84.7295782921,1.9269600000000002,0.56203,2.00725,69.13,45.59,82.8094499438,138.17,67.65696,57.81203,88.9926685135,1.9269600000000002,0.56203,2.00725,65.73,57.25,87.1664809431,138.76,1.9269600000000002,0.56203,2.00725,1.9269600000000002,0.56203,2.00725,0.0,0.0,0.0,137.78
2021-04-04 02:00:00,64.04256,31.14908,71.2159720582,2.12256,0.6190800000000001,2.211,61.92,30.53,69.0374340485,138.61,71.39256,46.92908,85.4355673768,2.12256,0.6190800000000001,2.211,69.27,46.31,83.3243601836,138.05,68.06256,57.06908,88.8222492724,2.12256,0.6190800000000001,2.211,65.94,56.45,86.8025696624,138.55,2.12256,0.6190800000000001,2.211,2.12256,0.6190800000000001,2.211,0.0,0.0,0.0,137.67
2021-04-04 02:30:00,63.19872,31.43671,70.5857276315,3.10872,0.9067100000000001,3.23825,60.09,30.53,67.4009569665,138.73,70.24872,47.47671,84.7875029356,3.10872,0.9067100000000001,3.23825,67.14,46.57,81.7101248316,138.19,67.04872,57.96671,88.6322194344,3.10872,0.9067100000000001,3.23825,63.94,57.06,85.6981166654,138.67,3.10872,0.9067100000000001,3.23825,3.10872,0.9067100000000001,3.23825,0.0,0.0,0.0,137.81
2021-04-04 03:00:00,61.74912,31.40766,69.2776654301,3.48912,1.01766,3.6345,58.26,30.39,65.7098143355,138.89,68.52912,47.89766,83.6087682091,3.48912,1.01766,3.6345,65.04,46.88,80.1744098825,138.35,65.40912,58.43766,87.7115333662,3.48912,1.01766,3.6345,61.92,57.42,84.4460940482,138.83,3.48912,1.01766,3.6345,3.48912,1.01766,3.6345,0.0,0.0,0.0,137.97
2021-04-04 03:30:00,60.91336,31.48223,68.5679825594,3.8133600000000003,1.11223,3.97225,57.1,30.37,64.6741594456,138.89,67.51336,48.03223,82.856194079,3.8133600000000003,1.11223,3.97225,63.7,46.92,79.1149568666,138.32,64.50336,58.56223,87.1218585308,3.8133600000000003,1.11223,3.97225,60.69,57.45,83.5690050198,138.83,3.8133600000000003,1.11223,3.97225,3.8133600000000003,1.11223,3.97225,0.0,0.0,0.0,137.97
2021-04-04 04:00:00,60.26912,31.10016,67.8202534469,4.14912,1.2101600000000001,4.322,56.12,29.89,63.5835395366,138.98,66.72912,48.66016,82.5868429424,4.14912,1.2101600000000001,4.322,62.58,47.45,78.5350806965,138.39,63.74912,59.15016,86.9637380107,4.14912,1.2101600000000001,4.322,59.6,57.94,83.1216193298,138.92,4.14912,1.2101600000000001,4.322,4.14912,1.2101600000000001,4.322,0.0,0.0,0.0,138.07
2021-04-04 04:30:00,59.72912,31.25641,67.4131362723,4.23912,1.23641,4.41575,55.49,30.02,63.0899397686,138.9,66.07912,48.50641,81.9714701043,4.23912,1.23641,4.41575,61.84,47.27,77.8372565036,138.31,63.16912,59.00641,86.4412756885,4.23912,1.23641,4.41575,58.93,57.77,82.5234378828,138.83,4.23912,1.23641,4.41575,4.23912,1.23641,4.41575,0.0,0.0,0.0,137.96
2021-04-04 05:00:00,59.1644,30.9842,66.786577072,4.0944,1.1942,4.265,55.07,29.79,62.6110932663,138.9,65.4744,48.7042,81.6026724624,4.0944,1.1942,4.265,61.38,47.51,77.6189699751,138.31,62.5544,59.1742,86.1082975386,4.0944,1.1942,4.265,58.46,57.98,82.336213175,138.83,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,137.96
2021-04-04 05:30:00,59.37936,30.77773,66.8818141049,3.96936,1.15773,4.13475,55.41,29.62,62.8300286487,138.83,65.75936,48.76773,81.8693160895,3.96936,1.15773,4.13475,61.79,47.61,78.0045908905,138.25,62.80936,59.23773,86.3372709736,3.96936,1.15773,4.13475,58.84,58.08,82.6766714376,138.77,3.96936,1.15773,4.13475,3.96936,1.15773,4.13475,0.0,0.0,0.0,137.92
2021-04-04 06:00:00,59.91576,30.99543,67.4582461769,3.75576,1.09543,3.9122500000000002,56.16,29.9,63.6235459559,139.07,66.37576,48.68543,82.3165391028,3.75576,1.09543,3.9122500000000002,62.62,47.59,78.6515893037,138.48,63.41576,59.20543,86.7573717782,3.75576,1.09543,3.9122500000000002,59.66,58.11,83.2831777732,139.01,3.75576,1.09543,3.9122500000000002,3.75576,1.09543,3.9122500000000002,0.0,0.0,0.0,138.15
2021-04-04 06:30:00,61.724,31.8195,69.4430180526,5.244,1.5295,5.4625,56.48,30.29,64.0895818367,139.1,68.204,48.7395,83.8291385871,5.244,1.5295,5.4625,62.96,47.21,78.6940004066,138.51,65.244,59.2595,88.1389123841,5.244,1.5295,5.4625,60.0,57.73,83.2631545163,139.04,5.244,1.5295,5.4625,5.244,1.5295,5.4625,0.0,0.0,0.0,138.19
