Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-04 07:00:00,63.10368,32.46899,70.9669623217,6.37368,1.85899,6.6392500000000005,56.73,30.61,64.4613450061,138.72,69.59368,48.33899,84.7345162856,6.37368,1.85899,6.6392500000000005,63.22,46.48,78.4675652738,138.14,66.66368,58.84899,88.9227184423,6.37368,1.85899,6.6392500000000005,60.29,56.99,82.9623058985,138.68,6.37368,1.85899,6.6392500000000005,6.37368,1.85899,6.6392500000000005,0.0,0.0,0.0,137.82
2021-04-04 07:30:00,65.45216,33.76813,73.6496561592,10.14216,2.95813,10.56475,55.31,30.81,63.3123384499,138.54,71.62216,48.96813,86.7618093332,10.14216,2.95813,10.56475,61.48,46.01,76.7900416721,137.96,68.89216,59.46813,91.0087259287,10.14216,2.95813,10.56475,58.75,56.51,81.5165173446,138.5,10.14216,2.95813,10.56475,10.14216,2.95813,10.56475,0.0,0.0,0.0,137.63
2021-04-04 08:00:00,68.1752,34.9686,76.6202380641,12.7152,3.7086,13.245,55.46,31.26,63.6631698865,138.36,74.2852,48.7386,88.8467335866,12.7152,3.7086,13.245,61.57,45.03,76.2795241202,137.74,71.6152,59.4386,93.068168785,12.7152,3.7086,13.245,58.9,55.73,81.0866382334,138.31,12.7152,3.7086,13.245,12.7152,3.7086,13.245,0.0,0.0,0.0,137.42
2021-04-04 08:30:00,70.41304,36.95797,79.5228756306,16.55304,4.8279700000000005,17.24275,53.86,32.13,62.7155204076,137.9,76.22304,48.65797,90.4298063216,16.55304,4.8279700000000005,17.24275,59.67,43.83,74.0376782456,137.3,73.74304,59.11797,94.5143921599,16.55304,4.8279700000000005,17.24275,57.19,54.29,78.8549313613,137.87,16.55304,4.8279700000000005,17.24275,16.55304,4.8279700000000005,17.24275,0.0,0.0,0.0,136.97
2021-04-04 09:00:00,72.29424,39.53082,82.3962551761,20.57424,6.00082,21.4315,51.72,33.53,61.6378073912,137.85,77.77424,50.10082,92.5144560177,20.57424,6.00082,21.4315,57.2,44.1,72.2263802222,137.45,75.43424,58.57082,95.5032225626,20.57424,6.00082,21.4315,54.86,52.57,75.9817379375,137.82,20.57424,6.00082,21.4315,20.57424,6.00082,21.4315,0.0,0.0,0.0,137.08
2021-04-04 09:30:00,73.51808,42.23194,84.7846969862,25.85808,7.54194,26.9355,47.66,34.69,58.9480423763,137.93,78.24808,50.38194,93.0650412446,25.85808,7.54194,26.9355,52.39,42.84,67.6755325062,137.51,76.29808,58.93194,96.4073159249,25.85808,7.54194,26.9355,50.44,51.39,72.0078169368,137.9,25.85808,7.54194,26.9355,25.85808,7.54194,26.9355,0.0,0.0,0.0,137.14
2021-04-04 10:00:00,73.7096,44.35655,86.0267903624,29.4396,8.58655,30.66625,44.27,35.77,56.9150753316,137.66,77.8496,50.75655,92.9343186776,29.4396,8.58655,30.66625,48.41,42.17,64.2015342496,137.33,76.2096,58.38655,96.0046475597,29.4396,8.58655,30.66625,46.77,49.8,68.3189058753,137.64,29.4396,8.58655,30.66625,29.4396,8.58655,30.66625,0.0,0.0,0.0,136.97
2021-04-04 10:30:00,73.91104,45.99572,87.0542824461,28.75104,8.38572,29.949,45.16,37.61,58.7702109916,137.28,78.23104,48.85572,92.233274886,28.75104,8.38572,29.949,49.48,40.47,63.9225414076,136.98,76.50104,55.79572,94.6867017664,28.75104,8.38572,29.949,47.75,47.41,67.2887107916,137.25,28.75104,8.38572,29.949,28.75104,8.38572,29.949,0.0,0.0,0.0,136.62
2021-04-04 11:00:00,73.63072,46.90146,87.2996556571,29.49072,8.60146,30.7195,44.14,38.3,58.4399657769,137.18,77.74072,48.17146,91.4555034137,29.49072,8.60146,30.7195,48.25,39.57,62.4007003166,136.87,76.14072,54.97146,93.9109719716,29.49072,8.60146,30.7195,46.65,46.37,65.7753707705,137.15,29.49072,8.60146,30.7195,29.49072,8.60146,30.7195,0.0,0.0,0.0,136.53
2021-04-04 11:30:00,72.44256,48.35533,87.0985788562,31.49256,9.18533,32.80475,40.95,39.17,56.6673750936,136.81,75.99256,48.06533,89.9174350355,31.49256,9.18533,32.80475,44.5,38.88,59.0923379128,136.54,74.67256,54.35533,92.3606686656,31.49256,9.18533,32.80475,43.18,45.17,62.4887293838,136.77,31.49256,9.18533,32.80475,31.49256,9.18533,32.80475,0.0,0.0,0.0,136.13
2021-04-04 12:00:00,72.40856,48.87583,87.3604390984,32.96856,9.61583,34.34225,39.44,39.26,55.6494492336,136.81,75.70856,48.39583,89.8551190454,32.96856,9.61583,34.34225,42.74,38.78,57.7113160481,136.54,74.50856,54.63583,92.3937196624,32.96856,9.61583,34.34225,41.54,45.02,61.2566078068,136.77,32.96856,9.61583,34.34225,32.96856,9.61583,34.34225,0.0,0.0,0.0,136.13
2021-04-04 12:30:00,72.71384,48.98737,87.6759085899,33.69384,9.82737,35.09775,39.02,39.16,55.2816967902,136.72,75.95384,48.54737,90.1434021139,33.69384,9.82737,35.09775,42.26,38.72,57.3161931744,136.45,74.79384,54.747370000000004,92.689767633,33.69384,9.82737,35.09775,41.1,44.92,60.8852724392,136.68,33.69384,9.82737,35.09775,33.69384,9.82737,35.09775,0.0,0.0,0.0,136.04
2021-04-04 13:00:00,71.2236,48.63605,86.2453857117,33.7236,9.83605,35.12875,37.5,38.8,53.9600778354,136.79,74.2236,48.97605,88.9257908065,33.7236,9.83605,35.12875,40.5,39.14,56.3221945595,136.51,73.1536,55.15605,91.6168054702,33.7236,9.83605,35.12875,39.43,45.32,60.0718511451,136.73,33.7236,9.83605,35.12875,33.7236,9.83605,35.12875,0.0,0.0,0.0,136.11
2021-04-04 13:30:00,68.74904,48.44972,84.1059205348,34.07904,9.93972,35.499,34.67,38.51,51.8172654624,137.19,71.33904,49.82972,87.0187314513,34.07904,9.93972,35.499,37.26,39.89,54.5849768709,136.92,70.42904,56.01972,89.9914368382,34.07904,9.93972,35.499,36.35,46.08,58.6914721233,137.13,34.07904,9.93972,35.499,34.07904,9.93972,35.499,0.0,0.0,0.0,136.52
2021-04-04 14:00:00,66.29192,47.72931,81.6866310381,33.15192,9.66931,34.53325,33.14,38.06,50.4660598819,137.49,68.21192,49.46931,84.2619645033,33.15192,9.66931,34.53325,35.06,39.8,53.0400188537,137.13,67.83192,56.59931,88.3439373322,33.15192,9.66931,34.53325,34.68,46.93,58.3534686201,137.43,35.69192,10.95931,37.3365722712,33.15192,9.66931,34.53325,2.54,1.29,2.8488067678,136.74
2021-04-04 14:30:00,59.1532,49.74885,77.2919733644,32.5332,9.48885,33.88875,26.62,40.26,48.2648111982,137.41,55.6232,43.93885,70.8841513849,32.5332,9.48885,33.88875,23.09,34.45,41.4722871325,136.75,60.1532,53.90885,80.7748202014,32.5332,9.48885,33.88875,27.62,44.42,52.3067949697,137.35,57.9332,22.80885,62.2615394972,32.5332,9.48885,33.88875,25.4,13.32,28.6806973416,136.37
2021-04-04 15:00:00,57.93544,49.80117,76.3981134673,33.05544,9.64117,34.43275,24.88,40.16,47.2423538787,137.75,54.46544,44.50117,70.3337634836,33.05544,9.64117,34.43275,21.41,34.86,40.9097506714,137.08,58.79544,54.58117,80.2247336135,33.05544,9.64117,34.43275,25.74,44.94,51.7894892811,137.68,56.65544,23.31117,61.2637701122,33.05544,9.64117,34.43275,23.6,13.67,27.2732267985,136.7
2021-04-04 15:30:00,58.23824,48.64282,75.8802776474,30.31824,8.84282,31.5815,27.92,39.8,48.6165239399,138.1,54.65824,43.60282,69.919447308,30.31824,8.84282,31.5815,24.34,34.76,42.4345755252,137.38,59.34824,54.78282,80.7673879623,30.31824,8.84282,31.5815,29.03,45.94,54.3435782775,138.04,57.06824,22.25282,61.2533428855,30.31824,8.84282,31.5815,26.75,13.41,29.9230780502,136.98
2021-04-04 16:00:00,58.90784,47.51437,75.6818932768,28.91784,8.43437,30.12275,29.99,39.08,49.2610038469,137.6,55.25784,43.34437,70.2293620373,28.91784,8.43437,30.12275,26.34,34.91,43.7321815143,136.89,60.20784,54.67437,81.3281669064,28.91784,8.43437,30.12275,31.29,46.24,55.8319057529,137.54,57.81784,22.14437,61.9134536669,28.91784,8.43437,30.12275,28.9,13.71,31.9870927094,136.45
2021-04-04 16:30:00,60.87936,46.69898,76.7273823811,27.45936,8.00898,28.6035,33.42,38.69,51.1254584332,137.51,57.04936,43.14898,71.5294621219,27.45936,8.00898,28.6035,29.59,35.14,45.9389562354,136.81,62.46936,54.46898,82.8811843608,27.45936,8.00898,28.6035,35.01,46.46,58.1741497574,137.45,59.85936,22.00898,63.7772544113,27.45936,8.00898,28.6035,32.4,14.0,35.2953254695,136.38
2021-04-04 17:00:00,62.62328,45.18804,77.2245696459,23.51328,6.85804,24.493,39.11,38.33,54.7611267233,136.85,58.55328,42.14804,72.145296968,23.51328,6.85804,24.493,35.04,35.29,49.7311341113,136.2,64.72328,52.91804,83.602762702,23.51328,6.85804,24.493,41.21,46.06,61.8044310709,136.79,61.78328,21.20804,65.3219308364,23.51328,6.85804,24.493,38.27,14.35,40.8719390291,135.78
2021-04-04 17:30:00,65.4704,36.80845,75.1081571307,17.9604,5.23845,18.70875,47.51,31.57,57.0426594752,136.9,62.4704,20.75845,65.8290522685,17.9604,5.23845,18.70875,44.51,15.52,47.1382063723,137.29,68.2604,58.79845,90.0929516142,17.9604,5.23845,18.70875,50.3,53.56,73.4762791655,136.83,65.6304,24.19845,69.9493701656,17.9604,5.23845,18.70875,47.67,18.96,51.3021490778,136.88
2021-04-04 18:00:00,68.09,31.40375,74.9829554903,14.55,4.24375,15.15625,53.54,27.16,60.0349664779,137.85,66.07,8.16375,66.5724546195,14.55,4.24375,15.15625,51.52,3.92,51.6689152199,139.21,71.37,63.82375,95.7452242363,14.55,4.24375,15.15625,56.82,59.58,82.3303637791,137.78,69.18,28.97375,75.002337224,14.55,4.24375,15.15625,54.63,24.73,59.9667391143,138.8
2021-04-04 18:30:00,68.24856,30.59833,74.7938750224,15.62856,4.55833,16.27975,52.62,26.04,58.710697492,138.27,66.24856,8.83833,66.8355278221,15.62856,4.55833,16.27975,50.62,4.28,50.800618106499996,139.54,71.43856,65.60833,96.9944370583,15.62856,4.55833,16.27975,55.81,61.05,82.7155281673,138.19,69.29856,29.71833,75.4020527311,15.62856,4.55833,16.27975,53.67,25.16,59.274737452,139.12
2021-04-04 19:00:00,67.59744,30.45842,74.142627708,13.77744,4.01842,14.3515,53.82,26.44,59.9638724567,138.06,65.61744,7.73842,66.0721694532,13.77744,4.01842,14.3515,51.84,3.7199999999999998,51.973300838,139.31,70.89744,64.48842,95.8394663625,13.77744,4.01842,14.3515,57.12,60.47,83.182421821,137.99,68.73744,28.53842,74.4263197656,13.77744,4.01842,14.3515,54.96,24.52,60.1816583354,138.9
2021-04-04 19:30:00,67.2456,29.5608,73.4561884119,8.5056,2.4808,8.86,58.74,27.08,64.6816357245,137.52,65.2556,6.0508,65.5355286238,8.5056,2.4808,8.86,56.75,3.5700000000000003,56.8621789945,138.85,70.9956,61.4808,93.916260509,8.5056,2.4808,8.86,62.49,59.0,85.9418413813,137.45,68.6856,26.6708,73.6820413669,8.5056,2.4808,8.86,60.18,24.19,64.8597602524,138.45
2021-04-04 20:00:00,68.06448,28.69839,73.8672527326,7.67448,2.23839,7.99425,60.39,26.46,65.9324176714,136.29,66.02448,5.02839,66.2156829253,7.67448,2.23839,7.99425,58.35,2.79,58.4166637185,137.51,71.97448,60.47839,94.0104325501,7.67448,2.23839,7.99425,64.3,58.24,86.7547554893,136.24,69.54448,25.22839,73.9790940771,7.67448,2.23839,7.99425,61.87,22.99,66.003310523,137.08
2021-04-04 20:30:00,69.93688,28.98784,75.7064201505,9.14688,2.66784,9.528,60.79,26.32,66.2432373907,137.01,67.78688,6.45784,68.0937941196,9.14688,2.66784,9.528,58.64,3.79,58.7623493404,138.31,73.84688,61.98784,96.4150091718,9.14688,2.66784,9.528,64.7,59.32,87.7778582559,136.96,71.31688,26.95784,76.2418684871,9.14688,2.66784,9.528,62.17,24.29,66.7466328739,137.87
2021-04-04 21:00:00,67.71944,28.48567,73.4666995942,6.49944,1.89567,6.77025,61.22,26.59,66.7451608733,137.31,65.63944,5.80567,65.8956894467,6.49944,1.89567,6.77025,59.14,3.91,59.2691125292,138.64,71.68944,61.32567,94.3409434364,6.49944,1.89567,6.77025,65.19,59.43,88.2137234222,137.26,69.21944,26.40567,74.0850206321,6.49944,1.89567,6.77025,62.72,24.51,67.3389820238,138.21
2021-04-04 21:30:00,65.82344,27.80892,71.4567091672,7.09344,2.06892,7.389,58.73,25.74,64.1230106904,137.52,63.87344,6.73892,64.2279485909,7.09344,2.06892,7.389,56.78,4.67,56.9717236882,138.85,69.55344,62.58892,93.5684451223,7.09344,2.06892,7.389,62.46,60.52,86.9708111955,137.47,67.29344,27.44892,72.6763391772,7.09344,2.06892,7.389,60.2,25.38,65.331343167,138.43
2021-04-04 22:00:00,62.97392,27.88156,68.8701385812,6.07392,1.77156,6.327,56.9,26.11,62.6046491884,137.52,61.12392,7.27156,61.5549281618,6.07392,1.77156,6.327,55.05,5.5,55.3240679994,138.99,66.54392,61.86156,90.8567327973,6.07392,1.77156,6.327,60.47,60.09,85.2492170052,137.47,64.43392,28.06156,70.2793084499,6.07392,1.77156,6.327,58.36,26.29,64.0082315019,138.57
2021-04-04 22:30:00,60.01704,27.27997,65.9260332006,11.65704,3.39997,12.14275,48.36,23.88,53.9346270961,137.71,58.24704,9.45997,59.0102423412,11.65704,3.39997,12.14275,46.59,6.06,46.9824616213,138.99,62.82704,66.22997,91.2888047975,11.65704,3.39997,12.14275,51.17,62.83,81.0307213346,137.66,61.04704,30.33997,68.170777261,11.65704,3.39997,12.14275,49.39,26.94,56.2595387468,138.57
2021-04-04 23:00:00,56.95408,27.05744,63.0545183789,9.45408,2.75744,9.848,47.5,24.3,53.3548498264,138.05,55.27408,8.52744,55.9279997211,9.45408,2.75744,9.848,45.82,5.77,46.1818719846,139.32,59.68408,65.54744,88.6490625782,9.45408,2.75744,9.848,50.23,62.79,80.4091847988,137.99,58.01408,29.47744,65.0734427182,9.45408,2.75744,9.848,48.56,26.72,55.4259145166,138.89
2021-04-04 23:30:00,53.29616,26.20763,59.3912497003,8.18616,2.38763,8.52725,45.11,23.82,51.0127876125,137.84,51.72616,8.32763,52.3922231802,8.18616,2.38763,8.52725,43.54,5.94,43.9433180359,139.08,55.82616,65.42763,86.0077607415,8.18616,2.38763,8.52725,47.64,63.04,79.016524854,137.78,54.33616,29.23763,61.702976359,8.18616,2.38763,8.52725,46.15,26.85,53.3923683685,138.66
2021-04-05 00:00:00,50.92696,26.47953,57.3996582208,7.98696,2.32953,8.31975,42.94,24.15,49.2652626097,138.27,49.41696,9.15953,50.2586602036,7.98696,2.32953,8.31975,41.43,6.83,41.9892105189,139.63,53.26696,65.45953,84.3938332786,7.98696,2.32953,8.31975,45.28,63.13,77.6896087003,138.21,51.89696,30.26953,60.0794382769,7.98696,2.32953,8.31975,43.91,27.94,52.0454772291,139.19
2021-04-05 00:30:00,48.80912,26.67766,55.6239852784,7.32912,2.13766,7.6345,41.48,24.54,48.1954562174,138.58,47.31912,9.25766,48.2162149722,7.32912,2.13766,7.6345,39.99,7.12,40.6188933872,140.0,51.01912,65.35766,82.9130528099,7.32912,2.13766,7.6345,43.69,63.22,76.8478008794,138.51,49.70912,30.53766,58.3399116339,7.32912,2.13766,7.6345,42.38,28.4,51.0159230045,139.54
2021-04-05 01:00:00,47.86008,30.01169,56.4914931141,7.24008,2.11169,7.54175,40.62,27.9,49.2787418671,138.72,45.66008,13.05169,47.4888357139,7.24008,2.11169,7.54175,38.42,10.94,39.947215172,139.21,50.01008,61.89169,79.5712849756,7.24008,2.11169,7.54175,42.77,59.78,73.5045665248,138.66,48.02008,34.39169,59.0653572262,7.24008,2.11169,7.54175,40.78,32.28,52.0096798683,138.74
2021-04-05 01:30:00,48.6116,36.5838,60.8396423149,7.2816,2.1238,7.585,41.33,34.46,53.8113417413,138.18,45.3016,19.6738,49.3892029598,7.2816,2.1238,7.585,38.02,17.55,41.8750868656,137.34,50.8616,54.0638,74.228005665,7.2816,2.1238,7.585,43.58,51.94,67.8010324405,138.11,47.7016,41.9738,63.5392990912,7.2816,2.1238,7.585,40.42,39.85,56.7608923468,136.9
2021-04-05 02:00:00,49.46232,36.28026,61.3414897557,7.61232,2.22026,7.9295,41.85,34.06,53.9583737709,137.8,46.18232,18.43026,49.7240501594,7.61232,2.22026,7.9295,38.57,16.21,41.8378895261,136.79,51.77232,54.24026,74.9825241176,7.61232,2.22026,7.9295,44.16,52.02,68.2362513625,137.73,48.62232,40.51026,63.2867376901,7.61232,2.22026,7.9295,41.01,38.29,56.1065432904,136.32
2021-04-05 02:30:00,49.26248,35.89239,60.951255899,7.72248,2.25239,8.04425,41.54,33.64,53.4529812078,138.06,46.01248,18.43239,49.5671394864,7.72248,2.25239,8.04425,38.29,16.18,41.5682150206,137.0,51.54248,54.97239,75.3564257835,7.72248,2.25239,8.04425,43.82,52.72,68.5535615413,137.99,48.42248,40.56239,63.1667954851,7.72248,2.25239,8.04425,40.7,38.31,55.8940614019,136.55
2021-04-05 03:00:00,48.67848,36.51289,60.8505180854,9.19848,2.68289,9.58175,39.48,33.83,51.9917233798,138.58,45.44848,19.09289,49.2960726921,9.19848,2.68289,9.58175,36.25,16.41,39.7913382534,137.52,50.75848,55.88289,75.4938453562,9.19848,2.68289,9.58175,41.56,53.2,67.5090630953,138.52,47.71848,41.38289,63.1632560771,9.19848,2.68289,9.58175,38.52,38.7,54.6029339871,137.07
2021-04-05 03:30:00,48.378,37.339,61.1116339579,9.528,2.779,9.925,38.85,34.56,51.9972701207,139.22,45.098,20.019,49.3415642739,9.528,2.779,9.925,35.57,17.24,39.5277434216,138.28,50.398,55.869,75.2416345184,9.528,2.779,9.925,40.87,53.09,66.999291041,139.15,47.328,42.579,63.6624758001,9.528,2.779,9.925,37.8,39.8,54.8897075962,137.83
2021-04-05 04:00:00,47.66104,37.13822,60.4220333873,8.53104,2.48822,8.8865,39.13,34.65,52.2664270828,139.22,44.40104,19.69822,48.5743988563,8.53104,2.48822,8.8865,35.87,17.21,39.7849343345,138.28,49.72104,55.57822,74.57291973,8.53104,2.48822,8.8865,41.19,53.09,67.1949715381,139.15,46.66104,42.26822,62.9591540274,8.53104,2.48822,8.8865,38.13,39.78,55.1030425657,137.86
2021-04-05 04:30:00,47.6484,36.84495,60.2322203066,7.3884,2.15495,7.69625,40.26,34.69,53.1438020845,139.08,44.3584,19.21495,48.3413069131,7.3884,2.15495,7.69625,36.97,17.06,40.7163910483,138.14,49.7984,54.99495,74.1911394175,7.3884,2.15495,7.69625,42.41,52.84,67.754510551,139.01,46.6884,41.73495,62.6227813664,7.3884,2.15495,7.69625,39.3,39.58,55.7769343008,137.69
2021-04-05 05:00:00,47.49024,36.72632,60.034535694,8.25024,2.40632,8.594,39.24,34.32,52.1309888646,138.94,44.23024,19.71632,48.4256895129,8.25024,2.40632,8.594,35.98,17.31,39.927390348,138.0,49.56024,55.44632,74.3674108088,8.25024,2.40632,8.594,41.31,53.04,67.2291432342,138.87,46.48024,42.19632,62.7769235627,8.25024,2.40632,8.594,38.23,39.79,55.1794980042,137.56
2021-04-05 05:30:00,48.34096,36.76653,60.7340608058,8.01096,2.33653,8.34475,40.33,34.43,53.0276701355,138.65,45.05096,19.36653,49.0372458562,8.01096,2.33653,8.34475,37.04,17.03,40.7674195897,137.72,50.53096,54.94653,74.6491733214,8.01096,2.33653,8.34475,42.52,52.61,67.6443826197,138.58,47.40096,41.76653,63.1766890329,8.01096,2.33653,8.34475,39.39,39.43,55.7341636701,137.28
2021-04-05 06:00:00,49.26856,36.38333,61.2465321987,7.34856,2.14333,7.65475,41.92,34.24,54.1263706524,138.27,45.95856,18.74333,49.6336746248,7.34856,2.14333,7.65475,38.61,16.6,42.0272780465,137.31,51.57856,54.41333,74.9743845147,7.34856,2.14333,7.65475,44.23,52.27,68.4722264864,138.2,48.37856,40.96333,63.3914779159,7.34856,2.14333,7.65475,41.03,38.82,56.4840977621,136.86
2021-04-05 06:30:00,51.78712,36.40666,63.3036388389,7.73712,2.25666,8.0595,44.05,34.15,55.7371061323,137.67,48.42712,17.72666,51.5695688003,7.73712,2.25666,8.0595,40.69,15.47,43.5315632616,136.64,54.29712,53.87666,76.4909911888,7.73712,2.25666,8.0595,46.56,51.62,69.5158830772,137.62,50.98712,39.67666,64.6059111433,7.73712,2.25666,8.0595,43.25,37.42,57.1910736042,136.21
2021-04-05 07:00:00,53.644,36.722,65.0091072081,6.864,2.002,7.15,46.78,34.72,58.2567317999,137.6,50.184,16.872,52.9442937435,6.864,2.002,7.15,43.32,14.87,45.8010840483,136.56,56.394,52.892,77.3165370409,6.864,2.002,7.15,49.53,50.89,71.0141746414,137.54,52.924,38.732,65.5829063095,6.864,2.002,7.15,46.06,36.73,58.9119385184,136.13
2021-04-05 07:30:00,57.00328,38.47429,68.7724139591,7.52328,2.19429,7.83675,49.48,36.28,61.3555930621,137.42,53.38328,16.63429,55.9148834154,7.52328,2.19429,7.83675,45.86,14.44,48.0796547409,136.5,60.00328,51.32429,78.9593335506,7.52328,2.19429,7.83675,52.48,49.13,71.8881582738,137.37,56.27328,38.48429,68.1742078704,7.52328,2.19429,7.83675,48.75,36.29,60.7743909883,136.07
2021-04-05 08:00:00,60.19184,39.97012,72.2541908501,10.49184,3.06012,10.929,49.7,36.91,61.9066886532,136.87,56.45184,18.08012,59.2764791346,10.49184,3.06012,10.929,45.96,15.02,48.3520630377,136.13,63.21184,50.77012,81.0761481633,10.49184,3.06012,10.929,52.72,47.71,71.1030414258,136.82,59.36184,39.86012,71.5028475978,10.49184,3.06012,10.929,48.87,36.8,61.1761138027,135.72
2021-04-05 08:30:00,63.57696,42.05328,76.2266895621,12.936960000000001,3.77328,13.476,50.64,38.28,63.4804536846,136.9,59.71696,19.01328,62.67072784,12.936960000000001,3.77328,13.476,46.78,15.24,49.1998577234,136.33,66.68696,49.97328,83.3335427544,12.936960000000001,3.77328,13.476,53.75,46.2,70.8766710561,136.82,62.65696,40.84328,74.7935034452,12.936960000000001,3.77328,13.476,49.72,37.07,62.0182497334,135.92
2021-04-05 09:00:00,66.16288,43.40084,79.1274895507,17.04288,4.97084,17.753,49.12,38.43,62.3669728302,136.55,62.27288,19.47084,65.2458825812,17.04288,4.97084,17.753,45.23,14.5,47.4973988761,135.94,69.13288,50.63084,85.6903556779,17.04288,4.97084,17.753,52.09,45.66,69.2690674111,136.49,65.13288,41.16084,77.0487300778,17.04288,4.97084,17.753,48.09,36.19,60.1860797859,135.52
2021-04-05 09:30:00,67.7964,46.75895,82.3574602453,25.6764,7.48895,26.74625,42.12,39.27,57.5866937756,137.34,64.0664,21.26895,67.5046060878,25.6764,7.48895,26.74625,38.39,13.78,40.7882397267,136.65,70.1564,53.10895,87.9913690714,25.6764,7.48895,26.74625,44.48,45.62,63.7154204255,137.28,66.4464,43.11895,79.2109078477,25.6764,7.48895,26.74625,40.77,35.63,54.1450810324,136.27
2021-04-05 10:00:00,66.64024,51.48757,84.2133686048,37.02024,10.79757,38.56275,29.62,40.69,50.3291217885,137.1,63.29024,24.57757,67.8948556694,37.02024,10.79757,38.56275,26.27,13.78,29.6648158599,136.56,67.92024,54.41757,87.0312066236,37.02024,10.79757,38.56275,30.9,43.62,53.4557237347,137.05,64.88024,46.44757,79.7923699445,37.02024,10.79757,38.56275,27.86,35.65,45.2449124212,136.2
2021-04-05 10:30:00,66.47144,52.92792,84.9695065962,42.06144,12.26792,43.814,24.41,40.66,47.4245052689,136.54,63.19144,23.41792,67.3910755694,42.06144,12.26792,43.814,21.13,11.15,23.8914084976,135.75,67.31144,55.30792,87.1194350854,42.06144,12.26792,43.814,25.25,43.04,49.8999408817,136.49,64.46144,44.89792,78.556352176,42.06144,12.26792,43.814,22.4,32.63,39.5787430321,135.38
2021-04-05 11:00:00,66.02536,48.39823,81.8641364107,40.24536,11.73823,41.92225,25.78,36.66,44.817005701,136.7,63.14536,22.16823,66.9235900925,40.24536,11.73823,41.92225,22.9,10.43,25.1633642425,136.43,66.96536,59.34823,89.4794492834,40.24536,11.73823,41.92225,26.72,47.61,54.5955172152,136.64,64.68536,33.23823,72.7253444946,40.24536,11.73823,41.92225,24.44,21.5,32.5509385425,136.01
2021-04-05 11:30:00,65.63576,44.39043,79.2373855346,38.91576,11.35043,40.53725,26.72,33.04,42.4923522531,136.88,63.27576,23.18043,67.3880860283,38.91576,11.35043,40.53725,24.36,11.83,27.0805926818,137.55,66.64576,62.96043,91.6824578192,38.91576,11.35043,40.53725,27.73,51.61,58.5879253772,136.82,65.08576,22.78043,68.9572631835,38.91576,11.35043,40.53725,26.17,11.43,28.5572022439,137.14
2021-04-05 12:00:00,65.50296,44.26878,79.0592350801,37.33296,10.88878,38.8885,28.17,33.38,43.6780642886,136.71,63.12296,22.28878,66.9424961669,37.33296,10.88878,38.8885,25.79,11.4,28.1972356801,137.38,66.63296,61.94878,90.9813316118,37.33296,10.88878,38.8885,29.3,51.06,58.8694623723,136.65,65.02296,21.86878,68.6019596356,37.33296,10.88878,38.8885,27.69,10.98,29.7875225556,136.97
2021-04-05 12:30:00,65.95584,44.22212,79.4088705838,37.03584,10.80212,38.579,28.92,33.42,44.1957328257,136.74,63.56584,22.17212,67.3217566631,37.03584,10.80212,38.579,26.53,11.37,28.8637800712,137.41,67.14584,61.86212,91.2988812648,37.03584,10.80212,38.579,30.11,51.06,59.2767720106,136.68,65.52584,21.74212,69.0387969898,37.03584,10.80212,38.579,28.49,10.94,30.5182519159,137.02
2021-04-05 13:00:00,65.25864,44.21002,78.8239555151,36.78864,10.73002,38.3215,28.47,33.48,43.9482798298,137.2,62.87864,22.79002,66.881300674,36.78864,10.73002,38.3215,26.09,12.06,28.7425068496,137.92,66.40864,62.21002,90.9955716233,36.78864,10.73002,38.3215,29.62,51.48,59.3930534659,137.14,64.79864,22.40002,68.5611015216,36.78864,10.73002,38.3215,28.01,11.67,30.3438461636,137.54
2021-04-05 13:30:00,63.76792,44.23106,77.6062773869,36.27792,10.58106,37.7895,27.49,33.65,43.4513820264,137.91,61.39792,23.76106,65.835344251,36.27792,10.58106,37.7895,25.12,13.18,28.3677069923,138.72,64.81792,62.86106,90.2932755938,36.27792,10.58106,37.7895,28.54,52.28,59.562823976,137.85,63.26792,23.44106,67.4708306978,36.27792,10.58106,37.7895,26.99,12.86,29.8971520383,138.33
2021-04-05 14:00:00,62.75296,41.84753,75.4264526268,32.56296,9.49753,33.91975,30.19,32.35,44.2488259731,138.52,60.37296,23.15753,64.6619323471,32.56296,9.49753,33.91975,27.81,13.66,30.9837328287,139.2,64.03296,63.95753,90.5029591232,32.56296,9.49753,33.91975,31.47,54.46,62.8987480003,138.45,62.42296,22.82753,66.4659466273,32.56296,9.49753,33.91975,29.86,13.33,32.7002828734,138.82
2021-04-05 14:30:00,62.44056,41.40433,74.9209054661,30.46056,8.88433,31.72975,31.98,32.52,45.6099857487,137.89,60.15056,24.07433,64.7893759289,30.46056,8.88433,31.72975,29.69,15.19,33.350145427,138.79,63.88056,62.41433,89.3099912399,30.46056,8.88433,31.72975,33.42,53.53,63.1059212753,137.81,62.34056,23.87433,66.755741731,30.46056,8.88433,31.72975,31.88,14.99,35.2283195739,138.42
2021-04-05 15:00:00,63.2892,39.14185,74.4151010082,28.4292,8.29185,29.61375,34.86,30.85,46.5504253471,138.6,60.9092,22.92185,65.0795040859,28.4292,8.29185,29.61375,32.48,14.63,35.6228480052,139.22,64.9792,64.41185,91.4941684101,28.4292,8.29185,29.61375,36.55,56.12,66.9728071683,138.54,63.2792,22.66185,67.2147052219,28.4292,8.29185,29.61375,34.85,14.37,37.6964109697,138.86
2021-04-05 15:30:00,63.762,38.87975,74.6808382657,28.182,8.21975,29.35625,35.58,30.66,46.9677761875,139.0,61.332,22.34975,65.277297348,28.182,8.21975,29.35625,33.15,14.13,36.0358071923,139.52,65.492,65.14975,92.377984331,28.182,8.21975,29.35625,37.31,56.93,68.066592393,138.93,63.752,22.04975,67.4574605145,28.182,8.21975,29.35625,35.57,13.83,38.1640380463,139.14
2021-04-05 16:00:00,64.5492,39.3606,75.6032807026,28.6992,8.3706,29.895,35.85,30.99,47.3877895665,138.13,62.1492,22.9906,66.2653057716,28.6992,8.3706,29.895,33.45,14.62,36.5054365814,138.79,66.3192,63.7906,92.0188944565,28.6992,8.3706,29.895,37.62,55.42,66.982391716,138.07,64.5792,22.7406,68.4661081193,28.6992,8.3706,29.895,35.88,14.37,38.6506313014,138.43
2021-04-05 16:30:00,66.38904,39.74097,77.3747331411,29.24904,8.53097,30.46775,37.14,31.21,48.5123046247,137.54,63.92904,22.69097,67.8365850767,29.24904,8.53097,30.46775,34.68,14.16,37.4594180414,138.21,68.28904,63.01097,92.9181108528,29.24904,8.53097,30.46775,39.04,54.48,67.0238166624,137.48,66.45904,22.41097,70.1359791695,29.24904,8.53097,30.46775,37.21,13.88,39.7144621014,137.86
2021-04-05 17:00:00,69.79224,39.39857,80.1448942994,26.29224,7.66857,27.38775,43.5,31.73,53.8427608876,136.73,67.12224,22.44857,70.7766444363,26.29224,7.66857,27.38775,40.83,14.78,43.4227739786,137.59,72.25224,60.61857,94.31329288,26.29224,7.66857,27.38775,45.96,52.95,70.1143644341,136.68,70.04224,22.19857,73.4757912122,26.29224,7.66857,27.38775,43.75,14.53,46.0997114958,137.22
2021-04-05 17:30:00,73.28408,35.03119,81.2264775443,22.32408,6.51119,23.25425,50.96,28.52,58.3978766737,136.07,70.37408,22.19119,73.7899725536,22.32408,6.51119,23.25425,48.05,15.68,50.5436929794,136.73,76.68408,53.00119,93.2178859815,22.32408,6.51119,23.25425,54.36,46.49,71.5285236811,136.01,73.80408,22.01119,77.0164573962,22.32408,6.51119,23.25425,51.48,15.5,53.7628161465,136.35
2021-04-05 18:00:00,75.3144,22.26045,78.5352562965,22.6644,6.61045,23.60875,52.65,15.65,54.9267239147,137.73,71.9344,28.34045,77.3158393187,22.6644,6.61045,23.60875,49.27,21.73,53.8491021281,137.58,79.8644,31.61045,85.8926244596,22.6644,6.61045,23.60875,57.2,25.0,62.4246746087,137.67,75.4544,28.51045,80.6610949502,22.6644,6.61045,23.60875,52.79,21.9,57.1523761536,137.2
2021-04-05 18:30:00,75.32488,21.47059,78.3251159078,23.86488,6.96059,24.85925,51.46,14.51,53.4665474853,137.63,71.97488,29.30059,77.7104106627,23.86488,6.96059,24.85925,48.11,22.34,53.0438281047,137.47,79.78488,33.16059,86.4016886743,23.86488,6.96059,24.85925,55.92,26.2,61.7534322933,137.58,75.43488,29.53059,81.0091159461,23.86488,6.96059,24.85925,51.57,22.57,56.2927153369,137.06
2021-04-05 19:00:00,75.30704,20.70872,78.1025054502,20.80704,6.06872,21.674,54.5,14.64,56.4320795293,137.69,71.90704,28.30872,77.2787553575,20.80704,6.06872,21.674,51.1,22.24,55.7299524493,137.53,80.05704,32.14872,86.2709096463,20.80704,6.06872,21.674,59.25,26.08,64.7358393782,137.63,75.56704,28.50872,80.7658631502,20.80704,6.06872,21.674,54.76,22.44,59.1794829312,137.12
2021-04-05 19:30:00,74.34664,19.08152,76.7562849857,14.09664,4.11152,14.684,60.25,14.97,62.081908798,137.81,70.90664,26.06152,75.54438709,14.09664,4.11152,14.684,56.81,21.95,60.9030261974,137.65,79.67664,29.92152,85.1097193087,14.09664,4.11152,14.684,65.58,25.81,70.4761839205,137.76,74.94664,26.24152,79.4079103062,14.09664,4.11152,14.684,60.85,22.13,64.7492038561,137.24
2021-04-05 20:00:00,74.16456,18.80258,76.5109075534,12.93456,3.77258,13.4735,61.23,15.03,63.0477105056,137.71,70.72456,25.66258,75.2365031049,12.93456,3.77258,13.4735,57.79,21.89,61.796894744,137.55,79.57456,29.49258,84.8641436312,12.93456,3.77258,13.4735,66.64,25.72,71.431141668,137.66,74.83456,25.82258,79.1644933556,12.93456,3.77258,13.4735,61.9,22.05,65.7100639172,137.11
2021-04-05 20:30:00,75.38048,19.18264,77.782970131,13.14048,3.83264,13.688,62.24,15.35,64.1049147882,137.98,71.88048,25.71264,76.3409671199,13.14048,3.83264,13.688,58.74,21.88,62.6827089395,137.84,80.90048,29.38264,86.0710590013,13.14048,3.83264,13.688,67.76,25.55,72.4169876479,137.93,76.05048,25.87264,80.330996563,13.14048,3.83264,13.688,62.91,22.04,66.6590556489,137.42
2021-04-05 21:00:00,73.8408,18.12815,76.0335029251,12.6108,3.67815,13.13625,61.23,14.45,62.9119654756,138.82,70.3508,25.31815,74.7679328326,12.6108,3.67815,13.13625,57.74,21.64,61.6619590996,138.5,79.2408,30.70815,84.9829092292,12.6108,3.67815,13.13625,66.63,27.03,71.9039484312,138.76,74.4508,25.43815,78.6766871193,12.6108,3.67815,13.13625,61.84,21.76,65.5567174285,138.07
2021-04-05 21:30:00,72.06344,16.08517,73.8367935284,10.30344,3.00517,10.73275,61.76,13.08,63.1298978298,139.35,68.57344,24.29517,72.7500650086,10.30344,3.00517,10.73275,58.27,21.29,62.0375450836,138.81,77.50344,31.86517,83.7984025561,10.30344,3.00517,10.73275,67.2,28.86,73.1350777671,139.28,72.71344,24.37517,76.6902423334,10.30344,3.00517,10.73275,62.41,21.37,65.9673025066,138.38
2021-04-05 22:00:00,68.39272,19.27621,71.0572756371,10.51272,3.06621,10.95075,57.88,16.21,60.1070586537,139.1,65.23272,23.98621,69.5028490694,10.51272,3.06621,10.95075,54.72,20.92,58.5826322386,138.87,73.12272,39.94621,83.3224571983,10.51272,3.06621,10.95075,62.61,36.88,72.6646165613,139.04,69.13272,24.06621,73.2018813854,10.51272,3.06621,10.95075,58.62,21.0,62.2680046252,138.44
2021-04-05 22:30:00,65.42176,22.31093,69.121518205,8.47176,2.47093,8.82475,56.95,19.84,60.3069490192,138.9,62.46176,22.13093,66.2665037931,8.47176,2.47093,8.82475,53.99,19.66,57.4581212711,138.92,69.71176,47.11093,84.1377989239,8.47176,2.47093,8.82475,61.24,44.64,75.7830271235,138.84,66.31176,22.14093,69.9104448245,8.47176,2.47093,8.82475,57.84,19.67,61.0931624652,138.52
2021-04-05 23:00:00,61.39392,21.77031,65.1395410673,8.02392,2.34031,8.35825,53.37,19.43,56.7968467435,139.24,58.60392,22.90031,62.9193423159,8.02392,2.34031,8.35825,50.58,20.56,54.5989926647,139.26,65.34392,47.70031,80.9020856039,8.02392,2.34031,8.35825,57.32,45.36,73.0965936279,139.17,62.22392,22.97031,66.3283601611,8.02392,2.34031,8.35825,54.2,20.63,57.9934211786,138.91
2021-04-05 23:30:00,57.58784,21.39812,61.4348342181,5.06784,1.47812,5.279,52.52,19.92,56.1707824407,139.24,54.88784,22.32812,59.2555476103,5.06784,1.47812,5.279,49.82,20.85,54.0069893625,139.34,61.45784,46.33812,76.9693930248,5.06784,1.47812,5.279,56.39,44.86,72.057280687,139.2,58.44784,22.418120000000002,62.5996973235,5.06784,1.47812,5.279,53.38,20.94,57.3402825246,138.98
2021-04-06 00:00:00,54.52632,20.86726,58.3828922943,4.99632,1.45726,5.2045,49.53,19.41,53.1974529465,139.42,51.95632,22.20726,56.503288264,4.99632,1.45726,5.2045,46.96,20.75,51.3400827814,139.43,58.09632,47.40726,74.9842029914,4.99632,1.45726,5.2045,53.1,45.95,70.2211684608,139.37,55.34632,22.28726,59.6652084204,4.99632,1.45726,5.2045,50.35,20.83,54.4886355124,139.1
2021-04-06 00:30:00,52.98048,33.18014,62.5128222963,4.32048,1.26014,4.5005,48.66,31.92,58.1952059881,138.17,49.81048,24.18014,55.369333464,4.32048,1.26014,4.5005,45.49,22.92,50.9378690171,137.69,55.87048,55.81014,78.9701352554,4.32048,1.26014,4.5005,51.55,54.55,75.0540138833,138.12,53.19048,25.22014,58.8666512063,4.32048,1.26014,4.5005,48.87,23.96,54.4275527651,137.36
2021-04-06 01:00:00,51.2676,31.94055,60.4033570595,2.8476,0.8305500000000001,2.96625,48.42,31.11,57.55283225,138.31,48.0976,23.53055,53.5449895794,2.8476,0.8305500000000001,2.96625,45.25,22.7,50.6246234554,137.6,54.1476,56.58055,78.315523519,2.8476,0.8305500000000001,2.96625,51.3,55.75,75.7611542943,138.25,51.4676,23.75055,56.6833527154,2.8476,0.8305500000000001,2.96625,48.62,22.92,53.7515655586,137.26
2021-04-06 01:30:00,51.84304,32.31422,61.0893575891,3.20304,0.93422,3.3365,48.64,31.38,57.8839701472,138.68,48.63304,23.64422,54.0760734433,3.20304,0.93422,3.3365,45.43,22.71,50.7900482378,137.96,54.72304,56.86422,78.9186329269,3.20304,0.93422,3.3365,51.52,55.93,76.042588725,138.61,52.02304,23.86422,57.2354583021,3.20304,0.93422,3.3365,48.82,22.93,53.9367898563,137.62
2021-04-06 02:00:00,52.5936,33.1023,62.1437770517,3.5736,1.0423,3.7225,49.02,32.06,58.5730654824,137.96,49.4136,24.2623,55.0487335572,3.5736,1.0423,3.7225,45.84,23.22,51.3855427139,137.43,55.5336,55.4423,78.4718379946,3.5736,1.0423,3.7225,51.96,54.4,75.2276651239,137.9,52.8336,24.5323,58.2513779429,3.5736,1.0423,3.7225,49.26,23.49,54.5740570235,137.09
2021-04-06 02:30:00,52.6516,32.8163,62.0411196566,2.9016,0.8463,3.0225,49.75,31.97,59.1366502264,138.19,49.4516,24.3163,55.1066528493,2.9016,0.8463,3.0225,46.55,23.47,52.1319805877,137.66,55.6316,55.4663,78.5581654206,2.9016,0.8463,3.0225,52.73,54.62,75.9196766326,138.13,52.9216,24.5863,58.3539364075,2.9016,0.8463,3.0225,50.02,23.74,55.3677523474,137.32
2021-04-06 03:00:00,52.15984,32.98662,61.7152007843,3.27984,0.95662,3.4165,48.88,32.03,58.4395011957,138.11,48.98984,24.37662,54.7195031579,3.27984,0.95662,3.4165,45.71,23.42,51.3604955194,137.6,55.07984,55.51662,78.2041167117,3.27984,0.95662,3.4165,51.8,54.56,75.2331948012,138.05,52.39984,24.65662,57.9110709783,3.27984,0.95662,3.4165,49.12,23.7,54.538650515,137.25
2021-04-06 03:30:00,51.88544,32.61492,61.2848422581,3.20544,0.9349200000000001,3.339,48.68,31.68,58.0806749272,138.29,48.73544,24.45492,54.5269311827,3.20544,0.9349200000000001,3.339,45.53,23.52,51.2461832725,137.75,54.78544,55.96492,78.3167715537,3.20544,0.9349200000000001,3.339,51.58,55.03,75.4241161698,138.24,52.13544,24.73492,57.7054622319,3.20544,0.9349200000000001,3.339,48.93,23.8,54.4112571073,137.41
2021-04-06 04:00:00,51.6496,32.0728,60.7975795571,3.1296,0.9128000000000001,3.26,48.52,31.16,57.6639922309,138.48,48.4496,23.6728,53.9236979444,3.1296,0.9128000000000001,3.26,45.32,22.76,50.7141006033,137.8,54.5296,56.8028,78.7403033014,3.1296,0.9128000000000001,3.26,51.4,55.89,75.931891192,138.44,51.8396,23.9128,57.0891069469,3.1296,0.9128000000000001,3.26,48.71,23.0,53.8670966361,137.45
2021-04-06 04:30:00,52.27288,32.94209,61.7870154406,3.09288,0.9020900000000001,3.22175,49.18,32.04,58.6961157148,138.06,49.10288,24.10209,54.6992099272,3.09288,0.9020900000000001,3.22175,46.01,23.2,51.5282456523,137.55,55.21288,55.30209,78.1459101698,3.09288,0.9020900000000001,3.22175,52.12,54.4,75.3382665051,138.02,52.53288,24.35209,57.9027440495,3.09288,0.9020900000000001,3.22175,49.44,23.45,54.7194307353,137.21
2021-04-06 05:00:00,52.93952,33.40111,62.5957420841,3.08952,0.9011100000000001,3.21825,49.85,32.5,59.5085918166,137.9,49.69952,23.75111,55.0831872214,3.08952,0.9011100000000001,3.21825,46.61,22.85,51.9096773251,137.42,55.94952,54.65111,78.2118444512,3.08952,0.9011100000000001,3.21825,52.86,53.75,75.3872807574,137.87,53.16952,24.00111,58.3356763761,3.08952,0.9011100000000001,3.21825,50.08,23.1,55.150851308,137.07
2021-04-06 05:30:00,55.06528,33.22404,64.3119109917,3.78528,1.10404,3.943,51.28,32.12,60.5089480986,137.58,51.75528,22.38404,56.3884230547,3.78528,1.10404,3.943,47.97,21.28,52.4781792748,136.91,58.19528,54.87404,79.9865668734,3.78528,1.10404,3.943,54.41,53.77,76.4961502299,137.54,55.31528,22.52404,59.7253093705,3.78528,1.10404,3.943,51.53,21.42,55.8046351121,136.55
2021-04-06 06:00:00,58.29064,36.22227,68.6283582462,4.43064,1.29227,4.61525,53.86,34.93,64.1950504323,136.45,54.860640000000004,23.77227,59.7897202048,4.43064,1.29227,4.61525,50.43,22.48,55.2135427228,136.31,61.67064,50.60227,79.7737899762,4.43064,1.29227,4.61525,57.24,49.31,75.5506035714,136.42,58.60064,24.00227,63.3256975766,4.43064,1.29227,4.61525,54.17,22.71,58.7378327826,135.93
2021-04-06 06:30:00,64.53048,33.64389,72.77426869,5.91048,1.72389,6.15675,58.62,31.92,66.7472156723,136.11,62.03048,9.90389,62.8161403316,5.91048,1.72389,6.15675,56.12,8.18,56.7130214325,136.73,68.34048,53.89389,87.034318438,5.91048,1.72389,6.15675,62.43,52.17,81.3585508721,136.07,65.71048,21.73389,69.2114813912,5.91048,1.72389,6.15675,59.8,20.01,63.0590207663,136.35
2021-04-06 07:00:00,69.46416,33.62663,77.1752536093,7.87416,2.29663,8.20225,61.59,31.33,69.1006295196,136.5,67.60416,3.40663,67.6899370458,7.87416,2.29663,8.20225,59.73,1.11,59.7403130223,137.8,73.50416,55.59663,92.1620681445,7.87416,2.29663,8.20225,65.63,53.3,84.5469508616,136.47,71.21416,21.25663,74.3189134976,7.87416,2.29663,8.20225,63.34,18.96,66.1168450548,137.41
2021-04-06 07:30:00,75.31144,29.69167,80.9531238573,11.01144,3.21167,11.47025,64.3,26.48,69.5390566516,136.5,73.08144,6.58167,73.3772120788,11.01144,3.21167,11.47025,62.07,3.37,62.161417294,137.48,80.28144,39.53167,89.4866612488,11.01144,3.21167,11.47025,69.27,36.32,78.2142908937,136.47,76.82144,24.13167,80.5224884157,11.01144,3.21167,11.47025,65.81,20.92,69.0550686047,137.11
2021-04-06 08:00:00,79.3632,16.8676,81.1358949171,16.7232,4.8776,17.42,62.64,11.99,63.777187928000004,137.38,76.4832,10.3176,77.1759855914,16.7232,4.8776,17.42,59.76,5.44,60.0070929141,137.27,85.5432,11.2376,86.2781705879,16.7232,4.8776,17.42,68.82,6.36,69.1132548792,137.35,80.0832,30.6276,85.7401236528,16.7232,4.8776,17.42,63.36,25.75,68.3926319131,136.9
2021-04-06 08:30:00,83.36552,19.70411,85.6624881483,21.54552,6.28411,22.44325,61.82,13.42,63.2598514067,137.1,80.40552,9.53411,80.9688020163,21.54552,6.28411,22.44325,58.86,3.25,58.9496573357,136.92,89.47552,10.99411,90.1484283499,21.54552,6.28411,22.44325,67.93,4.71,68.0930906921,137.08,83.94552,29.60411,89.0126600937,21.54552,6.28411,22.44325,62.4,23.32,66.6151814529,136.55
2021-04-06 09:00:00,85.24736,22.51923,88.1715833291,27.83736,8.11923,28.99725,57.41,14.4,59.1884118726,137.03,82.27736,10.32923,82.9231991723,27.83736,8.11923,28.99725,54.44,2.21,54.4848391757,136.85,90.88736,11.67923,91.6346911446,27.83736,8.11923,28.99725,63.05,3.56,63.150424385,137.0,85.53736,30.31923,90.7518355934,27.83736,8.11923,28.99725,57.7,22.2,61.8233774555,136.49
2021-04-06 09:30:00,85.52488,23.60309,88.7220995951,31.96488,9.32309,33.29675,53.56,14.28,55.4309660749,136.65,82.57488,10.25309,83.2089938742,31.96488,9.32309,33.29675,50.61,0.93,50.6185440328,136.32,90.77488,12.92309,91.6901581096,31.96488,9.32309,33.29675,58.81,3.6,58.9200823149,136.63,85.58488,30.02309,90.6981676649,31.96488,9.32309,33.29675,53.62,20.7,57.4769031873,135.96
2021-04-06 10:00:00,85.18344,21.28767,87.8030941611,33.28344,9.70767,34.67025,51.9,11.58,53.1761826385,136.65,82.13344,11.66767,82.9580405353,33.28344,9.70767,34.67025,48.85,1.96,48.8893045563,136.12,90.55344,19.37767,92.6035614351,33.28344,9.70767,34.67025,57.27,9.67,58.0806491011,136.63,85.03344,31.16767,90.5654987921,33.28344,9.70767,34.67025,51.75,21.46,56.0231568193,135.78
2021-04-06 10:30:00,84.0532,11.6651,84.8587944072,35.7432,10.4251,37.2325,48.31,1.24,48.3259112692,137.75,80.7132,16.2051,82.3239085579,35.7432,10.4251,37.2325,44.97,5.78,45.3399305249,136.52,89.7532,35.6751,96.583381957,35.7432,10.4251,37.2325,54.01,25.25,59.6208235435,137.72,83.3932,36.3151,90.9572003431,35.7432,10.4251,37.2325,47.65,25.89,54.2292780701,136.16
2021-04-06 11:00:00,83.65232,12.20026,84.5373112031,37.61232,10.97026,39.1795,46.04,1.23,46.0564273473,137.87,80.34232,17.07026,82.1357544523,37.61232,10.97026,39.1795,42.73,6.1,43.1632123457,136.67,89.12232,36.29026,96.2277033554,37.61232,10.97026,39.1795,51.51,25.32,57.3967115783,137.84,82.88232,37.27026,90.876571508,37.61232,10.97026,39.1795,45.27,26.3,52.3551611591,136.31
2021-04-06 11:30:00,83.08528,12.16904,83.9717171862,38.46528,11.21904,40.068,44.62,0.9500000000000001,44.6301120321,137.59,79.87528,16.16904,81.4953876584,38.46528,11.21904,40.068,41.41,4.95,41.7048030807,136.23,88.37528,36.13904,95.4788999057,38.46528,11.21904,40.068,49.91,24.92,55.7854326863,137.55,82.31528,36.17904,89.9151169537,38.46528,11.21904,40.068,43.85,24.96,50.4561601789,135.89
2021-04-06 12:00:00,82.94096,26.48528,87.0670598011,39.96096,11.65528,41.626,42.98,14.83,45.4665734359,136.37,80.19096,12.90528,81.2227573873,39.96096,11.65528,41.626,40.23,1.25,40.2494149026,135.93,87.15096,14.835280000000001,88.4046116535,39.96096,11.65528,41.626,47.19,3.18,47.2970242193,136.34,82.55096,30.69528,88.0730447481,39.96096,11.65528,41.626,42.59,19.04,46.6522207403,135.58
2021-04-06 12:30:00,83.51792,23.55731,86.7766663082,36.36792,10.60731,37.88325,47.15,12.95,48.8960632362,136.1,80.79792,11.46731,81.6076165254,36.36792,10.60731,37.88325,44.43,0.86,44.4383224256,136.0,88.40792,16.52731,89.9394924077,36.36792,10.60731,37.88325,52.04,5.92,52.3756431941,136.07,83.60792000000001,30.97731,89.1620884769,36.36792,10.60731,37.88325,47.24,20.37,51.4446741656,135.63
2021-04-06 13:00:00,84.84776,12.68518,85.7907697171,30.73776,8.96518,32.0185,54.11,3.7199999999999998,54.2377221129,138.05,82.24776,10.58518,82.9261120556,30.73776,8.96518,32.0185,51.51,1.62,51.5354683689,137.97,91.19776,28.85518,95.6538177066,30.73776,8.96518,32.0185,60.46,19.89,63.6476527454,138.02,86.03776,30.64518,91.3324871174,30.73776,8.96518,32.0185,55.3,21.68,59.3979157884,137.58
2021-04-06 13:30:00,86.16456,13.62008,87.234385303,23.79456,6.94008,24.786,62.37,6.68,62.7267032451,139.27,83.44456,7.94008,83.8214737642,23.79456,6.94008,24.786,59.65,1.0,59.6583816408,138.77,93.45456,23.90008,96.4622652067,23.79456,6.94008,24.786,69.66,16.96,71.6948896366,139.23,87.84456,28.15008,92.2447490408,23.79456,6.94008,24.786,64.05,21.21,67.4704868813,138.4
2021-04-06 14:00:00,85.67784,9.05687,86.1552039128,25.73784,7.50687,26.81025,59.94,1.55,59.960037525,138.7,83.23784,9.35687,83.7620977774,25.73784,7.50687,26.81025,57.5,1.85,57.5297531717,138.56,92.20784,12.16687,93.0070883485,25.73784,7.50687,26.81025,66.47,4.66,66.6331486574,138.65,87.44784,25.68687,91.1424160919,25.73784,7.50687,26.81025,61.71,18.18,64.3322353101,138.19
2021-04-06 14:30:00,85.12736,8.40173,85.5409637984,27.53736,8.03173,28.68475,57.59,0.37,57.5911885621,138.79,82.69736,10.49173,83.3602408188,27.53736,8.03173,28.68475,55.16,2.46,55.2148277186,138.67,91.32736,10.69173,91.9510727233,27.53736,8.03173,28.68475,63.79,2.66,63.8454360154,138.75,86.74736,25.54173,90.429444532,27.53736,8.03173,28.68475,59.21,17.51,61.7448313626,138.29
2021-04-06 15:00:00,84.38056,9.54058,84.9182051898,27.670560000000002,8.07058,28.8235,56.71,1.47,56.7290489961,137.98,82.02056,9.66058,82.5875236864,27.670560000000002,8.07058,28.8235,54.35,1.5899999999999999,54.3732526156,138.1,90.51056,12.09058,91.3145311342,27.670560000000002,8.07058,28.8235,62.84,4.02,62.9684524187,137.94,86.00056,26.33058,89.9410682806,27.670560000000002,8.07058,28.8235,58.33,18.26,61.1213260655,137.74
2021-04-06 15:30:00,82.37688,11.13659,83.1262533461,30.53688,8.90659,31.80925,51.84,2.23,51.8879417591,138.09,80.14688,10.43659,80.8235410296,30.53688,8.90659,31.80925,49.61,1.53,49.6335874182,138.29,87.93688,13.79659,89.0125876478,30.53688,8.90659,31.80925,57.4,4.89,57.6079169906,138.04,83.74688,27.31659,88.0893637107,30.53688,8.90659,31.80925,53.21,18.41,56.3048150694,137.94
2021-04-06 16:00:00,84.38768,10.40724,85.0270026533,18.84768,5.49724,19.633,65.54,4.91,65.7236616448,137.97,81.96768,7.20724,82.2839284004,18.84768,5.49724,19.633,63.12,1.71,63.1431587743,138.2,91.55768,11.00724,92.2169621024,18.84768,5.49724,19.633,72.71,5.51,72.9184763966,137.93,86.65768,24.07724,89.9403523954,18.84768,5.49724,19.633,67.81,18.58,70.3094054875,137.83
2021-04-06 16:30:00,89.86432,6.32626,90.0867225214,17.40432,5.07626,18.1295,72.46,1.25,72.4707810086,138.1,87.28432,5.51626,87.4584566652,17.40432,5.07626,18.1295,69.88,0.44,69.8813852181,138.29,97.69432,8.77626,98.0877306285,17.40432,5.07626,18.1295,80.29,3.7,80.3752082423,138.04,92.45432,24.62626,95.677865613,17.40432,5.07626,18.1295,75.05,19.55,77.5545292037,137.92
2021-04-06 17:00:00,123.6796,8.17155,123.9492544776,23.7996,6.94155,24.79125,99.88,1.23,99.8875733012,137.29,104.6396,7.56155,104.9124536295,23.7996,6.94155,24.79125,80.84,0.62,80.8423775009,137.64,27.7296,7.13155,28.6319702704,23.7996,6.94155,24.79125,3.93,0.19,3.9345901947,137.24,110.6496,26.42155,113.76041615849999,23.7996,6.94155,24.79125,86.85,19.48,89.0078249369,137.27
2021-04-06 17:30:00,134.57624,6.13432,134.7159762404,14.58624,4.25432,15.194,119.99,1.88,120.0047269902,136.47,111.55624,5.59432,111.6964238425,14.58624,4.25432,15.194,96.97,1.34,96.9792580916,136.9,14.58624,4.25432,15.194,14.58624,4.25432,15.194,0.0,0.0,0.0,136.42,118.79624,22.51432,120.9108814094,14.58624,4.25432,15.194,104.21,18.26,105.7976923189,136.51
2021-04-06 18:00:00,135.41688,6.60659,135.5779422338,14.45688,4.21659,15.05925,120.96,2.39,120.9836092204,136.38,112.30688,5.05659,112.420658234,14.45688,4.21659,15.05925,97.85,0.84,97.8536054522,136.95,14.45688,4.21659,15.05925,14.45688,4.21659,15.05925,0.0,0.0,0.0,136.34,119.60688,23.20659,121.8373980466,14.45688,4.21659,15.05925,105.15,18.99,106.8510299436,136.56
2021-04-06 18:30:00,129.9064,6.94395,130.091856788,17.8764,5.21395,18.62125,112.03,1.73,112.0433567866,137.44,108.1864,7.41395,108.4401392454,17.8764,5.21395,18.62125,90.31,2.2,90.3367926152,137.82,17.8764,5.21395,18.62125,17.8764,5.21395,18.62125,0.0,0.0,0.0,137.39,114.9064,27.37395,118.1220296963,17.8764,5.21395,18.62125,97.03,22.16,99.5283200903,137.43
2021-04-06 19:00:00,125.25592,7.65381,125.4895465868,17.39592,5.07381,18.12075,107.86,2.58,107.8908522536,137.59,104.35592,8.09381,104.6693259717,17.39592,5.07381,18.12075,86.96,3.02,87.0124244002,137.96,17.39592,5.07381,18.12075,17.39592,5.07381,18.12075,0.0,0.0,0.0,137.54,110.80592,28.15381,114.326676347,17.39592,5.07381,18.12075,93.41,23.08,96.2190963375,137.57
2021-04-06 19:30:00,124.85368,9.07649,125.1831621276,13.87368,4.04649,14.45175,110.98,5.03,111.0939300772,138.31,103.25368,6.64649,103.4673777713,13.87368,4.04649,14.45175,89.38,2.6,89.4178080698,138.37,13.87368,4.04649,14.45175,13.87368,4.04649,14.45175,0.0,0.0,0.0,138.26,109.92368,26.78649,113.1403176205,13.87368,4.04649,14.45175,96.05,22.74,98.7051675446,137.99
2021-04-06 20:00:00,124.93352,6.27061,125.0907869084,11.93352,3.48061,12.43075,113.0,2.79,113.0344376728,137.54,103.19352,6.39061,103.3912107781,11.93352,3.48061,12.43075,91.26,2.91,91.3063836761,137.89,11.93352,3.48061,12.43075,11.93352,3.48061,12.43075,0.0,0.0,0.0,137.48,109.99352,26.41061,113.119824799,11.93352,3.48061,12.43075,98.06,22.93,100.7052555729,137.51
2021-04-06 20:30:00,124.61848,10.27289,125.0411845212,15.19848,4.43289,15.83175,109.42,5.84,109.5757363653,138.23,103.35848,8.13289,103.6779595076,15.19848,4.43289,15.83175,88.16,3.7,88.2376087618,138.33,15.19848,4.43289,15.83175,15.19848,4.43289,15.83175,0.0,0.0,0.0,138.19,109.91848,28.34289,113.5138390641,15.19848,4.43289,15.83175,94.72,23.91,97.6911792333,137.94
2021-04-06 21:00:00,122.08272,10.63246,122.5448478242,14.44272,4.21246,15.0445,107.64,6.42,107.8312848852,138.59,101.12272,8.63246,101.4905112109,14.44272,4.21246,15.0445,86.68,4.42,86.7926195019,138.7,14.44272,4.21246,15.0445,14.44272,4.21246,15.0445,0.0,0.0,0.0,138.55,107.56272,29.01246,111.4067393341,14.44272,4.21246,15.0445,93.12,24.8,96.3658362699,138.31
2021-04-06 21:30:00,118.356,10.07925,118.7844014026,13.746,4.00925,14.31875,104.61,6.07,104.7859580287,139.02,97.666,11.19925,98.3060056994,13.746,4.00925,14.31875,83.92,7.19,84.2274450521,138.98,13.746,4.00925,14.31875,13.746,4.00925,14.31875,0.0,0.0,0.0,138.99,103.676,31.63925,108.3962873744,13.746,4.00925,14.31875,89.93,27.63,94.0788063275,138.59
2021-04-06 22:00:00,113.59448,6.80714,113.7982558805,13.22448,3.8571400000000002,13.775500000000001,100.37,2.95,100.4133427389,139.25,92.90448,14.48714,94.0272281281,13.22448,3.8571400000000002,13.775500000000001,79.68,10.63,80.385939691,138.22,13.22448,3.8571400000000002,13.775500000000001,13.22448,3.8571400000000002,13.775500000000001,0.0,0.0,0.0,139.22,97.74448,35.30714,103.9258269414,13.22448,3.8571400000000002,13.775500000000001,84.52,31.45,90.1816660968,137.85
