Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-06 22:30:00,109.95272,4.92621,110.0630191316,7.87272,2.29621,8.20075,102.08,2.63,102.1138741798,139.2,89.03272,13.00621,89.9777012885,7.87272,2.29621,8.20075,81.16,10.71,81.8636042451,138.22,7.87272,2.29621,8.20075,7.87272,2.29621,8.20075,0.0,0.0,0.0,139.17,93.95272,33.84621,99.8633042051,7.87272,2.29621,8.20075,86.08,31.55,91.6797082238,137.85
2021-04-06 23:00:00,103.62224,5.61357,103.7741817157,7.93224,2.31357,8.26275,95.69,3.3,95.746885589,139.24,83.99224,14.42357,85.2216859242,7.93224,2.31357,8.26275,76.06,12.11,77.018021917,138.32,7.93224,2.31357,8.26275,7.93224,2.31357,8.26275,0.0,0.0,0.0,139.21,88.59224,35.35357,95.3858474825,7.93224,2.31357,8.26275,80.66,33.04,87.1646556811,137.95
2021-04-06 23:30:00,96.0516,16.0988,97.3913816721,4.7616,1.3888,4.96,91.29,14.71,92.4675521467,138.26,79.5116,8.0488,79.9179436422,4.7616,1.3888,4.96,74.75,6.66,75.0461064946,138.46,4.7616,1.3888,4.96,4.7616,1.3888,4.96,0.0,0.0,0.0,138.22,84.0216,28.7488,88.8038443312,4.7616,1.3888,4.96,79.26,27.36,83.8493720907,138.08
2021-04-07 00:00:00,90.67416,16.32413,92.1318648024,4.57416,1.33413,4.76475,86.1,14.99,87.3951377366,138.02,75.33416,9.38413,75.9163853115,4.57416,1.33413,4.76475,70.76,8.05,71.2164313905,138.27,4.57416,1.33413,4.76475,4.57416,1.33413,4.76475,0.0,0.0,0.0,137.99,79.68416,30.28413,85.2449053302,4.57416,1.33413,4.76475,75.11,28.95,80.4960533194,137.9
2021-04-07 00:30:00,87.8812,15.0541,89.1612653581,4.7112,1.3741,4.9075,83.17,13.68,84.2875512754,137.57,72.6912,11.4241,73.583426247,4.7112,1.3741,4.9075,67.98,10.05,68.7188685879,137.44,4.7112,1.3741,4.9075,4.7112,1.3741,4.9075,0.0,0.0,0.0,137.55,76.9012,32.6041,83.5273721498,4.7112,1.3741,4.9075,72.19,31.23,78.655635526,137.06
2021-04-07 01:00:00,86.04248,15.37864,87.4060119946,4.93248,1.43864,5.138,81.11,13.94,82.2991840786,137.4,71.23248,11.56864,72.1657788595,4.93248,1.43864,5.138,66.3,10.13,67.0694185154,137.24,4.93248,1.43864,5.138,4.93248,1.43864,5.138,0.0,0.0,0.0,137.38,75.34248,32.74864,82.1520706641,4.93248,1.43864,5.138,70.41,31.31,77.0576680156,136.86
2021-04-07 01:30:00,85.90168,15.40174,87.2714857319,5.01168,1.46174,5.2205,80.89,13.94,82.0823714326,137.15,71.11168,11.30174,72.0041690421,5.01168,1.46174,5.2205,66.1,9.84,66.8284041408,136.97,5.01168,1.46174,5.2205,5.01168,1.46174,5.2205,0.0,0.0,0.0,137.13,75.22168,32.40174,81.9034425226,5.01168,1.46174,5.2205,70.21,30.94,76.7250135223,136.57
2021-04-07 02:00:00,87.43416,15.74288,88.8401407338,5.08416,1.48288,5.296,82.35,14.26,83.5755352959,137.34,72.34416,11.00288,73.1760948288,5.08416,1.48288,5.296,67.26,9.52,67.9303908424,137.09,5.08416,1.48288,5.296,5.08416,1.48288,5.296,0.0,0.0,0.0,137.32,76.51416,32.08288,82.9682340996,5.08416,1.48288,5.296,71.43,30.6,77.7084609293,136.71
2021-04-07 02:30:00,88.25712,13.76916,89.3247390021,4.79712,1.39916,4.997,83.46,12.37,84.3717280847,136.87,73.06712,11.51916,73.9695550358,4.79712,1.39916,4.997,68.27,10.12,69.0159930741,136.9,4.79712,1.39916,4.997,4.79712,1.39916,4.997,0.0,0.0,0.0,136.85,77.30712,32.55916,83.8837868876,4.79712,1.39916,4.997,72.51,31.16,78.9217694936,136.54
2021-04-07 03:00:00,87.44352,13.43061,88.468923781,4.73352,1.38061,4.93075,82.71,12.05,83.5831717513,137.07,72.43352,11.91061,73.4062493945,4.73352,1.38061,4.93075,67.7,10.53,68.5140197332,137.17,4.73352,1.38061,4.93075,4.73352,1.38061,4.93075,0.0,0.0,0.0,137.05,76.62352,33.08061,83.4595145874,4.73352,1.38061,4.93075,71.89,31.7,78.5688366975,136.82
2021-04-07 03:30:00,86.8828,14.03665,88.0093658599,4.5828,1.3366500000000001,4.77375,82.3,12.7,83.2741256334,137.35,71.9328,11.80665,72.8952995745,4.5828,1.3366500000000001,4.77375,67.35,10.47,68.1589568582,137.37,4.5828,1.3366500000000001,4.77375,4.5828,1.3366500000000001,4.77375,0.0,0.0,0.0,137.33,76.1028,33.01665,82.956225475,4.5828,1.3366500000000001,4.77375,71.52,31.68,78.2223292929,137.01
2021-04-07 04:00:00,86.44696,13.86703,87.5521068522,4.20696,1.22703,4.38225,82.24,12.64,83.205692113,137.57,71.50696,11.62703,72.4460706668,4.20696,1.22703,4.38225,67.3,10.4,68.0988252468,137.59,4.20696,1.22703,4.38225,4.20696,1.22703,4.38225,0.0,0.0,0.0,137.56,75.69696,32.92703,82.5482831915,4.20696,1.22703,4.38225,71.49,31.7,78.2030056967,137.23
2021-04-07 04:30:00,87.38712,13.85416,88.4785086402,4.43712,1.29416,4.622,82.95,12.56,83.8955070311,137.41,72.32712,11.63416,73.2568492798,4.43712,1.29416,4.622,67.89,10.34,68.6729036811,137.43,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0.0,0.0,0.0,137.39,76.53712,32.88416,83.302453246,4.43712,1.29416,4.622,72.1,31.59,78.7168222174,137.07
2021-04-07 05:00:00,88.66992,13.82706,89.7415305254,4.30992,1.25706,4.4895,84.36,12.57,85.2913506752,137.35,73.38992,11.58706,74.2989927055,4.30992,1.25706,4.4895,69.08,10.33,69.8480873038,137.37,4.30992,1.25706,4.4895,4.30992,1.25706,4.4895,0.0,0.0,0.0,137.33,77.68992,32.80706,84.3328337924,4.30992,1.25706,4.4895,73.38,31.55,79.875070579,137.02
2021-04-07 05:30:00,90.596,12.298,91.4268889332,4.416,1.288,4.6,86.18,11.01,86.8804494694,136.76,74.996,11.028,75.8024854474,4.416,1.288,4.6,70.58,9.74,71.2488877106,136.9,4.416,1.288,4.6,4.416,1.288,4.6,0.0,0.0,0.0,136.74,79.396,32.068,85.6275740635,4.416,1.288,4.6,74.98,30.78,81.0518895523,136.5
2021-04-07 06:00:00,95.90432,10.70001,96.4993720636,4.59432,1.34001,4.78575,91.31,9.36,91.7884834824,136.4,79.42432,9.87001,80.0352403936,4.59432,1.34001,4.78575,74.83,8.53,75.3146054892,136.61,4.59432,1.34001,4.78575,4.59432,1.34001,4.78575,0.0,0.0,0.0,136.38,84.09432,30.72001,89.529736237,4.59432,1.34001,4.78575,79.5,29.38,84.7551437967,136.24
2021-04-07 06:30:00,106.70416,19.13413,108.4061469298,4.57416,1.33413,4.76475,102.13,17.8,103.6695562834,137.51,84.95416,15.20413,86.3039678715,4.57416,1.33413,4.76475,80.38,13.87,81.5678938063,136.3,4.57416,1.33413,4.76475,4.57416,1.33413,4.76475,0.0,0.0,0.0,137.46,89.99416,36.29413,97.0371717774,4.57416,1.33413,4.76475,85.42,34.96,92.2972263939,135.93
2021-04-07 07:00:00,115.63032,21.14551,117.5478774647,4.03032,1.17551,4.19825,111.6,19.97,113.3726638128,137.68,91.10032,13.14551,92.0438631157,4.03032,1.17551,4.19825,87.07,11.97,87.8889401461,136.08,4.03032,1.17551,4.19825,4.03032,1.17551,4.19825,0.0,0.0,0.0,137.64,96.51032,33.42551,102.1347471983,4.03032,1.17551,4.19825,92.48,32.25,97.9418853198,135.72
2021-04-07 07:30:00,118.95008,19.65919,120.5636980333,12.82008,3.73919,13.35425,106.13,15.92,107.3173951417,137.47,95.97008,12.74919,96.81321242920001,12.82008,3.73919,13.35425,83.15,9.01,83.6367299696,136.26,12.82008,3.73919,13.35425,12.82008,3.73919,13.35425,0.0,0.0,0.0,137.42,101.02008,32.93919,106.25463190400001,12.82008,3.73919,13.35425,88.2,29.2,92.9079113962,135.88
2021-04-07 08:00:00,118.95704,24.23372,121.4003729426,25.96704,7.57372,27.049,92.99,16.66,94.4706075983,137.69,98.30704,16.26372,99.6432772534,25.96704,7.57372,27.049,72.34,8.69,72.8600830359,136.47,25.96704,7.57372,27.049,25.96704,7.57372,27.049,0.0,0.0,0.0,137.64,102.68704,36.55372,108.9990946284,25.96704,7.57372,27.049,76.72,28.98,82.0109675592,136.08
2021-04-07 08:30:00,121.48512,28.96941,124.8913972104,31.09512,9.06941,32.39075,90.39,19.9,92.5546438597,136.96,101.35512,16.79941,102.7379215605,31.09512,9.06941,32.39075,70.26,7.73,70.6839479656,136.01,31.09512,9.06941,32.39075,31.09512,9.06941,32.39075,0.0,0.0,0.0,136.92,105.60512,36.89941,111.8660262482,31.09512,9.06941,32.39075,74.51,27.83,79.537720611,135.65
2021-04-07 09:00:00,118.99448,32.60589,123.3808345456,38.45448,11.21589,40.05675,80.54,21.39,83.3320088561,136.57,100.74448,18.89589,102.5012434528,38.45448,11.21589,40.05675,62.29,7.68,62.7616642545,135.79,38.45448,11.21589,40.05675,38.45448,11.21589,40.05675,0.0,0.0,0.0,136.54,104.47448,38.93589,111.4940379633,38.45448,11.21589,40.05675,66.02,27.72,71.6033434974,135.46
2021-04-07 09:30:00,123.68208,29.16394,127.0739639322,32.00208,9.33394,33.3355,91.68,19.83,93.8000602345,136.1,103.80208,14.85394,104.8594838145,32.00208,9.33394,33.3355,71.8,5.52,72.0118767982,135.84,32.00208,9.33394,33.3355,32.00208,9.33394,33.3355,0.0,0.0,0.0,136.07,109.21208,26.06394,112.2791493834,32.00208,9.33394,33.3355,77.21,16.73,79.0017531451,135.52
2021-04-07 10:00:00,125.87384,23.48112,128.0452521291,26.64384,7.77112,27.754,99.23,15.71,100.4658996874,135.95,105.31384,12.17112,106.0148152741,26.64384,7.77112,27.754,78.67,4.4,78.7929495577,136.4,26.64384,7.77112,27.754,26.64384,7.77112,27.754,0.0,0.0,0.0,135.91,112.72384,11.36112,113.2949211218,26.64384,7.77112,27.754,86.08,3.59,86.1548286517,136.1
2021-04-07 10:30:00,122.67944,22.83567,124.7866692522,28.33944,8.26567,29.52025,94.34,14.57,95.4584752654,136.02,103.06944,12.90567,103.8742787222,28.33944,8.26567,29.52025,74.73,4.64,74.8739106766,136.35,28.33944,8.26567,29.52025,28.33944,8.26567,29.52025,0.0,0.0,0.0,135.98,110.13944,12.11567,110.8038162838,28.33944,8.26567,29.52025,81.8,3.85,81.8905519581,136.04
2021-04-07 11:00:00,123.7624,25.0232,126.2667501443,26.5824,7.7532,27.69,97.18,17.27,98.7026104011,135.83,103.7124,12.0132,104.405837423,26.5824,7.7532,27.69,77.13,4.26,77.2475533593,136.43,26.5824,7.7532,27.69,26.5824,7.7532,27.69,0.0,0.0,0.0,135.78,110.9924,11.1932,111.5553700366,26.5824,7.7532,27.69,84.41,3.44,84.4800668797,136.12
2021-04-07 11:30:00,120.96432,25.01376,123.5234993934,28.98432,8.45376,30.192,91.98,16.56,93.4588358584,136.22,101.90432,13.34376,102.7742495258,28.98432,8.45376,30.192,72.92,4.89,73.0837772697,136.78,28.98432,8.45376,30.192,28.98432,8.45376,30.192,0.0,0.0,0.0,136.17,108.78432,12.57376,109.508573721,28.98432,8.45376,30.192,79.8,4.12,79.9062851095,136.46
2021-04-07 12:00:00,118.74776,25.44518,121.4433517746,33.13776,9.66518,34.5185,85.61,15.78,87.0521711389,136.0,100.89776,16.78518,102.2844085902,33.13776,9.66518,34.5185,67.76,7.12,68.1330463138,136.72,33.13776,9.66518,34.5185,33.13776,9.66518,34.5185,0.0,0.0,0.0,135.96,107.32776,16.25518,108.5517339495,33.13776,9.66518,34.5185,74.19,6.59,74.482106576,136.42
2021-04-07 12:30:00,114.21144,24.15667,116.7381588529,39.21144,11.43667,40.84525,75.0,12.72,76.0710089324,136.37,98.20144,20.65667,100.3504899518,39.21144,11.43667,40.84525,58.99,9.22,59.7061847718,136.96,39.21144,11.43667,40.84525,39.21144,11.43667,40.84525,0.0,0.0,0.0,136.31,103.81144,20.33667,105.7846643969,39.21144,11.43667,40.84525,64.6,8.9,65.2101985889,136.64
2021-04-07 13:00:00,113.65064,23.36852,116.0282538841,38.36064,11.18852,39.959,75.29,12.18,76.2688435732,136.64,97.45064,21.26852,99.7445596481,38.36064,11.18852,39.959,59.09,10.08,59.94359432,137.25,38.36064,11.18852,39.959,38.36064,11.18852,39.959,0.0,0.0,0.0,136.59,103.07064,21.02852,105.1938947059,38.36064,11.18852,39.959,64.71,9.84,65.4538745988,136.89
2021-04-07 13:30:00,114.07144,22.84667,116.3368546668,33.69144,9.82667,35.09525,80.38,13.02,81.4276660601,136.45,97.03144,18.62667,98.803103108,33.69144,9.82667,35.09525,63.34,8.8,63.9483823095,137.03,33.69144,9.82667,35.09525,33.69144,9.82667,35.09525,0.0,0.0,0.0,136.41,103.04144,18.24667,104.6445379528,33.69144,9.82667,35.09525,69.35,8.42,69.8592792691,136.67
2021-04-07 14:00:00,114.7284,22.17495,116.851761536,28.5084,8.31495,29.69625,86.22,13.86,87.3269030712,136.62,96.6184,16.16495,97.9613231182,28.5084,8.31495,29.69625,68.11,7.85,68.5608824331,137.19,28.5084,8.31495,29.69625,28.5084,8.31495,29.69625,0.0,0.0,0.0,136.6,103.0784,15.68495,104.2649231672,28.5084,8.31495,29.69625,74.57,7.37,74.933315688,136.81
2021-04-07 14:30:00,115.11488,20.62309,116.9476269044,27.40488,7.9930900000000005,28.54675,87.71,12.63,88.6146771139,137.74,96.62488,15.83309,97.9135035323,27.40488,7.9930900000000005,28.54675,69.22,7.84,69.6625724475,138.13,27.40488,7.9930900000000005,28.54675,27.40488,7.9930900000000005,28.54675,0.0,0.0,0.0,137.71,103.17488,15.33309,104.308003106,27.40488,7.9930900000000005,28.54675,75.77,7.34,76.1246904756,137.75
2021-04-07 15:00:00,114.7836,20.2573,116.5574237543,28.6536,8.3573,29.8475,86.13,11.9,86.9481851449,137.85,96.5536,17.0973,98.0556746968,28.6536,8.3573,29.8475,67.9,8.74,68.4601898916,138.24,28.6536,8.3573,29.8475,28.6536,8.3573,29.8475,0.0,0.0,0.0,137.81,103.0036,16.6873,104.3465744251,28.6536,8.3573,29.8475,74.35,8.33,74.8151816144,137.87
2021-04-07 15:30:00,117.84848,17.31164,119.1132113487,25.30848,7.38164,26.363,92.54,9.93,93.0712442165,138.5,98.31848,16.54164,99.7002977097,25.30848,7.38164,26.363,73.01,9.16,73.5823735687,138.72,25.30848,7.38164,26.363,25.30848,7.38164,26.363,0.0,0.0,0.0,138.47,105.24848,16.13164,106.4775673623,25.30848,7.38164,26.363,79.94,8.75,80.4174489772,138.34
2021-04-07 16:00:00,123.35184,13.05762,124.0410330151,20.63184,6.01762,21.4915,102.72,7.04,102.9609634765,139.06,101.69184,15.47762,102.8629527257,20.63184,6.01762,21.4915,81.06,9.46,81.6101415267,139.0,20.63184,6.01762,21.4915,20.63184,6.01762,21.4915,0.0,0.0,0.0,139.02,109.35184,15.07762,110.3864101067,20.63184,6.01762,21.4915,88.72,9.06,89.1813994059,138.63
2021-04-07 16:30:00,121.15192,16.83681,122.3162535833,26.01192,7.58681,27.09575,95.14,9.25,95.5886086309,138.67,102.12192,15.92681,103.356421287,26.01192,7.58681,27.09575,76.11,8.34,76.5655777749,139.11,26.01192,7.58681,27.09575,26.01192,7.58681,27.09575,0.0,0.0,0.0,138.63,109.35192,15.78681,110.4855908147,26.01192,7.58681,27.09575,83.34,8.2,83.7424360763,138.7
2021-04-07 17:00:00,121.46048,30.16889,125.1511491184,27.15048,7.91889,28.28175,94.31,22.25,96.899115579,136.33,106.11048,9.44889,106.5303500795,27.15048,7.91889,28.28175,78.96,1.53,78.9748219371,138.69,27.15048,7.91889,28.28175,27.15048,7.91889,28.28175,0.0,0.0,0.0,136.31,113.59048,8.31889,113.8946929293,27.15048,7.91889,28.28175,86.44,0.4,86.4409254925,138.3
2021-04-07 17:30:00,125.07552,29.88536,128.5963469372,24.39552,7.11536,25.412,100.68,22.77,103.2227460398,136.12,108.73552,8.12536,109.0386848086,24.39552,7.11536,25.412,84.34,1.01,84.3460473288,138.37,24.39552,7.11536,25.412,24.39552,7.11536,25.412,0.0,0.0,0.0,136.1,116.69552,7.63536,116.9450431203,24.39552,7.11536,25.412,92.3,0.52,92.3014647771,138.0
2021-04-07 18:00:00,125.27544,30.99117,129.0518829199,24.17544,7.05117,25.18275,101.1,23.94,103.8957823976,136.42,108.83544,8.15117,109.140251843,24.17544,7.05117,25.18275,84.66,1.1,84.6671459304,138.57,24.17544,7.05117,25.18275,24.17544,7.05117,25.18275,0.0,0.0,0.0,136.4,116.82544,7.50117,117.0660112183,24.17544,7.05117,25.18275,92.65,0.45,92.651092816,138.18
2021-04-07 18:30:00,124.39304,31.40547,128.2962662994,24.05304,7.01547,25.05525,100.34,24.39,103.2617436421,136.55,108.06304,9.31547,108.463812377,24.05304,7.01547,25.05525,84.01,2.3,84.0414784496,138.77,24.05304,7.01547,25.05525,24.05304,7.01547,25.05525,0.0,0.0,0.0,136.52,116.01304,8.25547,116.3063980827,24.05304,7.01547,25.05525,91.96,1.24,91.9683597766,138.4
2021-04-07 19:00:00,122.71016,31.18338,126.6103730168,22.40016,6.53338,23.3335,100.31,24.65,103.2943299509,136.14,106.46016,9.82338,106.9124149098,22.40016,6.53338,23.3335,84.06,3.29,84.1243585414,138.42,22.40016,6.53338,23.3335,22.40016,6.53338,23.3335,0.0,0.0,0.0,136.11,114.42016,8.85338,114.7621686439,22.40016,6.53338,23.3335,92.02,2.32,92.0492411701,138.06
2021-04-07 19:30:00,123.87016,28.26588,127.0542266538,17.06016,4.97588,17.771,106.81,23.29,109.3197155137,135.52,106.84016,6.41588,107.0326272919,17.06016,4.97588,17.771,89.78,1.44,89.7915474864,137.74,17.06016,4.97588,17.771,17.06016,4.97588,17.771,0.0,0.0,0.0,135.5,115.34016,5.23588,115.4589405295,17.06016,4.97588,17.771,98.28,0.26,98.2803439147,137.36
2021-04-07 20:00:00,121.16408,31.04369,125.0777557005,19.14408,5.58369,19.94175,102.02,25.46,105.148903941,136.46,104.80408,8.31369,105.1333088325,19.14408,5.58369,19.94175,85.66,2.73,85.7034917608,138.59,19.14408,5.58369,19.94175,19.14408,5.58369,19.94175,0.0,0.0,0.0,136.44,112.89408,7.25369,113.1268726593,19.14408,5.58369,19.94175,93.75,1.67,93.7648729536,138.22
2021-04-07 20:30:00,119.2188,34.47715,124.1039731256,21.1788,6.17715,22.06125,98.04,28.3,102.0427929841,136.95,103.3588,10.29715,103.8704618049,21.1788,6.17715,22.06125,82.18,4.12,82.2832109242,138.92,21.1788,6.17715,22.06125,21.1788,6.17715,22.06125,0.0,0.0,0.0,136.93,111.0888,9.87715,111.5270351868,21.1788,6.17715,22.06125,89.91,3.7,89.9860994821,138.56
2021-04-07 21:00:00,114.09192,28.71556,117.6501151525,21.24192,6.19556,22.127,92.85,22.52,95.5419954784,136.58,98.99192,7.06556,99.2437522638,21.24192,6.19556,22.127,77.75,0.87,77.7548673718,138.63,21.24192,6.19556,22.127,21.24192,6.19556,22.127,0.0,0.0,0.0,136.57,104.74192,25.37556,107.7719297897,21.24192,6.19556,22.127,83.5,19.18,85.6745142968,138.25
2021-04-07 21:30:00,110.38368,28.07524,113.8980944151,21.34368,6.22524,22.233,89.04,21.85,91.6817544553,136.63,95.19368,15.60524,96.464295091,21.34368,6.22524,22.233,73.85,9.38,74.443313333,138.13,21.34368,6.22524,22.233,21.34368,6.22524,22.233,0.0,0.0,0.0,136.61,101.16368,19.34524,102.9967400542,21.34368,6.22524,22.233,79.82,13.12,80.8910798543,137.77
2021-04-07 22:00:00,104.5572,28.4996,108.3717457274,21.1872,6.1796,22.07,83.37,22.32,86.3060791602,137.11,90.1472,19.8796,92.3131418813,21.1872,6.1796,22.07,68.96,13.7,70.3076923245,138.5,21.1872,6.1796,22.07,21.1872,6.1796,22.07,0.0,0.0,0.0,137.08,95.7972,20.0096,97.8646392728,21.1872,6.1796,22.07,74.61,13.83,75.8809659928,138.15
2021-04-07 22:30:00,101.2372,19.50335,103.0987455067,18.2172,5.31335,18.97625,83.02,14.19,84.2239663041,135.43,86.1772,22.88335,89.163655752,18.2172,5.31335,18.97625,67.96,17.57,70.1944905245,136.02,18.2172,5.31335,18.97625,18.2172,5.31335,18.97625,0.0,0.0,0.0,135.4,90.9772,22.74335,93.7769208764,18.2172,5.31335,18.97625,72.76,17.43,74.818597287,135.69
2021-04-07 23:00:00,99.98784,14.21437,100.9931505715,7.31784,2.13437,7.62275,92.67,12.08,93.4540277356,135.13,83.61784,18.324370000000002,85.6021360841,7.31784,2.13437,7.62275,76.3,16.19,77.9987570414,135.83,7.31784,2.13437,7.62275,7.31784,2.13437,7.62275,0.0,0.0,0.0,135.09,88.95784,18.08437,90.7774296605,7.31784,2.13437,7.62275,81.64,15.95,83.1834845387,135.49
2021-04-07 23:30:00,96.6308,12.0019,97.3732874676,2.9208,0.8519,3.0425,93.71,11.15,94.371005081,135.32,80.2708,17.5819,82.1737460522,2.9208,0.8519,3.0425,77.35,16.73,79.1385835102,136.18,2.9208,0.8519,3.0425,2.9208,0.8519,3.0425,0.0,0.0,0.0,135.28,85.6908,17.3619,87.4319665583,2.9208,0.8519,3.0425,82.77,16.51,84.4005509461,135.84
2021-04-08 00:00:00,92.942,11.8785,93.6979942488,2.292,0.6685,2.3875,90.65,11.21,91.3404981375,135.94,77.162,18.4185,79.3297887697,2.292,0.6685,2.3875,74.87,17.75,76.945301351,136.9,2.292,0.6685,2.3875,2.292,0.6685,2.3875,0.0,0.0,0.0,135.91,82.392,18.2685,84.393007745,2.292,0.6685,2.3875,80.1,17.6,82.0107919728,136.58
2021-04-08 00:30:00,88.34976,17.42493,90.051697805,2.5197599999999998,0.7349300000000001,2.62475,85.83,16.69,87.4376635095,137.05,73.07976,18.53493,75.3936002043,2.5197599999999998,0.7349300000000001,2.62475,70.56,17.8,72.7705544846,137.4,2.5197599999999998,0.7349300000000001,2.62475,2.5197599999999998,0.7349300000000001,2.62475,0.0,0.0,0.0,137.03,78.04976,18.39493,80.1881442968,2.5197599999999998,0.7349300000000001,2.62475,75.53,17.66,77.5671096535,137.05
2021-04-08 01:00:00,86.08488,18.64184,88.0802177745,2.71488,0.7918400000000001,2.8280000000000003,83.37,17.85,85.2594827571,137.42,71.26488,19.59184,73.9088852304,2.71488,0.7918400000000001,2.8280000000000003,68.55,18.8,71.0812387343,137.75,2.71488,0.7918400000000001,2.8280000000000003,2.71488,0.7918400000000001,2.8280000000000003,0.0,0.0,0.0,137.4,76.10488,19.51184,78.5663074097,2.71488,0.7918400000000001,2.8280000000000003,73.39,18.72,75.73988711370001,137.41
2021-04-08 01:30:00,86.20952,18.70861,88.2161744056,2.90952,0.8486100000000001,3.03075,83.3,17.86,85.1931311785,137.1,71.37952,19.96861,74.1200462814,2.90952,0.8486100000000001,3.03075,68.47,19.12,71.0894879711,137.46,2.90952,0.8486100000000001,3.03075,2.90952,0.8486100000000001,3.03075,0.0,0.0,0.0,137.08,76.20952,19.90861,78.7670215938,2.90952,0.8486100000000001,3.03075,73.3,19.06,75.737530987,137.12
2021-04-08 02:00:00,87.29696,18.23953,89.1820591816,3.18696,0.9295300000000001,3.31975,84.11,17.31,85.8727442207,136.65,72.31696,19.35953,74.8634363723,3.18696,0.9295300000000001,3.31975,69.13,18.43,71.5445441666,137.01,3.18696,0.9295300000000001,3.31975,3.18696,0.9295300000000001,3.31975,0.0,0.0,0.0,136.64,77.20696,19.25953,79.5728858862,3.18696,0.9295300000000001,3.31975,74.02,18.33,76.2558148602,136.64
2021-04-08 02:30:00,86.48152,18.63086,88.4655992228,3.43152,1.00086,3.5745,83.05,17.63,84.900644285,136.65,71.69152,19.90086,74.4024076805,3.43152,1.00086,3.5745,68.26,18.9,70.828226012,137.01,3.43152,1.00086,3.5745,3.43152,1.00086,3.5745,0.0,0.0,0.0,136.64,76.51152,19.85086,79.0447299663,3.43152,1.00086,3.5745,73.08,18.85,75.4719080188,136.64
2021-04-08 03:00:00,85.12392,18.83406,87.1825875519,4.09392,1.19406,4.2645,81.03,17.64,82.9278632306,136.93,70.67392,20.15406,73.4914219664,4.09392,1.19406,4.2645,66.58,18.96,69.2270034019,137.3,4.09392,1.19406,4.2645,4.09392,1.19406,4.2645,0.0,0.0,0.0,136.91,75.39392,20.08406,78.0231545059,4.09392,1.19406,4.2645,71.3,18.89,73.7598949294,136.9
2021-04-08 03:30:00,84.15232,19.17901,86.3101812416,4.04232,1.17901,4.21075,80.11,18.0,82.1073206237,136.73,69.85232,20.41901,72.7755630604,4.04232,1.17901,4.21075,65.81,19.24,68.5648138625,137.09,4.04232,1.17901,4.21075,4.04232,1.17901,4.21075,0.0,0.0,0.0,136.72,74.52232,20.38901,77.2611668755,4.04232,1.17901,4.21075,70.48,19.21,73.0510403759,136.7
2021-04-08 04:00:00,83.64248,19.40989,85.8650586115,4.18248,1.21989,4.35675,79.46,18.19,81.5154445489,136.18,69.45248,20.58989,72.4402550269,4.18248,1.21989,4.35675,65.27,19.37,68.0835501425,136.54,4.18248,1.21989,4.35675,4.18248,1.21989,4.35675,0.0,0.0,0.0,136.17,74.07248,20.57989,76.8782424732,4.18248,1.21989,4.35675,69.89,19.36,72.5218704944,136.15
2021-04-08 04:30:00,84.66152,25.34586,88.3741228406,3.7915200000000002,1.10586,3.9495,80.87,24.24,84.4247268281,136.24,70.89152,16.63586,72.8173018303,3.7915200000000002,1.10586,3.9495,67.1,15.53,68.8737315673,137.09,3.7915200000000002,1.10586,3.9495,3.7915200000000002,1.10586,3.9495,0.0,0.0,0.0,136.22,76.31152,16.22586,78.0174763591,3.7915200000000002,1.10586,3.9495,72.52,15.12,74.079449242,136.71
2021-04-08 05:00:00,85.68464,26.15302,89.5870414014,3.64464,1.06302,3.7965,82.04,25.09,85.7908485796,136.82,71.95464,15.37302,73.5785292151,3.64464,1.06302,3.7965,68.31,14.31,69.7927804289,138.06,3.64464,1.06302,3.7965,3.64464,1.06302,3.7965,0.0,0.0,0.0,136.8,77.68464,15.23302,79.1640587025,3.64464,1.06302,3.7965,74.04,14.17,75.3837548813,137.67
2021-04-08 05:30:00,88.0856,26.92705,92.1093857816,3.5556,1.03705,3.7037500000000003,84.53,25.89,88.4059556817,136.25,73.9356,13.77705,75.2082445884,3.5556,1.03705,3.7037500000000003,70.38,12.74,71.5237862532,137.22,3.5556,1.03705,3.7037500000000003,3.5556,1.03705,3.7037500000000003,0.0,0.0,0.0,136.24,79.8356,13.52705,80.9734778126,3.5556,1.03705,3.7037500000000003,76.28,12.49,77.2957857842,136.83
2021-04-08 06:00:00,91.7956,25.58705,95.294959505,3.5556,1.03705,3.7037500000000003,88.24,24.55,91.5914848662,136.77,76.9756,12.94705,78.0568324944,3.5556,1.03705,3.7037500000000003,73.42,11.91,74.3797317823,137.82,3.5556,1.03705,3.7037500000000003,3.5556,1.03705,3.7037500000000003,0.0,0.0,0.0,136.75,83.1256,12.59705,84.0746754027,3.5556,1.03705,3.7037500000000003,79.57,11.56,80.4053387531,137.44
2021-04-08 06:30:00,99.4136,21.02855,101.6133051331,3.9036,1.13855,4.06625,95.51,19.89,97.5590703113,135.94,83.4636,10.24855,84.090459043,3.9036,1.13855,4.06625,79.56,9.11,80.0798707541,137.21,3.9036,1.13855,4.06625,3.9036,1.13855,4.06625,0.0,0.0,0.0,135.92,90.0936,9.67855,90.6119809466,3.9036,1.13855,4.06625,86.19,8.54,86.6120528564,136.82
2021-04-08 07:00:00,108.42384,15.31862,109.5006356103,5.10384,1.48862,5.3165,103.32,13.83,104.2415046898,136.46,89.30384,13.60862,90.3347683733,5.10384,1.48862,5.3165,84.2,12.12,85.0678223537,137.26,5.10384,1.48862,5.3165,5.10384,1.48862,5.3165,0.0,0.0,0.0,136.43,96.31384,13.27862,97.2248812015,5.10384,1.48862,5.3165,91.21,11.79,91.9688436374,136.9
2021-04-08 07:30:00,118.66848,16.95539,119.8736559698,8.41848,2.45539,8.76925,110.25,14.5,111.1994267072,137.46,95.04848,19.19539,96.967399406,8.41848,2.45539,8.76925,86.63,16.74,88.2325591831,136.93,8.41848,2.45539,8.76925,8.41848,2.45539,8.76925,0.0,0.0,0.0,137.43,102.25848,19.18539,104.0426639478,8.41848,2.45539,8.76925,93.84,16.73,95.3196648127,136.55
2021-04-08 08:00:00,125.85056,20.27308,127.4729823335,12.73056,3.71308,13.261,113.12,16.56,114.3257101443,137.01,101.62056,17.46308,103.1101225768,12.73056,3.71308,13.261,88.89,13.75,89.9471767206,136.41,12.73056,3.71308,13.261,12.73056,3.71308,13.261,0.0,0.0,0.0,136.98,108.99056,17.24308,110.3461189938,12.73056,3.71308,13.261,96.26,13.53,97.206216365,136.03
2021-04-08 08:30:00,127.87352,24.30686,130.1632073984,18.98352,5.53686,19.7745,108.89,18.77,110.4959049015,137.3,104.40352,19.63686,106.234181218,18.98352,5.53686,19.7745,85.42,14.1,86.5758996488,136.95,18.98352,5.53686,19.7745,18.98352,5.53686,19.7745,0.0,0.0,0.0,137.27,111.48352,19.43686,113.1652188539,18.98352,5.53686,19.7745,92.5,13.9,93.5385482034,136.57
2021-04-08 09:00:00,129.78304,23.23172,131.8459338994,19.82304,5.78172,20.649,109.96,17.45,111.3359964252,136.6,105.97304,15.24172,107.063510289,19.82304,5.78172,20.649,86.15,9.46,86.6678377485,135.64,19.82304,5.78172,20.649,19.82304,5.78172,20.649,0.0,0.0,0.0,136.58,113.10304,14.70172,114.0545405856,19.82304,5.78172,20.649,93.28,8.92,93.7055217156,135.28
2021-04-08 09:30:00,131.84568,25.40874,134.271692486,17.03568,4.96874,17.7455,114.81,20.44,116.6153064567,136.48,107.15568,13.25874,107.9728389117,17.03568,4.96874,17.7455,90.12,8.29,90.500488949,135.73,17.03568,4.96874,17.7455,17.03568,4.96874,17.7455,0.0,0.0,0.0,136.45,114.59568,12.61874,115.2883449176,17.03568,4.96874,17.7455,97.56,7.65,97.8594711819,135.37
2021-04-08 10:00:00,131.8684,27.1012,134.6244775663,17.3184,5.0512,18.04,114.55,22.05,116.6529253812,136.35,107.3784,13.5112,108.225104814,17.3184,5.0512,18.04,90.06,8.46,90.4564823548,135.81,17.3184,5.0512,18.04,17.3184,5.0512,18.04,0.0,0.0,0.0,136.32,114.8284,12.8912,115.5497489569,17.3184,5.0512,18.04,97.51,7.84,97.8246681569,135.47
2021-04-08 10:30:00,134.48624,27.36932,137.2429540144,14.46624,4.21932,15.069,120.02,23.15,122.2322498361,135.74,109.01624,12.80932,109.7662027338,14.46624,4.21932,15.069,94.55,8.59,94.9394048854,135.38,14.46624,4.21932,15.069,14.46624,4.21932,15.069,0.0,0.0,0.0,135.72,116.82624,12.16932,117.4583445388,14.46624,4.21932,15.069,102.36,7.95,102.6682623794,135.04
2021-04-08 11:00:00,132.15472,28.05096,135.0989503112,15.05472,4.39096,15.682,117.1,23.66,119.4663366811,136.18,107.33472,13.05096,108.1252499391,15.05472,4.39096,15.682,92.28,8.66,92.6854573275,135.84,15.05472,4.39096,15.682,15.05472,4.39096,15.682,0.0,0.0,0.0,136.16,114.92472,12.44096,115.5961450603,15.05472,4.39096,15.682,99.87,8.05,100.1939089965,135.5
2021-04-08 11:30:00,128.98944,30.67317,132.5862699881,20.47944,5.97317,21.33275,108.51,24.7,111.2857138181,137.01,105.67944,14.52317,106.6727074071,20.47944,5.97317,21.33275,85.2,8.55,85.6279306068,136.71,20.47944,5.97317,21.33275,20.47944,5.97317,21.33275,0.0,0.0,0.0,136.99,112.71944,13.88317,113.571187205,20.47944,5.97317,21.33275,92.24,7.91,92.5785380096,136.34
2021-04-08 12:00:00,126.7752,32.2086,130.8026958782,22.3152,6.5086,23.245,104.46,25.7,107.5750045317,137.62,104.2152,16.0686,105.446706051,22.3152,6.5086,23.245,81.9,9.56,82.4560707286,137.49,22.3152,6.5086,23.245,22.3152,6.5086,23.245,0.0,0.0,0.0,137.59,110.9852,15.5286,112.0662841224,22.3152,6.5086,23.245,88.67,9.02,89.1276012243,137.14
2021-04-08 12:30:00,127.68184,32.74262,131.8132445176,22.43184,6.54262,23.3665,105.25,26.2,108.4619864284,137.17,104.99184,16.74262,106.3183981776,22.43184,6.54262,23.3665,82.56,10.2,83.187701014,137.17,22.43184,6.54262,23.3665,22.43184,6.54262,23.3665,0.0,0.0,0.0,137.14,111.81184,16.23262,112.9840055771,22.43184,6.54262,23.3665,89.38,9.69,89.9037290662,136.79
2021-04-08 13:00:00,125.38184,31.38512,129.2502671533,21.89184,6.38512,22.804,103.49,25.0,106.4668028073,137.25,102.95184,17.56512,104.4395270001,21.89184,6.38512,22.804,81.06,11.18,81.8273548393,137.21,21.89184,6.38512,22.804,21.89184,6.38512,22.804,0.0,0.0,0.0,137.21,109.66184,17.15512,110.9955733099,21.89184,6.38512,22.804,87.77,10.77,88.4283088157,136.83
2021-04-08 13:30:00,123.10168,29.27799,126.5354666379,22.14168,6.45799,23.06425,100.96,22.82,103.5068789985,138.21,101.05168,18.15799,102.6701253124,22.14168,6.45799,23.06425,78.91,11.7,79.7726651178,137.93,22.14168,6.45799,23.06425,22.14168,6.45799,23.06425,0.0,0.0,0.0,138.15,107.60168,17.76799,109.0588052725,22.14168,6.45799,23.06425,85.46,11.31,86.2051489181,137.57
2021-04-08 14:00:00,119.2552,26.5036,122.1648212048,22.435200000000002,6.5436,23.37,96.82,19.96,98.8560266246,138.56,97.9952,17.9636,99.6280590396,22.435200000000002,6.5436,23.37,75.56,11.42,76.418126122,137.9,22.435200000000002,6.5436,23.37,22.435200000000002,6.5436,23.37,0.0,0.0,0.0,138.49,104.2552,17.5736,105.7259577587,22.435200000000002,6.5436,23.37,81.82,11.03,82.5601193071,137.53
2021-04-08 14:30:00,115.37312,24.79091,118.0065508231,25.20312,7.35091,26.25325,90.17,17.44,91.8410719667,139.19,95.29312,19.48091,97.263994231,25.20312,7.35091,26.25325,70.09,12.13,71.1318845526,138.29,25.20312,7.35091,26.25325,25.20312,7.35091,26.25325,0.0,0.0,0.0,139.12,101.11312,19.15091,102.9107399155,25.20312,7.35091,26.25325,75.91,11.8,76.8216642621,137.91
2021-04-08 15:00:00,109.69752,24.58886,112.4195620444,31.12752,9.07886,32.4245,78.57,15.51,80.0862347723,138.87,91.80752,22.15886,94.443823541,31.12752,9.07886,32.4245,60.68,13.08,62.0737367975,137.87,31.12752,9.07886,32.4245,31.12752,9.07886,32.4245,0.0,0.0,0.0,138.81,96.86752,21.91886,99.3164279193,31.12752,9.07886,32.4245,65.74,12.84,66.9821856914,137.49
2021-04-08 15:30:00,107.68472,25.59971,110.6857898448,34.76472,10.139710000000001,36.21325,72.92,15.46,74.5408478621,139.14,90.93472,23.32971,93.8797031853,34.76472,10.139710000000001,36.21325,56.17,13.19,57.6978769107,138.12,34.76472,10.139710000000001,36.21325,34.76472,10.139710000000001,36.21325,0.0,0.0,0.0,139.08,95.64472,23.11971,98.3993569814,34.76472,10.139710000000001,36.21325,60.88,12.98,62.2483317046,137.75
2021-04-08 16:00:00,107.27056,24.07933,109.9399253045,35.62056,10.38933,37.10475,71.65,13.69,72.9461349216,139.17,90.76056,23.92933,93.8620907809,35.62056,10.38933,37.10475,55.14,13.54,56.7780873225,138.0,35.62056,10.38933,37.10475,35.62056,10.38933,37.10475,0.0,0.0,0.0,139.11,95.38056,23.75933,98.2952541477,35.62056,10.38933,37.10475,59.76,13.37,61.2373619615,137.64
2021-04-08 16:30:00,117.65632,20.06601,119.3551607316,27.34632,7.9760100000000005,28.48575,90.31,12.09,91.1156638564,139.03,97.36632,22.27601,99.8820348805,27.34632,7.9760100000000005,28.48575,70.02,14.3,71.4653090667,137.81,27.34632,7.9760100000000005,28.48575,27.34632,7.9760100000000005,28.48575,0.0,0.0,0.0,138.97,103.22632,22.10601,105.5667979,27.34632,7.9760100000000005,28.48575,75.88,14.13,77.1843980348,137.47
2021-04-08 17:00:00,120.1696,18.6353,121.60595039,27.7896,8.1053,28.9475,92.38,10.53,92.9781979821,138.95,99.3796,23.6753,102.160778806,27.7896,8.1053,28.9475,71.59,15.57,73.2635857708,137.76,27.7896,8.1053,28.9475,27.7896,8.1053,28.9475,0.0,0.0,0.0,138.89,105.3596,23.6253,107.975923762,27.7896,8.1053,28.9475,77.57,15.52,79.1073656495,137.36
2021-04-08 17:30:00,127.4656,18.3683,128.7822721816,20.0856,5.8583,20.9225,107.38,12.51,108.1062648508,137.95,103.8656,21.2083,106.008748942,20.0856,5.8583,20.9225,83.78,15.35,85.1745906946,137.07,20.0856,5.8583,20.9225,20.0856,5.8583,20.9225,0.0,0.0,0.0,137.9,110.8456,21.0983,112.8356561653,20.0856,5.8583,20.9225,90.76,15.24,92.0306209911,136.64
2021-04-08 18:00:00,129.96344,20.52017,131.5734514006,18.58344,5.42017,19.35775,111.38,15.1,112.398907468,137.71,105.76344,21.49017,107.9246619048,18.58344,5.42017,19.35775,87.18,16.07,88.6487298273,137.21,18.58344,5.42017,19.35775,18.58344,5.42017,19.35775,0.0,0.0,0.0,137.65,112.98344,21.44017,114.99973306,18.58344,5.42017,19.35775,94.4,16.02,95.7496757175,136.78
2021-04-08 18:30:00,122.79824,17.48407,124.0366899384,25.96824,7.57407,27.05025,96.83,9.91,97.3357950602,138.69,101.19824,26.31407,104.5634451377,25.96824,7.57407,27.05025,75.23,18.74,77.5289655548,137.83,25.96824,7.57407,27.05025,25.96824,7.57407,27.05025,0.0,0.0,0.0,138.62,107.48824,26.47407,110.7004883488,25.96824,7.57407,27.05025,81.52,18.9,83.6822585737,137.39
2021-04-08 19:00:00,120.8368,14.85615,121.746611563,23.9868,6.99615,24.98625,96.85,7.86,97.1684213106,138.96,99.2168,26.04615,102.578629997,23.9868,6.99615,24.98625,75.23,19.05,77.6044805408,137.91,23.9868,6.99615,24.98625,23.9868,6.99615,24.98625,0.0,0.0,0.0,138.9,105.5068,26.24615,108.7223308988,23.9868,6.99615,24.98625,81.52,19.25,83.7620015281,137.48
2021-04-08 19:30:00,125.15544,12.90242,125.81874504,14.78544,4.31242,15.4015,110.37,8.59,110.7037713901,138.72,100.94544,21.84242,103.2815238474,14.78544,4.31242,15.4015,86.16,17.53,87.9252324421,137.62,14.78544,4.31242,15.4015,14.78544,4.31242,15.4015,0.0,0.0,0.0,138.65,108.13544,21.88242,110.3273025549,14.78544,4.31242,15.4015,93.35,17.57,94.9890909526,137.19
2021-04-08 20:00:00,126.516,14.1205,127.3015584204,10.116,2.9505,10.5375,116.4,11.17,116.9347206778,138.06,101.396,20.0305,103.3555501473,10.116,2.9505,10.5375,91.28,17.08,92.8642277737,137.24,10.116,2.9505,10.5375,10.116,2.9505,10.5375,0.0,0.0,0.0,137.99,108.986,20.0405,110.813220494,10.116,2.9505,10.5375,98.87,17.09,100.3361599823,136.79
2021-04-08 20:30:00,126.9792,14.30935,127.7829203378,11.6892,3.40935,12.17625,115.29,10.9,115.8041195295,138.52,102.1392,21.58935,104.3959587822,11.6892,3.40935,12.17625,90.45,18.18,92.2589556629,137.77,11.6892,3.40935,12.17625,11.6892,3.40935,12.17625,0.0,0.0,0.0,138.46,109.6392,21.67935,111.7620167725,11.6892,3.40935,12.17625,97.95,18.27,99.6393265734,137.31
2021-04-08 21:00:00,124.75144,10.70917,125.210255587,11.31144,3.29917,11.78275,113.44,7.41,113.681756232,139.63,100.02144,22.32917,102.4835610845,11.31144,3.29917,11.78275,88.71,19.03,90.7281929722,138.54,11.31144,3.29917,11.78275,11.31144,3.29917,11.78275,0.0,0.0,0.0,139.57,107.41144,22.46917,109.7364162134,11.31144,3.29917,11.78275,96.1,19.17,97.9933615098,138.1
2021-04-08 21:30:00,118.97416,14.25038,119.8245554043,11.62416,3.39038,12.1085,107.35,10.86,107.8979244471,139.02,97.02416,19.65038,98.9940657709,11.62416,3.39038,12.1085,85.4,16.26,86.9341566934,138.58,11.62416,3.39038,12.1085,11.62416,3.39038,12.1085,0.0,0.0,0.0,138.97,104.12416,19.58038,105.9491952619,11.62416,3.39038,12.1085,92.5,16.19,93.9061558153,138.13
2021-04-08 22:00:00,112.06912,22.37391,114.280704873,7.17912,2.09391,7.47825,104.89,20.28,106.8325348384,136.81,94.36912,9.82391,94.8790810309,7.17912,2.09391,7.47825,87.19,7.73,87.5319884385,137.96,7.17912,2.09391,7.47825,7.17912,2.09391,7.47825,0.0,0.0,0.0,136.76,101.56912,9.10391,101.9763076154,7.17912,2.09391,7.47825,94.39,7.01,94.649945589,137.53
2021-04-08 22:30:00,104.38648,24.16314,107.1466030327,9.81648,2.86314,10.2255,94.57,21.3,96.9390267127,137.02,88.36648,13.50314,89.3922232493,9.81648,2.86314,10.2255,78.55,10.64,79.2673457358,138.37,9.81648,2.86314,10.2255,9.81648,2.86314,10.2255,0.0,0.0,0.0,136.97,94.87648,13.04314,95.7688360494,9.81648,2.86314,10.2255,85.06,10.18,85.6670064844,137.93
2021-04-08 23:00:00,95.79768,21.76724,98.2395451465,12.12768,3.53724,12.633,83.67,18.23,85.6329480983,137.46,81.29768,19.17724,83.5289130026,12.12768,3.53724,12.633,69.17,15.64,70.9161370916,138.7,12.12768,3.53724,12.633,12.12768,3.53724,12.633,0.0,0.0,0.0,137.41,86.66768,19.37724,88.8074556926,12.12768,3.53724,12.633,74.54,15.84,76.20444344,138.26
2021-04-08 23:30:00,91.54264,15.82077,92.8996862296,8.64264,2.52077,9.00275,82.9,13.3,83.9601095759,137.2,76.77264,20.79077,79.5380058196,8.64264,2.52077,9.00275,68.13,18.27,70.537151913,138.02,8.64264,2.52077,9.00275,8.64264,2.52077,9.00275,0.0,0.0,0.0,137.15,81.56264,20.67077,84.1412204342,8.64264,2.52077,9.00275,72.92,18.15,75.1448527845,137.57
2021-04-09 00:00:00,87.5136,16.4423,89.0448168859,8.1336,2.3723,8.4725,79.38,14.07,80.6173014929,137.88,73.2836,20.6623,76.140768779,8.1336,2.3723,8.4725,65.15,18.29,67.6686530086,138.61,8.1336,2.3723,8.4725,8.1336,2.3723,8.4725,0.0,0.0,0.0,137.83,77.8836,20.5523,80.5496876732,8.1336,2.3723,8.4725,69.75,18.18,72.080336431,138.15
2021-04-09 00:30:00,84.79432,20.09751,87.143482903,7.77432,2.26751,8.09825,77.02,17.83,79.0568738314,138.67,70.75432,20.08751,73.5505394723,7.77432,2.26751,8.09825,62.98,17.82,65.4525232516,138.93,7.77432,2.26751,8.09825,7.77432,2.26751,8.09825,0.0,0.0,0.0,138.61,75.20432,19.95751,77.8074029387,7.77432,2.26751,8.09825,67.43,17.69,69.7118426094,138.49
2021-04-09 01:00:00,83.26568,21.41874,85.9763682011,6.95568,2.02874,7.2455,76.31,19.39,78.7349236362,138.49,69.27568,19.18874,71.8841260798,6.95568,2.02874,7.2455,62.32,17.16,64.6393688088,138.51,6.95568,2.02874,7.2455,6.95568,2.02874,7.2455,0.0,0.0,0.0,138.43,73.67568,18.99874,76.0858590347,6.95568,2.02874,7.2455,66.72,16.97,68.8443120381,138.07
2021-04-09 01:30:00,83.99656,20.64233,86.4958257933,6.07656,1.7723300000000002,6.32975,77.92,18.87,80.172335004,138.27,69.76656,18.53233,72.1860107601,6.07656,1.7723300000000002,6.32975,63.69,16.76,65.8582849762,138.31,6.07656,1.7723300000000002,6.32975,6.07656,1.7723300000000002,6.32975,0.0,0.0,0.0,138.22,74.23656,18.33233,76.4666016236,6.07656,1.7723300000000002,6.32975,68.16,16.56,70.1428485307,137.85
2021-04-09 02:00:00,85.38416,19.45413,87.5723583842,6.01416,1.75413,6.26475,79.37,17.7,81.3196587548,138.38,70.96416,18.61413,73.3648269961,6.01416,1.75413,6.26475,64.95,16.86,67.1026236447,138.56,6.01416,1.75413,6.26475,6.01416,1.75413,6.26475,0.0,0.0,0.0,138.32,75.54416,18.40413,77.753663008,6.01416,1.75413,6.26475,69.53,16.65,71.4957579161,138.09
2021-04-09 02:30:00,85.09696,20.34703,87.4956812138,6.12696,1.7870300000000001,6.38225,78.97,18.56,81.1217264363,138.94,70.70696,19.35703,73.3087225565,6.12696,1.7870300000000001,6.38225,64.58,17.57,66.9274330899,139.05,6.12696,1.7870300000000001,6.38225,6.12696,1.7870300000000001,6.38225,0.0,0.0,0.0,138.88,75.22696,19.60703,77.7401513779,6.12696,1.7870300000000001,6.38225,69.1,17.82,71.3607903544,138.62
2021-04-09 03:00:00,83.57856,13.29583,84.6295148696,5.60856,1.63583,5.84225,77.97,11.66,78.8370249312,138.31,68.28856,23.42583,72.1948539583,5.60856,1.63583,5.84225,62.68,21.79,66.3595245613,137.44,5.60856,1.63583,5.84225,5.60856,1.63583,5.84225,0.0,0.0,0.0,138.26,72.85856,23.54583,76.5687656663,5.60856,1.63583,5.84225,67.25,21.91,70.7291354394,137.0
2021-04-09 03:30:00,83.14448,11.98464,84.0037865242,5.60448,1.63464,5.838,77.54,10.35,78.2277067285,137.8,68.07448,23.40464,71.9854985452,5.60448,1.63464,5.838,62.47,21.77,66.154620398,137.08,5.60448,1.63464,5.838,5.60448,1.63464,5.838,0.0,0.0,0.0,137.75,72.61448,23.53464,76.3330988864,5.60448,1.63464,5.838,67.01,21.9,70.4978730176,136.61
2021-04-09 04:00:00,82.4032,12.3776,83.3276205829,5.6832,1.6576,5.92,76.72,10.72,77.4653264371,137.73,67.5132,23.9076,71.6212643843,5.6832,1.6576,5.92,61.83,22.25,65.7115773665,137.03,5.6832,1.6576,5.92,5.6832,1.6576,5.92,0.0,0.0,0.0,137.69,72.0232,24.0776,75.9412414963,5.6832,1.6576,5.92,66.34,22.42,70.0260808556,136.57
2021-04-09 04:30:00,82.82888,12.04134,83.6995652979,5.07888,1.48134,5.2905,77.75,10.56,78.4638521869,137.28,67.81888000000001,24.18134,72.0009561648,5.07888,1.48134,5.2905,62.74,22.7,66.7202937643,136.66,5.07888,1.48134,5.2905,5.07888,1.48134,5.2905,0.0,0.0,0.0,137.24,72.38888,24.39134,76.3877438772,5.07888,1.48134,5.2905,67.31,22.91,71.1020688869,136.23
2021-04-09 05:00:00,84.19504,10.30897,84.8238151881,4.38504,1.27897,4.56775,79.81,9.03,80.3192193687,137.35,68.83504,23.57897,72.7614634134,4.38504,1.27897,4.56775,64.45,22.3,68.1989186131,136.85,4.38504,1.27897,4.56775,4.38504,1.27897,4.56775,0.0,0.0,0.0,137.31,73.52504,23.73897,77.2623466099,4.38504,1.27897,4.56775,69.14,22.46,72.6965693826,136.39
2021-04-09 05:30:00,88.86704,8.44247,89.2671613644,3.43704,1.00247,3.58025,85.43,7.44,85.7533585348,137.29,72.55704,22.58247,75.9900783317,3.43704,1.00247,3.58025,69.12,21.58,72.41043295,136.9,3.43704,1.00247,3.58025,3.43704,1.00247,3.58025,0.0,0.0,0.0,137.25,77.55704,22.68247,80.8058716856,3.43704,1.00247,3.58025,74.12,21.68,77.2256226909,136.47
2021-04-09 06:00:00,92.9244,6.03295,93.1200332961,2.2044,0.64295,2.29625,90.72,5.39,90.8799785431,136.61,75.7744,21.26295,78.7011609702,2.2044,0.64295,2.29625,73.57,20.62,76.40503452,136.37,2.2044,0.64295,2.29625,2.2044,0.64295,2.29625,0.0,0.0,0.0,136.57,81.0944,21.30295,83.8457953034,2.2044,0.64295,2.29625,78.89,20.66,81.5503997538,135.95
2021-04-09 06:30:00,98.04448,14.58464,99.1233160382,2.96448,0.8646400000000001,3.088,95.08,13.72,96.0647948002,136.15,81.80448,4.74464,81.9419584633,2.96448,0.8646400000000001,3.088,78.84,3.88,78.9354166392,136.69,2.96448,0.8646400000000001,3.088,2.96448,0.8646400000000001,3.088,0.0,0.0,0.0,136.1,86.73448,20.42464,89.1068793079,2.96448,0.8646400000000001,3.088,83.77,19.56,86.0232904509,136.29
2021-04-09 07:00:00,105.62968,12.41199,106.3564139705,3.46968,1.01199,3.61425,102.16,11.4,102.7940932155,135.39,88.79968,1.99199,88.8220197488,3.46968,1.01199,3.61425,85.33,0.98,85.335627378,136.54,3.46968,1.01199,3.61425,3.46968,1.01199,3.61425,0.0,0.0,0.0,135.33,93.96968,19.67199,96.0067078379,3.46968,1.01199,3.61425,90.5,18.66,92.4037098822,136.16
2021-04-09 07:30:00,119.74024,18.70132,121.1918497466,4.29024,1.25132,4.469,115.45,17.45,116.7613163681,137.17,95.84024,8.06132,96.1786695863,4.29024,1.25132,4.469,91.55,6.8100000000000005,91.8029335043,136.42,4.29024,1.25132,4.469,4.29024,1.25132,4.469,0.0,0.0,0.0,137.12,101.40024,27.45132,105.0503862049,4.29024,1.25132,4.469,97.11,26.2,100.5822653354,135.99
2021-04-09 08:00:00,126.0428,22.7079,128.0719959798,8.1528,2.3779,8.4925,117.89,20.33,119.6301007272,138.02,100.8828,8.9379,101.2779610392,8.1528,2.3779,8.4925,92.73,6.5600000000000005,92.9617475094,137.03,8.1528,2.3779,8.4925,8.1528,2.3779,8.4925,0.0,0.0,0.0,137.96,106.5128,29.1379,110.4264179454,8.1528,2.3779,8.4925,98.36,26.76,101.9352107959,136.6
2021-04-09 08:30:00,131.86608,25.14094,134.2413122651,9.70608,2.83094,10.1105,122.16,22.31,124.1805206141,137.49,105.76608,6.33094,105.9553891024,9.70608,2.83094,10.1105,96.06,3.5,96.1237410841,136.41,9.70608,2.83094,10.1105,9.70608,2.83094,10.1105,0.0,0.0,0.0,137.44,111.59608,26.17094,114.6237461081,9.70608,2.83094,10.1105,101.89,23.34,104.5290758593,135.98
2021-04-09 09:00:00,131.8784,23.68745,133.9888341395,13.3284,3.8874500000000003,13.88375,118.55,19.8,120.192106646,137.47,106.4984,11.28745,107.0948912417,13.3284,3.8874500000000003,13.88375,93.17,7.4,93.4634094178,136.55,13.3284,3.8874500000000003,13.88375,13.3284,3.8874500000000003,13.88375,0.0,0.0,0.0,137.41,113.1884,20.00745,114.9430813493,13.3284,3.8874500000000003,13.88375,99.86,16.12,101.1527261125,136.12
2021-04-09 09:30:00,129.73552,21.72161,131.5413755845,19.20552,5.60161,20.00575,110.53,16.12,111.699307518,138.04,105.78552,18.62161,107.4120132977,19.20552,5.60161,20.00575,86.58,13.02,87.5535082107,137.3,19.20552,5.60161,20.00575,19.20552,5.60161,20.00575,0.0,0.0,0.0,137.98,112.90552,18.34161,114.3856245507,19.20552,5.60161,20.00575,93.7,12.74,94.5621361857,136.88
2021-04-09 10:00:00,132.97352,22.77061,134.9090719743,13.85352,4.04061,14.43075,119.12,18.73,120.5835283113,137.3,107.40352,14.63061,108.3954374379,13.85352,4.04061,14.43075,93.55,10.59,94.1474938594,136.64,13.85352,4.04061,14.43075,13.85352,4.04061,14.43075,0.0,0.0,0.0,137.25,115.09352,14.13061,115.9577185226,13.85352,4.04061,14.43075,101.24,10.09,101.7415632866,136.22
2021-04-09 10:30:00,132.27304,23.71172,134.3815566817,14.06304,4.10172,14.649000000000001,118.21,19.61,119.8255239922,137.63,106.98304,13.96172,107.8902241772,14.06304,4.10172,14.649000000000001,92.92,9.86,93.441671646,136.95,14.06304,4.10172,14.649000000000001,14.06304,4.10172,14.649000000000001,0.0,0.0,0.0,137.58,114.59304,13.38172,115.3717263744,14.06304,4.10172,14.649000000000001,100.53,9.28,100.9574132989,136.54
2021-04-09 11:00:00,128.82592,25.67006,131.3585537536,18.20592,5.31006,18.9645,110.62,20.36,112.4780600828,137.92,105.03592,16.43006,106.3131758619,18.20592,5.31006,18.9645,86.83,11.12,87.5391529545,137.41,18.20592,5.31006,18.9645,18.20592,5.31006,18.9645,0.0,0.0,0.0,137.86,112.16592,15.99006,113.2999365765,18.20592,5.31006,18.9645,93.96,10.68,94.5650252472,136.98
2021-04-09 11:30:00,127.06896,25.64053,129.6300789715,20.77896,6.06053,21.64475,106.29,19.58,108.0783997846,138.09,104.13896,19.08053,105.8725158621,20.77896,6.06053,21.64475,83.36,13.02,84.3706702593,137.7,20.77896,6.06053,21.64475,20.77896,6.06053,21.64475,0.0,0.0,0.0,138.04,110.99896,18.80053,112.57987852790001,20.77896,6.06053,21.64475,90.22,12.74,91.1150701037,137.27
2021-04-09 12:00:00,124.5324,25.4582,127.1079800681,22.8624,6.6682,23.815,101.67,18.79,103.3917453185,138.5,102.4724,20.1882,104.4421188075,22.8624,6.6682,23.815,79.61,13.52,80.7498761609,138.04,22.8624,6.6682,23.815,22.8624,6.6682,23.815,0.0,0.0,0.0,138.44,109.0224,19.9482,110.832370655,22.8624,6.6682,23.815,86.16,13.28,87.1774282713,137.6
2021-04-09 12:30:00,119.68024,22.06507,121.6972767179,27.96024,8.15507,29.12525,91.72,13.91,92.7687797699,137.39,101.83024,17.04507,103.2469476051,27.96024,8.15507,29.12525,73.87,8.89,74.4030174119,138.0,27.96024,8.15507,29.12525,27.96024,8.15507,29.12525,0.0,0.0,0.0,137.34,107.91024,16.45507,109.1576347562,27.96024,8.15507,29.12525,79.95,8.3,80.3796771578,137.56
2021-04-09 13:00:00,118.32024,17.24132,119.5698218992,24.93024,7.27132,25.969,93.39,9.97,93.9206739754,135.9,102.45024,9.781320000000001,102.9161109691,24.93024,7.27132,25.969,77.52,2.51,77.5606246752,137.61,24.93024,7.27132,25.969,24.93024,7.27132,25.969,0.0,0.0,0.0,135.85,108.85024,8.69132,109.1966748184,24.93024,7.27132,25.969,83.92,1.42,83.9320129629,137.17
2021-04-09 13:30:00,126.36464,20.17177,127.9645362875,18.31464,5.34177,19.07775,108.05,14.83,109.0629698844,137.03,105.06464,14.15177,106.0134480736,18.31464,5.34177,19.07775,86.75,8.81,87.1962074863,137.5,18.31464,5.34177,19.07775,18.31464,5.34177,19.07775,0.0,0.0,0.0,136.98,112.19464,13.81177,113.0415951553,18.31464,5.34177,19.07775,93.88,8.47,94.2613139098,137.06
2021-04-09 14:00:00,127.51848,21.10539,129.2532406888,13.93848,4.06539,14.51925,113.58,17.04,114.851112315,138.42,103.14848,16.81539,104.5101251897,13.93848,4.06539,14.51925,89.21,12.75,90.1165167991,137.73,13.93848,4.06539,14.51925,13.93848,4.06539,14.51925,0.0,0.0,0.0,138.36,110.48848,16.47539,111.7100831992,13.93848,4.06539,14.51925,96.55,12.41,97.3442889953,137.28
2021-04-09 14:30:00,123.79008,21.09169,125.5740550172,16.60008,4.84169,17.29175,107.19,16.25,108.4147526862,138.7,100.63008,18.02169,102.2310829017,16.60008,4.84169,17.29175,84.03,13.18,85.0573530037,137.94,16.60008,4.84169,17.29175,16.60008,4.84169,17.29175,0.0,0.0,0.0,138.64,107.56008,17.74169,109.013477945,16.60008,4.84169,17.29175,90.96,12.9,91.8701888536,137.49
2021-04-09 15:00:00,122.73184,16.43887,123.8278684169,12.68184,3.6988700000000003,13.21025,110.05,12.74,110.7849723564,138.99,98.76184,17.26887,100.2602359426,12.68184,3.6988700000000003,13.21025,86.08,13.57,87.1430507843,137.89,12.68184,3.6988700000000003,13.21025,12.68184,3.6988700000000003,13.21025,0.0,0.0,0.0,138.93,105.85184,16.99887,107.208085575,12.68184,3.6988700000000003,13.21025,93.17,13.3,94.114498883,137.49
2021-04-09 15:30:00,119.3508,15.31815,120.3297934016,13.3308,3.88815,13.88625,106.02,11.43,106.6343532826,138.99,96.1208,18.37815,97.8619670253,13.3308,3.88815,13.88625,82.79,14.49,84.0484634006,137.85,13.3308,3.88815,13.88625,13.3308,3.88815,13.88625,0.0,0.0,0.0,138.93,102.9508,18.20815,104.5485721905,13.3308,3.88815,13.88625,89.62,14.32,90.7568553884,137.41
