Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-09 16:00:00,114.7912,17.63785,116.1383371246,17.5812,5.1278500000000005,18.31375,97.21,12.51,98.0116533888,138.19,95.3112,16.65785,96.755923912,17.5812,5.1278500000000005,18.31375,77.73,11.53,78.5804924902,138.07,17.5812,5.1278500000000005,18.31375,17.5812,5.1278500000000005,18.31375,0.0,0.0,0.0,138.13,101.7112,16.23785,102.9992037739,17.5812,5.1278500000000005,18.31375,84.13,11.11,84.8604089078,137.64
2021-04-09 16:30:00,108.21592,23.32131,110.700356104,21.29592,6.21131,22.18325,86.92,17.11,88.5880268434,136.79,93.23592,12.41131,94.0583722704,21.29592,6.21131,22.18325,71.94,6.2,72.2066728218,138.1,21.29592,6.21131,22.18325,21.29592,6.21131,22.18325,0.0,0.0,0.0,136.74,99.18592,11.62131,99.8644159466,21.29592,6.21131,22.18325,77.89,5.41,78.077654934,137.64
2021-04-09 17:00:00,111.45568,21.03874,113.4239709455,19.43568,5.66874,20.2455,92.02,15.37,93.2947870998,135.82,95.79568,12.25874,96.576855473,19.43568,5.66874,20.2455,76.36,6.59,76.6438366733,137.36,19.43568,5.66874,20.2455,19.43568,5.66874,20.2455,0.0,0.0,0.0,135.78,102.09568,11.47874,102.738937831,19.43568,5.66874,20.2455,82.66,5.8100000000000005,82.8639348571,136.9
2021-04-09 17:30:00,119.31688,19.10284,120.8364032442,15.26688,4.45284,15.903,104.05,14.65,105.0762818147,135.47,101.70688,10.01284,102.1985636112,15.26688,4.45284,15.903,86.44,5.5600000000000005,86.6186307904,136.96,15.26688,4.45284,15.903,15.26688,4.45284,15.903,0.0,0.0,0.0,135.42,108.83688,9.15284,109.2210644894,15.26688,4.45284,15.903,93.57,4.7,93.6879656092,136.5
2021-04-09 18:00:00,123.63808,14.17569,124.4480815966,16.88808,4.92569,17.59175,106.75,9.25,107.1500116659,139.16,100.31808,23.90569,103.1271021083,16.88808,4.92569,17.59175,83.43,18.98,85.5617046347,138.27,16.88808,4.92569,17.59175,16.88808,4.92569,17.59175,0.0,0.0,0.0,139.1,107.20808,24.07569,109.8781655574,16.88808,4.92569,17.59175,90.32,19.15,92.3278121695,137.83
2021-04-09 18:30:00,112.25112,26.92366,115.4348188765,21.68112,6.32366,22.5845,90.57,20.6,92.8831787785,136.94,96.38112,14.69366,97.4947379947,21.68112,6.32366,22.5845,74.7,8.37,75.1674590498,137.98,21.68112,6.32366,22.5845,21.68112,6.32366,22.5845,0.0,0.0,0.0,136.9,102.57112,14.03366,103.5267031787,21.68112,6.32366,22.5845,80.89,7.71,81.256607116,137.55
2021-04-09 19:00:00,108.55328,28.37304,112.2000178146,23.63328,6.89304,24.618,84.92,21.48,87.5945021106,136.54,93.77328,16.88304,95.2809796423,23.63328,6.89304,24.618,70.14,9.99,70.8478630588,137.77,23.63328,6.89304,24.618,23.63328,6.89304,24.618,0.0,0.0,0.0,136.49,99.58328,16.40304,100.9251672121,23.63328,6.89304,24.618,75.95,9.51,76.5430767607,137.33
2021-04-09 19:30:00,111.83376,27.62318,115.194747923,20.27376,5.9131800000000005,21.1185,91.56,21.71,94.0986593953,136.89,95.95376,15.94318,97.2692605433,20.27376,5.9131800000000005,21.1185,75.68,10.03,76.3417533202,138.13,20.27376,5.9131800000000005,21.1185,20.27376,5.9131800000000005,21.1185,0.0,0.0,0.0,136.85,102.23376,15.43318,103.3920921959,20.27376,5.9131800000000005,21.1185,81.96,9.52,82.5110416853,137.68
2021-04-09 20:00:00,111.2088,27.9509,114.667563017,19.6488,5.7309,20.4675,91.56,22.22,94.2176310464,137.22,95.3988,16.1509,96.7563052842,19.6488,5.7309,20.4675,75.75,10.42,76.4633173489,138.45,19.6488,5.7309,20.4675,19.6488,5.7309,20.4675,0.0,0.0,0.0,137.18,101.6588,15.6609,102.8580352051,19.6488,5.7309,20.4675,82.01,9.93,82.608988615,138.0
2021-04-09 20:30:00,111.914,27.61075,115.2696703889,17.454,5.09075,18.18125,94.46,22.52,97.1073735614,137.07,95.644,15.74075,96.9306243999,17.454,5.09075,18.18125,78.19,10.65,78.9119674067,138.28,17.454,5.09075,18.18125,17.454,5.09075,18.18125,0.0,0.0,0.0,137.02,102.114,15.27075,103.249526883,17.454,5.09075,18.18125,84.66,10.18,85.2698539931,137.83
2021-04-09 21:00:00,118.96896,11.32678,119.5069428471,7.90896,2.30678,8.2385,111.06,9.02,111.4256882411,138.5,95.76896,21.06678,98.0586707999,7.90896,2.30678,8.2385,87.86,18.76,89.8405097937,137.94,7.90896,2.30678,8.2385,7.90896,2.30678,8.2385,0.0,0.0,0.0,138.44,103.01896,21.21678,105.1810718383,7.90896,2.30678,8.2385,95.11,18.91,96.9716463715,137.5
2021-04-09 21:30:00,114.59176,16.33593,115.7503091523,4.99176,1.45593,5.19975,109.6,14.88,110.605489918,137.73,94.07176,14.12593,95.1264312789,4.99176,1.45593,5.19975,89.08,12.67,89.9765263833,137.87,4.99176,1.45593,5.19975,4.99176,1.45593,5.19975,0.0,0.0,0.0,137.68,101.42176,13.77593,102.3530637004,4.99176,1.45593,5.19975,96.43,12.32,97.2138225768,137.43
2021-04-09 22:00:00,110.54384,15.89737,111.6810947961,2.25384,0.65737,2.34775,108.29,15.24,109.3571291686,137.85,90.44384,14.37737,91.5794570964,2.25384,0.65737,2.34775,88.19,13.72,89.2508515366,138.05,2.25384,0.65737,2.34775,2.25384,0.65737,2.34775,0.0,0.0,0.0,137.79,97.70384,14.11737,98.7184911071,2.25384,0.65737,2.34775,95.45,13.46,96.394367574,137.63
2021-04-09 22:30:00,104.5324,17.1132,105.9239550999,2.5824,0.7532,2.69,101.95,16.36,103.2543079004,138.81,85.4524,16.8932,87.1062160354,2.5824,0.7532,2.69,82.87,16.14,84.4271076136,139.14,2.5824,0.7532,2.69,2.5824,0.7532,2.69,0.0,0.0,0.0,138.76,92.2924,16.8332,93.8149440121,2.5824,0.7532,2.69,89.71,16.08,91.1397306338,138.7
2021-04-09 23:00:00,99.23208,7.32644,99.5021729622,3.14208,0.91644,3.273,96.09,6.41,96.3035627586,138.72,79.67208,22.67644,82.8363523014,3.14208,0.91644,3.273,76.53,21.76,79.5634243858,137.72,3.14208,0.91644,3.273,3.14208,0.91644,3.273,0.0,0.0,0.0,138.67,85.38208,23.57644,88.5773566336,3.14208,0.91644,3.273,82.24,22.66,85.3047079592,137.24
2021-04-09 23:30:00,93.68232,3.72776,93.7564572454,4.07232,1.18776,4.242,89.61,2.54,89.6459909868,138.32,74.74232,27.12776,79.5130791858,4.07232,1.18776,4.242,70.67,25.94,75.2803593243,136.75,4.07232,1.18776,4.242,4.07232,1.18776,4.242,0.0,0.0,0.0,138.27,79.84232,27.51776,84.4513065524,4.07232,1.18776,4.242,75.77,26.33,80.2144737563,136.32
2021-04-10 00:00:00,88.90168,4.10674,88.9964831903,4.17168,1.21674,4.3455,84.73,2.89,84.7792722309,138.21,70.95168,28.30674,76.389871215,4.17168,1.21674,4.3455,66.78,27.09,72.0655014553,136.75,4.17168,1.21674,4.3455,4.17168,1.21674,4.3455,0.0,0.0,0.0,138.16,75.79168,28.77674,81.0708302798,4.17168,1.21674,4.3455,71.62,27.56,76.7396768302,136.28
2021-04-10 00:30:00,85.67288,5.01459,85.8195110704,4.23288,1.23459,4.40925,81.44,3.7800000000000002,81.5276762824,138.49,68.31288,28.32459,73.9522276376,4.23288,1.23459,4.40925,64.08,27.09,69.5709314297,136.9,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,138.44,72.97288,28.79459,78.4485157843,4.23288,1.23459,4.40925,68.74,27.56,74.0590386111,136.44
2021-04-10 01:00:00,83.16296,5.29378,83.3312787772,4.33296,1.2637800000000001,4.5135000000000005,78.83,4.03,78.9329449596,138.62,66.30296,28.64378,72.2256785184,4.33296,1.2637800000000001,4.5135000000000005,61.97,27.38,67.7491350498,137.02,4.33296,1.2637800000000001,4.5135000000000005,4.33296,1.2637800000000001,4.5135000000000005,0.0,0.0,0.0,138.58,70.82296,29.14378,76.5849304749,4.33296,1.2637800000000001,4.5135000000000005,66.49,27.88,72.0986442314,136.55
2021-04-10 01:30:00,83.88856,5.31958,84.0570546132,4.07856,1.18958,4.2485,79.81,4.13,79.9167879735,138.97,66.80856,28.72958,72.7239469243,4.07856,1.18958,4.2485,62.73,27.54,68.5091563223,137.37,4.07856,1.18958,4.2485,4.07856,1.18958,4.2485,0.0,0.0,0.0,138.92,71.38856,29.22958,77.1407469879,4.07856,1.18958,4.2485,67.31,28.04,72.9169232757,136.9
2021-04-10 02:00:00,84.80976,5.40993,84.9821318505,4.07976,1.18993,4.24975,80.73,4.22,80.8402208062,138.72,67.54976,28.72993,73.4055784928,4.07976,1.18993,4.24975,63.47,27.54,69.1873724028,137.13,4.07976,1.18993,4.24975,4.07976,1.18993,4.24975,0.0,0.0,0.0,138.68,72.16976,29.22993,77.8643889481,4.07976,1.18993,4.24975,68.09,28.04,73.6375563147,136.67
2021-04-10 02:30:00,84.28952,5.58861,84.474586377,4.10952,1.19861,4.28075,80.18,4.39,80.3000902864,138.57,67.12952,28.82861,73.057930507,4.10952,1.19861,4.28075,63.02,27.63,68.8108806803,136.98,4.10952,1.19861,4.28075,4.10952,1.19861,4.28075,0.0,0.0,0.0,138.54,71.71952,29.34861,77.4921315874,4.10952,1.19861,4.28075,67.61,28.15,73.236156371,136.52
2021-04-10 03:00:00,83.68448,5.05464,83.8369940921,2.96448,0.8646400000000001,3.088,80.72,4.19,80.8286737489,138.57,66.46448,28.35464,72.2600353667,2.96448,0.8646400000000001,3.088,63.5,27.49,69.1950149939,136.98,2.96448,0.8646400000000001,3.088,2.96448,0.8646400000000001,3.088,0.0,0.0,0.0,138.54,71.08448,28.85464,76.7176221373,2.96448,0.8646400000000001,3.088,68.12,27.99,73.6462796073,136.52
2021-04-10 03:30:00,82.39472,5.01596,82.547257608,2.93472,0.85596,3.057,79.46,4.16,79.5688205266,139.14,65.40472,28.51596,71.350804992,2.93472,0.85596,3.057,62.47,27.66,68.31966408,137.52,2.93472,0.85596,3.057,2.93472,0.85596,3.057,0.0,0.0,0.0,139.1,69.95472,29.02596,75.737501967,2.93472,0.85596,3.057,67.02,28.17,72.6995825298,137.07
2021-04-10 04:00:00,81.5892,5.69935,81.7880195815,2.8092,0.81935,2.92625,78.78,4.88,78.9310002471,139.09,64.7392,29.00935,70.9415703524,2.8092,0.81935,2.92625,61.93,28.19,68.044110693,137.41,2.8092,0.81935,2.92625,2.8092,0.81935,2.92625,0.0,0.0,0.0,139.05,69.2592,29.55935,75.3033329745,2.8092,0.81935,2.92625,66.45,28.74,72.398826648,137.03
2021-04-10 04:30:00,81.3716,5.1163,81.5322869313,2.9016,0.8463,3.0225,78.47,4.27,78.5860916448,139.34,64.5916,29.1563,70.8672323451,2.9016,0.8463,3.0225,61.69,28.31,67.8757114143,137.71,2.9016,0.8463,3.0225,2.9016,0.8463,3.0225,0.0,0.0,0.0,139.29,69.0816,29.7163,75.201901201,2.9016,0.8463,3.0225,66.18,28.87,72.2029729305,137.31
2021-04-10 05:00:00,80.59296,5.92128,80.8101896941,3.1929600000000002,0.9312800000000001,3.326,77.4,4.99,77.5606865622,139.29,64.00296,29.47128,70.4622965394,3.1929600000000002,0.9312800000000001,3.326,60.81,28.54,67.1743083329,137.61,3.1929600000000002,0.9312800000000001,3.326,3.1929600000000002,0.9312800000000001,3.326,0.0,0.0,0.0,139.24,68.44296,30.05128,74.7497036997,3.1929600000000002,0.9312800000000001,3.326,65.25,29.12,71.4530398234,137.24
2021-04-10 05:30:00,81.21496,6.35353,81.4631025143,4.43496,1.29353,4.61975,76.78,5.06,76.9465528793,139.34,64.73496,29.91353,71.3122312318,4.43496,1.29353,4.61975,60.3,28.62,66.7472426397,137.66,4.43496,1.29353,4.61975,4.43496,1.29353,4.61975,0.0,0.0,0.0,139.29,69.13496,30.483530000000002,75.5571855978,4.43496,1.29353,4.61975,64.7,29.19,70.9798992673,137.28
2021-04-10 06:00:00,82.90608,5.46219,83.0858208154,3.19608,0.9321900000000001,3.32925,79.71,4.53,79.838618475,139.39,65.85608,29.12219,72.0078136272,3.19608,0.9321900000000001,3.32925,62.66,28.19,68.7091820647,137.75,3.19608,0.9321900000000001,3.32925,3.19608,0.9321900000000001,3.32925,0.0,0.0,0.0,139.36,70.42608,29.67219,76.421669725,3.19608,0.9321900000000001,3.32925,67.23,28.74,73.1153916764,137.37
2021-04-10 06:30:00,86.89992,3.95331,86.9897968498,3.67992,1.07331,3.83325,83.22,2.88,83.2698192624,139.12,69.13992,27.84331,74.5357528262,3.67992,1.07331,3.83325,65.46,26.77,70.7223055337,137.52,3.67992,1.07331,3.83325,3.67992,1.07331,3.83325,0.0,0.0,0.0,139.1,73.90992,28.28331,79.1367291399,3.67992,1.07331,3.83325,70.23,27.21,75.3169104518,137.15
2021-04-10 07:00:00,88.47808,3.9481900000000003,88.5661269604,6.74808,1.96819,7.02925,81.73,1.98,81.7539803312,138.58,70.99808,28.21819,76.4002199641,6.74808,1.96819,7.02925,64.25,26.25,69.4055113085,137.04,6.74808,1.96819,7.02925,6.74808,1.96819,7.02925,0.0,0.0,0.0,138.55,75.66808,28.63819,80.9061447442,6.74808,1.96819,7.02925,68.92,26.67,73.9003064946,136.67
2021-04-10 07:30:00,91.8548,4.5239,91.9661348228,10.5048,3.0639,10.9425,81.35,1.46,81.3631003588,137.84,74.4948,29.0539,79.9600170851,10.5048,3.0639,10.9425,63.99,25.99,69.0666359395,136.59,10.5048,3.0639,10.9425,10.5048,3.0639,10.9425,0.0,0.0,0.0,137.82,79.1348,29.4739,84.4454104866,10.5048,3.0639,10.9425,68.63,26.41,73.5361475738,136.22
2021-04-10 08:00:00,93.93056,5.83808,94.1118126486,13.33056,3.88808,13.886,80.6,1.9500000000000002,80.6235852589,137.8,76.65056,30.15808,82.3700075124,13.33056,3.88808,13.886,63.32,26.27,68.5531567472,136.71,13.33056,3.88808,13.886,13.33056,3.88808,13.886,0.0,0.0,0.0,137.77,81.26056,30.58808,86.8268924332,13.33056,3.88808,13.886,67.93,26.7,72.9888683294,136.36
2021-04-10 08:30:00,96.5084,10.1962,97.0455241884,17.6784,5.1562,18.415,78.83,5.04,78.9909520135,137.08,79.5984,30.6362,85.2905741158,17.6784,5.1562,18.415,61.92,25.48,66.9575746275,136.28,17.6784,5.1562,18.415,17.6784,5.1562,18.415,0.0,0.0,0.0,137.06,84.0684,31.0462,89.6178688265,17.6784,5.1562,18.415,66.39,25.89,71.2595551488,135.91
2021-04-10 09:00:00,96.85168,11.83049,97.5715553451,24.00168,7.00049,25.00175,72.85,4.83,73.0099404191,137.59,80.89168,32.76049,87.2737852867,24.00168,7.00049,25.00175,56.89,25.76,62.4503779012,136.76,24.00168,7.00049,25.00175,24.00168,7.00049,25.00175,0.0,0.0,0.0,137.57,85.03168,33.19049,91.2797635298,24.00168,7.00049,25.00175,61.03,26.19,66.4121750886,136.41
2021-04-10 09:30:00,97.86896,10.63428,98.4450163421,25.96896,7.57428,27.051,71.9,3.06,71.9650859792,136.96,81.97896,31.01428,87.6495034019,25.96896,7.57428,27.051,56.01,23.44,60.7169967966,135.72,25.96896,7.57428,27.051,25.96896,7.57428,27.051,0.0,0.0,0.0,136.93,86.04896,31.29428,91.5628498781,25.96896,7.57428,27.051,60.08,23.72,64.5929160203,135.37
2021-04-10 10:00:00,98.38408,11.32744,99.0340249328,27.21408,7.9374400000000005,28.348,71.17,3.39,71.2506912247,137.29,82.58408,30.39744,88.0007649285,27.21408,7.9374400000000005,28.348,55.37,22.46,59.7518911835,135.95,27.21408,7.9374400000000005,28.348,27.21408,7.9374400000000005,28.348,0.0,0.0,0.0,137.26,86.60408,30.61744,91.8569230096,27.21408,7.9374400000000005,28.348,59.39,22.68,63.5732215638,135.61
2021-04-10 10:30:00,103.57792,13.37106,104.4374011408,23.55792,6.87106,24.5395,80.02,6.5,80.2835624521,136.35,86.27792,27.04106,90.4162507819,23.55792,6.87106,24.5395,62.72,20.17,65.8834372206,135.17,23.55792,6.87106,24.5395,23.55792,6.87106,24.5395,0.0,0.0,0.0,136.32,90.79792,27.09106,94.7532997222,23.55792,6.87106,24.5395,67.24,20.22,70.2144287166,134.84
2021-04-10 11:00:00,102.27048,10.87764,102.8473340996,24.06048,7.01764,25.063,78.21,3.86,78.3051958685,136.96,87.11048,11.29764,87.8400386805,24.06048,7.01764,25.063,63.05,4.28,63.1951018672,137.03,24.06048,7.01764,25.063,24.06048,7.01764,25.063,0.0,0.0,0.0,136.92,90.91048,29.77764,95.6630713379,24.06048,7.01764,25.063,66.85,22.76,70.6182702988,136.7
2021-04-10 11:30:00,107.01752,8.14636,107.3271296933,17.02752,4.96636,17.737,89.99,3.18,90.0461687136,136.76,90.06752,8.75636,90.4921654034,17.02752,4.96636,17.737,73.04,3.79,73.1382642671,137.1,17.02752,4.96636,17.737,17.02752,4.96636,17.737,0.0,0.0,0.0,136.72,94.44752,28.93636,98.7808026096,17.02752,4.96636,17.737,77.42,23.97,81.0457728694,136.72
2021-04-10 12:00:00,111.08168,6.28924,111.2595801331,13.23168,3.8592400000000002,13.783,97.85,2.43,97.8801685736,136.32,92.80168,7.23924,93.0836097635,13.23168,3.8592400000000002,13.783,79.57,3.38,79.6417560078,136.72,13.23168,3.8592400000000002,13.783,13.23168,3.8592400000000002,13.783,0.0,0.0,0.0,136.28,97.56168,27.23924,101.2929296654,13.23168,3.8592400000000002,13.783,84.33,23.38,87.5109895956,136.34
2021-04-10 12:30:00,109.38688,9.31659,109.7829147243,18.29688,5.33659,19.05925,91.09,3.98,91.1769077124,137.0,92.14688,9.89659,92.6768039337,18.29688,5.33659,19.05925,73.85,4.5600000000000005,73.9906487335,137.34,18.29688,5.33659,19.05925,18.29688,5.33659,19.05925,0.0,0.0,0.0,136.97,96.55688,30.14659,101.1535860163,18.29688,5.33659,19.05925,78.26,24.81,82.0984999863,136.96
2021-04-10 13:00:00,109.72032,10.26051,110.199032148,16.87032,4.92051,17.57325,92.85,5.34,93.0034305819,137.31,92.15032,11.08051,92.8141108774,16.87032,4.92051,17.57325,75.28,6.16,75.5316092772,137.68,16.87032,4.92051,17.57325,16.87032,4.92051,17.57325,0.0,0.0,0.0,137.28,96.66032,31.56051,101.6822661724,16.87032,4.92051,17.57325,79.79,26.64,84.1197580833,137.3
2021-04-10 13:30:00,103.51424,14.60582,104.5395994858,21.89424,6.38582,22.8065,81.62,8.22,82.0328763363,138.27,87.75424,13.17582,88.7378660474,21.89424,6.38582,22.8065,65.86,6.79,66.2090907655,138.36,21.89424,6.38582,22.8065,21.89424,6.38582,22.8065,0.0,0.0,0.0,138.23,91.66424,33.87582,97.7236106345,21.89424,6.38582,22.8065,69.77,27.49,74.9903527129,138.0
2021-04-10 14:00:00,95.96328,15.82554,97.2594407996,26.45328,7.71554,27.5555,69.51,8.11,69.9815132731,138.92,82.26328,13.37554,83.3435798766,26.45328,7.71554,27.5555,55.81,5.66,56.0962717121,138.87,26.45328,7.71554,27.5555,26.45328,7.71554,27.5555,0.0,0.0,0.0,138.87,85.53328,34.21554,92.1229893406,26.45328,7.71554,27.5555,59.08,26.5,64.7510339686,138.5
2021-04-10 14:30:00,94.82632,14.04351,95.860581773,24.76632,7.22351,25.79825,70.06,6.82,70.3911642182,139.03,81.07632,14.02351,82.2801828964,24.76632,7.22351,25.79825,56.31,6.8,56.7190981945,139.25,24.76632,7.22351,25.79825,24.76632,7.22351,25.79825,0.0,0.0,0.0,138.99,84.39632,35.02351,91.3749696704,24.76632,7.22351,25.79825,59.63,27.8,65.7919212366,138.88
2021-04-10 15:00:00,99.13536,14.535730000000001,100.1953444475,16.54536,4.82573,17.23475,82.59,9.71,83.1588371732,139.08,83.07536,12.30573,83.981822021,16.54536,4.82573,17.23475,66.53,7.48,66.9491695243,139.08,16.54536,4.82573,17.23475,16.54536,4.82573,17.23475,0.0,0.0,0.0,139.04,87.05536,33.27573,93.1982291235,16.54536,4.82573,17.23475,70.51,28.45,76.0332992839,138.7
2021-04-10 15:30:00,105.29208,13.45644,106.148470965,9.14208,2.66644,9.523,96.15,10.79,96.7535353359,139.2,86.87208,9.68644,87.4104421874,9.14208,2.66644,9.523,77.73,7.02,78.0463535343,139.08,9.14208,2.66644,9.523,9.14208,2.66644,9.523,0.0,0.0,0.0,139.16,91.54208,30.59644,96.5199178999,9.14208,2.66644,9.523,82.4,27.93,87.0048556116,138.7
2021-04-10 16:00:00,107.49096,13.54278,108.3407281305,8.58096,2.50278,8.9385,98.91,11.04,99.524216651,138.9,88.57096,9.31278,89.0592096678,8.58096,2.50278,8.9385,79.99,6.8100000000000005,80.2793634753,138.71,8.58096,2.50278,8.9385,8.58096,2.50278,8.9385,0.0,0.0,0.0,138.84,93.37096,30.10278,98.10358574,8.58096,2.50278,8.9385,84.79,27.6,89.168963771,138.39
2021-04-10 16:30:00,109.838,14.529,110.7947565772,9.288,2.709,9.675,100.55,11.82,101.2423572424,138.87,90.598,8.889,91.0330265618,9.288,2.709,9.675,81.31,6.18,81.544518516,138.52,9.288,2.709,9.675,9.288,2.709,9.675,0.0,0.0,0.0,138.81,95.478,29.589,99.9577781116,9.288,2.709,9.675,86.19,26.88,90.2842760396,138.19
2021-04-10 17:00:00,111.2324,15.06695,112.2482061864,11.1324,3.24695,11.59625,100.1,11.82,100.7954483099,138.69,92.0224,9.19695,92.4808412108,11.1324,3.24695,11.59625,80.89,5.95,81.1085359256,138.31,11.1324,3.24695,11.59625,11.1324,3.24695,11.59625,0.0,0.0,0.0,138.63,96.8724,29.79695,101.3514682235,11.1324,3.24695,11.59625,85.74,26.55,89.7566159121,137.99
2021-04-10 17:30:00,113.07624,16.17432,114.2271626191,12.18624,3.55432,12.694,100.89,12.62,101.6762337029,139.15,93.68624,10.22432,94.2424972335,12.18624,3.55432,12.694,81.5,6.67,81.7724825354,138.77,12.18624,3.55432,12.694,12.18624,3.55432,12.694,0.0,0.0,0.0,139.08,98.57624,30.994320000000002,103.3340358488,12.18624,3.55432,12.694,86.39,27.44,90.643177901,138.45
2021-04-10 18:00:00,113.39072,15.72146,114.4754108385,14.37072,4.19146,14.9695,99.02,11.53,99.6890229664,138.94,94.33072,11.46146,95.0244694858,14.37072,4.19146,14.9695,79.96,7.27,80.289815668,138.73,14.37072,4.19146,14.9695,14.37072,4.19146,14.9695,0.0,0.0,0.0,138.87,99.13072,32.29146,104.2575562568,14.37072,4.19146,14.9695,84.76,28.1,89.2965150496,138.45
2021-04-10 18:30:00,114.48816,15.69738,115.5592770791,13.56816,3.95738,14.1335,100.92,11.74,101.6005610221,138.79,95.07816,11.11738,95.7259246341,13.56816,3.95738,14.1335,81.51,7.16,81.8238699891,138.56,13.56816,3.95738,14.1335,13.56816,3.95738,14.1335,0.0,0.0,0.0,138.72,99.97816,31.86738,104.9340859066,13.56816,3.95738,14.1335,86.41,27.91,90.8055956426,138.27
2021-04-10 19:00:00,112.70984,17.72412,114.0949274184,14.37984,4.19412,14.979,98.33,13.53,99.2564849267,138.0,93.87984,11.60412,94.5942913679,14.37984,4.19412,14.979,79.5,7.41,79.8445871678,137.59,14.37984,4.19412,14.979,14.37984,4.19412,14.979,0.0,0.0,0.0,137.94,98.64984,32.09412,103.7392089357,14.37984,4.19412,14.979,84.27,27.9,88.7684792029,137.25
2021-04-10 19:30:00,110.38336,19.81598,112.1479345697,16.44336,4.79598,17.1285,93.94,15.02,95.1331908432,138.36,92.20336,13.24598,93.1499628634,16.44336,4.79598,17.1285,75.76,8.45,76.2297848613,137.9,16.44336,4.79598,17.1285,16.44336,4.79598,17.1285,0.0,0.0,0.0,138.31,96.76336,33.90598,102.5317673614,16.44336,4.79598,17.1285,80.32,29.11,85.4323972507,137.54
2021-04-10 20:00:00,108.28648,20.15814,110.1467764351,15.93648,4.64814,16.6005,92.35,15.51,93.6433799048,138.42,90.36648,13.55814,91.3779178349,15.93648,4.64814,16.6005,74.43,8.91,74.9614100721,137.95,15.93648,4.64814,16.6005,15.93648,4.64814,16.6005,0.0,0.0,0.0,138.37,94.83648,34.25814,100.834409281,15.93648,4.64814,16.6005,78.9,29.61,84.2731398489,137.59
2021-04-10 20:30:00,107.77088,21.14734,109.8261014743,16.55088,4.82734,17.2405,91.22,16.32,92.6683915907,138.85,90.08088,14.23734,91.199050389,16.55088,4.82734,17.2405,73.53,9.41,74.1296769182,138.35,16.55088,4.82734,17.2405,16.55088,4.82734,17.2405,0.0,0.0,0.0,138.8,94.49088,35.09734,100.7985599017,16.55088,4.82734,17.2405,77.94,30.27,83.6117007362,137.99
2021-04-10 21:00:00,101.43352,25.63936,104.6237820039,21.08352,6.14936,21.962,80.35,19.49,82.6800012095,139.12,85.60352,17.44936,87.3638529416,21.08352,6.14936,21.962,64.52,11.3,65.5020640896,138.47,21.08352,6.14936,21.962,21.08352,6.14936,21.962,0.0,0.0,0.0,139.08,89.45352,38.49936,97.3865132387,21.08352,6.14936,21.962,68.37,32.35,75.6371562131,138.08
2021-04-10 21:30:00,99.13872,25.18046,102.2865649489,18.85872,5.50046,19.6445,80.28,19.68,82.6570069625,139.51,83.37872,19.08046,85.5340569753,18.85872,5.50046,19.6445,64.52,13.58,65.9336545324,139.09,18.85872,5.50046,19.6445,18.85872,5.50046,19.6445,0.0,0.0,0.0,139.46,87.22872,40.45046,96.1513874421,18.85872,5.50046,19.6445,68.37,34.95,76.7851509082,138.76
2021-04-10 22:00:00,94.83816,38.17988,102.2349247029,14.94816,4.35988,15.571,79.89,33.82,86.7537002093,137.73,81.29816,11.33988,82.0852221645,14.94816,4.35988,15.571,66.35,6.98,66.7161367287,138.7,14.94816,4.35988,15.571,14.94816,4.35988,15.571,0.0,0.0,0.0,137.69,85.27816,32.14988,91.1371458682,14.94816,4.35988,15.571,70.33,27.79,75.6213792522,138.36
2021-04-10 22:30:00,95.97912,34.87891,102.1201735151,5.37912,1.56891,5.60325,90.6,33.31,96.5293535667,137.05,81.46912,4.49891,81.5932454604,5.37912,1.56891,5.60325,76.09,2.93,76.146391904,138.4,5.37912,1.56891,5.60325,5.37912,1.56891,5.60325,0.0,0.0,0.0,137.0,86.01912,24.97891,89.5725122477,5.37912,1.56891,5.60325,80.64,23.41,83.9692664015,138.07
2021-04-10 23:00:00,90.73272,36.04996,97.6320956172,4.90272,1.42996,5.107,85.83,34.62,92.549085895,136.75,77.03272,5.28996,77.2141413693,4.90272,1.42996,5.107,72.13,3.86,72.2332091216,138.02,4.90272,1.42996,5.107,4.90272,1.42996,5.107,0.0,0.0,0.0,136.7,81.34272,25.73996,85.3181319404,4.90272,1.42996,5.107,76.44,24.31,80.2125283232,137.7
2021-04-10 23:30:00,85.82008,37.24919,93.5552686216,4.90008,1.42919,5.10425,80.92,35.82,88.4936088088,137.16,72.89008,5.43919,73.0927393813,4.90008,1.42919,5.10425,67.99,4.01,68.1081507604,138.32,4.90008,1.42919,5.10425,4.90008,1.42919,5.10425,0.0,0.0,0.0,137.12,76.96008,25.97919,81.2266718921,4.90008,1.42919,5.10425,72.06,24.55,76.1271705766,137.99
2021-04-11 00:00:00,81.38104,37.66822,89.6759079656,4.93104,1.43822,5.1365,76.45,36.23,84.6003274225,137.68,69.23104,6.34822,69.521484425,4.93104,1.43822,5.1365,64.3,4.91,64.4871933022,138.91,4.93104,1.43822,5.1365,4.93104,1.43822,5.1365,0.0,0.0,0.0,137.63,73.07104,27.13822,77.9478022233,4.93104,1.43822,5.1365,68.14,25.7,72.8254735652,138.56
2021-04-11 00:30:00,78.51936,38.44398,87.4255654431,4.53936,1.3239800000000002,4.7285,73.98,37.12,82.7703739269,138.36,66.73936,6.08398,67.0160949761,4.53936,1.3239800000000002,4.7285,62.2,4.76,62.3818691608,139.51,4.53936,1.3239800000000002,4.7285,4.53936,1.3239800000000002,4.7285,0.0,0.0,0.0,138.31,70.44936,27.03398,75.4582560032,4.53936,1.3239800000000002,4.7285,65.91,25.71,70.7469589452,139.15
2021-04-11 01:00:00,76.32,39.665,86.0119446647,4.68,1.365,4.875,71.64,38.3,81.2353346765,138.49,64.82,6.265,65.1220594346,4.68,1.365,4.875,60.14,4.9,60.3392873674,139.54,4.68,1.365,4.875,4.68,1.365,4.875,0.0,0.0,0.0,138.45,68.39,27.245,73.6171320074,4.68,1.365,4.875,63.71,25.88,68.7658236335,139.15
2021-04-11 01:30:00,76.50208,40.75644,86.6813454314,4.82208,1.40644,5.023,71.68,39.35,81.7706848449,138.73,64.93208,6.11644,65.2195204782,4.82208,1.40644,5.023,60.11,4.71,60.2942468234,139.67,4.82208,1.40644,5.023,4.82208,1.40644,5.023,0.0,0.0,0.0,138.7,68.51208,27.11644,73.6831488483,4.82208,1.40644,5.023,63.69,25.71,68.6834783627,139.27
2021-04-11 02:00:00,77.16464,40.11677,86.9697470478,5.47464,1.59677,5.70275,71.69,38.52,81.3833306028,138.27,65.53464,6.55677,65.8618271289,5.47464,1.59677,5.70275,60.06,4.96,60.2644605053,139.31,5.47464,1.59677,5.70275,5.47464,1.59677,5.70275,0.0,0.0,0.0,138.25,69.11464,27.47677,74.3761141225,5.47464,1.59677,5.70275,63.64,25.88,68.7009752478,138.93
2021-04-11 02:30:00,76.51504,40.54647,86.5942698778,5.88504,1.7164700000000002,6.13025,70.63,38.83,80.6000359801,138.39,65.04504,6.92647,65.4127909148,5.88504,1.7164700000000002,6.13025,59.16,5.21,59.3889695145,139.43,5.88504,1.7164700000000002,6.13025,5.88504,1.7164700000000002,6.13025,0.0,0.0,0.0,138.38,68.57504,27.87647,74.0245478923,5.88504,1.7164700000000002,6.13025,62.69,26.16,67.9292403903,139.03
2021-04-11 03:00:00,75.3796,40.3103,85.4810176721,5.3496,1.5603,5.5725,70.03,38.75,80.0360131441,138.52,64.0396,6.6003,64.3788344741,5.3496,1.5603,5.5725,58.69,5.04,58.9060073337,139.55,5.3496,1.5603,5.5725,5.3496,1.5603,5.5725,0.0,0.0,0.0,138.49,67.5296,27.6203,72.9597686965,5.3496,1.5603,5.5725,62.18,26.06,67.4201453573,139.15
2021-04-11 03:30:00,74.62256,40.47533,84.8927488044,5.09256,1.48533,5.30475,69.53,38.99,79.7160021577,138.66,63.61256,6.74533,63.9691899789,5.09256,1.48533,5.30475,58.52,5.26,58.7559188508,139.69,5.09256,1.48533,5.30475,5.09256,1.48533,5.30475,0.0,0.0,0.0,138.64,66.83256,27.75533,72.3667701336,5.09256,1.48533,5.30475,61.74,26.27,67.0965013991,139.3
2021-04-11 04:00:00,73.84656,40.66858,84.3044946788,4.96656,1.44858,5.1735,68.88,39.22,79.2632499965,138.86,62.68656,6.78858,63.0530698939,4.96656,1.44858,5.1735,57.72,5.34,57.9664903198,139.89,4.96656,1.44858,5.1735,4.96656,1.44858,5.1735,0.0,0.0,0.0,138.83,66.12656,27.90858,71.7747223962,4.96656,1.44858,5.1735,61.16,26.46,66.6384063435,139.49
2021-04-11 04:30:00,73.85384,40.56112,84.2590893518,4.56384,1.33112,4.754,69.29,39.23,79.6247260592,138.95,62.64384,6.67112,62.9980518111,4.56384,1.33112,4.754,58.08,5.34,58.3249689241,139.98,4.56384,1.33112,4.754,4.56384,1.33112,4.754,0.0,0.0,0.0,138.92,66.09384,27.79112,71.6989681711,4.56384,1.33112,4.754,61.53,26.46,66.978149422,139.58
2021-04-11 05:00:00,74.28288,38.93334,83.8674622524,3.78288,1.10334,3.9405,70.5,37.83,80.0084926742,138.84,62.73288,7.95334,63.2350365719,3.78288,1.10334,3.9405,58.95,6.85,59.3466511271,139.79,3.78288,1.10334,3.9405,3.78288,1.10334,3.9405,0.0,0.0,0.0,138.81,66.31288,27.26334,71.6985896782,3.78288,1.10334,3.9405,62.53,26.16,67.7816088626,139.39
2021-04-11 05:30:00,76.20528,25.33404,80.3060289306,3.30528,0.9640400000000001,3.443,72.9,24.37,76.8655117722,137.39,62.76528,23.34404,66.9658463472,3.30528,0.9640400000000001,3.443,59.46,22.38,63.5323224823,137.39,3.30528,0.9640400000000001,3.443,3.30528,0.9640400000000001,3.443,0.0,0.0,0.0,137.37,67.07528,23.54404,71.0873758596,3.30528,0.9640400000000001,3.443,63.77,22.58,67.6496067986,137.03
2021-04-11 06:00:00,76.45048,25.79139,80.6837758807,3.81048,1.11139,3.96925,72.64,24.68,76.7181334497,137.27,63.04048,22.70139,67.003397127,3.81048,1.11139,3.96925,59.23,21.59,63.0422160144,137.16,3.81048,1.11139,3.96925,3.81048,1.11139,3.96925,0.0,0.0,0.0,137.25,67.33048,22.85139,71.1025988411,3.81048,1.11139,3.96925,63.52,21.74,67.1373070654,136.78
2021-04-11 06:30:00,78.5196,23.62405,81.9964835988,3.8196,1.11405,3.9787500000000002,74.7,22.51,78.0178832064,136.83,64.8496,22.05405,68.4970929424,3.8196,1.11405,3.9787500000000002,61.03,20.94,64.522434083,136.89,3.8196,1.11405,3.9787500000000002,3.8196,1.11405,3.9787500000000002,0.0,0.0,0.0,136.8,69.2696,22.14405,72.7230117264,3.8196,1.11405,3.9787500000000002,65.45,21.03,68.745642771,136.52
2021-04-11 07:00:00,80.7264,22.47145,83.7956903549,4.4964,1.31145,4.68375,76.23,21.16,79.112315729,136.76,66.8564,22.30145,70.4778893914,4.4964,1.31145,4.68375,62.36,20.99,65.797794036,136.97,4.4964,1.31145,4.68375,4.4964,1.31145,4.68375,0.0,0.0,0.0,136.73,71.3664,22.41145,74.8026479482,4.4964,1.31145,4.68375,66.87,21.1,70.1199465202,136.62
2021-04-11 07:30:00,83.87176,21.26218,86.524865928,6.5217600000000004,1.90218,6.7935,77.35,19.36,79.7360150747,136.41,69.77176,22.24218,73.2312301184,6.5217600000000004,1.90218,6.7935,63.25,20.34,66.4400338651,136.75,6.5217600000000004,1.90218,6.7935,6.5217600000000004,1.90218,6.7935,0.0,0.0,0.0,136.38,74.34176,22.29218,77.6121032382,6.5217600000000004,1.90218,6.7935,67.82,20.39,70.8188145905,136.37
2021-04-11 08:00:00,87.19552,20.72661,89.6250582715,9.48552,2.76661,9.88075,77.71,17.96,79.758420872,136.32,72.97552,22.07661,76.2417420339,9.48552,2.76661,9.88075,63.49,19.31,66.3615566424,136.71,9.48552,2.76661,9.88075,9.48552,2.76661,9.88075,0.0,0.0,0.0,136.29,77.55552,22.07661,80.6364396012,9.48552,2.76661,9.88075,68.07,19.31,70.7559255469,136.34
2021-04-11 08:30:00,90.93864,20.92877,93.3158596315,12.57864,3.6687700000000003,13.10275,78.36,17.26,80.2383773515,136.18,76.51864,21.56877,79.5004031862,12.57864,3.6687700000000003,13.10275,63.94,17.9,66.3982951588,136.49,12.57864,3.6687700000000003,13.10275,12.57864,3.6687700000000003,13.10275,0.0,0.0,0.0,136.16,81.13864,21.45877,83.9282890983,12.57864,3.6687700000000003,13.10275,68.56,17.79,70.8304856682,136.15
2021-04-11 09:00:00,90.71744,21.58717,93.2505218686,17.88744,5.21717,18.63275,72.83,16.37,74.6470749594,136.37,77.18744,22.37717,80.3656557925,17.88744,5.21717,18.63275,59.3,17.16,61.7329377237,136.69,17.88744,5.21717,18.63275,17.88744,5.21717,18.63275,0.0,0.0,0.0,136.34,81.45744,22.21717,84.4329152296,17.88744,5.21717,18.63275,63.57,17.0,65.8038365143,136.33
2021-04-11 09:30:00,93.55288,18.89334,95.4416033638,19.14288,5.58334,19.9405,74.41,13.31,75.5910325369,135.57,79.84288,22.34334,82.9102546676,19.14288,5.58334,19.9405,60.7,16.76,62.9713236323,136.19,19.14288,5.58334,19.9405,19.14288,5.58334,19.9405,0.0,0.0,0.0,135.54,84.21288,22.18334,87.0856459553,19.14288,5.58334,19.9405,65.07,16.6,67.1540385978,135.83
2021-04-11 10:00:00,96.0368,16.5174,97.4468647879,20.1168,5.8674,20.955,75.92,10.65,76.6633478267,135.19,82.1168,21.9374,84.9965785253,20.1168,5.8674,20.955,62.0,16.07,64.0487696993,136.03,20.1168,5.8674,20.955,20.1168,5.8674,20.955,0.0,0.0,0.0,135.17,86.5668,21.7274,89.2518390455,20.1168,5.8674,20.955,66.45,15.86,68.3164848335,135.66
2021-04-11 10:30:00,98.03424,16.07832,99.3439710622,21.11424,6.15832,21.994,76.92,9.92,77.5570293397,135.07,83.97424,21.22832,86.6159024291,21.11424,6.15832,21.994,62.86,15.07,64.6411981634,135.88,21.11424,6.15832,21.994,21.11424,6.15832,21.994,0.0,0.0,0.0,135.04,88.49424,20.94832,90.9398846711,21.11424,6.15832,21.994,67.38,14.79,68.9841177373,135.53
2021-04-11 11:00:00,101.32848,15.03414,102.4377187595,19.24848,5.61414,20.0505,82.08,9.42,82.6187799474,135.26,86.02848,21.77414,88.7412674231,19.24848,5.61414,20.0505,66.78,16.16,68.7074522887,135.85,19.24848,5.61414,20.0505,19.24848,5.61414,20.0505,0.0,0.0,0.0,135.23,90.79848,21.52414,93.3148036115,19.24848,5.61414,20.0505,71.55,15.91,73.2975483901,135.51
2021-04-11 11:30:00,108.08224,12.61607,108.8160641894,15.79224,4.60607,16.45025,92.29,8.01,92.6369483522,137.32,88.71224,27.48607,92.872738572,15.79224,4.60607,16.45025,72.92,22.88,76.4252628389,136.56,15.79224,4.60607,16.45025,15.79224,4.60607,16.45025,0.0,0.0,0.0,137.29,93.93224,27.68607,97.9274434643,15.79224,4.60607,16.45025,78.14,23.08,81.4772729048,136.2
2021-04-11 12:00:00,108.74544,11.94117,109.3990962566,22.25544,6.49117,23.18275,86.49,5.45,86.6615404894,137.85,90.29544,29.94117,95.1301221788,22.25544,6.49117,23.18275,68.04,23.45,71.9676600981,136.83,22.25544,6.49117,23.18275,22.25544,6.49117,23.18275,0.0,0.0,0.0,137.8,95.20544,30.16117,99.8687738052,22.25544,6.49117,23.18275,72.95,23.67,76.6940115002,136.5
2021-04-11 12:30:00,107.6444,13.5917,108.4990836839,25.2744,7.3717,26.3275,82.37,6.22,82.604511378,137.8,89.8944,30.1317,94.8099282578,25.2744,7.3717,26.3275,64.62,22.76,68.5110356074,136.78,25.2744,7.3717,26.3275,25.2744,7.3717,26.3275,0.0,0.0,0.0,137.75,94.5944,30.3317,99.338373936,25.2744,7.3717,26.3275,69.32,22.96,73.0234482889,136.45
2021-04-11 13:00:00,104.30864,13.48877,105.1771804849,26.97864,7.86877,28.10275,77.33,5.62,77.5339493383,138.03,87.54864,31.24877,92.9583239541,26.97864,7.86877,28.10275,60.57,23.38,64.9257214053,136.99,26.97864,7.86877,28.10275,26.97864,7.86877,28.10275,0.0,0.0,0.0,137.99,91.89864,31.50877,97.1502064885,26.97864,7.86877,28.10275,64.92,23.64,69.0902019103,136.65
2021-04-11 13:30:00,103.1876,12.29055,103.9169784639,23.2476,6.78055,24.21625,79.94,5.51,80.1296680387,138.2,85.8976,30.38055,91.111884538,23.2476,6.78055,24.21625,62.65,23.6,66.9476101142,137.17,23.2476,6.78055,24.21625,23.2476,6.78055,24.21625,0.0,0.0,0.0,138.15,90.4476,30.64055,95.4966577952,23.2476,6.78055,24.21625,67.2,23.86,71.3101647733,136.84
2021-04-11 14:00:00,99.39376,13.69693,100.3330724057,24.50376,7.14693,25.52475,74.89,6.55,75.1758910822,138.52,83.07376,30.96693,88.6577709745,24.50376,7.14693,25.52475,58.57,23.82,63.2284532469,137.59,24.50376,7.14693,25.52475,24.50376,7.14693,25.52475,0.0,0.0,0.0,138.48,87.31376,31.23693,92.7331573989,24.50376,7.14693,25.52475,62.81,24.09,67.2712732152,137.22
2021-04-11 14:30:00,102.56824,9.38657,102.9968521512,21.10824,6.15657,21.98775,81.46,3.23,81.5240118002,139.08,84.83824,31.07657,90.3508725429,21.10824,6.15657,21.98775,63.73,24.92,68.4289361309,137.9,21.10824,6.15657,21.98775,21.10824,6.15657,21.98775,0.0,0.0,0.0,139.04,89.46824,31.40657,94.8205600482,21.10824,6.15657,21.98775,68.36,25.25,72.8742210936,137.55
2021-04-11 15:00:00,100.74992,9.55956,101.2024286635,24.16992,7.04956,25.177,76.58,2.51,76.6211230667,138.97,83.88992,32.80956,90.0776659611,24.16992,7.04956,25.177,59.72,25.76,65.0388806792,137.8,24.16992,7.04956,25.177,24.16992,7.04956,25.177,0.0,0.0,0.0,138.93,88.20992,33.18956,94.2472115206,24.16992,7.04956,25.177,64.04,26.14,69.1695106243,137.44
2021-04-11 15:30:00,104.31712,8.12916,104.6333826625,17.75712,5.17916,18.497,86.56,2.95,86.6102540119,138.61,85.61712,30.01916,90.7272902946,17.75712,5.17916,18.497,67.86,24.84,72.26344304,137.42,17.75712,5.17916,18.497,17.75712,5.17916,18.497,0.0,0.0,0.0,138.57,90.48712,30.32916,95.4346731131,17.75712,5.17916,18.497,72.73,25.15,76.9556716558,137.04
2021-04-11 16:00:00,108.95656,5.81233,109.1114803633,12.31656,3.59233,12.82975,96.64,2.22,96.6654953952,138.53,88.31656,27.23233,92.4197736822,12.31656,3.59233,12.82975,76.0,23.64,79.5917684186,137.15,12.31656,3.59233,12.82975,12.31656,3.59233,12.82975,0.0,0.0,0.0,138.47,93.76656,27.44233,97.6997914535,12.31656,3.59233,12.82975,81.45,23.85,84.87004772,136.76
2021-04-11 16:30:00,110.25448,6.01089,110.4182102674,15.77448,4.60089,16.43175,94.48,1.4100000000000001,94.4905206886,138.36,89.97448,28.91089,94.5052729315,15.77448,4.60089,16.43175,74.2,24.31,78.080830554,136.97,15.77448,4.60089,16.43175,15.77448,4.60089,16.43175,0.0,0.0,0.0,138.3,95.30448,29.17089,99.6688754399,15.77448,4.60089,16.43175,79.53,24.57,83.2388479017,136.57
2021-04-11 17:00:00,110.71184,8.50512,111.0380501558,16.61184,4.84512,17.304,94.1,3.66,94.1711505717,137.37,90.71184,28.92512,95.2118715455,16.61184,4.84512,17.304,74.1,24.08,77.9144171511,136.24,16.61184,4.84512,17.304,16.61184,4.84512,17.304,0.0,0.0,0.0,137.32,96.08184,29.18512,100.4165883069,16.61184,4.84512,17.304,79.47,24.34,83.1138766994,135.89
2021-04-11 17:30:00,106.98112,10.01741,107.4490974348,22.55112,6.57741,23.49075,84.43,3.44,84.5000502958,137.26,88.73112,32.15741,94.3785498636,22.55112,6.57741,23.49075,66.18,25.58,70.9515947671,136.24,22.55112,6.57741,23.49075,22.55112,6.57741,23.49075,0.0,0.0,0.0,137.21,93.54112,32.52741,99.0352135968,22.55112,6.57741,23.49075,70.99,25.95,75.5842748196,135.89
2021-04-11 18:00:00,107.84064,9.45852,108.2546407144,19.64064,5.72852,20.459,88.2,3.73,88.278836082,137.26,89.01064,32.30852,94.6928429069,19.64064,5.72852,20.459,69.37,26.58,74.2879081682,136.41,19.64064,5.72852,20.459,19.64064,5.72852,20.459,0.0,0.0,0.0,137.21,94.01064,32.75852,99.5546134833,19.64064,5.72852,20.459,74.37,27.03,79.1297529378,136.06
2021-04-11 18:30:00,107.95952,8.10486,108.2633211861,19.07952,5.56486,19.8745,88.88,2.54,88.9162864722,137.68,88.84952,33.49486,94.9533719815,19.07952,5.56486,19.8745,69.77,27.93,75.1527630896,136.82,19.07952,5.56486,19.8745,19.07952,5.56486,19.8745,0.0,0.0,0.0,137.63,93.92952,34.01486,99.8987759097,19.07952,5.56486,19.8745,74.85,28.45,80.0744965641,136.48
2021-04-11 19:00:00,105.06232,8.25276,105.3859531978,21.71232,6.33276,22.617,83.35,1.92,83.3721110444,138.24,86.82232,34.70276,93.5007850331,21.71232,6.33276,22.617,65.11,28.37,71.0223133952,136.97,21.71232,6.33276,22.617,21.71232,6.33276,22.617,0.0,0.0,0.0,138.18,91.55232,35.27276,98.1121546772,21.71232,6.33276,22.617,69.84,28.94,75.5986058073,136.6
2021-04-11 19:30:00,104.71264,6.44202,104.9106124158,19.41264,5.66202,20.2215,85.3,0.78,85.3035661623,137.07,86.27264,34.23202,92.8159447824,19.41264,5.66202,20.2215,66.86,28.57,72.70835234,136.11,19.41264,5.66202,20.2215,19.41264,5.66202,20.2215,0.0,0.0,0.0,137.02,91.14264,34.82202,97.5682012904,19.41264,5.66202,20.2215,71.73,29.16,77.4306044145,135.75
2021-04-11 20:00:00,105.46592,6.28881,105.6532508381,17.03592,4.96881,17.74575,88.43,1.32,88.43985131150001,136.86,86.52592,32.21881,92.3297706575,17.03592,4.96881,17.74575,69.49,27.25,74.6419627287,135.58,17.03592,4.96881,17.74575,17.03592,4.96881,17.74575,0.0,0.0,0.0,136.8,91.54592,32.70881,97.2137938786,17.03592,4.96881,17.74575,74.51,27.74,79.5062745952,135.24
2021-04-11 20:30:00,107.90768,6.55724,108.1067287425,16.44768,4.79724,17.133,91.46,1.76,91.4769326115,136.51,88.38768,31.02724,93.675352136,16.44768,4.79724,17.133,71.94,26.23,76.5726876895,135.08,16.44768,4.79724,17.133,16.44768,4.79724,17.133,0.0,0.0,0.0,136.45,93.58768,31.46724,98.7362194992,16.44768,4.79724,17.133,77.14,26.67,81.6202701539,134.75
2021-04-11 21:00:00,106.79912,7.28141,107.0470502366,16.59912,4.84141,17.29075,90.2,2.44,90.2329961821,136.68,87.50912,31.62141,93.0470829933,16.59912,4.84141,17.29075,70.91,26.78,75.7983937825,135.22,16.59912,4.84141,17.29075,16.59912,4.84141,17.29075,0.0,0.0,0.0,136.62,92.63912,32.08141,98.0368472665,16.59912,4.84141,17.29075,76.04,27.24,80.7718961025,134.89
2021-04-11 21:30:00,103.75488,7.92684,104.0572434586,14.59488,4.25684,15.203,89.16,3.67,89.2355002227,137.13,84.72488,32.18684,90.6327642754,14.59488,4.25684,15.203,70.13,27.93,75.4870969107,135.65,14.59488,4.25684,15.203,14.59488,4.25684,15.203,0.0,0.0,0.0,137.07,89.79488,32.71684,95.5694098224,14.59488,4.25684,15.203,75.2,28.46,80.4052958455,135.32
2021-04-11 22:00:00,103.70632,4.95101,103.8244350236,9.46632,2.76101,9.86075,94.24,2.19,94.2654427667,136.99,83.82632,29.25101,88.7832952236,9.46632,2.76101,9.86075,74.36,26.49,78.9375050277,135.52,9.46632,2.76101,9.86075,9.46632,2.76101,9.86075,0.0,0.0,0.0,136.93,89.21632,29.69101,94.0271653787,9.46632,2.76101,9.86075,79.75,26.93,84.1741492383,135.17
2021-04-11 22:30:00,102.04544,2.75992,102.0827555623,3.32544,0.9699200000000001,3.464,98.72,1.79,98.7362268876,136.93,81.44544,27.06992,85.8262213173,3.32544,0.9699200000000001,3.464,78.12,26.1,82.3647036054,135.48,3.32544,0.9699200000000001,3.464,3.32544,0.9699200000000001,3.464,0.0,0.0,0.0,136.88,87.07544,27.45992,91.3026804513,3.32544,0.9699200000000001,3.464,83.75,26.49,87.8395275488,135.13
2021-04-11 23:00:00,95.95408,2.70494,95.9921984801,3.03408,0.8849400000000001,3.1605,92.92,1.82,92.9378222254,137.82,76.50408,28.71494,81.7154944662,3.03408,0.8849400000000001,3.1605,73.47,27.83,78.564303599,136.49,3.03408,0.8849400000000001,3.1605,3.03408,0.8849400000000001,3.1605,0.0,0.0,0.0,137.76,81.83408,29.21494,86.8926312678,3.03408,0.8849400000000001,3.1605,78.8,28.33,83.7378582243,136.14
2021-04-11 23:30:00,90.22552,4.28411,90.3271723113,3.06552,0.8941100000000001,3.19325,87.16,3.39,87.2259003966,138.82,71.74552,29.23411,77.4729167359,3.06552,0.8941100000000001,3.19325,68.68,28.34,74.2973619989,137.32,3.06552,0.8941100000000001,3.19325,3.06552,0.8941100000000001,3.19325,0.0,0.0,0.0,138.77,76.74552,29.77411,82.318724883,3.06552,0.8941100000000001,3.19325,73.68,28.88,79.1378341882,136.96
2021-04-12 00:00:00,85.184,12.96075,86.1643481758,3.054,0.89075,3.18125,82.13,12.07,83.0121786246,138.75,68.384,26.65075,73.3936913608,3.054,0.89075,3.18125,65.33,25.76,70.2252554285,137.47,3.054,0.89075,3.18125,3.054,0.89075,3.18125,0.0,0.0,0.0,138.7,73.144,27.05075,77.9858180156,3.054,0.89075,3.18125,70.09,26.16,74.8127910186,137.11
2021-04-12 00:30:00,80.48656,25.71233,84.4938474367,3.19656,0.9323300000000001,3.32975,77.29,24.78,81.165217304,137.51,66.25656,20.69233,69.412565605,3.19656,0.9323300000000001,3.32975,63.06,19.76,66.0834411937,137.18,3.19656,0.9323300000000001,3.32975,3.19656,0.9323300000000001,3.32975,0.0,0.0,0.0,137.47,70.83656,20.69233,73.7969562615,3.19656,0.9323300000000001,3.32975,67.64,19.76,70.4672065574,136.82
2021-04-12 01:00:00,78.59344,25.82392,82.7272848291,3.1334400000000002,0.9139200000000001,3.2640000000000002,75.46,24.91,79.465210627,137.56,64.67344,20.91392,67.9709194524,3.1334400000000002,0.9139200000000001,3.2640000000000002,61.54,20.0,64.7083580382,137.24,3.1334400000000002,0.9139200000000001,3.2640000000000002,3.1334400000000002,0.9139200000000001,3.2640000000000002,0.0,0.0,0.0,137.52,69.14344,20.92392,72.2400562237,3.1334400000000002,0.9139200000000001,3.2640000000000002,66.01,20.01,68.9762292388,136.88
2021-04-12 01:30:00,79.10304,26.31297,83.3646407505,3.95304,1.15297,4.11775,75.15,25.16,79.2499091482,137.67,65.17304,21.37297,68.5881111379,3.95304,1.15297,4.11775,61.22,20.22,64.4727601395,137.36,3.95304,1.15297,4.11775,3.95304,1.15297,4.11775,0.0,0.0,0.0,137.64,69.63304,21.40297,72.8481117426,3.95304,1.15297,4.11775,65.68,20.25,68.7308147777,136.99
2021-04-12 02:00:00,80.316,26.508,84.5773842111,4.416,1.288,4.6,75.9,25.22,79.9803625898,137.56,66.266,21.558,69.6845041598,4.416,1.288,4.6,61.85,20.27,65.086829697,137.26,4.416,1.288,4.6,4.416,1.288,4.6,0.0,0.0,0.0,137.54,70.756,21.588,73.9760317941,4.416,1.288,4.6,66.34,20.3,69.376405211,136.89
2021-04-12 02:30:00,80.84512,24.91066,84.5959479494,3.70512,1.08066,3.8595,77.14,23.83,80.7369091556,136.98,66.64512,21.30066,69.9663500281,3.70512,1.08066,3.8595,62.94,20.22,66.1081840622,136.83,3.70512,1.08066,3.8595,3.70512,1.08066,3.8595,0.0,0.0,0.0,136.96,71.19512,21.34066,74.3247528153,3.70512,1.08066,3.8595,67.49,20.26,70.4653652513,136.44
2021-04-12 03:00:00,80.3596,24.20905,83.9270124219,3.2196,0.93905,3.35375,77.14,23.27,80.5733982155,137.02,66.2396,21.43905,69.6226793011,3.2196,0.93905,3.35375,63.02,20.5,66.2704338299,136.96,3.2196,0.93905,3.35375,3.2196,0.93905,3.35375,0.0,0.0,0.0,136.99,70.8296,21.48905,74.017643208,3.2196,0.93905,3.35375,67.61,20.55,70.6640969659,136.57
2021-04-12 03:30:00,79.51112,24.12366,83.0901268229,3.44112,1.00366,3.5845000000000002,76.07,23.12,79.5058444393,137.12,65.60112,21.39366,69.0014176191,3.44112,1.00366,3.5845000000000002,62.16,20.39,65.4187870569,137.06,3.44112,1.00366,3.5845000000000002,3.44112,1.00366,3.5845000000000002,0.0,0.0,0.0,137.09,70.10112,21.44366,73.3075547229,3.44112,1.00366,3.5845000000000002,66.66,20.44,69.7233762808,136.67
2021-04-12 04:00:00,79.54912,24.39891,83.2067863937,3.93912,1.14891,4.10325,75.61,23.25,79.1039480683,137.08,65.68912,21.63891,69.1614264772,3.93912,1.14891,4.10325,61.75,20.49,65.0607608317,137.02,3.93912,1.14891,4.10325,3.93912,1.14891,4.10325,0.0,0.0,0.0,137.05,70.17912,21.69891,73.4571411039,3.93912,1.14891,4.10325,66.24,20.55,69.3544526328,136.64
2021-04-12 04:30:00,79.59632,24.60601,83.3128434616,4.78632,1.39601,4.98575,74.81,23.21,78.327774129,137.19,65.88632,21.86601,69.4199507092,4.78632,1.39601,4.98575,61.1,20.47,64.4378064493,137.13,4.78632,1.39601,4.98575,4.78632,1.39601,4.98575,0.0,0.0,0.0,137.16,70.32632,21.91601,73.662085085,4.78632,1.39601,4.98575,65.54,20.52,68.677230579,136.76
2021-04-12 05:00:00,81.2192,24.19685,84.7469527391,4.5492,1.32685,4.73875,76.67,22.87,80.0082858209,137.03,67.1992,21.49685,70.5538591472,4.5492,1.32685,4.73875,62.65,20.17,65.8168018062,136.98,4.5492,1.32685,4.73875,4.5492,1.32685,4.73875,0.0,0.0,0.0,137.01,71.7592,21.53685,74.9214167816,4.5492,1.32685,4.73875,67.21,20.21,70.1828198351,136.62
2021-04-12 05:30:00,84.2116,21.8038,86.988500786,5.3616,1.5638,5.585,78.85,20.24,81.4062657294,136.44,69.8616,21.4238,73.072719677,5.3616,1.5638,5.585,64.5,19.86,67.488292318,136.64,5.3616,1.5638,5.585,5.3616,1.5638,5.585,0.0,0.0,0.0,136.41,74.5316,21.4338,77.5523512281,5.3616,1.5638,5.585,69.17,19.87,71.9673940059,136.28
2021-04-12 06:00:00,88.6564,19.8077,90.8421831544,5.5464,1.6177000000000001,5.7775,83.11,18.19,85.0773071976,135.7,73.6564,20.1077,76.3517181224,5.5464,1.6177000000000001,5.7775,68.11,18.49,70.5751528514,135.99,5.5464,1.6177000000000001,5.7775,5.5464,1.6177000000000001,5.7775,0.0,0.0,0.0,135.67,78.5764,20.0377,81.0910602856,5.5464,1.6177000000000001,5.7775,73.03,18.42,75.3171779875,135.62
2021-04-12 06:30:00,102.24024,18.06882,103.8246065798,6.99024,2.03882,7.2815,95.25,16.03,96.5894580169,137.56,81.75024,27.92882,86.3893554013,6.99024,2.03882,7.2815,74.76,25.89,79.1160521007,136.45,6.99024,2.03882,7.2815,6.99024,2.03882,7.2815,0.0,0.0,0.0,137.52,87.16024,28.27882,91.6329585763,6.99024,2.03882,7.2815,80.17,26.24,84.3550028155,136.1
2021-04-12 07:00:00,110.76672,19.67446,112.5004472696,9.30672,2.71446,9.6945,101.46,16.96,102.8677461598,137.61,88.11672,27.03446,92.1705938521,9.30672,2.71446,9.6945,78.81,24.32,82.4771392569,135.85,9.30672,2.71446,9.6945,9.30672,2.71446,9.6945,0.0,0.0,0.0,137.57,93.79672,27.32446,97.6957051106,9.30672,2.71446,9.6945,84.49,24.61,88.0012056736,135.49
2021-04-12 07:30:00,110.49664,23.18527,112.9028972005,20.48664,5.97527,21.34025,90.01,17.21,91.6405161487,137.42,89.80664,30.01527,94.6897514056,20.48664,5.97527,21.34025,69.32,24.04,73.3701846802,135.66,20.48664,5.97527,21.34025,20.48664,5.97527,21.34025,0.0,0.0,0.0,137.38,94.85664,30.30527,99.5800760286,20.48664,5.97527,21.34025,74.37,24.33,78.2486153232,135.3
2021-04-12 08:00:00,113.06936,28.99023,116.726661934,25.74936,7.51023,26.82225,87.32,21.48,89.923149411,137.2,92.59936,28.22023,96.8040435812,25.74936,7.51023,26.82225,66.85,20.71,69.9844739925,135.54,25.74936,7.51023,26.82225,25.74936,7.51023,26.82225,0.0,0.0,0.0,137.15,97.46936,28.29023,101.491936883,25.74936,7.51023,26.82225,71.72,20.78,74.6697180924,135.18
2021-04-12 08:30:00,113.23688,29.90909,117.1202145522,34.55688,10.07909,35.99675,78.68,19.83,81.1404418277,137.06,94.74688,21.82909,97.2290102797,34.55688,10.07909,35.99675,60.19,11.75,61.3261657044,136.01,34.55688,10.07909,35.99675,34.55688,10.07909,35.99675,0.0,0.0,0.0,136.99,98.79688,29.87909,103.2161979389,34.55688,10.07909,35.99675,64.24,19.8,67.2221511111,135.67
2021-04-12 09:00:00,115.83672,26.06821,118.7337242445,39.21672,11.43821,40.85075,76.62,14.63,78.0042389874,137.41,98.81672,12.41821,99.5939560976,39.21672,11.43821,40.85075,59.6,0.98,59.6080565025,137.23,39.21672,11.43821,40.85075,39.21672,11.43821,40.85075,0.0,0.0,0.0,137.35,102.37672,32.46821,107.401943458,39.21672,11.43821,40.85075,63.16,21.03,66.5691107046,136.92
2021-04-12 09:30:00,112.87232,26.78401,116.0066541792,41.12232,11.99401,42.83575,71.75,14.79,73.258491658,136.85,96.78232,12.80401,97.6256120937,41.12232,11.99401,42.83575,55.66,0.81,55.6658935076,136.67,41.12232,11.99401,42.83575,41.12232,11.99401,42.83575,0.0,0.0,0.0,136.79,100.07232,32.75401,105.2962221604,41.12232,11.99401,42.83575,58.95,20.76,62.4986407852,136.36
