Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-12 10:00:00,112.90128,27.95329,116.3102981144,43.93128,12.81329,45.76175,68.97,15.14,70.6121837929,136.82,97.34128,13.21329,98.2339850798,43.93128,12.81329,45.76175,53.41,0.4,53.4114978258,136.63,43.93128,12.81329,45.76175,43.93128,12.81329,45.76175,0.0,0.0,0.0,136.77,100.50128,33.10329,105.8127359559,43.93128,12.81329,45.76175,56.57,20.29,60.0986605508,136.32
2021-04-12 10:30:00,112.84672,27.23446,116.0865971,45.78672,13.35446,47.6945,67.06,13.88,68.4813697293,136.89,94.41672,14.11446,95.4658839411,45.78672,13.35446,47.6945,48.63,0.76,48.6359383584,136.47,45.78672,13.35446,47.6945,45.78672,13.35446,47.6945,0.0,0.0,0.0,136.84,97.26672,32.52446,102.5604958932,45.78672,13.35446,47.6945,51.48,19.17,54.9334078681,136.16
2021-04-12 11:00:00,112.21208,27.73519,115.58889073899999,46.85208,13.66519,48.80425,65.36,14.07,66.8572696122,137.04,93.56208,14.61519,94.6967084574,46.85208,13.66519,48.80425,46.71,0.9500000000000001,46.7196596734,136.59,46.85208,13.66519,48.80425,46.85208,13.66519,48.80425,0.0,0.0,0.0,136.99,96.29208,32.46519,101.617681692,46.85208,13.66519,48.80425,49.44,18.8,52.8937954774,136.27
2021-04-12 11:30:00,129.72872,53.96421,140.5050773238,36.04872,10.51421,37.55075,93.68,43.45,103.2658941762,137.44,99.57872,17.03421,101.0251740269,36.04872,10.51421,37.55075,63.53,6.52,63.8636931284,136.17,36.04872,10.51421,37.55075,36.04872,10.51421,37.55075,0.0,0.0,0.0,137.38,103.03872,35.09421,108.8511892207,36.04872,10.51421,37.55075,66.99,24.58,71.3571054626,135.8
2021-04-12 12:00:00,113.26656,32.34358,117.7939759981,28.84656,8.41358,30.0485,84.42,23.93,87.7461184327,137.19,100.94656,22.25358,103.3703526097,28.84656,8.41358,30.0485,72.1,13.84,73.4163169874,137.26,28.84656,8.41358,30.0485,28.84656,8.41358,30.0485,0.0,0.0,0.0,137.14,114.42656,14.96358,115.4008074489,28.84656,8.41358,30.0485,85.58,6.55,85.830291273,136.95
2021-04-12 12:30:00,117.34304,30.83797,121.3275295642,26.39304,7.69797,27.49275,90.95,23.14,93.8475471177,137.15,104.37304,20.53797,106.3745255715,26.39304,7.69797,27.49275,77.98,12.84,79.0300322662,137.02,26.39304,7.69797,27.49275,26.39304,7.69797,27.49275,0.0,0.0,0.0,137.1,112.41304,16.12797,113.5640919409,26.39304,7.69797,27.49275,86.02,8.43,86.4320848991,136.71
2021-04-12 13:00:00,118.41736,31.11298,122.4364679083,29.42736,8.58298,30.6535,88.99,22.53,91.7977178366,137.59,105.26736,22.12298,107.5669248675,29.42736,8.58298,30.6535,75.84,13.54,77.039192623,137.46,29.42736,8.58298,30.6535,29.42736,8.58298,30.6535,0.0,0.0,0.0,137.55,113.09736,16.32298,114.2692107046,29.42736,8.58298,30.6535,83.67,7.74,84.0272366557,137.14
2021-04-12 13:30:00,117.30712,27.78541,120.5528490396,25.52712,7.44541,26.59075,91.78,20.34,94.0068295391,138.32,103.44712,21.57541,105.673104208,25.52712,7.44541,26.59075,77.92,14.13,79.1908031276,137.97,25.52712,7.44541,26.59075,25.52712,7.44541,26.59075,0.0,0.0,0.0,138.27,111.49712,14.74541,112.4679282478,25.52712,7.44541,26.59075,85.97,7.3,86.279377026,137.61
2021-04-12 14:00:00,115.28976,26.99243,118.4074323603,32.33976,9.43243,33.68725,82.95,17.56,84.7883016695,139.31,100.41976,26.57243,103.8759945058,32.33976,9.43243,33.68725,68.08,17.14,70.2044585479,138.95,32.33976,9.43243,33.68725,32.33976,9.43243,33.68725,0.0,0.0,0.0,139.26,107.54976,13.69243,108.4178652961,32.33976,9.43243,33.68725,75.21,4.26,75.3305495798,138.6
2021-04-12 14:30:00,109.35656,21.41233,111.4331417984,32.95656,9.61233,34.32975,76.4,11.8,77.3058859337,137.81,97.57656,20.65233,99.7381762209,32.95656,9.61233,34.32975,64.62,11.04,65.5562811636,138.51,32.95656,9.61233,34.32975,32.95656,9.61233,34.32975,0.0,0.0,0.0,137.76,104.28656,20.34233,106.2520446225,32.95656,9.61233,34.32975,71.33,10.73,72.1325294163,138.18
2021-04-12 15:00:00,108.63832,14.58326,109.612754936,29.42832,8.58326,30.6545,79.21,6.0,79.4369189987,135.54,100.28832,12.49326,101.0634883321,29.42832,8.58326,30.6545,70.86,3.91,70.9677933995,137.71,29.42832,8.58326,30.6545,29.42832,8.58326,30.6545,0.0,0.0,0.0,135.51,107.61832,26.95326,110.9422418389,29.42832,8.58326,30.6545,78.19,18.37,80.3189454612,137.37
2021-04-12 15:30:00,113.60296,14.22253,114.4897937825,27.16296,7.92253,28.29475,86.44,6.3,86.6692771402,135.54,105.32296,11.91253,105.9945011506,27.16296,7.92253,28.29475,78.16,3.99,78.2617767496,137.68,27.16296,7.92253,28.29475,27.16296,7.92253,28.29475,0.0,0.0,0.0,135.51,113.34296,26.25253,116.3435512307,27.16296,7.92253,28.29475,86.18,18.33,88.1077822896,137.31
2021-04-12 16:00:00,111.8248,15.4014,112.8804191036,26.1648,7.6314,27.255,85.66,7.77,86.0116765329,135.73,103.8848,12.7014,104.6583834817,26.1648,7.6314,27.255,77.72,5.07,77.8851930729,137.83,26.1648,7.6314,27.255,26.1648,7.6314,27.255,0.0,0.0,0.0,135.7,111.9548,24.7814,114.6647069896,26.1648,7.6314,27.255,85.79,17.15,87.4874082368,137.47
2021-04-12 16:30:00,107.76872,22.64421,110.1220107742,31.24872,9.11421,32.55075,76.52,13.53,77.7069578609,136.83,99.07872,16.82421,100.496998955,31.24872,9.11421,32.55075,67.83,7.71,68.2667781575,138.58,31.24872,9.11421,32.55075,31.24872,9.11421,32.55075,0.0,0.0,0.0,136.81,106.13872,23.59421,108.7295480942,31.24872,9.11421,32.55075,74.89,14.48,76.277011609,138.22
2021-04-12 17:00:00,106.45032,25.653010000000002,109.4977056845,35.29032,10.29301,36.76075,71.16,15.36,72.7988681231,137.43,97.48032,22.11301,99.9569807395,35.29032,10.29301,36.76075,62.19,11.82,63.3033056009,139.43,35.29032,10.29301,36.76075,35.29032,10.29301,36.76075,0.0,0.0,0.0,137.39,104.01032,20.55301,106.0215680254,35.29032,10.29301,36.76075,68.72,10.26,69.4816954312,139.05
2021-04-12 17:30:00,106.84096,23.21778,109.334605875,28.86096,8.41778,30.0635,77.98,14.8,79.3720378975,137.35,98.50096,19.88778,100.4886208197,28.86096,8.41778,30.0635,69.64,11.47,70.5782579836,139.36,28.86096,8.41778,30.0635,28.86096,8.41778,30.0635,0.0,0.0,0.0,137.3,105.73096,19.05778,107.4347936241,28.86096,8.41778,30.0635,76.87,10.64,77.6028768797,138.98
2021-04-12 18:00:00,106.60368,24.54274,109.3923702835,26.68368,7.78274,27.7955,79.92,16.76,81.6584594515,136.93,98.12368,18.91274,99.9297168566,26.68368,7.78274,27.7955,71.44,11.13,72.301801499,138.69,26.68368,7.78274,27.7955,26.68368,7.78274,27.7955,0.0,0.0,0.0,136.89,105.56368,18.60274,107.190262947,26.68368,7.78274,27.7955,78.88,10.82,79.6186334974,138.31
2021-04-12 18:30:00,103.82768,24.75974,106.7390830907,23.58768,6.87974,24.5705,80.24,17.88,82.2079801479,136.63,95.39768,18.12974,97.1051225315,23.58768,6.87974,24.5705,71.81,11.25,72.685889965,138.27,23.58768,6.87974,24.5705,23.58768,6.87974,24.5705,0.0,0.0,0.0,136.58,102.85768,17.43974,104.3256769269,23.58768,6.87974,24.5705,79.27,10.56,79.9702851064,137.89
2021-04-12 19:00:00,101.20352,26.06811,104.5069319201,23.75352,6.92811,24.74325,77.45,19.14,79.7799605164,137.05,91.21352,20.46811,93.481815118,23.75352,6.92811,24.74325,67.46,13.54,68.8054009508,138.81,23.75352,6.92811,24.74325,23.75352,6.92811,24.74325,0.0,0.0,0.0,137.0,98.29352,15.11811,99.4493505457,23.75352,6.92811,24.74325,74.54,8.19,74.9885837978,138.44
2021-04-12 19:30:00,101.48976,25.42868,104.6269045294,24.26976,7.07868,25.281,77.22,18.35,79.3703401782,137.09,90.34976,21.64868,92.9071820571,24.26976,7.07868,25.281,66.08,14.57,67.6672099321,139.07,24.26976,7.07868,25.281,24.26976,7.07868,25.281,0.0,0.0,0.0,137.04,97.25976,14.24868,98.2979440121,24.26976,7.07868,25.281,72.99,7.17,73.3413185046,138.67
2021-04-12 20:00:00,98.37688,25.99409,101.7531485187,24.35688,7.10409,25.37175,74.02,18.89,76.3923589111,137.47,87.81688,22.68409,90.6993514423,24.35688,7.10409,25.37175,63.46,15.58,65.3445330537,139.5,24.35688,7.10409,25.37175,24.35688,7.10409,25.37175,0.0,0.0,0.0,137.42,94.49688,13.31409,95.4302117899,24.35688,7.10409,25.37175,70.14,6.21,70.4143714024,139.09
2021-04-12 20:30:00,100.87976,25.00493,103.9325382253,23.63976,6.8949300000000004,24.62475,77.24,18.11,79.3346689663,136.87,89.82976,22.48493,92.6010683457,23.63976,6.8949300000000004,24.62475,66.19,15.59,68.0012073422,139.01,23.63976,6.8949300000000004,24.62475,23.63976,6.8949300000000004,24.62475,0.0,0.0,0.0,136.82,96.73976,12.91493,97.5980357475,23.63976,6.8949300000000004,24.62475,73.1,6.02,73.3474634872,138.6
2021-04-12 21:00:00,98.61144,26.27917,102.0529807245,23.31144,6.79917,24.28275,75.3,19.48,77.7789200234,136.99,87.73144,23.48917,90.8215099619,23.31144,6.79917,24.28275,64.42,16.69,66.546919538,139.12,23.31144,6.79917,24.28275,23.31144,6.79917,24.28275,0.0,0.0,0.0,136.95,94.49144,11.60917,95.2019173198,23.31144,6.79917,24.28275,71.18,4.8100000000000005,71.342333155,138.69
2021-04-12 21:30:00,96.14,27.30375,99.9419549742,23.43,6.83375,24.40625,72.71,20.47,75.536514349,137.25,85.38,24.45375,88.8128948355,23.43,6.83375,24.40625,61.95,17.62,64.4070407642,139.38,23.43,6.83375,24.40625,23.43,6.83375,24.40625,0.0,0.0,0.0,137.21,91.9,10.68375,92.5189305713,23.43,6.83375,24.40625,68.47,3.85,68.5781554141,138.95
2021-04-12 22:00:00,89.492,26.3935,93.3029201378,23.772,6.9335,24.7625,65.72,19.46,68.5405719264,137.05,79.302,25.4535,83.2867808614,23.772,6.9335,24.7625,55.53,18.52,58.5369225361,138.94,23.772,6.9335,24.7625,23.772,6.9335,24.7625,0.0,0.0,0.0,137.0,84.762,11.6135,85.5539012918,23.772,6.9335,24.7625,60.99,4.68,61.1692937674,138.52
2021-04-12 22:30:00,94.78832,17.57451,96.4037810989,12.83832,3.74451,13.37325,81.95,13.83,83.1087925553,137.13,80.95832,23.60451,84.3292503795,12.83832,3.74451,13.37325,68.12,19.86,70.956000451,136.58,12.83832,3.74451,13.37325,12.83832,3.74451,13.37325,0.0,0.0,0.0,137.07,85.69832,23.58451,88.8843696201,12.83832,3.74451,13.37325,72.86,19.84,75.5129472342,136.18
2021-04-12 23:00:00,90.76408,20.49869,93.050064535,8.22408,2.39869,8.56675,82.54,18.1,84.5012520617,138.43,76.35408,26.48869,80.8182914356,8.22408,2.39869,8.56675,68.13,24.09,72.2635800386,136.74,8.22408,2.39869,8.56675,8.22408,2.39869,8.56675,0.0,0.0,0.0,138.37,81.13408,26.74869,85.4296866093,8.22408,2.39869,8.56675,72.91,24.35,76.8686581124,136.36
2021-04-12 23:30:00,90.9672,18.52835,92.8349677092,4.1772,1.21835,4.35125,86.79,17.31,88.4993796588,138.99,76.7572,24.41835,80.5476478152,4.1772,1.21835,4.35125,72.58,23.2,76.1977453735,137.07,4.1772,1.21835,4.35125,4.1772,1.21835,4.35125,0.0,0.0,0.0,138.94,81.8372,24.61835,85.4598763196,4.1772,1.21835,4.35125,77.66,23.4,81.108788673,136.71
2021-04-13 00:00:00,84.20256,10.51783,84.8569140286,3.59256,1.04783,3.7422500000000003,80.61,9.47,81.1643579412,138.55,72.53256,20.54783,75.386905878,3.59256,1.04783,3.7422500000000003,68.94,19.5,71.6447737103,137.23,3.59256,1.04783,3.7422500000000003,3.59256,1.04783,3.7422500000000003,0.0,0.0,0.0,138.51,77.36256,20.53783,80.0422897652,3.59256,1.04783,3.7422500000000003,73.77,19.49,76.3011992042,136.87
2021-04-13 00:30:00,81.59472,4.29221,81.7075357514,3.02472,0.88221,3.15075,78.57,3.41,78.6439635319,137.53,71.40472,16.75221,73.3435108115,3.02472,0.88221,3.15075,68.38,15.87,70.1974451102,136.9,3.02472,0.88221,3.15075,3.02472,0.88221,3.15075,0.0,0.0,0.0,137.49,76.19472,16.48221,77.9570304871,3.02472,0.88221,3.15075,73.17,15.6,74.8144965899,136.52
2021-04-13 01:00:00,79.13464,5.08052,79.297559429,3.22464,0.94052,3.359,75.91,4.14,76.0228103927,137.39,69.22464,17.48052,71.3976145442,3.22464,0.94052,3.359,66.0,16.54,68.0409553137,136.75,3.22464,0.94052,3.359,3.22464,0.94052,3.359,0.0,0.0,0.0,137.36,73.85464,17.26052,75.844798109,3.22464,0.94052,3.359,70.63,16.32,72.4909601261,136.37
2021-04-13 01:30:00,78.80688,5.35409,78.9885473665,3.95688,1.15409,4.12175,74.85,4.2,74.9677430633,137.32,68.95688,17.78409,71.2132372278,3.95688,1.15409,4.12175,65.0,16.63,67.0936427689,136.69,3.95688,1.15409,4.12175,3.95688,1.15409,4.12175,0.0,0.0,0.0,137.29,73.50688,17.58409,75.5808284452,3.95688,1.15409,4.12175,69.55,16.43,71.4643085743,136.32
2021-04-13 02:00:00,79.79064,5.15477,79.9569752139,4.61064,1.34477,4.80275,75.18,3.81,75.2764803906,137.32,70.04064,17.57477,72.2119366321,4.61064,1.34477,4.80275,65.43,16.23,67.4128904587,136.69,4.61064,1.34477,4.80275,4.61064,1.34477,4.80275,0.0,0.0,0.0,137.29,74.62064,17.34477,76.6099272964,4.61064,1.34477,4.80275,70.01,16.0,71.8150409037,136.32
2021-04-13 02:30:00,81.73064,4.66727,81.8637949527,4.79064,1.39727,4.99025,76.94,3.27,77.0094572114,137.63,71.60064,17.25727,73.6509675175,4.79064,1.39727,4.99025,66.81,15.86,68.6667000809,137.03,4.79064,1.39727,4.99025,4.79064,1.39727,4.99025,0.0,0.0,0.0,137.61,76.29064,16.99727,78.1611728358,4.79064,1.39727,4.99025,71.5,15.6,73.1820333142,136.64
2021-04-13 03:00:00,79.99008,5.24169,80.1616380351,4.84008,1.4116900000000001,5.04175,75.15,3.83,75.2475341789,137.74,70.13008,17.77169,72.3468111686,4.84008,1.4116900000000001,5.04175,65.29,16.36,67.3084964919,137.14,4.84008,1.4116900000000001,5.04175,4.84008,1.4116900000000001,5.04175,0.0,0.0,0.0,137.72,74.70008,17.56169,76.7366594768,4.84008,1.4116900000000001,5.04175,69.86,16.15,71.7024553276,136.74
2021-04-13 03:30:00,79.95024,4.9438200000000005,80.1029477126,4.71024,1.37382,4.9065,75.24,3.5700000000000003,75.3246473606,137.88,70.04024,17.59382,72.2161873921,4.71024,1.37382,4.9065,65.33,16.22,67.3134258525,137.28,4.71024,1.37382,4.9065,4.71024,1.37382,4.9065,0.0,0.0,0.0,137.86,74.62024,17.35382,76.611587154,4.71024,1.37382,4.9065,69.91,15.98,71.7130985246,136.89
2021-04-13 04:00:00,80.66,4.66,80.7944998128,4.5600000000000005,1.33,4.75,76.1,3.33,76.1728225813,137.85,70.63,17.31,72.7202378984,4.5600000000000005,1.33,4.75,66.07,15.98,67.9750343876,137.25,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,137.83,75.26,17.06,77.1693669794,4.5600000000000005,1.33,4.75,70.7,15.73,72.4287436036,136.89
2021-04-13 04:30:00,79.39832,4.65451,79.5346319672,3.95832,1.15451,4.12325,75.44,3.5,75.5211467074,137.85,69.51832,17.244510000000002,71.6252046473,3.95832,1.15451,4.12325,65.56,16.09,67.5055679185,137.23,3.95832,1.15451,4.12325,3.95832,1.15451,4.12325,0.0,0.0,0.0,137.83,74.11832,17.00451,76.0439262529,3.95832,1.15451,4.12325,70.16,15.85,71.9280758814,136.82
2021-04-13 05:00:00,80.59344,4.56517,80.722632193,4.06344,1.18517,4.23275,76.53,3.38,76.6046036476,137.63,70.58344,17.09517,72.6241477717,4.06344,1.18517,4.23275,66.52,15.91,68.3961877593,137.03,4.06344,1.18517,4.23275,4.06344,1.18517,4.23275,0.0,0.0,0.0,137.62,75.23344,16.83517,77.0940558225,4.06344,1.18517,4.23275,71.17,15.65,72.8703739527,136.64
2021-04-13 05:30:00,81.85576,4.64293,81.9873297782,4.77576,1.39293,4.97475,77.08,3.25,77.1484860513,137.57,71.91576,17.08293,73.9168656922,4.77576,1.39293,4.97475,67.14,15.69,68.9489354523,136.96,4.77576,1.39293,4.97475,4.77576,1.39293,4.97475,0.0,0.0,0.0,137.55,76.62576,16.82293,78.4507365763,4.77576,1.39293,4.97475,71.85,15.43,73.4881446221,136.57
2021-04-13 06:00:00,85.0192,4.8131,85.1553304277,7.5192,2.1931,7.8325,77.5,2.62,77.5442738054,137.34,75.1492,17.3131,77.1177391542,7.5192,2.1931,7.8325,67.63,15.12,69.2995764778,136.75,7.5192,2.1931,7.8325,7.5192,2.1931,7.8325,0.0,0.0,0.0,137.33,79.8792,17.0131,81.6708770876,7.5192,2.1931,7.8325,72.36,14.82,73.8620470878,136.36
2021-04-13 06:30:00,88.08104,3.89697,88.1672046889,11.44104,3.33697,11.91775,76.64,0.56,76.6420459017,136.57,78.79104,16.78697,80.5594832783,11.44104,3.33697,11.91775,67.35,13.45,68.6798733255,136.06,11.44104,3.33697,11.91775,11.44104,3.33697,11.91775,0.0,0.0,0.0,136.54,83.50104,16.38697,85.0938098034,11.44104,3.33697,11.91775,72.06,13.05,73.2321384366,135.72
2021-04-13 07:00:00,95.86664,7.58652,96.1663556063,13.25664,3.86652,13.809,82.61,3.7199999999999998,82.693714997,136.11,85.44664,14.99652,86.7526593218,13.25664,3.86652,13.809,72.19,11.13,73.0429531166,135.79,13.25664,3.86652,13.809,13.25664,3.86652,13.809,0.0,0.0,0.0,136.08,90.50664,14.43652,91.650777377,13.25664,3.86652,13.809,77.25,10.57,77.9697851735,135.47
2021-04-13 07:30:00,99.89544,13.14492,100.7565772275,24.32544,7.09492,25.339,75.57,6.05,75.8117893207,136.29,86.13544,19.69492,88.358383291,24.32544,7.09492,25.339,61.81,12.6,63.0811865773,136.41,24.32544,7.09492,25.339,24.32544,7.09492,25.339,0.0,0.0,0.0,136.27,90.45544,19.26492,92.4841811782,24.32544,7.09492,25.339,66.13,12.17,67.2405071367,136.08
2021-04-13 08:00:00,106.11216,17.86563,107.605628269,27.72216,8.08563,28.87725,78.39,9.78,78.9977246508,135.04,91.82216,18.57563,93.6822453668,27.72216,8.08563,28.87725,64.1,10.49,64.9526758494,135.39,27.72216,8.08563,28.87725,27.72216,8.08563,28.87725,0.0,0.0,0.0,135.01,96.28216,18.02563,97.9549777763,27.72216,8.08563,28.87725,68.56,9.94,69.2768157467,135.07
2021-04-13 08:30:00,110.71144,32.58417,115.4068935613,31.35144,9.14417,32.65775,79.36,23.44,82.7492791509,135.83,95.00144,22.90417,97.7234598521,31.35144,9.14417,32.65775,63.65,13.76,65.1203508897,135.58,31.35144,9.14417,32.65775,31.35144,9.14417,32.65775,0.0,0.0,0.0,135.8,99.43144,22.52417,101.9507209129,31.35144,9.14417,32.65775,68.08,13.38,69.382352223,135.22
2021-04-13 09:00:00,115.19208,43.76769,123.2267259269,35.27208,10.28769,36.74175,79.92,33.48,86.6493900729,136.34,98.29208,26.58769,101.8245464034,35.27208,10.28769,36.74175,63.02,16.3,65.0938583893,135.65,35.27208,10.28769,36.74175,35.27208,10.28769,36.74175,0.0,0.0,0.0,136.3,102.69208,26.41769,106.035643251,35.27208,10.28769,36.74175,67.42,16.13,69.3226752225,135.3
2021-04-13 09:30:00,112.89008,36.43669,118.6246287268,35.68008,10.40669,37.16675,77.21,26.03,81.4797214035,136.72,99.70008,18.27669,101.3614490295,35.68008,10.40669,37.16675,64.02,7.87,64.5019170258,136.41,35.68008,10.40669,37.16675,35.68008,10.40669,37.16675,0.0,0.0,0.0,136.68,104.30008,26.26669,107.556709189,35.68008,10.40669,37.16675,68.62,15.86,70.4289997089,136.07
2021-04-13 10:00:00,113.88856,31.25958,118.1006580873,31.67856,9.23958,32.9985,82.21,22.02,85.1079579123,136.98,101.78856,13.97958,102.7440489948,31.67856,9.23958,32.9985,70.11,4.74,70.2700483848,136.98,31.67856,9.23958,32.9985,31.67856,9.23958,32.9985,0.0,0.0,0.0,136.95,106.91856,23.77958,109.5310316643,31.67856,9.23958,32.9985,75.24,14.54,76.6320376866,136.65
2021-04-13 10:30:00,116.06576,31.24668,120.1982348265,29.40576,8.57668,30.631,86.66,22.67,89.5761380056,136.87,104.11576,13.97668,105.0496980681,29.40576,8.57668,30.631,74.71,5.4,74.9049003737,136.86,29.40576,8.57668,30.631,29.40576,8.57668,30.631,0.0,0.0,0.0,136.84,109.59576,22.36668,111.8548120744,29.40576,8.57668,30.631,80.19,13.79,81.367070735,136.54
2021-04-13 11:00:00,116.06992,30.05706,119.8985120202,30.46992,8.88706,31.7395,85.6,21.17,88.1789595085,136.74,104.32992,16.00706,105.5507374538,30.46992,8.88706,31.7395,73.86,7.12,74.2023854064,136.37,30.46992,8.88706,31.7395,30.46992,8.88706,31.7395,0.0,0.0,0.0,136.73,109.76992,20.63706,111.6929880621,30.46992,8.88706,31.7395,79.3,11.75,80.1657813534,136.04
2021-04-13 11:30:00,113.96464,31.33177,118.1931427015,32.71464,9.54177,34.07775,81.25,21.79,84.1211424078,136.86,102.42464,15.74177,103.6272657261,32.71464,9.54177,34.07775,69.71,6.2,69.9851705721,136.65,32.71464,9.54177,34.07775,32.71464,9.54177,34.07775,0.0,0.0,0.0,136.84,107.54464,22.38177,109.848956395,32.71464,9.54177,34.07775,74.83,12.84,75.9236096349,136.31
2021-04-13 12:00:00,112.74848,33.30664,117.5650969055,38.38848,11.19664,39.988,74.36,22.11,77.5774561326,137.27,100.55848,14.45664,101.5923340612,38.38848,11.19664,39.988,62.17,3.26,62.2554134192,137.4,38.38848,11.19664,39.988,38.38848,11.19664,39.988,0.0,0.0,0.0,137.24,105.08848,27.46664,108.6186215232,38.38848,11.19664,39.988,66.7,16.27,68.6556836686,137.05
2021-04-13 12:30:00,108.59304,31.26672,113.004672983,40.58304,11.83672,42.274,68.01,19.43,70.7310752074,137.86,98.78304,14.51672,99.8439990746,40.58304,11.83672,42.274,58.2,2.68,58.261671792,137.72,40.58304,11.83672,42.274,40.58304,11.83672,42.274,0.0,0.0,0.0,137.82,103.06304,28.82672,107.0185497939,40.58304,11.83672,42.274,62.48,16.99,64.7488262442,137.35
2021-04-13 13:00:00,109.88704,28.68247,113.5686825021,34.63704,10.10247,36.08025,75.25,18.58,77.5098632433,137.97,99.00704,13.82247,99.9672678754,34.63704,10.10247,36.08025,64.37,3.7199999999999998,64.4774014675,137.63,34.63704,10.10247,36.08025,34.63704,10.10247,36.08025,0.0,0.0,0.0,137.94,103.65704,25.96247,106.8589340676,34.63704,10.10247,36.08025,69.02,15.86,70.8187828192,137.26
2021-04-13 13:30:00,118.92696,27.48953,122.0626727319,22.86696,6.66953,23.81975,96.06,20.82,98.2903657537,137.19,104.89696,13.30953,105.7379582083,22.86696,6.66953,23.81975,82.03,6.64,82.2983019266,136.82,22.86696,6.66953,23.81975,22.86696,6.66953,23.81975,0.0,0.0,0.0,137.16,110.89696,19.06953,112.5245871428,22.86696,6.66953,23.81975,88.03,12.4,88.8990489263,136.45
2021-04-13 14:00:00,120.13144,25.54417,122.8172117313,18.39144,5.36417,19.15775,101.74,20.18,103.722032375,137.02,105.37144,12.884170000000001,106.1562160416,18.39144,5.36417,19.15775,86.98,7.52,87.3044718213,136.49,18.39144,5.36417,19.15775,18.39144,5.36417,19.15775,0.0,0.0,0.0,136.99,111.79144,16.67417,113.0281115584,18.39144,5.36417,19.15775,93.4,11.31,94.082283667,136.12
2021-04-13 14:30:00,120.23216,23.84688,122.5742468221,16.41216,4.78688,17.096,103.82,19.06,105.5550851452,137.36,104.62216,11.46688,105.2486850274,16.41216,4.78688,17.096,88.21,6.68,88.4625711813,136.8,16.41216,4.78688,17.096,16.41216,4.78688,17.096,0.0,0.0,0.0,137.33,111.12216,17.10688,112.4312224713,16.41216,4.78688,17.096,94.71,12.32,95.5079394605,136.41
2021-04-13 15:00:00,118.12664,24.76277,120.6942329018,15.74664,4.59277,16.40275,102.38,20.17,104.3479434392,137.31,102.95664,9.50277,103.3942568896,15.74664,4.59277,16.40275,87.21,4.91,87.3481093098,137.07,15.74664,4.59277,16.40275,15.74664,4.59277,16.40275,0.0,0.0,0.0,137.27,109.40664,18.90277,111.0275983248,15.74664,4.59277,16.40275,93.66,14.31,94.7468822706,136.68
2021-04-13 15:30:00,113.37976,23.13743,115.7165098189,21.17976,6.17743,22.06225,92.2,16.96,93.7469018155,138.11,100.40976,8.89743,100.8031952066,21.17976,6.17743,22.06225,79.23,2.7199999999999998,79.2766756367,137.7,21.17976,6.17743,22.06225,21.17976,6.17743,22.06225,0.0,0.0,0.0,138.06,106.26976,23.05743,108.7423880953,21.17976,6.17743,22.06225,85.09,16.88,86.7481556,137.31
2021-04-13 16:00:00,111.83328,23.26804,114.2282110558,24.47328,7.13804,25.493,87.36,16.13,88.836628144,138.65,99.30328,8.74804,99.6878609591,24.47328,7.13804,25.493,74.83,1.6099999999999999,74.8473179212,138.24,24.47328,7.13804,25.493,24.47328,7.13804,25.493,0.0,0.0,0.0,138.59,104.85328,25.39804,107.8854520434,24.47328,7.13804,25.493,80.38,18.26,82.4279806862,137.88
2021-04-13 16:30:00,109.00264,21.28952,111.0622311535,24.27264,7.07952,25.284,84.73,14.21,85.9133109594,139.22,95.74264,8.01952,96.0779153354,24.27264,7.07952,25.284,71.47,0.9400000000000001,71.4761813474,138.67,24.27264,7.07952,25.284,24.27264,7.07952,25.284,0.0,0.0,0.0,139.15,100.98264,26.21952,104.3309964028,24.27264,7.07952,25.284,76.71,19.14,79.0617714196,138.29
2021-04-13 17:00:00,109.8064,20.7402,111.7479367908,22.7664,6.6402,23.715,87.04,14.1,88.1746652957,139.28,95.8864,7.0802,96.1474437362,22.7664,6.6402,23.715,73.12,0.44,73.1213238392,138.77,22.7664,6.6402,23.715,22.7664,6.6402,23.715,0.0,0.0,0.0,139.21,101.2864,26.2902,104.6427706103,22.7664,6.6402,23.715,78.52,19.65,80.9414164689,138.38
2021-04-13 17:30:00,107.83712,19.55916,109.5965564687,23.99712,6.99916,24.997,83.84,12.56,84.7755813899,139.01,95.09712,10.12916,95.6350464767,23.99712,6.99916,24.997,71.1,3.13,71.1688618709,138.82,23.99712,6.99916,24.997,23.99712,6.99916,24.997,0.0,0.0,0.0,138.95,100.33712,25.26916,103.4701314245,23.99712,6.99916,24.997,76.34,18.27,78.4957865111,138.45
2021-04-13 18:00:00,103.69656,23.15358,106.2500109301,26.92656,7.85358,28.0485,76.77,15.3,78.2797732495,136.49,95.99656,17.64358,97.6044847691,26.92656,7.85358,28.0485,69.07,9.79,69.760368405,138.32,26.92656,7.85358,28.0485,26.92656,7.85358,28.0485,0.0,0.0,0.0,136.44,101.07656,17.36358,102.5571298928,26.92656,7.85358,28.0485,74.15,9.51,74.7573581663,137.88
2021-04-13 18:30:00,102.93208,23.76394,105.6396608166,24.80208,7.23394,25.8355,78.13,16.53,79.8594878521,136.76,94.90208,17.09394,96.4292879423,24.80208,7.23394,25.8355,70.1,9.86,70.7900388473,138.49,24.80208,7.23394,25.8355,24.80208,7.23394,25.8355,0.0,0.0,0.0,136.73,100.05208,16.72394,101.4401739029,24.80208,7.23394,25.8355,75.25,9.49,75.8460453814,138.02
2021-04-13 19:00:00,100.45776,25.11768,103.5502747114,25.87776,7.54768,26.956,74.58,17.57,76.6216764369,136.96,90.61776,14.60768,91.7875957981,25.87776,7.54768,26.956,64.74,7.06,65.1238143846,138.91,25.87776,7.54768,26.956,25.87776,7.54768,26.956,0.0,0.0,0.0,136.92,95.33776,20.16768,97.4475438295,25.87776,7.54768,26.956,69.46,12.62,70.5971387522,138.45
2021-04-13 19:30:00,101.65368,20.36274,103.6731008403,18.76368,5.47274,19.5455,82.89,14.89,84.216769114,136.28,93.04368,14.95274,94.2375234259,18.76368,5.47274,19.5455,74.28,9.48,74.8824999583,138.22,18.76368,5.47274,19.5455,18.76368,5.47274,19.5455,0.0,0.0,0.0,136.24,98.47368,15.28274,99.6525353147,18.76368,5.47274,19.5455,79.71,9.81,80.3113952064,137.76
2021-04-13 20:00:00,107.43928,15.40729,108.5383963032,11.819280000000001,3.44729,12.31175,95.62,11.96,96.3650662844,135.26,98.83928,15.64729,100.07018015,11.819280000000001,3.44729,12.31175,87.02,12.2,87.8710441499,137.19,11.819280000000001,3.44729,12.31175,11.819280000000001,3.44729,12.31175,0.0,0.0,0.0,135.22,105.22928,9.98729,105.7021633216,11.819280000000001,3.44729,12.31175,93.41,6.54,93.6386656248,136.74
2021-04-13 20:30:00,107.30504,21.60272,109.45797879,17.97504,5.24272,18.724,89.33,16.36,90.8157392746,136.33,97.21504,14.07272,98.2283332364,17.97504,5.24272,18.724,79.24,8.83,79.7304615564,138.19,17.97504,5.24272,18.724,17.97504,5.24272,18.724,0.0,0.0,0.0,136.29,103.09504,15.65272,104.2765309933,17.97504,5.24272,18.724,85.12,10.41,85.754198148,137.75
2021-04-13 21:00:00,103.04936,25.39523,106.1324092969,20.58936,6.00523,21.44725,82.46,19.39,84.7090532352,136.7,93.07936,12.66523,93.9370816502,20.58936,6.00523,21.44725,72.49,6.66,72.7952999856,138.48,20.58936,6.00523,21.44725,20.58936,6.00523,21.44725,0.0,0.0,0.0,136.66,98.43936,18.89523,100.2364071282,20.58936,6.00523,21.44725,77.85,12.89,78.9099144595,138.03
2021-04-13 21:30:00,97.91352,27.48436,101.6978241822,22.64352,6.60436,23.587,75.27,20.88,78.1124017042,136.92,87.88352,11.98436,88.6968881765,22.64352,6.60436,23.587,65.24,5.38,65.4614543071,138.67,22.64352,6.60436,23.587,22.64352,6.60436,23.587,0.0,0.0,0.0,136.88,92.68352,20.92436,95.0161234791,22.64352,6.60436,23.587,70.04,14.32,71.4889082306,138.23
2021-04-13 22:00:00,92.80336,23.21598,95.66318704,13.32336,3.88598,13.8785,79.48,19.33,81.7968171752,136.55,84.81336,10.07598,85.4097851973,13.32336,3.88598,13.8785,71.49,6.19,71.7574818399,138.36,13.32336,3.88598,13.8785,13.32336,3.88598,13.8785,0.0,0.0,0.0,136.51,90.02336,17.23598,91.6585203473,13.32336,3.88598,13.8785,76.7,13.35,77.8531470141,137.91
2021-04-13 22:30:00,92.53152,23.25336,95.408599952,10.33152,3.01336,10.762,82.2,20.24,84.6551687731,136.81,84.81152,9.14336,85.3029598361,10.33152,3.01336,10.762,74.48,6.13,74.7318359202,138.54,10.33152,3.01336,10.762,10.33152,3.01336,10.762,0.0,0.0,0.0,136.78,90.29152,16.46336,91.7801765437,10.33152,3.01336,10.762,79.96,13.45,81.0833157931,138.06
2021-04-13 23:00:00,88.28112,23.45616,91.3441163425,7.70112,2.24616,8.022,80.58,21.21,83.3246692163,137.09,81.10112,8.11616,81.506218894,7.70112,2.24616,8.022,73.4,5.87,73.6343459263,138.74,7.70112,2.24616,8.022,7.70112,2.24616,8.022,0.0,0.0,0.0,137.05,86.48112,16.03616,87.9553440332,7.70112,2.24616,8.022,78.78,13.79,79.9778250517,138.32
2021-04-13 23:30:00,84.01256,21.27283,86.6639690642,2.99256,0.8728300000000001,3.11725,81.02,20.4,83.5487905358,136.97,76.91256,6.93283,77.2243874535,2.99256,0.8728300000000001,3.11725,73.92,6.06,74.167985007,138.68,2.99256,0.8728300000000001,3.11725,2.99256,0.8728300000000001,3.11725,0.0,0.0,0.0,136.92,82.37256000000001,14.44283,83.6291455138,2.99256,0.8728300000000001,3.11725,79.38,13.57,80.5315422676,138.27
2021-04-14 00:00:00,80.2928,21.1929,83.0425959508,2.9928,0.8729,3.1175,77.3,20.32,79.9261684306,137.3,73.6428,5.7729,73.8687238705,2.9928,0.8729,3.1175,70.65,4.9,70.8197182994,139.16,2.9928,0.8729,3.1175,2.9928,0.8729,3.1175,0.0,0.0,0.0,137.25,78.8328,15.8529,80.4109743396,2.9928,0.8729,3.1175,75.84,14.98,77.3052779569,138.74
2021-04-14 00:30:00,78.06304,14.91297,79.4747437131,2.99304,0.87297,3.11775,75.07,14.04,76.3716341321,137.24,70.69304,10.03297,71.4014453037,2.99304,0.87297,3.11775,67.7,9.16,68.3168763923,138.5,2.99304,0.87297,3.11775,2.99304,0.87297,3.11775,0.0,0.0,0.0,137.2,75.55304,14.92297,77.0127060092,2.99304,0.87297,3.11775,72.56,14.05,73.907753991,138.05
2021-04-14 01:00:00,76.71112,9.58241,77.3072992224,2.99112,0.87241,3.11575,73.72,8.71,74.232758941,136.67,68.65112,14.08241,70.0806003732,2.99112,0.87241,3.11575,65.66,13.21,66.9756649836,137.4,2.99112,0.87241,3.11575,2.99112,0.87241,3.11575,0.0,0.0,0.0,136.63,73.24112,13.66241,74.5045173521,2.99112,0.87241,3.11575,70.25,12.79,71.4048079614,136.96
2021-04-14 01:30:00,78.68112,9.88366,79.2994664512,3.44112,1.00366,3.5845000000000002,75.24,8.88,75.7622069372,137.0,70.32112,13.623660000000001,71.6286536928,3.44112,1.00366,3.5845000000000002,66.88,12.62,68.0602585949,137.65,3.44112,1.00366,3.5845000000000002,3.44112,1.00366,3.5845000000000002,0.0,0.0,0.0,136.96,75.00112,13.12366,76.1406491504,3.44112,1.00366,3.5845000000000002,71.56,12.12,72.5791154534,137.22
2021-04-14 02:00:00,78.2228,9.7204,78.8244417424,4.2528,1.2404,4.43,73.97,8.48,74.4544914696,136.96,70.1828,14.3804,71.6409193129,4.2528,1.2404,4.43,65.93,13.14,67.2266650965,137.72,4.2528,1.2404,4.43,4.2528,1.2404,4.43,0.0,0.0,0.0,136.91,74.7828,13.9404,76.0710321213,4.2528,1.2404,4.43,70.53,12.7,71.6642930615,137.31
2021-04-14 02:30:00,77.98312,9.75341,78.5906865447,4.26312,1.24341,4.44075,73.72,8.51,74.2095580097,137.04,69.88312,14.47341,71.3661688615,4.26312,1.24341,4.44075,65.62,13.23,66.9404011043,137.8,4.26312,1.24341,4.44075,4.26312,1.24341,4.44075,0.0,0.0,0.0,137.0,74.46312,14.04341,75.7758114741,4.26312,1.24341,4.44075,70.2,12.8,71.3574102669,137.4
2021-04-14 03:00:00,77.46312,10.00341,78.1063580751,4.26312,1.24341,4.44075,73.2,8.76,73.722300561,136.67,69.36312,14.67341,70.8981761201,4.26312,1.24341,4.44075,65.1,13.43,66.4708575242,137.42,4.26312,1.24341,4.44075,4.26312,1.24341,4.44075,0.0,0.0,0.0,136.63,73.91312,14.24341,75.272996729,4.26312,1.24341,4.44075,69.65,13.0,70.852822809,137.01
2021-04-14 03:30:00,76.43408,11.73369,77.3294773451,4.26408,1.24369,4.44175,72.17,10.49,72.9283826778,136.48,68.50408,14.16369,69.9529777141,4.26408,1.24369,4.44175,64.24,12.92,65.5263611076,136.98,4.26408,1.24369,4.44175,4.26408,1.24369,4.44175,0.0,0.0,0.0,136.43,72.99408,13.73369,74.2748272032,4.26408,1.24369,4.44175,68.73,12.49,69.8556583249,136.58
2021-04-14 04:00:00,76.99048,11.72139,77.8776283291,4.29048,1.25139,4.46925,72.7,10.47,73.4500571817,136.48,68.96048,13.86139,70.3397891279,4.29048,1.25139,4.46925,64.67,12.61,65.8879427513,136.94,4.29048,1.25139,4.46925,4.29048,1.25139,4.46925,0.0,0.0,0.0,136.43,73.47048,13.40139,74.6827201256,4.29048,1.25139,4.46925,69.18,12.15,70.2388418185,136.54
2021-04-14 04:30:00,78.08624,11.41682,78.9164409756,4.44624,1.29682,4.6315,73.64,10.12,74.3321195716,136.73,69.91624,13.60682,71.2279872399,4.44624,1.29682,4.6315,65.47,12.31,66.6172425127,137.14,4.44624,1.29682,4.6315,4.44624,1.29682,4.6315,0.0,0.0,0.0,136.68,74.51624,13.12682,75.6636202349,4.44624,1.29682,4.6315,70.07,11.83,71.0616197395,136.79
2021-04-14 05:00:00,78.17272,11.61871,79.0314404162,4.69272,1.36871,4.88825,73.48,10.25,74.191461099,136.43,70.06272,13.75871,71.4008881924,4.69272,1.36871,4.88825,65.37,12.39,66.5338184685,136.84,4.69272,1.36871,4.88825,4.69272,1.36871,4.88825,0.0,0.0,0.0,136.39,74.61272,13.27871,75.7851049024,4.69272,1.36871,4.88825,69.92,11.91,70.9271069479,136.49
2021-04-14 05:30:00,80.67752,9.52261,81.2375672615,4.63752,1.35261,4.83075,76.04,8.17,76.4776470611,135.92,72.37752,13.34261,73.5970831145,4.63752,1.35261,4.83075,67.74,11.99,68.7929335034,136.53,4.63752,1.35261,4.83075,4.63752,1.35261,4.83075,0.0,0.0,0.0,135.88,77.10752,12.83261,78.1680594614,4.63752,1.35261,4.83075,72.47,11.48,73.3736417251,136.18
2021-04-14 06:00:00,81.69232,8.10901,82.0937950771,4.52232,1.31901,4.71075,77.17,6.79,77.4681418391,135.67,73.49232,13.43901,74.710963645,4.52232,1.31901,4.71075,68.97,12.12,70.0268184341,136.45,4.52232,1.31901,4.71075,4.52232,1.31901,4.71075,0.0,0.0,0.0,135.64,78.28232,12.95901,79.3477004378,4.52232,1.31901,4.71075,73.76,11.64,74.6728009385,136.08
2021-04-14 06:30:00,90.59392,14.26531,91.7101816069,5.74392,1.67531,5.98325,84.85,12.59,85.7789636216,136.39,79.32392,15.97531,80.9165917088,5.74392,1.67531,5.98325,73.58,14.3,74.9566968322,136.21,5.74392,1.67531,5.98325,5.74392,1.67531,5.98325,0.0,0.0,0.0,136.35,84.44392,15.58531,85.870120023,5.74392,1.67531,5.98325,78.7,13.91,79.9198229478,135.86
2021-04-14 07:00:00,98.84632,26.12726,102.2410323336,11.23632,3.27726,11.7045,87.61,22.85,90.5407897028,138.55,82.09632,23.57726,85.414828611,11.23632,3.27726,11.7045,70.86,20.3,73.7104443074,136.95,11.23632,3.27726,11.7045,11.23632,3.27726,11.7045,0.0,0.0,0.0,138.48,87.07632,23.58726,90.2144353141,11.23632,3.27726,11.7045,75.84,20.31,78.512430226,136.61
2021-04-14 07:30:00,102.80208,29.00519,106.8155826613,14.932080000000001,4.35519,15.55425,87.87,24.65,91.2620370143,137.91,86.91208,21.72519,89.5862351618,14.932080000000001,4.35519,15.55425,71.98,17.37,74.0461835613,136.23,14.932080000000001,4.35519,15.55425,14.932080000000001,4.35519,15.55425,0.0,0.0,0.0,137.86,91.92208,21.57519,94.420112344,14.932080000000001,4.35519,15.55425,76.99,17.22,78.8922588091,135.89
2021-04-14 08:00:00,106.03096,31.67403,110.6607819192,22.71096,6.62403,23.65725,83.32,25.05,87.0041659922,137.35,90.89096,22.80403,93.7080060292,22.71096,6.62403,23.65725,68.18,16.18,70.0735670563,135.63,22.71096,6.62403,23.65725,22.71096,6.62403,23.65725,0.0,0.0,0.0,137.31,95.66096,22.58403,98.2906795132,22.71096,6.62403,23.65725,72.95,15.96,74.6754584854,135.29
2021-04-14 08:30:00,109.79056,37.85058,116.1319657607,26.47056,7.72058,27.5735,83.32,30.13,88.6004475158,136.73,95.27056,22.18058,97.818493813,26.47056,7.72058,27.5735,68.8,14.46,70.3031407549,135.42,26.47056,7.72058,27.5735,26.47056,7.72058,27.5735,0.0,0.0,0.0,136.71,100.05056,21.86058,102.4109345444,26.47056,7.72058,27.5735,73.58,14.14,74.9263371586,135.09
2021-04-14 09:00:00,115.21808,40.28944,122.0591861942,28.31808,8.25944,29.498,86.9,32.03,92.6149604546,136.73,98.63808,20.99944,100.8486356199,28.31808,8.25944,29.498,70.32,12.74,71.4647465538,135.47,28.31808,8.25944,29.498,28.31808,8.25944,29.498,0.0,0.0,0.0,136.73,103.48808,20.56944,105.5124853465,28.31808,8.25944,29.498,75.17,12.31,76.1712872413,135.15
2021-04-14 09:30:00,121.56336,31.07598,125.472574802,22.92336,6.68598,23.8785,98.64,24.39,101.6106377305,137.06,106.62336,13.68598,107.498125315,22.92336,6.68598,23.8785,83.7,7.0,83.992202019,136.85,22.92336,6.68598,23.8785,22.92336,6.68598,23.8785,0.0,0.0,0.0,137.02,112.72336,18.70598,114.2649096506,22.92336,6.68598,23.8785,89.8,12.02,90.6008852054,136.53
2021-04-14 10:00:00,117.81496,29.31603,121.4075550152,24.29496,7.08603,25.30725,93.52,22.23,96.1257681374,137.41,104.69496,13.08603,105.5096148726,24.29496,7.08603,25.30725,80.4,6.0,80.6235697548,137.28,24.29496,7.08603,25.30725,24.29496,7.08603,25.30725,0.0,0.0,0.0,137.38,110.61496,20.28603,112.4597367459,24.29496,7.08603,25.30725,86.32,13.2,87.3234355714,136.97
2021-04-14 10:30:00,115.35952,29.34486,119.0333552541,27.23952,7.94486,28.3745,88.12,21.4,90.6812792146,137.3,102.80952,13.01486,103.6300341766,27.23952,7.94486,28.3745,75.57,5.07,75.7398824926,137.18,27.23952,7.94486,28.3745,27.23952,7.94486,28.3745,0.0,0.0,0.0,137.27,108.36952,22.09486,110.5989859965,27.23952,7.94486,28.3745,81.13,14.15,82.3547169262,136.86
2021-04-14 11:00:00,114.56632,30.45851,118.546035403,30.88632,9.00851,32.17325,83.68,21.45,86.385443797,136.84,102.62632,14.26851,103.6134737105,30.88632,9.00851,32.17325,71.74,5.26,71.9325739843,136.7,30.88632,9.00851,32.17325,30.88632,9.00851,32.17325,0.0,0.0,0.0,136.81,107.87632,22.88851,110.2777598012,30.88632,9.00851,32.17325,76.99,13.88,78.2311606714,136.38
2021-04-14 11:30:00,115.43792,32.29856,119.8712240365,34.17792,9.96856,35.602,81.26,22.33,84.2722759868,137.41,103.85792000000001,15.70856,105.0391660477,34.17792,9.96856,35.602,69.68,5.74,69.9160210538,137.27,34.17792,9.96856,35.602,34.17792,9.96856,35.602,0.0,0.0,0.0,137.36,108.96792,23.50856,111.4749298381,34.17792,9.96856,35.602,74.79,13.54,76.0057609659,136.96
2021-04-14 12:00:00,113.39496,31.19603,117.6078621571,32.69496,9.53603,34.05725,80.7,21.66,83.5562421367,138.17,101.99496,15.16603,103.1163436675,32.69496,9.53603,34.05725,69.3,5.63,69.5283172528,137.93,32.69496,9.53603,34.05725,32.69496,9.53603,34.05725,0.0,0.0,0.0,138.11,107.06496,23.39603,109.5914224726,32.69496,9.53603,34.05725,74.37,13.86,75.6504890929,137.6
2021-04-14 12:30:00,116.47056,31.22183,120.5827268528,33.16056,9.67183,34.54225,83.31,21.55,86.052069121,138.52,104.46056,15.09183,105.5451179746,33.16056,9.67183,34.54225,71.3,5.42,71.505708863,138.28,33.16056,9.67183,34.54225,33.16056,9.67183,34.54225,0.0,0.0,0.0,138.47,109.68056,23.85183,112.2440868655,33.16056,9.67183,34.54225,76.52,14.18,77.8227653068,137.93
2021-04-14 13:00:00,113.79304,29.76547,117.6215930719,29.57304,8.62547,30.80525,84.22,21.14,86.8326436313,138.67,101.00304,13.76547,101.936756146,29.57304,8.62547,30.80525,71.43,5.14,71.6146947211,138.41,29.57304,8.62547,30.80525,29.57304,8.62547,30.80525,0.0,0.0,0.0,138.62,106.22304,23.12547,108.7111842892,29.57304,8.62547,30.80525,76.65,14.5,78.0094385315,138.06
2021-04-14 13:30:00,112.0572,27.0721,115.2810247623,27.1272,7.9121,28.2575,84.93,19.16,87.0644043223,138.53,99.3872,12.3521,100.1518342231,27.1272,7.9121,28.2575,72.26,4.44,72.3962789099,138.14,27.1272,7.9121,28.2575,27.1272,7.9121,28.2575,0.0,0.0,0.0,138.47,104.6472,23.1021,107.1668955053,27.1272,7.9121,28.2575,77.52,15.19,78.9942181428,137.78
2021-04-14 14:00:00,111.93616,25.54013,114.8129006513,26.12616,7.62013,27.21475,85.81,17.92,87.6611801198,138.8,98.09616,11.21013,98.7346120738,26.12616,7.62013,27.21475,71.97,3.59,72.0594823739,138.38,26.12616,7.62013,27.21475,26.12616,7.62013,27.21475,0.0,0.0,0.0,138.75,103.35616,23.77013,106.0543016108,26.12616,7.62013,27.21475,77.23,16.15,78.9005411895,138.02
2021-04-14 14:30:00,115.16664,25.41902,117.9384650852,21.11664,6.15902,21.9965,94.05,19.26,96.0018234202,138.26,101.66664,11.31902,102.294799001,21.11664,6.15902,21.9965,80.55,5.16,80.7151045344,137.88,21.11664,6.15902,21.9965,21.11664,6.15902,21.9965,0.0,0.0,0.0,138.21,107.58664,20.43902,109.5109065119,21.11664,6.15902,21.9965,86.47,14.28,87.6411963634,137.47
2021-04-14 15:00:00,115.05944,24.35067,117.6079498272,20.77944,6.06067,21.64525,94.28,18.29,96.0377139461,139.01,101.57944,10.99067,102.1722930043,20.77944,6.06067,21.64525,80.8,4.93,80.9502618896,138.54,20.77944,6.06067,21.64525,20.77944,6.06067,21.64525,0.0,0.0,0.0,138.95,107.50944,20.75067,109.493698424,20.77944,6.06067,21.64525,86.73,14.69,87.9652715565,138.1
2021-04-14 15:30:00,114.7608,23.2994,117.1021061168,21.2208,6.1894,22.105,93.54,17.11,95.0919749506,139.49,101.8308,11.1094,102.4350066969,21.2208,6.1894,22.105,80.61,4.92,80.7600055721,138.87,21.2208,6.1894,22.105,21.2208,6.1894,22.105,0.0,0.0,0.0,139.43,107.7908,20.9794,109.8134408395,21.2208,6.1894,22.105,86.57,14.79,87.8243075691,138.44
2021-04-14 16:00:00,110.07728,9.66754,110.5009905017,19.63728,5.72754,20.4555,90.44,3.94,90.5257819629,137.59,100.18728,17.53754,101.7106502931,19.63728,5.72754,20.4555,80.55,11.81,81.4111699953,138.25,19.63728,5.72754,20.4555,19.63728,5.72754,20.4555,0.0,0.0,0.0,137.54,106.10728,12.95754,106.8955224125,19.63728,5.72754,20.4555,86.47,7.23,86.7717338769,137.85
2021-04-14 16:30:00,111.19176,10.63968,111.6996431615,26.98176,7.86968,28.106,84.21,2.77,84.2555458115,137.16,102.20176,18.19968,103.809576144,26.98176,7.86968,28.106,75.22,10.33,75.925998841,138.14,26.98176,7.86968,28.106,26.98176,7.86968,28.106,0.0,0.0,0.0,137.11,107.71176,16.67968,108.9955731541,26.98176,7.86968,28.106,80.73,8.81,81.2092913403,137.74
2021-04-14 17:00:00,110.3956,11.3158,110.9740322283,26.8656,7.8358,27.985,83.53,3.48,83.602459892,137.41,101.1856,17.2358,102.6430633263,26.8656,7.8358,27.985,74.32,9.4,74.9120978214,138.43,26.8656,7.8358,27.985,26.8656,7.8358,27.985,0.0,0.0,0.0,137.36,106.6156,17.7458,108.0823740533,26.8656,7.8358,27.985,79.75,9.91,80.363366032,138.02
2021-04-14 17:30:00,111.66304,11.38172,112.2416057093,25.10304,7.32172,26.149,86.56,4.06,86.6551625698,137.63,102.27304,16.27172,103.5593722586,25.10304,7.32172,26.149,77.17,8.95,77.6872666529,138.63,25.10304,7.32172,26.149,25.10304,7.32172,26.149,0.0,0.0,0.0,137.57,107.94304,17.74172,109.3913548367,25.10304,7.32172,26.149,82.84,10.42,83.4927661537,138.21
2021-04-14 18:00:00,108.58584,12.32337,109.2828902284,23.80584,6.94337,24.79775,84.78,5.38,84.9505314874,138.02,98.14584,14.80337,99.2559603886,23.80584,6.94337,24.79775,74.34,7.86,74.7543657588,138.96,23.80584,6.94337,24.79775,23.80584,6.94337,24.79775,0.0,0.0,0.0,137.96,103.61584,19.41337,105.4187897562,23.80584,6.94337,24.79775,79.81,12.47,80.7783201113,138.52
2021-04-14 18:30:00,105.83288,12.08584,106.5207304594,25.56288,7.45584,26.628,80.27,4.63,80.4034190815,137.36,94.57288,19.71584,96.6061280582,25.56288,7.45584,26.628,69.01,12.26,70.090567839,137.27,25.56288,7.45584,26.628,25.56288,7.45584,26.628,0.0,0.0,0.0,137.31,99.36288,19.20584,101.2020069564,25.56288,7.45584,26.628,73.8,11.75,74.7295289695,136.82
2021-04-14 19:00:00,109.86536,11.06948,110.421604387,16.45536,4.79948,17.141,93.41,6.27,93.6201954708,136.48,97.94536,12.55948,98.7473244367,16.45536,4.79948,17.141,81.49,7.76,81.858644626,136.1,16.45536,4.79948,17.141,16.45536,4.79948,17.141,0.0,0.0,0.0,136.43,103.55536,11.73948,104.2186546421,16.45536,4.79948,17.141,87.1,6.94,87.376047061,135.68
2021-04-14 19:30:00,111.22416,9.88163,111.6622603173,13.27416,3.87163,13.82725,97.95,6.01,98.134207084,136.3,98.51416,10.55163,99.0776292417,13.27416,3.87163,13.82725,85.24,6.68,85.5013450187,135.79,13.27416,3.87163,13.82725,13.27416,3.87163,13.82725,0.0,0.0,0.0,136.26,104.41416,9.63163,104.8574513564,13.27416,3.87163,13.82725,91.14,5.76,91.3218330959,135.4
2021-04-14 20:00:00,106.73176,8.73593,107.088678513,15.55176,4.5359300000000005,16.19975,91.18,4.2,91.276680483,136.73,95.23176,13.23593,96.1471682145,15.55176,4.5359300000000005,16.19975,79.68,8.7,80.1535551301,136.22,15.55176,4.5359300000000005,16.19975,15.55176,4.5359300000000005,16.19975,0.0,0.0,0.0,136.68,100.79176,12.44593,101.5572747639,15.55176,4.5359300000000005,16.19975,85.24,7.91,85.6062246569,135.84
2021-04-14 20:30:00,106.15536,7.87948,106.4473891732,16.69536,4.86948,17.391,89.46,3.01,89.5106233919,137.05,95.04536,14.39948,96.1299406106,16.69536,4.86948,17.391,78.35,9.53,78.9274565661,136.49,16.69536,4.86948,17.391,16.69536,4.86948,17.391,0.0,0.0,0.0,137.0,100.44536,13.67948,101.3725728124,16.69536,4.86948,17.391,83.75,8.81,84.2121048306,136.08
2021-04-14 21:00:00,110.03216,7.99313,110.3221027785,11.70216,3.41313,12.18975,98.33,4.58,98.436605488,136.47,97.26216,11.46313,97.935341513,11.70216,3.41313,12.18975,85.56,8.05,85.9378618538,135.96,11.70216,3.41313,12.18975,11.70216,3.41313,12.18975,0.0,0.0,0.0,136.43,103.18216,10.63313,103.7285958445,11.70216,3.41313,12.18975,91.48,7.22,91.7644746076,135.57
2021-04-14 21:30:00,107.64824,6.93157,107.8711742671,9.46824,2.76157,9.86275,98.18,4.17,98.2685163214,136.9,94.51824,12.15157,95.2961612352,9.46824,2.76157,9.86275,85.05,9.39,85.5667844435,136.49,9.46824,2.76157,9.86275,9.46824,2.76157,9.86275,0.0,0.0,0.0,136.86,100.41824,11.38157,101.0611847366,9.46824,2.76157,9.86275,90.95,8.62,91.3575771351,136.11
2021-04-14 22:00:00,103.23544,5.61117,103.3878198859,10.49544,3.06117,10.93275,92.74,2.55,92.7750510644,137.21,89.27544,16.08117,90.7122274876,10.49544,3.06117,10.93275,78.78,13.02,79.8486618548,137.01,10.49544,3.06117,10.93275,10.49544,3.06117,10.93275,0.0,0.0,0.0,137.16,94.74544,15.58117,96.0180777737,10.49544,3.06117,10.93275,84.25,12.52,85.1751894627,136.6
2021-04-14 22:30:00,97.79536,2.9007300000000003,97.8383701421,3.94536,1.15073,4.10975,93.85,1.75,93.8663145117,136.6,85.92536,12.86073,86.8824830864,3.94536,1.15073,4.10975,81.98,11.71,82.812103584,136.18,3.94536,1.15073,4.10975,3.94536,1.15073,4.10975,0.0,0.0,0.0,136.56,91.63536,12.27073,92.4532855937,3.94536,1.15073,4.10975,87.69,11.12,88.3922536199,135.78
2021-04-14 23:00:00,92.51144,2.01917,92.5334727456,3.15144,0.91917,3.28275,89.36,1.1,89.3667701106,137.11,81.12144,13.76917,82.2816994851,3.15144,0.91917,3.28275,77.97,12.85,79.0217906656,136.72,3.15144,0.91917,3.28275,3.15144,0.91917,3.28275,0.0,0.0,0.0,137.06,86.56144,13.25917,87.5710482064,3.15144,0.91917,3.28275,83.41,12.34,84.317872957,136.33
2021-04-14 23:30:00,87.96704,1.7324700000000002,87.9840984421,3.19704,0.93247,3.33025,84.77,0.8,84.7737748363,136.89,77.04704,15.02247,78.4979042883,3.19704,0.93247,3.33025,73.85,14.09,75.1821162245,136.61,3.19704,0.93247,3.33025,3.19704,0.93247,3.33025,0.0,0.0,0.0,136.84,82.20704,14.62247,83.4973895069,3.19704,0.93247,3.33025,79.01,13.69,80.1872570924,136.22
2021-04-15 00:00:00,84.67432,1.22876,84.6832351685,3.18432,0.92876,3.317,81.49,0.30000000000000004,81.4905522131,136.8,74.13432,14.96876,75.6304249479,3.18432,0.92876,3.317,70.95,14.04,72.3258190413,136.43,3.18432,0.92876,3.317,3.18432,0.92876,3.317,0.0,0.0,0.0,136.75,79.09432,14.55876,80.4230622956,3.18432,0.92876,3.317,75.91,13.63,77.123958664,136.05
2021-04-15 00:30:00,80.68968,1.6869900000000002,80.7073131368,3.10968,0.9069900000000001,3.23925,77.58,0.78,77.5839210146,137.49,70.85968,16.52699,72.7614983914,3.10968,0.9069900000000001,3.23925,67.75,15.62,69.5273104614,137.21,3.10968,0.9069900000000001,3.23925,3.10968,0.9069900000000001,3.23925,0.0,0.0,0.0,137.45,75.59968,16.23699,77.3236798165,3.10968,0.9069900000000001,3.23925,72.49,15.33,74.0932453062,136.81
2021-04-15 01:00:00,80.26432,1.74126,80.2832052888,3.12432,0.9112600000000001,3.2545,77.14,0.8300000000000001,77.1444651287,137.41,70.31432,16.42126,72.2063804456,3.12432,0.9112600000000001,3.2545,67.19,15.51,68.9569155343,137.09,3.12432,0.9112600000000001,3.2545,3.12432,0.9112600000000001,3.2545,0.0,0.0,0.0,137.37,75.02432,16.13126,76.7389480033,3.12432,0.9112600000000001,3.2545,71.9,15.22,73.4932541122,136.69
2021-04-15 01:30:00,81.22752,1.46011,81.2406420861,3.49752,1.02011,3.64325,77.73,0.44,77.7312453264,137.67,71.09752,16.91011,73.0808399675,3.49752,1.02011,3.64325,67.6,15.89,69.4424373132,137.44,3.49752,1.02011,3.64325,3.49752,1.02011,3.64325,0.0,0.0,0.0,137.63,75.82752,16.64011,77.6318623386,3.49752,1.02011,3.64325,72.33,15.62,73.997387116,137.01
2021-04-15 02:00:00,81.04536,1.68823,81.0629415828,4.48536,1.30823,4.67225,76.56,0.38,76.5609430454,137.4,71.26536,17.38823,73.3559955182,4.48536,1.30823,4.67225,66.78,16.08,68.6886802901,137.18,4.48536,1.30823,4.67225,4.48536,1.30823,4.67225,0.0,0.0,0.0,137.36,75.96536,17.12823,77.8724096382,4.48536,1.30823,4.67225,71.48,15.82,73.2097179342,136.74
2021-04-15 02:30:00,80.2616,1.9038,80.2841758319,4.4016,1.2838,4.585,75.86,0.62,75.8625335722,137.59,70.5416,17.6538,72.7170817965,4.4016,1.2838,4.585,66.14,16.37,68.1357211747,137.38,4.4016,1.2838,4.585,4.4016,1.2838,4.585,0.0,0.0,0.0,137.56,75.1616,17.4238,77.1547465876,4.4016,1.2838,4.585,70.76,16.14,72.5773876631,136.95
2021-04-15 03:00:00,81.1392,1.46935,81.1525031411,4.4892,1.30935,4.67625,76.65,0.16,76.6501669926,137.68,71.1392,17.40935,73.238454681,4.4892,1.30935,4.67625,66.65,16.1,68.5669927881,137.46,4.4892,1.30935,4.67625,4.4892,1.30935,4.67625,0.0,0.0,0.0,137.63,75.7992,17.14935,77.7149852092,4.4892,1.30935,4.67625,71.31,15.84,73.0480780035,137.04
