Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-15 03:30:00,79.55632,1.89851,79.5789695344,3.7663200000000003,1.09851,3.9232500000000003,75.79,0.8,75.7942220753,137.46,69.71632,17.55851,71.8934388367,3.7663200000000003,1.09851,3.9232500000000003,65.95,16.46,67.9730395083,137.19,3.7663200000000003,1.09851,3.9232500000000003,3.7663200000000003,1.09851,3.9232500000000003,0.0,0.0,0.0,137.42,74.35632,17.33851,76.351072376,3.7663200000000003,1.09851,3.9232500000000003,70.59,16.24,72.4340092774,136.81
2021-04-15 04:00:00,79.772,1.79975,79.7922996539,3.942,1.14975,4.10625,75.83,0.65,75.8327857856,137.18,69.952,17.46975,72.1004470795,3.942,1.14975,4.10625,66.01,16.32,67.9975183371,136.9,3.942,1.14975,4.10625,3.942,1.14975,4.10625,0.0,0.0,0.0,137.14,74.562,17.23975,76.5290848244,3.942,1.14975,4.10625,70.62,16.09,72.4297763354,136.54
2021-04-15 04:30:00,79.57264,1.6482700000000001,79.5897093258,3.90264,1.13827,4.06525,75.67,0.51,75.6717186272,137.61,69.88264,17.42827,72.0231071849,3.90264,1.13827,4.06525,65.98,16.29,67.9611984885,137.31,3.90264,1.13827,4.06525,3.90264,1.13827,4.06525,0.0,0.0,0.0,137.56,74.51264,17.18827,76.4694065974,3.90264,1.13827,4.06525,70.61,16.05,72.411149694,136.94
2021-04-15 05:00:00,78.92952,2.69736,78.9755967271,3.65952,1.06736,3.8120000000000003,75.27,1.63,75.2876470611,137.97,69.29952,17.24736,71.4135484289,3.65952,1.06736,3.8120000000000003,65.64,16.18,67.6047483539,137.54,3.65952,1.06736,3.8120000000000003,3.65952,1.06736,3.8120000000000003,0.0,0.0,0.0,137.93,73.89952,16.99736,75.8290795355,3.65952,1.06736,3.8120000000000003,70.24,15.93,72.0237634396,137.17
2021-04-15 05:30:00,82.76872,1.76296,82.7874932487,2.47872,0.72296,2.582,80.29,1.04,80.296735301,136.94,72.33872,16.62296,74.2240743317,2.47872,0.72296,2.582,69.86,15.9,71.6465602803,136.66,2.47872,0.72296,2.582,2.47872,0.72296,2.582,0.0,0.0,0.0,136.91,77.21872,16.37296,78.9354453817,2.47872,0.72296,2.582,74.74,15.65,76.3609199787,136.3
2021-04-15 06:00:00,87.05896,1.8542800000000002,87.0787050352,2.92896,0.85428,3.051,84.13,1.0,84.1359429733,136.61,76.03896,15.12428,77.5284933647,2.92896,0.85428,3.051,73.11,14.27,74.4896301508,136.33,2.92896,0.85428,3.051,2.92896,0.85428,3.051,0.0,0.0,0.0,136.59,81.15896,14.75428,82.4891845432,2.92896,0.85428,3.051,78.23,13.9,79.4552886849,135.95
2021-04-15 06:30:00,92.70552,6.29036,92.9186852436,7.95552,2.32036,8.287,84.75,3.9699999999999998,84.8429337069,136.03,79.69552,16.18036,81.3214606226,7.95552,2.32036,8.287,71.74,13.86,73.0665942822,136.06,7.95552,2.32036,8.287,7.95552,2.32036,8.287,0.0,0.0,0.0,136.0,84.69552,15.80036,86.1567320887,7.95552,2.32036,8.287,76.74,13.48,77.9149408009,135.71
2021-04-15 07:00:00,100.20032,10.85551,100.7866371374,10.03032,2.92551,10.44825,90.17,7.93,90.5180302481,136.24,86.08032,14.98551,87.3749792633,10.03032,2.92551,10.44825,76.05,12.06,77.0002993501,136.52,10.03032,2.92551,10.44825,10.03032,2.92551,10.44825,0.0,0.0,0.0,136.22,91.37032,14.46551,92.5083042568,10.03032,2.92551,10.44825,81.34,11.54,82.1545324374,136.19
2021-04-15 07:30:00,109.42264,15.46577,110.5101994671,9.24264,2.69577,9.62775,100.18,12.77,100.9906198615,135.2,95.40264,10.84577,96.0171570391,9.24264,2.69577,9.62775,86.16,8.15,86.5446017958,135.4,9.24264,2.69577,9.62775,9.24264,2.69577,9.62775,0.0,0.0,0.0,135.17,101.32264,10.01577,101.816467358,9.24264,2.69577,9.62775,92.08,7.32,92.3704974545,135.07
2021-04-15 08:00:00,117.5392,35.2556,122.7127575601,13.2192,3.8556,13.77,104.32,31.4,108.9432072228,138.38,98.8492,11.9056,99.563585974,13.2192,3.8556,13.77,85.63,8.05,86.0075543194,136.83,13.2192,3.8556,13.77,13.2192,3.8556,13.77,0.0,0.0,0.0,138.34,105.0192,23.1656,107.5438393958,13.2192,3.8556,13.77,91.8,19.31,93.8089340095,136.48
2021-04-15 08:30:00,121.17488,31.64684,125.239267105,18.67488,5.44684,19.453,102.5,26.2,105.7955103017,138.62,102.35488,6.15684,102.5398855987,18.67488,5.44684,19.453,83.68,0.71,83.6830120156,137.56,18.67488,5.44684,19.453,18.67488,5.44684,19.453,0.0,0.0,0.0,138.58,108.53488,25.96684,111.5979254117,18.67488,5.44684,19.453,89.86,20.52,92.1731522733,137.19
2021-04-15 09:00:00,124.40544,36.42242,129.6275672079,21.98544,6.41242,22.9015,102.42,30.01,106.7260816296,137.97,107.11544,7.82242,107.4006878053,21.98544,6.41242,22.9015,85.13,1.4100000000000001,85.1416760465,137.14,21.98544,6.41242,22.9015,21.98544,6.41242,22.9015,0.0,0.0,0.0,137.94,113.39544,24.80242,116.0762070825,21.98544,6.41242,22.9015,91.41,18.39,93.2415154317,136.78
2021-04-15 09:30:00,124.01296,38.10003,129.7336754045,26.02296,7.5900300000000005,27.10725,97.99,30.51,102.6299186397,138.26,107.87296,9.13003,108.2586391332,26.02296,7.5900300000000005,27.10725,81.85,1.54,81.8644861952,137.4,26.02296,7.5900300000000005,27.10725,26.02296,7.5900300000000005,27.10725,0.0,0.0,0.0,138.22,113.93296,25.62003,116.7780172445,26.02296,7.5900300000000005,27.10725,87.91,18.03,89.7398963672,137.02
2021-04-15 10:00:00,122.85408,38.03744,128.6078217466,29.13408,8.49744,30.348,93.72,29.54,98.2652023862,138.23,107.22408,9.17744,107.6161174583,29.13408,8.49744,30.348,78.09,0.68,78.0929606303,137.35,29.13408,8.49744,30.348,29.13408,8.49744,30.348,0.0,0.0,0.0,138.19,112.97408,27.43744,116.2581432227,29.13408,8.49744,30.348,83.84,18.94,85.9527149077,136.99
2021-04-15 10:30:00,122.18448,37.86589,127.9174451682,26.45448,7.71589,27.55675,95.73,30.15,100.3656086516,137.98,106.85448,9.12589,107.2434695651,26.45448,7.71589,27.55675,80.4,1.4100000000000001,80.4123628555,137.09,26.45448,7.71589,27.55675,26.45448,7.71589,27.55675,0.0,0.0,0.0,137.95,112.77448,25.81589,115.6915879213,26.45448,7.71589,27.55675,86.32,18.1,88.1972357843,136.73
2021-04-15 11:00:00,121.4672,38.9621,127.563027215,28.5672,8.3321,29.7575,92.9,30.63,97.8192562842,137.98,106.6672,10.1121,107.1454437774,28.5672,8.3321,29.7575,78.1,1.78,78.1202816175,137.09,28.5672,8.3321,29.7575,28.5672,8.3321,29.7575,0.0,0.0,0.0,137.95,112.4072,26.0221,115.3799302316,28.5672,8.3321,29.7575,83.84,17.69,85.6859480895,136.73
2021-04-15 11:30:00,119.90968,39.65949,126.2980859109,30.88968,9.00949,32.17675,89.02,30.65,94.1487275538,138.52,105.90968,10.57949,106.4367696163,30.88968,9.00949,32.17675,75.02,1.57,75.0364264874,137.62,30.88968,9.00949,32.17675,30.88968,9.00949,32.17675,0.0,0.0,0.0,138.48,111.43968,27.07949,114.6826100905,30.88968,9.00949,32.17675,80.55,18.07,82.5519678748,137.26
2021-04-15 12:00:00,116.6112,39.2441,123.0376826434,31.3512,9.1441,32.6575,85.26,30.1,90.4172417186,138.57,103.2112,10.2441,103.7183368082,31.3512,9.1441,32.6575,71.86,1.1,71.8684186552,137.65,31.3512,9.1441,32.6575,31.3512,9.1441,32.6575,0.0,0.0,0.0,138.53,108.5012,27.7541,111.9946448195,31.3512,9.1441,32.6575,77.15,18.61,79.3628036299,137.26
2021-04-15 12:30:00,116.6032,37.2801,122.4177769209,26.9832,7.8701,28.1075,89.62,29.41,94.3222799767,138.26,102.4632,8.9601,102.854220848,26.9832,7.8701,28.1075,75.48,1.09,75.4878698865,137.29,26.9832,7.8701,28.1075,26.9832,7.8701,28.1075,0.0,0.0,0.0,138.23,107.9932,26.3901,111.1708982794,26.9832,7.8701,28.1075,81.01,18.52,83.1000030084,136.91
2021-04-15 13:00:00,120.19048,36.48389,125.6058347059,24.87048,7.25389,25.90675,95.32,29.23,99.7010295835,138.77,104.86048,8.61389,105.2136843132,24.87048,7.25389,25.90675,79.99,1.3599999999999999,80.0015606098,137.73,24.87048,7.25389,25.90675,24.87048,7.25389,25.90675,0.0,0.0,0.0,138.73,110.77048,25.57389,113.6843132942,24.87048,7.25389,25.90675,85.9,18.32,87.8318416066,137.37
2021-04-15 13:30:00,116.44624,34.77057,121.5266199162,23.79624,6.94057,24.78775,92.65,27.83,96.7395027897,139.56,101.69624,8.22057,102.0279520586,23.79624,6.94057,24.78775,77.9,1.28,77.9105153365,138.33,23.79624,6.94057,24.78775,23.79624,6.94057,24.78775,0.0,0.0,0.0,139.52,107.43624,25.51057,110.4234343202,23.79624,6.94057,24.78775,83.64,18.57,85.6766858603,137.94
2021-04-15 14:00:00,113.2072,28.2621,116.6816884873,21.6072,6.3021,22.5075,91.6,21.96,94.1955497887,138.8,99.8972,10.2621,100.4229120482,21.6072,6.3021,22.5075,78.29,3.96,78.3900867457,138.18,21.6072,6.3021,22.5075,21.6072,6.3021,22.5075,0.0,0.0,0.0,138.76,105.6472,22.0121,107.9160016599,21.6072,6.3021,22.5075,84.04,15.71,85.4957642226,137.79
2021-04-15 14:30:00,108.78648,6.85064,109.001970162,15.15648,4.42064,15.788,93.63,2.43,93.6615278543,136.11,99.13648,17.09064,100.5988650155,15.15648,4.42064,15.788,83.98,12.67,84.9303791349,137.35,15.15648,4.42064,15.788,15.15648,4.42064,15.788,0.0,0.0,0.0,136.07,105.29648,10.51064,105.8197630578,15.15648,4.42064,15.788,90.14,6.09,90.3454907563,136.97
2021-04-15 15:00:00,109.11656,9.17233,109.5013940727,13.75656,4.01233,14.32975,95.36,5.16,95.4995036636,135.48,99.66656,17.22233,101.1436198327,13.75656,4.01233,14.32975,85.91,13.21,86.9196882185,136.95,13.75656,4.01233,14.32975,13.75656,4.01233,14.32975,0.0,0.0,0.0,135.43,105.95656,9.40233,106.3729120428,13.75656,4.01233,14.32975,92.2,5.39,92.3574149703,136.55
2021-04-15 15:30:00,111.69456,8.96133,112.0534701335,12.72456,3.7113300000000002,13.25475,98.97,5.25,99.1091489218,135.35,102.02456,15.25133,103.1581984622,12.72456,3.7113300000000002,13.25475,89.3,11.54,90.042554384,137.02,12.72456,3.7113300000000002,13.25475,12.72456,3.7113300000000002,13.25475,0.0,0.0,0.0,135.3,108.62456,10.89133,109.1692085909,12.72456,3.7113300000000002,13.25475,95.9,7.18,96.1684064545,136.63
2021-04-15 16:00:00,112.31568,8.71374,112.6531900953,15.23568,4.44374,15.8705,97.08,4.27,97.1738611973,135.38,102.63568,15.15374,103.7483428545,15.23568,4.44374,15.8705,87.4,10.71,88.0537568761,137.02,15.23568,4.44374,15.8705,15.23568,4.44374,15.8705,0.0,0.0,0.0,135.34,109.10568,12.50374,109.8198202614,15.23568,4.44374,15.8705,93.87,8.06,94.2153941774,136.67
2021-04-15 16:30:00,110.16528,7.4427900000000005,110.4164120068,22.29528,6.50279,23.22425,87.87,0.9400000000000001,87.8750277383,136.61,100.91528,16.24279,102.214098658,22.29528,6.50279,23.22425,78.62,9.74,79.2210325608,137.88,22.29528,6.50279,23.22425,22.29528,6.50279,23.22425,0.0,0.0,0.0,136.57,106.69528,15.91279,107.8753895004,22.29528,6.50279,23.22425,84.4,9.41,84.9229539053,137.48
2021-04-15 17:00:00,104.94776,14.53018,105.9488483177,27.25776,7.95018,28.3935,77.69,6.58,77.9681505488,138.01,96.14776,14.42018,97.2231111632,27.25776,7.95018,28.3935,68.89,6.47,69.1931571761,138.99,27.25776,7.95018,28.3935,27.25776,7.95018,28.3935,0.0,0.0,0.0,137.95,101.24776,21.17018,103.4373502476,27.25776,7.95018,28.3935,73.99,13.22,75.1617489153,138.58
2021-04-15 17:30:00,103.81824,15.74282,105.0050633934,26.95824,7.86282,28.0815,76.86,7.88,77.2628888924,137.65,94.09824,11.31282,94.7758337734,26.95824,7.86282,28.0815,67.14,3.45,67.2285809757,138.85,26.95824,7.86282,28.0815,26.95824,7.86282,28.0815,0.0,0.0,0.0,137.6,98.99824,24.32282,101.942391064,26.95824,7.86282,28.0815,72.04,16.46,73.8965033002,138.45
2021-04-15 18:00:00,108.27384,13.59362,109.1238330203,21.54384,6.28362,22.4415,86.73,7.31,87.0375149002,137.62,96.70384,11.68362,97.4070821196,21.54384,6.28362,22.4415,75.16,5.4,75.3537364701,138.69,21.54384,6.28362,22.4415,21.54384,6.28362,22.4415,0.0,0.0,0.0,137.57,102.21384,20.57362,104.2638140845,21.54384,6.28362,22.4415,80.67,14.29,81.9258994458,138.29
2021-04-15 18:30:00,109.46976,12.61618,110.1943571706,20.00976,5.83618,20.8435,89.46,6.78,89.7165536565,137.78,97.28976,10.14618,97.8173929802,20.00976,5.83618,20.8435,77.28,4.31,77.4000936692,139.04,20.00976,5.83618,20.8435,20.00976,5.83618,20.8435,0.0,0.0,0.0,137.72,102.97976,21.38618,105.1769920879,20.00976,5.83618,20.8435,82.97,15.55,84.4145923404,138.63
2021-04-15 19:00:00,108.04152,12.83586,108.8013297063,18.43152,5.37586,19.1995,89.61,7.46,89.9199849867,137.69,96.16152,9.89586,96.6693641949,18.43152,5.37586,19.1995,77.73,4.52,77.8613081061,138.83,18.43152,5.37586,19.1995,18.43152,5.37586,19.1995,0.0,0.0,0.0,137.63,101.89152,20.64586,103.9621728469,18.43152,5.37586,19.1995,83.46,15.27,84.8454153151,138.43
2021-04-15 19:30:00,106.01736,13.81548,106.9137414414,14.727360000000001,4.29548,15.341,91.29,9.52,91.7850450782,137.69,93.94736,8.09548,94.2955102187,14.727360000000001,4.29548,15.341,79.22,3.8,79.3110862364,138.71,14.727360000000001,4.29548,15.341,14.727360000000001,4.29548,15.341,0.0,0.0,0.0,137.63,99.79736,20.27548,101.8361829224,14.727360000000001,4.29548,15.341,85.07,15.98,86.5578725478,138.31
2021-04-15 20:00:00,105.36672,14.19321,106.3183563345,14.13672,4.12321,14.72575,91.23,10.07,91.784082498,137.94,93.28672,7.43321,93.5823954559,14.13672,4.12321,14.72575,79.15,3.31,79.2191807582,138.94,14.13672,4.12321,14.72575,14.13672,4.12321,14.72575,0.0,0.0,0.0,137.88,99.14672,20.66321,101.2770474207,14.13672,4.12321,14.72575,85.01,16.54,86.6041090249,138.52
2021-04-15 20:30:00,104.48952,13.72361,105.3868932138,14.54952,4.24361,15.15575,89.94,9.48,90.4382330654,137.92,92.52952,7.70361,92.8496509334,14.54952,4.24361,15.15575,77.98,3.46,78.0567229648,138.96,14.54952,4.24361,15.15575,14.54952,4.24361,15.15575,0.0,0.0,0.0,137.86,98.27952,20.67361,100.4303848537,14.54952,4.24361,15.15575,83.73,16.43,85.3267707112,138.52
2021-04-15 21:00:00,105.52648,13.92564,106.4413520705,13.59648,3.96564,14.163,91.93,9.96,92.4679755375,138.28,92.91648,7.50564,93.219133698,13.59648,3.96564,14.163,79.32,3.54,79.3989546531,139.28,13.59648,3.96564,14.163,13.59648,3.96564,14.163,0.0,0.0,0.0,138.22,98.77648,20.38564,100.8581544517,13.59648,3.96564,14.163,85.18,16.42,86.748191912,138.86
2021-04-15 21:30:00,102.7152,15.2436,103.8401639637,13.0752,3.8136,13.62,89.64,11.43,90.3657816875,138.64,90.5952,6.6936,90.8421407938,13.0752,3.8136,13.62,77.52,2.88,77.5734800044,139.56,13.0752,3.8136,13.62,13.0752,3.8136,13.62,0.0,0.0,0.0,138.58,96.3052,21.0336,98.5753715489,13.0752,3.8136,13.62,83.23,17.22,84.9927132171,139.13
2021-04-15 22:00:00,100.35008,12.24669,101.0946090153,5.20008,1.51669,5.41675,95.15,10.73,95.7530960335,138.64,90.53008,5.86669,90.7199726431,5.20008,1.51669,5.41675,85.33,4.35,85.4408064101,139.47,5.20008,1.51669,5.41675,5.20008,1.51669,5.41675,0.0,0.0,0.0,138.58,96.84008,17.08669,98.3359347826,5.20008,1.51669,5.41675,91.64,15.57,92.9532920342,139.03
2021-04-15 22:30:00,94.01152,14.89586,95.1843082543,4.75152,1.38586,4.9495000000000005,89.26,13.51,90.2766176814,138.3,83.89152,3.64586,83.9707057434,4.75152,1.38586,4.9495000000000005,79.14,2.26,79.1722628198,139.04,4.75152,1.38586,4.9495000000000005,4.75152,1.38586,4.9495000000000005,0.0,0.0,0.0,138.26,89.77152,19.10586,91.7821316458,4.75152,1.38586,4.9495000000000005,85.02,17.72,86.8469849793,138.56
2021-04-15 23:00:00,90.3712,12.1541,91.1848448825,6.1512,1.7941,6.4075,84.22,10.36,84.8548054031,138.16,79.0712,7.1041,79.3896901761,6.1512,1.7941,6.4075,72.92,5.31,73.1130802251,138.59,6.1512,1.7941,6.4075,6.1512,1.7941,6.4075,0.0,0.0,0.0,138.11,84.3512,20.0641,86.7046310773,6.1512,1.7941,6.4075,78.2,18.27,80.3058708937,138.15
2021-04-15 23:30:00,86.7044,2.4742,86.7396947481,4.0944,1.1942,4.265,82.61,1.28,82.6199158799,137.94,76.2644,15.9142,77.9071272028,4.0944,1.1942,4.265,72.17,14.72,73.6558707776,137.48,4.0944,1.1942,4.265,4.0944,1.1942,4.265,0.0,0.0,0.0,137.9,81.3244,15.5442,82.7966194298,4.0944,1.1942,4.265,77.23,14.35,78.5518643954,137.04
2021-04-16 00:00:00,80.974,3.82825,81.0644445738,4.074,1.18825,4.24375,76.9,2.64,76.9453026506,138.45,71.204,17.37825,73.294018781,4.074,1.18825,4.24375,67.13,16.19,69.0547101942,137.98,4.074,1.18825,4.24375,4.074,1.18825,4.24375,0.0,0.0,0.0,138.4,75.934,17.10825,77.8374239943,4.074,1.18825,4.24375,71.86,15.92,73.6023505059,137.53
2021-04-16 00:30:00,78.642,4.17225,78.7525989035,3.882,1.13225,4.04375,74.76,3.04,74.8217829245,137.84,69.202,17.71225,71.4327698193,3.882,1.13225,4.04375,65.32,16.58,67.3913852061,137.38,3.882,1.13225,4.04375,3.882,1.13225,4.04375,0.0,0.0,0.0,137.8,73.802,17.50225,75.8489548976,3.882,1.13225,4.04375,69.92,16.37,71.8107464103,136.93
2021-04-16 01:00:00,78.144,5.07825,78.3088332122,3.834,1.11825,3.9937500000000004,74.31,3.96,74.4154399302,137.92,68.674,17.64825,70.9054229524,3.834,1.11825,3.9937500000000004,64.84,16.53,66.9138737483,137.35,3.834,1.11825,3.9937500000000004,3.834,1.11825,3.9937500000000004,0.0,0.0,0.0,137.87,73.224,17.42825,75.2695029482,3.834,1.11825,3.9937500000000004,69.39,16.31,71.2810507779,136.93
2021-04-16 01:30:00,77.67464,4.55302,77.8079667531,3.88464,1.13302,4.0465,73.79,3.42,73.8692121252,138.33,68.23464,18.28302,70.6415948026,3.88464,1.13302,4.0465,64.35,17.15,66.5961335214,137.88,3.88464,1.13302,4.0465,3.88464,1.13302,4.0465,0.0,0.0,0.0,138.29,72.75464,18.10302,74.9730416527,3.88464,1.13302,4.0465,68.87,16.97,70.9299499506,137.44
2021-04-16 02:00:00,79.0632,4.10135,79.1695059102,3.9132,1.14135,4.07625,75.15,2.96,75.2082714866,138.11,69.4232,17.84135,71.6791076121,3.9132,1.14135,4.07625,65.51,16.7,67.6051040972,137.63,3.9132,1.14135,4.07625,3.9132,1.14135,4.07625,0.0,0.0,0.0,138.06,74.0232,17.63135,76.0940118607,3.9132,1.14135,4.07625,70.11,16.49,72.0231365604,137.22
2021-04-16 02:30:00,78.61552,4.57161,78.7483307941,3.84552,1.12161,4.00575,74.77,3.45,74.8495517689,138.15,69.02552,18.24161,71.395229159,3.84552,1.12161,4.00575,65.18,17.12,67.3908510111,137.63,3.84552,1.12161,4.00575,3.84552,1.12161,4.00575,0.0,0.0,0.0,138.1,73.61552,18.06161,75.7988558005,3.84552,1.12161,4.00575,69.77,16.94,71.7970507751,137.31
2021-04-16 03:00:00,77.40112,4.71491,77.544592033,3.89112,1.13491,4.05325,73.51,3.58,73.5971229057,138.33,67.93112,18.43491,70.3880882761,3.89112,1.13491,4.05325,64.04,17.3,66.3355982863,137.81,3.89112,1.13491,4.05325,3.89112,1.13491,4.05325,0.0,0.0,0.0,138.29,72.45112,18.27491,74.7203929645,3.89112,1.13491,4.05325,68.56,17.14,70.6700304231,137.47
2021-04-16 03:30:00,76.35816,6.25113,76.6136099193,3.8781600000000003,1.13113,4.03975,72.48,5.12,72.6606138152,138.61,66.99816,18.15113,69.4133774114,3.8781600000000003,1.13113,4.03975,63.12,17.02,65.3744200739,137.88,3.8781600000000003,1.13113,4.03975,3.8781600000000003,1.13113,4.03975,0.0,0.0,0.0,138.56,71.43816,17.97113,73.6639139448,3.8781600000000003,1.13113,4.03975,67.56,16.84,69.6271441322,137.52
2021-04-16 04:00:00,76.8548,6.1089,77.0972045035,3.9048,1.1389,4.0675,72.95,4.97,73.1191042068,138.61,67.3748,17.7589,69.6759801097,3.9048,1.1389,4.0675,63.47,16.62,65.6099481786,137.84,3.9048,1.1389,4.0675,3.9048,1.1389,4.0675,0.0,0.0,0.0,138.56,71.8348,17.5389,73.9449220992,3.9048,1.1389,4.0675,67.93,16.4,69.8816492364,137.47
2021-04-16 04:30:00,75.9484,6.27745,76.2073870505,3.9684,1.15745,4.13375,71.98,5.12,72.1618652752,138.45,66.7384,17.81745,69.0758681383,3.9684,1.15745,4.13375,62.77,16.66,64.943271399,137.7,3.9684,1.15745,4.13375,3.9684,1.15745,4.13375,0.0,0.0,0.0,138.42,71.1684,17.60745,73.3141422514,3.9684,1.15745,4.13375,67.2,16.45,69.1841202878,137.34
2021-04-16 05:00:00,77.66576,5.99043,77.8964410481,3.87576,1.13043,4.03725,73.79,4.86,73.949872887,138.48,68.22576,17.52043,70.4394761122,3.87576,1.13043,4.03725,64.35,16.39,66.4044772587,137.74,3.87576,1.13043,4.03725,3.87576,1.13043,4.03725,0.0,0.0,0.0,138.45,72.73576,17.30043,74.7649360393,3.87576,1.13043,4.03725,68.86,16.17,70.7330792487,137.39
2021-04-16 05:30:00,79.9992,4.08935,80.1036502543,2.8092,0.81935,2.92625,77.19,3.27,77.259232458,137.9,70.1192,16.63935,72.0664289185,2.8092,0.81935,2.92625,67.31,15.82,69.1441139939,137.29,2.8092,0.81935,2.92625,2.8092,0.81935,2.92625,0.0,0.0,0.0,137.87,74.8492,16.37935,76.6204009847,2.8092,0.81935,2.92625,72.04,15.56,73.7012564343,136.91
2021-04-16 06:00:00,81.2452,3.6586,81.3275345563,2.6352,0.7686000000000001,2.745,78.61,2.89,78.6631057104,137.83,71.2652,16.0786,73.0564857422,2.6352,0.7686000000000001,2.745,68.63,15.31,70.3169467483,137.22,2.6352,0.7686000000000001,2.745,2.6352,0.7686000000000001,2.745,0.0,0.0,0.0,137.81,76.0852,15.7786,77.7040660262,2.6352,0.7686000000000001,2.745,73.45,15.01,74.9680105112,136.85
2021-04-16 06:30:00,88.29832,3.57076,88.3704907862,4.52832,1.32076,4.717,83.77,2.25,83.8002112169,136.49,77.86832,14.22076,79.156208061,4.52832,1.32076,4.717,73.34,12.9,74.4658686916,136.18,4.52832,1.32076,4.717,4.52832,1.32076,4.717,0.0,0.0,0.0,136.47,83.00832,13.77076,84.1428251261,4.52832,1.32076,4.717,78.48,12.45,79.4613925123,135.8
2021-04-16 07:00:00,95.60872,6.64171,95.8391342394,7.78872,2.27171,8.11325,87.82,4.37,87.9286602878,136.25,84.20872,12.81171,85.1777461381,7.78872,2.27171,8.11325,76.42,10.54,77.1434248656,135.95,7.78872,2.27171,8.11325,7.78872,2.27171,8.11325,0.0,0.0,0.0,136.22,89.60872,12.19171,90.4342882582,7.78872,2.27171,8.11325,81.82,9.92,82.4191652469,135.64
2021-04-16 07:30:00,96.65456,8.11508,96.9946312545,18.63456,5.43508,19.411,78.02,2.68,78.0660156534,136.79,86.80456,15.68508,88.2102792842,18.63456,5.43508,19.411,68.17,10.25,68.9362850754,136.24,18.63456,5.43508,19.411,18.63456,5.43508,19.411,0.0,0.0,0.0,136.76,91.61456,15.07508,92.8465704321,18.63456,5.43508,19.411,72.98,9.64,73.6139253131,135.93
2021-04-16 08:00:00,103.14248,13.22989,103.9875048742,25.78248,7.51989,26.85675,77.36,5.71,77.5704434691,136.01,91.41248,17.70989,93.1121995421,25.78248,7.51989,26.85675,65.63,10.19,66.4163609361,135.83,25.78248,7.51989,26.85675,25.78248,7.51989,26.85675,0.0,0.0,0.0,135.99,96.05248,17.09989,97.562724194,25.78248,7.51989,26.85675,70.27,9.58,70.9200204456,135.51
2021-04-16 08:30:00,106.63976,18.72618,108.2714562119,30.56976,8.91618,31.8435,76.07,9.81,76.6999413298,135.71,94.70976,19.16618,96.6296077559,30.56976,8.91618,31.8435,64.14,10.25,64.9538459215,136.0,30.56976,8.91618,31.8435,30.56976,8.91618,31.8435,0.0,0.0,0.0,135.69,99.22976,18.58618,100.9553929052,30.56976,8.91618,31.8435,68.66,9.67,69.3376124481,135.67
2021-04-16 09:00:00,114.90984,32.40912,119.3927233461,30.09984,8.77912,31.354,84.81,23.63,88.0404054966,136.22,99.88984,20.60912,101.9937055038,30.09984,8.77912,31.354,69.79,11.83,70.7855423091,135.69,30.09984,8.77912,31.354,30.09984,8.77912,31.354,0.0,0.0,0.0,136.2,104.71984,20.07912,106.6274633929,30.09984,8.77912,31.354,74.62,11.3,75.4707519507,135.36
2021-04-16 09:30:00,116.38104,48.74947,126.1786721152,34.42104,10.03947,35.85525,81.96,38.71,90.6416333701,138.21,99.07104,29.04947,103.2421555081,34.42104,10.03947,35.85525,64.65,19.01,67.3869616469,136.13,34.42104,10.03947,35.85525,34.42104,10.03947,35.85525,0.0,0.0,0.0,138.18,103.62104,29.00947,107.6051545251,34.42104,10.03947,35.85525,69.2,18.97,71.7530549872,135.78
2021-04-16 10:00:00,110.78888,45.56134,119.7915340675,37.23888,10.86134,38.7905,73.55,34.7,81.3246118958,138.96,96.24888,29.53134,100.6774400919,37.23888,10.86134,38.7905,59.01,18.67,61.8930448435,136.32,37.23888,10.86134,38.7905,37.23888,10.86134,38.7905,0.0,0.0,0.0,138.93,100.34888,29.49134,104.5927189256,37.23888,10.86134,38.7905,63.11,18.63,65.8023479824,135.95
2021-04-16 10:30:00,114.87768,46.88724,124.0777765637,29.88768,8.71724,31.133,84.99,38.17,93.1678538982,137.93,99.80768,24.69724,102.8179296164,29.88768,8.71724,31.133,69.92,15.98,71.722847127,135.45,29.88768,8.71724,31.133,29.88768,8.71724,31.133,0.0,0.0,0.0,137.91,104.61768000000001,24.45724,107.4384268174,29.88768,8.71724,31.133,74.73,15.74,76.3696307442,135.09
2021-04-16 11:00:00,115.71688,40.41284,122.570771205,21.98688,6.41284,22.903,93.73,34.0,99.7061327101,137.89,100.61688,14.45284,101.6495997287,21.98688,6.41284,22.903,78.63,8.04,79.0399803897,136.15,21.98688,6.41284,22.903,21.98688,6.41284,22.903,0.0,0.0,0.0,137.87,106.20688,22.68284,108.6020837268,21.98688,6.41284,22.903,84.22,16.27,85.7771607131,135.78
2021-04-16 11:30:00,116.16544,33.827420000000004,120.9905111744,18.02544,5.25742,18.7765,98.14,28.57,102.2140132272,138.11,100.66544,6.57742,100.8800934984,18.02544,5.25742,18.7765,82.64,1.32,82.650541438,137.03,18.02544,5.25742,18.7765,18.02544,5.25742,18.7765,0.0,0.0,0.0,138.08,106.75544,23.48742,109.3086587048,18.02544,5.25742,18.7765,88.73,18.23,90.5833638148,136.65
2021-04-16 12:00:00,112.5388,26.30215,115.5715561895,21.2988,6.21215,22.18625,91.24,20.09,93.4256158663,138.33,98.7988,9.80215,99.2838608539,21.2988,6.21215,22.18625,77.5,3.59,77.5831044751,137.67,21.2988,6.21215,22.18625,21.2988,6.21215,22.18625,0.0,0.0,0.0,138.29,104.5288,22.31215,106.8835911965,21.2988,6.21215,22.18625,83.23,16.1,84.7728901241,137.32
2021-04-16 12:30:00,111.27936,9.40023,111.6756924584,31.74936,9.26023,33.07225,79.53,0.14,79.5301232238,135.94,100.36936,18.58023,102.0746460864,31.74936,9.26023,33.07225,68.62,9.32,69.2500310469,137.29,31.74936,9.26023,33.07225,31.74936,9.26023,33.07225,0.0,0.0,0.0,135.91,105.33936,19.01023,107.0409716411,31.74936,9.26023,33.07225,73.59,9.75,74.2330829213,136.97
2021-04-16 13:00:00,108.70344,7.68767,108.9749427064,23.20344,6.76767,24.17025,85.5,0.92,85.5049495643,135.77,100.19344,17.32767,101.6807433424,23.20344,6.76767,24.17025,76.99,10.56,77.710833865,136.85,23.20344,6.76767,24.17025,23.20344,6.76767,24.17025,0.0,0.0,0.0,135.74,105.81344,15.02767,106.8752307612,23.20344,6.76767,24.17025,82.61,8.26,83.0219230083,136.52
2021-04-16 13:30:00,106.1232,8.3751,106.4531628382,21.3432,6.2251,22.2325,84.78,2.15,84.8072573545,136.16,97.8932,16.9351,99.3472506829,21.3432,6.2251,22.2325,76.55,10.71,77.2955794338,137.09,21.3432,6.2251,22.2325,21.3432,6.2251,22.2325,0.0,0.0,0.0,136.13,103.5132,14.405100000000001,104.5107146672,21.3432,6.2251,22.2325,82.17,8.18,82.5761545484,136.75
2021-04-16 14:00:00,105.72424,10.05707,106.2015046059,24.50424,7.14707,25.52525,81.22,2.91,81.2721139137,137.05,97.68424,17.51707,99.2424228128,24.50424,7.14707,25.52525,73.18,10.37,73.9110905074,137.95,24.50424,7.14707,25.52525,24.50424,7.14707,25.52525,0.0,0.0,0.0,137.02,103.03424,15.907070000000001,104.2549254873,24.50424,7.14707,25.52525,78.53,8.76,79.0170772681,137.59
2021-04-16 14:30:00,104.94624,9.07557,105.3379288811,20.79624,6.06557,21.66275,84.15,3.01,84.203815828,137.26,96.62624,16.12557,97.9625656277,20.79624,6.06557,21.66275,75.83,10.06,76.4943952195,138.18,20.79624,6.06557,21.66275,20.79624,6.06557,21.66275,0.0,0.0,0.0,137.22,102.20624,15.21557,103.3326137546,20.79624,6.06557,21.66275,81.41,9.15,81.9225890704,137.82
2021-04-16 15:00:00,101.94816,8.96113,102.3412388935,21.15816,6.17113,22.03975,80.79,2.79,80.8381605431,137.51,94.07816,15.74113,95.3859704708,21.15816,6.17113,22.03975,72.92,9.57,73.5453010056,138.5,21.15816,6.17113,22.03975,21.15816,6.17113,22.03975,0.0,0.0,0.0,137.46,99.41816,15.99113,100.6960117207,21.15816,6.17113,22.03975,78.26,9.82,78.8736965027,138.15
2021-04-16 15:30:00,101.40424,9.40332,101.8392965264,19.55424,5.70332,20.369,81.85,3.7,81.9335859096,137.81,93.46424,15.01332,94.66236811,19.55424,5.70332,20.369,73.91,9.31,74.4940547963,138.73,19.55424,5.70332,20.369,19.55424,5.70332,20.369,0.0,0.0,0.0,137.76,98.89424,15.83332,100.1537055101,19.55424,5.70332,20.369,79.34,10.13,79.9840765403,138.39
2021-04-16 16:00:00,99.28856,9.78208,99.7692699983,20.09856,5.86208,20.936,79.19,3.92,79.2869629889,137.97,91.74856,13.48208,92.7338381779,20.09856,5.86208,20.936,71.65,7.62,72.0540554029,139.06,20.09856,5.86208,20.936,20.09856,5.86208,20.936,0.0,0.0,0.0,137.93,96.97856,17.95208,98.6261541175,20.09856,5.86208,20.936,76.88,12.09,77.8248193059,138.68
2021-04-16 16:30:00,97.91104,10.71572,98.4956771082,18.67104,5.44572,19.449,79.24,5.27,79.4150520997,138.04,90.31104,11.93572,91.0963520554,18.67104,5.44572,19.449,71.64,6.49,71.9333698641,139.13,18.67104,5.44572,19.449,18.67104,5.44572,19.449,0.0,0.0,0.0,138.0,95.56104,18.80572,97.3938779934,18.67104,5.44572,19.449,76.89,13.36,78.0420508444,138.73
2021-04-16 17:00:00,100.34224,13.48107,101.2437868541,24.31224,7.09107,25.32525,76.03,6.39,76.2980537104,138.19,92.60224,12.46107,93.4368937763,24.31224,7.09107,25.32525,68.29,5.37,68.5008102142,139.33,24.31224,7.09107,25.32525,24.31224,7.09107,25.32525,0.0,0.0,0.0,138.15,97.60224,21.69107,99.9834974921,24.31224,7.09107,25.32525,73.29,14.6,74.7300749364,138.87
2021-04-16 17:30:00,100.75096,14.14278,101.7387544992,24.66096,7.19278,25.6885,76.09,6.95,76.4067444667,138.01,93.22096,12.06278,93.998181071,24.66096,7.19278,25.6885,68.56,4.87,68.732746926,139.14,24.66096,7.19278,25.6885,24.66096,7.19278,25.6885,0.0,0.0,0.0,137.96,98.28096,22.27278,100.7731304835,24.66096,7.19278,25.6885,73.62,15.08,75.1485914705,138.68
2021-04-16 18:00:00,98.53136,13.99248,99.5199397106,21.23136,6.19248,22.116,77.3,7.8,77.6925350339,138.01,90.63136,10.27248,91.2116618684,21.23136,6.19248,22.116,69.4,4.08,69.5198273876,139.14,21.23136,6.19248,22.116,21.23136,6.19248,22.116,0.0,0.0,0.0,137.96,95.73136,22.12248,98.2542488079,21.23136,6.19248,22.116,74.5,15.93,76.1840856085,138.68
2021-04-16 18:30:00,100.13856,13.43208,101.0353995984,17.69856,5.16208,18.436,82.44,8.27,82.8537657563,137.92,91.31856,8.44208,91.7079501199,17.69856,5.16208,18.436,73.62,3.2800000000000002,73.6930308781,139.09,17.69856,5.16208,18.436,17.69856,5.16208,18.436,0.0,0.0,0.0,137.88,96.79856,21.93208,99.2520899085,17.69856,5.16208,18.436,79.1,16.77,80.8581653267,138.61
2021-04-16 19:00:00,95.95872,6.93171,96.2087550463,16.18872,4.72171,16.86325,79.77,2.21,79.8006077671,137.92,82.44872,29.90171,87.7034987362,16.18872,4.72171,16.86325,66.26,25.18,70.8831432712,137.07,16.18872,4.72171,16.86325,16.18872,4.72171,16.86325,0.0,0.0,0.0,137.88,101.66872,7.14171,101.9192457201,16.18872,4.72171,16.86325,85.48,2.42,85.514249105,137.76
2021-04-16 19:30:00,100.03896,6.77553,100.268147109,16.57896,4.83553,17.26975,83.46,1.94,83.4825442832,137.78,81.87896,33.42553,88.4388497577,16.57896,4.83553,17.26975,65.3,28.59,71.2844870922,136.94,16.57896,4.83553,17.26975,16.57896,4.83553,17.26975,0.0,0.0,0.0,137.73,87.86896,11.81553,88.6598041993,16.57896,4.83553,17.26975,71.29,6.98,71.6308906827,136.6
2021-04-16 20:00:00,101.45696,8.03328,101.774497395,17.97696,5.24328,18.726,83.48,2.79,83.5266095325,137.91,82.99696,34.39328,89.8409320878,17.97696,5.24328,18.726,65.02,29.15,71.2553359405,137.26,17.97696,5.24328,18.726,17.97696,5.24328,18.726,0.0,0.0,0.0,137.86,88.27696,13.14328,89.2500278767,17.97696,5.24328,18.726,70.3,7.9,70.7424907676,136.8
2021-04-16 20:30:00,100.27656,6.55983,100.4908943888,19.81656,5.7798300000000005,20.64225,80.46,0.78,80.4637806718,138.62,82.31656,35.39983,89.605602583,19.81656,5.7798300000000005,20.64225,62.5,29.62,69.1635337443,137.69,19.81656,5.7798300000000005,20.64225,19.81656,5.7798300000000005,20.64225,0.0,0.0,0.0,138.56,87.38656,14.10983,88.5183493478,19.81656,5.7798300000000005,20.64225,67.57,8.33,68.081523191,137.26
2021-04-16 21:00:00,101.06488,7.62184,101.351874252,20.23488,5.90184,21.078,80.83,1.72,80.848298065,138.55,82.90488,35.25184,90.0883530275,20.23488,5.90184,21.078,62.67,29.35,69.2022499634,137.42,20.23488,5.90184,21.078,20.23488,5.90184,21.078,0.0,0.0,0.0,138.51,87.99488,13.98184,89.098769666,20.23488,5.90184,21.078,67.76,8.08,68.2400468933,136.97
2021-04-16 21:30:00,97.02288,8.78209,97.419527551,19.17288,5.59209,19.97175,77.85,3.19,77.9153296855,138.73,79.44288,36.22209,87.3110015214,19.17288,5.59209,19.97175,60.27,30.63,67.606728955,137.56,19.17288,5.59209,19.97175,19.17288,5.59209,19.97175,0.0,0.0,0.0,138.68,84.36288,15.02209,85.6898985287,19.17288,5.59209,19.97175,65.19,9.43,65.8685129633,137.12
2021-04-16 22:00:00,91.51336,10.26598,92.0873791779,18.60336,5.42598,19.3785,72.91,4.84,73.0704707799,138.12,74.98336,37.18598,83.697678495,18.60336,5.42598,19.3785,56.38,31.76,64.7101383092,136.93,18.60336,5.42598,19.3785,18.60336,5.42598,19.3785,0.0,0.0,0.0,138.08,79.60336,16.27598,81.250245835,18.60336,5.42598,19.3785,61.0,10.85,61.9574248981,136.49
2021-04-16 22:30:00,92.496,6.413,92.7180488632,12.696,3.7030000000000003,13.225,79.8,2.71,79.8460024046,137.96,74.896,35.373,82.8291008342,12.696,3.7030000000000003,13.225,62.2,31.67,69.798487806,137.01,12.696,3.7030000000000003,13.225,12.696,3.7030000000000003,13.225,0.0,0.0,0.0,137.93,79.956,14.413,81.2446706252,12.696,3.7030000000000003,13.225,67.26,10.71,68.1073542285,136.56
2021-04-16 23:00:00,88.85256,7.18658,89.1427189996,11.78256,3.43658,12.2735,77.07,3.75,77.1611780625,138.89,71.79256,35.82658,80.235375651,11.78256,3.43658,12.2735,60.01,32.39,68.193197608,137.84,11.78256,3.43658,12.2735,11.78256,3.43658,12.2735,0.0,0.0,0.0,138.85,76.69256,14.63658,78.0767457919,11.78256,3.43658,12.2735,64.91,11.2,65.8691741257,137.4
2021-04-16 23:30:00,85.22208,3.78894,85.3062658065,4.76208,1.38894,4.9605,80.46,2.4,80.4957862251,139.09,67.61208,33.72894,75.5581547912,4.76208,1.38894,4.9605,62.85,32.34,70.6823747479,138.17,4.76208,1.38894,4.9605,4.76208,1.38894,4.9605,0.0,0.0,0.0,139.04,72.68208,12.42894,73.7371229616,4.76208,1.38894,4.9605,67.92,11.04,68.8113944053,137.73
2021-04-17 00:00:00,83.29,4.65125,83.419771197,4.29,1.25125,4.46875,79.0,3.4,79.0731307082,139.6,66.0,33.15125,73.8580082087,4.29,1.25125,4.46875,61.71,31.9,69.4675039137,138.5,4.29,1.25125,4.46875,4.29,1.25125,4.46875,0.0,0.0,0.0,139.54,71.03,11.73125,71.9922435167,4.29,1.25125,4.46875,66.74,10.48,67.5578122796,138.06
2021-04-17 00:30:00,78.10344,7.88017,78.4999644526,4.18344,1.22017,4.35775,73.92,6.66,74.2194179444,139.57,62.15344,33.06017,70.3990407908,4.18344,1.22017,4.35775,57.97,31.84,66.1385402016,138.78,4.18344,1.22017,4.35775,4.18344,1.22017,4.35775,0.0,0.0,0.0,139.52,66.90344,12.05017,67.9799741164,4.18344,1.22017,4.35775,62.72,10.83,63.6481523691,138.35
2021-04-17 01:00:00,73.67136,31.44998,80.103498839,4.25136,1.23998,4.4285,69.42,30.21,75.7085232982,136.2,61.61136,21.71998,65.3277675437,4.25136,1.23998,4.4285,57.36,20.48,60.9064856973,137.65,4.25136,1.23998,4.4285,4.25136,1.23998,4.4285,0.0,0.0,0.0,136.16,66.28136,2.67998,66.3355182105,4.25136,1.23998,4.4285,62.03,1.44,62.0467122417,137.22
2021-04-17 01:30:00,73.49968,31.50324,79.9665998439,4.15968,1.21324,4.333,69.34,30.29,75.6671639484,136.2,61.43968,22.06324,65.2810909667,4.15968,1.21324,4.333,57.28,20.85,60.95671333,137.7,4.15968,1.21324,4.333,4.15968,1.21324,4.333,0.0,0.0,0.0,136.16,66.09968,2.27324,66.1387580485,4.15968,1.21324,4.333,61.94,1.06,61.9490694038,137.28
2021-04-17 02:00:00,74.63272,31.63621,81.0610429107,4.27272,1.24621,4.45075,70.36,30.39,76.642558021,135.96,62.34272,21.51621,65.951209464,4.27272,1.24621,4.45075,58.07,20.27,61.5060793743,137.37,4.27272,1.24621,4.45075,4.27272,1.24621,4.45075,0.0,0.0,0.0,135.91,67.05272,2.8362100000000003,67.1126764968,4.27272,1.24621,4.45075,62.78,1.5899999999999999,62.8001313693,136.94
2021-04-17 02:30:00,74.46368,32.14024,81.1038511194,4.18368,1.22024,4.358,70.28,30.92,76.7810184876,136.07,62.20368,21.46024,65.8015175083,4.18368,1.22024,4.358,58.02,20.24,61.4489869729,137.43,4.18368,1.22024,4.358,4.18368,1.22024,4.358,0.0,0.0,0.0,136.03,66.91368,2.8502400000000003,66.9743565792,4.18368,1.22024,4.358,62.73,1.63,62.7511736942,136.99
2021-04-17 03:00:00,73.05672,32.73821,80.0566969788,4.17672,1.21821,4.35075,68.88,31.52,75.7493551128,136.2,61.02672,21.93821,64.8501781953,4.17672,1.21821,4.35075,56.85,20.72,60.508188702,137.54,4.17672,1.21821,4.35075,4.17672,1.21821,4.35075,0.0,0.0,0.0,136.16,65.64672,2.34821,65.6887047898,4.17672,1.21821,4.35075,61.47,1.13,61.48038549,137.11
2021-04-17 03:30:00,71.906,32.94425,79.0935929394,4.266,1.24425,4.44375,67.64,31.7,74.6997965191,136.16,60.086,22.12425,64.0297574106,4.266,1.24425,4.44375,55.82,20.88,59.5973724253,137.49,4.266,1.24425,4.44375,4.266,1.24425,4.44375,0.0,0.0,0.0,136.11,64.636,2.20425,64.6735743102,4.266,1.24425,4.44375,60.37,0.96,60.3776324478,137.06
2021-04-17 04:00:00,71.49584,32.92712,78.7137241452,4.27584,1.24712,4.454,67.22,31.68,74.3111754718,136.3,59.75584,22.09712,63.710620201,4.27584,1.24712,4.454,55.48,20.85,59.2684815058,137.58,4.27584,1.24712,4.454,4.27584,1.24712,4.454,0.0,0.0,0.0,136.25,64.26584,2.28712,64.3065246208,4.27584,1.24712,4.454,59.99,1.04,59.9990141586,137.2
2021-04-17 04:30:00,71.3388,33.0034,78.6031093342,4.2288,1.2334,4.405,67.11,31.77,74.250151515,136.4,59.5988,22.1734,63.5899098049,4.2288,1.2334,4.405,55.37,20.94,59.1973014588,137.67,4.2288,1.2334,4.405,4.2288,1.2334,4.405,0.0,0.0,0.0,136.35,64.1088,2.2134,64.1469981917,4.2288,1.2334,4.405,59.88,0.98,59.8880188352,137.3
2021-04-17 05:00:00,71.39,32.93625,78.6214262403,4.17,1.21625,4.34375,67.22,31.72,74.3282368955,136.45,59.65,22.09625,63.6110585045,4.17,1.21625,4.34375,55.48,20.88,59.2790418276,137.72,4.17,1.21625,4.34375,4.17,1.21625,4.34375,0.0,0.0,0.0,136.41,64.18,2.25625,64.2196470254,4.17,1.21625,4.34375,60.01,1.04,60.0190111548,137.34
2021-04-17 05:30:00,72.3568,32.87115,79.4733855361,4.1868,1.22115,4.36125,68.17,31.65,75.1589741814,136.48,60.4668,22.03115,64.3553064833,4.1868,1.22115,4.36125,56.28,20.81,60.0041206918,137.75,4.1868,1.22115,4.36125,4.1868,1.22115,4.36125,0.0,0.0,0.0,136.43,65.0268,2.36115,65.0696530463,4.1868,1.22115,4.36125,60.84,1.1400000000000001,60.8506795361,137.38
2021-04-17 06:00:00,72.15896,33.12178,79.3975303057,4.18896,1.22178,4.3635,67.97,31.9,75.0834928596,136.52,60.26896,22.22178,64.2351542837,4.18896,1.22178,4.3635,56.08,21.0,59.8829391396,137.8,4.18896,1.22178,4.3635,4.18896,1.22178,4.3635,0.0,0.0,0.0,136.49,64.82896,2.17178,64.8653272793,4.18896,1.22178,4.3635,60.64,0.9500000000000001,60.6474410012,137.43
2021-04-17 06:30:00,74.90072,32.51646,81.654381557,6.57072,1.91646,6.8445,68.33,30.6,74.8688780469,136.3,62.90072,22.66646,66.8600701873,6.57072,1.91646,6.8445,56.33,20.75,60.0302540391,137.7,6.57072,1.91646,6.8445,6.57072,1.91646,6.8445,0.0,0.0,0.0,136.28,67.49072,3.09646,67.5617151251,6.57072,1.91646,6.8445,60.92,1.18,60.9314270307,137.34
2021-04-17 07:00:00,78.68096,31.46278,84.7384209898,7.86096,2.29278,8.1885,70.82,29.17,76.5921751878,135.89,66.29096,21.95278,69.8313391498,7.86096,2.29278,8.1885,58.43,19.66,61.6488483266,137.33,7.86096,2.29278,8.1885,7.86096,2.29278,8.1885,0.0,0.0,0.0,135.86,71.02096,4.53278,71.1654611019,7.86096,2.29278,8.1885,63.16,2.24,63.1997088601,136.97
2021-04-17 07:30:00,79.91064,31.06852,85.7377590108,15.08064,4.39852,15.709,64.83,26.67,70.1014821527,135.31,68.50064,25.78852,73.1941626375,15.08064,4.39852,15.709,53.42,21.39,57.5432750198,137.18,15.08064,4.39852,15.709,15.08064,4.39852,15.709,0.0,0.0,0.0,135.29,72.89064,4.92852,73.0570715879,15.08064,4.39852,15.709,57.81,0.53,57.8124294594,136.82
2021-04-17 08:00:00,85.40336,24.13098,88.7470455567,18.48336,5.39098,19.2535,66.92,18.74,69.4944170419,136.06,72.48336,29.87098,78.3971486921,18.48336,5.39098,19.2535,54.0,24.48,59.289715803,137.18,18.48336,5.39098,19.2535,18.48336,5.39098,19.2535,0.0,0.0,0.0,136.03,76.88336,9.16098,77.4272213078,18.48336,5.39098,19.2535,58.4,3.77,58.5215592752,136.84
2021-04-17 08:30:00,94.54488,9.20934,94.9923485206,19.09488,5.56934,19.8905,75.45,3.64,75.5377528127,137.92,77.82488,36.32934,85.8867445643,19.09488,5.56934,19.8905,58.73,30.76,66.2977412888,137.49,19.09488,5.56934,19.8905,19.09488,5.56934,19.8905,0.0,0.0,0.0,137.89,82.61488,15.19934,84.0014186419,19.09488,5.56934,19.8905,63.52,9.63,64.2458348844,137.14
2021-04-17 09:00:00,96.73272,10.74746,97.3279354299,23.20272,6.76746,24.1695,73.53,3.98,73.6376350788,137.67,80.36272,36.56746,88.29125606,23.20272,6.76746,24.1695,57.16,29.8,64.4616599228,137.19,23.20272,6.76746,24.1695,23.20272,6.76746,24.1695,0.0,0.0,0.0,137.64,85.03272,15.47746,86.4298284081,23.20272,6.76746,24.1695,61.83,8.71,62.4404756548,136.83
2021-04-17 09:30:00,98.32208,12.61769,99.1283890541,26.15208,7.62769,27.24175,72.17,4.99,72.3423043592,137.55,82.17208,36.62769,89.9657624114,26.15208,7.62769,27.24175,56.02,29.0,63.0812206604,137.1,26.15208,7.62769,27.24175,26.15208,7.62769,27.24175,0.0,0.0,0.0,137.54,86.75208,15.50769,88.1272479626,26.15208,7.62769,27.24175,60.6,7.88,61.1101824576,136.72
2021-04-17 10:00:00,97.79952,13.89361,98.7814684597,29.18952,8.51361,30.40575,68.61,5.38,68.8206110115,137.55,82.32952,37.21361,90.3493366476,29.18952,8.51361,30.40575,53.14,28.7,60.3949468085,137.1,29.18952,8.51361,30.40575,29.18952,8.51361,30.40575,0.0,0.0,0.0,137.54,86.68952,16.07361,88.1670789823,29.18952,8.51361,30.40575,57.5,7.5600000000000005,57.9948583928,136.72
2021-04-17 10:30:00,95.51688,14.24659,96.5734937318,31.73688,9.25659,33.05925,63.78,4.99,63.9749052364,137.41,81.01688,38.12659,89.5397772499,31.73688,9.25659,33.05925,49.28,28.87,57.1138800993,136.91,31.73688,9.25659,33.05925,31.73688,9.25659,33.05925,0.0,0.0,0.0,137.38,85.08688,17.06659,86.7815973716,31.73688,9.25659,33.05925,53.35,7.8100000000000005,53.9186294336,136.54
2021-04-17 11:00:00,95.5484,13.74495,96.5319656542,29.9484,8.73495,31.19625,65.6,5.01,65.7910335836,137.38,80.7084,36.51495,88.5843519142,29.9484,8.73495,31.19625,50.76,27.78,57.8645487324,136.78,29.9484,8.73495,31.19625,29.9484,8.73495,31.19625,0.0,0.0,0.0,137.38,84.8784,15.44495,86.2721813047,29.9484,8.73495,31.19625,54.93,6.71,55.3383140329,136.44
2021-04-17 11:30:00,94.26632,14.17101,95.3255296904,31.30632,9.13101,32.61075,62.96,5.04,63.1614059375,137.51,79.92632,37.00101,88.0754867699,31.30632,9.13101,32.61075,48.62,27.87,56.041424857,136.89,31.30632,9.13101,32.61075,31.30632,9.13101,32.61075,0.0,0.0,0.0,137.48,83.94632,15.87101,85.4334454412,31.30632,9.13101,32.61075,52.64,6.74,53.0697390233,136.54
2021-04-17 12:00:00,94.59096,13.62153,95.5667086033,30.69096,8.95153,31.96975,63.9,4.67,64.0704214127,137.75,80.07096,37.24153,88.3079282514,30.69096,8.95153,31.96975,49.38,28.29,56.9096520812,137.12,30.69096,8.95153,31.96975,30.69096,8.95153,31.96975,0.0,0.0,0.0,137.72,84.16096,16.03153,85.6742501704,30.69096,8.95153,31.96975,53.47,7.08,53.9366971551,136.75
2021-04-17 12:30:00,94.268,12.48525,95.091205122,29.058,8.47525,30.26875,65.21,4.01,65.3331784012,138.2,79.518,37.49525,87.9147660894,29.058,8.47525,30.26875,50.46,29.02,58.2097242735,137.55,29.058,8.47525,30.26875,29.058,8.47525,30.26875,0.0,0.0,0.0,138.17,83.688,16.18525,85.2387450727,29.058,8.47525,30.26875,54.63,7.71,55.1713784493,137.18
2021-04-17 13:00:00,91.45184,12.99637,92.3706916319,30.26184,8.82637,31.52275,61.19,4.17,61.3319248027,138.67,77.41184,38.60637,86.5045939633,30.26184,8.82637,31.52275,47.15,29.78,55.7671130685,138.06,30.26184,8.82637,31.52275,30.26184,8.82637,31.52275,0.0,0.0,0.0,138.62,81.37184,17.20637,83.1711218727,30.26184,8.82637,31.52275,51.11,8.38,51.7924367065,137.69
2021-04-17 13:30:00,88.04088,10.13484,88.622297042,32.69088,9.53484,34.053,55.35,0.6000000000000001,55.353251937,139.47,74.97088,39.33484,84.6632298333,32.69088,9.53484,34.053,42.28,29.8,51.7265734415,138.42,32.69088,9.53484,34.053,32.69088,9.53484,34.053,0.0,0.0,0.0,139.42,78.56088,17.84484,80.5620889811,32.69088,9.53484,34.053,45.87,8.31,46.616660112,138.06
2021-04-17 14:00:00,85.87312,9.653410000000001,86.4140096464,31.86312,9.29341,33.19075,54.01,0.36,54.0111997645,139.63,73.09312,39.05341,82.8720279947,31.86312,9.29341,33.19075,41.23,29.76,50.8485053861,138.49,31.86312,9.29341,33.19075,31.86312,9.29341,33.19075,0.0,0.0,0.0,139.57,76.61312,17.51341,78.5893738744,31.86312,9.29341,33.19075,44.75,8.22,45.49869119,138.13
2021-04-17 14:30:00,84.158,14.949,85.475385726,31.128,9.079,32.425,53.03,5.87,53.3538920792,139.56,71.908,37.019,80.8774803329,31.128,9.079,32.425,40.78,27.94,49.4333086087,138.56,31.128,9.079,32.425,31.128,9.079,32.425,0.0,0.0,0.0,139.5,75.398,15.689,77.0130062067,31.128,9.079,32.425,44.27,6.61,44.760752898,138.22
2021-04-17 15:00:00,80.36568,29.72999,85.6884754635,30.44568,8.87999,31.71425,49.92,20.85,54.0992504569,137.97,70.38568,31.25999,77.0151343819,30.44568,8.87999,31.71425,39.94,22.38,45.7828352115,138.31,30.44568,8.87999,31.71425,30.44568,8.87999,31.71425,0.0,0.0,0.0,137.92,73.79568,9.28999,74.3781305281,30.44568,8.87999,31.71425,43.35,0.41000000000000003,43.3519388263,137.96
2021-04-17 15:30:00,80.06296,28.79503,85.0836724446,24.22296,7.06503,25.23225,55.84,21.73,59.9190996261,137.97,69.07296,30.11503,75.3524308504,24.22296,7.06503,25.23225,44.85,23.05,50.4264315612,138.31,24.22296,7.06503,25.23225,24.22296,7.06503,25.23225,0.0,0.0,0.0,137.92,72.81296,8.16503,73.2693309568,24.22296,7.06503,25.23225,48.59,1.1,48.6024495267,137.94
2021-04-17 16:00:00,83.36656,28.29233,88.0365791195,23.11656,6.74233,24.07975,60.25,21.55,63.9880066888,137.87,71.58656,29.66233,77.4886404169,23.11656,6.74233,24.07975,48.47,22.92,53.6159239406,138.24,23.11656,6.74233,24.07975,23.11656,6.74233,24.07975,0.0,0.0,0.0,137.81,75.60656,7.74233,76.0019446387,23.11656,6.74233,24.07975,52.49,1.0,52.4995247598,137.86
2021-04-17 16:30:00,87.16856,26.84708,91.2092295604,23.57856,6.87708,24.561,63.59,19.97,66.6519992198,137.22,74.76856,29.37708,80.3327479537,23.57856,6.87708,24.561,51.19,22.5,55.9165995032,137.73,23.57856,6.87708,24.561,23.57856,6.87708,24.561,0.0,0.0,0.0,137.18,78.99856,7.56708,79.3601485747,23.57856,6.87708,24.561,55.42,0.6900000000000001,55.4242952143,137.3
2021-04-17 17:00:00,85.82384,23.73487,89.0453567923,19.83384,5.78487,20.66025,65.99,17.95,68.3877372049,136.71,73.04384,28.51487,78.4123738517,19.83384,5.78487,20.66025,53.21,22.73,57.8615329904,137.47,19.83384,5.78487,20.66025,19.83384,5.78487,20.66025,0.0,0.0,0.0,136.67,77.38384,6.79487,77.6815869525,19.83384,5.78487,20.66025,57.55,1.01,57.5588620457,137.03
2021-04-17 17:30:00,88.01608,23.28344,91.0436648911,17.32608,5.05344,18.048,70.69,18.23,73.0028013161,136.36,74.45608,27.59344,79.4046962087,17.32608,5.05344,18.048,57.13,22.54,61.4157023895,137.08,17.32608,5.05344,18.048,17.32608,5.05344,18.048,0.0,0.0,0.0,136.32,79.08608,5.99344,79.3128575503,17.32608,5.05344,18.048,61.76,0.9400000000000001,61.7671530832,136.65
2021-04-17 18:00:00,90.47576,23.21293,93.4061200712,15.09576,4.40293,15.72475,75.38,18.81,77.6914441879,136.26,76.07576,27.25293,80.8099217495,15.09576,4.40293,15.72475,60.98,22.85,65.12052595,136.97,15.09576,4.40293,15.72475,15.09576,4.40293,15.72475,0.0,0.0,0.0,136.21,81.01576,5.6929300000000005,81.2155331224,15.09576,4.40293,15.72475,65.92,1.29,65.9326209095,136.53
2021-04-17 18:30:00,91.59592,22.16631,94.2398952656,12.29592,3.58631,12.80825,79.3,18.58,81.4475684106,136.11,76.49592,26.21631,80.8635930853,12.29592,3.58631,12.80825,64.2,22.63,68.0717041068,136.82,12.29592,3.58631,12.80825,12.29592,3.58631,12.80825,0.0,0.0,0.0,136.05,81.65592,4.67631,81.7897129611,12.29592,3.58631,12.80825,69.36,1.09,69.368564206,136.38
2021-04-17 19:00:00,91.46592,21.67756,93.9996336642,10.58592,3.08756,11.027,80.88,18.59,82.9889299847,136.04,76.06592,25.73756,80.3022177788,10.58592,3.08756,11.027,65.48,22.65,69.2867440424,136.76,10.58592,3.08756,11.027,10.58592,3.08756,11.027,0.0,0.0,0.0,135.99,81.36592,4.20756,81.4746371492,10.58592,3.08756,11.027,70.78,1.12,70.7888607056,136.32
2021-04-17 19:30:00,84.6156,26.8883,88.7850237385,17.9256,5.2283,18.6725,66.69,21.66,70.1192676801,136.91,71.5256,30.5683,77.7838827795,17.9256,5.2283,18.6725,53.6,25.34,59.2880729996,137.56,17.9256,5.2283,18.6725,17.9256,5.2283,18.6725,0.0,0.0,0.0,136.88,75.9456,9.0383,76.4815338905,17.9256,5.2283,18.6725,58.02,3.81,58.1449610886,137.12
2021-04-17 20:00:00,85.10376,26.46443,89.1235996881,16.64376,4.85443,17.33725,68.46,21.61,71.7897186232,136.91,71.74376,30.12443,77.8116211228,16.64376,4.85443,17.33725,55.1,25.27,60.6183379845,137.56,16.64376,4.85443,17.33725,16.64376,4.85443,17.33725,0.0,0.0,0.0,136.88,76.27376,8.57443,76.7542006301,16.64376,4.85443,17.33725,59.63,3.7199999999999998,59.7459228734,137.12
2021-04-17 20:30:00,86.05592,26.37756,90.0077609909,16.34592,4.76756,17.027,69.71,21.61,72.9827116515,136.81,72.45592,30.01756,78.4277645442,16.34592,4.76756,17.027,56.11,25.25,61.5296237596,137.47,16.34592,4.76756,17.027,16.34592,4.76756,17.027,0.0,0.0,0.0,136.79,77.05592,8.46756,77.5197676686,16.34592,4.76756,17.027,60.71,3.7,60.8226446317,137.02
2021-04-17 21:00:00,86.5356,26.48205,90.4970112189,16.6356,4.85205,17.32875,69.9,21.63,73.1701230011,136.92,72.9456,30.37205,79.0159602901,16.6356,4.85205,17.32875,56.31,25.52,61.8230256458,137.6,16.6356,4.85205,17.32875,16.6356,4.85205,17.32875,0.0,0.0,0.0,136.9,77.5656,8.80205,78.0634254153,16.6356,4.85205,17.32875,60.93,3.95,61.0579020275,137.16
2021-04-17 21:30:00,83.7324,28.3732,88.4090113507,17.7024,5.1632,18.44,66.03,23.21,69.9904636361,137.55,70.7724,32.8032,78.0050160695,17.7024,5.1632,18.44,53.07,27.64,59.836397786,138.27,17.7024,5.1632,18.44,17.7024,5.1632,18.44,0.0,0.0,0.0,137.52,75.1524,11.1632,75.976971906,17.7024,5.1632,18.44,57.45,6.0,57.762466187,137.81
