Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-17 22:00:00,85.34952,24.80361,88.8805919943,10.22952,2.98361,10.65575,75.12,21.82,78.2248477148,137.35,70.95952,28.58361,76.5001714983,10.22952,2.98361,10.65575,60.73,25.6,65.9051811317,138.02,10.22952,2.98361,10.65575,10.22952,2.98361,10.65575,0.0,0.0,0.0,137.32,75.86952,6.87361,76.1802505868,10.22952,2.98361,10.65575,65.64,3.89,65.7551648162,137.57
2021-04-17 22:30:00,83.08776,24.67393,86.6739792756,7.00776,2.04393,7.29975,76.08,22.63,79.3743239341,137.5,68.60776,28.07393,74.1294157394,7.00776,2.04393,7.29975,61.6,26.03,66.8739179352,138.14,7.00776,2.04393,7.29975,7.00776,2.04393,7.29975,0.0,0.0,0.0,137.48,73.60776,6.39393,73.8849421267,7.00776,2.04393,7.29975,66.6,4.35,66.7419096221,137.72
2021-04-17 23:00:00,79.93288,24.03834,83.4691984809,4.8628800000000005,1.4183400000000002,5.0655,75.07,22.62,78.4038857455,137.24,65.69288,27.52834,71.22755075,4.8628800000000005,1.4183400000000002,5.0655,60.83,26.11,66.1968352718,137.89,4.8628800000000005,1.4183400000000002,5.0655,4.8628800000000005,1.4183400000000002,5.0655,0.0,0.0,0.0,137.22,70.64288,5.91834,70.8903607203,4.8628800000000005,1.4183400000000002,5.0655,65.78,4.5,65.9337424996,137.46
2021-04-17 23:30:00,75.47112,22.78241,78.8348156557,4.19112,1.22241,4.36575,71.28,21.56,74.4692688295,136.54,62.03112,28.38241,68.2159881982,4.19112,1.22241,4.36575,57.84,27.16,63.8993834086,137.41,4.19112,1.22241,4.36575,4.19112,1.22241,4.36575,0.0,0.0,0.0,136.51,66.79112,7.00241,67.1571846988,4.19112,1.22241,4.36575,62.6,5.78,62.8662739472,136.97
2021-04-18 00:00:00,72.2488,22.6934,75.7289872176,3.0288,0.8834000000000001,3.155,69.22,21.81,72.5746822246,136.89,59.2188,28.2534,65.6134200069,3.0288,0.8834000000000001,3.155,56.19,27.37,62.5014639829,137.74,3.0288,0.8834000000000001,3.155,3.0288,0.8834000000000001,3.155,0.0,0.0,0.0,136.86,63.8388,6.8134,64.2013613952,3.0288,0.8834000000000001,3.155,60.81,5.93,61.0984533356,137.31
2021-04-18 00:30:00,68.95992,24.53331,73.1939469216,4.15992,1.21331,4.33325,64.8,23.32,68.8684427006,137.35,56.70992,28.97331,63.6825542732,4.15992,1.21331,4.33325,52.55,27.76,59.4316422455,138.07,4.15992,1.21331,4.33325,4.15992,1.21331,4.33325,0.0,0.0,0.0,137.32,61.06992,7.41331,61.5182273311,4.15992,1.21331,4.33325,56.91,6.2,57.2467300376,137.64
2021-04-18 01:00:00,67.50424,24.74957,71.8982867192,4.2842400000000005,1.24957,4.46275,63.22,23.5,67.4464113204,137.52,55.54424,29.17957,62.742409123,4.2842400000000005,1.24957,4.46275,51.26,27.93,58.3752730186,138.25,4.2842400000000005,1.24957,4.46275,4.2842400000000005,1.24957,4.46275,0.0,0.0,0.0,137.5,59.81424,7.59957,60.2950808189,4.2842400000000005,1.24957,4.46275,55.53,6.35,55.8918902883,137.82
2021-04-18 01:30:00,67.844,24.61825,72.1724779197,4.314,1.25825,4.49375,63.53,23.36,67.6886290303,137.31,55.824,29.05825,62.9340994141,4.314,1.25825,4.49375,51.51,27.8,58.5330684314,138.04,4.314,1.25825,4.49375,4.314,1.25825,4.49375,0.0,0.0,0.0,137.28,60.094,7.52825,60.563713427,4.314,1.25825,4.49375,55.78,6.27,56.1312862849,137.61
2021-04-18 02:00:00,68.84424,24.46832,73.063178584,4.31424,1.2583199999999999,4.494,64.53,23.21,68.577146339,137.08,56.64424,28.898320000000002,63.5899585155,4.31424,1.2583199999999999,4.494,52.33,27.64,59.1810653841,137.81,4.31424,1.2583199999999999,4.494,4.31424,1.2583199999999999,4.494,0.0,0.0,0.0,137.03,60.97424,7.42832,61.4250590688,4.31424,1.2583199999999999,4.494,56.66,6.17,56.9949515308,137.39
2021-04-18 02:30:00,68.496,24.4205,72.7190679,4.356,1.2705,4.5375,64.14,23.15,68.1898973456,136.91,56.346,28.8405,63.2980738747,4.356,1.2705,4.5375,51.99,27.57,58.8478121938,137.64,4.356,1.2705,4.5375,4.356,1.2705,4.5375,0.0,0.0,0.0,136.86,60.666,7.4305,61.1193577048,4.356,1.2705,4.5375,56.31,6.16,56.6459327754,137.21
2021-04-18 03:00:00,67.742,24.62725,72.0796781802,4.242,1.23725,4.41875,63.5,23.39,67.6708364068,137.09,55.742,29.00725,62.8378159754,4.242,1.23725,4.41875,51.5,27.77,58.5100239275,137.82,4.242,1.23725,4.41875,4.242,1.23725,4.41875,0.0,0.0,0.0,137.06,60.022,7.56725,60.4971384163,4.242,1.23725,4.41875,55.78,6.33,56.1380200933,137.41
2021-04-18 03:30:00,67.35064,24.72102,71.7442509073,4.22064,1.23102,4.3965,63.13,23.49,67.358570353,137.32,55.41064,29.13102,62.6015602957,4.22064,1.23102,4.3965,51.19,27.9,58.29945197,138.05,4.22064,1.23102,4.3965,4.22064,1.23102,4.3965,0.0,0.0,0.0,137.28,59.66064,7.62102,60.1454230266,4.22064,1.23102,4.3965,55.44,6.39,55.8070398785,137.64
2021-04-18 04:00:00,66.67312,24.71216,71.1055256812,4.29312,1.25216,4.472,62.38,23.46,66.6456000048,137.28,54.88312,29.13216,62.1356548787,4.29312,1.25216,4.472,50.59,27.88,57.7636780339,138.01,4.29312,1.25216,4.472,4.29312,1.25216,4.472,0.0,0.0,0.0,137.24,59.08312,7.61216,59.571470091,4.29312,1.25216,4.472,54.79,6.36,55.1578978932,137.59
2021-04-18 04:30:00,66.59976,24.63868,71.011214496,4.34976,1.26868,4.531,62.25,23.37,66.4922506763,137.4,54.83976,29.08868,62.0769730335,4.34976,1.26868,4.531,50.49,27.82,57.6471378301,138.14,4.34976,1.26868,4.531,4.34976,1.26868,4.531,0.0,0.0,0.0,137.37,59.02976,7.51868,59.5066644553,4.34976,1.26868,4.531,54.68,6.25,55.0360327422,137.72
2021-04-18 05:00:00,66.3968,24.71115,70.8461430465,4.1868,1.22115,4.36125,62.21,23.49,66.4970991849,137.55,54.6368,29.15115,61.9271302465,4.1868,1.22115,4.36125,50.45,27.93,57.6653049936,138.28,4.1868,1.22115,4.36125,4.1868,1.22115,4.36125,0.0,0.0,0.0,137.51,58.8368,7.56115,59.3206542746,4.1868,1.22115,4.36125,54.65,6.34,55.0165256991,137.86
2021-04-18 05:30:00,67.0932,24.4301,71.4025718882,4.1832,1.2201,4.3575,62.91,23.21,67.0549938483,137.39,55.2332,28.8701,62.323262561,4.1832,1.2201,4.3575,51.05,27.65,58.0570839778,138.13,4.1832,1.2201,4.3575,4.1832,1.2201,4.3575,0.0,0.0,0.0,137.36,59.4632,7.3401,59.9145159561,4.1832,1.2201,4.3575,55.28,6.12,55.6177381777,137.71
2021-04-18 06:00:00,66.98824,24.39032,71.2903360071,4.21824,1.23032,4.394,62.77,23.16,66.906341254,137.26,55.13824,28.83032,62.2206787298,4.21824,1.23032,4.394,50.92,27.6,57.9189640791,137.99,4.21824,1.23032,4.394,4.21824,1.23032,4.394,0.0,0.0,0.0,137.22,59.37824,7.33032,59.828997792,4.21824,1.23032,4.394,55.16,6.1,55.4962665411,137.59
2021-04-18 06:30:00,69.78384,23.56362,73.6547928695,4.50384,1.31362,4.6915,65.28,22.25,68.96768011180001,137.12,57.49384,28.14362,64.0125377145,4.50384,1.31362,4.6915,52.99,26.83,59.3951934082,137.83,4.50384,1.31362,4.6915,4.50384,1.31362,4.6915,0.0,0.0,0.0,137.07,61.86384,6.6336200000000005,62.2184828958,4.50384,1.31362,4.6915,57.36,5.32,57.606180224,137.48
2021-04-18 07:00:00,72.30984,23.14912,75.9249281699,5.85984,1.70912,6.104,66.45,21.44,69.823177384,136.95,59.79984,27.87912,65.9792861131,5.85984,1.70912,6.104,53.94,26.17,59.9532526224,137.66,5.85984,1.70912,6.104,5.85984,1.70912,6.104,0.0,0.0,0.0,136.91,64.22984,6.33912,64.5418994824,5.85984,1.70912,6.104,58.37,4.63,58.553341493,137.32
2021-04-18 07:30:00,75.6504,23.12345,79.1054799623,8.2404,2.40345,8.58375,67.41,20.72,70.5225247705,136.76,62.9004,28.13345,68.9053795365,8.2404,2.40345,8.58375,54.66,25.73,60.4131484033,137.5,8.2404,2.40345,8.58375,8.2404,2.40345,8.58375,0.0,0.0,0.0,136.72,67.4004,6.62345,67.7250619052,8.2404,2.40345,8.58375,59.16,4.22,59.3103195068,137.15
2021-04-18 08:00:00,78.8688,23.2034,82.2112242033,10.9488,3.1934,11.405,67.92,20.01,70.8062603164,136.57,66.0588,29.0834,72.177622661,10.9488,3.1934,11.405,55.11,25.89,60.8884570342,137.4,10.9488,3.1934,11.405,10.9488,3.1934,11.405,0.0,0.0,0.0,136.53,70.5888,7.6334,71.0003343725,10.9488,3.1934,11.405,59.64,4.44,59.8050432656,137.05
2021-04-18 08:30:00,84.13696,22.33453,87.0509004454,12.42696,3.62453,12.94475,71.71,18.71,74.1106483577,136.26,70.61696,27.78453,75.8863304355,12.42696,3.62453,12.94475,58.19,24.16,63.0062036628,137.07,12.42696,3.62453,12.94475,12.42696,3.62453,12.94475,0.0,0.0,0.0,136.22,75.32696,6.31453,75.5911647745,12.42696,3.62453,12.94475,62.9,2.69,62.9574943911,136.71
2021-04-18 09:00:00,90.53896,22.23678,93.2297037572,12.94896,3.77678,13.4885,77.59,18.46,79.7557502629,136.31,75.93896,26.21678,80.3370723854,12.94896,3.77678,13.4885,62.99,22.44,66.8677328762,136.97,12.94896,3.77678,13.4885,12.94896,3.77678,13.4885,0.0,0.0,0.0,136.27,80.99896,4.61678,81.1304269596,12.94896,3.77678,13.4885,68.05,0.84,68.0551842257,136.61
2021-04-18 09:30:00,94.43816,21.86613,96.936544736,14.31816,4.17613,14.91475,80.12,17.69,82.0496831194,136.19,79.34816000000001,26.02613,83.5074244493,14.31816,4.17613,14.91475,65.03,21.85,68.6026486369,136.89,14.31816,4.17613,14.91475,14.31816,4.17613,14.91475,0.0,0.0,0.0,136.16,84.58816,4.36613,84.7007668405,14.31816,4.17613,14.91475,70.27,0.19,70.2702568659,136.53
2021-04-18 10:00:00,95.49696,23.96953,98.45916787,21.42696,6.24953,22.31975,74.07,17.72,76.1601162026,136.34,81.39696,28.18953,86.1400876414,21.42696,6.24953,22.31975,59.97,21.94,63.857376238,137.03,21.42696,6.24953,22.31975,21.42696,6.24953,22.31975,0.0,0.0,0.0,136.31,86.25696,6.56953,86.5067735664,21.42696,6.24953,22.31975,64.83,0.32,64.830789753,136.68
2021-04-18 10:30:00,95.23208,23.08519,97.9901783775,22.13208,6.45519,23.05425,73.1,16.63,74.9677724092,136.08,81.30208,28.30519,86.0883963915,22.13208,6.45519,23.05425,59.17,21.85,63.0754421308,136.87,22.13208,6.45519,23.05425,22.13208,6.45519,23.05425,0.0,0.0,0.0,136.05,86.10208,6.71519,86.3635453016,22.13208,6.45519,23.05425,63.97,0.26,63.9705283705,136.51
2021-04-18 11:00:00,92.64824,23.80782,95.6582911631,26.35824,7.68782,27.4565,66.29,16.12,68.2218330155,136.03,79.91824,29.35782,85.1399241241,26.35824,7.68782,27.4565,53.56,21.67,57.777698985,136.84,26.35824,7.68782,27.4565,26.35824,7.68782,27.4565,0.0,0.0,0.0,136.0,84.30824,7.87782,84.6754945651,26.35824,7.68782,27.4565,57.95,0.19,57.9503114746,136.48
2021-04-18 11:30:00,91.92472,23.06096,94.7732136376,28.25472,8.24096,29.432,63.67,14.82,65.3720223031,135.83,79.74472,29.78096,85.1241795637,28.25472,8.24096,29.432,51.49,21.54,55.81390239,136.74,28.25472,8.24096,29.432,28.25472,8.24096,29.432,0.0,0.0,0.0,135.77,83.97472,8.48096,84.4018973815,28.25472,8.24096,29.432,55.72,0.24,55.7205168677,136.38
2021-04-18 12:00:00,91.71632,22.89226,94.5300953255,30.07632,8.77226,31.3295,61.64,14.12,63.2365716971,135.92,79.98632,30.58226,85.6334398109,30.07632,8.77226,31.3295,49.91,21.81,54.4672764144,136.93,30.07632,8.77226,31.3295,30.07632,8.77226,31.3295,0.0,0.0,0.0,135.87,84.09632,8.98226,84.5746536041,30.07632,8.77226,31.3295,54.02,0.21,54.0204081806,136.57
2021-04-18 12:30:00,91.55248,23.21489,94.4499217144,30.46248,8.88489,31.73175,61.09,14.33,62.7482031615,136.01,79.89248,30.87489,85.6508446722,30.46248,8.88489,31.73175,49.43,21.99,54.1006931564,137.0,30.46248,8.88489,31.73175,30.46248,8.88489,31.73175,0.0,0.0,0.0,135.96,83.97248,9.24489,84.4798519676,30.46248,8.88489,31.73175,53.51,0.36,53.5112109749,136.64
2021-04-18 13:00:00,90.55544,23.29992,93.5049409689,30.20544,8.80992,31.464,60.35,14.49,62.0651480301,136.05,79.02544,30.95992,84.8736520576,30.20544,8.80992,31.464,48.82,22.15,53.6098395819,137.05,30.20544,8.80992,31.464,30.20544,8.80992,31.464,0.0,0.0,0.0,135.99,83.05544,9.32992,83.5778291223,30.20544,8.80992,31.464,52.85,0.52,52.8525581216,136.67
2021-04-18 13:30:00,90.6568,24.0274,93.7868398924,28.7568,8.3874,29.955,61.9,15.64,63.8452786038,136.39,78.8068,30.9174,84.6545766571,28.7568,8.3874,29.955,50.05,22.53,54.8871879404,137.29,28.7568,8.3874,29.955,28.7568,8.3874,29.955,0.0,0.0,0.0,136.33,82.9268,9.2574,83.4419176014,28.7568,8.3874,29.955,54.17,0.87,54.1769858888,136.94
2021-04-18 14:00:00,86.95392,26.03031,90.7665204911,26.50392,7.73031,27.60825,60.45,18.3,63.1592629786,136.86,75.25392,30.22031,81.0951269304,26.50392,7.73031,27.60825,48.75,22.49,53.6876391733,137.52,26.50392,7.73031,27.60825,26.50392,7.73031,27.60825,0.0,0.0,0.0,136.81,79.29392,8.50031,79.7482352097,26.50392,7.73031,27.60825,52.79,0.77,52.7956153482,137.12
2021-04-18 14:30:00,86.752,25.90225,90.5363797546,25.242,7.36225,26.29375,61.51,18.54,64.2433786471,136.86,74.892,30.12225,80.7227453018,25.242,7.36225,26.29375,49.65,22.76,54.6181297739,137.52,25.242,7.36225,26.29375,25.242,7.36225,26.29375,0.0,0.0,0.0,136.81,78.982,8.37225,79.4244980725,25.242,7.36225,26.29375,53.74,1.01,53.7494902301,137.12
2021-04-18 15:00:00,83.87776,25.49268,87.6661585573,23.11776,6.74268,24.081,60.76,18.75,63.5872636618,136.97,72.14776,29.70268,78.0227433009,23.11776,6.74268,24.081,49.03,22.96,54.1396573687,137.65,23.11776,6.74268,24.081,23.11776,6.74268,24.081,0.0,0.0,0.0,136.91,76.18776,7.93268,76.5996226218,23.11776,6.74268,24.081,53.07,1.19,53.0833401361,137.22
2021-04-18 15:30:00,85.33832,25.65576,89.1114295789,22.64832,6.60576,23.592,62.69,19.05,65.5205204497,136.94,73.32832,29.775760000000002,79.1431512994,22.64832,6.60576,23.592,50.68,23.17,55.7253200978,137.61,22.64832,6.60576,23.592,22.64832,6.60576,23.592,0.0,0.0,0.0,136.89,77.47832,8.03576,77.8939247233,22.64832,6.60576,23.592,54.83,1.43,54.8486444682,137.18
2021-04-18 16:00:00,91.53416,25.94663,95.1405804863,23.23416,6.77663,24.20225,68.3,19.17,70.9392620486,136.81,78.54416,29.91663,84.0487347951,23.23416,6.77663,24.20225,55.31,23.14,59.9554476257,137.48,23.23416,6.77663,24.20225,23.23416,6.77663,24.20225,0.0,0.0,0.0,136.76,83.04416,8.19663,83.4476917204,23.23416,6.77663,24.20225,59.81,1.42,59.8268543382,137.05
2021-04-18 16:30:00,93.5,25.07875,96.8049260191,20.67,6.02875,21.53125,72.83,19.05,75.2802191814,136.48,79.69,29.00875,84.8056818649,20.67,6.02875,21.53125,59.02,22.98,63.3359360869,137.15,20.67,6.02875,21.53125,20.67,6.02875,21.53125,0.0,0.0,0.0,136.43,84.44,7.37875,84.7617811963,20.67,6.02875,21.53125,63.77,1.35,63.784288034,136.72
2021-04-18 17:00:00,96.76048,23.64514,99.6076459688,17.40048,5.07514,18.1255,79.36,18.57,81.5037085046,136.04,81.81048,27.57514,86.3327457217,17.40048,5.07514,18.1255,64.41,22.5,68.2268136439,136.73,17.40048,5.07514,18.1255,17.40048,5.07514,18.1255,0.0,0.0,0.0,135.99,86.95048,6.02514,87.1589828087,17.40048,5.07514,18.1255,69.55,0.9500000000000001,69.5564878354,136.3
2021-04-18 17:30:00,97.6828,19.4304,99.5965353815,14.5728,4.2504,15.18,83.11,15.18,84.4849365272,135.44,82.2128,27.5504,86.7062225218,14.5728,4.2504,15.18,67.64,23.3,71.5406150379,136.61,14.5728,4.2504,15.18,14.5728,4.2504,15.18,0.0,0.0,0.0,135.4,87.6228,6.0804,87.8335149245,14.5728,4.2504,15.18,73.05,1.83,73.0729183761,136.15
2021-04-18 18:00:00,96.8824,19.8357,98.8921353003,13.8024,4.0257,14.3775,83.08,15.81,84.5709317674,135.56,81.3724,28.0257,86.0633914173,13.8024,4.0257,14.3775,67.57,24.0,71.7056824805,136.73,13.8024,4.0257,14.3775,13.8024,4.0257,14.3775,0.0,0.0,0.0,135.52,86.7824,6.6057,87.0334431253,13.8024,4.0257,14.3775,72.98,2.58,73.0255900353,136.26
2021-04-18 18:30:00,95.608,19.8815,97.6532831309,13.068,3.8115,13.6125,82.54,16.07,84.0898121059,135.66,80.208,28.0715,84.978423004,13.068,3.8115,13.6125,67.14,24.26,71.3885649106,136.83,13.068,3.8115,13.6125,13.068,3.8115,13.6125,0.0,0.0,0.0,135.63,85.588,6.5915,85.8414446305,13.068,3.8115,13.6125,72.52,2.7800000000000002,72.5732650499,136.35
2021-04-18 19:00:00,93.17888,20.41884,95.3898983383,12.81888,3.73884,13.353,80.36,16.68,82.0728456921,135.88,78.13888,28.53884,83.1874386924,12.81888,3.73884,13.353,65.32,24.8,69.869466865,137.04,12.81888,3.73884,13.353,12.81888,3.73884,13.353,0.0,0.0,0.0,135.85,83.39888,7.05884,83.6970752619,12.81888,3.73884,13.353,70.58,3.32,70.6580412975,136.56
2021-04-18 19:30:00,94.50992,18.70206,96.3425763962,8.74992,2.55206,9.1145,85.76,16.15,87.2674057137,135.67,78.60992,26.82206,83.0598725321,8.74992,2.55206,9.1145,69.86,24.27,73.9557469031,136.84,8.74992,2.55206,9.1145,8.74992,2.55206,9.1145,0.0,0.0,0.0,135.64,84.17992,5.33206,84.3486205877,8.74992,2.55206,9.1145,75.43,2.7800000000000002,75.4812115695,136.36
2021-04-18 20:00:00,94.99744,17.71342,96.6347704227,6.69744,1.95342,6.9765,88.3,15.76,89.6954157134,135.56,78.67744,25.82342,82.806935612,6.69744,1.95342,6.9765,71.98,23.87,75.8346708307,136.74,6.69744,1.95342,6.9765,6.69744,1.95342,6.9765,0.0,0.0,0.0,135.54,84.42744,4.37342,84.540637728,6.69744,1.95342,6.9765,77.73,2.42,77.7676623025,136.27
2021-04-18 20:30:00,95.06024,19.35507,97.0106590203,9.72024,2.83507,10.12525,85.34,16.52,86.9242543828,135.72,79.19024,27.00507,83.6682013489,9.72024,2.83507,10.12525,69.47,24.17,73.5545362299,136.84,9.72024,2.83507,10.12525,9.72024,2.83507,10.12525,0.0,0.0,0.0,135.7,84.75024,5.54507,84.9314487181,9.72024,2.83507,10.12525,75.03,2.71,75.0789251388,136.39
2021-04-18 21:00:00,95.16728,19.47129,97.1387786461,9.94728,2.90129,10.36175,85.22,16.57,86.8159737606,135.84,79.30728,27.28129,83.8684293704,9.94728,2.90129,10.36175,69.36,24.38,73.5200244831,136.98,9.94728,2.90129,10.36175,9.94728,2.90129,10.36175,0.0,0.0,0.0,135.82,84.87728,5.80129,85.0753056172,9.94728,2.90129,10.36175,74.93,2.9,74.9860980449,136.52
2021-04-18 21:30:00,92.03368,22.86649,94.8318228195,10.27368,2.99649,10.70175,81.76,19.87,84.1398508437,136.55,76.63368,27.60649,81.4545222837,10.27368,2.99649,10.70175,66.36,24.61,70.7764205085,137.35,10.27368,2.99649,10.70175,10.27368,2.99649,10.70175,0.0,0.0,0.0,136.53,81.97368,6.02649,82.1949073511,10.27368,2.99649,10.70175,71.7,3.03,71.763994454,136.9
2021-04-18 22:00:00,88.75672,21.38196,91.2959120585,6.48672,1.89196,6.757,82.27,19.49,84.5471052136,136.69,73.34672,26.61196,78.0252379029,6.48672,1.89196,6.757,66.86,24.72,71.2835044032,137.55,6.48672,1.89196,6.757,6.48672,1.89196,6.757,0.0,0.0,0.0,136.67,78.71672,4.98196,78.8742158947,6.48672,1.89196,6.757,72.23,3.09,72.2960648998,137.09
2021-04-18 22:30:00,84.97576,20.90543,87.509524002,5.915760000000001,1.72543,6.16225,79.06,19.18,81.3532789751,136.05,70.15576,26.57543,75.0205581215,5.915760000000001,1.72543,6.16225,64.24,24.85,68.878879927,136.94,5.915760000000001,1.72543,6.16225,5.915760000000001,1.72543,6.16225,0.0,0.0,0.0,136.03,75.35576,5.13543,75.5305448574,5.915760000000001,1.72543,6.16225,69.44,3.41,69.5236772618,136.49
2021-04-18 23:00:00,78.64136,23.50248,82.0781948437,7.07136,2.06248,7.366,71.57,21.44,74.7123718001,136.38,65.19136,27.96248,70.9352782923,7.07136,2.06248,7.366,58.12,25.9,63.6297446168,137.14,7.07136,2.06248,7.366,7.07136,2.06248,7.366,0.0,0.0,0.0,136.36,69.93136,6.59248,70.2414116031,7.07136,2.06248,7.366,62.86,4.53,63.0230156371,136.67
2021-04-18 23:30:00,76.0928,21.5854,79.0951560148,3.1728,0.9254,3.305,72.92,20.66,75.7902500326,136.46,62.4828,26.2454,67.7710949963,3.1728,0.9254,3.305,59.31,25.32,64.4885920144,137.24,3.1728,0.9254,3.305,3.1728,0.9254,3.305,0.0,0.0,0.0,136.44,67.3128,4.7854,67.4826873872,3.1728,0.9254,3.305,64.14,3.86,64.2560440737,136.77
2021-04-19 00:00:00,72.81048,21.39889,75.8899103377,2.91048,0.84889,3.03175,69.9,20.55,72.8581670096,136.65,59.72048,26.89889,65.4987481916,2.91048,0.84889,3.03175,56.81,26.05,62.4978287623,137.51,2.91048,0.84889,3.03175,2.91048,0.84889,3.03175,0.0,0.0,0.0,136.64,64.38048,5.41889,64.6081308649,2.91048,0.84889,3.03175,61.47,4.57,61.6396447102,137.05
2021-04-19 00:30:00,67.73024,21.45507,71.0472057097,1.80024,0.52507,1.87525,65.93,20.93,69.1724641747,136.88,55.34024,27.21507,61.6701078186,1.80024,0.52507,1.87525,53.54,26.69,59.8238054624,137.76,1.80024,0.52507,1.87525,1.80024,0.52507,1.87525,0.0,0.0,0.0,136.86,59.77024,5.68507,60.040000088,1.80024,0.52507,1.87525,57.97,5.16,58.1991967299,137.32
2021-04-19 01:00:00,66.00928,22.09604,69.609338668,1.7692800000000002,0.51604,1.843,64.24,21.58,67.7677947111,137.11,53.93928,27.62604,60.6023432963,1.7692800000000002,0.51604,1.843,52.17,27.11,58.7933754772,137.95,1.7692800000000002,0.51604,1.843,1.7692800000000002,0.51604,1.843,0.0,0.0,0.0,137.08,58.25928,6.09604,58.5773455339,1.7692800000000002,0.51604,1.843,56.49,5.58,56.764923148,137.53
2021-04-19 01:30:00,66.6708,22.7394,70.4420036981,1.7808000000000002,0.5194,1.855,64.89,22.22,68.588924033,137.01,54.4808,27.3494,60.9602103753,1.7808000000000002,0.5194,1.855,52.7,26.83,59.1366121789,137.76,1.7808000000000002,0.5194,1.855,1.7808000000000002,0.5194,1.855,0.0,0.0,0.0,136.98,58.8308,5.8294,59.1189050389,1.7808000000000002,0.5194,1.855,57.05,5.31,57.2965845404,137.35
2021-04-19 02:00:00,68.60672,22.18821,72.105469225,1.77672,0.5182100000000001,1.8507500000000001,66.83,21.67,70.2555179328,136.51,56.06672,27.14821,62.2936786341,1.77672,0.5182100000000001,1.8507500000000001,54.29,26.63,60.4695047111,137.31,1.77672,0.5182100000000001,1.8507500000000001,1.77672,0.5182100000000001,1.8507500000000001,0.0,0.0,0.0,136.47,60.53672,5.77821,60.8118588695,1.77672,0.5182100000000001,1.8507500000000001,58.76,5.26,58.9949591067,136.9
2021-04-19 02:30:00,70.36336,21.69598,73.6323161299,1.80336,0.52598,1.8785,68.56,21.17,71.754041698,136.22,57.54336,26.74598,63.4553837452,1.80336,0.52598,1.8785,55.74,26.22,61.5989934983,137.03,1.80336,0.52598,1.8785,1.80336,0.52598,1.8785,0.0,0.0,0.0,136.18,62.11336,5.42598,62.3499057694,1.80336,0.52598,1.8785,60.31,4.9,60.5087274697,136.63
2021-04-19 03:00:00,69.4132,22.0676,72.8366068952,1.8432,0.5376000000000001,1.92,67.57,21.53,70.9171756347,136.31,56.7932,26.6876,62.7510602301,1.8432,0.5376000000000001,1.92,54.95,26.15,60.8549504971,137.08,1.8432,0.5376000000000001,1.92,1.8432,0.5376000000000001,1.92,0.0,0.0,0.0,136.27,61.3132,5.3476,61.5459610373,1.8432,0.5376000000000001,1.92,59.47,4.8100000000000005,59.6642019975,136.66
2021-04-19 03:30:00,69.1948,21.89265,72.5755363126,1.8948,0.5526500000000001,1.9737500000000001,67.3,21.34,70.6023059114,136.22,56.6148,26.60265,62.5534696565,1.8948,0.5526500000000001,1.9737500000000001,54.72,26.05,60.6042977024,136.99,1.8948,0.5526500000000001,1.9737500000000001,1.8948,0.5526500000000001,1.9737500000000001,0.0,0.0,0.0,136.17,61.4048,5.29265,61.6324720181,1.8948,0.5526500000000001,1.9737500000000001,59.51,4.74,59.6984731798,136.58
2021-04-19 04:00:00,68.81648,22.54939,72.4167308635,1.9864800000000002,0.5793900000000001,2.06925,66.83,21.97,70.348630406,136.15,56.28648,26.13939,62.0599350657,1.9864800000000002,0.5793900000000001,2.06925,54.3,25.56,60.015028118,136.8,1.9864800000000002,0.5793900000000001,2.06925,1.9864800000000002,0.5793900000000001,2.06925,0.0,0.0,0.0,136.1,60.75648,4.82939,60.9481162118,1.9864800000000002,0.5793900000000001,2.06925,58.77,4.25,58.9234707057,136.36
2021-04-19 04:30:00,69.36928,22.39854,72.8957584627,1.9492800000000001,0.56854,2.0305,67.42,21.83,70.8661082606,135.95,56.73928,25.88854,62.3663563009,1.9492800000000001,0.56854,2.0305,54.79,25.32,60.3576548584,136.59,1.9492800000000001,0.56854,2.0305,1.9492800000000001,0.56854,2.0305,0.0,0.0,0.0,135.9,61.24928,4.61854,61.423165111,1.9492800000000001,0.56854,2.0305,59.3,4.05,59.4381401122,136.17
2021-04-19 05:00:00,68.618,22.274,72.1426434226,1.968,0.5740000000000001,2.05,66.65,21.7,70.0935981385,135.95,56.118,25.784,61.7579515528,1.968,0.5740000000000001,2.05,54.15,25.21,59.7307843578,136.59,1.968,0.5740000000000001,2.05,1.968,0.5740000000000001,2.05,0.0,0.0,0.0,135.9,60.578,4.524,60.7466925849,1.968,0.5740000000000001,2.05,58.61,3.95,58.74295362,136.17
2021-04-19 05:30:00,73.69336,18.14098,75.8933887994,1.9233600000000002,0.56098,2.0035,71.77,17.58,73.8917404045,136.06,60.45336,25.65098,65.6702482883,1.9233600000000002,0.56098,2.0035,58.53,25.09,63.6809940249,137.15,1.9233600000000002,0.56098,2.0035,1.9233600000000002,0.56098,2.0035,0.0,0.0,0.0,136.02,65.25336,4.20098,65.3884487066,1.9233600000000002,0.56098,2.0035,63.33,3.64,63.4345213586,136.7
2021-04-19 06:00:00,76.58744,16.75842,78.3994936632,1.77744,0.51842,1.8515000000000001,74.81,16.24,76.5524245207,136.0,62.81744,25.06842,67.6347281317,1.77744,0.51842,1.8515000000000001,61.04,24.55,65.7919759545,137.18,1.77744,0.51842,1.8515000000000001,1.77744,0.51842,1.8515000000000001,0.0,0.0,0.0,135.96,67.80744,3.59842,67.9028537386,1.77744,0.51842,1.8515000000000001,66.03,3.08,66.1017949832,136.75
2021-04-19 06:30:00,83.50432,14.24376,84.7104253183,2.10432,0.6137600000000001,2.192,81.4,13.63,82.5332472401,137.64,65.41432,32.57376,73.0758722261,2.10432,0.6137600000000001,2.192,63.31,31.96,70.9196566546,137.06,2.10432,0.6137600000000001,2.192,2.10432,0.6137600000000001,2.192,0.0,0.0,0.0,137.59,70.59432,11.66376,71.5513893198,2.10432,0.6137600000000001,2.192,68.49,11.05,69.3756628797,136.64
2021-04-19 07:00:00,92.43272,17.32996,94.0432625987,3.22272,0.9399600000000001,3.357,89.21,16.39,90.7031212252,137.56,71.85272,32.16996,78.725597475,3.22272,0.9399600000000001,3.357,68.63,31.23,75.4015238573,136.46,3.22272,0.9399600000000001,3.357,3.22272,0.9399600000000001,3.357,0.0,0.0,0.0,137.51,77.40272,11.33996,78.2289956231,3.22272,0.9399600000000001,3.357,74.18,10.4,74.9054897855,136.08
2021-04-19 07:30:00,104.38056,20.92558,106.4574149801,4.99056,1.45558,5.1985,99.39,19.47,101.2790847115,136.5,81.70056,27.98558,86.3607213509,4.99056,1.45558,5.1985,76.71,26.53,81.1681279814,135.33,4.99056,1.45558,5.1985,4.99056,1.45558,5.1985,0.0,0.0,0.0,136.45,87.84056,7.16558,88.1323409303,4.99056,1.45558,5.1985,82.85,5.71,83.0465327392,134.99
2021-04-19 08:00:00,108.2952,21.56735,110.421922321,6.9852,2.03735,7.27625,101.31,19.53,103.1752732005,135.95,86.4052,18.16735,88.2944573179,6.9852,2.03735,7.27625,79.42,16.13,81.0414295284,135.99,6.9852,2.03735,7.27625,6.9852,2.03735,7.27625,0.0,0.0,0.0,135.91,92.8252,8.29735,93.1952990878,6.9852,2.03735,7.27625,85.84,6.26,86.0679568713,135.65
2021-04-19 08:30:00,108.75464,19.64427,110.5145649467,9.85464,2.87427,10.26525,98.9,16.77,100.3117286263,136.01,88.22464,9.68427,88.7545615085,9.85464,2.87427,10.26525,78.37,6.8100000000000005,78.6653227286,136.79,9.85464,2.87427,10.26525,9.85464,2.87427,10.26525,0.0,0.0,0.0,135.97,94.67464,8.93427,95.0952608681,9.85464,2.87427,10.26525,84.82,6.06,85.0362040545,136.46
2021-04-19 09:00:00,110.38832,20.17201,112.2162696754,13.13832,3.83201,13.68575,97.25,16.34,98.6131740692,135.91,90.06832,10.49201,90.6773650999,13.13832,3.83201,13.68575,76.93,6.66,77.2177473124,136.63,13.13832,3.83201,13.68575,13.13832,3.83201,13.68575,0.0,0.0,0.0,135.87,96.39832,9.74201,96.8893330437,13.13832,3.83201,13.68575,83.26,5.91,83.4694896354,136.31
2021-04-19 09:30:00,116.03712,22.08916,118.1208881079,17.51712,5.10916,18.247,98.52,16.98,99.9725502326,135.72,95.50712,10.03916,96.0332999756,17.51712,5.10916,18.247,77.99,4.93,78.1456652669,136.32,17.51712,5.10916,18.247,17.51712,5.10916,18.247,0.0,0.0,0.0,135.68,101.93712,9.13916,102.345985165,17.51712,5.10916,18.247,84.42,4.03,84.5161363291,136.02
2021-04-19 10:00:00,110.26104,23.10697,112.6562426342,20.80104,6.06697,21.66775,89.46,17.04,91.0683984706,135.87,97.51104,8.94697,97.9206372225,20.80104,6.06697,21.66775,76.71,2.88,76.7640443176,136.15,20.80104,6.06697,21.66775,20.80104,6.06697,21.66775,0.0,0.0,0.0,135.84,103.81104,7.90697,104.1117294087,20.80104,6.06697,21.66775,83.01,1.8399999999999999,83.0303902195,135.83
2021-04-19 10:30:00,109.4792,26.1281,112.5538664029,24.6792,7.1981,25.7075,84.8,18.93,86.8871964101,135.51,98.6892,12.9581,99.5362775688,24.6792,7.1981,25.7075,74.01,5.76,74.2338042943,136.32,24.6792,7.1981,25.7075,24.6792,7.1981,25.7075,0.0,0.0,0.0,135.47,111.9892,7.9281,112.2694779816,24.6792,7.1981,25.7075,87.31,0.73,87.3130517162,135.42
2021-04-19 11:00:00,110.64624,25.22807,113.4858843296,27.69624,8.07807,28.85025,82.95,17.15,84.7043387319,135.51,102.20624,10.11807,102.7058461601,27.69624,8.07807,28.85025,74.51,2.04,74.5379212213,135.64,27.69624,8.07807,28.85025,27.69624,8.07807,28.85025,0.0,0.0,0.0,135.47,108.73624,8.80807,109.0924011399,27.69624,8.07807,28.85025,81.04,0.73,81.0432878158,135.27
2021-04-19 11:30:00,109.75168,25.75049,112.7320673015,29.28168,8.54049,30.50175,80.47,17.21,82.2897624252,135.56,101.71168,10.26049,102.2278998291,29.28168,8.54049,30.50175,72.43,1.72,72.4504195985,135.67,29.28168,8.54049,30.50175,29.28168,8.54049,30.50175,0.0,0.0,0.0,135.52,107.69168,9.13049,108.0780448975,29.28168,8.54049,30.50175,78.41,0.59,78.412219711,135.35
2021-04-19 12:00:00,108.74152,26.22086,111.8581765945,30.31152,8.84086,31.5745,78.43,17.38,80.3326166635,135.69,100.46152,10.64086,101.0234868842,30.31152,8.84086,31.5745,70.15,1.8,70.1730895714,135.83,30.31152,8.84086,31.5745,30.31152,8.84086,31.5745,0.0,0.0,0.0,135.66,106.25152,9.49086,106.6745608186,30.31152,8.84086,31.5745,75.94,0.65,75.9427817505,135.5
2021-04-19 12:30:00,109.28736,26.56048,112.4686007453,30.92736,9.02048,32.216,78.36,17.54,80.2990734691,135.73,100.87736,10.71048,101.4443499777,30.92736,9.02048,32.216,69.95,1.69,69.9704123184,135.86,30.92736,9.02048,32.216,30.92736,9.02048,32.216,0.0,0.0,0.0,135.69,106.64736,9.55048,107.0741381623,30.92736,9.02048,32.216,75.72,0.53,75.7218548373,135.54
2021-04-19 13:00:00,107.57696,24.93953,110.4299890404,31.02696,9.04953,32.31975,76.55,15.89,78.1818047886,136.31,99.24696,11.13953,99.8701566929,31.02696,9.04953,32.31975,68.22,2.09,68.2520072965,136.32,31.02696,9.04953,32.31975,31.02696,9.04953,32.31975,0.0,0.0,0.0,136.27,104.89696,10.03953,105.3762989475,31.02696,9.04953,32.31975,73.87,0.99,73.8766336537,135.96
2021-04-19 13:30:00,105.78304,24.42297,108.5658003943,30.83304,8.99297,32.11775,74.95,15.43,76.5218099629,136.58,97.43304,12.02297,98.1720382352,30.83304,8.99297,32.11775,66.6,3.03,66.6688900463,136.67,30.83304,8.99297,32.11775,30.83304,8.99297,32.11775,0.0,0.0,0.0,136.53,102.93304,10.99297,103.5183853867,30.83304,8.99297,32.11775,72.1,2.0,72.127733917,136.27
2021-04-19 14:00:00,104.2476,25.81305,107.3958828636,30.6276,8.93305,31.90375,73.62,16.88,75.5303832904,136.95,96.3776,12.81305,97.2255935033,30.6276,8.93305,31.90375,65.75,3.88,65.8643826358,137.28,30.6276,8.93305,31.90375,30.6276,8.93305,31.90375,0.0,0.0,0.0,136.9,101.8276,11.85305,102.5151448132,30.6276,8.93305,31.90375,71.2,2.92,71.2598512488,136.83
2021-04-19 14:30:00,101.25816,25.42863,104.4022518448,30.09816,8.77863,31.35225,71.16,16.65,73.0819273145,137.41,92.82816,14.31863,93.9259839132,30.09816,8.77863,31.35225,62.73,5.54,62.9741573981,137.89,30.09816,8.77863,31.35225,30.09816,8.77863,31.35225,0.0,0.0,0.0,137.35,98.02816,13.48863,98.9518230871,30.09816,8.77863,31.35225,67.93,4.71,68.0930906921,137.44
2021-04-19 15:00:00,101.45328,25.63304,104.6413912484,29.15328,8.50304,30.368,72.3,17.13,74.3015941955,137.25,93.50328,13.91304,94.5327247719,29.15328,8.50304,30.368,64.35,5.41,64.577012938,137.77,29.15328,8.50304,30.368,29.15328,8.50304,30.368,0.0,0.0,0.0,137.2,98.84328,13.06304,99.7027432682,29.15328,8.50304,30.368,69.69,4.5600000000000005,69.8390270551,137.32
2021-04-19 15:30:00,99.46752,23.90386,102.2994724221,27.64752,8.06386,28.7995,71.82,15.84,73.5460264052,137.25,91.81752,14.36386,92.9342641497,27.64752,8.06386,28.7995,64.17,6.3,64.4785150263,137.75,27.64752,8.06386,28.7995,27.64752,8.06386,28.7995,0.0,0.0,0.0,137.2,97.14752,13.603860000000001,98.0953905596,27.64752,8.06386,28.7995,69.5,5.54,69.7204532401,137.29
2021-04-19 16:00:00,100.26928,19.76729,102.1991891634,25.49928,7.43729,26.56175,74.77,12.33,75.7798244917,137.62,92.89928,12.58729,93.7481524835,25.49928,7.43729,26.56175,67.4,5.15,67.596468103,137.56,25.49928,7.43729,26.56175,25.49928,7.43729,26.56175,0.0,0.0,0.0,137.57,98.48928,11.69729,99.1814744207,25.49928,7.43729,26.56175,72.99,4.26,73.1142099732,137.1
2021-04-19 16:30:00,91.67152,16.37086,93.1218161134,22.631520000000002,6.60086,23.5745,69.04,9.77,69.7278602855,138.47,83.47152,13.67086,84.5836099032,22.631520000000002,6.60086,23.5745,60.84,7.07,61.2494122421,138.33,22.631520000000002,6.60086,23.5745,22.631520000000002,6.60086,23.5745,0.0,0.0,0.0,138.42,88.52152,12.96086,89.4653195101,22.631520000000002,6.60086,23.5745,65.89,6.36,66.1962362978,137.88
2021-04-19 17:00:00,94.42544,13.73617,95.4193171505,19.73544,5.75617,20.55775,74.69,7.98,75.1150883645,137.99,85.77544,14.16617,86.9373710188,19.73544,5.75617,20.55775,66.04,8.41,66.5733407604,137.83,19.73544,5.75617,20.55775,19.73544,5.75617,20.55775,0.0,0.0,0.0,137.94,91.27544,13.53617,92.2736898875,19.73544,5.75617,20.55775,71.54,7.78,71.9617954195,137.36
2021-04-19 17:30:00,100.05776,13.39643,100.9505803498,16.06776,4.68643,16.73725,83.99,8.71,84.4404180473,137.66,92.17776,11.83643,92.934603425,16.06776,4.68643,16.73725,76.11,7.15,76.4451084112,137.44,16.06776,4.68643,16.73725,16.06776,4.68643,16.73725,0.0,0.0,0.0,137.61,98.48776,11.09643,99.1108956097,16.06776,4.68643,16.73725,82.42,6.41,82.6688847149,136.97
2021-04-19 18:00:00,93.43232,11.61276,94.1512326813,12.35232,3.60276,12.867,81.08,8.01,81.4746985266,138.13,85.11232,12.41276,86.0126945666,12.35232,3.60276,12.867,72.76,8.81,73.2914299219,138.01,12.35232,3.60276,12.867,12.35232,3.60276,12.867,0.0,0.0,0.0,138.08,91.14232,11.79276,91.9020766,12.35232,3.60276,12.867,78.79,8.19,79.2145201336,137.53
2021-04-19 18:30:00,92.40384,9.66737,92.9081680449,8.49384,2.47737,8.84775,83.91,7.19,84.2174815582,138.16,84.90384,11.60737,85.6936000239,8.49384,2.47737,8.84775,76.41,9.13,76.9535249355,137.97,8.49384,2.47737,8.84775,8.49384,2.47737,8.84775,0.0,0.0,0.0,138.08,91.24384,11.00737,91.9053890273,8.49384,2.47737,8.84775,82.75,8.53,83.1884811738,137.48
2021-04-19 19:00:00,88.8648,7.8839,89.2138361368,5.2248,1.5239,5.4425,83.64,6.36,83.8814592148,138.16,80.4948,11.7439,81.3469852806,5.2248,1.5239,5.4425,75.27,10.22,75.9606562636,138.0,5.2248,1.5239,5.4425,5.2248,1.5239,5.4425,0.0,0.0,0.0,138.08,86.7448,11.2239,87.4679155934,5.2248,1.5239,5.4425,81.52,9.7,82.0950692795,137.48
2021-04-19 19:30:00,91.60192,7.35181,91.8964681474,3.09192,0.9018100000000001,3.2207500000000002,88.51,6.45,88.7447046308,138.16,82.70192,11.36181,83.4787296152,3.09192,0.9018100000000001,3.2207500000000002,79.61,10.46,80.2942320469,138.0,3.09192,0.9018100000000001,3.2207500000000002,3.09192,0.9018100000000001,3.2207500000000002,0.0,0.0,0.0,138.08,89.30192,10.85181,89.9588500147,3.09192,0.9018100000000001,3.2207500000000002,86.21,9.95,86.7822942771,137.53
2021-04-19 20:00:00,90.09784,6.83937,90.3570570275,2.39784,0.69937,2.49775,87.7,6.14,87.9146722681,138.4,81.51784,11.42937,82.3151792616,2.39784,0.69937,2.49775,79.12,10.73,79.8442690492,138.22,2.39784,0.69937,2.49775,2.39784,0.69937,2.49775,0.0,0.0,0.0,138.27,88.06784,10.93937,88.7446576322,2.39784,0.69937,2.49775,85.67,10.24,86.2798151366,137.72
2021-04-19 20:30:00,90.76256,6.52533,90.9968253807,2.45256,0.71533,2.5547500000000003,88.31,5.8100000000000005,88.5009163794,138.25,82.63256,11.54533,83.4352120928,2.45256,0.71533,2.5547500000000003,80.18,10.83,80.908104044,138.05,2.45256,0.71533,2.5547500000000003,2.45256,0.71533,2.5547500000000003,0.0,0.0,0.0,138.12,89.29256,11.05533,89.9743385236,2.45256,0.71533,2.5547500000000003,86.84,10.34,87.4534230319,137.55
2021-04-19 21:00:00,96.52504,6.64147,96.7532556081,2.40504,0.70147,2.50525,94.12,5.94,94.3072531675,138.2,90.61504,10.11147,91.1774495134,2.40504,0.70147,2.50525,88.21,9.41,88.7104965604,137.83,2.40504,0.70147,2.50525,2.40504,0.70147,2.50525,0.0,0.0,0.0,138.07,97.90504,9.49147,98.3640425164,2.40504,0.70147,2.50525,95.5,8.79,95.9036709412,137.33
2021-04-19 21:30:00,93.49312,5.59091,93.6601396644,2.40312,0.70091,2.50325,91.09,4.89,91.2211609222,138.78,87.62312,11.340910000000001,88.3539891469,2.40312,0.70091,2.50325,85.22,10.64,85.8816511253,138.41,2.40312,0.70091,2.50325,2.40312,0.70091,2.50325,0.0,0.0,0.0,138.64,94.66312,10.80091,95.2773107564,2.40312,0.70091,2.50325,92.26,10.1,92.8111932905,137.91
2021-04-19 22:00:00,88.68024,2.90757,88.7278926255,2.22024,0.6475700000000001,2.31275,86.46,2.26,86.4895323146,139.55,83.09024,12.91757,84.0883559,2.22024,0.6475700000000001,2.31275,80.87,12.27,81.795536553,139.07,2.22024,0.6475700000000001,2.31275,2.22024,0.6475700000000001,2.31275,0.0,0.0,0.0,139.42,89.80024,12.52757,90.6698578038,2.22024,0.6475700000000001,2.31275,87.58,11.88,88.3820728429,138.58
2021-04-19 22:30:00,79.8864,19.00145,82.1151143643,2.0964,0.61145,2.18375,77.79,18.39,79.9341991891,137.81,75.6764,6.99145,75.9986703177,2.0964,0.61145,2.18375,73.58,6.38,73.8560816724,138.75,2.0964,0.61145,2.18375,2.0964,0.61145,2.18375,0.0,0.0,0.0,137.7,81.7564,6.15145,81.9874946444,2.0964,0.61145,2.18375,79.66,5.54,79.8524088553,138.27
2021-04-19 23:00:00,77.7492,16.69185,79.5207894645,2.0292,0.5918500000000001,2.11375,75.72,16.1,77.4127147179,136.45,75.5492,7.02185,75.8748179442,2.0292,0.5918500000000001,2.11375,73.52,6.43,73.8006456611,137.71,2.0292,0.5918500000000001,2.11375,2.0292,0.5918500000000001,2.11375,0.0,0.0,0.0,136.34,81.6392,6.23185,81.8767056681,2.0292,0.5918500000000001,2.11375,79.61,5.64,79.8095338916,137.24
2021-04-19 23:30:00,73.4756,16.45205,75.2949782161,1.9956,0.5820500000000001,2.07875,71.48,15.87,73.2205387852,136.94,71.7056,8.21205,72.1743087017,1.9956,0.5820500000000001,2.07875,69.71,7.63,70.1263217344,138.37,1.9956,0.5820500000000001,2.07875,1.9956,0.5820500000000001,2.07875,0.0,0.0,0.0,136.83,77.4956,7.51205,77.8588396687,1.9956,0.5820500000000001,2.07875,75.5,6.93,75.8173786147,137.91
2021-04-20 00:00:00,70.84464,16.89927,72.8323303435,2.05464,0.5992700000000001,2.14025,68.79,16.3,70.6947954237,137.51,69.84464,8.19927,70.3242615693,2.05464,0.5992700000000001,2.14025,67.79,7.6,68.2146912329,138.91,2.05464,0.5992700000000001,2.14025,2.05464,0.5992700000000001,2.14025,0.0,0.0,0.0,137.42,75.48464,7.49927,75.8562451382,2.05464,0.5992700000000001,2.14025,73.43,6.9,73.7534738165,138.46
2021-04-20 00:30:00,69.52752,19.86761,72.3104277713,3.31752,0.9676100000000001,3.45575,66.21,18.9,68.8547318635,138.46,68.33752,8.89761,68.9143243706,3.31752,0.9676100000000001,3.45575,65.02,7.93,65.5017961586,139.65,3.31752,0.9676100000000001,3.45575,3.31752,0.9676100000000001,3.45575,0.0,0.0,0.0,138.39,73.73752,8.20761,74.1929020706,3.31752,0.9676100000000001,3.45575,70.42,7.24,70.7912000181,139.16
2021-04-20 01:00:00,68.32448,20.95589,71.465963178,3.41448,0.99589,3.55675,64.91,19.96,67.9095700178,138.21,67.14448,8.96589,67.7404486106,3.41448,0.99589,3.55675,63.73,7.97,64.2264260254,139.32,3.41448,0.99589,3.55675,3.41448,0.99589,3.55675,0.0,0.0,0.0,138.16,72.46448,8.30589,72.9389379575,3.41448,0.99589,3.55675,69.05,7.31,69.4358596116,138.84
2021-04-20 01:30:00,68.8684,20.80995,71.9438012449,3.4284,0.9999500000000001,3.57125,65.44,19.81,68.3727262876,138.3,67.6384,8.77995,68.2058698102,3.4284,0.9999500000000001,3.57125,64.21,7.78,64.6796142536,139.4,3.4284,0.9999500000000001,3.57125,3.4284,0.9999500000000001,3.57125,0.0,0.0,0.0,138.25,72.9884,8.09995,73.436474075,3.4284,0.9999500000000001,3.57125,69.56,7.1,69.9214101688,138.93
2021-04-20 02:00:00,69.01808,20.99319,72.1402064958,3.26808,0.9531900000000001,3.40425,65.75,20.04,68.7361920679,138.4,67.66808,8.94319,68.2564993115,3.26808,0.9531900000000001,3.40425,64.4,7.99,64.8937601006,139.5,3.26808,0.9531900000000001,3.40425,3.26808,0.9531900000000001,3.40425,0.0,0.0,0.0,138.35,73.02808,8.28319,73.4963380385,3.26808,0.9531900000000001,3.40425,69.76,7.33,70.1440410869,139.02
2021-04-20 02:30:00,69.13632,21.14101,72.296424856,3.22632,0.9410100000000001,3.36075,65.91,20.2,68.9359710166,138.29,68.07632,9.07101,68.6780064297,3.22632,0.9410100000000001,3.36075,64.85,8.13,65.3576269459,139.38,3.22632,0.9410100000000001,3.36075,3.22632,0.9410100000000001,3.36075,0.0,0.0,0.0,138.25,73.46632,8.41101,73.9462322472,3.22632,0.9410100000000001,3.36075,70.24,7.47,70.6360991279,138.91
2021-04-20 03:00:00,68.38512,21.37066,71.6465613009,3.22512,0.94066,3.3595,65.16,20.43,68.2877038712,138.29,66.90512,9.49066,67.5749044354,3.22512,0.94066,3.3595,63.68,8.55,64.2514194396,139.38,3.22512,0.94066,3.3595,3.22512,0.94066,3.3595,0.0,0.0,0.0,138.25,72.20512,8.89066,72.7504171084,3.22512,0.94066,3.3595,68.98,7.95,69.4366106604,138.91
2021-04-20 03:30:00,68.82952,21.06486,71.9807693085,3.23952,0.94486,3.3745,65.59,20.12,68.606577673,138.37,67.73952,9.00486,68.3354232697,3.23952,0.94486,3.3745,64.5,8.06,65.0016430562,139.47,3.23952,0.94486,3.3745,3.23952,0.94486,3.3745,0.0,0.0,0.0,138.33,73.11952,8.34486,73.5941634469,3.23952,0.94486,3.3745,69.88,7.4,70.2707222106,139.0
2021-04-20 04:00:00,68.36,12.14375,69.4302546738,3.27,0.9537500000000001,3.40625,65.09,11.19,66.044865054,137.75,65.8,6.53375,66.1235955546,3.27,0.9537500000000001,3.40625,62.53,5.58,62.778478,138.0,3.27,0.9537500000000001,3.40625,3.27,0.9537500000000001,3.40625,0.0,0.0,0.0,137.72,70.04,21.26375,73.1966438033,3.27,0.9537500000000001,3.40625,66.77,20.31,69.7906082507,137.54
2021-04-20 04:30:00,69.44936,7.68773,69.8735629331,3.2493600000000002,0.9477300000000001,3.38475,66.2,6.74,66.5422241889,136.82,66.54936000000001,5.33773,66.7630787034,3.2493600000000002,0.9477300000000001,3.38475,63.3,4.39,63.4520456723,136.77,3.2493600000000002,0.9477300000000001,3.38475,3.2493600000000002,0.9477300000000001,3.38475,0.0,0.0,0.0,136.78,70.46936,26.03773,75.1258549526,3.2493600000000002,0.9477300000000001,3.38475,67.22,25.09,71.7498188151,136.31
2021-04-20 05:00:00,71.10448,5.52839,71.3190729894,3.35448,0.9783900000000001,3.49425,67.75,4.55,67.9026140881,136.42,68.60448,5.11839,68.7951494821,3.35448,0.9783900000000001,3.49425,65.25,4.14,65.3812060152,136.58,3.35448,0.9783900000000001,3.49425,3.35448,0.9783900000000001,3.49425,0.0,0.0,0.0,136.38,72.65448,25.74839,77.0821188841,3.35448,0.9783900000000001,3.49425,69.3,24.77,73.5937694374,136.13
2021-04-20 05:30:00,72.43096,5.13028,72.612421385,3.36096,0.98028,3.501,69.07,4.15,69.1945619251,136.07,69.59096,5.13028,69.7798071551,3.36096,0.98028,3.501,66.23,4.15,66.3598930077,136.27,3.36096,0.98028,3.501,3.36096,0.98028,3.501,0.0,0.0,0.0,136.01,73.71096,25.67028,78.0529877673,3.36096,0.98028,3.501,70.35,24.69,74.5568145779,135.82
2021-04-20 06:00:00,75.3072,3.4071,75.3842337777,3.2472,0.9471,3.3825,72.06,2.46,72.1019777815,135.74,72.5872,4.2971,72.714281075,3.2472,0.9471,3.3825,69.34,3.35,69.420876543,136.05,3.2472,0.9471,3.3825,3.2472,0.9471,3.3825,0.0,0.0,0.0,135.69,76.9172,24.6871,80.7818578782,3.2472,0.9471,3.3825,73.67,23.74,77.4006233825,135.6
2021-04-20 06:30:00,83.97208,8.620190000000001,84.4133750964,5.4520800000000005,1.5901900000000002,5.67925,78.52,7.03,78.8340744856,136.0,78.77208,5.28019,78.9488504917,5.4520800000000005,1.5901900000000002,5.67925,73.32,3.69,73.4127952063,135.91,5.4520800000000005,1.5901900000000002,5.67925,5.4520800000000005,1.5901900000000002,5.67925,0.0,0.0,0.0,135.94,83.35208,25.64019,87.2065856662,5.4520800000000005,1.5901900000000002,5.67925,77.9,24.05,81.5279859925,135.48
2021-04-20 07:00:00,93.90016,30.65088,98.7760927188,7.8201600000000004,2.28088,8.146,86.08,28.37,90.6345590821,138.17,83.84016,11.94088,84.686227003,7.8201600000000004,2.28088,8.146,76.02,9.66,76.6312990886,136.02,7.8201600000000004,2.28088,8.146,7.8201600000000004,2.28088,8.146,0.0,0.0,0.0,138.1,88.59016,32.69088,94.4293920557,7.8201600000000004,2.28088,8.146,80.77,30.41,86.3050462024,135.58
2021-04-20 07:30:00,101.53072,28.94146,105.5750690772,12.21072,3.5614600000000003,12.7195,89.32,25.38,92.855838804,137.68,92.41072,11.88146,93.1714026011,12.21072,3.5614600000000003,12.7195,80.2,8.32,80.6304061753,136.11,12.21072,3.5614600000000003,12.7195,12.21072,3.5614600000000003,12.7195,0.0,0.0,0.0,137.61,98.20072,22.28146,100.696796713,12.21072,3.5614600000000003,12.7195,85.99,18.72,88.0040822917,135.67
2021-04-20 08:00:00,106.14504,24.65272,108.9702992563,17.25504,5.03272,17.974,88.89,19.62,91.0295364154,137.85,96.81504,14.08272,97.8339152482,17.25504,5.03272,17.974,79.56,9.05,80.0730672573,136.91,17.25504,5.03272,17.974,17.25504,5.03272,17.974,0.0,0.0,0.0,137.78,103.39504,13.50272,104.2729962358,17.25504,5.03272,17.974,86.14,8.47,86.5554186634,136.51
2021-04-20 08:30:00,110.57768,26.02849,113.5997605889,16.17768,4.71849,16.85175,94.4,21.31,96.7753899501,137.41,99.42768,12.35849,100.1927932801,16.17768,4.71849,16.85175,83.25,7.64,83.5998331338,136.55,16.17768,4.71849,16.85175,16.17768,4.71849,16.85175,0.0,0.0,0.0,137.35,106.26768,11.65849,106.9052861259,16.17768,4.71849,16.85175,90.09,6.94,90.3569128512,136.16
2021-04-20 09:00:00,111.4552,27.8286,114.8768583528,19.9152,5.8086,20.745,91.54,22.02,94.1512187919,136.99,101.8352,12.1086,102.5525531277,19.9152,5.8086,20.745,81.92,6.3,82.1618914096,136.07,19.9152,5.8086,20.745,19.9152,5.8086,20.745,0.0,0.0,0.0,136.94,108.5752,11.2986,109.1614969529,19.9152,5.8086,20.745,88.66,5.49,88.829813126,135.71
2021-04-20 09:30:00,111.26568,30.34874,115.3303843983,23.51568,6.85874,24.4955,87.75,23.49,90.8396532358,137.11,102.11568,11.82874,102.7984980039,23.51568,6.85874,24.4955,78.6,4.97,78.7569736595,136.18,23.51568,6.85874,24.4955,23.51568,6.85874,24.4955,0.0,0.0,0.0,137.06,108.56568,10.91874,109.1133619547,23.51568,6.85874,24.4955,85.05,4.06,85.146850206,135.81
2021-04-20 10:00:00,111.11432,29.81751,115.0455388603,24.57432,7.16751,25.59825,86.54,22.65,89.454983651,137.37,101.86432,12.77751,102.6625757073,24.57432,7.16751,25.59825,77.29,5.61,77.4933300356,136.4,24.57432,7.16751,25.59825,24.57432,7.16751,25.59825,0.0,0.0,0.0,137.31,108.22432,11.93751,108.8807034532,24.57432,7.16751,25.59825,83.65,4.77,83.7858902203,136.04
2021-04-20 10:30:00,108.71024,29.93257,112.7558203716,24.90024,7.26257,25.93775,83.81,22.67,86.8219154361,137.34,98.86024,14.14257,99.8667078613,24.90024,7.26257,25.93775,73.96,6.88,74.279310713,136.51,24.90024,7.26257,25.93775,24.90024,7.26257,25.93775,0.0,0.0,0.0,137.28,104.94024,13.41257,105.7939081671,24.90024,7.26257,25.93775,80.04,6.15,80.2759247845,136.15
2021-04-20 11:00:00,109.51536,30.50948,113.685717862,25.09536,7.31948,26.141,84.42,23.19,87.5472015544,137.19,100.27536,13.63948,101.1987314041,25.09536,7.31948,26.141,75.18,6.32,75.4451774469,136.35,25.09536,7.31948,26.141,25.09536,7.31948,26.141,0.0,0.0,0.0,137.14,106.47536,12.85948,107.2490956279,25.09536,7.31948,26.141,81.38,5.54,81.5683517058,135.99
2021-04-20 11:30:00,107.82464,30.15302,111.9614112373,26.68464,7.7830200000000005,27.7965,81.14,22.37,84.1671937277,137.43,97.93464,14.263020000000001,98.9678101781,26.68464,7.7830200000000005,27.7965,71.25,6.48,71.5440626467,136.53,26.68464,7.7830200000000005,27.7965,26.68464,7.7830200000000005,27.7965,0.0,0.0,0.0,137.38,103.78464,13.50302,104.6593667526,26.68464,7.7830200000000005,27.7965,77.1,5.72,77.311890418,136.16
2021-04-20 12:00:00,107.00456,30.71883,111.3266472026,27.66456,8.06883,28.81725,79.34,22.65,82.509745485,137.71,97.82456,15.08883,98.9813989089,27.66456,8.06883,28.81725,70.16,7.02,70.510325485,136.86,27.66456,8.06883,28.81725,27.66456,8.06883,28.81725,0.0,0.0,0.0,137.65,103.61456,14.35883,104.6047467516,27.66456,8.06883,28.81725,75.95,6.29,76.210016402,136.49
2021-04-20 12:30:00,107.00072,30.59771,111.2895949214,28.14072,8.20771,29.31325,78.86,22.39,81.9768973553,137.43,97.59072,15.55771,98.8230285438,28.14072,8.20771,29.31325,69.45,7.35,69.837847905,136.6,28.14072,8.20771,29.31325,28.14072,8.20771,29.31325,0.0,0.0,0.0,137.37,103.32072,14.85771,104.3835366701,28.14072,8.20771,29.31325,75.18,6.65,75.4735377467,136.23
2021-04-20 13:00:00,106.48744,29.61217,110.528075573,28.08744,8.19217,29.25775,78.4,21.42,81.273466765,138.1,97.09744,15.70217,98.3588887557,28.08744,8.19217,29.25775,69.01,7.51,69.4174344095,137.14,28.08744,8.19217,29.25775,28.08744,8.19217,29.25775,0.0,0.0,0.0,138.03,102.79744,15.01217,103.8878189138,28.08744,8.19217,29.25775,74.71,6.82,75.0206404931,136.74
2021-04-20 13:30:00,103.614,28.62825,107.4962217665,29.514,8.60825,30.74375,74.1,20.02,76.7568264065,138.4,93.174,17.11825,94.7334616652,29.514,8.60825,30.74375,63.66,8.51,64.2262851175,137.41,29.514,8.60825,30.74375,29.514,8.60825,30.74375,0.0,0.0,0.0,138.34,98.424,16.52825,99.8021383742,29.514,8.60825,30.74375,68.91,7.92,69.3636396104,136.96
2021-04-20 14:00:00,103.64328,28.84179,107.5814962694,27.50328,8.02179,28.64925,76.14,20.82,78.9352392788,138.89,94.17328,17.27179,95.7440410457,27.50328,8.02179,28.64925,66.67,9.25,67.3086279759,138.02,27.50328,8.02179,28.64925,27.50328,8.02179,28.64925,0.0,0.0,0.0,138.83,99.70328,16.71179,101.0941539742,27.50328,8.02179,28.64925,72.2,8.69,72.7210842878,137.56
2021-04-20 14:30:00,101.13384,28.37987,105.0403285142,24.75384,7.21987,25.78525,76.38,21.16,79.2568609018,138.71,91.42384,16.15987,92.8410465191,24.75384,7.21987,25.78525,66.67,8.94,67.2667265444,137.86,24.75384,7.21987,25.78525,24.75384,7.21987,25.78525,0.0,0.0,0.0,138.65,96.94384,15.57987,98.1877816389,24.75384,7.21987,25.78525,72.19,8.36,72.6724548918,137.4
