Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-20 15:00:00,102.76992,28.35706,106.610409007,23.02992,6.71706,23.9895,79.74,21.64,82.624192583,138.38,93.78992,14.76706,94.945327187,23.02992,6.71706,23.9895,70.76,8.05,71.2164313905,137.49,23.02992,6.71706,23.9895,23.02992,6.71706,23.9895,0.0,0.0,0.0,138.32,99.63992,14.09706,100.6322053731,23.02992,6.71706,23.9895,76.61,7.38,76.9646444804,137.03
2021-04-20 15:30:00,104.53224,27.77357,108.1589588983,22.33224,6.51357,23.26275,82.2,21.26,84.90481494,138.34,95.04224,15.03357,96.2238827483,22.33224,6.51357,23.26275,72.71,8.52,73.2074757112,137.49,22.33224,6.51357,23.26275,22.33224,6.51357,23.26275,0.0,0.0,0.0,138.29,101.05224,14.39357,102.0721806682,22.33224,6.51357,23.26275,78.72,7.88,79.1134173197,137.03
2021-04-20 16:00:00,104.55072,25.10021,107.5215029404,17.04072,4.97021,17.75075,87.51,20.13,89.7954174777,138.47,95.73072,13.92021,96.7374953064,17.04072,4.97021,17.75075,78.69,8.95,79.1973396018,137.49,17.04072,4.97021,17.75075,17.04072,4.97021,17.75075,0.0,0.0,0.0,138.38,102.23072,13.30021,103.0922678854,17.04072,4.97021,17.75075,85.19,8.33,85.5962908075,137.0
2021-04-20 16:30:00,106.63152,25.62836,109.6681079157,23.41152,6.82836,24.387,83.22,18.8,85.3171049673,138.8,98.40152,17.19836,99.8931565474,23.41152,6.82836,24.387,74.99,10.37,75.7036128596,137.77,23.41152,6.82836,24.387,23.41152,6.82836,24.387,0.0,0.0,0.0,138.66,104.61152,16.69836,105.9358548528,23.41152,6.82836,24.387,81.2,9.87,81.7976582794,137.27
2021-04-20 17:00:00,107.10824,23.86657,109.7350820816,22.06824,6.43657,22.98775,85.04,17.43,86.8078711869,138.9,97.72824,18.68657,99.4987275892,22.06824,6.43657,22.98775,75.66,12.25,76.6452744793,137.93,22.06824,6.43657,22.98775,22.06824,6.43657,22.98775,0.0,0.0,0.0,138.76,103.99824,18.32657,105.6006491034,22.06824,6.43657,22.98775,81.93,11.89,82.7882660768,137.43
2021-04-20 17:30:00,104.18216,20.79063,106.2364003441,24.24216,7.07063,25.25225,79.94,13.72,81.1088281262,139.26,95.25216,20.67063,97.4692204199,24.24216,7.07063,25.25225,71.01,13.6,72.3006230955,138.4,24.24216,7.07063,25.25225,24.24216,7.07063,25.25225,0.0,0.0,0.0,139.12,101.14216,20.42063,103.1830347444,24.24216,7.07063,25.25225,76.9,13.35,78.0501921843,137.93
2021-04-20 18:00:00,95.93976,20.96243,98.2031619672,28.49976,8.31243,29.68725,67.44,12.65,68.6161504312,136.53,92.18976,13.19243,93.1289002306,28.49976,8.31243,29.68725,63.69,4.88,63.8766819739,138.0,28.49976,8.31243,29.68725,28.49976,8.31243,29.68725,0.0,0.0,0.0,136.41,97.47976,12.30243,98.2530070459,28.49976,8.31243,29.68725,68.98,3.99,69.0953001296,137.58
2021-04-20 18:30:00,97.3352,18.8261,99.1391103463,22.8552,6.6661,23.8075,74.48,12.16,75.4661248508,136.09,91.3052,10.7761,91.9389138409,22.8552,6.6661,23.8075,68.45,4.11,68.5732790524,137.54,22.8552,6.6661,23.8075,22.8552,6.6661,23.8075,0.0,0.0,0.0,135.97,96.9952,9.8361,97.4926545246,22.8552,6.6661,23.8075,74.14,3.17,74.2077388148,137.18
2021-04-20 19:00:00,96.42976,16.35868,97.8074896161,18.02976,5.25868,18.781,78.4,11.1,79.1818792401,135.81,92.58976,8.31868,92.9627027028,18.02976,5.25868,18.781,74.56,3.06,74.6227659632,137.23,18.02976,5.25868,18.781,18.02976,5.25868,18.781,0.0,0.0,0.0,135.68,98.75976,7.24868,99.0254187419,18.02976,5.25868,18.781,80.73,1.99,80.7545230931,136.84
2021-04-20 19:30:00,101.47488,14.03809,102.4412965647,9.52488,2.77809,9.92175,91.95,11.26,92.6368722486,136.51,97.12488,7.5780899999999995,97.4200685848,9.52488,2.77809,9.92175,87.6,4.8,87.7314082869,137.0,9.52488,2.77809,9.92175,9.52488,2.77809,9.92175,0.0,0.0,0.0,136.37,104.38488,7.78809,104.6750090445,9.52488,2.77809,9.92175,94.86,5.01,94.9922086279,136.6
2021-04-20 20:00:00,103.5476,17.4318,105.0046337882,7.3776,2.1518,7.6850000000000005,96.17,15.28,97.3763179628,139.2,95.4376,14.5918,96.5466525624,7.3776,2.1518,7.6850000000000005,88.06,12.44,88.9343420732,137.99,7.3776,2.1518,7.6850000000000005,7.3776,2.1518,7.6850000000000005,0.0,0.0,0.0,139.05,102.7376,14.2018,103.7145388892,7.3776,2.1518,7.6850000000000005,95.36,12.05,96.1183234352,137.59
2021-04-20 20:30:00,102.29208,16.40269,103.5988314121,7.55208,2.20269,7.86675,94.74,14.2,95.79826512,139.04,94.61208,15.21269,95.8273010105,7.55208,2.20269,7.86675,87.06,13.01,88.0267215111,137.79,7.55208,2.20269,7.86675,7.55208,2.20269,7.86675,0.0,0.0,0.0,138.9,101.81208,14.87269,102.8926457127,7.55208,2.20269,7.86675,94.26,12.67,95.1077099924,137.4
2021-04-20 21:00:00,100.0688,15.83215,101.3134823558,7.8588000000000005,2.29215,8.18625,92.21,13.54,93.1987966661,138.72,93.9688,13.10215,94.8778251651,7.8588000000000005,2.29215,8.18625,86.11,10.81,86.7858755789,137.94,7.8588000000000005,2.29215,8.18625,7.8588000000000005,2.29215,8.18625,0.0,0.0,0.0,138.59,101.1088,12.57215,101.8874300052,7.8588000000000005,2.29215,8.18625,93.25,10.28,93.8149289825,137.55
2021-04-20 21:30:00,93.1336,15.84105,94.4711930382,10.0836,2.94105,10.50375,83.05,12.9,84.0458952002,136.44,91.6236,6.09105,91.8258404103,10.0836,2.94105,10.50375,81.54,3.15,81.600821687,137.66,10.0836,2.94105,10.50375,10.0836,2.94105,10.50375,0.0,0.0,0.0,136.32,98.3536,4.99105,98.4801564431,10.0836,2.94105,10.50375,88.27,2.05,88.2938015944,137.27
2021-04-20 22:00:00,88.28632,15.38226,89.616339034,6.79632,1.9822600000000001,7.0795,81.49,13.4,82.5843816953,136.99,86.08632,7.92226,86.4500820974,6.79632,1.9822600000000001,7.0795,79.29,5.94,79.5121858585,138.49,6.79632,1.9822600000000001,7.0795,6.79632,1.9822600000000001,7.0795,0.0,0.0,0.0,136.87,92.67632,7.04226,92.9434974307,6.79632,1.9822600000000001,7.0795,85.88,5.06,86.0289369922,138.07
2021-04-20 22:30:00,85.11544,14.78117,86.3893576372,4.49544,1.31117,4.68275,80.62,13.47,81.7375391115,136.96,83.23544,7.26117,83.5515593018,4.49544,1.31117,4.68275,78.74,5.95,78.9644863214,138.45,4.49544,1.31117,4.68275,4.49544,1.31117,4.68275,0.0,0.0,0.0,136.85,89.73544,6.4011700000000005,89.96346019,4.49544,1.31117,4.68275,85.24,5.09,85.3918362609,138.03
2021-04-20 23:00:00,79.36048,16.04514,80.966241752,4.44048,1.29514,4.6255,74.92,14.75,76.3581619737,136.62,77.18048,8.82514,77.6833932643,4.44048,1.29514,4.6255,72.74,7.53,73.1287118716,138.13,4.44048,1.29514,4.6255,4.44048,1.29514,4.6255,0.0,0.0,0.0,136.51,83.21048,8.11514,83.6052598767,4.44048,1.29514,4.6255,78.77,6.82,79.0646906021,137.71
2021-04-20 23:30:00,75.272,16.75475,77.1141727023,4.302,1.25475,4.48125,70.97,15.5,72.6428998595,136.76,73.672,9.49475,74.2813156962,4.302,1.25475,4.48125,69.37,8.24,69.8576731648,138.27,4.302,1.25475,4.48125,4.302,1.25475,4.48125,0.0,0.0,0.0,136.65,79.442,8.84475,79.9328528614,4.302,1.25475,4.48125,75.14,7.59,75.5223655615,137.88
2021-04-21 00:00:00,71.6492,19.5281,74.2627399861,4.2792,1.2481,4.4575,67.37,18.28,69.8059832679,137.65,69.7092,9.7481,70.3874848126,4.2792,1.2481,4.4575,65.43,8.5,65.9798067593,138.9,4.2792,1.2481,4.4575,4.2792,1.2481,4.4575,0.0,0.0,0.0,137.53,75.1592,9.1281,75.7114757104,4.2792,1.2481,4.4575,70.88,7.88,71.3166796759,138.53
2021-04-21 00:30:00,69.4568,22.25365,72.9347105606,4.3668,1.27365,4.54875,65.09,20.98,68.3876341161,137.78,67.9568,8.81365,68.5259592604,4.3668,1.27365,4.54875,63.59,7.54,64.0354565846,138.63,4.3668,1.27365,4.54875,4.3668,1.27365,4.54875,0.0,0.0,0.0,137.65,73.2768,8.11365,73.7246277343,4.3668,1.27365,4.54875,68.91,6.84,69.2486368097,138.25
2021-04-21 01:00:00,67.4688,22.35965,71.0773727818,4.3188,1.2596500000000002,4.49875,63.15,21.1,66.5817730314,138.28,65.6988,9.93965,66.4464368011,4.3188,1.2596500000000002,4.49875,61.38,8.68,61.9906993024,139.25,4.3188,1.2596500000000002,4.49875,4.3188,1.2596500000000002,4.49875,0.0,0.0,0.0,138.16,70.8488,9.34965,71.4630563058,4.3188,1.2596500000000002,4.49875,66.53,8.09,67.0200641599,138.86
2021-04-21 01:30:00,67.92928,22.50604,71.5605262544,4.88928,1.42604,5.093,63.04,21.08,66.471106505,138.19,66.15928,10.39604,66.9710980782,4.88928,1.42604,5.093,61.27,8.97,61.923128151,139.2,4.88928,1.42604,5.093,4.88928,1.42604,5.093,0.0,0.0,0.0,138.07,71.29928,9.816040000000001,71.9718137176,4.88928,1.42604,5.093,66.41,8.39,66.9378831455,138.77
2021-04-21 02:00:00,67.98496,22.65103,71.6590813942,4.97496,1.45103,5.18225,63.01,21.2,66.480825055,138.29,66.27496,10.45103,67.0939218638,4.97496,1.45103,5.18225,61.3,9.0,61.9571626206,139.32,4.97496,1.45103,5.18225,4.97496,1.45103,5.18225,0.0,0.0,0.0,138.2,71.42496,9.88103,72.105198598,4.97496,1.45103,5.18225,66.45,8.43,66.9825902754,138.84
2021-04-21 02:30:00,68.03352,22.43311,71.6366126214,4.43352,1.29311,4.61825,63.6,21.14,67.021336901,138.03,66.91352,10.16311,67.6809276212,4.43352,1.29311,4.61825,62.48,8.87,63.1064758959,139.02,4.43352,1.29311,4.61825,4.43352,1.29311,4.61825,0.0,0.0,0.0,137.93,72.14352,9.57311,72.7759020079,4.43352,1.29311,4.61825,67.71,8.28,68.2143863126,138.56
2021-04-21 03:00:00,66.50816,22.79488,70.3060587773,4.26816,1.24488,4.446,62.24,21.55,65.8651660592,138.24,65.17816,10.53488,66.0240580213,4.26816,1.24488,4.446,60.91,9.29,61.6143830611,139.23,4.26816,1.24488,4.446,4.26816,1.24488,4.446,0.0,0.0,0.0,138.14,70.28816,9.99488,70.9952326738,4.26816,1.24488,4.446,66.02,8.75,66.5973190151,138.78
2021-04-21 03:30:00,66.09432,23.00501,69.98349534970001,5.19432,1.5150100000000002,5.41075,60.9,21.49,64.5804157621,138.05,64.28432,10.93501,65.2077314554,5.19432,1.5150100000000002,5.41075,59.09,9.42,59.8361471019,139.06,5.19432,1.5150100000000002,5.41075,5.19432,1.5150100000000002,5.41075,0.0,0.0,0.0,137.94,69.24432,10.40501,70.0217115284,5.19432,1.5150100000000002,5.41075,64.05,8.89,64.6640131758,138.58
2021-04-21 04:00:00,66.79384,23.14112,70.6889559747,5.52384,1.61112,5.754,61.27,21.53,64.9426962791,138.33,65.16384,10.99112,66.0842701586,5.52384,1.61112,5.754,59.64,9.38,60.3731231592,139.34,5.52384,1.61112,5.754,5.52384,1.61112,5.754,0.0,0.0,0.0,138.22,70.16384,10.46112,70.9394070683,5.52384,1.61112,5.754,64.64,8.85,65.2430233818,138.87
2021-04-21 04:30:00,65.41408,23.40994,69.4768101819,5.55408,1.6199400000000002,5.7855,59.86,21.79,63.7026192554,137.89,63.12408,11.57994,64.1774453079,5.55408,1.6199400000000002,5.7855,57.57,9.96,58.4252214373,138.93,5.55408,1.6199400000000002,5.7855,5.55408,1.6199400000000002,5.7855,0.0,0.0,0.0,137.79,67.97408,11.09994,68.8744090345,5.55408,1.6199400000000002,5.7855,62.42,9.48,63.1357806636,138.45
2021-04-21 05:00:00,66.76608,23.10594,70.6512130246,6.22608,1.81594,6.4855,60.54,21.29,64.174416242,137.8,64.47608,11.17594,65.437500923,6.22608,1.81594,6.4855,58.25,9.36,58.997221121,138.84,6.22608,1.81594,6.4855,6.22608,1.81594,6.4855,0.0,0.0,0.0,137.7,69.37608,10.64594,70.1881508137,6.22608,1.81594,6.4855,63.15,8.83,63.7643427003,138.33
2021-04-21 05:30:00,68.69248,22.70489,72.3475558569,5.7424800000000005,1.67489,5.98175,62.95,21.03,66.3698982973,137.56,66.31248,10.91489,67.2047604524,5.7424800000000005,1.67489,5.98175,60.57,9.24,61.2707311855,138.61,5.7424800000000005,1.67489,5.98175,5.7424800000000005,1.67489,5.98175,0.0,0.0,0.0,137.47,71.40248,10.38489,72.1537254095,5.7424800000000005,1.67489,5.98175,65.66,8.71,66.2351847586,138.15
2021-04-21 06:00:00,71.4092,22.07185,74.7424939848,5.8692,1.71185,6.11375,65.54,20.36,68.6295941996,137.76,68.9692,10.26185,69.7284455159,5.8692,1.71185,6.11375,63.1,8.55,63.6766244394,138.84,5.8692,1.71185,6.11375,5.8692,1.71185,6.11375,0.0,0.0,0.0,137.69,74.2692,9.65185,74.8937399057,5.8692,1.71185,6.11375,68.4,7.94,68.85930293,138.41
2021-04-21 06:30:00,78.37736,18.95298,80.6363814382,7.8273600000000005,2.2829800000000002,8.1535,70.55,16.67,72.4926989427,136.57,76.19736,8.14298,76.6312324986,7.8273600000000005,2.2829800000000002,8.1535,68.37,5.86,68.6206710839,137.77,7.8273600000000005,2.2829800000000002,8.1535,7.8273600000000005,2.2829800000000002,8.1535,0.0,0.0,0.0,136.53,81.88736,7.33298,82.2150370884,7.8273600000000005,2.2829800000000002,8.1535,74.06,5.05,74.2319749165,137.37
2021-04-21 07:00:00,86.81944,16.59067,88.3904151646,11.17944,3.26067,11.64525,75.64,13.33,76.8055889893,135.71,83.14944,7.48067,83.4852669395,11.17944,3.26067,11.64525,71.97,4.22,72.0936148352,137.1,11.17944,3.26067,11.64525,11.17944,3.26067,11.64525,0.0,0.0,0.0,135.67,89.12944,6.54067,89.3691078548,11.17944,3.26067,11.64525,77.95,3.2800000000000002,78.0189778195,136.64
2021-04-21 07:30:00,98.7312,19.0616,100.5544352478,15.5712,4.5416,16.22,83.16,14.52,84.4181023241,136.84,90.7312,14.0216,91.8082562736,15.5712,4.5416,16.22,75.16,9.48,75.7555014504,137.06,15.5712,4.5416,16.22,15.5712,4.5416,16.22,0.0,0.0,0.0,136.79,96.9712,13.4916,97.9052444969,15.5712,4.5416,16.22,81.4,8.95,81.8905519581,136.61
2021-04-21 08:00:00,105.19768,23.39224,107.7671043018,18.00768,5.2522400000000005,18.758,87.19,18.14,89.0570362184,138.33,95.48768,17.20224,97.024811738,18.00768,5.2522400000000005,18.758,77.48,11.95,78.3961280932,137.54,18.00768,5.2522400000000005,18.758,18.00768,5.2522400000000005,18.758,0.0,0.0,0.0,138.28,101.93768,16.84224,103.3196576262,18.00768,5.2522400000000005,18.758,83.93,11.59,84.7264598576,137.1
2021-04-21 08:30:00,109.80736,24.26798,112.4570636441,14.18736,4.13798,14.7785,95.62,20.13,97.7159214253,137.1,101.46736,10.48798,102.0079549342,14.18736,4.13798,14.7785,87.28,6.35,87.5106902041,135.95,14.18736,4.13798,14.7785,14.18736,4.13798,14.7785,0.0,0.0,0.0,137.06,108.67736,9.65798,109.1056605051,14.18736,4.13798,14.7785,94.49,5.52,94.6510987786,135.52
2021-04-21 09:00:00,112.99088,25.42484,115.8160673318,13.49088,3.9348400000000003,14.053,99.5,21.49,101.7942537671,136.82,103.08088,9.00484,103.473450532,13.49088,3.9348400000000003,14.053,89.59,5.07,89.7333438583,135.71,13.49088,3.9348400000000003,14.053,13.49088,3.9348400000000003,14.053,0.0,0.0,0.0,136.78,110.46088,8.08484,110.7563571458,13.49088,3.9348400000000003,14.053,96.97,4.15,97.0587626132,135.32
2021-04-21 09:30:00,114.65384,25.57987,117.4726894898,14.91384,4.34987,15.53525,99.74,21.23,101.9744110059,136.62,104.73384,8.26987,105.0598305299,14.91384,4.34987,15.53525,89.82,3.92,89.9054992756,135.36,14.91384,4.34987,15.53525,14.91384,4.34987,15.53525,0.0,0.0,0.0,136.58,112.10384,7.25987,112.3386694561,14.91384,4.34987,15.53525,97.19,2.91,97.2335549078,134.98
2021-04-21 10:00:00,113.09448,25.38214,115.907784197,15.26448,4.45214,15.900500000000001,97.83,20.93,100.0438593818,136.96,102.59448,8.89214,102.9791118638,15.26448,4.45214,15.900500000000001,87.33,4.44,87.4427955866,135.71,15.26448,4.45214,15.900500000000001,15.26448,4.45214,15.900500000000001,0.0,0.0,0.0,136.91,109.74448,7.93214,110.0307672219,15.26448,4.45214,15.900500000000001,94.48,3.48,94.5440680318,135.33
2021-04-21 10:30:00,112.54984,24.71912,115.2323799008,14.25984,4.15912,14.854,98.29,20.56,100.4173177296,136.81,102.66984,8.63912,103.0326668586,14.25984,4.15912,14.854,88.41,4.48,88.5234347504,135.54,14.25984,4.15912,14.854,14.25984,4.15912,14.854,0.0,0.0,0.0,136.76,109.93984,7.67912,110.2077007436,14.25984,4.15912,14.854,95.68,3.52,95.74472727,135.16
2021-04-21 11:00:00,113.83712,25.90541,116.7475059998,17.12712,4.99541,17.84075,96.71,20.91,98.9446926318,136.81,103.54712,9.38541,103.9715921835,17.12712,4.99541,17.84075,86.42,4.39,86.5314307058,135.57,17.12712,4.99541,17.84075,17.12712,4.99541,17.84075,0.0,0.0,0.0,136.76,110.62712,8.42541,110.9474975525,17.12712,4.99541,17.84075,93.5,3.43,93.5628927513,135.19
2021-04-21 11:30:00,112.5972,27.0071,115.7908152586,20.0472,5.8471,20.8825,92.55,21.16,94.9381277464,137.42,101.6872,12.5671,102.4608151746,20.0472,5.8471,20.8825,81.64,6.72,81.916103423,136.43,20.0472,5.8471,20.8825,20.0472,5.8471,20.8825,0.0,0.0,0.0,137.36,108.4072,11.7871,109.0461220688,20.0472,5.8471,20.8825,88.36,5.94,88.5594331509,136.05
2021-04-21 12:00:00,113.89168,27.48924,117.1621657746,22.35168,6.51924,23.283,91.54,20.97,93.9111947533,137.42,102.24168,14.54924,103.2716878617,22.35168,6.51924,23.283,79.89,8.03,80.2925463539,136.55,22.35168,6.51924,23.283,22.35168,6.51924,23.283,0.0,0.0,0.0,137.36,108.82168,13.87924,109.7031965851,22.35168,6.51924,23.283,86.47,7.36,86.782662439,136.18
2021-04-21 12:30:00,112.00232,27.50026,115.3290249046,20.57232,6.00026,21.4295,91.43,21.5,93.9238782206,137.23,102.98232,12.53026,103.7418220789,20.57232,6.00026,21.4295,82.41,6.53,82.6683071074,136.26,20.57232,6.00026,21.4295,20.57232,6.00026,21.4295,0.0,0.0,0.0,137.18,109.77232,11.74026,110.398351179,20.57232,6.00026,21.4295,89.2,5.74,89.3844930623,135.88
2021-04-21 13:00:00,112.57528,26.81654,115.7251938199,19.32528,5.63654,20.1305,93.25,21.18,95.6250746405,137.06,103.43528,12.27654,104.1612719923,19.32528,5.63654,20.1305,84.11,6.64,84.3716877868,136.08,19.32528,5.63654,20.1305,19.32528,5.63654,20.1305,0.0,0.0,0.0,137.01,110.36528,11.49654,110.9624506824,19.32528,5.63654,20.1305,91.04,5.86,91.2284012794,135.7
2021-04-21 13:30:00,110.74056,26.61433,113.8937846876,19.18056,5.59433,19.97975,91.56,21.02,93.9418650017,137.61,99.85056,14.05433,100.8348080975,19.18056,5.59433,19.97975,80.67,8.46,81.112394244,136.79,19.18056,5.59433,19.97975,19.18056,5.59433,19.97975,0.0,0.0,0.0,137.55,106.47056,13.41433,107.3122751416,19.18056,5.59433,19.97975,87.29,7.82,87.639582952,136.41
2021-04-21 14:00:00,110.53552,26.92536,113.7676412377,17.91552,5.22536,18.662,92.62,21.7,95.1280946934,137.54,100.19552,13.37536,101.0843335201,17.91552,5.22536,18.662,82.28,8.15,82.6826517475,136.79,17.91552,5.22536,18.662,17.91552,5.22536,18.662,0.0,0.0,0.0,137.49,106.96552,12.70536,107.7174481762,17.91552,5.22536,18.662,89.05,7.48,89.3635994127,136.41
2021-04-21 14:30:00,109.02456,27.93758,112.5471592687,20.25456,5.90758,21.0985,88.77,22.03,91.4627454213,137.46,99.67456,13.14758,100.5379369743,20.25456,5.90758,21.0985,79.42,7.24,79.7493197463,136.62,20.25456,5.90758,21.0985,20.25456,5.90758,21.0985,0.0,0.0,0.0,137.4,106.19456,12.41758,106.9181035496,20.25456,5.90758,21.0985,85.94,6.51,86.1862152551,136.24
2021-04-21 15:00:00,108.57968,27.30949,111.9614002814,23.20968,6.76949,24.17675,85.37,20.54,87.8061985283,138.15,98.30968,14.45949,99.3673489269,23.20968,6.76949,24.17675,75.1,7.69,75.49268905,137.17,23.20968,6.76949,24.17675,23.20968,6.76949,24.17675,0.0,0.0,0.0,138.09,104.49968,13.76949,105.4029505041,23.20968,6.76949,24.17675,81.29,7.0,81.5908334312,136.8
2021-04-21 15:30:00,106.72328,24.68929,109.5418620193,17.72328,5.16929,18.46175,89.0,19.52,91.1154783777,138.62,97.16328,14.03929,98.1723211708,17.72328,5.16929,18.46175,79.44,8.87,79.9336631214,137.64,17.72328,5.16929,18.46175,17.72328,5.16929,18.46175,0.0,0.0,0.0,138.56,103.71328,13.42929,104.5791101428,17.72328,5.16929,18.46175,85.99,8.26,86.3858072834,137.21
2021-04-21 16:00:00,108.02344,24.39767,110.7443447354,15.76344,4.59767,16.42025,92.26,19.8,94.3607312392,138.3,99.21344,12.74767,100.0290446174,15.76344,4.59767,16.42025,83.45,8.15,83.8470333405,137.27,15.76344,4.59767,16.42025,15.76344,4.59767,16.42025,0.0,0.0,0.0,138.25,106.09344,12.05767,106.7764272528,15.76344,4.59767,16.42025,90.33,7.46,90.6375225831,136.83
2021-04-21 16:30:00,106.3736,24.1048,109.0705467117,21.5136,6.2748,22.41,84.86,17.83,86.7129084969,138.44,97.1736,16.6748,98.5939019007,21.5136,6.2748,22.41,75.66,10.4,76.3714318315,137.44,21.5136,6.2748,22.41,21.5136,6.2748,22.41,0.0,0.0,0.0,138.38,103.4136,16.1948,104.6739901408,21.5136,6.2748,22.41,81.9,9.92,82.4985842303,136.98
2021-04-21 17:00:00,108.73192,23.82431,111.3114018143,22.71192,6.62431,23.65825,86.02,17.2,87.722747335,138.74,99.18192,17.98431,100.799249308,22.71192,6.62431,23.65825,76.47,11.36,77.3091876817,137.76,22.71192,6.62431,23.65825,22.71192,6.62431,23.65825,0.0,0.0,0.0,138.68,105.49192,17.57431,106.945787936,22.71192,6.62431,23.65825,82.78,10.95,83.5010832265,137.29
2021-04-21 17:30:00,108.28248,22.53364,110.6022622128,20.17248,5.88364,21.013,88.11,16.65,89.6693626608,138.85,98.19248,19.02364,100.018308361,20.17248,5.88364,21.013,78.02,13.14,79.1187714768,138.02,20.17248,5.88364,21.013,20.17248,5.88364,21.013,0.0,0.0,0.0,138.79,104.63248,18.75364,106.2998348268,20.17248,5.88364,21.013,84.46,12.87,85.434937233,137.56
2021-04-21 18:00:00,107.72928,20.53979,109.6698716265,18.47928,5.38979,19.24925,89.25,15.15,90.526708766,139.36,98.54928,17.94979,100.1706321711,18.47928,5.38979,19.24925,80.07,12.56,81.0491116546,138.28,18.47928,5.38979,19.24925,18.47928,5.38979,19.24925,0.0,0.0,0.0,139.31,105.14928,17.59979,106.6120241463,18.47928,5.38979,19.24925,86.67,12.21,87.5258418983,137.83
2021-04-21 18:30:00,102.264,15.84325,103.4839807244,20.274,5.91325,21.11875,81.99,9.93,82.5891336678,138.87,95.214,16.03325,96.5544970551,20.274,5.91325,21.11875,74.94,10.12,75.6202221631,138.46,20.274,5.91325,21.11875,20.274,5.91325,21.11875,0.0,0.0,0.0,138.82,101.424,15.51325,102.6035511158,20.274,5.91325,21.11875,81.15,9.6,81.7158644328,138.04
2021-04-21 19:00:00,98.43392,12.59531,99.2364773688,21.58392,6.29531,22.48325,76.85,6.3,77.1077979195,138.17,91.43392,13.25531,92.3897449383,21.58392,6.29531,22.48325,69.85,6.96,70.1958980283,138.5,21.58392,6.29531,22.48325,21.58392,6.29531,22.48325,0.0,0.0,0.0,138.13,97.19392,12.50531,97.9951063225,21.58392,6.29531,22.48325,75.61,6.21,75.8645912136,138.04
2021-04-21 19:30:00,100.02152,8.63461,100.3935304338,14.38152,4.19461,14.98075,85.64,4.44,85.755018512,137.21,94.42152,9.52461,94.9006935421,14.38152,4.19461,14.98075,80.04,5.33,80.2172705843,137.55,14.38152,4.19461,14.98075,14.38152,4.19461,14.98075,0.0,0.0,0.0,137.17,101.06152,8.63461,101.4297161317,14.38152,4.19461,14.98075,86.68,4.44,86.79364032,137.1
2021-04-21 20:00:00,98.7708,9.11315,99.1903243042,14.6508,4.27315,15.26125,84.12,4.84,84.259124135,137.85,92.2208,11.05315,92.8808272872,14.6508,4.27315,15.26125,77.57,6.78,77.8657389357,138.32,14.6508,4.27315,15.26125,14.6508,4.27315,15.26125,0.0,0.0,0.0,137.81,98.6208,10.27315,99.1544240242,14.6508,4.27315,15.26125,83.97,6.0,84.1840893518,137.88
2021-04-21 20:30:00,99.53216,7.63188,99.8243280298,11.49216,3.35188,11.971,88.04,4.28,88.1439731349,137.77,95.48216,8.32188,95.844126398,11.49216,3.35188,11.971,83.99,4.97,84.1369181751,138.07,11.49216,3.35188,11.971,11.49216,3.35188,11.971,0.0,0.0,0.0,137.73,102.41216,7.38188,102.6778587048,11.49216,3.35188,11.971,90.92,4.03,91.0092704069,137.62
2021-04-21 21:00:00,99.6628,8.45915,100.0211523757,11.4828,3.34915,11.96125,88.18,5.11,88.3279372566,137.82,94.9228,9.17915,95.3655847492,11.4828,3.34915,11.96125,83.44,5.83,83.6434247266,138.13,11.4828,3.34915,11.96125,11.4828,3.34915,11.96125,0.0,0.0,0.0,137.78,101.8028,8.299150000000001,102.1405207475,11.4828,3.34915,11.96125,90.32,4.95,90.4555410133,137.68
2021-04-21 21:30:00,98.39808,9.60319,98.8655825142,9.74808,2.84319,10.15425,88.65,6.76,88.9073680861,138.06,93.60808,9.04319,94.0438829838,9.74808,2.84319,10.15425,83.86,6.2,84.0888791696,138.23,9.74808,2.84319,10.15425,9.74808,2.84319,10.15425,0.0,0.0,0.0,138.03,100.52808,8.19319,100.8614060524,9.74808,2.84319,10.15425,90.78,5.35,90.9375109622,137.78
2021-04-21 22:00:00,94.60768,9.13224,95.0474140753,5.28768,1.54224,5.508,89.32,7.59,89.6419014747,138.23,90.52768,8.60224,90.9354682135,5.28768,1.54224,5.508,85.24,7.06,85.5318724219,138.39,5.28768,1.54224,5.508,5.28768,1.54224,5.508,0.0,0.0,0.0,138.19,97.55768,7.81224,97.8699750731,5.28768,1.54224,5.508,92.27,6.27,92.4827865065,137.95
2021-04-21 22:30:00,89.55144,10.08917,90.1179879789,5.31144,1.5491700000000002,5.53275,84.24,8.54,84.6717733368,139.01,85.59144,10.64917,86.2513734555,5.31144,1.5491700000000002,5.53275,80.28,9.1,80.7941111715,139.29,5.31144,1.5491700000000002,5.53275,5.31144,1.5491700000000002,5.53275,0.0,0.0,0.0,138.96,92.23144,10.01917,92.77403889,5.31144,1.5491700000000002,5.53275,86.92,8.47,87.3317084454,138.84
2021-04-21 23:00:00,83.79984,10.97287,84.5151883395,5.28984,1.5428700000000002,5.51025,78.51,9.43,79.0743005028,138.84,79.82984,11.80287,80.6976523491,5.28984,1.5428700000000002,5.51025,74.54,10.26,75.2428016491,139.14,5.28984,1.5428700000000002,5.51025,5.28984,1.5428700000000002,5.51025,0.0,0.0,0.0,138.79,85.99984,11.29287,86.7381196064,5.28984,1.5428700000000002,5.51025,80.71,9.75,81.2967809941,138.69
2021-04-21 23:30:00,79.29,10.49125,79.9810629247,3.5700000000000003,1.04125,3.71875,75.72,9.45,76.3074105182,139.12,76.06,12.27125,77.0435407842,3.5700000000000003,1.04125,3.71875,72.49,11.23,73.3547067338,139.53,3.5700000000000003,1.04125,3.71875,3.5700000000000003,1.04125,3.71875,0.0,0.0,0.0,139.07,82.09,11.84125,82.9396364928,3.5700000000000003,1.04125,3.71875,78.52,10.8,79.2592606577,139.08
2021-04-22 00:00:00,75.784,10.4845,76.5058128265,3.204,0.9345,3.3375,72.58,9.55,73.2055933655,139.32,72.624,12.5345,73.697754825,3.204,0.9345,3.3375,69.42,11.6,70.382500666,139.75,3.204,0.9345,3.3375,3.204,0.9345,3.3375,0.0,0.0,0.0,139.26,78.374,12.1345,79.3078178129,3.204,0.9345,3.3375,75.17,11.2,75.9997953945,139.29
2021-04-22 00:30:00,73.148,11.6215,74.0654384058,2.988,0.8715,3.1125,70.16,10.75,70.9787862674,139.6,70.278,12.5415,71.3882798942,2.988,0.8715,3.1125,67.29,11.67,68.2944580475,139.91,2.988,0.8715,3.1125,2.988,0.8715,3.1125,0.0,0.0,0.0,139.53,75.868,12.1415,76.833387575,2.988,0.8715,3.1125,72.88,11.27,73.7462358361,139.46
2021-04-22 01:00:00,72.50048,5.44514,72.7046707568,3.00048,0.87514,3.1255,69.5,4.57,69.6500890165,138.59,68.55048,9.64514,69.2256963407,3.00048,0.87514,3.1255,65.55,8.77,66.1340714005,138.02,3.00048,0.87514,3.1255,3.00048,0.87514,3.1255,0.0,0.0,0.0,138.53,72.90048,26.20514,77.4673437433,3.00048,0.87514,3.1255,69.9,25.33,74.3479582773,137.6
2021-04-22 01:30:00,72.57008,3.49294,72.6540923902,2.89008,0.84294,3.0105,69.68,2.65,69.7303728658,138.33,68.35008,9.07294,68.9496314439,2.89008,0.84294,3.0105,65.46,8.23,65.9753325115,137.51,2.89008,0.84294,3.0105,2.89008,0.84294,3.0105,0.0,0.0,0.0,138.27,72.42008,30.18294,78.4581280318,2.89008,0.84294,3.0105,69.53,29.34,75.4669232181,137.11
2021-04-22 02:00:00,73.3932,2.94635,73.4523164003,3.5532,1.03635,3.70125,69.84,1.9100000000000001,69.8661126727,138.29,68.9332,8.90635,69.506180535,3.5532,1.03635,3.70125,65.38,7.87,65.8519650428,137.37,3.5532,1.03635,3.70125,3.5532,1.03635,3.70125,0.0,0.0,0.0,138.24,72.9832,29.96635,78.8956881874,3.5532,1.03635,3.70125,69.43,28.93,75.2161538501,136.95
2021-04-22 02:30:00,72.28256,2.2665800000000003,72.3180880904,4.10256,1.19658,4.2735,68.18,1.07,68.1883956403,138.53,66.49256,10.11658,67.2577558818,4.10256,1.19658,4.2735,62.39,8.92,63.0244278038,137.62,4.10256,1.19658,4.2735,4.10256,1.19658,4.2735,0.0,0.0,0.0,138.47,70.36256,31.32658,77.0210650683,4.10256,1.19658,4.2735,66.26,30.13,72.7887663036,137.21
2021-04-22 03:00:00,72.36384,1.40862,72.3775486588,4.14384,1.20862,4.3165,68.22,0.2,68.2202931685,138.02,67.23384,9.38862,67.8861946691,4.14384,1.20862,4.3165,63.09,8.18,63.6180831211,136.95,4.14384,1.20862,4.3165,4.14384,1.20862,4.3165,0.0,0.0,0.0,137.96,71.14384,30.35862,77.3504478219,4.14384,1.20862,4.3165,67.0,29.15,73.0665621198,136.52
2021-04-22 03:30:00,72.93968,1.7119900000000001,72.9597685595,2.98968,0.87199,3.11425,69.95,0.84,69.9550434208,138.06,68.43968,8.25199,68.9353692778,2.98968,0.87199,3.11425,65.45,7.38,65.8647622026,136.95,2.98968,0.87199,3.11425,2.98968,0.87199,3.11425,0.0,0.0,0.0,138.01,72.47968,29.18199,78.1338118439,2.98968,0.87199,3.11425,69.49,28.31,75.0354329634,136.52
2021-04-22 04:00:00,71.10328,1.01929,71.1105855612,2.84328,0.8292900000000001,2.9617500000000003,68.26,0.19,68.2602644296,138.19,66.05328,9.14929,66.6839208975,2.84328,0.8292900000000001,2.9617500000000003,63.21,8.32,63.7552076304,137.12,2.84328,0.8292900000000001,2.9617500000000003,2.84328,0.8292900000000001,2.9617500000000003,0.0,0.0,0.0,138.13,69.96328,30.17929,76.1948167086,2.84328,0.8292900000000001,2.9617500000000003,67.12,29.35,73.2565143861,136.69
2021-04-22 04:30:00,72.47912,1.38891,72.492426549,2.73912,0.7989100000000001,2.85325,69.74,0.59,69.7424956537,138.29,67.83912,8.51891,68.3719096557,2.73912,0.7989100000000001,2.85325,65.1,7.72,65.5561469277,137.21,2.73912,0.7989100000000001,2.85325,2.73912,0.7989100000000001,2.85325,0.0,0.0,0.0,138.24,71.87912,29.50891,77.7006027091,2.73912,0.7989100000000001,2.85325,69.14,28.71,74.8639011807,136.8
2021-04-22 05:00:00,72.67896,2.44678,72.7201344818,4.06896,1.18678,4.2385,68.61,1.26,68.6215687667,137.9,68.88896,8.66678,69.4319946815,4.06896,1.18678,4.2385,64.82,7.48,65.2501555554,136.83,4.06896,1.18678,4.2385,4.06896,1.18678,4.2385,0.0,0.0,0.0,137.85,72.91896,29.56678,78.6852540636,4.06896,1.18678,4.2385,68.85,28.38,74.4697717198,136.43
2021-04-22 05:30:00,73.60072,2.86396,73.6564202999,4.23072,1.23396,4.407,69.37,1.63,69.3891475665,137.64,69.33072,8.923960000000001,69.9026880585,4.23072,1.23396,4.407,65.1,7.69,65.5526208477,136.61,4.23072,1.23396,4.407,4.23072,1.23396,4.407,0.0,0.0,0.0,137.6,73.37072,29.78396,79.1855215718,4.23072,1.23396,4.407,69.14,28.55,74.8026877859,136.22
2021-04-22 06:00:00,76.66384,6.8973700000000004,76.9734894393,4.17384,1.21737,4.34775,72.49,5.68,72.712189487,136.9,72.29384,8.78737,72.8259375049,4.17384,1.21737,4.34775,68.12,7.57,68.5393266672,136.31,4.17384,1.21737,4.34775,4.17384,1.21737,4.34775,0.0,0.0,0.0,136.85,76.54384,29.52737,82.0416054271,4.17384,1.21737,4.34775,72.37,28.31,77.7101859475,135.94
2021-04-22 06:30:00,85.7072,5.2096,85.8653833859,5.3472,1.5596,5.57,80.36,3.65,80.4428498998,136.6,81.2772,8.3896,81.7090486299,5.3472,1.5596,5.57,75.93,6.83,76.236564718,136.96,5.3472,1.5596,5.57,5.3472,1.5596,5.57,0.0,0.0,0.0,136.56,87.0472,14.7996,88.2963373419,5.3472,1.5596,5.57,81.7,13.24,82.7658601115,136.58
2021-04-22 07:00:00,93.22632,4.28351,93.324676258,11.56632,3.37351,12.04825,81.66,0.91,81.6650702565,136.82,87.79632,10.87351,88.4670957207,11.56632,3.37351,12.04825,76.23,7.5,76.5980606804,137.73,11.56632,3.37351,12.04825,11.56632,3.37351,12.04825,0.0,0.0,0.0,136.79,94.11632,10.17351,94.6645762472,11.56632,3.37351,12.04825,82.55,6.8,82.8295991781,137.33
2021-04-22 07:30:00,96.28752,7.35511,96.5680286164,21.85752,6.37511,22.768250000000002,74.43,0.98,74.43645142,136.76,90.02752,14.44511,91.1790302661,21.85752,6.37511,22.768250000000002,68.17,8.07,68.6460035253,137.73,21.85752,6.37511,22.768250000000002,21.85752,6.37511,22.768250000000002,0.0,0.0,0.0,136.73,95.66752,13.83511,96.6627366241,21.85752,6.37511,22.768250000000002,73.81,7.46,74.1860344,137.33
2021-04-22 08:00:00,101.87104,8.27322,102.2064330649,26.17104,7.63322,27.2615,75.7,0.64,75.7027053678,136.26,95.81104,13.42322,96.7467736984,26.17104,7.63322,27.2615,69.64,5.79,69.8802811958,137.16,26.17104,7.63322,27.2615,26.17104,7.63322,27.2615,0.0,0.0,0.0,136.23,101.56104,12.63322,102.343749655,26.17104,7.63322,27.2615,75.39,5.0,75.5556225572,136.79
2021-04-22 08:30:00,104.23928,10.74604,104.7917213839,30.32928,8.84604,31.593,73.91,1.9,73.9344175604,135.93,97.32928,13.05604,98.2010637712,30.32928,8.84604,31.593,67.0,4.21,67.1321390989,136.82,30.32928,8.84604,31.593,30.32928,8.84604,31.593,0.0,0.0,0.0,135.91,102.85928,12.15604,103.5750973478,30.32928,8.84604,31.593,72.53,3.31,72.6054887732,136.44
2021-04-22 09:00:00,105.5436,13.57855,106.4134790384,33.9036,9.88855,35.31625,71.64,3.69,71.7349684603,135.47,98.6636,12.97855,99.5135605084,33.9036,9.88855,35.31625,64.76,3.09,64.8336772056,136.43,33.9036,9.88855,35.31625,33.9036,9.88855,35.31625,0.0,0.0,0.0,135.45,103.9936,12.00855,104.684641252,33.9036,9.88855,35.31625,70.09,2.12,70.1220543053,136.06
2021-04-22 09:30:00,105.87664,14.74152,106.897966817,36.41664,10.62152,37.934,69.46,4.12,69.5820810267,135.31,97.81664,13.96152,98.8079910817,36.41664,10.62152,37.934,61.4,3.34,61.4907765441,136.35,36.41664,10.62152,37.934,36.41664,10.62152,37.934,0.0,0.0,0.0,135.29,102.87664,13.01152,103.6962039344,36.41664,10.62152,37.934,66.46,2.39,66.5029600845,136.0
2021-04-22 10:00:00,112.65928,31.50854,116.9824835736,28.34928,8.26854,29.5305,84.31,23.24,87.4544092656,136.22,102.09928,13.60854,103.0022103523,28.34928,8.26854,29.5305,73.75,5.34,73.943073374,136.03,28.34928,8.26854,29.5305,28.34928,8.26854,29.5305,0.0,0.0,0.0,136.2,108.18928,12.85854,108.9507336269,28.34928,8.26854,29.5305,79.84,4.59,79.9718306656,135.68
2021-04-22 10:30:00,108.68408,33.76369,113.8078029305,34.74408,10.13369,36.19175,73.94,23.63,77.6240974183,137.56,96.41408,19.12369,98.2923717359,34.74408,10.13369,36.19175,61.67,8.99,62.3218180094,137.03,34.74408,10.13369,36.19175,34.74408,10.13369,36.19175,0.0,0.0,0.0,137.52,101.49408,18.59369,103.1832039765,34.74408,10.13369,36.19175,66.75,8.46,67.2839810059,136.72
2021-04-22 11:00:00,107.36744,33.29217,112.4105678104,34.56744,10.08217,36.00775,72.8,23.21,76.4103664433,137.73,96.04744,17.99217,97.7181094366,34.56744,10.08217,36.00775,61.48,7.91,61.9867606832,137.03,34.56744,10.08217,36.00775,34.56744,10.08217,36.00775,0.0,0.0,0.0,137.69,101.13744,17.38217,102.6202787156,34.56744,10.08217,36.00775,66.57,7.3,66.9690592737,136.72
2021-04-22 11:30:00,105.5464,32.3952,110.4060303425,35.6064,10.3852,37.09,69.94,22.01,73.3215091225,138.03,94.3264,18.5052,96.1244618398,35.6064,10.3852,37.09,58.72,8.12,59.2787719171,137.19,35.6064,10.3852,37.09,35.6064,10.3852,37.09,0.0,0.0,0.0,137.99,99.1664,17.9152,100.7716690345,35.6064,10.3852,37.09,63.56,7.53,64.0044881239,136.87
2021-04-22 12:00:00,105.17808,30.76319,109.584681281,36.86808,10.75319,38.40425,68.31,20.01,71.1804481582,138.44,94.88808,18.38319,96.6524153897,36.86808,10.75319,38.40425,58.02,7.63,58.5195463072,137.29,36.86808,10.75319,38.40425,36.86808,10.75319,38.40425,0.0,0.0,0.0,138.38,99.69808,17.74319,101.2646431242,36.86808,10.75319,38.40425,62.83,6.99,63.2176320341,136.97
2021-04-22 12:30:00,106.7636,31.18605,111.2251590224,35.8836,10.46605,37.37875,70.88,20.72,73.8464135893,138.85,96.2536,17.73605,97.8740158702,35.8836,10.46605,37.37875,60.37,7.27,60.8061658058,137.72,35.8836,10.46605,37.37875,35.8836,10.46605,37.37875,0.0,0.0,0.0,138.8,101.2536,17.05605,102.6800874297,35.8836,10.46605,37.37875,65.37,6.59,65.7013317978,137.39
2021-04-22 13:00:00,105.6012,32.8016,110.578290835,36.2112,10.5616,37.72,69.39,22.24,72.8669314573,139.03,95.0812,19.8216,97.1253335644,36.2112,10.5616,37.72,58.87,9.26,59.5938293786,138.27,36.2112,10.5616,37.72,36.2112,10.5616,37.72,0.0,0.0,0.0,138.97,100.7612,19.1916,102.5725934936,36.2112,10.5616,37.72,64.55,8.63,65.1243380005,137.88
2021-04-22 13:30:00,103.01968,36.92199,109.4362271502,33.94968,9.90199,35.36425,69.07,27.02,74.1670095123,138.34,93.72968,21.18199,96.0933380275,33.94968,9.90199,35.36425,59.78,11.28,60.8349143174,138.34,33.94968,9.90199,35.36425,33.94968,9.90199,35.36425,0.0,0.0,0.0,138.27,103.24968,20.83199,105.3302816262,33.94968,9.90199,35.36425,69.3,10.93,70.1566454443,137.92
2021-04-22 14:00:00,102.74472,31.25096,107.3922715506,32.33472,9.43096,33.682,70.41,21.82,73.7135028336,138.99,92.27472,18.84096,94.1785842153,32.33472,9.43096,33.682,59.94,9.41,60.6741435869,138.18,32.33472,9.43096,33.682,32.33472,9.43096,33.682,0.0,0.0,0.0,138.92,97.25472,18.32096,98.9653380614,32.33472,9.43096,33.682,64.92,8.89,65.5258613068,137.81
2021-04-22 14:30:00,101.71712,29.92041,106.0264280058,31.88712,9.30041,33.21575,69.83,20.62,72.8108048301,139.21,91.18712,18.60041,93.0648489284,31.88712,9.30041,33.21575,59.3,9.3,60.0248281963,138.25,31.88712,9.30041,33.21575,31.88712,9.30041,33.21575,0.0,0.0,0.0,139.14,96.10712,18.07041,97.7911971103,31.88712,9.30041,33.21575,64.22,8.77,64.8160574241,137.88
2021-04-22 15:00:00,103.88192,30.23556,108.1926170836,31.08192,9.06556,32.377,72.8,21.17,75.8156243791,139.25,92.76192,17.93556,94.4799349841,31.08192,9.06556,32.377,61.68,8.87,62.3145191749,138.36,31.08192,9.06556,32.377,31.08192,9.06556,32.377,0.0,0.0,0.0,139.18,97.86192,17.35556,99.388987564,31.08192,9.06556,32.377,66.78,8.29,67.292588745,137.92
2021-04-22 15:30:00,101.96016,27.51088,105.6064521968,29.90016,8.72088,31.146,72.06,18.79,74.4695085253,139.7,91.00016,18.16088,92.7946479189,29.90016,8.72088,31.146,61.1,9.44,61.8249431864,138.61,29.90016,8.72088,31.146,29.90016,8.72088,31.146,0.0,0.0,0.0,139.62,96.08016,17.62088,97.6826113369,29.90016,8.72088,31.146,66.18,8.9,66.7757620698,138.17
2021-04-22 16:00:00,103.22352,25.78436,106.3951516837,29.84352,8.70436,31.087,73.38,17.08,75.3415609076,139.64,92.42352,17.89436,94.139870241,29.84352,8.70436,31.087,62.58,9.19,63.2511857596,138.5,29.84352,8.70436,31.087,29.84352,8.70436,31.087,0.0,0.0,0.0,139.56,97.59352,17.42436,99.1367916941,29.84352,8.70436,31.087,67.75,8.72,68.3088639929,138.1
2021-04-22 16:30:00,97.73336,18.85098,99.5347632933,31.92336,9.31098,33.2535,65.81,9.54,66.4978774097,136.46,91.59336,9.97098,92.1344888641,31.92336,9.31098,33.2535,59.67,0.66,59.6736499638,137.75,31.92336,9.31098,33.2535,31.92336,9.31098,33.2535,0.0,0.0,0.0,136.4,96.52336,11.24098,97.1757102215,31.92336,9.31098,33.2535,64.6,1.9300000000000002,64.6288240648,137.34
2021-04-22 17:00:00,100.87912,18.52641,102.5661967681,28.95912,8.44641,30.16575,71.92,10.08,72.6229495408,136.42,94.03912,8.66641,94.4376130187,28.95912,8.44641,30.16575,65.08,0.22,65.080371849,137.7,28.95912,8.44641,30.16575,28.95912,8.44641,30.16575,0.0,0.0,0.0,136.37,99.40912,9.94641,99.9054763817,28.95912,8.44641,30.16575,70.45,1.5,70.4659669628,137.29
2021-04-22 17:30:00,99.7808,18.6944,101.5169377001,25.9008,7.5544,26.98,73.88,11.14,74.7151524123,136.13,92.9508,8.1544,93.3077995668,25.9008,7.5544,26.98,67.05,0.6000000000000001,67.05268451,137.38,25.9008,7.5544,26.98,25.9008,7.5544,26.98,0.0,0.0,0.0,136.08,98.4808,8.1644,98.8186490294,25.9008,7.5544,26.98,72.58,0.61,72.5825633331,136.96
2021-04-22 18:00:00,100.34576,20.03793,102.3268791113,25.775760000000002,7.51793,26.84975,74.57,12.52,75.6137242834,136.6,91.76576,9.86793,92.2948034879,25.775760000000002,7.51793,26.84975,65.99,2.35,66.0318302033,137.92,25.775760000000002,7.51793,26.84975,25.775760000000002,7.51793,26.84975,0.0,0.0,0.0,136.56,97.20576,8.88793,97.6112446231,25.775760000000002,7.51793,26.84975,71.43,1.37,71.4431368292,137.49
2021-04-22 18:30:00,94.71624,19.59807,96.7225437396,22.17624,6.46807,23.10025,72.54,13.13,73.7187120072,136.67,86.96624,9.17807,87.4492073644,22.17624,6.46807,23.10025,64.79,2.71,64.846651417,137.95,22.17624,6.46807,23.10025,22.17624,6.46807,23.10025,0.0,0.0,0.0,136.62,92.32624,8.12807,92.6833324523,22.17624,6.46807,23.10025,70.15,1.6600000000000001,70.169638021,137.49
2021-04-22 19:00:00,96.2776,17.1268,97.7890767929,18.5376,5.4068,19.31,77.74,11.72,78.6184838317,136.29,87.8276,7.8868,88.1810009923,18.5376,5.4068,19.31,69.29,2.48,69.3343673801,137.71,18.5376,5.4068,19.31,18.5376,5.4068,19.31,0.0,0.0,0.0,136.24,93.5576,6.7968,93.8041630633,18.5376,5.4068,19.31,75.02,1.3900000000000001,75.0328761277,137.26
2021-04-22 19:30:00,97.97592,13.94256,98.9630025777,13.10592,3.82256,13.652,84.87,10.12,85.4712308324,135.71,89.99592,5.92256,90.1905889414,13.10592,3.82256,13.652,76.89,2.1,76.9186719854,137.25,13.10592,3.82256,13.652,13.10592,3.82256,13.652,0.0,0.0,0.0,135.67,96.34592,4.78256,96.4645488291,13.10592,3.82256,13.652,83.24,0.96,83.245535616,136.77
2021-04-22 20:00:00,99.66792,12.70106,100.473932949,10.35792,3.02106,10.7895,89.31,9.68,89.8330590596,135.54,91.46792,3.85106,91.5489544028,10.35792,3.02106,10.7895,81.11,0.8300000000000001,81.1142465908,137.0,10.35792,3.02106,10.7895,10.35792,3.02106,10.7895,0.0,0.0,0.0,135.5,98.15792,3.57106,98.2228574633,10.35792,3.02106,10.7895,87.8,0.55,87.8017226482,136.5
2021-04-22 20:30:00,101.06472,12.83596,101.8765895474,9.89472,2.88596,10.307,91.17,9.95,91.7113482618,135.42,92.53472,4.02596,92.6222584447,9.89472,2.88596,10.307,82.64,1.1400000000000001,82.6478626463,136.87,9.89472,2.88596,10.307,9.89472,2.88596,10.307,0.0,0.0,0.0,135.37,99.33472,3.01596,99.3804941233,9.89472,2.88596,10.307,89.44,0.13,89.4400944767,136.41
2021-04-22 21:00:00,101.30736,14.66048,102.3626438893,11.727360000000001,3.42048,12.216,89.58,11.24,90.2824124622,135.67,91.92736,6.09048,92.1288959187,11.727360000000001,3.42048,12.216,80.2,2.67,80.2444322056,137.17,11.727360000000001,3.42048,12.216,11.727360000000001,3.42048,12.216,0.0,0.0,0.0,135.63,98.52736,5.03048,98.6556962248,11.727360000000001,3.42048,12.216,86.8,1.6099999999999999,86.8149301676,136.71
2021-04-22 21:30:00,101.05016,13.46588,101.9434390248,8.18016,2.3858800000000002,8.521,92.87,11.08,93.5286228916,135.67,91.94016,4.60588,92.0554569344,8.18016,2.3858800000000002,8.521,83.76,2.22,83.7894146059,137.17,8.18016,2.3858800000000002,8.521,8.18016,2.3858800000000002,8.521,0.0,0.0,0.0,135.63,98.84016,3.46588,98.9009077461,8.18016,2.3858800000000002,8.521,90.66,1.08,90.6664325977,136.69
2021-04-22 22:00:00,96.32544,14.87242,97.4668111095,5.9054400000000005,1.72242,6.1515,90.42,13.15,91.3712148327,136.58,87.91544,5.66242,88.0976026385,5.9054400000000005,1.72242,6.1515,82.01,3.94,82.1045900057,138.02,5.9054400000000005,1.72242,6.1515,5.9054400000000005,1.72242,6.1515,0.0,0.0,0.0,136.55,94.65544,4.64242,94.7692164421,5.9054400000000005,1.72242,6.1515,88.75,2.92,88.7980230636,137.55
2021-04-22 22:30:00,90.53064,16.98352,92.1099165693,5.60064,1.63352,5.834,84.93,15.35,86.3060102195,136.41,82.46064,7.17352,82.7720758372,5.60064,1.63352,5.834,76.86,5.54,77.0594004648,137.78,5.60064,1.63352,5.834,5.60064,1.63352,5.834,0.0,0.0,0.0,136.38,88.79064,6.29352,89.0134043029,5.60064,1.63352,5.834,83.19,4.66,83.3204158655,137.31
2021-04-22 23:00:00,86.98928,17.40479,88.7133673685,6.11928,1.78479,6.37425,80.87,15.62,82.3646847866,136.81,78.77928,7.99479,79.1839101362,6.11928,1.78479,6.37425,72.66,6.21,72.9248908124,138.23,6.11928,1.78479,6.37425,6.11928,1.78479,6.37425,0.0,0.0,0.0,136.79,84.76928,7.18479,85.073215756,6.11928,1.78479,6.37425,78.65,5.4,78.835160303,137.77
2021-04-22 23:30:00,80.472,18.1685,82.4974979999,4.932,1.4385,5.1375,75.54,16.73,77.3704368606,137.47,73.472,8.9985,74.0209955773,4.932,1.4385,5.1375,68.54,7.5600000000000005,68.9556756185,138.91,4.932,1.4385,5.1375,4.932,1.4385,5.1375,0.0,0.0,0.0,137.44,79.132,8.3085,79.5669818219,4.932,1.4385,5.1375,74.2,6.87,74.5173597224,138.46
2021-04-23 00:00:00,76.57104,18.96322,78.8842688972,4.81104,1.4032200000000001,5.0115,71.76,17.56,73.8772712003,137.66,69.91104,9.48322,70.5512932231,4.81104,1.4032200000000001,5.0115,65.1,8.08,65.5995152421,139.07,4.81104,1.4032200000000001,5.0115,4.81104,1.4032200000000001,5.0115,0.0,0.0,0.0,137.64,75.31104,8.83322,75.8272940401,4.81104,1.4032200000000001,5.0115,70.5,7.43,70.8904429384,138.62
2021-04-23 00:30:00,74.9904,19.1822,77.4048893094,4.6704,1.3622,4.865,70.32,17.82,72.5427791031,137.82,68.4004,9.7322,69.0892932154,4.6704,1.3622,4.865,63.73,8.37,64.2772883684,139.24,4.6704,1.3622,4.865,4.6704,1.3622,4.865,0.0,0.0,0.0,137.79,73.6704,9.1022,74.2305724146,4.6704,1.3622,4.865,69.0,7.74,69.4327559586,138.78
2021-04-23 01:00:00,72.61256,19.38158,75.1547038651,3.9825600000000003,1.16158,4.1485,68.63,18.22,71.007360886,138.17,66.23256,9.67158,66.9349793744,3.9825600000000003,1.16158,4.1485,62.25,8.51,62.8289948989,139.56,3.9825600000000003,1.16158,4.1485,3.9825600000000003,1.16158,4.1485,0.0,0.0,0.0,138.13,71.40256,9.05158,71.9739999934,3.9825600000000003,1.16158,4.1485,67.42,7.89,67.8801038597,139.1
2021-04-23 01:30:00,72.3648,20.98515,75.3461399115,3.7548,1.09515,3.91125,68.61,19.89,71.4348948344,138.3,65.7648,9.71515,66.4785157668,3.7548,1.09515,3.91125,62.01,8.62,62.6062656609,139.53,3.7548,1.09515,3.91125,3.7548,1.09515,3.91125,0.0,0.0,0.0,138.27,70.9248,9.12515,71.5094092939,3.7548,1.09515,3.91125,67.17,8.03,67.6482800964,139.07
2021-04-23 02:00:00,72.67376,21.06318,75.6646082673,3.95376,1.15318,4.1185,68.72,19.91,71.5461144997,137.93,66.00376,9.87318,66.7381151775,3.95376,1.15318,4.1185,62.05,8.72,62.6597231082,139.15,3.95376,1.15318,4.1185,3.95376,1.15318,4.1185,0.0,0.0,0.0,137.9,71.13376,9.28318,71.7369447541,3.95376,1.15318,4.1185,67.18,8.13,67.6701507313,138.7
2021-04-23 02:30:00,73.094,21.127,76.0860234537,4.104,1.197,4.275,68.99,19.93,71.8110367562,137.9,66.254,9.977,67.0009928658,4.104,1.197,4.275,62.15,8.78,62.7671163907,139.13,4.104,1.197,4.275,4.104,1.197,4.275,0.0,0.0,0.0,137.87,71.404,9.407,72.0209890587,4.104,1.197,4.275,67.3,8.21,67.7989240328,138.7
2021-04-23 03:00:00,72.86416,21.73663,76.0372730722,4.27416,1.2466300000000001,4.45225,68.59,20.49,71.5851115806,138.25,65.92416,10.51663,66.7577289777,4.27416,1.2466300000000001,4.45225,61.65,9.27,62.3430461238,139.48,4.27416,1.2466300000000001,4.45225,4.27416,1.2466300000000001,4.45225,0.0,0.0,0.0,138.21,71.03416,9.97663,71.7313392672,4.27416,1.2466300000000001,4.45225,66.76,8.73,67.328378118,139.03
2021-04-23 03:30:00,72.282,22.60225,75.733408936,4.602,1.34225,4.79375,67.68,21.26,70.9406089627,138.3,65.522,10.87225,66.4179065017,4.602,1.34225,4.79375,60.92,9.53,61.6609057669,139.48,4.602,1.34225,4.79375,4.602,1.34225,4.79375,0.0,0.0,0.0,138.25,70.572,10.36225,71.3286997573,4.602,1.34225,4.79375,65.97,9.02,66.5837915712,139.03
2021-04-23 04:00:00,70.184,24.80825,74.4395266244,5.274,1.5382500000000001,5.49375,64.91,23.27,68.9550650786,138.4,63.964,11.06825,64.9145550248,5.274,1.5382500000000001,5.49375,58.69,9.53,59.4586999522,139.36,5.274,1.5382500000000001,5.49375,5.274,1.5382500000000001,5.49375,0.0,0.0,0.0,138.36,68.844,10.54825,69.6474113953,5.274,1.5382500000000001,5.49375,63.57,9.01,64.2053346693,138.89
2021-04-23 04:30:00,72.00912,24.29016,75.9955606335,5.10912,1.49016,5.322,66.9,22.8,70.6784974373,138.56,65.52912,10.61016,66.3825358298,5.10912,1.49016,5.322,60.42,9.12,61.1044253717,139.53,5.10912,1.49016,5.322,5.10912,1.49016,5.322,0.0,0.0,0.0,138.51,70.54912,10.06016,71.2627893925,5.10912,1.49016,5.322,65.44,8.57,65.9987765038,139.07
2021-04-23 05:00:00,71.37432,23.78751,75.2338965325,3.93432,1.14751,4.09825,67.44,22.64,71.1387601804,138.48,64.87432,10.13751,65.6616060149,3.93432,1.14751,4.09825,60.94,8.99,61.5995430178,139.44,3.93432,1.14751,4.09825,3.93432,1.14751,4.09825,0.0,0.0,0.0,138.43,69.93432,9.56751,70.5857376632,3.93432,1.14751,4.09825,66.0,8.42,66.5349261666,139.0
2021-04-23 05:30:00,74.21496,22.79103,77.6356318726,4.01496,1.17103,4.18225,70.2,21.62,73.4538249515,138.34,67.49496,9.16103,68.1138318997,4.01496,1.17103,4.18225,63.48,7.99,63.9808604193,139.31,4.01496,1.17103,4.18225,4.01496,1.17103,4.18225,0.0,0.0,0.0,138.29,72.75496,8.51103,73.2510876115,4.01496,1.17103,4.18225,68.74,7.34,69.130768837,138.87
2021-04-23 06:00:00,76.37856,21.20333,79.2670526181,4.70856,1.3733300000000002,4.90475,71.67,19.83,74.3627447046,138.03,69.59856,9.03333,70.1823382694,4.70856,1.3733300000000002,4.90475,64.89,7.66,65.3405517271,139.16,4.70856,1.3733300000000002,4.90475,4.70856,1.3733300000000002,4.90475,0.0,0.0,0.0,137.98,74.97856,8.37333,75.4446626009,4.70856,1.3733300000000002,4.90475,70.27,7.0,70.6177944997,138.71
2021-04-23 06:30:00,83.47448,18.02214,85.3978122755,5.66448,1.6521400000000002,5.9005,77.81,16.37,79.5133510802,137.32,76.23448,6.56214,76.5163879326,5.66448,1.6521400000000002,5.9005,70.57,4.91,70.7406036163,138.52,5.66448,1.6521400000000002,5.9005,5.66448,1.6521400000000002,5.9005,0.0,0.0,0.0,137.28,82.06448,5.66214,82.2595812477,5.66448,1.6521400000000002,5.9005,76.4,4.01,76.505163878,138.12
2021-04-23 07:00:00,92.54056,15.57558,93.8421756858,7.39056,2.15558,7.6985,85.15,13.42,86.2010376968,136.9,84.55056,3.54558,84.6248682944,7.39056,2.15558,7.6985,77.16,1.3900000000000001,77.1725190725,138.04,7.39056,2.15558,7.6985,7.39056,2.15558,7.6985,0.0,0.0,0.0,136.85,90.90056,3.22558,90.9577713813,7.39056,2.15558,7.6985,83.51,1.07,83.5168545864,137.65
2021-04-23 07:30:00,101.03624,12.19057,101.7690119352,12.75624,3.72057,13.28775,88.28,8.47,88.6853950772,135.81,92.91624,4.59057,93.0295705067,12.75624,3.72057,13.28775,80.16,0.87,80.1647210436,137.19,12.75624,3.72057,13.28775,12.75624,3.72057,13.28775,0.0,0.0,0.0,135.77,99.50624,5.95057,99.6840061507,12.75624,3.72057,13.28775,86.75,2.23,86.7786575144,136.8
2021-04-23 08:00:00,103.75448,11.43839,104.3830871639,18.23448,5.31839,18.99425,85.52,6.12,85.7387007133,135.53,95.47448,6.36839,95.6866381605,18.23448,5.31839,18.99425,77.24,1.05,77.2471365165,137.13,18.23448,5.31839,18.99425,18.23448,5.31839,18.99425,0.0,0.0,0.0,135.49,101.82448,7.75839,102.1196227111,18.23448,5.31839,18.99425,83.59,2.44,83.6256043326,136.73
