Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-23 08:30:00,109.26328,26.45054,112.4192840337,22.25328,6.49054,23.1805,87.01,19.96,89.2700492887,137.99,96.62328,15.63054,97.8793748379,22.25328,6.49054,23.1805,74.37,9.14,74.9295435726,137.53,22.25328,6.49054,23.1805,22.25328,6.49054,23.1805,0.0,0.0,0.0,137.95,102.76328,15.29054,103.8946212749,22.25328,6.49054,23.1805,80.51,8.8,80.9895061104,137.16
2021-04-23 09:00:00,109.124,29.037,112.9211882022,26.184,7.6370000000000005,27.275,82.94,21.4,85.6563109175,138.49,96.694,17.417,98.2500968193,26.184,7.6370000000000005,27.275,70.51,9.78,71.1850300274,137.75,26.184,7.6370000000000005,27.275,26.184,7.6370000000000005,27.275,0.0,0.0,0.0,138.45,102.514,16.907,103.8988298539,26.184,7.6370000000000005,27.275,76.33,9.27,76.890843408,137.4
2021-04-23 09:30:00,109.71688,30.52784,113.8847784912,29.30688,8.54784,30.528,80.41,21.98,83.3599934021,138.23,97.70688,17.83784,99.3218150015,29.30688,8.54784,30.528,68.4,9.29,69.0279950455,137.5,29.30688,8.54784,30.528,29.30688,8.54784,30.528,0.0,0.0,0.0,138.19,103.34688,17.29784,104.7845068433,29.30688,8.54784,30.528,74.04,8.75,74.5552419351,137.13
2021-04-23 10:00:00,108.47888,31.73634,113.0259380967,32.55888,9.49634,33.9155,75.92,22.24,79.1104544292,138.59,97.04888,18.74634,98.8428569632,32.55888,9.49634,33.9155,64.49,9.25,65.1500007675,137.85,32.55888,9.49634,33.9155,32.55888,9.49634,33.9155,0.0,0.0,0.0,138.54,102.36888,18.21634,103.9770293644,32.55888,9.49634,33.9155,69.81,8.72,70.3525017323,137.5
2021-04-23 10:30:00,108.32704,32.42872,113.0768299697,33.28704,9.70872,34.674,75.04,22.72,78.4040815264,138.51,97.22704,18.61872,98.9937070808,33.28704,9.70872,34.674,63.94,8.91,64.5578167227,137.78,33.28704,9.70872,34.674,33.28704,9.70872,34.674,0.0,0.0,0.0,138.46,102.51704,18.05872,104.0954411029,33.28704,9.70872,34.674,69.23,8.35,69.7317388282,137.4
2021-04-23 11:00:00,106.492,32.006,111.1977072605,33.312,9.716,34.7,73.18,22.29,76.4993888864,138.63,96.152,18.836,97.9795999175,33.312,9.716,34.7,62.84,9.12,63.4983464352,137.87,33.312,9.716,34.7,33.312,9.716,34.7,0.0,0.0,0.0,138.58,101.332,18.286,102.9686943687,33.312,9.716,34.7,68.02,8.57,68.5577515676,137.51
2021-04-23 11:30:00,104.27032,32.41926,109.193901166,35.14032,10.24926,36.6045,69.13,22.17,72.5979738009,139.06,94.58032,18.98926,96.4677610741,35.14032,10.24926,36.6045,59.44,8.74,60.0791244943,138.21,35.14032,10.24926,36.6045,35.14032,10.24926,36.6045,0.0,0.0,0.0,139.0,99.50032,18.41926,101.1908237888,35.14032,10.24926,36.6045,64.36,8.17,64.8764864955,137.85
2021-04-23 12:00:00,103.942,29.346,108.0052178369,34.752,10.136,36.2,69.19,19.21,71.8072433672,0.003,94.142,18.826,96.0059083599,34.752,10.136,36.2,59.39,8.69,60.0223974863,0.003,34.752,10.136,36.2,34.752,10.136,36.2,0.0,0.0,0.0,0.003,99.062,18.266,100.7319542151,34.752,10.136,36.2,64.31,8.13,64.8218558821,0.003
2021-04-23 12:30:00,105.33992,28.40706,109.102977977,33.34992,9.72706,34.7395,71.99,18.68,74.3740714228,139.43,94.77992,18.76706,96.6200588711,33.34992,9.72706,34.7395,61.43,9.04,62.0915976602,138.27,33.34992,9.72706,34.7395,33.34992,9.72706,34.7395,0.0,0.0,0.0,139.37,99.87992,18.19706,101.5240435161,33.34992,9.72706,34.7395,66.53,8.47,67.0669948633,137.86
2021-04-23 13:00:00,103.23696,27.25578,106.7742827344,32.55696,9.49578,33.9135,70.68,17.76,72.8771569149,139.43,92.92696,19.25578,94.9010271717,32.55696,9.49578,33.9135,60.37,9.76,61.1538592404,138.27,32.55696,9.49578,33.9135,32.55696,9.49578,33.9135,0.0,0.0,0.0,139.37,97.91696,18.76578,99.6989746921,32.55696,9.49578,33.9135,65.36,9.27,66.0141083406,137.81
2021-04-23 13:30:00,100.29088,24.481090000000002,103.235577098,32.78088,9.56109,34.14675,67.51,14.92,69.1390374535,139.36,90.86088,18.981090000000002,92.8223103136,32.78088,9.56109,34.14675,58.08,9.42,58.8389564829,138.43,32.78088,9.56109,34.14675,32.78088,9.56109,34.14675,0.0,0.0,0.0,139.3,95.66088,18.45109,97.424055985,32.78088,9.56109,34.14675,62.88,8.89,63.5053265483,137.99
2021-04-23 14:00:00,95.39928,11.71104,96.1154050213,31.88928,9.30104,33.218,63.51,2.41,63.5557094209,138.05,88.75928,12.79104,89.6761980149,31.88928,9.30104,33.218,56.87,3.49,56.9769865823,138.38,31.88928,9.30104,33.218,31.88928,9.30104,33.218,0.0,0.0,0.0,137.99,93.45928,11.81104,94.2026415978,31.88928,9.30104,33.218,61.57,2.51,61.621140852799996,137.99
2021-04-23 14:30:00,96.25904,11.83097,96.9833729712,31.40904,9.16097,32.71775,64.85,2.67,64.9049412603,137.72,89.43904,12.10097,90.253949227,31.40904,9.16097,32.71775,58.03,2.94,58.1044275421,137.97,31.40904,9.16097,32.71775,31.40904,9.16097,32.71775,0.0,0.0,0.0,137.68,94.23904,11.09097,94.8894423825,31.40904,9.16097,32.71775,62.83,1.9300000000000002,62.8596356973,137.54
2021-04-23 15:00:00,92.39832,12.53701,93.2449792673,30.05832,8.76701,31.31075,62.34,3.77,62.4538909917,138.28,85.97832,12.35701,86.8617706829,30.05832,8.76701,31.31075,55.92,3.59,56.0351184526,138.46,30.05832,8.76701,31.31075,30.05832,8.76701,31.31075,0.0,0.0,0.0,138.22,90.59832,11.37701,91.3098677217,30.05832,8.76701,31.31075,60.54,2.61,60.5962350316,138.02
2021-04-23 15:30:00,93.50664,12.16402,94.2945126009,29.63664,8.64402,30.8715,63.87,3.52,63.9669234839,138.7,86.68664,13.17402,87.6819728191,29.63664,8.64402,30.8715,57.05,4.53,57.2295675329,139.03,29.63664,8.64402,30.8715,29.63664,8.64402,30.8715,0.0,0.0,0.0,138.64,91.42664,12.27402,92.246853977,29.63664,8.64402,30.8715,61.79,3.63,61.8965346364,138.58
2021-04-23 16:00:00,92.34944,12.48317,93.1893159196,26.95944,7.86317,28.08275,65.39,4.62,65.5530052705,138.82,85.39944,13.33317,86.434008206,26.95944,7.86317,28.08275,58.44,5.47,58.695438494,139.12,26.95944,7.86317,28.08275,26.95944,7.86317,28.08275,0.0,0.0,0.0,138.76,90.24944,12.48317,91.1086766097,26.95944,7.86317,28.08275,63.29,4.62,63.4583997592,138.67
2021-04-23 16:30:00,89.63176,14.86093,90.8553776128,29.83176,8.70093,31.07475,59.8,6.16,60.1164336933,138.96,83.05176,15.57093,84.4988088683,29.83176,8.70093,31.07475,53.22,6.87,53.661581229,139.26,29.83176,8.70093,31.07475,29.83176,8.70093,31.07475,0.0,0.0,0.0,138.92,87.46176,14.86093,88.7153126735,29.83176,8.70093,31.07475,57.63,6.16,57.9582824107,138.79
2021-04-23 17:00:00,91.87488,15.04684,93.0988773778,28.99488,8.45684,30.203,62.88,6.59,63.2243821638,139.03,84.69488,15.74684,86.1463038569,28.99488,8.45684,30.203,55.7,7.29,56.1750309301,139.31,28.99488,8.45684,30.203,28.99488,8.45684,30.203,0.0,0.0,0.0,138.98,89.34488,15.04684,90.6030627308,28.99488,8.45684,30.203,60.35,6.59,60.70873578,138.85
2021-04-23 17:30:00,91.41736,15.41423,92.7077785079,25.79736,7.52423,26.87225,65.62,7.89,66.0926357471,138.84,82.72736,15.87423,84.2366147863,25.79736,7.52423,26.87225,56.93,8.35,57.5390945358,139.11,25.79736,7.52423,26.87225,25.79736,7.52423,26.87225,0.0,0.0,0.0,138.79,87.46736,15.26423,88.7892774093,25.79736,7.52423,26.87225,61.67,7.74,62.1538132378,138.65
2021-04-23 18:00:00,99.80032,18.83176,101.5615038132,21.16032,6.17176,22.042,78.64,12.66,79.6525278946,138.95,84.72032,18.50176,86.7170556696,21.16032,6.17176,22.042,63.56,12.33,64.7449032743,139.2,21.16032,6.17176,22.042,21.16032,6.17176,22.042,0.0,0.0,0.0,138.9,89.99032,18.19176,91.8106629189,21.16032,6.17176,22.042,68.83,12.02,69.8716630688,138.72
2021-04-23 18:30:00,98.42968,20.27824,100.4968105086,20.59968,6.00824,21.458,77.83,14.27,79.1273770575,139.4,83.32968,19.06824,85.4835267499,20.59968,6.00824,21.458,62.73,13.06,64.0750848614,139.53,20.59968,6.00824,21.458,20.59968,6.00824,21.458,0.0,0.0,0.0,139.31,88.55968,18.80824,90.5348927961,20.59968,6.00824,21.458,67.96,12.8,69.1549101655,139.04
2021-04-23 19:00:00,99.11416,20.16163,101.1439965434,18.07416,5.27163,18.82725,81.04,14.89,82.3965636419,139.4,83.42416,18.64163,85.4815818803,18.07416,5.27163,18.82725,65.35,13.37,66.7036685648,139.46,18.07416,5.27163,18.82725,18.07416,5.27163,18.82725,0.0,0.0,0.0,139.27,88.88416,18.40163,90.7690139065,18.07416,5.27163,18.82725,70.81,13.13,72.0170327075,138.97
2021-04-23 19:30:00,105.46688,17.34909,106.8843005346,12.71688,3.70909,13.24675,92.75,13.64,93.7475978359,139.44,87.81688,16.33909,89.3239624903,12.71688,3.70909,13.24675,75.1,12.63,76.1546249416,139.58,12.71688,3.70909,13.24675,12.71688,3.70909,13.24675,0.0,0.0,0.0,139.31,94.05688,15.989090000000001,95.4062245053,12.71688,3.70909,13.24675,81.34,12.28,82.2617408034,139.09
2021-04-23 20:00:00,109.07016,15.58338,110.1777724164,8.96016,2.6133800000000003,9.3335,100.11,12.97,100.9466839475,139.31,90.27016,15.25338,91.5498082349,8.96016,2.6133800000000003,9.3335,81.31,12.64,82.2866070512,139.54,8.96016,2.6133800000000003,9.3335,8.96016,2.6133800000000003,9.3335,0.0,0.0,0.0,139.18,97.00016,14.89338,98.136862635,8.96016,2.6133800000000003,9.3335,88.04,12.28,88.8922943792,139.05
2021-04-23 20:30:00,106.69864,17.73127,108.1619050945,10.59864,3.09127,11.04025,96.1,14.64,97.2087424052,139.39,88.61864,17.14127,90.2612125592,10.59864,3.09127,11.04025,78.02,14.05,79.274982813,139.59,10.59864,3.09127,11.04025,10.59864,3.09127,11.04025,0.0,0.0,0.0,139.27,95.05864,16.90127,96.5494586534,10.59864,3.09127,11.04025,84.46,13.81,85.5815850519,139.12
2021-04-23 21:00:00,105.05296,18.98753,106.7550968351,12.64296,3.68753,13.16975,92.41,15.3,93.6680206901,139.48,87.57296,18.25753,89.4559149797,12.64296,3.68753,13.16975,74.93,14.57,76.3334120815,139.65,12.64296,3.68753,13.16975,12.64296,3.68753,13.16975,0.0,0.0,0.0,139.35,93.77296,18.06753,95.4976631518,12.64296,3.68753,13.16975,81.13,14.38,82.3945465428,139.17
2021-04-23 21:30:00,102.37192,10.78306,102.9382552186,15.54192,4.53306,16.1895,86.83,6.25,87.0546460564,138.81,84.68192,17.40306,86.4516863471,15.54192,4.53306,16.1895,69.14,12.87,70.3276368151,137.67,15.54192,4.53306,16.1895,15.54192,4.53306,16.1895,0.0,0.0,0.0,138.7,89.02192,37.85306,96.7354970621,15.54192,4.53306,16.1895,73.48,33.32,80.6816757387,137.2
2021-04-23 22:00:00,100.25352,10.07561,100.758553926,13.97352,4.07561,14.55575,86.28,6.0,86.4883714727,138.76,82.67352,16.91561,84.3863067734,13.97352,4.07561,14.55575,68.7,12.84,69.8895957922,137.54,13.97352,4.07561,14.55575,13.97352,4.07561,14.55575,0.0,0.0,0.0,138.65,86.95352,38.31561,95.0210535095,13.97352,4.07561,14.55575,72.98,34.24,80.6130138377,137.07
2021-04-23 22:30:00,97.86248,7.52989,98.1517408667,8.26248,2.40989,8.60675,89.6,5.12,89.7461664919,137.58,79.95248,16.08989,81.5554021409,8.26248,2.40989,8.60675,71.69,13.68,72.9835495163,136.58,8.26248,2.40989,8.60675,8.26248,2.40989,8.60675,0.0,0.0,0.0,137.47,84.41248,37.23989,92.2619975232,8.26248,2.40989,8.60675,76.15,34.83,83.7373954694,136.12
2021-04-23 23:00:00,92.88352,9.27686,93.3456395288,7.70352,2.24686,8.0245,85.18,7.03,85.4696045387,138.77,75.73352,16.19686,77.4461382217,7.70352,2.24686,8.0245,68.03,13.95,69.4455426935,137.56,7.70352,2.24686,8.0245,7.70352,2.24686,8.0245,0.0,0.0,0.0,138.66,79.97352,37.66686,88.3999787525,7.70352,2.24686,8.0245,72.27,35.42,80.4830994681,137.08
2021-04-23 23:30:00,88.66696,8.92453,89.1149652492,4.74696,1.38453,4.94475,83.92,7.54,84.2580441264,138.89,71.78696,15.82453,73.5104303875,4.74696,1.38453,4.94475,67.04,14.44,68.5775123492,137.69,4.74696,1.38453,4.94475,4.74696,1.38453,4.94475,0.0,0.0,0.0,138.79,75.95696,37.37453,84.6540918395,4.74696,1.38453,4.94475,71.21,35.99,79.7881206697,137.21
2021-04-24 00:00:00,85.22376,9.68693,85.7725240468,4.58376,1.33693,4.77475,80.64,8.35,81.0711545496,139.6,68.94376,16.23693,70.8299367412,4.58376,1.33693,4.77475,64.36,14.9,66.0622403495,138.34,4.58376,1.33693,4.77475,4.58376,1.33693,4.77475,0.0,0.0,0.0,139.5,72.94376,37.99693,82.2469380121,4.58376,1.33693,4.77475,68.36,36.66,77.5696151853,137.88
2021-04-24 00:30:00,79.77328,22.42804,82.8661159956,4.31328,1.25804,4.493,75.46,21.17,78.3733404928,138.05,66.03328,10.96804,66.9379710553,4.31328,1.25804,4.493,61.72,9.71,62.4791365177,137.88,4.31328,1.25804,4.493,4.31328,1.25804,4.493,0.0,0.0,0.0,137.98,69.86328,32.25804,76.9510171278,4.31328,1.25804,4.493,65.55,31.0,72.5107061061,137.41
2021-04-24 01:00:00,79.35688,13.04409,80.421779931,3.47688,1.01409,3.62175,75.88,12.03,76.8276987811,138.56,64.57688,15.20409,66.3425789615,3.47688,1.01409,3.62175,61.1,14.19,62.7261197588,137.82,3.47688,1.01409,3.62175,3.47688,1.01409,3.62175,0.0,0.0,0.0,138.52,68.36688,36.81409,77.6486155927,3.47688,1.01409,3.62175,64.89,35.8,74.1104048026,137.37
2021-04-24 01:30:00,78.2432,10.95635,79.0065816977,3.3132,0.96635,3.45125,74.93,9.99,75.5930221647,139.39,63.0632,17.19635,65.3657528647,3.3132,0.96635,3.45125,59.75,16.23,61.9150660179,138.16,3.3132,0.96635,3.45125,3.3132,0.96635,3.45125,0.0,0.0,0.0,139.35,66.7732,39.01635,77.3365101719,3.3132,0.96635,3.45125,63.46,38.05,73.9930679186,137.72
2021-04-24 02:00:00,79.44672,10.01321,80.0752501917,3.33672,0.9732100000000001,3.47575,76.11,9.04,76.6449848327,139.36,64.03672,17.16321,66.2968874523,3.33672,0.9732100000000001,3.47575,60.7,16.19,62.8220192289,138.23,3.33672,0.9732100000000001,3.47575,3.33672,0.9732100000000001,3.47575,0.0,0.0,0.0,139.35,67.82672,38.99321,78.2364005567,3.33672,0.9732100000000001,3.47575,64.49,38.02,74.8630783497,137.8
2021-04-24 02:30:00,78.13616,10.45388,78.832373468,3.47616,1.01388,3.621,74.66,9.44,75.2544297699,139.4,63.00616,17.44388,65.3763347657,3.47616,1.01388,3.621,59.53,16.43,61.7556944743,138.23,3.47616,1.01388,3.621,3.47616,1.01388,3.621,0.0,0.0,0.0,139.35,66.71616,39.30388,77.4328159646,3.47616,1.01388,3.621,63.24,38.29,73.9284904485,137.8
2021-04-24 03:00:00,76.23368,11.65024,77.1187529619,3.22368,0.9402400000000001,3.358,73.01,10.71,73.7913558623,139.69,61.33368,17.49024,63.778748793,3.22368,0.9402400000000001,3.358,58.11,16.55,60.4208126394,138.41,3.22368,0.9402400000000001,3.358,3.22368,0.9402400000000001,3.358,0.0,0.0,0.0,139.65,64.94368,39.40024,75.9609141862,3.22368,0.9402400000000001,3.358,61.72,38.46,72.7222799423,137.97
2021-04-24 03:30:00,75.00456,11.82633,75.9311932085,3.24456,0.9463300000000001,3.37975,71.76,10.88,72.5801074675,139.6,60.34456,17.64633,62.8717653964,3.24456,0.9463300000000001,3.37975,57.1,16.7,59.4920162711,138.31,3.24456,0.9463300000000001,3.37975,3.24456,0.9463300000000001,3.37975,0.0,0.0,0.0,139.55,63.89456,39.55633,75.1479742951,3.24456,0.9463300000000001,3.37975,60.65,38.61,71.8968330318,137.87
2021-04-24 04:00:00,72.70848,28.31539,78.0274591074,3.13848,0.91539,3.26925,69.57,27.4,74.7712839264,137.77,60.49848,10.24539,61.3598736844,3.13848,0.91539,3.26925,57.36,9.33,58.1138408643,137.8,3.13848,0.91539,3.26925,3.13848,0.91539,3.26925,0.0,0.0,0.0,137.74,64.04848,31.54539,71.3955140087,3.13848,0.91539,3.26925,60.91,30.63,68.1778923112,137.38
2021-04-24 04:30:00,71.89536,29.99323,77.900812803,3.16536,0.9232300000000001,3.29725,68.73,29.07,74.6249140703,137.38,60.11536,9.71323,60.8950190489,3.16536,0.9232300000000001,3.29725,56.95,8.79,57.6243576971,137.69,3.16536,0.9232300000000001,3.29725,3.16536,0.9232300000000001,3.29725,0.0,0.0,0.0,137.35,63.63536,30.96323,70.7685004388,3.16536,0.9232300000000001,3.29725,60.47,30.04,67.5205339138,137.24
2021-04-24 05:00:00,71.486,29.923000000000002,77.496026511,3.336,0.973,3.475,68.15,28.95,74.0440747123,137.55,59.806,9.783,60.6008640615,3.336,0.973,3.475,56.47,8.81,57.1531014032,137.87,3.336,0.973,3.475,3.336,0.973,3.475,0.0,0.0,0.0,137.5,63.286,31.113,70.5204691207,3.336,0.973,3.475,59.95,30.14,67.1000901639,137.41
2021-04-24 05:30:00,72.64504,29.97772,78.5873115267,3.21504,0.9377200000000001,3.349,69.43,29.04,75.2585310779,137.2,60.74504,9.74772,61.5221742935,3.21504,0.9377200000000001,3.349,57.53,8.81,58.2006615083,137.5,3.21504,0.9377200000000001,3.349,3.21504,0.9377200000000001,3.349,0.0,0.0,0.0,137.14,64.30504,30.93772,71.3602178262,3.21504,0.9377200000000001,3.349,61.09,30.0,68.0587106842,137.05
2021-04-24 06:00:00,72.60104,29.90947,78.5206177049,3.22104,0.93947,3.35525,69.38,28.97,75.1854061637,137.25,60.68104,9.84947,61.4752037391,3.22104,0.93947,3.35525,57.46,8.91,58.1467084193,137.57,3.22104,0.93947,3.35525,3.22104,0.93947,3.35525,0.0,0.0,0.0,137.2,64.25104,31.07947,71.3731714061,3.22104,0.93947,3.35525,61.03,30.14,68.066735635,137.13
2021-04-24 06:30:00,76.67296,28.20753,81.6970473387,4.24296,1.23753,4.41975,72.43,26.97,77.2883290025,136.83,64.29296,9.01753,64.9222654631,4.24296,1.23753,4.41975,60.05,7.78,60.5518860152,137.25,4.24296,1.23753,4.41975,4.24296,1.23753,4.41975,0.0,0.0,0.0,136.79,68.01296,30.07753,74.3667972879,4.24296,1.23753,4.41975,63.77,28.84,69.9882740179,136.8
2021-04-24 07:00:00,79.8052,28.02235,84.5820432868,6.3852,1.8623500000000002,6.65125,73.42,26.16,77.9412727635,136.78,67.2252,8.51235,67.7619924262,6.3852,1.8623500000000002,6.65125,60.84,6.65,61.2023537129,137.16,6.3852,1.8623500000000002,6.65125,6.3852,1.8623500000000002,6.65125,0.0,0.0,0.0,136.73,70.9852,29.492350000000002,76.8680514099,6.3852,1.8623500000000002,6.65125,64.6,27.63,70.2607778209,136.72
2021-04-24 07:30:00,84.09712,26.94916,88.30958508,9.59712,2.79916,9.997,74.5,24.15,78.3164893238,136.2,71.29712,9.06916,71.8716145874,9.59712,2.79916,9.997,61.7,6.27,62.0177627781,136.75,9.59712,2.79916,9.997,9.59712,2.79916,9.997,0.0,0.0,0.0,136.15,75.09712,29.88916,80.8266003108,9.59712,2.79916,9.997,65.5,27.09,70.8810136779,136.33
2021-04-24 08:00:00,87.54608,24.71594,90.9680922821,12.94608,3.7759400000000003,13.4855,74.6,20.94,77.4831826915,135.53,74.80608,10.03594,75.4762856575,12.94608,3.7759400000000003,13.4855,61.86,6.26,62.1759374678,136.42,12.94608,3.7759400000000003,13.4855,12.94608,3.7759400000000003,13.4855,0.0,0.0,0.0,135.49,78.62608,30.74594,84.4237720233,12.94608,3.7759400000000003,13.4855,65.68,26.97,71.0017133596,136.0
2021-04-24 08:30:00,91.68944,12.66067,92.5594186043,20.29944,5.92067,21.14525,71.39,6.74,71.7074591657,138.51,76.10944,22.89067,79.4772271167,20.29944,5.92067,21.14525,55.81,16.97,58.3329838085,137.3,20.29944,5.92067,21.14525,20.29944,5.92067,21.14525,0.0,0.0,0.0,138.46,79.54944,44.55067,91.1749724528,20.29944,5.92067,21.14525,59.25,38.63,70.730752859,136.86
2021-04-24 09:00:00,94.00864,12.05127,94.7779378509,21.15864,6.17127,22.04025,72.85,5.88,73.0869133293,138.76,77.59864,22.60127,80.8230557172,21.15864,6.17127,22.04025,56.44,16.43,58.7828078608,137.12,21.15864,6.17127,22.04025,21.15864,6.17127,22.04025,0.0,0.0,0.0,138.72,81.07864,44.13127,92.3109682327,21.15864,6.17127,22.04025,59.92,37.96,70.9321365814,136.68
2021-04-24 09:30:00,94.56704,12.62997,95.4067146304,22.93704,6.68997,23.89275,71.63,5.94,71.8758686904,138.31,78.30704,21.96997,81.3306344212,22.93704,6.68997,23.89275,55.37,15.28,57.4396666077,136.57,22.93704,6.68997,23.89275,22.93704,6.68997,23.89275,0.0,0.0,0.0,138.27,81.72704,43.28997,92.4842179497,22.93704,6.68997,23.89275,58.79,36.6,69.2518887829,136.13
2021-04-24 10:00:00,93.6648,13.1114,94.5780289972,24.2448,7.0714,25.255,69.42,6.04,69.6822646015,138.22,77.8348,22.2214,80.944713904,24.2448,7.0714,25.255,53.59,15.15,55.6903097495,136.47,24.2448,7.0714,25.255,24.2448,7.0714,25.255,0.0,0.0,0.0,138.17,81.1348,43.4914,92.056274338,24.2448,7.0714,25.255,56.89,36.42,67.5491561753,136.04
2021-04-24 10:30:00,91.23416,14.05663,92.3106754274,25.87416,7.54663,26.95225,65.36,6.51,65.6834050579,138.36,76.19416,22.41663,79.42326685969999,25.87416,7.54663,26.95225,50.32,14.87,52.4711282516,136.61,25.87416,7.54663,26.95225,25.87416,7.54663,26.95225,0.0,0.0,0.0,138.32,79.26416,43.74663,90.5349363332,25.87416,7.54663,26.95225,53.39,36.2,64.5052873802,136.18
2021-04-24 11:00:00,89.94968,17.18824,91.5771834378,24.91968,7.2682400000000005,25.958,65.03,9.92,65.7822719279,137.7,75.15968,22.07824,78.3353443804,24.91968,7.2682400000000005,25.958,50.24,14.81,52.3774159347,136.34,24.91968,7.2682400000000005,25.958,24.91968,7.2682400000000005,25.958,0.0,0.0,0.0,137.67,78.22968,43.34824,89.4368645694,24.91968,7.2682400000000005,25.958,53.31,36.08,64.3717523453,135.9
2021-04-24 11:30:00,89.0756,17.45455,90.7696195379,24.7356,7.21455,25.76625,64.34,10.24,65.1497751339,137.95,74.4856,22.32455,77.759180423,24.7356,7.21455,25.76625,49.75,15.11,51.9939861907,136.63,24.7356,7.21455,25.76625,24.7356,7.21455,25.76625,0.0,0.0,0.0,137.91,77.5156,43.69455,88.982481102,24.7356,7.21455,25.76625,52.78,36.48,64.1601028677,136.19
2021-04-24 12:00:00,87.32528,16.43654,88.8586764151,26.28528,7.66654,27.3805,61.04,8.77,61.6668022521,138.53,73.28528,22.86654,76.7698568206,26.28528,7.66654,27.3805,47.0,15.2,49.3967610274,137.03,26.28528,7.66654,27.3805,26.28528,7.66654,27.3805,0.0,0.0,0.0,138.49,76.14528,44.32654,88.1075809148,26.28528,7.66654,27.3805,49.86,36.66,61.8867934215,136.61
2021-04-24 12:30:00,84.24576,15.56418,85.6714175034,27.30576,7.96418,28.4435,56.94,7.6,57.4449614849,138.78,70.97576,22.98418,74.6044974372,27.30576,7.96418,28.4435,43.67,15.02,46.180832604,137.11,27.30576,7.96418,28.4435,27.30576,7.96418,28.4435,0.0,0.0,0.0,138.73,73.60576,44.48418,86.0037800068,27.30576,7.96418,28.4435,46.3,36.52,58.9694870251,136.68
2021-04-24 13:00:00,80.29408,16.30994,81.9338356593,29.31408,8.54994,30.5355,50.98,7.76,51.567218269,138.94,68.13408,23.42994,72.0500863695,29.31408,8.54994,30.5355,38.82,14.88,41.5741121372,137.26,29.31408,8.54994,30.5355,29.31408,8.54994,30.5355,0.0,0.0,0.0,138.9,70.48408,44.99994,83.6241599865,29.31408,8.54994,30.5355,41.17,36.45,54.9870111936,136.81
2021-04-24 13:30:00,80.82104,13.66822,81.968657087,25.33104,7.3882200000000005,26.3865,55.49,6.28,55.8442342592,139.48,67.83104,22.90822,71.5949476643,25.33104,7.3882200000000005,26.3865,42.5,15.52,45.2451146534,137.69,25.33104,7.3882200000000005,26.3865,25.33104,7.3882200000000005,26.3865,0.0,0.0,0.0,139.43,70.41104,44.59822,83.3469602388,25.33104,7.3882200000000005,26.3865,45.08,37.21,58.4533189819,137.23
2021-04-24 14:00:00,72.17168,16.38299,74.0077952338,31.86168,9.29299,33.18925,40.31,7.09,40.9287698325,139.81,62.12168,24.10299,66.6337546065,31.86168,9.29299,33.18925,30.26,14.81,33.6898159686,138.0,31.86168,9.29299,33.18925,31.86168,9.29299,33.18925,0.0,0.0,0.0,139.76,63.90168,45.88299,78.668122376,31.86168,9.29299,33.18925,32.04,36.59,48.6352721798,137.51
2021-04-24 14:30:00,66.85192,29.11681,72.9175413207,32.01192,9.33681,33.34575,34.84,19.78,40.0633747954,137.02,60.11192,12.91681,61.4840378201,32.01192,9.33681,33.34575,28.1,3.58,28.3271318703,137.22,32.01192,9.33681,33.34575,32.01192,9.33681,33.34575,0.0,0.0,0.0,136.96,61.75192,33.77681,70.3858829416,32.01192,9.33681,33.34575,29.74,24.44,38.4939112068,136.73
2021-04-24 15:00:00,65.30376,29.31943,71.5835878233,31.88376,9.29943,33.21225,33.42,20.02,38.9576282646,136.43,59.03376,12.34943,60.3116343757,31.88376,9.29943,33.21225,27.15,3.05,27.3207796375,137.0,31.88376,9.29943,33.21225,31.88376,9.29943,33.21225,0.0,0.0,0.0,136.38,60.61376,33.14943,69.0862693352,31.88376,9.29943,33.21225,28.73,23.85,37.3394616994,136.52
2021-04-24 15:30:00,65.9524,29.8632,72.3984100654,30.1824,8.8032,31.44,35.77,21.06,41.5092339125,136.69,59.3224,12.6732,60.6610018051,30.1824,8.8032,31.44,29.14,3.87,29.3958585518,137.24,30.1824,8.8032,31.44,30.1824,8.8032,31.44,0.0,0.0,0.0,136.64,61.0324,33.5832,69.6619348856,30.1824,8.8032,31.44,30.85,24.78,39.5698230979,136.79
2021-04-24 16:00:00,68.00752,29.94636,74.3088638979,27.82752,8.11636,28.987,40.18,21.83,45.7272489879,136.78,60.64752,12.63636,61.9499739806,27.82752,8.11636,28.987,32.82,4.52,33.1297872012,137.33,27.82752,8.11636,28.987,27.82752,8.11636,28.987,0.0,0.0,0.0,136.73,62.60752,33.59636,71.052212955,27.82752,8.11636,28.987,34.78,25.48,43.114716745,136.88
2021-04-24 16:30:00,71.53488,29.74934,77.474268548,25.33488,7.38934,26.3905,46.2,22.36,51.3264999781,136.78,63.19488,12.33934,64.3882921799,25.33488,7.38934,26.3905,37.86,4.95,38.1822223031,137.33,25.33488,7.38934,26.3905,25.33488,7.38934,26.3905,0.0,0.0,0.0,136.73,65.45488,33.33934,73.4564694731,25.33488,7.38934,26.3905,40.12,25.95,47.7809261107,136.88
2021-04-24 17:00:00,76.53888,29.65759,82.0839375046,23.16888,6.75759,24.13425,53.37,22.9,58.0755275482,136.53,66.98888,12.23759,68.0974937326,23.16888,6.75759,24.13425,43.82,5.48,44.1613269728,137.07,23.16888,6.75759,24.13425,23.16888,6.75759,24.13425,0.0,0.0,0.0,136.5,69.65888,33.12759,77.1349258252,23.16888,6.75759,24.13425,46.49,26.37,53.4480776081,136.63
2021-04-24 17:30:00,82.82008,28.81044,87.6881240773,19.99008,5.83044,20.823,62.83,22.98,66.900592673,136.21,71.74008,11.67044,72.6831359271,19.99008,5.83044,20.823,51.75,5.84,52.0784802006,136.79,19.99008,5.83044,20.823,19.99008,5.83044,20.823,0.0,0.0,0.0,136.18,74.90008,32.46044,81.6315021851,19.99008,5.83044,20.823,54.91,26.63,61.026756427,136.33
2021-04-24 18:00:00,87.16056,25.34058,90.7695335135,16.39056,4.7805800000000005,17.0735,70.77,20.56,73.6960412777,135.54,74.95056,11.39058,75.811158526,16.39056,4.7805800000000005,17.0735,58.56,6.61,58.9318733794,136.47,16.39056,4.7805800000000005,17.0735,16.39056,4.7805800000000005,17.0735,0.0,0.0,0.0,135.51,78.54056,32.16058,84.8700328211,16.39056,4.7805800000000005,17.0735,62.15,27.38,67.913819654,136.0
2021-04-24 18:30:00,88.4932,26.18885,92.2870646979,17.6532,5.14885,18.38875,70.84,21.04,73.8984925421,135.49,76.2932,13.21885,77.4299061188,17.6532,5.14885,18.38875,58.64,8.07,59.1926895824,136.47,17.6532,5.14885,18.38875,17.6532,5.14885,18.38875,0.0,0.0,0.0,135.41,79.8832,34.08885,86.8526069647,17.6532,5.14885,18.38875,62.23,28.94,68.6301427945,136.0
2021-04-24 19:00:00,88.52648,28.46689,92.9908677638,21.00648,6.12689,21.88175,67.52,22.34,71.1198003372,135.8,76.76648,14.74689,78.1700915713,21.00648,6.12689,21.88175,55.76,8.62,56.4223537262,136.7,21.00648,6.12689,21.88175,21.00648,6.12689,21.88175,0.0,0.0,0.0,135.71,80.20648,35.70689,87.7955661037,21.00648,6.12689,21.88175,59.2,29.58,66.1786702798,136.21
2021-04-24 19:30:00,92.00976,26.66868,95.7967349558,14.42976,4.20868,15.031,77.58,22.46,80.765760072,135.41,78.66976,12.63868,79.6785251533,14.42976,4.20868,15.031,64.24,8.43,64.790759372,136.28,14.42976,4.20868,15.031,14.42976,4.20868,15.031,0.0,0.0,0.0,135.31,82.64976,33.45868,89.1653861955,14.42976,4.20868,15.031,68.22,29.25,74.226214372,135.81
2021-04-24 20:00:00,92.7016,27.47755,96.6881709237,14.1516,4.12755,14.74125,78.55,23.35,81.9470865864,135.66,79.1816,12.34755,80.1385535779,14.1516,4.12755,14.74125,65.03,8.22,65.5474583794,136.42,14.1516,4.12755,14.74125,14.1516,4.12755,14.74125,0.0,0.0,0.0,135.57,83.2016,33.17755,89.5726301197,14.1516,4.12755,14.74125,69.05,29.05,74.9119816852,135.95
2021-04-24 20:30:00,92.60272,27.24371,96.5271126988,15.61272,4.55371,16.26325,76.99,22.69,80.2639159274,136.01,79.38272,13.34371,80.4964025976,15.61272,4.55371,16.26325,63.77,8.79,64.3729523946,136.91,15.61272,4.55371,16.26325,15.61272,4.55371,16.26325,0.0,0.0,0.0,135.91,83.34272,34.34371,90.1415519811,15.61272,4.55371,16.26325,67.73,29.79,73.9918711752,136.45
2021-04-24 21:00:00,94.47872,27.00546,98.2625228795,15.13872,4.41546,15.7695,79.34,22.59,82.493294879,135.78,80.87872,13.14546,81.9400419053,15.13872,4.41546,15.7695,65.74,8.73,66.3171207155,136.68,15.13872,4.41546,15.7695,15.13872,4.41546,15.7695,0.0,0.0,0.0,135.69,84.94872,34.06546,91.524535479,15.13872,4.41546,15.7695,69.81,29.65,75.8456234729,136.22
2021-04-24 21:30:00,95.70352,26.66936,99.3499798853,11.72352,3.41936,12.212,83.98,23.25,87.1389861084,135.96,81.38352,12.61936,82.3560900869,11.72352,3.41936,12.212,69.66,9.2,70.2648959296,136.86,11.72352,3.41936,12.212,11.72352,3.41936,12.212,0.0,0.0,0.0,135.87,85.70352,33.59936,92.0543879063,11.72352,3.41936,12.212,73.98,30.18,79.8991414222,136.4
2021-04-24 22:00:00,95.1284,23.81245,98.0634756755,5.2884,1.54245,5.50875,89.84,22.27,92.5590541222,135.85,79.9884,9.86245,80.5941192306,5.2884,1.54245,5.50875,74.7,8.32,75.1619079055,136.77,5.2884,1.54245,5.50875,5.2884,1.54245,5.50875,0.0,0.0,0.0,135.76,84.6284,30.73245,90.0358238123,5.2884,1.54245,5.50875,79.34,29.19,84.5392908653,136.31
2021-04-24 22:30:00,91.19336,25.16723,94.6024226643,3.93336,1.14723,4.09725,87.26,24.02,90.5056241346,136.3,76.45336,9.94723,77.0977537932,3.93336,1.14723,4.09725,72.52,8.8,73.0519705415,137.08,3.93336,1.14723,4.09725,3.93336,1.14723,4.09725,0.0,0.0,0.0,136.2,80.95336,30.92723,86.6599102859,3.93336,1.14723,4.09725,77.02,29.78,82.5768054601,136.63
2021-04-24 23:00:00,85.67064,27.24477,89.8984763517,3.8906400000000003,1.13477,4.05275,81.78,26.11,85.8469597598,136.51,71.76064,10.28477,72.4939028275,3.8906400000000003,1.13477,4.05275,67.87,9.15,68.4840083523,137.08,3.8906400000000003,1.13477,4.05275,3.8906400000000003,1.13477,4.05275,0.0,0.0,0.0,136.41,75.96064,31.31477,82.1622398025,3.8906400000000003,1.13477,4.05275,72.07,30.18,78.133970205,136.66
2021-04-24 23:30:00,80.34792,27.86231,85.0417342654,4.08792,1.19231,4.25825,76.26,26.67,80.7890865154,136.77,67.37792,10.48231,68.188436897,4.08792,1.19231,4.25825,63.29,9.29,63.9681811528,137.31,4.08792,1.19231,4.25825,4.08792,1.19231,4.25825,0.0,0.0,0.0,136.69,71.29792,31.62231,77.99592224,4.08792,1.19231,4.25825,67.21,30.43,73.777835425,136.88
2021-04-25 00:00:00,76.23296,27.90628,81.1801986558,4.03296,1.17628,4.201,72.2,26.73,76.9891739143,137.13,63.96296,11.44628,64.9790549162,4.03296,1.17628,4.201,59.93,10.27,60.8036002224,137.78,4.03296,1.17628,4.201,4.03296,1.17628,4.201,0.0,0.0,0.0,137.05,67.65296,32.79628,75.1832360211,4.03296,1.17628,4.201,63.62,31.62,71.0445550341,137.36
2021-04-25 00:30:00,73.34928,27.82729,78.4504617275,3.65928,1.06729,3.81175,69.69,26.76,74.6511466757,137.38,61.52928,12.23729,62.7343890053,3.65928,1.06729,3.81175,57.87,11.17,58.9381523294,138.16,3.65928,1.06729,3.81175,3.65928,1.06729,3.81175,0.0,0.0,0.0,137.34,65.11928,33.74729,73.3443945374,3.65928,1.06729,3.81175,61.46,32.68,69.6082897362,137.72
2021-04-25 01:00:00,70.88048,29.68639,76.8461072291,3.69048,1.07639,3.84425,67.19,28.61,73.027585199,138.15,59.41048,11.96639,60.6036271477,3.69048,1.07639,3.84425,55.72,10.89,56.7742062912,138.74,3.69048,1.07639,3.84425,3.69048,1.07639,3.84425,0.0,0.0,0.0,138.12,62.85048,33.64639,71.2899880507,3.69048,1.07639,3.84425,59.16,32.57,67.5330326581,138.29
2021-04-25 01:30:00,71.07464,29.73427,77.0436971047,3.61464,1.05427,3.76525,67.46,28.68,73.3034378457,138.29,59.55464,12.12427,60.7762541505,3.61464,1.05427,3.76525,55.94,11.07,57.0248060058,138.9,3.61464,1.05427,3.76525,3.61464,1.05427,3.76525,0.0,0.0,0.0,138.26,63.01464,33.84427,71.5281725348,3.61464,1.05427,3.76525,59.4,32.79,67.8494222525,138.47
2021-04-25 02:00:00,71.17032,29.60426,77.0819476859,3.82032,1.11426,3.9795,67.35,28.49,73.1279878022,138.15,59.65032,12.03426,60.8521494267,3.82032,1.11426,3.9795,55.83,10.92,56.8879187526,138.76,3.82032,1.11426,3.9795,3.82032,1.11426,3.9795,0.0,0.0,0.0,138.12,63.11032,33.75426,71.5699836429,3.82032,1.11426,3.9795,59.29,32.64,67.6806744943,138.32
2021-04-25 02:30:00,70.46376,29.54193,76.4059362973,3.98376,1.16193,4.14975,66.48,28.38,72.2842638477,137.87,59.09376,12.03193,60.3062170134,3.98376,1.16193,4.14975,55.11,10.87,56.1717811717,138.48,3.98376,1.16193,4.14975,3.98376,1.16193,4.14975,0.0,0.0,0.0,137.84,62.49376,33.68193,70.9925520563,3.98376,1.16193,4.14975,58.51,32.52,66.9400515387,138.02
2021-04-25 03:00:00,70.00456,30.86133,76.5052946544,3.84456,1.12133,4.00475,66.16,29.74,72.536978156,138.32,58.61456,11.86133,59.8026570761,3.84456,1.12133,4.00475,54.77,10.74,55.8130853833,138.78,3.84456,1.12133,4.00475,3.84456,1.12133,4.00475,0.0,0.0,0.0,138.3,61.99456,33.55133,70.4912562972,3.84456,1.12133,4.00475,58.15,32.43,66.5817347326,138.33
2021-04-25 03:30:00,69.07448,31.34339,75.8530940962,3.95448,1.15339,4.11925,65.12,30.19,71.7777855607,138.26,57.82448,11.78339,59.0128695046,3.95448,1.15339,4.11925,53.87,10.63,54.9087770762,138.66,3.95448,1.15339,4.11925,3.95448,1.15339,4.11925,0.0,0.0,0.0,138.23,61.14448,33.45339,69.6977527397,3.95448,1.15339,4.11925,57.19,32.3,65.6809416802,138.22
2021-04-25 04:00:00,68.54032,31.64426,75.4926132588,3.82032,1.11426,3.9795,64.72,30.53,71.5594808533,138.4,57.36032,12.02426,58.6070741383,3.82032,1.11426,3.9795,53.54,10.91,54.6402754385,138.79,3.82032,1.11426,3.9795,3.82032,1.11426,3.9795,0.0,0.0,0.0,138.36,60.67032,33.73426,69.4182110591,3.82032,1.11426,3.9795,56.85,32.62,65.5437784996,138.35
2021-04-25 04:30:00,68.49432,31.77376,75.5052560872,3.78432,1.10376,3.942,64.71,30.67,71.6102855741,138.67,57.30432,12.04376,58.5562741779,3.78432,1.10376,3.942,53.52,10.94,54.6266784639,139.05,3.78432,1.10376,3.942,3.78432,1.10376,3.942,0.0,0.0,0.0,138.63,60.61432,33.82376,69.4128412443,3.78432,1.10376,3.942,56.83,32.72,65.5762708607,138.62
2021-04-25 05:00:00,68.36032,31.809260000000002,75.3986894598,3.70032,1.07926,3.8545,64.66,30.73,71.5908408946,138.49,57.19032,12.15926,58.4686266766,3.70032,1.07926,3.8545,53.49,11.08,54.6255114393,138.87,3.70032,1.07926,3.8545,3.70032,1.07926,3.8545,0.0,0.0,0.0,138.46,60.48032,33.88926,69.3278519114,3.70032,1.07926,3.8545,56.78,32.81,65.5779269267,138.46
2021-04-25 05:30:00,69.22552,31.36411,75.9992106233,3.54552,1.03411,3.69325,65.68,30.33,72.3448083832,138.49,57.87552,11.75411,59.0570479889,3.54552,1.03411,3.69325,54.33,10.72,55.3774981378,138.87,3.54552,1.03411,3.69325,3.54552,1.03411,3.69325,0.0,0.0,0.0,138.46,61.23552,33.49411,69.7971655181,3.54552,1.03411,3.69325,57.69,32.46,66.1950730795,138.46
2021-04-25 06:00:00,68.98912,31.25891,75.7404656228,3.45912,1.00891,3.60325,65.53,30.25,72.1750885001,138.43,57.66912,11.68891,58.8418050247,3.45912,1.00891,3.60325,54.21,10.68,55.2520271121,138.83,3.45912,1.00891,3.60325,3.45912,1.00891,3.60325,0.0,0.0,0.0,138.39,61.00912,33.38891,69.5480555743,3.45912,1.00891,3.60325,57.55,32.38,66.0338314805,138.42
2021-04-25 06:30:00,71.10968,30.70324,77.4549903893,3.91968,1.14324,4.083,67.19,29.56,73.4049705401,138.36,59.48968,11.25324,60.5446730687,3.91968,1.14324,4.083,55.57,10.11,56.4821830315,138.77,3.91968,1.14324,4.083,3.91968,1.14324,4.083,0.0,0.0,0.0,138.32,62.92968,32.91324,71.0170823971,3.91968,1.14324,4.083,59.01,31.77,67.0187511074,138.36
2021-04-25 07:00:00,72.76424,29.24082,78.4197690449,5.21424,1.52082,5.4315,67.55,27.72,73.0164426688,137.75,61.16424,11.54082,62.2435119595,5.21424,1.52082,5.4315,55.95,10.02,56.8401521814,138.34,5.21424,1.52082,5.4315,5.21424,1.52082,5.4315,0.0,0.0,0.0,137.71,64.60424,33.07082,72.5767659892,5.21424,1.52082,5.4315,59.39,31.55,67.2500899628,137.89
2021-04-25 07:30:00,76.206,29.63175,81.7642650799,7.206,2.10175,7.50625,69.0,27.53,74.2893054214,137.58,64.266,11.00175,65.2008992197,7.206,2.10175,7.50625,57.06,8.9,57.7499229437,138.06,7.206,2.10175,7.50625,7.206,2.10175,7.50625,0.0,0.0,0.0,137.54,67.796,32.36175,75.1237677374,7.206,2.10175,7.50625,60.59,30.26,67.7260341375,137.65
2021-04-25 08:00:00,79.21696,29.37453,84.4878083771,9.54696,2.78453,9.94475,69.67,26.59,74.5716903389,137.35,67.13696,10.81453,68.0023930253,9.54696,2.78453,9.94475,57.59,8.03,58.1471323455,137.84,9.54696,2.78453,9.94475,9.54696,2.78453,9.94475,0.0,0.0,0.0,137.3,70.68696,32.03453,77.607070724,9.54696,2.78453,9.94475,61.14,29.25,67.7765601075,137.42
2021-04-25 08:30:00,84.02128,27.555790000000002,88.4245274534,10.99128,3.20579,11.44925,73.03,24.35,76.9824876189,136.26,71.43128,10.21579,72.1580912148,10.99128,3.20579,11.44925,60.44,7.01,60.8451616811,136.86,10.99128,3.20579,11.44925,10.99128,3.20579,11.44925,0.0,0.0,0.0,136.22,75.14128,31.08579,81.3175153332,10.99128,3.20579,11.44925,64.15,27.88,69.9465288631,136.45
2021-04-25 09:00:00,86.55208,24.25894,89.8874781171,14.36208,4.18894,14.9605,72.19,20.07,74.9279720799,135.54,74.22208,10.66894,74.9849547593,14.36208,4.18894,14.9605,59.86,6.48,60.2097168238,136.54,14.36208,4.18894,14.9605,14.36208,4.18894,14.9605,0.0,0.0,0.0,135.5,77.89208,31.43894,83.9975182672,14.36208,4.18894,14.9605,63.53,27.25,69.1275878358,136.11
2021-04-25 09:30:00,86.92872,24.83296,90.4061848725,18.07872,5.27296,18.832,68.85,19.56,71.5745492476,135.11,75.04872,11.15296,75.8729127581,18.07872,5.27296,18.832,56.97,5.88,57.2726400649,136.08,18.07872,5.27296,18.832,18.07872,5.27296,18.832,0.0,0.0,0.0,135.07,78.52872,31.75296,84.7054327278,18.07872,5.27296,18.832,60.45,26.48,65.9954005973,135.66
2021-04-25 10:00:00,86.72072,25.32896,90.3440063978,20.67072,6.02896,21.532,66.05,19.3,68.8120083997,135.21,75.24072,10.47896,75.9669306264,20.67072,6.02896,21.532,54.57,4.45,54.7511406274,136.05,20.67072,6.02896,21.532,20.67072,6.02896,21.532,0.0,0.0,0.0,135.17,78.57072,31.00896,84.4684180129,20.67072,6.02896,21.532,57.9,24.98,63.0587852722,135.62
2021-04-25 10:30:00,88.59216,14.58063,89.7839940338,25.68216,7.49063,26.75225,62.91,7.09,63.3082632837,138.74,74.37216,23.43063,77.975718049,25.68216,7.49063,26.75225,48.69,15.94,51.232799064700004,137.31,25.68216,7.49063,26.75225,25.68216,7.49063,26.75225,0.0,0.0,0.0,138.7,77.34216,45.07063,89.5163191941,25.68216,7.49063,26.75225,51.66,37.58,63.8827989368,136.87
2021-04-25 11:00:00,89.14832,13.67701,90.1913718787,25.49832,7.43701,26.56075,63.65,6.24,63.9551413101,138.87,74.48832,22.62701,77.8491579785,25.49832,7.43701,26.56075,48.99,15.19,51.290897828,137.09,25.49832,7.43701,26.56075,25.49832,7.43701,26.56075,0.0,0.0,0.0,138.83,77.47832,44.10701,89.1533420639,25.49832,7.43701,26.56075,51.98,36.67,63.6129648735,136.65
2021-04-25 11:30:00,89.954,13.5645,90.9709721628,25.284,7.3745,26.3375,64.67,6.19,64.9655678033,139.11,75.064,22.6545,78.4081020447,25.284,7.3745,26.3375,49.78,15.28,52.0723227828,137.31,25.284,7.3745,26.3375,25.284,7.3745,26.3375,0.0,0.0,0.0,139.07,78.124,44.2345,89.7777832554,25.284,7.3745,26.3375,52.84,36.86,64.4261220314,136.88
2021-04-25 12:00:00,88.68296,12.900030000000001,89.6162829421,29.86296,8.71003,31.10725,58.82,4.19,58.9690469653,139.49,74.89296,25.77003,79.202587734,29.86296,8.71003,31.10725,45.03,17.06,48.1533436015,137.66,29.86296,8.71003,31.10725,29.86296,8.71003,31.10725,0.0,0.0,0.0,139.45,77.64296,47.55003,91.0463321093,29.86296,8.71003,31.10725,47.78,38.84,61.5749462038,137.22
2021-04-25 12:30:00,90.0336,13.0773,90.9783760256,30.3336,8.8473,31.5975,59.7,4.23,59.849669172,139.21,76.0936,26.8473,80.6908512674,30.3336,8.8473,31.5975,45.76,18.0,49.1729356455,137.49,30.3336,8.8473,31.5975,30.3336,8.8473,31.5975,0.0,0.0,0.0,139.16,78.8736,48.6673,92.6798298782,30.3336,8.8473,31.5975,48.54,39.82,62.7834691619,137.04
2021-04-25 13:00:00,89.32176,12.79093,90.232946864,28.871760000000002,8.42093,30.07475,60.45,4.37,60.6077503295,139.15,75.25176,26.25093,79.6990508661,28.871760000000002,8.42093,30.07475,46.38,17.83,49.6891668274,137.44,28.871760000000002,8.42093,30.07475,28.871760000000002,8.42093,30.07475,0.0,0.0,0.0,139.11,78.10176,48.01093,91.67842884,28.871760000000002,8.42093,30.07475,49.23,39.59,63.1740532181,137.0
2021-04-25 13:30:00,85.57816,13.32988,86.610086998,27.42816,7.99988,28.571,58.15,5.33,58.3937616531,139.15,71.98816,25.61988,76.4112127335,27.42816,7.99988,28.571,44.56,17.62,47.9171994173,137.5,27.42816,7.99988,28.571,27.42816,7.99988,28.571,0.0,0.0,0.0,139.11,74.70816,47.38988,88.4709551039,27.42816,7.99988,28.571,47.28,39.39,61.5383660817,137.06
2021-04-25 14:00:00,81.61072,14.05646,82.8124005608,28.17072,8.21646,29.3445,53.44,5.84,53.7581547302,139.29,68.96072,25.83646,73.6417243704,28.17072,8.21646,29.3445,40.79,17.62,44.4329663651,137.7,28.17072,8.21646,29.3445,28.17072,8.21646,29.3445,0.0,0.0,0.0,139.25,71.43072,47.67646,85.8801059492,28.17072,8.21646,29.3445,43.26,39.46,58.5535583889,137.27
2021-04-25 14:30:00,78.54768,16.36224,80.2337892113,28.32768,8.26224,29.508,50.22,8.1,50.8690318367,139.4,66.88768,23.30224,70.8304745487,28.32768,8.26224,29.508,38.56,15.04,41.3893126302,137.9,28.32768,8.26224,29.508,28.32768,8.26224,29.508,0.0,0.0,0.0,139.36,69.21768,45.01224,82.5662701979,28.32768,8.26224,29.508,40.89,36.75,54.9777645962,137.47
2021-04-25 15:00:00,74.06528,30.55154,80.1190507798,29.28528,8.54154,30.5055,44.78,22.01,49.8967784531,136.08,65.91528,13.98154,67.3818046527,29.28528,8.54154,30.5055,36.63,5.44,37.0317498911,136.7,29.28528,8.54154,30.5055,29.28528,8.54154,30.5055,0.0,0.0,0.0,136.04,68.08528,34.80154,76.4640604405,29.28528,8.54154,30.5055,38.8,26.26,46.8511216515,136.28
2021-04-25 15:30:00,76.86592,30.35381,82.6421408179,27.47592,8.01381,28.62075,49.39,22.34,54.2074505949,136.22,67.93592,13.95381,69.3541494055,27.47592,8.01381,28.62075,40.46,5.94,40.8937061172,136.86,27.47592,8.01381,28.62075,27.47592,8.01381,28.62075,0.0,0.0,0.0,136.18,70.37592,34.82381,78.5204932407,27.47592,8.01381,28.62075,42.9,26.81,50.5883988677,136.43
2021-04-25 16:00:00,79.56664,30.15277,85.0884230643,24.626640000000002,7.18277,25.65275,54.94,22.97,59.5485054388,136.29,69.77664,13.62277,71.094017696,24.626640000000002,7.18277,25.65275,45.15,6.44,45.6069742474,136.93,24.626640000000002,7.18277,25.65275,24.626640000000002,7.18277,25.65275,0.0,0.0,0.0,136.25,72.50664,34.54277,80.314480658,24.626640000000002,7.18277,25.65275,47.88,27.36,55.1458429984,136.51
2021-04-25 16:30:00,82.9252,29.85735,88.1365426146,23.3052,6.79735,24.27625,59.62,23.06,63.9242364053,135.92,72.3552,13.38735,73.5832596931,23.3052,6.79735,24.27625,49.05,6.59,49.49071226,136.57,23.3052,6.79735,24.27625,23.3052,6.79735,24.27625,0.0,0.0,0.0,135.89,75.3352,34.16735,82.7212195574,23.3052,6.79735,24.27625,52.03,27.37,58.7897763221,136.16
2021-04-25 17:00:00,87.80992,23.25206,90.8363382389,21.70992,6.33206,22.6145,66.1,16.92,68.2311981428,135.63,75.89992,14.78206,77.3259798118,21.70992,6.33206,22.6145,54.19,8.45,54.8448593762,136.35,21.70992,6.33206,22.6145,21.70992,6.33206,22.6145,0.0,0.0,0.0,135.59,79.20992,35.62206,86.8512670319,21.70992,6.33206,22.6145,57.5,29.29,64.5302572442,135.93
2021-04-25 17:30:00,94.78472,6.79471,95.0279497278,19.04472,5.55471,19.83825,75.74,1.24,75.7501498348,136.9,79.33472,20.67471,81.9843974855,19.04472,5.55471,19.83825,60.29,15.12,62.1570470663,136.52,19.04472,5.55471,19.83825,19.04472,5.55471,19.83825,0.0,0.0,0.0,136.85,83.05472,41.95471,93.0499016951,19.04472,5.55471,19.83825,64.01,36.4,73.6358615078,136.08
2021-04-25 18:00:00,99.39784,7.19312,99.6577722609,15.26784,4.45312,15.904,84.13,2.74,84.1746072162,136.74,82.36784,18.66312,84.4557464854,15.26784,4.45312,15.904,67.1,14.21,68.5881483931,136.13,15.26784,4.45312,15.904,15.26784,4.45312,15.904,0.0,0.0,0.0,136.7,86.51784,39.75312,95.2136922296,15.26784,4.45312,15.904,71.25,35.3,79.5151086272,135.67
2021-04-25 18:30:00,100.3944,7.0017,100.6382598928,14.9544,4.3617,15.5775,85.44,2.64,85.4807767864,137.02,83.1344,19.2617,85.3366366237,14.9544,4.3617,15.5775,68.18,14.9,69.7891280931,136.49,14.9544,4.3617,15.5775,14.9544,4.3617,15.5775,0.0,0.0,0.0,136.98,87.3644,40.5017,96.2960336164,14.9544,4.3617,15.5775,72.41,36.14,80.9277931245,136.03
2021-04-25 19:00:00,99.6124,7.7082,99.9101925781,16.6224,4.8482,17.315,82.99,2.86,83.0392660131,137.02,82.8224,20.5182,85.3261183519,16.6224,4.8482,17.315,66.2,15.67,68.0293238244,136.54,16.6224,4.8482,17.315,16.6224,4.8482,17.315,0.0,0.0,0.0,136.98,86.9324,41.8082,96.4632974607,16.6224,4.8482,17.315,70.31,36.96,79.4325984719,136.09
2021-04-25 19:30:00,100.1104,7.6659500000000005,100.4034809036,15.1404,4.4159500000000005,15.77125,84.97,3.25,85.0321315739,137.24,82.9704,20.27595,85.4119512982,15.1404,4.4159500000000005,15.77125,67.83,15.86,69.6595183733,136.75,15.1404,4.4159500000000005,15.77125,15.1404,4.4159500000000005,15.77125,0.0,0.0,0.0,137.22,87.1804,41.62595,96.6081873216,15.1404,4.4159500000000005,15.77125,72.04,37.21,81.0823390141,136.31
2021-04-25 20:00:00,100.06488,8.25309,100.4046498125,13.48488,3.93309,14.04675,86.58,4.32,86.6877084713,137.05,82.60488,19.66309,84.9129160267,13.48488,3.93309,14.04675,69.12,15.73,70.887285884,136.44,13.48488,3.93309,14.04675,13.48488,3.93309,14.04675,0.0,0.0,0.0,137.03,86.90488,40.89309,96.045317312,13.48488,3.93309,14.04675,73.42,36.96,82.1981629965,136.01
2021-04-25 20:30:00,102.25776,6.82393,102.4851964962,10.60776,3.09393,11.04975,91.65,3.73,91.7258709416,136.97,83.91776,17.75393,85.7752439452,10.60776,3.09393,11.04975,73.31,14.66,74.7614319017,136.31,10.60776,3.09393,11.04975,10.60776,3.09393,11.04975,0.0,0.0,0.0,136.94,88.48776,38.85393,96.6421830582,10.60776,3.09393,11.04975,77.88,35.76,85.6975612255,135.87
2021-04-25 21:00:00,103.72824,5.75532,103.887783121,7.93824,2.31532,8.269,95.79,3.44,95.8517485495,136.29,84.69824,16.08532,86.2121185136,7.93824,2.31532,8.269,76.76,13.77,77.985322337,135.58,7.93824,2.31532,8.269,7.93824,2.31532,8.269,0.0,0.0,0.0,136.26,89.47824,36.96532,96.8131722247,7.93824,2.31532,8.269,81.54,34.65,88.5968063759,135.13
2021-04-25 21:30:00,101.60464,8.47302,101.9573191951,9.884640000000001,2.88302,10.2965,91.72,5.59,91.8901871801,136.9,83.32464,18.82302,85.4242454637,9.884640000000001,2.88302,10.2965,73.44,15.94,75.1499647372,136.18,9.884640000000001,2.88302,10.2965,9.884640000000001,2.88302,10.2965,0.0,0.0,0.0,136.87,87.88464,39.99302,96.5564684351,9.884640000000001,2.88302,10.2965,78.0,37.11,86.3779607307,135.75
2021-04-25 22:00:00,96.06472,9.64221,96.5474113706,10.22472,2.9822100000000002,10.65075,85.84,6.66,86.0979744245,137.61,78.86472,20.34221,81.4459917268,10.22472,2.9822100000000002,10.65075,68.64,17.36,70.8012655254,136.91,10.22472,2.9822100000000002,10.65075,10.22472,2.9822100000000002,10.65075,0.0,0.0,0.0,137.6,83.12472,41.82221,93.0527609712,10.22472,2.9822100000000002,10.65075,72.9,38.84,82.6011840109,136.49
2021-04-25 22:30:00,94.5788,7.8109,94.9007880276,4.7688,1.3909,4.9675,89.81,6.42,90.0391720308,138.12,76.6888,17.6809,78.7006116256,4.7688,1.3909,4.9675,71.92,16.29,73.741782593,137.32,4.7688,1.3909,4.9675,4.7688,1.3909,4.9675,0.0,0.0,0.0,138.1,81.1688,39.2109,90.1436008392,4.7688,1.3909,4.9675,76.4,37.82,85.2485331252,136.88
2021-04-25 23:00:00,88.60328,10.31054,89.2011685005,4.01328,1.17054,4.1805,84.59,9.14,85.0823583359,138.86,71.54328,17.47054,73.6455068626,4.01328,1.17054,4.1805,67.53,16.3,69.4693522354,137.75,4.01328,1.17054,4.1805,4.01328,1.17054,4.1805,0.0,0.0,0.0,138.84,75.71328,39.14054,85.2319343899,4.01328,1.17054,4.1805,71.7,37.97,81.1332909477,137.31
2021-04-25 23:30:00,82.69456,11.08633,83.4343871941,4.20456,1.22633,4.37975,78.49,9.86,79.1068878164,139.06,66.78456,18.12633,69.2007318868,4.20456,1.22633,4.37975,62.58,16.9,64.8218049733,137.92,4.20456,1.22633,4.37975,4.20456,1.22633,4.37975,0.0,0.0,0.0,139.04,70.66456,39.90633,81.1541447744,4.20456,1.22633,4.37975,66.46,38.68,76.8965148755,137.47
2021-04-26 00:00:00,78.69864,11.60377,79.5495029278,3.8186400000000003,1.11377,3.9777500000000003,74.88,10.49,75.61120618,139.67,63.46864,18.58377,66.1333862044,3.8186400000000003,1.11377,3.9777500000000003,59.65,17.47,62.1556385214,138.5,3.8186400000000003,1.11377,3.9777500000000003,3.8186400000000003,1.11377,3.9777500000000003,0.0,0.0,0.0,139.63,67.17864,40.58377,78.4857443085,3.8186400000000003,1.11377,3.9777500000000003,63.36,39.47,74.6483121042,138.04
2021-04-26 00:30:00,76.34104,11.90822,77.2642225862,3.73104,1.08822,3.8865,72.61,10.82,73.4117463353,139.69,61.56104,19.31822,64.520967676,3.73104,1.08822,3.8865,57.83,18.23,60.635318091,138.57,3.73104,1.08822,3.8865,3.73104,1.08822,3.8865,0.0,0.0,0.0,139.63,65.15104,41.35822,77.1696855938,3.73104,1.08822,3.8865,61.42,40.27,73.4444640528,138.15
2021-04-26 01:00:00,73.964,20.10075,76.6466792925,3.774,1.1007500000000001,3.93125,70.19,19.0,72.7161336981,139.14,60.484,15.39075,62.4114528077,3.774,1.1007500000000001,3.93125,56.71,14.29,58.4827171051,138.46,3.774,1.1007500000000001,3.93125,3.774,1.1007500000000001,3.93125,0.0,0.0,0.0,139.1,63.984,37.17075,73.9974115193,3.774,1.1007500000000001,3.93125,60.21,36.07,70.187527382,138.06
2021-04-26 01:30:00,73.3044,30.6317,79.4470647932,3.6744,1.0717,3.8275,69.63,29.56,75.6447651857,137.53,61.3344,10.2017,62.1770319833,3.6744,1.0717,3.8275,57.66,9.13,58.3783564346,137.81,3.6744,1.0717,3.8275,3.6744,1.0717,3.8275,0.0,0.0,0.0,137.48,64.8944,31.4817,72.1275300163,3.6744,1.0717,3.8275,61.22,30.41,68.3568321384,137.39
2021-04-26 02:00:00,73.69232,30.10401,79.6040793243,3.92232,1.14401,4.08575,69.77,28.96,75.5416077404,137.46,61.71232,10.09401,62.5323874297,3.92232,1.14401,4.08575,57.79,8.95,58.4789415089,137.81,3.92232,1.14401,4.08575,3.92232,1.14401,4.08575,0.0,0.0,0.0,137.42,65.28232,31.39401,72.4386993841,3.92232,1.14401,4.08575,61.36,30.25,68.4113448194,137.36
