Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-26 02:30:00,73.6484,29.4587,79.3215092409,3.6984,1.0787,3.8525,69.95,28.38,75.4879255245,137.2,61.6484,10.3787,62.5159390576,3.6984,1.0787,3.8525,57.95,9.3,58.6915027921,137.63,3.6984,1.0787,3.8525,3.6984,1.0787,3.8525,0.0,0.0,0.0,137.16,65.2284,31.6487,72.5009267406,3.6984,1.0787,3.8525,61.53,30.57,68.7056460562,137.19
2021-04-26 03:00:00,73.0384,29.5237,78.7797990366,3.5784000000000002,1.0437,3.7275,69.46,28.48,75.0719787937,137.36,61.1484,10.4037,62.0271214571,3.5784000000000002,1.0437,3.7275,57.57,9.36,58.3259333402,137.77,3.5784000000000002,1.0437,3.7275,3.5784000000000002,1.0437,3.7275,0.0,0.0,0.0,137.31,64.6984,31.7137,72.0530480289,3.5784000000000002,1.0437,3.7275,61.12,30.67,68.3835016652,137.34
2021-04-26 03:30:00,72.90352,29.34436,78.5876242942,3.20352,0.9343600000000001,3.337,69.7,28.41,75.2676431144,137.39,60.98352,10.22436,61.834676751800004,3.20352,0.9343600000000001,3.337,57.78,9.29,58.522068487,137.81,3.20352,0.9343600000000001,3.337,3.20352,0.9343600000000001,3.337,0.0,0.0,0.0,137.34,64.54352,31.53436,71.8351016885,3.20352,0.9343600000000001,3.337,61.34,30.6,68.548928511,137.39
2021-04-26 04:00:00,72.46344,29.30017,78.1629714037,3.46344,1.01017,3.6077500000000002,69.0,28.29,74.5742857827,137.19,60.65344,10.25017,61.5134600625,3.46344,1.01017,3.6077500000000002,57.19,9.24,57.93162953,137.62,3.46344,1.01017,3.6077500000000002,3.46344,1.01017,3.6077500000000002,0.0,0.0,0.0,137.15,64.19344,31.51017,71.5100590998,3.46344,1.01017,3.6077500000000002,60.73,30.5,67.9586852433,137.19
2021-04-26 04:30:00,73.08392,29.09156,78.661160847,3.43392,1.00156,3.577,69.65,28.09,75.1010692334,137.06,61.17392,10.09156,62.0007102492,3.43392,1.00156,3.577,57.74,9.09,58.4511394243,137.5,3.43392,1.00156,3.577,3.43392,1.00156,3.577,0.0,0.0,0.0,137.02,64.72392,31.29156,71.8912202386,3.43392,1.00156,3.577,61.29,30.29,68.3662796999,137.06
2021-04-26 05:00:00,74.75408,28.98619,80.1771269588,3.24408,0.9461900000000001,3.37925,71.51,28.04,76.8109477874,137.02,62.54408,10.00619,63.3394488558,3.24408,0.9461900000000001,3.37925,59.3,9.06,59.9881121557,137.45,3.24408,0.9461900000000001,3.37925,3.24408,0.9461900000000001,3.37925,0.0,0.0,0.0,136.98,66.22408,31.15619,73.1869998508,3.24408,0.9461900000000001,3.37925,62.98,30.21,69.8507301322,137.06
2021-04-26 05:30:00,79.89192,26.78556,84.2625961254,3.48192,1.01556,3.627,76.41,25.77,80.6385825768,136.45,66.94192,8.40556,67.4675780816,3.48192,1.01556,3.627,63.46,7.39,63.8888386183,136.95,3.48192,1.01556,3.627,3.48192,1.01556,3.627,0.0,0.0,0.0,136.4,70.88192,29.32556,76.7087677661,3.48192,1.01556,3.627,67.4,28.31,73.1041455733,136.53
2021-04-26 06:00:00,84.7624,22.9057,87.802821972,3.9624,1.1557,4.1275,80.8,21.75,83.6761764184,135.3,71.2524,7.7157,71.6689370107,3.9624,1.1557,4.1275,67.29,6.5600000000000005,67.6090060569,136.13,3.9624,1.1557,4.1275,3.9624,1.1557,4.1275,0.0,0.0,0.0,135.26,75.4524,28.2957,80.5835672098,3.9624,1.1557,4.1275,71.49,27.14,76.4682921216,135.69
2021-04-26 06:30:00,96.48376,9.00193,96.9027898848,5.66376,1.6519300000000001,5.89975,90.82,7.35,91.116929821,135.33,80.40376,8.70193,80.8732848836,5.66376,1.6519300000000001,5.89975,74.74,7.05,75.0717663306,135.75,5.66376,1.6519300000000001,5.89975,5.66376,1.6519300000000001,5.89975,0.0,0.0,0.0,135.29,85.05376,29.20193,89.9271638931,5.66376,1.6519300000000001,5.89975,79.39,27.55,84.0343655893,135.33
2021-04-26 07:00:00,106.77808,17.583190000000002,108.2161121971,7.58808,2.21319,7.90425,99.19,15.37,100.373766493,137.6,85.74808,14.45319,86.9576214306,7.58808,2.21319,7.90425,78.16,12.24,79.1125982382,136.24,7.58808,2.21319,7.90425,7.58808,2.21319,7.90425,0.0,0.0,0.0,137.54,90.62808,35.41319,97.301299634,7.58808,2.21319,7.90425,83.04,33.2,89.4308760999,135.81
2021-04-26 07:30:00,115.60496,24.44728,118.1616531536,12.50496,3.6472800000000003,13.026,103.1,20.8,105.1772313764,138.45,91.86496,15.95728,93.2405794748,12.50496,3.6472800000000003,13.026,79.36,12.31,80.309063623,135.89,12.50496,3.6472800000000003,13.026,12.50496,3.6472800000000003,13.026,0.0,0.0,0.0,138.38,96.81496,36.79728,103.5720826053,12.50496,3.6472800000000003,13.026,84.31,33.15,90.5930383639,135.45
2021-04-26 08:00:00,118.65552,30.84911,122.60016319019999,18.06552,5.26911,18.81825,100.59,25.58,103.7915434898,137.63,95.52552,16.51911,96.9433131601,18.06552,5.26911,18.81825,77.46,11.25,78.2726906398,135.49,18.06552,5.26911,18.81825,18.06552,5.26911,18.81825,0.0,0.0,0.0,137.57,100.33552,37.19911,107.0093003363,18.06552,5.26911,18.81825,82.27,31.93,88.2489535349,135.08
2021-04-26 08:30:00,119.52768,31.77349,123.6787004822,21.81768,6.36349,22.72675,97.71,25.41,100.9599534469,137.3,97.34768,16.72349,98.7737106682,21.81768,6.36349,22.72675,75.53,10.36,76.2371989255,135.65,21.81768,6.36349,22.72675,21.81768,6.36349,22.72675,0.0,0.0,0.0,137.25,102.47768,31.19349,107.1200668249,21.81768,6.36349,22.72675,80.66,24.83,84.3952871907,135.3
2021-04-26 09:00:00,120.18128,24.37079,122.6273846564,23.35128,6.81079,24.32425,96.83,17.56,98.4093618514,137.8,98.97128,18.26079,100.6417940831,23.35128,6.81079,24.32425,75.62,11.45,76.4819383907,136.97,23.35128,6.81079,24.32425,23.35128,6.81079,24.32425,0.0,0.0,0.0,137.75,105.22128,17.88079,106.7297541263,23.35128,6.81079,24.32425,81.87,11.07,82.6150216365,136.66
2021-04-26 09:30:00,118.34024,24.68382,120.8871513977,25.59024,7.46382,26.6565,92.75,17.22,94.3349929772,137.67,97.89024,16.75382,99.3135920801,25.59024,7.46382,26.6565,72.3,9.29,72.8944037633,136.55,25.59024,7.46382,26.6565,25.59024,7.46382,26.6565,0.0,0.0,0.0,137.62,103.85024,16.21382,105.1083265353,25.59024,7.46382,26.6565,78.26,8.75,78.7476355201,136.24
2021-04-26 10:00:00,113.77008000000001,26.31544,116.7738561734,30.190080000000002,8.80544,31.448,83.58,17.51,85.3944758166,137.62,95.18008,19.11544,97.0806246127,30.190080000000002,8.80544,31.448,64.99,10.31,65.8027066313,136.62,30.190080000000002,8.80544,31.448,30.190080000000002,8.80544,31.448,0.0,0.0,0.0,137.56,100.53008,18.675440000000002,102.250032,30.190080000000002,8.80544,31.448,70.34,9.87,71.0290961508,136.31
2021-04-26 10:30:00,109.83,26.11375,112.8917926116,31.11,9.07375,32.40625,78.72,17.04,80.5431561338,137.76,92.15,19.30375,94.1501846204,31.11,9.07375,32.40625,61.04,10.23,61.8913119913,136.67,31.11,9.07375,32.40625,31.11,9.07375,32.40625,0.0,0.0,0.0,137.69,97.21,18.87375,99.0252621257,31.11,9.07375,32.40625,66.1,9.8,66.822526142,136.35
2021-04-26 11:00:00,113.55728,27.28754,116.7898355177,26.59728,7.7575400000000005,27.7055,86.96,19.53,89.1261044812,137.04,94.48728,17.71754,96.1340590293,26.59728,7.7575400000000005,27.7055,67.89,9.96,68.6167158934,136.25,26.59728,7.7575400000000005,27.7055,26.59728,7.7575400000000005,27.7055,0.0,0.0,0.0,136.98,100.07728,17.25754,101.5543433786,26.59728,7.7575400000000005,27.7055,73.48,9.5,74.0915676714,135.95
2021-04-26 11:30:00,111.90856,26.97083,115.112777189,24.20856,7.06083,25.21725,87.7,19.91,89.931630142,136.85,92.73856,17.40083,94.3569255305,24.20856,7.06083,25.21725,68.53,10.34,69.3056743709,136.17,24.20856,7.06083,25.21725,24.20856,7.06083,25.21725,0.0,0.0,0.0,136.79,98.37856,16.97083,99.831608915,24.20856,7.06083,25.21725,74.17,9.91,74.8291186638,135.87
2021-04-26 12:00:00,109.42688,29.17909,113.2504364661,28.07688,8.18909,29.24675,81.35,20.99,84.0142999733,137.03,91.52688,17.75909,93.2338728154,28.07688,8.18909,29.24675,63.45,9.57,64.1676507284,136.4,28.07688,8.18909,29.24675,28.07688,8.18909,29.24675,0.0,0.0,0.0,136.96,96.75688,17.25909,98.2841290085,28.07688,8.18909,29.24675,68.68,9.07,69.2763112471,136.05
2021-04-26 12:30:00,107.49856,29.77208,111.5451350333,29.45856,8.59208,30.686,78.04,21.18,80.863057078,137.4,90.23856,18.30208,92.0758591771,29.45856,8.59208,30.686,60.78,9.71,61.5507311086,136.79,29.45856,8.59208,30.686,29.45856,8.59208,30.686,0.0,0.0,0.0,137.34,95.24856,17.84208,96.9052526997,29.45856,8.59208,30.686,65.79,9.25,66.437087534,136.43
2021-04-26 13:00:00,104.74208,31.12269,109.2681342184,30.83208,8.99269,32.11675,73.91,22.13,77.1519604417,137.47,88.32208,20.60269,90.6932227389,30.83208,8.99269,32.11675,57.49,11.61,58.6505941999,137.16,30.83208,8.99269,32.11675,30.83208,8.99269,32.11675,0.0,0.0,0.0,137.4,93.08208,20.29269,95.2683939434,30.83208,8.99269,32.11675,62.25,11.3,63.2673098843,136.81
2021-04-26 13:30:00,100.24176,30.16093,104.6809063123,33.91176,9.89093,35.32475,66.33,20.27,69.3580694656,138.29,85.18176,22.26093,88.0424967908,33.91176,9.89093,35.32475,51.27,12.37,52.7411585007,137.8,33.91176,9.89093,35.32475,33.91176,9.89093,35.32475,0.0,0.0,0.0,138.22,89.44176,22.03093,92.1150927295,33.91176,9.89093,35.32475,55.53,12.14,56.8415385084,137.41
2021-04-26 14:00:00,99.37544,28.93492,103.5022109455,33.92544,9.89492,35.339,65.45,19.04,68.1632166201,138.9,84.46544,22.92492,87.5212117798,33.92544,9.89492,35.339,50.54,13.03,52.1926479497,138.32,33.92544,9.89492,35.339,33.92544,9.89492,35.339,0.0,0.0,0.0,138.84,88.66544,22.71492,91.5288361174,33.92544,9.89492,35.339,54.74,12.82,56.2211703898,137.89
2021-04-26 14:30:00,100.01744,25.97717,103.3358682422,30.84744,8.99717,32.13275,69.17,16.98,71.2236568845,139.1,84.24744,20.61717,86.7334932155,30.84744,8.99717,32.13275,53.4,11.62,54.649651417,138.14,30.84744,8.99717,32.13275,30.84744,8.99717,32.13275,0.0,0.0,0.0,139.03,88.68744,20.28717,90.9781912348,30.84744,8.99717,32.13275,57.84,11.29,58.9315679411,137.7
2021-04-26 15:00:00,100.20208,25.09519,103.2967830935,29.09208,8.48519,30.30425,71.11,16.61,73.0241343667,139.16,84.04208,20.31519,86.4625824011,29.09208,8.48519,30.30425,54.95,11.83,56.2089975004,138.19,29.09208,8.48519,30.30425,29.09208,8.48519,30.30425,0.0,0.0,0.0,139.1,88.59208,20.01519,90.8249110622,29.09208,8.48519,30.30425,59.5,11.53,60.6068552228,137.77
2021-04-26 15:30:00,102.06992,23.99956,104.8534570198,27.28992,7.95956,28.427,74.78,16.04,76.4809126515,139.32,85.12992,20.33956,87.5260017378,27.28992,7.95956,28.427,57.84,12.38,59.1500633981,138.35,27.28992,7.95956,28.427,27.28992,7.95956,28.427,0.0,0.0,0.0,139.26,89.93992,20.04956,92.1475667926,27.28992,7.95956,28.427,62.65,12.09,63.805882174,137.9
2021-04-26 16:00:00,103.22312,23.25341,105.8098935788,26.82312,7.82341,27.94075,76.4,15.43,77.9425743737,139.23,85.92312,20.66341,88.3728412091,26.82312,7.82341,27.94075,59.1,12.84,60.4787202246,138.26,26.82312,7.82341,27.94075,26.82312,7.82341,27.94075,0.0,0.0,0.0,139.17,90.83312,20.42341,93.1008666177,26.82312,7.82341,27.94075,64.01,12.6,65.2383330566,137.8
2021-04-26 16:30:00,106.9804,22.83595,109.3905233398,25.9404,7.56595,27.02125,81.04,15.27,82.466080906,138.43,88.8704,22.36595,91.6416047195,25.9404,7.56595,27.02125,62.93,14.8,64.6469249075,137.7,25.9404,7.56595,27.02125,25.9404,7.56595,27.02125,0.0,0.0,0.0,138.38,94.0904,22.28595,96.6936757992,25.9404,7.56595,27.02125,68.15,14.72,69.7215956501,137.24
2021-04-26 17:00:00,115.81704,19.55622,117.4565132083,20.14704,5.87622,20.9865,95.67,13.68,96.64311305,138.59,94.69704,21.16622,97.0336964866,20.14704,5.87622,20.9865,74.55,15.29,76.1018173239,137.77,20.14704,5.87622,20.9865,20.14704,5.87622,20.9865,0.0,0.0,0.0,138.54,100.87704,21.07622,103.0552485255,20.14704,5.87622,20.9865,80.73,15.2,82.1484808137,137.29
2021-04-26 17:30:00,117.18392,16.63406,118.3586205506,24.01392,7.00406,25.0145,93.17,9.63,93.6663536175,139.35,96.38392,23.54406,99.217855227,24.01392,7.00406,25.0145,72.37,16.54,74.2360323563,138.18,24.01392,7.00406,25.0145,24.01392,7.00406,25.0145,0.0,0.0,0.0,139.3,102.36392,23.54406,105.0366358898,24.01392,7.00406,25.0145,78.35,16.54,80.0768012598,137.7
2021-04-26 18:00:00,108.71512,24.33816,111.4061189917,27.76512,8.09816,28.922,80.95,16.24,82.5629462895,137.5,93.48512,17.78816,95.1624206165,27.76512,8.09816,28.922,65.72,9.69,66.4305238576,138.04,27.76512,8.09816,28.922,27.76512,8.09816,28.922,0.0,0.0,0.0,137.47,98.93512,17.25816,100.4290896902,27.76512,8.09816,28.922,71.17,9.16,71.7570519183,137.58
2021-04-26 18:30:00,108.22664,25.76152,111.2504450256,25.13664,7.33152,26.184,83.09,18.43,85.1094178103,136.77,93.85664,15.17152,95.0749382919,25.13664,7.33152,26.184,68.72,7.84,69.1657718818,138.11,25.13664,7.33152,26.184,25.13664,7.33152,26.184,0.0,0.0,0.0,136.74,99.55664,14.50152,100.6072494923,25.13664,7.33152,26.184,74.42,7.17,74.7645992432,137.62
2021-04-26 19:00:00,106.42328,28.05304,110.0585643155,27.47328,8.01304,28.618,78.95,20.04,81.4536929795,137.03,92.69328,17.64304,94.357411037,27.47328,8.01304,28.618,65.22,9.63,65.9271211263,138.38,27.47328,8.01304,28.618,27.47328,8.01304,28.618,0.0,0.0,0.0,137.0,98.10328,17.13304,99.5881248262,27.47328,8.01304,28.618,70.63,9.12,71.216369607,137.88
2021-04-26 19:30:00,106.62208,27.78269,110.1823298318,25.55208,7.4526900000000005,26.61675,81.07,20.33,83.5802237374,136.86,92.55208,17.15269,94.1281163445,25.55208,7.4526900000000005,26.61675,67.0,9.7,67.698522879,138.16,25.55208,7.4526900000000005,26.61675,25.55208,7.4526900000000005,26.61675,0.0,0.0,0.0,136.81,98.12208,16.63269,99.5218014315,25.55208,7.4526900000000005,26.61675,72.57,9.18,73.1483239726,137.69
2021-04-26 20:00:00,119.71952,15.91236,120.7723754416,10.73952,3.13236,11.187,108.98,12.78,109.7267916236,137.82,97.35952,19.14236,99.2235157662,10.73952,3.13236,11.187,86.62,16.01,88.0871415134,137.76,10.73952,3.13236,11.187,10.73952,3.13236,11.187,0.0,0.0,0.0,137.73,104.56952,19.09236,106.2981783635,10.73952,3.13236,11.187,93.83,15.96,95.1776785806,137.29
2021-04-26 20:30:00,120.97048,12.43514,121.6079345201,8.28048,2.41514,8.6255,112.69,10.02,113.1345946207,139.03,96.65048,20.46514,98.7934068622,8.28048,2.41514,8.6255,88.37,18.05,90.1945641378,138.08,8.28048,2.41514,8.6255,8.28048,2.41514,8.6255,0.0,0.0,0.0,138.93,103.97048,20.52514,105.9770828219,8.28048,2.41514,8.6255,95.69,18.11,97.3886451287,137.62
2021-04-26 21:00:00,122.1792,11.56435,122.7252667692,7.4892,2.1843500000000002,7.80125,114.69,9.38,115.072935567,139.52,97.4492,19.96435,99.4732217814,7.4892,2.1843500000000002,7.80125,89.96,17.78,91.7002181022,138.45,7.4892,2.1843500000000002,7.80125,7.4892,2.1843500000000002,7.80125,0.0,0.0,0.0,139.41,104.8792,19.98435,106.7661970736,7.4892,2.1843500000000002,7.80125,97.39,17.8,99.0032933796,137.97
2021-04-26 21:30:00,116.8288,19.54465,118.4523611122,10.4388,3.04465,10.87375,106.39,16.5,107.6618878712,137.33,98.0088,11.50465,98.6817199336,10.4388,3.04465,10.87375,87.57,8.46,87.977704562,138.1,10.4388,3.04465,10.87375,10.4388,3.04465,10.87375,0.0,0.0,0.0,137.24,105.2288,10.79465,105.7810229581,10.4388,3.04465,10.87375,94.79,7.75,95.1062910643,137.65
2021-04-26 22:00:00,110.54304,21.33422,112.5829144917,6.32304,1.84422,6.5865,104.22,19.49,106.0267348361,137.33,93.12304,9.94422,93.6524857665,6.32304,1.84422,6.5865,86.8,8.1,87.1771185576,138.59,6.32304,1.84422,6.5865,6.32304,1.84422,6.5865,0.0,0.0,0.0,137.24,100.27304,9.22422,100.6964189306,6.32304,1.84422,6.5865,93.95,7.38,94.2394126679,138.15
2021-04-26 22:30:00,106.39248,20.94239,108.4340513836,3.88248,1.13239,4.04425,102.51,19.81,104.4065907881,137.21,89.28248,9.59239,89.7962982581,3.88248,1.13239,4.04425,85.4,8.46,85.8180144259,138.48,3.88248,1.13239,4.04425,3.88248,1.13239,4.04425,0.0,0.0,0.0,137.14,96.31248,8.92239,96.7248822541,3.88248,1.13239,4.04425,92.43,7.79,92.7576897082,138.05
2021-04-26 23:00:00,98.76744,21.79467,101.1435358516,3.78744,1.10467,3.94525,94.98,20.69,97.2073891224,137.6,82.92744,11.28467,83.6917205102,3.78744,1.10467,3.94525,79.14,10.18,79.7920547423,138.98,3.78744,1.10467,3.94525,3.78744,1.10467,3.94525,0.0,0.0,0.0,137.56,89.46744,10.75467,90.1115183923,3.78744,1.10467,3.94525,85.68,9.65,86.2217194215,138.52
2021-04-26 23:30:00,91.97648,22.25939,94.631671846,4.62648,1.34939,4.81925,87.35,20.91,89.817874613,137.55,77.40648,12.85939,78.4673630063,4.62648,1.34939,4.81925,72.78,11.51,73.6845200839,139.03,4.62648,1.34939,4.81925,4.62648,1.34939,4.81925,0.0,0.0,0.0,137.52,83.44648,12.44939,84.3700322138,4.62648,1.34939,4.81925,78.82,11.1,79.5977537372,138.57
2021-04-27 00:00:00,88.5592,23.4231,91.6044404942,5.1192,1.4931,5.3325,83.44,21.93,86.2737416599,138.19,74.5992,12.9631,75.7171222528,5.1192,1.4931,5.3325,69.48,11.47,70.420389803,139.56,5.1192,1.4931,5.3325,5.1192,1.4931,5.3325,0.0,0.0,0.0,138.16,80.3792,12.5731,81.3566139675,5.1192,1.4931,5.3325,75.26,11.08,76.071242924,139.1
2021-04-27 00:30:00,79.8,24.4,83.4469891608,0.0,0.0,0.0,79.8,24.4,83.4469891608,138.89,66.12,10.63,66.9690323956,0.0,0.0,0.0,66.12,10.63,66.9690323956,139.64,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.86,71.43,12.86,72.5784024349,0.0,0.0,0.0,71.43,12.86,72.5784024349,139.17
2021-04-27 01:00:00,77.28,13.18,78.3958595845,0.0,0.0,0.0,77.28,13.18,78.3958595845,138.05,63.14,7.98,63.642281543,0.0,0.0,0.0,63.14,7.98,63.642281543,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.02,67.05,29.17,73.1203897692,0.0,0.0,0.0,67.05,29.17,73.1203897692,137.31
2021-04-27 01:30:00,77.18,13.86,78.4146159845,0.0,0.0,0.0,77.18,13.86,78.4146159845,138.46,62.92,8.49,63.4902079064,0.0,0.0,0.0,62.92,8.49,63.4902079064,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.43,66.81,29.79,73.1506678028,0.0,0.0,0.0,66.81,29.79,73.1506678028,137.72
2021-04-27 02:00:00,78.3,12.82,79.3425636087,0.0,0.0,0.0,78.3,12.82,79.3425636087,138.42,63.81,7.6,64.2609998366,0.0,0.0,0.0,63.81,7.6,64.2609998366,138.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.39,67.76,28.89,73.6617247965,0.0,0.0,0.0,67.76,28.89,73.6617247965,137.68
2021-04-27 02:30:00,79.64,12.45,80.6072707639,0.0,0.0,0.0,79.64,12.45,80.6072707639,137.97,65.06,7.98,65.5475705118,0.0,0.0,0.0,65.06,7.98,65.5475705118,137.78,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.94,69.09,29.19,75.0032279305,0.0,0.0,0.0,69.09,29.19,75.0032279305,137.31
2021-04-27 03:00:00,79.71,13.2,80.7955698043,0.0,0.0,0.0,79.71,13.2,80.7955698043,138.23,65.18,8.73,65.7620354004,0.0,0.0,0.0,65.18,8.73,65.7620354004,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.2,69.24,30.02,75.46772820219999,0.0,0.0,0.0,69.24,30.02,75.46772820219999,137.59
2021-04-27 03:30:00,78.08,13.41,79.2231942047,0.0,0.0,0.0,78.08,13.41,79.2231942047,138.23,63.85,8.9,64.4672979114,0.0,0.0,0.0,63.85,8.9,64.4672979114,138.04,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.2,67.8,30.24,74.2381142002,0.0,0.0,0.0,67.8,30.24,74.2381142002,137.54
2021-04-27 04:00:00,76.42,13.37,77.5807534122,0.0,0.0,0.0,76.42,13.37,77.5807534122,138.28,62.43,8.92,63.0640254028,0.0,0.0,0.0,62.43,8.92,63.0640254028,138.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.25,66.3,30.29,72.8915228267,0.0,0.0,0.0,66.3,30.29,72.8915228267,137.62
2021-04-27 04:30:00,76.61,13.36,77.7661989556,0.0,0.0,0.0,76.61,13.36,77.7661989556,138.01,62.57,8.94,63.205446759,0.0,0.0,0.0,62.57,8.94,63.205446759,137.81,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.97,66.43,30.22,72.9807734955,0.0,0.0,0.0,66.43,30.22,72.9807734955,137.36
2021-04-27 05:00:00,77.64,12.99,78.7191825415,0.0,0.0,0.0,77.64,12.99,78.7191825415,137.8,63.41,8.62,63.9932222974,0.0,0.0,0.0,63.41,8.62,63.9932222974,137.62,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.77,67.35,29.84,73.6644290007,0.0,0.0,0.0,67.35,29.84,73.6644290007,137.16
2021-04-27 05:30:00,80.24,11.4,81.0457747202,0.0,0.0,0.0,80.24,11.4,81.0457747202,136.88,65.64,7.98,66.1232939288,0.0,0.0,0.0,65.64,7.98,66.1232939288,136.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.83,69.73,28.92,75.4893323589,0.0,0.0,0.0,69.73,28.92,75.4893323589,136.34
2021-04-27 06:00:00,82.88,9.65,83.439899928,0.0,0.0,0.0,82.88,9.65,83.439899928,136.27,67.87,7.64,68.2986566486,0.0,0.0,0.0,67.87,7.64,68.2986566486,136.35,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.22,72.12,28.37,77.4993632232,0.0,0.0,0.0,72.12,28.37,77.4993632232,135.91
2021-04-27 06:30:00,96.88,14.35,97.9370047531,0.0,0.0,0.0,96.88,14.35,97.9370047531,136.74,77.31,9.45,77.8854196882,0.0,0.0,0.0,77.31,9.45,77.8854196882,136.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.68,82.14,30.2,87.5158248547,0.0,0.0,0.0,82.14,30.2,87.5158248547,135.62
2021-04-27 07:00:00,104.6,23.88,107.2912596627,0.0,0.0,0.0,104.6,23.88,107.2912596627,137.27,80.89,13.77,82.0536714596,0.0,0.0,0.0,80.89,13.77,82.0536714596,135.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22,86.0,34.18,92.5433541644,0.0,0.0,0.0,86.0,34.18,92.5433541644,134.9
2021-04-27 07:30:00,112.12,12.9,112.8596668434,0.0,0.0,0.0,112.12,12.9,112.8596668434,137.22,88.11,13.19,89.0917964798,0.0,0.0,0.0,88.11,13.19,89.0917964798,136.21,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.16,95.4,12.92,96.2709011072,0.0,0.0,0.0,95.4,12.92,96.2709011072,135.82
2021-04-27 08:00:00,111.81,16.69,113.048804505,0.0,0.0,0.0,111.81,16.69,113.048804505,137.83,87.72,12.27,88.5739877165,0.0,0.0,0.0,87.72,12.27,88.5739877165,137.09,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.77,94.95,11.91,95.6940468368,0.0,0.0,0.0,94.95,11.91,95.6940468368,136.72
2021-04-27 08:30:00,115.92,17.09,117.173010971,0.0,0.0,0.0,115.92,17.09,117.173010971,137.24,90.92,9.88,91.455239325,0.0,0.0,0.0,90.92,9.88,91.455239325,136.32,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.18,98.41,9.34,98.8522316389,0.0,0.0,0.0,98.41,9.34,98.8522316389,135.95
2021-04-27 09:00:00,118.82,18.88,120.3106262971,0.0,0.0,0.0,118.82,18.88,120.3106262971,137.28,93.33,8.42,93.7090459881,0.0,0.0,0.0,93.33,8.42,93.7090459881,136.4,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22,101.02,7.74,101.3160796715,0.0,0.0,0.0,101.02,7.74,101.3160796715,136.02
2021-04-27 09:30:00,116.91,18.84,118.4182996838,0.0,0.0,0.0,116.91,18.84,118.4182996838,137.25,93.15,8.2,93.5102267134,0.0,0.0,0.0,93.15,8.2,93.5102267134,136.33,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.22,100.81,7.49,101.0878637622,0.0,0.0,0.0,100.81,7.49,101.0878637622,135.95
2021-04-27 10:00:00,121.85,19.74,123.4386086279,0.0,0.0,0.0,121.85,19.74,123.4386086279,136.67,95.8,7.78,96.1153910672,0.0,0.0,0.0,95.8,7.78,96.1153910672,135.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.62,103.67,7.07,103.9107973215,0.0,0.0,0.0,103.67,7.07,103.9107973215,135.49
2021-04-27 10:30:00,113.85,19.61,115.5265103775,0.0,0.0,0.0,113.85,19.61,115.5265103775,136.77,89.35,8.63,89.7658030655,0.0,0.0,0.0,89.35,8.63,89.7658030655,136.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.71,96.69,7.99,97.0195660679,0.0,0.0,0.0,96.69,7.99,97.0195660679,135.63
2021-04-27 11:00:00,114.33,21.02,116.2462442404,0.0,0.0,0.0,114.33,21.02,116.2462442404,136.38,89.85,8.32,90.2343886775,0.0,0.0,0.0,89.85,8.32,90.2343886775,135.75,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.32,97.26,7.65,97.5603920656,0.0,0.0,0.0,97.26,7.65,97.5603920656,135.38
2021-04-27 11:30:00,119.44,24.14,121.8550499569,0.0,0.0,0.0,119.44,24.14,121.8550499569,135.62,94.26,9.43,94.7305257032,0.0,0.0,0.0,94.26,9.43,94.7305257032,135.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.58,102.01,8.85,102.3931765305,0.0,0.0,0.0,102.01,8.85,102.3931765305,135.1
2021-04-27 12:00:00,122.5,25.58,125.1422646431,0.0,0.0,0.0,122.5,25.58,125.1422646431,135.19,96.8,8.02,97.1316652797,0.0,0.0,0.0,96.8,8.02,97.1316652797,135.13,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.15,104.75,7.32,105.0054517632,0.0,0.0,0.0,104.75,7.32,105.0054517632,134.71
2021-04-27 12:30:00,121.76,25.19,124.3383838563,0.0,0.0,0.0,121.76,25.19,124.3383838563,135.1,96.17,8.31,96.5283637073,0.0,0.0,0.0,96.17,8.31,96.5283637073,135.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.07,104.09,7.64,104.3700038325,0.0,0.0,0.0,104.09,7.64,104.3700038325,134.62
2021-04-27 13:00:00,128.9,24.89,131.2810805105,0.0,0.0,0.0,128.9,24.89,131.2810805105,135.1,102.01,8.36,102.3519892332,0.0,0.0,0.0,102.01,8.36,102.3519892332,135.03,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.07,110.41,7.67,110.6760904622,0.0,0.0,0.0,110.41,7.67,110.6760904622,134.62
2021-04-27 13:30:00,128.88,25.25,131.3301827456,0.0,0.0,0.0,128.88,25.25,131.3301827456,135.26,101.99,8.54,102.3469183708,0.0,0.0,0.0,101.99,8.54,102.3469183708,135.24,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.21,110.37,7.87,110.6502318118,0.0,0.0,0.0,110.37,7.87,110.6502318118,134.83
2021-04-27 14:00:00,123.29,25.03,125.8051072095,0.0,0.0,0.0,123.29,25.03,125.8051072095,135.66,97.47,9.37,97.9193433393,0.0,0.0,0.0,97.47,9.37,97.9193433393,135.66,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.61,105.5,8.76,105.8630606019,0.0,0.0,0.0,105.5,8.76,105.8630606019,135.26
2021-04-27 14:30:00,118.18,24.4,120.6725834645,0.0,0.0,0.0,118.18,24.4,120.6725834645,135.8,93.33,10.16,93.8813852689,0.0,0.0,0.0,93.33,10.16,93.8813852689,135.79,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,135.75,101.02,9.62,101.477016117,0.0,0.0,0.0,101.02,9.62,101.477016117,135.38
2021-04-27 15:00:00,111.57,22.17,113.7513683434,0.0,0.0,0.0,111.57,22.17,113.7513683434,136.65,87.89,10.84,88.5559580153,0.0,0.0,0.0,87.89,10.84,88.5559580153,136.41,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.6,95.13,10.37,95.6935410569,0.0,0.0,0.0,95.13,10.37,95.6935410569,135.98
2021-04-27 15:30:00,109.6,19.06,111.2449711223,0.0,0.0,0.0,109.6,19.06,111.2449711223,137.11,86.06,11.06,86.7677774292,0.0,0.0,0.0,86.06,11.06,86.7677774292,136.52,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.06,93.17,10.59,93.769915218,0.0,0.0,0.0,93.17,10.59,93.769915218,136.09
2021-04-27 16:00:00,112.97,19.05,114.5649309344,0.0,0.0,0.0,112.97,19.05,114.5649309344,136.74,88.74,11.03,89.4228634075,0.0,0.0,0.0,88.74,11.03,89.4228634075,136.18,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.69,96.08,10.56,96.6585743739,0.0,0.0,0.0,96.08,10.56,96.6585743739,135.72
2021-04-27 16:30:00,107.8,18.8,109.4270533278,0.0,0.0,0.0,107.8,18.8,109.4270533278,137.37,84.51,13.57,85.5925522461,0.0,0.0,0.0,84.51,13.57,85.5925522461,137.02,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.33,91.51,13.31,92.472894407,0.0,0.0,0.0,91.51,13.31,92.472894407,136.58
2021-04-27 17:00:00,106.39,16.3,107.631417811,0.0,0.0,0.0,106.39,16.3,107.631417811,137.18,83.31,15.12,84.6709542878,0.0,0.0,0.0,83.31,15.12,84.6709542878,136.74,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.14,90.22,14.98,91.4551737192,0.0,0.0,0.0,90.22,14.98,91.4551737192,136.29
2021-04-27 17:30:00,100.66,13.5,101.5612406383,0.0,0.0,0.0,100.66,13.5,101.5612406383,137.81,78.54,17.9,80.5539670035,0.0,0.0,0.0,78.54,17.9,80.5539670035,137.34,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.78,85.07,18.0,86.9534639908,0.0,0.0,0.0,85.07,18.0,86.9534639908,136.89
2021-04-27 18:00:00,99.03,11.76,99.7258166174,0.0,0.0,0.0,99.03,11.76,99.7258166174,138.1,77.51,18.63,79.7174823988,0.0,0.0,0.0,77.51,18.63,79.7174823988,137.49,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.06,83.99,18.8,86.0683455168,0.0,0.0,0.0,83.99,18.8,86.0683455168,137.04
2021-04-27 18:30:00,103.71,12.26,104.4321392101,0.0,0.0,0.0,103.71,12.26,104.4321392101,137.68,80.95,18.48,83.0326014286,0.0,0.0,0.0,80.95,18.48,83.0326014286,137.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.65,87.69,18.62,89.6450807351,0.0,0.0,0.0,87.69,18.62,89.6450807351,136.73
2021-04-27 19:00:00,106.7,12.84,107.4697892433,0.0,0.0,0.0,106.7,12.84,107.4697892433,137.35,83.41,17.94,85.3174759355,0.0,0.0,0.0,83.41,17.94,85.3174759355,136.86,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.31,90.35,18.03,92.1314463145,0.0,0.0,0.0,90.35,18.03,92.1314463145,136.41
2021-04-27 19:30:00,114.58,13.27,115.3458681531,0.0,0.0,0.0,114.58,13.27,115.3458681531,137.57,89.79,17.28,91.4376426861,0.0,0.0,0.0,89.79,17.28,91.4376426861,137.05,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.53,97.27,17.29,98.7947215189,0.0,0.0,0.0,97.27,17.29,98.7947215189,136.62
2021-04-27 20:00:00,121.42,13.62,122.1815076024,0.0,0.0,0.0,121.42,13.62,122.1815076024,137.4,95.53,17.03,97.0360850406,0.0,0.0,0.0,95.53,17.03,97.0360850406,136.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.37,103.45,17.02,104.8407501881,0.0,0.0,0.0,103.45,17.02,104.8407501881,136.49
2021-04-27 20:30:00,120.55,12.34,121.1799409968,0.0,0.0,0.0,120.55,12.34,121.1799409968,137.44,94.89,18.05,96.5914830614,0.0,0.0,0.0,94.89,18.05,96.5914830614,136.92,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.41,102.75,18.12,104.3355016282,0.0,0.0,0.0,102.75,18.12,104.3355016282,136.49
2021-04-27 21:00:00,122.15,11.37,122.6780314482,0.0,0.0,0.0,122.15,11.37,122.6780314482,138.54,96.07,18.08,97.7564898101,0.0,0.0,0.0,96.07,18.08,97.7564898101,137.87,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.5,104.04,18.13,105.6078524543,0.0,0.0,0.0,104.04,18.13,105.6078524543,137.44
2021-04-27 21:30:00,121.31,10.9,121.7987114053,0.0,0.0,0.0,121.31,10.9,121.7987114053,138.93,95.44,18.25,97.1692137459,0.0,0.0,0.0,95.44,18.25,97.1692137459,138.2,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,138.88,103.35,18.31,104.9594140609,0.0,0.0,0.0,103.35,18.31,104.9594140609,137.77
2021-04-27 22:00:00,108.96,16.5,110.2022304674,0.0,0.0,0.0,108.96,16.5,110.2022304674,137.08,89.46,10.33,90.0544307627,0.0,0.0,0.0,89.46,10.33,90.0544307627,137.8,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.06,96.85,9.77,97.3415399508,0.0,0.0,0.0,96.85,9.77,97.3415399508,137.38
2021-04-27 22:30:00,99.64,19.35,101.5014881664,0.0,0.0,0.0,99.64,19.35,101.5014881664,136.13,83.09,9.4,83.6200221239,0.0,0.0,0.0,83.09,9.4,83.6200221239,137.56,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.11,89.97,8.83,90.4022665645,0.0,0.0,0.0,89.97,8.83,90.4022665645,137.15
2021-04-27 23:00:00,92.9,21.14,95.2749159013,0.0,0.0,0.0,92.9,21.14,95.2749159013,136.78,77.41,10.22,78.0817296171,0.0,0.0,0.0,77.41,10.22,78.0817296171,138.1,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,136.75,83.84,9.71,84.4004129137,0.0,0.0,0.0,83.84,9.71,84.4004129137,137.67
2021-04-27 23:30:00,86.61,20.49,89.0007426935,0.0,0.0,0.0,86.61,20.49,89.0007426935,137.2,72.19,12.6,73.2813489232,0.0,0.0,0.0,72.19,12.6,73.2813489232,138.85,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.16,78.19,12.3,79.1515388353,0.0,0.0,0.0,78.19,12.3,79.1515388353,138.4
2021-04-28 00:00:00,81.8,21.72,84.634498876,0.0,0.0,0.0,81.8,21.72,84.634498876,137.56,68.18,13.39,69.4824042474,0.0,0.0,0.0,68.18,13.39,69.4824042474,139.16,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,0.0,137.52,73.88,13.15,75.0411680346,0.0,0.0,0.0,73.88,13.15,75.0411680346,138.75
2021-04-28 00:30:00,85.33784,26.89937,89.4769413998,5.27784,1.53937,5.49775,80.06,25.36,83.9805525107,138.85,71.75784,13.40937,72.9999918169,5.27784,1.53937,5.49775,66.48,11.87,67.5313801132,139.87,5.27784,1.53937,5.49775,5.27784,1.53937,5.49775,0.0,0.0,0.0,138.81,77.26784,13.41937,78.4244769792,5.27784,1.53937,5.49775,71.99,11.88,72.9636519097,139.42
2021-04-28 01:00:00,86.09992,12.65581,87.0250869047,4.81992,1.40581,5.02075,81.28,11.25,82.0548651818,136.98,71.32992,9.26581,71.9292202249,4.81992,1.40581,5.02075,66.51,7.86,66.9728280723,136.92,4.81992,1.40581,5.02075,4.81992,1.40581,5.02075,0.0,0.0,0.0,136.95,75.49992,30.14581,81.2958042002,4.81992,1.40581,5.02075,70.68,28.74,76.2997378764,136.49
2021-04-28 01:30:00,85.43848,13.54539,86.5055573646,5.05848,1.47539,5.26925,80.38,12.07,81.2811743271,137.42,70.80848,9.61539,71.458355458,5.05848,1.47539,5.26925,65.75,8.14,66.2519592163,137.3,5.05848,1.47539,5.26925,5.05848,1.47539,5.26925,0.0,0.0,0.0,137.39,74.90848,30.66539,80.9422418751,5.05848,1.47539,5.26925,69.85,29.19,75.7038876148,136.85
2021-04-28 02:00:00,86.13472,13.51971,87.1892914753,4.7647200000000005,1.38971,4.96325,81.37,12.13,82.2691546085,137.27,71.33472,9.18971,71.9242173914,4.7647200000000005,1.38971,4.96325,66.57,7.8,67.025404885,137.1,4.7647200000000005,1.38971,4.96325,4.7647200000000005,1.38971,4.96325,0.0,0.0,0.0,137.23,75.48472,30.17971,81.2942670129,4.7647200000000005,1.38971,4.96325,70.72,28.79,76.3556317504,136.65
2021-04-28 02:30:00,85.1428,14.1379,86.308612596,4.5528,1.3279,4.7425,80.59,12.81,81.601741403,137.46,70.4528,9.6979,71.1171307931,4.5528,1.3279,4.7425,65.9,8.37,66.4294129133,137.28,4.5528,1.3279,4.7425,4.5528,1.3279,4.7425,0.0,0.0,0.0,137.42,74.5528,30.7479,80.6446113652,4.5528,1.3279,4.7425,70.0,29.42,75.9311293212,136.84
2021-04-28 03:00:00,85.68232,14.04651,86.8260583222,4.82232,1.40651,5.02325,80.86,12.64,81.8419770045,137.93,70.97232,9.28651,71.5772971979,4.82232,1.40651,5.02325,66.15,7.88,66.6176920945,137.71,4.82232,1.40651,5.02325,4.82232,1.40651,5.02325,0.0,0.0,0.0,137.88,75.09232,30.44651,81.029911108,4.82232,1.40651,5.02325,70.27,29.04,76.0341666621,137.26
2021-04-28 03:30:00,83.4308,15.3694,84.834644132,5.6208,1.6394000000000002,5.855,77.81,13.73,79.0120813547,137.79,69.1808,9.9494,69.8925865096,5.6208,1.6394000000000002,5.855,63.56,8.31,64.1009336905,137.49,5.6208,1.6394000000000002,5.855,5.6208,1.6394000000000002,5.855,0.0,0.0,0.0,137.75,73.1408,31.0994,79.4779800008,5.6208,1.6394000000000002,5.855,67.52,29.46,73.6671025628,137.05
2021-04-28 04:00:00,85.05096,13.84903,86.1711171383,4.35096,1.26903,4.53225,80.7,12.58,81.6746374342,138.17,70.31096,9.22903,70.9140754072,4.35096,1.26903,4.53225,65.96,7.96,66.4385671128,137.97,4.35096,1.26903,4.53225,4.35096,1.26903,4.53225,0.0,0.0,0.0,138.13,74.42096,30.44903,80.4090959734,4.35096,1.26903,4.53225,70.07,29.18,75.9030783302,137.55
2021-04-28 04:30:00,84.1556,15.97455,85.6583402773,5.2956,1.54455,5.51625,78.86,14.43,80.169348881,138.59,69.5956,9.46455,70.2362103623,5.2956,1.54455,5.51625,64.3,7.92,64.7859274843,138.18,5.2956,1.54455,5.51625,5.2956,1.54455,5.51625,0.0,0.0,0.0,138.54,73.5856,30.76455,79.757746107,5.2956,1.54455,5.51625,68.29,29.22,74.2787486432,137.74
2021-04-28 05:00:00,84.70448,16.43839,86.2848167285,5.27448,1.5383900000000001,5.49425,79.43,14.9,80.8154372629,138.59,70.00448,9.12839,70.5971297155,5.27448,1.5383900000000001,5.49425,64.73,7.59,65.1734685282,138.1,5.27448,1.5383900000000001,5.49425,5.27448,1.5383900000000001,5.49425,0.0,0.0,0.0,138.54,74.04448,30.38839,80.0377365076,5.27448,1.5383900000000001,5.49425,68.77,28.85,74.5763729341,137.65
2021-04-28 05:30:00,86.14816,15.15363,87.4707835426,4.53816,1.32363,4.72725,81.61,13.83,82.7735525394,137.64,71.16816,8.86363,71.7179958906,4.53816,1.32363,4.72725,66.63,7.54,67.0552645211,137.26,4.53816,1.32363,4.72725,4.53816,1.32363,4.72725,0.0,0.0,0.0,137.61,75.33816,29.85363,81.0375072196,4.53816,1.32363,4.72725,70.8,28.53,76.3321747365,136.83
2021-04-28 06:00:00,90.7292,12.59435,91.5991560254,5.3292,1.55435,5.55125,85.4,11.04,86.1106358123,136.99,75.1992,8.33435,75.6596396407,5.3292,1.55435,5.55125,69.87,6.78,70.198185874,136.84,5.3292,1.55435,5.55125,5.3292,1.55435,5.55125,0.0,0.0,0.0,136.96,79.5592,29.12435,84.7224531489,5.3292,1.55435,5.55125,74.23,27.57,79.1845805697,136.44
2021-04-28 06:30:00,101.2836,14.80355,102.3597221643,8.8236,2.57355,9.19125,92.46,12.23,93.265344582,136.11,83.1936,11.69355,84.0113932307,8.8236,2.57355,9.19125,74.37,9.12,74.927106577,135.76,8.8236,2.57355,9.19125,8.8236,2.57355,9.19125,0.0,0.0,0.0,136.08,87.8436,32.31355,93.5984165174,8.8236,2.57355,9.19125,79.02,29.74,84.431202763,135.36
2021-04-28 07:00:00,112.1172,27.70585,115.4897426617,10.2372,2.98585,10.66375,101.88,24.72,104.8361235453,137.35,89.0772,18.23585,90.9246599392,10.2372,2.98585,10.66375,78.84,15.25,80.3013580209,135.63,10.2372,2.98585,10.66375,10.2372,2.98585,10.66375,0.0,0.0,0.0,137.31,94.0272,39.15585,101.8542828214,10.2372,2.98585,10.66375,83.79,36.17,91.2635359823,135.25
2021-04-28 07:30:00,119.0628,22.10165,121.0967930069,14.0628,4.10165,14.64875,105.0,18.0,106.5316854274,137.03,96.1028,19.09165,97.9808107109,14.0628,4.10165,14.64875,82.04,14.99,83.3982116115,136.16,14.0628,4.10165,14.64875,14.0628,4.10165,14.64875,0.0,0.0,0.0,136.99,102.4228,24.72165,105.3640827728,14.0628,4.10165,14.64875,88.36,20.62,90.7340840038,135.75
2021-04-28 08:00:00,124.82008,22.09419,126.7604260129,18.22008,5.31419,18.97925,106.6,16.78,107.9125961137,136.81,101.83008,17.86419,103.3851753259,18.22008,5.31419,18.97925,83.61,12.55,84.5466415655,136.16,18.22008,5.31419,18.97925,18.22008,5.31419,18.97925,0.0,0.0,0.0,136.77,108.74008,17.53419,110.144690373,18.22008,5.31419,18.97925,90.52,12.22,91.3411123208,135.75
2021-04-28 08:30:00,126.95328,23.62054,129.1319682056,22.25328,6.49054,23.1805,104.7,17.13,106.0920680353,137.47,104.13328,18.38054,105.7430104274,22.25328,6.49054,23.1805,81.88,11.89,82.7387847385,136.75,22.25328,6.49054,23.1805,22.25328,6.49054,23.1805,0.0,0.0,0.0,137.43,110.89328,18.01054,112.3463354999,22.25328,6.49054,23.1805,88.64,11.52,89.3854574302,136.34
2021-04-28 09:00:00,131.66824,26.47907,134.3043803186,18.40824,5.36907,19.17525,113.26,21.11,115.2105016915,137.85,107.20824,15.66907,108.3472495201,18.40824,5.36907,19.17525,88.8,10.3,89.3953578213,137.38,18.40824,5.36907,19.17525,18.40824,5.36907,19.17525,0.0,0.0,0.0,137.8,114.53824,15.13907,115.5344098646,18.40824,5.36907,19.17525,96.13,9.77,96.6252027165,136.98
2021-04-28 09:30:00,137.64608,28.99969,140.6677836587,12.61608,3.67969,13.14175,125.03,25.32,127.5680340054,135.89,111.25608,12.03969,111.9056275272,12.61608,3.67969,13.14175,98.64,8.36,98.9936321184,135.81,12.61608,3.67969,13.14175,12.61608,3.67969,13.14175,0.0,0.0,0.0,135.84,119.35608,11.34969,119.8944923508,12.61608,3.67969,13.14175,106.74,7.67,107.0152162078,135.42
2021-04-28 10:00:00,135.28496,29.60353,138.4860620809,14.03496,4.09353,14.61975,121.25,25.51,123.9044898299,136.53,109.66496,12.75353,110.4040578025,14.03496,4.09353,14.61975,95.63,8.66,96.0213127384,136.45,14.03496,4.09353,14.61975,14.03496,4.09353,14.61975,0.0,0.0,0.0,136.48,117.49496,12.08353,118.1146786926,14.03496,4.09353,14.61975,103.46,7.99,103.7680668607,136.08
2021-04-28 10:30:00,132.65464,26.47552,135.2708640942,14.14464,4.12552,14.734,118.51,22.35,120.5990986699,136.93,107.31464,12.17552,108.0031260918,14.14464,4.12552,14.734,93.17,8.05,93.5171182191,136.41,14.14464,4.12552,14.734,14.14464,4.12552,14.734,0.0,0.0,0.0,136.88,114.95464,11.45552,115.5240156677,14.14464,4.12552,14.734,100.81,7.33,101.0761346709,136.0
2021-04-28 11:00:00,132.80872,27.22421,135.5703275727,14.44872,4.21421,15.05075,118.36,23.01,120.575908456,136.77,107.55872,12.25421,108.2545329802,14.44872,4.21421,15.05075,93.11,8.04,93.4564802462,136.33,14.44872,4.21421,15.05075,14.44872,4.21421,15.05075,0.0,0.0,0.0,136.71,115.19872,11.55421,115.7767025716,14.44872,4.21421,15.05075,100.75,7.34,101.0170188632,135.94
2021-04-28 11:30:00,131.00472,29.00596,134.1774287196,19.25472,5.61596,20.057,111.75,23.39,114.1716015478,137.05,107.06472,13.58596,107.9232717156,19.25472,5.61596,20.057,87.81,7.97,88.1709532669,136.6,19.25472,5.61596,20.057,19.25472,5.61596,20.057,0.0,0.0,0.0,136.99,114.25472,12.87596,114.9779604455,19.25472,5.61596,20.057,95.0,7.26,95.2770045709,136.2
2021-04-28 12:00:00,127.00576,30.15043,130.5354798603,25.47576,7.43043,26.53725,101.53,22.72,104.041046227,137.62,104.92576,16.24043,106.1751697817,25.47576,7.43043,26.53725,79.45,8.81,79.9369664173,137.13,25.47576,7.43043,26.53725,25.47576,7.43043,26.53725,0.0,0.0,0.0,137.56,111.45576,15.62043,112.5450321896,25.47576,7.43043,26.53725,85.98,8.19,86.369187214,136.72
2021-04-28 12:30:00,122.46184,30.37887,126.1736026222,29.24184,8.52887,30.46025,93.22,21.85,95.7464928862,137.97,101.86184,19.86887,103.7815322842,29.24184,8.52887,30.46025,72.62,11.34,73.5000680272,137.64,29.24184,8.52887,30.46025,29.24184,8.52887,30.46025,0.0,0.0,0.0,137.91,107.85184,19.47887,109.5967415933,29.24184,8.52887,30.46025,78.61,10.95,79.3689775668,137.22
2021-04-28 13:00:00,123.74992,29.55331,127.2298739761,27.43992,8.00331,28.58325,96.31,21.55,98.6915325649,137.94,102.53992,19.16331,104.3152320793,27.43992,8.00331,28.58325,75.1,11.16,75.9246705623,137.56,27.43992,8.00331,28.58325,27.43992,8.00331,28.58325,0.0,0.0,0.0,137.88,108.71992,18.75331,110.325462341,27.43992,8.00331,28.58325,81.28,10.75,81.9878094597,137.14
2021-04-28 13:30:00,119.97784,29.16187,123.4710360893,28.97784,8.45187,30.18525,91.0,20.71,93.3268669784,138.33,99.89784,20.86187,102.052908124,28.97784,8.45187,30.18525,70.92,12.41,71.9976006545,137.96,28.97784,8.45187,30.18525,28.97784,8.45187,30.18525,0.0,0.0,0.0,138.27,105.73784,20.55187,107.7166197407,28.97784,8.45187,30.18525,76.76,12.1,77.7078348688,137.55
2021-04-28 14:00:00,115.18552,30.32536,119.1105850745,31.83552,9.28536,33.162,83.35,21.04,85.9645514151,137.43,97.47552,21.42536,99.8024200628,31.83552,9.28536,33.162,65.64,12.14,66.7531961782,137.11,31.83552,9.28536,33.162,31.83552,9.28536,33.162,0.0,0.0,0.0,137.38,102.88552,21.13536,105.0339643544,31.83552,9.28536,33.162,71.05,11.85,72.0314167569,136.69
2021-04-28 14:30:00,113.22672,30.12696,117.1662231225,31.56672,9.20696,32.882,81.66,20.92,84.2971055256,137.55,94.90672,21.91696,97.4045103514,31.56672,9.20696,32.882,63.34,12.71,64.6026292035,137.27,31.56672,9.20696,32.882,31.56672,9.20696,32.882,0.0,0.0,0.0,137.49,100.15672,21.67696,102.4756515276,31.56672,9.20696,32.882,68.59,12.47,69.7143385538,136.82
2021-04-28 15:00:00,117.76168,28.79549,121.2311573844,27.48168,8.01549,28.62675,90.28,20.78,92.640632554,137.92,95.73168,21.34549,98.0825392155,27.48168,8.01549,28.62675,68.25,13.33,69.5395671542,137.71,27.48168,8.01549,28.62675,27.48168,8.01549,28.62675,0.0,0.0,0.0,137.86,101.37168,21.13549,103.5515641773,27.48168,8.01549,28.62675,73.89,13.12,75.0457627052,137.3
2021-04-28 15:30:00,119.91192,25.35556,122.5633427294,20.76192,6.05556,21.627,99.15,19.3,101.0109523765,137.67,98.25192,19.00556,100.0732286608,20.76192,6.05556,21.627,77.49,12.95,78.5646396288,137.27,20.76192,6.05556,21.627,20.76192,6.05556,21.627,0.0,0.0,0.0,137.61,104.65192,18.72556,106.31402051,20.76192,6.05556,21.627,83.89,12.67,84.841387306,136.84
2021-04-28 16:00:00,123.856,25.2855,126.4107006794,20.796,6.0655,21.6625,103.06,19.22,104.8368828228,137.97,101.476,19.0955,103.2570418725,20.796,6.0655,21.6625,80.68,13.03,81.7254140399,137.56,20.796,6.0655,21.6625,20.796,6.0655,21.6625,0.0,0.0,0.0,137.91,108.086,18.8155,109.7114690279,20.796,6.0655,21.6625,87.29,12.75,88.2162490701,137.14
2021-04-28 16:30:00,119.0344,24.38545,121.5065370878,28.3044,8.25545,29.48375,90.73,16.13,92.1526440207,138.75,98.8944,24.11545,101.7922260296,28.3044,8.25545,29.48375,70.59,15.86,72.349759502,138.25,28.3044,8.25545,29.48375,28.3044,8.25545,29.48375,0.0,0.0,0.0,138.69,104.7344,24.09545,107.4703924533,28.3044,8.25545,29.48375,76.43,15.84,78.0541510748,137.82
2021-04-28 17:00:00,114.54416,19.42288,116.1792273068,31.00416,9.04288,32.296,83.54,10.38,84.1823972099,138.64,96.94416,21.48288,99.2959429745,31.00416,9.04288,32.296,65.94,12.44,67.103183233,138.35,31.00416,9.04288,32.296,31.00416,9.04288,32.296,0.0,0.0,0.0,138.59,102.39416,21.16288,104.5582684057,31.00416,9.04288,32.296,71.39,12.12,72.4115080633,137.92
2021-04-28 17:30:00,111.92632,18.41101,113.4304474026,32.26632,9.41101,33.61075,79.66,9.0,80.1667986139,137.78,96.37632,18.18101,98.076216186,32.26632,9.41101,33.61075,64.11,8.77,64.707070711,138.07,32.26632,9.41101,33.61075,32.26632,9.41101,33.61075,0.0,0.0,0.0,137.73,101.68632,17.61101,103.2000743622,32.26632,9.41101,33.61075,69.42,8.2,69.9026208378,137.66
2021-04-28 18:00:00,110.75144,20.09542,112.5597946296,31.08144,9.06542,32.3765,79.67,11.03,80.4299061295,138.55,95.20144,19.35542,97.1490939816,31.08144,9.06542,32.3765,64.12,10.29,64.9404226965,138.79,31.08144,9.06542,32.3765,31.08144,9.06542,32.3765,0.0,0.0,0.0,138.49,100.52144,18.90542,102.2837954177,31.08144,9.06542,32.3765,69.44,9.84,70.1337236998,138.35
2021-04-28 18:30:00,112.13688,18.45409,113.645207967,26.03688,7.59409,27.12175,86.1,10.86,86.7821963308,138.43,95.47688,17.40409,97.050177554,26.03688,7.59409,27.12175,69.44,9.81,70.1295208881,138.65,26.03688,7.59409,27.12175,26.03688,7.59409,27.12175,0.0,0.0,0.0,138.38,101.21688,16.88409,102.6154437308,26.03688,7.59409,27.12175,75.18,9.29,75.7518085593,138.22
2021-04-28 19:00:00,111.1768,19.56865,112.8858402151,24.4068,7.11865,25.42375,86.77,12.45,87.6586299231,138.74,94.3668,17.53865,95.9827963026,24.4068,7.11865,25.42375,69.96,10.42,70.731732624,138.86,24.4068,7.11865,25.42375,24.4068,7.11865,25.42375,0.0,0.0,0.0,138.69,100.1568,17.06865,101.6008041261,24.4068,7.11865,25.42375,75.75,9.95,76.4006871697,138.42
2021-04-28 19:30:00,114.702,16.99725,115.9545398489,19.362,5.64725,20.16875,95.34,11.35,96.0132183608,138.0,96.532,15.92725,97.8371315839,19.362,5.64725,20.16875,77.17,10.28,77.8517006879,138.24,19.362,5.64725,20.16875,19.362,5.64725,20.16875,0.0,0.0,0.0,137.95,102.912,15.43725,104.0633866043,19.362,5.64725,20.16875,83.55,9.79,84.1216179112,137.82
2021-04-28 20:00:00,116.95808,15.78194,118.0180583955,16.73808,4.88194,17.4355,100.22,10.9,100.8110033677,138.08,98.04808,14.96194,99.1830915038,16.73808,4.88194,17.4355,81.31,10.08,81.9324264257,138.36,16.73808,4.88194,17.4355,16.73808,4.88194,17.4355,0.0,0.0,0.0,138.03,104.74808,14.43194,105.7376052114,16.73808,4.88194,17.4355,88.01,9.55,88.526620855,137.93
2021-04-28 20:30:00,115.99792,15.59606,117.04167861,14.55792,4.24606,15.1645,101.44,11.35,102.0729939798,137.84,96.88792,14.67606,97.9931414899,14.55792,4.24606,15.1645,82.33,10.43,82.9880340772,138.1,14.55792,4.24606,15.1645,14.55792,4.24606,15.1645,0.0,0.0,0.0,137.79,103.65792,14.18606,104.6241304721,14.55792,4.24606,15.1645,89.1,9.94,89.6527389431,137.67
2021-04-28 21:00:00,119.6616,13.3163,120.4002589709,12.5016,3.6463,13.0225,107.16,9.67,107.5954204416,137.48,99.6316,12.8763,100.4602151115,12.5016,3.6463,13.0225,87.13,9.23,87.6175199375,137.81,12.5016,3.6463,13.0225,12.5016,3.6463,13.0225,0.0,0.0,0.0,137.43,106.8016,12.2663,107.5036923936,12.5016,3.6463,13.0225,94.3,8.62,94.6931592038,137.39
2021-04-28 21:30:00,117.43784,15.58437,118.4673746318,15.957840000000001,4.65437,16.62275,101.48,10.93,102.0669157955,137.53,98.45784,15.58437,99.683593664,15.957840000000001,4.65437,16.62275,82.5,10.93,83.2208801924,137.9,15.957840000000001,4.65437,16.62275,15.957840000000001,4.65437,16.62275,0.0,0.0,0.0,137.48,105.21784,15.13437,106.3007197039,15.957840000000001,4.65437,16.62275,89.26,10.48,89.8731216772,137.47
2021-04-28 22:00:00,110.85984,19.10537,112.4940855675,14.58984,4.25537,15.19775,96.27,14.85,97.4086002363,138.67,92.66984,17.53537,94.3143066913,14.58984,4.25537,15.19775,78.08,13.28,79.2012929187,138.86,14.58984,4.25537,15.19775,14.58984,4.25537,15.19775,0.0,0.0,0.0,138.62,99.09984,17.26537,100.5926005691,14.58984,4.25537,15.19775,84.51,13.01,85.5055565446,138.42
2021-04-28 22:30:00,107.91272,17.39121,109.3051202966,11.35272,3.31121,11.82575,96.56,14.08,97.5811457199,138.83,89.72272,17.50121,91.4136687573,11.35272,3.31121,11.82575,78.37,14.19,79.6442904419,139.2,11.35272,3.31121,11.82575,11.35272,3.31121,11.82575,0.0,0.0,0.0,138.79,96.19272,17.29121,97.7344633395,11.35272,3.31121,11.82575,84.84,13.98,85.9841031819,138.75
2021-04-28 23:00:00,102.1572,15.5721,103.3372334169,6.0072,1.7521,6.2575,96.15,13.82,97.1381227943,139.05,84.1772,16.0221,85.6884396418,6.0072,1.7521,6.2575,78.17,14.27,79.461826055,139.45,6.0072,1.7521,6.2575,6.0072,1.7521,6.2575,0.0,0.0,0.0,139.01,90.6372,15.8221,92.0078304942,6.0072,1.7521,6.2575,84.63,14.07,85.7916184717,138.99
2021-04-28 23:30:00,98.06456,14.10133,99.0732326906,4.08456,1.19133,4.25475,93.98,12.91,94.8625769205,139.35,80.48456,15.22133,81.9112524954,4.08456,1.19133,4.25475,76.4,14.03,77.6775443742,139.69,4.08456,1.19133,4.25475,4.08456,1.19133,4.25475,0.0,0.0,0.0,139.29,86.68456,16.33133,88.2095532353,4.08456,1.19133,4.25475,82.6,15.14,83.9760656378,139.24
2021-04-29 00:00:00,93.73904,3.27472,93.7962227981,5.15904,1.50472,5.374,88.58,1.77,88.5976822496,138.94,76.02904,12.994720000000001,77.1315607984,5.15904,1.50472,5.374,70.87,11.49,71.7953828599,138.11,5.15904,1.50472,5.374,5.15904,1.50472,5.374,0.0,0.0,0.0,138.89,80.38904,34.45472,87.461565744,5.15904,1.50472,5.374,75.23,32.95,82.1295038339,137.68
2021-04-29 00:30:00,90.9448,3.8989000000000003,91.0283366224,5.3448,1.5589,5.5675,85.6,2.34,85.6319776719,139.45,73.7748,14.0489,75.1005506388,5.3448,1.5589,5.5675,68.43,12.49,69.5605132241,138.65,5.3448,1.5589,5.5675,5.3448,1.5589,5.5675,0.0,0.0,0.0,139.4,78.0048,35.7189,85.7938729762,5.3448,1.5589,5.5675,72.66,34.16,80.2893591954,138.22
2021-04-29 01:00:00,88.89448,4.68964,89.0180953391,5.24448,1.52964,5.463,83.65,3.16,83.7096655112,139.65,72.09448,13.87964,73.4183795313,5.24448,1.52964,5.463,66.85,12.35,67.9812106394,138.73,5.24448,1.52964,5.463,5.24448,1.52964,5.463,0.0,0.0,0.0,139.6,76.22448,35.60964,84.13214494,5.24448,1.52964,5.463,70.98,34.08,78.737581878,138.28
2021-04-29 01:30:00,86.0628,20.33415,88.4323651163,4.4028,1.28415,4.58625,81.66,19.05,83.8525974553,137.29,71.9728,6.07415,72.2286593954,4.4028,1.28415,4.58625,67.57,4.79,67.7395674625,137.94,4.4028,1.28415,4.58625,4.4028,1.28415,4.58625,0.0,0.0,0.0,137.24,76.1328,26.89415,80.743411744,4.4028,1.28415,4.58625,71.73,25.61,76.1647228052,137.52
