Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-04-29 02:00:00,84.71704,31.09372,90.2429847124,5.32704,1.55372,5.549,79.39,29.54,84.7076366097,135.65,72.45704,1.83372,72.4802398906,5.32704,1.55372,5.549,67.13,0.28,67.1305839391,137.16,5.32704,1.55372,5.549,5.32704,1.55372,5.549,0.0,0.0,0.0,135.61,76.57704,21.76372,79.6096888789,5.32704,1.55372,5.549,71.25,20.21,74.0608304031,136.72
2021-04-29 02:30:00,84.32936,30.98398,89.8412376064,6.45936,1.8839800000000002,6.7285,77.87,29.1,83.1296992657,135.48,72.26936,1.99398,72.2968626639,6.45936,1.8839800000000002,6.7285,65.81,0.11,65.8100919313,137.07,6.45936,1.8839800000000002,6.7285,6.45936,1.8839800000000002,6.7285,0.0,0.0,0.0,135.44,76.31936,22.53398,79.5765352692,6.45936,1.8839800000000002,6.7285,69.86,20.65,72.8480754722,136.64
2021-04-29 03:00:00,85.41496,30.96728,90.8553125711,6.02496,1.7572800000000002,6.276,79.39,29.21,84.5931214698,135.37,73.15496,1.9872800000000002,73.1819475991,6.02496,1.7572800000000002,6.276,67.13,0.23,67.1303940105,136.96,6.02496,1.7572800000000002,6.276,6.02496,1.7572800000000002,6.276,0.0,0.0,0.0,135.33,77.27496,22.47728,80.4776214808,6.02496,1.7572800000000002,6.276,71.25,20.72,74.2016232976,136.53
2021-04-29 03:30:00,85.30944,30.76692,90.6879480383,5.74944,1.67692,5.989,79.56,29.09,84.7114024202,135.65,73.03944,1.81692,73.0620352427,5.74944,1.67692,5.989,67.29,0.14,67.2901456381,137.24,5.74944,1.67692,5.989,5.74944,1.67692,5.989,0.0,0.0,0.0,135.61,77.15944,22.26692,80.3081247907,5.74944,1.67692,5.989,71.41,20.59,74.3191509639,136.82
2021-04-29 04:00:00,84.5924,31.7132,90.341580637,5.9424,1.7332,6.19,78.65,29.98,84.170201972,135.78,72.4324,1.7732,72.4541013884,5.9424,1.7332,6.19,66.49,0.04,66.4900120319,137.27,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,135.75,76.5224,22.2432,79.689633253,5.9424,1.7332,6.19,70.58,20.51,73.4996360535,136.82
2021-04-29 04:30:00,84.20376,31.603180000000002,89.9390581686,5.6337600000000005,1.64318,5.8685,78.57,29.96,84.0883255868,136.12,72.05376,1.82318,72.0768223179,5.6337600000000005,1.64318,5.8685,66.42,0.18,66.420243902,137.62,5.6337600000000005,1.64318,5.8685,5.6337600000000005,1.64318,5.8685,0.0,0.0,0.0,136.08,76.13376,22.10318,79.2773610676,5.6337600000000005,1.64318,5.8685,70.5,20.46,73.4088659496,137.16
2021-04-29 05:00:00,84.65104,31.00697,90.1511550767,4.72104,1.37697,4.91775,79.93,29.63,85.2451863744,136.22,72.30104,1.87697,72.3253994214,4.72104,1.37697,4.91775,67.58,0.5,67.5818496344,137.72,4.72104,1.37697,4.91775,4.72104,1.37697,4.91775,0.0,0.0,0.0,136.18,76.46104,21.50697,79.4282090725,4.72104,1.37697,4.91775,71.74,20.13,74.5107005738,137.27
2021-04-29 05:30:00,87.98408,30.02994,92.9677128354,4.59408,1.33994,4.7855,83.39,28.69,88.187347165,135.98,75.10408,2.60994,75.1494152968,4.59408,1.33994,4.7855,70.51,1.27,70.5214364573,137.49,4.59408,1.33994,4.7855,4.59408,1.33994,4.7855,0.0,0.0,0.0,135.94,79.45408,20.60994,82.0836186791,4.59408,1.33994,4.7855,74.86,19.27,77.300404268,137.05
2021-04-29 06:00:00,92.60688,20.47784,94.8439568681,5.06688,1.47784,5.2780000000000005,87.54,19.0,89.578187077,136.39,77.85688,5.90784,78.0807039979,5.06688,1.47784,5.2780000000000005,72.79,4.43,72.9246803215,137.26,5.06688,1.47784,5.2780000000000005,5.06688,1.47784,5.2780000000000005,0.0,0.0,0.0,136.35,82.36688,24.26784,85.8675199316,5.06688,1.47784,5.2780000000000005,77.3,22.79,80.5895408847,136.89
2021-04-29 06:30:00,101.71056,3.01558,101.7552541064,7.63056,2.22558,7.9485,94.08,0.79,94.0833167995,138.3,82.87056,10.37558,83.5175572862,7.63056,2.22558,7.9485,75.24,8.15,75.6801169397,137.26,7.63056,2.22558,7.9485,7.63056,2.22558,7.9485,0.0,0.0,0.0,138.26,87.57056,31.38558,93.0250375472,7.63056,2.22558,7.9485,79.94,29.16,85.0923568836,136.89
2021-04-29 07:00:00,110.23504,9.14897,110.6140483658,10.86504,3.16897,11.31775,99.37,5.98,99.5497729781,136.07,90.65504,8.76897,91.0781593592,10.86504,3.16897,11.31775,79.79,5.6,79.9862744476,135.46,10.86504,3.16897,11.31775,10.86504,3.16897,11.31775,0.0,0.0,0.0,136.03,95.63504,29.09897,99.9640481916,10.86504,3.16897,11.31775,84.77,25.93,88.6471533666,135.12
2021-04-29 07:30:00,115.83752,9.19636,116.2019968718,18.46752,5.38636,19.237,97.37,3.81,97.444512416,136.4,97.73752,13.50636,98.6663294959,18.46752,5.38636,19.237,79.27,8.12,79.6847996797,137.2,18.46752,5.38636,19.237,18.46752,5.38636,19.237,0.0,0.0,0.0,136.34,104.03752,15.19636,105.1414995375,18.46752,5.38636,19.237,85.57,9.81,86.1304882141,136.86
2021-04-29 08:00:00,117.41032,8.09551,117.6890841355,24.91032,7.26551,25.94825,92.5,0.8300000000000001,92.5037237088,136.64,100.08032,14.38551,101.1089182479,24.91032,7.26551,25.94825,75.17,7.12,75.5064454202,137.65,24.91032,7.26551,25.94825,24.91032,7.26551,25.94825,0.0,0.0,0.0,136.59,106.27032,13.66551,107.1453548991,24.91032,7.26551,25.94825,81.36,6.4,81.6113325464,137.27
2021-04-29 08:30:00,119.49312,10.86716,119.9862529367,26.49312,7.72716,27.597,93.0,3.14,93.0529935037,135.86,102.14312,12.95716,102.9616674234,26.49312,7.72716,27.597,75.65,5.23,75.8305703526,137.08,26.49312,7.72716,27.597,26.49312,7.72716,27.597,0.0,0.0,0.0,135.82,108.37312,12.09716,109.046203137,26.49312,7.72716,27.597,81.88,4.37,81.9965322437,136.73
2021-04-29 09:00:00,121.90344,11.14642,122.4119739349,23.23344,6.77642,24.2015,98.67,4.37,98.7667241534,134.89,103.65344,8.86642,104.0319615669,23.23344,6.77642,24.2015,80.42,2.09,80.4471534611,135.91,23.23344,6.77642,24.2015,23.23344,6.77642,24.2015,0.0,0.0,0.0,134.84,110.25344,7.77642,110.5273438559,23.23344,6.77642,24.2015,87.02,1.0,87.0257456159,135.61
2021-04-29 09:30:00,124.94648,30.47439,128.6091416279,26.34648,7.6843900000000005,27.44425,98.6,22.79,101.1995261847,137.31,103.40648,17.85439,104.9365491536,26.34648,7.6843900000000005,27.44425,77.06,10.17,77.7281962997,136.82,26.34648,7.6843900000000005,27.44425,26.34648,7.6843900000000005,27.44425,0.0,0.0,0.0,137.25,109.74648,17.39439,111.116401471,26.34648,7.6843900000000005,27.44425,83.4,9.71,83.9633497426,136.5
2021-04-29 10:00:00,126.9228,37.526650000000004,132.354246702,22.5828,6.58665,23.52375,104.34,30.94,108.8306905243,138.38,102.7928,20.30665,104.7793861695,22.5828,6.58665,23.52375,80.21,13.72,81.3749500768,137.12,22.5828,6.58665,23.52375,22.5828,6.58665,23.52375,0.0,0.0,0.0,138.3,109.4028,20.11665,111.2369194785,22.5828,6.58665,23.52375,86.82,13.53,87.8679310101,136.8
2021-04-29 10:30:00,114.69848,28.27539,118.1322944582,32.89848,9.59539,34.26925,81.8,18.68,83.9057947939,138.52,96.32848,21.82539,98.7700547118,32.89848,9.59539,34.26925,63.43,12.23,64.5982801629,137.82,32.89848,9.59539,34.26925,32.89848,9.59539,34.26925,0.0,0.0,0.0,138.46,101.54848,21.51539,103.8027253841,32.89848,9.59539,34.26925,68.65,11.92,69.6771763205,137.47
2021-04-29 11:00:00,111.29584,23.07587,113.662921736,36.94584,10.77587,38.48525,74.35,12.3,75.3605500245,136.54,95.68584,18.13587,97.3893718902,36.94584,10.77587,38.48525,58.74,7.36,59.1993006715,136.79,36.94584,10.77587,38.48525,36.94584,10.77587,38.48525,0.0,0.0,0.0,136.48,100.53584,17.51587,102.0502857731,36.94584,10.77587,38.48525,63.59,6.74,63.9461937882,136.39
2021-04-29 11:30:00,112.29952,21.98361,114.431032945,34.46952,10.05361,35.90575,77.83,11.93,78.739023362,136.58,96.05952,17.82361,97.6990913779,34.46952,10.05361,35.90575,61.59,7.77,62.078184574,136.85,34.46952,10.05361,35.90575,34.46952,10.05361,35.90575,0.0,0.0,0.0,136.53,101.16952,17.21361,102.6234873032,34.46952,10.05361,35.90575,66.7,7.16,67.0831990889,136.45
2021-04-29 12:00:00,113.60536,20.36698,115.4166006043,34.27536,9.99698,35.7035,79.33,10.37,80.0049110993,136.85,97.08536,19.06698,98.9399659018,34.27536,9.99698,35.7035,62.81,9.07,63.4614922611,137.08,34.27536,9.99698,35.7035,34.27536,9.99698,35.7035,0.0,0.0,0.0,136.79,102.28536,18.55698,103.9550690301,34.27536,9.99698,35.7035,68.01,8.56,68.5465805128,136.7
2021-04-29 12:30:00,118.73264,20.81327,120.5430711798,28.50264,8.31327,29.69025,90.23,12.5,91.091727945,136.57,100.18264,15.45327,101.3674746211,28.50264,8.31327,29.69025,71.68,7.14,72.034727736,136.84,28.50264,8.31327,29.69025,28.50264,8.31327,29.69025,0.0,0.0,0.0,136.51,106.11264,14.74327,107.1319577813,28.50264,8.31327,29.69025,77.61,6.43,77.8759076994,136.43
2021-04-29 13:00:00,117.5684,20.64995,119.3681243614,30.7884,8.97995,32.07125,86.78,11.67,87.5611631946,136.66,99.6484,16.48995,101.0035745583,30.7884,8.97995,32.07125,68.86,7.51,69.2683167112,136.89,30.7884,8.97995,32.07125,30.7884,8.97995,32.07125,0.0,0.0,0.0,136.62,105.33840000000001,15.84995,106.5241729823,30.7884,8.97995,32.07125,74.55,6.87,74.8658760718,136.51
2021-04-29 13:30:00,118.6204,18.48595,120.0521954966,26.1804,7.63595,27.27125,92.44,10.85,93.0745727898,136.74,99.6904,16.20595,100.9990528053,26.1804,7.63595,27.27125,73.51,8.57,74.007871203,137.05,26.1804,7.63595,27.27125,26.1804,7.63595,27.27125,0.0,0.0,0.0,136.69,105.7804,15.61595,106.9268484459,26.1804,7.63595,27.27125,79.6,7.98,79.9990024938,136.63
2021-04-29 14:00:00,121.08288,20.52709,122.8105258232,24.57288,7.16709,25.59675,96.51,13.36,97.4303325459,136.44,101.60288,14.95709,102.6979053611,24.57288,7.16709,25.59675,77.03,7.79,77.42289713,136.97,24.57288,7.16709,25.59675,24.57288,7.16709,25.59675,0.0,0.0,0.0,136.39,107.94288,14.30709,108.8869053971,24.57288,7.16709,25.59675,83.37,7.14,83.6751844934,136.56
2021-04-29 14:30:00,117.32848,21.15789,119.2209231988,27.07848,7.89789,28.20675,90.25,13.26,91.2189130608,136.44,98.98848,16.13789,100.2953172704,27.07848,7.89789,28.20675,71.91,8.24,72.3805616171,137.0,27.07848,7.89789,28.20675,27.07848,7.89789,28.20675,0.0,0.0,0.0,136.39,104.92848,15.53789,106.0726729217,27.07848,7.89789,28.20675,77.85,7.64,78.2239867304,136.58
2021-04-29 15:00:00,119.85392,17.84656,121.1753351272,22.75392,6.63656,23.702,97.1,11.21,97.7449441148,137.26,100.07392,14.46656,101.1141474889,22.75392,6.63656,23.702,77.32,7.83,77.7154508447,137.53,22.75392,6.63656,23.702,22.75392,6.63656,23.702,0.0,0.0,0.0,137.21,106.45392,13.78656,107.342937914,22.75392,6.63656,23.702,83.7,7.15,84.0048361703,137.12
2021-04-29 15:30:00,121.98848,16.74289,123.1320982452,19.75848,5.7628900000000005,20.58175,102.23,10.98,102.8179619522,137.38,101.32848,14.07289,102.3010610505,19.75848,5.7628900000000005,20.58175,81.57,8.31,81.9922008486,137.69,19.75848,5.7628900000000005,20.58175,19.75848,5.7628900000000005,20.58175,0.0,0.0,0.0,137.32,108.04848,13.44289,108.8815196526,19.75848,5.7628900000000005,20.58175,88.29,7.68,88.6233970236,137.27
2021-04-29 16:00:00,122.23448,17.48839,123.4791961654,21.35448,6.22839,22.24425,100.88,11.26,101.5064628484,137.17,101.90448,15.45839,103.0702908964,21.35448,6.22839,22.24425,80.55,9.23,81.0770954092,137.62,21.35448,6.22839,22.24425,21.35448,6.22839,22.24425,0.0,0.0,0.0,137.12,108.53448,14.88839,109.5508900268,21.35448,6.22839,22.24425,87.18,8.66,87.6090634581,137.19
2021-04-29 16:30:00,122.4988,16.7909,123.6442086159,23.2488,6.7809,24.2175,99.25,10.01,99.7535092115,137.11,102.3388,17.0709,103.7528101415,23.2488,6.7809,24.2175,79.09,10.29,79.7565809197,137.54,23.2488,6.7809,24.2175,23.2488,6.7809,24.2175,0.0,0.0,0.0,137.07,108.8588,16.5909,110.115831288,23.2488,6.7809,24.2175,85.61,9.81,86.1702280373,137.1
2021-04-29 17:00:00,124.95608,15.67344,125.9352160851,23.08608,6.73344,24.048,101.87,8.94,102.2615299123,137.17,104.29608,17.893440000000002,105.8198823398,23.08608,6.73344,24.048,81.21,11.16,81.9732255069,137.59,23.08608,6.73344,24.048,23.08608,6.73344,24.048,0.0,0.0,0.0,137.13,110.98608,17.48344,112.3547089712,23.08608,6.73344,24.048,87.9,10.75,88.5549123426,137.14
2021-04-29 17:30:00,124.93712,13.59541,125.6746558657,23.607120000000002,6.88541,24.59075,101.33,6.71,101.55192268,137.73,104.29712,18.86541,105.9895888036,23.607120000000002,6.88541,24.59075,80.69,11.98,81.5744843686,137.96,23.607120000000002,6.88541,24.59075,23.607120000000002,6.88541,24.59075,0.0,0.0,0.0,137.67,110.97712,18.50541,112.5094278839,23.607120000000002,6.88541,24.59075,87.37,11.62,88.139328906,137.54
2021-04-29 18:00:00,122.658,9.8515,123.052984589,21.228,6.1915,22.1125,101.43,3.66,101.4960122369,138.6,101.948,19.2315,103.7460615939,21.228,6.1915,22.1125,80.72,13.04,81.7664968065,138.58,21.228,6.1915,22.1125,21.228,6.1915,22.1125,0.0,0.0,0.0,138.53,108.618,18.9415,110.2572008816,21.228,6.1915,22.1125,87.39,12.75,88.3152002772,138.16
2021-04-29 18:30:00,119.16368,12.84649,119.8541402558,20.35368,5.93649,21.20175,98.81,6.91,99.0513210412,139.17,99.68368,17.01649,101.1256495171,20.35368,5.93649,21.20175,79.33,11.08,80.1000330836,139.43,20.35368,5.93649,21.20175,20.35368,5.93649,21.20175,0.0,0.0,0.0,139.11,106.24368,16.54649,107.5244431339,20.35368,5.93649,21.20175,85.89,10.61,86.5428460359,138.99
2021-04-29 19:00:00,113.04088,32.16484,117.5279434152,20.69088,6.03484,21.553,92.35,26.13,95.9755145858,136.85,98.20088,8.59484,98.5762857253,20.69088,6.03484,21.553,77.51,2.56,77.5522643125,139.05,20.69088,6.03484,21.553,20.69088,6.03484,21.553,0.0,0.0,0.0,136.8,104.58088,7.49484,104.8490967448,20.69088,6.03484,21.553,83.89,1.46,83.9027037705,138.61
2021-04-29 19:30:00,118.45464,30.67177,122.3611834385,17.59464,5.13177,18.32775,100.86,25.54,104.0434101709,136.39,102.32464,7.84177,102.6246817674,17.59464,5.13177,18.32775,84.73,2.71,84.7733271731,138.67,17.59464,5.13177,18.32775,17.59464,5.13177,18.32775,0.0,0.0,0.0,136.34,109.32464,6.7517700000000005,109.5329325329,17.59464,5.13177,18.32775,91.73,1.62,91.7443039104,138.22
2021-04-29 20:00:00,121.71192,25.65931,124.3872648617,12.03192,3.50931,12.53325,109.68,22.15,111.8942576721,135.96,104.57192,5.11931,104.6971527185,12.03192,3.50931,12.53325,92.54,1.6099999999999999,92.5540042354,138.51,12.03192,3.50931,12.53325,12.03192,3.50931,12.53325,0.0,0.0,0.0,135.92,112.17192,3.9193100000000003,112.2403698647,12.03192,3.50931,12.53325,100.14,0.41000000000000003,100.1408393214,138.06
2021-04-29 20:30:00,115.61568,28.82874,119.155703648,16.07568,4.68874,16.7455,99.54,24.14,102.4253445198,136.37,100.07568,9.59874,100.5349567914,16.07568,4.68874,16.7455,84.0,4.91,84.1433782303,139.04,16.07568,4.68874,16.7455,16.07568,4.68874,16.7455,0.0,0.0,0.0,136.33,106.98568,8.66874,107.3363068968,16.07568,4.68874,16.7455,90.91,3.98,90.9970796235,138.61
2021-04-29 21:00:00,115.32568,31.47124,119.5426761228,16.25568,4.74124,16.933,99.07,26.73,102.6126590631,136.97,99.65568,9.35124,100.0934575574,16.25568,4.74124,16.933,83.4,4.61,83.5273134968,139.34,16.25568,4.74124,16.933,16.25568,4.74124,16.933,0.0,0.0,0.0,136.93,106.54568,8.38124,106.8748198155,16.25568,4.74124,16.933,90.29,3.64,90.3633426783,138.9
2021-04-29 21:30:00,115.84032,30.74551,119.8510163614,15.07032,4.39551,15.69825,100.77,26.35,104.1581269033,137.0,99.95032,9.39551,100.3909461867,15.07032,4.39551,15.69825,84.88,5.0,85.0271391968,139.46,15.07032,4.39551,15.69825,15.07032,4.39551,15.69825,0.0,0.0,0.0,136.96,106.93032,8.45551,107.2641085576,15.07032,4.39551,15.69825,91.86,4.06,91.9496775416,139.01
2021-04-29 22:00:00,111.18496,29.58603,115.0540242728,12.77496,3.72603,13.30725,98.41,25.86,101.7510083488,137.13,95.59496,9.11603,96.0286331276,12.77496,3.72603,13.30725,82.82,5.39,82.995207693,139.46,12.77496,3.72603,13.30725,12.77496,3.72603,13.30725,0.0,0.0,0.0,137.09,102.21496,10.60603,102.7637383524,12.77496,3.72603,13.30725,89.44,6.88,89.7042250956,139.01
2021-04-29 22:30:00,109.83128,17.57704,111.2288739564,5.20128,1.5170400000000002,5.418,104.63,16.06,105.8553753949,136.25,92.17128,1.83704,92.1895849475,5.20128,1.5170400000000002,5.418,86.97,0.32,86.9705887068,137.11,5.20128,1.5170400000000002,5.418,5.20128,1.5170400000000002,5.418,0.0,0.0,0.0,136.21,97.57128,22.34704,100.0976766843,5.20128,1.5170400000000002,5.418,92.37,20.83,94.6895231797,136.69
2021-04-29 23:00:00,103.27656,18.13608,104.8568798086,3.82656,1.11608,3.9859999999999998,99.45,17.02,100.8959013043,136.6,86.50656,2.18608,86.5341774607,3.82656,1.11608,3.9859999999999998,82.68,1.07,82.6869233918,137.43,3.82656,1.11608,3.9859999999999998,3.82656,1.11608,3.9859999999999998,0.0,0.0,0.0,136.56,91.63656,22.81608,94.4342768024,3.82656,1.11608,3.9859999999999998,87.81,21.7,90.4515677034,136.98
2021-04-29 23:30:00,97.13848,19.22164,99.0219962483,3.70848,1.08164,3.863,93.43,18.14,95.174705148,136.64,81.44848,3.12164,81.5082789083,3.70848,1.08164,3.863,77.74,2.04,77.7667615373,137.43,3.70848,1.08164,3.863,3.70848,1.08164,3.863,0.0,0.0,0.0,136.6,86.25848,23.83164,89.4900689295,3.70848,1.08164,3.863,82.55,22.75,85.6274780663,136.98
2021-04-30 00:00:00,92.52904,20.57097,94.7881218828,4.28904,1.2509700000000001,4.46775,88.24,19.32,90.3302828513,136.57,77.66904,4.37097,77.7919350143,4.28904,1.2509700000000001,4.46775,73.38,3.12,73.4462987495,137.33,4.28904,1.2509700000000001,4.46775,4.28904,1.2509700000000001,4.46775,0.0,0.0,0.0,136.52,82.20904,25.10097,85.9557150669,4.28904,1.2509700000000001,4.46775,77.92,23.85,81.4883359752,136.89
2021-04-30 00:30:00,89.20016,21.46838,91.7472609065,4.28016,1.24838,4.4585,84.92,20.22,87.2940708181,136.8,74.90016,5.12838,75.0755236375,4.28016,1.24838,4.4585,70.62,3.88,70.7265070536,137.54,4.28016,1.24838,4.4585,4.28016,1.24838,4.4585,0.0,0.0,0.0,136.76,79.27016,25.958380000000002,83.4122038952,4.28016,1.24838,4.4585,74.99,24.71,78.9562169813,137.11
2021-04-30 01:00:00,87.08688,21.60784,89.7274953267,4.34688,1.26784,4.5280000000000005,82.74,20.34,85.2034224665,136.94,73.16688,5.48784,73.372397513,4.34688,1.26784,4.5280000000000005,68.82,4.22,68.9492625051,137.71,4.34688,1.26784,4.5280000000000005,4.34688,1.26784,4.5280000000000005,0.0,0.0,0.0,136.9,77.41688,26.41784,81.8002174765,4.34688,1.26784,4.5280000000000005,73.07,25.15,77.2770819842,137.27
2021-04-30 01:30:00,87.39792,20.37981,89.7425934323,4.38792,1.27981,4.57075,83.01,19.1,85.1790473062,136.94,73.42792,6.21981,73.690877807,4.38792,1.27981,4.57075,69.04,4.94,69.2165095913,137.95,4.38792,1.27981,4.57075,4.38792,1.27981,4.57075,0.0,0.0,0.0,136.9,77.69792,27.24981,82.337834058,4.38792,1.27981,4.57075,73.31,25.97,77.7740123692,137.52
2021-04-30 02:00:00,87.62472,20.47596,89.9853126516,4.37472,1.27596,4.557,83.25,19.2,85.43537031,136.86,73.58472,6.28596,73.8527204008,4.37472,1.27596,4.557,69.21,5.01,69.3910959706,137.86,4.37472,1.27596,4.557,4.37472,1.27596,4.557,0.0,0.0,0.0,136.83,77.86472,27.31596,82.517127261,4.37472,1.27596,4.557,73.49,26.04,77.9670552221,137.43
2021-04-30 02:30:00,88.05424,20.17707,90.3363898756,3.62424,1.05707,3.77525,84.43,19.12,86.5678883882,136.95,73.84424,5.97707,74.0857418601,3.62424,1.05707,3.77525,70.22,4.92,70.3921501305,137.95,3.62424,1.05707,3.77525,3.62424,1.05707,3.77525,0.0,0.0,0.0,136.91,78.19424,27.01707,82.7300504083,3.62424,1.05707,3.77525,74.57,25.96,78.9595244413,137.52
2021-04-30 03:00:00,86.78312,20.03466,89.0656921505,3.27312,0.9546600000000001,3.4095,83.51,19.08,85.6619314515,137.04,72.73312,5.84466,72.9675735889,3.27312,0.9546600000000001,3.4095,69.46,4.89,69.6319158145,138.03,3.27312,0.9546600000000001,3.4095,3.27312,0.9546600000000001,3.4095,0.0,0.0,0.0,137.0,77.02312,26.92466,81.5934944138,3.27312,0.9546600000000001,3.4095,73.75,25.97,78.188895631,137.6
2021-04-30 03:30:00,85.70992,19.98581,88.0092210383,3.3799200000000003,0.9858100000000001,3.52075,82.33,19.0,84.4939577721,137.1,71.84992,5.77581,72.081696603,3.3799200000000003,0.9858100000000001,3.52075,68.47,4.79,68.6373440628,138.1,3.3799200000000003,0.9858100000000001,3.52075,3.3799200000000003,0.9858100000000001,3.52075,0.0,0.0,0.0,137.06,76.07992,26.90581,80.6974401017,3.3799200000000003,0.9858100000000001,3.52075,72.7,25.92,77.182487651,137.64
2021-04-30 04:00:00,86.74592,20.03631,89.0298172247,3.41592,0.99631,3.55825,83.33,19.04,85.4775438346,137.23,72.73592,5.80631,72.9673029107,3.41592,0.99631,3.55825,69.32,4.8100000000000005,69.4866785794,138.22,3.41592,0.99631,3.55825,3.41592,0.99631,3.55825,0.0,0.0,0.0,137.19,77.03592,26.93631,81.6094220459,3.41592,0.99631,3.55825,73.62,25.94,78.0563130054,137.78
2021-04-30 04:30:00,86.53232,20.90651,89.0220453874,3.62232,1.05651,3.77325,82.91,19.85,85.2530973044,137.4,72.62232,6.19651,72.8861996427,3.62232,1.05651,3.77325,69.0,5.14,69.191181519,138.3,3.62232,1.05651,3.77325,3.62232,1.05651,3.77325,0.0,0.0,0.0,137.36,76.88232,27.38651,81.614410851,3.62232,1.05651,3.77325,73.26,26.33,77.8479062018,137.89
2021-04-30 05:00:00,84.13968,22.99574,87.2255112261,4.57968,1.33574,4.7705,79.56,21.66,82.4557408553,137.7,70.76968,7.7057400000000005,71.1879627202,4.57968,1.33574,4.7705,66.19,6.37,66.4958118982,138.51,4.57968,1.33574,4.7705,4.57968,1.33574,4.7705,0.0,0.0,0.0,137.65,74.86968,29.03574,80.3028217477,4.57968,1.33574,4.7705,70.29,27.7,75.5511356632,138.13
2021-04-30 05:30:00,86.32312,21.93216,89.0657099495,4.05312,1.18216,4.222,82.27,20.75,84.8464224349,137.47,72.57312,7.19216,72.9286288915,4.05312,1.18216,4.222,68.52,6.01,68.7830684108,138.35,4.05312,1.18216,4.222,4.05312,1.18216,4.222,0.0,0.0,0.0,137.42,76.83312,28.43216,81.9250636326,4.05312,1.18216,4.222,72.78,27.25,77.7141615151,137.98
2021-04-30 06:00:00,91.01408,19.01119,92.9784281619,1.68408,0.49119,1.75425,89.33,18.52,91.229596623,137.08,76.03408,4.84119,76.1880465825,1.68408,0.49119,1.75425,74.35,4.35,74.477144145,138.03,1.68408,0.49119,1.75425,1.68408,0.49119,1.75425,0.0,0.0,0.0,137.03,80.65408,25.87119,84.7018246124,1.68408,0.49119,1.75425,78.97,25.38,82.94820854,137.68
2021-04-30 06:30:00,101.81192,14.92556,102.9001428347,2.76192,0.80556,2.877,99.05,14.12,100.0513713049,135.56,85.28192,1.6855600000000002,85.2985755532,2.76192,0.80556,2.877,82.52,0.88,82.5246920624,136.58,2.76192,0.80556,2.877,2.76192,0.80556,2.877,0.0,0.0,0.0,135.52,90.42192,21.64556,92.9766308499,2.76192,0.80556,2.877,87.66,20.84,90.1031697556,136.22
2021-04-30 07:00:00,110.37992,10.77581,110.9046654581,7.6999200000000005,2.24581,8.02075,102.68,8.53,103.0336998268,136.56,90.58992,8.95581,91.0315337582,7.6999200000000005,2.24581,8.02075,82.89,6.71,83.1611459757,136.52,7.6999200000000005,2.24581,8.02075,7.6999200000000005,2.24581,8.02075,0.0,0.0,0.0,136.53,95.75992,29.62581,100.237971331,7.6999200000000005,2.24581,8.02075,88.06,27.38,92.2183712717,136.14
2021-04-30 07:30:00,117.3808,13.94065,118.20572715,11.5908,3.38065,12.07375,105.79,10.56,106.3157453061,135.63,96.7808,7.77065,97.0922563857,11.5908,3.38065,12.07375,85.19,4.39,85.3030374606,135.43,11.5908,3.38065,12.07375,11.5908,3.38065,12.07375,0.0,0.0,0.0,135.6,102.0608,28.02065,105.8374400818,11.5908,3.38065,12.07375,90.47,24.64,93.7654014016,135.06
2021-04-30 08:00:00,118.1996,27.62405,121.3846513302,17.7396,5.17405,18.47875,100.46,22.45,102.9379138122,136.13,96.8196,13.12405,97.7050440487,17.7396,5.17405,18.47875,79.08,7.95,79.4786065555,135.38,17.7396,5.17405,18.47875,17.7396,5.17405,18.47875,0.0,0.0,0.0,136.09,101.7696,33.60405,107.1740811044,17.7396,5.17405,18.47875,84.03,28.43,88.7091077624,135.02
2021-04-30 08:30:00,119.67248,47.02739,128.5810167932,24.16248,7.04739,25.16925,95.51,39.98,103.5401395595,138.55,96.12248,20.85739,98.3593507449,24.16248,7.04739,25.16925,71.96,13.81,73.2731717616,136.05,24.16248,7.04739,25.16925,24.16248,7.04739,25.16925,0.0,0.0,0.0,138.51,100.58248,41.86739,108.9482153519,24.16248,7.04739,25.16925,76.42,34.82,83.9788592445,135.69
2021-04-30 09:00:00,118.84992,45.99456,127.4394092642,27.40992,7.99456,28.552,91.44,38.0,99.0215814861,138.9,95.91992,19.28456,97.8392830473,27.40992,7.99456,28.552,68.51,11.29,69.434027681,135.87,27.40992,7.99456,28.552,27.40992,7.99456,28.552,0.0,0.0,0.0,138.86,100.14992,40.09456,107.8776168517,27.40992,7.99456,28.552,72.74,32.1,79.5079719273,135.52
2021-04-30 09:30:00,122.31072,47.08771,131.0616826535,23.10072,6.73771,24.06325,99.21,40.35,107.101571417,138.19,97.86072,18.21771,99.5419784642,23.10072,6.73771,24.06325,74.76,11.48,75.6362875874,135.51,23.10072,6.73771,24.06325,23.10072,6.73771,24.06325,0.0,0.0,0.0,138.15,102.50072,38.94771,109.6509084083,23.10072,6.73771,24.06325,79.4,32.21,85.6845616199,135.16
2021-04-30 10:00:00,122.9496,48.2753,132.0875040655,23.9496,6.9853000000000005,24.9475,99.0,41.29,107.2653909702,137.91,98.5696,17.9753,100.1951967624,23.9496,6.9853000000000005,24.9475,74.62,10.99,75.4249593967,135.3,23.9496,6.9853000000000005,24.9475,23.9496,6.9853000000000005,24.9475,0.0,0.0,0.0,137.87,103.1896,38.6053,110.1746919045,23.9496,6.9853000000000005,24.9475,79.24,31.62,85.3158953537,134.95
2021-04-30 10:30:00,120.00616,48.62263,129.4821940888,27.98616,8.16263,29.15225,92.02,40.46,100.5220970732,138.19,97.11616,19.97263,99.1486484137,27.98616,8.16263,29.15225,69.13,11.81,70.1315406932,135.53,27.98616,8.16263,29.15225,27.98616,8.16263,29.15225,0.0,0.0,0.0,138.14,101.38616,40.76263,109.2737179932,27.98616,8.16263,29.15225,73.4,32.6,80.3138842293,135.17
2021-04-30 11:00:00,119.41096,49.94278,129.4343796765,28.02096,8.17278,29.1885,91.39,41.77,100.4831577927,138.02,96.71096,19.43278,98.6440202073,28.02096,8.17278,29.1885,68.69,11.26,69.6067791239,135.44,28.02096,8.17278,29.1885,28.02096,8.17278,29.1885,0.0,0.0,0.0,137.98,100.96096,40.16278,108.6561748887,28.02096,8.17278,29.1885,72.94,31.99,79.64674318510001,135.09
2021-04-30 11:30:00,114.39904,48.92097,124.4202622512,30.68904,8.95097,31.96775,83.71,39.97,92.7629505783,138.45,93.38904,21.39097,95.8075487092,30.68904,8.95097,31.96775,62.7,12.44,63.9221682986,135.75,30.68904,8.95097,31.96775,30.68904,8.95097,31.96775,0.0,0.0,0.0,138.41,97.22904,42.31097,106.0363352897,30.68904,8.95097,31.96775,66.54,33.36,74.4342743634,135.39
2021-04-30 12:00:00,110.0824,45.25445,119.0214267876,35.4324,10.33445,36.90875,74.65,34.92,82.4137664471,139.66,90.6924,24.88445,94.0443898888,35.4324,10.33445,36.90875,55.26,14.55,57.1434169437,136.55,35.4324,10.33445,36.90875,35.4324,10.33445,36.90875,0.0,0.0,0.0,139.62,94.1124,46.16445,104.8250937398,35.4324,10.33445,36.90875,58.68,35.83,68.7541366028,136.19
2021-04-30 12:30:00,109.74488,44.92059,118.5824527161,35.14488,10.25059,36.60925,74.6,34.67,82.2628038666,139.66,90.38488,25.96059,94.0392405635,35.14488,10.25059,36.60925,55.24,15.71,57.4304945129,136.63,35.14488,10.25059,36.60925,35.14488,10.25059,36.60925,0.0,0.0,0.0,139.62,93.76488,47.34059,105.038013038,35.14488,10.25059,36.60925,58.62,37.09,69.3683825673,136.27
2021-04-30 13:00:00,105.90984,29.52412,109.9480234956,35.49984,10.35412,36.979,70.41,19.17,72.9729881532,138.05,89.39984,19.74412,91.5541460918,35.49984,10.35412,36.979,53.9,9.39,54.7118095113,136.15,35.49984,10.35412,36.979,35.49984,10.35412,36.979,0.0,0.0,0.0,137.99,92.69984,40.58412,101.1945212558,35.49984,10.35412,36.979,57.2,30.23,64.6969311482,135.8
2021-04-30 13:30:00,109.80128,19.46454,111.5131804185,26.62128,7.76454,27.7305,83.18,11.7,83.9988238013,135.46,93.02128,10.13454,93.5717234738,26.62128,7.76454,27.7305,66.4,2.37,66.4422824713,135.07,26.62128,7.76454,27.7305,26.62128,7.76454,27.7305,0.0,0.0,0.0,135.41,97.12128,30.22454,101.7156126022,26.62128,7.76454,27.7305,70.5,22.46,73.9912265069,134.72
2021-04-30 14:00:00,107.50576,18.48543,109.0834522531,24.15576,7.04543,25.16225,83.35,11.44,84.1314215974,135.63,90.84576,10.22543,91.4194264293,24.15576,7.04543,25.16225,66.69,3.18,66.7657734172,135.3,24.15576,7.04543,25.16225,24.15576,7.04543,25.16225,0.0,0.0,0.0,135.58,94.94576,30.44543,99.7076804958,24.15576,7.04543,25.16225,70.79,23.4,74.5572538389,134.93
2021-04-30 14:30:00,101.18264,15.59827,102.3778914823,27.42264,7.99827,28.56525,73.76,7.6,74.1505064042,136.67,86.07264,13.37827,87.106127596,27.42264,7.99827,28.56525,58.65,5.38,58.8962384198,136.11,27.42264,7.99827,28.56525,27.42264,7.99827,28.56525,0.0,0.0,0.0,136.62,89.63264,33.96827,95.8532916501,27.42264,7.99827,28.56525,62.21,25.97,67.4130922003,135.74
2021-04-30 15:00:00,101.90264,12.78577,102.701625856,25.80264,7.52577,26.87775,76.1,5.26,76.2815678916,137.08,86.23264,13.64577,87.3056426599,25.80264,7.52577,26.87775,60.43,6.12,60.7391084887,136.34,25.80264,7.52577,26.87775,25.80264,7.52577,26.87775,0.0,0.0,0.0,137.03,89.98264,34.33577,96.3110616848,25.80264,7.52577,26.87775,64.18,26.81,69.5546439859,135.98
2021-04-30 15:30:00,109.58432,12.11626,110.2521063121,17.16432,5.00626,17.8795,92.42,7.11,92.6930876603,136.73,91.10432,10.22626,91.6764610805,17.16432,5.00626,17.8795,73.94,5.22,74.124031191,136.15,17.16432,5.00626,17.8795,17.16432,5.00626,17.8795,0.0,0.0,0.0,136.68,95.69432,30.73626,100.5093058331,17.16432,5.00626,17.8795,78.53,25.73,82.6377262514,135.8
2021-04-30 16:00:00,110.97304,12.30922,111.6536273654,18.20304,5.30922,18.9615,92.77,7.0,93.033719156,136.75,92.39304,10.76922,93.0185462145,18.20304,5.30922,18.9615,74.19,5.46,74.3906425567,136.24,18.20304,5.30922,18.9615,18.20304,5.30922,18.9615,0.0,0.0,0.0,136.71,96.96304,31.31922,101.895655783,18.20304,5.30922,18.9615,78.76,26.01,82.9437019912,135.83
2021-04-30 16:30:00,108.41696,13.44578,109.2475455809,23.91696,6.97578,24.9135,84.5,6.47,84.7473356513,136.99,91.20696,13.08578,92.1409094303,23.91696,6.97578,24.9135,67.29,6.11,67.5668276597,136.46,23.91696,6.97578,24.9135,23.91696,6.97578,24.9135,0.0,0.0,0.0,136.94,95.34696,33.79578,101.1592681224,23.91696,6.97578,24.9135,71.43,26.82,76.2991304013,136.04
2021-04-30 17:00:00,107.70584,13.80837,108.5873798015,26.08584,7.60837,27.17275,81.62,6.2,81.8551427828,137.37,91.05584,15.24837,92.3237715096,26.08584,7.60837,27.17275,64.97,7.64,65.4176619882,136.97,26.08584,7.60837,27.17275,26.08584,7.60837,27.17275,0.0,0.0,0.0,137.31,95.07584,36.17837,101.7265442624,26.08584,7.60837,27.17275,68.99,28.57,74.6717148591,136.58
2021-04-30 17:30:00,109.7248,11.89265,110.3674175609,25.8948,7.55265,26.97375,83.83,4.34,83.9422688519,137.68,92.5648,14.03265,93.6224196711,25.8948,7.55265,26.97375,66.67,6.48,66.984172011,136.97,25.8948,7.55265,26.97375,25.8948,7.55265,26.97375,0.0,0.0,0.0,137.62,96.6848,34.89265,102.7883630333,25.8948,7.55265,26.97375,70.79,27.34,75.8860968821,136.58
2021-04-30 18:00:00,105.76184,9.73387,106.2088274362,26.96184,7.86387,28.08525,78.8,1.87,78.8221853288,138.17,89.48184,17.25387,91.1301032577,26.96184,7.86387,28.08525,62.52,9.39,63.2212187481,137.48,26.96184,7.86387,28.08525,26.96184,7.86387,28.08525,0.0,0.0,0.0,138.12,93.35184,38.44387,100.9578980168,26.96184,7.86387,28.08525,66.39,30.58,73.0942439594,137.08
2021-04-30 18:30:00,112.65024,7.95132,112.9305098802,19.65024,5.73132,20.469,93.0,2.22,93.0264930007,137.67,93.82024,14.62132,94.9527273552,19.65024,5.73132,20.469,74.17,8.89,74.7008768355,137.0,19.65024,5.73132,20.469,19.65024,5.73132,20.469,0.0,0.0,0.0,137.61,98.46024,35.64132,104.7125711278,19.65024,5.73132,20.469,78.81,29.91,84.2948646123,136.57
2021-04-30 19:00:00,113.30496,7.47728,113.5514142439,17.78496,5.18728,18.526,95.52,2.29,95.547446329,137.43,94.10496,14.54728,95.2227223513,17.78496,5.18728,18.526,76.32,9.36,76.8918201111,136.85,17.78496,5.18728,18.526,17.78496,5.18728,18.526,0.0,0.0,0.0,137.39,98.85496,35.52728,105.0451842818,17.78496,5.18728,18.526,81.07,30.34,86.5613106416,136.41
2021-04-30 19:30:00,106.62696,7.68078,106.9032412055,24.03696,7.01078,25.0385,82.59,0.67,82.5927175967,137.97,89.62696,18.68078,91.5530638496,24.03696,7.01078,25.0385,65.59,11.67,66.6200945661,137.35,24.03696,7.01078,25.0385,24.03696,7.01078,25.0385,0.0,0.0,0.0,137.91,93.66696,39.99078,101.846756849,24.03696,7.01078,25.0385,69.63,32.98,77.0455534084,136.9
2021-04-30 20:00:00,102.50728,9.89254,102.9835171309,25.03728,7.3025400000000005,26.0805,77.47,2.59,77.5132827327,139.02,86.28728,20.37254,88.6596586721,25.03728,7.3025400000000005,26.0805,61.25,13.07,62.6289661419,138.23,25.03728,7.3025400000000005,26.0805,25.03728,7.3025400000000005,26.0805,0.0,0.0,0.0,138.96,90.08728,42.04254,99.4147533692,25.03728,7.3025400000000005,26.0805,65.05,34.74,73.7453056133,137.8
2021-04-30 20:30:00,105.01872,10.25921,105.518637881,21.768720000000002,6.34921,22.67575,83.25,3.91,83.3417698396,139.18,87.68872,18.48921,89.6167534653,21.768720000000002,6.34921,22.67575,65.92,12.14,67.0285461576,138.14,21.768720000000002,6.34921,22.67575,21.768720000000002,6.34921,22.67575,0.0,0.0,0.0,139.12,91.78872,40.07921,100.1574370352,21.768720000000002,6.34921,22.67575,70.02,33.73,77.7207391885,137.7
2021-04-30 21:00:00,104.80784,10.71562,105.3542018025,21.44784,6.25562,22.3415,83.36,4.46,83.4792261584,139.59,87.44784,18.87562,89.4618005131,21.44784,6.25562,22.3415,66.0,12.62,67.1957171254,138.54,21.44784,6.25562,22.3415,21.44784,6.25562,22.3415,0.0,0.0,0.0,139.54,91.55784,40.60562,100.1581471526,21.44784,6.25562,22.3415,70.11,34.35,78.0726238832,138.1
2021-04-30 21:30:00,101.35184,29.44387,105.5421098518,21.44184,6.25387,22.33525,79.91,23.19,83.2068759178,137.26,87.07184,10.91387,87.7531644977,21.44184,6.25387,22.33525,65.63,4.66,65.7952315901,137.77,21.44184,6.25387,22.33525,21.44184,6.25387,22.33525,0.0,0.0,0.0,137.22,91.12184,31.82387,96.5191609307,21.44184,6.25387,22.33525,69.68,25.57,74.2234956062,137.34
2021-04-30 22:00:00,95.70504,37.91022,102.9399799002,21.39504,6.24022,22.2865,74.31,31.67,80.7772554622,135.66,83.70504,8.57022,84.1426312415,21.39504,6.24022,22.2865,62.31,2.33,62.3535484155,137.18,21.39504,6.24022,22.2865,21.39504,6.24022,22.2865,0.0,0.0,0.0,135.62,87.52504,29.28022,92.2928161357,21.39504,6.24022,22.2865,66.13,23.04,70.0286976889,136.75
2021-04-30 22:30:00,94.11968,36.88074,101.0876013478,16.21968,4.73074,16.8955,77.9,32.15,84.2735575373,135.41,81.65968,7.71074,82.022916609,16.21968,4.73074,16.8955,65.44,2.98,65.5078163275,136.95,16.21968,4.73074,16.8955,16.21968,4.73074,16.8955,0.0,0.0,0.0,135.37,85.70968,28.39074,90.2894421483,16.21968,4.73074,16.8955,69.49,23.66,73.407463517,136.51
2021-04-30 23:00:00,91.9456,34.0358,98.0429958794,9.1056,2.6558,9.485,82.84,31.38,88.5842536798,135.46,78.8956,3.9358,78.9937100091,9.1056,2.6558,9.485,69.79,1.28,69.8017370844,136.91,9.1056,2.6558,9.485,9.1056,2.6558,9.485,0.0,0.0,0.0,135.42,83.1956,24.4858,86.7240581442,9.1056,2.6558,9.485,74.09,21.83,77.2390898445,136.48
2021-04-30 23:30:00,89.20152,32.47211,94.9281259594,5.32152,1.5521099999999999,5.5432500000000005,83.88,30.92,89.3974317304,135.33,76.13152,2.86211,76.1853004927,5.32152,1.5521099999999999,5.5432500000000005,70.81,1.31,70.8221166021,136.82,5.32152,1.5521099999999999,5.5432500000000005,5.32152,1.5521099999999999,5.5432500000000005,0.0,0.0,0.0,135.28,80.48152,23.37211,83.8065068319,5.32152,1.5521099999999999,5.5432500000000005,75.16,21.82,78.2632608572,136.39
2021-05-01 00:00:00,85.57264,32.82077,91.650857388,4.80264,1.40077,5.00275,80.77,31.42,86.6660792929,135.57,73.04264,3.48077,73.1255291807,4.80264,1.40077,5.00275,68.24,2.08,68.2716925233,137.08,4.80264,1.40077,5.00275,4.80264,1.40077,5.00275,0.0,0.0,0.0,135.52,77.24264,24.09077,80.9122403185,4.80264,1.40077,5.00275,72.44,22.69,75.9104057426,136.66
2021-05-01 00:30:00,81.08208,34.39519,88.075721923,4.85208,1.41519,5.05425,76.23,32.98,83.0583728471,135.95,69.22208,3.82519,69.3276888268,4.85208,1.41519,5.05425,64.37,2.41,64.4150991616,137.35,4.85208,1.41519,5.05425,4.85208,1.41519,5.05425,0.0,0.0,0.0,135.91,73.16208,24.57519,77.1792064838,4.85208,1.41519,5.05425,68.31,23.16,72.1293400774,136.93
2021-05-01 01:00:00,78.91648,35.70314,86.6171173698,3.8164800000000003,1.11314,3.9755000000000003,75.1,34.59,82.6829976476,136.2,67.12648,3.13314,67.1995601433,3.8164800000000003,1.11314,3.9755000000000003,63.31,2.02,63.3422173594,137.39,3.8164800000000003,1.11314,3.9755000000000003,3.8164800000000003,1.11314,3.9755000000000003,0.0,0.0,0.0,136.16,71.02648,23.843140000000002,74.9216670013,3.8164800000000003,1.11314,3.9755000000000003,67.21,22.73,70.9495384058,137.0
2021-05-01 01:30:00,78.52128,35.72079,86.2645132778,3.6712800000000003,1.07079,3.82425,74.85,34.65,82.4811796715,136.17,66.77128,3.39079,66.8573203895,3.6712800000000003,1.07079,3.82425,63.1,2.32,63.1426353584,137.39,3.6712800000000003,1.07079,3.82425,3.6712800000000003,1.07079,3.82425,0.0,0.0,0.0,136.13,70.63128,24.14079,74.6428526804,3.6712800000000003,1.07079,3.82425,66.96,23.07,70.8227823514,137.0
2021-05-01 02:00:00,78.76496,35.18353,86.2658664076,3.71496,1.08353,3.86975,75.05,34.1,82.433685469,135.95,66.93496,3.71353,67.0378935772,3.71496,1.08353,3.86975,63.22,2.63,63.2746813504,137.25,3.71496,1.08353,3.86975,3.71496,1.08353,3.86975,0.0,0.0,0.0,135.91,70.83496,24.46353,74.9403486665,3.71496,1.08353,3.86975,67.12,23.38,71.0754444235,136.83
2021-05-01 02:30:00,77.596,36.23925,85.6412427313,4.866,1.41925,5.06875,72.73,34.82,80.6355089275,136.09,66.126,4.61925,66.2871431468,4.866,1.41925,5.06875,61.26,3.2,61.3435212553,137.37,4.866,1.41925,5.06875,4.866,1.41925,5.06875,0.0,0.0,0.0,136.05,69.886,25.42925,74.3686745314,4.866,1.41925,5.06875,65.02,24.01,69.311474519,136.95
2021-05-01 03:00:00,76.24704,36.68372,84.6126847571,5.32704,1.55372,5.549,70.92,35.13,79.1439403871,136.29,65.05704,4.97372,65.2468876208,5.32704,1.55372,5.549,59.73,3.42,59.8278304805,137.56,5.32704,1.55372,5.549,5.32704,1.55372,5.549,0.0,0.0,0.0,136.24,68.71704,25.84372,73.4161388919,5.32704,1.55372,5.549,63.39,24.29,67.8844326779,137.14
2021-05-01 03:30:00,75.34832,36.60951,83.7712692351,5.27832,1.53951,5.49825,70.07,35.07,78.356300321,136.29,64.28832,4.87951,64.4732324788,5.27832,1.53951,5.49825,59.01,3.34,59.1044473792,137.56,5.27832,1.53951,5.49825,5.27832,1.53951,5.49825,0.0,0.0,0.0,136.24,67.89832,25.77951,72.6275773702,5.27832,1.53951,5.49825,62.62,24.24,67.1479113599,137.12
2021-05-01 04:00:00,74.72792,37.08231,83.4227771203,5.28792,1.54231,5.50825,69.44,35.54,78.0064433236,136.4,63.77792,5.25231,63.9938265762,5.28792,1.54231,5.50825,58.49,3.71,58.607543883,137.67,5.28792,1.54231,5.50825,5.28792,1.54231,5.50825,0.0,0.0,0.0,136.36,67.35792000000001,26.19231,72.2712009715,5.28792,1.54231,5.50825,62.07,24.65,66.7855328645,137.23
2021-05-01 04:30:00,74.4948,36.3914,82.9084387804,4.3248,1.2614,4.505,70.17,35.13,78.4725799245,136.4,63.4348,4.5814,63.6000241902,4.3248,1.2614,4.505,59.11,3.32,59.2031629223,137.7,4.3248,1.2614,4.505,4.3248,1.2614,4.505,0.0,0.0,0.0,136.36,67.0548,25.5414,71.754507294,4.3248,1.2614,4.505,62.73,24.28,67.2649336579,137.23
2021-05-01 05:00:00,73.79544,36.95367,82.5308469075,4.43544,1.29367,4.62025,69.36,35.66,77.9900326965,136.55,62.83544,5.05367,63.0383383384,4.43544,1.29367,4.62025,58.4,3.76,58.520915919,137.84,4.43544,1.29367,4.62025,4.43544,1.29367,4.62025,0.0,0.0,0.0,136.51,66.42544,26.07367,71.3594797239,4.43544,1.29367,4.62025,61.99,24.78,66.7593326809,137.39
2021-05-01 05:30:00,74.03576,36.90918,82.7259410768,4.38576,1.27918,4.5685,69.65,35.63,78.2343875799,136.6,63.05576,5.14918,63.2656535875,4.38576,1.27918,4.5685,58.67,3.87,58.7974982461,137.89,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,136.56,66.65576,26.18918,71.6160840192,4.38576,1.27918,4.5685,62.27,24.91,67.0675853151,137.47
2021-05-01 06:00:00,73.84016,36.76838,82.4880779061,4.76016,1.3883800000000002,4.9585,69.08,35.38,77.6130839485,136.6,62.96016,5.97838,63.2433615066,4.76016,1.3883800000000002,4.9585,58.2,4.59,58.3807168507,137.93,4.76016,1.3883800000000002,4.9585,4.76016,1.3883800000000002,4.9585,0.0,0.0,0.0,136.56,66.53016,27.04838,71.8183615119,4.76016,1.3883800000000002,4.9585,61.77,25.66,66.887730564,137.57
2021-05-01 06:30:00,77.33608,35.86219,85.2465010506,6.07608,1.7721900000000002,6.32925,71.26,34.09,78.9944029663,135.91,66.07608,5.36219,66.2932985283,6.07608,1.7721900000000002,6.32925,60.0,3.59,60.1073048805,137.25,6.07608,1.7721900000000002,6.32925,6.07608,1.7721900000000002,6.32925,0.0,0.0,0.0,135.87,69.74608,26.20219,74.5055060795,6.07608,1.7721900000000002,6.32925,63.67,24.43,68.1959954836,136.9
2021-05-01 07:00:00,80.63728,36.50879,88.5170191153,6.8872800000000005,2.00879,7.17425,73.75,34.5,81.4205901477,135.85,68.94728,4.11879,69.070195095,6.8872800000000005,2.00879,7.17425,62.06,2.11,62.0958589602,136.98,6.8872800000000005,2.00879,7.17425,6.8872800000000005,2.00879,7.17425,0.0,0.0,0.0,135.82,72.75728,24.75879,76.8545345133,6.8872800000000005,2.00879,7.17425,65.87,22.75,69.6880147515,136.62
2021-05-01 07:30:00,85.61808,32.98194,91.7510980264,7.85808,2.29194,8.1855,77.76,30.69,83.5972110779,135.09,73.38808,3.7519400000000003,73.4839257243,7.85808,2.29194,8.1855,65.53,1.46,65.5462622886,136.56,7.85808,2.29194,8.1855,7.85808,2.29194,8.1855,0.0,0.0,0.0,135.06,77.41808,24.23194,81.1217974841,7.85808,2.29194,8.1855,69.56,21.94,72.9380367161,136.18
2021-05-01 08:00:00,92.634,6.1795,92.83988462,10.524000000000001,3.0695,10.9625,82.11,3.11,82.1688761028,137.98,76.344,15.4795,77.897504814,10.524000000000001,3.0695,10.9625,65.82,12.41,66.9797021492,137.62,10.524000000000001,3.0695,10.9625,10.524000000000001,3.0695,10.9625,0.0,0.0,0.0,137.93,80.414,36.9895,88.5134707615,10.524000000000001,3.0695,10.9625,69.89,33.92,77.6864112957,137.22
2021-05-01 08:30:00,94.32744,6.50842,94.5517079055,17.61744,5.13842,18.3515,76.71,1.37,76.7222327621,138.05,78.54744,17.63842,80.5035042135,17.61744,5.13842,18.3515,60.93,12.5,62.1989943649,137.28,17.61744,5.13842,18.3515,17.61744,5.13842,18.3515,0.0,0.0,0.0,138.0,82.28744,39.03842,91.078103943,17.61744,5.13842,18.3515,64.67,33.9,73.0165659286,136.9
2021-05-01 09:00:00,95.08368,7.85399,95.4075015985,21.61368,6.30399,22.51425,73.47,1.55,73.4863483921,138.12,79.80368,18.51399,81.9231052101,21.61368,6.30399,22.51425,58.19,12.21,59.4572131873,137.28,21.61368,6.30399,22.51425,21.61368,6.30399,22.51425,0.0,0.0,0.0,138.07,83.37368,39.88399,92.4224170592,21.61368,6.30399,22.51425,61.76,33.58,70.2987482108,136.94
2021-05-01 09:30:00,95.05848,7.67664,95.3679475589,24.22848,7.06664,25.238,70.83,0.61,70.8326266631,137.98,80.22848,18.55664,82.3465718242,24.22848,7.06664,25.238,56.0,11.49,57.1665995141,137.17,24.22848,7.06664,25.238,24.22848,7.06664,25.238,0.0,0.0,0.0,137.93,83.64848,39.87664,92.6672251878,24.22848,7.06664,25.238,59.42,32.81,67.8765975871,136.79
2021-05-01 10:00:00,95.9524,7.79695,96.2686631,22.8924,6.67695,23.84625,73.06,1.12,73.0685842206,137.69,80.7424,17.746950000000002,82.66976105,22.8924,6.67695,23.84625,57.85,11.07,58.899638369,136.93,22.8924,6.67695,23.84625,22.8924,6.67695,23.84625,0.0,0.0,0.0,137.65,84.3124,38.92695,92.864892344,22.8924,6.67695,23.84625,61.42,32.25,69.3720325491,136.58
2021-05-01 10:30:00,101.5448,6.7139,101.7665114871,16.7448,4.8839,17.4425,84.8,1.83,84.8197435742,136.94,84.3448,15.1039,85.6864813273,16.7448,4.8839,17.4425,67.6,10.22,68.3681826583,136.32,16.7448,4.8839,17.4425,16.7448,4.8839,17.4425,0.0,0.0,0.0,136.9,88.5048,36.0539,95.566643387,16.7448,4.8839,17.4425,71.76,31.17,78.2372449668,135.94
2021-05-01 11:00:00,99.34144,6.94667,99.5840244485,19.53144,5.69667,20.34525,79.81,1.25,79.8197882733,137.07,83.05144,16.67667,84.7092262293,19.53144,5.69667,20.34525,63.52,10.98,64.4620105178,136.45,19.53144,5.69667,20.34525,19.53144,5.69667,20.34525,0.0,0.0,0.0,137.02,86.95144,37.71667,94.7792177324,19.53144,5.69667,20.34525,67.42,32.02,74.6373686567,136.07
2021-05-01 11:30:00,97.26208,7.84769,97.5781658173,23.75208,6.92769,24.74175,73.51,0.92,73.5157568144,137.41,82.07208,18.91769,84.2241373388,23.75208,6.92769,24.74175,58.32,11.99,59.539755626,136.84,23.75208,6.92769,24.74175,23.75208,6.92769,24.74175,0.0,0.0,0.0,137.36,85.63208,40.17769,94.5891108895,23.75208,6.92769,24.74175,61.88,33.25,70.2473978166,136.45
2021-05-01 12:00:00,93.85288,9.36709,94.3191680379,27.69288,8.07709,28.84675,66.16,1.29,66.172575135,138.0,79.85288,20.94709,82.5546063146,27.69288,8.07709,28.84675,52.16,12.87,53.7243194466,137.25,27.69288,8.07709,28.84675,27.69288,8.07709,28.84675,0.0,0.0,0.0,137.95,83.03288,42.38709,93.2262010368,27.69288,8.07709,28.84675,55.34,34.31,65.1129150016,136.89
2021-05-01 12:30:00,90.786,11.49425,91.5107402389,29.946,8.73425,31.19375,60.84,2.76,60.9025713743,138.39,77.646,21.69425,80.6197357913,29.946,8.73425,31.19375,47.7,12.96,49.4292585419,137.48,29.946,8.73425,31.19375,29.946,8.73425,31.19375,0.0,0.0,0.0,138.34,80.546,43.21425,91.4063975828,29.946,8.73425,31.19375,50.6,34.48,61.2309594895,137.11
2021-05-01 13:00:00,86.7352,13.27735,87.745557962,31.7052,9.24735,33.02625,55.03,4.03,55.1773667367,138.99,74.5452,22.97735,78.0060603803,31.7052,9.24735,33.02625,42.84,13.73,44.9864257304,138.0,31.7052,9.24735,33.02625,31.7052,9.24735,33.02625,0.0,0.0,0.0,138.94,77.1452,44.70735,89.1634960455,31.7052,9.24735,33.02625,45.44,35.46,57.6385738894,137.64
2021-05-01 13:30:00,80.78024,13.33882,81.8741185812,33.15024,9.66882,34.5315,47.63,3.67,47.7711816894,139.22,69.94024,23.88882,73.9074616818,33.15024,9.66882,34.5315,36.79,14.22,39.4425214711,138.31,33.15024,9.66882,34.5315,33.15024,9.66882,34.5315,0.0,0.0,0.0,139.16,72.15024,45.74882,85.4319124417,33.15024,9.66882,34.5315,39.0,36.08,53.1297129674,137.96
2021-05-01 14:00:00,82.94984,10.84287,83.6555066081,27.60984,8.05287,28.76025,55.34,2.79,55.4102851464,139.04,70.67984,20.49287,73.5907433259,27.60984,8.05287,28.76025,43.07,12.44,44.8305531976,138.07,27.60984,8.05287,28.76025,27.60984,8.05287,28.76025,0.0,0.0,0.0,138.98,73.29984,42.12287,84.5411303512,27.60984,8.05287,28.76025,45.69,34.07,56.9942190051,137.7
2021-05-01 14:30:00,85.36952,10.42361,86.0035266164,24.38952,7.11361,25.40575,60.98,3.31,61.0697674795,139.12,72.12952,19.89361,74.8226127201,24.38952,7.11361,25.40575,47.74,12.78,49.4210076789,138.18,24.38952,7.11361,25.40575,24.38952,7.11361,25.40575,0.0,0.0,0.0,139.07,75.02952,41.56361,85.7727377881,24.38952,7.11361,25.40575,50.64,34.45,61.247139525,137.77
2021-05-01 15:00:00,86.0524,9.6657,86.5935407652,22.2024,6.4757,23.1275,63.85,3.19,63.9296378842,139.22,72.3924,19.1557,74.8839129603,22.2024,6.4757,23.1275,50.19,12.68,51.7669634033,138.29,22.2024,6.4757,23.1275,22.2024,6.4757,23.1275,0.0,0.0,0.0,139.17,75.4624,40.8357,85.8028449893,22.2024,6.4757,23.1275,53.26,34.36,63.3816787408,137.85
2021-05-01 15:30:00,86.85568,9.827490000000001,87.4098890742,20.42568,5.95749,21.27675,66.43,3.87,66.5426314478,139.27,72.69568,19.08749,75.1597908802,20.42568,5.95749,21.27675,52.27,13.13,53.8938753478,138.31,20.42568,5.95749,21.27675,20.42568,5.95749,21.27675,0.0,0.0,0.0,139.22,75.90568,40.80749,86.1796002332,20.42568,5.95749,21.27675,55.48,34.85,65.5175770309,137.88
2021-05-01 16:00:00,87.54672,17.01946,89.185706262,20.46672,5.96946,21.3195,67.08,11.05,67.9840341551,138.98,73.93672,16.91946,75.8479181722,20.46672,5.96946,21.3195,53.47,10.95,54.5796976906,138.45,20.46672,5.96946,21.3195,20.46672,5.96946,21.3195,0.0,0.0,0.0,138.93,77.21672,38.51946,86.2911968062,20.46672,5.96946,21.3195,56.75,32.55,65.4222057103,138.01
2021-05-01 16:30:00,92.1584,34.62495,98.4482496191,15.0684,4.39495,15.69625,77.09,30.23,82.8053198774,136.02,79.6384,6.20495,79.8797606347,15.0684,4.39495,15.69625,64.57,1.81,64.5953636107,137.68,15.0684,4.39495,15.69625,15.0684,4.39495,15.69625,0.0,0.0,0.0,135.98,83.6184,27.02495,87.8771002085,15.0684,4.39495,15.69625,68.55,22.63,72.1887761359,137.26
2021-05-01 17:00:00,96.04088,34.12359,101.9228631155,15.20088,4.43359,15.83425,80.84,29.69,86.119694031,135.72,82.92088,5.47359,83.1013389029,15.20088,4.43359,15.83425,67.72,1.04,67.7279853532,137.34,15.20088,4.43359,15.83425,15.20088,4.43359,15.83425,0.0,0.0,0.0,135.68,87.07088,26.11359,90.9024627096,15.20088,4.43359,15.83425,71.87,21.68,75.0687638103,136.9
2021-05-01 17:30:00,100.46832,32.60201,105.6256331563,13.37832,3.90201,13.93575,87.09,28.7,91.697099736,135.21,86.52832,4.53201,86.6469230652,13.37832,3.90201,13.93575,73.15,0.63,73.1527128684,136.89,13.37832,3.90201,13.93575,13.37832,3.90201,13.93575,0.0,0.0,0.0,135.17,91.02832,25.03201,94.4073967794,13.37832,3.90201,13.93575,77.65,21.13,80.473594427,136.45
2021-05-01 18:00:00,99.70192,33.99806,105.3391709453,14.94192,4.35806,15.5645,84.76,29.64,89.7930242279,135.38,86.13192,5.09806,86.2826625612,14.94192,4.35806,15.5645,71.19,0.74,71.1938459419,136.97,14.94192,4.35806,15.5645,14.94192,4.35806,15.5645,0.0,0.0,0.0,135.33,90.49192,25.62806,94.050970461,14.94192,4.35806,15.5645,75.55,21.27,78.4870396945,136.53
2021-05-01 18:30:00,99.72456,35.35758,105.8071185254,16.17456,4.71758,16.8485,83.55,30.64,88.9910787664,135.62,86.24456,5.78758,86.4385342995,16.17456,4.71758,16.8485,70.07,1.07,70.0781692112,137.13,16.17456,4.71758,16.8485,16.17456,4.71758,16.8485,0.0,0.0,0.0,135.57,90.57456,26.377580000000002,94.3373078154,16.17456,4.71758,16.8485,74.4,21.66,77.4888095147,136.7
