Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-01 19:00:00,101.25784,33.29562,106.5915028164,12.56784,3.66562,13.0915,88.69,29.63,93.5085717996,135.43,87.05784,4.32562,87.165236728,12.56784,3.66562,13.0915,74.49,0.66,74.492923825,136.98,12.56784,3.66562,13.0915,12.56784,3.66562,13.0915,0.0,0.0,0.0,135.38,91.62784,24.49562,94.8456454575,12.56784,3.66562,13.0915,79.06,20.83,81.7580118398,136.54
2021-05-01 19:30:00,100.16528,34.28529,105.8705078285,12.87528,3.75529,13.41175,87.29,30.53,92.4749966207,135.76,86.15528,4.29529,86.262284853,12.87528,3.75529,13.41175,73.28,0.54,73.2819896018,137.24,12.87528,3.75529,13.41175,12.87528,3.75529,13.41175,0.0,0.0,0.0,135.71,90.68528,24.83529,94.0245267899,12.87528,3.75529,13.41175,77.81,21.08,80.6149024685,136.82
2021-05-01 20:00:00,98.31568,35.92124,104.6723861245,13.37568,3.90124,13.933,84.94,32.02,90.7749084274,136.16,84.59568,4.73124,84.7278803382,13.37568,3.90124,13.933,71.22,0.8300000000000001,71.2248362581,137.51,13.37568,3.90124,13.933,13.37568,3.90124,13.933,0.0,0.0,0.0,136.11,88.98568,25.31124,92.5154587915,13.37568,3.90124,13.933,75.61,21.41,78.582823823,137.07
2021-05-01 20:30:00,98.36464,30.629269999999998,103.0230779149,10.93464,3.18927,11.39025,87.43,27.44,91.634919654,136.44,83.56464,7.56927,83.9067512579,10.93464,3.18927,11.39025,72.63,4.38,72.7619495341,137.51,10.93464,3.18927,11.39025,10.93464,3.18927,11.39025,0.0,0.0,0.0,136.4,88.04464,28.48927,92.5391654267,10.93464,3.18927,11.39025,77.11,25.3,81.1544336435,137.07
2021-05-01 21:00:00,100.96936,8.88773,101.3597721158,9.24936,2.69773,9.63475,91.72,6.19,91.9286380841,138.93,82.26936,17.74773,84.1619243777,9.24936,2.69773,9.63475,73.02,15.05,74.5548315,137.98,9.24936,2.69773,9.63475,9.24936,2.69773,9.63475,0.0,0.0,0.0,138.88,86.78936,39.42773,95.3254368055,9.24936,2.69773,9.63475,77.54,36.73,85.7994434714,137.54
2021-05-01 21:30:00,95.70904,14.75597,96.8398625999,15.44904,4.50597,16.09275,80.26,10.25,80.9118662496,139.64,78.99904,22.72597,82.2029076941,15.44904,4.50597,16.09275,63.55,18.22,66.1102934497,138.58,15.44904,4.50597,16.09275,15.44904,4.50597,16.09275,0.0,0.0,0.0,139.6,82.92904,44.80597,94.2592203605,15.44904,4.50597,16.09275,67.48,40.3,78.5979668948,138.13
2021-05-01 22:00:00,94.17688,12.73784,95.0344005842,10.82688,3.15784,11.278,83.35,9.58,83.8987419453,139.69,76.92688,20.66784,79.6549086799,10.82688,3.15784,11.278,66.1,17.51,68.3798954372,138.63,10.82688,3.15784,11.278,10.82688,3.15784,11.278,0.0,0.0,0.0,139.65,81.03688,42.71784,91.6067124964,10.82688,3.15784,11.278,70.21,39.56,80.5880741797,138.18
2021-05-01 22:30:00,93.11312,9.91716,93.639752128,6.57312,1.91716,6.8469999999999995,86.54,8.0,86.9089845758,139.28,75.46312,19.38716,77.9136987506,6.57312,1.91716,6.8469999999999995,68.89,17.47,71.0706198088,138.39,6.57312,1.91716,6.8469999999999995,6.57312,1.91716,6.8469999999999995,0.0,0.0,0.0,139.23,79.73312,41.34716,89.8162461084,6.57312,1.91716,6.8469999999999995,73.16,39.43,83.1090277888,137.94
2021-05-01 23:00:00,89.29272,9.80496,89.8294332922,5.50272,1.6049600000000002,5.732,83.79,8.2,84.190285069,139.31,72.25272,19.75496,74.9046993986,5.50272,1.6049600000000002,5.732,66.75,18.15,69.1735859993,138.47,5.50272,1.6049600000000002,5.732,5.50272,1.6049600000000002,5.732,0.0,0.0,0.0,139.27,76.39272,41.78496,87.073707577,5.50272,1.6049600000000002,5.732,70.89,40.18,81.4851182732,138.01
2021-05-01 23:30:00,84.7492,9.8156,85.3157248343,4.0992,1.1956,4.27,80.65,8.62,81.1093514954,139.77,68.3292,19.7856,71.1361338561,4.0992,1.1956,4.27,64.23,18.59,66.8661424041,138.91,4.0992,1.1956,4.27,4.0992,1.1956,4.27,0.0,0.0,0.0,139.72,72.3092,41.9856,83.6146578777,4.0992,1.1956,4.27,68.21,40.79,79.4759598873,138.46
2021-05-02 00:00:00,79.7284,15.5837,81.2371188082,3.8184,1.1137,3.9775,75.91,14.47,77.2768335273,139.24,64.8184,17.5137,67.1427931073,3.8184,1.1137,3.9775,61.0,16.4,63.1661301648,138.68,3.8184,1.1137,3.9775,3.8184,1.1137,3.9775,0.0,0.0,0.0,139.19,68.58840000000001,39.5337,79.1661673333,3.8184,1.1137,3.9775,64.77,38.42,75.3076974817,138.24
2021-05-02 00:30:00,74.45808,31.79944,80.964251751,4.79808,1.39944,4.998,69.66,30.4,76.0044446069,137.89,62.28808,11.42944,63.3280112494,4.79808,1.39944,4.998,57.49,10.03,58.3583841449,138.17,4.79808,1.39944,4.998,4.79808,1.39944,4.998,0.0,0.0,0.0,137.84,65.82808,32.92944,73.6049192323,4.79808,1.39944,4.998,61.03,31.53,68.6935353581,137.74
2021-05-02 01:00:00,73.05048,32.02139,79.7605293724,4.77048,1.39139,4.96925,68.28,30.63,74.8355216458,138.27,61.12048,11.58139,62.2080514866,4.77048,1.39139,4.96925,56.35,10.19,57.2639380413,138.55,4.77048,1.39139,4.96925,4.77048,1.39139,4.96925,0.0,0.0,0.0,138.22,64.57048,33.17139,72.592616718,4.77048,1.39139,4.96925,59.8,31.78,67.7200738334,138.13
2021-05-02 01:30:00,73.12752,32.29761,79.9422903916,4.75752,1.38761,4.95575,68.37,30.91,75.0325595992,138.44,61.14752,11.75761,62.267652879,4.75752,1.38761,4.95575,56.39,10.37,57.3355823202,138.73,4.75752,1.38761,4.95575,4.75752,1.38761,4.95575,0.0,0.0,0.0,138.4,64.61752,33.41761,72.7472373981,4.75752,1.38761,4.95575,59.86,32.03,67.8906510501,138.32
2021-05-02 02:00:00,73.59568,31.78749,80.1671293933,4.82568,1.4074900000000001,5.02675,68.77,30.38,75.1814957287,138.12,61.53568,11.38749,62.5804669331,4.82568,1.4074900000000001,5.02675,56.71,9.98,57.5814596897,138.41,4.82568,1.4074900000000001,5.02675,4.82568,1.4074900000000001,5.02675,0.0,0.0,0.0,138.08,65.02568,32.95749,72.9008587505,4.82568,1.4074900000000001,5.02675,60.2,31.55,67.9664807092,137.99
2021-05-02 02:30:00,73.2124,31.9307,79.8725554634,4.8024000000000004,1.4007,5.0025,68.41,30.53,74.9133432707,138.18,61.2124,11.5007,62.2834168479,4.8024000000000004,1.4007,5.0025,56.41,10.1,57.3070510496,138.47,4.8024000000000004,1.4007,5.0025,4.8024000000000004,1.4007,5.0025,0.0,0.0,0.0,138.13,64.6824,33.0907,72.6554010122,4.8024000000000004,1.4007,5.0025,59.88,31.69,67.748583011,138.05
2021-05-02 03:00:00,72.13008,32.38419,79.0663278695,4.78008,1.39419,4.97925,67.35,30.99,74.1377272379,138.34,60.34008,11.84419,61.4915448754,4.78008,1.39419,4.97925,55.56,10.45,56.5342029218,138.62,4.78008,1.39419,4.97925,4.78008,1.39419,4.97925,0.0,0.0,0.0,138.3,63.75008,33.49419,72.01342558,4.78008,1.39419,4.97925,58.97,32.1,67.1406799191,138.2
2021-05-02 03:30:00,71.39696,32.08078,78.2732543252,4.83696,1.41078,5.0385,66.56,30.67,73.2863049962,138.08,59.73696,11.64078,60.8605960294,4.83696,1.41078,5.0385,54.9,10.23,55.8449899275,138.37,4.83696,1.41078,5.0385,4.83696,1.41078,5.0385,0.0,0.0,0.0,138.04,63.11696,33.22078,71.3258078359,4.83696,1.41078,5.0385,58.28,31.81,66.3960428038,137.93
2021-05-02 04:00:00,70.82664,32.47902,77.9185451215,4.79664,1.3990200000000002,4.9965,66.03,31.08,72.978951075,138.23,59.24664,11.94902,60.4395849609,4.79664,1.3990200000000002,4.9965,54.45,10.55,55.4626450866,138.52,4.79664,1.3990200000000002,4.9965,4.79664,1.3990200000000002,4.9965,0.0,0.0,0.0,138.19,62.58664,33.57902,71.0256157358,4.79664,1.3990200000000002,4.9965,57.79,32.18,66.1455705244,138.08
2021-05-02 04:30:00,70.4012,32.5216,77.5498770341,4.7712,1.3916,4.97,65.63,31.13,72.6386522452,138.26,58.8912,11.9916,60.099683094,4.7712,1.3916,4.97,54.12,10.6,55.1482946246,138.52,4.7712,1.3916,4.97,4.7712,1.3916,4.97,0.0,0.0,0.0,138.21,62.2112,33.6216,70.715241582,4.7712,1.3916,4.97,57.44,32.23,65.8644555128,138.11
2021-05-02 05:00:00,70.18624,32.49182,77.3422695054,4.80624,1.40182,5.0065,65.38,31.09,72.3956663068,138.3,58.72624,11.94182,59.9281096769,4.80624,1.40182,5.0065,53.92,10.54,54.9404950833,138.58,4.80624,1.40182,5.0065,4.80624,1.40182,5.0065,0.0,0.0,0.0,138.26,62.03624,33.61182,70.5567113537,4.80624,1.40182,5.0065,57.23,32.21,65.6715844182,138.16
2021-05-02 05:30:00,70.182,32.101,77.1750434078,4.872,1.421,5.075,65.31,30.68,72.15717913,138.3,58.752,11.621,59.8902758801,4.872,1.421,5.075,53.88,10.2,54.8369802232,138.54,4.872,1.421,5.075,4.872,1.421,5.075,0.0,0.0,0.0,138.26,62.062,33.271,70.4176915626,4.872,1.421,5.075,57.19,31.85,65.4608172879,138.13
2021-05-02 06:00:00,70.31128,32.32829,77.3873014749,5.17128,1.5082900000000001,5.38675,65.14,30.82,72.063111229,138.47,58.88128,11.81829,60.0556168311,5.17128,1.5082900000000001,5.38675,53.71,10.31,54.6905860272,138.69,5.17128,1.5082900000000001,5.38675,5.17128,1.5082900000000001,5.38675,0.0,0.0,0.0,138.43,62.18128,33.48829,70.6256125606,5.17128,1.5082900000000001,5.38675,57.01,31.98,65.3671209401,138.33
2021-05-02 06:30:00,72.5216,31.6813,79.1396691695,5.9016,1.7213,6.1475,66.62,29.96,73.0467384624,138.22,60.8416,11.3413,61.8896225247,5.9016,1.7213,6.1475,54.94,9.62,55.7758729201,138.46,5.9016,1.7213,6.1475,5.9016,1.7213,6.1475,0.0,0.0,0.0,138.18,64.2216,32.9213,72.1680393266,5.9016,1.7213,6.1475,58.32,31.2,66.1412307113,138.09
2021-05-02 07:00:00,74.33048,31.36764,80.6780583319,7.50048,2.18764,7.813,66.83,29.18,72.9227077117,138.15,62.58048,11.19764,63.5743943628,7.50048,2.18764,7.813,55.08,9.01,55.812064108,138.4,7.50048,2.18764,7.813,7.50048,2.18764,7.813,0.0,0.0,0.0,138.11,65.97048,32.70764,73.6335110245,7.50048,2.18764,7.813,58.47,30.52,65.9561316331,138.04
2021-05-02 07:30:00,77.45768,30.69224,83.3168997695,9.36768,2.73224,9.758,68.09,27.96,73.6071307687,137.86,65.43768,10.78224,66.3200321411,9.36768,2.73224,9.758,56.07,8.05,56.6449238679,138.15,9.36768,2.73224,9.758,9.36768,2.73224,9.758,0.0,0.0,0.0,137.82,68.88768,32.18224,76.0342621928,9.36768,2.73224,9.758,59.52,29.45,66.4073256501,137.78
2021-05-02 08:00:00,79.38792,32.22231,85.6779966133,13.68792,3.9923100000000002,14.25825,65.7,28.23,71.5082016275,137.71,67.64792,11.05231,68.5448366886,13.68792,3.9923100000000002,14.25825,53.96,7.06,54.4198970966,137.86,13.68792,3.9923100000000002,14.25825,13.68792,3.9923100000000002,14.25825,0.0,0.0,0.0,137.68,70.92792,32.30231,77.937212337,13.68792,3.9923100000000002,14.25825,57.24,28.31,63.8582312627,137.5
2021-05-02 08:30:00,78.9096,31.94405,85.1301785653,19.8996,5.80405,20.72875,59.01,26.14,64.5405275776,137.21,68.2896,13.17405,69.5487243705,19.8996,5.80405,20.72875,48.39,7.37,48.9480234535,137.6,19.8996,5.80405,20.72875,19.8996,5.80405,20.72875,0.0,0.0,0.0,137.18,71.2196,34.38405,79.0853609625,19.8996,5.80405,20.72875,51.32,28.58,58.7414572512,137.23
2021-05-02 09:00:00,80.28904,31.48847,86.2429921041,23.06904,6.72847,24.03025,57.22,24.76,62.3473014653,136.77,69.96904,13.43847,71.2478703855,23.06904,6.72847,24.03025,46.9,6.71,47.3775695873,137.23,23.06904,6.72847,24.03025,23.06904,6.72847,24.03025,0.0,0.0,0.0,136.74,72.80904,34.48847,80.5643275195,23.06904,6.72847,24.03025,49.74,27.76,56.9621383026,136.88
2021-05-02 09:30:00,80.0324,29.5907,85.3275721924,27.8424,8.1207,29.0025,52.19,21.47,56.4336513084,135.96,70.5524,14.5207,72.0311868169,27.8424,8.1207,29.0025,42.71,6.4,43.1868510081,136.72,27.8424,8.1207,29.0025,27.8424,8.1207,29.0025,0.0,0.0,0.0,135.93,73.1324,35.4007,81.2499691708,27.8424,8.1207,29.0025,45.29,27.28,52.8713769444,136.36
2021-05-02 10:00:00,80.35512,26.81566,84.7114214935,29.50512,8.60566,30.7345,50.85,18.21,54.0122819366,135.27,71.23512,14.68566,72.7331487772,29.50512,8.60566,30.7345,41.73,6.08,42.170597577,136.33,29.50512,8.60566,30.7345,29.50512,8.60566,30.7345,0.0,0.0,0.0,135.25,73.72512,35.46566,81.8120184218,29.50512,8.60566,30.7345,44.22,26.86,51.73845765,135.97
2021-05-02 10:30:00,82.52624,14.36557,83.7672363753,29.67624,8.65557,30.91275,52.85,5.71,53.157563902,136.54,71.62624,20.84557,74.5979627414,29.67624,8.65557,30.91275,41.95,12.19,43.6852217575,136.71,29.67624,8.65557,30.91275,29.67624,8.65557,30.91275,0.0,0.0,0.0,136.5,74.14624,42.15557,85.2921859736,29.67624,8.65557,30.91275,44.47,33.5,55.6761250448,136.33
2021-05-02 11:00:00,83.59256,10.34408,84.2301375898,28.88256,8.42408,30.086,54.71,1.92,54.7436800005,137.1,71.90256,22.34408,75.2943294385,28.88256,8.42408,30.086,43.02,13.92,45.2160015924,136.81,28.88256,8.42408,30.086,28.88256,8.42408,30.086,0.0,0.0,0.0,137.07,74.51256,43.76408,86.4142135068,28.88256,8.42408,30.086,45.63,35.34,57.714924413,136.46
2021-05-02 11:30:00,85.8288,10.3259,86.4477132159,27.6888,8.0759,28.8425,58.14,2.25,58.1835208629,137.64,73.4088,22.0959,76.6621204654,27.6888,8.0759,28.8425,45.72,14.02,47.8213216045,136.95,27.6888,8.0759,28.8425,27.6888,8.0759,28.8425,0.0,0.0,0.0,137.6,76.1888,43.5459,87.7552200855,27.6888,8.0759,28.8425,48.5,35.47,60.0863620134,136.59
2021-05-02 12:00:00,86.49528,9.92654,87.0630211895,29.88528,8.71654,31.1305,56.61,1.21,56.6229299842,137.69,74.33528,21.46654,77.3727742313,29.88528,8.71654,31.1305,44.45,12.75,46.2424588447,136.91,29.88528,8.71654,31.1305,29.88528,8.71654,31.1305,0.0,0.0,0.0,137.64,77.00528,42.83654,88.1180021735,29.88528,8.71654,31.1305,47.12,34.12,58.1761875685,136.55
2021-05-02 12:30:00,86.57632,12.37101,87.4557092085,32.26632,9.41101,33.61075,54.31,2.96,54.3906030487,137.89,74.70632,22.89101,78.1347079521,32.26632,9.41101,33.61075,42.44,13.48,44.5293611003,137.0,32.26632,9.41101,33.61075,32.26632,9.41101,33.61075,0.0,0.0,0.0,137.85,77.27632,44.34101,89.0940783698,32.26632,9.41101,33.61075,45.01,34.93,56.9737220129,136.65
2021-05-02 13:00:00,87.23032,13.78051,88.3121236477,30.31032,8.84051,31.57325,56.92,4.94,57.1339653796,138.25,74.78032,22.06051,77.9664181604,30.31032,8.84051,31.57325,44.47,13.22,46.3934187143,137.11,30.31032,8.84051,31.57325,30.31032,8.84051,31.57325,0.0,0.0,0.0,138.2,77.49032,43.51051,88.8702097115,30.31032,8.84051,31.57325,47.18,34.67,58.5487941806,136.76
2021-05-02 13:30:00,86.58304,14.17922,87.7363841029,29.96304,8.73922,31.2115,56.62,5.44,56.8807348757,138.33,74.20304,21.61922,77.288303246,29.96304,8.73922,31.2115,44.24,12.88,46.0768054448,137.11,29.96304,8.73922,31.2115,29.96304,8.73922,31.2115,0.0,0.0,0.0,138.29,76.88304,43.02922,88.1051395405,29.96304,8.73922,31.2115,46.92,34.29,58.1144603348,136.76
2021-05-02 14:00:00,83.37608,14.01719,84.5461550377,27.55608,8.03719,28.704250000000002,55.82,5.98,56.1394050556,138.48,71.20608,21.42719,74.3601391894,27.55608,8.03719,28.704250000000002,43.65,13.39,45.6575798745,137.32,27.55608,8.03719,28.704250000000002,27.55608,8.03719,28.704250000000002,0.0,0.0,0.0,138.44,73.83608,42.91719,85.4028799705,27.55608,8.03719,28.704250000000002,46.28,34.88,57.9521595801,136.9
2021-05-02 14:30:00,84.39496,12.89603,85.3745680116,26.694960000000002,7.78603,27.80725,57.7,5.11,57.9258327519,138.54,71.69496,21.38603,74.8166396503,26.694960000000002,7.78603,27.80725,45.0,13.6,47.0102116566,137.49,26.694960000000002,7.78603,27.80725,26.694960000000002,7.78603,27.80725,0.0,0.0,0.0,138.49,74.44496,42.94603,85.9442468241,26.694960000000002,7.78603,27.80725,47.75,35.16,59.2982976147,137.06
2021-05-02 15:00:00,91.53184,10.67137,92.1518088345,17.18184,5.01137,17.89775,74.35,5.66,74.5651265673,138.44,75.85184,18.96137,78.1859014379,17.18184,5.01137,17.89775,58.67,13.95,60.3056498182,137.41,17.18184,5.01137,17.89775,17.18184,5.01137,17.89775,0.0,0.0,0.0,138.4,79.48184,40.49137,89.2015354927,17.18184,5.01137,17.89775,62.3,35.48,71.694632993,136.96
2021-05-02 15:30:00,95.10056,9.90683,95.615175537,15.04056,4.38683,15.66725,80.06,5.52,80.2500716511,138.88,78.53056,18.44683,80.6680506208,15.04056,4.38683,15.66725,63.49,14.06,65.0281762008,137.87,15.04056,4.38683,15.66725,15.04056,4.38683,15.66725,0.0,0.0,0.0,138.83,82.42056,40.09683,91.6564481461,15.04056,4.38683,15.66725,67.38,35.71,76.2579077867,137.43
2021-05-02 16:00:00,91.20648,12.62814,92.0765546372,20.25648,5.90814,21.1005,70.95,6.72,71.267530475,139.33,76.18648,19.83814,78.7269428687,20.25648,5.90814,21.1005,55.93,13.93,57.6386137932,138.16,20.25648,5.90814,21.1005,20.25648,5.90814,21.1005,0.0,0.0,0.0,139.28,79.61648,41.57814,89.8194055505,20.25648,5.90814,21.1005,59.36,35.67,69.2528591468,137.71
2021-05-02 16:30:00,93.39536,12.67698,94.2517856141,20.35536,5.93698,21.2035,73.04,6.74,73.3503183361,139.07,77.93536,20.25698,80.5249376097,20.35536,5.93698,21.2035,57.58,14.32,59.3339599218,137.95,20.35536,5.93698,21.2035,20.35536,5.93698,21.2035,0.0,0.0,0.0,139.02,81.48536,41.96698,91.6574672607,20.35536,5.93698,21.2035,61.13,36.03,70.9580002537,137.5
2021-05-02 17:00:00,98.26272,11.52246,98.9359854969,18.52272,5.40246,19.2945,79.74,6.12,79.9745084386,138.82,81.58272,20.93246,84.225341105,18.52272,5.40246,19.2945,63.06,15.53,64.94416448,137.91,18.52272,5.40246,19.2945,18.52272,5.40246,19.2945,0.0,0.0,0.0,138.77,85.46272,42.70246,95.537304755,18.52272,5.40246,19.2945,66.94,37.3,76.6306309513,137.46
2021-05-02 17:30:00,100.38648,11.43689,101.0358739244,19.80648,5.77689,20.63175,80.58,5.66,80.7785367533,139.27,83.50648,21.51689,86.2340347964,19.80648,5.77689,20.63175,63.7,15.74,65.615833455,138.43,19.80648,5.77689,20.63175,19.80648,5.77689,20.63175,0.0,0.0,0.0,139.22,87.43648,43.42689,97.6270086086,19.80648,5.77689,20.63175,67.63,37.65,77.4037428036,137.99
2021-05-02 18:00:00,99.5868,10.57365,100.1465566486,20.4468,5.96365,21.29875,79.14,4.61,79.2741553093,139.27,83.0368,22.21365,85.9567123648,20.4468,5.96365,21.29875,62.59,16.25,64.6650647568,138.59,20.4468,5.96365,21.29875,20.4468,5.96365,21.29875,0.0,0.0,0.0,139.22,86.8968,44.19365,97.4891406802,20.4468,5.96365,21.29875,66.45,38.23,76.6624771319,138.16
2021-05-02 18:30:00,98.99768,9.83849,99.4853583743,18.09768,5.27849,18.85175,80.9,4.5600000000000005,81.0284123009,139.38,82.14768,21.43849,84.8990587867,18.09768,5.27849,18.85175,64.05,16.16,66.0571578256,138.69,18.09768,5.27849,18.85175,18.09768,5.27849,18.85175,0.0,0.0,0.0,139.34,86.12768,43.43849,96.4618042318,18.09768,5.27849,18.85175,68.03,38.16,78.0017083146,138.25
2021-05-02 19:00:00,95.70224,14.93232,96.8601720089,17.08224,4.98232,17.794,78.62,9.95,79.2471254999,139.13,79.82224,19.18232,82.0947708396,17.08224,4.98232,17.794,62.74,14.2,64.3268808509,138.65,17.08224,4.98232,17.794,17.08224,4.98232,17.794,0.0,0.0,0.0,139.09,83.65224,41.05232,93.1825640042,17.08224,4.98232,17.794,66.57,36.07,75.7140000264,138.19
2021-05-02 19:30:00,87.69128,45.51329,98.7988874161,23.29128,6.79329,24.26175,64.4,38.72,75.1438513785,137.25,76.92128,11.59329,77.7900230741,23.29128,6.79329,24.26175,53.63,4.8,53.8443766795,138.31,23.29128,6.79329,24.26175,23.29128,6.79329,24.26175,0.0,0.0,0.0,137.22,80.20128,32.83329,86.6618153852,23.29128,6.79329,24.26175,56.91,26.04,62.5845803693,137.87
2021-05-02 20:00:00,87.20272,45.98121,98.5828892276,22.15272,6.46121,23.07575,65.05,39.52,76.1139468166,137.02,76.33272,10.99121,77.1199769182,22.15272,6.46121,23.07575,54.18,4.53,54.3690472604,137.96,22.15272,6.46121,23.07575,22.15272,6.46121,23.07575,0.0,0.0,0.0,136.99,79.63272,32.12121,85.8670031296,22.15272,6.46121,23.07575,57.48,25.66,62.9474860499,137.51
2021-05-02 20:30:00,86.8728,46.64415,98.6030431024,21.6828,6.32415,22.58625,65.19,40.32,76.651408989,136.94,75.9628,10.80415,76.7272874606,21.6828,6.32415,22.58625,54.28,4.48,54.4645646269,137.78,21.6828,6.32415,22.58625,21.6828,6.32415,22.58625,0.0,0.0,0.0,136.9,79.2728,31.87415,85.4408465435,21.6828,6.32415,22.58625,57.59,25.55,63.0032586459,137.33
2021-05-02 21:00:00,87.90616,44.54138,98.5465752741,19.61616,5.72138,20.4335,68.29,38.82,78.55263522,136.61,76.59616,10.65138,77.3331987095,19.61616,5.72138,20.4335,56.98,4.93,57.1928780531,137.65,19.61616,5.72138,20.4335,19.61616,5.72138,20.4335,0.0,0.0,0.0,136.58,80.09616,31.67138,86.1305471819,19.61616,5.72138,20.4335,60.48,25.95,65.8121029903,137.22
2021-05-02 21:30:00,91.57304,38.99672,99.5307280472,13.94304,4.06672,14.524000000000001,77.63,34.93,85.1265046857,136.02,78.97304,9.54672,79.5479786645,13.94304,4.06672,14.524000000000001,65.03,5.48,65.260488046,137.54,13.94304,4.06672,14.524000000000001,13.94304,4.06672,14.524000000000001,0.0,0.0,0.0,135.99,82.99304,30.53672,88.4326634044,13.94304,4.06672,14.524000000000001,69.05,26.47,73.9497356317,137.12
2021-05-02 22:00:00,90.2256,37.26455,97.6181621527,9.1356,2.66455,9.51625,81.09,34.6,88.1631901646,136.22,77.2156,7.55455,77.5842774605,9.1356,2.66455,9.51625,68.08,4.89,68.2553917284,137.74,9.1356,2.66455,9.51625,9.1356,2.66455,9.51625,0.0,0.0,0.0,136.2,81.4056,28.57455,86.275005761,9.1356,2.66455,9.51625,72.27,25.91,76.7742209339,137.28
2021-05-02 22:30:00,89.38344,35.32642,96.111161143,4.75344,1.38642,4.9515,84.63,33.94,91.1820185124,136.22,75.95344,5.65642,76.1637718016,4.75344,1.38642,4.9515,71.2,4.27,71.3279251065,137.74,4.75344,1.38642,4.9515,4.75344,1.38642,4.9515,0.0,0.0,0.0,136.2,80.32344,26.64642,84.62793104080001,4.75344,1.38642,4.9515,75.57,25.26,79.6799378765,137.28
2021-05-02 23:00:00,84.41544,35.83992,91.7085948862,4.28544,1.24992,4.464,80.13,34.59,87.2770588414,136.7,71.72544,6.49992,72.0193564481,4.28544,1.24992,4.464,67.44,5.25,67.6440396487,138.28,4.28544,1.24992,4.464,4.28544,1.24992,4.464,0.0,0.0,0.0,136.67,75.87544,27.68992,80.7701310188,4.28544,1.24992,4.464,71.59,26.44,76.316457596,137.83
2021-05-02 23:30:00,79.10472,36.22346,87.0039986475,4.19472,1.22346,4.3695,74.91,35.0,82.6831790632,136.97,67.31472,7.31346,67.7108427495,4.19472,1.22346,4.3695,63.12,6.09,63.4131098433,138.6,4.19472,1.22346,4.3695,4.19472,1.22346,4.3695,0.0,0.0,0.0,136.94,71.17472,28.65346,76.7258857039,4.19472,1.22346,4.3695,66.98,27.43,72.3790390928,138.14
2021-05-03 00:00:00,74.67056,36.63808,83.1747644229,5.17056,1.50808,5.386,69.5,35.13,77.8740450985,137.38,63.78056,8.29808,64.3180998289,5.17056,1.50808,5.386,58.61,6.79,59.002001661,139.09,5.17056,1.50808,5.386,5.17056,1.50808,5.386,0.0,0.0,0.0,137.35,67.35056,29.86808,73.6763200438,5.17056,1.50808,5.386,62.18,28.36,68.3420953732,138.65
2021-05-03 00:30:00,71.67664,36.33777,80.3615221998,4.82664,1.40777,5.02775,66.85,34.93,75.4256415286,136.88,61.21664,8.85777,61.8541599431,4.82664,1.40777,5.02775,56.39,7.45,56.8800017581,138.64,4.82664,1.40777,5.02775,4.82664,1.40777,5.02775,0.0,0.0,0.0,136.85,64.66664,30.33777,71.4293680321,4.82664,1.40777,5.02775,59.84,28.93,66.4663110154,138.2
2021-05-03 01:00:00,70.66568,35.70499,79.1737623254,3.92568,1.14499,4.08925,66.74,34.56,75.1573096911,136.93,60.23568,8.25499,60.7987006848,3.92568,1.14499,4.08925,56.31,7.11,56.7570982345,138.71,3.92568,1.14499,4.08925,3.92568,1.14499,4.08925,0.0,0.0,0.0,136.9,63.69568,29.73499,70.2944470137,3.92568,1.14499,4.08925,59.77,28.59,66.2558752112,138.26
2021-05-03 01:30:00,70.51048,36.46764,79.3827220307,4.38048,1.2776399999999999,4.563,66.13,35.19,74.9100327059,137.2,60.18048,8.85764,60.8288415096,4.38048,1.2776399999999999,4.563,55.8,7.58,56.3124888457,138.97,4.38048,1.2776399999999999,4.563,4.38048,1.2776399999999999,4.563,0.0,0.0,0.0,137.17,63.60048,30.437640000000002,70.5086589363,4.38048,1.2776399999999999,4.563,59.22,29.16,66.0099537949,138.53
2021-05-03 02:00:00,70.8808,36.47815,79.7166434069,4.9308,1.43815,5.13625,65.95,35.04,74.6806809021,136.94,60.5408,8.96815,61.2014393545,4.9308,1.43815,5.13625,55.61,7.53,56.1174928164,138.71,4.9308,1.43815,5.13625,4.9308,1.43815,5.13625,0.0,0.0,0.0,136.9,63.9608,30.46815,70.8469625394,4.9308,1.43815,5.13625,59.03,29.03,65.7820781064,138.26
2021-05-03 02:30:00,70.45008,36.15169,79.1843321741,4.36008,1.27169,4.54175,66.09,34.88,74.7295289695,136.58,60.10008,8.77169,60.7368270612,4.36008,1.27169,4.54175,55.74,7.5,56.2423114745,138.35,4.36008,1.27169,4.54175,4.36008,1.27169,4.54175,0.0,0.0,0.0,136.54,63.52008,30.16169,70.3173385934,4.36008,1.27169,4.54175,59.16,28.89,65.8372060464,137.91
2021-05-03 03:00:00,69.91048,36.16389,78.7102417336,4.23048,1.23389,4.40675,65.68,34.93,74.3906398682,136.71,59.63048,8.76389,60.2710536905,4.23048,1.23389,4.40675,55.4,7.53,55.9093990309,138.47,4.23048,1.23389,4.40675,4.23048,1.23389,4.40675,0.0,0.0,0.0,136.67,63.04048,30.16389,69.8853516737,4.23048,1.23389,4.40675,58.81,28.93,65.5405294455,138.04
2021-05-03 03:30:00,69.04632,35.93351,77.8370827207,4.36632,1.27351,4.54825,64.68,34.66,73.3813191487,136.71,58.92632,8.54351,59.5424449604,4.36632,1.27351,4.54825,54.56,7.27,55.0422247007,138.47,4.36632,1.27351,4.54825,4.36632,1.27351,4.54825,0.0,0.0,0.0,136.67,62.28632,29.98351,69.1273934925,4.36632,1.27351,4.54825,57.92,28.71,64.6451119575,138.01
2021-05-03 04:00:00,67.97128,36.43954,77.1228564062,4.66128,1.35954,4.8555,63.31,35.08,72.3792960728,136.96,58.08128,8.90954,58.7606585178,4.66128,1.35954,4.8555,53.42,7.55,53.9508934124,138.72,4.66128,1.35954,4.8555,4.66128,1.35954,4.8555,0.0,0.0,0.0,136.91,61.36128,30.42954,68.4920695252,4.66128,1.35954,4.8555,56.7,29.07,63.7177753849,138.28
2021-05-03 04:30:00,67.92992,36.23331,76.9891341993,4.63992,1.35331,4.83325,63.29,34.88,72.2650572545,136.75,58.01992,8.81331,58.6854798904,4.63992,1.35331,4.83325,53.38,7.46,53.898756943,138.51,4.63992,1.35331,4.83325,4.63992,1.35331,4.83325,0.0,0.0,0.0,136.71,61.30992,30.26331,68.3723205878,4.63992,1.35331,4.83325,56.67,28.91,63.6182128011,138.08
2021-05-03 05:00:00,67.60896,36.20553,76.6929714828,4.81896,1.4055300000000002,5.01975,62.79,34.8,71.7887463326,136.75,57.77896,8.79553,58.4445854349,4.81896,1.4055300000000002,5.01975,52.96,7.39,53.4731119349,138.51,4.81896,1.4055300000000002,5.01975,4.81896,1.4055300000000002,5.01975,0.0,0.0,0.0,136.71,61.04896,30.25553,68.1349588146,4.81896,1.4055300000000002,5.01975,56.23,28.85,63.1991724629,138.08
2021-05-03 05:30:00,68.2616,36.39505,77.3579065065,4.8516,1.41505,5.05375,63.41,34.98,72.4184265225,136.9,58.3516,8.92505,59.0302104016,4.8516,1.41505,5.05375,53.5,7.51,54.0245323904,138.67,4.8516,1.41505,5.05375,4.8516,1.41505,5.05375,0.0,0.0,0.0,136.87,61.6416,30.40505,68.7324807937,4.8516,1.41505,5.05375,56.79,28.99,63.7614632831,138.24
2021-05-03 06:00:00,68.46416,36.82538,77.7396283542,5.74416,1.67538,5.9835,62.72,35.15,71.8979895407,136.97,58.61416,9.33538,59.3529196607,5.74416,1.67538,5.9835,52.87,7.66,53.4220226124,138.73,5.74416,1.67538,5.9835,5.74416,1.67538,5.9835,0.0,0.0,0.0,136.93,61.88416,30.82538,69.1364832129,5.74416,1.67538,5.9835,56.14,29.15,63.2567948919,138.33
2021-05-03 06:30:00,70.90176,35.63593,79.3535070306,7.15176,2.08593,7.44975,63.75,33.55,72.039329536,136.23,60.84176,8.99593,61.5032236266,7.15176,2.08593,7.44975,53.69,6.91,54.1328384624,138.05,7.15176,2.08593,7.44975,7.15176,2.08593,7.44975,0.0,0.0,0.0,136.19,64.15176,30.25593,70.9286233566,7.15176,2.08593,7.44975,57.0,28.17,63.5810419858,137.63
2021-05-03 07:00:00,73.91432,36.04751,82.2359390915,7.53432,2.19751,7.84825,66.38,33.85,74.5125955795,136.0,63.35432,7.69751,63.8202281637,7.53432,2.19751,7.84825,55.82,5.5,56.0903057578,137.63,7.53432,2.19751,7.84825,7.53432,2.19751,7.84825,0.0,0.0,0.0,135.96,66.81432,28.71751,72.7244713811,7.53432,2.19751,7.84825,59.28,26.52,64.9417338851,137.21
2021-05-03 07:30:00,77.49336,36.23973,85.5484592179,8.91336,2.59973,9.28475,68.58,33.64,76.3862945822,135.73,66.57336,6.19973,66.8614157326,8.91336,2.59973,9.28475,57.66,3.6,57.7722736267,137.16,8.91336,2.59973,9.28475,8.91336,2.59973,9.28475,0.0,0.0,0.0,135.69,70.14336,26.96973,75.1495661223,8.91336,2.59973,9.28475,61.23,24.37,65.9015159158,136.74
2021-05-03 08:00:00,81.84144,29.18792,86.8904826503,9.901440000000001,2.8879200000000003,10.314,71.94,26.3,76.5966944456,135.86,69.98144,8.10792,70.4495586303,9.901440000000001,2.8879200000000003,10.314,60.08,5.22,60.3063412918,137.12,9.901440000000001,2.8879200000000003,10.314,9.901440000000001,2.8879200000000003,10.314,0.0,0.0,0.0,135.81,73.70144,28.99792,79.2008940758,9.901440000000001,2.8879200000000003,10.314,63.8,26.11,68.936000029,136.7
2021-05-03 08:30:00,84.83176,17.00593,86.5195305111,15.55176,4.5359300000000005,16.19975,69.28,12.47,70.393318575,137.5,71.83176,16.72593,73.7533624933,15.55176,4.5359300000000005,16.19975,56.28,12.19,57.5850197534,137.73,15.55176,4.5359300000000005,16.19975,15.55176,4.5359300000000005,16.19975,0.0,0.0,0.0,137.46,75.32176,38.21593,84.4619727171,15.55176,4.5359300000000005,16.19975,59.77,33.68,68.6060879223,137.31
2021-05-03 09:00:00,88.374,16.3095,89.8663656005,16.284,4.7495,16.9625,72.09,11.56,73.0109697237,137.41,74.814,15.5695,76.416908641,16.284,4.7495,16.9625,58.53,10.82,59.5217044447,137.61,16.284,4.7495,16.9625,16.284,4.7495,16.9625,0.0,0.0,0.0,137.36,78.434,36.9395,86.6972837882,16.284,4.7495,16.9625,62.15,32.19,69.9915609199,137.16
2021-05-03 09:30:00,91.52328,16.97554,93.0842615067,17.81328,5.19554,18.5555,73.71,11.78,74.6453782896,137.27,77.63328,15.79554,79.2238931601,17.81328,5.19554,18.5555,59.82,10.6,60.7518921516,137.42,17.81328,5.19554,18.5555,17.81328,5.19554,18.5555,0.0,0.0,0.0,137.22,81.34328,37.08554,89.3983583644,17.81328,5.19554,18.5555,63.53,31.89,71.0846889281,136.99
2021-05-03 10:00:00,94.04632,16.46976,95.4775539067,18.13632,5.28976,18.892,75.91,11.18,76.728876572,136.72,79.78632,15.13976,81.2100313508,18.13632,5.28976,18.892,61.65,9.85,62.4319229241,136.86,18.13632,5.28976,18.892,18.13632,5.28976,18.892,0.0,0.0,0.0,136.67,83.60632,36.18976,91.1027742322,18.13632,5.28976,18.892,65.47,30.9,72.3956552564,136.43
2021-05-03 10:30:00,97.5356,17.93705,99.1712207753,19.1556,5.58705,19.95375,78.38,12.35,79.347003094,136.36,81.7656,18.58705,83.8516056558,19.1556,5.58705,19.95375,62.61,13.0,63.9453837271,136.27,19.1556,5.58705,19.95375,19.1556,5.58705,19.95375,0.0,0.0,0.0,136.31,85.6756,39.64705,94.4044332066,19.1556,5.58705,19.95375,66.52,34.06,74.7328174231,135.86
2021-05-03 11:00:00,104.16768,24.03474,106.9045101174,14.58768,4.25474,15.1955,89.58,19.78,91.7378046391,138.42,83.22768,25.60474,87.0772612606,14.58768,4.25474,15.1955,68.64,21.35,71.8837401642,136.73,14.58768,4.25474,15.1955,14.58768,4.25474,15.1955,0.0,0.0,0.0,138.37,87.52768,47.28474,99.4833724954,14.58768,4.25474,15.1955,72.94,43.03,84.6866252722,136.29
2021-05-03 11:30:00,107.09152,21.53586,109.2354654947,14.11152,4.11586,14.6995,92.98,17.42,94.5977631871,138.72,85.26152,23.93586,88.5576207147,14.11152,4.11586,14.6995,71.15,19.82,73.8590204376,136.61,14.11152,4.11586,14.6995,14.11152,4.11586,14.6995,0.0,0.0,0.0,138.67,89.73152,45.46586,100.5926941037,14.11152,4.11586,14.6995,75.62,41.35,86.1870460104,136.18
2021-05-03 12:00:00,110.96136,21.21373,112.9709951871,13.76136,4.01373,14.33475,97.2,17.2,98.7100805389,138.6,88.20136,22.32373,90.9825743039,13.76136,4.01373,14.33475,74.44,18.31,76.6587874937,136.32,13.76136,4.01373,14.33475,13.76136,4.01373,14.33475,0.0,0.0,0.0,138.56,92.89136,43.67373,102.6459909337,13.76136,4.01373,14.33475,79.13,39.66,88.5125556065,135.89
2021-05-03 12:30:00,113.55384,21.99487,115.6643803643,14.31384,4.17487,14.91025,99.24,17.82,100.8272284653,138.91,90.36384,22.74487,93.1823625525,14.31384,4.17487,14.91025,76.05,18.57,78.284400745,136.7,14.31384,4.17487,14.91025,14.31384,4.17487,14.91025,0.0,0.0,0.0,138.86,95.14384,44.24487,104.928350846,14.31384,4.17487,14.91025,80.83,40.07,90.2169263498,136.27
2021-05-03 13:00:00,114.42448,21.66964,116.4582969178,15.80448,4.60964,16.463,98.62,17.06,100.0847041261,139.31,91.31448,24.49964,94.5439930286,15.80448,4.60964,16.463,75.51,19.89,78.0856721813,137.16,15.80448,4.60964,16.463,15.80448,4.60964,16.463,0.0,0.0,0.0,139.28,96.06448,46.15964,106.5790630593,15.80448,4.60964,16.463,80.26,41.55,90.3773760407,136.76
2021-05-03 13:30:00,115.11528,22.02029,117.2024780504,13.95528,4.07029,14.53675,101.16,17.95,102.7401970993,138.96,91.54528,23.05029,94.4026173332,13.95528,4.07029,14.53675,77.59,18.98,79.8777096567,136.83,13.95528,4.07029,14.53675,13.95528,4.07029,14.53675,0.0,0.0,0.0,138.94,96.41528,44.56029,106.2145266071,13.95528,4.07029,14.53675,82.46,40.49,91.8645290632,136.43
2021-05-03 14:00:00,115.3828,21.9054,117.4437613711,13.9728,4.0754,14.555,101.41,17.83,102.9655136441,139.13,91.7228,22.4554,94.4315467892,13.9728,4.0754,14.555,77.75,18.38,79.8929715307,136.91,13.9728,4.0754,14.555,13.9728,4.0754,14.555,0.0,0.0,0.0,139.11,96.6228,43.9854,106.1634630793,13.9728,4.0754,14.555,82.65,39.91,91.7814284047,136.5
2021-05-03 14:30:00,114.77824,20.71407,116.6324014734,13.48824,3.93407,14.05025,101.29,16.78,102.6705045278,138.8,91.16824,22.95407,94.0134953837,13.48824,3.93407,14.05025,77.68,19.02,79.97463848,136.56,13.48824,3.93407,14.05025,13.48824,3.93407,14.05025,0.0,0.0,0.0,138.78,96.05824,44.41407,105.8290843099,13.48824,3.93407,14.05025,82.57,40.48,91.9588783098,136.15
2021-05-03 15:00:00,113.48688,19.33284,115.121807815,13.34688,3.89284,13.903,100.14,15.44,101.3233102499,138.49,90.20688,23.74284,93.2791705077,13.34688,3.89284,13.903,76.86,19.85,79.3818751353,136.24,13.34688,3.89284,13.903,13.34688,3.89284,13.903,0.0,0.0,0.0,138.47,95.04688,45.15284,105.2268423825,13.34688,3.89284,13.903,81.7,41.26,91.5274691008,135.83
2021-05-03 15:30:00,114.4124,19.71195,116.0980544478,13.1724,3.84195,13.72125,101.24,15.87,102.4763118969,138.77,90.8624,23.20195,93.7779623236,13.1724,3.84195,13.72125,77.69,19.36,80.065883496,136.48,13.1724,3.84195,13.72125,13.1724,3.84195,13.72125,0.0,0.0,0.0,138.76,95.7524,44.68195,105.6645577361,13.1724,3.84195,13.72125,82.58,40.84,92.1268798994,136.05
2021-05-03 16:00:00,109.82256,17.45783,111.2014861109,17.99256,5.24783,18.74225,91.83,12.21,92.6381832723,137.48,91.58256,17.12783,93.1704237227,17.99256,5.24783,18.74225,73.59,11.88,74.5427561873,136.96,17.99256,5.24783,18.74225,17.99256,5.24783,18.74225,0.0,0.0,0.0,137.49,96.19256,38.28783,103.5324418985,17.99256,5.24783,18.74225,78.2,33.04,84.8933542746,136.54
2021-05-03 16:30:00,109.8748,16.74015,111.1427203962,22.1148,6.45015,23.03625,87.76,10.29,88.3612001956,136.01,93.4648,15.61015,94.7594091479,22.1148,6.45015,23.03625,71.35,9.16,71.9355829892,136.23,22.1148,6.45015,23.03625,22.1148,6.45015,23.03625,0.0,0.0,0.0,136.01,97.9448,36.43015,104.5004290712,22.1148,6.45015,23.03625,75.83,29.98,81.5413349167,135.8
2021-05-03 17:00:00,119.99992,23.15206,122.2129235484,18.58992,5.42206,19.3645,101.41,17.73,102.9482442784,138.16,97.03992,23.08206,99.7473185978,18.58992,5.42206,19.3645,78.45,17.66,80.4131711848,136.5,18.58992,5.42206,19.3645,18.58992,5.42206,19.3645,0.0,0.0,0.0,138.13,101.97992,44.50206,111.2669646726,18.58992,5.42206,19.3645,83.39,39.08,92.0930969183,136.07
2021-05-03 17:30:00,123.78096,24.81028,126.242924761,18.48096,5.39028,19.251,105.3,19.42,107.0757974521,138.16,99.31096,23.77028,102.1160760478,18.48096,5.39028,19.251,80.83,18.38,82.8933851402,136.17,18.48096,5.39028,19.251,18.48096,5.39028,19.251,0.0,0.0,0.0,138.13,104.41096,45.11028,113.7391134562,18.48096,5.39028,19.251,85.93,39.72,94.665956394,135.74
2021-05-03 18:00:00,122.79848,24.782890000000002,125.2743322755,19.27848,5.62289,20.08175,103.52,19.16,105.2781838749,138.71,98.66848,24.54289,101.6750824689,19.27848,5.62289,20.08175,79.39,18.92,81.6133475603,136.69,19.27848,5.62289,20.08175,19.27848,5.62289,20.08175,0.0,0.0,0.0,138.65,103.67848,46.04289,113.4423859704,19.27848,5.62289,20.08175,84.4,40.42,93.5795725573,136.27
2021-05-03 18:30:00,114.68592,22.24006,116.8224315577,22.28592,6.50006,23.2145,92.4,15.74,93.7310386158,138.87,93.64592,24.33006,96.7548973037,22.28592,6.50006,23.2145,71.36,17.83,73.5537796446,137.09,22.28592,6.50006,23.2145,22.28592,6.50006,23.2145,0.0,0.0,0.0,138.8,98.13592,45.89006,108.3353884982,22.28592,6.50006,23.2145,75.85,39.39,85.4680911218,136.68
2021-05-03 19:00:00,106.99792,17.49106,108.4181353107,22.35792,6.52106,23.2895,84.64,10.97,85.3479378778,136.81,91.09792,16.51106,92.5821048078,22.35792,6.52106,23.2895,68.74,9.99,69.4621314099,137.0,22.35792,6.52106,23.2895,22.35792,6.52106,23.2895,0.0,0.0,0.0,136.76,95.39792,37.60106,102.5407375312,22.35792,6.52106,23.2895,73.04,31.08,79.3776290903,136.58
2021-05-03 19:30:00,109.58256,16.32658,110.7921236851,18.02256,5.25658,18.7735,91.56,11.07,92.2267775649,137.43,92.57256,15.03658,93.7858070448,18.02256,5.25658,18.7735,74.55,9.78,75.1887684432,137.62,18.02256,5.25658,18.7735,18.02256,5.25658,18.7735,0.0,0.0,0.0,137.41,97.27256,36.25658,103.8098768049,18.02256,5.25658,18.7735,79.25,31.0,85.0973706997,137.23
2021-05-03 20:00:00,106.10432,17.35001,107.5134855247,17.55432,5.12001,18.28575,88.55,12.23,89.3905778033,137.56,89.66432,15.16001,90.9368802206,17.55432,5.12001,18.28575,72.11,10.04,72.8055883844,137.62,17.55432,5.12001,18.28575,17.55432,5.12001,18.28575,0.0,0.0,0.0,137.53,94.17432,36.43001,100.9749878735,17.55432,5.12001,18.28575,76.62,31.31,82.7704083595,137.21
2021-05-03 20:30:00,102.44344,16.53892,103.7699102524,15.49344,4.51892,16.139,86.95,12.02,87.7768927452,137.84,86.31344,15.17892,87.6379457598,15.49344,4.51892,16.139,70.82,10.66,71.6177910857,137.98,15.49344,4.51892,16.139,15.49344,4.51892,16.139,0.0,0.0,0.0,137.79,90.73344,36.61892,97.8442764611,15.49344,4.51892,16.139,75.24,32.1,81.8013911862,137.55
2021-05-03 21:00:00,100.70104,18.01822,102.3003211581,13.81104,4.02822,14.3865,86.89,13.99,88.009046126,138.45,84.49104,15.03822,85.8189017702,13.81104,4.02822,14.3865,70.68,11.01,71.5323877695,138.41,13.81104,4.02822,14.3865,13.81104,4.02822,14.3865,0.0,0.0,0.0,138.39,88.91104,36.56822,96.1374419664,13.81104,4.02822,14.3865,75.1,32.54,81.8465735385,138.02
2021-05-03 21:30:00,100.41152,18.77586,102.1518784333,12.67152,3.69586,13.1995,87.74,15.08,89.026479207,139.34,84.00152,15.27586,85.3791968869,12.67152,3.69586,13.1995,71.33,11.58,72.2638588784,139.24,12.67152,3.69586,13.1995,12.67152,3.69586,13.1995,0.0,0.0,0.0,139.27,88.46152,37.11586,95.9324115419,12.67152,3.69586,13.1995,75.79,33.42,82.8312773051,138.84
2021-05-03 22:00:00,94.006,36.62925,100.8901877863,12.786,3.72925,13.31875,81.22,32.9,87.6304650222,137.52,80.826,8.619250000000001,81.2842773638,12.786,3.72925,13.31875,68.04,4.89,68.2154945742,138.87,12.786,3.72925,13.31875,12.786,3.72925,13.31875,0.0,0.0,0.0,137.46,85.036,29.05925,89.864126917,12.786,3.72925,13.31875,72.25,25.33,76.5615530146,138.43
2021-05-03 22:30:00,89.63232,36.21026,96.6702421526,10.73232,3.13026,11.1795,78.9,33.08,85.554055427,136.5,76.89232,8.79026,77.3931362968,10.73232,3.13026,11.1795,66.16,5.66,66.4016656418,137.7,10.73232,3.13026,11.1795,10.73232,3.13026,11.1795,0.0,0.0,0.0,136.45,80.99232,28.88026,85.9873555626,10.73232,3.13026,11.1795,70.26,25.75,74.8300080182,137.28
2021-05-03 23:00:00,83.86928,28.19104,88.4804547005,11.72928,3.42104,12.218,72.14,24.77,76.2740617773,137.55,71.45928,13.14104,72.6575228755,11.72928,3.42104,12.218,59.73,9.72,60.5157111831,138.41,11.72928,3.42104,12.218,11.72928,3.42104,12.218,0.0,0.0,0.0,137.49,75.17928,34.63104,82.7721757162,11.72928,3.42104,12.218,63.45,31.21,70.7104419446,137.99
2021-05-03 23:30:00,79.94336,26.48598,84.216672605,8.04336,2.34598,8.3785,71.9,24.14,75.8442456618,137.2,67.68336,12.25598,68.7840553228,8.04336,2.34598,8.3785,59.64,9.91,60.4577348236,138.14,8.04336,2.34598,8.3785,8.04336,2.34598,8.3785,0.0,0.0,0.0,137.15,71.40336,33.68598,78.9505229106,8.04336,2.34598,8.3785,63.36,31.34,70.687235057,137.72
2021-05-04 00:00:00,75.36184,27.72137,80.2987003809,9.02184,2.63137,9.39775,66.34,25.09,70.9260438767,137.7,64.05184,13.30137,65.4183816008,9.02184,2.63137,9.39775,55.03,10.67,56.0548820354,138.62,9.02184,2.63137,9.39775,9.02184,2.63137,9.39775,0.0,0.0,0.0,137.64,67.45184,34.88137,75.9372154642,9.02184,2.63137,9.39775,58.43,32.25,66.7392493215,138.2
2021-05-04 00:30:00,72.58584,27.70587,77.6937539379,9.10584,2.65587,9.48525,63.48,25.05,68.2437755403,137.54,61.72584,13.70587,63.2291878499,9.10584,2.65587,9.48525,52.62,11.05,53.7677124304,138.48,9.10584,2.65587,9.48525,9.10584,2.65587,9.48525,0.0,0.0,0.0,137.48,65.00584,35.28587,73.9652070623,9.10584,2.65587,9.48525,55.9,32.63,64.7265548288,138.1
2021-05-04 01:00:00,71.25128,26.84079,76.1391680376,9.19128,2.68079,9.57425,62.06,24.16,66.5969158445,137.65,60.65128,14.00079,62.2462841161,9.19128,2.68079,9.57425,51.46,11.32,52.6903596496,138.73,9.19128,2.68079,9.57425,9.19128,2.68079,9.57425,0.0,0.0,0.0,137.61,63.86128,35.70079,73.1628969483,9.19128,2.68079,9.57425,54.67,33.02,63.8680616584,138.34
2021-05-04 01:30:00,71.31296,31.99753,78.1625242048,8.32296,2.42753,8.66975,62.99,29.57,69.5853792114,138.72,60.28296,11.62753,61.3940935291,8.32296,2.42753,8.66975,51.96,9.2,52.768187386,139.02,8.32296,2.42753,8.66975,8.32296,2.42753,8.66975,0.0,0.0,0.0,138.68,63.51296,33.27753,71.7027899796,8.32296,2.42753,8.66975,55.19,30.85,63.2270401015,138.62
2021-05-04 02:00:00,72.54072,31.08146,78.9190294786,8.37072,2.44146,8.7195,64.17,28.64,70.2711783023,138.16,61.31072,11.08146,62.3041181837,8.37072,2.44146,8.7195,52.94,8.64,53.6404064116,138.49,8.37072,2.44146,8.7195,8.37072,2.44146,8.7195,0.0,0.0,0.0,138.12,64.61072,32.58146,72.3608780672,8.37072,2.44146,8.7195,56.24,30.14,63.8071876829,138.07
2021-05-04 02:30:00,73.51168,31.25799,79.8813434743,8.46168,2.46799,8.81425,65.05,28.79,71.136253767,138.42,62.14168,11.10799,63.1266650082,8.46168,2.46799,8.81425,53.68,8.64,54.3708745561,138.73,8.46168,2.46799,8.81425,8.46168,2.46799,8.81425,0.0,0.0,0.0,138.37,65.47168,32.61799,73.1469353675,8.46168,2.46799,8.81425,57.01,30.15,64.4915699917,138.33
2021-05-04 03:00:00,73.38784,31.24312,79.7615672313,9.02784,2.63312,9.404,64.36,28.61,70.432532966,138.75,62.09784,11.06312,63.0756241095,9.02784,2.63312,9.404,53.07,8.43,53.735368241,139.06,9.02784,2.63312,9.404,9.02784,2.63312,9.404,0.0,0.0,0.0,138.69,65.40784,32.67312,73.1144192619,9.02784,2.63312,9.404,56.38,30.04,63.883534654900004,138.67
2021-05-04 03:30:00,72.95168,30.87174,79.2149729878,8.61168,2.51174,8.9705,64.34,28.36,70.3130514201,138.46,61.65168,10.77174,62.5856215872,8.61168,2.51174,8.9705,53.04,8.26,53.6793181775,138.78,8.61168,2.51174,8.9705,8.61168,2.51174,8.9705,0.0,0.0,0.0,138.4,64.96168,32.32174,72.558354068,8.61168,2.51174,8.9705,56.35,29.81,63.7491850928,138.35
2021-05-04 04:00:00,72.18944,31.04567,78.5821154797,7.93944,2.31567,8.27025,64.25,28.73,70.380930656,138.9,60.91944,11.22567,61.9450872698,7.93944,2.31567,8.27025,52.98,8.91,53.7240030154,139.25,7.93944,2.31567,8.27025,7.93944,2.31567,8.27025,0.0,0.0,0.0,138.83,64.19944,32.90567,72.1411894445,7.93944,2.31567,8.27025,56.26,30.59,64.0385485469,138.85
2021-05-04 04:30:00,71.1892,30.2856,77.3635557869,8.6592,2.5256,9.02,62.53,27.76,68.4150458598,137.86,60.2292,11.4156,61.3014882038,8.6592,2.5256,9.02,51.57,8.89,52.3306506743,138.29,8.6592,2.5256,9.02,8.6592,2.5256,9.02,0.0,0.0,0.0,137.8,63.4392,32.8756,71.4516421925,8.6592,2.5256,9.02,54.78,30.35,62.6256409149,137.86
2021-05-04 05:00:00,72.09976,29.96868,78.0800689869,8.18976,2.38868,8.531,63.91,27.58,69.6070721982,137.62,60.90976,11.08868,61.9108850478,8.18976,2.38868,8.531,52.72,8.7,53.4330272397,138.04,8.18976,2.38868,8.531,8.18976,2.38868,8.531,0.0,0.0,0.0,137.56,64.17976,32.45868,71.9208419097,8.18976,2.38868,8.531,55.99,30.07,63.5537961101,137.61
2021-05-04 05:30:00,75.53344,28.94142,80.8882336922,7.75344,2.26142,8.0765,67.78,26.68,72.8419576892,137.2,63.76344,9.84142,64.5184456435,7.75344,2.26142,8.0765,56.01,7.58,56.5205847457,137.58,7.75344,2.26142,8.0765,7.75344,2.26142,8.0765,0.0,0.0,0.0,137.14,67.26344,30.97142,74.0513282626,7.75344,2.26142,8.0765,59.51,28.71,66.0734757675,137.17
2021-05-04 06:00:00,79.77368,25.37149,83.7111254587,8.71368,2.54149,9.07675,71.06,22.83,74.6373398508,136.29,67.60368,8.80149,68.1742163561,8.71368,2.54149,9.07675,58.89,6.26,59.2217839988,136.94,8.71368,2.54149,9.07675,8.71368,2.54149,9.07675,0.0,0.0,0.0,136.23,71.27368,29.68149,77.207048314,8.71368,2.54149,9.07675,62.56,27.14,68.1933515821,136.51
2021-05-04 06:30:00,94.84664,16.92527,96.3449525604,9.20664,2.68527,9.59025,85.64,14.24,86.8158234425,137.13,77.10664,17.50527,79.0687574827,9.20664,2.68527,9.59025,67.9,14.82,69.4985064588,136.68,9.20664,2.68527,9.59025,9.20664,2.68527,9.59025,0.0,0.0,0.0,137.06,81.39664,38.80527,90.1735104289,9.20664,2.68527,9.59025,72.19,36.12,80.7220570848,136.27
2021-05-04 07:00:00,105.41496,16.59978,106.7139470165,10.28496,2.9997800000000003,10.7135,95.13,13.6,96.0972262867,136.83,85.02496,15.01978,86.3414015073,10.28496,2.9997800000000003,10.7135,74.74,12.02,75.7003830902,135.62,10.28496,2.9997800000000003,10.7135,10.28496,2.9997800000000003,10.7135,0.0,0.0,0.0,136.77,89.74496,35.80978,96.6255566041,10.28496,2.9997800000000003,10.7135,79.46,32.81,85.9673641564,135.19
2021-05-04 07:30:00,115.23456,6.94758,115.4438074833,12.57456,3.66758,13.0985,102.66,3.2800000000000002,102.7123848423,137.21,95.12456,5.63758,95.2914698357,12.57456,3.66758,13.0985,82.55,1.97,82.573503014,137.33,12.57456,3.66758,13.0985,12.57456,3.66758,13.0985,0.0,0.0,0.0,137.14,101.12456,24.89758,104.144448364,12.57456,3.66758,13.0985,88.55,21.23,91.0594058843,136.93
2021-05-04 08:00:00,118.49856,8.30708,118.789377893,20.69856,6.03708,21.561,97.8,2.27,97.8263405224,136.57,99.47856,6.77708,99.709140569,20.69856,6.03708,21.561,78.78,0.74,78.7834754247,137.08,20.69856,6.03708,21.561,20.69856,6.03708,21.561,0.0,0.0,0.0,136.5,105.35856,24.86708,108.253396404,20.69856,6.03708,21.561,84.66,18.83,86.728798562,136.65
2021-05-04 08:30:00,124.67008,12.98294,125.3442682305,22.81008,6.65294,23.7605,101.86,6.33,102.0564966085,135.84,105.03008,9.46294,105.4555116542,22.81008,6.65294,23.7605,82.22,2.81,82.2680041085,136.58,22.81008,6.65294,23.7605,22.81008,6.65294,23.7605,0.0,0.0,0.0,135.78,111.15008,23.11294,113.527742334,22.81008,6.65294,23.7605,88.34,16.46,89.8603761399,136.19
2021-05-04 09:00:00,125.59608,15.57719,126.5583824156,23.95608,6.98719,24.954250000000002,101.64,8.59,102.0023416398,136.06,106.01608,10.25719,106.5111222608,23.95608,6.98719,24.954250000000002,82.06,3.27,82.1251270927,137.0,23.95608,6.98719,24.954250000000002,23.95608,6.98719,24.954250000000002,0.0,0.0,0.0,135.99,112.11608,23.07719,114.466467111,23.95608,6.98719,24.954250000000002,88.16,16.09,89.6162580116,136.63
2021-05-04 09:30:00,129.7724,17.24945,130.9137858557,24.7524,7.21945,25.78375,105.02,10.03,105.4978734383,135.61,109.5424,11.82945,110.1792779295,24.7524,7.21945,25.78375,84.79,4.61,84.9152294939,136.57,24.7524,7.21945,25.78375,24.7524,7.21945,25.78375,0.0,0.0,0.0,135.54,115.8524,21.75945,117.8781245612,24.7524,7.21945,25.78375,91.1,14.54,92.2530303025,136.19
2021-05-04 10:00:00,129.41368,17.78024,130.6293898998,25.78368,7.52024,26.858,103.63,10.26,104.1366626122,136.24,109.43368,11.74024,110.0616352486,25.78368,7.52024,26.858,83.65,4.22,83.7563782646,137.25,25.78368,7.52024,26.858,25.78368,7.52024,26.858,0.0,0.0,0.0,136.17,115.65368,22.65024,117.8507830674,25.78368,7.52024,26.858,89.87,15.13,91.134701404,136.9
2021-05-04 10:30:00,125.14424,15.67582,126.1222111202,28.13424,8.20582,29.3065,97.01,7.47,97.2971787875,137.21,106.33424,11.61582,106.9668073313,28.13424,8.20582,29.3065,78.2,3.41,78.2743131557,137.97,28.13424,8.20582,29.3065,28.13424,8.20582,29.3065,0.0,0.0,0.0,137.14,112.13424,24.42582,114.7637070813,28.13424,8.20582,29.3065,84.0,16.22,85.5516709363,137.58
2021-05-04 11:00:00,123.2772,16.8171,124.4189812378,29.4072,8.5771,30.6325,93.87,8.24,94.2309635948,137.21,105.0472,11.9071,105.7198810927,29.4072,8.5771,30.6325,75.64,3.33,75.7132650201,138.08,29.4072,8.5771,30.6325,29.4072,8.5771,30.6325,0.0,0.0,0.0,137.17,110.6472,24.897100000000002,113.4137048872,29.4072,8.5771,30.6325,81.24,16.32,82.863019496,137.68
2021-05-04 11:30:00,122.15296,17.52503,123.4036965138,28.30296,8.25503,29.48225,93.85,9.27,94.3067091993,136.72,104.05296,11.68503,104.7070122335,28.30296,8.25503,29.48225,75.75,3.43,75.8276163413,137.68,28.30296,8.25503,29.48225,28.30296,8.25503,29.48225,0.0,0.0,0.0,136.65,109.67296,24.36503,112.3468417093,28.30296,8.25503,29.48225,81.37,16.11,82.9494364056,137.28
2021-05-04 12:00:00,121.074,21.0895,122.8970320482,29.484,8.5995,30.7125,91.59,12.49,92.4376990194,136.14,103.544,12.7995,104.3321002197,29.484,8.5995,30.7125,74.06,4.2,74.1789970275,137.39,29.484,8.5995,30.7125,29.484,8.5995,30.7125,0.0,0.0,0.0,136.07,109.004,23.7995,111.571897072,29.484,8.5995,30.7125,79.52,15.2,80.9596837938,136.99
2021-05-04 12:30:00,115.37768,18.99474,116.9307880323,32.58768,9.50474,33.9455,82.79,9.49,83.332131858,137.12,99.17768,13.33474,100.0701129261,32.58768,9.50474,33.9455,66.59,3.83,66.7000524737,138.05,32.58768,9.50474,33.9455,32.58768,9.50474,33.9455,0.0,0.0,0.0,137.05,104.08768,25.29474,107.1170808016,32.58768,9.50474,33.9455,71.5,15.79,73.2227703655,137.63
2021-05-04 13:00:00,116.16056,17.44308,117.4629164434,33.13056,9.66308,34.511,83.03,7.78,83.3937006014,137.62,98.07056,14.88308,99.1934514421,33.13056,9.66308,34.511,64.94,5.22,65.1494589387,138.22,33.13056,9.66308,34.511,33.13056,9.66308,34.511,0.0,0.0,0.0,137.55,102.86056,24.03308,105.6308843937,33.13056,9.66308,34.511,69.73,14.37,71.1952933838,137.8
