Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-04 13:30:00,121.45272,16.03996,122.5073202392,27.46272,8.00996,28.607,93.99,8.03,94.332396344,137.38,96.80272,15.41996,98.0231695356,27.46272,8.00996,28.607,69.34,7.41,69.7348098155,137.84,27.46272,8.00996,28.607,27.46272,8.00996,28.607,0.0,0.0,0.0,137.31,101.92272,19.92996,103.8529930132,27.46272,8.00996,28.607,74.46,11.92,75.4080764905,137.39
2021-05-04 14:00:00,117.72984,14.22537,118.5861559292,28.02984,8.175370000000001,29.19775,89.7,6.05,89.9037958042,136.95,93.96984,14.77537,95.1243522357,28.02984,8.175370000000001,29.19775,65.94,6.6,66.2694771369,137.27,28.02984,8.175370000000001,29.19775,28.02984,8.175370000000001,29.19775,0.0,0.0,0.0,136.89,98.81984,20.76537,100.9780241878,28.02984,8.175370000000001,29.19775,70.79,12.59,71.9008497864,136.85
2021-05-04 14:30:00,117.72968,14.40574,118.6077691294,29.29968,8.54574,30.5205,88.43,5.86,88.6239499233,137.27,94.19968,14.88574,95.368574318,29.29968,8.54574,30.5205,64.9,6.34,65.2089380377,137.6,29.29968,8.54574,30.5205,29.29968,8.54574,30.5205,0.0,0.0,0.0,137.21,98.98968,21.51574,101.3009566305,29.29968,8.54574,30.5205,69.69,12.97,70.8866489545,137.18
2021-05-04 15:00:00,123.05344,13.66017,123.809326548,24.34344,7.10017,25.35775,98.71,6.5600000000000005,98.9277397902,137.16,97.78344,13.37017,98.6932752727,24.34344,7.10017,25.35775,73.44,6.27,73.7071672227,137.6,24.34344,7.10017,25.35775,24.34344,7.10017,25.35775,0.0,0.0,0.0,137.1,103.22344,20.10017,105.1622337128,24.34344,7.10017,25.35775,78.88,13.0,79.9440704493,137.18
2021-05-04 15:30:00,125.4852,11.4236,126.00410333,20.5152,5.9836,21.37,104.97,5.44,105.1108676589,137.09,99.0052,12.1136,99.7435157391,20.5152,5.9836,21.37,78.49,6.13,78.7290099011,137.44,20.5152,5.9836,21.37,20.5152,5.9836,21.37,0.0,0.0,0.0,137.02,104.8352,19.1036,106.5615629202,20.5152,5.9836,21.37,84.32,13.12,85.334616657,137.01
2021-05-04 16:00:00,127.39432,10.45251,127.822407009,21.09432,6.15251,21.97325,106.3,4.3,106.3869352881,136.86,100.82432,12.73251,101.6250968726,21.09432,6.15251,21.97325,79.73,6.58,80.001058118,137.04,21.09432,6.15251,21.97325,21.09432,6.15251,21.97325,0.0,0.0,0.0,136.8,106.72432,18.66251,108.3437573604,21.09432,6.15251,21.97325,85.63,12.51,86.5389912121,136.6
2021-05-04 16:30:00,126.78232,11.33526,127.2880386519,25.25232,7.36526,26.3045,101.53,3.9699999999999998,101.6075873151,137.49,100.84232,13.02526,101.680041803,25.25232,7.36526,26.3045,75.59,5.66,75.8016075027,137.72,25.25232,7.36526,26.3045,25.25232,7.36526,26.3045,0.0,0.0,0.0,137.42,106.43232,21.07526,108.498872458,25.25232,7.36526,26.3045,81.18,13.71,82.3295603049,137.27
2021-05-04 17:00:00,129.528,11.3465,130.0240202664,24.708,7.2065,25.7375,104.82,4.14,104.9017254386,137.36,102.738,12.7465,103.5256968402,24.708,7.2065,25.7375,78.03,5.54,78.2264181719,137.63,24.708,7.2065,25.7375,24.708,7.2065,25.7375,0.0,0.0,0.0,137.3,108.528,21.0265,110.5461011807,24.708,7.2065,25.7375,83.82,13.82,84.9516615494,137.19
2021-05-04 17:30:00,131.8036,8.85855,132.1009571542,23.1036,6.73855,24.06625,108.7,2.12,108.7206714475,137.55,104.1536,10.75855,104.7077780829,23.1036,6.73855,24.06625,81.05,4.02,81.149632778,137.78,23.1036,6.73855,24.06625,23.1036,6.73855,24.06625,0.0,0.0,0.0,137.48,110.1936,22.21855,112.4112692085,23.1036,6.73855,24.06625,87.09,15.48,88.4550648635,137.34
2021-05-04 18:00:00,138.45544,6.39742,138.6031595897,14.18544,4.13742,14.7765,124.27,2.26,124.2905487155,136.92,107.89544,9.06742,108.2757778926,14.18544,4.13742,14.7765,93.71,4.93,93.8395918576,137.12,14.18544,4.13742,14.7765,14.18544,4.13742,14.7765,0.0,0.0,0.0,136.85,114.87544,18.39742,116.3392959316,14.18544,4.13742,14.7765,100.69,14.26,101.6947574853,136.68
2021-05-04 18:30:00,136.7896,5.80405,136.9126789766,14.8596,4.33405,15.47875,121.93,1.47,121.9388609099,136.83,106.7296,8.15405,107.040628023,14.8596,4.33405,15.47875,91.87,3.8200000000000003,91.949384446,137.01,14.8596,4.33405,15.47875,14.8596,4.33405,15.47875,0.0,0.0,0.0,136.77,113.53960000000001,19.78405,115.250377017,14.8596,4.33405,15.47875,98.68,15.45,99.8821550629,136.56
2021-05-04 19:00:00,133.34568,4.90874,133.4360000264,15.35568,4.47874,15.9955,117.99,0.43,117.9907835384,137.79,104.18568,7.69874,104.469739708,15.35568,4.47874,15.9955,88.83,3.22,88.8883417553,137.9,15.35568,4.47874,15.9955,15.35568,4.47874,15.9955,0.0,0.0,0.0,137.72,110.78568,20.84874,112.730372361,15.35568,4.47874,15.9955,95.43,16.37,96.8238699908,137.44
2021-05-04 19:30:00,132.92464,3.91427,132.9822598273,12.97464,3.7842700000000002,13.51525,119.95,0.13,119.950070446,137.91,103.56464,6.52427,103.7699414925,12.97464,3.7842700000000002,13.51525,90.59,2.74,90.631427772,138.07,12.97464,3.7842700000000002,13.51525,12.97464,3.7842700000000002,13.51525,0.0,0.0,0.0,137.84,110.30464,20.68427,112.2272365826,12.97464,3.7842700000000002,13.51525,97.33,16.9,98.7863295198,137.62
2021-05-04 20:00:00,127.77624,9.19932,128.1069670119,17.10624,4.98932,17.819,110.67,4.21,110.7500474041,138.72,100.14624,6.16932,100.3360847123,17.10624,4.98932,17.819,83.04,1.18,83.0483834882,138.56,17.10624,4.98932,17.819,17.10624,4.98932,17.819,0.0,0.0,0.0,138.64,106.30624,23.74932,108.9267958925,17.10624,4.98932,17.819,89.2,18.76,91.151399331,138.11
2021-05-04 20:30:00,127.22584,10.68087,127.6733932645,16.66584,4.86087,17.36025,110.56,5.82,110.7130796248,139.07,99.49584,6.14087,99.6851667083,16.66584,4.86087,17.36025,82.83,1.28,82.839889546,138.74,16.66584,4.86087,17.36025,16.66584,4.86087,17.36025,0.0,0.0,0.0,139.0,105.63584,23.55087,108.2292666993,16.66584,4.86087,17.36025,88.97,18.69,90.9119189106,138.3
2021-05-04 21:00:00,125.30928,9.87729,125.6979574689,14.45928,4.21729,15.06175,110.85,5.66,110.9944057149,139.19,97.86928,5.25729,98.0103824391,14.45928,4.21729,15.06175,83.41,1.04,83.4164833831,138.88,14.45928,4.21729,15.06175,14.45928,4.21729,15.06175,0.0,0.0,0.0,139.11,104.07928,23.22729,106.6395964268,14.45928,4.21729,15.06175,89.62,19.01,91.613997293,138.45
2021-05-04 21:30:00,121.02992,10.94706,121.5239879935,13.90992,4.05706,14.4895,107.12,6.89,107.3413550315,139.32,94.49992,4.35706,94.6003110558,13.90992,4.05706,14.4895,80.59,0.30000000000000004,80.59055838,139.01,13.90992,4.05706,14.4895,13.90992,4.05706,14.4895,0.0,0.0,0.0,139.25,100.48992,24.37706,103.4043764831,13.90992,4.05706,14.4895,86.58,20.32,88.9325519706,138.56
2021-05-04 22:00:00,116.00344,14.25892,116.8764941783,13.33344,3.88892,13.889,102.67,10.37,103.1923727802,139.43,91.31344,6.58892,91.5508503041,13.33344,3.88892,13.889,77.98,2.7,78.0267287537,139.55,13.33344,3.88892,13.889,13.33344,3.88892,13.889,0.0,0.0,0.0,139.36,97.08344,24.43892,100.1122127065,13.33344,3.88892,13.889,83.75,20.55,86.234360901,139.11
2021-05-04 22:30:00,107.21072,35.35396,112.8895077968,8.79072,2.56396,9.157,98.42,32.79,103.7385198468,136.09,87.79072,10.96396,88.4727016486,8.79072,2.56396,9.157,79.0,8.4,79.4453271124,138.54,8.79072,2.56396,9.157,8.79072,2.56396,9.157,0.0,0.0,0.0,136.04,93.63072,13.59396,94.6124065659,8.79072,2.56396,9.157,84.84,11.03,85.5539975688,138.09
2021-05-04 23:00:00,103.56712,34.55791,109.1805728537,6.02712,1.75791,6.27825,97.54,32.8,102.9071989707,136.71,84.52712,10.87791,85.2241922312,6.02712,1.75791,6.27825,78.5,9.12,79.0279975705,139.11,6.02712,1.75791,6.27825,6.02712,1.75791,6.27825,0.0,0.0,0.0,136.66,90.31712,12.15791,91.1317559398,6.02712,1.75791,6.27825,84.29,10.4,84.929171078,138.66
2021-05-04 23:30:00,97.44168,34.60424,103.4037447446,3.51168,1.02424,3.658,93.93,33.58,99.7519989775,136.81,79.38168,9.11424,79.9031944943,3.51168,1.02424,3.658,75.87,8.09,76.3000982961,139.21,3.51168,1.02424,3.658,3.51168,1.02424,3.658,0.0,0.0,0.0,136.75,84.98168,12.54424,85.9025255321,3.51168,1.02424,3.658,81.47,11.52,82.2804429983,138.79
2021-05-05 00:00:00,90.88552,36.27661,97.8579081054,4.68552,1.36661,4.88075,86.2,34.91,93.0007962332,136.81,74.31552,8.43661,74.7928666462,4.68552,1.36661,4.88075,69.63,7.07,69.9880118306,139.15,4.68552,1.36661,4.88075,4.68552,1.36661,4.88075,0.0,0.0,0.0,136.75,79.44552,14.01661,80.6725232279,4.68552,1.36661,4.88075,74.76,12.65,75.8226885569,138.69
2021-05-05 00:30:00,87.31576,38.61293,95.4725107429,5.25576,1.53293,5.47475,82.06,37.08,90.0487090413,136.16,71.41576,8.24293,71.8898926927,5.25576,1.53293,5.47475,66.16,6.71,66.4993962379,138.22,5.25576,1.53293,5.47475,5.25576,1.53293,5.47475,0.0,0.0,0.0,136.11,76.31576,14.27293,77.6389834758,5.25576,1.53293,5.47475,71.06,12.74,72.1930135124,137.79
2021-05-05 01:00:00,87.7492,37.37935,95.3789175188,5.2092,1.5193500000000002,5.42625,82.54,35.86,89.9932841939,135.93,71.9992,8.65935,72.518060806,5.2092,1.5193500000000002,5.42625,66.79,7.14,67.1705567939,138.08,5.2092,1.5193500000000002,5.42625,5.2092,1.5193500000000002,5.42625,0.0,0.0,0.0,135.87,76.9492,13.79935,78.1767320951,5.2092,1.5193500000000002,5.42625,71.74,12.28,72.7834184413,137.63
2021-05-05 01:30:00,87.364,37.56075,95.0961536371,5.694,1.6607500000000002,5.93125,81.67,35.9,89.2121006366,135.83,71.644,8.09075,72.0993964716,5.694,1.6607500000000002,5.93125,65.95,6.43,66.2627150063,138.03,5.694,1.6607500000000002,5.93125,5.694,1.6607500000000002,5.93125,0.0,0.0,0.0,135.76,76.504,14.67075,77.8979648101,5.694,1.6607500000000002,5.93125,70.81,13.01,71.9952512323,137.61
2021-05-05 02:00:00,88.38192,38.86556,96.549963941,5.88192,1.71556,6.127,82.5,37.15,90.4785748119,135.94,72.37192,9.04556,72.9350187509,5.88192,1.71556,6.127,66.49,7.33,66.8928172527,137.91,5.88192,1.71556,6.127,5.88192,1.71556,6.127,0.0,0.0,0.0,135.88,77.29192,13.72556,78.5011585558,5.88192,1.71556,6.127,71.41,12.01,72.4129007843,137.48
2021-05-05 02:30:00,87.81048,38.72889,95.9719090071,6.03048,1.75889,6.28175,81.78,36.97,89.7482551362,136.41,71.85048,8.69889,72.3751487975,6.03048,1.75889,6.28175,65.82,6.94,66.1848623176,138.49,6.03048,1.75889,6.28175,6.03048,1.75889,6.28175,0.0,0.0,0.0,136.35,76.71048,14.33889,78.0391024312,6.03048,1.75889,6.28175,70.68,12.58,71.7907988533,138.08
2021-05-05 03:00:00,87.6536,37.9273,95.507244114,6.3336,1.8473000000000002,6.5975,81.32,36.08,88.9646491591,136.46,71.9036,8.5573,72.4110148821,6.3336,1.8473000000000002,6.5975,65.57,6.71,65.9124343353,138.67,6.3336,1.8473000000000002,6.5975,6.3336,1.8473000000000002,6.5975,0.0,0.0,0.0,136.4,76.7536,14.7473,78.1575202412,6.3336,1.8473000000000002,6.5975,70.42,12.9,71.5918040002,138.23
2021-05-05 03:30:00,86.3196,38.91905,94.687727806,5.8596,1.70905,6.10375,80.46,37.21,88.6475927479,136.41,70.6096,8.53905,71.1240535056,5.8596,1.70905,6.10375,64.75,6.83,65.1092266887,138.48,5.8596,1.70905,6.10375,5.8596,1.70905,6.10375,0.0,0.0,0.0,136.36,75.3896,14.43905,76.7598720235,5.8596,1.70905,6.10375,69.53,12.73,70.6857397217,138.04
2021-05-05 04:00:00,85.75528,39.21404,94.2958587691,5.94528,1.73404,6.193,79.81,37.48,88.1724815348,136.68,70.23528,8.24404,70.7174571955,5.94528,1.73404,6.193,64.29,6.51,64.6187604338,138.77,5.94528,1.73404,6.193,5.94528,1.73404,6.193,0.0,0.0,0.0,136.62,74.98528,14.91404,76.4540437505,5.94528,1.73404,6.193,69.04,13.18,70.2867981914,138.32
2021-05-05 04:30:00,87.37328,37.97554,95.2692589257,5.09328,1.48554,5.3055,82.28,36.49,90.0084357158,136.51,71.42328,7.80554,71.8485308176,5.09328,1.48554,5.3055,66.33,6.32,66.6304082233,138.72,5.09328,1.48554,5.3055,5.09328,1.48554,5.3055,0.0,0.0,0.0,136.46,76.34328,14.79554,77.7637730891,5.09328,1.48554,5.3055,71.25,13.31,72.4825399665,138.29
2021-05-05 05:00:00,87.1868,38.32865,95.239821005,4.4868,1.30865,4.67375,82.7,37.02,90.6077833301,136.49,71.1768,8.74865,71.7124517435,4.4868,1.30865,4.67375,66.69,7.44,67.1037234436,138.49,4.4868,1.30865,4.67375,4.4868,1.30865,4.67375,0.0,0.0,0.0,136.43,76.0968,13.40865,77.2691067961,4.4868,1.30865,4.67375,71.61,12.1,72.6250790017,138.08
2021-05-05 05:30:00,88.88368,37.56024,96.4939386656,5.8636800000000004,1.7102400000000002,6.108,83.02,35.85,90.4297677759,136.31,72.85368,8.78024,73.3808646992,5.8636800000000004,1.7102400000000002,6.108,66.99,7.07,67.3620442089,138.43,5.8636800000000004,1.7102400000000002,6.108,5.8636800000000004,1.7102400000000002,6.108,0.0,0.0,0.0,136.25,77.80368,14.15024,79.0799716338,5.8636800000000004,1.7102400000000002,6.108,71.94,12.44,73.0076516538,138.08
2021-05-05 06:00:00,91.73344,37.53517,99.1156546725,5.98344,1.74517,6.23275,85.75,35.79,92.9192477369,136.15,74.98344,10.05517,75.6546278688,5.98344,1.74517,6.23275,69.0,8.31,69.498605022,138.14,5.98344,1.74517,6.23275,5.98344,1.74517,6.23275,0.0,0.0,0.0,136.1,80.09344,12.75517,81.102734188,5.98344,1.74517,6.23275,74.11,11.01,74.9233755246,137.78
2021-05-05 06:30:00,105.42208,11.81019,106.081551362,9.05208,2.64019,9.42925,96.37,9.17,96.8052984087,138.46,82.86208,4.87019,83.0050784745,9.05208,2.64019,9.42925,73.81,2.23,73.8436794858,138.62,9.05208,2.64019,9.42925,9.05208,2.64019,9.42925,0.0,0.0,0.0,138.39,88.34208,22.18019,91.0839389089,9.05208,2.64019,9.42925,79.29,19.54,81.6622048441,138.24
2021-05-05 07:00:00,111.22296,21.17878,113.2214094306,8.77296,2.55878,9.1385,102.45,18.62,104.1283193949,136.96,89.79296,12.85878,90.7090066567,8.77296,2.55878,9.1385,81.02,10.3,81.6720907042,138.39,8.77296,2.55878,9.1385,8.77296,2.55878,9.1385,0.0,0.0,0.0,136.9,95.79296,11.46878,96.4770651515,8.77296,2.55878,9.1385,87.02,8.91,87.4749592741,138.02
2021-05-05 07:30:00,118.218,18.11275,119.5975218663,16.638,4.85275,17.33125,101.58,13.26,102.4418078716,135.4,96.938,15.742750000000001,98.2079936745,16.638,4.85275,17.33125,80.3,10.89,81.0350671006,137.42,16.638,4.85275,17.33125,16.638,4.85275,17.33125,0.0,0.0,0.0,135.34,102.848,12.88275,103.6517069399,16.638,4.85275,17.33125,86.21,8.03,86.5831681102,137.06
2021-05-05 08:00:00,124.28744,20.92842,126.0371631919,23.61744,6.88842,24.6015,100.67,14.04,101.6443333393,137.97,98.56744,9.47842,99.0221221437,23.61744,6.88842,24.6015,74.95,2.59,74.9947371487,138.03,23.61744,6.88842,24.6015,23.61744,6.88842,24.6015,0.0,0.0,0.0,137.89,104.09744,24.16842,106.866222633,23.61744,6.88842,24.6015,80.48,17.28,82.3142077651,137.65
2021-05-05 08:30:00,128.71728,23.59504,130.8620039706,23.53728,6.8650400000000005,24.518,105.18,16.73,106.502231432,138.02,101.05728,10.25504,101.5762752142,23.53728,6.8650400000000005,24.518,77.52,3.39,77.594088048,137.69,23.53728,6.8650400000000005,24.518,23.53728,6.8650400000000005,24.518,0.0,0.0,0.0,137.95,106.79728,23.00504,109.2469261847,23.53728,6.8650400000000005,24.518,83.26,16.14,84.8099475298,137.32
2021-05-05 09:00:00,126.72632,26.20476,129.4073012909,22.09632,6.4447600000000005,23.017,104.63,19.76,106.4795496797,137.45,99.28632,11.38476,99.9369105956,22.09632,6.4447600000000005,23.017,77.19,4.94,77.3479133526,137.29,22.09632,6.4447600000000005,23.017,22.09632,6.4447600000000005,23.017,0.0,0.0,0.0,137.39,104.94632,20.82476,106.992526424,22.09632,6.4447600000000005,23.017,82.85,14.38,84.0886847323,136.92
2021-05-05 09:30:00,125.82448,28.99089,129.1211503599,24.65448,7.19089,25.68175,101.17,21.8,103.492071677,137.02,99.01448,12.540890000000001,99.8055167396,24.65448,7.19089,25.68175,74.36,5.35,74.5522105641,137.05,24.65448,7.19089,25.68175,24.65448,7.19089,25.68175,0.0,0.0,0.0,136.96,104.47448,21.06089,106.5761608375,24.65448,7.19089,25.68175,79.82,13.87,81.016105189,136.68
2021-05-05 10:00:00,124.53832,30.05076,128.1126118889,25.88832,7.55076,26.967,98.65,22.5,101.1833607862,136.94,98.26832,13.79076,99.2312842656,25.88832,7.55076,26.967,72.38,6.24,72.6484824343,136.92,25.88832,7.55076,26.967,25.88832,7.55076,26.967,0.0,0.0,0.0,136.87,103.57832,20.47076,105.5818184585,25.88832,7.55076,26.967,77.69,12.92,78.7569838173,136.55
2021-05-05 10:30:00,119.60776,28.38518,122.9297958017,27.37776,7.98518,28.5185,92.23,20.4,94.4591599582,138.03,94.60776,13.24518,95.5304299449,27.37776,7.98518,28.5185,67.23,5.26,67.4354543249,137.84,27.37776,7.98518,28.5185,27.37776,7.98518,28.5185,0.0,0.0,0.0,137.96,99.51776,22.19518,101.9627901278,27.37776,7.98518,28.5185,72.14,14.21,73.5262109727,137.48
2021-05-05 11:00:00,117.60312,27.43591,120.7610160245,28.44312,8.29591,29.62825,89.16,19.14,91.1912561598,138.03,93.31312,13.16591,94.2373575089,28.44312,8.29591,29.62825,64.87,4.87,65.0525464528,137.74,28.44312,8.29591,29.62825,28.44312,8.29591,29.62825,0.0,0.0,0.0,137.96,98.05312,22.95591,100.704459413,28.44312,8.29591,29.62825,69.61,14.66,71.1369643716,137.37
2021-05-05 11:30:00,117.2612,26.7541,120.2745646105,28.7112,8.3741,29.9075,88.55,18.38,90.4374197995,137.9,93.0112,12.6041,93.8613161119,28.7112,8.3741,29.9075,64.3,4.23,64.4389858704,137.58,28.7112,8.3741,29.9075,28.7112,8.3741,29.9075,0.0,0.0,0.0,137.83,97.7312,23.6441,100.550638577,28.7112,8.3741,29.9075,69.02,15.27,70.6889899489,137.22
2021-05-05 12:00:00,118.97776,27.77018,122.1756533514,30.13776,8.79018,31.3935,88.84,18.98,90.8448457536,137.95,94.47776,13.43018,95.4275477493,30.13776,8.79018,31.3935,64.34,4.64,64.5070941835,137.66,30.13776,8.79018,31.3935,30.13776,8.79018,31.3935,0.0,0.0,0.0,137.88,99.17776,23.66018,101.9609346576,30.13776,8.79018,31.3935,69.04,14.87,70.6232150217,137.28
2021-05-05 12:30:00,120.35232,24.91526,122.9042355261,32.69232,9.535260000000001,34.0545,87.66,15.38,88.9989887583,138.67,95.72232,13.05526,96.6085004534,32.69232,9.535260000000001,34.0545,63.03,3.52,63.1282131855,138.13,32.69232,9.535260000000001,34.0545,32.69232,9.535260000000001,34.0545,0.0,0.0,0.0,138.59,100.32232,25.75526,103.5755825851,32.69232,9.535260000000001,34.0545,67.63,16.22,69.5478633748,137.7
2021-05-05 13:00:00,119.35568,22.56499,121.4699844487,33.20568,9.68499,34.58925,86.15,12.88,87.1075019731,139.41,94.89568,13.13499,95.8004073319,33.20568,9.68499,34.58925,61.69,3.45,61.7863949426,138.61,33.20568,9.68499,34.58925,33.20568,9.68499,34.58925,0.0,0.0,0.0,139.34,99.38568,26.08499,102.751837416,33.20568,9.68499,34.58925,66.18,16.4,68.1817600242,138.16
2021-05-05 13:30:00,112.76512,24.05316,115.3018941501,38.68512,11.28316,40.297,74.08,12.77,75.1725967358,139.41,90.94512,14.71316,92.1275850601,38.68512,11.28316,40.297,52.26,3.43,52.3724402716,138.61,38.68512,11.28316,40.297,38.68512,11.28316,40.297,0.0,0.0,0.0,139.34,94.72512,27.73316,98.7014514716,38.68512,11.28316,40.297,56.04,16.45,58.4044869852,138.16
2021-05-05 14:00:00,105.66872,21.65796,107.8654051019,40.75872,11.88796,42.457,64.91,9.77,65.6411532501,136.39,88.63872,24.38796,91.9325583034,40.75872,11.88796,42.457,47.88,12.5,49.4847895823,137.78,40.75872,11.88796,42.457,40.75872,11.88796,42.457,0.0,0.0,0.0,136.33,92.07872,18.37796,93.8948352712,40.75872,11.88796,42.457,51.32,6.49,51.7287395942,137.37
2021-05-05 14:30:00,114.63928,17.03729,115.8983769061,27.41928,7.9972900000000005,28.56175,87.22,9.04,87.6872282604,135.86,94.27928,22.64729,96.9612416467,27.41928,7.9972900000000005,28.56175,66.86,14.65,68.4461985796,137.99,27.41928,7.9972900000000005,28.56175,27.41928,7.9972900000000005,28.56175,0.0,0.0,0.0,135.81,99.21928,12.17729,99.9637530081,27.41928,7.9972900000000005,28.56175,71.8,4.18,71.921571173,137.57
2021-05-05 15:00:00,131.44864,16.98252,132.541129252,13.44864,3.92252,14.009,118.0,13.06,118.7205272899,137.13,103.24864,13.04252,104.0691548433,13.44864,3.92252,14.009,89.8,9.12,90.2619210963,137.99,13.44864,3.92252,14.009,13.44864,3.92252,14.009,0.0,0.0,0.0,137.06,109.93864,13.982520000000001,110.8242547036,13.44864,3.92252,14.009,96.49,10.06,97.0130078907,137.54
2021-05-05 15:30:00,129.11328,18.40804,130.4189212078,17.75328,5.17804,18.493,111.36,13.23,112.1431339851,139.37,99.88328,9.42804,100.3272523385,17.75328,5.17804,18.493,82.13,4.25,82.2398893482,138.59,17.75328,5.17804,18.493,17.75328,5.17804,18.493,0.0,0.0,0.0,139.29,105.93328,20.61804,107.9210979605,17.75328,5.17804,18.493,88.18,15.44,89.5215393076,138.16
2021-05-05 16:00:00,118.55592,19.09881,120.0844315907,27.11592,7.90881,28.24575,91.44,11.19,92.122145546,136.88,96.75592,20.27881,98.8581720955,27.11592,7.90881,28.24575,69.64,12.37,70.7300961402,138.03,27.11592,7.90881,28.24575,27.11592,7.90881,28.24575,0.0,0.0,0.0,136.81,101.81592,14.48881,102.8416607249,27.11592,7.90881,28.24575,74.7,6.58,74.9892418951,137.6
2021-05-05 16:30:00,113.93656,21.50108,115.9475577397,31.78656,9.27108,33.111,82.15,12.23,83.0553755033,136.15,94.68656,22.50108,97.3233951617,31.78656,9.27108,33.111,62.9,13.23,64.2763012315,138.03,31.78656,9.27108,33.111,31.78656,9.27108,33.111,0.0,0.0,0.0,136.08,99.29656,14.99108,100.4218069316,31.78656,9.27108,33.111,67.51,5.72,67.7518892726,137.64
2021-05-05 17:00:00,115.03448,25.74964,117.881192516,29.48448,8.59964,30.713,85.55,17.15,87.2520773392,137.1,94.86448,21.45964,97.2614297376,29.48448,8.59964,30.713,65.38,12.86,66.6327547082,138.53,29.48448,8.59964,30.713,29.48448,8.59964,30.713,0.0,0.0,0.0,137.04,99.66448,14.84964,100.7646782449,29.48448,8.59964,30.713,70.18,6.25,70.4577525898,138.1
2021-05-05 17:30:00,117.64216,25.86813,120.4526378257,26.94216,7.85813,28.06475,90.7,18.01,92.4708067446,136.67,96.82216,20.06813,98.8800308898,26.94216,7.85813,28.06475,69.88,12.21,70.9386953644,138.08,26.94216,7.85813,28.06475,26.94216,7.85813,28.06475,0.0,0.0,0.0,136.62,101.95216,14.69813,103.0062034742,26.94216,7.85813,28.06475,75.01,6.84,75.3212167985,137.63
2021-05-05 18:00:00,114.91,26.4875,117.9232621506,28.62,8.3475,29.8125,86.29,18.14,88.176094833,137.14,94.71,18.6775,96.5341033327,28.62,8.3475,29.8125,66.09,10.33,66.8924285701,138.76,28.62,8.3475,29.8125,28.62,8.3475,29.8125,0.0,0.0,0.0,137.08,99.55,17.3975,101.0587725348,28.62,8.3475,29.8125,70.93,9.05,71.5050166072,138.31
2021-05-05 18:30:00,116.71392,25.40281,119.4463975081,23.08392,6.73281,24.04575,93.63,18.67,95.4732726997,136.15,95.61392,17.29281,97.1651325089,23.08392,6.73281,24.04575,72.53,10.56,73.2947099046,137.65,23.08392,6.73281,24.04575,23.08392,6.73281,24.04575,0.0,0.0,0.0,136.1,100.98392,15.23281,102.1263462534,23.08392,6.73281,24.04575,77.9,8.5,78.3623634151,137.19
2021-05-05 19:00:00,116.56664,24.84152,119.184238374,19.61664,5.72152,20.434,96.95,19.12,98.8173916879,136.23,95.32664,15.35152,96.5548417222,19.61664,5.72152,20.434,75.71,9.63,76.3199908281,137.79,19.61664,5.72152,20.434,19.61664,5.72152,20.434,0.0,0.0,0.0,136.17,100.90664,15.24152,102.0512318789,19.61664,5.72152,20.434,81.29,9.52,81.8455527197,137.34
2021-05-05 19:30:00,117.44,27.1425,120.535757791,19.86,5.7925,20.6875,97.58,21.35,99.8883321515,136.57,96.11,14.2925,97.1669061782,19.86,5.7925,20.6875,76.25,8.5,76.7223077077,138.02,19.86,5.7925,20.6875,19.86,5.7925,20.6875,0.0,0.0,0.0,136.51,101.75,16.5625,103.0891793849,19.86,5.7925,20.6875,81.89,10.77,82.5951875111,137.57
2021-05-05 20:00:00,112.05576,31.25668,116.3334577574,21.24576,6.19668,22.131,90.81,25.06,94.2043507488,137.25,92.27576,12.42668,93.1087442693,21.24576,6.19668,22.131,71.03,6.23,71.3026913938,138.55,21.24576,6.19668,22.131,21.24576,6.19668,22.131,0.0,0.0,0.0,137.19,97.51576,19.58668,99.463367537,21.24576,6.19668,22.131,76.27,13.39,77.4364578219,138.09
2021-05-05 20:30:00,115.01744,28.49842,118.4954490546,15.93744,4.64842,16.6015,99.08,23.85,101.9101020508,137.09,93.85744,12.00842,94.622519488,15.93744,4.64842,16.6015,77.92,7.36,78.2668256671,138.42,15.93744,4.64842,16.6015,15.93744,4.64842,16.6015,0.0,0.0,0.0,137.03,99.63744,16.77842,101.0402633976,15.93744,4.64842,16.6015,83.7,12.13,84.5743867847,137.96
2021-05-05 21:00:00,113.59072,29.62146,117.3894482594,16.53072,4.82146,17.2195,97.06,24.8,100.1782591184,137.37,92.82072,11.10146,93.4822361492,16.53072,4.82146,17.2195,76.29,6.28,76.5480404713,138.71,16.53072,4.82146,17.2195,16.53072,4.82146,17.2195,0.0,0.0,0.0,137.31,98.44072,18.17146,100.1038326571,16.53072,4.82146,17.2195,81.91,13.35,82.9907862356,138.25
2021-05-05 21:30:00,112.0012,30.68285,116.1279728815,18.9012,5.51285,19.68875,93.1,25.17,96.4424123506,137.63,91.6812,10.232850000000001,92.2504940505,18.9012,5.51285,19.68875,72.78,4.72,72.9328924423,139.1,18.9012,5.51285,19.68875,18.9012,5.51285,19.68875,0.0,0.0,0.0,137.57,97.0612,20.66285,99.2362328767,18.9012,5.51285,19.68875,78.16,15.15,79.6147480056,138.65
2021-05-05 22:00:00,112.00808,23.94319,114.5385801058,8.78808,2.56319,9.15425,103.22,21.38,105.410970966,136.76,90.33808,8.32319,90.7206932836,8.78808,2.56319,9.15425,81.55,5.76,81.7531656879,138.53,8.78808,2.56319,9.15425,8.78808,2.56319,9.15425,0.0,0.0,0.0,136.7,96.37808,16.40319,97.7639961676,8.78808,2.56319,9.15425,87.59,13.84,88.6766807002,138.1
2021-05-05 22:30:00,111.33912,24.83391,114.075074965,5.01912,1.46391,5.22825,106.32,23.37,108.8581613844,136.5,89.41912,9.00391,89.8712936196,5.01912,1.46391,5.22825,84.4,7.54,84.7361292484,137.85,5.01912,1.46391,5.22825,5.01912,1.46391,5.22825,0.0,0.0,0.0,136.45,95.67912,13.16391,96.5804459011,5.01912,1.46391,5.22825,90.66,11.7,91.4118460595,137.4
2021-05-05 23:00:00,104.88784,24.96312,107.8175140689,2.06784,0.6031200000000001,2.154,102.82,24.36,105.6662765503,137.08,83.87784,6.97312,84.1671934046,2.06784,0.6031200000000001,2.154,81.81,6.37,82.0576199996,138.46,2.06784,0.6031200000000001,2.154,2.06784,0.6031200000000001,2.154,0.0,0.0,0.0,137.03,89.91784,13.74312,90.9620321761,2.06784,0.6031200000000001,2.154,87.85,13.14,88.8272598924,138.03
2021-05-05 23:30:00,97.31584,24.16712,100.2717427993,2.11584,0.61712,2.204,95.2,23.55,98.069579891,137.35,78.00584,4.68712,78.1465301085,2.11584,0.61712,2.204,75.89,4.07,75.9990592047,139.08,2.11584,0.61712,2.204,2.11584,0.61712,2.204,0.0,0.0,0.0,137.3,83.59584,16.46712,85.2022916734,2.11584,0.61712,2.204,81.48,15.85,83.0073063049,138.61
2021-05-06 00:00:00,92.58712,26.51916,96.3101273854,2.15712,0.62916,2.247,90.43,25.89,94.0631543167,136.83,74.15712,4.10916,74.2708801792,2.15712,0.62916,2.247,72.0,3.48,72.0840509406,138.3,2.15712,0.62916,2.247,2.15712,0.62916,2.247,0.0,0.0,0.0,136.78,79.46712,16.84916,81.2337205463,2.15712,0.62916,2.247,77.31,16.22,78.9931927447,137.87
2021-05-06 00:30:00,90.95712,27.37416,94.9870639319,2.75712,0.8041600000000001,2.872,88.2,26.57,92.1151719317,136.89,73.09712,3.9341600000000003,73.2029136524,2.75712,0.8041600000000001,2.872,70.34,3.13,70.4096051686,138.3,2.75712,0.8041600000000001,2.872,2.75712,0.8041600000000001,2.872,0.0,0.0,0.0,136.84,78.27712,17.40416,80.188604557,2.75712,0.8041600000000001,2.872,75.52,16.6,77.3228969969,137.9
2021-05-06 01:00:00,89.09072,27.45646,93.2256058487,3.6907200000000002,1.07646,3.8445,85.4,26.38,89.3815663322,137.19,71.73072,3.29646,71.8064261766,3.6907200000000002,1.07646,3.8445,68.04,2.22,68.0762072974,138.76,3.6907200000000002,1.07646,3.8445,3.6907200000000002,1.07646,3.8445,0.0,0.0,0.0,137.14,76.75072,18.79646,79.0188580596,3.6907200000000002,1.07646,3.8445,73.06,17.72,75.1782016279,138.33
2021-05-06 01:30:00,89.31032,27.09051,93.3286075679,3.6703200000000002,1.07051,3.82325,85.64,26.02,89.5055864178,137.04,71.89032,2.88051,71.9480051674,3.6703200000000002,1.07051,3.82325,68.22,1.81,68.2440070629,138.69,3.6703200000000002,1.07051,3.82325,3.6703200000000002,1.07051,3.82325,0.0,0.0,0.0,136.98,76.94032,19.22051,79.3047340728,3.6703200000000002,1.07051,3.82325,73.27,18.15,75.4845374895,138.23
2021-05-06 02:00:00,89.24256,27.95908,93.5197555055,2.84256,0.82908,2.961,86.4,27.13,90.5593556735,137.15,71.59256,3.54908,71.6804758369,2.84256,0.82908,2.961,68.75,2.7199999999999998,68.8037855063,138.59,2.84256,0.82908,2.961,2.84256,0.82908,2.961,0.0,0.0,0.0,137.11,76.66256,17.99908,78.7471585938,2.84256,0.82908,2.961,73.82,17.17,75.7905093003,138.15
2021-05-06 02:30:00,90.26512,27.82191,94.4555480883,2.95512,0.8619100000000001,3.07825,87.31,26.96,91.3776652142,137.13,72.39512,3.69191,72.4891964313,2.95512,0.8619100000000001,3.07825,69.44,2.83,69.497643845,138.57,2.95512,0.8619100000000001,3.07825,2.95512,0.8619100000000001,3.07825,0.0,0.0,0.0,137.07,77.54512,17.89191,79.5824483116,2.95512,0.8619100000000001,3.07825,74.59,17.03,76.5094046507,138.15
2021-05-06 03:00:00,89.66104,27.73822,93.8536677102,3.01104,0.8782200000000001,3.1365,86.65,26.86,90.7175953165,137.24,72.05104,3.88822,72.1558772371,3.01104,0.8782200000000001,3.1365,69.04,3.01,69.1055837107,138.68,3.01104,0.8782200000000001,3.1365,3.01104,0.8782200000000001,3.1365,0.0,0.0,0.0,137.19,77.13104,17.76822,79.1511653322,3.01104,0.8782200000000001,3.1365,74.12,16.89,76.020040121,138.23
2021-05-06 03:30:00,88.61488,27.35684,92.7415422138,3.07488,0.8968400000000001,3.203,85.54,26.46,89.53894795,137.15,71.17488,3.21684,71.2475375196,3.07488,0.8968400000000001,3.203,68.1,2.32,68.1395068958,138.71,3.07488,0.8968400000000001,3.203,3.07488,0.8968400000000001,3.203,0.0,0.0,0.0,137.11,76.20488,18.52684,78.4246615307,3.07488,0.8968400000000001,3.203,73.13,17.63,75.2250875706,138.27
2021-05-06 04:00:00,87.49304,28.14047,91.9071167008,3.77304,1.10047,3.93025,83.72,27.04,87.9784064416,137.41,70.68304,3.11047,70.751446397,3.77304,1.10047,3.93025,66.91,2.01,66.9401837464,138.94,3.77304,1.10047,3.93025,3.77304,1.10047,3.93025,0.0,0.0,0.0,137.36,75.31304,19.15047,77.7096808336,3.77304,1.10047,3.93025,71.54,18.05,73.7819361362,138.51
2021-05-06 04:30:00,87.7416,29.58005,92.5935620255,4.2516,1.24005,4.42875,83.49,28.34,88.1687909637,137.67,70.6316,3.23005,70.7054180496,4.2516,1.24005,4.42875,66.38,1.99,66.4098223157,139.05,4.2516,1.24005,4.42875,4.2516,1.24005,4.42875,0.0,0.0,0.0,137.61,75.5216,19.29005,77.9462513246,4.2516,1.24005,4.42875,71.27,18.05,73.5201700216,138.66
2021-05-06 05:00:00,88.97704,28.74497,93.50501028,3.85704,1.12497,4.01775,85.12,27.62,89.4889870319,137.23,71.61704,3.58497,71.7067111801,3.85704,1.12497,4.01775,67.76,2.46,67.8046399592,138.59,3.85704,1.12497,4.01775,3.85704,1.12497,4.01775,0.0,0.0,0.0,137.17,76.61704,18.54497,78.8294788177,3.85704,1.12497,4.01775,72.76,17.42,74.8162682844,138.23
2021-05-06 05:30:00,89.492,28.45725,93.9075776578,3.282,0.95725,3.41875,86.21,27.5,90.4898563376,137.11,71.872,3.92725,71.9792169766,3.282,0.95725,3.41875,68.59,2.9699999999999998,68.654271535,138.4,3.282,0.95725,3.41875,3.282,0.95725,3.41875,0.0,0.0,0.0,137.05,76.932,17.80725,78.9660102611,3.282,0.95725,3.41875,73.65,16.85,75.5529284674,138.05
2021-05-06 06:00:00,95.34152,26.98961,99.0880642856,3.46152,1.00961,3.60575,91.88,25.98,95.4824318919,137.21,76.59152,6.01961,76.8277075049,3.46152,1.00961,3.60575,73.13,5.01,73.3014119919,138.46,3.46152,1.00961,3.60575,3.46152,1.00961,3.60575,0.0,0.0,0.0,137.14,82.00152,15.66961,83.4852439648,3.46152,1.00961,3.60575,78.54,14.66,79.89647802,138.12
2021-05-06 06:30:00,103.11936,23.62773,105.7916444326,4.20936,1.22773,4.38475,98.91,22.4,101.4147331506,136.81,82.69936,8.52773,83.137875384,4.20936,1.22773,4.38475,78.49,7.3,78.8287390486,138.23,4.20936,1.22773,4.38475,4.20936,1.22773,4.38475,0.0,0.0,0.0,136.76,88.49936,13.36773,89.5032565093,4.20936,1.22773,4.38475,84.29,12.14,85.1597539921,137.89
2021-05-06 07:00:00,112.50688,20.65534,114.3872419365,7.52688,2.19534,7.8405000000000005,104.98,18.46,106.5906750143,136.71,90.55688,12.22534,91.3783751959,7.52688,2.19534,7.8405000000000005,83.03,10.03,83.633616447,138.29,7.52688,2.19534,7.8405000000000005,7.52688,2.19534,7.8405000000000005,0.0,0.0,0.0,136.65,96.69688,11.42534,97.3695280663,7.52688,2.19534,7.8405000000000005,89.17,9.23,89.646426588,137.92
2021-05-06 07:30:00,118.75552,15.66411,119.7841303035,15.30552,4.46411,15.94325,103.45,11.2,104.0545169611,136.07,95.82552,13.44411,96.7640138531,15.30552,4.46411,15.94325,80.52,8.98,81.0192001935,137.61,15.30552,4.46411,15.94325,15.30552,4.46411,15.94325,0.0,0.0,0.0,136.02,101.78552,14.61411,102.8292968602,15.30552,4.46411,15.94325,86.48,10.15,87.0736062191,137.24
2021-05-06 08:00:00,116.22264,8.20702,116.5120475567,24.812640000000002,7.23702,25.8465,91.41,0.97,91.4151464474,138.27,92.39264,10.15702,92.9492602523,24.812640000000002,7.23702,25.8465,67.58,2.92,67.6430543367,138.37,24.812640000000002,7.23702,25.8465,24.812640000000002,7.23702,25.8465,0.0,0.0,0.0,138.21,97.41264,24.16702,100.3656678723,24.812640000000002,7.23702,25.8465,72.6,16.93,74.5478698555,138.02
2021-05-06 08:30:00,113.78184,11.53637,114.3651824051,31.70184,9.24637,33.02275,82.08,2.29,82.1119388396,138.08,91.72184,13.01637,92.6408215689,31.70184,9.24637,33.02275,60.02,3.77,60.1382848109,138.21,31.70184,9.24637,33.02275,31.70184,9.24637,33.02275,0.0,0.0,0.0,138.03,96.13184,25.19637,99.3790104749,31.70184,9.24637,33.02275,64.43,15.95,66.3749003766,137.87
2021-05-06 09:00:00,116.06176,15.78968,117.1308931444,30.34176,8.84968,31.606,85.72,6.94,86.0004767429,137.37,93.26176,15.96968,94.6191659105,30.34176,8.84968,31.606,62.92,7.12,63.3215666262,137.66,30.34176,8.84968,31.606,30.34176,8.84968,31.606,0.0,0.0,0.0,137.33,97.85176,21.09968,100.1007663867,30.34176,8.84968,31.606,67.51,12.25,68.6124084988,137.33
2021-05-06 09:30:00,123.41464,21.99427,125.3591691069,26.89464,7.84427,28.01525,96.52,14.15,97.5516934758,135.98,98.77464,16.15427,100.0869119634,26.89464,7.84427,28.01525,71.88,8.31,72.3587624272,136.98,26.89464,7.84427,28.01525,26.89464,7.84427,28.01525,0.0,0.0,0.0,135.93,104.05464,18.59427,105.7029563558,26.89464,7.84427,28.01525,77.16,10.75,77.9052507858,136.61
2021-05-06 10:00:00,116.39584,18.64212,117.8792611421,34.39584,10.03212,35.829,82.0,8.61,82.4507859271,137.59,94.15584,16.67212,95.6205092614,34.39584,10.03212,35.829,59.76,6.64,60.1277573172,138.09,34.39584,10.03212,35.829,34.39584,10.03212,35.829,0.0,0.0,0.0,137.54,98.56584,22.89212,101.1892977197,34.39584,10.03212,35.829,64.17,12.86,65.4459204229,137.72
2021-05-06 10:30:00,112.476,17.24925,113.7909803173,37.746,11.00925,39.31875,74.73,6.24,74.9900693425,138.08,91.736,17.86925,93.4601722209,37.746,11.00925,39.31875,53.99,6.86,54.4240727987,138.27,37.746,11.00925,39.31875,37.746,11.00925,39.31875,0.0,0.0,0.0,138.03,95.636,23.70925,98.5310764762,37.746,11.00925,39.31875,57.89,12.7,59.2667031308,137.93
2021-05-06 11:00:00,113.46168,18.99174,115.0401626244,37.65168,10.98174,39.2205,75.81,8.01,76.2319893483,137.69,92.73168,19.87174,94.8369681414,37.65168,10.98174,39.2205,55.08,8.89,55.7928176381,137.84,37.65168,10.98174,39.2205,37.65168,10.98174,39.2205,0.0,0.0,0.0,137.64,96.76168,21.39174,99.0980789756,37.65168,10.98174,39.2205,59.11,10.41,60.0196651107,137.5
2021-05-06 11:30:00,119.0912,16.6491,120.2493511344,27.1512,7.9191,28.2825,91.94,8.73,92.3535408092,137.2,95.5012,17.7391,97.1347253574,27.1512,7.9191,28.2825,68.35,9.82,69.0518276369,137.37,27.1512,7.9191,28.2825,27.1512,7.9191,28.2825,0.0,0.0,0.0,137.15,100.5012,17.1291,101.950464777,27.1512,7.9191,28.2825,73.35,9.21,73.925953494,137.01
2021-05-06 12:00:00,110.84392,17.30156,112.1860890637,35.11392,10.24156,36.577,75.73,7.06,76.0583756072,138.09,90.39392,18.13156,92.1944371478,35.11392,10.24156,36.577,55.28,7.89,55.840222958,138.24,35.11392,10.24156,36.577,35.11392,10.24156,36.577,0.0,0.0,0.0,138.03,94.45392,21.78156,96.9328600599,35.11392,10.24156,36.577,59.34,11.54,60.4516931111,137.88
2021-05-06 12:30:00,111.45432,17.03126,112.748078759,36.00432,10.50126,37.5045,75.45,6.53,75.7320500185,138.3,90.92432,19.34126,92.9586806374,36.00432,10.50126,37.5045,54.92,8.84,55.626899967599996,138.28,36.00432,10.50126,37.5045,36.00432,10.50126,37.5045,0.0,0.0,0.0,138.23,94.90432,21.06126,97.2132019195,36.00432,10.50126,37.5045,58.9,10.56,59.8391477212,137.96
2021-05-06 13:00:00,113.29744,16.25342,114.4573438983,30.93744,9.02342,32.2265,82.36,7.23,82.6767349379,137.62,91.46744,17.44342,93.1158712651,30.93744,9.02342,32.2265,60.53,8.42,61.1128243497,137.76,30.93744,9.02342,32.2265,30.93744,9.02342,32.2265,0.0,0.0,0.0,137.55,95.87744,19.90342,97.9215483367,30.93744,9.02342,32.2265,64.94,10.88,65.8451061203,137.42
2021-05-06 13:30:00,112.5048,16.46515,113.7032593533,30.8748,9.00515,32.16125,81.63,7.46,81.9701683541,137.67,90.9548,17.27515,92.5808103797,30.8748,9.00515,32.16125,60.08,8.27,60.6465110291,137.9,30.8748,9.00515,32.16125,30.8748,9.00515,32.16125,0.0,0.0,0.0,137.61,95.3148,20.03515,97.3977326972,30.8748,9.00515,32.16125,64.44,11.03,65.3771710921,137.51
2021-05-06 14:00:00,116.69624,12.58057,117.3724123108,25.95624,7.57057,27.03775,90.74,5.01,90.878202557,138.29,92.73624,15.39057,94.0046799594,25.95624,7.57057,27.03775,66.78,7.82,67.2363056689,138.33,25.95624,7.57057,27.03775,25.95624,7.57057,27.03775,0.0,0.0,0.0,138.22,97.61624,19.17057,99.4808577861,25.95624,7.57057,27.03775,71.66,11.6,72.5928068062,137.93
2021-05-06 14:30:00,116.59512,12.38191,117.2507300748,26.71512,7.79191,27.82825,89.88,4.59,89.9971249541,138.72,92.98512,15.76191,94.3115599927,26.71512,7.79191,27.82825,66.27,7.97,66.7475377823,138.69,26.71512,7.79191,27.82825,26.71512,7.79191,27.82825,0.0,0.0,0.0,138.65,97.86512,19.32191,99.7542877207,26.71512,7.79191,27.82825,71.15,11.53,72.0781756151,138.28
2021-05-06 15:00:00,110.70688,11.91784,111.3465230243,30.50688,8.89784,31.778,80.2,3.02,80.2568402069,139.3,89.09688,16.80784,90.6683931213,30.50688,8.89784,31.778,58.59,7.91,59.1215375308,139.08,30.50688,8.89784,31.778,30.50688,8.89784,31.778,0.0,0.0,0.0,139.23,93.36688,20.62784,95.6184190624,30.50688,8.89784,31.778,62.86,11.73,63.9450740871,138.67
2021-05-06 15:30:00,112.81128,10.37079,113.2869726865,26.95128,7.86079,28.07425,85.86,2.51,85.8966803782,138.99,90.06128,14.720790000000001,91.2564288884,26.95128,7.86079,28.07425,63.11,6.86,63.4817430448,138.86,26.95128,7.86079,28.07425,26.95128,7.86079,28.07425,0.0,0.0,0.0,138.92,94.63128,20.67079,96.8625867591,26.95128,7.86079,28.07425,67.68,12.81,68.881626723,138.43
2021-05-06 16:00:00,122.78784,10.40062,123.2275397314,19.40784,5.66062,20.2165,103.38,4.74,103.4886080687,138.23,96.97784,12.35062,97.7611337161,19.40784,5.66062,20.2165,77.57,6.69,77.8579539932,138.42,19.40784,5.66062,20.2165,19.40784,5.66062,20.2165,0.0,0.0,0.0,138.17,102.66784,18.47062,104.3161021772,19.40784,5.66062,20.2165,83.26,12.81,84.2396800801,138.0
2021-05-06 16:30:00,122.998,9.279,123.3475084669,21.048,6.139,21.925,101.95,3.14,101.998343614,138.2,97.658,12.089,98.4033987472,21.048,6.139,21.925,76.61,5.95,76.8407092627,138.28,21.048,6.139,21.925,21.048,6.139,21.925,0.0,0.0,0.0,138.14,103.358,19.739,105.2259677314,21.048,6.139,21.925,82.31,13.6,83.4259917532,137.85
2021-05-06 17:00:00,117.22736,9.83173,117.6389257319,28.97736,8.45173,30.18475,88.25,1.38,88.2607891422,138.33,94.11736,12.95173,95.0043407606,28.97736,8.45173,30.18475,65.14,4.5,65.2952494444,138.24,28.97736,8.45173,30.18475,28.97736,8.45173,30.18475,0.0,0.0,0.0,138.27,98.90736,23.62173,101.6889964075,28.97736,8.45173,30.18475,69.93,15.17,71.5565077404,137.79
2021-05-06 17:30:00,121.5008,9.4994,121.8715840588,25.3008,7.3794,26.355,96.2,2.12,96.2233568319,138.61,96.3808,11.1494,97.023542138,25.3008,7.3794,26.355,71.08,3.77,71.1799079797,138.34,25.3008,7.3794,26.355,25.3008,7.3794,26.355,0.0,0.0,0.0,138.55,101.5808,23.3694,104.2342927496,25.3008,7.3794,26.355,76.28,15.99,77.9379143934,137.89
2021-05-06 18:00:00,123.62472,10.26721,124.0503405729,24.26472,7.07721,25.27575,99.36,3.19,99.4111950436,138.84,97.66472,11.17721,98.3022255906,24.26472,7.07721,25.27575,73.4,4.1,73.5144203541,138.43,24.26472,7.07721,25.27575,24.26472,7.07721,25.27575,0.0,0.0,0.0,138.78,103.09472,22.72721,105.5701064045,24.26472,7.07721,25.27575,78.83,15.65,80.3684726743,137.97
2021-05-06 18:30:00,122.80704,8.91997,123.1305605378,24.37704,7.10997,25.39275,98.43,1.81,98.4466403693,139.31,97.17704,9.12997,97.6049868365,24.37704,7.10997,25.39275,72.8,2.02,72.8280193332,139.28,24.37704,7.10997,25.39275,24.37704,7.10997,25.39275,0.0,0.0,0.0,139.24,102.55704,25.23997,105.6172454629,24.37704,7.10997,25.39275,78.18,18.13,80.2546528246,138.84
2021-05-06 19:00:00,126.4208,7.97815,126.6722919587,18.6108,5.4281500000000005,19.38625,107.81,2.55,107.8401530043,138.76,99.0908,8.50815,99.4553933232,18.6108,5.4281500000000005,19.38625,80.48,3.08,80.5389148176,138.55,18.6108,5.4281500000000005,19.38625,18.6108,5.4281500000000005,19.38625,0.0,0.0,0.0,138.69,105.0608,22.17815,107.3761706994,18.6108,5.4281500000000005,19.38625,86.45,16.75,88.0577367413,138.1
2021-05-06 19:30:00,124.94568,11.64874,125.4875136986,22.79568,6.64874,23.7455,102.15,5.0,102.2722958577,139.35,98.86568,7.50874,99.1504102778,22.79568,6.64874,23.7455,76.07,0.86,76.0748611566,139.18,22.79568,6.64874,23.7455,22.79568,6.64874,23.7455,0.0,0.0,0.0,139.28,104.48568,26.67874,107.8378991498,22.79568,6.64874,23.7455,81.69,20.03,84.1097913444,138.76
2021-05-06 20:00:00,123.40456,9.96508,123.8062528639,17.91456,5.22508,18.661,105.49,4.74,105.5964379134,139.35,96.94456,5.94508,97.1266785688,17.91456,5.22508,18.661,79.03,0.72,79.0332796991,139.23,17.91456,5.22508,18.661,17.91456,5.22508,18.661,0.0,0.0,0.0,139.28,102.80456,25.58508,105.9404260677,17.91456,5.22508,18.661,84.89,20.36,87.2974323792,138.79
2021-05-06 20:30:00,125.4496,7.80655,125.6922605536,11.4396,3.33655,11.91625,114.01,4.47,114.0975941902,138.83,97.8896,6.06655,98.0774021733,11.4396,3.33655,11.91625,86.45,2.73,86.493094522,138.47,11.4396,3.33655,11.91625,11.4396,3.33655,11.91625,0.0,0.0,0.0,138.77,104.3096,20.41655,106.2888901347,11.4396,3.33655,11.91625,92.87,17.08,94.4275558299,138.03
2021-05-06 21:00:00,125.04432,6.39501,125.2077398453,10.23432,2.98501,10.66075,114.81,3.41,114.8606294602,139.19,97.41432,5.04501,97.5448710439,10.23432,2.98501,10.66075,87.18,2.06,87.2043347546,139.02,10.23432,2.98501,10.66075,10.23432,2.98501,10.66075,0.0,0.0,0.0,139.12,103.90432,20.90501,105.9864479911,10.23432,2.98501,10.66075,93.67,17.92,95.3687333459,138.58
2021-05-06 21:30:00,120.86264,13.00702,121.5605212108,14.49264,4.22702,15.0965,106.37,8.78,106.7317445749,139.35,95.47264,6.43702,95.6893944753,14.49264,4.22702,15.0965,80.98,2.21,81.0101505986,139.53,14.49264,4.22702,15.0965,14.49264,4.22702,15.0965,0.0,0.0,0.0,139.29,101.50264,22.66702,104.0027870908,14.49264,4.22702,15.0965,87.01,18.44,88.9425303216,139.09
2021-05-06 22:00:00,113.4092,35.15435,118.7327880939,10.3692,3.02435,10.80125,103.04,32.13,107.9332131459,136.71,93.0592,14.89435,94.2436011969,10.3692,3.02435,10.80125,82.69,11.87,83.5376142824,138.91,10.3692,3.02435,10.80125,10.3692,3.02435,10.80125,0.0,0.0,0.0,136.66,99.1592,10.41435,99.7045918229,10.3692,3.02435,10.80125,88.79,7.39,89.097004439,138.47
2021-05-06 22:30:00,108.22064,18.76852,109.8360790679,10.52064,3.06852,10.959,97.7,15.7,98.953423387,136.5,86.42064,14.67852,87.6583479618,10.52064,3.06852,10.959,75.9,11.61,76.7828242513,137.11,10.52064,3.06852,10.959,10.52064,3.06852,10.959,0.0,0.0,0.0,136.45,91.82064,14.52852,92.9629379022,10.52064,3.06852,10.959,81.3,11.46,82.1037246415,136.69
2021-05-06 23:00:00,103.70144,6.19417,103.8862666576,7.11144,2.07417,7.40775,96.59,4.12,96.6778283786,137.06,80.62144,17.84417,82.5725801381,7.11144,2.07417,7.40775,73.51,15.77,75.1825312157,136.55,7.11144,2.07417,7.40775,7.11144,2.07417,7.40775,0.0,0.0,0.0,137.02,85.78144,17.57417,87.5631594888,7.11144,2.07417,7.40775,78.67,15.5,80.1824101658,136.14
2021-05-06 23:30:00,98.55232,7.61151,98.8458135778,4.46232,1.30151,4.64825,94.09,6.31,94.3013478165,136.88,76.21232,16.55151,77.9889107698,4.46232,1.30151,4.64825,71.75,15.25,73.3527436433,136.06,4.46232,1.30151,4.64825,4.46232,1.30151,4.64825,0.0,0.0,0.0,136.82,81.21232,16.28151,82.8283072848,4.46232,1.30151,4.64825,76.75,14.98,78.1982282408,135.67
2021-05-07 00:00:00,94.48792,9.38356,94.9527157284,4.29792,1.25356,4.477,90.19,8.13,90.5556900476,137.16,73.00792,16.67356,74.8876757938,4.29792,1.25356,4.477,68.71,15.42,70.4190350687,136.15,4.29792,1.25356,4.477,4.29792,1.25356,4.477,0.0,0.0,0.0,137.11,77.83792,16.39356,79.5455253261,4.29792,1.25356,4.477,73.54,15.14,75.0822961823,135.75
2021-05-07 00:30:00,90.7044,9.882950000000001,91.2412235783,4.3644,1.27295,4.54625,86.34,8.61,86.7682413098,137.62,70.1144,17.80295,72.3392985594,4.3644,1.27295,4.54625,65.75,16.53,67.7960426574,136.65,4.3644,1.27295,4.54625,4.3644,1.27295,4.54625,0.0,0.0,0.0,137.56,74.7444,17.60295,76.7892517222,4.3644,1.27295,4.54625,70.38,16.33,72.2496595148,136.26
2021-05-07 01:00:00,88.29912,9.44516,88.8028470276,4.50912,1.31516,4.697,83.79,8.13,84.1834960072,137.87,68.35912,18.59516,70.8431313721,4.50912,1.31516,4.697,63.85,17.28,66.146964405,137.02,4.50912,1.31516,4.697,4.50912,1.31516,4.697,0.0,0.0,0.0,137.81,72.84912,18.44516,75.1479754365,4.50912,1.31516,4.697,68.34,17.13,70.4541872425,136.62
2021-05-07 01:30:00,87.99096,9.65778,88.5193863301,4.62096,1.34778,4.8135,83.37,8.31,83.7831307603,137.47,68.07096,18.75778,70.6081433395,4.62096,1.34778,4.8135,63.45,17.41,65.7952171514,136.64,4.62096,1.34778,4.8135,4.62096,1.34778,4.8135,0.0,0.0,0.0,137.42,72.52096,18.62778,74.8751215495,4.62096,1.34778,4.8135,67.9,17.28,70.0643161674,136.24
2021-05-07 02:00:00,89.68176,10.05843,90.244058479,5.41176,1.57843,5.63725,84.27,8.48,84.695591975,137.27,69.45176,18.35843,71.8371694818,5.41176,1.57843,5.63725,64.04,16.78,66.2018881906,136.36,5.41176,1.57843,5.63725,5.41176,1.57843,5.63725,0.0,0.0,0.0,137.22,73.95176,18.18843,76.1556418984,5.41176,1.57843,5.63725,68.54,16.61,70.5239228915,135.96
2021-05-07 02:30:00,88.98616,9.85513,89.530219808,5.36616,1.56513,5.58975,83.62,8.29,84.0299262168,137.43,68.76616,18.89513,71.3148701104,5.36616,1.56513,5.58975,63.4,17.33,65.7258617289,136.59,5.36616,1.56513,5.58975,5.36616,1.56513,5.58975,0.0,0.0,0.0,137.38,73.21616,18.76513,75.582644761,5.36616,1.56513,5.58975,67.85,17.2,69.996160609,136.21
2021-05-07 03:00:00,88.14752,10.56636,88.7785629857,5.74752,1.67636,5.987,82.4,8.89,82.8781762589,137.67,68.13752,19.22636,70.7981253325,5.74752,1.67636,5.987,62.39,17.55,64.8113770877,136.78,5.74752,1.67636,5.987,5.74752,1.67636,5.987,0.0,0.0,0.0,137.62,72.51752,19.11636,74.9948393331,5.74752,1.67636,5.987,66.77,17.44,69.0100463701,136.4
2021-05-07 03:30:00,87.45936,11.51023,88.2135196343,6.06936,1.7702300000000002,6.32225,81.39,9.74,81.9707246522,137.7,67.55936,19.26023,70.2511464907,6.06936,1.7702300000000002,6.32225,61.49,17.49,63.9290247071,136.71,6.06936,1.7702300000000002,6.32225,6.06936,1.7702300000000002,6.32225,0.0,0.0,0.0,137.65,71.89936,19.13023,74.4008310993,6.06936,1.7702300000000002,6.32225,65.83,17.36,68.080529522,136.33
2021-05-07 04:00:00,87.08528,11.85904,87.8890369864,6.06528,1.76904,6.318,81.02,10.09,81.6458725227,137.81,67.27528,19.53904,70.0552452226,6.06528,1.76904,6.318,61.21,17.77,63.7372497053,136.81,6.06528,1.76904,6.318,6.06528,1.76904,6.318,0.0,0.0,0.0,137.75,71.58528,19.43904,74.1776825521,6.06528,1.76904,6.318,65.52,17.67,67.8608819571,136.42
2021-05-07 04:30:00,88.90736,11.44173,89.6405703215,5.93736,1.7317300000000002,6.18475,82.97,9.71,83.5362496166,137.81,68.70736,19.19173,71.3373942513,5.93736,1.7317300000000002,6.18475,62.77,17.46,65.153085115,136.81,5.93736,1.7317300000000002,6.18475,5.93736,1.7317300000000002,6.18475,0.0,0.0,0.0,137.75,73.10736,19.08173,75.5565914131,5.93736,1.7317300000000002,6.18475,67.17,17.35,69.3745731518,136.42
2021-05-07 05:00:00,88.72024,11.39132,89.4485503348,5.73024,1.6713200000000001,5.969,82.99,9.72,83.5572767627,138.11,68.53024,19.20132,71.1694069401,5.73024,1.6713200000000001,5.969,62.8,17.53,65.2007737684,137.05,5.73024,1.6713200000000001,5.969,5.73024,1.6713200000000001,5.969,0.0,0.0,0.0,138.05,72.95024,19.07132,75.4019413716,5.73024,1.6713200000000001,5.969,67.22,17.4,69.435498126,136.71
2021-05-07 05:30:00,89.07472,11.12846,89.7671898026,5.75472,1.67846,5.9945,83.32,9.45,83.8541883271,137.66,68.81472,18.90846,71.3652264639,5.75472,1.67846,5.9945,63.06,17.23,65.3715266764,136.61,5.75472,1.67846,5.9945,5.75472,1.67846,5.9945,0.0,0.0,0.0,137.6,73.24472,18.77846,75.6136202536,5.75472,1.67846,5.9945,67.49,17.1,69.6226263509,136.27
2021-05-07 06:00:00,93.0892,10.1531,93.6412547772,6.0792,1.7731,6.3325,87.01,8.38,87.4126106463,137.55,71.9992,18.0831,74.2353238442,6.0792,1.7731,6.3325,65.92,16.31,67.9077499259,136.54,6.0792,1.7731,6.3325,6.0792,1.7731,6.3325,0.0,0.0,0.0,137.5,76.6092,17.8731,78.6664936822,6.0792,1.7731,6.3325,70.53,16.1,72.3442527088,136.2
2021-05-07 06:30:00,103.1372,7.3171,103.3964311582,7.3272,2.1371,7.6325,95.81,5.18,95.9499270453,136.8,79.9772,14.4871,81.2787093048,7.3272,2.1371,7.6325,72.65,12.35,73.6922316123,135.74,7.3272,2.1371,7.6325,7.3272,2.1371,7.6325,0.0,0.0,0.0,136.75,85.0172,14.0371,86.1682335449,7.3272,2.1371,7.6325,77.69,11.9,78.5960946867,135.42
