Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-07 07:00:00,109.28072,6.74396,109.4886147515,14.31072,4.17396,14.907,94.97,2.5700000000000003,95.0047672488,137.08,85.75072,15.73396,87.1822429042,14.31072,4.17396,14.907,71.44,11.56,72.3692420853,136.21,14.31072,4.17396,14.907,14.31072,4.17396,14.907,0.0,0.0,0.0,137.03,90.73072,15.19396,91.9941300964,14.31072,4.17396,14.907,76.42,11.02,77.2104707925,135.9
2021-05-07 07:30:00,116.14648,6.41939,116.3237438547,20.22648,5.89939,21.06925,95.92,0.52,95.9214094976,136.34,91.93648,15.27939,93.1975113056,20.22648,5.89939,21.06925,71.71,9.38,72.3208718144,135.58,20.22648,5.89939,21.06925,20.22648,5.89939,21.06925,0.0,0.0,0.0,136.3,96.90648,14.62939,98.0045147825,20.22648,5.89939,21.06925,76.68,8.73,77.1753542266,135.26
2021-05-07 08:00:00,120.83168,12.79174,121.506886652,23.01168,6.71174,23.9705,97.82,6.08,98.0087689954,136.1,97.13168,15.76174,98.4022139357,23.01168,6.71174,23.9705,74.12,9.05,74.6704553354,136.19,23.01168,6.71174,23.9705,23.01168,6.71174,23.9705,0.0,0.0,0.0,136.05,102.47168,14.75174,103.5280591678,23.01168,6.71174,23.9705,79.46,8.04,79.8657198052,135.86
2021-05-07 08:30:00,122.4704,12.02095,123.0589375668,24.8604,7.25095,25.89625,97.61,4.77,97.7264805465,135.71,99.1904,18.30095,100.8645637628,24.8604,7.25095,25.89625,74.33,11.05,75.1468655368,136.45,24.8604,7.25095,25.89625,24.8604,7.25095,25.89625,0.0,0.0,0.0,135.67,104.6404,14.87095,105.6918088882,24.8604,7.25095,25.89625,79.78,7.62,80.143077056,136.15
2021-05-07 09:00:00,121.85136,12.27498,122.4680736676,27.41136,7.99498,28.5535,94.44,4.28,94.5369345811,135.58,98.96136,17.84498,100.5574168535,27.41136,7.99498,28.5535,71.55,9.85,72.2248226028,136.5,27.41136,7.99498,28.5535,27.41136,7.99498,28.5535,0.0,0.0,0.0,135.54,104.21136,16.89498,105.5720034017,27.41136,7.99498,28.5535,76.8,8.9,77.313970277,136.21
2021-05-07 09:30:00,124.11912,12.51391,124.7483622861,29.49912,8.60391,30.72825,94.62,3.91,94.7007523729,135.81,101.02912,20.27391,103.0432652562,29.49912,8.60391,30.72825,71.53,11.67,72.4757186925,136.58,29.49912,8.60391,30.72825,29.49912,8.60391,30.72825,0.0,0.0,0.0,135.77,106.25912,15.60391,107.3987085139,29.49912,8.60391,30.72825,76.76,7.0,77.0785158134,136.26
2021-05-07 10:00:00,127.98344,21.98642,129.858244169,27.07344,7.89642,28.2015,100.91,14.09,101.8889405186,136.55,101.79344,15.43642,102.9572119351,27.07344,7.89642,28.2015,74.72,7.54,75.0994673749,136.37,27.07344,7.89642,28.2015,27.07344,7.89642,28.2015,0.0,0.0,0.0,136.5,107.24344,19.22642,108.9532498324,27.07344,7.89642,28.2015,80.17,11.33,80.9666462193,136.04
2021-05-07 10:30:00,125.8644,28.72295,129.100174454,26.4444,7.71295,27.54625,99.42,21.01,101.6157295895,139.26,97.4044,8.18295,97.7475207361,26.4444,7.71295,27.54625,70.96,0.47000000000000003,70.9615564936,137.61,26.4444,7.71295,27.54625,26.4444,7.71295,27.54625,0.0,0.0,0.0,139.2,102.6444,27.79295,106.3405892454,26.4444,7.71295,27.54625,76.2,20.08,78.8013096338,137.25
2021-05-07 11:00:00,119.99448,22.07714,122.0085051996,28.58448,8.33714,29.7755,91.41,13.74,92.4368741358,137.84,94.80448,12.25714,95.593550562,28.58448,8.33714,29.7755,66.22,3.92,66.3359239025,137.06,28.58448,8.33714,29.7755,28.58448,8.33714,29.7755,0.0,0.0,0.0,137.79,99.63448,24.42714,102.5851586412,28.58448,8.33714,29.7755,71.05,16.09,72.8490947095,136.7
2021-05-07 11:30:00,121.94008,17.67294,123.2141060052,27.13008,7.91294,28.2605,94.81,9.76,95.3110366117,135.87,97.83008,17.54294,99.3905392714,27.13008,7.91294,28.2605,70.7,9.63,71.352833861,136.21,27.13008,7.91294,28.2605,27.13008,7.91294,28.2605,0.0,0.0,0.0,135.82,102.98008,17.01294,104.3759407347,27.13008,7.91294,28.2605,75.85,9.1,76.3939297327,135.87
2021-05-07 12:00:00,120.34288,14.60834,121.226285781,26.46288,7.71834,27.5655,93.88,6.89,94.1324943896,137.16,96.40288,18.06834,98.0814976571,26.46288,7.71834,27.5655,69.94,10.35,70.7016697115,137.07,26.46288,7.71834,27.5655,26.46288,7.71834,27.5655,0.0,0.0,0.0,137.1,101.53288,16.27834,102.8295194691,26.46288,7.71834,27.5655,75.07,8.56,75.5564590224,136.74
2021-05-07 12:30:00,116.20856,15.28083,117.2089296204,29.48856,8.60083,30.71725,86.72,6.68,86.9768980822,137.75,93.55856,17.20083,95.1266140571,29.48856,8.60083,30.71725,64.07,8.6,64.6446045699,137.81,29.48856,8.60083,30.71725,29.48856,8.60083,30.71725,0.0,0.0,0.0,137.69,98.22856,19.23083,100.0933305578,29.48856,8.60083,30.71725,68.74,10.63,69.557059311,137.48
2021-05-07 13:00:00,114.34184,13.54137,115.1408922845,28.22184,8.23137,29.39775,86.12,5.31,86.2835470991,137.89,91.62184,15.52137,92.9272537615,28.22184,8.23137,29.39775,63.4,7.29,63.8177412637,137.95,28.22184,8.23137,29.39775,28.22184,8.23137,29.39775,0.0,0.0,0.0,137.82,96.22184,20.33137,98.3463629173,28.22184,8.23137,29.39775,68.0,12.1,69.0681547459,137.62
2021-05-07 13:30:00,115.52808,12.38194,116.1897142894,24.89808,7.26194,25.9355,90.63,5.12,90.7745079854,137.85,91.95808,14.57194,93.1054773504,24.89808,7.26194,25.9355,67.06,7.31,67.4572434954,137.9,24.89808,7.26194,25.9355,24.89808,7.26194,25.9355,0.0,0.0,0.0,137.79,96.80808,19.30194,98.7135717166,24.89808,7.26194,25.9355,71.91,12.04,72.9109710537,137.56
2021-05-07 14:00:00,112.23368,10.62024,112.735036364,24.34368,7.10024,25.358,87.89,3.52,87.9604598669,138.43,89.53368,12.25024,90.3678495617,24.34368,7.10024,25.358,65.19,5.15,65.3931081996,138.59,24.34368,7.10024,25.358,24.34368,7.10024,25.358,0.0,0.0,0.0,138.37,94.33368,21.63024,96.7817672126,24.34368,7.10024,25.358,69.99,14.53,71.4823124976,138.19
2021-05-07 14:30:00,108.4324,8.53945,108.7681367684,25.7124,7.49945,26.78375,82.72,1.04,82.7265374593,138.89,86.5424,12.60945,87.4561903301,25.7124,7.49945,26.78375,60.83,5.11,61.0442544389,138.72,25.7124,7.49945,26.78375,25.7124,7.49945,26.78375,0.0,0.0,0.0,138.82,90.9524,22.16945,93.6152956469,25.7124,7.49945,26.78375,65.24,14.67,66.8690249667,138.29
2021-05-07 15:00:00,110.67048,7.66389,110.935523406,23.91048,6.97389,24.90675,86.76,0.6900000000000001,86.7627437325,139.68,88.02048,11.44389,88.761295156,23.91048,6.97389,24.90675,64.11,4.47,64.2656440098,139.56,23.91048,6.97389,24.90675,23.91048,6.97389,24.90675,0.0,0.0,0.0,139.61,92.69048,22.51389,95.3855352009,23.91048,6.97389,24.90675,68.78,15.54,70.5136866147,139.13
2021-05-07 15:30:00,105.85536,17.02198,107.2152276678,23.35536,6.81198,24.3285,82.5,10.21,83.129381689,138.2,86.04536,14.60198,87.2755509719,23.35536,6.81198,24.3285,62.69,7.79,63.1721473436,139.17,23.35536,6.81198,24.3285,23.35536,6.81198,24.3285,0.0,0.0,0.0,138.14,90.60536,18.74198,92.523473103,23.35536,6.81198,24.3285,67.25,11.93,68.2999809663,138.73
2021-05-07 16:00:00,105.04272,24.05246,107.7612818087,24.76272,7.22246,25.7945,80.28,16.83,82.0251626027,137.09,86.80272,18.55246,88.7632016742,24.76272,7.22246,25.7945,62.04,11.33,63.0660804236,138.73,24.76272,7.22246,25.7945,24.76272,7.22246,25.7945,0.0,0.0,0.0,137.04,91.33272,15.23246,92.594241615,24.76272,7.22246,25.7945,66.57,8.01,67.050167785,138.26
2021-05-07 16:30:00,103.01848,25.52664,106.133955788,29.26848,8.53664,30.488,73.75,16.99,75.6817190608,137.35,85.91848,18.35664,87.8575633489,29.26848,8.53664,30.488,56.65,9.82,57.4948249845,139.11,29.26848,8.53664,30.488,29.26848,8.53664,30.488,0.0,0.0,0.0,137.29,90.01848,18.28664,91.857106116,29.26848,8.53664,30.488,60.75,9.75,61.527432906,138.66
2021-05-07 17:00:00,104.6644,26.6517,108.0043968561,28.8744,8.4217,30.0775,75.79,18.23,77.9516324396,137.55,87.0944,16.9517,88.7287701045,28.8744,8.4217,30.0775,58.22,8.53,58.8415609922,139.33,28.8744,8.4217,30.0775,28.8744,8.4217,30.0775,0.0,0.0,0.0,137.49,91.2944,19.6117,93.3771184405,28.8744,8.4217,30.0775,62.42,11.19,63.4150810139,138.88
2021-05-07 17:30:00,106.4244,27.6717,109.9630660552,24.5544,7.1617,25.5775,81.87,20.51,84.3999822275,137.22,87.7444,15.0817,89.0311035889,24.5544,7.1617,25.5775,63.19,7.92,63.6843976183,138.81,24.5544,7.1617,25.5775,24.5544,7.1617,25.5775,0.0,0.0,0.0,137.17,92.3144,18.8417,94.2176103828,24.5544,7.1617,25.5775,67.76,11.68,68.7592902814,138.35
2021-05-07 18:00:00,109.83376,26.56068,112.9996661845,20.09376,5.86068,20.931,89.74,20.7,92.0964581295,137.46,89.89376,13.830680000000001,90.9515024406,20.09376,5.86068,20.931,69.8,7.97,70.2535472414,139.06,20.09376,5.86068,20.931,20.09376,5.86068,20.931,0.0,0.0,0.0,137.41,94.99376,17.540680000000002,96.5996371308,20.09376,5.86068,20.931,74.9,11.68,75.8052267327,138.59
2021-05-07 18:30:00,110.77928,26.39104,113.8794795808,16.76928,4.89104,17.468,94.01,21.5,96.4371821446,137.76,90.13928,12.43104,90.9924203129,16.76928,4.89104,17.468,73.37,7.54,73.7564132805,139.35,16.76928,4.89104,17.468,16.76928,4.89104,17.468,0.0,0.0,0.0,137.71,95.50928,17.09104,97.0264201875,16.76928,4.89104,17.468,78.74,12.2,79.6795306211,138.89
2021-05-07 19:00:00,113.71448,25.14839,116.4621160776,12.95448,3.77839,13.49425,100.76,21.37,103.0012354295,137.3,92.01448,11.51839,92.7326147473,12.95448,3.77839,13.49425,79.06,7.74,79.4379707697,138.88,12.95448,3.77839,13.49425,12.95448,3.77839,13.49425,0.0,0.0,0.0,137.26,97.82448,15.59839,99.0602779012,12.95448,3.77839,13.49425,84.87,11.82,85.6891434197,138.42
2021-05-07 19:30:00,114.83704,24.21872,117.363078327,9.76704,2.84872,10.174,105.07,21.37,107.221181676,136.8,92.57704,10.85872,93.2116952705,9.76704,2.84872,10.174,82.81,8.01,83.1964915126,138.34,9.76704,2.84872,10.174,9.76704,2.84872,10.174,0.0,0.0,0.0,136.77,98.67704,14.19872,99.6933391596,9.76704,2.84872,10.174,88.91,11.35,89.6315268195,137.88
2021-05-07 20:00:00,115.1304,24.4372,117.6953089464,6.9504,2.0272,7.24,108.18,22.41,110.4767871546,137.24,92.4304,9.4172,92.9088935463,6.9504,2.0272,7.24,85.48,7.39,85.7988490599,138.76,6.9504,2.0272,7.24,6.9504,2.0272,7.24,0.0,0.0,0.0,137.21,98.7504,14.1572,99.7600511828,6.9504,2.0272,7.24,91.8,12.13,92.5979314024,138.29
2021-05-07 20:30:00,114.83392,24.71281,117.4629820865,5.80392,1.6928100000000001,6.04575,109.03,23.02,111.4336632262,137.34,92.10392,8.66281,92.5104121516,5.80392,1.6928100000000001,6.04575,86.3,6.97,86.5810077326,138.85,5.80392,1.6928100000000001,6.04575,5.80392,1.6928100000000001,6.04575,0.0,0.0,0.0,137.31,98.47392,14.28281,99.5043294619,5.80392,1.6928100000000001,6.04575,92.67,12.59,93.5213184253,138.39
2021-05-07 21:00:00,112.9212,26.78285,116.0539463507,7.1412,2.08285,7.43875,105.78,24.7,108.6254960863,137.56,90.7512,8.09285,91.1113303742,7.1412,2.08285,7.43875,83.61,6.01,83.8257251684,138.99,7.1412,2.08285,7.43875,7.1412,2.08285,7.43875,0.0,0.0,0.0,137.52,96.9112,15.78285,98.1879780806,7.1412,2.08285,7.43875,89.77,13.7,90.8093767185,138.51
2021-05-07 21:30:00,111.84392,24.97531,114.5985538764,9.583919999999999,2.79531,9.98325,102.26,22.18,104.6377560921,137.24,89.72392,9.365310000000001,90.2113676405,9.583919999999999,2.79531,9.98325,80.14,6.57,80.4088583428,138.5,9.583919999999999,2.79531,9.98325,9.583919999999999,2.79531,9.98325,0.0,0.0,0.0,137.2,95.58392,17.30531,97.1378377192,9.583919999999999,2.79531,9.98325,86.0,14.51,87.2154808506,138.03
2021-05-07 22:00:00,109.20112,16.17241,110.3921711647,8.75112,2.55241,9.11575,100.45,13.62,101.3691614842,135.4,86.33112,14.68241,87.5707453655,8.75112,2.55241,9.11575,77.58,12.13,78.5225655465,135.63,8.75112,2.55241,9.11575,8.75112,2.55241,9.11575,0.0,0.0,0.0,135.35,91.74112,14.17241,92.8293612176,8.75112,2.55241,9.11575,82.99,11.62,83.7995495215,135.18
2021-05-07 22:30:00,105.4456,15.9983,106.6523331308,7.1256,2.0783,7.4225,98.32,13.92,99.3004974811,136.01,83.2056,16.0583,84.7410223578,7.1256,2.0783,7.4225,76.08,13.98,77.3537768955,136.4,7.1256,2.0783,7.4225,7.1256,2.0783,7.4225,0.0,0.0,0.0,135.97,88.4956,15.6783,89.8736908681,7.1256,2.0783,7.4225,81.37,13.6,82.4987084747,135.96
2021-05-07 23:00:00,100.95896,15.62928,102.1615681046,4.24896,1.23928,4.426,96.71,14.39,97.774721682,136.43,79.27896,15.60928,80.8010094046,4.24896,1.23928,4.426,75.03,14.37,76.39370262,136.8,4.24896,1.23928,4.426,4.24896,1.23928,4.426,0.0,0.0,0.0,136.39,84.52896,15.23928,85.891680235,4.24896,1.23928,4.426,80.28,14.0,81.4915848416,136.34
2021-05-07 23:30:00,92.9492,20.0781,95.093027506,5.7192,1.6681,5.9575,87.23,18.41,89.1515619605,138.09,72.9892,17.1881,74.9856926237,5.7192,1.6681,5.9575,67.27,15.52,69.0371153801,138.12,5.7192,1.6681,5.9575,5.7192,1.6681,5.9575,0.0,0.0,0.0,138.05,77.6992,16.8881,79.5133548673,5.7192,1.6681,5.9575,71.98,15.22,73.5715216643,137.66
2021-05-08 00:00:00,88.20248,22.27364,90.9713829564,6.4924800000000005,1.89364,6.763,81.71,20.38,84.2132323332,138.74,69.29248,18.13364,71.6259497961,6.4924800000000005,1.89364,6.763,62.8,16.24,64.8658430917,138.62,6.4924800000000005,1.89364,6.763,6.4924800000000005,1.89364,6.763,0.0,0.0,0.0,138.7,73.72248,17.89364,75.8629449059,6.4924800000000005,1.89364,6.763,67.23,16.0,69.1076905995,138.14
2021-05-08 00:30:00,83.61672,22.87321,86.6887512845,5.73672,1.67321,5.97575,77.88,21.2,80.7139046262,138.74,65.67672,18.57321,68.252440833,5.73672,1.67321,5.97575,59.94,16.9,62.2769106491,138.58,5.73672,1.67321,5.97575,5.73672,1.67321,5.97575,0.0,0.0,0.0,138.7,69.88672,18.38321,72.2640715865,5.73672,1.67321,5.97575,64.15,16.71,66.2906222629,138.11
2021-05-08 01:00:00,83.32536,23.31448,86.525606596,5.77536,1.6844800000000002,6.016,77.55,21.63,80.5099956527,138.96,65.54536,18.32448,68.0586569424,5.77536,1.6844800000000002,6.016,59.77,16.64,62.0430697177,138.74,5.77536,1.6844800000000002,6.016,5.77536,1.6844800000000002,6.016,0.0,0.0,0.0,138.91,69.76536,18.11448,72.0787058818,5.77536,1.6844800000000002,6.016,63.99,16.43,66.0656113269,138.29
2021-05-08 01:30:00,81.53344,24.94142,85.2629829988,6.07344,1.77142,6.3265,75.46,23.17,78.9370667051,138.96,64.23344,18.88142,66.9510480534,6.07344,1.77142,6.3265,58.16,17.11,60.6245635036,138.62,6.07344,1.77142,6.3265,6.07344,1.77142,6.3265,0.0,0.0,0.0,138.91,68.34344,18.71142,70.8586129518,6.07344,1.77142,6.3265,62.27,16.94,64.5330651682,138.21
2021-05-08 02:00:00,82.77608,24.43594,86.3075580923,5.74608,1.6759400000000002,5.9855,77.03,22.76,80.3220922287,138.96,65.15608,18.66594,67.7770763389,5.74608,1.6759400000000002,5.9855,59.41,16.99,61.7916515397,138.66,5.74608,1.6759400000000002,5.9855,5.74608,1.6759400000000002,5.9855,0.0,0.0,0.0,138.91,69.33608,18.48594,71.7580794576,5.74608,1.6759400000000002,5.9855,63.59,16.81,65.7743430222,138.25
2021-05-08 02:30:00,81.32344,24.77517,85.0135926894,5.74344,1.67517,5.98275,75.58,23.1,79.0313001285,138.96,63.96344,18.57517,66.6059952044,5.74344,1.67517,5.98275,58.22,16.9,60.6232496655,138.59,5.74344,1.67517,5.98275,5.74344,1.67517,5.98275,0.0,0.0,0.0,138.89,68.08344,18.39517,70.5247267387,5.74344,1.67517,5.98275,62.34,16.72,64.5432723063,138.18
2021-05-08 03:00:00,79.07776,25.67893,83.1426459319,5.68776,1.65893,5.92475,73.39,24.02,77.2208035441,139.68,62.12776,18.75893,64.8980432476,5.68776,1.65893,5.92475,56.44,17.1,58.9735839169,139.24,5.68776,1.65893,5.92475,5.68776,1.65893,5.92475,0.0,0.0,0.0,139.61,66.11776,18.57893,68.6784888256,5.68776,1.65893,5.92475,60.43,16.92,62.7540540523,138.82
2021-05-08 03:30:00,78.4708,25.24565,82.4318463736,5.7108,1.66565,5.94875,72.76,23.58,76.4855149685,139.32,61.4908,18.62565,64.2497729378,5.7108,1.66565,5.94875,55.78,16.96,58.3013721965,138.91,5.7108,1.66565,5.94875,5.7108,1.66565,5.94875,0.0,0.0,0.0,139.26,65.4508,18.43565,67.9976500444,5.7108,1.66565,5.94875,59.74,16.77,62.0491780767,138.49
2021-05-08 04:00:00,77.33056,27.63058,82.11859997010001,6.07056,1.77058,6.3235,71.26,25.86,75.8071711647,139.35,60.77056,18.38058,63.4894218264,6.07056,1.77058,6.3235,54.7,16.61,57.1662671512,139.07,6.07056,1.77058,6.3235,6.07056,1.77058,6.3235,0.0,0.0,0.0,139.29,64.65056,18.21058,67.1663616124,6.07056,1.77058,6.3235,58.58,16.44,60.8431590238,138.65
2021-05-08 04:30:00,74.95664,41.07152,85.4714433902,5.69664,1.66152,5.934,69.26,39.41,79.6874877255,136.75,60.68664,11.88152,61.8388129899,5.69664,1.66152,5.934,54.99,10.22,55.9316413133,138.35,5.69664,1.66152,5.934,5.69664,1.66152,5.934,0.0,0.0,0.0,136.71,64.57664,11.28152,65.5546728098,5.69664,1.66152,5.934,58.88,9.62,59.6606972805,137.9
2021-05-08 05:00:00,75.07424,40.56832,85.334225837,5.51424,1.60832,5.744,69.56,38.96,79.7275059186,136.79,60.79424,12.13832,61.9941806108,5.51424,1.60832,5.744,55.28,10.53,56.2739664499,138.47,5.51424,1.60832,5.744,5.51424,1.60832,5.744,0.0,0.0,0.0,136.75,64.70424,11.56832,65.7302419104,5.51424,1.60832,5.744,59.19,9.96,60.0221434139,138.04
2021-05-08 05:30:00,75.3116,40.51005,85.5155029545,5.6916,1.66005,5.92875,69.62,38.85,79.7261995833,136.89,61.0016,12.02005,62.1745671844,5.6916,1.66005,5.92875,55.31,10.36,56.2718908515,138.58,5.6916,1.66005,5.92875,5.6916,1.66005,5.92875,0.0,0.0,0.0,136.85,64.9116,11.44005,65.9119910074,5.6916,1.66005,5.92875,59.22,9.78,60.0221359167,138.13
2021-05-08 06:00:00,75.94552,39.31286,85.517384019,5.01552,1.46286,5.2245,70.93,37.85,80.3970608916,136.71,61.36552,11.08286,62.3582940005,5.01552,1.46286,5.2245,56.35,9.62,57.1652595551,138.43,5.01552,1.46286,5.2245,5.01552,1.46286,5.2245,0.0,0.0,0.0,136.67,65.34552,10.44286,66.1746953831,5.01552,1.46286,5.2245,60.33,8.98,60.9946661602,137.96
2021-05-08 06:30:00,81.11048,39.39264,90.1703390922,5.70048,1.6626400000000001,5.938,75.41,37.73,84.3221263963,136.1,65.48048,9.15264,66.117048331,5.70048,1.6626400000000001,5.938,59.78,7.49,60.2473941345,137.56,5.70048,1.6626400000000001,5.938,5.70048,1.6626400000000001,5.938,0.0,0.0,0.0,136.06,69.67048,8.39264,70.1741561374,5.70048,1.6626400000000001,5.938,63.97,6.73,64.3230425275,137.15
2021-05-08 07:00:00,85.1968,39.4474,93.8860591196,7.3968,2.1574,7.705,77.8,37.29,86.2750491162,135.79,68.9668,8.3174,69.4665289546,7.3968,2.1574,7.705,61.57,6.16,61.8773827824,137.15,7.3968,2.1574,7.705,7.3968,2.1574,7.705,0.0,0.0,0.0,135.75,73.2868,7.4574,73.6652419327,7.3968,2.1574,7.705,65.89,5.3,66.1028146148,136.75
2021-05-08 07:30:00,93.68928,12.66729,94.5417443401,9.41928,2.74729,9.81175,84.27,9.92,84.8518668033,137.82,72.84928,20.18729,75.5946047947,9.41928,2.74729,9.81175,63.43,17.44,65.7838772041,137.34,9.41928,2.74729,9.81175,9.41928,2.74729,9.81175,0.0,0.0,0.0,137.78,77.33928,20.02729,79.8902783551,9.41928,2.74729,9.81175,67.92,17.28,70.0836985325,136.95
2021-05-08 08:00:00,99.24456,10.17883,99.7651806482,11.10456,3.23883,11.56725,88.14,6.94,88.4127999783,137.19,77.03456,20.57883,79.7358870181,11.10456,3.23883,11.56725,65.93,17.34,68.1721387372,136.5,11.10456,3.23883,11.56725,11.10456,3.23883,11.56725,0.0,0.0,0.0,137.16,81.67456,20.44883,84.1955366962,11.10456,3.23883,11.56725,70.57,17.21,72.6382062003,136.13
2021-05-08 08:30:00,106.6564,9.0827,107.0424359787,11.4264,3.3327,11.9025,95.23,5.75,95.4034349486,136.15,82.6864,18.1327,84.6512584328,11.4264,3.3327,11.9025,71.26,14.8,72.7806815027,135.31,11.4264,3.3327,11.9025,11.4264,3.3327,11.9025,0.0,0.0,0.0,136.11,87.6864,17.8327,89.4813384693,11.4264,3.3327,11.9025,76.26,14.5,77.6262687497,135.01
2021-05-08 09:00:00,112.03912,6.96516,112.2554135185,12.66912,3.69516,13.197,99.37,3.27,99.4237889039,136.43,86.94912,17.95516,88.7836541228,12.66912,3.69516,13.197,74.28,14.26,75.6364065778,135.82,12.66912,3.69516,13.197,12.66912,3.69516,13.197,0.0,0.0,0.0,136.4,92.15912,17.60516,93.8256098184,12.66912,3.69516,13.197,79.49,13.91,80.6978822523,135.48
2021-05-08 09:30:00,117.30024,4.91132,117.4030126027,13.89024,4.05132,14.469,103.41,0.86,103.4135759946,135.63,91.33024,17.30132,92.9545502501,13.89024,4.05132,14.469,77.44,13.25,78.5653619606,135.34,13.89024,4.05132,14.469,13.89024,4.05132,14.469,0.0,0.0,0.0,135.62,96.76024,16.90132,98.2252445281,13.89024,4.05132,14.469,82.87,12.85,83.8603565459,134.99
2021-05-08 10:00:00,118.98552,10.25411,119.4265495673,15.06552,4.39411,15.69325,103.92,5.86,104.0850901907,136.08,93.65552,12.87411,94.5362318625,15.06552,4.39411,15.69325,78.59,8.48,79.0461795408,136.56,15.06552,4.39411,15.69325,15.06552,4.39411,15.69325,0.0,0.0,0.0,136.05,100.06552,12.43411,100.8350900449,15.06552,4.39411,15.69325,85.0,8.04,85.3793979834,136.22
2021-05-08 10:30:00,120.99976,12.01743,121.5950679257,13.73976,4.00743,14.31225,107.26,8.01,107.5586709661,137.06,94.86976,11.46743,95.5603124381,13.73976,4.00743,14.31225,81.13,7.46,81.4722560139,137.37,13.73976,4.00743,14.31225,13.73976,4.00743,14.31225,0.0,0.0,0.0,137.02,101.58976,10.75743,102.1577292086,13.73976,4.00743,14.31225,87.85,6.75,88.1089382526,137.0
2021-05-08 11:00:00,120.5096,11.9053,121.0962421393,14.3496,4.1853,14.9475,106.16,7.72,106.4403307022,136.86,94.4296,11.6453,95.1449545076,14.3496,4.1853,14.9475,80.08,7.46,80.4267244142,137.2,14.3496,4.1853,14.9475,14.3496,4.1853,14.9475,0.0,0.0,0.0,136.82,101.0796,10.9353,101.6693971766,14.3496,4.1853,14.9475,86.73,6.75,86.9922720706,136.81
2021-05-08 11:30:00,121.48528,12.25029,122.1013630627,13.71528,4.00029,14.28675,107.77,8.25,108.0853153763,137.14,95.19528,11.85029,95.9300302687,13.71528,4.00029,14.28675,81.48,7.85,81.8572715157,137.47,13.71528,4.00029,14.28675,13.71528,4.00029,14.28675,0.0,0.0,0.0,137.11,101.93528,11.16029,102.5443971242,13.71528,4.00029,14.28675,88.22,7.16,88.5100785222,137.08
2021-05-08 12:00:00,121.26536,12.598230000000001,121.9180172701,13.84536,4.03823,14.42225,107.42,8.56,107.7605215281,137.1,94.97536,12.13823,95.7478753533,13.84536,4.03823,14.42225,81.13,8.1,81.5333483919,137.43,13.84536,4.03823,14.42225,13.84536,4.03823,14.42225,0.0,0.0,0.0,137.07,101.70536,11.48823,102.3521356947,13.84536,4.03823,14.42225,87.86,7.45,88.1752918906,137.05
2021-05-08 12:30:00,119.91968,15.91949,120.971731463,16.24968,4.73949,16.92675,103.67,11.18,104.2710952278,138.06,94.16968,13.70949,95.1623809463,16.24968,4.73949,16.92675,77.92,8.97,78.4346052454,138.18,16.24968,4.73949,16.92675,16.24968,4.73949,16.92675,0.0,0.0,0.0,138.01,100.66968,13.09949,101.5183781862,16.24968,4.73949,16.92675,84.42,8.36,84.832929927,137.81
2021-05-08 13:00:00,115.69368,19.36899,117.3038165004,19.09368,5.56899,19.88925,96.6,13.8,97.5807358037,139.21,91.13368,16.16899,92.5569223125,19.09368,5.56899,19.88925,72.04,10.6,72.8156686435,139.2,19.09368,5.56899,19.88925,19.09368,5.56899,19.88925,0.0,0.0,0.0,139.16,97.13368,15.70899,98.3957527394,19.09368,5.56899,19.88925,78.04,10.14,78.6960049812,138.87
2021-05-08 13:30:00,112.54208,13.38269,113.3349732535,20.03208,5.84269,20.86675,92.51,7.54,92.8167641108,138.68,88.22208,14.84269,89.4619519459,20.03208,5.84269,20.86675,68.19,9.0,68.781364482,137.88,20.03208,5.84269,20.86675,20.03208,5.84269,20.86675,0.0,0.0,0.0,138.63,93.09208,26.78269,96.8681983024,20.03208,5.84269,20.86675,73.06,20.94,76.0016262984,137.55
2021-05-08 14:00:00,108.42888,10.73384,108.9588791205,22.29888,6.50384,23.228,86.13,4.23,86.2338089151,137.73,85.00888,13.79384,86.1207274749,22.29888,6.50384,23.228,62.71,7.29,63.1323071018,136.18,22.29888,6.50384,23.228,22.29888,6.50384,23.228,0.0,0.0,0.0,137.69,88.91888,34.49384,95.3750083533,22.29888,6.50384,23.228,66.62,27.99,72.2610856547,135.81
2021-05-08 14:30:00,105.14888,11.06884,105.7298736602,23.61888,6.88884,24.603,81.53,4.18,81.6370828729,138.34,82.68888,15.38884,84.1086634789,23.61888,6.88884,24.603,59.07,8.5,59.6784291013,136.94,23.61888,6.88884,24.603,23.61888,6.88884,24.603,0.0,0.0,0.0,138.29,86.34888,36.40884,93.710899619,23.61888,6.88884,24.603,62.73,29.52,69.3288057015,136.51
2021-05-08 15:00:00,105.42048,11.49764,106.0456190939,21.18048,6.17764,22.063,84.24,5.32,84.407819543,138.63,82.43048,14.46764,83.6904811804,21.18048,6.17764,22.063,61.25,8.29,61.8084670575,137.08,21.18048,6.17764,22.063,21.18048,6.17764,22.063,0.0,0.0,0.0,138.58,86.21048,35.49764,93.2326622349,21.18048,6.17764,22.063,65.03,29.32,71.3341664282,136.67
2021-05-08 15:30:00,105.76784,9.85312,106.2257970175,18.14784,5.29312,18.904,87.62,4.5600000000000005,87.7385776042,138.47,82.20784,12.91312,83.2158496057,18.14784,5.29312,18.904,64.06,7.62,64.511611358,136.94,18.14784,5.29312,18.904,18.14784,5.29312,18.904,0.0,0.0,0.0,138.42,86.19784,33.85312,92.6072424511,18.14784,5.29312,18.904,68.05,28.56,73.8002445795,136.52
2021-05-08 16:00:00,104.06872,10.65296,104.6125424564,18.79872,5.48296,19.582,85.27,5.17,85.4265871963,138.58,81.07872,13.60296,82.2119173697,18.79872,5.48296,19.582,62.28,8.12,62.807107878,137.03,18.79872,5.48296,19.582,18.79872,5.48296,19.582,0.0,0.0,0.0,138.52,84.95872,34.58296,91.7276688159,18.79872,5.48296,19.582,66.16,29.1,72.2769368471,136.61
2021-05-08 16:30:00,106.95208,9.98644,107.4173002835,17.06208,4.97644,17.773,89.89,5.01,90.0295073851,138.54,83.02208,12.92644,84.0223697512,17.06208,4.97644,17.773,65.96,7.95,66.4373697553,137.03,17.06208,4.97644,17.773,17.06208,4.97644,17.773,0.0,0.0,0.0,138.49,87.09208,33.87644,93.448614681,17.06208,4.97644,17.773,70.03,28.9,75.7588998072,136.61
2021-05-08 17:00:00,108.62472,9.65971,109.053380472,17.48472,5.09971,18.21325,91.14,4.5600000000000005,91.2540037478,138.34,84.40472,12.68971,85.3532981095,17.48472,5.09971,18.21325,66.92,7.59,67.3490497335,136.82,17.48472,5.09971,18.21325,17.48472,5.09971,18.21325,0.0,0.0,0.0,138.28,88.57472,33.58971,94.729877235,17.48472,5.09971,18.21325,71.09,28.49,76.5863447359,136.39
2021-05-08 17:30:00,111.78504,9.03022,112.1491865376,18.03504,5.26022,18.7865,93.75,3.77,93.8257715129,137.87,87.14504,12.41022,88.0242668646,18.03504,5.26022,18.7865,69.11,7.15,69.478878805,136.4,18.03504,5.26022,18.7865,18.03504,5.26022,18.7865,0.0,0.0,0.0,137.81,91.41504,33.13022,97.2333328414,18.03504,5.26022,18.7865,73.38,27.87,78.4943392863,135.98
2021-05-08 18:00:00,115.41032,8.61176,115.7311728654,15.40032,4.49176,16.042,100.01,4.12,100.0948275387,136.433,89.54032,11.20176,90.2382864022,15.40032,4.49176,16.042,74.14,6.71,74.4430231788,135.823,15.40032,4.49176,16.042,15.40032,4.49176,16.042,0.0,0.0,0.0,136.403,94.17032,31.69176,99.3600363365,15.40032,4.49176,16.042,78.77,27.2,83.3339840641,135.483
2021-05-08 18:30:00,114.72304,8.92547,115.0697176566,15.89304,4.63547,16.55525,98.83,4.29,98.9230660665,136.433,89.00304,11.93547,89.7997582033,15.89304,4.63547,16.55525,73.11,7.3,73.4735469404,135.823,15.89304,4.63547,16.55525,15.89304,4.63547,16.55525,0.0,0.0,0.0,136.403,93.56304,32.46547,99.0355956026,15.89304,4.63547,16.55525,77.67,27.83,82.5053804306,135.483
2021-05-08 19:00:00,113.06832,7.84701,113.3402865426,16.13832,4.70701,16.81075,96.93,3.14,96.980846047,136.433,87.77832,12.41701,88.6522171148,16.13832,4.70701,16.81075,71.64,7.71,72.0536862346,135.823,16.13832,4.70701,16.81075,16.13832,4.70701,16.81075,0.0,0.0,0.0,136.403,92.24832,32.97701,97.9654823464,16.13832,4.70701,16.81075,76.11,28.27,81.1906706463,135.483
2021-05-08 19:30:00,110.14928,8.59229,110.4838962563,15.05928,4.39229,15.68675,95.09,4.2,95.182709039,136.433,85.41928,12.60229,86.3439118234,15.05928,4.39229,15.68675,70.36,8.21,70.8373750219,135.823,15.05928,4.39229,15.68675,15.05928,4.39229,15.68675,0.0,0.0,0.0,136.403,89.80928,33.27229,95.7744854122,15.05928,4.39229,15.68675,74.75,28.88,80.1349917327,135.483
2021-05-08 20:00:00,107.19552,8.14411,107.504446586,14.825520000000001,4.32411,15.44325,92.37,3.8200000000000003,92.448955105,136.433,83.15552,13.28411,84.2099049101,14.825520000000001,4.32411,15.44325,68.33,8.96,68.914951208,135.823,14.825520000000001,4.32411,15.44325,14.825520000000001,4.32411,15.44325,0.0,0.0,0.0,136.403,87.41552,34.10411,93.8326353449,14.825520000000001,4.32411,15.44325,72.59,29.78,78.4611782986,135.483
2021-05-08 20:30:00,105.73016,8.16463,106.0449334795,11.81016,3.44463,12.30225,93.92,4.72,94.0385282743,137.62,81.53016,13.12463,82.5797971798,11.81016,3.44463,12.30225,69.72,9.68,70.3887831973,136.35,11.81016,3.44463,12.30225,11.81016,3.44463,12.30225,0.0,0.0,0.0,137.56,85.87016,34.15463,92.4133276582,11.81016,3.44463,12.30225,74.06,30.71,80.1747323039,135.94
2021-05-08 21:00:00,104.18872,11.67546,104.8408591221,11.77872,3.43546,12.2695,92.41,8.24,92.7766441514,138.1,80.16872,12.85546,81.1928969692,11.77872,3.43546,12.2695,68.39,9.42,69.0357045303,136.8,11.77872,3.43546,12.2695,11.77872,3.43546,12.2695,0.0,0.0,0.0,138.04,84.42872,33.95546,91.0010001299,11.77872,3.43546,12.2695,72.65,30.52,78.8003356592,136.38
2021-05-08 21:30:00,101.91928,12.23229,102.6507114167,12.899280000000001,3.76229,13.43675,89.02,8.47,89.422040348,138.81,78.62928,14.24229,79.9087385569,12.899280000000001,3.76229,13.43675,65.73,10.48,66.5602231066,137.17,12.899280000000001,3.76229,13.43675,12.899280000000001,3.76229,13.43675,0.0,0.0,0.0,138.76,82.71928,35.42229,89.9845426313,12.899280000000001,3.76229,13.43675,69.82,31.66,76.6628201934,136.72
2021-05-08 22:00:00,97.43992,18.52956,99.1861008579,12.88992,3.75956,13.427,84.55,14.77,85.8303873928,138.81,75.67992,12.81956,76.7580055095,12.88992,3.75956,13.427,62.79,9.06,63.4402687573,137.17,12.88992,3.75956,13.427,12.88992,3.75956,13.427,0.0,0.0,0.0,138.76,79.58992,33.65956,86.4148213271,12.88992,3.75956,13.427,66.7,29.9,73.0951434775,136.72
2021-05-08 22:30:00,92.89336,18.06973,94.6345152382,10.59336,3.08973,11.03475,82.3,14.98,83.6521990147,139.1,72.47336,12.39973,73.5264660769,10.59336,3.08973,11.03475,61.88,9.31,62.5764372588,137.54,10.59336,3.08973,11.03475,10.59336,3.08973,11.03475,0.0,0.0,0.0,139.04,76.30336,33.10973,83.1772623255,10.59336,3.08973,11.03475,65.71,30.02,72.2426778297,137.12
2021-05-08 23:00:00,88.986,13.713,90.0364068863,10.296,3.003,10.725,78.69,10.71,79.4154909322,137.62,68.346,15.063,69.9862106775,10.296,3.003,10.725,58.05,12.06,59.2895108767,136.88,10.296,3.003,10.725,10.296,3.003,10.725,0.0,0.0,0.0,137.58,71.956,36.543,80.7035116027,10.296,3.003,10.725,61.66,33.54,70.1917886936,136.43
2021-05-08 23:30:00,84.24992,19.94081,86.577623688,9.49992,2.77081,9.89575,74.75,17.17,76.6966192214,139.08,65.48992,12.62081,66.6949358397,9.49992,2.77081,9.89575,55.99,9.85,56.8498249777,137.94,9.49992,2.77081,9.89575,9.49992,2.77081,9.89575,0.0,0.0,0.0,139.03,68.95992,34.03081,76.8997177866,9.49992,2.77081,9.89575,59.46,31.26,67.1764780262,137.5
2021-05-09 00:00:00,77.7452,39.2686,87.0995928176,9.5952,2.7986,9.995,68.15,36.47,77.2947824889,139.08,63.0352,4.1886,63.174209999,9.5952,2.7986,9.995,53.44,1.3900000000000001,53.4580742264,137.94,9.5952,2.7986,9.995,9.5952,2.7986,9.995,0.0,0.0,0.0,139.03,66.3252,24.8886,70.8411925718,9.5952,2.7986,9.995,56.73,22.09,60.8790686525,137.5
2021-05-09 00:30:00,74.4488,39.18965,84.1335396175,8.6388,2.51965,8.99875,65.81,36.67,75.3368767603,136.49,60.2988,3.91965,60.4260617413,8.6388,2.51965,8.99875,51.66,1.4,51.6789667079,137.4,8.6388,2.51965,8.99875,8.6388,2.51965,8.99875,0.0,0.0,0.0,136.45,63.4688,24.66965,68.0946415261,8.6388,2.51965,8.99875,54.83,22.15,59.1350268453,136.98
2021-05-09 01:00:00,72.2596,38.5953,81.9209800616,8.3496,2.4353,8.6975,63.91,36.16,73.4304684719,136.55,58.5796,4.2153,58.7310675048,8.3496,2.4353,8.6975,50.23,1.78,50.2615290257,137.44,8.3496,2.4353,8.6975,8.3496,2.4353,8.6975,0.0,0.0,0.0,136.51,61.6696,25.1353,66.5952165718,8.3496,2.4353,8.6975,53.32,22.7,57.9509482235,136.98
2021-05-09 01:30:00,72.44832,38.35076,81.9727995337,8.12832,2.37076,8.467,64.32,35.98,73.6995440963,137.01,58.66832,3.95076,58.8011928127,8.12832,2.37076,8.467,50.54,1.58,50.564691238099996,138.02,8.12832,2.37076,8.467,8.12832,2.37076,8.467,0.0,0.0,0.0,136.97,61.76832,24.900760000000002,66.5985976144,8.12832,2.37076,8.467,53.64,22.53,58.1794680278,137.58
2021-05-09 02:00:00,73.06904,38.33847,82.5161977339,7.94904,2.31847,8.28025,65.12,36.02,74.4181080114,137.01,59.08904,4.15847,59.2351881981,7.94904,2.31847,8.28025,51.14,1.8399999999999999,51.1730905848,138.02,7.94904,2.31847,8.28025,7.94904,2.31847,8.28025,0.0,0.0,0.0,136.97,62.21904,25.03847,67.0681289322,7.94904,2.31847,8.28025,54.27,22.72,58.8339298364,137.58
2021-05-09 02:30:00,72.50848,38.55664,82.122433963,8.38848,2.44664,8.738,64.12,36.11,73.5887661264,136.8,58.71848,4.38664,58.8821068237,8.38848,2.44664,8.738,50.33,1.94,50.3673753535,137.82,8.38848,2.44664,8.738,8.38848,2.44664,8.738,0.0,0.0,0.0,136.76,61.79848,25.28664,66.7717477141,8.38848,2.44664,8.738,53.41,22.84,58.0886710125,137.25
2021-05-09 03:00:00,71.2904,38.8147,81.1720522609,8.2104,2.3947,8.5525,63.08,36.42,72.8388824736,136.8,57.7504,4.4047,57.918132586,8.2104,2.3947,8.5525,49.54,2.01,49.580759373,137.82,8.2104,2.3947,8.5525,8.2104,2.3947,8.5525,0.0,0.0,0.0,136.76,60.7904,25.4147,65.8891471204,8.2104,2.3947,8.5525,52.58,23.02,57.398404159,137.4
2021-05-09 03:30:00,70.79056,38.15683,80.4191958475,6.88056,2.00683,7.16725,63.91,36.15,73.4255446013,136.64,57.14056,4.08683,57.2865235161,6.88056,2.00683,7.16725,50.26,2.08,50.303021778,137.65,6.88056,2.00683,7.16725,6.88056,2.00683,7.16725,0.0,0.0,0.0,136.59,60.23056,24.94683,65.1925201612,6.88056,2.00683,7.16725,53.35,22.94,58.0729377593,137.23
2021-05-09 04:00:00,69.89192,38.16056,79.6310794904,6.96192,2.03056,7.252,62.93,36.13,72.5641908933,136.64,56.44192,4.44056,56.6163307395,6.96192,2.03056,7.252,49.48,2.41,49.5386566229,137.65,6.96192,2.03056,7.252,6.96192,2.03056,7.252,0.0,0.0,0.0,136.59,59.48192,25.37056,64.6665610776,6.96192,2.03056,7.252,52.52,23.34,57.4726543671,137.23
2021-05-09 04:30:00,69.41504,37.77397,79.027340761,6.90504,2.01397,7.19275,62.51,35.76,72.0158156241,136.82,56.09504,4.57397,56.2812110225,6.90504,2.01397,7.19275,49.19,2.56,49.2565701201,137.62,6.90504,2.01397,7.19275,6.90504,2.01397,7.19275,0.0,0.0,0.0,136.78,59.09504,25.47397,64.3517435674,6.90504,2.01397,7.19275,52.19,23.46,57.2203434104,137.48
2021-05-09 05:00:00,68.79888,38.50259,78.8399348425,6.48888,1.8925900000000002,6.75925,62.31,36.61,72.2691372579,136.52,55.55888,4.06259,55.7072148322,6.48888,1.8925900000000002,6.75925,49.07,2.17,49.1179580194,137.62,6.48888,1.8925900000000002,6.75925,6.48888,1.8925900000000002,6.75925,0.0,0.0,0.0,136.47,58.56888,24.982590000000002,63.6745122287,6.48888,1.8925900000000002,6.75925,52.08,23.09,56.9690661675,137.22
2021-05-09 05:30:00,68.63104,38.44947,78.6675371088,6.82104,1.98947,7.10525,61.81,36.46,71.7621606419,136.81,55.47104,4.10947,55.6230529759,6.82104,1.98947,7.10525,48.65,2.12,48.6961692539,137.8,6.82104,1.98947,7.10525,6.82104,1.98947,7.10525,0.0,0.0,0.0,136.77,58.45104,24.96947,63.5609826007,6.82104,1.98947,7.10525,51.63,22.98,56.5131604142,137.39
2021-05-09 06:00:00,68.53464,38.02552,78.3768910534,7.18464,2.09552,7.484,61.35,35.93,71.0970280673,136.65,55.46464,4.05552,55.6127101731,7.18464,2.09552,7.484,48.28,1.96,48.3197682114,137.63,7.18464,2.09552,7.484,7.18464,2.09552,7.484,0.0,0.0,0.0,136.6,58.41464,24.92552,63.5102488863,7.18464,2.09552,7.484,51.23,22.83,56.086734617,137.22
2021-05-09 06:30:00,71.14056,36.91808,80.1493849509,7.57056,2.20808,7.886,63.57,34.71,72.428785714,136.65,57.62056,3.50808,57.7272514502,7.57056,2.20808,7.886,50.05,1.3,50.0668802703,137.74,7.57056,2.20808,7.886,7.57056,2.20808,7.886,0.0,0.0,0.0,136.6,60.70056,24.36808,65.409183661,7.57056,2.20808,7.886,53.13,22.16,57.5661575928,137.25
2021-05-09 07:00:00,73.9708,36.21565,82.3605036262,7.1508,2.0856500000000002,7.44875,66.82,34.13,75.0317885966,136.65,59.8308,2.45565,59.8811727137,7.1508,2.0856500000000002,7.44875,52.68,0.37,52.6812993386,137.74,7.1508,2.0856500000000002,7.44875,7.1508,2.0856500000000002,7.44875,0.0,0.0,0.0,136.6,63.0408,23.21565,67.1796760156,7.1508,2.0856500000000002,7.44875,55.89,21.13,59.7508912067,137.33
2021-05-09 07:30:00,78.49,36.095,86.3917190765,7.08,2.065,7.375,71.41,34.03,79.1039126719,136.21,63.33,2.935,63.3979741396,7.08,2.065,7.375,56.25,0.87,56.2567275977,137.15,7.08,2.065,7.375,7.08,2.065,7.375,0.0,0.0,0.0,136.16,66.78,21.805,70.249743238,7.08,2.065,7.375,59.7,19.74,62.8789122043,136.72
2021-05-09 08:00:00,80.64816,32.95363,87.1209931163,11.01816,3.21363,11.47725,69.63,29.74,75.7152857751,136.21,65.24816,5.59363,65.487487965,11.01816,3.21363,11.47725,54.23,2.38,54.2822005818,137.15,11.01816,3.21363,11.47725,11.01816,3.21363,11.47725,0.0,0.0,0.0,136.16,68.59816000000001,24.56363,72.8634302937,11.01816,3.21363,11.47725,57.58,21.35,61.4107392888,136.72
2021-05-09 08:30:00,83.54288,19.51959,85.7929320659,17.07288,4.97959,17.78425,66.47,14.54,68.0416967748,135.89,66.81288,12.30959,67.9373751323,17.07288,4.97959,17.78425,49.74,7.33,50.2771966203,136.6,17.07288,4.97959,17.78425,17.07288,4.97959,17.78425,0.0,0.0,0.0,135.84,69.87288,33.33959,77.4192974707,17.07288,4.97959,17.78425,52.8,28.36,59.9343774473,136.18
2021-05-09 09:00:00,89.56912,18.62016,91.4840839491,16.86912,4.92016,17.572,72.7,13.7,73.9795917804,137.59,71.37912,10.92016,72.2096161629,16.86912,4.92016,17.572,54.51,6.0,54.839220454,137.08,16.86912,4.92016,17.572,16.86912,4.92016,17.572,0.0,0.0,0.0,137.55,74.73912,31.54016,81.1216232037,16.86912,4.92016,17.572,57.87,26.62,63.6989897879,136.65
2021-05-09 09:30:00,91.87872,19.70171,93.9673164763,20.26872,5.91171,21.11325,71.61,13.79,72.9256895751,136.4,73.72872,10.17171,74.4270638757,20.26872,5.91171,21.11325,53.46,4.26,53.6294620521,135.64,20.26872,5.91171,21.11325,20.26872,5.91171,21.11325,0.0,0.0,0.0,136.35,77.01872,30.56171,82.860734661,20.26872,5.91171,21.11325,56.75,24.65,61.8723282251,135.22
2021-05-09 10:00:00,89.31152,20.12086,91.5499678419,27.67152,8.07086,28.8245,61.64,12.05,62.8067838693,136.4,72.61152,11.03086,73.4446234183,27.67152,8.07086,28.8245,44.94,2.96,45.0373755896,135.64,27.67152,8.07086,28.8245,27.67152,8.07086,28.8245,0.0,0.0,0.0,136.35,75.41152,31.31086,81.6533361391,27.67152,8.07086,28.8245,47.74,23.24,53.0961881871,135.22
2021-05-09 10:30:00,85.04032,29.00676,89.851255703,34.96032,10.19676,36.417,50.08,18.81,53.4960045237,136.76,71.20032,11.36676,72.1019334068,34.96032,10.19676,36.417,36.24,1.17,36.2588816706,136.92,34.96032,10.19676,36.417,34.96032,10.19676,36.417,0.0,0.0,0.0,136.71,73.36032,29.01676,78.8904868245,34.96032,10.19676,36.417,38.4,18.82,42.7639146945,135.18
2021-05-09 11:00:00,82.36184,28.65887,87.2055245834,38.12184,11.11887,39.71025,44.24,17.54,47.5902216847,136.76,69.66184,12.81887,70.8314575613,38.12184,11.11887,39.71025,31.54,1.7000000000000002,31.5857816114,136.92,38.12184,11.11887,39.71025,38.12184,11.11887,39.71025,0.0,0.0,0.0,136.71,71.50184,29.34887,77.2908098914,38.12184,11.11887,39.71025,33.38,18.23,38.0336337996,136.5
2021-05-09 11:30:00,83.38424,27.81082,87.899790611,35.21424,10.27082,36.6815,48.17,17.54,51.2640273486,136.76,70.03424,11.87082,71.0331692933,35.21424,10.27082,36.6815,34.82,1.6,34.8567410984,137.06,35.21424,10.27082,36.6815,35.21424,10.27082,36.6815,0.0,0.0,0.0,136.71,72.06424,28.49082,77.4918157682,35.21424,10.27082,36.6815,36.85,18.22,41.1082826204,136.62
2021-05-09 12:00:00,83.51328,26.94804,87.7534318201,36.71328,10.70804,38.243,46.8,16.24,49.5376382158,136.39,70.45328,13.39804,71.7159127293,36.71328,10.70804,38.243,33.74,2.69,33.8470633881,136.69,36.71328,10.70804,38.243,36.71328,10.70804,38.243,0.0,0.0,0.0,136.33,72.40328,27.79804,77.5562117602,36.71328,10.70804,38.243,35.69,17.09,39.5707492979,136.26
2021-05-09 12:30:00,85.17456,27.26258,89.4312805424,37.41456,10.91258,38.9735,47.76,16.35,50.4810865572,136.45,71.73456,13.69258,73.0296778402,37.41456,10.91258,38.9735,34.32,2.7800000000000002,34.4324091518,136.75,37.41456,10.91258,38.9735,37.41456,10.91258,38.9735,0.0,0.0,0.0,136.36,73.74456,28.01258,78.8857703762,37.41456,10.91258,38.9735,36.33,17.1,40.1531928992,136.29
2021-05-09 13:00:00,80.8876,29.42555,86.0736128355,39.6876,11.57555,41.34125,41.2,17.85,44.9005846287,136.84,68.7576,14.24555,70.2178271706,39.6876,11.57555,41.34125,29.07,2.67,29.1923585892,137.11,39.6876,11.57555,41.34125,39.6876,11.57555,41.34125,0.0,0.0,0.0,136.73,70.4476,28.89555,76.1433986342,39.6876,11.57555,41.34125,30.76,17.32,35.3009914875,136.66
2021-05-09 13:30:00,77.02928,30.96229,83.0191145421,40.01928,11.67229,41.68675,37.01,19.29,41.7354070305,137.31,65.76928,14.33229,67.3127976566,40.01928,11.67229,41.68675,25.75,2.66,25.8870257079,137.42,40.01928,11.67229,41.68675,40.01928,11.67229,41.68675,0.0,0.0,0.0,137.19,67.25928,29.05229,73.2655874225,40.01928,11.67229,41.68675,27.24,17.38,32.312257736,136.96
2021-05-09 14:00:00,76.01416,31.23163,82.1800902467,38.95416,11.36163,40.57725,37.06,19.87,42.0506896495,137.62,64.83416,13.51163,66.227127736,38.95416,11.36163,40.57725,25.88,2.15,25.9691528549,137.56,38.95416,11.36163,40.57725,38.95416,11.36163,40.57725,0.0,0.0,0.0,137.49,66.29416,29.26163,72.464878668,38.95416,11.36163,40.57725,27.34,17.9,32.6785189383,137.11
2021-05-09 14:30:00,78.96496,30.96478,84.8191164081,35.36496,10.31478,36.8385,43.6,20.65,48.2429528532,137.48,66.43496,10.94478,67.330469473,35.36496,10.31478,36.8385,31.07,0.63,31.0763865338,137.41,35.36496,10.31478,36.8385,35.36496,10.31478,36.8385,0.0,0.0,0.0,137.35,68.24496,29.79478,74.465451591,35.36496,10.31478,36.8385,32.88,19.48,38.2173363802,136.94
2021-05-09 15:00:00,81.33048,30.02889,86.6970657615,29.79048,8.68889,31.03175,51.54,21.34,55.7832161138,137.12,67.64048,9.73889,68.3379873355,29.79048,8.68889,31.03175,37.85,1.05,37.8645612678,137.14,29.79048,8.68889,31.03175,29.79048,8.68889,31.03175,0.0,0.0,0.0,136.99,69.85048,30.02889,76.031728843,29.79048,8.68889,31.03175,40.06,21.34,45.3894172688,136.67
2021-05-09 15:30:00,87.33008,28.94794,92.0028592113,25.33008,7.38794,26.3855,62.0,21.56,65.6417062545,137.67,71.74008,8.57794,72.2510908779,25.33008,7.38794,26.3855,46.41,1.19,46.4252539035,137.81,25.33008,7.38794,26.3855,25.33008,7.38794,26.3855,0.0,0.0,0.0,137.54,74.47008,28.77794,79.8371006854,25.33008,7.38794,26.3855,49.14,21.39,53.5935789064,137.35
2021-05-09 16:00:00,93.78648,28.10064,97.905821069,19.95648,5.82064,20.788,73.83,22.28,77.1185276052,137.39,76.08648,6.74064,76.3844792245,19.95648,5.82064,20.788,56.13,0.92,56.1375391338,137.55,19.95648,5.82064,20.788,19.95648,5.82064,20.788,0.0,0.0,0.0,137.26,79.45648,26.75064,83.8387079719,19.95648,5.82064,20.788,59.5,20.93,63.0738844531,137.11
2021-05-09 16:30:00,97.92392,26.97781,101.572123836,19.12392,5.57781,19.92075,78.8,21.4,81.6541487005,136.99,79.14392,6.93781,79.4474246314,19.12392,5.57781,19.92075,60.02,1.3599999999999999,60.03540622,137.05,19.12392,5.57781,19.92075,19.12392,5.57781,19.92075,0.0,0.0,0.0,136.47,82.73392,26.90781,86.9996078012,19.12392,5.57781,19.92075,63.61,21.33,67.0909904533,136.41
2021-05-09 17:00:00,101.02176,26.61218,104.4681966813,18.52176,5.40218,19.2935,82.5,21.21,85.1828274947,136.6,81.44176,6.64218,81.7121706177,18.52176,5.40218,19.2935,62.92,1.24,62.9322175042,136.81,18.52176,5.40218,19.2935,18.52176,5.40218,19.2935,0.0,0.0,0.0,136.47,85.21176,26.58218,89.2617294021,18.52176,5.40218,19.2935,66.69,21.18,69.9724838776,136.41
2021-05-09 17:30:00,106.82176,22.69093,109.2051588239,13.51176,3.94093,14.07475,93.31,18.75,95.1751995007,136.6,85.50176,4.08093,85.5990943455,13.51176,3.94093,14.07475,71.99,0.14,71.9901361299,136.85,13.51176,3.94093,14.07475,13.51176,3.94093,14.07475,0.0,0.0,0.0,136.47,89.81176,23.53093,92.8431844616,13.51176,3.94093,14.07475,76.3,19.59,78.7747300852,136.47
2021-05-09 18:00:00,112.19904,11.06597,112.7434267217,11.12904,3.24597,11.59275,101.07,7.82,101.3720735706,135.5,85.18904,13.10597,86.1912929812,11.12904,3.24597,11.59275,74.06,9.86,74.7134740191,135.87,11.12904,3.24597,11.59275,11.12904,3.24597,11.59275,0.0,0.0,0.0,135.37,89.68904,33.58597,95.771296728,11.12904,3.24597,11.59275,78.56,30.34,84.2151364067,135.47
2021-05-09 18:30:00,111.8908,6.6669,112.0892442666,10.4808,3.0569,10.9175,101.41,3.61,101.4742341681,138.81,83.9608,14.5769,85.2167938276,10.4808,3.0569,10.9175,73.48,11.52,74.3775557544,137.13,10.4808,3.0569,10.9175,10.4808,3.0569,10.9175,0.0,0.0,0.0,138.66,88.4108,35.2369,95.1740966768,10.4808,3.0569,10.9175,77.93,32.18,84.3127350997,136.73
2021-05-09 19:00:00,109.9264,10.6752,110.4435299689,9.6864,2.8252,10.09,100.24,7.85,100.5469049747,139.7,83.4964,11.9052,84.3408714681,9.6864,2.8252,10.09,73.81,9.08,74.3664070666,137.36,9.6864,2.8252,10.09,9.6864,2.8252,10.09,0.0,0.0,0.0,139.55,87.9664,32.2452,93.6901299604,9.6864,2.8252,10.09,78.28,29.42,83.6259218185,136.93
2021-05-09 19:30:00,107.35944,22.25442,109.6417282181,7.9694400000000005,2.32442,8.3015,99.39,19.93,101.3685207547,138.84,85.04944,2.54442,85.0874921328,7.9694400000000005,2.32442,8.3015,77.08,0.22,77.0803139589,137.06,7.9694400000000005,2.32442,8.3015,7.9694400000000005,2.32442,8.3015,0.0,0.0,0.0,138.69,89.70944,22.24442,92.4261751142,7.9694400000000005,2.32442,8.3015,81.74,19.92,84.1322411445,136.65
2021-05-09 20:00:00,105.79304,21.68797,107.993219024,7.19304,2.09797,7.49275,98.6,19.59,100.5272505344,135.92,83.77304,3.16797,83.8329187418,7.19304,2.09797,7.49275,76.58,1.07,76.5874748245,136.24,7.19304,2.09797,7.49275,7.19304,2.09797,7.49275,0.0,0.0,0.0,135.78,88.41304,23.09797,91.3804238344,7.19304,2.09797,7.49275,81.22,21.0,83.8909315719,135.8
2021-05-09 20:30:00,104.18968,23.49074,106.8049824879,7.81968,2.28074,8.1455,96.37,21.21,98.6764460244,136.52,82.60968,3.9207400000000003,82.7026688315,7.81968,2.28074,8.1455,74.79,1.6400000000000001,74.8079788525,136.98,7.81968,2.28074,8.1455,7.81968,2.28074,8.1455,0.0,0.0,0.0,136.99,87.12968,24.04074,90.3854983758,7.81968,2.28074,8.1455,79.31,21.76,82.2409490461,137.03
2021-05-09 21:00:00,99.79264,27.18827,103.4300392718,11.58264,3.37827,12.06525,88.21,23.81,91.3669535445,137.13,79.55264,6.53827,79.8208713656,11.58264,3.37827,12.06525,67.97,3.16,68.043416287,137.47,11.58264,3.37827,12.06525,11.58264,3.37827,12.06525,0.0,0.0,0.0,136.99,83.67264,26.98827,87.9174465175,11.58264,3.37827,12.06525,72.09,23.61,75.8577629515,137.03
2021-05-09 21:30:00,100.47336,26.38973,103.8812491221,9.63336,2.80973,10.03475,90.84,23.58,93.8505300997,138.0,79.89336,5.39973,80.0756271044,9.63336,2.80973,10.03475,70.26,2.59,70.3077214821,138.22,9.63336,2.80973,10.03475,9.63336,2.80973,10.03475,0.0,0.0,0.0,137.85,84.12336,25.69973,87.9614450755,9.63336,2.80973,10.03475,74.49,22.89,77.9276087148,137.79
2021-05-09 22:00:00,95.84304,29.09047,100.1605898608,9.77304,2.85047,10.180250000000001,86.07,26.24,89.9810118858,137.64,76.09304,6.22047,76.3468727812,9.77304,2.85047,10.180250000000001,66.32,3.37,66.4055667847,137.81,9.77304,2.85047,10.180250000000001,9.77304,2.85047,10.180250000000001,0.0,0.0,0.0,137.49,80.11304,26.81047,84.4801780281,9.77304,2.85047,10.180250000000001,70.34,23.96,74.3087962492,137.38
2021-05-09 22:30:00,94.10464,28.00052,98.1820370017,5.38464,1.5705200000000001,5.609,88.72,26.43,92.5731240696,138.25,74.13464,3.67052,74.2254509249,5.38464,1.5705200000000001,5.609,68.75,2.1,68.7820652496,138.06,5.38464,1.5705200000000001,5.609,5.38464,1.5705200000000001,5.609,0.0,0.0,0.0,138.1,78.25464,24.02052,81.8582559221,5.38464,1.5705200000000001,5.609,72.87,22.45,76.2498485244,137.63
2021-05-09 23:00:00,88.77368,29.19149,93.4500366461,4.63368,1.35149,4.8267500000000005,84.14,27.84,88.62621057,138.25,69.93368,3.68149,70.0305145416,4.63368,1.35149,4.8267500000000005,65.3,2.33,65.3415556901,138.06,4.63368,1.35149,4.8267500000000005,4.63368,1.35149,4.8267500000000005,0.0,0.0,0.0,138.1,73.87368,24.11149,77.7089733992,4.63368,1.35149,4.8267500000000005,69.24,22.76,72.8848077448,137.63
2021-05-09 23:30:00,82.2856,29.91455,87.5545559583,6.2556,1.8245500000000001,6.51625,76.03,28.09,81.0531245542,138.7,65.1356,5.87455,65.3999749622,6.2556,1.8245500000000001,6.51625,58.88,4.05,59.0191231721,138.37,6.2556,1.8245500000000001,6.51625,6.2556,1.8245500000000001,6.51625,0.0,0.0,0.0,139.07,68.6956,26.61455,73.6710236868,6.2556,1.8245500000000001,6.51625,62.44,24.79,67.1810814143,138.64
2021-05-10 00:00:00,78.10768,30.46099,83.8372326998,6.03768,1.76099,6.28925,72.07,28.7,77.5743185597,139.22,61.87768,5.98099,62.1660640829,6.03768,1.76099,6.28925,55.84,4.22,55.9992321376,139.04,6.03768,1.76099,6.28925,6.03768,1.76099,6.28925,0.0,0.0,0.0,139.07,65.23768,26.78099,70.5207509685,6.03768,1.76099,6.28925,59.2,25.02,64.2700583476,138.64
2021-05-10 00:30:00,74.8432,37.27385,83.6112700541,5.2932,1.54385,5.51375,69.55,35.73,78.1910186658,139.35,59.9332,7.00385,60.3410505134,5.2932,1.54385,5.51375,54.64,5.46,54.9121225232,139.11,5.2932,1.54385,5.51375,5.2932,1.54385,5.51375,0.0,0.0,0.0,139.2,63.2232,23.94385,67.6053324159,5.2932,1.54385,5.51375,57.93,22.4,62.1099420383,138.7
2021-05-10 01:00:00,71.68512,55.21316,90.4834209488,4.84512,1.41316,5.047,66.84,53.8,85.8022470568,138.92,59.65512,9.12316,60.3486983339,4.84512,1.41316,5.047,54.81,7.71,55.3496178849,139.25,4.84512,1.41316,5.047,4.84512,1.41316,5.047,0.0,0.0,0.0,138.77,62.93512,13.69316,64.4075458328,4.84512,1.41316,5.047,58.09,12.28,59.3737863034,138.84
