Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-10 01:30:00,71.97208,55.53519,90.9073023902,4.85208,1.41519,5.05425,67.12,54.12,86.2210461546,136.48,59.87208,9.03519,60.549984491000004,4.85208,1.41519,5.05425,55.02,7.62,55.5451600052,138.94,4.85208,1.41519,5.05425,4.85208,1.41519,5.05425,0.0,0.0,0.0,136.34,63.15208,13.84519,64.6519488837,4.85208,1.41519,5.05425,58.3,12.43,59.6103589991,138.26
2021-05-10 02:00:00,72.67072,54.96146,91.114190062,4.5307200000000005,1.32146,4.7195,68.14,53.64,86.7197163279,136.48,60.33072,9.05146,61.0059399063,4.5307200000000005,1.32146,4.7195,55.8,7.73,56.3328758364,138.94,4.5307200000000005,1.32146,4.7195,4.5307200000000005,1.32146,4.7195,0.0,0.0,0.0,136.34,63.66072,13.54146,65.0850091023,4.5307200000000005,1.32146,4.7195,59.13,12.22,60.3795105976,138.54
2021-05-10 02:30:00,72.83104,54.72572,91.1003008612,4.03104,1.17572,4.199,68.8,53.55,87.1839578134,136.07,60.44104,9.26572,61.1471412529,4.03104,1.17572,4.199,56.41,8.09,56.9871582025,138.55,4.03104,1.17572,4.199,4.03104,1.17572,4.199,0.0,0.0,0.0,135.94,63.81104,13.09572,65.1409756467,4.03104,1.17572,4.199,59.78,11.92,60.9568273453,138.15
2021-05-10 03:00:00,71.78096,55.13653,90.5126684998,4.65096,1.35653,4.84475,67.13,53.78,86.0158433081,136.39,59.66096,9.23653,60.371712205,4.65096,1.35653,4.84475,55.01,7.88,55.5715259823,138.88,4.65096,1.35653,4.84475,4.65096,1.35653,4.84475,0.0,0.0,0.0,136.26,62.94096,13.51653,64.3759351696,4.65096,1.35653,4.84475,58.29,12.16,59.5448545216,138.47
2021-05-10 03:30:00,72.13696,54.19953,90.2293192386,3.90696,1.13953,4.06975,68.23,53.06,86.4331909627,136.42,59.89696,8.88953,60.55303098,3.90696,1.13953,4.06975,55.99,7.75,56.523823296,138.97,3.90696,1.13953,4.06975,3.90696,1.13953,4.06975,0.0,0.0,0.0,136.29,63.22696,13.42953,64.6374562221,3.90696,1.13953,4.06975,59.32,12.29,60.5797532184,138.55
2021-05-10 04:00:00,71.62528,54.16279,89.7985999649,3.81528,1.11279,3.97425,67.81,53.05,86.0958686581,136.42,59.58528,9.03279,60.2660508733,3.81528,1.11279,3.97425,55.77,7.92,56.3295597355,138.97,3.81528,1.11279,3.97425,3.81528,1.11279,3.97425,0.0,0.0,0.0,136.29,62.90528,13.38279,64.3130882485,3.81528,1.11279,3.97425,59.09,12.27,60.3504846708,138.55
2021-05-10 04:30:00,72.29816,48.31988,86.9588106094,3.90816,1.13988,4.071,68.39,47.18,83.085164139,136.89,59.22816,9.56988,59.9963127217,3.90816,1.13988,4.071,55.32,8.43,55.9586213197,139.5,3.90816,1.13988,4.071,3.90816,1.13988,4.071,0.0,0.0,0.0,136.77,62.86816,11.62988,63.934807817,3.90816,1.13988,4.071,58.96,10.49,59.8859056874,139.07
2021-05-10 05:00:00,73.36584,42.16212,84.6179108806,3.91584,1.14212,4.079,69.45,41.02,80.6594253637,136.58,59.05584,9.26212,59.7777475738,3.91584,1.14212,4.079,55.14,8.12,55.7346750237,138.64,3.91584,1.14212,4.079,3.91584,1.14212,4.079,0.0,0.0,0.0,136.47,63.08584,8.51212,63.6575164093,3.91584,1.14212,4.079,59.17,7.37,59.6272236483,138.22
2021-05-10 05:30:00,77.44752,40.44761,87.3734943153,3.79752,1.10761,3.95575,73.65,39.34,83.4982520775,135.9,62.52752,8.34761,63.0822744522,3.79752,1.10761,3.95575,58.73,7.24,59.1745764666,137.06,3.79752,1.10761,3.95575,3.79752,1.10761,3.95575,0.0,0.0,0.0,135.78,66.78752,7.52761,67.210399047,3.79752,1.10761,3.95575,62.99,6.42,63.3163209607,136.62
2021-05-10 06:00:00,82.95552,27.72286,87.4652803405,5.01552,1.46286,5.2245,77.94,26.26,82.2449463493,135.62,65.93552,12.93286,67.1919017847,5.01552,1.46286,5.2245,60.92,11.47,61.9903807054,136.87,5.01552,1.46286,5.2245,5.01552,1.46286,5.2245,0.0,0.0,0.0,135.5,70.35552,12.36286,71.4334620598,5.01552,1.46286,5.2245,65.34,10.9,66.2429286792,136.41
2021-05-10 06:30:00,95.7508,8.21315,96.1024012893,6.7308,1.9631500000000002,7.01125,89.02,6.25,89.239133232,136.48,74.3308,16.90315,76.2285006317,6.7308,1.9631500000000002,7.01125,67.6,14.94,69.2312328361,136.91,6.7308,1.9631500000000002,7.01125,6.7308,1.9631500000000002,7.01125,0.0,0.0,0.0,136.36,79.2108,16.58315,80.9280649748,6.7308,1.9631500000000002,7.01125,72.48,14.62,73.9398052472,136.46
2021-05-10 07:00:00,104.41552,7.57536,104.6899560416,8.07552,2.35536,8.412,96.34,5.22,96.4813142531,137.12,82.18552,11.77536,83.0248083455,8.07552,2.35536,8.412,74.11,9.42,74.7062815297,136.13,8.07552,2.35536,8.412,8.07552,2.35536,8.412,0.0,0.0,0.0,136.99,87.20552,15.16536,88.5143539908,8.07552,2.35536,8.412,79.13,12.81,80.160170908,135.69
2021-05-10 07:30:00,112.55072,12.11271,113.2006286028,10.50072,3.06271,10.93825,102.05,9.05,102.4505002428,136.07,90.23072,9.90271,90.7724985723,10.50072,3.06271,10.93825,79.73,6.84,80.0228623582,135.83,10.50072,3.06271,10.93825,10.50072,3.06271,10.93825,0.0,0.0,0.0,135.95,95.01072,15.47271,96.2623585295,10.50072,3.06271,10.93825,84.51,12.41,85.4163227961,135.38
2021-05-10 08:00:00,117.6136,15.8123,118.6717646968,17.2536,5.0323,17.9725,100.36,10.78,100.9372973682,135.46,93.7736,12.1723,94.560313791,17.2536,5.0323,17.9725,76.52,7.14,76.8523909843,136.22,17.2536,5.0323,17.9725,17.2536,5.0323,17.9725,0.0,0.0,0.0,135.33,98.4036,17.7123,99.9849691916,17.2536,5.0323,17.9725,81.15,12.68,82.1346753814,135.79
2021-05-10 08:30:00,121.30128,27.12704,124.2975334783,23.20128,6.76704,24.168,98.1,20.36,100.1905165173,136.2,93.95128,7.24704,94.2303698518,23.20128,6.76704,24.168,70.75,0.48,70.7516282498,136.3,23.20128,6.76704,24.168,23.20128,6.76704,24.168,0.0,0.0,0.0,136.08,98.22128,26.93704,101.8480435197,23.20128,6.76704,24.168,75.02,20.17,77.6841637659,135.88
2021-05-10 09:00:00,123.34704,29.80497,126.8969208195,24.97704,7.28497,26.01775,98.37,22.52,100.9148517315,137.95,95.79704,7.44497,96.0859014167,24.97704,7.28497,26.01775,70.82,0.16,70.8201807397,136.24,24.97704,7.28497,26.01775,24.97704,7.28497,26.01775,0.0,0.0,0.0,137.83,100.04704,26.94497,103.6119762434,24.97704,7.28497,26.01775,75.07,19.66,77.6016784612,135.83
2021-05-10 09:30:00,121.32048,32.35889,125.5617642018,27.39048,7.98889,28.53175,93.93,24.37,97.0398979802,137.39,94.60048,8.71889,95.0014203002,27.39048,7.98889,28.53175,67.21,0.73,67.2139643229,136.01,27.39048,7.98889,28.53175,27.39048,7.98889,28.53175,0.0,0.0,0.0,137.29,98.61048,26.78889,102.1844968342,27.39048,7.98889,28.53175,71.22,18.8,73.6595438487,135.57
2021-05-10 10:00:00,121.98608,32.08594,126.1352895087,28.30608,8.25594,29.485500000000002,93.68,23.83,96.6633917261,137.39,95.16608,9.24594,95.6141735782,28.30608,8.25594,29.485500000000002,66.86,0.99,66.8673290928,136.01,28.30608,8.25594,29.485500000000002,28.30608,8.25594,29.485500000000002,0.0,0.0,0.0,137.29,99.15608,27.00594,102.7679375888,28.30608,8.25594,29.485500000000002,70.85,18.75,73.289051024,135.57
2021-05-10 10:30:00,124.19664,29.95652,127.7583597179,25.01664,7.29652,26.059,99.18,22.66,101.7356771246,138.16,96.15664,7.76652,96.4697789414,25.01664,7.29652,26.059,71.14,0.47000000000000003,71.1415525555,136.65,25.01664,7.29652,26.059,25.01664,7.29652,26.059,0.0,0.0,0.0,138.04,100.41664,26.55652,103.8689094166,25.01664,7.29652,26.059,75.4,19.26,77.8209971666,136.22
2021-05-10 11:00:00,126.77184,29.53637,130.1671869934,22.82184,6.65637,23.77275,103.95,22.88,106.4382304438,138.23,97.98184,8.19637,98.324063438,22.82184,6.65637,23.77275,75.16,1.54,75.1757753535,136.65,22.82184,6.65637,23.77275,22.82184,6.65637,23.77275,0.0,0.0,0.0,138.12,102.45184,24.60637,105.3653309394,22.82184,6.65637,23.77275,79.63,17.95,81.6280552261,136.25
2021-05-10 11:30:00,123.75896,31.67053,127.7470259958,24.37896,7.11053,25.39475,99.38,24.56,102.3698100028,137.68,96.03896,8.57053,96.4206192801,24.37896,7.11053,25.39475,71.66,1.46,71.6748714683,136.07,24.37896,7.11053,25.39475,24.37896,7.11053,25.39475,0.0,0.0,0.0,137.57,100.35896,25.16053,103.4648400287,24.37896,7.11053,25.39475,75.98,18.05,78.0945766363,135.66
2021-05-10 12:00:00,124.28056,32.15808,128.3736721575,22.69056,6.61808,23.636,101.59,25.54,104.7512276778,137.49,96.26056,9.21808,96.7009224899,22.69056,6.61808,23.636,73.57,2.6,73.6159283036,136.07,22.69056,6.61808,23.636,22.69056,6.61808,23.636,0.0,0.0,0.0,137.38,100.67056,23.38808,103.3516518339,22.69056,6.61808,23.636,77.98,16.77,79.7628566439,135.66
2021-05-10 12:30:00,117.526,34.8305,122.5786458004,32.916,9.6005,34.2875,84.61,25.23,88.2915907661,137.9,92.816,11.8805,93.5732661408,32.916,9.6005,34.2875,59.9,2.2800000000000002,59.943376614900004,136.39,32.916,9.6005,34.2875,32.916,9.6005,34.2875,0.0,0.0,0.0,137.79,96.356,26.8805,100.0351938882,32.916,9.6005,34.2875,63.44,17.28,65.7512889607,135.99
2021-05-10 13:00:00,117.4416,31.39755,121.5661776834,29.7516,8.67755,30.99125,87.69,22.72,90.5855093268,137.9,92.3316,9.46755,92.8157252924,29.7516,8.67755,30.99125,62.58,0.79,62.5849862187,136.39,29.7516,8.67755,30.99125,29.7516,8.67755,30.99125,0.0,0.0,0.0,137.79,96.0816,27.66755,99.9858349046,29.7516,8.67755,30.99125,66.33,18.99,68.9948476337,135.99
2021-05-10 13:30:00,114.52616,34.14388,119.5075138466,31.31616,9.13388,32.621,83.21,25.01,86.8873074735,138.18,89.96616,12.42388,90.8199468146,31.31616,9.13388,32.621,58.65,3.29,58.7422045892,136.56,31.31616,9.13388,32.621,31.31616,9.13388,32.621,0.0,0.0,0.0,138.05,93.41616,25.31388,96.7851820776,31.31616,9.13388,32.621,62.1,16.18,64.1732218297,136.15
2021-05-10 14:00:00,123.67048,30.47639,127.370318249,20.49048,5.97639,21.34425,103.18,24.5,106.0488679808,137.93,95.27048,8.14639,95.618136509,20.49048,5.97639,21.34425,74.78,2.17,74.8114783974,136.26,20.49048,5.97639,21.34425,20.49048,5.97639,21.34425,0.0,0.0,0.0,137.8,99.74048,23.23639,102.4113918022,20.49048,5.97639,21.34425,79.25,17.26,81.1077684319,135.87
2021-05-10 14:30:00,116.52216,32.00938,120.8387941807,27.15216,7.91938,28.2835,89.37,24.09,92.5598455055,137.65,91.16216,9.58938,91.6651276367,27.15216,7.91938,28.2835,64.01,1.67,64.0317811715,136.12,27.15216,7.91938,28.2835,27.15216,7.91938,28.2835,0.0,0.0,0.0,137.53,94.97216,25.88938,98.4376511902,27.15216,7.91938,28.2835,67.82,17.97,70.1603399365,135.71
2021-05-10 15:00:00,118.12568,29.75124,121.8146647863,24.415680000000002,7.12124,25.433,93.71,22.63,96.403739554,138.16,91.36568,8.64124,91.7734085158,24.415680000000002,7.12124,25.433,66.95,1.52,66.9672524448,136.56,24.415680000000002,7.12124,25.433,24.415680000000002,7.12124,25.433,0.0,0.0,0.0,138.03,95.37568,25.24124,98.6592141272,24.415680000000002,7.12124,25.433,70.96,18.12,73.2369851919,136.16
2021-05-10 15:30:00,121.7952,29.61485,125.3439670808,21.4452,6.25485,22.33875,100.35,23.36,103.0330631399,137.78,94.1152,7.95485,94.4507835307,21.4452,6.25485,22.33875,72.67,1.7000000000000002,72.6898816893,136.16,21.4452,6.25485,22.33875,21.4452,6.25485,22.33875,0.0,0.0,0.0,138.14,98.4252,24.07485,101.3267901276,21.4452,6.25485,22.33875,76.98,17.82,79.015649083,136.16
2021-05-10 16:00:00,123.40072,26.55021,126.2246067435,19.92072,5.81021,20.75075,103.48,20.74,105.5379457825,137.78,95.14072,6.07021,95.3341704299,19.92072,5.81021,20.75075,75.22,0.26,75.2204493472,136.16,19.92072,5.81021,20.75075,19.92072,5.81021,20.75075,0.0,0.0,0.0,137.65,99.70072,25.37021,102.877991446,19.92072,5.81021,20.75075,79.78,19.56,82.1428146584,135.74
2021-05-10 16:30:00,118.9,28.90625,122.3633167623,27.69,8.07625,28.84375,91.21,20.83,93.5582866453,138.45,93.0,9.13625,93.447691593,27.69,8.07625,28.84375,65.31,1.06,65.3186014853,136.69,27.69,8.07625,28.84375,27.69,8.07625,28.84375,0.0,0.0,0.0,138.32,96.92,28.75625,101.0960351055,27.69,8.07625,28.84375,69.23,20.68,72.252718288,136.28
2021-05-10 17:00:00,119.27616,26.75263,122.2395417051,27.50616,8.02263,28.65225,91.77,18.73,93.6618695094,139.02,92.93616,9.90263,93.4622486166,27.50616,8.02263,28.65225,65.43,1.88,65.457003445,137.29,27.50616,8.02263,28.65225,27.50616,8.02263,28.65225,0.0,0.0,0.0,138.88,96.80616,30.12263,101.3844438366,27.50616,8.02263,28.65225,69.3,22.1,72.7385729857,136.87
2021-05-10 17:30:00,129.58192,23.25181,131.6515121796,19.65192,5.73181,20.47075,109.93,17.52,111.3173629763,139.61,99.34192,8.15181,99.6758199142,19.65192,5.73181,20.47075,79.69,2.42,79.7267364188,137.77,19.65192,5.73181,20.47075,19.65192,5.73181,20.47075,0.0,0.0,0.0,139.48,104.14192,28.27181,107.911235476,19.65192,5.73181,20.47075,84.49,22.54,87.4449066556,137.31
2021-05-10 18:00:00,126.45088,20.72484,128.1379883009,19.73088,5.75484,20.553,106.72,14.97,107.7648333177,139.37,97.08088,10.18484,97.6136682407,19.73088,5.75484,20.553,77.35,4.43,77.476753933,137.52,19.73088,5.75484,20.553,19.73088,5.75484,20.553,0.0,0.0,0.0,139.23,101.74088,30.49484,106.2127201883,19.73088,5.75484,20.553,82.01,24.74,85.6604208488,137.05
2021-05-10 18:30:00,128.83376,19.04943,130.2344750788,15.56376,4.53943,16.21225,113.27,14.51,114.1955909832,139.6,98.16376,8.97943,98.5735965686,15.56376,4.53943,16.21225,82.6,4.44,82.7192456445,137.65,15.56376,4.53943,16.21225,15.56376,4.53943,16.21225,0.0,0.0,0.0,139.46,103.16376,29.25943,107.2328103766,15.56376,4.53943,16.21225,87.6,24.72,91.0210876665,137.21
2021-05-10 19:00:00,127.59608,17.487190000000002,128.7888250023,13.39608,3.90719,13.95425,114.2,13.58,115.0045929518,139.6,96.91608,8.277190000000001,97.2688975822,13.39608,3.90719,13.95425,83.52,4.37,83.6342471718,137.65,13.39608,3.90719,13.95425,13.39608,3.90719,13.95425,0.0,0.0,0.0,139.46,101.99608,28.59719,105.9292198181,13.39608,3.90719,13.95425,88.6,24.69,91.9758451986,137.21
2021-05-10 19:30:00,123.2156,16.5658,124.324212497,11.9856,3.4958,12.485,111.23,13.07,111.9952579353,137.47,95.6456,8.6058,96.0319769296,11.9856,3.4958,12.485,83.66,5.11,83.8159155531,136.61,11.9856,3.4958,12.485,11.9856,3.4958,12.485,0.0,0.0,0.0,137.33,100.6856,24.0358,103.5147802442,11.9856,3.4958,12.485,88.7,20.54,91.0471394389,136.16
2021-05-10 20:00:00,125.35368,17.37524,126.5521396682,8.38368,2.44524,8.733,116.97,14.93,117.9189798124,137.47,94.61368,8.18524,94.9670816494,8.38368,2.44524,8.733,86.23,5.74,86.420833715,136.61,8.38368,2.44524,8.733,8.38368,2.44524,8.733,0.0,0.0,0.0,137.33,99.87368,28.53524,103.8701683767,8.38368,2.44524,8.733,91.49,26.09,95.1373123438,136.16
2021-05-10 20:30:00,119.8972,9.86085,120.3020154884,8.4372,2.46085,8.78875,111.46,7.4,111.7053785634,138.28,92.2472,5.57085,92.4152599821,8.4372,2.46085,8.78875,83.81,3.11,83.8676826912,137.22,8.4372,2.46085,8.78875,8.4372,2.46085,8.78875,0.0,0.0,0.0,138.14,97.3472,24.59085,100.4051156643,8.4372,2.46085,8.78875,88.91,22.13,91.6227318955,136.76
2021-05-10 21:00:00,117.53184,6.29137,117.7001051413,9.02184,2.63137,9.39775,108.51,3.66,108.5717076406,138.28,92.15184,3.59137,92.2217954383,9.02184,2.63137,9.39775,83.13,0.96,83.1355429404,137.22,9.02184,2.63137,9.39775,9.02184,2.63137,9.39775,0.0,0.0,0.0,138.14,97.19184,21.63137,99.5699248301,9.02184,2.63137,9.39775,88.17,19.0,90.193951571,136.76
2021-05-10 21:30:00,116.6828,8.35665,116.9816627299,11.5428,3.36665,12.02375,105.14,4.99,105.2583474124,137.19,91.8928,3.4766500000000002,91.9585438503,11.5428,3.36665,12.02375,80.35,0.11,80.3500752955,137.05,11.5428,3.36665,12.02375,11.5428,3.36665,12.02375,0.0,0.0,0.0,137.07,96.7528,23.59665,99.5886850956,11.5428,3.36665,12.02375,85.21,20.23,87.5785190558,136.58
2021-05-10 22:00:00,111.7188,10.86215,112.2456082707,10.9788,3.20215,11.43625,100.74,7.66,101.0308032236,137.92,87.9588,4.60215,88.0791137675,10.9788,3.20215,11.43625,76.98,1.4,76.9927295269,137.72,10.9788,3.20215,11.43625,10.9788,3.20215,11.43625,0.0,0.0,0.0,137.8,92.6188,24.59215,95.8280541129,10.9788,3.20215,11.43625,81.64,21.39,84.3956260715,137.25
2021-05-10 22:30:00,106.7156,9.9183,107.1755193981,6.6456,1.9383,6.9225,100.07,7.98,100.3876750403,137.45,83.3356,3.5683,83.4119595277,6.6456,1.9383,6.9225,76.69,1.63,76.7073203808,137.09,6.6456,1.9383,6.9225,6.6456,1.9383,6.9225,0.0,0.0,0.0,137.33,87.9956,23.5883,91.1023244284,6.6456,1.9383,6.9225,81.35,21.65,84.1816191339,136.62
2021-05-10 23:00:00,102.37448,11.39839,103.0070747564,6.47448,1.8883900000000002,6.74425,95.9,9.51,96.3703797855,137.45,80.01448,3.34839,80.0845098959,6.47448,1.8883900000000002,6.74425,73.54,1.46,73.5544913652,137.09,6.47448,1.8883900000000002,6.74425,6.47448,1.8883900000000002,6.74425,0.0,0.0,0.0,137.33,84.47448,23.56839,87.7006657812,6.47448,1.8883900000000002,6.74425,78.0,21.68,80.9569169373,136.62
2021-05-10 23:30:00,95.5852,13.7186,96.5646438662,5.9952000000000005,1.7486000000000002,6.245,89.59,11.97,90.3861106587,139.0,74.4952,3.8886000000000003,74.5966221286,5.9952000000000005,1.7486000000000002,6.245,68.5,2.14,68.5334195849,138.2,5.9952000000000005,1.7486000000000002,6.245,5.9952000000000005,1.7486000000000002,6.245,0.0,0.0,0.0,138.87,78.6552,24.2686,82.3140658272,5.9952000000000005,1.7486000000000002,6.245,72.66,22.52,76.0698757722,137.73
2021-05-11 00:00:00,92.25696,14.38828,93.3722082303,5.61696,1.63828,5.851,86.64,12.75,87.5731243019,139.0,71.89696,4.35828,72.0289348929,5.61696,1.63828,5.851,66.28,2.7199999999999998,66.3357882293,138.2,5.61696,1.63828,5.851,5.61696,1.63828,5.851,0.0,0.0,0.0,138.87,75.91696,24.82828,79.8738273992,5.61696,1.63828,5.851,70.3,23.19,74.0261176883,137.73
2021-05-11 00:30:00,88.10064,15.45102,89.445272583,5.18064,1.51102,5.3965,82.92,13.94,84.083589362,139.58,68.68064,5.2510200000000005,68.8810824672,5.18064,1.51102,5.3965,63.5,3.74,63.6100432322,138.75,5.18064,1.51102,5.3965,5.18064,1.51102,5.3965,0.0,0.0,0.0,139.47,72.52064,25.89102,77.0038190134,5.18064,1.51102,5.3965,67.34,24.38,71.6174559727,138.31
2021-05-11 01:00:00,85.75376,15.29193,87.1065466958,4.94376,1.4419300000000002,5.14975,80.81,13.85,81.9882833093,139.58,66.77376,5.75193,67.0210394075,4.94376,1.4419300000000002,5.14975,61.83,4.31,61.9800371087,138.75,4.94376,1.4419300000000002,5.14975,4.94376,1.4419300000000002,5.14975,0.0,0.0,0.0,139.47,70.50376,26.43193,75.2955981294,4.94376,1.4419300000000002,5.14975,65.56,24.99,70.1613404946,138.31
2021-05-11 01:30:00,85.82592,15.64631,87.2404468149,4.61592,1.34631,4.80825,81.21,14.3,82.4594088021,139.48,66.78592,5.79631,67.0369772578,4.61592,1.34631,4.80825,62.17,4.45,62.3290574291,138.75,4.61592,1.34631,4.80825,4.61592,1.34631,4.80825,0.0,0.0,0.0,139.4,70.53592,26.47631,75.3412967864,4.61592,1.34631,4.80825,65.92,25.13,70.5475959902,138.31
2021-05-11 02:00:00,85.8308,32.8044,91.8860973597,4.5408,1.3244,4.73,81.29,31.48,87.1725558877,139.66,69.1908,6.1044,69.4595602059,4.5408,1.3244,4.73,64.65,4.78,64.8264675885,138.95,4.5408,1.3244,4.73,4.5408,1.3244,4.73,0.0,0.0,0.0,139.59,73.0808,16.3544,74.8883817958,4.5408,1.3244,4.73,68.54,15.03,70.1686005276,138.52
2021-05-11 02:30:00,85.39752,32.44511,91.3532790055,4.57752,1.33511,4.76825,80.82,31.11,86.6008342916,136.65,68.85752,5.70511,69.093460911,4.57752,1.33511,4.76825,64.28,4.37,64.428373408,137.5,4.57752,1.33511,4.76825,4.57752,1.33511,4.76825,0.0,0.0,0.0,136.6,72.72752,16.79511,74.6415962133,4.57752,1.33511,4.76825,68.15,15.46,69.8815719629,137.04
2021-05-11 03:00:00,84.39824,31.72282,90.1631866332,4.39824,1.28282,4.5815,80.0,30.44,85.5955232474,136.65,68.11824,5.57282,68.3458187708,4.39824,1.28282,4.5815,63.72,4.29,63.8642505632,137.5,4.39824,1.28282,4.5815,4.39824,1.28282,4.5815,0.0,0.0,0.0,136.6,71.95824,16.92282,73.921378103,4.39824,1.28282,4.5815,67.56,15.64,69.3466884573,137.04
2021-05-11 03:30:00,84.2412,31.56035,89.959076638,4.0812,1.19035,4.25125,80.16,30.37,85.7202572325,136.78,67.9212,5.50035,68.1435489211,4.0812,1.19035,4.25125,63.84,4.31,63.9853240986,137.73,4.0812,1.19035,4.25125,4.0812,1.19035,4.25125,0.0,0.0,0.0,136.73,71.7712,16.78035,73.7067520351,4.0812,1.19035,4.25125,67.69,15.59,69.4621062163,137.26
2021-05-11 04:00:00,81.57696,31.72953,87.5303574588,5.58696,1.62953,5.81975,75.99,30.1,81.7342651524,136.78,66.00696,5.14953,66.207525461,5.58696,1.62953,5.81975,60.42,3.52,60.5224487277,137.73,5.58696,1.62953,5.81975,5.58696,1.62953,5.81975,0.0,0.0,0.0,136.73,69.64696,18.16953,71.9779887025,5.58696,1.62953,5.81975,64.06,16.54,66.1608282899,137.3
2021-05-11 04:30:00,82.07704,31.44622,87.8948533616,5.50704,1.60622,5.7365,76.57,29.84,82.1790149612,136.96,66.40704,5.27622,66.6163152617,5.50704,1.60622,5.7365,60.9,3.67,61.0104818863,138.03,5.50704,1.60622,5.7365,5.50704,1.60622,5.7365,0.0,0.0,0.0,136.91,70.05704,17.97622,72.3265742245,5.50704,1.60622,5.7365,64.55,16.37,66.5933885607,137.59
2021-05-11 05:00:00,84.60544,30.88117,90.0651272034,4.49544,1.31117,4.68275,80.11,29.57,85.393190595,136.93,68.42544,5.16117,68.6198113883,4.49544,1.31117,4.68275,63.93,3.85,64.0458226585,138.03,4.49544,1.31117,4.68275,4.49544,1.31117,4.68275,0.0,0.0,0.0,136.89,72.25544,17.39117,74.3189168621,4.49544,1.31117,4.68275,67.76,16.08,69.6418265125,137.59
2021-05-11 05:30:00,85.64008,30.67294,90.9673158373,4.09008,1.1929400000000001,4.2605,81.55,29.48,86.7148943377,136.78,69.23008,5.19294,69.4245677167,4.09008,1.1929400000000001,4.2605,65.14,4.0,65.262696849,137.86,4.09008,1.1929400000000001,4.2605,4.09008,1.1929400000000001,4.2605,0.0,0.0,0.0,136.73,73.16008,17.09294,75.1303261237,4.09008,1.1929400000000001,4.2605,69.07,15.9,70.8764763515,137.43
2021-05-11 06:00:00,89.82152,29.45586,94.5280547957,4.27152,1.24586,4.4495000000000005,85.55,28.21,90.0811112276,136.78,72.60152,6.45586,72.8879882741,4.27152,1.24586,4.4495000000000005,68.33,5.21,68.5283372044,137.86,4.27152,1.24586,4.4495000000000005,4.27152,1.24586,4.4495000000000005,0.0,0.0,0.0,136.73,76.71152,15.72586,78.3068322271,4.27152,1.24586,4.4495000000000005,72.44,14.48,73.8730262004,137.43
2021-05-11 06:30:00,103.58648,8.57689,103.9409538193,4.68648,1.3668900000000002,4.88175,98.9,7.21,99.1624631602,137.41,80.09648,5.75689,80.3031001323,4.68648,1.3668900000000002,4.88175,75.41,4.39,75.5376740441,136.88,4.68648,1.3668900000000002,4.88175,4.68648,1.3668900000000002,4.88175,0.0,0.0,0.0,137.35,84.64648,23.45689,87.8365087242,4.68648,1.3668900000000002,4.88175,79.96,22.09,82.9552270806,136.45
2021-05-11 07:00:00,113.34384,6.71987,113.5428673179,6.03384,1.75987,6.28525,107.31,4.96,107.4245674881,137.41,87.14384,2.56987,87.1817244711,6.03384,1.75987,6.28525,81.11,0.81,81.1140444066,136.88,6.03384,1.75987,6.28525,6.03384,1.75987,6.28525,0.0,0.0,0.0,137.35,92.06384,22.00987,94.6582538026,6.03384,1.75987,6.28525,86.03,20.25,88.3811258132,136.45
2021-05-11 07:30:00,120.58984,11.75037,121.1609702271,10.14984,2.96037,10.57275,110.44,8.79,110.7892490272,137.02,93.33984,3.81037,93.4175821286,10.14984,2.96037,10.57275,83.19,0.85,83.1943423557,135.89,10.14984,2.96037,10.57275,10.14984,2.96037,10.57275,0.0,0.0,0.0,136.95,98.37984,21.63037,100.7296670538,10.14984,2.96037,10.57275,88.23,18.67,90.1837113896,135.49
2021-05-11 08:00:00,125.6388,16.08215,126.6639002007,15.0588,4.39215,15.68625,110.58,11.69,111.1961892333,135.96,98.0388,6.22215,98.2360496766,15.0588,4.39215,15.68625,82.98,1.83,83.0001765058,135.15,15.0588,4.39215,15.68625,15.0588,4.39215,15.68625,0.0,0.0,0.0,135.9,103.0988,21.81215,105.3808922389,15.0588,4.39215,15.68625,88.04,17.42,89.7468550981,134.73
2021-05-11 08:30:00,127.45744,11.89217,128.0110257699,17.76744,5.18217,18.50775,109.69,6.71,109.8950417444,135.89,100.36744,6.44217,100.5739755924,17.76744,5.18217,18.50775,82.6,1.26,82.6096096105,135.27,17.76744,5.18217,18.50775,17.76744,5.18217,18.50775,0.0,0.0,0.0,135.83,106.95744,13.03217,107.748463684,17.76744,5.18217,18.50775,89.19,7.85,89.5347898864,134.84
2021-05-11 09:00:00,130.3712,8.6916,130.660605004,12.9312,3.7716000000000003,13.47,117.44,4.92,117.5430134036,136.09,102.3212,4.5316,102.4214985635,12.9312,3.7716000000000003,13.47,89.39,0.76,89.3932307281,136.25,12.9312,3.7716000000000003,13.47,12.9312,3.7716000000000003,13.47,0.0,0.0,0.0,136.02,110.7312,5.5816,110.8717859151,12.9312,3.7716000000000003,13.47,97.8,1.81,97.8167475436,135.85
2021-05-11 09:30:00,131.81992,8.70581,132.1070870035,12.25992,3.57581,12.77075,119.56,5.13,119.6700066851,135.99,103.33992,6.28581,103.530915542,12.25992,3.57581,12.77075,91.08,2.71,91.1203078353,136.98,12.25992,3.57581,12.77075,12.25992,3.57581,12.77075,0.0,0.0,0.0,135.93,111.95992,7.78581,112.230310183,12.25992,3.57581,12.77075,99.7,4.21,99.7888475733,136.6
2021-05-11 10:00:00,126.38376,8.91443,126.6977578885,16.40376,4.78443,17.08725,109.98,4.13,110.0575181439,135.89,99.83376,6.95443,100.0756900169,16.40376,4.78443,17.08725,83.43,2.17,83.4582158927,136.65,16.40376,4.78443,17.08725,16.40376,4.78443,17.08725,0.0,0.0,0.0,135.83,107.76376,8.40443,108.090991359,16.40376,4.78443,17.08725,91.36,3.62,91.4316903486,136.27
2021-05-11 10:30:00,121.35512,9.76066,121.7470148868,20.74512,6.05066,21.6095,100.61,3.71,100.6783800029,136.8,96.33512,7.76066,96.6472099393,20.74512,6.05066,21.6095,75.59,1.71,75.6093393702,137.47,20.74512,6.05066,21.6095,20.74512,6.05066,21.6095,0.0,0.0,0.0,136.74,103.49512,9.13066,103.8971068695,20.74512,6.05066,21.6095,82.75,3.08,82.807299799,137.07
2021-05-11 11:00:00,114.26504,12.17647,114.91199148850001,27.00504,7.87647,28.13025,87.26,4.3,87.3658835015,137.39,92.15504,10.21647,92.7196185101,27.00504,7.87647,28.13025,65.15,2.34,65.1920094797,138.03,27.00504,7.87647,28.13025,27.00504,7.87647,28.13025,0.0,0.0,0.0,137.33,98.37504,11.64647,99.0620449943,27.00504,7.87647,28.13025,71.37,3.77,71.4695025868,137.6
2021-05-11 11:30:00,113.1568,12.22615,113.8153773884,27.1068,7.90615,28.23625,86.05,4.32,86.1583710385,137.64,91.5168,10.32615,92.0975247011,27.1068,7.90615,28.23625,64.41,2.42,64.4554458522,138.23,27.1068,7.90615,28.23625,27.1068,7.90615,28.23625,0.0,0.0,0.0,137.58,97.6168,11.73615,98.3197684042,27.1068,7.90615,28.23625,70.51,3.83,70.6139433823,137.84
2021-05-11 12:00:00,115.06144,10.87542,115.5742606944,24.36144,7.10542,25.3765,90.7,3.77,90.7783173451,137.24,92.53144,9.11542,92.9793432449,24.36144,7.10542,25.3765,68.17,2.01,68.1996260987,137.82,24.36144,7.10542,25.3765,24.36144,7.10542,25.3765,0.0,0.0,0.0,137.18,98.97144,10.50542,99.5274323242,24.36144,7.10542,25.3765,74.61,3.4,74.6874293305,137.44
2021-05-11 12:30:00,118.47496,9.26103,118.8363699532,21.29496,6.21103,22.18225,97.18,3.05,97.2278504339,137.36,94.48496,7.68103,94.7966554688,21.29496,6.21103,22.18225,73.19,1.47,73.2047607741,137.92,21.29496,6.21103,22.18225,21.29496,6.21103,22.18225,0.0,0.0,0.0,137.29,101.39496,9.03103,101.7963526668,21.29496,6.21103,22.18225,80.1,2.8200000000000003,80.1496250771,137.55
2021-05-11 13:00:00,122.72528,7.18529,122.9354413644,16.47528,4.80529,17.16175,106.25,2.38,106.2766526571,137.15,96.81528,6.01529,97.0019698525,16.47528,4.80529,17.16175,80.34,1.21,80.3491113828,137.72,16.47528,4.80529,17.16175,16.47528,4.80529,17.16175,0.0,0.0,0.0,137.09,104.41528,7.36529,104.6747256708,16.47528,4.80529,17.16175,87.94,2.56,87.9772538785,137.33
2021-05-11 13:30:00,121.6172,7.35085,121.8391494207,18.2772,5.33085,19.03875,103.34,2.02,103.3597407117,137.21,96.0172,6.54085,96.2397288783,18.2772,5.33085,19.03875,77.74,1.21,77.749416075,137.75,18.2772,5.33085,19.03875,18.2772,5.33085,19.03875,0.0,0.0,0.0,137.14,103.3672,7.90085,103.6687101616,18.2772,5.33085,19.03875,85.09,2.5700000000000003,85.1288024114,137.36
2021-05-11 14:00:00,125.59712,6.44291,125.7622663662,12.62712,3.68291,13.15325,112.97,2.76,113.0037101161,137.82,98.32712,5.06291,98.4573795363,12.62712,3.68291,13.15325,85.7,1.38,85.7111101317,138.32,12.62712,3.68291,13.15325,12.62712,3.68291,13.15325,0.0,0.0,0.0,137.76,106.38712,6.44291,106.5820359684,12.62712,3.68291,13.15325,93.76,2.76,93.8006140705,137.92
2021-05-11 14:30:00,134.56792,5.69606,134.6884189255,8.07792,2.3560600000000003,8.4145,126.49,3.34,126.5340890827,137.27,104.53792,5.18606,104.6664795254,8.07792,2.3560600000000003,8.4145,96.46,2.83,96.5015051696,137.87,8.07792,2.3560600000000003,8.4145,8.07792,2.3560600000000003,8.4145,0.0,0.0,0.0,137.22,113.60792000000001,6.74606,113.8080349196,8.07792,2.3560600000000003,8.4145,105.53,4.39,105.6212715318,137.47
2021-05-11 15:00:00,135.46368,5.07399,135.5586735464,6.97368,2.03399,7.26425,128.49,3.04,128.5259573005,137.04,105.08368,5.07399,105.2061080777,6.97368,2.03399,7.26425,98.11,3.04,98.1570868557,137.59,6.97368,2.03399,7.26425,6.97368,2.03399,7.26425,0.0,0.0,0.0,136.99,114.33368,6.65399,114.5271407364,6.97368,2.03399,7.26425,107.36,4.62,107.4593597599,137.19
2021-05-11 15:30:00,130.26056,4.52433,130.3391079203,9.82056,2.86433,10.22975,120.44,1.6600000000000001,120.4514391778,137.27,101.45056,4.99433,101.5734190449,9.82056,2.86433,10.22975,91.63,2.13,91.6547532864,137.69,9.82056,2.86433,10.22975,9.82056,2.86433,10.22975,0.0,0.0,0.0,137.22,110.11056,6.47433,110.3007360468,9.82056,2.86433,10.22975,100.29,3.61,100.3549510488,137.29
2021-05-11 16:00:00,119.83152,6.84586,120.0269094189,21.79152,6.35586,22.6995,98.04,0.49,98.0412244926,137.27,95.35152,6.91586,95.6019951981,21.79152,6.35586,22.6995,73.56,0.56,73.5621315624,137.69,21.79152,6.35586,22.6995,21.79152,6.35586,22.6995,0.0,0.0,0.0,137.22,102.33152,7.96586,102.6410975733,21.79152,6.35586,22.6995,80.54,1.6099999999999999,80.5560903967,137.29
2021-05-11 16:30:00,117.6076,12.11055,118.2294929324,29.2476,8.53055,30.46625,88.36,3.58,88.4324940279,137.93,94.9576,11.38055,95.6371408819,29.2476,8.53055,30.46625,65.71,2.85,65.7717766219,138.32,29.2476,8.53055,30.46625,29.2476,8.53055,30.46625,0.0,0.0,0.0,137.88,101.2176,10.43055,101.7536187222,29.2476,8.53055,30.46625,71.97,1.9,71.995075526,137.91
2021-05-11 17:00:00,111.95336,18.87348,113.5330923678,33.06336,9.64348,34.441,78.89,9.23,79.4281121518,138.13,90.97336,15.62348,92.3051751366,33.06336,9.64348,34.441,57.91,5.98,58.217939675,138.4,33.06336,9.64348,34.441,33.06336,9.64348,34.441,0.0,0.0,0.0,138.08,96.51336,14.95348,97.6649129555,33.06336,9.64348,34.441,63.45,5.31,63.6718038067,137.97
2021-05-11 17:30:00,111.60456,26.77758,114.7720201245,32.25456,9.40758,33.5985,79.35,17.37,81.2289320378,139.45,92.33456,12.42758,93.1671386007,32.25456,9.40758,33.5985,60.08,3.02,60.1558542455,139.42,32.25456,9.40758,33.5985,32.25456,9.40758,33.5985,0.0,0.0,0.0,139.38,97.36456,11.64758,98.0587765774,32.25456,9.40758,33.5985,65.11,2.24,65.1485203209,138.97
2021-05-11 18:00:00,114.0248,26.2739,117.0127037387,28.2648,8.2439,29.4425,85.76,18.03,87.6348018769,136.86,93.7948,10.1539,94.3428120858,28.2648,8.2439,29.4425,65.53,1.9100000000000001,65.5578294333,137.45,28.2648,8.2439,29.4425,28.2648,8.2439,29.4425,0.0,0.0,0.0,136.77,99.1848,9.0339,99.595360837,28.2648,8.2439,29.4425,70.92,0.79,70.9243998917,137.03
2021-05-11 18:30:00,119.58992,26.34206,122.4567396702,25.30992,7.38206,26.3645,94.28,18.96,96.1675620987,136.28,97.76992,9.75206,98.2550758539,25.30992,7.38206,26.3645,72.46,2.37,72.4987482651,136.99,25.30992,7.38206,26.3645,25.30992,7.38206,26.3645,0.0,0.0,0.0,136.19,103.70992,8.67206,104.0718604189,25.30992,7.38206,26.3645,78.4,1.29,78.4106121644,136.57
2021-05-11 19:00:00,117.74016,25.99213,120.5750226986,21.95016,6.40213,22.86475,95.79,19.59,97.7726556865,136.65,95.64016,9.30213,96.0914659445,21.95016,6.40213,22.86475,73.69,2.9,73.7470412966,137.32,21.95016,6.40213,22.86475,21.95016,6.40213,22.86475,0.0,0.0,0.0,136.54,101.72016,8.25213,102.0543414067,21.95016,6.40213,22.86475,79.77,1.85,79.7914494166,136.9
2021-05-11 19:30:00,120.01568,23.50374,122.2954996713,17.39568,5.07374,18.1205,102.62,18.43,104.2618305038,136.57,96.98568,7.90374,97.3072003042,17.39568,5.07374,18.1205,79.59,2.83,79.6402975886,137.23,17.39568,5.07374,18.1205,17.39568,5.07374,18.1205,0.0,0.0,0.0,136.46,103.50568,6.82374,103.7303678768,17.39568,5.07374,18.1205,86.11,1.75,86.1277806518,136.81
2021-05-11 20:00:00,119.85784,22.42062,121.9368115486,15.56784,4.54062,16.2165,104.29,17.88,105.8116179821,136.32,96.73784,7.76062,97.0486316784,15.56784,4.54062,16.2165,81.17,3.22,81.2338433167,137.13,15.56784,4.54062,16.2165,15.56784,4.54062,16.2165,0.0,0.0,0.0,136.21,103.40784,6.72062,103.6260011129,15.56784,4.54062,16.2165,87.84,2.18,87.8670472931,136.71
2021-05-11 20:30:00,119.9528,19.4354,121.5171140251,9.8928,2.8854,10.305,110.06,16.55,111.2973768783,136.32,96.0728,4.9554,96.2005139747,9.8928,2.8854,10.305,86.18,2.07,86.2048565917,137.25,9.8928,2.8854,10.305,9.8928,2.8854,10.305,0.0,0.0,0.0,136.21,103.1328,3.8354,103.2040925981,9.8928,2.8854,10.305,93.24,0.9500000000000001,93.2448395355,136.83
2021-05-11 21:00:00,122.30696,13.83328,123.0867665511,6.93696,2.02328,7.226,115.37,11.81,115.972897696,135.55,96.69696,5.37328,96.8461367903,6.93696,2.02328,7.226,89.76,3.35,89.8224921721,136.49,6.93696,2.02328,7.226,6.93696,2.02328,7.226,0.0,0.0,0.0,135.45,104.06696,4.6532800000000005,104.1709421019,6.93696,2.02328,7.226,97.13,2.63,97.1655998798,136.04
2021-05-11 21:30:00,124.1376,2.8568,124.1704676644,4.8576,1.4168,5.06,119.28,1.44,119.2886918362,135.84,95.0276,12.0568,95.7894106256,4.8576,1.4168,5.06,90.17,10.64,90.7955863465,136.55,4.8576,1.4168,5.06,4.8576,1.4168,5.06,0.0,0.0,0.0,135.74,102.4576,11.5468,103.1061995614,4.8576,1.4168,5.06,97.6,10.13,98.1242931185,136.08
2021-05-11 22:00:00,115.8548,6.25515,116.0235389245,3.7548,1.09515,3.91125,112.1,5.16,112.2186954121,138.28,88.2348,13.09515,89.2012493442,3.7548,1.09515,3.91125,84.48,12.0,85.328016501,137.72,3.7548,1.09515,3.91125,3.7548,1.09515,3.91125,0.0,0.0,0.0,138.16,95.2048,12.72515,96.051462173,3.7548,1.09515,3.91125,91.45,11.63,92.1865467408,137.27
2021-05-11 22:30:00,110.05248,14.01489,110.9412704807,2.38248,0.69489,2.48175,107.67,13.32,108.4907890099,139.12,84.99248,10.09489,85.5898852708,2.38248,0.69489,2.48175,82.61,9.4,83.1430820935,138.05,2.38248,0.69489,2.48175,2.38248,0.69489,2.48175,0.0,0.0,0.0,139.02,91.79248,9.84489,92.318910542,2.38248,0.69489,2.48175,89.41,9.15,89.8769748045,137.6
2021-05-11 23:00:00,101.13744,31.73592,105.9997659809,2.55744,0.74592,2.664,98.58,30.99,103.3363271072,138.59,81.33744,2.11592,81.3649572187,2.55744,0.74592,2.664,78.78,1.37,78.7919113869,138.22,2.55744,0.74592,2.664,2.55744,0.74592,2.664,0.0,0.0,0.0,138.48,87.83744,1.39592,87.8485313389,2.55744,0.74592,2.664,85.28,0.65,85.2824770982,137.8
2021-05-11 23:30:00,93.34976,34.12118,99.3903044399,3.80976,1.11118,3.9685,89.54,33.01,95.4309787228,136.21,75.27976,3.76118,75.3736607884,3.80976,1.11118,3.9685,71.47,2.65,71.519112131,137.64,3.80976,1.11118,3.9685,3.80976,1.11118,3.9685,0.0,0.0,0.0,136.78,81.16976,2.69118,81.2143607267,3.80976,1.11118,3.9685,77.36,1.58,77.3761332712,137.82
2021-05-12 00:00:00,88.15928,34.21354,94.5654533614,3.98928,1.16354,4.1555,84.17,33.05,90.4261654611,136.87,71.22928,5.87354,71.4710347025,3.98928,1.16354,4.1555,67.24,4.71,67.4047602177,138.24,3.98928,1.16354,4.1555,3.98928,1.16354,4.1555,0.0,0.0,0.0,136.78,76.79928,4.96354,76.9595097298,3.98928,1.16354,4.1555,72.81,3.8,72.9090947688,137.82
2021-05-12 00:30:00,84.71184,35.89137,92.0015558383,4.22184,1.23137,4.39775,80.49,34.66,87.6353564493,137.41,68.46184,6.14137,68.7367438977,4.22184,1.23137,4.39775,64.24,4.91,64.4273676321,139.04,4.22184,1.23137,4.39775,4.22184,1.23137,4.39775,0.0,0.0,0.0,137.34,73.79184,5.26137,73.9791704797,4.22184,1.23137,4.39775,69.57,4.03,69.6866256896,138.63
2021-05-12 01:00:00,84.83592,36.00256,92.1591973099,3.50592,1.02256,3.652,81.33,34.98,88.5334360567,137.7,68.57592,5.35256,68.7844946365,3.50592,1.02256,3.652,65.07,4.33,65.2139080258,139.21,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0.0,0.0,0.0,137.65,73.93592,4.4325600000000005,74.0686698571,3.50592,1.02256,3.652,70.43,3.41,70.5125024375,138.8
2021-05-12 01:30:00,84.52632,35.17351,91.5525782185,3.16632,0.92351,3.29825,81.36,34.25,88.2752065985,137.55,68.20632,5.82351,68.4544765276,3.16632,0.92351,3.29825,65.04,4.9,65.224317551,139.1,3.16632,0.92351,3.29825,3.16632,0.92351,3.29825,0.0,0.0,0.0,137.5,73.59632,4.92351,73.7608247531,3.16632,0.92351,3.29825,70.43,4.0,70.543496511,138.69
2021-05-12 02:00:00,84.40736,35.19173,91.4497691772,2.81736,0.8217300000000001,2.93475,81.59,34.37,88.5337506265,137.55,68.03736,5.89173,68.2919822392,2.81736,0.8217300000000001,2.93475,65.22,5.07,65.4167661995,139.1,2.81736,0.8217300000000001,2.93475,2.81736,0.8217300000000001,2.93475,0.0,0.0,0.0,137.5,73.42736,5.03173,73.5995618422,2.81736,0.8217300000000001,2.93475,70.61,4.21,70.7353956658,138.69
2021-05-12 02:30:00,84.2464,35.3927,91.3788768056,3.5064,1.0227,3.6525,80.74,34.37,87.7510370309,137.44,67.9964,6.0627,68.2661463996,3.5064,1.0227,3.6525,64.49,5.04,64.6866423615,139.0,3.5064,1.0227,3.6525,3.5064,1.0227,3.6525,0.0,0.0,0.0,137.4,73.3264,5.1827,73.50932809,3.5064,1.0227,3.6525,69.82,4.16,69.9438203132,138.59
2021-05-12 03:00:00,82.90928,37.08729,90.8262945939,3.89928,1.1372900000000001,4.06175,79.01,35.95,86.8042775444,137.48,67.02928,6.48729,67.3424777452,3.89928,1.1372900000000001,4.06175,63.13,5.35,63.3562893484,139.05,3.89928,1.1372900000000001,4.06175,3.89928,1.1372900000000001,4.06175,0.0,0.0,0.0,137.43,72.24928,5.63729,72.4688726217,3.89928,1.1372900000000001,4.06175,68.35,4.5,68.4979744226,138.62
2021-05-12 03:30:00,83.28032,40.04176,92.406462129,3.40032,0.9917600000000001,3.542,79.88,39.05,88.9140984321,138.15,67.23032,5.42176,67.4485834455,3.40032,0.9917600000000001,3.542,63.83,4.43,63.9835431967,139.59,3.40032,0.9917600000000001,3.542,3.40032,0.9917600000000001,3.542,0.0,0.0,0.0,138.1,72.52032,4.50176,72.6599109276,3.40032,0.9917600000000001,3.542,69.12,3.51,69.2090637128,139.16
2021-05-12 04:00:00,81.95272,38.96871,90.7458465962,3.4927200000000003,1.01871,3.63825,78.46,37.95,87.1560330671,138.58,66.08272,5.7687100000000004,66.3340327258,3.4927200000000003,1.01871,3.63825,62.59,4.75,62.7699816791,139.59,3.4927200000000003,1.01871,3.63825,3.4927200000000003,1.01871,3.63825,0.0,0.0,0.0,138.53,71.27272,4.85871,71.438138827,3.4927200000000003,1.01871,3.63825,67.78,3.84,67.8886883067,139.16
2021-05-12 04:30:00,83.07296,38.94753,91.74980532,3.5229600000000003,1.02753,3.66975,79.55,37.92,88.1256426927,138.37,66.86296,4.80753,67.0355708909,3.5229600000000003,1.02753,3.66975,63.34,3.7800000000000002,63.4526910383,139.53,3.5229600000000003,1.02753,3.66975,3.5229600000000003,1.02753,3.66975,0.0,0.0,0.0,138.33,72.11296,3.83753,72.2149959251,3.5229600000000003,1.02753,3.66975,68.59,2.81,68.6475360082,139.08
2021-05-12 05:00:00,83.04056,39.01433,91.7488558537,3.58056,1.04433,3.72975,79.46,37.97,88.0659553971,138.46,66.80056,4.92433,66.9818172511,3.58056,1.04433,3.72975,63.22,3.88,63.3389516806,139.53,3.58056,1.04433,3.72975,3.58056,1.04433,3.72975,0.0,0.0,0.0,138.42,72.03056,3.94433,72.1384731822,3.58056,1.04433,3.72975,68.45,2.9,68.5114041602,139.08
2021-05-12 05:30:00,84.22208,38.94769,92.7916015373,4.31208,1.25769,4.49175,79.91,37.69,88.3523864986,138.53,67.87208,4.81769,68.042849591,4.31208,1.25769,4.49175,63.56,3.56,63.6596198543,139.61,4.31208,1.25769,4.49175,4.31208,1.25769,4.49175,0.0,0.0,0.0,138.49,73.13208,3.82769,73.2321810126,4.31208,1.25769,4.49175,68.82,2.5700000000000003,68.8679700587,139.15
2021-05-12 06:00:00,87.66312,37.52216,95.355834112,6.21312,1.81216,6.472,81.45,35.71,88.9342824787,138.75,70.93312,4.68216,71.087482268,6.21312,1.81216,6.472,64.72,2.87,64.7836036355,139.85,6.21312,1.81216,6.472,6.21312,1.81216,6.472,0.0,0.0,0.0,138.71,76.27312,3.62216,76.3590785539,6.21312,1.81216,6.472,70.06,1.81,70.0833767737,139.39
2021-05-12 06:30:00,95.69768,32.83224,101.173128551,9.84768,2.87224,10.258,85.85,29.96,90.9275761252,136.57,77.76768,4.30224,77.8865926948,9.84768,2.87224,10.258,67.92,1.43,67.9350520718,138.2,9.84768,2.87224,10.258,9.84768,2.87224,10.258,0.0,0.0,0.0,136.53,83.35768,3.8022400000000003,83.4443517801,9.84768,2.87224,10.258,73.51,0.93,73.5158826377,137.76
2021-05-12 07:00:00,107.37096,15.45778,108.47795174070001,12.54096,3.65778,13.0635,94.83,11.8,95.5613358006,136.57,84.83096,9.897780000000001,85.4064272959,12.54096,3.65778,13.0635,72.29,6.24,72.5588154534,138.2,12.54096,3.65778,13.0635,12.54096,3.65778,13.0635,0.0,0.0,0.0,136.53,90.77096,10.03778,91.324280488,12.54096,3.65778,13.0635,78.23,6.38,78.4897273533,137.76
2021-05-12 07:30:00,118.16208,7.34269,118.3900006181,13.31208,3.88269,13.86675,104.85,3.46,104.9070736414,137.16,91.59208,10.65269,92.2094839101,13.31208,3.88269,13.86675,78.28,6.77,78.5722043728,136.55,13.31208,3.88269,13.86675,13.31208,3.88269,13.86675,0.0,0.0,0.0,137.11,98.03208,9.92269,98.5329817166,13.31208,3.88269,13.86675,84.72,6.04,84.9350339966,136.13
2021-05-12 08:00:00,120.82088,10.16859,121.2480320111,18.68088,5.44859,19.45925,102.14,4.72,102.2489999951,137.16,94.34088,10.96859,94.9763739346,18.68088,5.44859,19.45925,75.66,5.52,75.8610967493,136.55,18.68088,5.44859,19.45925,18.68088,5.44859,19.45925,0.0,0.0,0.0,137.11,100.58088,10.12859,101.0895729389,18.68088,5.44859,19.45925,81.9,4.68,82.033605309,136.13
2021-05-12 08:30:00,121.298,15.09775,122.2339840595,22.998,6.70775,23.95625,98.3,8.39,98.6573975939,137.16,95.528,11.11775,96.1727775884,22.998,6.70775,23.95625,72.53,4.41,72.6639456677,136.55,22.998,6.70775,23.95625,22.998,6.70775,23.95625,0.0,0.0,0.0,137.08,101.498,10.22775,102.0120133811,22.998,6.70775,23.95625,78.5,3.52,78.5788801142,136.13
2021-05-12 09:00:00,121.9464,18.3502,123.3193184907,23.2464,6.7802,24.215,98.7,11.57,99.3758265374,136.28,96.2164,9.4902,96.6832949635,23.2464,6.7802,24.215,72.97,2.71,73.0203053951,135.96,23.2464,6.7802,24.215,23.2464,6.7802,24.215,0.0,0.0,0.0,136.22,102.2264,8.4502,102.5750590397,23.2464,6.7802,24.215,78.98,1.67,78.9976537626,135.58
2021-05-12 09:30:00,114.28608,20.78469,116.1607137554,31.69608,9.24469,33.01675,82.59,11.54,83.3923239873,136.14,91.57608,13.74469,92.601808467,31.69608,9.24469,33.01675,59.88,4.5,60.0488501139,135.96,31.69608,9.24469,33.01675,31.69608,9.24469,33.01675,0.0,0.0,0.0,136.08,96.57608,12.88469,97.4317939102,31.69608,9.24469,33.01675,64.88,3.64,64.9820282847,135.58
2021-05-12 10:00:00,113.72848,21.44414,115.73252915,30.04848,8.76414,31.3005,83.68,12.68,84.6352456132,136.54,91.03848,11.63414,91.7788540692,30.04848,8.76414,31.3005,60.99,2.87,61.0574893031,136.52,30.04848,8.76414,31.3005,30.04848,8.76414,31.3005,0.0,0.0,0.0,136.49,96.03848,10.66414,96.6287406658,30.04848,8.76414,31.3005,65.99,1.9,66.0173469627,136.14
2021-05-12 10:30:00,114.00336,21.97098,116.1012060809,29.76336,8.68098,31.0035,84.24,13.29,85.2818954996,136.36,91.31336,11.01098,91.9748410983,29.76336,8.68098,31.0035,61.55,2.33,61.594085755,136.3,29.76336,8.68098,31.0035,29.76336,8.68098,31.0035,0.0,0.0,0.0,136.31,96.40336,9.97098,96.917636483,29.76336,8.68098,31.0035,66.64,1.29,66.6524845748,135.92
2021-05-12 11:00:00,114.7572,21.6196,116.7759481058,30.5472,8.9096,31.82,84.21,12.71,85.1637728145,136.54,92.0072,11.2696,92.6948150438,30.5472,8.9096,31.82,61.46,2.36,61.5052940811,136.47,30.5472,8.9096,31.82,30.5472,8.9096,31.82,0.0,0.0,0.0,136.49,97.0672,10.2296,97.6047439011,30.5472,8.9096,31.82,66.52,1.32,66.533095524,136.07
2021-05-12 11:30:00,115.65064,21.50727,117.6334697068,27.11064,7.9072700000000005,28.24025,88.54,13.6,89.5784103454,136.57,92.28064,10.03727,92.8249067215,27.11064,7.9072700000000005,28.24025,65.17,2.13,65.2047989031,136.44,27.11064,7.9072700000000005,28.24025,27.11064,7.9072700000000005,28.24025,0.0,0.0,0.0,136.53,97.63064,8.97727,98.0425073295,27.11064,7.9072700000000005,28.24025,70.52,1.07,70.5281170882,136.07
2021-05-12 12:00:00,115.11936,22.16648,117.2340389239,27.75936,8.09648,28.916,87.36,14.07,88.4857869943,136.12,92.13936,10.46648,92.7319193417,27.75936,8.09648,28.916,64.38,2.37,64.4236082504,136.09,27.75936,8.09648,28.916,27.75936,8.09648,28.916,0.0,0.0,0.0,136.08,97.43936,9.44648,97.8961943162,27.75936,8.09648,28.916,69.68,1.35,69.6930764137,135.7
2021-05-12 12:30:00,116.97832,21.71201,118.9762107661,26.81832,7.82201,27.93575,90.16,13.89,91.2236685296,135.54,93.21832,10.50201,93.8080348246,26.81832,7.82201,27.93575,66.4,2.68,66.4540623288,135.6,26.81832,7.82201,27.93575,26.81832,7.82201,27.93575,0.0,0.0,0.0,135.5,98.67832,9.49201,99.1337938942,26.81832,7.82201,27.93575,71.86,1.67,71.8794024739,135.24
2021-05-12 13:00:00,120.006,18.01675,121.35090983,25.326,7.38675,26.38125,94.68,10.63,95.2748618472,135.54,94.936,10.49675,95.5145321748,25.326,7.38675,26.38125,69.61,3.11,69.6794388611,135.64,25.326,7.38675,26.38125,25.326,7.38675,26.38125,0.0,0.0,0.0,135.5,100.656,9.50675,101.1039496338,25.326,7.38675,26.38125,75.33,2.12,75.359825504,135.24
2021-05-12 13:30:00,113.21128,19.12579,114.8154595965,27.79128,8.10579,28.94925,85.42,11.02,86.12790953,136.32,90.04128,11.14579,90.7285001461,27.79128,8.10579,28.94925,62.25,3.04,62.3241855141,136.08,27.79128,8.10579,28.94925,27.79128,8.10579,28.94925,0.0,0.0,0.0,136.27,95.21128,10.16579,95.7524470996,27.79128,8.10579,28.94925,67.42,2.06,67.4514640316,135.69
2021-05-12 14:00:00,108.65824,19.12532,110.3285592446,30.25824,8.82532,31.519,78.4,10.3,79.0736997996,136.67,86.98824,11.95532,87.8059427066,30.25824,8.82532,31.519,56.73,3.13,56.8162811173,136.43,30.25824,8.82532,31.519,30.25824,8.82532,31.519,0.0,0.0,0.0,136.63,91.66824,10.99532,92.3253122746,30.25824,8.82532,31.519,61.41,2.17,61.4483278861,136.02
2021-05-12 14:30:00,106.69384,20.34737,108.61671584,35.37384,10.31737,36.84775,71.32,10.03,72.0218251643,137.28,86.38384,15.78737,87.8146278513,35.37384,10.31737,36.84775,51.01,5.47,51.3024463354,137.14,35.37384,10.31737,36.84775,35.37384,10.31737,36.84775,0.0,0.0,0.0,137.23,90.64384,15.00737,91.8777823212,35.37384,10.31737,36.84775,55.27,4.69,55.4686307745,136.73
2021-05-12 15:00:00,107.94432,17.14001,109.2966429634,31.47432,9.18001,32.78575,76.47,7.96,76.8831743621,137.28,86.73432,14.96001,88.0150223829,31.47432,9.18001,32.78575,55.26,5.78,55.5614614639,137.14,31.47432,9.18001,32.78575,31.47432,9.18001,32.78575,0.0,0.0,0.0,137.23,91.25432,14.22001,92.3556148973,31.47432,9.18001,32.78575,59.78,5.04,59.992082811,136.73
2021-05-12 15:30:00,110.01176,15.25718,111.0647058244,23.92176,6.97718,24.9185,86.09,8.28,86.4872620679,137.59,87.16176,13.02718,88.1299031263,23.92176,6.97718,24.9185,63.24,6.05,63.5287344436,137.29,23.92176,6.97718,24.9185,23.92176,6.97718,24.9185,0.0,0.0,0.0,137.67,92.39176,12.26718,93.2025805493,23.92176,6.97718,24.9185,68.47,5.29,68.6740489559,137.0
2021-05-12 16:00:00,111.90792,16.23981,113.0801219824,27.66792,8.06981,28.82075,84.24,8.17,84.6352556563,137.59,89.22792,14.84981,90.4551743382,27.66792,8.06981,28.82075,61.56,6.78,61.9322371629,137.29,27.66792,8.06981,28.82075,27.66792,8.06981,28.82075,0.0,0.0,0.0,137.48,94.33792,14.14981,95.3931877702,27.66792,8.06981,28.82075,66.67,6.08,66.9466601109,136.86
2021-05-12 16:30:00,109.32888,12.98384,110.0971575619,33.81888,9.86384,35.228,75.51,3.12,75.5744301996,137.59,88.17888,17.81384,89.9602566337,33.81888,9.86384,35.228,54.36,7.95,54.938257162,137.35,33.81888,9.86384,35.228,33.81888,9.86384,35.228,0.0,0.0,0.0,137.48,92.70888,17.22384,94.2952654973,33.81888,9.86384,35.228,58.89,7.36,59.3481398192,136.91
2021-05-12 17:00:00,108.85408,11.30744,109.4397959245,32.49408,9.47744,33.848,76.36,1.83,76.3819252179,138.4,87.45408,17.23744,89.1366672386,32.49408,9.47744,33.848,54.96,7.76,55.5051276911,137.69,32.49408,9.47744,33.848,32.49408,9.47744,33.848,0.0,0.0,0.0,138.28,92.02408,16.62744,93.5141864147,32.49408,9.47744,33.848,59.53,7.15,59.9578468593,137.24
2021-05-12 17:30:00,109.6164,9.55895,110.0323982928,31.9164,9.30895,33.24625,77.7,0.25,77.7004021869,138.93,87.9464,18.02895,89.7753435586,31.9164,9.30895,33.24625,56.03,8.72,56.7044910038,138.04,31.9164,9.30895,33.24625,31.9164,9.30895,33.24625,0.0,0.0,0.0,138.81,92.5864,17.47895,94.2218401331,31.9164,9.30895,33.24625,60.67,8.17,61.2176265466,137.59
2021-05-12 18:00:00,107.21848,21.36664,109.3267385336,31.66848,9.23664,32.988,75.55,12.13,76.5175757588,138.79,87.10848,16.83664,88.7206838026,31.66848,9.23664,32.988,55.44,7.6,55.9584989077,137.8,31.66848,9.23664,32.988,31.66848,9.23664,32.988,0.0,0.0,0.0,138.67,91.72848,16.86664,93.2662725105,31.66848,9.23664,32.988,60.06,7.63,60.5427163249,137.32
2021-05-12 18:30:00,108.85808,33.57194,113.9173241287,28.01808,8.17194,29.1855,80.84,25.4,84.736447884,138.37,90.58808,9.17194,91.0512203183,28.01808,8.17194,29.1855,62.57,1.0,62.5779905398,138.1,28.01808,8.17194,29.1855,28.01808,8.17194,29.1855,0.0,0.0,0.0,138.25,95.75808,8.29194,96.1164197952,28.01808,8.17194,29.1855,67.74,0.12,67.7401062887,137.65
2021-05-12 19:00:00,108.67704,33.01247,113.5804657442,23.837040000000002,6.95247,24.83025,84.84,26.06,88.7521785648,135.3,89.85704,8.27247,90.2370289707,23.837040000000002,6.95247,24.83025,66.02,1.32,66.0331946827,137.26,23.837040000000002,6.95247,24.83025,23.837040000000002,6.95247,24.83025,0.0,0.0,0.0,135.2,95.28704,7.91247,95.6149945012,23.837040000000002,6.95247,24.83025,71.45,0.96,71.4564489742,136.83
