Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-12 19:30:00,116.63344,26.34142,119.5710238053,14.71344,4.2914200000000005,15.3265,101.92,22.05,104.2779406202,135.31,95.18344,6.38142,95.397116159,14.71344,4.2914200000000005,15.3265,80.47,2.09,80.497136595,137.25,14.71344,4.2914200000000005,15.3265,14.71344,4.2914200000000005,15.3265,0.0,0.0,0.0,135.2,101.77344,7.67142,102.0621564256,14.71344,4.2914200000000005,15.3265,87.06,3.38,87.125587516,136.81
2021-05-12 20:00:00,119.99696,6.22453,120.1582921939,12.66696,3.6945300000000003,13.19475,107.33,2.5300000000000002,107.3598146422,135.31,93.06696,13.68453,94.067663971,12.66696,3.6945300000000003,13.19475,80.4,9.99,81.0182701617,137.25,12.66696,3.6945300000000003,13.19475,12.66696,3.6945300000000003,13.19475,0.0,0.0,0.0,135.2,99.71696,13.16453,100.5821900824,12.66696,3.6945300000000003,13.19475,87.05,9.47,87.5635963172,136.81
2021-05-12 20:30:00,123.87592,4.49006,123.9572676153,10.52592,3.07006,10.9645,113.35,1.42,113.3588942254,138.55,95.60592,11.43006,96.2867499226,10.52592,3.07006,10.9645,85.08,8.36,85.4897420747,138.07,10.52592,3.07006,10.9645,10.52592,3.07006,10.9645,0.0,0.0,0.0,138.5,102.61592,10.76006,103.1785148597,10.52592,3.07006,10.9645,92.09,7.69,92.4105199639,137.1
2021-05-12 21:00:00,116.50264,8.22327,116.7924967473,11.70264,3.41327,12.19025,104.8,4.8100000000000005,104.9103240868,138.63,90.04264,14.04327,91.1311716728,11.70264,3.41327,12.19025,78.34,10.63,79.057905993,137.57,11.70264,3.41327,12.19025,11.70264,3.41327,12.19025,0.0,0.0,0.0,138.5,96.51264,13.57327,97.4624201334,11.70264,3.41327,12.19025,84.81,10.16,85.4164018207,137.1
2021-05-12 21:30:00,119.26024,6.70007,119.4482975302,8.88024,2.59007,9.25025,110.38,4.11,110.4564914344,139.2,91.70024,13.53007,92.6930246041,8.88024,2.59007,9.25025,82.82,10.94,83.539427817,138.12,8.88024,2.59007,9.25025,8.88024,2.59007,9.25025,0.0,0.0,0.0,139.07,98.50024,13.06007,99.362280109,8.88024,2.59007,9.25025,89.62,10.47,90.2295145726,137.64
2021-05-12 22:00:00,121.04936,4.90523,121.1487054729,6.18936,1.8052300000000001,6.44725,114.86,3.1,114.9018259211,139.2,92.87936,12.51523,93.7187627744,6.18936,1.8052300000000001,6.44725,86.69,10.71,87.3490709739,138.12,6.18936,1.8052300000000001,6.44725,6.18936,1.8052300000000001,6.44725,0.0,0.0,0.0,139.07,100.03936,12.02523,100.7595142196,6.18936,1.8052300000000001,6.44725,93.85,10.22,94.4048245589,137.64
2021-05-12 22:30:00,115.46312,6.23591,115.6313912987,4.44312,1.2959100000000001,4.62825,111.02,4.94,111.1298519751,138.54,88.33312,12.97591,89.2810972674,4.44312,1.2959100000000001,4.62825,83.89,11.68,84.6992001143,137.57,4.44312,1.2959100000000001,4.62825,4.44312,1.2959100000000001,4.62825,0.0,0.0,0.0,138.41,95.25312,12.55591,96.0770927207,4.44312,1.2959100000000001,4.62825,90.81,11.26,91.5054298935,137.11
2021-05-12 23:00:00,108.05832,6.85201,108.2753460501,4.01832,1.17201,4.18575,104.04,5.68,104.1949326983,138.82,82.57832,13.94201,83.7469914496,4.01832,1.17201,4.18575,78.56,12.77,79.5911207359,137.74,4.01832,1.17201,4.18575,4.01832,1.17201,4.18575,0.0,0.0,0.0,138.7,89.07832,13.63201,90.1153637881,4.01832,1.17201,4.18575,85.06,12.46,85.9677567464,137.26
2021-05-12 23:30:00,97.64032,28.10176,101.6038434549,4.36032,1.27176,4.542,93.28,26.83,97.0618735653,139.09,77.87032,5.98176,78.0997323273,4.36032,1.27176,4.542,73.51,4.71,73.6607371671,138.02,4.36032,1.27176,4.542,4.36032,1.27176,4.542,0.0,0.0,0.0,136.93,83.94032,5.15176,84.0982636729,4.36032,1.27176,4.542,79.58,3.88,79.6745304348,137.31
2021-05-13 00:00:00,91.6148,35.51515,98.2578111834,5.1948,1.51515,5.41125,86.42,34.0,92.8677360551,137.05,74.3348,3.8451500000000003,74.4341834748,5.1948,1.51515,5.41125,69.14,2.33,69.1792490563,137.78,5.1948,1.51515,5.41125,5.1948,1.51515,5.41125,0.0,0.0,0.0,136.93,80.0348,2.75515,80.0822081524,5.1948,1.51515,5.41125,74.84,1.24,74.8502718766,137.31
2021-05-13 00:30:00,89.78528,34.81654,96.2994702075,5.16528,1.50654,5.3805,84.62,33.31,90.9400929184,136.99,72.95528,5.27654,73.1458457758,5.16528,1.50654,5.3805,67.79,3.77,67.8947494288,138.44,5.16528,1.50654,5.3805,5.16528,1.50654,5.3805,0.0,0.0,0.0,136.88,78.55528,4.29654,78.6726907627,5.16528,1.50654,5.3805,73.39,2.79,73.4430132824,137.98
2021-05-13 01:00:00,86.92648,35.61564,93.939803799,5.19648,1.5156399999999999,5.413,81.73,34.1,88.5584716444,136.99,70.61648,6.37564,70.9037095856,5.19648,1.5156399999999999,5.413,65.42,4.86,65.6002743897,138.44,5.19648,1.5156399999999999,5.413,5.19648,1.5156399999999999,5.413,0.0,0.0,0.0,136.88,76.01648,5.48564,76.2141553637,5.19648,1.5156399999999999,5.413,70.82,3.9699999999999998,70.9311870759,137.98
2021-05-13 01:30:00,85.60424,36.59707,93.0990410185,4.82424,1.40707,5.02525,80.78,35.19,88.1121132422,137.96,69.37424,5.96707,69.6303891987,4.82424,1.40707,5.02525,64.55,4.5600000000000005,64.7108653937,139.47,4.82424,1.40707,5.02525,4.82424,1.40707,5.02525,0.0,0.0,0.0,137.84,74.72424,5.04707,74.8944921818,4.82424,1.40707,5.02525,69.9,3.64,69.9947112288,139.01
2021-05-13 02:00:00,86.62104,35.04072,93.4401232277,4.15104,1.21072,4.324,82.47,33.83,89.1390475605,138.1,70.08104,5.59072,70.3036863728,4.15104,1.21072,4.324,65.93,4.38,66.0753304948,139.47,4.15104,1.21072,4.324,4.15104,1.21072,4.324,0.0,0.0,0.0,137.98,75.52104,4.66072,75.6647196096,4.15104,1.21072,4.324,71.37,3.45,71.4533372209,139.01
2021-05-13 02:30:00,85.43408,36.50619,92.9068562258,4.68408,1.36619,4.87925,80.75,35.14,88.0646472769,137.97,69.19408,6.29619,69.4799447003,4.68408,1.36619,4.87925,64.51,4.93,64.6981066184,139.38,4.68408,1.36619,4.87925,4.68408,1.36619,4.87925,0.0,0.0,0.0,137.55,74.53408,5.4061900000000005,74.7298867373,4.68408,1.36619,4.87925,69.85,4.04,69.9667356677,138.69
2021-05-13 03:00:00,83.91608,36.91719,91.6776275874,5.23608,1.52719,5.45425,78.68,35.39,86.2727911917,137.97,67.96608,6.62719,68.2884154001,5.23608,1.52719,5.45425,62.73,5.1,62.9369756185,139.38,5.23608,1.52719,5.45425,5.23608,1.52719,5.45425,0.0,0.0,0.0,137.86,73.08608,6.76719,73.3987053718,5.23608,1.52719,5.45425,67.85,5.24,68.0520396461,138.92
2021-05-13 03:30:00,86.05096,22.34903,88.9058314109,4.11096,1.19903,4.28225,81.94,21.15,84.6255641045,138.09,68.51096,2.27903,68.5488557006,4.11096,1.19903,4.28225,64.4,1.08,64.409055264,139.38,4.11096,1.19903,4.28225,4.11096,1.19903,4.28225,0.0,0.0,0.0,137.98,72.47096,22.87903,75.9966450382,4.11096,1.19903,4.28225,68.36,21.68,71.7154934446,138.92
2021-05-13 04:00:00,86.01104,22.05322,88.7932627751,4.09104,1.19322,4.2615,81.92,20.86,84.5341706057,136.97,68.57104,1.9632200000000002,68.599138183,4.09104,1.19322,4.2615,64.48,0.77,64.4845973857,137.26,4.09104,1.19322,4.2615,4.09104,1.19322,4.2615,0.0,0.0,0.0,136.86,72.53104,22.44322,75.9239743918,4.09104,1.19322,4.2615,68.44,21.25,71.6630734758,136.79
2021-05-13 04:30:00,85.65624,22.16182,88.4767637103,4.08624,1.19182,4.2565,81.57,20.97,84.222359264,136.59,68.24624,2.14182,68.279840854,4.08624,1.19182,4.2565,64.16,0.9500000000000001,64.1670328128,136.88,4.08624,1.19182,4.2565,4.08624,1.19182,4.2565,0.0,0.0,0.0,136.49,72.17624,22.58182,75.6263724837,4.08624,1.19182,4.2565,68.09,21.39,71.3707236898,136.42
2021-05-13 05:00:00,86.71184,21.88887,89.4319060854,4.04184,1.17887,4.21025,82.67,20.71,85.2246032552,136.36,69.08184,1.92887,69.1087632451,4.04184,1.17887,4.21025,65.04,0.75,65.0443241183,136.68,4.04184,1.17887,4.21025,4.04184,1.17887,4.21025,0.0,0.0,0.0,136.29,73.08184,22.34887,76.4226885687,4.04184,1.17887,4.21025,69.04,21.17,72.2128139599,136.22
2021-05-13 05:30:00,87.35976,21.06993,89.864729552,4.07976,1.18993,4.24975,83.28,19.88,85.6199322588,136.17,69.66976,1.54993,69.6869983674,4.07976,1.18993,4.24975,65.59,0.36,65.590987948,136.58,4.07976,1.18993,4.24975,4.07976,1.18993,4.24975,0.0,0.0,0.0,136.36,73.69976,21.91993,76.8904282422,4.07976,1.18993,4.24975,69.62,20.73,72.6407413233,136.31
2021-05-13 06:00:00,91.72856,20.50958,93.9934656849,4.31856,1.2595800000000001,4.4985,87.41,19.25,89.5045842401,136.17,73.20856,2.52958,73.2522493324,4.31856,1.2595800000000001,4.4985,68.89,1.27,68.901705349,136.58,4.31856,1.2595800000000001,4.4985,4.31856,1.2595800000000001,4.4985,0.0,0.0,0.0,136.14,77.44856,20.15958,80.0292953352,4.31856,1.2595800000000001,4.4985,73.13,18.9,75.5328200189,136.13
2021-05-13 06:30:00,104.0668,15.8749,105.2706574134,5.2968,1.5449000000000002,5.5175,98.77,14.33,99.8041171495,136.08,79.9968,7.5849,80.3555767713,5.2968,1.5449000000000002,5.5175,74.7,6.04,74.9437896026,136.39,5.2968,1.5449000000000002,5.5175,5.2968,1.5449000000000002,5.5175,0.0,0.0,0.0,136.05,84.6068,26.3049,88.601683789,5.2968,1.5449000000000002,5.5175,79.31,24.76,83.0850991454,135.99
2021-05-13 07:00:00,113.09192,7.9943100000000005,113.3741212167,6.87192,2.00431,7.15825,106.22,5.99,106.3887611546,136.54,86.80192,10.27431,87.4078644154,6.87192,2.00431,7.15825,79.93,8.27,80.3566910717,135.51,6.87192,2.00431,7.15825,6.87192,2.00431,7.15825,0.0,0.0,0.0,136.5,92.91192,15.58431,94.2098487222,6.87192,2.00431,7.15825,86.04,13.58,87.1050974398,135.07
2021-05-13 07:30:00,120.8448,8.21265,121.1235456345,11.4948,3.35265,11.97375,109.35,4.86,109.4579467193,137.28,93.8248,9.86265,94.3417455852,11.4948,3.35265,11.97375,82.33,6.51,82.5869783925,136.49,11.4948,3.35265,11.97375,11.4948,3.35265,11.97375,0.0,0.0,0.0,137.23,100.6048,9.09265,101.0148606249,11.4948,3.35265,11.97375,89.11,5.74,89.2946790128,136.06
2021-05-13 08:00:00,122.8176,12.24805,123.4268106959,19.2276,5.60805,20.02875,103.59,6.64,103.8025900448,136.32,96.5576,10.29805,97.1052004352,19.2276,5.60805,20.02875,77.33,4.69,77.4720917492,135.87,19.2276,5.60805,20.02875,19.2276,5.60805,20.02875,0.0,0.0,0.0,136.28,102.9276,9.40805,103.3566749009,19.2276,5.60805,20.02875,83.7,3.8,83.7862160501,135.46
2021-05-13 08:30:00,121.35464,15.04802,122.2840609215,25.36464,7.39802,26.4215,95.99,7.65,96.2943539363,136.92,96.12464,11.28802,96.785152842,25.36464,7.39802,26.4215,70.76,3.89,70.8668448571,136.43,25.36464,7.39802,26.4215,25.36464,7.39802,26.4215,0.0,0.0,0.0,136.88,101.97464,10.31802,102.4953108188,25.36464,7.39802,26.4215,76.61,2.92,76.6656278915,136.03
2021-05-13 09:00:00,118.49208,15.96894,119.5632889622,28.52208,8.31894,29.7105,89.97,7.65,90.2946476819,136.92,94.29208,13.31894,95.2280972899,28.52208,8.31894,29.7105,65.77,5.0,65.9597824435,136.43,28.52208,8.31894,29.7105,28.52208,8.31894,29.7105,0.0,0.0,0.0,136.88,99.78208,12.45894,100.5568927277,28.52208,8.31894,29.7105,71.26,4.14,71.3801597084,136.03
2021-05-13 09:30:00,113.82816,16.50363,115.0183455461,35.73816,10.42363,37.22725,78.09,6.08,78.3263333752,136.65,91.64816,16.92363,93.1976098608,35.73816,10.42363,37.22725,55.91,6.5,56.2865712226,136.29,35.73816,10.42363,37.22725,35.73816,10.42363,37.22725,0.0,0.0,0.0,136.62,96.30816,16.22363,97.665080008,35.73816,10.42363,37.22725,60.57,5.8,60.847061556,135.89
2021-05-13 10:00:00,111.54288,17.39459,112.8910352506,36.15288,10.54459,37.65925,75.39,6.85,75.7005587826,136.98,89.96288,15.20459,91.2386942857,36.15288,10.54459,37.65925,53.81,4.66,54.0114034256,136.57,36.15288,10.54459,37.65925,36.15288,10.54459,37.65925,0.0,0.0,0.0,136.95,94.43288,14.36459,95.5191617999,36.15288,10.54459,37.65925,58.28,3.8200000000000003,58.4050580001,136.16
2021-05-13 10:30:00,110.90032,19.58426,112.6162697653,32.62032,9.51426,33.9795,78.28,10.07,78.9250486221,137.11,89.25032,12.24426,90.0863004183,32.62032,9.51426,33.9795,56.63,2.73,56.695765274,136.57,32.62032,9.51426,33.9795,32.62032,9.51426,33.9795,0.0,0.0,0.0,137.07,93.94032,11.24426,94.6108720214,32.62032,9.51426,33.9795,61.32,1.73,61.3443990923,136.16
2021-05-13 11:00:00,108.71984,21.71662,110.8675569941,35.91984,10.47662,37.4165,72.8,11.24,73.6625929492,136.25,88.37984,14.41662,89.547948333,35.91984,10.47662,37.4165,52.46,3.94,52.6077484787,135.87,35.91984,10.47662,37.4165,35.91984,10.47662,37.4165,0.0,0.0,0.0,136.22,92.77984000000001,13.53662,93.7621394351,35.91984,10.47662,37.4165,56.86,3.06,56.9422795469,135.47
2021-05-13 11:30:00,103.97992,22.25831,106.3355826018,41.23992,12.02831,42.95825,62.74,10.23,63.5685496138,136.55,85.55992,17.03831,87.2399215845,41.23992,12.02831,42.95825,44.32,5.01,44.6022701216,136.41,41.23992,12.02831,42.95825,41.23992,12.02831,42.95825,0.0,0.0,0.0,136.52,89.28992,16.23831,90.7544628394,41.23992,12.02831,42.95825,48.05,4.21,48.2340813119,136.02
2021-05-13 12:00:00,103.53576,19.52168,105.3600948595,41.28576,12.04168,43.006,62.25,7.48,62.6977902322,136.91,85.14576,17.97168,87.0217313549,41.28576,12.04168,43.006,43.86,5.93,44.2590612191,136.74,41.28576,12.04168,43.006,41.28576,12.04168,43.006,0.0,0.0,0.0,136.87,88.81576,17.24168,90.4738346352,41.28576,12.04168,43.006,47.53,5.2,47.8136058042,136.34
2021-05-13 12:30:00,107.0644,20.0317,108.9222417702,37.0344,10.8017,38.5775,70.03,9.23,70.6356411452,137.58,87.1344,16.5617,88.694382969,37.0344,10.8017,38.5775,50.1,5.76,50.4300267698,137.19,37.0344,10.8017,38.5775,37.0344,10.8017,38.5775,0.0,0.0,0.0,137.54,91.2944,15.8117,92.6535338142,37.0344,10.8017,38.5775,54.26,5.01,54.4908038113,136.77
2021-05-13 13:00:00,108.3488,20.3609,110.2453115114,37.1688,10.8409,38.7175,71.18,9.52,71.813806472,137.39,87.9888,16.7109,89.5616162441,37.1688,10.8409,38.7175,50.82,5.87,51.1578860001,137.15,37.1688,10.8409,38.7175,37.1688,10.8409,38.7175,0.0,0.0,0.0,137.31,92.2288,15.9609,93.5996895201,37.1688,10.8409,38.7175,55.06,5.12,55.2975406325,136.73
2021-05-13 13:30:00,110.64064,18.78977,112.2248041935,31.13064,9.07977,32.42775,79.51,9.71,80.1007128558,137.55,88.86064,13.14977,89.8283351302,31.13064,9.07977,32.42775,57.73,4.07,57.8732909035,137.32,31.13064,9.07977,32.42775,31.13064,9.07977,32.42775,0.0,0.0,0.0,137.44,93.61064,12.25977,94.41003062,31.13064,9.07977,32.42775,62.48,3.18,62.5608727561,136.9
2021-05-13 14:00:00,111.11944,17.56192,112.4986710144,27.22944,7.94192,28.364,83.89,9.62,84.4397803171,136.81,88.34944,10.75192,89.0012771369,27.22944,7.94192,28.364,61.12,2.81,61.1845609611,136.44,27.22944,7.94192,28.364,27.22944,7.94192,28.364,0.0,0.0,0.0,136.7,93.38944,9.74192,93.8961794154,27.22944,7.94192,28.364,66.16,1.8,66.1844815648,136.04
2021-05-13 14:30:00,115.6148,18.2239,117.0422680498,22.0248,6.4239,22.9425,93.59,11.8,94.3309498521,136.15,91.1148,9.0739,91.5655090099,22.0248,6.4239,22.9425,69.09,2.65,69.1408027145,135.91,22.0248,6.4239,22.9425,22.0248,6.4239,22.9425,0.0,0.0,0.0,136.04,96.7848,8.0239,97.1168393341,22.0248,6.4239,22.9425,74.76,1.6,74.7771194952,135.5
2021-05-13 15:00:00,115.83912,17.83266,117.2036922842,20.16912,5.8826600000000004,21.0095,95.67,11.95,96.4134399345,136.15,91.03912,9.14266,91.4970469592,20.16912,5.8826600000000004,21.0095,70.87,3.26,70.9449399182,135.91,20.16912,5.8826600000000004,21.0095,20.16912,5.8826600000000004,21.0095,0.0,0.0,0.0,136.04,96.86912,8.152660000000001,97.2115850845,20.16912,5.8826600000000004,21.0095,76.7,2.27,76.7335839121,135.5
2021-05-13 15:30:00,117.3756,17.91205,118.7344642914,20.2356,5.90205,21.07875,97.14,12.01,97.8796184096,136.35,92.3256,9.21205,92.7840410877,20.2356,5.90205,21.07875,72.09,3.31,72.1659490342,136.2,20.2356,5.90205,21.07875,20.2356,5.90205,21.07875,0.0,0.0,0.0,136.24,98.2556,8.21205,98.5981779576,20.2356,5.90205,21.07875,78.02,2.31,78.0541895096,135.79
2021-05-13 16:00:00,114.01,17.155,115.2934262003,24.84,7.245,25.875,89.17,9.91,89.7189890714,136.43,90.37,12.545,91.2365821642,24.84,7.245,25.875,65.53,5.3,65.7439799525,136.29,24.84,7.245,25.875,24.84,7.245,25.875,0.0,0.0,0.0,136.31,95.83,11.685,96.539774834,24.84,7.245,25.875,70.99,4.44,71.1287122054,135.89
2021-05-13 16:30:00,112.7524,15.70445,113.8408250829,29.1924,8.51445,30.40875,83.56,7.19,83.8687647459,137.85,89.9524,16.71445,91.4921149857,29.1924,8.51445,30.40875,60.76,8.2,61.310827755,137.64,29.1924,8.51445,30.40875,29.1924,8.51445,30.40875,0.0,0.0,0.0,137.72,94.9924,16.11445,96.3495280557,29.1924,8.51445,30.40875,65.8,7.6,66.2374516418,137.15
2021-05-13 17:00:00,111.77096,13.49403,112.5825756721,34.47096,10.05403,35.90725,77.3,3.44,77.3765054781,137.85,90.06096,20.66403,92.401183174,34.47096,10.05403,35.90725,55.59,10.61,56.593464287,137.64,34.47096,10.05403,35.90725,34.47096,10.05403,35.90725,0.0,0.0,0.0,137.72,94.75096,20.25403,96.8915380834,34.47096,10.05403,35.90725,60.28,10.2,61.1368824851,137.15
2021-05-13 17:30:00,107.2088,13.66215,108.0758120028,38.0988,11.11215,39.68625,69.11,2.55,69.1570285654,138.42,86.9488,23.23215,89.9990367452,38.0988,11.11215,39.68625,48.85,12.12,50.3310729073,138.03,38.0988,11.11215,39.68625,38.0988,11.11215,39.68625,0.0,0.0,0.0,138.29,91.0488,22.95215,93.8972053421,38.0988,11.11215,39.68625,52.95,11.84,54.257608683,137.54
2021-05-13 18:00:00,107.23584,19.98337,109.0818979348,35.32584,10.30337,36.79775,71.91,9.68,72.5586004551,139.24,87.23584,20.90337,89.7053100873,35.32584,10.30337,36.79775,51.91,10.6,52.9812051581,138.33,35.32584,10.30337,36.79775,35.32584,10.30337,36.79775,0.0,0.0,0.0,139.11,91.59584,20.65337,93.8954716569,35.32584,10.30337,36.79775,56.27,10.35,57.2139441046,137.84
2021-05-13 18:30:00,105.48536,37.26448,111.8740481256,34.09536,9.94448,35.516,71.39,27.32,76.4389593074,138.9,88.71536,11.59448,89.4698109219,34.09536,9.94448,35.516,54.62,1.65,54.6449165065,138.44,34.09536,9.94448,35.516,34.09536,9.94448,35.516,0.0,0.0,0.0,138.78,93.26536,10.49448,93.8539369787,34.09536,9.94448,35.516,59.17,0.55,59.1725561388,137.96
2021-05-13 19:00:00,103.67456,38.03883,110.4326354796,32.46456,9.46883,33.81725,71.21,28.57,76.7274983301,135.78,86.99456,11.98883,87.8167723978,32.46456,9.46883,33.81725,54.53,2.52,54.5881974423,137.59,32.46456,9.46883,33.81725,32.46456,9.46883,33.81725,0.0,0.0,0.0,135.66,91.55456,10.95883,92.2080984066,32.46456,9.46883,33.81725,59.09,1.49,59.1087827653,137.11
2021-05-13 19:30:00,114.37256000000001,30.73408,118.430005296,22.64256,6.60408,23.586,91.73,24.13,94.8506710572,136.2,94.16256,8.87408,94.579791719,22.64256,6.60408,23.586,71.52,2.27,71.556015121,137.97,22.64256,6.60408,23.586,22.64256,6.60408,23.586,0.0,0.0,0.0,136.08,100.00256,9.56408,100.4588653768,22.64256,6.60408,23.586,77.36,2.96,77.4166080373,137.5
2021-05-13 20:00:00,122.1056,5.50205,122.2294976901,16.3956,4.78205,17.07875,105.71,0.72,105.7124519629,135.72,95.4356,15.91205,96.7530210513,16.3956,4.78205,17.07875,79.04,11.13,79.8197876469,137.27,16.3956,4.78205,17.07875,16.3956,4.78205,17.07875,0.0,0.0,0.0,135.6,101.9756,15.48205,103.1441557606,16.3956,4.78205,17.07875,85.58,10.7,86.2463123849,136.8
2021-05-13 20:30:00,122.21456,4.59133,122.3007726352,13.20456,3.85133,13.75475,109.01,0.74,109.0125116672,138.19,95.04456,14.94133,96.2118065923,13.20456,3.85133,13.75475,81.84,11.09,82.587975517,137.51,13.20456,3.85133,13.75475,13.20456,3.85133,13.75475,0.0,0.0,0.0,138.06,101.82456,14.50133,102.8519790328,13.20456,3.85133,13.75475,88.62,10.65,89.2576433702,137.03
2021-05-13 21:00:00,120.15032,7.49551,120.3838945468,12.19032,3.55551,12.69825,107.96,3.94,108.0318712233,138.19,93.13032,14.72551,94.2873117024,12.19032,3.55551,12.69825,80.94,11.17,81.7071141333,137.51,12.19032,3.55551,12.69825,12.19032,3.55551,12.69825,0.0,0.0,0.0,138.06,99.81032,14.28551,100.8274554596,12.19032,3.55551,12.69825,87.62,10.73,88.2745563569,137.07
2021-05-13 21:30:00,119.86496,8.29603,120.151707227,12.77496,3.72603,13.30725,107.09,4.57,107.1874666181,138.83,92.99496,15.55603,94.2870757568,12.77496,3.72603,13.30725,80.22,11.83,81.0875902959,137.78,12.77496,3.72603,13.30725,12.77496,3.72603,13.30725,0.0,0.0,0.0,138.69,99.63496,15.14603,100.7795985255,12.77496,3.72603,13.30725,86.86,11.42,87.6075110935,137.35
2021-05-13 22:00:00,114.26048,8.56014,114.5806846142,10.56048,3.08014,11.0005,103.7,5.48,103.8446936536,139.11,88.33048,16.28014,89.8182423311,10.56048,3.08014,11.0005,77.77,13.2,78.8822724064,138.06,10.56048,3.08014,11.0005,10.56048,3.08014,11.0005,0.0,0.0,0.0,138.97,94.78048,16.02014,96.1248369291,10.56048,3.08014,11.0005,84.22,12.94,85.2082859821,137.63
2021-05-13 22:30:00,114.10152,8.07086,114.3866060667,5.83152,1.70086,6.0745,108.27,6.37,108.4572256698,138.87,87.43152,13.45086,88.4601397481,5.83152,1.70086,6.0745,81.6,11.75,82.4416308669,137.64,5.83152,1.70086,6.0745,5.83152,1.70086,6.0745,0.0,0.0,0.0,138.14,94.17152,13.05086,95.0715526635,5.83152,1.70086,6.0745,88.34,11.35,89.0661445219,136.84
2021-05-13 23:00:00,107.75576,10.08543,108.2267051677,4.47576,1.30543,4.66225,103.28,8.78,103.6525291539,138.87,82.79576,13.29543,83.856462678,4.47576,1.30543,4.66225,78.32,11.99,79.2324586265,137.64,4.47576,1.30543,4.66225,4.47576,1.30543,4.66225,0.0,0.0,0.0,138.74,89.30576,12.94543,90.2391429872,4.47576,1.30543,4.66225,84.83,11.64,85.6248708028,137.15
2021-05-13 23:30:00,95.38056,36.99683,102.30452901,5.68056,1.65683,5.91725,89.7,35.34,96.4106093747,137.51,77.32056,3.84683,77.4161940408,5.68056,1.65683,5.91725,71.64,2.19,71.6734658015,138.6,5.68056,1.65683,5.91725,5.68056,1.65683,5.91725,0.0,0.0,0.0,137.39,83.23056,2.71683,83.2748898718,5.68056,1.65683,5.91725,77.55,1.06,77.5572440201,138.17
2021-05-14 00:00:00,93.1164,35.9502,99.8152334516,5.7264,1.6702,5.965,87.39,34.28,93.8729487126,137.51,75.6264,4.5202,75.761366045,5.7264,1.6702,5.965,69.9,2.85,69.9580767317,138.6,5.7264,1.6702,5.965,5.7264,1.6702,5.965,0.0,0.0,0.0,137.39,81.4064,3.4302,81.4786366663,5.7264,1.6702,5.965,75.68,1.76,75.70046235,138.17
2021-05-14 00:30:00,89.87096,33.90903,96.0552537182,4.35096,1.26903,4.53225,85.52,32.64,91.5370963053,138.05,72.41096,3.43903,72.4925793131,4.35096,1.26903,4.53225,68.06,2.17,68.0945849536,139.34,4.35096,1.26903,4.53225,4.35096,1.26903,4.53225,0.0,0.0,0.0,137.92,77.64096,7.92903,78.0447832111,4.35096,1.26903,4.53225,73.29,6.66,73.5919812208,138.9
2021-05-14 01:00:00,88.19008,23.91419,91.3749347128,4.30008,1.25419,4.47925,83.89,22.66,86.8965344533,138.43,70.27008,1.7641900000000001,70.2922222551,4.30008,1.25419,4.47925,65.97,0.51,65.9719713212,139.22,4.30008,1.25419,4.47925,4.30008,1.25419,4.47925,0.0,0.0,0.0,138.3,74.34008,21.34419,77.3435319931,4.30008,1.25419,4.47925,70.04,20.09,72.8643239178,138.78
2021-05-14 01:30:00,89.11008,22.93544,92.0143508677,3.79008,1.10544,3.948,85.32,21.83,88.0684466764,137.56,70.93008,1.69544,70.9503401373,3.79008,1.10544,3.948,67.14,0.59,67.1425922943,137.53,3.79008,1.10544,3.948,3.79008,1.10544,3.948,0.0,0.0,0.0,137.35,75.05008,21.10544,77.9612346336,3.79008,1.10544,3.948,71.26,20.0,74.0134285113,137.08
2021-05-14 02:00:00,87.63656,23.67858,90.7790823893,4.24656,1.23858,4.4235,83.39,22.44,86.3565035188,137.47,69.69656,1.91858,69.7229619641,4.24656,1.23858,4.4235,65.45,0.68,65.4535323722,137.53,4.24656,1.23858,4.4235,4.24656,1.23858,4.4235,0.0,0.0,0.0,137.35,73.71656,21.13858,76.6874877842,4.24656,1.23858,4.4235,69.47,19.9,72.2640360069,137.08
2021-05-14 02:30:00,86.81984,24.56037,90.226916118,4.14984,1.21037,4.32275,82.67,23.35,85.9043153747,137.47,69.04984,1.58037,69.0679228974,4.14984,1.21037,4.32275,64.9,0.37,64.901054691,137.43,4.14984,1.21037,4.32275,4.14984,1.21037,4.32275,0.0,0.0,0.0,137.35,73.04984,21.44037,76.131258953,4.14984,1.21037,4.32275,68.9,20.23,71.8085155117,136.96
2021-05-14 03:00:00,87.12432,24.47501,90.4968134796,3.99432,1.16501,4.16075,83.13,23.31,86.3362785855,137.69,69.33432,1.56501,69.3519804055,3.99432,1.16501,4.16075,65.34,0.4,65.3412243534,137.6,3.99432,1.16501,4.16075,3.99432,1.16501,4.16075,0.0,0.0,0.0,137.58,73.34432,21.36501,76.3927544245,3.99432,1.16501,4.16075,69.35,20.2,72.2320046794,137.15
2021-05-14 03:30:00,85.63384,24.32987,89.0230145938,4.11384,1.19987,4.28525,81.52,23.13,84.7378740588,137.74,68.13384,1.74987,68.1563071048,4.11384,1.19987,4.28525,64.02,0.55,64.0223624994,137.69,4.11384,1.19987,4.28525,4.11384,1.19987,4.28525,0.0,0.0,0.0,137.61,72.06384,21.24987,75.1315779853,4.11384,1.19987,4.28525,67.95,20.05,70.846347824,137.2
2021-05-14 04:00:00,85.25528,25.14279,88.8854468227,4.29528,1.25279,4.47425,80.96,23.89,84.4112178564,137.74,67.86528,2.06279,67.8966223907,4.29528,1.25279,4.47425,63.57,0.81,63.5751602436,137.69,4.29528,1.25279,4.47425,4.29528,1.25279,4.47425,0.0,0.0,0.0,137.67,71.76528,21.05279,74.7895405806,4.29528,1.25279,4.47425,67.47,19.8,70.3152963444,137.26
2021-05-14 04:30:00,85.23792,25.27481,88.9062372754,4.26792,1.24481,4.44575,80.97,24.03,84.4605339789,137.78,67.79792,1.9148100000000001,67.8249545054,4.26792,1.24481,4.44575,63.53,0.67,63.5335328783,137.64,4.26792,1.24481,4.44575,4.26792,1.24481,4.44575,0.0,0.0,0.0,137.73,71.69792,21.18481,74.7622090836,4.26792,1.24481,4.44575,67.43,19.94,70.3164881091,137.22
2021-05-14 05:00:00,85.40424,24.98582,88.9841301078,4.13424,1.2058200000000001,4.3065,81.27,23.78,84.6776316391,137.72,67.93424,2.03582,67.9647373823,4.13424,1.2058200000000001,4.3065,63.8,0.8300000000000001,63.8053986744,137.6,4.13424,1.2058200000000001,4.3065,4.13424,1.2058200000000001,4.3065,0.0,0.0,0.0,137.68,71.85424,20.93582,74.8421028904,4.13424,1.2058200000000001,4.3065,67.72,19.73,70.5356030668,137.16
2021-05-14 05:30:00,87.02896,22.30053,89.8407119126,3.97896,1.16053,4.14475,83.05,21.14,85.6983202869,137.59,69.26896,2.01053,69.2981316513,3.97896,1.16053,4.14475,65.29,0.85,65.2955327722,137.47,3.97896,1.16053,4.14475,3.97896,1.16053,4.14475,0.0,0.0,0.0,137.55,73.26896,20.83053,76.1725113119,3.97896,1.16053,4.14475,69.29,19.67,72.0278626644,137.05
2021-05-14 06:00:00,91.00432,19.69751,93.1116435193,3.6943200000000003,1.07751,3.84825,87.31,18.62,89.2734030941,137.09,72.47432,2.51751,72.5180316615,3.6943200000000003,1.07751,3.84825,68.78,1.44,68.795072498,137.26,3.6943200000000003,1.07751,3.84825,3.6943200000000003,1.07751,3.84825,0.0,0.0,0.0,137.06,76.69432,19.94751,79.2459581017,3.6943200000000003,1.07751,3.84825,73.0,18.87,75.399448937,136.82
2021-05-14 06:30:00,103.80248,8.59614,104.1578056463,7.15248,2.08614,7.4505,96.65,6.51,96.8689971043,136.28,80.98248,6.08614,81.2108562142,7.15248,2.08614,7.4505,73.83,4.0,73.9382776375,136.65,7.15248,2.08614,7.4505,7.15248,2.08614,7.4505,0.0,0.0,0.0,136.24,85.54248,24.66614,89.027716735,7.15248,2.08614,7.4505,78.39,22.58,81.5772547957,136.21
2021-05-14 07:00:00,115.47696,7.14203,115.69760967,6.24696,1.82203,6.50725,109.23,5.32,109.3594774128,136.53,89.31696,2.69203,89.3575199363,6.24696,1.82203,6.50725,83.07,0.87,83.0745556714,135.95,6.24696,1.82203,6.50725,6.24696,1.82203,6.50725,0.0,0.0,0.0,136.49,94.68696,19.01203,96.5767967928,6.24696,1.82203,6.50725,88.44,17.19,90.0951147399,135.53
2021-05-14 07:30:00,121.60728,4.28504,121.6827519281,9.85728,2.8750400000000003,10.268,111.75,1.4100000000000001,111.758894948,136.2,95.69728,6.67504,95.9297949461,9.85728,2.8750400000000003,10.268,85.84,3.8,85.924068805,135.27,9.85728,2.8750400000000003,10.268,9.85728,2.8750400000000003,10.268,0.0,0.0,0.0,135.95,102.74728,5.68504,102.9044373543,9.85728,2.8750400000000003,10.268,92.89,2.81,92.932492703,136.32
2021-05-14 08:00:00,126.1624,6.1582,126.312606659,15.1824,4.4282,15.815,110.98,1.73,110.993483142,135.99,100.1324,6.5382,100.3456306423,15.1824,4.4282,15.815,84.95,2.11,84.9762001975,136.72,15.1824,4.4282,15.815,15.1824,4.4282,15.815,0.0,0.0,0.0,135.95,107.1224,5.4982,107.2634084159,15.1824,4.4282,15.815,91.94,1.07,91.9462261325,136.32
2021-05-14 08:30:00,121.74368,7.68024,121.9856946793,24.10368,7.03024,25.108,97.64,0.65,97.642163536,135.27,97.75368,10.76024,98.3441137964,24.10368,7.03024,25.108,73.65,3.73,73.7443923292,136.08,24.10368,7.03024,25.108,24.10368,7.03024,25.108,0.0,0.0,0.0,135.23,103.86368,9.77024,104.3222009584,24.10368,7.03024,25.108,79.76,2.74,79.8070498139,135.66
2021-05-14 09:00:00,120.6356,9.51455,121.0102253905,26.8956,7.84455,28.01625,93.74,1.67,93.7548745399,136.09,97.1956,11.78455,97.9074066558,26.8956,7.84455,28.01625,70.3,3.94,70.4103231068,136.94,26.8956,7.84455,28.01625,26.8956,7.84455,28.01625,0.0,0.0,0.0,136.05,102.9856,10.85455,103.5560479309,26.8956,7.84455,28.01625,76.09,3.01,76.1495121455,136.5
2021-05-14 09:30:00,121.72368,9.75524,122.11395899,27.10368,7.90524,28.233,94.62,1.85,94.6380837718,135.97,97.89368,11.72524,98.5933762329,27.10368,7.90524,28.233,70.79,3.8200000000000003,70.8929933068,137.01,27.10368,7.90524,28.233,27.10368,7.90524,28.233,0.0,0.0,0.0,135.76,103.74368,10.76524,104.3007264222,27.10368,7.90524,28.233,76.64,2.86,76.6933452133,136.41
2021-05-14 10:00:00,120.9404,9.8547,121.3412356301,27.8904,8.1347,29.0525,93.05,1.72,93.065895472,135.79,97.6204,11.9847,98.3533198741,27.8904,8.1347,29.0525,69.73,3.85,69.8362040778,136.85,27.8904,8.1347,29.0525,27.8904,8.1347,29.0525,0.0,0.0,0.0,135.76,103.3804,11.0447,103.9687092459,27.8904,8.1347,29.0525,75.49,2.91,75.5460667408,136.41
2021-05-14 10:30:00,119.02264,9.83202,119.4280429792,29.49264,8.60202,30.7215,89.53,1.23,89.5384487246,135.98,96.38264,12.86202,97.237054932,29.49264,8.60202,30.7215,66.89,4.26,67.0255152908,136.99,29.49264,8.60202,30.7215,29.49264,8.60202,30.7215,0.0,0.0,0.0,135.94,101.91264,11.96202,102.6122610327,29.49264,8.60202,30.7215,72.42,3.36,72.497903418,136.55
2021-05-14 11:00:00,120.34032,10.02301,120.7570012346,30.25032,8.82301,31.51075,90.09,1.2,90.0979916535,135.98,97.43032,12.18301,98.1890675583,30.25032,8.82301,31.51075,67.18,3.36,67.2639725262,136.99,30.25032,8.82301,31.51075,30.25032,8.82301,31.51075,0.0,0.0,0.0,135.94,102.97032,11.20301,103.5779621057,30.25032,8.82301,31.51075,72.72,2.38,72.7589362209,136.55
2021-05-14 11:30:00,117.58832,9.315760000000001,117.9567564186,29.36832,8.565760000000001,30.592,88.22,0.75,88.223187995,135.87,95.15832,12.27576,95.946861068,29.36832,8.565760000000001,30.592,65.79,3.71,65.8945232929,136.79,29.36832,8.565760000000001,30.592,29.36832,8.565760000000001,30.592,0.0,0.0,0.0,135.83,100.59832,11.32576,101.2338620542,29.36832,8.565760000000001,30.592,71.23,2.76,71.2834517963,136.39
2021-05-14 12:00:00,118.63832,8.75201,118.9607021308,29.21832,8.52201,30.43575,89.42,0.23,89.4202957946,135.93,96.06832,12.60201,96.8913451432,29.21832,8.52201,30.43575,66.85,4.08,66.9743898815,136.83,29.21832,8.52201,30.43575,29.21832,8.52201,30.43575,0.0,0.0,0.0,135.89,101.58832,11.68201,102.2577924564,29.21832,8.52201,30.43575,72.37,3.16,72.4389570604,136.43
2021-05-14 12:30:00,120.32768,8.77849,120.6474718378,28.41768,8.28849,29.60175,91.91,0.49,91.9113061598,136.16,97.12768,12.78849,97.9659721468,28.41768,8.28849,29.60175,68.71,4.5,68.8572007854,137.04,28.41768,8.28849,29.60175,28.41768,8.28849,29.60175,0.0,0.0,0.0,136.12,102.79768,11.888490000000001,103.4828449931,28.41768,8.28849,29.60175,74.38,3.6,74.467069232,136.64
2021-05-14 13:00:00,120.72312,9.78216,121.1187943995,29.25312,8.53216,30.472,91.47,1.25,91.478540653,136.16,97.62312,13.15216,98.5050905852,29.25312,8.53216,30.472,68.37,4.62,68.525916995,137.04,29.25312,8.53216,30.472,29.25312,8.53216,30.472,0.0,0.0,0.0,136.12,103.27312,12.25216,103.9973689052,29.25312,8.53216,30.472,74.02,3.7199999999999998,74.1134184882,136.64
2021-05-14 13:30:00,117.07968,12.32199,117.7263050744,27.46968,8.01199,28.61425,89.61,4.31,89.713589829,136.54,94.06968,12.08199,94.8423912481,27.46968,8.01199,28.61425,66.6,4.07,66.7242452187,137.32,27.46968,8.01199,28.61425,27.46968,8.01199,28.61425,0.0,0.0,0.0,136.5,99.57968,11.15199,100.2021933386,27.46968,8.01199,28.61425,72.11,3.14,72.1783326214,136.93
2021-05-14 14:00:00,114.9172,8.12335,115.2039568377,23.2572,6.78335,24.22625,91.66,1.34,91.66979437090001,137.25,91.6572,9.343350000000001,92.1321903629,23.2572,6.78335,24.22625,68.4,2.56,68.447889668,137.63,23.2572,6.78335,24.22625,23.2572,6.78335,24.22625,0.0,0.0,0.0,137.22,97.2772,8.27335,97.6283870606,23.2572,6.78335,24.22625,74.02,1.49,74.0349951037,137.22
2021-05-14 14:30:00,115.47632,8.30476,115.7745633522,22.33632,6.51476,23.267,93.14,1.79,93.157198863,136.89,92.00632,9.40476,92.4857417692,22.33632,6.51476,23.267,69.67,2.89,69.7299146708,137.43,22.33632,6.51476,23.267,22.33632,6.51476,23.267,0.0,0.0,0.0,136.86,97.75632,8.36476,98.113542948,22.33632,6.51476,23.267,75.42,1.85,75.4426861929,136.98
2021-05-14 15:00:00,111.3356,10.86205,111.8642032,23.5956,6.8820500000000004,24.57875,87.74,3.98,87.8302225888,136.96,88.8856,12.48205,89.7577376027,23.5956,6.8820500000000004,24.57875,65.29,5.6,65.529719212,137.49,23.5956,6.8820500000000004,24.57875,23.5956,6.8820500000000004,24.57875,0.0,0.0,0.0,136.93,94.2856,11.64205,95.0016404888,23.5956,6.8820500000000004,24.57875,70.69,4.76,70.8500790402,137.05
2021-05-14 15:30:00,109.27536,13.21073,110.0710120343,24.58536,7.17073,25.60975,84.69,6.04,84.9051099758,137.67,87.43536,13.61073,88.4883842629,24.58536,7.17073,25.60975,62.85,6.44,63.1790796071,138.24,24.58536,7.17073,25.60975,24.58536,7.17073,25.60975,0.0,0.0,0.0,137.64,92.63536,12.86073,93.5238381294,24.58536,7.17073,25.60975,68.05,5.69,68.2874703002,137.78
2021-05-14 16:00:00,108.8044,17.41045,110.1885712248,27.4644,8.01045,28.60875,81.34,9.4,81.8813507461,138.2,87.4644,15.76045,88.8730164424,27.4644,8.01045,28.60875,60.0,7.75,60.4984503934,138.61,27.4644,8.01045,28.60875,27.4644,8.01045,28.60875,0.0,0.0,0.0,138.16,92.4844,15.09045,93.7074486077,27.4644,8.01045,28.60875,65.02,7.08,65.4043331898,138.14
2021-05-14 16:30:00,109.6456,19.6783,111.3974554927,28.9656,8.4483,30.1725,80.68,11.23,81.4578130077,138.94,88.2356,17.0583,89.8693869249,28.9656,8.4483,30.1725,59.27,8.61,59.8921113336,139.09,28.9656,8.4483,30.1725,28.9656,8.4483,30.1725,0.0,0.0,0.0,138.87,93.1756,16.4483,94.6162724284,28.9656,8.4483,30.1725,64.21,8.0,64.7064455831,138.65
2021-05-14 17:00:00,107.81512,22.13316,110.0635129014,32.20512,9.39316,33.547,75.61,12.74,76.6758090926,139.31,87.42512,20.02316,89.6887871665,32.20512,9.39316,33.547,55.22,10.63,56.2338447912,139.32,32.20512,9.39316,33.547,32.20512,9.39316,33.547,0.0,0.0,0.0,139.2,92.04512,19.59316,94.1073644015,32.20512,9.39316,33.547,59.84,10.2,60.7030938256,138.86
2021-05-14 17:30:00,109.42424,21.58832,111.5334920999,30.95424,9.02832,32.244,78.47,12.56,79.4688272217,139.66,88.51424,19.55832,90.6493164012,30.95424,9.02832,32.244,57.56,10.53,58.515250149,139.71,30.95424,9.02832,32.244,30.95424,9.02832,32.244,0.0,0.0,0.0,139.55,93.33424,19.10832,95.2701855231,30.95424,9.02832,32.244,62.38,10.08,63.1891667931,139.24
2021-05-14 18:00:00,104.86088,41.59734,112.8102072042,28.55088,8.32734,29.7405,76.31,33.27,83.2472762317,139.6,87.11088,11.63734,87.8847716994,28.55088,8.32734,29.7405,58.56,3.31,58.653471338,139.66,28.55088,8.32734,29.7405,28.55088,8.32734,29.7405,0.0,0.0,0.0,139.49,91.93088,12.49734,92.7764528566,28.55088,8.32734,29.7405,63.38,4.17,63.5170315742,139.18
2021-05-14 18:30:00,108.13304,43.91422,116.7099526941,23.12304,6.74422,24.0865,85.01,37.17,92.780973265,137.18,90.12304,8.91422,90.562827126,23.12304,6.74422,24.0865,67.0,2.17,67.035131834,138.96,23.12304,6.74422,24.0865,23.12304,6.74422,24.0865,0.0,0.0,0.0,137.07,95.66304,10.34422,96.2206844158,23.12304,6.74422,24.0865,72.54,3.6,72.6292750893,138.5
2021-05-14 19:00:00,107.34208,45.12894,116.4428759704,21.80208,6.3589400000000005,22.7105,85.54,38.77,93.9159438008,135.5,89.44208,8.98894,89.8926399493,21.80208,6.3589400000000005,22.7105,67.64,2.63,67.6911109378,138.12,21.80208,6.3589400000000005,22.7105,21.80208,6.3589400000000005,22.7105,0.0,0.0,0.0,135.4,95.02208,10.45894,95.5959471602,21.80208,6.3589400000000005,22.7105,73.22,4.1,73.3347011994,137.68
2021-05-14 19:30:00,111.3032,40.93635,118.5925254034,17.9532,5.23635,18.70125,93.35,35.7,99.943546565,135.32,91.9332,9.23635,92.3960141108,17.9532,5.23635,18.70125,73.98,4.0,74.088058417,137.68,17.9532,5.23635,18.70125,17.9532,5.23635,18.70125,0.0,0.0,0.0,135.22,98.0132,10.51635,98.5757626984,17.9532,5.23635,18.70125,80.06,5.28,80.2339205075,137.25
2021-05-14 20:00:00,113.682,18.416,115.1639968914,16.512,4.816,17.2,97.17,13.6,98.1171182822,135.41,89.952,15.066,91.2049705882,16.512,4.816,17.2,73.44,10.25,74.151844886,137.53,16.512,4.816,17.2,16.512,4.816,17.2,0.0,0.0,0.0,135.3,96.052,14.576,97.1516674072,16.512,4.816,17.2,79.54,9.76,80.1365659359,137.09
2021-05-14 20:30:00,112.6176,20.6493,114.4950541301,13.9176,4.0593,14.4975,98.7,16.59,100.0845547525,138.7,88.6976,14.5193,89.8781081145,13.9176,4.0593,14.4975,74.78,10.46,75.5080128198,138.66,13.9176,4.0593,14.4975,13.9176,4.0593,14.4975,0.0,0.0,0.0,138.59,94.8776,14.0193,95.9077669131,13.9176,4.0593,14.4975,80.96,9.96,81.570357361,138.2
2021-05-14 21:00:00,111.57168,20.71049,113.4775932687,13.44168,3.92049,14.00175,98.13,16.79,99.5560194062,138.98,87.75168,14.90049,89.0077633977,13.44168,3.92049,14.00175,74.31,10.98,75.1168190221,138.66,13.44168,3.92049,14.00175,13.44168,3.92049,14.00175,0.0,0.0,0.0,138.86,93.92168,14.44049,95.0253109727,13.44168,3.92049,14.00175,80.48,10.52,81.1646524048,138.18
2021-05-14 21:30:00,113.19,18.96375,114.7675908698,9.51,2.77375,9.90625,103.68,16.19,104.9364498161,138.88,88.49,13.80375,89.5601675638,9.51,2.77375,9.90625,78.98,11.03,79.7464814271,138.66,9.51,2.77375,9.90625,9.51,2.77375,9.90625,0.0,0.0,0.0,138.76,95.0,13.35375,95.9339493561,9.51,2.77375,9.90625,85.49,10.58,86.1421876899,138.18
2021-05-14 22:00:00,109.62984,19.60412,111.3688616239,6.45984,1.88412,6.729,103.17,17.72,104.680692107,138.88,85.18984,12.67412,86.1274762024,6.45984,1.88412,6.729,78.73,10.79,79.4659486824,138.66,6.45984,1.88412,6.729,6.45984,1.88412,6.729,0.0,0.0,0.0,138.76,91.72984,12.16412,92.5328555801,6.45984,1.88412,6.729,85.27,10.28,85.8874338888,138.18
2021-05-14 22:30:00,104.0988,19.60965,105.9296867482,6.7188,1.9596500000000001,6.99875,97.38,17.65,98.9665948692,139.24,80.9488,14.88965,82.3068034768,6.7188,1.9596500000000001,6.99875,74.23,12.93,75.3477126395,138.83,6.7188,1.9596500000000001,6.99875,6.7188,1.9596500000000001,6.99875,0.0,0.0,0.0,139.12,87.1188,14.58965,88.3320055278,6.7188,1.9596500000000001,6.99875,80.4,12.63,81.385974836,138.34
2021-05-14 23:00:00,98.09936,20.75148,100.2701767955,6.51936,1.90148,6.791,91.58,18.85,93.4998336897,138.93,76.31936,15.81148,77.9400257288,6.51936,1.90148,6.791,69.8,13.91,71.1725234905,138.73,6.51936,1.90148,6.791,6.51936,1.90148,6.791,0.0,0.0,0.0,138.81,82.13936,15.59148,83.6060327357,6.51936,1.90148,6.791,75.62,13.69,76.8492062418,138.28
2021-05-14 23:30:00,95.3604,23.7147,98.2649117653,3.8904,1.1347,4.0525,91.47,22.58,94.2158017532,139.33,74.5004,12.9847,75.6234886411,3.8904,1.1347,4.0525,70.61,11.85,71.5974482786,139.09,3.8904,1.1347,4.0525,3.8904,1.1347,4.0525,0.0,0.0,0.0,139.33,80.3604,12.6247,81.346032099,3.8904,1.1347,4.0525,76.47,11.49,77.3283971126,138.95
2021-05-15 00:00:00,88.516,38.863,96.6716867806,3.816,1.113,3.975,84.7,37.75,92.7316154286,139.44,71.136,6.773,71.4577079467,3.816,1.113,3.975,67.32,5.66,67.5575162362,139.43,3.816,1.113,3.975,3.816,1.113,3.975,0.0,0.0,0.0,139.33,76.736,5.913,76.9634800733,3.816,1.113,3.975,72.92,4.8,73.0778105857,138.95
2021-05-15 00:30:00,85.67392,39.65031,94.404277717,4.18392,1.22031,4.35825,81.49,38.43,90.0970865234,137.82,69.00392,7.38031,69.3974779878,4.18392,1.22031,4.35825,64.82,6.16,65.112041897,139.03,4.18392,1.22031,4.35825,4.18392,1.22031,4.35825,0.0,0.0,0.0,137.72,74.39392,6.58031,74.6843746219,4.18392,1.22031,4.35825,70.21,5.36,70.4143003942,138.56
2021-05-15 01:00:00,83.70712,40.05166,92.7955678222,4.2571200000000005,1.24166,4.4345,79.45,38.81,88.4223874367,138.29,67.54712,7.62166,67.9757539234,4.2571200000000005,1.24166,4.4345,63.29,6.38,63.610757738,139.49,4.2571200000000005,1.24166,4.4345,4.2571200000000005,1.24166,4.4345,0.0,0.0,0.0,138.19,72.80712,6.84166,73.1278676993,4.2571200000000005,1.24166,4.4345,68.55,5.6,68.7783577879,139.05
2021-05-15 01:30:00,83.2356,41.56205,93.035311079,4.1556,1.21205,4.32875,79.08,40.35,88.7793269855,138.48,66.9556,7.4220500000000005,67.3657123288,4.1556,1.21205,4.32875,62.8,6.21,63.1062920793,139.69,4.1556,1.21205,4.32875,4.1556,1.21205,4.32875,0.0,0.0,0.0,138.67,72.1756,6.62205,72.4787471026,4.1556,1.21205,4.32875,68.02,5.41,68.2348041691,139.33
2021-05-15 02:00:00,83.41768,41.67349,93.2479978625,4.05768,1.18349,4.22675,79.36,40.49,89.0923661152,138.72,67.04768,7.11349,67.4239804028,4.05768,1.18349,4.22675,62.99,5.93,63.2685150766,139.78,4.05768,1.18349,4.22675,4.05768,1.18349,4.22675,0.0,0.0,0.0,138.67,72.29768,6.29349,72.5710861829,4.05768,1.18349,4.22675,68.24,5.11,68.4310580073,139.33
2021-05-15 02:30:00,80.4688,42.6109,91.0544703584,4.0488,1.1809,4.2175,76.42,41.43,86.927908637,138.56,64.6488,7.7809,65.1153572228,4.0488,1.1809,4.2175,60.6,6.6,60.9583464343,139.6,4.0488,1.1809,4.2175,4.0488,1.1809,4.2175,0.0,0.0,0.0,138.53,69.6988,7.0209,70.0515221694,4.0488,1.1809,4.2175,65.65,5.84,65.9092413854,139.14
2021-05-15 03:00:00,79.70104,33.00697,86.2653803427,4.00104,1.16697,4.16775,75.7,31.84,82.1235386476,138.86,63.30104,5.6069700000000005,63.5488770763,4.00104,1.16697,4.16775,59.3,4.44,59.4659869169,139.88,4.00104,1.16697,4.16775,4.00104,1.16697,4.16775,0.0,0.0,0.0,138.83,67.36104,19.60697,70.1565605091,4.00104,1.16697,4.16775,63.36,18.44,65.9888111728,139.42
2021-05-15 03:30:00,78.92792,28.82481,84.0266994893,4.02792,1.17481,4.19575,74.9,27.65,79.8406694611,138.02,62.45792,4.51481,62.6208853344,4.02792,1.17481,4.19575,58.43,3.34,58.5253833819,138.31,4.02792,1.17481,4.19575,4.02792,1.17481,4.19575,0.0,0.0,0.0,137.98,66.05792,25.39481,70.7710757984,4.02792,1.17481,4.19575,62.03,24.22,66.5907598695,137.86
2021-05-15 04:00:00,78.24864,29.02877,83.4596857744,3.93864,1.14877,4.10275,74.31,27.88,79.3679437808,137.75,61.88864,4.67877,62.0652451035,3.93864,1.14877,4.10275,57.95,3.5300000000000002,58.0574146858,137.65,3.93864,1.14877,4.10275,3.93864,1.14877,4.10275,0.0,0.0,0.0,137.72,65.45864,25.598770000000002,70.2860624602,3.93864,1.14877,4.10275,61.52,24.45,66.2005506019,137.2
2021-05-15 04:30:00,77.48192,29.01556,82.736634262,3.96192,1.15556,4.127,73.52,27.86,78.6216891195,137.75,61.25192,4.70556,61.4324018625,3.96192,1.15556,4.127,57.29,3.55,57.3998832751,137.65,3.96192,1.15556,4.127,3.96192,1.15556,4.127,0.0,0.0,0.0,137.72,64.77192,25.62556,69.6568083234,3.96192,1.15556,4.127,60.81,24.47,65.5487375927,137.2
2021-05-15 05:00:00,76.68464,29.23052,82.0667856773,3.94464,1.15052,4.109,72.74,28.08,77.9717512949,137.72,60.61464,4.89052,60.8116088276,3.94464,1.15052,4.109,56.67,3.74,56.7932786516,137.65,3.94464,1.15052,4.109,3.94464,1.15052,4.109,0.0,0.0,0.0,137.72,64.10464,25.82052,69.1093634944,3.94464,1.15052,4.109,60.16,24.67,65.0218001904,137.2
2021-05-15 05:30:00,75.85416,29.75788,81.4824214871,4.00416,1.16788,4.171,71.85,28.59,77.3292350926,137.92,59.98416,5.26788,60.215031434,4.00416,1.16788,4.171,55.98,4.1,56.1299420987,137.8,4.00416,1.16788,4.171,4.00416,1.16788,4.171,0.0,0.0,0.0,137.72,63.43416,26.24788,68.6501555672,4.00416,1.16788,4.171,59.43,25.08,64.5052811791,137.22
2021-05-15 06:00:00,77.25568,29.62624,82.7414901292,4.13568,1.20624,4.308,73.12,28.42,78.4489056648,137.92,61.05568,5.16624,61.2738614419,4.13568,1.20624,4.308,56.92,3.96,57.0575849471,137.8,4.13568,1.20624,4.308,4.13568,1.20624,4.308,0.0,0.0,0.0,137.88,64.54568,26.12624,69.6327884204,4.13568,1.20624,4.308,60.41,24.92,65.3481024973,137.35
2021-05-15 06:30:00,82.80728,28.02004,87.4194958954,4.69728,1.37004,4.893,78.11,26.65,82.5311735043,137.85,65.45728,2.99004,65.5255358177,4.69728,1.37004,4.893,60.76,1.62,60.7815926083,137.74,4.69728,1.37004,4.893,4.69728,1.37004,4.893,0.0,0.0,0.0,137.8,69.19728,23.58004,73.1045952441,4.69728,1.37004,4.893,64.5,22.21,68.2168168416,137.3
2021-05-15 07:00:00,86.43952,24.71611,89.9037079956,5.60952,1.63611,5.84325,80.83,23.08,84.060545442,137.13,68.57952,3.48611,68.6680677343,5.60952,1.63611,5.84325,62.97,1.85,62.9971697777,136.95,5.60952,1.63611,5.84325,5.60952,1.63611,5.84325,0.0,0.0,0.0,137.09,72.45952,23.99611,76.3295181025,5.60952,1.63611,5.84325,66.85,22.36,70.4903688457,136.51
2021-05-15 07:30:00,92.78144,22.02292,95.359344659,5.22144,1.52292,5.439,87.56,20.5,89.9277687925,136.52,73.42144,2.4729200000000002,73.4630736153,5.22144,1.52292,5.439,68.2,0.9500000000000001,68.206616248,136.75,5.22144,1.52292,5.439,5.22144,1.52292,5.439,0.0,0.0,0.0,136.47,77.62144,22.73292,80.8818496289,5.22144,1.52292,5.439,72.4,21.21,75.4428532069,136.31
2021-05-15 08:00:00,97.3112,21.52035,99.6624056982,6.4812,1.8903500000000002,6.75125,90.83,19.63,92.9269917731,135.73,77.2712,2.83035,77.3230187626,6.4812,1.8903500000000002,6.75125,70.79,0.9400000000000001,70.7962407194,136.13,6.4812,1.8903500000000002,6.75125,6.4812,1.8903500000000002,6.75125,0.0,0.0,0.0,135.68,81.6512,20.89035,84.2812267623,6.4812,1.8903500000000002,6.75125,75.17,19.0,77.5340499394,135.71
2021-05-15 08:30:00,103.53960000000001,13.58155,104.4265639986,9.8796,2.88155,10.29125,93.66,10.7,94.2692187302,135.17,79.4996,10.83155,80.2340879898,9.8796,2.88155,10.29125,69.62,7.95,70.0724403742,135.46,9.8796,2.88155,10.29125,9.8796,2.88155,10.29125,0.0,0.0,0.0,135.13,83.8396,30.63155,89.2601276246,9.8796,2.88155,10.29125,73.96,27.75,78.9945827257,135.05
2021-05-15 09:00:00,100.97312,10.35841,101.5030424187,19.26312,5.61841,20.06575,81.71,4.74,81.8473683144,137.44,77.61312,17.71841,79.6099142636,19.26312,5.61841,20.06575,58.35,12.1,59.591379410100004,136.12,19.26312,5.61841,20.06575,19.26312,5.61841,20.06575,0.0,0.0,0.0,137.39,81.23312,38.98841,90.1050270477,19.26312,5.61841,20.06575,61.97,33.37,70.3835051699,135.67
2021-05-15 09:30:00,102.79328,13.96929,103.738129327,21.56328,6.28929,22.46175,81.23,7.68,81.5922502447,139.31,79.35328,17.83929,81.3337772052,21.56328,6.28929,22.46175,57.79,11.55,58.9328991311,137.09,21.56328,6.28929,22.46175,21.56328,6.28929,22.46175,0.0,0.0,0.0,139.25,82.91328,38.99929,91.6272700721,21.56328,6.28929,22.46175,61.35,32.71,69.5252946775,136.65
2021-05-15 10:00:00,101.5184,15.5862,102.7079119104,25.3584,7.3962,26.415,76.16,8.19,76.5990972532,138.78,79.0484,18.9162,81.2802077077,25.3584,7.3962,26.415,53.69,11.52,54.9119886728,136.84,25.3584,7.3962,26.415,25.3584,7.3962,26.415,0.0,0.0,0.0,138.73,82.3884,40.0762,91.6185039225,25.3584,7.3962,26.415,57.03,32.68,65.7297748361,136.39
2021-05-15 10:30:00,99.12912,16.20391,100.4447566141,29.97912,8.74391,31.22825,69.15,7.46,69.5512336339,138.68,78.03912,20.92391,80.7955089102,29.97912,8.74391,31.22825,48.06,12.18,49.5793908797,136.79,29.97912,8.74391,31.22825,29.97912,8.74391,31.22825,0.0,0.0,0.0,138.63,80.97912,42.16391,91.2984840097,29.97912,8.74391,31.22825,51.0,33.42,60.9745553489,136.34
2021-05-15 11:00:00,100.10784,16.05312,101.3867954479,29.18784,8.51312,30.404,70.92,7.54,71.3196887262,138.84,78.52784,20.26312,81.1000350629,29.18784,8.51312,30.404,49.34,11.75,50.7197998813,136.92,29.18784,8.51312,30.404,29.18784,8.51312,30.404,0.0,0.0,0.0,138.79,81.55784,41.49312,91.5060668634,29.18784,8.51312,30.404,52.37,32.98,61.8893956991,136.47
2021-05-15 11:30:00,101.86096,15.09903,102.9739572856,26.43096,7.70903,27.53225,75.43,7.39,75.7911406432,138.99,79.29096,18.87903,81.5075095403,26.43096,7.70903,27.53225,52.86,11.17,54.0272940281,136.96,26.43096,7.70903,27.53225,26.43096,7.70903,27.53225,0.0,0.0,0.0,138.89,82.53096,40.02903,91.7261282365,26.43096,7.70903,27.53225,56.1,32.32,64.7440530088,136.53
2021-05-15 12:00:00,104.17784,14.81062,105.2253620181,23.72784,6.92062,24.7165,80.45,7.89,80.8359734277,138.99,80.78784,17.63062,82.6892608109,23.72784,6.92062,24.7165,57.06,10.71,58.0564182498,136.96,23.72784,6.92062,24.7165,23.72784,6.92062,24.7165,0.0,0.0,0.0,138.94,84.28784,38.82062,92.7980630673,23.72784,6.92062,24.7165,60.56,31.9,68.4479627162,136.53
2021-05-15 12:30:00,106.85976,13.81493,107.7490630964,20.51976,5.98493,21.37475,86.34,7.83,86.6943164227,139.25,82.09976,17.57493,83.95980441,20.51976,5.98493,21.37475,61.58,11.59,62.6611881471,137.22,20.51976,5.98493,21.37475,20.51976,5.98493,21.37475,0.0,0.0,0.0,139.19,85.90976,38.92493,94.3166848376,20.51976,5.98493,21.37475,65.39,32.94,73.2181377802,136.81
2021-05-15 13:00:00,106.36008,12.78794,107.1260847182,19.33008,5.63794,20.1355,87.03,7.15,87.3232122634,139.45,81.65008,17.99794,83.6101752674,19.33008,5.63794,20.1355,62.32,12.36,63.5338649855,137.52,19.33008,5.63794,20.1355,19.33008,5.63794,20.1355,0.0,0.0,0.0,139.39,85.50008,39.44794,94.1615826664,19.33008,5.63794,20.1355,66.17,33.81,74.3073684099,137.06
