Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-15 13:30:00,105.61552,11.54411,106.2445506394,17.70552,5.16411,18.44325,87.91,6.38,88.1412077294,139.69,80.64552,17.27411,82.4748129574,17.70552,5.16411,18.44325,62.94,12.11,64.094427995,137.75,17.70552,5.16411,18.44325,17.70552,5.16411,18.44325,0.0,0.0,0.0,139.63,84.54552,38.72411,92.9919439917,17.70552,5.16411,18.44325,66.84,33.56,74.7921065354,137.3
2021-05-15 14:00:00,99.4648,21.68765,101.8017711121,20.0148,5.83765,20.84875,79.45,15.85,81.0155849204,139.84,78.8148,10.61765,79.5267702762,20.0148,5.83765,20.84875,58.8,4.78,58.9939691833,137.78,20.0148,5.83765,20.84875,20.0148,5.83765,20.84875,0.0,0.0,0.0,139.78,82.4348,31.38765,88.2081675559,20.0148,5.83765,20.84875,62.42,25.55,67.4467115581,137.35
2021-05-15 14:30:00,99.57264,25.83702,102.8701231605,18.09264,5.27702,18.8465,81.48,20.56,84.033945522,137.78,80.02264,5.73702,80.2280269672,18.09264,5.27702,18.8465,61.93,0.46,61.9317083569,137.2,18.09264,5.27702,18.8465,18.09264,5.27702,18.8465,0.0,0.0,0.0,137.74,83.79264,26.18702,87.7893304146,18.09264,5.27702,18.8465,65.7,20.91,68.9472124165,136.75
2021-05-15 15:00:00,102.7644,23.2567,105.3631624537,14.1144,4.1167,14.7025,88.65,19.14,90.6926794179,136.47,81.9644,4.2267,82.0733078427,14.1144,4.1167,14.7025,67.85,0.11,67.8500891672,136.83,14.1144,4.1167,14.7025,14.1144,4.1167,14.7025,0.0,0.0,0.0,136.43,86.1344,24.4467,89.5364507017,14.1144,4.1167,14.7025,72.02,20.33,74.8344125386,136.39
2021-05-15 15:30:00,104.75608,22.44594,107.1338252815,10.78608,3.14594,11.2355,93.97,19.3,95.9314906587,136.54,83.10608,3.18594,83.1671253961,10.78608,3.14594,11.2355,72.32,0.04,72.3200110619,136.99,10.78608,3.14594,11.2355,10.78608,3.14594,11.2355,0.0,0.0,0.0,136.51,87.56608,23.54594,90.6765110547,10.78608,3.14594,11.2355,76.78,20.4,79.4438694929,136.58
2021-05-15 16:00:00,104.02656,23.15108,106.5715613595,12.10656,3.53108,12.611,91.92,19.62,93.9905888906,136.51,82.78656,3.70108,82.8692494825,12.10656,3.53108,12.611,70.68,0.17,70.6802044423,136.99,12.10656,3.53108,12.611,12.10656,3.53108,12.611,0.0,0.0,0.0,136.48,87.14656,24.18108,90.4391925539,12.10656,3.53108,12.611,75.04,20.65,77.829455221,136.58
2021-05-15 16:30:00,102.3608,23.96815,105.1294706115,14.5308,4.23815,15.13625,87.83,19.73,90.0187858172,136.51,81.8808,4.56815,82.0081301034,14.5308,4.23815,15.13625,67.35,0.33,67.3508084584,136.99,14.5308,4.23815,15.13625,14.5308,4.23815,15.13625,0.0,0.0,0.0,136.48,86.0308,25.02815,89.5974711756,14.5308,4.23815,15.13625,71.5,20.79,74.4612254801,136.55
2021-05-15 17:00:00,104.1644,24.3567,106.9741607223,16.0344,4.6767,16.7025,88.13,19.68,90.3006052028,136.29,83.4744,5.0767,83.6286334831,16.0344,4.6767,16.7025,67.44,0.4,67.4411862292,136.74,16.0344,4.6767,16.7025,16.0344,4.6767,16.7025,0.0,0.0,0.0,136.25,87.6244,25.4967,91.2585184312,16.0344,4.6767,16.7025,71.59,20.82,74.5560225602,136.27
2021-05-15 17:30:00,105.94944,26.38067,109.184355958,17.89944,5.22067,18.64525,88.05,21.16,90.5568777068,136.35,85.02944,6.86067,85.3057703767,17.89944,5.22067,18.64525,67.13,1.6400000000000001,67.1500297841,136.79,17.89944,5.22067,18.64525,17.89944,5.22067,18.64525,0.0,0.0,0.0,136.32,89.17944,27.36067,93.2822533045,17.89944,5.22067,18.64525,71.28,22.14,74.6392524078,136.36
2021-05-15 18:00:00,105.20544,28.17742,108.9135051472,18.74544,5.46742,19.5265,86.46,22.71,89.3928168255,136.35,84.51544,8.31742,84.9237250352,18.74544,5.46742,19.5265,65.77,2.85,65.8317203178,136.79,18.74544,5.46742,19.5265,18.74544,5.46742,19.5265,0.0,0.0,0.0,136.32,88.57544,28.75742,93.1267833453,18.74544,5.46742,19.5265,69.83,23.29,73.6115004602,136.36
2021-05-15 18:30:00,105.45312,29.52841,109.5093033256,21.42312,6.24841,22.31575,84.03,23.28,87.1951793392,135.85,85.04312,9.75841,85.6011613535,21.42312,6.24841,22.31575,63.62,3.51,63.7167521143,136.24,21.42312,6.24841,22.31575,21.42312,6.24841,22.31575,0.0,0.0,0.0,135.82,88.98312,30.27841,93.9934984829,21.42312,6.24841,22.31575,67.56,24.03,71.706307254,135.82
2021-05-15 19:00:00,104.36056,29.56933,108.4687593741,20.50056,5.97933,21.35475,83.86,23.59,87.1147961026,135.95,84.06056,9.59933,84.6068843769,20.50056,5.97933,21.35475,63.56,3.62,63.663003385,136.34,20.50056,5.97933,21.35475,20.50056,5.97933,21.35475,0.0,0.0,0.0,135.92,88.00056,30.23933,93.0511452867,20.50056,5.97933,21.35475,67.5,24.26,71.7272444752,135.92
2021-05-15 19:30:00,100.674,31.6145,105.5212342908,22.404,6.5344999999999995,23.3375,78.27,25.08,82.1900194671,136.41,81.554,11.2645,82.3282689983,22.404,6.5344999999999995,23.3375,59.15,4.73,59.3388186603,136.8,22.404,6.5344999999999995,23.3375,22.404,6.5344999999999995,23.3375,0.0,0.0,0.0,136.38,85.194,32.1145,91.0459155935,22.404,6.5344999999999995,23.3375,62.79,25.58,67.8005936552,136.38
2021-05-15 20:00:00,99.17744,31.80467,104.1523002087,22.02744,6.42467,22.94525,77.15,25.38,81.2174051543,136.84,80.32744,11.39467,81.1315975521,22.02744,6.42467,22.94525,58.3,4.97,58.5114595614,137.17,22.02744,6.42467,22.94525,22.02744,6.42467,22.94525,0.0,0.0,0.0,136.81,83.92744,32.28467,89.9228285919,22.02744,6.42467,22.94525,61.9,25.86,67.0846450389,136.76
2021-05-15 20:30:00,96.34392,32.74156,101.7553962805,21.43392,6.25156,22.327,74.91,26.49,79.455825463,136.91,78.09392,12.02156,79.0137851631,21.43392,6.25156,22.327,56.66,5.77,56.9530376714,137.24,21.43392,6.25156,22.327,21.43392,6.25156,22.327,0.0,0.0,0.0,136.88,81.58392,33.02156,88.0134048165,21.43392,6.25156,22.327,60.15,26.77,65.8380999118,136.81
2021-05-15 21:00:00,95.65824,30.55282,100.4189906833,16.63824,4.85282,17.3315,79.02,25.7,83.0942260329,137.2,76.88824,10.11282,77.5504389327,16.63824,4.85282,17.3315,60.25,5.26,60.4791707946,137.48,16.63824,4.85282,17.3315,16.63824,4.85282,17.3315,0.0,0.0,0.0,137.16,80.60824,30.80282,86.2931171986,16.63824,4.85282,17.3315,63.97,25.95,69.0330601958,137.06
2021-05-15 21:30:00,94.80416,32.00538,100.0608469995,17.26416,5.03538,17.9835,77.54,26.97,82.0964828723,136.4,76.26416,11.31538,77.0990267452,17.26416,5.03538,17.9835,59.0,6.28,59.333282397,136.67,17.26416,5.03538,17.9835,17.26416,5.03538,17.9835,0.0,0.0,0.0,136.36,79.92416,32.11538,86.1351785524,17.26416,5.03538,17.9835,62.66,27.08,68.2612774565,136.24
2021-05-15 22:00:00,92.56848,32.91914,98.2476120211,16.48848,4.80914,17.1755,76.08,28.11,81.1069571615,136.4,74.53848,11.81914,75.4697096261,16.48848,4.80914,17.1755,58.05,7.01,58.4717247907,136.67,16.48848,4.80914,17.1755,16.48848,4.80914,17.1755,0.0,0.0,0.0,136.36,78.07848,32.73914,84.6646344529,16.48848,4.80914,17.1755,61.59,27.93,67.6270138332,136.24
2021-05-15 22:30:00,92.26608,29.40219,96.8375872033,10.15608,2.96219,10.57925,82.11,26.44,86.2619597505,136.74,73.55608,7.89219,73.9782641589,10.15608,2.96219,10.57925,63.4,4.93,63.5913901405,136.97,10.15608,2.96219,10.57925,10.15608,2.96219,10.57925,0.0,0.0,0.0,136.71,77.48608,28.26219,82.4793548554,10.15608,2.96219,10.57925,67.33,25.3,71.9264826055,136.54
2021-05-15 23:00:00,88.35808,30.15194,93.3610721181,10.73808,3.13194,11.1855,77.62,27.02,82.188471211,135.43,70.68808,8.85194,71.2401677135,10.73808,3.13194,11.1855,59.95,5.72,60.2222624949,135.59,10.73808,3.13194,11.1855,10.73808,3.13194,11.1855,0.0,0.0,0.0,135.39,74.40808,29.49194,80.0395957901,10.73808,3.13194,11.1855,63.67,26.36,68.9109461552,135.15
2021-05-15 23:30:00,85.4544,28.2717,90.0096855913,5.3544,1.5617,5.5775,80.1,26.71,84.4359763371,136.56,67.6744,7.2417,68.0607569327,5.3544,1.5617,5.5775,62.32,5.68,62.5783093412,136.78,5.3544,1.5617,5.5775,5.3544,1.5617,5.5775,0.0,0.0,0.0,136.52,71.5044,28.0117,76.7954071299,5.3544,1.5617,5.5775,66.15,26.45,71.2420170967,136.35
2021-05-16 00:00:00,81.56744,28.95717,86.5549823093,4.92744,1.43717,5.13275,76.64,27.52,81.4311979526,136.56,64.54744,7.24717,64.9530098114,4.92744,1.43717,5.13275,59.62,5.8100000000000005,59.9024248257,136.78,4.92744,1.43717,5.13275,4.92744,1.43717,5.13275,0.0,0.0,0.0,136.52,68.23744,28.16717,73.8223386487,4.92744,1.43717,5.13275,63.31,26.73,68.7215322879,136.35
2021-05-16 00:30:00,77.95048,29.85389,83.4717442034,4.95048,1.4438900000000001,5.15675,73.0,28.41,78.333441773,137.49,61.79048,7.34389,62.2253657198,4.95048,1.4438900000000001,5.15675,56.84,5.9,57.1453900153,137.57,4.95048,1.4438900000000001,5.15675,4.95048,1.4438900000000001,5.15675,0.0,0.0,0.0,137.46,65.29048,28.39389,71.1973297811,4.95048,1.4438900000000001,5.15675,60.34,26.95,66.0849309601,137.13
2021-05-16 01:00:00,75.88304,29.95297,81.5807340704,4.9130400000000005,1.43297,5.11775,70.97,28.52,76.486151034,137.49,60.06304,7.91297,60.582042457,4.9130400000000005,1.43297,5.11775,55.15,6.48,55.529387715,137.57,4.9130400000000005,1.43297,5.11775,4.9130400000000005,1.43297,5.11775,0.0,0.0,0.0,137.46,63.47304,29.11297,69.8311666025,4.9130400000000005,1.43297,5.11775,58.56,27.68,64.7723397756,137.13
2021-05-16 01:30:00,75.05888,31.41759,81.3689156144,4.92888,1.4375900000000001,5.13425,70.13,29.98,76.2693732766,138.18,59.26888,7.92759,59.7967124486,4.92888,1.4375900000000001,5.13425,54.34,6.49,54.7261884293,138.17,4.92888,1.4375900000000001,5.13425,4.92888,1.4375900000000001,5.13425,0.0,0.0,0.0,138.14,62.61888,29.17759,69.0829638237,4.92888,1.4375900000000001,5.13425,57.69,27.74,64.0128401182,137.73
2021-05-16 02:00:00,75.30792,32.23731,81.9178061887,4.92792,1.43731,5.13325,70.38,30.8,76.8243737365,138.18,59.36792,7.34731,59.8208399253,4.92792,1.43731,5.13325,54.44,5.91,54.7598548208,138.17,4.92792,1.43731,5.13325,4.92792,1.43731,5.13325,0.0,0.0,0.0,138.14,62.70792,28.52731,68.8918764918,4.92792,1.43731,5.13325,57.78,27.09,63.81533123,137.73
2021-05-16 02:30:00,75.13528,32.40654,81.8259991412,4.92528,1.43654,5.1305,70.21,30.97,76.7371161825,138.21,59.19528,7.48654,59.66682039,4.92528,1.43654,5.1305,54.27,6.05,54.6061846314,138.05,4.92528,1.43654,5.1305,4.92528,1.43654,5.1305,0.0,0.0,0.0,138.17,62.53528,28.68654,68.8010088723,4.92528,1.43654,5.1305,57.61,27.25,63.7296995129,137.63
2021-05-16 03:00:00,73.47904,32.48347,80.3389391426,4.94904,1.44347,5.15525,68.53,31.04,75.2319247394,138.37,57.95904,7.52347,58.4452985155,4.94904,1.44347,5.15525,53.01,6.08,53.3575346132,138.2,4.94904,1.44347,5.15525,4.94904,1.44347,5.15525,0.0,0.0,0.0,138.34,61.21904,28.71347,67.6182979523,4.94904,1.44347,5.15525,56.27,27.27,62.5297193341,137.8
2021-05-16 03:30:00,72.80224,32.38357,79.6797449479,5.05224,1.47357,5.2627500000000005,67.75,30.91,74.4680508675,138.29,57.42224,7.46357,57.9052547163,5.05224,1.47357,5.2627500000000005,52.37,5.99,52.711450369,138.12,5.05224,1.47357,5.2627500000000005,5.05224,1.47357,5.2627500000000005,0.0,0.0,0.0,138.26,60.63224,28.68357,67.0747024992,5.05224,1.47357,5.2627500000000005,55.58,27.21,61.8831196693,137.7
2021-05-16 04:00:00,71.79784,32.74062,78.9105698031,5.00784,1.46062,5.2165,66.79,31.28,73.7518982807,138.32,56.60784,7.64062,57.1211574064,5.00784,1.46062,5.2165,51.6,6.18,51.9687636951,138.15,5.00784,1.46062,5.2165,5.00784,1.46062,5.2165,0.0,0.0,0.0,138.28,59.77784,28.87062,66.3845076373,5.00784,1.46062,5.2165,54.77,27.41,61.2459059856,137.73
2021-05-16 04:30:00,71.28896,33.38553,78.7191808345,5.05896,1.47553,5.26975,66.23,31.91,73.516399531,138.49,56.18896,7.25553,56.6554670042,5.05896,1.47553,5.26975,51.13,5.78,51.4556634395,138.18,5.05896,1.47553,5.26975,5.05896,1.47553,5.26975,0.0,0.0,0.0,138.46,59.32896,28.49553,65.8173284528,5.05896,1.47553,5.26975,54.27,27.02,60.6243622647,137.76
2021-05-16 05:00:00,70.07112,33.15366,77.5185592581,5.12112,1.49366,5.3345,64.95,31.66,72.2555056726,138.49,55.29112,7.07366,55.7417672545,5.12112,1.49366,5.3345,50.17,5.58,50.4793551861,138.18,5.12112,1.49366,5.3345,5.12112,1.49366,5.3345,0.0,0.0,0.0,138.46,58.37112,28.30366,64.8712942637,5.12112,1.49366,5.3345,53.25,26.81,59.6182740441,137.76
2021-05-16 05:30:00,69.78616,32.96138,77.1787580818,5.21616,1.5213800000000002,5.4335,64.57,31.44,71.8175361594,138.44,55.08616,6.92138,55.5192806568,5.21616,1.5213800000000002,5.4335,49.87,5.4,50.1615081512,138.14,5.21616,1.5213800000000002,5.4335,5.21616,1.5213800000000002,5.4335,0.0,0.0,0.0,138.39,58.14616,28.13138,64.5937339333,5.21616,1.5213800000000002,5.4335,52.93,26.61,59.2425269549,137.7
2021-05-16 06:00:00,71.1504,32.51345,78.2272577243,4.6404,1.35345,4.83375,66.51,31.16,73.447434945,138.44,56.1404,6.48345,56.5135349811,4.6404,1.35345,4.83375,51.5,5.13,51.7548732005,138.14,4.6404,1.35345,4.83375,4.6404,1.35345,4.83375,0.0,0.0,0.0,138.39,59.2904,27.66345,65.4264319527,4.6404,1.35345,4.83375,54.65,26.31,60.653430241,137.7
2021-05-16 06:30:00,73.8868,32.29115,80.6348409967,6.1068,1.78115,6.36125,67.78,30.51,74.3302663792,138.44,58.4268,6.50115,58.7873788288,6.1068,1.78115,6.36125,52.32,4.72,52.5324737662,138.14,6.1068,1.78115,6.36125,6.1068,1.78115,6.36125,0.0,0.0,0.0,138.39,61.6468,27.59115,67.5396143649,6.1068,1.78115,6.36125,55.54,25.81,61.24416462,137.73
2021-05-16 07:00:00,75.202,32.2485,81.8248529253,8.052,2.3485,8.3875,67.15,29.9,73.5060031562,138.29,59.762,6.6085,60.1262747578,8.052,2.3485,8.3875,51.71,4.26,51.8851780377,138.03,8.052,2.3485,8.3875,8.052,2.3485,8.3875,0.0,0.0,0.0,138.25,62.922,27.6885,68.7446806397,8.052,2.3485,8.3875,54.87,25.34,60.4386672586,137.61
2021-05-16 07:30:00,77.89528,32.13279,84.262630148,10.53528,3.07279,10.97425,67.36,29.06,73.3611150406,138.15,62.19528,6.7727900000000005,62.562956601,10.53528,3.07279,10.97425,51.66,3.7,51.7923314787,137.94,10.53528,3.07279,10.97425,10.53528,3.07279,10.97425,0.0,0.0,0.0,138.1,65.35528,27.76279,71.0076413667,10.53528,3.07279,10.97425,54.82,24.69,60.1234438468,137.51
2021-05-16 08:00:00,79.96768,31.71724,86.0279789243,14.28768,4.16724,14.883,65.68,27.55,71.2240472032,138.15,64.44768,7.03724,64.8307504522,14.28768,4.16724,14.883,50.16,2.87,50.2420391704,137.94,14.28768,4.16724,14.883,14.28768,4.16724,14.883,0.0,0.0,0.0,138.1,67.50768,27.87724,73.0371643001,14.28768,4.16724,14.883,53.22,23.71,58.2626166594,137.51
2021-05-16 08:30:00,83.83168,28.71924,88.6145886285,16.35168,4.76924,17.033,67.48,23.95,71.6041402434,136.78,67.88168,6.59924,68.2017041444,16.35168,4.76924,17.033,51.53,1.83,51.5624844242,136.89,16.35168,4.76924,17.033,16.35168,4.76924,17.033,0.0,0.0,0.0,136.73,71.03168,27.21924,76.0683021356,16.35168,4.76924,17.033,54.68,22.45,59.1092623875,136.44
2021-05-16 09:00:00,85.22008,27.07919,89.4189273379,20.74008,6.04919,21.60425,64.48,21.03,67.8227933662,136.78,69.64008,7.44919,70.0373555616,20.74008,6.04919,21.60425,48.9,1.4,48.9200367948,136.89,20.74008,6.04919,21.60425,20.74008,6.04919,21.60425,0.0,0.0,0.0,136.73,72.61008,27.92919,77.7962940741,20.74008,6.04919,21.60425,51.87,21.88,56.2959261404,136.44
2021-05-16 09:30:00,89.27608,25.86594,92.9476482341,22.54608,6.57594,23.485500000000002,66.73,19.29,69.4621983528,136.12,73.03608,7.04594,73.3751610032,22.54608,6.57594,23.485500000000002,50.49,0.47000000000000003,50.4921875145,136.48,22.54608,6.57594,23.485500000000002,22.54608,6.57594,23.485500000000002,0.0,0.0,0.0,136.08,76.11608,26.41594,80.5695942689,22.54608,6.57594,23.485500000000002,53.57,19.84,57.1259179357,136.03
2021-05-16 10:00:00,94.36,18.68375,96.1919545184,21.51,6.27375,22.40625,72.85,12.41,73.8994627856,135.38,74.89,13.89375,76.1678960525,21.51,6.27375,22.40625,53.38,7.62,53.9211350029,135.71,21.51,6.27375,22.40625,21.51,6.27375,22.40625,0.0,0.0,0.0,135.33,78.16,34.19375,85.3123563094,21.51,6.27375,22.40625,56.65,27.92,63.1565428123,135.29
2021-05-16 10:30:00,95.3148,16.07765,96.6612741927,25.0548,7.30765,26.09875,70.26,8.77,70.8052293267,138.7,74.8048,18.37765,77.0291900682,25.0548,7.30765,26.09875,49.75,11.07,50.9667283627,136.78,25.0548,7.30765,26.09875,25.0548,7.30765,26.09875,0.0,0.0,0.0,138.65,77.8548,39.55765,87.3279883918,25.0548,7.30765,26.09875,52.8,32.25,61.8700452562,136.34
2021-05-16 11:00:00,96.55352,13.90936,97.550256381,23.24352,6.7793600000000005,24.212,73.31,7.13,73.655909471,138.7,75.23352,17.72936,77.2943253907,23.24352,6.7793600000000005,24.212,51.99,10.95,53.1306182912,136.78,23.24352,6.7793600000000005,24.212,23.24352,6.7793600000000005,24.212,0.0,0.0,0.0,138.65,78.41352,39.05936,87.603160459,23.24352,6.7793600000000005,24.212,55.17,32.28,63.9196941482,136.34
2021-05-16 11:30:00,96.13696,15.01578,97.302562798,26.07696,7.60578,27.1635,70.06,7.41,70.4507750135,139.54,75.25696,17.82578,77.3393073479,26.07696,7.60578,27.1635,49.18,10.22,50.2306758864,137.4,26.07696,7.60578,27.1635,26.07696,7.60578,27.1635,0.0,0.0,0.0,139.5,78.28696,39.15578,87.5329835745,26.07696,7.60578,27.1635,52.21,31.55,61.0023491351,136.97
2021-05-16 12:00:00,93.0196,18.1303,94.7700045492,29.5896,8.6303,30.8225,63.43,9.5,64.1374687683,139.71,74.0696,17.3603,76.0768404986,29.5896,8.6303,30.8225,44.48,8.73,45.3286145828,137.51,29.5896,8.6303,30.8225,29.5896,8.6303,30.8225,0.0,0.0,0.0,139.68,76.7996,38.3303,85.8335042874,29.5896,8.6303,30.8225,47.21,29.7,55.7752104434,137.07
2021-05-16 12:30:00,88.11944,26.55567,92.0339030742,32.89944,9.59567,34.27025,55.22,16.96,57.7658203439,136.22,73.42944,10.06567,74.1161276057,32.89944,9.59567,34.27025,40.53,0.47000000000000003,40.5327250503,136.78,32.89944,9.59567,34.27025,32.89944,9.59567,34.27025,0.0,0.0,0.0,136.17,75.86944,29.59567,81.4375564998,32.89944,9.59567,34.27025,42.97,20.0,47.3964228608,136.33
2021-05-16 13:00:00,89.00096,26.95153,92.99223543,33.33096,9.72153,34.71975,55.67,17.23,58.2753961805,136.22,74.18096,10.02153,74.854832109,33.33096,9.72153,34.71975,40.85,0.30000000000000004,40.8511015763,136.78,33.33096,9.72153,34.71975,33.33096,9.72153,34.71975,0.0,0.0,0.0,136.17,76.59096,29.98153,82.2500291481,33.33096,9.72153,34.71975,43.26,20.26,47.7691867211,136.33
2021-05-16 13:30:00,99.91184,23.14137,102.5568075637,21.26184,6.20137,22.14775,78.65,16.94,80.4536270158,136.49,81.02184,7.84137,81.4004031959,21.26184,6.20137,22.14775,59.76,1.6400000000000001,59.7824991114,137.0,21.26184,6.20137,22.14775,21.26184,6.20137,22.14775,0.0,0.0,0.0,135.92,84.64184,24.81137,88.2034305447,21.26184,6.20137,22.14775,63.38,18.61,66.0557075505,136.0
2021-05-16 14:00:00,99.1512,23.8791,101.9861357158,18.7512,5.4691,19.5325,80.4,18.41,82.4808347436,136.03,80.2612,6.1791,80.4987049725,18.7512,5.4691,19.5325,61.51,0.71,61.5140975712,136.46,18.7512,5.4691,19.5325,18.7512,5.4691,19.5325,0.0,0.0,0.0,135.92,84.0412,25.1191,87.7148361581,18.7512,5.4691,19.5325,65.29,19.65,68.1828908158,136.0
2021-05-16 14:30:00,94.42568,25.42499,97.7887476142,23.60568,6.88499,24.58925,70.82,18.54,73.2065844033,136.36,77.29568,7.35499,77.6448196892,23.60568,6.88499,24.58925,53.69,0.47000000000000003,53.6920571407,136.74,23.60568,6.88499,24.58925,23.60568,6.88499,24.58925,0.0,0.0,0.0,136.25,80.57568,26.89499,84.9457514804,23.60568,6.88499,24.58925,56.97,20.01,60.3819592262,136.29
2021-05-16 15:00:00,88.55984,27.79787,92.8200777707,26.52984,7.73787,27.63525,62.03,20.06,65.1929789164,136.64,72.97984,8.47787,73.4706153926,26.52984,7.73787,27.63525,46.45,0.74,46.4558941363,137.0,26.52984,7.73787,27.63525,26.52984,7.73787,27.63525,0.0,0.0,0.0,136.52,75.80984,29.10787,81.2059107255,26.52984,7.73787,27.63525,49.28,21.37,53.7140140001,136.53
2021-05-16 15:30:00,91.84896,29.22678,96.3869084588,24.22896,7.06678,25.2385,67.62,22.16,71.1584850879,137.21,75.20896,9.88678,75.8560220619,24.22896,7.06678,25.2385,50.98,2.8200000000000003,51.0579357201,137.53,24.22896,7.06678,25.2385,24.22896,7.06678,25.2385,0.0,0.0,0.0,137.1,78.29896,30.85678,84.1597766694,24.22896,7.06678,25.2385,54.07,23.79,59.072235441,137.07
2021-05-16 16:00:00,95.70032,29.70426,100.2042629345,23.98032,6.99426,24.9795,71.72,22.71,75.2296650265,137.52,78.17032,9.70426,78.7703725461,23.98032,6.99426,24.9795,54.19,2.71,54.257720188,137.87,23.98032,6.99426,24.9795,23.98032,6.99426,24.9795,0.0,0.0,0.0,137.41,81.46032,30.62426,87.0265995834,23.98032,6.99426,24.9795,57.48,23.63,62.1476250552,137.42
2021-05-16 16:30:00,100.1668,28.6599,104.186264403,20.7768,6.0599,21.6425,79.39,22.6,82.5441221408,136.57,81.2968,9.0799,81.8022877079,20.7768,6.0599,21.6425,60.52,3.02,60.5953034484,136.89,20.7768,6.0599,21.6425,20.7768,6.0599,21.6425,0.0,0.0,0.0,136.45,85.0068,29.7699,90.0688791551,20.7768,6.0599,21.6425,64.23,23.71,68.4664662444,136.43
2021-05-16 17:00:00,95.58152,33.89711,101.4142052765,29.20152,8.51711,30.41825,66.38,25.38,71.0665096934,136.57,79.08152,13.32711,80.1966250316,29.20152,8.51711,30.41825,49.88,4.8100000000000005,50.1113809429,136.89,29.20152,8.51711,30.41825,29.20152,8.51711,30.41825,0.0,0.0,0.0,136.45,82.16152,34.14711,88.9749430461,29.20152,8.51711,30.41825,52.96,25.63,58.8358606634,136.43
2021-05-16 17:30:00,94.9196,32.92405,100.4675247658,28.0596,8.18405,29.22875,66.86,24.74,71.2904425572,136.62,78.2096,12.49405,79.2012804036,28.0596,8.18405,29.22875,50.15,4.31,50.3348646566,136.8,28.0596,8.18405,29.22875,28.0596,8.18405,29.22875,0.0,0.0,0.0,136.51,81.2596,33.20405,87.781726621,28.0596,8.18405,29.22875,53.2,25.02,58.7897984348,136.33
2021-05-16 18:00:00,94.99064,32.39227,100.3617499019,26.51064,7.73227,27.61525,68.48,24.66,72.7847923676,136.32,77.84064,12.01227,78.762045848,26.51064,7.73227,27.61525,51.33,4.28,51.5081284847,136.52,26.51064,7.73227,27.61525,26.51064,7.73227,27.61525,0.0,0.0,0.0,136.21,80.98064,32.71227,87.3381741472,26.51064,7.73227,27.61525,54.47,24.98,59.9247970376,136.06
2021-05-16 18:30:00,94.86432,32.99251,100.4377664286,25.89432,7.55251,26.97325,68.97,25.44,73.5122744853,136.59,77.66432,12.35251,78.6405182102,25.89432,7.55251,26.97325,51.77,4.8,51.9920465071,136.78,25.89432,7.55251,26.97325,25.89432,7.55251,26.97325,0.0,0.0,0.0,136.17,80.83432,33.17251,87.3762136371,25.89432,7.55251,26.97325,54.94,25.62,60.6200296932,136.06
2021-05-16 19:00:00,96.09608,32.08844,101.3120159359,22.72608,6.62844,23.673000000000002,73.37,25.46,77.6618857613,136.59,78.22608,11.36844,79.047840073,22.72608,6.62844,23.673000000000002,55.5,4.74,55.7020430505,136.78,22.72608,6.62844,23.673000000000002,22.72608,6.62844,23.673000000000002,0.0,0.0,0.0,136.48,81.62608,32.14844,87.7287816546,22.72608,6.62844,23.673000000000002,58.9,25.52,64.190968212,136.37
2021-05-16 19:30:00,97.7944,31.1692,102.6414326673,20.0544,5.8492,20.89,77.74,25.32,81.759464284,136.63,79.2644,10.3692,79.9397611705,20.0544,5.8492,20.89,59.21,4.52,59.3822742912,136.82,20.0544,5.8492,20.89,20.0544,5.8492,20.89,0.0,0.0,0.0,136.52,82.8744,31.1592,88.5384770594,20.0544,5.8492,20.89,62.82,25.31,67.7270145511,136.42
2021-05-16 20:00:00,106.6592,24.77685,109.4992111413,10.3092,3.00685,10.73875,96.35,21.77,98.7788206044,136.68,85.1692,4.31685,85.278530842,10.3092,3.00685,10.73875,74.86,1.31,74.8714611852,136.87,10.3092,3.00685,10.73875,10.3092,3.00685,10.73875,0.0,0.0,0.0,136.56,89.7992,24.56685,93.0990141707,10.3092,3.00685,10.73875,79.49,21.56,82.3619675578,136.47
2021-05-16 20:30:00,103.72232,26.11776,106.9600722401,10.07232,2.93776,10.492,93.65,23.18,96.4760846013,135.77,82.82232,5.34776,82.9947903618,10.07232,2.93776,10.492,72.75,2.41,72.7899072674,136.01,10.07232,2.93776,10.492,10.07232,2.93776,10.492,0.0,0.0,0.0,135.65,87.36232,25.72776,91.0719088984,10.07232,2.93776,10.492,77.29,22.79,80.5799491189,135.62
2021-05-16 21:00:00,99.60472,29.80346,103.9680069745,10.67472,3.11346,11.1195,88.93,26.69,92.8488072083,136.12,79.63472,5.97346,79.8584425959,10.67472,3.11346,11.1195,68.96,2.86,69.019281364,136.33,10.67472,3.11346,11.1195,10.67472,3.11346,11.1195,0.0,0.0,0.0,135.99,83.89472,26.19346,87.888687501,10.67472,3.11346,11.1195,73.22,23.08,76.7714452124,135.96
2021-05-16 21:30:00,100.63632,27.75601,104.393797681,8.62632,2.51601,8.98575,92.01,25.24,95.4091070077,135.89,80.26632,5.99601,80.4899637362,8.62632,2.51601,8.98575,71.64,3.48,71.7244728109,135.75,8.62632,2.51601,8.98575,8.62632,2.51601,8.98575,0.0,0.0,0.0,135.77,84.69632,26.25601,88.6726828435,8.62632,2.51601,8.98575,76.07,23.74,79.6883460739,135.37
2021-05-16 22:00:00,102.29968,24.94824,105.2978594616,5.23968,1.52824,5.458,97.06,23.42,99.8455807735,135.58,81.22968,4.42824,81.3502933148,5.23968,1.52824,5.458,75.99,2.9,76.0453160951,135.67,5.23968,1.52824,5.458,5.23968,1.52824,5.458,0.0,0.0,0.0,135.46,85.94968,24.58824,89.3975896677,5.23968,1.52824,5.458,80.71,23.06,83.9396670234,135.27
2021-05-16 22:30:00,98.18072,25.02021,101.3186295217,5.28072,1.54021,5.50075,92.9,23.48,95.8212940844,135.79,77.97072,4.62021,78.1074869508,5.28072,1.54021,5.50075,72.69,3.08,72.7552231802,136.04,5.28072,1.54021,5.50075,5.28072,1.54021,5.50075,0.0,0.0,0.0,135.22,82.48072,24.96021,86.1747135473,5.28072,1.54021,5.50075,77.2,23.42,80.674261075,135.2
2021-05-16 23:00:00,91.99832,24.15076,95.1154566377,5.48832,1.6007600000000002,5.717,86.51,22.55,89.4006856797,135.79,73.12832,6.03076,73.3765715484,5.48832,1.6007600000000002,5.717,67.64,4.43,67.7849135133,136.04,5.48832,1.6007600000000002,5.717,5.48832,1.6007600000000002,5.717,0.0,0.0,0.0,135.66,77.31832,26.56076,81.7532664754,5.48832,1.6007600000000002,5.717,71.83,24.96,76.0430831832,135.65
2021-05-16 23:30:00,86.12728,26.32254,90.0598938055,5.11728,1.49254,5.3305,81.01,24.83,84.7298589636,135.86,68.44728,6.16254,68.7241372347,5.11728,1.49254,5.3305,63.33,4.67,63.5019511511,136.35,5.11728,1.49254,5.3305,5.11728,1.49254,5.3305,0.0,0.0,0.0,135.73,72.36728,26.86254,77.1920933118,5.11728,1.49254,5.3305,67.25,25.37,71.8762784234,135.91
2021-05-17 00:00:00,81.8336,27.44105,86.3119303113,5.2836,1.54105,5.50375,76.55,25.9,80.8128238586,136.58,64.9636,6.41105,65.2791765195,5.2836,1.54105,5.50375,59.68,4.87,59.8783708863,136.84,5.2836,1.54105,5.50375,5.2836,1.54105,5.50375,0.0,0.0,0.0,136.46,68.6536,27.24105,73.8606227842,5.2836,1.54105,5.50375,63.37,25.7,68.3830892838,136.39
2021-05-17 00:30:00,78.82296,28.59253,83.8486242878,5.32296,1.55253,5.5447500000000005,73.5,27.04,78.3161005158,137.01,62.69296,6.33253,63.0119684644,5.32296,1.55253,5.5447500000000005,57.37,4.78,57.5687875502,137.17,5.32296,1.55253,5.5447500000000005,5.32296,1.55253,5.5447500000000005,0.0,0.0,0.0,136.89,66.21296,27.23253,71.5944604153,5.32296,1.55253,5.5447500000000005,60.89,25.68,66.0836931474,136.71
2021-05-17 01:00:00,77.32296,28.63878,82.456169345,5.41296,1.57878,5.6385000000000005,71.91,27.06,76.8328816328,137.31,61.47296,6.75878,61.8433983401,5.41296,1.57878,5.6385000000000005,56.06,5.18,56.2988099341,137.34,5.41296,1.57878,5.6385000000000005,5.41296,1.57878,5.6385000000000005,0.0,0.0,0.0,137.2,64.91296,27.75878,70.5991660223,5.41296,1.57878,5.6385000000000005,59.5,26.18,65.0049413506,136.88
2021-05-17 01:30:00,76.81032,28.81551,82.0375455207,5.47032,1.59551,5.69825,71.34,27.22,76.35655833,137.68,61.06032,7.43551,61.5113768945,5.47032,1.59551,5.69825,55.59,5.84,55.8959184556,137.81,5.47032,1.59551,5.69825,5.47032,1.59551,5.69825,0.0,0.0,0.0,137.57,64.48032,28.52551,70.5082717705,5.47032,1.59551,5.69825,59.01,26.93,64.8645126398,137.37
2021-05-17 02:00:00,77.46592,28.08881,82.4011529571,5.51592,1.60881,5.74575,71.95,26.48,76.6680696248,137.68,61.50592,6.94881,61.8972063623,5.51592,1.60881,5.74575,55.99,5.34,56.2440725766,137.81,5.51592,1.60881,5.74575,5.51592,1.60881,5.74575,0.0,0.0,0.0,137.57,64.93592,27.95881,70.6991425893,5.51592,1.60881,5.74575,59.42,26.35,65.0004530753,137.37
2021-05-17 02:30:00,77.32072,28.35896,82.3572969056,5.31072,1.5489600000000001,5.532,72.01,26.81,76.8388977016,137.36,61.35072,6.96896,61.7452609356,5.31072,1.5489600000000001,5.532,56.04,5.42,56.3014919873,137.51,5.31072,1.5489600000000001,5.532,5.31072,1.5489600000000001,5.532,0.0,0.0,0.0,137.24,64.80072,28.08896,70.6266450173,5.31072,1.5489600000000001,5.532,59.49,26.54,65.1416280116,137.06
2021-05-17 03:00:00,77.31408,28.43869,82.378553369,4.14408,1.20869,4.31675,73.17,27.23,78.0725419082,137.8,61.174080000000004,6.12869,61.4803131495,4.14408,1.20869,4.31675,57.03,4.92,57.2418317317,137.94,4.14408,1.20869,4.31675,4.14408,1.20869,4.31675,0.0,0.0,0.0,137.69,64.67408,27.22869,70.1722037773,4.14408,1.20869,4.31675,60.53,26.02,65.8856683961,137.49
2021-05-17 03:30:00,76.66936,30.13148,82.377769148,4.59936,1.34148,4.791,72.07,28.79,77.6076607043,138.01,60.66936,5.83148,60.9489737551,4.59936,1.34148,4.791,56.07,4.49,56.2494888866,138.05,4.59936,1.34148,4.791,4.59936,1.34148,4.791,0.0,0.0,0.0,137.9,64.12936,26.95148,69.5626127183,4.59936,1.34148,4.791,59.53,25.61,64.8050383844,137.61
2021-05-17 04:00:00,76.178,31.8915,82.5842324917,4.908,1.4315,5.1125,71.27,30.46,77.5062868418,138.32,60.238,5.1215,60.4553257063,4.908,1.4315,5.1125,55.33,3.69,55.452907949,138.16,4.908,1.4315,5.1125,4.908,1.4315,5.1125,0.0,0.0,0.0,138.21,63.628,26.1915,68.8078269985,4.908,1.4315,5.1125,58.72,24.76,63.726729086,137.71
2021-05-17 04:30:00,76.85928,31.74229,83.1560093833,4.97928,1.45229,5.18675,71.88,30.29,78.0014006285,138.58,60.78928,5.04229,60.9980430126,4.97928,1.45229,5.18675,55.81,3.59,55.9253448805,138.16,4.97928,1.45229,5.18675,4.97928,1.45229,5.18675,0.0,0.0,0.0,138.47,64.20928,26.10229,69.3120565368,4.97928,1.45229,5.18675,59.23,24.65,64.1546210339,137.71
2021-05-17 05:00:00,77.14224,31.74232,83.4176244639,5.08224,1.48232,5.294,72.06,30.26,78.1556856537,138.52,61.07224,5.12232,61.2866760463,5.08224,1.48232,5.294,55.99,3.64,56.108196370900004,138.11,5.08224,1.48232,5.294,5.08224,1.48232,5.294,0.0,0.0,0.0,138.41,64.50224,26.09232,69.5797968379,5.08224,1.48232,5.294,59.42,24.61,64.3147611361,137.65
2021-05-17 05:30:00,79.26344,30.09767,84.7853917846,4.96344,1.44767,5.17025,74.3,28.65,79.6323583727,138.27,62.75344,4.13767,62.8897014213,4.96344,1.44767,5.17025,57.79,2.69,57.8525729765,137.87,4.96344,1.44767,5.17025,4.96344,1.44767,5.17025,0.0,0.0,0.0,138.17,66.29344,24.97767,70.8428132252,4.96344,1.44767,5.17025,61.33,23.53,65.6888864269,137.4
2021-05-17 06:00:00,85.33552,27.00286,89.5058960172,5.25552,1.53286,5.4745,80.08,25.47,84.0328941546,137.87,67.82552,2.96286,67.8902032892,5.25552,1.53286,5.4745,62.57,1.43,62.5863387649,137.55,5.25552,1.53286,5.4745,5.25552,1.53286,5.4745,0.0,0.0,0.0,137.79,71.65552,23.88286,75.5308185329,5.25552,1.53286,5.4745,66.4,22.35,70.0605630865,137.09
2021-05-17 06:30:00,96.31656,22.37358,98.8810235194,7.96656,2.32358,8.2985,88.35,20.05,90.5964955172,136.87,76.97656,3.6735800000000003,77.0641679346,7.96656,2.32358,8.2985,69.01,1.35,69.023203345,137.12,7.96656,2.32358,8.2985,7.96656,2.32358,8.2985,0.0,0.0,0.0,136.83,81.21656,21.38358,83.9844456542,7.96656,2.32358,8.2985,73.25,19.06,75.6891412291,136.66
2021-05-17 07:00:00,104.17544,15.13742,105.2694817288,9.86544,2.87742,10.2765,94.31,12.26,95.103541995,136.87,83.73544,5.66742,83.9270133,9.86544,2.87742,10.2765,73.87,2.79,73.9226690535,137.12,9.86544,2.87742,10.2765,9.86544,2.87742,10.2765,0.0,0.0,0.0,136.83,88.29544,20.18742,90.5738187947,9.86544,2.87742,10.2765,78.43,17.31,80.3175012062,136.66
2021-05-17 07:30:00,116.4364,19.29895,118.0249326035,13.4364,3.91895,13.99625,103.0,15.38,104.1419435194,135.41,89.6864,9.46895,90.1848732275,13.4364,3.91895,13.99625,76.25,5.55,76.4517167891,136.35,13.4364,3.91895,13.99625,13.4364,3.91895,13.99625,0.0,0.0,0.0,135.37,94.4164,29.31895,98.8638327098,13.4364,3.91895,13.99625,80.98,25.4,84.8700206198,135.9
2021-05-17 08:00:00,119.52616,22.22388,121.574683905,19.79616,5.77388,20.621,99.73,16.45,101.0775712015,137.32,92.59616,11.02388,93.2500658284,19.79616,5.77388,20.621,72.8,5.25,72.989057399,135.92,19.79616,5.77388,20.621,19.79616,5.77388,20.621,0.0,0.0,0.0,137.27,97.10616,31.40388,102.0578756834,19.79616,5.77388,20.621,77.31,25.63,81.4477317057,135.44
2021-05-17 08:30:00,123.54616,25.51763,126.1538865496,20.90616,6.09763,21.77725,102.64,19.42,104.4610262251,137.16,95.77616,9.52763,96.2488886053,20.90616,6.09763,21.77725,74.87,3.43,74.9485276707,135.59,20.90616,6.09763,21.77725,20.90616,6.09763,21.77725,0.0,0.0,0.0,137.12,100.40616,29.65763,104.6946607195,20.90616,6.09763,21.77725,79.5,23.56,82.9175711173,135.14
2021-05-17 09:00:00,126.05936,14.63648,126.9062204559,21.03936,6.13648,21.916,105.02,8.5,105.3634205975,136.49,98.85936,10.91648,99.46025636,21.03936,6.13648,21.916,77.82,4.78,77.9666646715,135.08,21.03936,6.13648,21.916,21.03936,6.13648,21.916,0.0,0.0,0.0,136.45,105.15936,10.97648,105.7306677781,21.03936,6.13648,21.916,84.12,4.84,84.259124135,134.62
2021-05-17 09:30:00,128.18936,15.39648,129.1106642133,22.71936,6.62648,23.666,105.47,8.77,105.833991704,137.42,100.89936,10.80648,101.4764054271,22.71936,6.62648,23.666,78.18,4.18,78.2916649459,137.02,22.71936,6.62648,23.666,22.71936,6.62648,23.666,0.0,0.0,0.0,137.38,107.33936,9.84648,107.7900337397,22.71936,6.62648,23.666,84.62,3.22,84.6812423149,136.55
2021-05-17 10:00:00,124.31184,15.14512,125.2310194161,24.53184,7.15512,25.554,99.78,7.99,100.0993931051,137.1,98.21184,12.01512,98.9440681638,24.53184,7.15512,25.554,73.68,4.86,73.8401110508,136.8,24.53184,7.15512,25.554,24.53184,7.15512,25.554,0.0,0.0,0.0,137.06,104.28184,11.13512,104.874653998,24.53184,7.15512,25.554,79.75,3.98,79.8492510923,136.34
2021-05-17 10:30:00,121.47176,15.44593,122.4498478197,27.07176,7.89593,28.19975,94.4,7.55,94.701438743,137.29,96.44176,13.25593,97.3485118123,27.07176,7.89593,28.19975,69.37,5.36,69.5767669556,136.96,27.07176,7.89593,28.19975,27.07176,7.89593,28.19975,0.0,0.0,0.0,137.25,102.17176,12.41593,102.9233883005,27.07176,7.89593,28.19975,75.1,4.52,75.2358983465,136.52
2021-05-17 11:00:00,121.07944,17.60942,122.3532691163,29.68944,8.65942,30.9265,91.39,8.95,91.8271996742,137.44,96.54944,13.15942,97.4421094756,29.68944,8.65942,30.9265,66.86,4.5,67.0112647247,137.1,29.68944,8.65942,30.9265,29.68944,8.65942,30.9265,0.0,0.0,0.0,137.41,102.06944,12.26942,102.8042277781,29.68944,8.65942,30.9265,72.38,3.61,72.4699696426,136.66
2021-05-17 11:30:00,129.67512,19.33941,131.1093037361,21.73512,6.33941,22.64075,107.94,13.0,108.7200239146,137.15,102.04512,7.92941,102.3527335188,21.73512,6.33941,22.64075,80.31,1.5899999999999999,80.3257380918,136.87,21.73512,6.33941,22.64075,21.73512,6.33941,22.64075,0.0,0.0,0.0,137.11,108.58512,6.77941,108.7965472125,21.73512,6.33941,22.64075,86.85,0.44,86.8511145582,136.43
2021-05-17 12:00:00,133.54712,19.75666,135.0005884233,19.25712,5.61666,20.0595,114.29,14.14,115.1613811136,135.94,104.94712,7.28666,105.1997785656,19.25712,5.61666,20.0595,85.69,1.67,85.7062716492,135.85,19.25712,5.61666,20.0595,19.25712,5.61666,20.0595,0.0,0.0,0.0,135.91,111.96712,6.14666,112.1357097015,19.25712,5.61666,20.0595,92.71,0.53,92.7115149267,135.4
2021-05-17 12:30:00,129.72064,20.90852,131.394865389,25.16064,7.33852,26.209,104.56,13.57,105.4368934482,136.32,102.95064,9.94852,103.4302050979,25.16064,7.33852,26.209,77.79,2.61,77.8337728753,136.35,25.16064,7.33852,26.209,25.16064,7.33852,26.209,0.0,0.0,0.0,136.25,109.37064,8.86852,109.7296110492,25.16064,7.33852,26.209,84.21,1.53,84.2238980338,135.91
2021-05-17 13:00:00,123.98416,20.35663,125.6441973028,30.43416,8.87663,31.70225,93.55,11.48,94.2517527688,136.32,99.41416,10.82663,100.0019556092,30.43416,8.87663,31.70225,68.98,1.9500000000000002,69.0075568326,136.35,30.43416,8.87663,31.70225,30.43416,8.87663,31.70225,0.0,0.0,0.0,136.25,105.11416,9.72663,105.5632225904,30.43416,8.87663,31.70225,74.68,0.85,74.6848371492,135.91
2021-05-17 13:30:00,118.66016,19.01338,120.1737999326,30.32016,8.84338,31.5835,88.34,10.17,88.9234755281,137.0,95.05016,11.12338,95.6988113753,30.32016,8.84338,31.5835,64.73,2.2800000000000002,64.7701420409,136.66,30.32016,8.84338,31.5835,30.32016,8.84338,31.5835,0.0,0.0,0.0,136.91,100.39016,10.04338,100.8912964861,30.32016,8.84338,31.5835,70.07,1.2,70.0802746855,136.22
2021-05-17 14:00:00,115.53184,20.73762,117.3782558102,29.75184,8.67762,30.9915,85.78,12.06,86.6236226442,137.39,92.31184,13.10762,93.2377901189,29.75184,8.67762,30.9915,62.56,4.43,62.7166524936,136.91,29.75184,8.67762,30.9915,29.75184,8.67762,30.9915,0.0,0.0,0.0,137.28,97.45184,12.20762,98.2134772088,29.75184,8.67762,30.9915,67.7,3.5300000000000002,67.7919678133,136.46
2021-05-17 14:30:00,117.82408,21.01619,119.6837251675,28.20408,8.22619,29.37925,89.62,12.79,90.5280536629,137.73,94.01408,12.28619,94.8134890349,28.20408,8.22619,29.37925,65.81,4.06,65.9351173503,137.68,28.20408,8.22619,29.37925,28.20408,8.22619,29.37925,0.0,0.0,0.0,137.56,99.44408,11.34619,100.0892655311,28.20408,8.22619,29.37925,71.24,3.12,71.3082884383,137.21
2021-05-17 15:00:00,119.07272,18.93121,120.5682518753,23.83272,6.95121,24.82575,95.24,11.98,95.9905099476,137.67,94.38272,11.51121,95.0821002622,23.83272,6.95121,24.82575,70.55,4.5600000000000005,70.6972142308,137.68,23.83272,6.95121,24.82575,23.83272,6.95121,24.82575,0.0,0.0,0.0,137.56,100.16272,10.59121,100.7211209581,23.83272,6.95121,24.82575,76.33,3.64,76.4167422755,137.21
2021-05-17 15:30:00,119.7708,16.1969,120.861011506,20.5608,5.9969,21.4175,99.21,10.2,99.7329639588,137.5,94.5208,11.6369,95.2344426888,20.5608,5.9969,21.4175,73.96,5.64,74.1747342429,137.47,20.5608,5.9969,21.4175,20.5608,5.9969,21.4175,0.0,0.0,0.0,137.39,100.6108,10.7969,101.1884683462,20.5608,5.9969,21.4175,80.05,4.8,80.1937809309,137.03
2021-05-17 16:00:00,118.2384,17.7562,119.564216524,26.3184,7.6762,27.415,91.92,10.08,92.471037628,137.91,94.3784,13.536200000000001,95.344171804,26.3184,7.6762,27.415,68.06,5.86,68.3118086424,137.8,26.3184,7.6762,27.415,26.3184,7.6762,27.415,0.0,0.0,0.0,137.79,100.0284,12.7262,100.8347012342,26.3184,7.6762,27.415,73.71,5.05,73.8827896062,137.35
2021-05-17 16:30:00,117.05688,15.82409,118.1216109764,29.63688,8.64409,30.87175,87.42,7.18,87.7143591438,138.08,93.86688,15.16409,95.0838618613,29.63688,8.64409,30.87175,64.23,6.52,64.5600751239,137.95,29.63688,8.64409,30.87175,29.63688,8.64409,30.87175,0.0,0.0,0.0,137.95,99.17688,14.41409,100.218858091,29.63688,8.64409,30.87175,69.54,5.77,69.7789688946,137.49
2021-05-17 17:00:00,115.82128,13.19454,116.5704284398,29.26128,8.53454,30.4805,86.56,4.66,86.6853459357,138.52,92.49128,16.37454,93.9295610351,29.26128,8.53454,30.4805,63.23,7.84,63.714193866,138.11,29.26128,8.53454,30.4805,29.26128,8.53454,30.4805,0.0,0.0,0.0,138.39,97.75128,15.71454,99.0063609525,29.26128,8.53454,30.4805,68.49,7.18,68.8653214615,137.65
2021-05-17 17:30:00,112.9236,9.8398,113.3514935985,32.1936,9.3898,33.535,80.73,0.45,80.7312541709,139.66,90.3336,19.4698,92.4079671944,32.1936,9.3898,33.535,58.14,10.08,59.0073385267,138.87,32.1936,9.3898,33.535,32.1936,9.3898,33.535,0.0,0.0,0.0,139.53,95.1836,18.9998,97.0613728988,32.1936,9.3898,33.535,62.99,9.61,63.7188527831,138.38
2021-05-17 18:00:00,113.86944,13.07192,114.6172956338,29.14944,8.50192,30.364,84.72,4.57,84.843168847,139.66,91.02944,18.45192,92.8807423441,29.14944,8.50192,30.364,61.88,9.95,62.6748506181,138.87,29.14944,8.50192,30.364,29.14944,8.50192,30.364,0.0,0.0,0.0,139.53,96.16944,18.26192,97.8879916639,29.14944,8.50192,30.364,67.02,9.76,67.7269370339,138.38
2021-05-17 18:30:00,109.18664,36.85777,115.2398262922,28.82664,8.40777,30.02775,80.36,28.45,85.2474756224,136.39,90.73664,10.74777,91.3709603674,28.82664,8.40777,30.02775,61.91,2.34,61.9542064754,137.69,28.82664,8.40777,30.02775,28.82664,8.40777,30.02775,0.0,0.0,0.0,136.27,95.84664,12.17777,96.6171645282,28.82664,8.40777,30.02775,67.02,3.77,67.1259510175,137.23
2021-05-17 19:00:00,113.58232,35.18776,118.9080395533,23.75232,6.92776,24.742,89.83,28.26,94.1703589247,136.39,93.72232,9.62776,94.2155349653,23.75232,6.92776,24.742,69.97,2.7,70.0220743766,137.69,23.75232,6.92776,24.742,23.75232,6.92776,24.742,0.0,0.0,0.0,136.27,99.48232,11.12776,100.102742396,23.75232,6.92776,24.742,75.73,4.2,75.8463769735,137.23
2021-05-17 19:30:00,117.86816,30.56738,121.7672692551,16.92816,4.93738,17.6335,100.94,25.63,104.1430770623,136.36,96.49816,7.25738,96.770679691,16.92816,4.93738,17.6335,79.57,2.32,79.6038146071,137.66,16.92816,4.93738,17.6335,16.92816,4.93738,17.6335,0.0,0.0,0.0,136.25,103.01816,8.74738,103.3888676147,16.92816,4.93738,17.6335,86.09,3.81,86.1742664605,137.17
2021-05-17 20:00:00,120.2652,27.34235,123.3341900471,11.9052,3.47235,12.40125,108.36,23.87,110.957949242,135.81,97.8952,6.00235,98.0790415357,11.9052,3.47235,12.40125,85.99,2.5300000000000002,86.0272108115,137.46,11.9052,3.47235,12.40125,11.9052,3.47235,12.40125,0.0,0.0,0.0,135.7,104.9652,7.51235,105.2336857359,11.9052,3.47235,12.40125,93.06,4.04,93.1476526811,136.98
2021-05-17 20:30:00,120.07128,26.98579,123.0664257333,10.03128,2.92579,10.44925,110.04,24.06,112.6396253545,135.49,97.58128,4.8657900000000005,97.7025184873,10.03128,2.92579,10.44925,87.55,1.94,87.5714913656,137.38,10.03128,2.92579,10.44925,10.03128,2.92579,10.44925,0.0,0.0,0.0,135.37,104.76128,6.34579,104.9532983663,10.03128,2.92579,10.44925,94.73,3.42,94.7917153553,136.9
2021-05-17 21:00:00,119.22328,27.03429,122.2499215941,9.44328,2.75429,9.83675,109.78,24.28,112.4329435708,135.49,96.89328,4.6142900000000004,97.0030895454,9.44328,2.75429,9.83675,87.45,1.8599999999999999,87.4697782094,137.38,9.44328,2.75429,9.83675,9.44328,2.75429,9.83675,0.0,0.0,0.0,135.37,104.07328,6.08429,104.2509769487,9.44328,2.75429,9.83675,94.63,3.33,94.6885727002,136.9
2021-05-17 21:30:00,117.04504,27.76272,120.2926016445,9.57504,2.79272,9.974,107.47,24.97,110.3326869065,135.6,95.11504,3.59272,95.1828685804,9.57504,2.79272,9.974,85.54,0.8,85.5437408581,137.48,9.57504,2.79272,9.974,9.57504,2.79272,9.974,0.0,0.0,0.0,135.78,102.16504,4.88272,102.2816520829,9.57504,2.79272,9.974,92.59,2.09,92.6135853965,137.35
2021-05-17 22:00:00,110.22408,33.21869,115.1209328366,12.30408,3.58869,12.81675,97.92,29.63,102.3047569764,135.9,89.82408,5.28869,89.9796398624,12.30408,3.58869,12.81675,77.52,1.7000000000000002,77.5386381103,137.82,12.30408,3.58869,12.81675,12.30408,3.58869,12.81675,0.0,0.0,0.0,135.78,96.24408,4.59869,96.3538835998,12.30408,3.58869,12.81675,83.94,1.01,83.9460761442,137.35
2021-05-17 22:30:00,105.57736,34.18798,110.9747580356,9.14736,2.66798,9.5285,96.43,31.52,101.4507530775,136.52,85.65736,5.08798,85.8083379553,9.14736,2.66798,9.5285,76.51,2.42,76.5482625538,138.04,9.14736,2.66798,9.5285,9.14736,2.66798,9.5285,0.0,0.0,0.0,136.4,91.96736,3.97798,92.0533520859,9.14736,2.66798,9.5285,82.82,1.31,82.8303597722,137.57
2021-05-17 23:00:00,98.958,36.41275,105.4446495872,8.958,2.61275,9.33125,90.0,33.8,96.1376097061,136.52,80.588,6.24275,80.8294356751,8.958,2.61275,9.33125,71.63,3.63,71.7219199408,138.04,8.958,2.61275,9.33125,8.958,2.61275,9.33125,0.0,0.0,0.0,136.4,86.508,5.23275,86.6661164271,8.958,2.61275,9.33125,77.55,2.62,77.5942452763,137.57
2021-05-17 23:30:00,96.07056,35.37808,102.3775416935,5.6505600000000005,1.6480800000000002,5.886,90.42,33.73,96.5064210299,137.08,78.12056,5.31808,78.3013656943,5.6505600000000005,1.6480800000000002,5.886,72.47,3.67,72.5628679147,138.5,5.6505600000000005,1.6480800000000002,5.886,5.6505600000000005,1.6480800000000002,5.886,0.0,0.0,0.0,136.78,84.12056,4.31808,84.2313150176,5.6505600000000005,1.6480800000000002,5.886,78.47,2.67,78.5154112261,137.82
2021-05-18 00:00:00,93.06688,35.47909,99.6002509041,5.27688,1.53909,5.4967500000000005,87.79,33.94,94.1223018206,137.08,75.76688,5.52909,75.9683548668,5.27688,1.53909,5.4967500000000005,70.49,3.99,70.6028342207,138.5,5.27688,1.53909,5.4967500000000005,5.27688,1.53909,5.4967500000000005,0.0,0.0,0.0,136.97,81.60688,4.56909,81.7346893722,5.27688,1.53909,5.4967500000000005,76.33,3.03,76.3901158528,138.03
2021-05-18 00:30:00,88.71416,35.73163,95.6396966064,5.35416,1.56163,5.57725,83.36,34.17,90.091500709,136.76,72.23416,6.73163,72.5471482097,5.35416,1.56163,5.57725,66.88,5.17,67.0795296644,138.16,5.35416,1.56163,5.57725,5.35416,1.56163,5.57725,0.0,0.0,0.0,136.65,77.79416,5.84163,78.0131781891,5.35416,1.56163,5.57725,72.44,4.28,72.5663282797,137.69
2021-05-18 01:00:00,86.62096,34.38778,93.1971572777,5.34096,1.5577800000000002,5.5635,81.28,32.83,87.6598385807,137.11,70.38096,7.48778,70.7781490281,5.34096,1.5577800000000002,5.5635,65.04,5.93,65.3097733881,138.63,5.34096,1.5577800000000002,5.5635,5.34096,1.5577800000000002,5.5635,0.0,0.0,0.0,137.0,75.79096,6.68778,76.0854520855,5.34096,1.5577800000000002,5.5635,70.45,5.13,70.6365302092,138.16
2021-05-18 01:30:00,86.902,34.51975,93.5070625357,5.382,1.56975,5.60625,81.52,32.95,87.9273160059,137.17,70.572,7.58975,70.9789510282,5.382,1.56975,5.60625,65.19,6.02,65.4673697349,138.92,5.382,1.56975,5.60625,5.382,1.56975,5.60625,0.0,0.0,0.0,137.06,75.982,6.78975,76.2847627581,5.382,1.56975,5.60625,70.6,5.22,70.7927143144,138.45
2021-05-18 02:00:00,87.70216,34.49688,94.2427906972,5.37216,1.56688,5.596,82.33,32.93,88.6713809524,137.26,71.41216,7.31688,71.7860246065,5.37216,1.56688,5.596,66.04,5.75,66.28984914750001,139.02,5.37216,1.56688,5.596,5.37216,1.56688,5.596,0.0,0.0,0.0,137.15,76.91216,6.49688,77.1860726142,5.37216,1.56688,5.596,71.54,4.93,71.7096681069,138.55
2021-05-18 02:30:00,86.62272,34.49496,93.2383927661,4.54272,1.32496,4.732,82.08,33.17,88.5289517616,137.18,70.35272,7.27496,70.7278605247,4.54272,1.32496,4.732,65.81,5.95,66.0784276447,138.91,4.54272,1.32496,4.732,4.54272,1.32496,4.732,0.0,0.0,0.0,137.08,75.82272,6.46496,76.097835554,4.54272,1.32496,4.732,71.28,5.14,71.4650823829,138.44
2021-05-18 03:00:00,85.24536,36.17323,92.6027751753,4.84536,1.41323,5.04725,80.4,34.76,87.5923375644,137.35,69.42536,7.58323,69.8382845462,4.84536,1.41323,5.04725,64.58,6.17,64.8740726331,139.08,4.84536,1.41323,5.04725,4.84536,1.41323,5.04725,0.0,0.0,0.0,137.24,74.78536,6.80323,75.0941676082,4.84536,1.41323,5.04725,69.94,5.39,70.1473855536,138.61
2021-05-18 03:30:00,85.72104,36.02822,92.9845650366,5.17104,1.5082200000000001,5.3865,80.55,34.52,87.6352263647,137.8,69.71104,7.19822,70.0816913969,5.17104,1.5082200000000001,5.3865,64.54,5.69,64.7903364708,139.4,5.17104,1.5082200000000001,5.3865,5.17104,1.5082200000000001,5.3865,0.0,0.0,0.0,137.71,75.07104,6.36822,75.3406614827,5.17104,1.5082200000000001,5.3865,69.9,4.86,70.0687490969,138.94
2021-05-18 04:00:00,83.70736,36.36423,91.2648855895,5.15736,1.5042300000000002,5.37225,78.55,34.86,85.9378967627,137.78,67.94736,7.53423,68.3637941652,5.15736,1.5042300000000002,5.37225,62.79,6.03,63.0788791911,139.4,5.15736,1.5042300000000002,5.37225,5.15736,1.5042300000000002,5.37225,0.0,0.0,0.0,137.71,73.17736,6.73423,73.4865693189,5.15736,1.5042300000000002,5.37225,68.02,5.23,68.2207688318,138.94
2021-05-18 04:30:00,83.82352,37.06061,91.6508118827,5.21352,1.52061,5.43075,78.61,35.54,86.2706421675,137.95,68.26352,7.890610000000001,68.7180463122,5.21352,1.52061,5.43075,63.05,6.37,63.3709665383,139.59,5.21352,1.52061,5.43075,5.21352,1.52061,5.43075,0.0,0.0,0.0,137.91,73.50352,7.12061,73.8476170175,5.21352,1.52061,5.43075,68.29,5.6,68.5192243097,139.13
2021-05-18 05:00:00,84.56208,36.72769,92.1936472142,5.27208,1.53769,5.49175,79.29,35.19,86.7481423432,137.98,68.98208,7.49769,69.388347123,5.27208,1.53769,5.49175,63.71,5.96,63.9881684376,139.59,5.27208,1.53769,5.49175,5.27208,1.53769,5.49175,0.0,0.0,0.0,137.95,74.27208,6.69769,74.5734598826,5.27208,1.53769,5.49175,69.0,5.16,69.192670132,139.13
2021-05-18 05:30:00,86.39808,35.94569,93.5773522668,5.36808,1.56569,5.59175,81.03,34.38,88.0218455839,138.02,70.46808,6.88569,70.8036935877,5.36808,1.56569,5.59175,65.1,5.32,65.3170146287,139.62,5.36808,1.56569,5.59175,5.36808,1.56569,5.59175,0.0,0.0,0.0,137.98,75.87808,6.02569,76.1169623964,5.36808,1.56569,5.59175,70.51,4.46,70.6509143607,139.16
2021-05-18 06:00:00,90.45328,34.90929,96.955940463,5.48328,1.59929,5.71175,84.97,33.31,91.2658588959,137.9,73.67328,6.13929,73.9286349641,5.48328,1.59929,5.71175,68.19,4.54,68.3409664842,139.52,5.48328,1.59929,5.71175,5.48328,1.59929,5.71175,0.0,0.0,0.0,137.86,79.32328,5.22929,79.4954603978,5.48328,1.59929,5.71175,73.84,3.63,73.9291721853,139.07
2021-05-18 06:30:00,95.51808,33.04069,101.071216489,9.32808,2.7206900000000003,9.71675,86.19,30.32,91.3674914836,136.71,78.03808,5.43069,78.2268133313,9.32808,2.7206900000000003,9.71675,68.71,2.71,68.7634219626,138.46,9.32808,2.7206900000000003,9.71675,9.32808,2.7206900000000003,9.71675,0.0,0.0,0.0,136.67,83.71808,4.36069,83.8315724305,9.32808,2.7206900000000003,9.71675,74.39,1.6400000000000001,74.4080755026,138.01
2021-05-18 07:00:00,102.15984,32.77287,107.2879020061,14.88984,4.34287,15.51025,87.27,28.43,91.784082498,136.71,84.01984,5.14287,84.1770908589,14.88984,4.34287,15.51025,69.13,0.8,69.134628805,138.46,14.88984,4.34287,15.51025,14.88984,4.34287,15.51025,0.0,0.0,0.0,136.67,89.72984,5.31287,89.8869889031,14.88984,4.34287,15.51025,74.84,0.97,74.846285813,138.01
