Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-18 07:30:00,110.4412,22.62285,112.7344312957,22.5012,6.56285,23.43875,87.94,16.06,89.3944472548,136.42,89.9612,11.55285,90.6999771145,22.5012,6.56285,23.43875,67.46,4.99,67.6443027904,138.18,22.5012,6.56285,23.43875,22.5012,6.56285,23.43875,0.0,0.0,0.0,136.39,95.5312,12.16285,96.3023628659,22.5012,6.56285,23.43875,73.03,5.6,73.2443915942,137.72
2021-05-18 08:00:00,117.44448,8.32839,117.7394070074,25.91448,7.55839,26.99425,91.53,0.77,91.5332387715,136.74,93.17448,16.72839,94.6642633482,25.91448,7.55839,26.99425,67.26,9.17,67.882225214,137.66,25.91448,7.55839,26.99425,25.91448,7.55839,26.99425,0.0,0.0,0.0,136.7,98.72448,16.18839,100.0429253974,25.91448,7.55839,26.99425,72.81,8.63,73.3196631198,137.2
2021-05-18 08:30:00,127.13376,14.62943,127.972704722,20.12376,5.86943,20.96225,107.01,8.76,107.3679547165,136.95,100.04376,8.97943,100.4459261397,20.12376,5.86943,20.96225,79.92,3.11,79.9804882456,136.53,20.12376,5.86943,20.96225,20.12376,5.86943,20.96225,0.0,0.0,0.0,136.9,106.59376,7.91943,106.887543907,20.12376,5.86943,20.96225,86.47,2.05,86.4942969218,136.12
2021-05-18 09:00:00,123.69896,16.42803,124.7850667138,23.71896,6.91803,24.70725,99.98,9.51,100.4312725201,136.95,97.86896,8.34803,98.2243500175,23.71896,6.91803,24.70725,74.15,1.43,74.1637876595,136.53,23.71896,6.91803,24.70725,23.71896,6.91803,24.70725,0.0,0.0,0.0,136.9,103.97896,7.37803,104.2403925998,23.71896,6.91803,24.70725,80.26,0.46,80.261318205,136.12
2021-05-18 09:30:00,119.17584,18.60587,120.6194811718,29.50584,8.60587,30.73525,89.67,10.0,90.2258771085,136.76,95.20584,9.99587,95.7291459649,29.50584,8.60587,30.73525,65.7,1.3900000000000001,65.7147023123,136.22,29.50584,8.60587,30.73525,29.50584,8.60587,30.73525,0.0,0.0,0.0,136.72,100.63584,8.85587,101.0247431373,29.50584,8.60587,30.73525,71.13,0.25,71.1304393351,135.82
2021-05-18 10:00:00,118.87992,20.55081,120.6431563366,30.13992,8.79081,31.39575,88.74,11.76,89.5158377048,136.89,95.41992,10.58081,96.004763804,30.13992,8.79081,31.39575,65.28,1.79,65.3045365959,136.36,30.13992,8.79081,31.39575,30.13992,8.79081,31.39575,0.0,0.0,0.0,136.84,100.79992,9.49081,101.2457374237,30.13992,8.79081,31.39575,70.66,0.7000000000000001,70.6634672232,135.93
2021-05-18 10:30:00,113.37712,19.00916,114.9596429335,35.51712,10.35916,36.997,77.86,8.65,78.33902029,136.39,91.95712,15.20916,93.2063864046,35.51712,10.35916,36.997,56.44,4.85,56.64800173,136.11,35.51712,10.35916,36.997,35.51712,10.35916,36.997,0.0,0.0,0.0,136.34,96.64712,14.36916,97.7094599484,35.51712,10.35916,36.997,61.13,4.01,61.2613826158,135.72
2021-05-18 11:00:00,111.41688,19.98034,113.1942363173,34.52688,10.07034,35.9655,76.89,9.91,77.5259969301,137.37,90.46688,13.92034,91.5315915007,34.52688,10.07034,35.9655,55.94,3.85,56.0723291829,137.03,34.52688,10.07034,35.9655,34.52688,10.07034,35.9655,0.0,0.0,0.0,137.32,95.05688,13.02034,95.9444614819,34.52688,10.07034,35.9655,60.53,2.95,60.6018432063,136.63
2021-05-18 11:30:00,114.09472,19.45971,115.7423234827,28.52472,8.31971,29.71325,85.57,11.14,86.2920882816,136.52,91.49472,10.26971,92.0692713741,28.52472,8.31971,29.71325,62.97,1.9500000000000002,63.000185714,136.17,28.52472,8.31971,29.71325,28.52472,8.31971,29.71325,0.0,0.0,0.0,136.49,96.69472,9.18971,97.1304259527,28.52472,8.31971,29.71325,68.17,0.87,68.1755513362,135.79
2021-05-18 12:00:00,111.6236,21.5773,113.6899641668,31.0536,9.0573,32.3475,80.57,12.52,81.5369566516,136.52,90.2936,9.9073,90.8355040403,31.0536,9.0573,32.3475,59.24,0.85,59.2460977618,136.17,31.0536,9.0573,32.3475,31.0536,9.0573,32.3475,0.0,0.0,0.0,136.49,95.1736,9.5873,95.6552688473,31.0536,9.0573,32.3475,64.12,0.53,64.1221903868,135.79
2021-05-18 12:30:00,110.20024,22.62632,112.4990811198,30.81024,8.98632,32.094,79.39,13.64,80.5532227785,136.52,89.25024,10.74632,89.8948760142,30.81024,8.98632,32.094,58.44,1.76,58.466496389,136.17,30.81024,8.98632,32.094,30.81024,8.98632,32.094,0.0,0.0,0.0,136.49,94.07024,9.70632,94.569671151,30.81024,8.98632,32.094,63.26,0.72,63.2640972432,135.79
2021-05-18 13:00:00,110.61248,22.95739,112.9697414681,31.12248,9.07739,32.41925,79.49,13.88,80.6927165239,136.23,89.38248,10.90739,90.0455378548,31.12248,9.07739,32.41925,58.26,1.83,58.2887339029,136.12,31.12248,9.07739,32.41925,31.12248,9.07739,32.41925,0.0,0.0,0.0,136.2,94.18248,9.83739,94.6948455881,31.12248,9.07739,32.41925,63.06,0.76,63.064579599,135.73
2021-05-18 13:30:00,107.23704,23.08247,109.6931318236,33.67704,9.82247,35.08025,73.56,13.26,74.7455764577,136.4,86.71704,12.55247,87.6208281715,33.67704,9.82247,35.08025,53.04,2.73,53.1102108827,136.3,33.67704,9.82247,35.08025,33.67704,9.82247,35.08025,0.0,0.0,0.0,136.34,91.12704,11.56247,91.8576514595,33.67704,9.82247,35.08025,57.45,1.74,57.4763438294,135.9
2021-05-18 14:00:00,106.31856,21.39958,108.4508101613,30.47856,8.88958,31.7485,75.84,12.51,76.8648534767,136.8,85.20856,13.36958,86.251054293,30.47856,8.88958,31.7485,54.73,4.48,54.9130521825,136.66,30.47856,8.88958,31.7485,30.47856,8.88958,31.7485,0.0,0.0,0.0,136.69,89.69856,12.49958,90.5652867618,30.47856,8.88958,31.7485,59.22,3.61,59.3299292095,136.26
2021-05-18 14:30:00,116.02144,19.36042,117.6256791787,23.76144,6.93042,24.7515,92.26,12.43,93.0935685211,136.93,91.67144,8.68042,92.0814997871,23.76144,6.93042,24.7515,67.91,1.75,67.9325444835,136.9,23.76144,6.93042,24.7515,23.76144,6.93042,24.7515,0.0,0.0,0.0,136.82,97.23144,7.79042,97.5430344425,23.76144,6.93042,24.7515,73.47,0.86,73.4750331745,136.49
2021-05-18 15:00:00,119.01456,17.10883,120.2380037923,19.74456,5.75883,20.56725,99.27,11.35,99.9167423408,136.62,93.46456,7.74883,93.7852245418,19.74456,5.75883,20.56725,73.72,1.99,73.7468541702,136.33,19.74456,5.75883,20.56725,19.74456,5.75883,20.56725,0.0,0.0,0.0,136.51,99.49456,6.61883,99.7144742761,19.74456,5.75883,20.56725,79.75,0.86,79.7546368558,135.92
2021-05-18 15:30:00,125.0768,13.532399999999999,125.806723779,15.1968,4.4324,15.83,109.88,9.1,110.2561762442,136.65,97.2468,6.3324,97.4527547071,15.1968,4.4324,15.83,82.05,1.9,82.0719958329,136.29,15.1968,4.4324,15.83,15.1968,4.4324,15.83,0.0,0.0,0.0,136.54,103.9468,5.1724,104.0754099295,15.1968,4.4324,15.83,88.75,0.74,88.7530850168,135.89
2021-05-18 16:00:00,132.00112,13.02991,132.6426561701,12.65112,3.6899100000000002,13.17825,119.35,9.34,119.7149034164,136.89,102.16112,5.58991,102.3139361644,12.65112,3.6899100000000002,13.17825,89.51,1.9,89.5301630737,136.29,12.65112,3.6899100000000002,13.17825,12.65112,3.6899100000000002,13.17825,0.0,0.0,0.0,136.78,109.47112,4.40991,109.5599079055,12.65112,3.6899100000000002,13.17825,96.82,0.72,96.8226770958,135.89
2021-05-18 16:30:00,133.87088,13.57234,134.5571288526,15.95088,4.65234,16.6155,117.92,8.92,118.2568932452,136.78,104.29088,7.39234,104.5525434499,15.95088,4.65234,16.6155,88.34,2.74,88.3824824272,136.25,15.95088,4.65234,16.6155,15.95088,4.65234,16.6155,0.0,0.0,0.0,136.66,111.58088,6.28234,111.7575974037,15.95088,4.65234,16.6155,95.63,1.63,95.6438905524,135.83
2021-05-18 17:00:00,130.23088,14.39109,131.0236069453,21.50088,6.27109,22.39675,108.73,8.12,109.0327808505,136.83,102.43088,11.84109,103.1130282261,21.50088,6.27109,22.39675,80.93,5.57,81.1214509239,136.34,21.50088,6.27109,22.39675,21.50088,6.27109,22.39675,0.0,0.0,0.0,136.71,109.08088,10.96109,109.6302142457,21.50088,6.27109,22.39675,87.58,4.69,87.7054872856,135.91
2021-05-18 17:30:00,130.12016,13.05963,130.7738887323,20.57016,5.99963,21.42725,109.55,7.06,109.777256752,137.57,102.10016,12.43963,102.8551752055,20.57016,5.99963,21.42725,81.53,6.44,81.7839501369,137.25,20.57016,5.99963,21.42725,20.57016,5.99963,21.42725,0.0,0.0,0.0,137.46,108.82016,11.62963,109.4398260066,20.57016,5.99963,21.42725,88.25,5.63,88.429403481,136.81
2021-05-18 18:00:00,123.4788,8.14465,123.7471186455,23.1588,6.75465,24.12375,100.32,1.3900000000000001,100.3296292229,137.71,97.1488,15.31465,98.3485020021,23.1588,6.75465,24.12375,73.99,8.56,74.4835129408,137.37,23.1588,6.75465,24.12375,23.1588,6.75465,24.12375,0.0,0.0,0.0,137.59,103.2488,14.69465,104.2892489189,23.1588,6.75465,24.12375,80.09,7.94,80.4826173779,136.92
2021-05-18 18:30:00,124.88424,6.32082,125.0440968853,19.13424,5.58082,19.9315,105.75,0.74,105.7525890936,138.92,97.45424,13.62082,98.4015021809,19.13424,5.58082,19.9315,78.32,8.04,78.7315946746,138.14,19.13424,5.58082,19.9315,19.13424,5.58082,19.9315,0.0,0.0,0.0,138.79,103.90424,12.94082,104.707000302,19.13424,5.58082,19.9315,84.77,7.36,85.0889093831,137.68
2021-05-18 19:00:00,127.57944,5.03817,127.6788810558,13.63944,3.97817,14.20775,113.94,1.06,113.9449305586,139.28,98.62944,11.30817,99.2755818087,13.63944,3.97817,14.20775,84.99,7.33,85.3055039256,138.36,13.63944,3.97817,14.20775,13.63944,3.97817,14.20775,0.0,0.0,0.0,139.16,105.60944,10.538170000000001,106.1339099631,13.63944,3.97817,14.20775,91.97,6.5600000000000005,92.2036577366,137.9
2021-05-18 19:30:00,129.73128,5.20829,129.8357858803,9.01128,2.62829,9.38675,120.72,2.58,120.7475664351,138.91,99.76128,10.28829,100.2903878662,9.01128,2.62829,9.38675,90.75,7.66,91.0727077669,138.0,9.01128,2.62829,9.38675,9.01128,2.62829,9.38675,0.0,0.0,0.0,138.78,107.23128,9.52829,107.6537770854,9.01128,2.62829,9.38675,98.22,6.9,98.4620657919,137.49
2021-05-18 20:00:00,127.57408,3.2824400000000002,127.6163010755,7.65408,2.23244,7.973,119.92,1.05,119.9245967264,138.25,97.88408,10.57244,98.4533879813,7.65408,2.23244,7.973,90.23,8.34,90.6146152671,137.59,7.65408,2.23244,7.973,7.65408,2.23244,7.973,0.0,0.0,0.0,138.13,105.31408,9.89244,105.7776716297,7.65408,2.23244,7.973,97.66,7.66,97.9599469171,137.13
2021-05-18 20:30:00,127.15992,2.9370600000000002,127.1938346613,8.62992,2.51706,8.9895,118.53,0.42,118.5307441131,138.76,97.75992,10.91706,98.367597091,8.62992,2.51706,8.9895,89.13,8.4,89.5249512706,137.98,8.62992,2.51706,8.9895,8.62992,2.51706,8.9895,0.0,0.0,0.0,138.63,105.11992,10.20706,105.6143061079,8.62992,2.51706,8.9895,96.49,7.69,96.7959513616,137.53
2021-05-18 21:00:00,123.87192,3.27306,123.915154385,8.34192,2.4330600000000002,8.6895,115.53,0.84,115.5330537119,139.21,95.26192,12.03306,96.0188936358,8.34192,2.4330600000000002,8.6895,86.92,9.6,87.4485357224,138.28,8.34192,2.4330600000000002,8.6895,8.34192,2.4330600000000002,8.6895,0.0,0.0,0.0,139.08,102.44192,11.43306,103.0779405802,8.34192,2.4330600000000002,8.6895,94.1,9.0,94.5294134119,137.84
2021-05-18 21:30:00,123.50168,3.38549,123.5480736611,5.16168,1.50549,5.37675,118.34,1.88,118.3549323011,139.24,94.31168,11.86549,95.0551568163,5.16168,1.50549,5.37675,89.15,10.36,89.7499420613,138.35,5.16168,1.50549,5.37675,5.16168,1.50549,5.37675,0.0,0.0,0.0,139.13,101.65168,11.31549,102.2795402843,5.16168,1.50549,5.37675,96.49,9.81,96.9874022747,137.95
2021-05-18 22:00:00,118.9356,7.16955,119.1514976598,5.4156,1.57955,5.64125,113.52,5.59,113.6575492433,139.24,91.2356,12.34955,92.0676169593,5.4156,1.57955,5.64125,85.82,10.77,86.493151752,138.35,5.4156,1.57955,5.64125,5.4156,1.57955,5.64125,0.0,0.0,0.0,139.11,98.2956,11.85955,99.0084537076,5.4156,1.57955,5.64125,92.88,10.28,93.4471658211,137.9
2021-05-18 22:30:00,112.07344,22.41267,114.2925357579,5.32344,1.55267,5.54525,106.75,20.86,108.7690309785,136.94,89.30344,6.0726700000000005,89.5096738725,5.32344,1.55267,5.54525,83.98,4.52,84.1015505208,137.66,5.32344,1.55267,5.54525,5.32344,1.55267,5.54525,0.0,0.0,0.0,136.83,96.23344,5.10267,96.3686267172,5.32344,1.55267,5.54525,90.91,3.55,90.9792866536,137.25
2021-05-18 23:00:00,104.60968,23.40199,107.1953277231,5.38968,1.57199,5.61425,99.22,21.83,101.5930967143,136.94,83.40968,7.17199,83.7174543226,5.38968,1.57199,5.61425,78.02,5.6,78.2207159262,137.66,5.38968,1.57199,5.61425,5.38968,1.57199,5.61425,0.0,0.0,0.0,136.83,89.86968,6.30199,90.0903683046,5.38968,1.57199,5.61425,84.48,4.73,84.6123117519,137.25
2021-05-18 23:30:00,97.2924,25.40195,100.5538172401,4.7724,1.39195,4.97125,92.52,24.01,95.5846771193,137.23,77.4724,8.00195,77.8845553724,4.7724,1.39195,4.97125,72.7,6.61,72.9998773972,137.94,4.7724,1.39195,4.97125,4.7724,1.39195,4.97125,0.0,0.0,0.0,137.12,83.4924,7.22195,83.8041611113,4.7724,1.39195,4.97125,78.72,5.83,78.9355895652,137.53
2021-05-19 00:00:00,93.10776,27.33018,97.0360433604,3.97776,1.16018,4.1435,89.13,26.17,92.8925497551,138.2,73.98776,7.27018,74.3440928861,3.97776,1.16018,4.1435,70.01,6.11,70.2761140075,138.78,3.97776,1.16018,4.1435,3.97776,1.16018,4.1435,0.0,0.0,0.0,138.08,79.78776,6.46018,80.0488636487,3.97776,1.16018,4.1435,75.81,5.3,75.9950399697,138.33
2021-05-19 00:30:00,91.37816,27.43988,95.4091984004,4.14816,1.20988,4.321,87.23,26.23,91.088340637,138.23,72.70816,8.27988,73.1780905968,4.14816,1.20988,4.321,68.56,7.07,68.9235699888,138.52,4.14816,1.20988,4.321,4.14816,1.20988,4.321,0.0,0.0,0.0,138.12,78.38816,7.52988,78.7489855236,4.14816,1.20988,4.321,74.24,6.32,74.5085230024,138.06
2021-05-19 01:00:00,88.62472,28.92221,93.2246492424,4.94472,1.44221,5.15075,83.68,27.48,88.0766302716,138.61,70.60472,9.31221,71.2161761215,4.94472,1.44221,5.15075,65.66,7.87,66.1299667322,138.99,4.94472,1.44221,5.15075,4.94472,1.44221,5.15075,0.0,0.0,0.0,138.49,76.05472,8.65221,76.5452883734,4.94472,1.44221,5.15075,71.11,7.21,71.474584294,138.53
2021-05-19 01:30:00,89.0664,28.7277,93.5847442495,5.0664,1.4777,5.2775,84.0,27.25,88.3094700471,138.75,70.9564,9.4377,71.5812886322,5.0664,1.4777,5.2775,65.89,7.96,66.3690718633,139.08,5.0664,1.4777,5.2775,5.0664,1.4777,5.2775,0.0,0.0,0.0,138.63,76.4264,8.7777,76.9288153701,5.0664,1.4777,5.2775,71.36,7.3,71.7324166608,138.62
2021-05-19 02:00:00,88.20264,28.20577,92.6027600251,4.92264,1.43577,5.12775,83.28,26.77,87.4768043541,138.98,70.17264,9.73577,70.8447924837,4.92264,1.43577,5.12775,65.25,8.3,65.7757744158,139.36,4.92264,1.43577,5.12775,4.92264,1.43577,5.12775,0.0,0.0,0.0,138.86,75.58264,9.10577,76.129169946,4.92264,1.43577,5.12775,70.66,7.67,71.075062434,138.88
2021-05-19 02:30:00,88.24168,28.72924,92.8006644384,4.83168,1.40924,5.033,83.41,27.32,87.7702141959,138.97,70.18168,10.07924,70.9017579937,4.83168,1.40924,5.033,65.35,8.67,65.9226167563,139.42,4.83168,1.40924,5.033,4.83168,1.40924,5.033,0.0,0.0,0.0,138.86,75.60168,9.46924,76.1923915165,4.83168,1.40924,5.033,70.77,8.06,71.2274982012,138.93
2021-05-19 03:00:00,86.98592,29.14381,91.738279576,4.91592,1.43381,5.12075,82.07,27.71,86.6217582366,138.97,69.19592,10.39381,69.9721846948,4.91592,1.43381,5.12075,64.28,8.96,64.9014637739,139.42,4.91592,1.43381,5.12075,4.91592,1.43381,5.12075,0.0,0.0,0.0,138.86,74.55592,9.82381,75.2003487356,4.91592,1.43381,5.12075,69.64,8.39,70.1435791787,138.93
2021-05-19 03:30:00,86.3368,29.2199,91.1473838914,4.9368,1.4399,5.1425,81.4,27.78,86.0098157189,138.83,68.7468,10.4799,69.5410009581,4.9368,1.4399,5.1425,63.81,9.04,64.447169837,139.27,4.9368,1.4399,5.1425,4.9368,1.4399,5.1425,0.0,0.0,0.0,139.03,74.0468,9.9099,74.7069923652,4.9368,1.4399,5.1425,69.11,8.47,69.6270996093,139.1
2021-05-19 04:00:00,85.85184,29.28137,90.7079768293,5.18184,1.5113699999999999,5.39775,80.67,27.77,85.3160113929,138.83,68.38184,10.56137,69.1926193901,5.18184,1.5113699999999999,5.39775,63.2,9.05,63.8446747975,139.27,5.18184,1.5113699999999999,5.39775,5.18184,1.5113699999999999,5.39775,0.0,0.0,0.0,138.73,73.63184,10.01137,74.3093223698,5.18184,1.5113699999999999,5.39775,68.45,8.5,68.9757384883,138.78
2021-05-19 04:30:00,85.01064,29.34727,89.933704303,5.27064,1.53727,5.49025,79.74,27.81,84.4503623438,138.83,67.69064,10.61727,68.5182396582,5.27064,1.53727,5.49025,62.42,9.08,63.0769593433,139.3,5.27064,1.53727,5.49025,5.27064,1.53727,5.49025,0.0,0.0,0.0,138.76,72.88064,10.05727,73.5713012435,5.27064,1.53727,5.49025,67.61,8.52,68.1447173301,138.82
2021-05-19 05:00:00,86.19264,20.86577,88.6823068479,4.68264,1.36577,4.87775,81.51,19.5,83.8100835222,138.89,67.97264,7.84577,68.4239424139,4.68264,1.36577,4.87775,63.29,6.48,63.620865288,139.39,4.68264,1.36577,4.87775,4.68264,1.36577,4.87775,0.0,0.0,0.0,138.84,72.40264,20.16577,75.1585029033,4.68264,1.36577,4.87775,67.72,18.8,70.2811382947,138.9
2021-05-19 05:30:00,87.29664,15.77527,88.710554608,5.12664,1.49527,5.34025,82.17,14.28,83.4016025026,138.3,68.45664,5.22527,68.6557718379,5.12664,1.49527,5.34025,63.33,3.73,63.439749369,138.1,5.12664,1.49527,5.34025,5.12664,1.49527,5.34025,0.0,0.0,0.0,138.27,72.36664,25.94527,76.8770942496,5.12664,1.49527,5.34025,67.24,24.45,71.5473276929,137.64
2021-05-19 06:00:00,91.00216,13.72438,92.0312540991,6.15216,1.79438,6.4085,84.85,11.93,85.6845808766,137.83,71.65216,5.19438,71.8401949903,6.15216,1.79438,6.4085,65.5,3.4,65.5881849116,137.01,6.15216,1.79438,6.4085,6.15216,1.79438,6.4085,0.0,0.0,0.0,137.79,75.68216,25.82438,79.9667927621,6.15216,1.79438,6.4085,69.53,24.03,73.5653573362,136.54
2021-05-19 06:30:00,99.6764,11.5002,100.3376266263,11.9664,3.4902,12.465,87.71,8.01,88.0749919103,136.18,79.4064,4.7702,79.5495516581,11.9664,3.4902,12.465,67.44,1.28,67.452146,135.76,11.9664,3.4902,12.465,11.9664,3.4902,12.465,0.0,0.0,0.0,137.34,83.5564,24.5902,87.0996550912,11.9664,3.4902,12.465,71.59,21.1,74.6346976948,136.34
2021-05-19 07:00:00,105.64344,9.75267,106.0926528425,14.44344,4.21267,15.04525,91.2,5.54,91.3681104106,136.18,84.39344,5.68267,84.5845461852,14.44344,4.21267,15.04525,69.95,1.47,69.9654443279,135.76,14.44344,4.21267,15.04525,14.44344,4.21267,15.04525,0.0,0.0,0.0,136.15,88.72344,22.58267,91.5523117663,14.44344,4.21267,15.04525,74.28,18.37,76.517810345,135.33
2021-05-19 07:30:00,110.68648,15.89689,111.8222158896,19.56648,5.70689,20.38175,91.12,10.19,91.688006304,135.58,90.16648,6.72689,90.4170623536,19.56648,5.70689,20.38175,70.6,1.02,70.6073678875,135.18,19.56648,5.70689,20.38175,19.56648,5.70689,20.38175,0.0,0.0,0.0,135.56,95.77648,8.55689,96.1579663245,19.56648,5.70689,20.38175,76.21,2.85,76.2632716319,134.76
2021-05-19 08:00:00,108.96048,21.05639,110.9763838015,30.33048,8.84639,31.59425,78.63,12.21,79.5723632928,135.5,90.24048,10.20639,90.8158280668,30.33048,8.84639,31.59425,59.91,1.3599999999999999,59.9254344999,136.68,30.33048,8.84639,31.59425,30.33048,8.84639,31.59425,0.0,0.0,0.0,135.46,95.22048,9.19639,95.6635426924,30.33048,8.84639,31.59425,64.89,0.35000000000000003,64.8909438982,136.27
2021-05-19 08:30:00,116.7928,23.55415,119.1442659722,27.4428,8.00415,28.58625,89.35,15.55,90.6930261928,136.07,93.6128,11.62415,94.3317400829,27.4428,8.00415,28.58625,66.17,3.62,66.2689467247,136.31,27.4428,8.00415,28.58625,27.4428,8.00415,28.58625,0.0,0.0,0.0,136.02,99.0328,11.62415,99.7126688995,27.4428,8.00415,28.58625,71.59,3.62,71.6814655263,135.9
2021-05-19 09:00:00,123.1656,27.848300000000002,126.2746721883,23.4456,6.8383,24.4225,99.72,21.01,101.9092660164,136.07,95.7656,11.8683,96.4982211662,23.4456,6.8383,24.4225,72.32,5.03,72.494712221,136.31,23.4456,6.8383,24.4225,23.4456,6.8383,24.4225,0.0,0.0,0.0,136.02,101.7156,10.9983,102.3084839407,23.4456,6.8383,24.4225,78.27,4.16,78.3804726957,135.9
2021-05-19 09:30:00,121.49496,29.40353,125.002371505,25.31496,7.38353,26.36975,96.18,22.02,98.6684995325,136.74,94.72496,12.33353,95.5245204608,25.31496,7.38353,26.36975,69.41,4.95,69.586281694,135.83,25.31496,7.38353,26.36975,25.31496,7.38353,26.36975,0.0,0.0,0.0,136.71,100.44496,11.47353,101.0981299533,25.31496,7.38353,26.36975,75.13,4.09,75.2412453379,135.42
2021-05-19 10:00:00,117.4904,30.21595,121.3136337209,26.9004,7.84595,28.02125,90.59,22.37,93.3111193803,136.74,92.0204,13.48595,93.0033594208,26.9004,7.84595,28.02125,65.12,5.64,65.3637820203,135.83,26.9004,7.84595,28.02125,26.9004,7.84595,28.02125,0.0,0.0,0.0,136.71,97.3804,12.68595,98.2032363599,26.9004,7.84595,28.02125,70.48,4.84,70.645990686,135.42
2021-05-19 10:30:00,118.74672,31.29196,122.8005304199,25.92672,7.56196,27.007,92.82,23.73,95.8053511032,136.64,92.97672,12.78196,93.8512065101,25.92672,7.56196,27.007,67.05,5.22,67.2528876703,135.83,25.92672,7.56196,27.007,25.92672,7.56196,27.007,0.0,0.0,0.0,136.6,98.49672,11.96196,99.2204229874,25.92672,7.56196,27.007,72.57,4.4,72.7032660889,135.42
2021-05-19 11:00:00,121.8144,30.74795,125.6351243744,20.8044,6.06795,21.67125,101.01,24.68,103.981356502,136.47,94.4344,10.89795,95.0611446258,20.8044,6.06795,21.67125,73.63,4.83,73.7882497421,135.76,20.8044,6.06795,21.67125,20.8044,6.06795,21.67125,0.0,0.0,0.0,136.44,100.4844,10.01795,100.9825428753,20.8044,6.06795,21.67125,79.68,3.95,79.7778471758,135.36
2021-05-19 11:30:00,123.92544,30.35617,127.589230487,21.41544,6.24617,22.30775,102.51,24.11,105.3071327119,136.35,96.39544,10.94617,97.0149446759,21.41544,6.24617,22.30775,74.98,4.7,75.127161533,135.67,21.41544,6.24617,22.30775,21.41544,6.24617,22.30775,0.0,0.0,0.0,136.31,102.56544,10.04617,103.056271105,21.41544,6.24617,22.30775,81.15,3.8,81.2389223218,135.27
2021-05-19 12:00:00,123.68784,29.20687,127.0894292184,21.65784,6.31687,22.56025,102.03,22.89,104.5661178394,136.35,96.02784,10.60687,96.6118613125,21.65784,6.31687,22.56025,74.37,4.29,74.4936306002,135.67,21.65784,6.31687,22.56025,21.65784,6.31687,22.56025,0.0,0.0,0.0,136.31,102.12784,9.676870000000001,102.5852694887,21.65784,6.31687,22.56025,80.47,3.36,80.5401173329,135.27
2021-05-19 12:30:00,127.0536,27.7798,130.055121241,18.5136,5.3998,19.285,108.54,22.38,110.8232647056,136.91,98.1436,10.2398,98.6763382225,18.5136,5.3998,19.285,79.63,4.84,79.7769546924,135.97,18.5136,5.3998,19.285,18.5136,5.3998,19.285,0.0,0.0,0.0,136.83,104.6936,9.3298,105.1084918025,18.5136,5.3998,19.285,86.18,3.93,86.2695618396,135.55
2021-05-19 13:00:00,127.5516,25.87755,130.1501373667,18.2316,5.31755,18.99125,109.32,20.56,111.2365767183,136.73,98.0216,11.40755,98.683160993,18.2316,5.31755,18.99125,79.79,6.09,80.0220732048,135.79,18.2316,5.31755,18.99125,18.2316,5.31755,18.99125,0.0,0.0,0.0,136.62,104.5516,10.58755,105.0863134645,18.2316,5.31755,18.99125,86.32,5.27,86.4807221293,135.37
2021-05-19 13:30:00,128.73448,26.57589,131.4490177604,19.97448,5.82589,20.80675,108.76,20.75,110.7217237041,136.92,99.15448,10.94589,99.7568213806,19.97448,5.82589,20.80675,79.18,5.12,79.3453640738,135.93,19.97448,5.82589,20.80675,19.97448,5.82589,20.80675,0.0,0.0,0.0,136.81,105.67448,10.05589,106.1518565403,19.97448,5.82589,20.80675,85.7,4.23,85.8043291449,135.48
2021-05-19 14:00:00,119.05056,29.45058,122.6391964204,25.99056,7.58058,27.0735,93.06,21.87,95.5952953863,136.92,93.20056,13.02058,94.1056846734,25.99056,7.58058,27.0735,67.21,5.44,67.4297983091,135.84,25.99056,7.58058,27.0735,25.99056,7.58058,27.0735,0.0,0.0,0.0,136.81,98.77056,12.18058,99.5187924557,25.99056,7.58058,27.0735,72.78,4.6,72.9252247168,135.41
2021-05-19 14:30:00,113.65328,29.22679,117.3510686294,27.14328,7.91679,28.27425,86.51,21.31,89.0959942983,137.54,89.23328,14.55679,90.41282207,27.14328,7.91679,28.27425,62.09,6.64,62.4440365447,136.52,27.14328,7.91679,28.27425,27.14328,7.91679,28.27425,0.0,0.0,0.0,137.42,94.35328,13.83679,95.3624569957,27.14328,7.91679,28.27425,67.21,5.92,67.4702193564,136.09
2021-05-19 15:00:00,110.67352,24.22436,113.2936346253,24.80352,7.23436,25.837,85.87,16.99,87.5346617061,138.13,86.55352,14.33436,87.7324666301,24.80352,7.23436,25.837,61.75,7.1,62.1568379183,137.13,24.80352,7.23436,25.837,24.80352,7.23436,25.837,0.0,0.0,0.0,138.0,91.66352,13.634360000000001,92.6719842854,24.80352,7.23436,25.837,66.86,6.4,67.1656132258,136.69
2021-05-19 15:30:00,114.42584,23.56962,116.8280781604,23.65584,6.8996200000000005,24.6415,90.77,16.67,92.2880371446,138.89,89.29584,13.91962,90.3742378239,23.65584,6.8996200000000005,24.6415,65.64,7.02,66.014316629,137.38,23.65584,6.8996200000000005,24.6415,23.65584,6.8996200000000005,24.6415,0.0,0.0,0.0,138.76,94.70584,13.19962,95.6212638394,23.65584,6.8996200000000005,24.6415,71.05,6.3,71.3287634829,137.02
2021-05-19 16:00:00,119.7468,25.56615,122.4455966381,22.5468,6.57615,23.48625,97.2,18.99,99.0376701059,138.86,93.2368,14.00615,94.2829417873,22.5468,6.57615,23.48625,70.69,7.43,71.0793992659,137.38,22.5468,6.57615,23.48625,22.5468,6.57615,23.48625,0.0,0.0,0.0,138.72,99.0568,13.31615,99.9478337787,22.5468,6.57615,23.48625,76.51,6.74,76.8062998718,136.97
2021-05-19 16:30:00,115.25416,23.96788,117.7199246899,32.08416,9.35788,33.421,83.17,14.61,84.4434781377,137.91,91.08416,19.47788,93.1435022543,32.08416,9.35788,33.421,59.0,10.12,59.8616271079,136.81,32.08416,9.35788,33.421,32.08416,9.35788,33.421,0.0,0.0,0.0,137.79,96.01416,19.00788,97.8775685364,32.08416,9.35788,33.421,63.93,9.65,64.6542140931,136.39
2021-05-19 17:00:00,117.03792,21.63356,119.0205261129,29.73792,8.67356,30.977,87.3,12.96,88.2567368533,139.55,91.82792,19.72356,93.9222322488,29.73792,8.67356,30.977,62.09,11.05,63.0656055231,138.15,29.73792,8.67356,30.977,29.73792,8.67356,30.977,0.0,0.0,0.0,139.41,96.94792,19.33356,98.8568952304,29.73792,8.67356,30.977,67.21,10.66,68.0501263775,137.69
2021-05-19 17:30:00,119.3756,19.504550000000002,120.9585108459,27.1356,7.91455,28.26625,92.24,11.59,92.9652929861,138.94,93.1456,19.95455,95.259051355,27.1356,7.91455,28.26625,66.01,12.04,67.0990439574,137.51,27.1356,7.91455,28.26625,27.1356,7.91455,28.26625,0.0,0.0,0.0,138.81,98.6156,19.62455,100.5492890381,27.1356,7.91455,28.26625,71.48,11.71,72.4328275025,137.04
2021-05-19 18:00:00,117.77736,18.58048,119.2339748796,27.08736,7.90048,28.216,90.69,10.68,91.3166934355,139.03,92.03736,20.64048,94.3234066942,27.08736,7.90048,28.216,64.95,12.74,66.1876884322,137.59,27.08736,7.90048,28.216,27.08736,7.90048,28.216,0.0,0.0,0.0,138.9,97.43736,20.36048,99.5418920335,27.08736,7.90048,28.216,70.35,12.46,71.4449025473,137.1
2021-05-19 18:30:00,111.54576,21.71293,113.6393765522,25.89576,7.55293,26.97475,85.65,14.16,86.8126033477,139.3,90.13576,13.00293,91.0688279235,25.89576,7.55293,26.97475,64.24,5.45,64.4707693455,137.83,25.89576,7.55293,26.97475,25.89576,7.55293,26.97475,0.0,0.0,0.0,139.17,95.44576,12.22293,96.2252208091,25.89576,7.55293,26.97475,69.55,4.67,69.7066094427,137.35
2021-05-19 19:00:00,111.45352,23.04936,113.8119506765,22.28352,6.49936,23.212,89.17,16.55,90.6928409523,137.14,90.73352,9.41936,91.2211378706,22.28352,6.49936,23.212,68.45,2.92,68.5122536485,137.42,22.28352,6.49936,23.212,22.28352,6.49936,23.212,0.0,0.0,0.0,137.02,96.38352,8.37936,96.7470754163,22.28352,6.49936,23.212,74.1,1.88,74.1238450163,136.98
2021-05-19 19:30:00,120.606,17.86675,121.9222210738,14.286,4.16675,14.88125,106.32,13.7,107.199031712,136.07,94.346,12.90675,95.2247442189,14.286,4.16675,14.88125,80.06,8.74,80.5356517326,137.06,14.286,4.16675,14.88125,14.286,4.16675,14.88125,0.0,0.0,0.0,135.96,100.926,12.26675,101.6687298611,14.286,4.16675,14.88125,86.64,8.1,87.0178119697,136.65
2021-05-19 20:00:00,124.78432,12.06376,125.366107155,9.54432,2.78376,9.942,115.24,9.28,115.6130442467,137.06,94.40432,16.31376,95.8035197683,9.54432,2.78376,9.942,84.86,13.53,85.9318363588,137.13,9.54432,2.78376,9.942,9.54432,2.78376,9.942,0.0,0.0,0.0,136.93,101.40432,16.02376,102.6625394153,9.54432,2.78376,9.942,91.86,13.24,92.809251694,136.7
2021-05-19 20:30:00,122.13872,10.70921,122.6073166743,9.76872,2.8492100000000002,10.17575,112.37,7.86,112.6445582352,139.33,92.46872,17.13921,94.0436956838,9.76872,2.8492100000000002,10.17575,82.7,14.29,83.9255271059,137.78,9.76872,2.8492100000000002,10.17575,9.76872,2.8492100000000002,10.17575,0.0,0.0,0.0,139.46,99.32872,16.91921,100.7593880681,9.76872,2.8492100000000002,10.17575,89.56,14.07,90.6584717497,137.69
2021-05-19 21:00:00,119.81912,10.31391,120.2622062706,10.53912,3.07391,10.97825,109.28,7.24,109.5195690276,139.33,90.94912,17.93391,92.7004183198,10.53912,3.07391,10.97825,80.41,14.86,81.7715580138,137.78,10.53912,3.07391,10.97825,10.53912,3.07391,10.97825,0.0,0.0,0.0,139.18,97.60912,17.76391,99.2123823203,10.53912,3.07391,10.97825,87.07,14.69,88.3005152873,137.34
2021-05-19 21:30:00,116.9564,10.11145,117.3926783154,12.4164,3.6214500000000003,12.93375,104.54,6.49,104.7412607333,139.51,89.3264,19.09145,91.3437967246,12.4164,3.6214500000000003,12.93375,76.91,15.47,78.4504238357,137.94,12.4164,3.6214500000000003,12.93375,12.4164,3.6214500000000003,12.93375,0.0,0.0,0.0,139.36,95.7164,19.01145,97.5861899044,12.4164,3.6214500000000003,12.93375,83.3,15.39,84.709752095,137.49
2021-05-19 22:00:00,111.1768,20.61865,113.0725854753,15.0468,4.38865,15.67375,96.13,16.23,97.4904600461,139.32,88.1268,13.84865,89.2082842849,15.0468,4.38865,15.67375,73.08,9.46,73.6897414841,137.82,15.0468,4.38865,15.67375,15.0468,4.38865,15.67375,0.0,0.0,0.0,139.18,94.1768,13.28865,95.1097149458,15.0468,4.38865,15.67375,79.13,8.9,79.6289325559,137.38
2021-05-19 22:30:00,112.70624,15.00182,113.7002688574,5.52624,1.61182,5.7565,107.18,13.39,108.0131681787,138.05,87.95624,9.75182,88.4951871474,5.52624,1.61182,5.7565,82.43,8.14,82.8309392679,137.63,5.52624,1.61182,5.7565,5.52624,1.61182,5.7565,0.0,0.0,0.0,137.92,94.73624,9.07182,95.1696016985,5.52624,1.61182,5.7565,89.21,7.46,89.5213700744,137.21
2021-05-19 23:00:00,106.52544,15.42617,107.6365927,4.85544,1.4161700000000002,5.05775,101.67,14.01,102.6307410087,137.94,83.19544,10.65617,83.8751166668,4.85544,1.4161700000000002,5.05775,78.34,9.24,78.8830349315,137.71,4.85544,1.4161700000000002,5.05775,4.85544,1.4161700000000002,5.05775,0.0,0.0,0.0,137.81,89.65544,10.07617,90.2198820852,4.85544,1.4161700000000002,5.05775,84.8,8.66,85.2410441044,137.31
2021-05-19 23:30:00,101.28288,15.90084,102.5234533841,4.56288,1.33084,4.753,96.72,14.57,97.8112636663,137.6,79.12288,10.70084,79.843209581,4.56288,1.33084,4.753,74.56,9.37,75.1464603291,137.41,4.56288,1.33084,4.753,4.56288,1.33084,4.753,0.0,0.0,0.0,137.48,85.29288,10.14084,85.8936086947,4.56288,1.33084,4.753,80.73,8.81,81.2092913403,137.05
2021-05-20 00:00:00,94.97696,19.01328,96.86138419,4.53696,1.32328,4.726,90.44,17.69,92.153837142,138.15,74.02696,11.60328,74.9308141795,4.53696,1.32328,4.726,69.49,10.28,70.2462703636,137.9,4.53696,1.32328,4.726,4.53696,1.32328,4.726,0.0,0.0,0.0,138.03,79.79696,11.11328,80.5671137475,4.53696,1.32328,4.726,75.26,9.79,75.8940821145,137.5
2021-05-20 00:30:00,90.85056,30.09183,95.7044538413,4.36056,1.27183,4.54225,86.49,28.82,91.1653031586,138.91,72.83056,6.94183,73.1606415613,4.36056,1.27183,4.54225,68.47,5.67,68.7043652179,138.41,4.36056,1.27183,4.54225,4.36056,1.27183,4.54225,0.0,0.0,0.0,138.79,78.49056,7.17183,78.8175307572,4.36056,1.27183,4.54225,74.13,5.9,74.3644195836,138.02
2021-05-20 01:00:00,86.58864,42.64377,96.5198616703,4.29864,1.25377,4.47775,82.29,41.39,92.112844924,137.69,71.25864,1.6337700000000002,71.2773665273,4.29864,1.25377,4.47775,66.96,0.38,66.961078247,138.82,4.29864,1.25377,4.47775,4.29864,1.25377,4.47775,0.0,0.0,0.0,137.57,76.80864,2.15377,76.8388307034,4.29864,1.25377,4.47775,72.51,0.9,72.5155852214,138.39
2021-05-20 01:30:00,85.54432,43.88876,96.1460032378,3.9043200000000002,1.13876,4.067,81.64,42.75,92.1555863743,136.19,70.33432,1.21876,70.3448786039,3.9043200000000002,1.13876,4.067,66.43,0.08,66.430048171,138.64,3.9043200000000002,1.13876,4.067,3.9043200000000002,1.13876,4.067,0.0,0.0,0.0,136.08,75.83432,2.29876,75.869153069,3.9043200000000002,1.13876,4.067,71.93,1.16,71.9393529301,138.17
2021-05-20 02:00:00,86.41752,43.53261,96.7629882567,3.91752,1.14261,4.08075,82.5,42.39,92.7532322887,135.81,71.01752,1.18261,71.027365947,3.91752,1.14261,4.08075,67.1,0.04,67.1000119225,138.03,3.91752,1.14261,4.08075,3.91752,1.14261,4.08075,0.0,0.0,0.0,135.7,76.55752,2.47261,76.5974390483,3.91752,1.14261,4.08075,72.64,1.33,72.6521747782,137.57
2021-05-20 02:30:00,84.42072,44.54771,95.4534254575,3.90072,1.13771,4.06325,80.52,43.41,91.4762182209,135.45,69.29072,1.79771,69.3140363805,3.90072,1.13771,4.06325,65.39,0.66,65.3933306997,137.68,3.90072,1.13771,4.06325,3.90072,1.13771,4.06325,0.0,0.0,0.0,135.34,74.71072,1.65771,74.7291086884,3.90072,1.13771,4.06325,70.81,0.52,70.8119093091,137.21
2021-05-20 03:00:00,84.1912,44.66785,95.30674153,3.9012000000000002,1.13785,4.06375,80.29,43.53,91.3309640812,135.85,69.2512,1.7478500000000001,69.2732537208,3.9012000000000002,1.13785,4.06375,65.35,0.61,65.3528469158,138.06,3.9012000000000002,1.13785,4.06375,3.9012000000000002,1.13785,4.06375,0.0,0.0,0.0,135.75,74.6612,1.68785,74.6802759975,3.9012000000000002,1.13785,4.06375,70.76,0.55,70.7621374748,137.59
2021-05-20 03:30:00,85.09296,44.10378,95.8433891922,3.85296,1.12378,4.0135,81.24,42.98,91.9087482234,135.97,69.95296,1.22378,69.9636637852,3.85296,1.12378,4.0135,66.1,0.1,66.1000756429,138.2,3.85296,1.12378,4.0135,3.85296,1.12378,4.0135,0.0,0.0,0.0,135.9,75.42296,2.28378,75.4575280953,3.85296,1.12378,4.0135,71.57,1.16,71.5793999695,137.75
2021-05-20 04:00:00,83.85816,44.54238,94.9537498715,3.84816,1.12238,4.0085,80.01,43.42,91.0323925864,136.15,68.98816,1.72238,69.0096573897,3.84816,1.12238,4.0085,65.14,0.6000000000000001,65.1427632205,138.45,3.84816,1.12238,4.0085,3.84816,1.12238,4.0085,0.0,0.0,0.0,136.11,74.38816,1.71238,74.4078664756,3.84816,1.12238,4.0085,70.54,0.59,70.5424673512,138.0
2021-05-20 04:30:00,84.52632,44.60476,95.5734449908,3.85632,1.12476,4.017,80.67,43.48,91.6414715072,135.74,69.54632,1.48476,69.5621674317,3.85632,1.12476,4.017,65.69,0.36,65.6909864441,138.01,3.85632,1.12476,4.017,3.85632,1.12476,4.017,0.0,0.0,0.0,135.9,74.98632,1.96476,75.0120554911,3.85632,1.12476,4.017,71.13,0.84,71.1349597596,137.74
2021-05-20 05:00:00,82.27984,46.80912,94.6629060699,3.9398400000000002,1.14912,4.104,78.34,45.66,90.6751961674,135.93,67.89984,1.57912,67.9182000056,3.9398400000000002,1.14912,4.104,63.96,0.43,63.9614454183,138.19,3.9398400000000002,1.14912,4.104,3.9398400000000002,1.14912,4.104,0.0,0.0,0.0,135.9,73.22984,2.06912,73.2590658144,3.9398400000000002,1.14912,4.104,69.29,0.92,69.2961073943,137.74
2021-05-20 05:30:00,83.68488,44.80434,94.9241171855,4.33488,1.26434,4.5155,79.35,43.54,90.5105192781,136.55,69.16488,2.15434,69.1984234376,4.33488,1.26434,4.5155,64.83,0.89,64.8361087666,138.61,4.33488,1.26434,4.5155,4.33488,1.26434,4.5155,0.0,0.0,0.0,136.52,74.54488,1.54434,74.5608752648,4.33488,1.26434,4.5155,70.21,0.28,70.2105583228,138.15
2021-05-20 06:00:00,87.95704,43.72122,98.2241618129,5.38704,1.57122,5.6115,82.57,42.15,92.7061346406,136.33,72.81704,2.46122,72.8586228133,5.38704,1.57122,5.6115,67.43,0.89,67.4358732427,138.67,5.38704,1.57122,5.6115,5.38704,1.57122,5.6115,0.0,0.0,0.0,136.3,78.37704,3.45122,78.4529879523,5.38704,1.57122,5.6115,72.99,1.88,73.0142075216,138.21
2021-05-20 06:30:00,99.026,18.65175,100.767238992,7.446,2.17175,7.75625,91.58,16.48,93.0509903225,135.85,78.856,9.931750000000001,79.4789808318,7.446,2.17175,7.75625,71.41,7.76,71.8303953769,138.15,7.446,2.17175,7.75625,7.446,2.17175,7.75625,0.0,0.0,0.0,135.81,84.766,9.71175,85.3205300268,7.446,2.17175,7.75625,77.32,7.54,77.6867685002,137.71
2021-05-20 07:00:00,107.85048,11.73514,108.4870478308,9.48048,2.76514,9.8755,98.37,8.97,98.7781240964,137.62,85.21048,9.29514,85.7159584293,9.48048,2.76514,9.8755,75.73,6.53,76.0110110445,138.19,9.48048,2.76514,9.8755,9.48048,2.76514,9.8755,0.0,0.0,0.0,137.55,91.47048,8.52514,91.8668967771,9.48048,2.76514,9.8755,81.99,5.76,82.1920780854,137.75
2021-05-20 07:30:00,122.576,5.263,122.6889357073,7.896,2.303,8.225,114.68,2.96,114.7181938491,136.2,96.386,4.353,96.484245372,7.896,2.303,8.225,88.49,2.05,88.5137424359,136.57,7.896,2.303,8.225,7.896,2.303,8.225,0.0,0.0,0.0,136.15,103.626,3.963,103.7017514076,7.896,2.303,8.225,95.73,1.6600000000000001,95.7443914807,136.12
2021-05-20 08:00:00,128.26832,5.36201,128.3803453293,10.01832,2.92201,10.43575,118.25,2.44,118.2751711054,136.2,101.18832,3.47201,101.2478689053,10.01832,2.92201,10.43575,91.17,0.55,91.1716589736,136.57,10.01832,2.92201,10.43575,10.01832,2.92201,10.43575,0.0,0.0,0.0,136.15,108.70832,3.67201,108.7703199162,10.01832,2.92201,10.43575,98.69,0.75,98.6928497917,136.12
2021-05-20 08:30:00,130.27192,9.96681,130.6526327406,14.73192,4.29681,15.34575,115.54,5.67,115.6790408847,135.22,102.93192,5.5568100000000005,103.0818038854,14.73192,4.29681,15.34575,88.2,1.26,88.2089995409,136.04,14.73192,4.29681,15.34575,14.73192,4.29681,15.34575,0.0,0.0,0.0,135.17,110.19192,6.07681,110.359353265,14.73192,4.29681,15.34575,95.46,1.78,95.4765939904,135.6
2021-05-20 09:00:00,131.7376,32.0993,135.5918888218,17.7576,5.1793,18.4975,113.98,26.92,117.1158691211,135.22,99.6176,16.4993,100.9747153017,17.7576,5.1793,18.4975,81.86,11.32,82.638985957,135.92,17.7576,5.1793,18.4975,17.7576,5.1793,18.4975,0.0,0.0,0.0,135.17,106.4076,16.0993,107.6186080483,17.7576,5.1793,18.4975,88.65,10.92,89.320036386,135.48
2021-05-20 09:30:00,134.81904,33.16722,138.8388923503,17.57904,5.12722,18.3115,117.24,28.04,120.5465022305,138.12,101.83904,15.46722,103.0069170622,17.57904,5.12722,18.3115,84.26,10.34,84.8920679451,136.35,17.57904,5.12722,18.3115,17.57904,5.12722,18.3115,0.0,0.0,0.0,138.05,108.77904,14.98722,109.8066314329,17.57904,5.12722,18.3115,91.2,9.86,91.7314537114,135.92
2021-05-20 10:00:00,139.65,35.29,144.0399479311,14.88,4.34,15.5,124.77,30.95,128.5513726103,137.78,104.98,12.9,105.7696100021,14.88,4.34,15.5,90.1,8.56,90.5057103171,136.07,14.88,4.34,15.5,14.88,4.34,15.5,0.0,0.0,0.0,137.72,112.41,12.29,113.0798487795,14.88,4.34,15.5,97.53,7.95,97.8534792432,135.65
2021-05-20 10:30:00,135.54408,35.22619,140.0467139385,15.96408,4.6561900000000005,16.62925,119.58,30.57,123.4256914099,136.73,102.00408,13.75619,102.9274749518,15.96408,4.6561900000000005,16.62925,86.04,9.1,86.5198913545,135.25,15.96408,4.6561900000000005,16.62925,15.96408,4.6561900000000005,16.62925,0.0,0.0,0.0,136.67,109.11408,13.18619,109.9079526739,15.96408,4.6561900000000005,16.62925,93.15,8.53,93.5397423559,134.83
2021-05-20 11:00:00,137.14192,29.07806,140.1907264931,15.90192,4.63806,16.5645,121.24,24.44,123.6788227628,136.97,104.54192,13.69806,105.4355247772,15.90192,4.63806,16.5645,88.64,9.06,89.101813674,135.47,15.90192,4.63806,16.5645,15.90192,4.63806,16.5645,0.0,0.0,0.0,136.91,112.07192,13.41806,112.8723154128,15.90192,4.63806,16.5645,96.17,8.78,96.5699606503,135.04
2021-05-20 11:30:00,139.8156,24.31205,141.9136278818,13.9956,4.08205,14.57875,125.82,20.23,127.4359654886,137.18,106.9156,13.55205,107.7710702488,13.9956,4.08205,14.57875,92.92,9.47,93.4013238664,136.24,13.9956,4.08205,14.57875,13.9956,4.08205,14.57875,0.0,0.0,0.0,137.12,115.0056,13.05205,115.7438725832,13.9956,4.08205,14.57875,101.01,8.97,101.4074997227,135.84
2021-05-20 12:00:00,135.02496,23.46478,137.0486618813,18.08496,5.27478,18.8385,116.94,18.19,118.3462703257,137.49,103.97496,13.41478,104.8367713612,18.08496,5.27478,18.8385,85.89,8.14,86.2748613444,137.05,18.08496,5.27478,18.8385,18.08496,5.27478,18.8385,0.0,0.0,0.0,137.43,111.48496,15.74478,112.5912714354,18.08496,5.27478,18.8385,93.4,10.47,93.985003591,136.65
2021-05-20 12:30:00,140.70728,23.75379,142.698217173,15.88728,4.63379,16.54925,124.82,19.12,126.27591536,137.72,107.70728,10.86379,108.2537763691,15.88728,4.63379,16.54925,91.82,6.23,92.0311105007,137.16,15.88728,4.63379,16.54925,15.88728,4.63379,16.54925,0.0,0.0,0.0,137.66,115.69728,17.33379,116.9885501883,15.88728,4.63379,16.54925,99.81,12.7,100.6147409677,136.76
2021-05-20 13:00:00,142.64872,23.37046,144.5504608026,14.29872,4.17046,14.8945,128.35,19.2,129.7781279723,138.06,108.89872,9.61046,109.3219655835,14.29872,4.17046,14.8945,94.6,5.44,94.7562852797,137.86,14.29872,4.17046,14.8945,14.29872,4.17046,14.8945,0.0,0.0,0.0,137.99,117.15872,17.65046,118.480818744,14.29872,4.17046,14.8945,102.86,13.48,103.7395295921,137.44
2021-05-20 13:30:00,139.89384,24.13987,141.9613320364,17.55384,5.11987,18.28525,122.34,19.02,123.8096765201,137.83,107.32384,10.29987,107.8169465082,17.55384,5.11987,18.28525,89.77,5.18,89.9193266211,137.72,17.55384,5.11987,18.28525,17.55384,5.11987,18.28525,0.0,0.0,0.0,137.76,115.17384,18.91987,116.7175004066,17.55384,5.11987,18.28525,97.62,13.8,98.5905898146,137.31
2021-05-20 14:00:00,134.50664,23.11902,136.4790287548,19.19664,5.59902,19.9965,115.31,17.52,116.6333850148,137.83,103.45664,10.18902,103.9571666055,19.19664,5.59902,19.9965,84.26,4.59,84.3849257865,137.72,19.19664,5.59902,19.9965,19.19664,5.59902,19.9965,0.0,0.0,0.0,137.76,110.82664,20.24902,112.6612930187,19.19664,5.59902,19.9965,91.63,14.65,92.7937465565,137.31
2021-05-20 14:30:00,132.73632,18.99351,134.0883442707,19.48632,5.68351,20.29825,113.25,13.31,114.0294637364,139.4,101.91632,11.15351,102.5248119611,19.48632,5.68351,20.29825,82.43,5.47,82.6112934168,138.55,19.48632,5.68351,20.29825,19.48632,5.68351,20.29825,0.0,0.0,0.0,138.63,109.06632,19.43351,110.7841300425,19.48632,5.68351,20.29825,89.58,13.75,90.6291283198,138.03
2021-05-20 15:00:00,138.71168,18.66799,139.9622235429,14.22168,4.14799,14.81425,124.49,14.52,125.3339160004,139.4,105.60168,11.12799,106.1863785062,14.22168,4.14799,14.81425,91.38,6.98,91.6461935925,138.55,14.22168,4.14799,14.81425,14.22168,4.14799,14.81425,0.0,0.0,0.0,139.32,113.58168,16.18799,114.7294602614,14.22168,4.14799,14.81425,99.36,12.04,100.0868183129,138.12
2021-05-20 15:30:00,128.65896,15.71303,129.6149192804,14.47896,4.22303,15.08225,114.18,11.49,114.756666473,137.21,101.17896,16.94303,102.5877585887,14.47896,4.22303,15.08225,86.7,12.72,87.6281256219,138.13,14.47896,4.22303,15.08225,14.47896,4.22303,15.08225,0.0,0.0,0.0,137.15,108.75896,10.00303,109.2180021309,14.47896,4.22303,15.08225,94.28,5.78,94.4570103275,137.72
2021-05-20 16:00:00,124.72832,14.19076,125.5329896059,17.00832,4.9607600000000005,17.717,107.72,9.23,108.1147136148,137.21,100.51832,19.66076,102.4230351991,17.00832,4.9607600000000005,17.717,83.51,14.7,84.793927259,138.13,17.00832,4.9607600000000005,17.717,17.00832,4.9607600000000005,17.717,0.0,0.0,0.0,137.15,107.74832,8.440760000000001,108.0784293566,17.00832,4.9607600000000005,17.717,90.74,3.48,90.8067068008,137.72
2021-05-20 16:30:00,132.40984,14.86037,133.2411210001,19.02984,5.55037,19.82275,113.38,9.31,113.7615950134,135.56,107.10984,19.61037,108.8902403173,19.02984,5.55037,19.82275,88.08,14.06,89.1951231851,137.72,19.02984,5.55037,19.82275,19.02984,5.55037,19.82275,0.0,0.0,0.0,135.5,114.75984,9.75037,115.1733067684,19.02984,5.55037,19.82275,95.73,4.2,95.8220898332,137.31
2021-05-20 17:00:00,135.34056,15.88683,136.2698005743,19.36056,5.64683,20.16725,115.98,10.24,116.4311728018,135.56,109.39056,18.91683,111.014148082,19.36056,5.64683,20.16725,90.03,13.27,91.0027131464,137.72,19.36056,5.64683,20.16725,19.36056,5.64683,20.16725,0.0,0.0,0.0,135.5,117.24056,10.67683,117.7257134528,19.36056,5.64683,20.16725,97.88,5.03,98.0091592659,137.31
2021-05-20 17:30:00,134.0784,18.56995,135.3582667943,20.9484,6.10995,21.82125,113.13,12.46,113.8140962271,135.56,108.6484,18.60995,110.2306901982,20.9484,6.10995,21.82125,87.7,12.5,88.5863420624,137.69,20.9484,6.10995,21.82125,20.9484,6.10995,21.82125,0.0,0.0,0.0,135.5,116.2884,12.08995,116.9151780804,20.9484,6.10995,21.82125,95.34,5.98,95.5273573381,137.28
2021-05-20 18:00:00,130.51208,20.75644,132.1523092019,20.90208,6.09644,21.773,109.61,14.66,110.58601946,136.12,105.80208,17.47644,107.2357500435,20.90208,6.09644,21.773,84.9,11.38,85.659292549,138.11,20.90208,6.09644,21.773,20.90208,6.09644,21.773,0.0,0.0,0.0,136.06,113.21208,13.33644,113.9948932619,20.90208,6.09644,21.773,92.31,7.24,92.593486272,137.69
2021-05-20 18:30:00,128.9584,23.67995,131.1144879964,19.5084,5.68995,20.32125,109.45,17.99,110.9186305361,136.42,104.1584,17.75995,105.6616681421,19.5084,5.68995,20.32125,84.65,12.07,85.5061834021,138.28,19.5084,5.68995,20.32125,19.5084,5.68995,20.32125,0.0,0.0,0.0,136.36,111.5284,12.25995,112.2002245121,19.5084,5.68995,20.32125,92.02,6.57,92.2542427209,137.85
2021-05-20 19:00:00,129.21544,23.04742,131.2547656394,16.58544,4.83742,17.2765,112.63,18.21,114.0925983576,137.1,104.11544,16.80742,105.463331132,16.58544,4.83742,17.2765,87.53,11.97,88.3446761271,138.53,16.58544,4.83742,17.2765,16.58544,4.83742,17.2765,0.0,0.0,0.0,137.05,111.74544,11.50742,112.336388031,16.58544,4.83742,17.2765,95.16,6.67,95.3934719989,138.09
2021-05-20 19:30:00,128.90984,22.87662,130.9239725621,15.27984,4.45662,15.9165,113.63,18.42,115.1133063551,137.03,103.69984,15.51662,104.8542908624,15.27984,4.45662,15.9165,88.42,11.06,89.1090343343,138.46,15.27984,4.45662,15.9165,15.27984,4.45662,15.9165,0.0,0.0,0.0,136.98,111.41984,12.31662,112.0985275276,15.27984,4.45662,15.9165,96.14,7.86,96.4607650809,138.01
2021-05-20 20:00:00,126.90912,24.14516,129.185577719,15.06912,4.39516,15.697,111.84,19.75,113.5704543444,137.64,102.12912,14.94516,103.2168346705,15.06912,4.39516,15.697,87.06,10.55,87.696899033,139.18,15.06912,4.39516,15.697,15.06912,4.39516,15.697,0.0,0.0,0.0,137.58,109.72912,12.74516,110.4668225279,15.06912,4.39516,15.697,94.66,8.35,95.0275649483,138.75
2021-05-20 20:30:00,123.68016,22.28838,125.6724069183,13.16016,3.83838,13.7085,110.52,18.45,112.0494216853,137.61,99.45016,12.51838,100.2349448139,13.16016,3.83838,13.7085,86.29,8.68,86.7254662714,139.03,13.16016,3.83838,13.7085,13.16016,3.83838,13.7085,0.0,0.0,0.0,137.55,106.96016,14.27838,107.9089799908,13.16016,3.83838,13.7085,93.8,10.44,94.3792010985,138.6
2021-05-20 21:00:00,124.55848,22.62414,126.5964717149,9.88848,2.88414,10.3005,114.67,19.74,116.3566779347,137.4,99.88848,13.854140000000001,100.8446608991,9.88848,2.88414,10.3005,90.0,10.97,90.6660956477,139.18,9.88848,2.88414,10.3005,9.88848,2.88414,10.3005,0.0,0.0,0.0,137.34,107.73848,10.58414,108.2571202843,9.88848,2.88414,10.3005,97.85,7.7,98.1524961476,138.77
2021-05-20 21:30:00,124.46408,21.38119,126.2872222201,8.64408,2.52119,9.00425,115.82,18.86,117.3455239879,136.92,99.65408,13.16119,100.51941396,8.64408,2.52119,9.00425,91.01,10.64,91.6298515769,138.28,8.64408,2.52119,9.00425,8.64408,2.52119,9.00425,0.0,0.0,0.0,136.87,107.60408,10.85119,108.1498329035,8.64408,2.52119,9.00425,98.96,8.33,99.3099718055,137.84
2021-05-20 22:00:00,117.30288,19.68459,118.9430483036,9.99288,2.91459,10.40925,107.31,16.77,108.6124716596,137.72,93.38288,11.93459,94.1424278185,9.99288,2.91459,10.40925,83.39,9.02,83.8764120596,139.24,9.99288,2.91459,10.40925,9.99288,2.91459,10.40925,0.0,0.0,0.0,137.65,100.57288,13.18459,101.4334146372,9.99288,2.91459,10.40925,90.58,10.27,91.160349385,138.81
2021-05-20 22:30:00,106.39992,19.09081,108.099037935,13.57992,3.96081,14.14575,92.82,15.13,94.0450386783,138.05,84.12992,14.36081,85.3468001923,13.57992,3.96081,14.14575,70.55,10.4,71.3124287905,139.11,13.57992,3.96081,14.14575,13.57992,3.96081,14.14575,0.0,0.0,0.0,137.99,90.02992,13.89081,91.0952309271,13.57992,3.96081,14.14575,76.45,9.93,77.0922006431,138.72
2021-05-20 23:00:00,104.81264,17.23827,106.2207487093,11.34264,3.3082700000000003,11.81525,93.47,13.93,94.502305792,138.56,82.73264,14.03827,83.9152116482,11.34264,3.3082700000000003,11.81525,71.39,10.73,72.1918624223,138.41,11.34264,3.3082700000000003,11.81525,11.34264,3.3082700000000003,11.81525,0.0,0.0,0.0,138.49,88.69264,13.608270000000001,89.730537737,11.34264,3.3082700000000003,11.81525,77.35,10.3,78.032765554,137.97
2021-05-20 23:30:00,98.55728,17.74004,100.1411327088,9.97728,2.91004,10.393,88.58,14.83,89.8128348289,139.36,77.77728,14.470040000000001,79.1118659987,9.97728,2.91004,10.393,67.8,11.56,68.7784384818,139.33,9.97728,2.91004,10.393,9.97728,2.91004,10.393,0.0,0.0,0.0,139.28,83.45728,14.09004,84.6383294507,9.97728,2.91004,10.393,73.48,11.18,74.3256537139,138.91
2021-05-21 00:00:00,93.95728,18.27004,95.7171083276,9.73728,2.84004,10.143,84.22,15.43,85.621803882,139.36,74.16728,14.80004,75.6295352795,9.73728,2.84004,10.143,64.43,11.96,65.5306531327,139.33,9.73728,2.84004,10.143,9.73728,2.84004,10.143,0.0,0.0,0.0,139.28,79.55728,14.46004,80.8607046581,9.73728,2.84004,10.143,69.82,11.62,70.7803419037,138.91
2021-05-21 00:30:00,88.2276,35.10305,94.9543759974,9.5076,2.77305,9.90375,78.72,32.33,85.1003366621,138.02,71.5876,7.39305,71.9683379137,9.5076,2.77305,9.90375,62.08,4.62,62.2516730699,138.94,9.5076,2.77305,9.90375,9.5076,2.77305,9.90375,0.0,0.0,0.0,137.95,76.7776,6.52305,77.0542019819,9.5076,2.77305,9.90375,67.27,3.75,67.3744417417,138.51
2021-05-21 01:00:00,86.20016,38.82713,94.5410683675,9.35016,2.72713,9.73975,76.85,36.1,84.9066104611,138.02,70.39016,5.75713,70.6252020929,9.35016,2.72713,9.73975,61.04,3.03,61.1151576943,138.94,9.35016,2.72713,9.73975,9.35016,2.72713,9.73975,0.0,0.0,0.0,137.95,75.50016,4.75713,75.6498806732,9.35016,2.72713,9.73975,66.15,2.03,66.1811408182,138.51
