Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-21 01:30:00,86.2512,38.75785,94.5591901301,8.9412,2.60785,9.31375,77.31,36.15,85.3443530645,138.31,70.3712,5.96785,70.6237992681,8.9412,2.60785,9.31375,61.43,3.36,61.5218213319,139.5,8.9412,2.60785,9.31375,8.9412,2.60785,9.31375,0.0,0.0,0.0,138.25,75.5012,4.9578500000000005,75.6638056012,8.9412,2.60785,9.31375,66.56,2.35,66.601472206,139.07
2021-05-21 02:00:00,85.27536,38.66198,93.6303141117,9.19536,2.6819800000000003,9.5785,76.08,35.98,84.1589377309,138.31,69.53536,7.13198,69.9001532835,9.19536,2.6819800000000003,9.5785,60.34,4.45,60.5038684714,139.5,9.19536,2.6819800000000003,9.5785,9.19536,2.6819800000000003,9.5785,0.0,0.0,0.0,138.25,74.59536,6.23198,74.8552289974,9.19536,2.6819800000000003,9.5785,65.4,3.55,65.4962785202,139.07
2021-05-21 02:30:00,84.6396,36.9178,92.3405969496,10.2096,2.9778000000000002,10.635,74.43,33.94,81.8031081317,137.5,69.2496,8.6378,69.7862356701,10.2096,2.9778000000000002,10.635,59.04,5.66,59.3106836919,138.79,10.2096,2.9778000000000002,10.635,10.2096,2.9778000000000002,10.635,0.0,0.0,0.0,137.45,74.1996,7.8478,74.6134612855,10.2096,2.9778000000000002,10.635,63.99,4.87,64.1750496689,138.37
2021-05-21 03:00:00,83.43848,35.91539,90.839942666,9.61848,2.80539,10.01925,73.82,33.11,80.905281039,136.78,68.28848,8.17539,68.7761114222,9.61848,2.80539,10.01925,58.67,5.37,58.9152425099,138.39,9.61848,2.80539,10.01925,9.61848,2.80539,10.01925,0.0,0.0,0.0,136.73,73.19848,7.35539,73.5671070273,9.61848,2.80539,10.01925,63.58,4.55,63.7425987861,137.98
2021-05-21 03:30:00,83.06064,35.84352,90.4645115125,9.44064,2.75352,9.834,73.62,33.09,80.7146362192,136.87,67.96064,8.13352,68.4456188284,9.44064,2.75352,9.834,58.52,5.38,58.7667831347,138.56,9.44064,2.75352,9.834,9.44064,2.75352,9.834,0.0,0.0,0.0,136.78,73.12064,7.34352,73.4884703882,9.44064,2.75352,9.834,63.68,4.59,63.8452073377,138.08
2021-05-21 04:00:00,81.9044,36.0692,89.4947927424,9.2544,2.6992000000000003,9.64,72.65,33.37,79.9473539274,136.83,67.0144,8.3192,67.5288004928,9.2544,2.6992000000000003,9.64,57.76,5.62,58.0327666065,138.51,9.2544,2.6992000000000003,9.64,9.2544,2.6992000000000003,9.64,0.0,0.0,0.0,136.78,71.8644,7.5392,72.2587816393,9.2544,2.6992000000000003,9.64,62.61,4.84,62.7967968928,138.08
2021-05-21 04:30:00,83.23768,35.42224,90.4612981247,9.12768,2.66224,9.508,74.11,32.76,81.0278328724,136.78,68.10768,7.77224,68.5497176479,9.12768,2.66224,9.508,58.98,5.11,59.2009501613,138.45,9.12768,2.66224,9.508,9.12768,2.66224,9.508,0.0,0.0,0.0,136.72,73.04768,6.93224,73.3758782217,9.12768,2.66224,9.508,63.92,4.27,64.0624640488,138.02
2021-05-21 05:00:00,83.09488,35.24809,90.2617689327,9.28488,2.7080900000000003,9.67175,73.81,32.54,80.6645380573,136.86,68.02488,7.6980900000000005,68.4590745531,9.28488,2.7080900000000003,9.67175,58.74,4.99,58.9515708018,138.55,9.28488,2.7080900000000003,9.67175,9.28488,2.7080900000000003,9.67175,0.0,0.0,0.0,136.81,72.94488,6.8680900000000005,73.2674974219,9.28488,2.7080900000000003,9.67175,63.66,4.16,63.7957772897,138.13
2021-05-21 05:30:00,83.99008,34.94669,90.9703505564,9.52008,2.7766900000000003,9.91675,74.47,32.17,81.1214509239,136.6,68.71008,7.72669,69.1431618597,9.52008,2.7766900000000003,9.91675,59.19,4.95,59.396621116,138.3,9.52008,2.7766900000000003,9.91675,9.52008,2.7766900000000003,9.91675,0.0,0.0,0.0,136.55,73.66008,6.87669,73.9803774724,9.52008,2.7766900000000003,9.91675,64.14,4.1,64.2709078822,137.87
2021-05-21 06:00:00,87.15272,34.33746,93.6731432303,10.00272,2.91746,10.4195,77.15,31.42,83.3026944342,136.87,71.27272,6.99746,71.6153968267,10.00272,2.91746,10.4195,61.27,4.08,61.4056943614,138.62,10.00272,2.91746,10.4195,10.00272,2.91746,10.4195,0.0,0.0,0.0,136.82,76.40272,6.07746,76.6440548474,10.00272,2.91746,10.4195,66.4,3.16,66.4751502443,138.19
2021-05-21 06:30:00,96.0912,31.51035,101.1257676093,10.8012,3.15035,11.25125,85.29,28.36,89.8814424673,136.51,78.5912,3.98035,78.6919303586,10.8012,3.15035,11.25125,67.79,0.8300000000000001,67.7950809425,138.24,10.8012,3.15035,11.25125,10.8012,3.15035,11.25125,0.0,0.0,0.0,136.45,84.2112,3.7803500000000003,84.2960097013,10.8012,3.15035,11.25125,73.41,0.63,73.4127032604,137.8
2021-05-21 07:00:00,106.93424,11.23957,107.523298025,16.76424,4.88957,17.46275,90.17,6.35,90.3933150183,136.2,84.59424,14.22957,85.7826678506,16.76424,4.88957,17.46275,67.83,9.34,68.4700262889,137.92,16.76424,4.88957,17.46275,16.76424,4.88957,17.46275,0.0,0.0,0.0,136.15,90.24424,14.06957,91.3344165863,16.76424,4.88957,17.46275,73.48,9.18,74.0512174107,137.51
2021-05-21 07:30:00,117.47752,5.72886,117.6171226576,14.80752,4.31886,15.4245,102.67,1.4100000000000001,102.6796815344,138.62,91.24752,12.51886,92.1022896667,14.80752,4.31886,15.4245,76.44,8.2,76.8785639824,138.28,14.80752,4.31886,15.4245,14.80752,4.31886,15.4245,0.0,0.0,0.0,138.55,97.58752,11.86886,98.3066320115,14.80752,4.31886,15.4245,82.78,7.55,83.1235881083,137.84
2021-05-21 08:00:00,126.3528,11.8829,126.9103359867,16.1928,4.7229,16.8675,110.16,7.16,110.3924417703,138.73,98.5128,10.3229,99.0521783115,16.1928,4.7229,16.8675,82.32,5.6,82.5102563322,137.99,16.1928,4.7229,16.8675,16.1928,4.7229,16.8675,0.0,0.0,0.0,138.66,105.3028,9.4729,105.728026191,16.1928,4.7229,16.8675,89.11,4.75,89.2365093446,137.56
2021-05-21 08:30:00,128.99808,14.65819,129.8282218078,19.46808,5.67819,20.27925,109.53,8.98,109.8975036113,137.07,101.11808,9.36819,101.5511156352,19.46808,5.67819,20.27925,81.65,3.69,81.7333383632,136.74,19.46808,5.67819,20.27925,19.46808,5.67819,20.27925,0.0,0.0,0.0,137.01,107.82808,8.38819,108.1538560014,19.46808,5.67819,20.27925,88.36,2.71,88.4015480634,136.33
2021-05-21 09:00:00,129.48872,17.16296,130.6211920142,20.23872,5.90296,21.082,109.25,11.26,109.8287307584,136.49,101.64872,9.40296,102.0827014454,20.23872,5.90296,21.082,81.41,3.5,81.485201724,136.16,20.23872,5.90296,21.082,20.23872,5.90296,21.082,0.0,0.0,0.0,136.43,108.34872,8.42296,108.6756245936,20.23872,5.90296,21.082,88.11,2.52,88.1460294058,135.76
2021-05-21 09:30:00,131.3716,19.22005,132.7701307093,22.2516,6.49005,23.17875,109.12,12.73,109.8600350446,135.95,103.4816,10.01005,103.9646220575,22.2516,6.49005,23.17875,81.23,3.52,81.3062316185,135.87,22.2516,6.49005,23.17875,22.2516,6.49005,23.17875,0.0,0.0,0.0,135.9,110.1716,9.03005,110.5410478038,22.2516,6.49005,23.17875,87.92,2.54,87.9566825204,135.51
2021-05-21 10:00:00,133.39888,23.62759,135.4751792561,21.48888,6.26759,22.38425,111.91,17.36,113.248477694,135.63,103.89888,10.71759,104.4501986626,21.48888,6.26759,22.38425,82.41,4.45,82.5300587665,135.73,21.48888,6.26759,22.38425,21.48888,6.26759,22.38425,0.0,0.0,0.0,135.57,111.17888,9.897590000000001,111.6185721368,21.48888,6.26759,22.38425,89.69,3.63,89.7634279648,135.36
2021-05-21 10:30:00,131.22176,26.55343,133.881421199,24.97176,7.28343,26.01225,106.25,19.27,107.9833107475,136.77,101.40176,14.28343,102.402799296,24.97176,7.28343,26.01225,76.43,7.0,76.7498853419,136.43,24.97176,7.28343,26.01225,24.97176,7.28343,26.01225,0.0,0.0,0.0,139.17,108.63176,13.70343,109.4926631079,24.97176,7.28343,26.01225,83.66,6.42,83.905971182,137.85
2021-05-21 11:00:00,130.13504,23.50272,132.2403360673,21.81504,6.36272,22.724,108.32,17.14,109.6676889517,139.25,99.90504,13.712720000000001,100.841735939,21.81504,6.36272,22.724,78.09,7.35,78.4351362592,138.25,21.81504,6.36272,22.724,21.81504,6.36272,22.724,0.0,0.0,0.0,139.17,107.32504,13.14272,108.1267557083,21.81504,6.36272,22.724,85.51,6.78,85.7783684853,137.85
2021-05-21 11:30:00,123.71576,11.98668,124.2950914952,23.16576,6.75668,24.131,100.55,5.23,100.6859245376,139.77,100.09576,10.49668,100.6446295686,23.16576,6.75668,24.131,76.93,3.74,77.0208575647,138.56,23.16576,6.75668,24.131,23.16576,6.75668,24.131,0.0,0.0,0.0,139.69,107.36576,12.00668,108.0350257324,23.16576,6.75668,24.131,84.2,5.25,84.363514033,138.13
2021-05-21 12:00:00,122.93536,11.79573,123.4999675488,25.66536,7.48573,26.73475,97.27,4.31,97.3654404807,135.98,99.90536,11.31573,100.5441529984,25.66536,7.48573,26.73475,74.24,3.83,74.3387281301,137.53,25.66536,7.48573,26.73475,25.66536,7.48573,26.73475,0.0,0.0,0.0,135.92,106.93536,12.88573,107.7089283948,25.66536,7.48573,26.73475,81.27,5.4,81.449204416,137.12
2021-05-21 12:30:00,124.9328,11.75165,125.4842850462,25.8228,7.53165,26.89875,99.11,4.22,99.1998009071,136.03,101.5628,10.63165,102.1177473584,25.8228,7.53165,26.89875,75.74,3.1,75.8034141711,137.71,25.8228,7.53165,26.89875,25.8228,7.53165,26.89875,0.0,0.0,0.0,135.98,108.7428,12.13165,109.4174276958,25.8228,7.53165,26.89875,82.92,4.6,83.0474948448,137.29
2021-05-21 13:00:00,121.02848,14.83789,121.9346380269,28.51848,8.31789,29.70675,92.51,6.52,92.7394764919,136.21,98.81848,11.00789,99.4297019595,28.51848,8.31789,29.70675,70.3,2.69,70.3514470356,137.98,28.51848,8.31789,29.70675,28.51848,8.31789,29.70675,0.0,0.0,0.0,136.15,105.47848,12.46789,106.212795953,28.51848,8.31789,29.70675,76.96,4.15,77.0718113191,137.57
2021-05-21 13:30:00,121.83,16.145,122.89511758,23.88,6.965,24.875,97.95,9.18,98.3792401882,136.94,98.64,9.945,99.1400656899,23.88,6.965,24.875,74.76,2.98,74.81936915,138.5,23.88,6.965,24.875,23.88,6.965,24.875,0.0,0.0,0.0,136.89,105.71,11.435,106.3266820934,23.88,6.965,24.875,81.83,4.47,81.951996925,138.06
2021-05-21 14:00:00,114.11792,18.39856,115.5915510546,28.65792,8.35856,29.852,85.46,10.04,86.0477379133,137.59,93.27792,9.61856,93.7725282585,28.65792,8.35856,29.852,64.62,1.26,64.6322829552,138.84,28.65792,8.35856,29.852,28.65792,8.35856,29.852,0.0,0.0,0.0,137.52,99.41792,10.93856,100.0178729628,28.65792,8.35856,29.852,70.76,2.58,70.807019426,138.41
2021-05-21 14:30:00,113.95928,19.24854,115.5734562529,25.46928,7.42854,26.5305,88.49,11.82,89.2759346073,137.86,92.88928,7.90854,93.2253363837,25.46928,7.42854,26.5305,67.42,0.48,67.4217086701,139.17,25.46928,7.42854,26.5305,25.46928,7.42854,26.5305,0.0,0.0,0.0,137.8,99.27928,8.42854,99.6364176587,25.46928,7.42854,26.5305,73.81,1.0,73.816773839,138.73
2021-05-21 15:00:00,115.17312,17.92466,116.5596028075,22.71312,6.62466,23.6595,92.46,11.3,93.1479554258,137.77,93.47312,7.41466,93.7667390147,22.71312,6.62466,23.6595,70.76,0.79,70.76440984,139.05,22.71312,6.62466,23.6595,22.71312,6.62466,23.6595,0.0,0.0,0.0,137.7,100.22312,7.25466,100.485341589,22.71312,6.62466,23.6595,77.51,0.63,77.5125602725,138.59
2021-05-21 15:30:00,118.18096,18.18778,119.5722988315,19.74096,5.75778,20.5635,98.44,12.43,99.2216634612,137.52,95.47096,6.40778,95.6857557207,19.74096,5.75778,20.5635,75.73,0.65,75.732789464,138.93,19.74096,5.75778,20.5635,19.74096,5.75778,20.5635,0.0,0.0,0.0,137.46,102.65096,7.71778,102.9406805741,19.74096,5.75778,20.5635,82.91,1.96,82.933164054,138.5
2021-05-21 16:00:00,121.73208,18.43394,123.1198986559,18.56208,5.41394,19.3355,103.17,13.02,103.9883132857,137.09,98.09208,5.87394,98.2677939604,18.56208,5.41394,19.3355,79.53,0.46,79.5313303045,138.22,18.56208,5.41394,19.3355,18.56208,5.41394,19.3355,0.0,0.0,0.0,137.04,105.63208,7.18394,105.8760847361,18.56208,5.41394,19.3355,87.07,1.77,87.0879888389,137.79
2021-05-21 16:30:00,126.47504,18.20022,127.7778687843,16.59504,4.84022,17.2865,109.88,13.36,110.6892226009,137.45,101.43504,5.12022,101.5641865652,16.59504,4.84022,17.2865,84.84,0.28,84.8404620449,138.56,16.59504,4.84022,17.2865,16.59504,4.84022,17.2865,0.0,0.0,0.0,137.39,109.48504,6.45022,109.6748800859,16.59504,4.84022,17.2865,92.89,1.6099999999999999,92.9039514768,138.11
2021-05-21 17:00:00,129.58744,17.41467,130.7523435238,15.54744,4.53467,16.19525,114.04,12.88,114.7650469437,137.12,103.54744,4.74467,103.6560862852,15.54744,4.53467,16.19525,88.0,0.21,88.0002505678,138.21,15.54744,4.53467,16.19525,15.54744,4.53467,16.19525,0.0,0.0,0.0,137.06,111.87744,6.09467,112.0433245819,15.54744,4.53467,16.19525,96.33,1.56,96.3426307509,137.79
2021-05-21 17:30:00,128.49728,19.21504,129.926012521,18.49728,5.39504,19.268,110.0,13.82,110.8647482295,136.67,102.90728,6.02504,103.0835068476,18.49728,5.39504,19.268,84.41,0.63,84.412350992,137.83,18.49728,5.39504,19.268,18.49728,5.39504,19.268,0.0,0.0,0.0,136.62,110.90728,6.09504,111.0746337811,18.49728,5.39504,19.268,92.41,0.7000000000000001,92.4126511902,137.4
2021-05-21 18:00:00,127.95256,20.22533,129.541196475,19.01256,5.54533,19.80475,108.94,14.68,109.9246378206,136.86,102.52256,6.72533,102.7429091109,19.01256,5.54533,19.80475,83.51,1.18,83.5183363101,138.0,19.01256,5.54533,19.80475,19.01256,5.54533,19.80475,0.0,0.0,0.0,136.82,110.43256,5.62533,110.5757416695,19.01256,5.54533,19.80475,91.42,0.08,91.4200350033,137.56
2021-05-21 18:30:00,125.38352,21.54311,127.2208028432,18.11352,5.28311,18.86825,107.27,16.26,108.4953478265,137.69,100.27352,7.18311,100.5304724074,18.11352,5.28311,18.86825,82.16,1.9,82.1819663917,138.7,18.11352,5.28311,18.86825,18.11352,5.28311,18.86825,0.0,0.0,0.0,137.1,108.06352,6.08311,108.2345997455,18.11352,5.28311,18.86825,89.95,0.8,89.9535574616,137.84
2021-05-21 19:00:00,125.14296,20.68628,126.8411708311,15.55296,4.53628,16.201,109.59,16.15,110.7736006456,137.69,99.76296,6.80628,99.9948680453,15.55296,4.53628,16.201,84.21,2.27,84.2405899789,138.7,15.55296,4.53628,16.201,15.55296,4.53628,16.201,0.0,0.0,0.0,137.64,107.78296,5.7462800000000005,107.9360282769,15.55296,4.53628,16.201,92.23,1.21,92.2379368807,138.28
2021-05-21 19:30:00,121.93104,21.38697,123.7924916999,13.36104,3.89697,13.91775,108.57,17.49,109.9697458395,138.03,97.01104,7.84697,97.3278830555,13.36104,3.89697,13.91775,83.65,3.95,83.7432086799,139.11,13.36104,3.89697,13.91775,13.36104,3.89697,13.91775,0.0,0.0,0.0,137.98,104.95104,6.92697,105.1793882396,13.36104,3.89697,13.91775,91.59,3.03,91.6401058489,138.68
2021-05-21 20:00:00,118.74632,18.20226,120.1333042193,12.55632,3.66226,13.0795,106.19,14.54,107.18081778,138.03,93.98632,6.8422600000000005,94.2350511702,12.55632,3.66226,13.0795,81.43,3.18,81.4920689393,139.16,12.55632,3.66226,13.0795,12.55632,3.66226,13.0795,0.0,0.0,0.0,137.98,100.82632,12.64226,101.6158134478,12.55632,3.66226,13.0795,88.27,8.98,88.7256067886,138.73
2021-05-21 20:30:00,118.35256,9.93908,118.7691616953,9.80256,2.85908,10.211,108.55,7.08,108.7806457969,138.15,92.59256,3.52908,92.6597894073,9.80256,2.85908,10.211,82.79,0.67,82.7927110318,138.79,9.80256,2.85908,10.211,9.80256,2.85908,10.211,0.0,0.0,0.0,138.09,97.62256,23.46908,100.4039936307,9.80256,2.85908,10.211,87.82,20.61,90.2060114405,138.37
2021-05-21 21:00:00,114.63792,10.52856,115.1203860209,9.21792,2.68856,9.602,105.42,7.84,105.7111252423,137.6,89.61792,4.25856,89.7190443462,9.21792,2.68856,9.602,80.4,1.57,80.4153275191,137.31,9.21792,2.68856,9.602,9.21792,2.68856,9.602,0.0,0.0,0.0,137.54,94.48792,24.37856,97.582176721,9.21792,2.68856,9.602,85.27,21.69,87.9853908328,136.88
2021-05-21 21:30:00,112.0352,11.4361,112.6173628809,9.1752,2.6761,9.5575,102.86,8.76,103.2323457062,138.36,87.5652,4.9761,87.7064753724,9.1752,2.6761,9.5575,78.39,2.3,78.4237342901,138.04,9.1752,2.6761,9.5575,9.1752,2.6761,9.5575,0.0,0.0,0.0,138.3,92.3052,25.2461,95.6954309894,9.1752,2.6761,9.5575,83.13,22.57,86.1394323176,137.6
2021-05-21 22:00:00,109.25872,15.12171,110.3001994983,8.98872,2.62171,9.36325,100.27,12.5,101.0461424301,138.36,85.20872,5.30171,85.373497603,8.98872,2.62171,9.36325,76.22,2.68,76.2671016887,138.04,8.98872,2.62171,9.36325,8.98872,2.62171,9.36325,0.0,0.0,0.0,138.3,89.82872,25.55171,93.3921239761,8.98872,2.62171,9.36325,80.84,22.93,84.0291050768,137.6
2021-05-21 22:30:00,108.30616,14.24263,109.2386232212,6.14616,1.79263,6.40225,102.16,12.45,102.915830172,137.95,84.23616,4.19263,84.340433944,6.14616,1.79263,6.40225,78.09,2.4,78.1268718176,137.23,6.14616,1.79263,6.40225,6.14616,1.79263,6.40225,0.0,0.0,0.0,137.9,88.97616,24.28263,92.23016409,6.14616,1.79263,6.40225,82.83,22.49,85.8289519917,136.78
2021-05-21 23:00:00,101.24048,15.96014,102.490784266,6.24048,1.82014,6.5005,95.0,14.14,96.0465491311,137.95,78.65048,5.50014,78.842561756,6.24048,1.82014,6.5005,72.41,3.68,72.503451642,137.23,6.24048,1.82014,6.5005,6.24048,1.82014,6.5005,0.0,0.0,0.0,137.9,83.03048,25.99014,87.0031492893,6.24048,1.82014,6.5005,76.79,24.17,80.5039936898,136.78
2021-05-21 23:30:00,94.62608,15.70719,95.9208571368,5.47608,1.5971899999999999,5.70425,89.15,14.11,90.2597064032,139.2,73.47608,7.19719,73.8277310776,5.47608,1.5971899999999999,5.70425,68.0,5.6,68.2301985927,138.41,5.47608,1.5971899999999999,5.70425,5.47608,1.5971899999999999,5.70425,0.0,0.0,0.0,139.14,77.57608,28.06719,82.497365671,5.47608,1.5971899999999999,5.70425,72.1,26.47,76.8054093147,137.96
2021-05-22 00:00:00,88.94024,26.86882,92.9101704845,6.03024,1.75882,6.2815,82.91,25.11,86.6289801394,139.76,70.49024,5.86882,70.7341288449,6.03024,1.75882,6.2815,64.46,4.11,64.5908948692,139.17,6.03024,1.75882,6.2815,6.03024,1.75882,6.2815,0.0,0.0,0.0,139.7,74.38024,24.02882,78.1652371138,6.03024,1.75882,6.2815,68.35,22.27,71.8865453336,138.72
2021-05-22 00:30:00,85.75016,35.62838,92.8572635901,6.44016,1.87838,6.7085,79.31,33.75,86.1924509455,138.76,69.28016,3.65838,69.3766842235,6.44016,1.87838,6.7085,62.84,1.78,62.8652050024,138.91,6.44016,1.87838,6.7085,6.44016,1.87838,6.7085,0.0,0.0,0.0,138.71,73.06016,20.42838,75.8624128844,6.44016,1.87838,6.7085,66.62,18.55,69.1543700716,138.48
2021-05-22 01:00:00,81.45688,36.51409,89.2664666482,6.5968800000000005,1.92409,6.8717500000000005,74.86,34.59,82.4650695749,138.07,65.83688,3.28409,65.9187379678,6.5968800000000005,1.92409,6.8717500000000005,59.24,1.3599999999999999,59.2556090172,138.96,6.5968800000000005,1.92409,6.8717500000000005,6.5968800000000005,1.92409,6.8717500000000005,0.0,0.0,0.0,138.02,69.38688,20.984090000000002,72.4904900609,6.5968800000000005,1.92409,6.8717500000000005,62.79,19.06,65.6191107834,138.53
2021-05-22 01:30:00,82.24408,37.25619,90.2890491054,7.32408,2.13619,7.62925,74.92,35.12,82.743101223,138.53,66.49408,4.19619,66.6263512851,7.32408,2.13619,7.62925,59.17,2.06,59.2058485287,139.25,7.32408,2.13619,7.62925,7.32408,2.13619,7.62925,0.0,0.0,0.0,138.09,70.04408,20.52619,72.9897089935,7.32408,2.13619,7.62925,62.72,18.39,65.3604658796,138.53
2021-05-22 02:00:00,82.67648,37.20939,90.6638795186,6.78648,1.97939,7.06925,75.89,35.23,83.6686619948,138.53,66.71648,4.15939,66.8460113153,6.78648,1.97939,7.06925,59.93,2.18,59.9696364838,139.25,6.78648,1.97939,7.06925,6.78648,1.97939,7.06925,0.0,0.0,0.0,138.48,70.32648,20.35939,73.2141963718,6.78648,1.97939,7.06925,63.54,18.38,66.1449620153,138.8
2021-05-22 02:30:00,82.75704,36.80747,90.5732715395,5.71704,1.66747,5.95525,77.04,35.14,84.6757415084,138.89,66.61704,3.9374700000000002,66.7333026934,5.71704,1.66747,5.95525,60.9,2.27,60.9422915552,139.62,5.71704,1.66747,5.95525,5.71704,1.66747,5.95525,0.0,0.0,0.0,138.84,70.28704,19.96747,73.0682410501,5.71704,1.66747,5.95525,64.57,18.3,67.1131499782,139.16
2021-05-22 03:00:00,80.562,30.981,86.31371968,5.592,1.631,5.825,74.97,29.35,80.5103931179,138.98,64.012,10.381,64.848294542,5.592,1.631,5.825,58.42,8.75,59.0716420967,139.72,5.592,1.631,5.825,5.592,1.631,5.825,0.0,0.0,0.0,138.93,67.872,19.311,70.5657360551,5.592,1.631,5.825,62.28,17.68,64.7408742604,139.26
2021-05-22 03:30:00,80.93568,23.61749,84.3111506917,5.54568,1.61749,5.77675,75.39,22.0,78.5344007426,137.98,63.43568,17.48749,65.8019589645,5.54568,1.61749,5.77675,57.89,15.87,60.0259027421,137.61,5.54568,1.61749,5.77675,5.54568,1.61749,5.77675,0.0,0.0,0.0,137.93,67.67568,17.21749,69.8315088292,5.54568,1.61749,5.77675,62.13,15.6,64.0585427558,137.16
2021-05-22 04:00:00,78.79264,24.04827,82.3808194191,5.10264,1.48827,5.31525,73.69,22.56,77.0660087198,137.98,61.62264,17.83827,64.152580908,5.10264,1.48827,5.31525,56.52,16.35,58.837342734,137.61,5.10264,1.48827,5.31525,5.10264,1.48827,5.31525,0.0,0.0,0.0,137.93,65.77264,17.61827,68.0914356609,5.10264,1.48827,5.31525,60.67,16.13,62.7775899506,137.16
2021-05-22 04:30:00,77.3568,24.5824,81.1687679838,5.1168,1.4924,5.33,72.24,23.09,75.8403962279,138.21,60.4568,18.2624,63.1548883302,5.1168,1.4924,5.33,55.34,16.77,57.825154561,137.83,5.1168,1.4924,5.33,5.1168,1.4924,5.33,0.0,0.0,0.0,138.17,64.5268,18.0624,67.0071504543,5.1168,1.4924,5.33,59.41,16.57,61.6774918426,137.37
2021-05-22 05:00:00,76.40688,25.85909,80.6641422626,5.27688,1.53909,5.4967500000000005,71.13,24.32,75.1727297629,138.49,59.66688,18.22909,62.3893924571,5.27688,1.53909,5.4967500000000005,54.39,16.69,56.8931296379,138.09,5.27688,1.53909,5.4967500000000005,5.27688,1.53909,5.4967500000000005,0.0,0.0,0.0,138.44,63.65688,18.00909,66.1553149336,5.27688,1.53909,5.4967500000000005,58.38,16.47,60.6587611149,137.65
2021-05-22 05:30:00,76.21208,25.79519,80.4591384807,5.09208,1.48519,5.30425,71.12,24.31,75.1600325971,138.85,59.46208,18.26519,62.2041487657,5.09208,1.48519,5.30425,54.37,16.78,56.9004859382,138.3,5.09208,1.48519,5.30425,5.09208,1.48519,5.30425,0.0,0.0,0.0,138.79,63.47208,18.05519,65.9901115733,5.09208,1.48519,5.30425,58.38,16.57,60.6859893221,137.88
2021-05-22 06:00:00,77.12976,25.87493,81.3542370142,5.15976,1.5049299999999999,5.37475,71.97,24.37,75.9840628027,138.58,60.25976,17.68493,62.8012374429,5.15976,1.5049299999999999,5.37475,55.1,16.18,57.426495627,138.05,5.15976,1.5049299999999999,5.37475,5.15976,1.5049299999999999,5.37475,0.0,0.0,0.0,138.53,64.31976,17.45493,66.6461259772,5.15976,1.5049299999999999,5.37475,59.16,15.95,61.2724089619,137.63
2021-05-22 06:30:00,79.81744,23.27467,83.1416501626,9.54744,2.78467,9.94525,70.27,20.49,73.1964001847,137.42,63.04744,19.76467,66.0728527518,9.54744,2.78467,9.94525,53.5,16.98,56.1299420987,136.82,9.54744,2.78467,9.94525,9.54744,2.78467,9.94525,0.0,0.0,0.0,137.37,66.98744,19.624670000000002,69.8028995842,9.54744,2.78467,9.94525,57.44,16.84,59.8576578225,136.4
2021-05-22 07:00:00,81.10024,24.44757,84.704973921,12.54024,3.65757,13.06275,68.56,20.79,71.6428482125,136.59,64.36024,20.13757,67.437098235,12.54024,3.65757,13.06275,51.82,16.48,54.3774107512,136.5,12.54024,3.65757,13.06275,12.54024,3.65757,13.06275,0.0,0.0,0.0,136.54,68.20024,19.95757,71.0603781046,12.54024,3.65757,13.06275,55.66,16.3,57.9976344345,136.06
2021-05-22 07:30:00,88.67152,22.28086,91.4279781109,10.63152,3.10086,11.0745,78.04,19.18,80.3623917016,136.26,69.86152,17.91086,72.1209462129,10.63152,3.10086,11.0745,59.23,14.81,61.0534929386,136.08,10.63152,3.10086,11.0745,10.63152,3.10086,11.0745,0.0,0.0,0.0,136.21,74.20152,17.59086,76.2581400629,10.63152,3.10086,11.0745,63.57,14.49,65.2004984644,135.63
2021-05-22 08:00:00,94.03632,19.91476,96.121938937,12.25632,3.57476,12.767,81.78,16.34,83.396426782,136.31,74.53632,16.68476,76.3809152564,12.25632,3.57476,12.767,62.28,13.11,63.6448780343,136.15,12.25632,3.57476,12.767,12.25632,3.57476,12.767,0.0,0.0,0.0,136.25,79.06632,16.26476,80.7219014655,12.25632,3.57476,12.767,66.81,12.69,68.0045013216,135.73
2021-05-22 08:30:00,104.38968,15.97199,105.6044968506,12.10968,3.53199,12.61425,92.28,12.44,93.1147249365,135.18,79.43968,24.53199,83.1413332336,12.10968,3.53199,12.61425,67.33,21.0,70.5289224361,135.15,12.10968,3.53199,12.61425,12.10968,3.53199,12.61425,0.0,0.0,0.0,135.12,84.32968,24.631990000000002,87.8534567349,12.10968,3.53199,12.61425,72.22,21.1,75.239207864,134.72
2021-05-22 09:00:00,107.0056,16.7808,108.3134048952,16.9056,4.9308,17.61,90.1,11.85,90.8759181522,137.38,81.2456,28.8208,86.2060672575,16.9056,4.9308,17.61,64.34,23.89,68.6321185743,135.69,16.9056,4.9308,17.61,16.9056,4.9308,17.61,0.0,0.0,0.0,137.32,85.9256,29.1208,90.7261248373,16.9056,4.9308,17.61,69.02,24.19,73.1362871631,135.24
2021-05-22 09:30:00,108.21136,12.73998,108.9587331215,19.13136,5.57998,19.9285,89.08,7.16,89.3672870798,137.38,83.60136,20.18998,86.0047829266,19.13136,5.57998,19.9285,64.47,14.61,66.1047123888,135.11,19.13136,5.57998,19.9285,19.13136,5.57998,19.9285,0.0,0.0,0.0,137.32,87.86136,31.70998,93.4084654228,19.13136,5.57998,19.9285,68.73,26.13,73.5295165223,134.67
2021-05-22 10:00:00,112.88424,5.03082,112.9962866215,12.89424,3.76082,13.4315,99.99,1.27,99.9980649813,138.22,86.82424,9.27082,87.317791744,12.89424,3.76082,13.4315,73.93,5.51,74.1350456937,136.38,12.89424,3.76082,13.4315,12.89424,3.76082,13.4315,0.0,0.0,0.0,138.16,91.29424,29.51082,95.9454363388,12.89424,3.76082,13.4315,78.4,25.75,82.5204368626,135.96
2021-05-22 10:30:00,113.3044,5.7542,113.4504203474,15.6144,4.5542,16.265,97.69,1.2,97.6973699748,139.1,87.5344,10.1842,88.1248495772,15.6144,4.5542,16.265,71.92,5.63,72.1400256446,137.79,15.6144,4.5542,16.265,15.6144,4.5542,16.265,0.0,0.0,0.0,139.04,91.8544,30.6442,96.8312851975,15.6144,4.5542,16.265,76.24,26.09,80.5805541058,137.34
2021-05-22 11:00:00,111.29128,11.12079,111.8455228172,19.99128,5.83079,20.82425,91.3,5.29,91.4531251516,139.1,87.08128,12.86079,88.0258441928,19.99128,5.83079,20.82425,67.09,7.03,67.4573124279,137.79,19.99128,5.83079,20.82425,19.99128,5.83079,20.82425,0.0,0.0,0.0,139.04,91.11128,32.16079,96.6208143035,19.99128,5.83079,20.82425,71.12,26.33,75.8374795204,137.34
2021-05-22 11:30:00,110.21488,30.31684,114.3084885781,16.99488,4.95684,17.703,93.22,25.36,96.6079603345,139.46,89.49488,10.86684,90.152214381,16.99488,4.95684,17.703,72.5,5.91,72.7404846011,138.52,16.99488,4.95684,17.703,16.99488,4.95684,17.703,0.0,0.0,0.0,139.39,93.84488,18.59684,95.6697651309,16.99488,4.95684,17.703,76.85,13.64,78.0510864755,138.08
2021-05-22 12:00:00,108.51624,29.06057,112.3400688644,18.99624,5.54057,19.78775,89.52,23.52,92.5582022297,135.87,88.45624,11.56057,89.2084815119,18.99624,5.54057,19.78775,69.46,6.02,69.7203843937,137.2,18.99624,5.54057,19.78775,18.99624,5.54057,19.78775,0.0,0.0,0.0,135.82,92.58624,19.04057,94.5238337313,18.99624,5.54057,19.78775,73.59,13.5,74.818033254,136.78
2021-05-22 12:30:00,107.2028,29.02915,111.0636388633,18.2028,5.30915,18.96125,89.0,23.72,92.1066685968,135.28,87.1528,10.37915,87.7686578601,18.2028,5.30915,18.96125,68.95,5.07,69.1361511801,136.88,18.2028,5.30915,18.96125,18.2028,5.30915,18.96125,0.0,0.0,0.0,135.33,91.2828,19.81915,93.4095727566,18.2028,5.30915,18.96125,73.08,14.51,74.506553403,136.46
2021-05-22 13:00:00,103.84608,30.54094,108.2439714139,20.26608,5.91094,21.1105,83.58,24.63,87.1335371714,135.28,84.79608,10.36094,85.4267186602,20.26608,5.91094,21.1105,64.53,4.45,64.6832544017,136.88,20.26608,5.91094,21.1105,20.26608,5.91094,21.1105,0.0,0.0,0.0,135.23,88.64608,21.22094,91.1507311756,20.26608,5.91094,21.1105,68.38,15.31,70.0729655431,136.42
2021-05-22 13:30:00,104.44936,30.48023,108.8058510617,16.38936,4.78023,17.07225,88.06,25.7,91.7336012593,135.7,84.82936,8.91023,85.2960287274,16.38936,4.78023,17.07225,68.44,4.13,68.5644988314,137.25,16.38936,4.78023,17.07225,16.38936,4.78023,17.07225,0.0,0.0,0.0,135.65,88.91936,20.46023,91.2429372306,16.38936,4.78023,17.07225,72.53,15.68,74.2055476363,136.83
2021-05-22 14:00:00,104.13288,31.87834,108.9031003151,14.94288,4.35834,15.5655,89.19,27.52,93.3392013036,136.03,84.15288,8.43834,84.5748945861,14.94288,4.35834,15.5655,69.21,4.08,69.3301557765,137.52,14.94288,4.35834,15.5655,14.94288,4.35834,15.5655,0.0,0.0,0.0,135.98,88.29288,20.27834,90.5916316878,14.94288,4.35834,15.5655,73.35,15.92,75.0577704172,137.11
2021-05-22 14:30:00,104.79016,31.40338,109.3944692763,13.28016,3.87338,13.8335,91.51,27.53,95.5613991107,136.87,84.57016,8.05338,84.9527450519,13.28016,3.87338,13.8335,71.29,4.18,71.4124393926,138.21,13.28016,3.87338,13.8335,13.28016,3.87338,13.8335,0.0,0.0,0.0,136.82,88.85016,19.65338,90.9978366636,13.28016,3.87338,13.8335,75.57,15.78,77.1999566062,137.79
2021-05-22 15:00:00,102.26688,31.23034,106.9291769418,12.44688,3.63034,12.9655,89.82,27.6,93.9648466183,136.87,82.58688,7.99034,82.9725152171,12.44688,3.63034,12.9655,70.14,4.36,70.27538118,138.21,12.44688,3.63034,12.9655,12.44688,3.63034,12.9655,0.0,0.0,0.0,136.82,86.76688,19.28034,88.8831984992,12.44688,3.63034,12.9655,74.32,15.65,75.9498841342,137.79
2021-05-22 15:30:00,98.54888,32.48759,103.7657229207,15.24888,4.44759,15.88425,83.3,28.04,87.8927277993,136.83,79.99888,8.35759,80.4342595656,15.24888,4.44759,15.88425,64.75,3.91,64.8679474009,138.12,15.24888,4.44759,15.88425,15.24888,4.44759,15.88425,0.0,0.0,0.0,136.79,83.85888,20.55759,86.3419148587,15.24888,4.44759,15.88425,68.61,16.11,70.4759831432,137.67
2021-05-22 16:00:00,97.44536,32.76573,102.8065720076,16.30536,4.75573,16.984750000000002,81.14,28.01,85.8385676721,136.83,79.50536,8.14573,79.9215564536,16.30536,4.75573,16.984750000000002,63.2,3.39,63.2908532096,138.12,16.30536,4.75573,16.984750000000002,16.30536,4.75573,16.984750000000002,0.0,0.0,0.0,136.79,83.25536,21.57573,86.0056224544,16.30536,4.75573,16.984750000000002,66.95,16.82,69.0305359968,137.67
2021-05-22 16:30:00,92.24264,35.77952,98.9387623007,21.15264,6.16952,22.034,71.09,29.61,77.0100006493,137.38,75.79264,8.06952,76.2210038716,21.15264,6.16952,22.034,54.64,1.9,54.673024427,138.73,21.15264,6.16952,22.034,21.15264,6.16952,22.034,0.0,0.0,0.0,137.32,79.04264,24.76952,82.8327716499,21.15264,6.16952,22.034,57.89,18.6,60.8047045877,138.31
2021-05-22 17:00:00,99.5316,34.4613,105.3286314173,15.9816,4.6613,16.6475,83.55,29.8,88.7053690596,137.93,80.7016,7.2313,81.0249340774,15.9816,4.6613,16.6475,64.72,2.5700000000000003,64.7710066311,139.28,15.9816,4.6613,16.6475,15.9816,4.6613,16.6475,0.0,0.0,0.0,137.88,84.6016,22.4013,87.5171352608,15.9816,4.6613,16.6475,68.62,17.74,70.8760326203,138.84
2021-05-22 17:30:00,103.68136,31.02998,108.2251545171,14.81136,4.31998,15.4285,88.87,26.71,92.7970958597,136.55,83.94136,7.79998,84.3029750759,14.81136,4.31998,15.4285,69.13,3.48,69.2175360729,138.04,14.81136,4.31998,15.4285,14.81136,4.31998,15.4285,0.0,0.0,0.0,136.51,88.06136,20.86998,90.500603259,14.81136,4.31998,15.4285,73.25,16.55,75.096371417,137.59
2021-05-22 18:00:00,102.59272,33.03621,107.7805982919,16.75272,4.88621,17.45075,85.84,28.15,90.3378552989,136.55,83.38272,7.57621,83.7262023059,16.75272,4.88621,17.45075,66.63,2.69,66.684278507,138.04,16.75272,4.88621,17.45075,16.75272,4.88621,17.45075,0.0,0.0,0.0,136.51,87.36272,22.44621,90.2002061481,16.75272,4.88621,17.45075,70.61,17.56,72.7607428494,137.59
2021-05-22 18:30:00,97.53792,35.14481,103.6764366086,19.86792,5.79481,20.69575,77.67,29.35,83.0304245443,137.12,79.71792,6.33481,79.9692227476,19.86792,5.79481,20.69575,59.85,0.54,59.8524360406,138.66,19.86792,5.79481,20.69575,19.86792,5.79481,20.69575,0.0,0.0,0.0,137.09,83.30792,26.09481,87.2991903952,19.86792,5.79481,20.69575,63.44,20.3,66.6087351629,138.22
2021-05-22 19:00:00,97.82152,34.01086,103.565382117,16.39152,4.7808600000000006,17.0745,81.43,29.23,86.5172687965,137.12,79.54152,5.22086,79.7126764263,16.39152,4.7808600000000006,17.0745,63.15,0.44,63.1515328397,138.66,16.39152,4.7808600000000006,17.0745,16.39152,4.7808600000000006,17.0745,0.0,0.0,0.0,137.09,83.34152,24.79086,86.9505359124,16.39152,4.7808600000000006,17.0745,66.95,20.01,69.8763379121,138.22
2021-05-22 19:30:00,102.55552,31.49536,107.2827683461,10.23552,2.98536,10.662,92.32,28.51,96.6219566144,137.32,82.43552,5.34536,82.6086425939,10.23552,2.98536,10.662,72.2,2.36,72.23856034,138.87,10.23552,2.98536,10.662,10.23552,2.98536,10.662,0.0,0.0,0.0,137.29,86.78552,20.70536,89.2212890201,10.23552,2.98536,10.662,76.55,17.72,78.5741745105,138.42
2021-05-22 20:00:00,101.1216,33.65505,106.5750457521,10.1316,2.95505,10.55375,90.99,30.7,96.0295272299,136.57,81.3216,4.81505,81.4640247782,10.1316,2.95505,10.55375,71.19,1.8599999999999999,71.2142942112,137.99,10.1316,2.95505,10.55375,10.1316,2.95505,10.55375,0.0,0.0,0.0,136.54,85.5916,21.40505,88.2275362688,10.1316,2.95505,10.55375,75.46,18.45,77.6827786578,137.54
2021-05-22 20:30:00,97.6624,36.56695,104.2836813987,12.0924,3.5269500000000003,12.59625,85.57,33.04,91.7271306648,137.52,78.7024,4.32695,78.8212551414,12.0924,3.5269500000000003,12.59625,66.61,0.8,66.6148039102,138.78,12.0924,3.5269500000000003,12.59625,12.0924,3.5269500000000003,12.59625,0.0,0.0,0.0,137.48,82.7224,23.28695,85.9376372846,12.0924,3.5269500000000003,12.59625,70.63,19.76,73.342037741,138.34
2021-05-22 21:00:00,96.17544,38.22367,103.4928220094,11.39544,3.32367,11.87025,84.78,34.9,91.6823778051,138.23,77.42544,3.87367,77.5222811743,11.39544,3.32367,11.87025,66.03,0.55,66.0322905857,139.37,11.39544,3.32367,11.87025,11.39544,3.32367,11.87025,0.0,0.0,0.0,138.19,81.39544,23.09367,84.6081275461,11.39544,3.32367,11.87025,70.0,19.77,72.7382492228,138.9
2021-05-22 21:30:00,94.68264,39.97202,102.7743387245,13.65264,3.9820200000000003,14.2215,81.03,35.99,88.6630757418,137.72,76.54264,4.42202,76.6702680252,13.65264,3.9820200000000003,14.2215,62.89,0.44,62.8915391766,138.63,13.65264,3.9820200000000003,14.2215,13.65264,3.9820200000000003,14.2215,0.0,0.0,0.0,137.68,80.30264,24.67202,84.0072768387,13.65264,3.9820200000000003,14.2215,66.65,20.69,69.7875246731,138.17
2021-05-22 22:00:00,96.32248,37.57239,103.3910278683,11.80248,3.44239,12.29425,84.52,34.13,91.1509039999,137.28,77.69248,4.04239,77.797573005,11.80248,3.44239,12.29425,65.89,0.6000000000000001,65.8927317691,138.14,11.80248,3.44239,12.29425,11.80248,3.44239,12.29425,0.0,0.0,0.0,137.23,81.65248,24.14239,85.1468289783,11.80248,3.44239,12.29425,69.85,20.7,72.8526766838,137.68
2021-05-22 22:30:00,92.22952,38.90111,100.0978557146,12.20952,3.56111,12.71825,80.02,35.34,87.4763739532,136.46,74.55952,4.94111,74.7230659881,12.20952,3.56111,12.71825,62.35,1.38,62.3652699826,137.51,12.20952,3.56111,12.71825,12.20952,3.56111,12.71825,0.0,0.0,0.0,136.41,78.27952,25.21111,82.239183598,12.20952,3.56111,12.71825,66.07,21.65,69.5267387413,137.06
2021-05-22 23:00:00,91.13856,38.40958,98.9016327198,9.11856,2.65958,9.4985,82.02,35.75,89.4725818338,136.82,73.39856,3.50958,73.4824180457,9.11856,2.65958,9.4985,64.28,0.85,64.2856196983,137.83,9.11856,2.65958,9.4985,9.11856,2.65958,9.4985,0.0,0.0,0.0,136.78,77.25856,23.80958,80.8441784735,9.11856,2.65958,9.4985,68.14,21.15,71.3469137384,137.38
2021-05-22 23:30:00,87.82408,36.80869,95.2257774311,5.34408,1.55869,5.56675,82.48,35.25,89.6967831084,137.17,70.36408,2.54869,70.4102235117,5.34408,1.55869,5.56675,65.02,0.99,65.0275364749,138.11,5.34408,1.55869,5.56675,5.34408,1.55869,5.56675,0.0,0.0,0.0,137.14,74.27408,23.06869,77.7740536308,5.34408,1.55869,5.56675,68.93,21.51,72.2082059049,137.67
2021-05-23 00:00:00,83.84288,38.78834,92.3805382462,4.62288,1.34834,4.8155,79.22,37.44,87.621698226,137.75,67.04288,2.29834,67.0822638665,4.62288,1.34834,4.8155,62.42,0.9500000000000001,62.4272288349,138.79,4.62288,1.34834,4.8155,4.62288,1.34834,4.8155,0.0,0.0,0.0,137.71,70.77288,22.90834,74.3881212631,4.62288,1.34834,4.8155,66.15,21.56,69.5748237511,138.35
2021-05-23 00:30:00,80.95488,28.28934,85.7553459176,5.65488,1.64934,5.8905,75.3,26.64,79.8735225215,138.31,63.00488,19.17934,65.8594107676,5.65488,1.64934,5.8905,57.35,17.53,59.9693538401,139.13,5.65488,1.64934,5.8905,5.65488,1.64934,5.8905,0.0,0.0,0.0,138.28,67.18488,19.63934,69.9965126006,5.65488,1.64934,5.8905,61.53,17.99,64.1060137585,138.69
2021-05-23 01:00:00,77.95984,28.84787,83.1260263477,5.64984,1.6478700000000002,5.88525,72.31,27.2,77.2565602392,138.21,60.64984,19.91787,63.8367029017,5.64984,1.6478700000000002,5.88525,55.0,18.27,57.9550938227,137.66,5.64984,1.6478700000000002,5.88525,5.64984,1.6478700000000002,5.88525,0.0,0.0,0.0,138.19,64.67984,19.81787,67.6478356916,5.64984,1.6478700000000002,5.88525,59.03,18.17,61.7631751127,137.23
2021-05-23 01:30:00,77.92448,28.88714,83.1065066084,5.54448,1.61714,5.7755,72.38,27.27,77.3467342556,138.06,60.57448,19.97714,63.7836479817,5.54448,1.61714,5.7755,55.03,18.36,58.0119858305,137.41,5.54448,1.61714,5.7755,5.54448,1.61714,5.7755,0.0,0.0,0.0,138.0,64.61448,19.89714,67.6086326282,5.54448,1.61714,5.7755,59.07,18.28,61.8338362064,136.96
2021-05-23 02:00:00,77.9052,28.6086,82.9920007049,5.5152,1.6086,5.745,72.39,27.0,77.2613234419,138.06,60.5252,19.7486,63.6655875415,5.5152,1.6086,5.745,55.01,18.14,57.9237403834,137.41,5.5152,1.6086,5.745,5.5152,1.6086,5.745,0.0,0.0,0.0,138.0,64.5652,19.6386,67.4858478572,5.5152,1.6086,5.745,59.05,18.03,61.7412617299,136.96
2021-05-23 02:30:00,76.83128,28.82829,82.0616590788,5.65128,1.64829,5.88675,71.18,27.18,76.1928133094,138.35,59.71128,19.92829,62.9489769699,5.65128,1.64829,5.88675,54.06,18.28,57.0669957156,137.71,5.65128,1.64829,5.88675,5.65128,1.64829,5.88675,0.0,0.0,0.0,138.3,63.69128,19.82829,66.7063732515,5.65128,1.64829,5.88675,58.04,18.18,60.8206708283,137.27
2021-05-23 03:00:00,75.74616,28.85263,81.0552590068,5.42616,1.58263,5.65225,70.32,27.27,75.4225118913,138.3,58.83616,19.98263,62.1369392975,5.42616,1.58263,5.65225,53.41,18.4,56.4906018732,137.64,5.42616,1.58263,5.65225,5.42616,1.58263,5.65225,0.0,0.0,0.0,138.25,62.76616,19.90263,65.8460744621,5.42616,1.58263,5.65225,57.34,18.32,60.1954981705,137.2
2021-05-23 03:30:00,74.89904,28.72972,80.2200910259,5.03904,1.4697200000000001,5.249,69.86,27.26,74.9901806905,138.03,58.12904,19.829720000000002,61.4182634613,5.03904,1.4697200000000001,5.249,53.09,18.36,56.1750629728,137.37,5.03904,1.4697200000000001,5.249,5.03904,1.4697200000000001,5.249,0.0,0.0,0.0,137.84,62.04904,19.75972,65.1193511899,5.03904,1.4697200000000001,5.249,57.01,18.29,59.8720652725,136.8
2021-05-23 04:00:00,74.6988,28.35965,79.9010667611,4.0788,1.18965,4.24875,70.62,27.17,75.666328707,138.03,57.8888,19.43965,61.0656462961,4.0788,1.18965,4.24875,53.81,18.25,56.820582538400004,137.37,4.0788,1.18965,4.24875,4.0788,1.18965,4.24875,0.0,0.0,0.0,137.98,61.8588,19.33965,64.8115205775,4.0788,1.18965,4.24875,57.78,18.15,60.5636103613,136.94
2021-05-23 04:30:00,74.13664,28.42527,79.3992277359,4.40664,1.2852700000000001,4.59025,69.73,27.14,74.8254802858,138.03,57.45664,19.54527,60.6900573361,4.40664,1.2852700000000001,4.59025,53.05,18.26,56.1046352809,137.37,4.40664,1.2852700000000001,4.59025,4.40664,1.2852700000000001,4.59025,0.0,0.0,0.0,138.33,61.36664,19.44527,64.3737759516,4.40664,1.2852700000000001,4.59025,56.96,18.16,59.784840888,137.29
2021-05-23 05:00:00,71.94816,29.16613,77.6350492147,4.47816,1.30613,4.66475,67.47,27.86,72.995756726,138.38,55.76816,20.14613,59.2954823217,4.47816,1.30613,4.66475,51.29,18.84,54.6407329746,137.72,4.47816,1.30613,4.66475,4.47816,1.30613,4.66475,0.0,0.0,0.0,138.33,59.56816,20.10613,62.8698826893,4.47816,1.30613,4.66475,55.09,18.8,58.209518981,137.29
2021-05-23 05:30:00,71.59088,29.35234,77.3745046036,4.91088,1.43234,5.1155,66.68,27.92,72.2893408464,138.09,55.64088,20.262340000000002,59.2154536371,4.91088,1.43234,5.1155,50.73,18.83,54.1119376848,137.41,4.91088,1.43234,5.1155,4.91088,1.43234,5.1155,0.0,0.0,0.0,138.04,59.39088,20.22234,62.7392991852,4.91088,1.43234,5.1155,54.48,18.79,57.6292850901,136.99
2021-05-23 06:00:00,72.07072,29.19646,77.7600280211,5.61072,1.63646,5.8445,66.46,27.56,71.9477949627,138.04,56.12072,20.04646,59.5935883451,5.61072,1.63646,5.8445,50.51,18.41,53.7604706081,137.36,5.61072,1.63646,5.8445,5.61072,1.63646,5.8445,0.0,0.0,0.0,137.99,59.87072,19.98646,63.1186319295,5.61072,1.63646,5.8445,54.26,18.35,57.2788800519,136.92
2021-05-23 06:30:00,73.54968,28.85324,79.0067395011,7.51968,2.19324,7.833,66.03,26.66,71.2089636212,137.77,57.65968,19.913240000000002,61.0014411715,7.51968,2.19324,7.833,50.14,17.72,53.1791124409,137.08,7.51968,2.19324,7.833,7.51968,2.19324,7.833,0.0,0.0,0.0,137.72,61.36968,19.80324,64.4857033597,7.51968,2.19324,7.833,53.85,17.61,56.6562847352,136.64
2021-05-23 07:00:00,72.27424,29.11207,77.9171251219,11.42424,3.33207,11.90025,60.85,25.78,66.0857844018,137.91,57.31424,20.82207,60.9793465516,11.42424,3.33207,11.90025,45.89,17.49,49.1100010181,137.24,11.42424,3.33207,11.90025,11.42424,3.33207,11.90025,0.0,0.0,0.0,137.87,60.72424,20.72207,64.1625865179,11.42424,3.33207,11.90025,49.3,17.39,52.2771661435,136.81
2021-05-23 07:30:00,79.3536,25.12605,83.236483717,11.4036,3.32605,11.87875,67.95,21.8,71.3613515847,137.24,62.8736,20.51605,66.1362070621,11.4036,3.32605,11.87875,51.47,17.19,54.2646938626,136.63,11.4036,3.32605,11.87875,11.4036,3.32605,11.87875,0.0,0.0,0.0,137.2,66.7036,20.38605,69.749274459,11.4036,3.32605,11.87875,55.3,17.06,57.8716994739,136.2
2021-05-23 08:00:00,81.5472,24.2496,85.0763711497,14.2272,4.1496,14.82,67.32,20.1,70.2566181936,136.66,64.9372,20.3296,68.0450775589,14.2272,4.1496,14.82,50.71,16.18,53.2287187522,136.45,14.2272,4.1496,14.82,14.2272,4.1496,14.82,0.0,0.0,0.0,136.61,68.6872,20.1496,71.581686373,14.2272,4.1496,14.82,54.46,16.0,56.7617089242,136.04
2021-05-23 08:30:00,90.1332,23.37635,93.1152376443,11.2332,3.27635,11.70125,78.9,20.1,81.4200221076,136.08,71.2932,18.45635,73.6434465622,11.2332,3.27635,11.70125,60.06,15.18,61.9486561598,135.95,11.2332,3.27635,11.70125,11.2332,3.27635,11.70125,0.0,0.0,0.0,136.04,75.7032,18.16635,77.85236517,11.2332,3.27635,11.70125,64.47,14.89,66.167159528,135.53
2021-05-23 09:00:00,95.49976,31.19493,100.4655553798,10.43976,3.04493,10.87475,85.06,28.15,89.5970205978,136.08,76.90976,9.19493,77.457458782,10.43976,3.04493,10.87475,66.47,6.15,66.7539017586,135.86,10.43976,3.04493,10.87475,10.43976,3.04493,10.87475,0.0,0.0,0.0,136.04,81.15976,18.97493,83.3483929765,10.43976,3.04493,10.87475,70.72,15.93,72.4919533466,135.47
2021-05-23 09:30:00,98.62504,34.44022,104.4654357606,12.99504,3.79022,13.5365,85.63,30.65,90.9500929081,135.75,80.20504,6.78022,80.4911164331,12.99504,3.79022,13.5365,67.21,2.99,67.2764758292,136.37,12.99504,3.79022,13.5365,12.99504,3.79022,13.5365,0.0,0.0,0.0,135.7,84.26504,20.42022,86.7039927054,12.99504,3.79022,13.5365,71.27,16.63,73.1844915266,135.97
2021-05-23 10:00:00,100.78272,27.44371,104.452447885,16.57272,4.83371,17.26325,84.21,22.61,87.1925237621,135.75,81.34272,9.44371,81.8890820291,16.57272,4.83371,17.26325,64.77,4.61,64.9338509562,136.77,16.57272,4.83371,17.26325,16.57272,4.83371,17.26325,0.0,0.0,0.0,135.7,85.25272,24.45371,88.6905304988,16.57272,4.83371,17.26325,68.68,19.62,71.4274933061,136.38
2021-05-23 10:30:00,98.82736,34.87798,104.8013386052,20.42736,5.95798,21.2785,78.4,28.92,83.5639060839,136.6,80.94736,10.70798,81.652531661,20.42736,5.95798,21.2785,60.52,4.75,60.7061191314,137.2,20.42736,5.95798,21.2785,20.42736,5.95798,21.2785,0.0,0.0,0.0,136.56,84.56736,20.89798,87.1112159567,20.42736,5.95798,21.2785,64.14,14.94,65.8569905173,136.81
2021-05-23 11:00:00,97.58616,35.47888,103.8354927258,23.99616,6.99888,24.996,73.59,28.48,78.9087986222,136.25,80.41616,12.18888,81.3346641033,23.99616,6.99888,24.996,56.42,5.19,56.658207702,137.29,23.99616,6.99888,24.996,23.99616,6.99888,24.996,0.0,0.0,0.0,136.21,83.81616,21.50888,86.5319628577,23.99616,6.99888,24.996,59.82,14.51,61.5546302076,136.88
2021-05-23 11:30:00,103.66952,19.91111,105.5643011556,21.56952,6.29111,22.46825,82.1,13.62,83.2220788012,136.48,83.30952,12.071110000000001,84.1794976183,21.56952,6.29111,22.46825,61.74,5.78,62.0099669408,137.51,21.56952,6.29111,22.46825,21.56952,6.29111,22.46825,0.0,0.0,0.0,136.43,87.03952,27.06111,91.1492277327,21.56952,6.29111,22.46825,65.47,20.77,68.6856156702,137.12
2021-05-23 12:00:00,107.47608,8.25844,107.7929014518,21.76608,6.34844,22.673000000000002,85.71,1.9100000000000001,85.731279006,137.16,84.16608,12.43844,85.0802198645,21.76608,6.34844,22.673000000000002,62.4,6.09,62.6964759775,137.34,21.76608,6.34844,22.673000000000002,21.76608,6.34844,22.673000000000002,0.0,0.0,0.0,137.12,87.95608,32.91844,93.9142997685,21.76608,6.34844,22.673000000000002,66.19,26.57,71.3237758395,136.9
2021-05-23 12:30:00,108.16784,9.08687,108.5488499094,23.33784,6.80687,24.31025,84.83,2.2800000000000002,84.8606345722,139.16,84.80784,12.54687,85.7309376612,23.33784,6.80687,24.31025,61.47,5.74,61.7374157217,137.8,23.33784,6.80687,24.31025,23.33784,6.80687,24.31025,0.0,0.0,0.0,139.11,88.54784,32.99687,94.496102557,23.33784,6.80687,24.31025,65.21,26.19,70.272755745,137.37
2021-05-23 13:00:00,109.378,9.1215,109.7576814909,21.708,6.3315,22.6125,87.67,2.79,87.7143830851,139.29,85.548,12.3615,86.436491057,21.708,6.3315,22.6125,63.84,6.03,64.1241491172,137.84,21.708,6.3315,22.6125,21.708,6.3315,22.6125,0.0,0.0,0.0,139.23,89.468,32.7715,95.2811326352,21.708,6.3315,22.6125,67.76,26.44,72.7357628681,137.42
2021-05-23 13:30:00,107.49896,9.60178,107.926922407,20.74896,6.05178,21.6135,86.75,3.55,86.8226065031,139.12,84.00896,12.67178,84.9592806505,20.74896,6.05178,21.6135,63.26,6.62,63.6054400189,137.67,20.74896,6.05178,21.6135,20.74896,6.05178,21.6135,0.0,0.0,0.0,139.07,87.84896,33.03178,93.8538132579,20.74896,6.05178,21.6135,67.1,26.98,72.3210232228,137.24
2021-05-23 14:00:00,101.07528,10.90029,101.6613424521,23.79528,6.94029,24.78675,77.28,3.96,77.3813931123,138.81,79.60528,14.17029,80.8566492168,23.79528,6.94029,24.78675,55.81,7.23,56.2763627112,137.35,23.79528,6.94029,24.78675,23.79528,6.94029,24.78675,0.0,0.0,0.0,138.76,82.99528,34.70029,89.9573600567,23.79528,6.94029,24.78675,59.2,27.76,65.3854540399,136.9
2021-05-23 14:30:00,97.06224,11.14857,97.7004045379,27.01224,7.87857,28.13775,70.05,3.27,70.1262818065,139.2,77.05224,15.52857,78.6014260384,27.01224,7.87857,28.13775,50.04,7.65,50.6213798706,137.72,27.01224,7.87857,28.13775,27.01224,7.87857,28.13775,0.0,0.0,0.0,139.15,80.11224,36.27857,87.9437640715,27.01224,7.87857,28.13775,53.1,28.4,60.2176884312,137.29
2021-05-23 15:00:00,100.19552,10.36161,100.7298624533,23.52552,6.86161,24.50575,76.67,3.5,76.7498462539,139.63,78.79552,14.70161,80.1552949509,23.52552,6.86161,24.50575,55.27,7.84,55.8232791943,138.24,23.52552,6.86161,24.50575,23.52552,6.86161,24.50575,0.0,0.0,0.0,139.58,82.18552,35.43161,89.4978138552,23.52552,6.86161,24.50575,58.66,28.57,65.2475325204,137.79
2021-05-23 15:30:00,103.59152,20.71586,105.6425571039,20.11152,5.86586,20.9495,83.48,14.85,84.790523645,138.52,82.30152,12.11586,83.1885464343,20.11152,5.86586,20.9495,62.19,6.25,62.5032687145,138.11,20.11152,5.86586,20.9495,20.11152,5.86586,20.9495,0.0,0.0,0.0,139.51,86.08152,29.87586,91.1185771193,20.11152,5.86586,20.9495,65.97,24.01,70.2034258423,137.74
2021-05-23 16:00:00,101.62712,36.45916,107.9691709119,20.63712,6.01916,21.497,80.99,30.44,86.5215216001,138.52,83.16712,8.35916,83.5861555821,20.63712,6.01916,21.497,62.53,2.34,62.5737684657,138.11,20.63712,6.01916,21.497,20.63712,6.01916,21.497,0.0,0.0,0.0,138.47,86.94712,23.49916,90.0667097045,20.63712,6.01916,21.497,66.31,17.48,68.5752615744,137.67
2021-05-23 16:30:00,100.53032,30.22551,104.9758386204,22.99032,6.70551,23.94825,77.54,23.52,81.0286492544,137.1,80.02032,11.75551,80.8791915653,22.99032,6.70551,23.94825,57.03,5.05,57.2531518783,137.61,22.99032,6.70551,23.94825,22.99032,6.70551,23.94825,0.0,0.0,0.0,137.04,92.79032,25.63551,96.2664160477,22.99032,6.70551,23.94825,69.8,18.93,72.3214000141,137.16
2021-05-23 17:00:00,104.19032,29.63051,108.3216963704,19.51032,5.69051,20.32325,84.68,23.94,87.9990113581,137.1,82.14032,12.39051,83.0695907523,19.51032,5.69051,20.32325,62.63,6.7,62.9873550802,137.61,19.51032,5.69051,20.32325,19.51032,5.69051,20.32325,0.0,0.0,0.0,137.04,98.36032,17.46051,99.8980578388,19.51032,5.69051,20.32325,78.85,11.77,79.7236188341,137.16
2021-05-23 17:30:00,107.51224,31.47857,112.0258100576,21.01224,6.12857,21.88775,86.5,25.35,90.1380746411,137.12,86.88224,15.61857,88.2749305084,21.01224,6.12857,21.88775,65.87,9.49,66.5501089406,137.79,21.01224,6.12857,21.88775,21.01224,6.12857,21.88775,0.0,0.0,0.0,137.07,92.39224,15.10857,93.6194151854,21.01224,6.12857,21.88775,71.38,8.98,71.9426493813,137.33
2021-05-23 18:00:00,107.57448,32.38464,112.343373882,20.48448,5.97464,21.338,87.09,26.41,91.0063525255,137.58,86.68448,15.49464,88.0584064221,20.48448,5.97464,21.338,66.2,9.52,66.8810167387,138.39,20.48448,5.97464,21.338,20.48448,5.97464,21.338,0.0,0.0,0.0,137.52,92.26448,14.97464,93.4717824415,20.48448,5.97464,21.338,71.78,9.0,72.3420237483,137.96
2021-05-23 18:30:00,110.63016,31.44338,115.0118187294,18.56016,5.41338,19.3335,92.07,26.03,95.6788680953,138.0,88.84016,14.66338,90.0421498069,18.56016,5.41338,19.3335,70.28,9.25,70.88611218,138.71,18.56016,5.41338,19.3335,18.56016,5.41338,19.3335,0.0,0.0,0.0,137.94,94.71016,14.11338,95.7559496964,18.56016,5.41338,19.3335,76.15,8.7,76.6453684185,138.27
