Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-23 19:00:00,104.13656,30.76733,108.5866093216,18.19656,5.30733,18.95475,85.94,25.46,89.6319987504,137.67,85.25656,15.11733,86.5864578867,18.19656,5.30733,18.95475,67.06,9.81,67.7737390145,138.39,28.96656,5.91733,29.5647829784,18.19656,5.30733,18.95475,10.77,0.61,10.7872610055,137.61,90.83656,14.62733,92.0067357076,18.19656,5.30733,18.95475,72.64,9.32,73.235455894,137.95
2021-05-23 19:30:00,94.0216,32.86505,99.6000641469,20.2116,5.89505,21.05375,73.81,26.97,78.5830579705,138.17,79.8216,16.28505,81.4658866033,20.2116,5.89505,21.05375,59.61,10.39,60.5087117695,138.99,46.0316,7.19505,46.5905241767,20.2116,5.89505,21.05375,25.82,1.3,25.8527058545,138.1,84.8616,15.85505,86.3300281771,20.2116,5.89505,21.05375,64.65,9.96,65.4127212398,138.54
2021-05-23 20:00:00,106.58208,30.99769,110.9981826989,17.03208,4.96769,17.74175,89.55,26.03,93.2564389198,137.89,85.59208,15.59769,87.0016786738,17.03208,4.96769,17.74175,68.56,10.63,69.3791791534,138.55,17.03208,4.96769,17.74175,17.03208,4.96769,17.74175,0.0,0.0,0.0,137.83,91.32208,15.15769,92.571474341,17.03208,4.96769,17.74175,74.29,10.19,74.9855999509,138.11
2021-05-23 20:30:00,81.32552,29.98661,86.6777767514,15.96552,4.65661,16.63075,65.36,25.33,70.0966368665,137.98,72.71552,15.27661,74.3029048016,15.96552,4.65661,16.63075,56.75,10.62,57.7351444096,138.85,64.88552,7.00661,65.2627251144,15.96552,4.65661,16.63075,48.92,2.35,48.9764116693,137.93,77.44552,14.86661,78.8595248588,15.96552,4.65661,16.63075,61.48,10.21,62.3220225923,138.39
2021-05-23 21:00:00,72.28144,29.74792,78.1635804758,15.901440000000001,4.63792,16.564,56.38,25.11,61.718850443,138.53,67.96144,15.09792,69.6182771634,15.901440000000001,4.63792,16.564,52.06,10.46,53.1004256103,139.36,80.17144,8.13792,80.5834073094,15.901440000000001,4.63792,16.564,64.27,3.5,64.3652305208,138.48,72.33144,14.70792,73.8116530312,15.901440000000001,4.63792,16.564,56.43,10.07,57.3214602047,138.9
2021-05-23 21:30:00,71.57224,30.16982,77.6711244765,15.46224,4.50982,16.1065,56.11,25.66,61.6990089061,136.88,67.38224,14.51982,68.9288868345,15.46224,4.50982,16.1065,51.92,10.01,52.8761430137,137.52,79.40224,8.84982,79.8938985846,15.46224,4.50982,16.1065,63.94,4.34,64.0871219513,136.83,71.75224,14.09982,73.1244751711,15.46224,4.50982,16.1065,56.29,9.59,57.1010700425,137.09
2021-05-23 22:00:00,68.63248,30.66489,75.1714892074,13.90248,4.05489,14.48175,54.73,26.61,60.8561007624,136.88,64.53248,14.49489,66.1403266628,13.90248,4.05489,14.48175,50.63,10.44,51.6951690199,137.52,76.26248,9.30489,76.828034165,13.90248,4.05489,14.48175,62.36,5.25,62.5806048229,136.83,68.80248,14.10489,70.2333907487,13.90248,4.05489,14.48175,54.9,10.05,55.8122970321,137.09
2021-05-23 22:30:00,64.46392,30.99531,71.5283595769,11.50392,3.3553100000000002,11.98325,52.96,27.64,59.7388583754,137.36,60.60392,13.80531,62.1564293019,11.50392,3.3553100000000002,11.98325,49.1,10.45,50.1997260949,137.97,71.85392,9.615310000000001,72.4944136176,11.50392,3.3553100000000002,11.98325,60.35,6.26,60.673800771,137.33,64.72392,13.42531,66.1016245546,11.50392,3.3553100000000002,11.98325,53.22,10.07,54.1643175901,137.54
2021-05-23 23:00:00,60.24448,31.07464,67.7866551882,10.40448,3.03464,10.838,49.84,28.04,57.1862500956,137.68,56.77448,14.46464,58.5881164538,10.40448,3.03464,10.838,46.37,11.43,47.7579501235,138.17,67.22448,9.47464,67.8888762199,10.40448,3.03464,10.838,56.82,6.44,57.1837914098,137.63,60.70448,14.14464,62.3306083141,10.40448,3.03464,10.838,50.3,11.11,51.5123490049,137.74
2021-05-23 23:30:00,58.67696,29.81078,65.8154103463,6.51696,1.9007800000000001,6.7885,52.16,27.91,59.15770195,138.44,55.46696,12.20078,56.7929809418,6.51696,1.9007800000000001,6.7885,48.95,10.3,50.0219201951,139.01,65.97696,8.14078,66.4773010121,6.51696,1.9007800000000001,6.7885,59.46,6.24,59.7865302556,138.38,59.57696,11.80078,60.7344430406,6.51696,1.9007800000000001,6.7885,53.06,9.9,53.9756760032,138.58
2021-05-24 00:00:00,55.89992,30.30206,63.5847143286,5.8699200000000005,1.7120600000000001,6.1145,50.03,28.59,57.6228166615,138.54,52.97992,12.49206,54.4327427772,5.8699200000000005,1.7120600000000001,6.1145,47.11,10.78,48.3276370207,139.01,62.90992,8.49206,63.4804939919,5.8699200000000005,1.7120600000000001,6.1145,57.04,6.78,57.4415354948,138.48,56.93992,12.11206,58.2138856893,5.8699200000000005,1.7120600000000001,6.1145,51.07,10.4,52.1181820481,138.54
2021-05-24 00:30:00,54.68928,29.94604,62.351284338,5.60928,1.63604,5.843,49.08,28.31,56.6595314135,139.28,51.86928,12.20604,53.2861109502,5.60928,1.63604,5.843,46.26,10.57,47.452212804,139.73,61.58928,8.12604,62.1230386974,5.60928,1.63604,5.843,55.98,6.49,56.3549509804,139.22,55.75928,11.80604,56.9954374191,5.60928,1.63604,5.843,50.15,10.17,51.1708061301,139.28
2021-05-24 01:00:00,52.37136,30.71498,60.7138315761,5.57136,1.62498,5.8035,46.8,29.09,55.1041568305,139.03,49.60136,12.93498,51.2602050469,5.57136,1.62498,5.8035,44.03,11.31,45.4593994681,139.49,58.95136,8.99498,59.6336525047,5.57136,1.62498,5.8035,53.38,7.37,53.8863739734,138.97,53.32136,12.62498,54.7955979277,5.57136,1.62498,5.8035,47.75,11.0,49.000637751,139.02
2021-05-24 01:30:00,52.73504,30.81147,61.0764367605,5.52504,1.6114700000000002,5.75525,47.21,29.2,55.5105764697,139.14,50.01504,12.90147,51.6522231309,5.52504,1.6114700000000002,5.75525,44.49,11.29,45.9001546838,139.6,59.36504,9.08147,60.0556497889,5.52504,1.6114700000000002,5.75525,53.84,7.47,54.3557402672,139.07,53.77504,12.57147,55.2249652328,5.52504,1.6114700000000002,5.75525,48.25,10.96,49.4791279228,139.14
2021-05-24 02:00:00,53.67752,30.21011,61.5948609834,5.41752,1.58011,5.64325,48.26,28.63,56.1133183834,139.17,50.85752,12.50011,52.3711761426,5.41752,1.58011,5.64325,45.44,10.92,46.7337137407,139.62,60.45752,8.44011,61.0438136207,5.41752,1.58011,5.64325,55.04,6.86,55.465856164,139.11,54.69752,12.14011,56.028572755,5.41752,1.58011,5.64325,49.28,10.56,50.3987301427,139.17
2021-05-24 02:30:00,53.0156,31.10705,61.4678973372,5.7156,1.6670500000000001,5.95375,47.3,29.44,55.7135854168,139.74,50.2156,12.44705,51.7352446313,5.7156,1.6670500000000001,5.95375,44.5,10.78,45.7870986196,140.12,59.6556,9.18705,60.3588642957,5.7156,1.6670500000000001,5.95375,53.94,7.52,54.4616745978,139.67,53.9756,12.05705,55.3058572853,5.7156,1.6670500000000001,5.95375,48.26,10.39,49.3657745812,139.65
2021-05-24 03:00:00,52.08432,31.25751,60.7437924504,5.37432,1.56751,5.59825,46.71,29.69,55.3472691287,139.74,49.35432,12.25751,50.853667066,5.37432,1.56751,5.59825,43.98,10.69,45.2605402089,140.12,58.65432,9.38751,59.4007962797,5.37432,1.56751,5.59825,53.28,7.82,53.8508198638,139.67,53.07432,11.877510000000001,54.3871187623,5.37432,1.56751,5.59825,47.7,10.31,48.8014969033,139.65
2021-05-24 03:30:00,52.4896,30.8553,60.886842965,5.2296,1.5253,5.4475,47.26,29.33,55.6215470838,139.7,49.8096,11.9253,51.217272792,5.2296,1.5253,5.4475,44.58,10.4,45.777029174,140.05,59.1296,9.0653,59.8204752593,5.2296,1.5253,5.4475,53.9,7.54,54.4248252179,139.27,53.5796,11.5253,54.8051646859,5.2296,1.5253,5.4475,48.35,10.0,49.373297439,139.19
2021-05-24 04:00:00,52.53304,29.99922,60.4952352855,5.24304,1.52922,5.4615,47.29,28.47,55.1985959966,139.33,49.89304,12.74922,51.4961945298,5.24304,1.52922,5.4615,44.65,11.22,46.0381461399,139.68,59.17304,8.01922,59.7139560928,5.24304,1.52922,5.4615,53.93,6.49,54.3191034536,139.27,53.67304,12.39922,55.0866216013,5.24304,1.52922,5.4615,48.43,10.87,49.6348849097,139.19
2021-05-24 04:30:00,51.96176,30.26218,60.1317224155,5.56176,1.6221800000000002,5.7935,46.4,28.64,54.5271455332,139.56,49.24176,13.42218,51.0382782218,5.56176,1.6221800000000002,5.7935,43.68,11.8,45.2457998051,140.1,58.47176,8.31218,59.0596228726,5.56176,1.6221800000000002,5.7935,52.91,6.69,53.3312685017,139.49,52.93176,13.13218,54.5364590733,5.56176,1.6221800000000002,5.7935,47.37,11.51,48.7483025345,139.62
2021-05-24 05:00:00,52.07232,29.82276,60.0076955415,5.15232,1.50276,5.367,46.92,28.32,54.8042772053,139.63,49.40232,12.98276,51.0797540969,5.15232,1.50276,5.367,44.25,11.48,45.7149089466,140.2,58.67232,7.81276,59.1902048738,5.15232,1.50276,5.367,53.52,6.31,53.8906902906,139.56,53.16232,12.66276,54.6495906535,5.15232,1.50276,5.367,48.01,11.16,49.2900162305,139.74
2021-05-24 05:30:00,53.93864,29.380020000000002,61.4211890169,5.10864,1.4900200000000001,5.3215,48.83,27.89,56.2336287287,139.58,51.21864,12.49002,52.7195379632,5.10864,1.4900200000000001,5.3215,46.11,11.0,47.403924943,140.16,60.79864,7.32002,61.2377115726,5.10864,1.4900200000000001,5.3215,55.69,5.83,55.9943300701,139.51,55.10864,12.11002,56.4235304377,5.10864,1.4900200000000001,5.3215,50.0,10.62,51.1154027667,139.69
2021-05-24 06:00:00,56.98792,28.34981,63.6500962526,4.62792,1.34981,4.82075,52.36,27.0,58.9115404653,139.69,54.16792,10.67981,55.2107045668,4.62792,1.34981,4.82075,49.54,9.33,50.4109164765,140.26,64.32792,6.21981,64.627914464,4.62792,1.34981,4.82075,59.7,4.87,59.8983046505,139.62,58.35792,10.16981,59.2374194421,4.62792,1.34981,4.82075,53.73,8.82,54.4491074307,139.8
2021-05-24 06:30:00,64.77888,25.36759,69.568799878,5.88888,1.71759,6.13425,58.89,23.65,63.4614418368,139.48,61.53888,7.31759,61.9724202776,5.88888,1.71759,6.13425,55.65,5.6,55.9310513043,139.96,73.00888,3.41759,73.0888259604,5.88888,1.71759,6.13425,67.12,1.7000000000000002,67.141525154,137.74,66.18888,6.52759,66.5099787014,5.88888,1.71759,6.13425,60.3,4.8100000000000005,60.4915374247,137.76
2021-05-24 07:00:00,71.76544,21.91617,75.0373032955,7.49544,2.18617,7.80775,64.27,19.73,67.230244682,137.8,68.17544,5.93617,68.4333890251,7.49544,2.18617,7.80775,60.68,3.75,60.7957638327,138.21,80.74544,4.64617,80.8790020739,7.49544,2.18617,7.80775,73.25,2.46,73.291296209,137.74,73.23544,4.99617,73.4056631784,7.49544,2.18617,7.80775,65.74,2.81,65.8000281155,137.76
2021-05-24 07:30:00,78.46856,18.83333,80.6970211802,9.74856,2.84333,10.15475,68.72,15.99,70.5557828955,136.96,74.43856,4.82333,74.5946628598,9.74856,2.84333,10.15475,64.69,1.98,64.7202943442,137.6,88.04856,9.06333,88.5138004424,9.74856,2.84333,10.15475,78.3,6.22,78.5466638375,136.9,79.78856,3.88333,79.883005444,9.74856,2.84333,10.15475,70.04,1.04,70.0477208766,137.16
2021-05-24 08:00:00,81.9932,20.24885,84.4565022515,18.3732,5.35885,19.13875,63.62,14.89,65.3392416546,135.81,77.5032,5.85885,77.7243342433,18.3732,5.35885,19.13875,59.13,0.5,59.1321139483,136.65,90.8432,12.68885,91.7250996214,18.3732,5.35885,19.13875,72.47,7.33,72.8397542555,135.75,82.3832,6.06885,82.6064318474,18.3732,5.35885,19.13875,64.01,0.71,64.0139375449,136.21
2021-05-24 08:30:00,82.53856,22.44833,85.5367839392,27.62856,8.05833,28.77975,54.91,14.39,56.7642510741,135.34,77.60856,8.68833,78.0933778464,27.62856,8.05833,28.77975,49.98,0.63,49.9839704305,136.12,90.18856,15.88833,91.5773737615,27.62856,8.05833,28.77975,62.56,7.83,63.0480967199,135.29,81.76856,8.54833,82.2141797396,27.62856,8.05833,28.77975,54.14,0.49,54.1422173539,135.69
2021-05-24 09:00:00,83.36704,18.15372,85.3206944897,25.72704,7.50372,26.799,57.64,10.65,58.6156301681,135.01,78.04704,11.90372,78.9495978622,25.72704,7.50372,26.799,52.32,4.4,52.5046893144,135.86,91.17704,19.09372,93.1548322236,25.72704,7.50372,26.799,65.45,11.59,66.468267617,134.96,82.81704,12.12372,83.6997413437,25.72704,7.50372,26.799,57.09,4.62,57.2766313604,135.42
2021-05-24 09:30:00,85.07672,15.34446,86.4494114419,23.46672,6.84446,24.4445,61.61,8.5,62.1935856821,135.15,78.78672,16.31446,80.4581186298,23.46672,6.84446,24.4445,55.32,9.47,56.124712026,135.99,92.95672,21.13446,95.3289945014,23.46672,6.84446,24.4445,69.49,14.29,70.9440920726,135.11,84.62672,18.56446,86.6390265011,23.46672,6.84446,24.4445,61.16,11.72,62.2728191107,135.57
2021-05-24 10:00:00,84.932,14.271,86.1226222604,25.272,7.371,26.325,59.66,6.9,60.0576856031,135.83,78.782,17.061,80.6081958922,25.272,7.371,26.325,53.51,9.69,54.3802923861,136.18,92.592,23.271,95.471555476,25.272,7.371,26.325,67.32,15.9,69.1721938354,135.79,84.432,18.731,86.4847557955,25.272,7.371,26.325,59.16,11.36,60.2408100875,135.81
2021-05-24 10:30:00,84.99248,14.93489,86.2946846327,26.14248,7.62489,27.23175,58.85,7.31,59.3022647122,136.02,78.84248,17.26489,80.7106751258,26.14248,7.62489,27.23175,52.7,9.64,53.5744304683,136.52,92.51248,23.30489,95.4027088382,26.14248,7.62489,27.23175,66.37,15.68,68.1970622534,135.99,84.41248,19.25489,86.5806997469,26.14248,7.62489,27.23175,58.27,11.63,59.4192712847,136.1
2021-05-24 11:00:00,84.13536,16.36198,85.7115697666,29.35536,8.56198,30.5785,54.78,7.8,55.3325256969,136.02,78.06536,18.50198,80.2279483463,29.35536,8.56198,30.5785,48.71,9.94,49.7138582289,136.52,91.15536,23.74198,94.1965034969,29.35536,8.56198,30.5785,61.8,15.18,63.6370363861,135.99,83.22536,19.86198,85.5626016239,29.35536,8.56198,30.5785,53.87,11.3,55.0424100126,136.1
2021-05-24 11:30:00,83.52648,17.28814,85.296850152,31.77648,9.26814,33.1005,51.75,8.02,52.3677658489,136.02,77.56648,19.38814,79.9528535591,31.77648,9.26814,33.1005,45.79,10.12,46.8949730781,136.52,90.19648,24.17814,93.3808730857,31.77648,9.26814,33.1005,58.42,14.91,60.2926570985,135.99,82.48648,20.32814,84.9544151804,31.77648,9.26814,33.1005,50.71,11.06,51.9020972601,136.06
2021-05-24 12:00:00,85.50552,14.58411,86.740360934,24.90552,7.26411,25.94325,60.6,7.32,61.040498032,136.07,79.53552,16.65411,81.2604351549,24.90552,7.26411,25.94325,54.63,9.39,55.4311194186,136.52,93.30552,22.82411,96.0565461578,24.90552,7.26411,25.94325,68.4,15.56,70.1475131419,136.03,85.31552,19.04411,87.4151936368,24.90552,7.26411,25.94325,60.41,11.78,61.5478391172,136.11
2021-05-24 12:30:00,90.01824,12.27157,90.8508390878,19.06824,5.56157,19.86275,70.95,6.71,71.2665882444,135.34,83.74824,14.39157,84.9757906122,19.06824,5.56157,19.86275,64.68,8.83,65.2799456188,135.8,99.10824,21.60157,101.4350583495,19.06824,5.56157,19.86275,80.04,16.04,81.6313861208,135.29,90.53824,17.88157,92.2871792177,19.06824,5.56157,19.86275,71.47,12.32,72.5240877226,135.38
2021-05-24 13:00:00,93.0664,18.93895,94.9738839685,11.5164,3.35895,11.99625,81.55,15.58,83.0249293887,135.34,84.2064,17.74895,86.0566268631,11.5164,3.35895,11.99625,72.69,14.39,74.1006626151,135.8,101.4964,14.77895,102.5667420564,11.5164,3.35895,11.99625,89.98,11.42,90.7018015257,135.29,91.7564,9.62895,92.2602493984,11.5164,3.35895,11.99625,80.24,6.27,80.4845979054,135.38
2021-05-24 13:30:00,96.02824,25.88657,99.4562083726,10.06824,2.93657,10.48775,85.96,22.95,88.9709171584,136.3,84.58824,20.80657,87.1096074005,10.06824,2.93657,10.48775,74.52,17.87,76.6326777556,135.84,103.10824,9.21657,103.5193427262,10.06824,2.93657,10.48775,93.04,6.28,93.2517023973,136.26,92.34824,5.51657,92.5128638388,10.06824,2.93657,10.48775,82.28,2.58,82.3204397462,135.41
2021-05-24 14:00:00,93.46352,24.83686,96.7072861032,9.86352,2.87686,10.2745,83.6,21.96,86.4361128233,137.94,82.23352,21.05686,84.8866489187,9.86352,2.87686,10.2745,72.37,18.18,74.6185586835,136.27,100.33352,7.97686,100.6501144115,9.86352,2.87686,10.2745,90.47,5.1,90.6136352874,137.89,89.76352,5.21686,89.9149884672,9.86352,2.87686,10.2745,79.9,2.34,79.9342579874,135.84
2021-05-24 14:30:00,93.2324,24.69195,96.4467355827,10.2924,3.00195,10.72125,82.94,21.69,85.7292231389,138.42,82.0824,20.99195,84.7241544931,10.2924,3.00195,10.72125,71.79,17.99,74.0097574648,136.64,100.0324,7.67195,100.3261674069,10.2924,3.00195,10.72125,89.74,4.67,89.8614294344,138.37,89.5724,5.69195,89.7530675607,10.2924,3.00195,10.72125,79.28,2.69,79.3256232248,136.21
2021-05-24 15:00:00,89.94456,18.13383,91.7543441155,11.22456,3.2738300000000002,11.69225,78.72,14.86,80.1102864806,138.91,80.63456,16.93383,82.3934880003,11.22456,3.2738300000000002,11.69225,69.41,13.66,70.7413860481,137.04,97.16456,9.77383,97.6548998917,11.22456,3.2738300000000002,11.69225,85.94,6.5,86.1854604907,138.85,87.86456,10.88383,88.5360867639,11.22456,3.2738300000000002,11.69225,76.64,7.61,77.0168923029,136.6
2021-05-24 15:30:00,88.07832,14.54701,89.2715293583,14.21832,4.14701,14.81075,73.86,10.4,74.5886023465,138.33,80.34832,13.47701,81.4707452118,14.21832,4.14701,14.81075,66.13,9.33,66.784921951,137.62,95.41832,12.23701,96.1997931669,14.21832,4.14701,14.81075,81.2,8.09,81.6020103919,138.27,87.24832,16.36701,88.7701997247,14.21832,4.14701,14.81075,73.03,12.22,74.0453192309,137.22
2021-05-24 16:00:00,87.36072,15.29271,88.6891333708,19.86072,5.79271,20.68825,67.5,9.5,68.1652404089,137.03,79.65072,16.08271,81.258173481,19.86072,5.79271,20.68825,59.79,10.29,60.6690052663,137.26,94.01072,14.98271,95.1971484545,19.86072,5.79271,20.68825,74.15,9.19,74.7173246309,136.99,85.95072,17.13271,87.6416340586,19.86072,5.79271,20.68825,66.09,11.34,67.0558252503,136.87
2021-05-24 16:30:00,88.82784,16.20437,90.2937803293,23.87784,6.96437,24.87275,64.95,9.24,65.6039640571,137.48,81.15784,19.90437,83.5630237519,23.87784,6.96437,24.87275,57.28,12.94,58.7234365479,137.7,95.24784,16.35437,96.6416910177,23.87784,6.96437,24.87275,71.37,9.39,71.9850609502,137.44,87.20784,15.37437,88.5526883294,23.87784,6.96437,24.87275,63.33,8.41,63.8859687255,137.27
2021-05-24 17:00:00,89.6316,15.3013,90.9282876791,22.9416,6.6913,23.8975,66.69,8.61,67.2434993141,137.28,81.6616,20.2913,84.1448380487,22.9416,6.6913,23.8975,58.72,13.6,60.274359391,137.77,96.2416,16.7913,97.6954109785,22.9416,6.6913,23.8975,73.3,10.1,73.9925671943,137.23,87.8716,14.3913,89.0422798577,22.9416,6.6913,23.8975,64.93,7.7,65.3849745737,137.31
2021-05-24 17:30:00,92.74696,13.04703,93.6601493756,16.68696,4.86703,17.38225,76.06,8.18,76.4986012944,136.89,84.66696,17.58703,86.4742605627,16.68696,4.86703,17.38225,67.98,12.72,69.1598062461,137.21,100.32696,15.36703,101.4970172658,16.68696,4.86703,17.38225,83.64,10.5,84.2964981479,137.19,91.77696,13.38703,92.7481695726,16.68696,4.86703,17.38225,75.09,8.52,75.5718102205,137.28
2021-05-24 18:00:00,91.88,12.68,92.7508318022,16.32,4.76,17.0,75.56,7.92,75.9739429015,136.89,83.9,17.81,85.7694939941,16.32,4.76,17.0,67.58,13.05,68.8284744855,137.21,99.39,15.7,100.6223737545,16.32,4.76,17.0,83.07,10.94,83.7872812544,136.8,90.96,13.09,91.8970603447,16.32,4.76,17.0,74.64,8.33,75.1033854097,136.75
2021-05-24 18:30:00,90.2096,11.42405,90.9300877079,15.0996,4.40405,15.72875,75.11,7.02,75.4373415491,137.06,82.3196,18.18405,84.30407,15.0996,4.40405,15.72875,67.22,13.78,68.617904369,137.36,97.6696,16.25405,99.0128522242,15.0996,4.40405,15.72875,82.57,11.85,83.4159900738,136.96,89.3596,11.83405,90.1397961589,15.0996,4.40405,15.72875,74.26,7.43,74.6307744835,136.88
2021-05-24 19:00:00,89.3452,10.2161,89.9273788245,11.8152,3.4461,12.3075,77.53,6.77,77.8250203983,137.06,81.5752,17.5061,83.4324684535,11.8152,3.4461,12.3075,69.76,14.06,71.1627795972,137.36,97.0652,15.6661,98.3213086785,11.8152,3.4461,12.3075,85.25,12.22,86.1213730731,136.96,88.8652,10.6761,89.5042059473,11.8152,3.4461,12.3075,77.05,7.23,77.3884707175,136.88
2021-05-24 19:30:00,88.50504,9.60022,89.0241895748,11.07504,3.23022,11.5365,77.43,6.37,77.6915812685,137.47,80.92504,17.76022,82.8509958507,11.07504,3.23022,11.5365,69.85,14.53,71.3452409065,137.75,96.21504,16.00022,97.5363571303,11.07504,3.23022,11.5365,85.14,12.77,86.0923486728,137.36,88.23504,10.05022,88.8055696781,11.07504,3.23022,11.5365,77.16,6.82,77.4608159007,137.3
2021-05-24 20:00:00,85.39368,8.29149,85.7952760376,10.39368,3.03149,10.82675,75.0,5.26,75.1842244091,137.85,78.12368,18.58149,80.3030581445,10.39368,3.03149,10.82675,67.73,15.55,69.4921247337,138.12,92.85368,17.09149,94.4135844037,10.39368,3.03149,10.82675,82.46,14.06,83.6500759115,137.73,85.23368,8.85149,85.6920596179,10.39368,3.03149,10.82675,74.84,5.82,75.0659576639,137.66
2021-05-24 20:30:00,84.76576,7.54793,85.1011475578,11.61576,3.38793,12.09975,73.15,4.16,73.2681929626,138.18,77.83576,19.43793,80.2261718983,11.61576,3.38793,12.09975,66.22,16.05,68.1372944869,138.42,92.00576,18.69793,93.8864870973,11.61576,3.38793,12.09975,80.39,15.31,81.8348837599,138.06,84.77576,8.64793,85.215703816,11.61576,3.38793,12.09975,73.16,5.26,73.348845935,137.97
2021-05-24 21:00:00,80.11592,6.42006,80.3727429409,12.20592,3.56006,12.7145,67.91,2.86,67.9701971455,138.29,73.35592,20.86006,76.2642321292,12.20592,3.56006,12.7145,61.15,17.3,63.5500786782,138.48,86.80592,20.26006,89.1388679435,12.20592,3.56006,12.7145,74.6,16.7,76.4463864417,138.18,79.81592,7.41006,80.1591546528,12.20592,3.56006,12.7145,67.61,3.85,67.7195289411,138.02
2021-05-24 21:30:00,79.12024,4.76132,79.2633745547,5.73024,1.6713200000000001,5.969,73.39,3.09,73.4550216119,138.29,72.42024,18.14132,74.6578773674,5.73024,1.6713200000000001,5.969,66.69,16.47,68.6936459944,138.45,86.41024,18.11132,88.2878784942,5.73024,1.6713200000000001,5.969,80.68,16.44,82.337937793,138.18,79.43024,6.42132,79.6893743042,5.73024,1.6713200000000001,5.969,73.7,4.75,73.8529112493,138.02
2021-05-24 22:00:00,78.8424,4.06445,78.9470948899,3.9924,1.16445,4.15875,74.85,2.9,74.9061579578,138.11,72.2224,17.85445,74.3966158274,3.9924,1.16445,4.15875,68.23,16.69,70.2416471903,138.22,86.2524,17.90445,88.0911223425,3.9924,1.16445,4.15875,82.26,16.74,83.9460255164,137.99,79.3824,5.75445,79.590697475,3.9924,1.16445,4.15875,75.39,4.59,75.5295981718,137.76
2021-05-24 22:30:00,75.05864,3.08627,75.1220640103,7.35864,2.14627,7.66525,67.7,0.9400000000000001,67.7065255348,139.04,68.74864,20.38627,71.7075693798,7.35864,2.14627,7.66525,61.39,18.24,64.0424054826,139.09,81.69864,21.18627,84.4009823069,7.35864,2.14627,7.66525,74.34,19.04,76.7395413069,138.92,75.22864,5.18627,75.4071990778,7.35864,2.14627,7.66525,67.87,3.04,67.9380489858,138.63
2021-05-24 23:00:00,70.40528,5.40654,70.6125635185,8.28528,2.41654,8.6305,62.12,2.99,62.1919166773,139.04,65.01528,18.89654,67.7057298716,8.28528,2.41654,8.6305,56.73,16.48,59.0752342357,139.09,76.96528,19.72654,79.45307235,8.28528,2.41654,8.6305,68.68,17.31,70.8278088042,138.92,70.50528,6.55654,70.8094818838,8.28528,2.41654,8.6305,62.22,4.14,62.3575817363,138.63
2021-05-24 23:30:00,65.71224,10.77732,66.5901577728,4.48224,1.30732,4.6690000000000005,61.23,9.47,61.9580002905,139.04,61.89224,10.29732,62.7430009754,4.48224,1.30732,4.6690000000000005,57.41,8.99,58.1096222669,139.09,73.61224,9.76732,74.2574064845,4.48224,1.30732,4.6690000000000005,69.13,8.46,69.6457356914,138.95,65.94224,9.63732,66.642756193,4.48224,1.30732,4.6690000000000005,61.46,8.33,62.0219356357,138.63
2021-05-25 00:00:00,62.9464,10.6927,63.8481253151,4.2264,1.2327,4.4025,58.72,9.46,59.4771384651,136.8,59.3464,11.0927,60.3741930484,4.2264,1.2327,4.4025,55.12,9.86,55.9949462005,136.92,70.5264,9.6327,71.1811913798,4.2264,1.2327,4.4025,66.3,8.4,66.8300082298,136.74,63.2464,10.4727,64.1076014077,4.2264,1.2327,4.4025,59.02,9.24,59.7389152898,136.47
2021-05-25 00:30:00,57.04,9.77,57.8706704644,0.0,0.0,0.0,57.04,9.77,57.8706704644,137.27,53.6,10.12,54.5469925844,0.0,0.0,0.0,53.6,10.12,54.5469925844,137.5,64.39,8.77,64.9844981515,0.0,0.0,0.0,64.39,8.77,64.9844981515,136.8,57.4,9.53,58.1857448178,0.0,0.0,0.0,57.4,9.53,58.1857448178,136.6
2021-05-25 01:00:00,56.34,10.11,57.2399135219,0.0,0.0,0.0,56.34,10.11,57.2399135219,136.83,53.03,10.39,54.0382549681,0.0,0.0,0.0,53.03,10.39,54.0382549681,137.07,63.61,9.12,64.2604582928,0.0,0.0,0.0,63.61,9.12,64.2604582928,136.8,56.8,9.82,57.6426265883,0.0,0.0,0.0,56.8,9.82,57.6426265883,136.6
2021-05-25 01:30:00,54.34,10.99,55.4401993142,0.0,0.0,0.0,54.34,10.99,55.4401993142,137.22,51.05,11.08,52.2385767417,0.0,0.0,0.0,51.05,11.08,52.2385767417,137.45,61.34,10.1,62.165952096,0.0,0.0,0.0,61.34,10.1,62.165952096,137.19,54.68,10.55,55.6884628985,0.0,0.0,0.0,54.68,10.55,55.6884628985,137.01
2021-05-25 02:00:00,54.22,11.52,55.4303057902,0.0,0.0,0.0,54.22,11.52,55.4303057902,137.53,50.93,11.02,52.1085914221,0.0,0.0,0.0,50.93,11.02,52.1085914221,137.74,61.19,10.71,62.1202076622,0.0,0.0,0.0,61.19,10.71,62.1202076622,137.5,54.55,10.5,55.5513501186,0.0,0.0,0.0,54.55,10.5,55.5513501186,137.28
2021-05-25 02:30:00,54.69,11.1,55.8050723501,0.0,0.0,0.0,54.69,11.1,55.8050723501,137.64,51.28,11.47,52.5471150493,0.0,0.0,0.0,51.28,11.47,52.5471150493,137.78,61.74,10.26,62.5867014629,0.0,0.0,0.0,61.74,10.26,62.5867014629,137.6,54.93,10.98,56.0166519885,0.0,0.0,0.0,54.93,10.98,56.0166519885,137.33
2021-05-25 03:00:00,54.34,11.01,55.4441674119,0.0,0.0,0.0,54.34,11.01,55.4441674119,136.7,51.11,11.28,52.3399512801,0.0,0.0,0.0,51.11,11.28,52.3399512801,136.95,61.33,10.15,62.1642292641,0.0,0.0,0.0,61.33,10.15,62.1642292641,136.67,54.75,10.78,55.8011729267,0.0,0.0,0.0,54.75,10.78,55.8011729267,136.52
2021-05-25 03:30:00,53.35,11.11,54.4945373409,0.0,0.0,0.0,53.35,11.11,54.4945373409,137.53,50.02,11.52,51.329434051,0.0,0.0,0.0,50.02,11.52,51.329434051,137.76,60.22,10.23,61.0827414251,0.0,0.0,0.0,60.22,10.23,61.0827414251,137.47,53.6,11.02,54.7211147547,0.0,0.0,0.0,53.6,11.02,54.7211147547,137.3
2021-05-25 04:00:00,53.82,10.83,54.8988278563,0.0,0.0,0.0,53.82,10.83,54.8988278563,137.53,50.64,11.48,51.9249458353,0.0,0.0,0.0,50.64,11.48,51.9249458353,137.76,60.76,9.93,61.5660823831,0.0,0.0,0.0,60.76,9.93,61.5660823831,137.47,54.24,10.98,55.3402023849,0.0,0.0,0.0,54.24,10.98,55.3402023849,137.3
2021-05-25 04:30:00,53.26,11.45,54.476876746,0.0,0.0,0.0,53.26,11.45,54.476876746,137.27,50.16,11.58,51.47933566,0.0,0.0,0.0,50.16,11.58,51.47933566,137.53,60.12,10.62,61.0507886927,0.0,0.0,0.0,60.12,10.62,61.0507886927,137.22,53.73,11.1,54.8645869391,0.0,0.0,0.0,53.73,11.1,54.8645869391,137.07
2021-05-25 05:00:00,52.62,11.36,53.8322765634,0.0,0.0,0.0,52.62,11.36,53.8322765634,137.44,49.46,11.61,50.8043669383,0.0,0.0,0.0,49.46,11.61,50.8043669383,137.64,59.39,10.53,60.316274752300004,0.0,0.0,0.0,59.39,10.53,60.316274752300004,137.38,53.0,11.12,54.1539878495,0.0,0.0,0.0,53.0,11.12,54.1539878495,137.18
2021-05-25 05:30:00,54.11,11.03,55.2227579898,0.0,0.0,0.0,54.11,11.03,55.2227579898,137.12,50.99,11.17,52.1991283452,0.0,0.0,0.0,50.99,11.17,52.1991283452,137.34,61.09,10.18,61.9323865195,0.0,0.0,0.0,61.09,10.18,61.9323865195,137.07,54.62,10.66,55.6505166193,0.0,0.0,0.0,54.62,10.66,55.6505166193,136.9
2021-05-25 06:00:00,57.42,10.32,58.3400274254,0.0,0.0,0.0,57.42,10.32,58.3400274254,136.73,54.14,9.35,54.9414424638,0.0,0.0,0.0,54.14,9.35,54.9414424638,136.93,64.84,9.41,65.5192620532,0.0,0.0,0.0,64.84,9.41,65.5192620532,136.68,57.98,8.72,58.6320629008,0.0,0.0,0.0,57.98,8.72,58.6320629008,136.49
2021-05-25 06:30:00,62.94,7.66,63.4044099413,0.0,0.0,0.0,62.94,7.66,63.4044099413,136.13,58.91,7.64,59.4033475488,0.0,0.0,0.0,58.91,7.64,59.4033475488,136.21,70.96,6.04,71.216593572,0.0,0.0,0.0,70.96,6.04,71.216593572,136.07,63.07,6.9,63.4463151018,0.0,0.0,0.0,63.07,6.9,63.4463151018,135.79
2021-05-25 07:00:00,67.28,12.25,68.386116281,0.0,0.0,0.0,67.28,12.25,68.386116281,135.63,59.89,13.45,61.3817122602,0.0,0.0,0.0,59.89,13.45,61.3817122602,135.75,73.93,6.18,74.1878514313,0.0,0.0,0.0,73.93,6.18,74.1878514313,135.58,64.12,13.08,65.4405134454,0.0,0.0,0.0,64.12,13.08,65.4405134454,135.33
2021-05-25 07:30:00,71.24,13.66,72.5378053156,0.0,0.0,0.0,71.24,13.66,72.5378053156,137.54,63.0,11.16,63.9808221266,0.0,0.0,0.0,63.0,11.16,63.9808221266,136.22,78.34,4.53,78.4708640197,0.0,0.0,0.0,78.34,4.53,78.4708640197,137.48,67.43,10.62,68.2611844316,0.0,0.0,0.0,67.43,10.62,68.2611844316,135.78
2021-05-25 08:00:00,67.34,12.0,68.400845024,0.0,0.0,0.0,67.34,12.0,68.400845024,137.08,59.56,9.88,60.3739016463,0.0,0.0,0.0,59.56,9.88,60.3739016463,135.68,74.0,6.28,74.2659976032,0.0,0.0,0.0,74.0,6.28,74.2659976032,137.02,63.82,10.22,64.6331246344,0.0,0.0,0.0,63.82,10.22,64.6331246344,135.23
2021-05-25 08:30:00,66.1,8.33,66.6228106582,0.0,0.0,0.0,66.1,8.33,66.6228106582,136.83,58.98,9.6,59.7561745764,0.0,0.0,0.0,58.98,9.6,59.7561745764,136.03,72.62,10.27,73.3426022173,0.0,0.0,0.0,72.62,10.27,73.3426022173,136.77,63.3,9.24,63.9708339792,0.0,0.0,0.0,63.3,9.24,63.9708339792,135.58
2021-05-25 09:00:00,68.43,10.11,69.1728053501,0.0,0.0,0.0,68.43,10.11,69.1728053501,136.76,61.35,9.52,62.0842403513,0.0,0.0,0.0,61.35,9.52,62.0842403513,136.82,75.22,8.03,75.647401145,0.0,0.0,0.0,75.22,8.03,75.647401145,136.7,65.86,9.11,66.4870791959,0.0,0.0,0.0,65.86,9.11,66.4870791959,136.43
2021-05-25 09:30:00,67.08,9.94,67.8124619816,0.0,0.0,0.0,67.08,9.94,67.8124619816,135.73,59.65,8.65,60.273916415,0.0,0.0,0.0,59.65,8.65,60.273916415,136.02,73.7,8.27,74.1625437805,0.0,0.0,0.0,73.7,8.27,74.1625437805,135.68,64.01,10.15,64.8097415517,0.0,0.0,0.0,64.01,10.15,64.8097415517,135.63
2021-05-25 10:00:00,68.16,10.26,68.9278840528,0.0,0.0,0.0,68.16,10.26,68.9278840528,136.03,60.6,8.28,61.1630476677,0.0,0.0,0.0,60.6,8.28,61.1630476677,136.4,74.92,7.92,75.337459474,0.0,0.0,0.0,74.92,7.92,75.337459474,135.98,65.06,10.55,65.9098331055,0.0,0.0,0.0,65.06,10.55,65.9098331055,136.0
2021-05-25 10:30:00,73.03,11.32,73.902119726,0.0,0.0,0.0,73.03,11.32,73.902119726,136.0,65.35,9.7,66.0659708171,0.0,0.0,0.0,65.35,9.7,66.0659708171,136.08,80.31,6.68,80.5873346128,0.0,0.0,0.0,80.31,6.68,80.5873346128,135.95,70.16,8.93,70.7260242061,0.0,0.0,0.0,70.16,8.93,70.7260242061,136.06
2021-05-25 11:00:00,77.52,12.53,78.5261185848,0.0,0.0,0.0,77.52,12.53,78.5261185848,135.67,69.84,10.95,70.6931969853,0.0,0.0,0.0,69.84,10.95,70.6931969853,136.08,85.28,5.31,85.4451549241,0.0,0.0,0.0,85.28,5.31,85.4451549241,135.61,74.98,7.48,75.3521784688,0.0,0.0,0.0,74.98,7.48,75.3521784688,135.69
2021-05-25 11:30:00,79.66,13.43,80.7841599573,0.0,0.0,0.0,79.66,13.43,80.7841599573,135.45,72.01,11.82,72.9736425019,0.0,0.0,0.0,72.01,11.82,72.9736425019,135.86,87.62,4.31,87.7259397214,0.0,0.0,0.0,87.62,4.31,87.7259397214,135.41,77.3,6.53,77.5753240406,0.0,0.0,0.0,77.3,6.53,77.5753240406,135.47
2021-05-25 12:00:00,82.79,18.14,84.7540187838,0.0,0.0,0.0,82.79,18.14,84.7540187838,135.41,73.65,7.16,73.9972168396,0.0,0.0,0.0,73.65,7.16,73.9972168396,135.82,90.48,6.6,90.7203968245,0.0,0.0,0.0,90.48,6.6,90.7203968245,135.36,79.09,11.59,79.9346995991,0.0,0.0,0.0,79.09,11.59,79.9346995991,135.44
2021-05-25 12:30:00,84.13,23.18,87.2649374033,0.0,0.0,0.0,84.13,23.18,87.2649374033,137.77,72.92,2.32,72.9568968638,0.0,0.0,0.0,72.92,2.32,72.9568968638,136.03,91.06,6.58,91.2974260316,0.0,0.0,0.0,91.06,6.58,91.2974260316,136.34,78.3,16.8,80.082020454,0.0,0.0,0.0,78.3,16.8,80.082020454,135.66
2021-05-25 13:00:00,81.62,23.22,84.8586636708,0.0,0.0,0.0,81.62,23.22,84.8586636708,137.77,70.51,2.32,70.5481573112,0.0,0.0,0.0,70.51,2.32,70.5481573112,136.03,88.32,6.6,88.5662599414,0.0,0.0,0.0,88.32,6.6,88.5662599414,137.71,75.69,16.84,77.5407099529,0.0,0.0,0.0,75.69,16.84,77.5407099529,135.6
2021-05-25 13:30:00,77.15,21.73,80.1518271782,0.0,0.0,0.0,77.15,21.73,80.1518271782,137.82,66.38,1.9,66.4071863581,0.0,0.0,0.0,66.38,1.9,66.4071863581,136.09,83.46,4.91,83.604304315,0.0,0.0,0.0,83.46,4.91,83.604304315,137.76,71.26,17.37,73.3464688993,0.0,0.0,0.0,71.26,17.37,73.3464688993,135.64
2021-05-25 14:00:00,75.17,21.49,78.1815131601,0.0,0.0,0.0,75.17,21.49,78.1815131601,138.32,64.59,1.5899999999999999,64.609567403,0.0,0.0,0.0,64.59,1.5899999999999999,64.609567403,136.45,81.32,4.46,81.4422126418,0.0,0.0,0.0,81.32,4.46,81.4422126418,138.25,69.36,17.89,71.6300335055,0.0,0.0,0.0,69.36,17.89,71.6300335055,136.06
2021-05-25 14:30:00,72.2,21.76,75.4078086142,0.0,0.0,0.0,72.2,21.76,75.4078086142,139.08,61.89,0.52,61.8921844824,0.0,0.0,0.0,61.89,0.52,61.8921844824,137.19,78.09,4.63,78.2271372351,0.0,0.0,0.0,78.09,4.63,78.2271372351,139.02,66.42,19.28,69.1616570073,0.0,0.0,0.0,66.42,19.28,69.1616570073,136.78
2021-05-25 15:00:00,71.55,18.9,74.0041383978,0.0,0.0,0.0,71.55,18.9,74.0041383978,139.42,61.81,1.9500000000000002,61.8407519359,0.0,0.0,0.0,61.81,1.9500000000000002,61.8407519359,137.65,77.54,4.16,77.6515112538,0.0,0.0,0.0,77.54,4.16,77.6515112538,139.35,66.36,17.71,68.6825574655,0.0,0.0,0.0,66.36,17.71,68.6825574655,137.24
2021-05-25 15:30:00,67.64,10.34,68.4257641536,0.0,0.0,0.0,67.64,10.34,68.4257641536,139.5,60.68,10.93,61.656526824,0.0,0.0,0.0,60.68,10.93,61.656526824,137.81,74.33,7.97,74.75606865,0.0,0.0,0.0,74.33,7.97,74.75606865,139.43,65.09,7.76,65.5509397339,0.0,0.0,0.0,65.09,7.76,65.5509397339,137.4
2021-05-25 16:00:00,59.29,9.39,60.0289613437,0.0,0.0,0.0,59.29,9.39,60.0289613437,136.47,52.17,9.21,52.9767213029,0.0,0.0,0.0,52.17,9.21,52.9767213029,136.62,65.08,9.17,65.7228674055,0.0,0.0,0.0,65.08,9.17,65.7228674055,136.41,55.92,9.87,56.7843578814,0.0,0.0,0.0,55.92,9.87,56.7843578814,136.22
2021-05-25 16:30:00,47.15,6.39,47.581031935,0.0,0.0,0.0,47.15,6.39,47.581031935,138.68,40.13,6.57,40.6642570324,0.0,0.0,0.0,40.13,6.57,40.6642570324,138.87,51.68,12.85,53.2535904893,0.0,0.0,0.0,51.68,12.85,53.2535904893,138.61,43.01,13.14,44.9724326671,0.0,0.0,0.0,43.01,13.14,44.9724326671,138.45
2021-05-25 17:00:00,43.88,5.34,44.203732874,0.0,0.0,0.0,43.88,5.34,44.203732874,138.68,36.96,6.04,37.4502763675,0.0,0.0,0.0,36.96,6.04,37.4502763675,138.87,48.08,14.1,50.1048540563,0.0,0.0,0.0,48.08,14.1,50.1048540563,138.61,39.59,13.83,41.9361061616,0.0,0.0,0.0,39.59,13.83,41.9361061616,138.45
2021-05-25 17:30:00,39.51,3.21,39.640184157,0.0,0.0,0.0,39.51,3.21,39.640184157,138.89,32.58,4.26,32.8573279498,0.0,0.0,0.0,32.58,4.26,32.8573279498,139.03,43.22,16.68,46.3269986077,0.0,0.0,0.0,43.22,16.68,46.3269986077,138.83,34.91,16.01,38.4060958703,0.0,0.0,0.0,34.91,16.01,38.4060958703,138.6
2021-05-25 18:00:00,40.97,12.53,42.8432235015,0.0,0.0,0.0,40.97,12.53,42.8432235015,139.87,35.79,9.78,37.1021899623,0.0,0.0,0.0,35.79,9.78,37.1021899623,139.97,45.81,16.8,48.7934022179,0.0,0.0,0.0,45.81,16.8,48.7934022179,139.82,38.35,9.8,39.582350865,0.0,0.0,0.0,38.35,9.8,39.582350865,139.5
2021-05-25 18:30:00,46.46,16.66,49.3567340897,0.0,0.0,0.0,46.46,16.66,49.3567340897,138.18,42.23,12.18,43.9513970199,0.0,0.0,0.0,42.23,12.18,43.9513970199,139.23,52.41,16.48,54.9399535857,0.0,0.0,0.0,52.41,16.48,54.9399535857,138.13,45.29,6.98,45.8247149473,0.0,0.0,0.0,45.29,6.98,45.8247149473,138.78
2021-05-25 19:00:00,49.26,16.92,52.0848730439,0.0,0.0,0.0,49.26,16.92,52.0848730439,136.97,45.16,12.82,46.9444139382,0.0,0.0,0.0,45.16,12.82,46.9444139382,138.38,55.56,16.79,58.0415170374,0.0,0.0,0.0,55.56,16.79,58.0415170374,136.92,48.41,6.31,48.8195063474,0.0,0.0,0.0,48.41,6.31,48.8195063474,137.95
2021-05-25 19:30:00,57.4,15.94,59.5721713554,0.0,0.0,0.0,57.4,15.94,59.5721713554,137.15,53.57,12.19,54.9394302846,0.0,0.0,0.0,53.57,12.19,54.9394302846,138.46,64.83,15.73,66.7110320712,0.0,0.0,0.0,64.83,15.73,66.7110320712,137.1,57.52,6.83,57.9240822111,0.0,0.0,0.0,57.52,6.83,57.9240822111,138.07
2021-05-25 20:00:00,69.89,11.1,70.7659671028,0.0,0.0,0.0,69.89,11.1,70.7659671028,136.52,66.6,11.79,67.6355239501,0.0,0.0,0.0,66.6,11.79,67.6355239501,138.0,78.94,10.35,79.6156146745,0.0,0.0,0.0,78.94,10.35,79.6156146745,136.49,71.5,7.18,71.8596020028,0.0,0.0,0.0,71.5,7.18,71.8596020028,137.57
2021-05-25 20:30:00,64.73,12.99,66.0205498311,0.0,0.0,0.0,64.73,12.99,66.0205498311,135.64,61.47,10.39,62.3419040454,0.0,0.0,0.0,61.47,10.39,62.3419040454,137.67,73.05,12.46,74.1050207476,0.0,0.0,0.0,73.05,12.46,74.1050207476,135.6,65.93,8.69,66.5002330823,0.0,0.0,0.0,65.93,8.69,66.5002330823,137.24
2021-05-25 21:00:00,59.61,14.44,61.3340500864,0.0,0.0,0.0,59.61,14.44,61.3340500864,135.69,56.24,8.96,56.949268652,0.0,0.0,0.0,56.24,8.96,56.949268652,137.67,67.28,14.08,68.7375065012,0.0,0.0,0.0,67.28,14.08,68.7375065012,135.65,60.36,10.09,61.1975301789,0.0,0.0,0.0,60.36,10.09,61.1975301789,137.21
2021-05-25 21:30:00,60.52,14.68,62.2749773183,0.0,0.0,0.0,60.52,14.68,62.2749773183,135.4,57.3,8.98,57.9993999969,0.0,0.0,0.0,57.3,8.98,57.9993999969,137.29,68.32,14.35,69.8107792536,0.0,0.0,0.0,68.32,14.35,69.8107792536,135.36,61.5,10.09,62.3222119312,0.0,0.0,0.0,61.5,10.09,62.3222119312,136.84
2021-05-25 22:00:00,72.9,13.2,74.0854236675,0.0,0.0,0.0,72.9,13.2,74.0854236675,135.4,70.14,10.6,70.9364476133,0.0,0.0,0.0,70.14,10.6,70.9364476133,137.29,82.34,12.75,83.3212943971,0.0,0.0,0.0,82.34,12.75,83.3212943971,135.36,75.31,8.28,75.7638073225,0.0,0.0,0.0,75.31,8.28,75.7638073225,136.84
2021-05-25 22:30:00,70.92,14.31,72.3493089117,0.0,0.0,0.0,70.92,14.31,72.3493089117,135.34,68.48,9.76,69.1720174637,0.0,0.0,0.0,68.48,9.76,69.1720174637,137.22,80.1,13.99,81.3125457725,0.0,0.0,0.0,80.1,13.99,81.3125457725,135.3,73.5,9.2,74.0735445351,0.0,0.0,0.0,73.5,9.2,74.0735445351,136.81
2021-05-25 23:00:00,67.54,14.65,69.1105932546,0.0,0.0,0.0,67.54,14.65,69.1105932546,135.45,65.36,9.66,66.0700022703,0.0,0.0,0.0,65.36,9.66,66.0700022703,137.3,76.26,14.34,77.59654116,0.0,0.0,0.0,76.26,14.34,77.59654116,135.4,70.14,9.43,70.7710710672,0.0,0.0,0.0,70.14,9.43,70.7710710672,136.88
2021-05-25 23:30:00,62.51,16.22,64.5800936822,0.0,0.0,0.0,62.51,16.22,64.5800936822,136.82,60.61,9.31,61.3208626815,0.0,0.0,0.0,60.61,9.31,61.3208626815,138.55,70.56,16.08,72.3690541599,0.0,0.0,0.0,70.56,16.08,72.3690541599,136.77,65.03,10.08,65.8065900955,0.0,0.0,0.0,65.03,10.08,65.8065900955,138.11
2021-05-26 00:00:00,58.94,17.36,61.4434146187,0.0,0.0,0.0,58.94,17.36,61.4434146187,136.82,57.11,8.83,57.788588839,0.0,0.0,0.0,57.11,8.83,57.788588839,138.55,66.53,17.33,68.7500530909,0.0,0.0,0.0,66.53,17.33,68.7500530909,136.77,61.27,10.64,62.1869962291,0.0,0.0,0.0,61.27,10.64,62.1869962291,138.11
2021-05-26 00:30:00,60.12352,19.19686,63.1138423094,3.8635200000000003,1.12686,4.0245,56.26,18.07,59.0907141605,137.02,58.41352,9.34686,59.1565982005,3.8635200000000003,1.12686,4.0245,54.55,8.22,55.1658490372,138.69,67.35352,19.21686,70.0413047041,3.8635200000000003,1.12686,4.0245,63.49,18.09,66.0168781449,136.98,62.39352,12.67686,63.668313292,3.8635200000000003,1.12686,4.0245,58.53,11.55,59.6587244248,138.23
2021-05-26 01:00:00,60.09952,19.62111,63.2213592219,3.80952,1.11111,3.9682500000000003,56.29,18.51,59.2552461812,137.8,58.50952,9.90111,59.3413507587,3.80952,1.11111,3.9682500000000003,54.7,8.79,55.4017517774,139.5,67.33952,19.68111,70.1566607291,3.80952,1.11111,3.9682500000000003,63.53,18.57,66.1884113724,137.75,62.48952,12.04111,63.6390480748,3.80952,1.11111,3.9682500000000003,58.68,10.93,59.6892561522,139.04
2021-05-26 01:30:00,58.86296,20.35128,62.2818003722,3.67296,1.07128,3.826,55.19,19.28,58.4607090275,137.96,57.20296,9.681280000000001,58.0164271151,3.67296,1.07128,3.826,53.53,8.61,54.2180136117,139.55,65.95296,20.50128,69.065877352,3.67296,1.07128,3.826,62.28,19.43,65.2405035235,137.9,61.11296,12.29128,62.3367423275,3.67296,1.07128,3.826,57.44,11.22,58.5255670626,139.1
2021-05-26 02:00:00,59.45456,20.27258,62.8157799016,3.81456,1.11258,3.9735,55.64,19.16,58.8465394055,138.36,57.78456,9.74258,58.6001129645,3.81456,1.11258,3.9735,53.97,8.63,54.6556291703,139.9,66.61456,20.42258,69.674825998,3.81456,1.11258,3.9735,62.8,19.31,65.7017206776,138.3,61.72456,12.21258,62.9211285456,3.81456,1.11258,3.9735,57.91,11.1,58.9642103314,139.43
2021-05-26 02:30:00,59.26424,20.49082,62.7066491454,4.25424,1.24082,4.4315,55.01,19.25,58.2808939533,138.02,57.53424,9.750820000000001,58.3546678771,4.25424,1.24082,4.4315,53.28,8.51,53.9553380121,139.56,66.34424,20.65082,69.4839157493,4.25424,1.24082,4.4315,62.09,19.41,65.0531797839,137.97,61.40424,12.500820000000001,62.6637948951,4.25424,1.24082,4.4315,57.15,11.26,58.2486918308,139.1
2021-05-26 03:00:00,59.02488,20.55059,62.5001056668,3.94488,1.15059,4.10925,55.08,19.4,58.3966300398,138.02,57.38488,9.58059,58.1791385065,3.94488,1.15059,4.10925,53.44,8.43,54.1008179236,139.56,66.09488,20.73059,69.2696941235,3.94488,1.15059,4.10925,62.15,19.58,65.16132979,137.97,61.27488,12.50059,62.5369944062,3.94488,1.15059,4.10925,57.33,11.35,58.4427189648,139.1
2021-05-26 03:30:00,56.7856,21.0083,60.547114186,3.7656,1.0983,3.9225000000000003,53.02,19.91,56.6350465701,138.16,55.2056,9.0783,55.9470624988,3.7656,1.0983,3.9225000000000003,51.44,7.98,52.055297521,139.7,63.6056,21.2383,67.0577194531,3.7656,1.0983,3.9225000000000003,59.84,20.14,63.1383021628,138.11,58.9456,12.9483,60.350991974,3.7656,1.0983,3.9225000000000003,55.18,11.85,56.438062511,139.26
2021-05-26 04:00:00,57.52536,21.02323,61.2465773963,4.12536,1.20323,4.29725,53.4,19.82,56.9595681163,138.05,55.93536,9.34323,56.7103204467,4.12536,1.20323,4.29725,51.81,8.14,52.4455498589,139.59,64.38536,21.23323,67.7961992929,4.12536,1.20323,4.29725,60.26,20.03,63.5017204491,138.0,59.70536,12.96323,61.0964429796,4.12536,1.20323,4.29725,55.58,11.76,56.8105095911,139.13
2021-05-26 04:30:00,57.96928,21.19479,61.7224152708,4.67928,1.36479,4.87425,53.29,19.83,56.8599419627,138.4,56.29928,9.40479,57.0794096278,4.67928,1.36479,4.87425,51.62,8.04,52.2423774344,139.95,64.81928,21.39479,68.2588902551,4.67928,1.36479,4.87425,60.14,20.03,63.3878576701,138.36,60.05928,13.20479,61.4937687336,4.67928,1.36479,4.87425,55.38,11.84,56.6315283212,139.5
2021-05-26 05:00:00,57.3632,21.02885,61.0962293973,3.9732000000000003,1.15885,4.13875,53.39,19.87,56.9676136063,138.33,55.7232,9.66885,56.5558279805,3.9732000000000003,1.15885,4.13875,51.75,8.51,52.4450436171,139.89,64.2232,21.24885,67.6471214802,3.9732000000000003,1.15885,4.13875,60.25,20.09,63.5111848417,138.28,59.4932,12.50885,60.7940142988,3.9732000000000003,1.15885,4.13875,55.52,11.35,56.6682706636,139.44
2021-05-26 05:30:00,59.21808,20.78069,62.7584103986,4.28808,1.25069,4.46675,54.93,19.53,58.2985917497,137.74,57.51808,10.30069,58.4331561818,4.28808,1.25069,4.46675,53.23,9.05,53.9938459456,139.2,66.27808,21.00069,69.5256274259,4.28808,1.25069,4.46675,61.99,19.75,65.0601460189,138.4,61.38808,11.81069,62.5139085673,4.28808,1.25069,4.46675,57.1,10.56,58.0682667212,139.51
2021-05-26 06:00:00,61.09848,19.55539,64.1516760215,4.57848,1.33539,4.76925,56.52,18.22,59.3841628719,137.74,59.26848,9.81539,60.0757405478,4.57848,1.33539,4.76925,54.69,8.48,55.3435316907,139.2,68.36848,19.60539,71.1239789,4.57848,1.33539,4.76925,63.79,18.27,66.3547812897,137.7,63.25848,12.41539,64.4653178132,4.57848,1.33539,4.76925,58.68,11.08,59.7169054791,138.72
2021-05-26 06:30:00,68.77656,16.07233,70.6295617788,5.59656,1.63233,5.82975,63.18,14.44,64.8091505885,136.1,66.52656,12.572330000000001,67.7041111533,5.59656,1.63233,5.82975,60.93,10.94,61.9043496049,137.86,76.95656,15.70233,78.5421879913,5.59656,1.63233,5.82975,71.36,14.07,72.7338607527,136.06,70.99656,9.72233,71.6591601434,5.59656,1.63233,5.82975,65.4,8.09,65.8984681157,137.43
2021-05-26 07:00:00,76.04744,4.91092,76.2058414152,7.47744,2.18092,7.789,68.57,2.73,68.6243236761,136.1,70.39744,4.69092,70.5535561754,7.47744,2.18092,7.789,62.92,2.51,62.9700444656,137.86,83.58744,4.01092,83.6836161085,7.47744,2.18092,7.789,76.11,1.83,76.1319972154,136.06,75.01744,19.33092,77.4680629176,7.47744,2.18092,7.789,67.54,17.15,69.6833846767,137.43
2021-05-26 07:30:00,83.1276,4.43305,83.2457194939,12.6276,3.68305,13.15375,70.5,0.75,70.5039892488,138.07,76.3276,6.87305,76.6364230511,12.6276,3.68305,13.15375,63.7,3.19,63.7798251801,137.88,90.7476,5.39305,90.9077108614,12.6276,3.68305,13.15375,78.12,1.71,78.1387131965,138.03,80.9776,20.11305,83.4380397784,12.6276,3.68305,13.15375,68.35,16.43,70.2969942458,137.44
2021-05-26 08:00:00,83.07648,7.86814,83.4482423796,22.65648,6.60814,23.6005,60.42,1.26,60.4331366057,138.07,75.80648,9.55814,76.4066780475,22.65648,6.60814,23.6005,53.15,2.95,53.231804403,137.88,89.58648,7.59814,89.9081149299,22.65648,6.60814,23.6005,66.93,0.99,66.9373214283,138.03,79.66648,23.42814,83.0399047413,22.65648,6.60814,23.6005,57.01,16.82,59.4394860341,137.44
2021-05-26 08:30:00,85.97824,8.16282,86.3648619744,25.03824,7.30282,26.0815,60.94,0.86,60.9460679618,138.51,78.41824,11.21282,79.2158298388,25.03824,7.30282,26.0815,53.38,3.91,53.5230090709,138.27,92.56824,10.33282,93.1431491085,25.03824,7.30282,26.0815,67.53,3.03,67.5979422764,138.46,82.29824,22.89282,85.4229566021,25.03824,7.30282,26.0815,57.26,15.59,59.344382211,137.84
2021-05-26 09:00:00,90.54432,9.658760000000001,91.058033852,20.22432,5.89876,21.067,70.32,3.76,70.4204515748,137.77,82.89432,12.92876,83.8964905309,20.22432,5.89876,21.067,62.67,7.03,63.0630620887,137.63,98.21432,12.31876,98.9838598005,20.22432,5.89876,21.067,77.99,6.42,78.2537954351,137.72,87.50432,17.69876,89.2762685387,20.22432,5.89876,21.067,67.28,11.8,68.3069425461,137.22
2021-05-26 09:30:00,92.72256,10.31283,93.2943063405,14.51256,4.23283,15.11725,78.21,6.08,78.4459718532,135.67,84.89256,12.11283,85.7523608652,14.51256,4.23283,15.11725,70.38,7.88,70.8197627785,135.7,101.25256,13.15283,102.1032704842,14.51256,4.23283,15.11725,86.74,8.92,87.197442623,136.18,90.06256,14.98283,91.3003280857,14.51256,4.23283,15.11725,75.55,10.75,76.3109756195,135.67
2021-05-26 10:00:00,94.03344,10.53142,94.6213434984,17.59344,5.13142,18.3265,76.44,5.4,76.6305004551,135.67,86.32344,12.47142,87.2196801774,17.59344,5.13142,18.3265,68.73,7.34,69.1208253712,135.7,102.33344,13.34142,103.1994497556,17.59344,5.13142,18.3265,84.74,8.21,85.1367822977,135.63,91.34344,16.60142,92.8398146112,17.59344,5.13142,18.3265,73.75,11.47,74.6366089798,135.31
2021-05-26 10:30:00,92.67184,9.80512,93.189110454,15.17184,4.42512,15.804,77.5,5.38,77.6865136301,136.21,85.06184,11.77512,85.8729880416,15.17184,4.42512,15.804,69.89,7.35,70.2754196003,136.23,101.11184,12.59512,101.8932835667,15.17184,4.42512,15.804,85.94,8.17,86.3274724523,136.17,90.19184,15.84512,91.5731174003,15.17184,4.42512,15.804,75.02,11.42,75.8842328814,135.84
2021-05-26 11:00:00,94.83176,9.87718,95.3447501934,11.20176,3.26718,11.6685,83.63,6.61,83.8908159455,135.94,87.29176,12.01718,88.1150610228,11.20176,3.26718,11.6685,76.09,8.75,76.5914525257,135.96,103.95176,12.70718,104.7255500375,11.20176,3.26718,11.6685,92.75,9.44,93.2291590652,135.9,92.93176,12.80718,93.8101054058,11.20176,3.26718,11.6685,81.73,9.54,82.2848983715,135.55
2021-05-26 11:30:00,94.17088,3.80484,94.2477132211,10.13088,2.95484,10.553,84.04,0.85,84.0442984384,135.34,87.60088,11.43484,88.3440419191,10.13088,2.95484,10.553,77.47,8.48,77.9327357405,135.35,103.30088,4.18484,103.385611642,10.13088,2.95484,10.553,93.17,1.23,93.178118676,135.29,95.83088,13.50484,96.7777777437,10.13088,2.95484,10.553,85.7,10.55,86.3469310398,134.96
2021-05-26 12:00:00,94.67904,3.69972,94.7512983732,10.31904,3.00972,10.749,84.36,0.6900000000000001,84.3628217878,136.09,88.00904,10.39972,88.6213591512,10.31904,3.00972,10.749,77.69,7.39,78.0406829801,137.42,103.85904,4.47972,103.955606299,10.31904,3.00972,10.749,93.54,1.47,93.5515499604,136.04,96.26904,12.369720000000001,97.0604864783,10.31904,3.00972,10.749,85.95,9.36,86.458152305,137.03
2021-05-26 12:30:00,96.64528,2.9390400000000003,96.6899586431,8.70528,2.53904,9.068,87.94,0.4,87.9409097065,137.0,89.68528,10.48904,90.29656366,8.70528,2.53904,9.068,80.98,7.95,81.3692994931,138.49,106.19528,4.48904,106.2901170119,8.70528,2.53904,9.068,97.49,1.9500000000000002,97.50950005,136.95,98.29528,12.52904,99.0905591547,8.70528,2.53904,9.068,89.59,9.99,90.1452616614,138.06
2021-05-26 13:00:00,97.0844,3.0717,97.1329813413,8.9544,2.6117,9.3275,88.13,0.46,88.1312004911,137.14,90.0544,10.4417,90.657730273,8.9544,2.6117,9.3275,81.1,7.83,81.4771066006,138.62,106.6544,4.2917,106.7407126089,8.9544,2.6117,9.3275,97.7,1.6800000000000002,97.7144431494,137.09,98.6644,12.4717,99.4495205029,8.9544,2.6117,9.3275,89.71,9.86,90.2502282546,138.19
2021-05-26 13:30:00,95.082,7.831,95.4039374712,13.752,4.011,14.325,81.33,3.8200000000000003,81.4196616303,137.29,87.972,11.191,88.680952098,13.752,4.011,14.325,74.22,7.18,74.5664857694,138.76,103.872,5.971,104.0434775707,13.752,4.011,14.325,90.12,1.96,90.141311284,137.25,95.852,13.141,96.748600946,13.752,4.011,14.325,82.1,9.13,82.6060948115,138.35
2021-05-26 14:00:00,92.61064,9.87102,93.1352118001,18.62064,5.43102,19.3965,73.99,4.44,74.1230982893,138.13,85.56064,12.00102,86.3981921006,18.62064,5.43102,19.3965,66.94,6.57,67.261642115,139.3,100.63064,9.18102,101.0485865069,18.62064,5.43102,19.3965,82.01,3.75,82.0956917262,138.08,92.29064,13.37102,93.2542031624,18.62064,5.43102,19.3965,73.67,7.94,74.0966429739,138.85
2021-05-26 14:30:00,90.9944,11.25795,91.688179552,18.8844,5.50795,19.67125,72.11,5.75,72.3388871908,138.28,82.6744,10.70795,83.3649603164,18.8844,5.50795,19.67125,63.79,5.2,64.0015945114,139.2,98.8644,14.15795,99.8730050392,18.8844,5.50795,19.67125,79.98,8.65,80.4463976819,138.23,87.9444,9.87795,88.4974089313,18.8844,5.50795,19.67125,69.06,4.37,69.1981249746,138.75
