Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-26 15:00:00,91.76424,9.87082,92.2936012422,12.65424,3.69082,13.1815,79.11,6.18,79.3510207874,137.47,83.41424,7.24082,83.7279219201,12.65424,3.69082,13.1815,70.76,3.55,70.8489950529,136.74,100.39424,12.76082,101.2019859106,12.65424,3.69082,13.1815,87.74,9.07,88.2075535314,137.43,89.23424,6.26082,89.4536050445,12.65424,3.69082,13.1815,76.58,2.5700000000000003,76.6231120485,136.29
2021-05-26 15:30:00,90.91704,10.57747,91.5302738659,13.15704,3.83747,13.70525,77.76,6.74,78.0515547571,137.02,82.53704,7.41747,82.869667751,13.15704,3.83747,13.70525,69.38,3.58,69.4723023946,136.17,99.37704,13.55747,100.2975626422,13.15704,3.83747,13.70525,86.22,9.72,86.7661616069,136.98,88.24704,6.44747,88.4822577592,13.15704,3.83747,13.70525,75.09,2.61,75.1353458766,135.76
2021-05-26 16:00:00,91.32376,9.91568,91.8604912375,14.69376,4.28568,15.306,76.63,5.63,76.8365394848,137.45,83.08376,8.04568,83.472415458,14.69376,4.28568,15.306,68.39,3.76,68.4932821523,136.65,99.68376,12.78568,100.5003762222,14.69376,4.28568,15.306,84.99,8.5,85.4139924134,137.4,88.70376,7.07568,88.9855172801,14.69376,4.28568,15.306,74.01,2.79,74.0625694936,136.23
2021-05-26 16:30:00,93.59712,8.75416,94.0056178619,11.63712,3.39416,12.122,81.96,5.36,82.1350789858,137.39,85.23712,7.29416,85.5486492938,11.63712,3.39416,12.122,73.6,3.9,73.7032563731,136.48,102.55712,11.54416,103.2047987877,11.63712,3.39416,12.122,90.92,8.15,91.284549076,137.35,91.29712,6.31416,91.5152049487,11.63712,3.39416,12.122,79.66,2.92,79.7134994841,136.06
2021-05-26 17:00:00,94.0376,7.76055,94.3572803236,12.4476,3.63055,12.96625,81.59,4.13,81.6944612566,137.39,85.5676,8.69055,86.0077893511,12.4476,3.63055,12.96625,73.12,5.06,73.2948702161,136.48,102.9276,10.42055,103.4537515224,12.4476,3.63055,12.96625,90.48,6.79,90.7344173949,137.35,91.5776,7.82055,91.910923312,12.4476,3.63055,12.96625,79.13,4.19,79.2408543619,136.06
2021-05-26 17:30:00,94.91824,8.99157,95.3431728849,14.74824,4.30157,15.36275,80.17,4.69,80.3070669369,137.11,86.51824,11.12157,87.2301276622,14.74824,4.30157,15.36275,71.77,6.82,72.0933096757,136.19,103.64824,11.751570000000001,104.3123053746,14.74824,4.30157,15.36275,88.9,7.45,89.2116163961,137.07,92.41824,10.39157,93.0006226418,14.74824,4.30157,15.36275,77.67,6.09,77.9083885086,135.76
2021-05-26 18:00:00,93.17416,7.08038,93.4427946535,14.26416,4.16038,14.8585,78.91,2.92,78.9640076237,137.69,84.73416,12.93038,85.715066341,14.26416,4.16038,14.8585,70.47,8.77,71.0136170041,137.01,101.77416,9.67038,102.2325578916,14.26416,4.16038,14.8585,87.51,5.51,87.6832948742,137.64,90.54416,12.35038,91.3825847536,14.26416,4.16038,14.8585,76.28,8.19,76.7184104371,136.58
2021-05-26 18:30:00,92.308,6.98275,92.571732519,13.758,4.01275,14.33125,78.55,2.9699999999999998,78.6061282598,138.19,83.978,12.85275,84.9558571645,13.758,4.01275,14.33125,70.22,8.84,70.7742467286,137.47,100.888,9.59275,101.343028357,13.758,4.01275,14.33125,87.13,5.58,87.3084950048,138.1,89.788,12.27275,90.6228742458,13.758,4.01275,14.33125,76.03,8.26,76.4773724706,137.01
2021-05-26 19:00:00,91.55792,5.53106,91.724834911,11.55792,3.37106,12.0395,80.0,2.16,80.0291546875,138.5,83.30792,11.92106,84.1565280073,11.55792,3.37106,12.0395,71.75,8.55,72.257629355,137.77,100.26792,8.00106,100.5866429614,11.55792,3.37106,12.0395,88.71,4.63,88.830743552,138.39,89.24792,11.32106,89.9630903418,11.55792,3.37106,12.0395,77.69,7.95,78.0957015462,137.32
2021-05-26 19:30:00,91.714,4.65075,91.8318423618,8.814,2.5707500000000003,9.18125,82.9,2.08,82.9260899838,137.53,83.724,10.00075,84.31917443,8.814,2.5707500000000003,9.18125,74.91,7.43,75.2775730215,136.69,100.744,7.07075,100.9918266077,8.814,2.5707500000000003,9.18125,91.93,4.5,92.0400722512,137.42,89.894,9.32075,90.3759238767,8.814,2.5707500000000003,9.18125,81.08,6.75,81.3604873388,136.26
2021-05-26 20:00:00,89.84608,3.71219,89.9227359791,7.5160800000000005,2.19219,7.82925,82.33,1.52,82.3440301418,136.9,81.98608,10.36219,82.638322196,7.5160800000000005,2.19219,7.82925,74.47,8.17,74.9168192064,135.95,98.81608,6.08219,99.0030843043,7.5160800000000005,2.19219,7.82925,91.3,3.89,91.3828326328,136.8,88.11608,9.73219,88.6518983258,7.5160800000000005,2.19219,7.82925,80.6,7.54,80.9519091807,135.51
2021-05-26 20:30:00,86.87816,3.2223800000000002,86.9378997782,9.60816,2.8023800000000003,10.0085,77.27,0.42,77.2711414436,137.32,79.25816,12.72238,80.2727530327,9.60816,2.8023800000000003,10.0085,69.65,9.92,70.3528883558,136.38,95.26816,5.01238,95.3999280034,9.60816,2.8023800000000003,10.0085,85.66,2.21,85.6885038964,137.22,85.00816,12.25238,85.8866001321,9.60816,2.8023800000000003,10.0085,75.4,9.45,75.9898841952,135.95
2021-05-26 21:00:00,82.20752,4.83886,82.3498082004,13.12752,3.82886,13.6745,69.08,1.01,69.0873830739,137.7,75.03752,16.86886,76.9102583889,13.12752,3.82886,13.6745,61.91,13.04,63.2683941633,136.77,89.67752,5.26886,89.8321683978,13.12752,3.82886,13.6745,76.55,1.44,76.5635428909,137.59,80.14752,16.63886,81.8564391129,13.12752,3.82886,13.6745,67.02,12.81,68.233250692,136.31
2021-05-26 21:30:00,76.84632,9.88351,77.4792918622,16.12632,4.70351,16.79825,60.72,5.18,60.9405513595,138.35,69.81632,17.66351,72.0160962831,16.12632,4.70351,16.79825,53.69,12.96,55.2320350883,137.65,83.40632,8.08351,83.7971201764,16.12632,4.70351,16.79825,67.28,3.38,67.3648484003,138.23,74.28632,17.45351,76.3091236384,16.12632,4.70351,16.79825,58.16,12.75,59.5411462772,137.2
2021-05-26 22:00:00,74.82728,13.52754,76.0402273185,19.39728,5.65754,20.2055,55.43,7.87,55.9859071553,139.17,68.45728,18.12754,70.8167133624,19.39728,5.65754,20.2055,49.06,12.47,50.6200009878,137.98,80.95728,12.50754,81.9177620657,19.39728,5.65754,20.2055,61.56,6.85,61.9399394575,139.05,72.54728,17.84754,74.7103909737,19.39728,5.65754,20.2055,53.15,12.19,54.5299789107,137.53
2021-05-26 22:30:00,73.60024,20.13007,76.3034405926,13.20024,3.85007,13.75025,60.4,16.28,62.5555625025,136.97,70.00024,7.33007,70.3829775319,13.20024,3.85007,13.75025,56.8,3.48,56.9065057792,137.89,81.42024,19.98007,83.8359032805,13.20024,3.85007,13.75025,68.22,16.13,70.1009650433,136.86,74.74024,6.37007,75.0112076097,13.20024,3.85007,13.75025,61.54,2.52,61.5915740991,137.46
2021-05-26 23:00:00,70.23672,17.58696,72.4050964947,9.00672,2.62696,9.382,61.23,14.96,63.0310598039,136.97,67.10672,6.23696,67.3959311769,9.00672,2.62696,9.382,58.1,3.61,58.2120442864,137.89,78.12672,17.28696,80.0163943452,9.00672,2.62696,9.382,69.12,14.66,70.657554444,136.86,71.90672,5.27696,72.1000879889,9.00672,2.62696,9.382,62.9,2.65,62.9557979856,137.46
2021-05-26 23:30:00,67.05752,16.37886,69.0288203829,5.92752,1.72886,6.1745,61.13,14.65,62.860952904,136.84,64.22752,5.33886,64.4490321995,5.92752,1.72886,6.1745,58.3,3.61,58.411660650900004,137.91,74.97752,15.98886,76.6633690197,5.92752,1.72886,6.1745,69.05,14.26,70.507092551,136.74,69.06752,4.35886,69.2049274218,5.92752,1.72886,6.1745,63.14,2.63,63.1947505731,137.46
2021-05-27 00:00:00,63.0752,15.8136,65.0273081097,3.7152000000000003,1.0836000000000001,3.87,59.36,14.73,61.160301667,137.9,60.5252,5.4036,60.7659339433,3.7152000000000003,1.0836000000000001,3.87,56.81,4.32,56.9740160073,139.03,70.7152,15.4636,72.386203354,3.7152000000000003,1.0836000000000001,3.87,67.0,14.38,68.5257936838,137.79,65.2352,4.5036000000000005,65.390471263,3.7152000000000003,1.0836000000000001,3.87,61.52,3.42,61.6149884363,138.56
2021-05-27 00:30:00,61.90032,15.64051,63.8457137885,3.6703200000000002,1.07051,3.82325,58.23,14.57,60.0251430652,137.0,59.48032,5.93051,59.775240829,3.6703200000000002,1.07051,3.82325,55.81,4.86,56.0212075914,138.18,69.44032,15.24051,71.0931163107,3.6703200000000002,1.07051,3.82325,65.77,14.17,67.2791334665,137.11,64.12032,5.08051,64.3212796729,3.6703200000000002,1.07051,3.82325,60.45,4.01,60.5828573113,138.02
2021-05-27 01:00:00,59.1448,16.39765,61.3758119503,3.6948,1.07765,3.84875,55.45,15.32,57.5274273716,137.2,56.8148,6.68765,57.2070464328,3.6948,1.07765,3.84875,53.12,5.61,53.4154144419,138.47,66.2848,16.10765,68.2138629573,3.6948,1.07765,3.84875,62.59,15.03,64.3693172249,137.11,61.2248,5.91765,61.5101188144,3.6948,1.07765,3.84875,57.53,4.84,57.733235662,138.02
2021-05-27 01:30:00,58.91296,16.39753,61.1523985307,3.28296,0.9575300000000001,3.41975,55.63,15.44,57.7329238823,137.17,56.57296,6.66753,56.9645131592,3.28296,0.9575300000000001,3.41975,53.29,5.71,53.5950389495,138.49,66.10296,16.10753,68.0371504655,3.28296,0.9575300000000001,3.41975,62.82,15.15,64.6210097414,137.13,61.01296,5.88753,61.2963644718,3.28296,0.9575300000000001,3.41975,57.73,4.93,57.9401225404,138.03
2021-05-27 02:00:00,59.53032,15.95301,61.6308163775,3.37032,0.98301,3.51075,56.16,14.97,58.120964376,137.17,57.10032,6.26301,57.4427701139,3.37032,0.98301,3.51075,53.73,5.28,53.9888071733,138.49,66.77032,15.60301,68.5691589125,3.37032,0.98301,3.51075,63.4,14.62,65.0638486412,137.13,61.58032,5.44301,61.8204025315,3.37032,0.98301,3.51075,58.21,4.46,58.3806106511,138.03
2021-05-27 02:30:00,59.2904,16.14845,61.4501746911,3.3204000000000002,0.96845,3.45875,55.97,15.18,57.9920106566,137.19,56.8404,6.4384500000000005,57.203887198,3.3204000000000002,0.96845,3.45875,53.52,5.47,53.79880389,138.53,66.5104,15.81845,68.3656102771,3.3204000000000002,0.96845,3.45875,63.19,14.85,64.9114673998,137.16,61.2904,5.63845,61.5492099914,3.3204000000000002,0.96845,3.45875,57.97,4.67,58.1578008525,138.05
2021-05-27 03:00:00,58.03776,16.61893,60.370277622,3.52776,1.02893,3.67475,54.51,15.59,56.6955747832,137.19,55.62776,6.93893,56.0588657766,3.52776,1.02893,3.67475,52.1,5.91,52.4341310598,138.53,65.05776,16.34893,67.0805459754,3.52776,1.02893,3.67475,61.53,15.32,63.4085427998,137.16,59.96776,6.18893,60.286276166,3.52776,1.02893,3.67475,56.44,5.16,56.6753844275,138.05
2021-05-27 03:30:00,56.97336,16.98973,59.452625469,3.87336,1.12973,4.03475,53.1,15.86,55.4179537695,137.14,54.58336,7.25973,55.0640251758,3.87336,1.12973,4.03475,50.71,6.13,51.0791640495,138.47,63.82336,16.72973,65.9795812927,3.87336,1.12973,4.03475,59.95,15.6,61.9464486472,136.83,58.81336,6.52973,59.1747301503,3.87336,1.12973,4.03475,54.94,5.4,55.2047425499,137.72
2021-05-27 04:00:00,57.39112,17.05491,59.871617733,3.89112,1.13491,4.05325,53.5,15.92,55.8184234819,137.14,55.02112,7.32491,55.5065577438,3.89112,1.13491,4.05325,51.13,6.19,51.5033299894,138.47,64.28112,16.81491,66.4439883418,3.89112,1.13491,4.05325,60.39,15.68,62.3924234182,137.1,59.29112,6.5949100000000005,59.6567661608,3.89112,1.13491,4.05325,55.4,5.46,55.6684075576,137.99
2021-05-27 04:30:00,57.02944,17.10442,59.5392157343,3.6494400000000002,1.06442,3.8015,53.38,16.04,55.737832753,137.13,54.68944,7.50442,55.2019127119,3.6494400000000002,1.06442,3.8015,51.04,6.44,51.444680969,138.47,63.89944,16.87442,66.0899726331,3.6494400000000002,1.06442,3.8015,60.25,15.81,62.2897953119,137.09,58.93944,6.79442,59.3297710315,3.6494400000000002,1.06442,3.8015,55.29,5.73,55.5861223688,138.01
2021-05-27 05:00:00,56.98272,17.05871,59.481341322,3.4927200000000003,1.01871,3.63825,53.49,16.04,55.8431884835,137.13,54.69272,7.31871,55.1802241484,3.4927200000000003,1.01871,3.63825,51.2,6.3,51.5861415498,138.47,63.87272,16.79871,66.0448409633,3.4927200000000003,1.01871,3.63825,60.38,15.78,62.4079546212,137.09,58.97272,6.5987100000000005,59.3407505671,3.4927200000000003,1.01871,3.63825,55.48,5.58,55.7599031563,138.01
2021-05-27 05:30:00,58.91208,17.24519,61.3842793235,3.65208,1.06519,3.80425,55.26,16.18,57.5800312608,137.77,56.49208,6.17519,56.8285850102,3.65208,1.06519,3.80425,52.84,5.11,53.0865114695,139.11,66.04208,17.04519,68.2062668152,3.65208,1.06519,3.80425,62.39,15.98,64.4039789143,137.73,60.89208,5.35519,61.1271090979,3.65208,1.06519,3.80425,57.24,4.29,57.4005374539,138.66
2021-05-27 06:00:00,60.31264,16.56702,62.5466281701,3.93264,1.14702,4.0965,56.38,15.42,58.4506697994,137.25,57.76264,5.92702,58.0659293032,3.93264,1.14702,4.0965,53.83,4.78,54.0418106654,138.44,67.58264,16.25702,69.5104591313,3.93264,1.14702,4.0965,63.65,15.11,65.4189162246,137.21,62.25264,5.07702,62.459325317,3.93264,1.14702,4.0965,58.32,3.93,58.45226514,137.98
2021-05-27 06:30:00,67.70904,13.29847,69.002633298,4.3490400000000005,1.26847,4.53025,63.36,12.03,64.491941357,137.25,64.84904,3.08847,64.9225433564,4.3490400000000005,1.26847,4.53025,60.5,1.82,60.527369016,138.47,75.91904,12.63847,76.9638327948,4.3490400000000005,1.26847,4.53025,71.57,11.37,72.4675223807,137.18,69.85904,1.9984700000000002,69.8876194477,4.3490400000000005,1.26847,4.53025,65.51,0.73,65.5140671917,138.01
2021-05-27 07:00:00,73.24976,9.30743,73.8387133776,6.05976,1.76743,6.31225,67.19,7.54,67.6117423234,135.83,70.03976,3.66743,70.1357114718,6.05976,1.76743,6.31225,63.98,1.9,64.008205724,137.09,81.95976,8.17743,82.366696065,6.05976,1.76743,6.31225,75.9,6.41,76.1701916763,135.77,75.32976,2.61743,75.3752192797,6.05976,1.76743,6.31225,69.27,0.85,69.275214904,136.64
2021-05-27 07:30:00,81.98568,6.59374,82.2504050583,14.51568,4.23374,15.1205,67.47,2.36,67.5112620235,135.0,74.76568,13.95374,76.0566484001,14.51568,4.23374,15.1205,60.25,9.72,61.029016869,136.76,89.29568,8.983740000000001,89.7464542534,14.51568,4.23374,15.1205,74.78,4.75,74.9307073235,134.94,79.73568,13.50374,80.8710681211,14.51568,4.23374,15.1205,65.22,9.27,65.8754984801,136.3
2021-05-27 08:00:00,84.09832,9.63201,84.6481130532,23.93832,6.98201,24.93575,60.16,2.65,60.2183369083,137.51,76.60832,16.24201,78.3111587327,23.93832,6.98201,24.93575,52.67,9.26,53.4778131565,136.94,90.62832,12.26201,91.4540828791,23.93832,6.98201,24.93575,66.69,5.28,66.8986883279,137.46,80.96832,15.76201,82.4882403914,23.93832,6.98201,24.93575,57.03,8.78,57.7019003153,136.47
2021-05-27 08:30:00,86.24408,10.903690000000001,86.9306148067,21.06408,6.14369,21.94175,65.18,4.76,65.3535767958,137.38,78.53408,11.25369,79.3362922001,21.06408,6.14369,21.94175,57.47,5.11,57.6967330098,136.75,93.34408,13.71369,94.3460786915,21.06408,6.14369,21.94175,72.28,7.57,72.6753280006,137.31,83.28408,10.43369,83.9350931879,21.06408,6.14369,21.94175,62.22,4.29,62.367720016,136.29
2021-05-27 09:00:00,88.058,11.3415,88.7853647075,21.708,6.3315,22.6125,66.35,5.01,66.5388803633,137.13,80.278,10.5215,80.9645554934,21.708,6.3315,22.6125,58.57,4.19,58.7196815386,136.28,95.278,14.1915,96.3291023328,21.708,6.3315,22.6125,73.57,7.86,73.9886781879,137.07,85.128,9.6215,85.6700043554,21.708,6.3315,22.6125,63.42,3.29,63.5052793081,135.86
2021-05-27 09:30:00,87.7512,11.13285,88.4545841128,17.7012,5.16285,18.43875,70.05,5.97,70.3039358784,137.38,79.8312,8.79285,80.3139757736,17.7012,5.16285,18.43875,62.13,3.63,62.2359526319,136.44,95.3912,14.04285,96.4193065395,17.7012,5.16285,18.43875,77.69,8.88,78.1958470764,137.32,84.9612,7.85285,85.3233424015,17.7012,5.16285,18.43875,67.26,2.69,67.313770508,136.05
2021-05-27 10:00:00,88.71912,12.12016,89.5431769148,16.86912,4.92016,17.572,71.85,7.2,72.2098504361,137.09,80.68912,8.66016,81.1525258855,16.86912,4.92016,17.572,63.82,3.74,63.9294924116,136.2,96.55912000000001,15.15016,97.7404266576,16.86912,4.92016,17.572,79.69,10.23,80.3439418998,137.04,85.95912,7.74016,86.3068965263,16.86912,4.92016,17.572,69.09,2.8200000000000003,69.1475270707,135.81
2021-05-27 10:30:00,89.46224,9.72732,89.989516835,13.84224,4.03732,14.419,75.62,5.69,75.8337688632,136.19,82.03224,11.24732,82.7997017301,13.84224,4.03732,14.419,68.19,7.21,68.5701115647,135.48,97.70224,12.55732,98.5059083842,13.84224,4.03732,14.419,83.86,8.52,84.2916959137,136.15,87.72224,7.3173200000000005,88.0268968134,13.84224,4.03732,14.419,73.88,3.2800000000000002,73.9527741197,135.08
2021-05-27 11:00:00,88.67968,5.98199,88.881212015,15.70968,4.58199,16.36425,72.97,1.4,72.9834289411,135.97,82.43968,17.25199,84.2254830646,15.70968,4.58199,16.36425,66.73,12.67,67.9221745824,135.89,96.59968,8.40199,96.964383214,15.70968,4.58199,16.36425,80.89,3.8200000000000003,80.980148802,135.93,88.15968,10.27199,88.7560868688,15.70968,4.58199,16.36425,72.45,5.69,72.6730940583,135.48
2021-05-27 11:30:00,86.78136,7.42123,87.098100428,20.30136,5.92123,21.14725,66.48,1.5,66.4969202294,136.44,80.70136,17.89123,82.6607864514,20.30136,5.92123,21.14725,60.4,11.97,61.5746774251,137.53,93.98136,9.91123,94.5025317521,20.30136,5.92123,21.14725,73.68,3.99,73.7879563344,136.4,85.85136,12.42123,86.7452763473,20.30136,5.92123,21.14725,65.55,6.5,65.8714847259,137.11
2021-05-27 12:00:00,84.67496,6.6372800000000005,84.9346945412,22.34496,6.51728,23.276,62.33,0.12,62.3301155141,136.41,78.54496,20.22728,81.1076667005,22.34496,6.51728,23.276,56.2,13.71,57.8481123288,137.6,91.40496,9.00728,91.8476880798,22.34496,6.51728,23.276,69.06,2.49,69.1048746472,136.37,83.31496,11.37728,84.0881981018,22.34496,6.51728,23.276,60.97,4.86,61.1633918288,137.15
2021-05-27 12:30:00,84.12024,7.59507,84.4624168844,25.08024,7.31507,26.12525,59.04,0.28,59.0406639529,137.52,77.98024,20.69507,80.6796365433,25.08024,7.31507,26.12525,52.9,13.38,54.565872118,138.37,90.51024,9.34507,90.9913945281,25.08024,7.31507,26.12525,65.43,2.03,65.4614833318,137.47,82.47024,12.60507,83.427982568,25.08024,7.31507,26.12525,57.39,5.29,57.6332907268,137.91
2021-05-27 13:00:00,83.3612,8.15035,83.7586883288,26.1612,7.63035,27.25125,57.2,0.52,57.2023635875,137.75,77.2612,20.83035,80.0199756721,26.1612,7.63035,27.25125,51.1,13.2,52.7773625715,138.59,89.5412,9.420350000000001,90.0353791105,26.1612,7.63035,27.25125,63.38,1.79,63.4052718628,137.71,81.5912,13.08035,82.6330410524,26.1612,7.63035,27.25125,55.43,5.45,55.6972835962,138.14
2021-05-27 13:30:00,82.0748,8.09265,82.4728063004,25.4148,7.41265,26.47375,56.66,0.68,56.6640803331,138.2,76.0848,21.45265,79.0513313175,25.4148,7.41265,26.47375,50.67,14.04,52.5791831431,138.89,88.1848,9.16265,88.6595347724,25.4148,7.41265,26.47375,62.77,1.75,62.7943898768,137.71,80.3748,12.07265,81.2764255677,25.4148,7.41265,26.47375,54.96,4.66,55.1572044252,138.11
2021-05-27 14:00:00,80.37592,7.75131,80.7488162301,22.73592,6.63131,23.68325,57.64,1.12,57.6508803055,138.2,74.62592,20.57131,77.4093452431,22.73592,6.63131,23.68325,51.89,13.94,53.7298399402,138.89,86.61592,7.78131,86.9647421819,22.73592,6.63131,23.68325,63.88,1.15,63.8903506016,138.1,79.03592,11.35131,79.8469090758,22.73592,6.63131,23.68325,56.3,4.72,56.4975079096,138.43
2021-05-27 14:30:00,81.42136,7.73748,81.788180448,21.83136,6.3674800000000005,22.741,59.59,1.37,59.6057463673,138.09,75.57136,20.02748,78.1801151662,21.83136,6.3674800000000005,22.741,53.74,13.66,55.4489242457,138.71,87.86136,7.23748,88.1589456482,21.83136,6.3674800000000005,22.741,66.03,0.87,66.035731237,137.97,80.13136,11.37748,80.9350474554,21.83136,6.3674800000000005,22.741,58.3,5.01,58.5148707595,138.24
2021-05-27 15:00:00,80.29456,8.72383,80.7670822518,21.30456,6.21383,22.19225,58.99,2.51,59.043375581,138.09,74.42456,19.19383,76.8597309471,21.30456,6.21383,22.19225,53.12,12.98,54.6828565457,138.71,86.66456,6.81383,86.9320092904,21.30456,6.21383,22.19225,65.36,0.6000000000000001,65.36275392,137.97,78.93456,12.17383,79.8678089049,21.30456,6.21383,22.19225,57.63,5.96,57.9373670441,138.24
2021-05-27 15:30:00,79.87128,8.04579,80.2755012788,19.63128,5.72579,20.44925,60.24,2.32,60.2846580815,138.88,74.05128,17.81579,76.1642596167,19.63128,5.72579,20.44925,54.42,12.09,55.7467891452,139.46,86.39128,5.91579,86.5935900131,19.63128,5.72579,20.44925,66.76,0.19,66.7602703709,138.74,78.70128,12.67579,79.7155387974,19.63128,5.72579,20.44925,59.07,6.95,59.4774528708,139.03
2021-05-27 16:00:00,82.37712,7.8129100000000005,82.7467912499,17.90712,5.22291,18.65325,64.47,2.59,64.5220039986,138.79,76.50712,17.05291,78.3845721438,17.90712,5.22291,18.65325,58.6,11.83,59.7821787826,139.48,89.33712,5.68291,89.517688062,17.90712,5.22291,18.65325,71.43,0.46,71.431481155,138.65,81.50712,12.38291,82.4423863723,17.90712,5.22291,18.65325,63.6,7.16,64.0017624757,139.06
2021-05-27 16:30:00,82.69968,9.46199,83.2392114743,19.06968,5.56199,19.86425,63.63,3.9,63.7494070561,138.61,76.73968,16.04199,78.3984944349,19.06968,5.56199,19.86425,57.67,10.48,58.6144973535,139.31,89.55968,7.48199,89.8716665922,19.06968,5.56199,19.86425,70.49,1.92,70.5161435417,138.48,81.65968,14.33199,82.9078360293,19.06968,5.56199,19.86425,62.59,8.77,63.2014319458,138.87
2021-05-27 17:00:00,83.86656,12.53108,84.7975698484,21.94656,6.40108,22.861,61.92,6.13,62.2226911986,139.08,77.71656,17.67108,79.7002557499,21.94656,6.40108,22.861,55.77,11.27,56.8973268265,139.79,90.50656,10.791080000000001,91.1475990391,21.94656,6.40108,22.861,68.56,4.39,68.7004053845,138.94,82.48656,14.34108,83.7239461337,21.94656,6.40108,22.861,60.54,7.94,61.0584572357,139.35
2021-05-27 17:30:00,84.704,11.622,85.4975935334,18.624,5.432,19.4,66.08,6.19,66.3692888315,139.47,78.374,15.212,79.836638331,18.624,5.432,19.4,59.75,9.78,60.5451145841,139.85,91.834,10.152,92.3934340741,18.624,5.432,19.4,73.21,4.72,73.3619962924,139.34,83.414,15.342,84.8131614786,18.624,5.432,19.4,64.79,9.91,65.5435137905,139.35
2021-05-27 18:00:00,84.46456,7.88008,84.8313477248,18.27456,5.33008,19.036,66.19,2.55,66.2391017451,139.47,76.45456,7.49008,76.8205769518,18.27456,5.33008,19.036,58.18,2.16,58.2200824458,139.85,91.64456,10.51008,92.2452554834,18.27456,5.33008,19.036,73.37,5.18,73.5526294567,139.34,79.91456,27.64008,84.5595111291,18.27456,5.33008,19.036,61.64,22.31,65.5532279907,139.35
2021-05-27 18:30:00,81.46288,8.09709,81.8643004268,20.49288,5.9770900000000005,21.34675,60.97,2.12,61.0068463371,139.21,73.63288,8.55709,74.1284345333,20.49288,5.9770900000000005,21.34675,53.14,2.58,53.2025939217,137.66,88.09288,10.70709,88.7411814377,20.49288,5.9770900000000005,21.34675,67.6,4.73,67.7652779822,138.86,76.79288,28.84709,82.0323169255,20.49288,5.9770900000000005,21.34675,56.3,22.87,60.7678113807,136.96
2021-05-27 19:00:00,80.10232,7.24651,80.429432278,18.98232,5.53651,19.77325,61.12,1.71,61.1439162959,139.21,72.42232,8.43651,72.9120506855,18.98232,5.53651,19.77325,53.44,2.9,53.5186285325,137.66,86.76232,9.80651,87.314762842,18.98232,5.53651,19.77325,67.78,4.27,67.9143674048,139.07,75.61232,28.70651,80.8782211239,18.98232,5.53651,19.77325,56.63,23.17,61.1866472361,137.16
2021-05-27 19:30:00,82.2892,6.53685,82.5484272689,13.6692,3.98685,14.23875,68.62,2.55,68.667364155,138.89,74.7392,6.05685,74.9842213306,13.6692,3.98685,14.23875,61.07,2.07,61.1050718026,137.33,89.7792,9.14685,90.2439450465,13.6692,3.98685,14.23875,76.11,5.16,76.2847147206,139.07,78.4192,26.20685,82.6823434329,13.6692,3.98685,14.23875,64.75,22.22,68.4564891007,137.16
2021-05-27 20:00:00,79.50016,5.41338,79.6842526667,12.32016,3.59338,12.8335,67.18,1.82,67.2046486487,138.89,72.03016,6.40338,72.3142256064,12.32016,3.59338,12.8335,59.71,2.81,59.7760838463,137.33,86.77016,7.96338,87.1348155874,12.32016,3.59338,12.8335,74.45,4.37,74.5781429106,138.75,75.58016,26.67338,80.1487977842,12.32016,3.59338,12.8335,63.26,23.08,67.3388001081,136.89
2021-05-27 20:30:00,78.22136,4.76373,78.3662828247,13.52136,3.94373,14.08475,64.7,0.8200000000000001,64.7051960819,139.2,70.96136,7.25373,71.3311377448,13.52136,3.94373,14.08475,57.44,3.31,57.5352909091,137.64,85.25136,6.81373,85.5232208138,13.52136,3.94373,14.08475,71.73,2.87,71.7873930436,139.28,74.40136,27.58373,79.350012795,13.52136,3.94373,14.08475,60.88,23.64,65.3086824243,137.34
2021-05-27 21:00:00,78.67816,3.38613,78.750991977,9.99816,2.91613,10.41475,68.68,0.47000000000000003,68.681608164,139.43,71.57816,6.71613,71.8925544905,9.99816,2.91613,10.41475,61.58,3.8,61.6971344553,137.76,86.14816,5.78613,86.3422536871,9.99816,2.91613,10.41475,76.15,2.87,76.2040641961,139.28,75.26816,27.09613,79.9968510053,9.99816,2.91613,10.41475,65.27,24.18,69.6049229581,137.34
2021-05-27 21:30:00,73.5252,5.38485,73.7221245256,14.0052,4.08485,14.58875,59.52,1.3,59.5341952159,139.4,66.6252,9.64485,67.3196881051,14.0052,4.08485,14.58875,52.62,5.5600000000000005,52.9129284769,137.79,79.9452,5.02485,80.1029594994,14.0052,4.08485,14.58875,65.94,0.9400000000000001,65.94669969,139.25,69.7452,30.11485,75.9690536571,14.0052,4.08485,14.58875,55.74,26.03,61.5183590483,137.38
2021-05-27 22:00:00,71.09232,7.03901,71.4399441822,14.84232,4.32901,15.46075,56.25,2.71,56.3152430519,139.33,64.51232,10.49901,65.36106366,14.84232,4.32901,15.46075,49.67,6.17,50.0517512181,137.72,77.20232,7.3190100000000005,77.5484759409,14.84232,4.32901,15.46075,62.36,2.99,62.4316402155,139.18,67.47232,30.65901,74.1113274767,14.84232,4.32901,15.46075,52.63,26.33,58.8488385612,137.31
2021-05-27 22:30:00,73.97896,3.99428,74.086711328,8.20896,2.39428,8.551,65.77,1.6,65.7894588821,137.05,69.24896,4.35428,69.3857205439,8.20896,2.39428,8.551,61.04,1.96,61.0714597828,137.13,81.13896,20.79428,83.7611658861,8.20896,2.39428,8.551,72.93,18.4,75.2153235717,136.91,72.89896,20.24428,75.6577110531,8.20896,2.39428,8.551,64.69,17.85,67.1075152274,136.73
2021-05-27 23:00:00,69.93976,3.3111800000000002,70.0180972453,3.56976,1.04118,3.7185,66.37,2.27,66.4088081507,137.05,65.52976,2.86118,65.5921931075,3.56976,1.04118,3.7185,61.96,1.82,61.9867243851,137.13,77.13976,18.71118,79.3766390687,3.56976,1.04118,3.7185,73.57,17.67,75.6622349657,136.91,69.21976,19.09118,71.8042361442,3.56976,1.04118,3.7185,65.65,18.05,68.0861586521,136.73
2021-05-27 23:30:00,66.42592,2.46256,66.4715506785,3.26592,0.9525600000000001,3.402,63.16,1.51,63.1780476115,137.08,62.39592,2.61256,62.4505908891,3.26592,0.9525600000000001,3.402,59.13,1.6600000000000001,59.1532966114,137.25,73.27592,19.79256,75.9019491397,3.26592,0.9525600000000001,3.402,70.01,18.84,72.500659997,136.96,65.91592,19.50256,68.740514662,3.26592,0.9525600000000001,3.402,62.65,18.55,65.3385414591,136.83
2021-05-28 00:00:00,62.63312,1.73591,62.6571712134,3.2431200000000002,0.94591,3.37825,59.39,0.79,59.3952540192,138.21,58.78312,2.4159100000000002,58.8327444376,3.2431200000000002,0.94591,3.37825,55.54,1.47,55.5594501413,138.3,69.03312,21.90591,72.4254137017,3.2431200000000002,0.94591,3.37825,65.79,20.96,69.0481404529,138.07,62.05312,19.91591,65.1708000017,3.2431200000000002,0.94591,3.37825,58.81,18.97,61.7938265525,137.89
2021-05-28 00:30:00,59.63632,1.84226,59.6647683734,3.4363200000000003,1.00226,3.5795,56.2,0.84,56.2062772295,139.34,55.93632,1.76226,55.964072899,3.4363200000000003,1.00226,3.5795,52.5,0.76,52.5055006642,139.26,65.66632,22.74226,69.4929922528,3.4363200000000003,1.00226,3.5795,62.23,21.74,65.9181348341,139.19,59.04632,20.78226,62.5968867936,3.4363200000000003,1.00226,3.5795,55.61,19.78,59.023050582,138.86
2021-05-28 01:00:00,57.97248,2.16489,58.0128881031,3.34248,0.97489,3.48175,54.63,1.19,54.6429592903,139.34,54.40248,1.43489,54.4213996463,3.34248,0.97489,3.48175,51.06,0.46,51.06207203,139.26,63.83248,23.16489,67.9057996909,3.34248,0.97489,3.48175,60.49,22.19,64.4316397432,139.19,57.43248,21.14489,61.2012755755,3.34248,0.97489,3.48175,54.09,20.17,57.7283032836,138.86
2021-05-28 01:30:00,57.53832,2.29451,57.5840519985,3.23832,0.9445100000000001,3.37325,54.3,1.35,54.3167791755,139.57,53.95832,1.25451,53.9729014651,3.23832,0.9445100000000001,3.37325,50.72,0.31,50.7209473492,139.49,63.34832,23.29451,67.4955097985,3.23832,0.9445100000000001,3.37325,60.11,22.35,64.1306057979,139.42,56.93832,21.26451,60.7795333148,3.23832,0.9445100000000001,3.37325,53.7,20.32,57.4159594538,139.09
2021-05-28 02:00:00,58.15232,2.59026,58.2099799712,4.01232,1.17026,4.1795,54.14,1.42,54.1586188893,139.57,54.59232,1.38026,54.6097657993,4.01232,1.17026,4.1795,50.58,0.21,50.5804359412,139.49,63.96232,23.59026,68.1738861049,4.01232,1.17026,4.1795,59.95,22.42,64.0051474492,139.42,57.58232,21.54026,61.4793166638,4.01232,1.17026,4.1795,53.57,20.37,57.3121435649,139.09
2021-05-28 02:30:00,57.2432,2.8501000000000003,57.3141083526,3.9432,1.1501000000000001,4.1075,53.3,1.7000000000000002,53.3271038029,139.49,53.6332,1.3701,53.6506972578,3.9432,1.1501000000000001,4.1075,49.69,0.22,49.6904870171,139.41,62.9432,23.8301,67.3031952603,3.9432,1.1501000000000001,4.1075,59.0,22.68,63.2090373285,139.33,56.5632,21.8101,60.622405563,3.9432,1.1501000000000001,4.1075,52.62,20.66,56.5305227289,139.0
2021-05-28 03:00:00,56.82168,2.53924,56.8783883193,3.39168,0.9892400000000001,3.533,53.43,1.55,53.4524779594,139.35,53.30168,1.20924,53.3153950768,3.39168,0.9892400000000001,3.533,49.91,0.22,49.9104848704,139.27,62.54168,23.52924,66.821305526,3.39168,0.9892400000000001,3.533,59.15,22.54,63.2990845115,139.19,56.25168,21.48924,60.2166001913,3.39168,0.9892400000000001,3.533,52.86,20.5,56.6959398899,138.85
2021-05-28 03:30:00,56.11072,2.61271,56.1715154902,3.06072,0.8927100000000001,3.18825,53.05,1.72,53.0778758053,139.43,52.64072,1.00271,52.650269035,3.06072,0.8927100000000001,3.18825,49.58,0.11,49.5801220249,139.36,61.77072,23.64271,66.140755858,3.06072,0.8927100000000001,3.18825,58.71,22.75,62.9636927125,139.28,55.57072,21.59271,59.618370042,3.06072,0.8927100000000001,3.18825,52.51,20.7,56.4428037929,138.9
2021-05-28 04:00:00,55.45032,3.00426,55.5316447285,3.82032,1.11426,3.9795,51.63,1.8900000000000001,51.6645816784,139.43,52.05032,1.31426,52.0669097551,3.82032,1.11426,3.9795,48.23,0.2,48.2304146779,139.36,60.98032,24.10426,65.5714478828,3.82032,1.11426,3.9795,57.16,22.99,61.6101103716,139.28,54.89032,22.02426,59.144021323,3.82032,1.11426,3.9795,51.07,20.91,55.1848982965,138.9
2021-05-28 04:30:00,56.23568,2.63624,56.2974374763,3.6556800000000003,1.06624,3.808,52.58,1.57,52.6034342985,139.59,52.75568,1.33624,52.772599989,3.6556800000000003,1.06624,3.808,49.1,0.27,49.1007423569,139.51,61.84568,23.67624,66.2227489251,3.6556800000000003,1.06624,3.808,58.19,22.61,62.4282644321,139.43,55.66568,21.65624,59.7298975455,3.6556800000000003,1.06624,3.808,52.01,20.59,55.9373596088,139.01
2021-05-28 05:00:00,54.37992,2.63331,54.4436407743,2.9599200000000003,0.86331,3.08325,51.42,1.77,51.4504548085,139.59,50.95992,0.9333100000000001,50.9684658781,2.9599200000000003,0.86331,3.08325,48.0,0.07,48.0000510416,139.53,59.86992,23.703310000000002,64.391414224,2.9599200000000003,0.86331,3.08325,56.91,22.84,61.3222121258,139.43,53.78992,21.68331,57.9958742167,2.9599200000000003,0.86331,3.08325,50.83,20.82,54.9286928663,139.05
2021-05-28 05:30:00,56.59464,2.40677,56.6457925936,3.55464,1.03677,3.70275,53.04,1.37,53.0576903003,139.66,53.09464,1.31677,53.1109657224,3.55464,1.03677,3.70275,49.54,0.28,49.5407912735,139.59,62.27464,23.39677,66.5247294888,3.55464,1.03677,3.70275,58.72,22.36,62.8331759503,139.51,56.02464,21.37677,59.9643776151,3.55464,1.03677,3.70275,52.47,20.34,56.2744746755,139.1
2021-05-28 06:00:00,59.33248,2.56614,59.3879470722,4.75248,1.3861400000000001,4.9505,54.58,1.18,54.592754098,139.51,55.70248,2.65614,55.7657722788,4.75248,1.3861400000000001,4.9505,50.95,1.27,50.9658258051,139.44,65.19248,23.37614,69.2567929509,4.75248,1.3861400000000001,4.9505,60.44,21.99,64.3160454319,139.37,58.72248,20.47614,62.1900471671,4.75248,1.3861400000000001,4.9505,53.97,19.09,57.2467378983,138.95
2021-05-28 06:30:00,65.64224,3.37357,65.7288722462,6.01224,1.75357,6.2627500000000005,59.63,1.62,59.6520016429,138.93,61.49224,5.33357,61.723111953,6.01224,1.75357,6.2627500000000005,55.48,3.58,55.5953847005,138.77,72.10224,20.78357,75.037922379,6.01224,1.75357,6.2627500000000005,66.09,19.03,68.7752062883,138.79,64.79224,18.01357,67.2497068273,6.01224,1.75357,6.2627500000000005,58.78,16.26,60.9875069174,138.29
2021-05-28 07:00:00,71.89304,6.95797,72.2289591989,7.9130400000000005,2.30797,8.242750000000001,63.98,4.65,64.1487560285,137.7,67.39304,6.4979700000000005,67.7055791982,7.9130400000000005,2.30797,8.242750000000001,59.48,4.19,59.6273972264,137.56,78.86304,17.11797,80.6994670054,7.9130400000000005,2.30797,8.242750000000001,70.95,14.81,72.4792287487,137.57,70.93304,17.66797,73.1002963576,7.9130400000000005,2.30797,8.242750000000001,63.02,15.36,64.8648595158,137.1
2021-05-28 07:30:00,76.18592,9.02256,76.7183224217,9.98592,2.91256,10.402,66.2,6.11,66.4813665624,136.45,71.16592,8.71256,71.6972584636,9.98592,2.91256,10.402,61.18,5.8,61.4543114842,136.64,83.42592,15.88256,84.9243183075,9.98592,2.91256,10.402,73.44,12.97,74.5765009906,136.34,74.80592,16.32256,76.5659952721,9.98592,2.91256,10.402,64.82,13.41,66.1926015503,136.16
2021-05-28 08:00:00,81.94408,11.86119,82.7980680648,12.00408,3.5011900000000002,12.50425,69.94,8.36,70.4378676565,135.65,75.19408,6.21119,75.4501726192,12.00408,3.5011900000000002,12.50425,63.19,2.71,63.248084556,135.83,89.57408,14.26119,90.7022455514,12.00408,3.5011900000000002,12.50425,77.57,10.76,78.3127224658,135.54,78.95408,22.12119,81.9944741776,12.00408,3.5011900000000002,12.50425,66.95,18.62,69.4910562591,135.38
2021-05-28 08:30:00,81.1216,13.1138,82.1747268751,20.9616,6.1138,21.835,60.16,7.0,60.5658781824,136.97,73.7316,7.7438,74.1371383114,20.9616,6.1138,21.835,52.77,1.63,52.7951683395,135.92,87.6616,16.1838,89.1429834423,20.9616,6.1138,21.835,66.7,10.07,67.455873725,136.86,76.8216,27.4638,81.5832000905,20.9616,6.1138,21.835,55.86,21.35,59.8010208943,135.46
2021-05-28 09:00:00,79.01384,12.97612,80.0722586281,27.24384,7.9461200000000005,28.379,51.77,5.03,52.0137847114,136.97,71.48384,8.58612,71.9976446684,27.24384,7.9461200000000005,28.379,44.24,0.64,44.2446290526,135.92,84.63384,15.85612,86.1063494442,27.24384,7.9461200000000005,28.379,57.39,7.91,57.9325487097,136.86,74.07384,28.27612,79.287279778,27.24384,7.9461200000000005,28.379,46.83,20.33,51.0525004285,135.46
2021-05-28 09:30:00,79.92824,14.84157,81.2945001188,30.58824,8.921570000000001,31.86275,49.34,5.92,49.6938829234,137.25,72.46824,9.21157,73.0513437971,30.58824,8.921570000000001,31.86275,41.88,0.29,41.8810040472,135.87,85.29824,17.85157,87.146246612,30.58824,8.921570000000001,31.86275,54.71,8.93,55.4340058087,137.24,74.91824,28.35157,80.1033969702,30.58824,8.921570000000001,31.86275,44.33,19.43,48.4011756056,135.49
2021-05-28 10:00:00,83.00704,14.89122,84.3321831963,22.90704,6.68122,23.8615,60.1,8.21,60.6581742224,137.25,75.39704,9.12122,75.9467596086,22.90704,6.68122,23.8615,52.49,2.44,52.5466811511,135.87,89.58704,18.09122,91.3954592803,22.90704,6.68122,23.8615,66.68,11.41,67.6491722048,137.14,78.49704,23.66122,81.9856000811,22.90704,6.68122,23.8615,55.59,16.98,58.1254548369,135.42
2021-05-28 10:30:00,83.60248,14.57864,84.8640760652,22.21248,6.47864,23.138,61.39,8.1,61.9220647266,136.82,76.00248,9.01864,76.5356964664,22.21248,6.47864,23.138,53.79,2.54,53.8499368616,135.42,90.29248,17.73864,92.0184290977,22.21248,6.47864,23.138,68.08,11.26,69.0048838851,136.72,79.18248,23.21864,82.516485519,22.21248,6.47864,23.138,56.97,16.74,59.3785188431,134.99
2021-05-28 11:00:00,81.92368,16.80149,83.6288192608,24.07368,7.02149,25.07675,57.85,9.78,58.6708692624,136.82,74.56368,8.92149,75.0955082476,24.07368,7.02149,25.07675,50.49,1.9,50.525737006,135.42,88.21368,20.18149,90.4927946179,24.07368,7.02149,25.07675,64.14,13.16,65.4761422199,136.72,77.51368,24.44149,81.2758083353,24.07368,7.02149,25.07675,53.44,17.42,56.2075617689,134.99
2021-05-28 11:30:00,80.20712,18.28416,82.264771352,27.47712,8.01416,28.622,52.73,10.27,53.7208134711,136.41,73.00712,9.93416,73.6798962106,27.47712,8.01416,28.622,45.53,1.92,45.570465216,135.31,85.97712,21.73416,88.681671581,27.47712,8.01416,28.622,58.5,13.72,60.0873397647,136.25,75.66712,25.46416,79.8369369002,27.47712,8.01416,28.622,48.19,17.45,51.2521082493,134.76
2021-05-28 12:00:00,79.85632,16.73601,81.59121199410001,26.14632,7.62601,27.23575,53.71,9.11,54.4771162967,136.41,72.60632,9.65601,73.2455884887,26.14632,7.62601,27.23575,46.46,2.03,46.5043277556,135.31,85.73632,20.06601,88.0531732788,26.14632,7.62601,27.23575,59.59,12.44,60.8746392186,136.3,75.32632,25.01601,79.3716274311,26.14632,7.62601,27.23575,49.18,17.39,52.1640153746,134.86
2021-05-28 12:30:00,81.34192,14.17056,82.5670195659,21.12192,6.16056,22.002,60.22,8.01,60.7503785996,136.85,73.84192,7.69056,74.2413217986,21.12192,6.16056,22.002,52.72,1.53,52.7421965792,135.6,87.91192,17.36056,89.6096798432,21.12192,6.16056,22.002,66.79,11.2,67.7225523736,136.73,76.95192,24.14056,80.6496412193,21.12192,6.16056,22.002,55.83,17.98,58.653808913,135.14
2021-05-28 13:00:00,82.18696,13.11453,83.2267222181,17.94696,5.23453,18.69475,64.24,7.88,64.7214956564,137.15,74.59696,6.41453,74.8722420952,17.94696,5.23453,18.69475,56.65,1.18,56.6622881642,135.83,89.20696,16.26453,90.6775421401,17.94696,5.23453,18.69475,71.26,11.03,72.1085882541,137.03,77.94696,23.59453,81.4397348913,17.94696,5.23453,18.69475,60.0,18.36,62.7462317594,135.36
2021-05-28 13:30:00,81.44552,11.77286,82.2919981569,14.85552,4.33286,15.4745,66.59,7.44,67.0043409042,137.58,73.92552,4.66286,74.0724292207,14.85552,4.33286,15.4745,59.07,0.33,59.0709217805,136.31,88.71552,14.87286,89.9535738781,14.85552,4.33286,15.4745,73.86,10.54,74.6082515544,137.45,77.43552,23.64286,80.9644649624,14.85552,4.33286,15.4745,62.58,19.31,65.4914689101,135.86
2021-05-28 14:00:00,78.76728,11.19629,79.5590429075,16.30728,4.75629,16.98675,62.46,6.44,62.7911235765,137.58,71.38728,4.93629,71.557743849,16.30728,4.75629,16.98675,55.08,0.18,55.0802941169,136.31,85.57728,14.23629,86.7533446339,16.30728,4.75629,16.98675,69.27,9.48,69.9156870809,137.45,74.63728,24.45629,78.5419231135,16.30728,4.75629,16.98675,58.33,19.7,61.5668652767,135.86
2021-05-28 14:30:00,76.78792,10.27731,77.4726258672,16.44792,4.79731,17.13325,60.34,5.48,60.5883322101,137.99,69.53792,4.86731,69.7080556648,16.44792,4.79731,17.13325,53.09,0.07,53.090046148,136.63,83.37792,13.22731,84.4206092928,16.44792,4.79731,17.13325,66.93,8.43,67.4588007602,137.86,72.67792,24.76731,76.7821574336,16.44792,4.79731,17.13325,56.23,19.97,59.6708789947,136.17
2021-05-28 15:00:00,76.29752,10.32511,76.9929831521,17.05752,4.97511,17.768250000000002,59.24,5.35,59.4810902725,138.22,69.16752,5.5751100000000005,69.3918415555,17.05752,4.97511,17.768250000000002,52.11,0.6000000000000001,52.113454117,136.77,82.74752,13.28511,83.8071966711,17.05752,4.97511,17.768250000000002,65.69,8.31,66.2135348701,138.09,72.22752,25.57511,76.6218043175,17.05752,4.97511,17.768250000000002,55.17,20.6,58.890482253100004,136.34
2021-05-28 15:30:00,75.87032,10.31301,76.568032704,18.01032,5.25301,18.76075,57.86,5.06,58.0808333274,138.69,68.81032,6.97301,69.1627284523,18.01032,5.25301,18.76075,50.8,1.72,50.8291097699,137.26,82.17032,13.27301,83.2354148387,18.01032,5.25301,18.76075,64.16,8.02,64.6593071414,138.55,71.82032,27.24301,76.8136703899,18.01032,5.25301,18.76075,53.81,21.99,58.1298219505,136.85
2021-05-28 16:00:00,75.5632,8.14135,76.0005182486,17.1132,4.99135,17.82625,58.45,3.15,58.5348186979,139.08,68.4532,6.22135,68.73533142470001,17.1132,4.99135,17.82625,51.34,1.23,51.3547320118,137.74,81.9132,10.87135,82.6314624405,17.1132,4.99135,17.82625,64.8,5.88,65.0662308729,138.94,71.4732,26.36135,76.1796501177,17.1132,4.99135,17.82625,54.36,21.37,58.4096438955,137.34
2021-05-28 16:30:00,76.1356,8.58955,76.6186005913,20.7756,6.05955,21.64125,55.36,2.5300000000000002,55.4177814424,139.05,69.1056,7.87955,69.5533698649,20.7756,6.05955,21.64125,48.33,1.82,48.3642564297,137.46,82.1456,11.26955,82.9150309447,20.7756,6.05955,21.64125,61.37,5.21,61.5907541763,138.9,71.9456,28.06955,77.227385017,20.7756,6.05955,21.64125,51.17,22.01,55.7028634812,137.1
2021-05-28 17:00:00,76.1548,7.6839,76.541465117,24.6648,7.1939,25.6925,51.49,0.49,51.4923314679,139.02,68.9748,9.5239,69.6292158957,24.6648,7.1939,25.6925,44.31,2.33,44.3712181487,137.42,81.7348,10.1739,82.3655618098,24.6648,7.1939,25.6925,57.07,2.98,57.147749737,138.87,71.5648,29.823900000000002,77.5305463043,24.6648,7.1939,25.6925,46.9,22.63,52.0742441136,137.06
2021-05-28 17:30:00,74.72304,7.85547,75.1348195963,23.33304,6.80547,24.30525,51.39,1.05,51.4007256758,139.4,67.46304,10.28547,68.2426014976,23.33304,6.80547,24.30525,44.13,3.48,44.2670001242,137.64,80.32304,10.36547,80.9890963227,23.33304,6.80547,24.30525,56.99,3.56,57.1010831771,139.25,70.07304,30.76547,76.529373963,23.33304,6.80547,24.30525,46.74,23.96,52.5234157305,137.26
2021-05-28 18:00:00,75.41336,7.6334800000000005,75.7987129403,25.14336,7.33348,26.191,50.27,0.30000000000000004,50.2708951581,139.61,68.24336,12.06348,69.3013977767,25.14336,7.33348,26.191,43.1,4.73,43.3587695859,138.03,80.86336,10.16348,81.4995663559,25.14336,7.33348,26.191,55.72,2.83,55.7918210852,139.45,70.77336,32.70348,77.9640050908,25.14336,7.33348,26.191,45.63,25.37,52.2085606007,137.6
2021-05-28 18:30:00,73.1904,18.24095,75.4292178739,25.8204,7.53095,26.89625,47.37,10.71,48.5656359991,137.91,67.9004,12.79095,69.094664932,25.8204,7.53095,26.89625,42.08,5.26,42.4074757561,137.77,79.0504,18.42095,81.1683259595,25.8204,7.53095,26.89625,53.23,10.89,54.332540894,137.76,70.3604,24.48095,74.4976697693,25.8204,7.53095,26.89625,44.54,16.95,47.6562073606,137.33
2021-05-28 19:00:00,70.21272,21.65871,73.4773827015,23.89272,6.96871,24.88825,46.32,14.69,48.5936055464,137.91,65.53272,11.98871,66.6203164062,23.89272,6.96871,24.88825,41.64,5.02,41.9415068876,137.77,76.15272,21.22871,79.0562767379,23.89272,6.96871,24.88825,52.26,14.26,54.1706119589,137.76,67.93272,21.83871,71.3567354989,23.89272,6.96871,24.88825,44.04,14.87,46.4826688132,137.33
2021-05-28 19:30:00,69.2372,19.16585,71.8409331096,19.3572,5.64585,20.16375,49.88,13.52,51.6798297211,137.53,64.8072,10.30585,65.6215186967,19.3572,5.64585,20.16375,45.45,4.66,45.6882709237,137.71,75.6972,18.60585,77.9502645413,19.3572,5.64585,20.16375,56.34,12.96,57.8113933408,137.38,67.5172,20.90585,70.6797485852,19.3572,5.64585,20.16375,48.16,15.26,50.5198297701,137.26
2021-05-28 20:00:00,75.40168,11.91049,76.3365778566,10.08168,2.94049,10.50175,65.32,8.97,65.9330213171,137.53,71.38168,8.16049,71.8466271767,10.08168,2.94049,10.50175,61.3,5.22,61.521853028,137.87,83.86168,10.86049,84.5619986487,10.08168,2.94049,10.50175,73.78,7.92,74.2038732143,137.38,75.02168,17.35049,77.0018959069,10.08168,2.94049,10.50175,64.94,14.41,66.5195587779,137.42
2021-05-28 20:30:00,72.356,14.063,73.7099634039,11.736,3.423,12.225,60.62,10.64,61.5466814702,136.57,68.376,7.353,68.7702260066,11.736,3.423,12.225,56.64,3.93,56.7761789838,137.3,80.206,13.213,81.2870580412,11.736,3.423,12.225,68.47,9.79,69.166357429,136.42,71.726,19.253,74.2650461859,11.736,3.423,12.225,59.99,15.83,62.0434444563,136.84
2021-05-28 21:00:00,71.19216,13.51938,72.464455294,8.91216,2.59938,9.2835,62.28,10.92,63.2300941008,136.57,67.41216,6.3293800000000005,67.7086432226,8.91216,2.59938,9.2835,58.5,3.73,58.6187930616,137.3,79.26216,12.74938,80.2809859073,8.91216,2.59938,9.2835,70.35,10.15,71.0784425828,136.42,70.90216,18.27938,73.2205710566,8.91216,2.59938,9.2835,61.99,15.68,63.9423373048,136.84
2021-05-28 21:30:00,69.89496,13.68353,71.2217974125,7.79496,2.27353,8.11975,62.1,11.41,63.1395129851,135.35,66.23496,5.14353,66.4343723314,7.79496,2.27353,8.11975,58.44,2.87,58.510430694,136.04,77.93496,12.95353,79.0041260294,7.79496,2.27353,8.11975,70.14,10.68,70.9484460718,135.22,69.70496,19.00353,72.2489833912,7.79496,2.27353,8.11975,61.91,16.73,64.130655696,135.59
2021-05-28 22:00:00,69.28768,16.10349,71.1344149478,11.01768,3.21349,11.476750000000001,58.27,12.89,59.6786812857,135.81,65.59768,5.03349,65.7905133204,11.01768,3.21349,11.476750000000001,54.58,1.82,54.610336018,136.55,76.79768,15.54349,78.3548577611,11.01768,3.21349,11.476750000000001,65.78,12.33,66.9256101952,135.69,68.81768,21.14349,71.9925013454,11.01768,3.21349,11.476750000000001,57.8,17.93,60.5171455044,136.11
2021-05-28 22:30:00,64.52504,17.84522,66.9472379105,13.11504,3.82522,13.6615,51.41,14.02,53.2874140863,136.06,60.90504,4.20522,61.050043183,13.11504,3.82522,13.6615,47.79,0.38,47.7915107524,136.77,71.13504,17.37522,73.2263080173,13.11504,3.82522,13.6615,58.02,13.55,59.5812294267,135.97,63.70504,23.64522,67.9516633369,13.11504,3.82522,13.6615,50.59,19.82,54.3339718776,136.32
2021-05-28 23:00:00,62.5752,16.2011,64.6384660728,8.8152,2.5711,9.1825,53.76,13.63,55.4609276879,136.79,59.3052,2.9911000000000003,59.3805812219,8.8152,2.5711,9.1825,50.49,0.42,50.4917468504,137.56,69.5152,15.6811,71.2619107816,8.8152,2.5711,9.1825,60.7,13.11,62.0996143305,136.69,62.3052,23.2311,66.4952776838,8.8152,2.5711,9.1825,53.49,20.66,57.3412216473,137.1
2021-05-28 23:30:00,61.16736,15.26548,63.0434834777,4.16736,1.21548,4.341,57.0,14.05,58.7060686812,136.65,58.22736,2.46548,58.2795336649,4.16736,1.21548,4.341,54.06,1.25,54.0744496042,137.33,68.52736,14.82548,70.1127229952,4.16736,1.21548,4.341,64.36,13.61,65.7832934718,137.08,61.42736,20.25548,64.6807933362,4.16736,1.21548,4.341,57.26,19.04,60.3425985519,137.63
2021-05-29 00:00:00,57.92872,15.38296,59.9364001188,3.43872,1.00296,3.582,54.49,14.38,56.3555188069,136.65,55.24872,1.77296,55.2771602816,3.43872,1.00296,3.582,51.81,0.77,51.8157215524,137.33,64.97872,14.94296,66.6747786378,3.43872,1.00296,3.582,61.54,13.94,63.0990903262,136.53,58.29872,20.47296,61.7890188043,3.43872,1.00296,3.582,54.86,19.47,58.2125458986,136.89
2021-05-29 00:30:00,56.03568,15.95499,58.2628452701,2.72568,0.7949900000000001,2.83925,53.31,15.16,55.4236565015,137.42,53.53568,1.55499,53.5582582518,2.72568,0.7949900000000001,2.83925,50.81,0.76,50.815683602600004,138.1,62.90568,15.59499,64.809939742,2.72568,0.7949900000000001,2.83925,60.18,14.8,61.973158706,137.29,56.52568,20.60499,60.1640932148,2.72568,0.7949900000000001,2.83925,53.8,19.81,57.3312837812,137.67
2021-05-29 01:00:00,53.5912,17.04285,56.2358911511,2.5812,0.75285,2.68875,51.01,16.29,53.5479616792,138.03,51.1012,1.73285,51.1305721713,2.5812,0.75285,2.68875,48.52,0.98,48.5298959405,138.64,60.1612,16.79285,62.4609461709,2.5812,0.75285,2.68875,57.58,16.04,59.7723849282,137.88,53.9712,20.61285,57.7735234737,2.5812,0.75285,2.68875,51.39,19.86,55.0940259919,138.22
2021-05-29 01:30:00,53.5748,18.13765,56.5617674986,3.2148,0.9376500000000001,3.34875,50.36,17.2,53.2162531563,139.01,51.0748,2.32765,51.1278118988,3.2148,0.9376500000000001,3.34875,47.86,1.3900000000000001,47.8801806596,139.33,60.0648,17.99765,62.7032344027,3.2148,0.9376500000000001,3.34875,56.85,17.06,59.3545794358,138.86,53.8848,20.09765,57.5107573117,3.2148,0.9376500000000001,3.34875,50.67,19.16,54.1715284998,138.92
2021-05-29 02:00:00,53.02808,17.72694,55.9126253207,2.9380800000000002,0.85694,3.0605,50.09,16.87,52.8545646089,139.01,50.48808,1.72694,50.5176062759,2.9380800000000002,0.85694,3.0605,47.55,0.87,47.5579583246,139.33,59.47808,17.53694,62.0095659157,2.9380800000000002,0.85694,3.0605,56.54,16.68,58.9490797214,138.86,53.28808,20.57694,57.1229369855,2.9380800000000002,0.85694,3.0605,50.35,19.72,54.0740316603,138.92
2021-05-29 02:30:00,52.04464,18.07677,55.0945928959,2.59464,0.75677,2.70275,49.45,17.32,52.3954664069,138.96,49.60464,1.24677,49.6203057726,2.59464,0.75677,2.70275,47.01,0.49,47.0125536426,139.38,58.40464,17.95677,61.1027623137,2.59464,0.75677,2.70275,55.81,17.2,58.4003090745,138.89,52.36464,20.88677,56.3765259959,2.59464,0.75677,2.70275,49.77,20.13,53.6867749078,139.02
2021-05-29 03:00:00,49.96392,18.51531,53.2842378773,2.62392,0.76531,2.73325,47.34,17.75,50.5582644085,139.04,47.49392,0.85531,47.5016209425,2.62392,0.76531,2.73325,44.87,0.09,44.8700902607,139.45,56.05392,18.42531,59.004525216,2.62392,0.76531,2.73325,53.43,17.66,56.2729108897,138.89,50.13392,21.42531,54.5202149956,2.62392,0.76531,2.73325,47.51,20.66,51.8076799326,139.02
2021-05-29 03:30:00,49.30904,18.65097,52.7184987235,2.6090400000000002,0.76097,2.71775,46.7,17.89,50.0094201126,139.2,46.87904,0.8309700000000001,46.886404239,2.6090400000000002,0.76097,2.71775,44.27,0.07,44.2700553422,139.61,55.31904,18.58097,58.3562218848,2.6090400000000002,0.76097,2.71775,52.71,17.82,55.6407809075,139.05,49.46904,21.56097,53.9635186572,2.6090400000000002,0.76097,2.71775,46.86,20.8,51.2688950534,139.18
2021-05-29 04:00:00,48.63208,19.02894,52.2224067106,2.60208,0.7589400000000001,2.7105,46.03,18.27,49.5232652397,139.13,46.22208,1.23894,46.2386813377,2.60208,0.7589400000000001,2.7105,43.62,0.48,43.6226409104,139.54,54.54208,18.98894,57.7530807235,2.60208,0.7589400000000001,2.7105,51.94,18.23,55.0463123197,138.99,48.78208,21.94894,53.4924975698,2.60208,0.7589400000000001,2.7105,46.18,21.19,50.8095315861,139.11
