Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-29 04:30:00,48.19208,19.19894,51.8755806893,2.60208,0.7589400000000001,2.7105,45.59,18.44,49.1780611655,139.03,45.78208,1.34894,45.8019485202,2.60208,0.7589400000000001,2.7105,43.18,0.59,43.1840306132,139.44,54.06208,19.17894,57.3632306748,2.60208,0.7589400000000001,2.7105,51.46,18.42,54.6573691281,138.89,48.30208,22.16894,53.1465223044,2.60208,0.7589400000000001,2.7105,45.7,21.41,50.4666038089,139.01
2021-05-29 05:00:00,46.79192,19.56181,50.7163503001,2.61192,0.7618100000000001,2.7207500000000002,44.18,18.8,48.0136688871,139.38,44.43192,1.76181,44.4668358371,2.61192,0.7618100000000001,2.7207500000000002,41.82,1.0,41.8319542933,139.8,52.46192,19.59181,56.0008220401,2.61192,0.7618100000000001,2.7207500000000002,49.85,18.83,53.2878166188,139.25,46.87192,22.59181,52.032362656,2.61192,0.7618100000000001,2.7207500000000002,44.26,21.83,49.350749741,139.36
2021-05-29 05:30:00,47.06016,17.97963,50.3778299866,2.81016,0.8196300000000001,2.92725,44.25,17.16,47.460805935,139.28,44.37016,5.42963,44.7011407054,2.81016,0.8196300000000001,2.92725,41.56,4.61,41.8148980628,139.43,52.75016,17.76963,55.6627265804,2.81016,0.8196300000000001,2.92725,49.94,16.95,52.7380896507,139.28,46.93016,22.51963,52.0535652282,2.81016,0.8196300000000001,2.92725,44.12,21.7,49.1677170509,139.4
2021-05-29 06:00:00,47.28808,11.46569,48.6582424391,3.6880800000000002,1.07569,3.84175,43.6,10.39,44.8208891032,139.28,43.15808,22.21569,48.5402590791,3.6880800000000002,1.07569,3.84175,39.47,21.14,44.7747752647,139.43,52.93808,10.41569,53.9530065174,3.6880800000000002,1.07569,3.84175,49.25,9.34,50.1278176265,139.14,46.09808,22.34569,51.2285354198,3.6880800000000002,1.07569,3.84175,42.41,21.27,47.4449259669,139.0
2021-05-29 06:30:00,50.25968,10.89949,51.4279526713,4.72968,1.37949,4.92675,45.53,9.52,46.5146353313,138.93,45.82968,21.35949,50.5627074232,4.72968,1.37949,4.92675,41.1,19.98,45.6991290945,137.96,56.14968,9.74949,56.9898159267,4.72968,1.37949,4.92675,51.42,8.37,52.0967686138,138.8,48.88968,21.40949,53.3719689778,4.72968,1.37949,4.92675,44.16,20.03,48.4902722203,137.49
2021-05-29 07:00:00,52.42608,12.04844,53.7927390137,6.40608,1.86844,6.673,46.02,10.18,47.1325025858,138.68,47.81608,19.36844,51.5898630993,6.40608,1.86844,6.673,41.41,17.5,44.955957336,137.69,58.38608,11.01844,59.4166673401,6.40608,1.86844,6.673,51.98,9.15,52.7791900279,138.55,50.88608,19.25844,54.4084611894,6.40608,1.86844,6.673,44.48,17.39,47.7585856156,137.23
2021-05-29 07:30:00,55.85136,11.50498,57.024021067,8.21136,2.39498,8.5535,47.64,9.11,48.5032132956,137.91,50.91136,19.54498,54.5341436189,8.21136,2.39498,8.5535,42.7,17.15,46.0153506995,136.69,62.01136,10.34498,62.8683336844,8.21136,2.39498,8.5535,53.8,7.95,54.3842118634,138.29,54.07136,19.42498,57.4546936312,8.21136,2.39498,8.5535,45.86,17.03,48.9199396974,136.62
2021-05-29 08:00:00,59.04968,9.98949,59.8886852299,10.48968,3.05949,10.92675,48.56,6.93,49.0519979206,137.91,53.91968,20.07949,57.5370994226,10.48968,3.05949,10.92675,43.43,17.02,46.6459569523,136.69,65.33968,8.58949,65.9018445945,10.48968,3.05949,10.92675,54.85,5.53,55.1280636337,137.79,57.10968,19.94949,60.4937823331,10.48968,3.05949,10.92675,46.62,16.89,49.5852447811,136.22
2021-05-29 08:30:00,61.50648,13.05189,62.8760599478,18.48648,5.39189,19.25675,43.02,7.66,43.6966360261,136.69,56.24648,19.39189,59.4954780648,18.48648,5.39189,19.25675,37.76,14.0,40.2717965827,135.73,67.05648,11.76189,68.0801995176,18.48648,5.39189,19.25675,48.57,6.37,48.985934716,136.58,58.93648,21.66189,62.7912904244,18.48648,5.39189,19.25675,40.45,16.27,43.5994885291,135.27
2021-05-29 09:00:00,63.52128,19.35954,66.4059093895,20.74128,6.04954,21.6055,42.78,13.31,44.8027287115,136.2,59.49128,8.63954,60.1153395353,20.74128,6.04954,21.6055,38.75,2.59,38.8364596739,135.46,69.05128,18.73954,71.5489317115,20.74128,6.04954,21.6055,48.31,12.69,49.9488958837,136.09,61.75128,23.37954,66.0289593455,20.74128,6.04954,21.6055,41.01,17.33,44.5213319657,135.0
2021-05-29 09:30:00,66.82688,15.58159,68.6193692587,15.77688,4.60159,16.43425,51.05,10.98,52.2174578087,136.67,63.15688,7.71159,63.6259389845,15.77688,4.60159,16.43425,47.38,3.11,47.4819597321,137.24,73.42688,14.72159,74.8881293575,15.77688,4.60159,16.43425,57.65,10.12,58.5315034832,136.56,65.94688,21.18159,69.26507588,15.77688,4.60159,16.43425,50.17,16.58,52.8386723906,136.77
2021-05-29 10:00:00,67.55024,14.47882,69.0845218023,15.87024,4.62882,16.5315,51.68,9.85,52.6103117269,135.92,63.45024,6.69882,63.8028772506,15.87024,4.62882,16.5315,47.58,2.07,47.6250070866,136.68,74.22024,13.47882,75.434227074,15.87024,4.62882,16.5315,58.35,8.85,59.0173279639,135.81,66.25024,22.36882,69.9246623749,15.87024,4.62882,16.5315,50.38,17.74,53.4120960083,136.22
2021-05-29 10:30:00,67.41456,14.50383,68.9571169979,17.22456,5.02383,17.94225,50.19,9.48,51.0774558881,135.92,63.33456,7.40383,63.7658465721,17.22456,5.02383,17.94225,46.11,2.38,46.171381829,136.93,73.89456,13.44383,75.1075399854,17.22456,5.02383,17.94225,56.67,8.42,57.2921050407,135.81,66.02456,22.44383,69.7349842494,17.22456,5.02383,17.94225,48.8,17.42,51.8159859503,136.49
2021-05-29 11:00:00,66.4648,15.03765,68.1447030705,19.2948,5.62765,20.09875,47.17,9.41,48.0994490613,135.9,62.4248,8.04765,62.9414039052,19.2948,5.62765,20.09875,43.13,2.42,43.1978390663,136.9,72.5548,13.957650000000001,73.885147334,19.2948,5.62765,20.09875,53.26,8.33,53.907480928,135.78,64.9348,22.98765,68.8836722567,19.2948,5.62765,20.09875,45.64,17.36,48.8301054678,136.46
2021-05-29 11:30:00,65.81232,15.48026,67.6084307868,21.05232,6.14026,21.9295,44.76,9.34,45.7240986789,135.86,61.75232,8.72026,62.3649898569,21.05232,6.14026,21.9295,40.7,2.58,40.7816919708,136.86,71.58232,14.36026,73.0085310347,21.05232,6.14026,21.9295,50.53,8.22,51.1942311203,135.74,64.10232,23.42026,68.2467289168,21.05232,6.14026,21.9295,43.05,17.28,46.3885858806,136.4
2021-05-29 12:00:00,64.16312,16.49716,66.24999816,26.25312,7.65716,27.347,37.91,8.84,38.9270304544,136.15,60.11312,10.79716,61.075083792,26.25312,7.65716,27.347,33.86,3.14,34.0052819427,137.14,69.03312,15.26716,70.7011869165,26.25312,7.65716,27.347,42.78,7.61,43.4515880032,136.03,62.03312,24.457160000000002,66.6802868335,26.25312,7.65716,27.347,35.78,16.8,39.5278180526,136.68
2021-05-29 12:30:00,62.25888,18.20009,64.864562088,28.86888,8.42009,30.07175,33.39,9.78,34.7928225357,136.92,58.19888,12.60009,59.5472241273,28.86888,8.42009,30.07175,29.33,4.18,29.6263615721,137.71,66.53888,17.06009,68.6911145816,28.86888,8.42009,30.07175,37.67,8.64,38.6481370832,136.81,59.84888,24.22009,64.5639310828,28.86888,8.42009,30.07175,30.98,15.8,34.7764345498,137.31
2021-05-29 13:00:00,60.7988,19.22965,63.7673389798,29.2788,8.53965,30.49875,31.52,10.69,33.2834268067,136.92,56.5988,13.13965,58.1039978277,29.2788,8.53965,30.49875,27.32,4.6,27.7045555821,137.71,64.8388,18.18965,67.3419137875,29.2788,8.53965,30.49875,35.56,9.65,36.8461137707,136.81,58.1288,23.98965,62.8845028331,29.2788,8.53965,30.49875,28.85,15.45,32.7265182994,137.31
2021-05-29 13:30:00,57.91384,21.94987,61.9339136222,30.75384,8.96987,32.03525,27.16,12.98,30.1022590514,138.22,53.74384,11.17987,54.8943515415,30.75384,8.96987,32.03525,22.99,2.21,23.0959780048,138.89,61.35384,21.15987,64.9001832136,30.75384,8.96987,32.03525,30.6,12.19,32.9386718008,138.08,54.99384,27.20987,61.3571467994,30.75384,8.96987,32.03525,24.24,18.24,30.3360379747,138.5
2021-05-29 14:00:00,55.578,21.3215,59.5274763975,26.988,7.8715,28.1125,28.59,13.45,31.5957370542,138.22,51.708,9.7515,52.619473736,26.988,7.8715,28.1125,24.72,1.88,24.7913856006,138.89,59.228,20.5815,62.7021062346,26.988,7.8715,28.1125,32.24,12.71,34.6548943152,138.08,53.088,26.4615,59.3173391703,26.988,7.8715,28.1125,26.1,18.59,32.0436904866,138.5
2021-05-29 14:30:00,55.48912,20.22266,59.0592788294,24.00912,7.00266,25.0095,31.48,13.22,34.1432101596,138.42,51.69912,8.37266,52.3727070548,24.00912,7.00266,25.0095,27.69,1.37,27.7238705811,139.16,59.53912,19.48266,62.645677034,24.00912,7.00266,25.0095,35.53,12.48,37.6580841255,138.28,53.28912,26.21266,59.3871522692,24.00912,7.00266,25.0095,29.28,19.21,35.0191733198,138.74
2021-05-29 15:00:00,56.70336,17.90848,59.4641462665,17.34336,5.05848,18.066,39.36,12.85,41.4044937175,138.42,53.05336,7.31848,53.5557574571,17.34336,5.05848,18.066,35.71,2.26,35.7814435148,139.16,61.77336,17.15848,64.1121005864,17.34336,5.05848,18.066,44.43,12.1,46.0481802029,138.28,55.12336,23.15848,59.7904675814,17.34336,5.05848,18.066,37.78,18.1,41.8919849136,138.74
2021-05-29 15:30:00,57.80496,17.59478,60.4234199947,17.84496,5.20478,18.5885,39.96,12.39,41.8367505908,137.96,54.13496,8.01478,54.7250453874,17.84496,5.20478,18.5885,36.29,2.81,36.3986290951,138.64,62.94496,16.79478,65.1470077951,17.84496,5.20478,18.5885,45.1,11.59,46.5654174254,137.58,56.21496,22.63478,60.6007837693,17.84496,5.20478,18.5885,38.37,17.43,42.1433482296,137.96
2021-05-29 16:00:00,58.28048,18.54514,61.1599261498,20.04048,5.84514,20.8755,38.24,12.7,40.2937662673,137.72,54.44048,9.19514,55.2115609474,20.04048,5.84514,20.8755,34.4,3.35,34.5627328202,138.39,63.18048,17.79514,65.6387085541,20.04048,5.84514,20.8755,43.14,11.95,44.7645183153,137.58,56.42048,22.68514,60.8102470004,20.04048,5.84514,20.8755,36.38,16.84,40.088527037,137.96
2021-05-29 16:30:00,59.19544,18.35992,61.9773085831,16.52544,4.81992,17.214,42.67,13.54,44.7667343013,137.72,55.27544,7.30992,55.7566964373,16.52544,4.81992,17.214,38.75,2.49,38.8299188771,138.3,64.68544,17.73992,67.0739212332,16.52544,4.81992,17.214,48.16,12.92,49.862932124,137.58,57.51544,22.54992,61.7780278934,16.52544,4.81992,17.214,40.99,17.73,44.6601948048,137.86
2021-05-29 17:00:00,59.98224,18.52107,62.7765812175,16.39224,4.78107,17.07525,43.59,13.74,45.7042197177,137.78,56.08224,7.51107,56.5829816814,16.39224,4.78107,17.07525,39.69,2.73,39.7837781011,138.36,65.58224,17.94107,67.9920009719,16.39224,4.78107,17.07525,49.19,13.16,50.9199538492,137.63,58.38224,22.19107,62.4574217781,16.39224,4.78107,17.07525,41.99,17.41,45.4562228963,137.93
2021-05-29 17:30:00,62.1104,19.6947,65.1581383731,19.4904,5.6847,20.3025,42.62,14.01,44.86362112,137.49,58.0504,7.5247,58.5360576931,19.4904,5.6847,20.3025,38.56,1.8399999999999999,38.6038754531,138.02,67.5804,19.1447,70.2398035465,19.4904,5.6847,20.3025,48.09,13.46,49.938158756600004,137.34,60.2804,24.0047,64.8841447986,19.4904,5.6847,20.3025,40.79,18.32,44.7151708037,137.57
2021-05-29 18:00:00,61.63408,20.18244,64.8543807449,19.89408,5.80244,20.723,41.74,14.38,44.1476160172,137.37,57.48408,5.95244,57.7914439636,19.89408,5.80244,20.723,37.59,0.15,37.5902992805,137.96,67.00408,19.69244,69.8379476345,19.89408,5.80244,20.723,47.11,13.89,49.1150099257,137.22,59.65408,25.87244,65.023014481,19.89408,5.80244,20.723,39.76,20.07,44.5383261922,137.53
2021-05-29 18:30:00,63.16696,17.64453,65.5850156252,15.54696,4.53453,16.19475,47.62,13.11,49.3916642765,137.08,58.90696,5.64453,59.1767746279,15.54696,4.53453,16.19475,43.36,1.11,43.3742054682,137.86,69.31696,17.02453,71.3769960517,15.54696,4.53453,16.19475,53.77,12.49,55.2015670067,137.22,61.45696,23.58453,65.8269548723,15.54696,4.53453,16.19475,45.91,19.05,49.7054383343,137.61
2021-05-29 19:00:00,63.454,16.3145,65.517730625,10.884,3.1745,11.3375,52.57,13.14,54.1873093999,137.08,59.274,4.6645,59.4572504935,10.884,3.1745,11.3375,48.39,1.49,48.4129342222,137.86,70.254,15.7245,71.9922524738,10.884,3.1745,11.3375,59.37,12.55,60.6819528361,136.99,62.124,21.7545,65.8228656794,10.884,3.1745,11.3375,51.24,18.58,54.5046236571,137.4
2021-05-29 19:30:00,61.96632,17.91976,64.505368868,11.656320000000001,3.39976,12.142,50.31,14.52,52.3634080251,136.92,57.80632,4.16976,57.9565141326,11.656320000000001,3.39976,12.142,46.15,0.77,46.1564231716,137.65,68.44632,17.47976,70.6430515422,11.656320000000001,3.39976,12.142,56.79,14.08,58.5094052269,136.84,60.51632,23.03976,64.7538070479,11.656320000000001,3.39976,12.142,48.86,19.64,52.6595594361,137.18
2021-05-29 20:00:00,60.99288,17.58209,63.4764625626,11.97288,3.49209,12.47175,49.02,14.09,51.0047889908,137.81,57.02288,4.09209,57.1695202364,11.97288,3.49209,12.47175,45.05,0.6000000000000001,45.0539953833,138.49,67.31288,17.04209,69.4367096388,11.97288,3.49209,12.47175,55.34,13.55,56.9747145671,137.73,59.67288,24.63209,64.5568932436,11.97288,3.49209,12.47175,47.7,21.14,52.1746068505,138.03
2021-05-29 20:30:00,61.41984,19.27662,64.3737898857,13.35984,3.89662,13.9165,48.06,15.38,50.460955203,137.92,57.51984,4.57662,57.7016242774,13.35984,3.89662,13.9165,44.16,0.68,44.1652351969,138.79,67.60984,18.90662,70.2036376882,13.35984,3.89662,13.9165,54.25,15.01,56.2882101332,137.83,60.10984,25.12662,65.1501335183,13.35984,3.89662,13.9165,46.75,21.23,51.3446725571,138.33
2021-05-29 21:00:00,61.54328,18.62179,64.2988831626,9.50328,2.77179,9.89925,52.04,15.85,54.4002215069,138.19,57.82328,3.04179,57.9032313119,9.50328,2.77179,9.89925,48.32,0.27,48.3207543401,138.93,68.25328,18.36179,70.6800223738,9.50328,2.77179,9.89925,58.75,15.59,60.7833085641,138.1,60.67328,23.13179,64.9332473742,9.50328,2.77179,9.89925,51.17,20.36,55.0717577348,138.5
2021-05-29 21:30:00,61.00016,19.67838,64.095695327,9.32016,2.71838,9.7085,51.68,16.96,54.3917640824,137.99,57.27016,2.82838,57.3399595383,9.32016,2.71838,9.7085,47.95,0.11,47.9501261729,138.59,67.64016,19.54838,70.408312048,9.32016,2.71838,9.7085,58.32,16.83,60.6998459636,137.9,60.10016,22.87838,64.3074607137,9.32016,2.71838,9.7085,50.78,20.16,54.6354646727,138.16
2021-05-29 22:00:00,60.81136,19.66873,63.913069437,9.08136,2.64873,9.45975,51.73,17.02,54.4579957398,137.92,57.19136,2.81873,57.260779749,9.08136,2.64873,9.45975,48.11,0.17,48.1103003524,138.38,67.47136,19.54873,70.2462615721,9.08136,2.64873,9.45975,58.39,16.9,60.7865289353,137.83,60.03136,22.91873,64.2575471697,9.08136,2.64873,9.45975,50.95,20.27,54.8340715249,137.96
2021-05-29 22:30:00,59.68304,19.31422,62.7304101521,9.20304,2.68422,9.586500000000001,50.48,16.63,53.1487281127,138.11,56.20304,3.81422,56.3323173627,9.20304,2.68422,9.586500000000001,47.0,1.13,47.0135820801,138.58,66.17304,19.10422,68.8755576722,9.20304,2.68422,9.586500000000001,56.97,16.42,59.2890993354,138.02,58.96304,24.37422,63.8023721083,9.20304,2.68422,9.586500000000001,49.76,21.69,54.2817989753,138.14
2021-05-29 23:00:00,57.07712,19.90291,60.4476918828,8.54712,2.49291,8.90325,48.53,17.41,51.5584037767,138.14,53.80712,3.76291,53.9385358938,8.54712,2.49291,8.90325,45.26,1.27,45.2778146557,138.81,63.31712,19.80291,66.3416379777,8.54712,2.49291,8.90325,54.77,17.31,57.4403081468,138.05,56.46712,24.33291,61.4867965515,8.54712,2.49291,8.90325,47.92,21.84,52.6622445401,138.37
2021-05-29 23:30:00,53.7636,18.9648,57.0104229418,3.5136000000000003,1.0248,3.66,50.25,17.94,53.3564063632,138.44,50.7336,1.6848,50.7615673517,3.5136000000000003,1.0248,3.66,47.22,0.66,47.2246122271,139.03,60.2336,18.9148,63.1336378486,3.5136000000000003,1.0248,3.66,56.72,17.89,59.4744524985,138.35,53.5036,21.6848,57.7309775077,3.5136000000000003,1.0248,3.66,49.99,20.66,54.0909946294,138.59
2021-05-30 00:00:00,50.75552,19.14286,54.2454781475,3.57552,1.04286,3.7245,47.18,18.1,50.5327853972,139.25,47.865520000000004,2.40286,47.9257941097,3.57552,1.04286,3.7245,44.29,1.3599999999999999,44.3108756402,139.67,56.81552,19.08286,59.9346215359,3.57552,1.04286,3.7245,53.24,18.04,56.2133364959,139.16,50.46552,23.22286,55.5524071076,3.57552,1.04286,3.7245,46.89,22.18,51.8712299835,139.2
2021-05-30 00:30:00,48.98248,15.41614,51.3511511015,3.07248,0.89614,3.2005,45.91,14.52,48.1514122327,139.19,45.50248,10.75614,46.7564993755,3.07248,0.89614,3.2005,42.43,9.86,43.5605842477,139.75,54.90248,14.88614,56.8847912385,3.07248,0.89614,3.2005,51.83,13.99,53.6849047685,139.1,48.27248,22.41614,53.2232623751,3.07248,0.89614,3.2005,45.2,21.52,50.061466219,138.58
2021-05-30 01:00:00,47.69752,11.65011,49.0996789925,2.77752,0.8101100000000001,2.89325,44.92,10.84,46.2094362658,139.19,43.46752,21.04011,48.2919405674,2.77752,0.8101100000000001,2.89325,40.69,20.23,45.4414898523,139.05,53.50752,10.67011,54.5610295354,2.77752,0.8101100000000001,2.89325,50.73,9.86,51.6793237185,139.1,46.49752,21.10011,51.0610811496,2.77752,0.8101100000000001,2.89325,43.72,20.29,48.1987811049,138.58
2021-05-30 01:30:00,46.90528,11.98654,48.4126267935,2.76528,0.80654,2.8805,44.14,11.18,45.5338555363,139.36,42.65528,21.04654,47.5650056013,2.76528,0.80654,2.8805,39.89,20.24,44.7310820348,138.26,52.61528,11.03654,53.7603283533,2.76528,0.80654,2.8805,49.85,10.23,50.8888533964,139.36,45.625280000000004,21.10654,50.2707887928,2.76528,0.80654,2.8805,42.86,20.3,47.4243566113,137.86
2021-05-30 02:00:00,46.80216,11.92688,48.2979569671,2.73216,0.79688,2.846,44.07,11.13,45.45373252,139.44,42.53216,20.95688,47.4149285943,2.73216,0.79688,2.846,39.8,20.16,44.6146343703,138.31,52.49216,10.97688,53.6275932333,2.73216,0.79688,2.846,49.76,10.18,50.7906487456,139.36,45.51216,21.00688,50.1262976411,2.73216,0.79688,2.846,42.78,20.21,47.3135551401,137.86
2021-05-30 02:30:00,46.1088,12.10715,47.6718419884,2.6988000000000003,0.78715,2.8112500000000002,43.41,11.32,44.8616818677,139.16,41.8988,21.13715,46.9285472987,2.6988000000000003,0.78715,2.8112500000000002,39.2,20.35,44.1674371002,138.03,51.7088,11.18715,52.9051256738,2.6988000000000003,0.78715,2.8112500000000002,49.01,10.4,50.1012983864,139.07,44.8288,21.21715,49.596257556,2.6988000000000003,0.78715,2.8112500000000002,42.13,20.43,46.822236170400004,137.58
2021-05-30 03:00:00,45.40264,12.25952,47.0286673169,2.67264,0.7795200000000001,2.784,42.73,11.48,44.2452630233,139.32,41.28264,21.26952,46.4397334876,2.67264,0.7795200000000001,2.784,38.61,20.49,43.710092656,138.18,50.93264,11.33952,52.1796754609,2.67264,0.7795200000000001,2.784,48.26,10.56,49.4018339741,139.21,44.17264,21.35952,49.065784608,2.67264,0.7795200000000001,2.784,41.5,20.58,46.3226337766,137.77
2021-05-30 03:30:00,44.7112,12.4591,46.4146590879,2.6712,0.7791,2.7825,42.04,11.68,43.6323733024,139.44,40.6312,21.4591,45.9498355411,2.6712,0.7791,2.7825,37.96,20.68,43.2275837863,138.29,50.1312,11.5591,51.4465742907,2.6712,0.7791,2.7825,47.46,10.78,48.6688812282,139.29,43.4712,21.5491,48.5191605477,2.6712,0.7791,2.7825,40.8,20.77,45.7824518784,137.89
2021-05-30 04:00:00,44.03728,12.68379,45.8275087536,2.68728,0.7837900000000001,2.79925,41.35,11.9,43.0282755871,139.44,39.99728,21.63379,45.473104987,2.68728,0.7837900000000001,2.79925,37.31,20.85,42.7405966266,138.29,49.37728,11.82379,50.7731995265,2.68728,0.7837900000000001,2.79925,46.69,11.04,47.9774707545,139.29,42.79728,21.75379,48.0086924917,2.68728,0.7837900000000001,2.79925,40.11,20.97,45.2609434281,137.89
2021-05-30 04:30:00,43.31792,12.80106,45.1697833762,2.6779200000000003,0.7810600000000001,2.7895000000000003,40.64,12.02,42.3803020282,139.23,39.39792,21.68106,44.9695948731,2.6779200000000003,0.7810600000000001,2.7895000000000003,36.72,20.9,42.2512532359,138.08,48.55792,11.94106,50.0046048745,2.6779200000000003,0.7810600000000001,2.7895000000000003,45.88,11.16,47.2177932564,139.08,42.14792,21.80106,47.4524327875,2.6779200000000003,0.7810600000000001,2.7895000000000003,39.47,21.02,44.718243480699996,137.68
2021-05-30 05:00:00,42.1504,13.1647,44.158414218,2.6904,0.7847000000000001,2.8025,39.46,12.38,41.3564505247,139.28,38.4304,21.9147,44.2396849022,2.6904,0.7847000000000001,2.8025,35.74,21.13,41.5189655459,138.12,47.2404,12.3347,48.8241765548,2.6904,0.7847000000000001,2.8025,44.55,11.55,46.0228747472,139.14,41.1204,22.0547,46.6615161375,2.6904,0.7847000000000001,2.8025,38.43,21.27,43.9235449389,137.73
2021-05-30 05:30:00,42.23904,14.22972,44.571531625,2.87904,0.83972,2.999,39.36,13.39,41.5752534568,139.96,38.57904,21.47972,44.1556417528,2.87904,0.83972,2.999,35.7,20.64,41.237114351,138.6,47.30904,13.53972,49.2084269551,2.87904,0.83972,2.999,44.43,12.7,46.2094676446,139.82,41.27904,21.56972,46.5747996689,2.87904,0.83972,2.999,38.4,20.73,43.6382045918,138.24
2021-05-30 06:00:00,42.95176,14.07843,45.2001756453,3.25176,0.9484300000000001,3.38725,39.7,13.13,41.8149124117,139.96,39.12176,21.11843,44.4578473519,3.25176,0.9484300000000001,3.38725,35.87,20.17,41.1519841563,138.6,48.08176,13.33843,49.8975887149,3.25176,0.9484300000000001,3.38725,44.83,12.39,46.5106546933,139.82,41.83176,21.18843,46.8918512171,3.25176,0.9484300000000001,3.38725,38.58,20.24,43.5668910986,138.24
2021-05-30 06:30:00,44.79312,13.45841,46.7712775009,3.66312,1.06841,3.81575,41.13,12.39,42.9556631889,139.28,40.81312,21.09841,45.9440275625,3.66312,1.06841,3.81575,37.15,20.03,42.2057270995,137.98,50.10312,12.65841,51.6774416691,3.66312,1.06841,3.81575,46.44,11.59,47.8644095336,139.14,43.60312,21.15841,48.4655587759,3.66312,1.06841,3.81575,39.94,20.09,44.7080719781,137.6
2021-05-30 07:00:00,46.63032,13.72676,48.608751099,6.40032,1.8667600000000002,6.667,40.23,11.86,41.9417751174,139.28,42.48032,21.96676,47.8238029876,6.40032,1.8667600000000002,6.667,36.08,20.1,41.3010459916,137.98,51.81032,12.86676,53.3841059811,6.40032,1.8667600000000002,6.667,45.41,11.0,46.7233143088,139.14,45.19032,22.03676,50.2770704497,6.40032,1.8667600000000002,6.667,38.79,20.17,43.7206244237,137.6
2021-05-30 07:30:00,49.65432,14.17001,51.6366214819,8.19432,2.39001,8.53575,41.46,11.78,43.1010440709,138.85,45.164320000000004,21.43001,49.990610415,8.19432,2.39001,8.53575,36.97,19.04,41.5848830707,137.62,55.00432,13.28001,56.5847495732,8.19432,2.39001,8.53575,46.81,10.89,48.0600478568,138.71,47.93432,21.44001,52.5106947456,8.19432,2.39001,8.53575,39.74,19.05,44.070058997,137.17
2021-05-30 08:00:00,52.78616,14.10513,54.6382043982,11.84616,3.45513,12.33975,40.94,10.65,42.3025542964,139.17,47.99616,22.84513,53.1557272499,11.84616,3.45513,12.33975,36.15,19.39,41.0218795279,137.83,58.08616,13.08513,59.5417719812,11.84616,3.45513,12.33975,46.24,9.63,47.2321341885,139.03,50.71616,22.87513,55.636323186,11.84616,3.45513,12.33975,38.87,19.42,43.4512750101,137.36
2021-05-30 08:30:00,56.4188,14.53215,58.2603156279,15.2988,4.46215,15.93625,41.12,10.07,42.3350835596,138.77,51.3988,23.25215,56.4136430402,15.2988,4.46215,15.93625,36.1,18.79,40.6973475794,137.62,61.7188,13.49215,63.1763277269,15.2988,4.46215,15.93625,46.42,9.03,47.2901395642,138.67,54.0988,23.27215,58.892046382,15.2988,4.46215,15.93625,38.8,18.81,43.1190920591,137.17
2021-05-30 09:00:00,59.28624,16.02182,61.4130032603,19.20624,5.60182,20.0065,40.08,10.42,41.4123508147,137.57,53.99624,23.45182,58.8691922439,19.20624,5.60182,20.0065,34.79,17.85,39.1020025063,136.49,64.46624,15.02182,66.1932864862,19.20624,5.60182,20.0065,45.26,9.42,46.2299037421,137.51,56.60624,23.42182,61.2604934607,19.20624,5.60182,20.0065,37.4,17.82,41.4284008863,136.02
2021-05-30 09:30:00,61.658,14.674,63.3800855159,21.408,6.244,22.3,40.25,8.43,41.1233194185,137.05,56.108,24.644,61.2815991958,21.408,6.244,22.3,34.7,18.4,39.2765833545,135.86,66.838,13.444,68.1766776838,21.408,6.244,22.3,45.43,7.2,45.9970096854,137.0,58.708,24.654,63.6745552006,21.408,6.244,22.3,37.3,18.41,41.595890422,135.42
2021-05-30 10:00:00,62.43256,15.39158,64.3018295467,26.06256,7.60158,27.1485,36.37,7.79,37.1949055651,136.43,56.78256,25.39158,62.2012174724,26.06256,7.60158,27.1485,30.72,17.79,35.4993309796,135.53,67.12256000000001,14.04158,68.5755352137,26.06256,7.60158,27.1485,41.06,6.44,41.5619681921,136.38,59.09256,25.37158,64.3090018508,26.06256,7.60158,27.1485,33.03,17.77,37.5067167318,135.11
2021-05-30 10:30:00,61.8064,14.02145,63.3769054235,26.3364,7.68145,27.43375,35.47,6.34,36.032159247,136.66,56.1264,24.04145,61.0586938532,26.3364,7.68145,27.43375,29.79,16.36,33.9866694455,135.76,66.3764,12.50145,67.5434136616,26.3364,7.68145,27.43375,40.04,4.82,40.3290714002,136.62,58.3664,23.93145,63.0820968902,26.3364,7.68145,27.43375,32.03,16.25,35.9163389003,135.35
2021-05-30 11:00:00,60.38232,20.31526,63.7081969408,33.41232,9.74526,34.8045,26.97,10.57,28.9673229692,136.15,55.71232,17.54526,58.4097487433,33.41232,9.74526,34.8045,22.3,7.8,23.6247751312,135.26,63.82232,19.30526,66.6781942906,33.41232,9.74526,34.8045,30.41,9.56,31.8772912902,136.11,57.11232,25.50526,62.548664122,33.41232,9.74526,34.8045,23.7,15.76,28.4616865277,134.83
2021-05-30 11:30:00,59.7504,22.9897,64.0205951726,35.2104,10.2697,36.6775,24.54,12.72,27.6407308152,136.2,55.6904,14.3197,57.5019517951,35.2104,10.2697,36.6775,20.48,4.05,20.8766113151,136.23,62.8604,22.2097,66.6685882725,35.2104,10.2697,36.6775,27.65,11.94,30.1178701106,136.16,56.8004,26.0097,62.4723133416,35.2104,10.2697,36.6775,21.59,15.74,26.7184524252,135.79
2021-05-30 12:00:00,59.3068,21.4824,63.077650844,32.4768,9.4724,33.83,26.83,12.01,29.3953907952,136.48,55.2568,14.1424,57.0378946316,32.4768,9.4724,33.83,22.78,4.67,23.2537588359,137.04,62.7268,20.6224,66.0298025137,32.4768,9.4724,33.83,30.25,11.15,32.2394944129,136.44,56.5268,24.4924,61.6048437706,32.4768,9.4724,33.83,24.05,15.02,28.354944895,136.62
2021-05-30 12:30:00,59.16864,21.06627,62.8069716764,31.59864,9.21627,32.91525,27.57,11.85,30.0087887126,136.45,55.14864,14.08627,56.9192014733,31.59864,9.21627,32.91525,23.55,4.87,24.0482722872,136.99,62.66864,20.18627,65.8395317113,31.59864,9.21627,32.91525,31.07,10.97,32.9497465848,136.22,56.44864,24.05627,61.3608432485,31.59864,9.21627,32.91525,24.85,14.84,28.9438784547,136.4
2021-05-30 13:00:00,57.95112,21.27241,61.7320640872,31.79112,9.27241,33.11575,26.16,12.0,28.7809937285,136.45,54.01112,14.14241,55.831969733,31.79112,9.27241,33.11575,22.22,4.87,22.74742403,136.99,61.27112,20.38241,64.5723840621,31.79112,9.27241,33.11575,29.48,11.11,31.5040076816,136.4,55.22112,24.28241,60.3241869358,31.79112,9.27241,33.11575,23.43,15.01,27.8256176931,136.57
2021-05-30 13:30:00,56.4716,21.37255,60.3806881384,31.7916,9.27255,33.11625,24.68,12.1,27.4865858193,136.99,52.5416,13.62255,54.2788503845,31.7916,9.27255,33.11625,20.75,4.35,21.2010612942,137.48,59.6016,20.48255,63.0228972443,31.7916,9.27255,33.11625,27.81,11.21,29.9843325755,136.9,53.6716,24.97255,59.196865627,31.7916,9.27255,33.11625,21.88,15.7,26.9299907167,137.06
2021-05-30 14:00:00,54.73544,21.08617,58.6565849437,31.73544,9.256170000000001,33.05775,23.0,11.83,25.8640464738,137.45,50.98544,12.506170000000001,52.4968511443,31.73544,9.256170000000001,33.05775,19.25,3.25,19.5224230054,137.98,57.64544,20.13617,61.0611340794,31.73544,9.256170000000001,33.05775,25.91,10.88,28.1016458593,137.35,52.02544,26.26617,58.2799973718,31.73544,9.256170000000001,33.05775,20.29,17.01,26.4768615965,137.53
2021-05-30 14:30:00,53.29392,22.10906,57.6979414109,31.33392,9.13906,32.6395,21.96,12.97,25.504166326300002,137.81,49.45392,12.82906,51.0908502948,31.33392,9.13906,32.6395,18.12,3.69,18.4919036338,138.5,56.06392,21.28906,59.9698857882,31.33392,9.13906,32.6395,24.73,12.15,27.553500685,137.7,50.43392,25.71906,56.6131639625,31.33392,9.13906,32.6395,19.1,16.58,25.2924178362,138.05
2021-05-30 15:00:00,52.69768,22.84349,57.4357946995,29.73768,8.67349,30.97675,22.96,14.17,26.9805578148,138.11,48.89768,12.32349,50.4266944699,29.73768,8.67349,30.97675,19.16,3.65,19.5045661321,138.62,55.58768,22.19349,59.8543328938,29.73768,8.67349,30.97675,25.85,13.52,29.1721253939,138.0,49.92768,25.34349,55.9916575533,29.73768,8.67349,30.97675,20.19,16.67,26.1825323451,138.15
2021-05-30 15:30:00,52.70624,21.71182,57.0030776595,28.56624,8.33182,29.7565,24.14,13.38,27.6000724637,138.33,48.96624,10.37182,50.0526453831,28.56624,8.33182,29.7565,20.4,2.04,20.5017462671,138.72,55.76624,20.94182,59.5687279422,28.56624,8.33182,29.7565,27.2,12.61,29.9808622291,138.22,50.09624,26.77182,56.8010880904,28.56624,8.33182,29.7565,21.53,18.44,28.3473896505,138.26
2021-05-30 16:00:00,53.48512,21.42316,57.6160554516,26.92512,7.85316,28.047,26.56,13.57,29.8258025877,138.33,49.71512,9.68316,50.6493508764,26.92512,7.85316,28.047,22.79,1.83,22.8633549594,139.0,56.85512,20.69316,60.5038142682,26.92512,7.85316,28.047,29.93,12.84,32.5679366863,138.22,50.99512,26.53316,57.4848749098,26.92512,7.85316,28.047,24.07,18.68,30.4681358143,138.53
2021-05-30 16:30:00,54.20312,21.65091,58.3672863988,24.96312,7.28091,26.00325,29.24,14.37,32.5802777766,138.44,50.46312,9.14091,51.284332069,24.96312,7.28091,26.00325,25.5,1.8599999999999999,25.5677453054,139.1,57.92312,21.05091,61.6297707473,24.96312,7.28091,26.00325,32.96,13.77,35.7207852657,138.33,51.90312,25.90091,58.006818604,24.96312,7.28091,26.00325,26.94,18.62,32.7485572201,138.63
2021-05-30 17:00:00,55.74432,21.17376,59.6301712625,22.744320000000002,6.6337600000000005,23.692,33.0,14.54,36.0612201679,138.44,51.99432,8.29376,52.6516454368,22.744320000000002,6.6337600000000005,23.692,29.25,1.6600000000000001,29.297066406,139.0,59.95432,20.61376,63.3991134638,22.744320000000002,6.6337600000000005,23.692,37.21,13.98,39.7495220097,138.33,53.67432,25.38376,59.3739665106,22.744320000000002,6.6337600000000005,23.692,30.93,18.75,36.1694263156,138.53
2021-05-30 17:30:00,57.38288,21.22584,61.1827688226,21.24288,6.1958400000000005,22.128,36.14,15.03,39.1407779688,138.17,53.52288,7.29584,54.0178485762,21.24288,6.1958400000000005,22.128,32.28,1.1,32.2987368174,138.72,62.00288,20.74584,65.381549428,21.24288,6.1958400000000005,22.128,40.76,14.55,43.2790954157,138.05,55.40288,25.45584,60.9711317133,21.24288,6.1958400000000005,22.128,34.16,19.26,39.2154714367,138.3
2021-05-30 18:00:00,58.18304,19.72172,61.4346187699,18.62304,5.43172,19.399,39.56,14.29,42.0618318669,137.97,54.43304,5.94172,54.7563683986,18.62304,5.43172,19.399,35.81,0.51,35.813631483,138.53,63.27304,19.17172,66.1137840287,18.62304,5.43172,19.399,44.65,13.74,46.7162723256,137.85,56.51304,25.96172,62.1911134761,18.62304,5.43172,19.399,37.89,20.53,43.094466002,138.14
2021-05-30 18:30:00,59.03904,18.61222,61.9033357538,15.29904,4.46222,15.9365,43.74,14.15,45.9718402938,137.66,55.22904,5.18222,55.4716347645,15.29904,4.46222,15.9365,39.93,0.72,39.9364908323,138.54,64.65904,18.06222,67.1344564665,15.29904,4.46222,15.9365,49.36,13.6,51.1993124954,137.54,57.57904,25.66222,63.0388402705,15.29904,4.46222,15.9365,42.28,21.2,47.2973403058,138.13
2021-05-30 19:00:00,59.5776,17.5718,62.1148820896,11.6976,3.4118,12.185,47.88,14.16,49.9299509313,137.66,55.8576,4.1018,56.0080015801,11.6976,3.4118,12.185,44.16,0.6900000000000001,44.165390296,138.54,65.7376,17.0518,67.9131499564,11.6976,3.4118,12.185,54.04,13.64,55.734829326,137.54,58.4676,24.5718,63.4210817079,11.6976,3.4118,12.185,46.77,21.16,51.3339897144,138.13
2021-05-30 19:30:00,59.9888,17.4034,62.4622642641,10.2288,2.9834,10.655,49.76,14.42,51.8072774811,137.69,56.3188,3.8934,56.4532177737,10.2288,2.9834,10.655,46.09,0.91,46.0989826352,138.56,66.4088,16.9034,68.5262989589,10.2288,2.9834,10.655,56.18,13.92,57.8788285991,137.56,59.0588,24.4134,63.9058366427,10.2288,2.9834,10.655,48.83,21.43,53.3255454731,138.13
2021-05-30 20:00:00,60.35504,18.61772,63.161304225,11.13504,3.24772,11.599,49.22,15.37,51.5639922814,137.91,56.67504,4.40772,56.8461797714,11.13504,3.24772,11.599,45.54,1.16,45.5547714296,138.78,66.66504,18.26772,69.1226240257,11.13504,3.24772,11.599,55.53,15.02,57.525483918,137.77,59.35504,24.98772,64.4003643173,11.13504,3.24772,11.599,48.22,21.74,52.894196279,138.34
2021-05-30 20:30:00,60.75352,19.09936,63.6849726764,10.76352,3.13936,11.212,49.99,15.96,52.4759154279,138.09,57.15352,4.42936,57.3248992882,10.76352,3.13936,11.212,46.39,1.29,46.4079325116,138.89,67.18352,18.81936,69.7695755355,10.76352,3.13936,11.212,56.42,15.68,58.558336725,137.96,59.91352,24.88936,64.8776550131,10.76352,3.13936,11.212,49.15,21.75,53.7474185427,138.43
2021-05-30 21:00:00,60.45344,17.79142,63.0170852504,8.47344,2.47142,8.8265,51.98,15.32,54.1906154237,137.86,56.95344,3.64142,57.0697316224,8.47344,2.47142,8.8265,48.48,1.17,48.4941161379,138.6,67.14344,17.47142,69.3793344725,8.47344,2.47142,8.8265,58.67,15.0,60.5571539952,137.72,59.82344,23.84142,64.3992024877,8.47344,2.47142,8.8265,51.35,21.37,55.6192358811,138.14
2021-05-30 21:30:00,60.43328,19.08929,63.3765124022,11.00328,3.20929,11.46175,49.43,15.88,51.9181981583,136.94,56.85328,5.63929,57.1322766784,11.00328,3.20929,11.46175,45.85,2.43,45.9143485198,137.71,66.79328,18.83929,69.3992874665,11.00328,3.20929,11.46175,55.79,15.63,57.9380790154,136.8,59.57328,25.98929,64.9955297283,11.00328,3.20929,11.46175,48.57,22.78,53.6467454744,137.27
2021-05-30 22:00:00,60.39096,19.11903,63.3451289198,10.83096,3.15903,11.28225,49.56,15.96,52.0664498502,137.11,56.85096,5.73903,57.1398995297,10.83096,3.15903,11.28225,46.02,2.58,46.092263993,137.96,66.76096,18.85903,69.3735453373,10.83096,3.15903,11.28225,55.93,15.7,58.0917799693,136.97,59.58096,26.16903,65.0746411874,10.83096,3.15903,11.28225,48.75,23.01,53.9075375064,137.54
2021-05-30 22:30:00,59.53352,20.63436,63.008069453,10.64352,3.10436,11.087,48.89,17.53,51.9377800835,137.3,56.11352,5.22436,56.3561980992,10.64352,3.10436,11.087,45.47,2.12,45.5193947675,138.17,65.79352,20.58436,68.9384011317,10.64352,3.10436,11.087,55.15,17.48,57.8538926953,137.16,58.79352,25.69436,64.1629030656,10.64352,3.10436,11.087,48.15,22.59,53.1858120179,137.72
2021-05-30 23:00:00,56.6636,22.35605,60.9143376929,11.1636,3.25605,11.62875,45.5,19.1,49.3463271176,137.71,53.3736,5.33605,53.6396738111,11.1636,3.25605,11.62875,42.21,2.08,42.2612174458,138.37,62.5036,22.45605,66.4151653959,11.1636,3.25605,11.62875,51.34,19.2,54.8127320976,137.57,55.8736,25.90605,61.5871951266,11.1636,3.25605,11.62875,44.71,22.65,50.1199221867,137.93
2021-05-30 23:30:00,53.08664,19.26152,56.4729802578,2.81664,0.82152,2.934,50.27,18.44,53.5453686139,138.32,50.21664,1.60152,50.2421715215,2.81664,0.82152,2.934,47.4,0.78,47.4064172871,138.82,59.53664,19.30152,62.587220555,2.81664,0.82152,2.934,56.72,18.48,59.6545790363,138.18,53.01664,22.18152,57.4698525002,2.81664,0.82152,2.934,50.2,21.36,54.555381036200004,138.38
2021-05-31 00:00:00,50.79912,17.44391,53.7107120495,2.85912,0.83391,2.97825,47.94,16.61,50.7359409098,138.68,47.52912,7.81391,48.1671510208,2.85912,0.83391,2.97825,44.67,6.98,45.212048173,139.11,56.96912,17.19391,59.5072363218,2.85912,0.83391,2.97825,54.11,16.36,56.529122583,138.54,50.34912,22.64391,55.2067074264,2.85912,0.83391,2.97825,47.49,21.81,52.2587428092,138.68
2021-05-31 00:30:00,49.12768,12.47224,50.6861491218,2.6476800000000003,0.77224,2.758,46.48,11.7,47.9299530565,138.75,44.74768,20.63224,49.2751884096,2.6476800000000003,0.77224,2.758,42.1,19.86,46.5492169644,137.52,55.12768,11.62224,56.3394849533,2.6476800000000003,0.77224,2.758,52.48,10.85,53.5898581823,138.61,47.87768,20.68224,52.1538809064,2.6476800000000003,0.77224,2.758,45.23,19.91,49.4182253829,137.1
2021-05-31 01:00:00,47.77992,12.39331,49.3610665197,1.51992,0.44331000000000004,1.58325,46.26,11.95,47.7785527198,138.75,43.53992,20.24331,48.0157914999,1.51992,0.44331000000000004,1.58325,42.02,19.8,46.4512690892,137.52,53.74992,11.56331,54.9796693166,1.51992,0.44331000000000004,1.58325,52.23,11.12,53.4006301461,138.61,46.66992,20.27331,50.8830868871,1.51992,0.44331000000000004,1.58325,45.15,19.83,49.312791444,137.1
2021-05-31 01:30:00,47.16192,12.64056,48.8265343353,1.44192,0.42056000000000004,1.502,45.72,12.22,47.3249067617,138.88,42.99192,20.45056,47.6080937405,1.44192,0.42056000000000004,1.502,41.55,20.03,46.1259514807,137.61,53.06192,11.85056,54.3691376279,1.44192,0.42056000000000004,1.502,51.62,11.43,52.8703064111,138.73,46.09192,20.50056,50.4453967137,1.44192,0.42056000000000004,1.502,44.65,20.08,48.9574192539,137.19
2021-05-31 02:00:00,46.8896,12.7128,48.5824029048,1.4496,0.4228,1.51,45.44,12.29,47.0726852856,139.0,42.7396,20.5028,47.4029346771,1.4496,0.4228,1.51,41.29,20.08,45.9137288836,137.72,52.7396,11.9128,54.0682921128,1.4496,0.4228,1.51,51.29,11.49,52.561242375,138.85,45.8196,20.5528,50.2180578278,1.4496,0.4228,1.51,44.37,20.13,48.7228262727,137.3
2021-05-31 02:30:00,46.31072,12.798960000000001,48.0468122148,1.47072,0.42896,1.532,44.84,12.37,46.5149707084,139.04,42.19072,20.56896,46.9376071993,1.47072,0.42896,1.532,40.72,20.14,45.4283831982,137.76,52.10072,12.01896,53.4690604369,1.47072,0.42896,1.532,50.63,11.59,51.9396284161,138.9,45.24072,20.63896,49.72614419,1.47072,0.42896,1.532,43.77,20.21,48.2105486382,137.34
2021-05-31 03:00:00,45.66208,12.98644,47.4728677647,1.46208,0.42644000000000004,1.5230000000000001,44.2,12.56,45.9499031555,138.79,41.54208,20.82644,46.4702594548,1.46208,0.42644000000000004,1.5230000000000001,40.08,20.4,44.9729518711,137.51,51.36208,12.22644,52.7972451649,1.46208,0.42644000000000004,1.5230000000000001,49.9,11.8,51.2762128087,138.65,44.53208,20.91644,49.1996301958,1.46208,0.42644000000000004,1.5230000000000001,43.07,20.49,47.6955448653,137.1
2021-05-31 03:30:00,45.37632,12.95476,47.1893655753,1.45632,0.42476,1.517,43.92,12.53,45.6723910038,139.11,41.26632,20.82476,46.2231521578,1.45632,0.42476,1.517,39.81,20.4,44.7324949002,137.84,51.03632,12.18476,52.47069978,1.45632,0.42476,1.517,49.58,11.76,50.955608131,138.82,44.25632,20.90476,48.9451820979,1.45632,0.42476,1.517,42.8,20.48,47.4475542046,137.29
2021-05-31 04:00:00,44.77272,13.12371,46.656491728,1.45272,0.42371000000000003,1.5132500000000002,43.32,12.7,45.1432431267,139.11,40.70272,21.00371,45.8024808189,1.45272,0.42371000000000003,1.5132500000000002,39.25,20.58,44.3181554219,137.84,50.35272,12.37371,51.8507966242,1.45272,0.42371000000000003,1.5132500000000002,48.9,11.95,50.338975953,138.98,43.63272,21.08371,48.4596438489,1.45272,0.42371000000000003,1.5132500000000002,42.18,20.66,46.9679465167,137.45
2021-05-31 04:30:00,44.726,13.14175,46.6167423686,1.446,0.42175,1.50625,43.28,12.72,45.1104954528,139.14,40.656,21.00175,45.7600681715,1.446,0.42175,1.50625,39.21,20.58,44.2827336555,137.89,50.316,12.38175,51.8170588616,1.446,0.42175,1.50625,48.87,11.96,50.3122102476,139.03,43.606,21.10175,48.4434421678,1.446,0.42175,1.50625,42.16,20.68,46.9587904444,137.49
2021-05-31 05:00:00,43.86968,12.79574,45.6977000018,1.45968,0.42574,1.5205000000000002,42.41,12.37,44.1772000018,139.14,39.86968,21.35574,45.2289621178,1.45968,0.42574,1.5205000000000002,38.41,20.93,43.7423479022,137.89,49.32968,11.99574,50.7672641281,1.45968,0.42574,1.5205000000000002,47.87,11.57,49.2483685009,139.03,42.74968,21.46574,47.8363160564,1.45968,0.42574,1.5205000000000002,41.29,21.04,46.3416195228,137.49
2021-05-31 05:30:00,44.29408,12.23244,45.9521284752,1.65408,0.48244000000000004,1.7229999999999999,42.64,11.75,44.2293126784,139.23,40.28408,21.73244,45.7723284289,1.65408,0.48244000000000004,1.7229999999999999,38.63,21.25,44.0889940915,138.03,49.79408,11.34244,51.069573605,1.65408,0.48244000000000004,1.7229999999999999,48.14,10.86,49.3497639305,139.1,43.19408,21.86244,48.4117220289,1.65408,0.48244000000000004,1.7229999999999999,41.54,21.38,46.7191181424,137.58
2021-05-31 06:00:00,44.63656,12.20108,46.2740623006,2.02656,0.59108,2.111,42.61,11.61,44.1633807583,139.3,40.63656,22.03108,46.2244361199,2.02656,0.59108,2.111,38.61,21.44,44.1633977407,138.2,50.14656,11.31108,51.4064004828,2.02656,0.59108,2.111,48.12,10.72,49.2996227166,139.17,43.53656,22.18108,48.8613586242,2.02656,0.59108,2.111,41.51,21.59,46.7889751972,137.72
2021-05-31 06:30:00,47.1172,12.24585,48.682557226,3.0372,0.88585,3.16375,44.08,11.36,45.5202811942,138.96,42.8572,21.20585,47.8166045016,3.0372,0.88585,3.16375,39.82,20.32,44.7049751146,137.91,52.7972,11.33585,54.0004242859,3.0372,0.88585,3.16375,49.76,10.45,50.8454530907,138.84,45.8372,21.28585,50.538463709,3.0372,0.88585,3.16375,42.8,20.4,47.4130783645,137.43
2021-05-31 07:00:00,48.92784,13.01187,50.6284730953,4.73784,1.3818700000000002,4.93525,44.19,11.63,45.694780883600004,138.7,44.58784,20.82187,49.2100167259,4.73784,1.3818700000000002,4.93525,39.85,19.44,44.3388779741,137.57,54.63784,12.15187,55.972864,4.73784,1.3818700000000002,4.93525,49.9,10.77,51.0490244765,138.59,47.57784,20.85187,51.9466201168,4.73784,1.3818700000000002,4.93525,42.84,19.47,47.0568432855,137.1
2021-05-31 07:30:00,51.8296,12.9553,53.4242195474,7.3896,2.1553,7.6975,44.44,10.8,45.7335063165,138.53,47.1496,20.9153,51.5803698538,7.3896,2.1553,7.6975,39.76,18.76,43.9635667343,137.27,57.5696,11.9653,58.7998915667,7.3896,2.1553,7.6975,50.18,9.81,51.1299178564,138.49,50.1096,20.8953,54.2916713157,7.3896,2.1553,7.6975,42.72,18.74,46.6496087872,136.89
2021-05-31 08:00:00,52.96176,13.69843,54.7046159548,9.73176,2.8384300000000002,10.13725,43.23,10.86,44.5732262687,138.6,48.00176,21.67843,52.6699467473,9.73176,2.8384300000000002,10.13725,38.27,18.84,42.656048809,137.36,58.53176,12.71843,59.8976242464,9.73176,2.8384300000000002,10.13725,48.8,9.88,49.7901034343,138.49,50.87176,21.67843,55.2981942993,9.73176,2.8384300000000002,10.13725,41.14,18.84,45.2487038488,136.89
2021-05-31 08:30:00,56.30384,13.75112,57.9587413597,12.48384,3.64112,13.004,43.82,10.11,44.9711518643,138.47,51.183840000000004,21.67112,55.5825774789,12.48384,3.64112,13.004,38.7,18.03,42.693921113,137.25,61.95384,12.70112,63.2423650728,12.48384,3.64112,13.004,49.47,9.06,50.2927877533,138.37,54.06384,21.61112,58.2231852718,12.48384,3.64112,13.004,41.58,17.97,45.2969899662,136.77
2021-05-31 09:00:00,59.27576,15.84418,61.3567743892,20.10576,5.86418,20.9435,39.17,9.98,40.4213965617,137.94,53.91576,24.71418,59.3102003828,20.10576,5.86418,20.9435,33.81,18.85,38.7096706263,136.75,64.31576,14.76418,65.9886201966,20.10576,5.86418,20.9435,44.21,8.9,45.096941138,137.86,56.46576,24.74418,61.6494646875,20.10576,5.86418,20.9435,36.36,18.88,40.969549668,136.27
2021-05-31 09:30:00,61.01664,20.19277,64.271131289,20.78664,6.06277,21.65275,40.23,14.13,42.6392987747,136.74,56.29664,19.00277,59.417311812,20.78664,6.06277,21.65275,35.51,12.94,37.7942283954,136.85,66.17664,19.70277,69.0474244803,20.78664,6.06277,21.65275,45.39,13.64,47.3951653653,136.7,59.12664,19.01277,62.1083326194,20.78664,6.06277,21.65275,38.34,12.95,40.4679885836,136.42
2021-05-31 10:00:00,62.10216,25.42688,67.1059200309,21.45216,6.25688,22.346,40.65,19.17,44.9434244356,136.74,58.16216,13.32688,59.6694443279,21.45216,6.25688,22.346,36.71,7.07,37.3846091326,136.85,67.29216,25.54688,71.9783153123,21.45216,6.25688,22.346,45.84,19.29,49.7333861707,136.7,61.27216,12.71688,62.5779244462,21.45216,6.25688,22.346,39.82,6.46,40.3405998964,136.42
2021-05-31 10:30:00,63.37264,24.81952,68.0595333043,23.07264,6.72952,24.034,40.3,18.09,44.1739527324,137.12,59.31264,13.49952,60.829485482,23.07264,6.72952,24.034,36.24,6.77,36.8669296253,138.2,68.51264,24.79952,72.862871423,23.07264,6.72952,24.034,45.44,18.07,48.9011093944,137.08,62.36264,12.85952,63.67468981,23.07264,6.72952,24.034,39.29,6.13,39.7653240902,137.76
2021-05-31 11:00:00,62.04784,22.49562,65.9999043018,22.40784,6.53562,23.3415,39.64,15.96,42.7323203208,136.96,58.02784,13.94562,59.6800681321,22.40784,6.53562,23.3415,35.62,7.41,36.3825851198,138.13,67.10784,22.15562,70.6705998775,22.40784,6.53562,23.3415,44.7,15.62,47.3505480433,136.91,61.04784,13.34562,62.4895538618,22.40784,6.53562,23.3415,38.64,6.8100000000000005,39.2355157988,137.68
2021-05-31 11:30:00,59.71704,23.03247,64.0048399784,25.75704,7.51247,26.83025,33.96,15.52,37.3383449017,137.55,55.73704,14.63247,57.6257477718,25.75704,7.51247,26.83025,29.98,7.12,30.8138734988,139.05,64.02704,22.62247,67.9060969285,25.75704,7.51247,26.83025,38.27,15.11,41.1449267833,137.52,58.28704,14.04247,59.9547328879,25.75704,7.51247,26.83025,32.53,6.53,33.178936089,138.58
2021-05-31 12:00:00,59.23192,22.23806,63.268883817,26.70192,7.78806,27.8145,32.53,14.45,35.5949912207,137.42,55.40192,13.38806,56.9966041993,26.70192,7.78806,27.8145,28.7,5.6,29.2412380039,138.93,63.36192,21.65806,66.9612161557,26.70192,7.78806,27.8145,36.66,13.87,39.1960776099,137.39,57.86192,12.65806,59.230298573,26.70192,7.78806,27.8145,31.16,4.87,31.5382704028,138.48
2021-05-31 12:30:00,58.2452,22.20735,62.3351403068,29.5452,8.61735,30.77625,28.7,13.59,31.7549696898,137.8,54.4452,13.31735,56.0502597145,29.5452,8.61735,30.77625,24.9,4.7,25.3396921844,139.25,61.8852,21.49735,65.5127013339,29.5452,8.61735,30.77625,32.34,12.88,34.8104869256,137.75,56.5852,12.54735,57.9596484726,29.5452,8.61735,30.77625,27.04,3.93,27.3241010831,138.79
2021-05-31 13:00:00,56.58504,22.56647,60.918899531,30.84504,8.99647,32.13025,25.74,13.57,29.0979810296,137.8,52.87504,13.65647,54.6101549884,30.84504,8.99647,32.13025,22.03,4.66,22.5174709948,139.25,59.83504,21.82647,63.6916541194,30.84504,8.99647,32.13025,28.99,12.83,31.7021923532,137.75,54.79504,12.87647,56.2876530712,30.84504,8.99647,32.13025,23.95,3.88,24.2622525747,138.79
2021-05-31 13:30:00,55.55848,22.564140000000002,59.9656994777,30.528480000000002,8.90414,31.8005,25.03,13.66,28.5148470099,137.93,51.88848,13.64414,53.6523709919,30.528480000000002,8.90414,31.8005,21.36,4.74,21.8796069435,139.34,58.71848,21.83414,62.6465447016,30.528480000000002,8.90414,31.8005,28.19,12.93,31.0138839877,137.85,53.75848,12.87414,55.2785460432,30.528480000000002,8.90414,31.8005,23.23,3.9699999999999998,23.5667944362,138.87
2021-05-31 14:00:00,54.4416,22.79755,59.022166146,30.2316,8.81755,31.49125,24.21,13.98,27.9564750997,137.93,50.8216,13.37755,52.5527722443,30.2316,8.81755,31.49125,20.59,4.5600000000000005,21.0888999239,139.34,57.4916,22.10755,61.5956803482,30.2316,8.81755,31.49125,27.26,13.29,30.3270786592,137.85,52.6216,12.59755,54.108511831,30.2316,8.81755,31.49125,22.39,3.7800000000000002,22.7068381771,138.87
2021-05-31 14:30:00,53.70184,24.48137,59.0188537373,29.90184,8.72137,31.14775,23.8,15.76,28.5450100718,138.25,50.02184,11.82137,51.399701027,29.90184,8.72137,31.14775,20.12,3.1,20.357416339,139.57,56.69184,24.00137,61.5632234736,29.90184,8.72137,31.14775,26.79,15.28,30.8412467323,138.14,51.78184,10.92137,52.9210286792,29.90184,8.72137,31.14775,21.88,2.2,21.9903251454,139.1
2021-05-31 15:00:00,53.44352,24.44561,58.769019715,29.33352,8.55561,30.55575,24.11,15.89,28.8753216432,138.76,49.83352,11.75561,51.2013093784,29.33352,8.55561,30.55575,20.5,3.2,20.7482529385,139.73,56.47352,23.99561,61.3599850103,29.33352,8.55561,30.55575,27.14,15.44,31.2245608456,138.64,51.63352,10.84561,52.7602847212,29.33352,8.55561,30.55575,22.3,2.29,22.417272358600002,139.25
2021-05-31 15:30:00,53.3576,22.37805,57.8602678836,28.3476,8.26805,29.52875,25.01,14.11,28.7157134684,137.24,51.0976,12.73805,52.6613961414,28.3476,8.26805,29.52875,22.75,4.47,23.1849822083,138.5,56.5276,21.73805,60.5632923441,28.3476,8.26805,29.52875,28.18,13.47,31.2338486261,138.84,53.0876,11.95805,54.417719849,28.3476,8.26805,29.52875,24.74,3.69,25.0136702625,139.44
2021-05-31 16:00:00,54.52496,21.79228,58.7186063408,26.54496,7.74228,27.651,27.98,14.05,31.3094698135,137.24,52.45496,12.61228,53.9499067228,26.54496,7.74228,27.651,25.91,4.87,26.3637061128,138.5,58.08496,21.18228,61.8267867853,26.54496,7.74228,27.651,31.54,13.44,34.284182942,137.14,54.69496,11.85228,55.9644100353,26.54496,7.74228,27.651,28.15,4.11,28.4484551426,138.04
2021-05-31 16:30:00,56.47544,21.85617,60.5571423555,25.73544,7.50617,26.80775,30.74,14.35,33.9244764145,137.01,54.39544,12.60617,55.8370792114,25.73544,7.50617,26.80775,28.66,5.1,29.1102318782,138.3,60.40544,21.28617,64.0462193643,25.73544,7.50617,26.80775,34.67,13.78,37.3081398625,136.9,56.86544,11.84617,58.0862290914,25.73544,7.50617,26.80775,31.13,4.34,31.4310753873,137.84
2021-05-31 17:00:00,59.03048,21.69264,62.8901279948,23.94048,6.98264,24.938,35.09,14.71,38.0485505637,137.22,56.80048,11.86264,58.0260006893,23.94048,6.98264,24.938,32.86,4.88,33.2203853078,138.5,63.52048,21.20264,66.9656876497,23.94048,6.98264,24.938,39.58,14.22,42.0569233302,137.1,59.60048,11.08264,60.62212571,23.94048,6.98264,24.938,35.66,4.1,35.8949244323,138.03
2021-05-31 17:30:00,61.0612,22.0016,64.9040872981,23.4912,6.8516,24.47,37.57,15.15,40.5095963939,137.11,58.7212,11.9316,59.9211349025,23.4912,6.8516,24.47,35.23,5.08,35.5943717461,138.33,65.8712,21.5916,69.3196377659,23.4912,6.8516,24.47,42.38,14.74,44.8701682636,136.99,61.7212,11.1616,62.7223073874,23.4912,6.8516,24.47,38.23,4.31,38.4721847573,137.9
2021-05-31 18:00:00,61.7444,22.13545,65.5922943497,22.0644,6.43545,22.98375,39.68,15.7,42.6730875377,137.11,58.9844,12.46545,60.2872033442,22.0644,6.43545,22.98375,36.92,6.03,37.4091873742,138.29,66.8344,21.79545,70.2984968834,22.0644,6.43545,22.98375,44.77,15.36,47.3316226217,136.99,62.1144,11.76545,63.2188619089,22.0644,6.43545,22.98375,40.05,5.33,40.4031112663,137.9
