Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-05-31 18:30:00,62.77344,21.73267,66.4290125981,19.72344,5.75267,20.54525,43.05,15.98,45.9201796599,136.98,59.09344,12.73267,60.4496115485,19.72344,5.75267,20.54525,39.37,6.98,39.9839630352,138.22,68.30344,21.47267,71.5991303911,19.72344,5.75267,20.54525,48.58,15.72,51.0601096748,136.86,62.43344,12.11267,63.5975723182,19.72344,5.75267,20.54525,42.71,6.36,43.1809413978,137.83
2021-05-31 19:00:00,63.10032,21.75676,66.7458387452,16.00032,4.66676,16.667,47.1,17.09,50.1046714389,136.73,59.09032,10.75676,60.061416928,16.00032,4.66676,16.667,43.09,6.09,43.5182283647,138.05,69.15032,21.64676,72.4592918445,16.00032,4.66676,16.667,53.15,16.98,55.7964416428,136.61,62.73032,10.03676,63.5281795631,16.00032,4.66676,16.667,46.73,5.37,47.0375360749,137.65
2021-05-31 19:30:00,63.9616,18.96755,66.7147227197,8.8716,2.5875500000000002,9.24125,55.09,16.38,57.4735808872,136.83,60.2016,8.45755,60.7927857115,8.8716,2.5875500000000002,9.24125,51.33,5.87,51.6645507094,137.95,71.0616,18.82755,73.5134520585,8.8716,2.5875500000000002,9.24125,62.19,16.24,64.2754517682,136.42,64.5016,7.69755,64.9592847756,8.8716,2.5875500000000002,9.24125,55.63,5.11,55.8642014174,137.28
2021-05-31 20:00:00,63.56976,19.78993,66.5789434871,8.63976,2.51993,8.99975,54.93,17.27,57.5808805073,136.55,59.95976,8.95993,60.6255157905,8.63976,2.51993,8.99975,51.32,6.44,51.7224902726,137.71,70.62976,19.75993,73.3417877561,8.63976,2.51993,8.99975,61.99,17.24,64.3426584779,136.42,64.23976,8.25993,64.7686128342,8.63976,2.51993,8.99975,55.6,5.74,55.8955060805,137.28
2021-05-31 20:30:00,62.42296,21.06003,65.8798208768,10.18296,2.97003,10.60725,52.24,18.09,55.2835029643,136.31,58.89296,10.51003,59.8234190611,10.18296,2.97003,10.60725,48.71,7.54,49.2901176708,137.44,69.14296,21.11003,72.2937223012,10.18296,2.97003,10.60725,58.96,18.14,61.6874476697,136.18,62.98296,9.89003,63.7547327166,10.18296,2.97003,10.60725,52.8,6.92,53.2515389449,137.01
2021-05-31 21:00:00,62.08336,20.28348,65.3128099977,8.10336,2.36348,8.441,53.98,17.92,56.8767685439,136.96,58.59336,9.75348,59.3995977108,8.10336,2.36348,8.441,50.49,7.39,51.0279550835,138.13,69.03336,20.30348,71.9571823587,8.10336,2.36348,8.441,60.93,17.94,63.5162065933,136.82,62.83336,9.10348,63.4894044467,8.10336,2.36348,8.441,54.73,6.74,55.1434538273,137.68
2021-05-31 21:30:00,61.32272,20.69246,64.7198106382,7.4827200000000005,2.18246,7.7945,53.84,18.51,56.9329930708,138.04,57.89272,9.76246,58.7100728517,7.4827200000000005,2.18246,7.7945,50.41,7.58,50.9767054644,139.19,68.24272,20.76246,71.3312594747,7.4827200000000005,2.18246,7.7945,60.76,18.58,63.5373433502,137.89,62.12272,9.13246,62.7903986757,7.4827200000000005,2.18246,7.7945,54.64,6.95,55.0802332965,138.77
2021-05-31 22:00:00,60.7176,21.0668,64.2684760361,7.9776,2.3268,8.31,52.74,18.74,55.9704850792,138.04,57.3776,9.9768,58.2385226461,7.9776,2.3268,8.31,49.4,7.65,49.9888237509,139.19,67.5076,21.1868,70.7541981228,7.9776,2.3268,8.31,59.53,18.86,62.4461407935,137.89,61.5276,9.3568,62.2350003455,7.9776,2.3268,8.31,53.55,7.03,54.0094750947,138.77
2021-05-31 22:30:00,59.68336,20.68598,63.1665515083,6.12336,1.78598,6.3785,53.56,18.9,56.7968625894,137.4,56.39336,9.42598,57.1756954575,6.12336,1.78598,6.3785,50.27,7.64,50.8472467298,138.52,66.54336,20.84598,69.7321564434,6.12336,1.78598,6.3785,60.42,19.06,63.3550313708,137.26,60.60336,8.80598,61.2397952891,6.12336,1.78598,6.3785,54.48,7.02,54.9304178029,138.1
2021-05-31 23:00:00,56.54984,20.68537,60.2143582218,5.22984,1.5253700000000001,5.44775,51.32,19.16,54.779996349,136.81,53.50984,9.41537,54.3318706568,5.22984,1.5253700000000001,5.44775,48.28,7.89,48.9204507338,137.91,63.13984,20.84537,66.4918705231,5.22984,1.5253700000000001,5.44775,57.91,19.32,61.0477722771,136.67,57.57984,8.81537,58.250740104,5.22984,1.5253700000000001,5.44775,52.35,7.29,52.8551473368,137.49
2021-05-31 23:30:00,53.3348,21.14015,57.3716553105,3.1548,0.92015,3.28625,50.18,20.22,54.1006543399,137.46,50.6548,7.91015,51.2686964537,3.1548,0.92015,3.28625,47.5,6.99,48.0115621491,138.57,59.7648,21.42015,63.4874329695,3.1548,0.92015,3.28625,56.61,20.5,60.2074920587,137.32,54.6248,7.23015,55.1012145425,3.1548,0.92015,3.28625,51.47,6.31,51.8553468796,138.16
2021-06-01 00:00:00,50.88168,18.59924,54.1745058879,3.15168,0.9192400000000001,3.283,47.73,17.68,50.899266203,138.05,47.81168,7.57924,48.4086936758,3.15168,0.9192400000000001,3.283,44.66,6.66,45.1538614074,138.95,56.99168,18.48924,59.9158041338,3.15168,0.9192400000000001,3.283,53.84,17.57,56.6343579464,137.9,51.15168,15.85924,53.5538034149,3.15168,0.9192400000000001,3.283,48.0,14.94,50.2712999633,138.55
2021-06-01 00:30:00,49.34224,13.82607,51.2427249457,3.07224,0.89607,3.20025,46.27,12.93,48.0426664539,138.77,45.75224,6.71607,46.2425460076,3.07224,0.89607,3.20025,42.68,5.82,43.0749904237,138.13,55.31224,13.13607,56.850683627,3.07224,0.89607,3.20025,52.24,12.24,53.6547779792,138.63,48.35224,27.91607,55.83230317,3.07224,0.89607,3.20025,45.28,27.02,52.729107711,137.7
2021-06-01 01:00:00,48.16448,14.15464,50.2013044372,2.72448,0.79464,2.838,45.44,13.36,47.3633106951,138.77,44.61448,6.59464,45.099236162,2.72448,0.79464,2.838,41.89,5.8,42.2896216583,138.13,54.01448,13.51464,55.6795253572,2.72448,0.79464,2.838,51.29,12.72,52.8437555441,138.63,47.16448,27.73464,54.7147003062,2.72448,0.79464,2.838,44.44,26.94,51.9680401786,137.7
2021-06-01 01:30:00,47.14928,14.50354,49.3295781155,2.54928,0.7435400000000001,2.6555,44.6,13.76,46.6743784104,138.6,43.94928,7.24354,44.5422056509,2.54928,0.7435400000000001,2.6555,41.4,6.5,41.9071592929,137.9,52.87928,13.93354,54.6842005542,2.54928,0.7435400000000001,2.6555,50.33,13.19,52.0296550056,138.46,46.46928,28.24354,54.3791461449,2.54928,0.7435400000000001,2.6555,43.92,27.5,51.8190737084,137.47
2021-06-01 02:00:00,47.14184,14.33387,49.2728414825,1.76184,0.51387,1.83525,45.38,13.82,47.4377149534,138.0,43.84184,6.36387,44.3013067072,1.76184,0.51387,1.83525,42.08,5.85,42.4846901836,137.34,52.98184,13.77387,54.7429891818,1.76184,0.51387,1.83525,51.22,13.26,52.908562634,137.87,46.41184,27.30387,53.8475645611,1.76184,0.51387,1.83525,44.65,26.79,52.070400421,136.92
2021-06-01 02:30:00,46.82784,14.32562,48.9700927858,1.52784,0.44562,1.5915,45.3,13.88,47.378733626,137.42,43.43784,6.3356200000000005,43.8974489538,1.52784,0.44562,1.5915,41.91,5.89,42.3218643257,136.68,52.65784,13.78562,54.4324483397,1.52784,0.44562,1.5915,51.13,13.34,52.8415792724,137.29,46.00784,27.08562,53.3886893663,1.52784,0.44562,1.5915,44.48,26.64,51.8474685978,136.87
2021-06-01 03:00:00,46.15864,14.47502,48.3750581462,1.86864,0.5450200000000001,1.9465,44.29,13.93,46.4289672511,137.42,42.84864,6.51502,43.3411056095,1.86864,0.5450200000000001,1.9465,40.98,5.97,41.4125741774,136.68,51.84864,13.92502,53.6860098336,1.86864,0.5450200000000001,1.9465,49.98,13.38,51.7399729416,137.29,45.34864,27.40502,52.9861705641,1.86864,0.5450200000000001,1.9465,43.48,26.86,51.1074358582,136.28
2021-06-01 03:30:00,45.8864,14.01145,47.9779369717,2.0964,0.61145,2.18375,43.79,13.4,45.7943675576,137.88,42.5864,6.47145,43.0752960531,2.0964,0.61145,2.18375,40.49,5.86,40.9118528058,137.14,51.5364,13.40145,53.2503463563,2.0964,0.61145,2.18375,49.44,12.79,51.0675797351,137.74,45.0664,27.341450000000002,52.7118136385,2.0964,0.61145,2.18375,42.97,26.73,50.6054720361,136.75
2021-06-01 04:00:00,45.5192,14.01685,47.6284542323,1.9092,0.5568500000000001,1.98875,43.61,13.46,45.6399353637,137.6,42.2492,6.71685,42.7797963362,1.9092,0.5568500000000001,1.98875,40.34,6.16,40.807612035,136.9,51.1192,13.38685,52.8429783563,1.9092,0.5568500000000001,1.98875,49.21,12.83,50.8550194179,137.47,44.7092,27.69685,52.5930419786,1.9092,0.5568500000000001,1.98875,42.8,27.14,50.6795777409,136.5
2021-06-01 04:30:00,45.5272,13.57835,47.5089205157,2.2572,0.6583500000000001,2.35125,43.27,12.92,45.1577158413,137.39,42.2772,7.15835,42.8789413881,2.2572,0.6583500000000001,2.35125,40.02,6.5,40.544425017500004,136.82,51.0972,12.90835,52.7024605456,2.2572,0.6583500000000001,2.35125,48.84,12.25,50.3528360671,137.25,44.7272,28.02835,52.7836226832,2.2572,0.6583500000000001,2.35125,42.47,27.37,50.5254173659,136.41
2021-06-01 05:00:00,45.46888,12.928840000000001,47.2712804163,2.49888,0.72884,2.6029999999999998,42.97,12.2,44.6683433765,137.39,42.24888,7.57884,42.9232649853,2.49888,0.72884,2.6029999999999998,39.75,6.85,40.3359021221,136.82,50.99888,12.14884,52.4259484855,2.49888,0.72884,2.6029999999999998,48.5,11.42,49.8263625002,137.25,44.67888,28.52884,53.0103483275,2.49888,0.72884,2.6029999999999998,42.18,27.8,50.5172485395,136.41
2021-06-01 05:30:00,47.2584,13.0437,49.0254472723,2.8584,0.8337,2.9775,44.4,12.21,46.0482800982,137.49,43.9384,7.0137,44.4946624018,2.8584,0.8337,2.9775,41.08,6.18,41.5422531888,137.05,52.9684,12.2737,54.37182276,2.8584,0.8337,2.9775,50.11,11.44,51.3992772323,137.37,46.4584,27.9437,54.2146963493,2.8584,0.8337,2.9775,43.6,27.11,51.3411345804,136.65
2021-06-01 06:00:00,49.88272,12.62746,51.4561803931,3.52272,1.02746,3.6695,46.36,11.6,47.7892205419,137.64,46.50272,5.92746,46.8789691594,3.52272,1.02746,3.6695,42.98,4.9,43.2584142104,137.12,55.87272,11.77746,57.100520175,3.52272,1.02746,3.6695,52.35,10.75,53.4423521189,137.52,49.12272,26.71746,55.918371659499996,3.52272,1.02746,3.6695,45.6,25.69,52.3386673502,136.72
2021-06-01 06:30:00,57.28344,10.13017,58.1722686721,5.62344,1.64017,5.85775,51.66,8.49,52.3529913185,137.52,53.55344,3.73017,53.683192007,5.62344,1.64017,5.85775,47.93,2.09,47.9755458541,136.93,63.97344,8.96017,64.5978766823,5.62344,1.64017,5.85775,58.35,7.32,58.8073541319,137.4,56.50344,24.06017,61.4127878561,5.62344,1.64017,5.85775,50.88,22.42,55.600636687,136.52
2021-06-01 07:00:00,63.23792,7.76731,63.7131511586,6.60792,1.92731,6.88325,56.63,5.84,56.9303302291,136.59,59.24792,2.68731,59.308832895,6.60792,1.92731,6.88325,52.64,0.76,52.6454860363,136.03,70.57792,6.27731,70.8565269567,6.60792,1.92731,6.88325,63.97,4.35,64.1177307771,136.48,62.47792,21.35731,66.0274577578,6.60792,1.92731,6.88325,55.87,19.43,59.1521918444,135.58
2021-06-01 07:30:00,68.41864,7.50877,68.8294408401,10.41864,3.03877,10.85275,58.0,4.47,58.1719941209,136.55,64.33864,6.04877,64.6223507431,10.41864,3.03877,10.85275,53.92,3.01,54.0039489297,135.97,75.94864,5.86877,76.175050897,10.41864,3.03877,10.85275,65.53,2.83,65.5910801863,136.43,67.71864,19.39877,70.4423628292,10.41864,3.03877,10.85275,57.3,16.36,59.5897608654,135.51
2021-06-01 08:00:00,69.2356,15.0908,70.8611356951,13.0656,3.8108,13.61,56.17,11.28,57.2914243146,135.85,66.8456,16.3108,68.8068051576,13.0656,3.8108,13.61,53.78,12.5,55.2135707956,135.61,76.4756,14.3108,77.803061585,13.0656,3.8108,13.61,63.41,10.5,64.27346342,135.74,70.7456,10.0908,71.4616272135,13.0656,3.8108,13.61,57.68,6.28,58.0208652124,135.17
2021-06-01 08:30:00,73.64264,15.21202,75.1973668332,17.73264,5.17202,18.4715,55.91,10.04,56.8043105759,135.31,70.77264,19.99202,73.5421473459,17.73264,5.17202,18.4715,53.04,14.82,55.0715352973,137.17,80.86264,14.24202,82.1072571789,17.73264,5.17202,18.4715,63.13,9.07,63.7782235563,135.2,74.60264,9.11202,75.1570542494,17.73264,5.17202,18.4715,56.87,3.94,57.0063198251,136.75
2021-06-01 09:00:00,74.92992,18.24456,77.1191084025,25.48992,7.43456,26.552,49.44,10.81,50.6080003557,135.97,71.71992,23.33456,75.4204787521,25.48992,7.43456,26.552,46.23,15.9,48.8878604564,137.74,81.27992,17.33456,83.1078357653,25.48992,7.43456,26.552,55.79,9.9,56.6615751634,135.85,75.00992,10.44456,75.7335918335,25.48992,7.43456,26.552,49.52,3.01,49.6113948605,137.32
2021-06-01 09:30:00,75.2072,18.4846,77.445486434,28.7472,8.3846,29.945,46.46,10.1,47.5451532756,136.91,71.8172,25.1446,76.0917940714,28.7472,8.3846,29.945,43.07,16.76,46.2160415873,138.51,81.1972,17.4646,83.0541843678,28.7472,8.3846,29.945,52.45,9.08,53.230150291,136.8,74.8872,10.4446,75.6120519031,28.7472,8.3846,29.945,46.14,2.06,46.1859632356,138.05
2021-06-01 10:00:00,76.73488,14.28434,78.0530856395,27.61488,8.05434,28.7655,49.12,6.23,49.5135062382,136.74,73.37488,25.09434,77.5473978612,27.61488,8.05434,28.7655,45.76,17.04,48.8296958827,138.32,83.07488,12.77434,84.0512905877,27.61488,8.05434,28.7655,55.46,4.72,55.6604886791,136.63,76.64488,9.77434,77.265615591,27.61488,8.05434,28.7655,49.03,1.72,49.0601600079,137.86
2021-06-01 10:30:00,75.21096,12.85653,76.3018929501,26.97096,7.86653,28.09475,48.24,4.99,48.4973988993,136.11,71.80096,24.13653,75.7492570086,26.97096,7.86653,28.09475,44.83,16.27,47.6911081859,138.07,81.41096,11.20653,82.1786512591,26.97096,7.86653,28.09475,54.44,3.34,54.5423615184,136.0,74.98096,10.28653,75.6832680449,26.97096,7.86653,28.09475,48.01,2.42,48.0709527678,137.61
2021-06-01 11:00:00,77.5728,22.66665,80.816559702,31.4628,9.17665,32.77375,46.11,13.49,48.0428163204,135.49,71.9028,18.46665,74.2363105903,31.4628,9.17665,32.77375,40.44,9.29,41.4933452496,137.62,82.0528,13.74665,83.1963483217,31.4628,9.17665,32.77375,50.59,4.57,50.7959939365,135.38,74.7728,19.10665,77.1753567796,31.4628,9.17665,32.77375,43.31,9.93,44.4337821933,137.14
2021-06-01 11:30:00,76.91536,22.95948,80.2689873226,33.49536,9.76948,34.891,43.42,13.19,45.3792077939,137.23,71.24536,19.589480000000002,73.8894380017,33.49536,9.76948,34.891,37.75,9.82,39.0063443558,137.83,81.12536,14.65948,82.4392163294,33.49536,9.76948,34.891,47.63,4.89,47.8803613186,137.11,73.91536,19.12948,76.3506217984,33.49536,9.76948,34.891,40.42,9.36,41.4895890556,137.37
2021-06-01 12:00:00,77.38752,23.39136,80.8454326131,32.26752,9.41136,33.612,45.12,13.98,47.2361598778,137.27,71.71752,19.99136,74.4517101859,32.26752,9.41136,33.612,39.45,10.58,40.8440803544,137.77,81.76752,13.51136,82.8763185476,32.26752,9.41136,33.612,49.5,4.1,49.6695077487,137.14,74.52752,18.00136,76.6707258294,32.26752,9.41136,33.612,42.26,8.59,43.1241892677,137.31
2021-06-01 12:30:00,76.53048,22.72389,79.8328851149,32.07048,9.35389,33.40675,44.46,13.37,46.4268079885,137.5,70.84048,19.74389,73.5404296898,32.07048,9.35389,33.40675,38.77,10.39,40.138074194,137.99,80.84048,14.01389,82.0461596881,32.07048,9.35389,33.40675,48.77,4.66,48.9921269185,137.37,73.58048,18.04389,75.7606032405,32.07048,9.35389,33.40675,41.51,8.69,42.4098597027,137.53
2021-06-01 13:00:00,75.4464,22.68895,78.7841844856,32.8764,9.58895,34.24625,42.57,13.1,44.5400370453,137.08,69.7464,19.51895,72.4261673849,32.8764,9.58895,34.24625,36.87,9.93,38.1837897543,137.53,79.5664,14.48895,80.8748519693,32.8764,9.58895,34.24625,46.69,4.9,46.9464173287,136.95,72.3464,18.72895,74.7313532666,32.8764,9.58895,34.24625,39.47,9.14,40.5144480402,137.09
2021-06-01 13:30:00,74.70952,23.23236,78.2384491781,35.21952,10.27236,36.687,39.49,12.96,41.5622629317,137.16,69.09952,19.98236,71.9307887862,35.21952,10.27236,36.687,33.88,9.71,35.2439853025,137.65,78.49952,15.36236,79.9886038445,35.21952,10.27236,36.687,43.28,5.09,43.5782801405,136.83,71.46952,19.722360000000002,74.1408374177,35.21952,10.27236,36.687,36.25,9.45,37.4615135839,137.05
2021-06-01 14:00:00,73.41064,22.18477,76.6895435191,35.57064,10.37477,37.05275,37.84,11.81,39.6401526233,137.16,67.94064,20.00477,70.8245817945,35.57064,10.37477,37.05275,32.37,9.63,33.7720861067,137.65,77.05064,16.50477,78.7985314404,35.57064,10.37477,37.05275,41.48,6.13,41.9305056015,137.03,70.22064,19.65477,72.9194642449,35.57064,10.37477,37.05275,34.65,9.28,35.8711708758,137.26
2021-06-01 14:30:00,72.89272,19.66746,75.4993881555,29.20272,8.51746,30.4195,43.69,11.15,45.0903382112,136.33,67.26272,18.27746,69.7017865327,29.20272,8.51746,30.4195,38.06,9.76,39.2914901728,136.69,77.12272,15.37746,78.6408304652,29.20272,8.51746,30.4195,47.92,6.86,48.4085323058,136.2,69.98272,17.55746,72.1515453767,29.20272,8.51746,30.4195,40.78,9.04,41.7699652861,136.31
2021-06-01 15:00:00,74.05472,19.58846,76.6016273943,26.39472,7.69846,27.4945,47.66,11.89,49.1207461263,136.09,68.47472,18.23846,70.8620399244,26.39472,7.69846,27.4945,42.08,10.54,43.3799262332,136.37,78.70472,13.75846,79.8982363501,26.39472,7.69846,27.4945,52.31,6.06,52.6598490313,135.96,71.46472,15.89846,73.211797103,26.39472,7.69846,27.4945,45.07,8.2,45.8098777558,136.0
2021-06-01 15:30:00,74.2128,18.9404,76.5916342429,27.2928,7.9604,28.43,46.92,10.98,48.187620817,136.17,68.7128,18.4104,71.1364302731,27.2928,7.9604,28.43,41.42,10.45,42.7178990588,136.46,78.7728,15.0904,80.2052005296,27.2928,7.9604,28.43,51.48,7.13,51.9714084858,136.04,71.6628,16.290399999999998,73.4910473187,27.2928,7.9604,28.43,44.37,8.33,45.1451636391,136.08
2021-06-01 16:00:00,74.03888,18.78009,76.3835553772,29.58888,8.63009,30.82175,44.45,10.15,45.5941333945,136.45,68.41888,17.64009,70.6563225456,29.58888,8.63009,30.82175,38.83,9.01,39.8616231481,136.65,78.32888,16.68009,80.0851974116,29.58888,8.63009,30.82175,48.74,8.05,49.4003046549,136.31,71.16888,18.56009,73.5492108813,29.58888,8.63009,30.82175,41.58,9.93,42.7492842045,136.26
2021-06-01 16:30:00,75.65264,18.48327,77.8778094765,31.86264,9.29327,33.19025,43.79,9.19,44.7439403719,136.55,69.92264,16.98327,71.9555907797,31.86264,9.29327,33.19025,38.06,7.69,38.8291089262,136.82,79.89264,18.46327,81.9983308688,31.86264,9.29327,33.19025,48.03,9.17,48.8975439056,136.41,72.62264,20.73327,75.5242763981,31.86264,9.29327,33.19025,40.76,11.44,42.3349878942,136.44
2021-06-01 17:00:00,75.07504,16.54397,76.8762939687,31.14504,9.08397,32.44275,43.93,7.46,44.5589104445,136.79,69.06504,15.27397,70.7338243683,31.14504,9.08397,32.44275,37.92,6.19,38.4219013064,137.11,79.31504,20.34397,81.8825542198,31.14504,9.08397,32.44275,48.17,11.26,49.4685405081,136.65,71.78504,22.29397,75.167233993,31.14504,9.08397,32.44275,40.64,13.21,42.7330516111,136.71
2021-06-01 17:30:00,77.31968,15.14949,78.7898468241,28.24968,8.23949,29.42675,49.07,6.91,49.5541421074,137.38,71.20968,14.00949,72.5746810931,28.24968,8.23949,29.42675,42.96,5.77,43.3457552708,137.66,82.09968,20.16949,84.5409118886,28.24968,8.23949,29.42675,53.85,11.93,55.1556651669,137.24,74.30968,21.91949,77.4751094453,28.24968,8.23949,29.42675,46.06,13.68,48.0485795836,137.21
2021-06-01 18:00:00,77.97632,13.36476,79.1133572199,24.25632,7.07476,25.267,53.72,6.29,54.0869901178,137.53,71.92632,12.31476,72.9729321228,24.25632,7.07476,25.267,47.67,5.24,47.9571318992,137.79,83.23632,19.67476,85.530001451,24.25632,7.07476,25.267,58.98,12.6,60.3108646929,137.44,75.37632,21.28476,78.3238828519,24.25632,7.07476,25.267,51.12,14.21,53.0582557195,137.34
2021-06-01 18:30:00,74.64304,11.54297,75.5302825154,23.15304,6.75297,24.11775,51.49,4.79,51.7123215491,137.65,68.63304,10.00297,69.3581544482,23.15304,6.75297,24.11775,45.48,3.25,45.595974603,137.97,79.65304,21.08297,82.395985371,23.15304,6.75297,24.11775,56.5,14.33,58.2889260495,137.34,71.90304,23.18297,75.547979849,23.15304,6.75297,24.11775,48.75,16.43,51.4442163902,137.23
2021-06-01 19:00:00,74.6112,10.3716,75.3286217317,20.3712,5.9416,21.22,54.24,4.43,54.4206073101,137.65,68.5712,9.3916,69.2113547043,20.3712,5.9416,21.22,48.2,3.45,48.3233121795,137.97,79.9412,20.7416,82.5881918194,20.3712,5.9416,21.22,59.57,14.8,61.3809815822,137.56,72.1112,22.2016,75.4515487449,20.3712,5.9416,21.22,51.74,16.26,54.2348153864,137.51
2021-06-01 19:30:00,78.18704,9.17122,78.7230874664,8.74704,2.55122,9.1115,69.44,6.62,69.7548421258,136.93,72.18704,8.24122,72.6559457378,8.74704,2.55122,9.1115,63.44,5.69,63.6946599018,137.18,85.09704,14.75122,86.3661085626,8.74704,2.55122,9.1115,76.35,12.2,77.3185779745,136.84,76.83704,16.10122,78.5059233526,8.74704,2.55122,9.1115,68.09,13.55,69.4251438601,136.71
2021-06-01 20:00:00,76.41088,7.93609,76.8218986153,8.42088,2.45609,8.77175,67.99,5.48,68.2104867304,136.93,70.51088,7.05609,70.863055286,8.42088,2.45609,8.77175,62.09,4.6,62.260164632,137.18,83.17088,15.94609,84.6857311846,8.42088,2.45609,8.77175,74.75,13.49,75.957505225,136.84,75.05088,17.20609,76.9979488159,8.42088,2.45609,8.77175,66.63,14.75,68.2430904927,136.71
2021-06-01 20:30:00,75.45392,7.08531,75.7858539647,8.14392,2.37531,8.48325,67.31,4.71,67.4745892911,137.08,69.77392,6.33531,70.0609453616,8.14392,2.37531,8.48325,61.63,3.96,61.7570927101,137.33,82.12392,16.75531,83.8157422526,8.14392,2.37531,8.48325,73.98,14.38,75.3646123854,136.99,74.27392,17.85531,76.3899684996,8.14392,2.37531,8.48325,66.13,15.48,67.9176508722,136.86
2021-06-01 21:00:00,74.6276,6.6018,74.9190392691,7.3776,2.1518,7.6850000000000005,67.25,4.45,67.3970696692,137.29,69.0476,5.9118,69.3002196605,7.3776,2.1518,7.6850000000000005,61.67,3.76,61.7845166688,137.52,81.2976,16.9518,83.0461515604,7.3776,2.1518,7.6850000000000005,73.92,14.8,75.3870439797,137.2,73.5576,17.9818,75.7236135495,7.3776,2.1518,7.6850000000000005,66.18,15.83,68.0469051464,137.05
2021-06-01 21:30:00,72.53552,4.7953600000000005,72.6938590199,7.11552,2.07536,7.412,65.42,2.7199999999999998,65.4765209827,137.83,67.04552,6.05536,67.3184160301,7.11552,2.07536,7.412,59.93,3.98,60.0620121208,138.04,78.99552,18.96536,81.2402428603,7.11552,2.07536,7.412,71.88,16.89,73.8377037834,137.73,71.40552,17.77536,73.5847247029,7.11552,2.07536,7.412,64.29,15.7,66.1792573243,137.58
2021-06-01 22:00:00,72.6868,4.8399,72.8477558079,5.1768,1.5099,5.3925,67.51,3.33,67.5920779382,138.45,67.2468,5.1899,67.4467728824,5.1768,1.5099,5.3925,62.07,3.68,62.1789940414,138.44,79.3768,17.7299,81.3328084616,5.1768,1.5099,5.3925,74.2,16.22,75.9521454602,138.35,71.8168,17.5699,73.9347965998,5.1768,1.5099,5.3925,66.64,16.06,68.5478898289,138.01
2021-06-01 22:30:00,71.24176,3.8584300000000002,71.3461691331,2.5317600000000002,0.73843,2.63725,68.71,3.12,68.7808003734,138.38,65.93176,4.47843,66.0836841585,2.5317600000000002,0.73843,2.63725,63.4,3.74,63.510216501,138.48,78.05176,17.31843,79.9500172405,2.5317600000000002,0.73843,2.63725,75.52,16.58,77.3186057815,138.29,70.56176,16.82843,72.5407335954,2.5317600000000002,0.73843,2.63725,68.03,16.09,69.9068594631,138.04
2021-06-01 23:00:00,67.65032,2.41176,67.6932964362,3.16032,0.92176,3.292,64.49,1.49,64.5072104497,138.72,62.68032,4.28176,62.8263955993,3.16032,0.92176,3.292,59.52,3.36,59.6147632722,138.79,74.00032,19.37176,76.493871948,3.16032,0.92176,3.292,70.84,18.45,73.2031973345,138.62,67.03032,17.49176,69.2749988611,3.16032,0.92176,3.292,63.87,16.57,65.9844057335,138.35
2021-06-01 23:30:00,63.25544,1.31492,63.2691054481,2.96544,0.86492,3.089,60.29,0.45,60.2916793596,139.11,58.57544,3.56492,58.683820818,2.96544,0.86492,3.089,55.61,2.7,55.6755071822,139.04,69.16544,20.66492,72.1865431296,2.96544,0.86492,3.089,66.2,19.8,69.097612115,139.02,62.62544,18.27492,65.2374005935,2.96544,0.86492,3.089,59.66,17.41,62.148400623,138.59
2021-06-02 00:00:00,60.17432,1.3300100000000001,60.1890165567,2.67432,0.7800100000000001,2.78575,57.5,0.55,57.5026303746,139.65,55.79432,2.15001,55.835729486299996,2.67432,0.7800100000000001,2.78575,53.12,1.37,53.1376636671,139.53,65.79432,20.43001,68.8932351749,2.67432,0.7800100000000001,2.78575,63.12,19.65,66.1079185877,139.55,59.65432,19.77001,62.844977445,2.67432,0.7800100000000001,2.78575,56.98,18.99,60.0611396828,139.07
2021-06-02 00:30:00,58.252,0.9985,58.2605570369,2.532,0.7385,2.6375,55.72,0.26,55.7206066011,140.01,54.032,1.7085,54.0590047656,2.532,0.7385,2.6375,51.5,0.97,51.5091341414,140.07,63.682,20.6285,66.939764985,2.532,0.7385,2.6375,61.15,19.89,64.3034571388,139.91,57.782,20.1085,61.1809716844,2.532,0.7385,2.6375,55.25,19.37,58.5470699523,139.58
2021-06-02 01:00:00,56.46824,8.25157,57.0679466615,1.78824,0.5215700000000001,1.8627500000000001,54.68,7.73,55.2236842306,139.64,53.04824,7.84157,53.6246770355,1.78824,0.5215700000000001,1.8627500000000001,51.26,7.32,51.78001545,139.71,63.08824,12.46157,64.3072060749,1.78824,0.5215700000000001,1.8627500000000001,61.3,11.94,62.452010376,139.53,56.69824,11.99157,57.9524647462,1.78824,0.5215700000000001,1.8627500000000001,54.91,11.47,56.0951780459,139.22
2021-06-02 01:30:00,55.15312,11.46966,56.3331141182,2.43312,0.7096600000000001,2.5345,52.72,10.76,53.8068397139,137.78,52.01312,10.89966,53.1428945415,2.43312,0.7096600000000001,2.5345,49.58,10.19,50.6163264175,137.82,61.97312,10.58966,62.8713647176,2.43312,0.7096600000000001,2.5345,59.54,9.88,60.3541713554,137.69,55.51312,10.32966,56.465993021,2.43312,0.7096600000000001,2.5345,53.08,9.62,53.9447013153,137.38
2021-06-02 02:00:00,54.60648,11.32939,55.7693709464,2.4664800000000002,0.7193900000000001,2.5692500000000003,52.14,10.61,53.2085679191,136.81,51.50648,10.74939,52.6162224733,2.4664800000000002,0.7193900000000001,2.5692500000000003,49.04,10.03,50.0551945356,136.9,61.34648,10.40939,62.2233558124,2.4664800000000002,0.7193900000000001,2.5692500000000003,58.88,9.69,59.6720244336,136.73,54.96648,10.15939,55.8974697886,2.4664800000000002,0.7193900000000001,2.5692500000000003,52.5,9.44,53.3419497206,136.48
2021-06-02 02:30:00,54.28536,12.61823,55.7325760993,2.56536,0.7482300000000001,2.67225,51.72,11.87,53.0646332316,137.04,51.17536,10.22823,52.1874904557,2.56536,0.7482300000000001,2.67225,48.61,9.48,49.5257761171,137.13,60.96536,11.83823,62.1040965594,2.56536,0.7482300000000001,2.67225,58.4,11.09,59.4436548338,136.96,54.61536,9.58823,55.4506240043,2.56536,0.7482300000000001,2.67225,52.05,8.84,52.7953416506,136.7
2021-06-02 03:00:00,53.58152,12.67586,55.0604823104,2.8315200000000003,0.82586,2.9495,50.75,11.85,52.1151129712,137.88,50.55152,10.44586,51.6194940449,2.8315200000000003,0.82586,2.9495,47.72,9.62,48.6800041085,137.77,60.13152,11.90586,61.2988515378,2.8315200000000003,0.82586,2.9495,57.3,11.08,58.3614290435,137.8,53.92152,9.83586,54.8112621735,2.8315200000000003,0.82586,2.9495,51.09,9.01,51.8783982019,137.35
2021-06-02 03:30:00,52.95784,12.00312,54.3010838492,2.30784,0.67312,2.404,50.65,11.33,51.9017475621,137.52,49.93784,11.21312,51.1812653615,2.30784,0.67312,2.404,47.63,10.54,48.7822559954,137.43,59.49784,11.15312,60.534164324,2.30784,0.67312,2.404,57.19,10.48,58.1422952763,137.45,53.31784,10.65312,54.3716932604,2.30784,0.67312,2.404,51.01,9.98,51.9771151566,137.0
2021-06-02 04:00:00,52.134,12.962,53.7212006567,2.304,0.672,2.4,49.83,12.29,51.3232208654,137.25,49.094,11.392,50.398397792,2.304,0.672,2.4,46.79,10.72,48.0023176524,137.32,58.554,12.222,59.8159527217,2.304,0.672,2.4,56.25,11.55,57.4235578835,137.17,52.414,10.842,53.5236056334,2.304,0.672,2.4,50.11,10.17,51.1316047079,136.89
2021-06-02 04:30:00,52.756,12.74675,54.2740745804,2.286,0.6667500000000001,2.38125,50.47,12.08,51.8955421978,137.91,49.756,11.25675,51.013468384,2.286,0.6667500000000001,2.38125,47.47,10.59,48.6369098525,137.89,59.286,11.98675,60.4856344231,2.286,0.6667500000000001,2.38125,57.0,11.32,58.1131861112,137.83,53.126,10.70675,54.194154404,2.286,0.6667500000000001,2.38125,50.84,10.04,51.8218795491,137.47
2021-06-02 05:00:00,51.37256,12.91408,52.97087297,2.48256,0.7240800000000001,2.586,48.89,12.19,50.3867859662,138.05,48.39256,11.66408,49.778415258,2.48256,0.7240800000000001,2.586,45.91,10.94,47.1954627056,138.02,57.68256,12.15408,58.9491254286,2.48256,0.7240800000000001,2.586,55.2,11.43,56.3709579482,137.96,51.66256,11.13408,52.8487260319,2.48256,0.7240800000000001,2.586,49.18,10.41,50.2696777392,137.63
2021-06-02 05:30:00,53.49224,12.56107,54.9472494285,2.95224,0.8610700000000001,3.07525,50.54,11.7,51.8765997344,137.96,50.48224,11.56107,51.7891387741,2.95224,0.8610700000000001,3.07525,47.53,10.7,48.7195125181,137.95,60.01224,11.75107,61.1519140826,2.95224,0.8610700000000001,3.07525,57.06,10.89,58.089893269,137.83,53.85224,11.01107,54.9664208,2.95224,0.8610700000000001,3.07525,50.9,10.15,51.902143501,137.55
2021-06-02 06:00:00,55.13872,12.45171,56.5271927939,3.22872,0.94171,3.36325,51.91,11.51,53.170745716,137.96,52.05872,10.56171,53.1193001287,3.22872,0.94171,3.36325,48.83,9.62,49.768597529,137.99,61.83872,11.62171,62.9213114498,3.22872,0.94171,3.36325,58.61,10.68,59.5751164497,137.83,55.50872,9.93171,56.3902195382,3.22872,0.94171,3.36325,52.28,8.99,53.0473232124,137.61
2021-06-02 06:30:00,59.47496,9.23228,60.1872566329,3.98496,1.16228,4.151,55.49,8.07,56.073746085,136.73,55.98496,9.46228,56.778961676,3.98496,1.16228,4.151,52.0,8.3,52.6582377221,136.89,66.67496,8.01228,67.154649294,3.98496,1.16228,4.151,62.69,6.85,63.0631318601,136.59,59.66496,8.76228,60.3049334847,3.98496,1.16228,4.151,55.68,7.6,56.1962845747,136.48
2021-06-02 07:00:00,64.22176,7.93218,64.7097669371,5.56176,1.6221800000000002,5.7935,58.66,6.31,58.9984042157,136.73,60.50176,7.21218,60.9301116317,5.56176,1.6221800000000002,5.7935,54.94,5.59,55.2236516359,136.89,71.82176,6.53218,72.1181987091,5.56176,1.6221800000000002,5.7935,66.26,4.91,66.4416714118,136.59,64.35176,6.34218,64.6635311613,5.56176,1.6221800000000002,5.7935,58.79,4.72,58.9791700518,136.48
2021-06-02 07:30:00,70.29128,8.41579,70.7932875728,8.35128,2.43579,8.69925,61.94,5.98,62.2280001286,135.89,63.57128,15.63579,65.4659115094,8.35128,2.43579,8.69925,55.22,13.2,56.7757730022,135.95,77.23128,10.40579,77.9291413783,8.35128,2.43579,8.69925,68.88,7.97,69.3395651847,135.76,67.44128,15.27579,69.1496638326,8.35128,2.43579,8.69925,59.09,12.84,60.4689482296,135.59
2021-06-02 08:00:00,73.4064,7.9752,73.8383597868,12.3264,3.5952,12.84,61.08,4.38,61.2368418519,137.25,67.4464,10.6052,68.275084328,12.3264,3.5952,12.84,55.12,7.01,55.5639676409,135.75,80.0364,8.2352,80.4589575125,12.3264,3.5952,12.84,67.71,4.64,67.8687976908,137.11,72.0564,10.2652,72.7839206968,12.3264,3.5952,12.84,59.73,6.67,60.1012628819,135.35
2021-06-02 08:30:00,75.99032,7.71926,76.3813832596,20.02032,5.83926,20.8545,55.97,1.88,56.0015651567,137.59,72.27032,6.60926,72.5719055189,20.02032,5.83926,20.8545,52.25,0.77,52.2556733762,136.76,82.03032,6.13926,82.2597344553,20.02032,5.83926,20.8545,62.01,0.30000000000000004,62.0107256852,137.45,77.23032,6.30926,77.4876060351,20.02032,5.83926,20.8545,57.21,0.47000000000000003,57.211930574,136.39
2021-06-02 09:00:00,77.30392,8.00781,77.7175724554,24.64392,7.18781,25.67075,52.66,0.8200000000000001,52.6663839655,138.4,71.27392,8.63781,71.7954276661,24.64392,7.18781,25.67075,46.63,1.45,46.652539052,138.4,83.00392,8.69781,83.4583886387,24.64392,7.18781,25.67075,58.36,1.51,58.3795315158,138.25,75.71392,7.58781,76.0931832845,24.64392,7.18781,25.67075,51.07,0.4,51.0715664534,138.03
2021-06-02 09:30:00,77.1812,9.6541,77.7826412527,31.1112,9.0741,32.4075,46.07,0.58,46.0736508213,138.19,71.1512,10.5341,71.9267719577,31.1112,9.0741,32.4075,40.04,1.46,40.0666095396,138.47,82.1512,11.0341,82.8889077275,31.1112,9.0741,32.4075,51.04,1.96,51.077619365,137.47,74.9712,9.6741,75.5927843134,31.1112,9.0741,32.4075,43.86,0.6000000000000001,43.8641037752,137.46
2021-06-02 10:00:00,77.05264,10.21202,77.7264091764,33.33264,9.72202,34.7215,43.72,0.49,43.7227457967,138.19,71.10264,10.73202,71.9080083735,33.33264,9.72202,34.7215,37.77,1.01,37.7835016906,138.47,81.77264,12.21202,82.6794901112,33.33264,9.72202,34.7215,48.44,2.49,48.5039555088,138.05,74.73264,10.24202,75.4312034575,33.33264,9.72202,34.7215,41.4,0.52,41.4032655717,138.05
2021-06-02 10:30:00,62.74208,9.40894,63.4436502311,28.52208,8.31894,29.7105,34.22,1.09,34.2373553301,138.0,75.08208,9.03894,75.6242102336,28.52208,8.31894,29.7105,46.56,0.72,46.5655666775,138.28,90.82208,13.00894,91.7490203514,28.52208,8.31894,29.7105,62.3,4.69,62.4762843005,137.86,79.55208,10.18894,80.2019197442,28.52208,8.31894,29.7105,51.03,1.87,51.0642516835,137.88
2021-06-02 11:00:00,28.9548,8.44515,30.16125,28.9548,8.44515,30.16125,0.0,0.0,0.0,137.67,83.7848,10.75515,84.4722792552,28.9548,8.44515,30.16125,54.83,2.31,54.8786388315,138.01,109.2648,18.12515,110.7579233354,28.9548,8.44515,30.16125,80.31,9.68,80.8912757966,137.53,88.9248,12.11515,89.7462919265,28.9548,8.44515,30.16125,59.97,3.67,60.0821920372,137.62
2021-06-02 11:30:00,37.13328,10.83054,38.6805,37.13328,10.83054,38.6805,0.0,0.0,0.0,135.55,79.19328,11.50054,80.0239840139,37.13328,10.83054,38.6805,42.06,0.67,42.0653360857,136.31,100.45328,17.96054,102.0462760705,37.13328,10.83054,38.6805,63.32,7.13,63.7201639985,135.43,83.12328,12.70054,84.0879503511,37.13328,10.83054,38.6805,45.99,1.87,46.0280023464,135.93
2021-06-02 12:00:00,37.79112,11.02241,39.36575,37.79112,11.02241,39.36575,0.0,0.0,0.0,136.47,77.93112,11.93241,78.8393421641,37.79112,11.02241,39.36575,40.14,0.91,40.1503138219,137.1,98.63112,16.68241,100.0319980599,37.79112,11.02241,39.36575,60.84,5.66,61.1027102509,136.34,81.73112,13.15241,82.7826181349,37.79112,11.02241,39.36575,43.94,2.13,43.9915957883,136.73
2021-06-02 12:30:00,37.33032,10.88801,38.88575,37.33032,10.88801,38.88575,0.0,0.0,0.0,136.62,79.29032,12.86801,80.3277070945,37.33032,10.88801,38.88575,41.96,1.98,42.0066899434,137.07,100.47032,16.90801,101.883099693,37.33032,10.88801,38.88575,63.14,6.02,63.4263352244,136.49,83.25032,14.16801,84.4473107178,37.33032,10.88801,38.88575,45.92,3.2800000000000002,46.0369938202,136.73
2021-06-02 13:00:00,37.3776,10.9018,38.935,37.3776,10.9018,38.935,0.0,0.0,0.0,136.62,78.7876,12.2118,79.7283762095,37.3776,10.9018,38.935,41.41,1.31,41.4307156588,137.0,99.9476,16.8718,101.3616317006,37.3776,10.9018,38.935,62.57,5.97,62.8541629488,136.49,82.7076,13.4418,83.7927746587,37.3776,10.9018,38.935,45.33,2.54,45.4011068147,136.64
2021-06-02 13:30:00,36.52704,10.65372,38.049,36.52704,10.65372,38.049,0.0,0.0,0.0,136.66,76.72704,11.52372,77.5875943035,36.52704,10.65372,38.049,40.2,0.87,40.209413077,137.1,97.22704,18.27372,98.9293998253,36.52704,10.65372,38.049,60.7,7.62,61.1764202941,136.53,80.52704,12.73372,81.5276137036,36.52704,10.65372,38.049,44.0,2.08,44.0491362004,136.74
2021-06-02 14:00:00,32.77416,9.55913,34.13975,32.77416,9.55913,34.13975,0.0,0.0,0.0,136.66,78.79416,11.95913,79.6965522495,32.77416,9.55913,34.13975,46.02,2.4,46.0825389926,137.32,101.10416,19.44913,102.9578546157,32.77416,9.55913,34.13975,68.33,9.89,69.042023435,136.53,83.16416,13.31913,84.2239676842,32.77416,9.55913,34.13975,50.39,3.76,50.5300870769,136.95
2021-06-02 14:30:00,35.19,10.26375,36.65625,35.19,10.26375,36.65625,0.0,0.0,0.0,136.66,78.1,12.36375,79.0725762453,35.19,10.26375,36.65625,42.91,2.1,42.9613558911,137.1,99.43,17.03375,100.8785088067,35.19,10.26375,36.65625,64.24,6.77,64.595746764,136.52,82.13,13.68375,83.2621277296,35.19,10.26375,36.65625,46.94,3.42,47.0644239315,136.72
2021-06-02 15:00:00,36.90624,10.76432,38.444,36.90624,10.76432,38.444,0.0,0.0,0.0,136.66,74.69624,11.12432,75.5200553866,36.90624,10.76432,38.444,37.79,0.36,37.7917147004,137.1,94.17624,17.01432,95.7008425543,36.90624,10.76432,38.444,57.27,6.25,57.6100286409,136.52,78.29624,12.16432,79.2355468158,36.90624,10.76432,38.444,41.39,1.4,41.4136704483,136.72
2021-06-02 15:30:00,35.73888,10.42384,37.228,35.73888,10.42384,37.228,0.0,0.0,0.0,136.55,75.68888,11.59384,76.5716898181,35.73888,10.42384,37.228,39.95,1.17,39.9671289937,137.14,95.87888,16.58384,97.3025353174,35.73888,10.42384,37.228,60.14,6.16,60.4546540806,136.42,79.50888,10.87384,80.2490024561,35.73888,10.42384,37.228,43.77,0.45,43.7723131671,136.75
2021-06-02 16:00:00,32.25696,9.40828,33.601,32.25696,9.40828,33.601,0.0,0.0,0.0,136.77,79.02696,11.02828,79.7927525945,32.25696,9.40828,33.601,46.77,1.62,46.7980480362,137.51,101.63696,13.97828,102.5936837715,32.25696,9.40828,33.601,69.38,4.57,69.5303480503,136.69,83.46696,9.97828,84.0612840932,32.25696,9.40828,33.601,51.21,0.5700000000000001,51.2131721337,137.1
2021-06-02 16:30:00,32.80632,9.56851,34.17325,32.80632,9.56851,34.17325,0.0,0.0,0.0,137.03,78.17632,12.00851,79.0932444723,32.80632,9.56851,34.17325,45.37,2.44,45.4355642641,137.67,100.67632,10.65851,101.2389512202,32.80632,9.56851,34.17325,67.87,1.09,67.8787521983,136.95,82.49632,11.06851,83.2355376457,32.80632,9.56851,34.17325,49.69,1.5,49.7126352148,137.22
2021-06-02 17:00:00,30.18408,8.80369,31.44175,30.18408,8.80369,31.44175,0.0,0.0,0.0,138.1,80.72408,12.27369,81.6518251974,30.18408,8.80369,31.44175,50.54,3.47,50.6589824217,138.45,105.37408,10.20369,105.86695436,30.18408,8.80369,31.44175,75.19,1.4,75.2030325186,138.01,85.54408,11.40369,86.3008329546,30.18408,8.80369,31.44175,55.36,2.6,55.4210212825,137.98
2021-06-02 17:30:00,28.94928,8.44354,30.1555,28.94928,8.44354,30.1555,0.0,0.0,0.0,138.99,82.26928,11.12354,83.0178750261,28.94928,8.44354,30.1555,53.32,2.68,53.3873093534,138.68,108.29928,14.79354,109.3049993104,28.94928,8.44354,30.1555,79.35,6.35,79.6036745383,138.27,87.32928,10.16354,87.9187163842,28.94928,8.44354,30.1555,58.38,1.72,58.4053319484,138.15
2021-06-02 18:00:00,24.83088,7.24234,25.8655,24.83088,7.24234,25.8655,0.0,0.0,0.0,138.99,82.35088,10.77234,83.0524577954,24.83088,7.24234,25.8655,57.52,3.5300000000000002,57.6282161792,138.68,109.82088,15.44234,110.9012693735,24.83088,7.24234,25.8655,84.99,8.2,85.3846596292,138.9,87.81088,9.86234,88.3629809176,24.83088,7.24234,25.8655,62.98,2.62,63.034473108,138.21
2021-06-02 18:30:00,24.47424,7.13832,25.494,24.47424,7.13832,25.494,0.0,0.0,0.0,138.99,82.92424,12.33832,83.8371261435,24.47424,7.13832,25.494,58.45,5.2,58.680852925,138.62,110.65424,16.03832,111.810502809,24.47424,7.13832,25.494,86.18,8.9,86.6383425511,138.9,88.46424,11.59832,89.2213135164,24.47424,7.13832,25.494,63.99,4.46,64.1452391063,138.13
2021-06-02 19:00:00,23.21616,6.77138,24.1835,23.21616,6.77138,24.1835,0.0,0.0,0.0,139.42,79.28616,9.80138,79.8896878042,23.21616,6.77138,24.1835,56.07,3.03,56.1518103003,139.16,103.98616,28.65138,107.8611285285,23.21616,6.77138,24.1835,80.77,21.88,83.6811047967,139.32,84.62616,10.41138,85.2641999309,23.21616,6.77138,24.1835,61.41,3.64,61.5177836077,138.68
2021-06-02 19:30:00,22.842,6.66225,23.79375,22.842,6.66225,23.79375,0.0,0.0,0.0,136.74,79.372,7.08225,79.687343092,22.842,6.66225,23.79375,56.53,0.42,56.531560212,138.58,103.332,33.04225,108.4863701534,22.842,6.66225,23.79375,80.49,26.38,84.7026829563,136.65,84.712,7.52225,85.0453243222,22.842,6.66225,23.79375,61.87,0.86,61.87597676,138.11
2021-06-02 20:00:00,20.97648,6.11814,21.8505,20.97648,6.11814,21.8505,0.0,0.0,0.0,136.74,80.86648,6.91814,81.1618644971,20.97648,6.11814,21.8505,59.89,0.8,59.8953428907,138.58,105.76648,31.19814,110.2718106818,20.97648,6.11814,21.8505,84.79,25.08,88.4214368804,136.65,86.53648,6.43814,86.7756418441,20.97648,6.11814,21.8505,65.56,0.32,65.5607809594,138.11
2021-06-02 20:30:00,18.69,5.45125,19.46875,18.69,5.45125,19.46875,0.0,0.0,0.0,136.74,78.53,6.77125,78.8213849571,18.69,5.45125,19.46875,59.84,1.32,59.8545570529,138.78,103.42,33.12125,108.5942613657,18.69,5.45125,19.46875,84.73,27.67,89.1336176759,136.65,84.2,5.65125,84.3894343301,18.69,5.45125,19.46875,65.51,0.2,65.5103052962,138.32
2021-06-02 21:00:00,17.32392,5.05281,18.04575,17.32392,5.05281,18.04575,0.0,0.0,0.0,137.1,80.14392,6.10281,80.3759429361,17.32392,5.05281,18.04575,62.82,1.05,62.8287744588,138.94,105.89392,31.82281,110.5722095703,17.32392,5.05281,18.04575,88.57,26.77,92.527173306,137.0,86.10392,5.42281,86.2745148214,17.32392,5.05281,18.04575,68.78,0.37,68.7809951949,138.49
2021-06-02 21:30:00,15.29928,4.46229,15.93675,15.29928,4.46229,15.93675,0.0,0.0,0.0,137.65,81.64928,4.90229,81.7963163704,15.29928,4.46229,15.93675,66.35,0.44,66.3514589139,139.6,108.43928,32.78229,113.2861685492,15.29928,4.46229,15.93675,93.14,28.32,97.3503055979,137.56,87.91928,5.45229,88.0881789003,15.29928,4.46229,15.93675,72.62,0.99,72.6267478275,139.13
2021-06-02 22:00:00,8.23872,2.40296,8.582,8.23872,2.40296,8.582,0.0,0.0,0.0,137.3,83.11872,3.4429600000000002,83.1899969227,8.23872,2.40296,8.582,74.88,1.04,74.887221874,138.99,112.51872,30.15296,116.4888979568,8.23872,2.40296,8.582,104.28,27.75,107.909132607,137.2,90.18872,4.81296,90.3170515418,8.23872,2.40296,8.582,81.95,2.41,81.9854291932,138.53
2021-06-02 22:30:00,8.80632,2.56851,9.17325,8.80632,2.56851,9.17325,0.0,0.0,0.0,137.47,78.53632,3.66851,78.6219531986,8.80632,2.56851,9.17325,69.73,1.1,69.7386757832,138.98,105.98632,33.61851,111.1903963558,8.80632,2.56851,9.17325,97.18,31.05,102.0198750244,137.38,85.09632,3.47851,85.1673864185,8.80632,2.56851,9.17325,76.29,0.91,76.2954271238,138.54
2021-06-02 23:00:00,9.82608,2.86594,10.2355,9.82608,2.86594,10.2355,0.0,0.0,0.0,137.47,75.22608,3.64594,75.3143810348,9.82608,2.86594,10.2355,65.4,0.78,65.4046512108,138.98,101.03608,35.76594,107.1797178847,9.82608,2.86594,10.2355,91.21,32.9,96.9622302755,137.38,81.40608,3.18594,81.4683992395,9.82608,2.86594,10.2355,71.58,0.32,71.58071528,138.54
2021-06-02 23:30:00,2.87544,0.83867,2.99525,2.87544,0.83867,2.99525,0.0,0.0,0.0,137.59,73.19544,2.18867,73.2281551943,2.87544,0.83867,2.99525,70.32,1.35,70.332957424,138.9,99.93544,29.67867,104.2492955418,2.87544,0.83867,2.99525,97.06,28.84,101.2540823868,137.5,79.84544,1.67867,79.863084224,2.87544,0.83867,2.99525,76.97,0.84,76.9745834675,138.5
2021-06-03 00:00:00,1.8912,0.5516,1.97,1.8912,0.5516,1.97,0.0,0.0,0.0,137.34,70.1012,2.8016,70.1571607464,1.8912,0.5516,1.97,68.21,2.25,68.2470995721,139.11,95.8912,29.2716,100.2594075586,1.8912,0.5516,1.97,94.0,28.72,98.2895640442,137.25,76.5612,1.7516,76.5812343071,1.8912,0.5516,1.97,74.67,1.2,74.6796418042,138.68
2021-06-03 00:30:00,1.96008,0.57169,2.04175,1.96008,0.57169,2.04175,0.0,0.0,0.0,137.49,68.22008,2.63169,68.2708217869,1.96008,0.57169,2.04175,66.26,2.06,66.2920146021,139.37,93.22008,32.17169,98.6154194468,1.96008,0.57169,2.04175,91.26,31.6,96.5761233432,137.4,74.51008,1.56169,74.5264442816,1.96008,0.57169,2.04175,72.55,0.99,72.5567543376,138.94
2021-06-03 01:00:00,1.9588800000000002,0.5713400000000001,2.0405,1.9588800000000002,0.5713400000000001,2.0405,0.0,0.0,0.0,138.14,65.63888,2.01134,65.669689022,1.9588800000000002,0.5713400000000001,2.0405,63.68,1.44,63.6962793262,139.74,89.79888,34.43134,96.1735723754,1.9588800000000002,0.5713400000000001,2.0405,87.84,33.86,94.1401359676,138.05,71.69888,1.04134,71.7064417068,1.9588800000000002,0.5713400000000001,2.0405,69.74,0.47000000000000003,69.7415837216,139.34
2021-06-03 01:30:00,2.2824,0.6657000000000001,2.3775,2.2824,0.6657000000000001,2.3775,0.0,0.0,0.0,137.96,65.1824,2.0857,65.2157604744,2.2824,0.6657000000000001,2.3775,62.9,1.42,62.9160265751,139.25,89.0624,35.6557,95.9345612188,2.2824,0.6657000000000001,2.3775,86.78,34.99,93.5685230192,137.87,71.1924,0.9557,71.1988144582,2.2824,0.6657000000000001,2.3775,68.91,0.29,68.91061021350001,138.86
2021-06-03 02:00:00,2.26944,0.6619200000000001,2.364,2.26944,0.6619200000000001,2.364,0.0,0.0,0.0,138.14,64.78944,3.00192,64.8589474105,2.26944,0.6619200000000001,2.364,62.52,2.34,62.5637754615,139.32,88.48944,34.81192,95.0907501579,2.26944,0.6619200000000001,2.364,86.22,34.15,92.7367828858,138.05,70.74944,1.96192,70.7766373205,2.26944,0.6619200000000001,2.364,68.48,1.3,68.4923382576,138.92
2021-06-03 02:30:00,2.25984,0.65912,2.354,2.25984,0.65912,2.354,0.0,0.0,0.0,137.97,63.94984,7.10912,64.3437768801,2.25984,0.65912,2.354,61.69,6.45,62.0262734654,138.89,88.30984,27.93912,92.6240911815,2.25984,0.65912,2.354,86.05,27.28,90.2707089814,138.37,69.25984,6.57912,69.5716196218,2.25984,0.65912,2.354,67.0,5.92,67.2610318089,139.42
2021-06-03 03:00:00,2.31144,0.67417,2.40775,2.31144,0.67417,2.40775,0.0,0.0,0.0,137.97,62.08144,8.71417,62.6900466682,2.31144,0.67417,2.40775,59.77,8.04,60.3083286122,138.89,86.02144,26.64417,90.0533171775,2.31144,0.67417,2.40775,83.71,25.97,87.645906921,137.89,67.07144,8.07417,67.5556828465,2.31144,0.67417,2.40775,64.76,7.4,65.1814206657,138.43
2021-06-03 03:30:00,2.4516,0.7150500000000001,2.55375,2.4516,0.7150500000000001,2.55375,0.0,0.0,0.0,138.61,62.8916,8.32505,63.4402065575,2.4516,0.7150500000000001,2.55375,60.44,7.61,60.9172036456,139.22,87.1016,26.05505,90.9150941982,2.4516,0.7150500000000001,2.55375,84.65,25.34,88.3614061681,138.52,67.9116,7.65505,68.3416798525,2.4516,0.7150500000000001,2.55375,65.46,6.94,65.8268577406,138.76
2021-06-03 04:00:00,2.33568,0.6812400000000001,2.433,2.33568,0.6812400000000001,2.433,0.0,0.0,0.0,138.67,61.44568,9.09124,62.1145895535,2.33568,0.6812400000000001,2.433,59.11,8.41,59.7052778237,139.3,85.19568,26.27124,89.1542592465,2.33568,0.6812400000000001,2.433,82.86,25.59,86.7215526844,138.58,66.36568,8.48124,66.9054176715,2.33568,0.6812400000000001,2.433,64.03,7.8,64.5033402236,138.85
2021-06-03 04:30:00,2.34336,0.6834800000000001,2.441,2.34336,0.6834800000000001,2.441,0.0,0.0,0.0,139.1,60.90336,8.49348,61.4927512948,2.34336,0.6834800000000001,2.441,58.56,7.8100000000000005,59.0785045511,139.8,84.55336,27.73348,88.9854853344,2.34336,0.6834800000000001,2.441,82.21,27.05,86.5458641415,139.01,65.78336,7.83348,66.2481234587,2.34336,0.6834800000000001,2.441,63.44,7.15,63.8416486316,139.34
2021-06-03 05:00:00,2.27712,0.6641600000000001,2.372,2.27712,0.6641600000000001,2.372,0.0,0.0,0.0,139.29,62.35712,7.90416,62.856074965,2.27712,0.6641600000000001,2.372,60.08,7.24,60.514659381,139.8,86.51712,26.90416,90.6037851218,2.27712,0.6641600000000001,2.372,84.24,26.24,88.2321664701,139.2,67.35712,7.18416,67.739159794,2.27712,0.6641600000000001,2.372,65.08,6.52,65.4057856768,139.34
2021-06-03 05:30:00,3.34176,0.9746800000000001,3.481,3.34176,0.9746800000000001,3.481,0.0,0.0,0.0,138.62,62.52176,8.27468,63.0669549178,3.34176,0.9746800000000001,3.481,59.18,7.3,59.6285367924,139.12,86.30176,27.16468,90.4760389197,3.34176,0.9746800000000001,3.481,82.96,26.19,86.9958487515,138.52,67.44176,7.59468,67.8680348633,3.34176,0.9746800000000001,3.481,64.1,6.62,64.4409372992,138.67
2021-06-03 06:00:00,3.84648,1.12189,4.00675,3.84648,1.12189,4.00675,0.0,0.0,0.0,138.62,64.55648,8.03189,65.0542109856,3.84648,1.12189,4.00675,60.71,6.91,61.1019819646,139.12,88.93648,26.87189,92.9074590491,3.84648,1.12189,4.00675,85.09,25.75,88.9009032575,138.52,69.61648,7.30189,69.9983705893,3.84648,1.12189,4.00675,65.77,6.18,66.0597101114,138.67
2021-06-03 06:30:00,3.0912,0.9016000000000001,3.22,3.0912,0.9016000000000001,3.22,0.0,0.0,0.0,138.57,71.8612,4.7616,72.0187815781,3.0912,0.9016000000000001,3.22,68.77,3.86,68.8782440252,139.08,99.2512,21.7616,101.6088969333,3.0912,0.9016000000000001,3.22,96.16,20.86,98.3965710785,138.48,77.5512,3.7816,77.643345626,3.0912,0.9016000000000001,3.22,74.46,2.88,74.5156762031,138.64
2021-06-03 07:00:00,3.65856,1.06708,3.811,3.65856,1.06708,3.811,0.0,0.0,0.0,137.24,75.39856,7.93708,75.8151705729,3.65856,1.06708,3.811,71.74,6.87,72.0681934004,137.9,105.19856,11.10708,105.7832890971,3.65856,1.06708,3.811,101.54,10.04,102.0351566863,137.15,81.30856,7.22708,81.6291162184,3.65856,1.06708,3.811,77.65,6.16,77.8939541941,137.5
2021-06-03 07:30:00,4.2456,1.2383,4.4225,4.2456,1.2383,4.4225,0.0,0.0,0.0,136.62,82.4856,9.5583,83.0375535902,4.2456,1.2383,4.4225,78.24,8.32,78.6811286142,137.0,116.5556,7.8083,116.8168542645,4.2456,1.2383,4.4225,112.31,6.57,112.5020044266,136.54,88.9256,8.9083,89.3706895142,4.2456,1.2383,4.4225,84.68,7.67,85.0266505279,136.58
2021-06-03 08:00:00,5.12448,1.49464,5.338,5.12448,1.49464,5.338,0.0,0.0,0.0,137.08,87.12448,7.77464,87.4706810446,5.12448,1.49464,5.338,82.0,6.28,82.240126459,136.64,122.69448,11.24464,123.2086740096,5.12448,1.49464,5.338,117.57,9.75,117.973587722,137.0,93.82448,7.00464,94.0855888476,5.12448,1.49464,5.338,88.7,5.51,88.8709744517,136.21
2021-06-03 08:30:00,6.28896,1.8342800000000001,6.551,6.28896,1.8342800000000001,6.551,0.0,0.0,0.0,135.84,90.90896,5.49428,91.0748380235,6.28896,1.8342800000000001,6.551,84.62,3.66,84.6991145172,135.55,125.41896,7.13428,125.6217078319,6.28896,1.8342800000000001,6.551,119.13,5.3,119.2478381355,135.76,99.46896,6.56428,99.6853237714,6.28896,1.8342800000000001,6.551,93.18,4.73,93.2999748124,135.16
2021-06-03 09:00:00,8.11656,2.36733,8.45475,8.11656,2.36733,8.45475,0.0,0.0,0.0,136.27,92.47656,5.38733,92.6333496855,8.11656,2.36733,8.45475,84.36,3.02,84.4140391167,137.46,126.59656,4.73733,126.6851660589,8.11656,2.36733,8.45475,118.48,2.37,118.5037016299,136.18,101.38656,6.90733,101.6215811546,8.11656,2.36733,8.45475,93.27,4.54,93.3804288917,137.05
2021-06-03 09:30:00,16.27872,4.74796,16.957,16.27872,4.74796,16.957,0.0,0.0,0.0,136.16,92.40872,7.38796,92.7035785987,16.27872,4.74796,16.957,76.13,2.64,76.1757605804,137.9,124.39872,11.60796,124.9391302715,16.27872,4.74796,16.957,108.12,6.86,108.3374081285,136.03,100.43872,8.87796,100.8303260384,16.27872,4.74796,16.957,84.16,4.13,84.2612752099,137.51
