Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-03 10:00:00,17.73336,5.17223,18.47225,17.73336,5.17223,18.47225,0.0,0.0,0.0,137.27,90.79336,8.26223,91.1685179471,17.73336,5.17223,18.47225,73.06,3.09,73.1253150421,138.58,121.82336,12.73223,122.4869002076,17.73336,5.17223,18.47225,104.09,7.5600000000000005,104.3641782414,137.13,98.53336,9.78223,99.01775122,17.73336,5.17223,18.47225,80.8,4.61,80.93140367,138.17
2021-06-03 10:30:00,13.33272,3.88871,13.88825,13.33272,3.88871,13.88825,0.0,0.0,0.0,137.08,92.30272,8.46871,92.6904049428,13.33272,3.88871,13.88825,78.97,4.58,79.1027009653,138.25,124.87272,8.16871,125.1396181202,13.33272,3.88871,13.88825,111.54,4.28,111.6220856282,136.94,100.63272,10.14871,101.1431690687,13.33272,3.88871,13.88825,87.3,6.26,87.5241543804,137.83
2021-06-03 11:00:00,17.31672,5.05071,18.03825,17.31672,5.05071,18.03825,0.0,0.0,0.0,136.79,90.27672,9.84071,90.8114846661,17.31672,5.05071,18.03825,72.96,4.79,73.1170684587,138.13,120.70672,6.66071,120.8903524309,17.31672,5.05071,18.03825,103.39,1.6099999999999999,103.4025347852,136.65,97.98672,11.52071,98.6616645677,17.31672,5.05071,18.03825,80.67,6.47,80.9290417588,137.73
2021-06-03 11:30:00,18.11136,5.28248,18.866,18.11136,5.28248,18.866,0.0,0.0,0.0,136.43,91.08136,10.02248,91.6311314172,18.11136,5.28248,18.866,72.97,4.74,73.1237888789,138.0,121.63136,5.73248,121.7663708189,18.11136,5.28248,18.866,103.52,0.45,103.5209780672,136.3,98.79136,11.67248,99.4785383889,18.11136,5.28248,18.866,80.68,6.39,80.932654102,137.61
2021-06-03 12:00:00,15.73176,4.58843,16.38725,15.73176,4.58843,16.38725,0.0,0.0,0.0,135.85,91.74176,9.19843,92.2017442479,15.73176,4.58843,16.38725,76.01,4.61,76.1496697301,137.54,123.41176,5.19843,123.5211972933,15.73176,4.58843,16.38725,107.68,0.61,107.6817277907,135.72,99.79176,10.86843,100.3818615815,15.73176,4.58843,16.38725,84.06,6.28,84.2942584047,137.14
2021-06-03 12:30:00,15.59568,4.5487400000000004,16.2455,15.59568,4.5487400000000004,16.2455,0.0,0.0,0.0,135.99,91.96568,9.21874,92.4265733707,15.59568,4.5487400000000004,16.2455,76.37,4.67,76.5126512415,137.69,123.61568,4.95874,123.7150978832,15.59568,4.5487400000000004,16.2455,108.02,0.41000000000000003,108.0207780938,135.86,100.03568,10.88874,100.6265468544,15.59568,4.5487400000000004,16.2455,84.44,6.34,84.6776782865,137.29
2021-06-03 13:00:00,18.52176,5.40218,19.2935,18.52176,5.40218,19.2935,0.0,0.0,0.0,135.95,89.75176,9.32218,90.2345912777,18.52176,5.40218,19.2935,71.23,3.92,71.3377831167,137.69,119.58176,5.78218,119.7214723024,18.52176,5.40218,19.2935,101.06,0.38,101.0607144245,135.81,97.26176,10.90218,97.8708714943,18.52176,5.40218,19.2935,78.74,5.5,78.9318541528,137.29
2021-06-03 13:30:00,23.3424,6.8082,24.315,23.3424,6.8082,24.315,0.0,0.0,0.0,136.08,85.7824,11.6182,86.5655977915,23.3424,6.8082,24.315,62.44,4.8100000000000005,62.6249926148,137.87,112.7624,9.5382,113.1650834533,23.3424,6.8082,24.315,89.42,2.73,89.4616638566,135.95,92.3624,13.2882,93.3133923561,23.3424,6.8082,24.315,69.02,6.48,69.3235227033,137.48
2021-06-03 14:00:00,24.2052,7.05985,25.21375,24.2052,7.05985,25.21375,0.0,0.0,0.0,137.2,85.1652,12.95985,86.1456267205,24.2052,7.05985,25.21375,60.96,5.9,61.2448495794,138.61,111.7352,9.28985,112.120721689,24.2052,7.05985,25.21375,87.53,2.23,87.5584022239,137.06,91.6452,14.74985,92.8245697973,24.2052,7.05985,25.21375,67.44,7.69,67.8770189387,138.21
2021-06-03 14:30:00,22.64688,6.60534,23.5905,22.64688,6.60534,23.5905,0.0,0.0,0.0,138.31,86.10688,12.59534,87.0232002,22.64688,6.60534,23.5905,63.46,5.99,63.7420716639,139.5,113.53688,10.27534,114.0009023309,22.64688,6.60534,23.5905,90.89,3.67,90.9640643331,137.32,92.82688,14.41534,93.9395107388,22.64688,6.60534,23.5905,70.18,7.8100000000000005,70.6132317629,138.39
2021-06-03 15:00:00,24.04464,7.01302,25.0465,24.04464,7.01302,25.0465,0.0,0.0,0.0,138.31,84.53464,11.80302,85.3546521348,24.04464,7.01302,25.0465,60.49,4.79,60.6793556327,139.5,110.92464,9.94302,111.3693827129,24.04464,7.01302,25.0465,86.88,2.93,86.9293926126,138.16,90.95464,13.47302,91.9470978631,24.04464,7.01302,25.0465,66.91,6.46,67.2211253997,139.09
2021-06-03 15:30:00,20.3352,5.9311,21.1825,20.3352,5.9311,21.1825,0.0,0.0,0.0,138.57,86.4452,10.9911,87.1411319771,20.3352,5.9311,21.1825,66.11,5.06,66.3033611516,139.66,114.8552,7.4311,115.0953440164,20.3352,5.9311,21.1825,94.52,1.5,94.5319014936,138.42,93.4652,12.7211,94.3269314472,20.3352,5.9311,21.1825,73.13,6.79,73.4445437048,139.55
2021-06-03 16:00:00,18.77832,5.47701,19.56075,18.77832,5.47701,19.56075,0.0,0.0,0.0,138.13,85.65832,9.62701,86.1976049944,18.77832,5.47701,19.56075,66.88,4.15,67.0086330259,139.66,114.22832,8.30701,114.5299764479,18.77832,5.47701,19.56075,95.45,2.83,95.4919441628,138.02,92.74832,11.25701,93.4289630519,18.77832,5.47701,19.56075,73.97,5.78,74.1954803206,139.25
2021-06-03 16:30:00,18.34344,5.35017,19.10775,18.34344,5.35017,19.10775,0.0,0.0,0.0,138.24,86.67344,8.40017,87.079550168,18.34344,5.35017,19.10775,68.33,3.05,68.3980365215,139.74,115.74344,9.72017,116.150874331,18.34344,5.35017,19.10775,97.4,4.37,97.4979840817,138.15,93.93344,9.92017,94.4558146599,18.34344,5.35017,19.10775,75.59,4.57,75.7280199134,139.3
2021-06-03 17:00:00,21.96096,6.40528,22.876,21.96096,6.40528,22.876,0.0,0.0,0.0,138.41,84.48096,8.28528,84.8862678364,21.96096,6.40528,22.876,62.52,1.88,62.548259768,139.88,112.01096,15.50528,113.0790381459,21.96096,6.40528,22.876,90.05,9.1,90.508632185,138.32,91.09096,9.53528,91.5886704697,21.96096,6.40528,22.876,69.13,3.13,69.2008222495,139.43
2021-06-03 17:30:00,23.59752,6.88261,24.580750000000002,23.59752,6.88261,24.580750000000002,0.0,0.0,0.0,138.34,84.25752,8.87261,84.723390423,23.59752,6.88261,24.580750000000002,60.66,1.99,60.6926329961,139.47,112.19752,10.44261,112.6824369534,23.59752,6.88261,24.580750000000002,88.6,3.56,88.6714926005,138.25,89.19752,19.82261,91.3735926916,23.59752,6.88261,24.580750000000002,65.6,12.94,66.8640680785,139.05
2021-06-03 18:00:00,24.63864,7.18627,25.66525,24.63864,7.18627,25.66525,0.0,0.0,0.0,137.92,85.90864,8.80627,86.3588143617,24.63864,7.18627,25.66525,61.27,1.62,61.2914129385,138.18,114.45864,7.75627,114.7211401397,24.63864,7.18627,25.66525,89.82,0.5700000000000001,89.821808599,137.84,90.35864,25.36627,93.8516461036,24.63864,7.18627,25.66525,65.72,18.18,68.1882013254,137.74
2021-06-03 18:30:00,14.00352,4.08436,14.587,14.00352,4.08436,14.587,0.0,0.0,0.0,137.54,88.58352,7.28436,88.8825174947,14.00352,4.08436,14.587,74.58,3.2,74.6486195452,137.35,121.58352,5.16436,121.6931507925,14.00352,4.08436,14.587,107.58,1.08,107.5854209454,137.46,94.09352,20.31436,96.2614342725,14.00352,4.08436,14.587,80.09,16.23,81.7179356078,136.93
2021-06-03 19:00:00,13.4616,3.9263,14.0225,13.4616,3.9263,14.0225,0.0,0.0,0.0,137.54,87.7916,6.7063,88.0473707174,13.4616,3.9263,14.0225,74.33,2.7800000000000002,74.3819689172,137.35,120.5216,4.7763,120.6162058276,13.4616,3.9263,14.0225,107.06,0.85,107.0633742229,137.46,93.2216,20.7763,95.5087501135,13.4616,3.9263,14.0225,79.76,16.85,81.5204275013,136.93
2021-06-03 19:30:00,14.65296,4.27378,15.2635,14.65296,4.27378,15.2635,0.0,0.0,0.0,138.14,86.96296,6.40378,87.1984220628,14.65296,4.27378,15.2635,72.31,2.13,72.3413643775,137.92,118.85296,6.31378,119.0205441033,14.65296,4.27378,15.2635,104.2,2.04,104.2199673767,138.06,92.27296,21.89378,94.834786602,14.65296,4.27378,15.2635,77.62,17.62,79.5947787232,137.49
2021-06-03 20:00:00,6.8136,1.9873,7.0975,6.8136,1.9873,7.0975,0.0,0.0,0.0,138.53,86.6136,4.7773,86.7452494391,6.8136,1.9873,7.0975,79.8,2.79,79.848757661,138.18,120.9636,3.3373,121.0096281138,6.8136,1.9873,7.0975,114.15,1.35,114.1579826381,138.44,92.4936,18.6973,94.3644799077,6.8136,1.9873,7.0975,85.68,16.71,87.2942523881,137.75
2021-06-03 20:30:00,5.364,1.5645,5.5875,5.364,1.5645,5.5875,0.0,0.0,0.0,137.92,87.544,4.0545,87.6378394659,5.364,1.5645,5.5875,82.18,2.49,82.2177140281,137.67,122.474,1.7245,122.4861403435,5.364,1.5645,5.5875,117.11,0.16,117.1101092989,137.84,93.594,18.4545,95.3960450242,5.364,1.5645,5.5875,88.23,16.89,89.8320933743,137.23
2021-06-03 21:00:00,3.10536,0.90573,3.23475,3.10536,0.90573,3.23475,0.0,0.0,0.0,137.16,86.98536,2.97573,87.0362443087,3.10536,0.90573,3.23475,83.88,2.07,83.9055379579,137.04,122.35536,1.48573,122.3643800882,3.10536,0.90573,3.23475,119.25,0.58,119.25141047380001,137.07,93.17536,18.30573,94.9565556555,3.10536,0.90573,3.23475,90.07,17.4,91.7352980046,136.58
2021-06-03 21:30:00,2.91312,0.8496600000000001,3.0345,2.91312,0.8496600000000001,3.0345,0.0,0.0,0.0,138.02,84.78312,2.08966,84.8088681439,2.91312,0.8496600000000001,3.0345,81.87,1.24,81.8793899586,137.8,119.46312,2.91966,119.4987926912,2.91312,0.8496600000000001,3.0345,116.55,2.07,116.56838079,137.93,90.80312,19.24966,92.8210968037,2.91312,0.8496600000000001,3.0345,87.89,18.4,89.7953901935,137.35
2021-06-03 22:00:00,2.17368,0.63399,2.26425,2.17368,0.63399,2.26425,0.0,0.0,0.0,138.02,83.59368,1.37399,83.6049710511,2.17368,0.63399,2.26425,81.42,0.74,81.4233627407,137.8,117.89368,4.13399,117.9661377568,2.17368,0.63399,2.26425,115.72,3.5,115.7729173857,137.93,89.59368,19.67399,91.7283673596,2.17368,0.63399,2.26425,87.42,19.04,89.4694249451,137.35
2021-06-03 22:30:00,5.48328,1.59929,5.71175,5.48328,1.59929,5.71175,0.0,0.0,0.0,138.17,78.43328,3.30929,78.5030624362,5.48328,1.59929,5.71175,72.95,1.71,72.9700390571,137.77,109.70328,8.48929,110.0312577746,5.48328,1.59929,5.71175,104.22,6.89,104.4475011669,138.08,83.76328,23.20929,86.9192626445,5.48328,1.59929,5.71175,78.28,21.61,81.2080691803,137.3
2021-06-03 23:00:00,7.38216,2.15313,7.68975,7.38216,2.15313,7.68975,0.0,0.0,0.0,138.17,73.64216,3.86313,73.7434166747,7.38216,2.15313,7.68975,66.26,1.71,66.2820616758,137.77,102.58216,13.96313,103.5281051196,7.38216,2.15313,7.68975,95.2,11.81,95.9297456475,138.08,78.52216,23.97313,82.1001861938,7.38216,2.15313,7.68975,71.14,21.82,74.4111013223,137.3
2021-06-03 23:30:00,3.6492,1.06435,3.80125,3.6492,1.06435,3.80125,0.0,0.0,0.0,139.49,72.6292,2.13435,72.6605542407,3.6492,1.06435,3.80125,68.98,1.07,68.9882982831,138.57,102.1592,12.41435,102.9107294239,3.6492,1.06435,3.80125,98.51,11.35,99.1616992593,139.39,77.6992,22.34435,80.8482260632,3.6492,1.06435,3.80125,74.05,21.28,77.0470044843,138.13
2021-06-04 00:00:00,2.95392,0.8615600000000001,3.077,2.95392,0.8615600000000001,3.077,0.0,0.0,0.0,140.07,69.77392,2.95156,69.8363201966,2.95392,0.8615600000000001,3.077,66.82,2.09,66.8526775829,139.13,97.95392,14.81156,99.0674151929,2.95392,0.8615600000000001,3.077,95.0,13.95,96.0187611876,139.97,74.69392,20.97156,77.5821372083,2.95392,0.8615600000000001,3.077,71.74,20.11,74.5052998115,138.72
2021-06-04 00:30:00,3.24696,0.94703,3.38225,3.24696,0.94703,3.38225,0.0,0.0,0.0,139.61,67.52696,11.21703,68.452261386,3.24696,0.94703,3.38225,64.28,10.27,65.0952479064,138.87,90.59696,38.02703,98.2540796703,3.24696,0.94703,3.38225,87.35,37.08,94.8944092136,139.51,72.22696,9.90703,72.9032440586,3.24696,0.94703,3.38225,68.98,8.96,69.5594853345,138.46
2021-06-04 01:00:00,2.45904,0.7172200000000001,2.5615,2.45904,0.7172200000000001,2.5615,0.0,0.0,0.0,136.48,64.70904,10.32722,65.5279431285,2.45904,0.7172200000000001,2.5615,62.25,9.61,62.9874162036,138.36,87.12904,39.19722,95.5400003509,2.45904,0.7172200000000001,2.5615,84.67,38.48,93.0038671239,136.39,69.25904,10.52722,70.0545286377,2.45904,0.7172200000000001,2.5615,66.8,9.81,67.516487616,137.91
2021-06-04 01:30:00,2.61456,0.76258,2.7235,2.61456,0.76258,2.7235,0.0,0.0,0.0,137.17,63.99456,9.86258,64.7500902999,2.61456,0.76258,2.7235,61.38,9.1,62.0509016856,139.02,86.13456,39.19258,94.6320281588,2.61456,0.76258,2.7235,83.52,38.43,91.9372356556,137.08,68.48456,11.10258,69.3786872249,2.61456,0.76258,2.7235,65.87,10.34,66.6766263394,138.56
2021-06-04 02:00:00,2.61312,0.7621600000000001,2.722,2.61312,0.7621600000000001,2.722,0.0,0.0,0.0,137.11,64.31312,9.41216,64.9982012059,2.61312,0.7621600000000001,2.722,61.7,8.65,62.3033907584,139.02,86.49312,39.14216,94.9377085083,2.61312,0.7621600000000001,2.722,83.88,38.38,92.2435840587,137.02,68.83312,11.46216,69.7809395236,2.61312,0.7621600000000001,2.722,66.22,10.7,67.0788968305,138.56
2021-06-04 02:30:00,2.73384,0.79737,2.84775,2.73384,0.79737,2.84775,0.0,0.0,0.0,136.27,64.32384,9.13737,64.9695922941,2.73384,0.79737,2.84775,61.59,8.34,62.1521013321,138.39,86.20384,37.54737,94.0260975722,2.73384,0.79737,2.84775,83.47,36.75,91.2019923028,136.18,68.83384,11.84737,69.8459569701,2.73384,0.79737,2.84775,66.1,11.05,67.0172552407,137.93
2021-06-04 03:00:00,2.844,0.8295,2.9625,2.844,0.8295,2.9625,0.0,0.0,0.0,136.27,62.914,8.9895,63.5529897507,2.844,0.8295,2.9625,60.07,8.16,60.6216999102,138.39,84.364,39.1395,93.0009943831,2.844,0.8295,2.9625,81.52,38.31,90.0731175213,136.18,67.294,12.2095,68.3926481886,2.844,0.8295,2.9625,64.45,11.38,65.4469777759,137.93
2021-06-04 03:30:00,2.72472,0.79471,2.83825,2.72472,0.79471,2.83825,0.0,0.0,0.0,136.89,60.46472,8.47471,61.0557374393,2.72472,0.79471,2.83825,57.74,7.68,58.2485192945,138.9,81.21472,41.82471,91.351721994,2.72472,0.79471,2.83825,78.49,41.03,88.5671553117,136.8,64.65472,12.73471,65.8969320763,2.72472,0.79471,2.83825,61.93,11.94,63.0705041997,138.46
2021-06-04 04:00:00,2.78784,0.8131200000000001,2.904,2.78784,0.8131200000000001,2.904,0.0,0.0,0.0,137.23,61.60784,9.40312,62.3213014562,2.78784,0.8131200000000001,2.904,58.82,8.59,59.4439273602,139.04,82.42784,41.42312,92.2508735872,2.78784,0.8131200000000001,2.904,79.64,40.61,89.3963181568,137.14,65.62784,11.79312,66.6790151577,2.78784,0.8131200000000001,2.904,62.84,10.98,63.7920527966,138.64
2021-06-04 04:30:00,2.7876000000000003,0.81305,2.90375,2.7876000000000003,0.81305,2.90375,0.0,0.0,0.0,137.21,61.5476,9.59305,62.2907190042,2.7876000000000003,0.81305,2.90375,58.76,8.78,59.4123387858,138.96,82.7076,42.42305,92.9530110812,2.7876000000000003,0.81305,2.90375,79.92,41.61,90.1032657566,137.14,65.8376,11.56305,66.845296761,2.7876000000000003,0.81305,2.90375,63.05,10.75,63.9598702313,138.56
2021-06-04 05:00:00,2.71368,0.79149,2.82675,2.71368,0.79149,2.82675,0.0,0.0,0.0,137.4,60.24368,9.08149,60.924333731,2.71368,0.79149,2.82675,57.53,8.29,58.1242204249,139.05,80.91368,42.70149,91.4901134515,2.71368,0.79149,2.82675,78.2,41.91,88.7225343416,137.32,64.43368,12.23149,65.5843614436,2.71368,0.79149,2.82675,61.72,11.44,62.7712673124,138.65
2021-06-04 05:30:00,3.22152,0.9396100000000001,3.35575,3.22152,0.9396100000000001,3.35575,0.0,0.0,0.0,137.55,63.08152,9.89961,63.8535859891,3.22152,0.9396100000000001,3.35575,59.86,8.96,60.5268634575,139.29,84.55152,41.48961,94.1825210549,3.22152,0.9396100000000001,3.35575,81.33,40.55,90.8783329513,137.86,67.45152,11.55961,68.4348751271,3.22152,0.9396100000000001,3.35575,64.23,10.62,65.102052963,139.21
2021-06-04 06:00:00,4.70688,1.37284,4.9030000000000005,4.70688,1.37284,4.9030000000000005,0.0,0.0,0.0,137.55,63.18688,9.97284,63.9690498741,4.70688,1.37284,4.9030000000000005,58.48,8.6,59.1089705544,139.29,84.27688,39.96284,93.2717593026,4.70688,1.37284,4.9030000000000005,79.57,38.59,88.4340036411,137.46,67.43688,12.35284,68.5589194795,4.70688,1.37284,4.9030000000000005,62.73,10.98,63.6836972859,138.84
2021-06-04 06:30:00,8.33016,2.42963,8.67725,8.33016,2.42963,8.67725,0.0,0.0,0.0,137.2,68.97016,13.32963,70.2464376774,8.33016,2.42963,8.67725,60.64,10.9,61.6118462635,139.16,91.22016,37.32963,98.5627661258,8.33016,2.42963,8.67725,82.89,34.9,89.9375455525,137.12,73.36016,10.72963,74.1406638436,8.33016,2.42963,8.67725,65.03,8.3,65.5575388495,138.72
2021-06-04 07:00:00,9.10992,2.65706,9.4895,9.10992,2.65706,9.4895,0.0,0.0,0.0,136.4,73.48992,15.81706,75.1727858247,9.10992,2.65706,9.4895,64.38,13.16,65.7112623528,138.42,97.20992,36.32706,103.77583454090001,9.10992,2.65706,9.4895,88.1,33.67,94.3147862215,136.32,78.15992,8.57706,78.6291234381,9.10992,2.65706,9.4895,69.05,5.92,69.3033108877,138.0
2021-06-04 07:30:00,8.01672,2.33821,8.35075,8.01672,2.33821,8.35075,0.0,0.0,0.0,136.68,80.41672,11.39821,81.2204903135,8.01672,2.33821,8.35075,72.4,9.06,72.9646736442,138.61,108.64672,15.80821,109.7907522069,8.01672,2.33821,8.35075,100.63,13.47,101.5275223769,136.56,85.68672,12.32821,86.5690403445,8.01672,2.33821,8.35075,77.67,9.99,78.3098269695,138.19
2021-06-04 08:00:00,11.19816,3.26613,11.66475,11.19816,3.26613,11.66475,0.0,0.0,0.0,136.07,82.63816,10.10613,83.2538248476,11.19816,3.26613,11.66475,71.44,6.84,71.7666997987,137.68,112.00816,7.31613,112.2468425603,11.19816,3.26613,11.66475,100.81,4.05,100.8913207367,135.94,87.85816,15.50613,89.2160094723,11.19816,3.26613,11.66475,76.66,12.24,77.6310066919,137.29
2021-06-04 08:30:00,13.44864,3.92252,14.009,13.44864,3.92252,14.009,0.0,0.0,0.0,135.88,86.15864,12.44252,87.0524413822,13.44864,3.92252,14.009,72.71,8.52,73.2074757112,136.48,116.73864,9.55252,117.1288209938,13.44864,3.92252,14.009,103.29,5.63,103.4433226458,135.86,91.45864,14.18252,92.5517514918,13.44864,3.92252,14.009,78.01,10.26,78.6818130193,136.69
2021-06-04 09:00:00,15.19008,4.43044,15.823,15.19008,4.43044,15.823,0.0,0.0,0.0,135.88,85.55008,5.77044,85.7444701762,15.19008,4.43044,15.823,70.36,1.34,70.3727589341,136.48,118.05008,18.300440000000002,119.4601502268,15.19008,4.43044,15.823,102.86,13.87,103.7909268674,135.75,90.70008,22.58044,93.468608541,15.19008,4.43044,15.823,75.51,18.15,77.6606888973,136.12
2021-06-04 09:30:00,18.08496,5.27478,18.8385,18.08496,5.27478,18.8385,0.0,0.0,0.0,137.86,85.61496,7.71478,85.9618473874,18.08496,5.27478,18.8385,67.53,2.44,67.5740667712,136.84,117.09496,18.25478,118.5093525856,18.08496,5.27478,18.8385,99.01,12.98,99.8572005416,137.72,90.53496,22.16478,93.2086715636,18.08496,5.27478,18.8385,72.45,16.89,74.3927052875,136.49
2021-06-04 10:00:00,12.8472,3.7471,13.3825,12.8472,3.7471,13.3825,0.0,0.0,0.0,137.86,90.3572,8.687100000000001,90.7738359785,12.8472,3.7471,13.3825,77.51,4.94,77.6672627302,136.84,125.1272,18.2871,126.4564518174,12.8472,3.7471,13.3825,112.28,14.54,113.2175339777,137.72,96.0072,17.8271,97.6482869601,12.8472,3.7471,13.3825,83.16,14.08,84.3435356148,136.49
2021-06-04 10:30:00,14.7432,4.3001000000000005,15.3575,14.7432,4.3001000000000005,15.3575,0.0,0.0,0.0,137.69,87.3232,8.4901,87.7349591454,14.7432,4.3001000000000005,15.3575,72.58,4.19,72.7008424986,136.58,120.6832,19.4401,122.2389146313,14.7432,4.3001000000000005,15.3575,105.94,15.14,107.0163688414,137.56,92.6332,19.2901,94.6203873394,14.7432,4.3001000000000005,15.3575,77.89,14.99,79.3193053424,136.24
2021-06-04 11:00:00,20.094,5.86075,20.93125,20.094,5.86075,20.93125,0.0,0.0,0.0,137.77,86.074,10.06075,86.6599801902,20.094,5.86075,20.93125,65.98,4.2,66.1135417294,136.77,117.064,20.48075,118.8420852079,20.094,5.86075,20.93125,96.97,14.62,98.0659232353,137.63,90.844,20.84075,93.2039119166,20.094,5.86075,20.93125,70.75,14.98,72.3184824232,136.44
2021-06-04 11:30:00,20.04504,5.84647,20.88025,20.04504,5.84647,20.88025,0.0,0.0,0.0,137.98,86.71504,11.26647,87.4438763348,20.04504,5.84647,20.88025,66.67,5.42,66.8899491703,136.75,117.95504,20.47647,119.7191600583,20.04504,5.84647,20.88025,97.91,14.63,98.9969949039,137.84,91.53504,19.55647,93.6008497112,20.04504,5.84647,20.88025,71.49,13.71,72.7927482652,136.4
2021-06-04 12:00:00,20.62872,6.01671,21.48825,20.62872,6.01671,21.48825,0.0,0.0,0.0,137.98,86.14872,11.07671,86.8579038549,20.62872,6.01671,21.48825,65.52,5.06,65.7150972,136.75,116.93872,19.91671,118.6226773111,20.62872,6.01671,21.48825,96.31,13.9,97.3078933078,137.84,90.90872,20.08671,93.101403269,20.62872,6.01671,21.48825,70.28,14.07,71.6745652237,136.4
2021-06-04 12:30:00,25.8804,7.54845,26.95875,25.8804,7.54845,26.95875,0.0,0.0,0.0,138.63,83.3504,9.48845,83.8887350218,25.8804,7.54845,26.95875,57.47,1.94,57.5027347176,137.75,111.3004,22.27845,113.5081863769,25.8804,7.54845,26.95875,85.42,14.73,86.6807319997,137.87,87.5004,25.27845,91.0786475227,25.8804,7.54845,26.95875,61.62,17.73,64.1200226138,136.4
2021-06-04 13:00:00,25.51272,7.44121,26.57575,25.51272,7.44121,26.57575,0.0,0.0,0.0,138.63,82.32272,8.53121,82.7635896531,25.51272,7.44121,26.57575,56.81,1.09,56.8204558236,137.75,109.87272,22.43121,112.1390823142,25.51272,7.44121,26.57575,84.36,14.99,85.6814431484,138.49,86.42272,26.25121,90.3217169825,25.51272,7.44121,26.57575,60.91,18.81,63.7482878201,137.36
2021-06-04 13:30:00,18.64272,5.43746,19.4195,18.64272,5.43746,19.4195,0.0,0.0,0.0,138.99,84.33272,6.25746,84.5645520786,18.64272,5.43746,19.4195,65.69,0.8200000000000001,65.695117779,138.21,114.90272,19.80746,116.5974722498,18.64272,5.43746,19.4195,96.26,14.37,97.3266895564,138.84,89.10272,24.42746,92.3904514192,18.64272,5.43746,19.4195,70.46,18.99,72.9741851616,137.79
2021-06-04 14:00:00,18.06216,5.26813,18.81475,18.06216,5.26813,18.81475,0.0,0.0,0.0,138.65,80.93216,6.40813,81.1854583799,18.06216,5.26813,18.81475,62.87,1.1400000000000001,62.8803347637,137.88,110.60216,18.88813,112.203383423,18.06216,5.26813,18.81475,92.54,13.62,93.5369231908,138.5,85.50216,23.97813,88.8007324461,18.06216,5.26813,18.81475,67.44,18.71,69.9872681279,137.47
2021-06-04 14:30:00,22.5144,6.5667,23.4525,22.5144,6.5667,23.4525,0.0,0.0,0.0,139.08,79.1144,9.1967,79.6471441939,22.5144,6.5667,23.4525,56.6,2.63,56.6610704099,138.18,106.2644,18.0867,107.7926315861,22.5144,6.5667,23.4525,83.75,11.52,84.5385882305,138.94,83.1944,23.7967,86.5308680313,22.5144,6.5667,23.4525,60.68,17.23,63.0788023032,137.79
2021-06-04 15:00:00,20.86152,6.08461,21.73075,20.86152,6.08461,21.73075,0.0,0.0,0.0,139.35,80.14152,19.14461,82.3964763807,20.86152,6.08461,21.73075,59.28,13.06,60.701581528,138.38,104.64152,24.02461,107.3640051114,20.86152,6.08461,21.73075,83.78,17.94,85.6792390256,139.2,84.41152,11.91461,85.2482412731,20.86152,6.08461,21.73075,63.55,5.83,63.8168582743,137.96
2021-06-04 15:30:00,21.918,6.39275,22.83125,21.918,6.39275,22.83125,0.0,0.0,0.0,136.69,77.788,18.05275,79.8553362435,21.918,6.39275,22.83125,55.87,11.66,57.0737461536,137.89,101.028,26.38275,104.4160250228,21.918,6.39275,22.83125,79.11,19.99,81.5965207592,136.92,81.788,13.81275,82.9461813863,21.918,6.39275,22.83125,59.87,7.42,60.3280473743,137.79
2021-06-04 16:00:00,18.32424,5.34457,19.08775,18.32424,5.34457,19.08775,0.0,0.0,0.0,137.03,80.65424,16.57457,82.3396793816,18.32424,5.34457,19.08775,62.33,11.23,63.3335756136,138.18,106.00424,24.69457,108.8426418526,18.32424,5.34457,19.08775,87.68,19.35,89.7897817126,136.92,85.14424,13.15457,86.1544213437,18.32424,5.34457,19.08775,66.82,7.8100000000000005,67.2748727238,137.79
2021-06-04 16:30:00,15.3468,4.47615,15.98625,15.3468,4.47615,15.98625,0.0,0.0,0.0,136.63,80.0568,13.85615,81.247056064,15.3468,4.47615,15.98625,64.71,9.38,65.3863020823,137.9,106.0668,22.05615,108.3357734779,15.3468,4.47615,15.98625,90.72,17.58,92.407655527,136.55,84.7268,14.08615,85.8897564327,15.3468,4.47615,15.98625,69.38,9.61,70.0423907359,137.49
2021-06-04 17:00:00,15.54528,4.53404,16.193,15.54528,4.53404,16.193,0.0,0.0,0.0,135.83,80.18528,10.95404,80.9300322563,15.54528,4.53404,16.193,64.64,6.42,64.9580326057,137.45,107.86528,18.36404,109.417350519,15.54528,4.53404,16.193,92.32,13.83,93.350154258,135.75,84.85528,19.57404,87.083647063,15.54528,4.53404,16.193,69.31,15.04,70.923040685,137.02
2021-06-04 17:30:00,14.3628,4.18915,14.96125,14.3628,4.18915,14.96125,0.0,0.0,0.0,136.53,81.8128,6.26915,82.0526445982,14.3628,4.18915,14.96125,67.45,2.08,67.4820635428,137.21,113.2128,10.13915,113.6659159404,14.3628,4.18915,14.96125,98.85,5.95,99.0289099203,136.45,86.7328,26.37915,90.6556018708,14.3628,4.18915,14.96125,72.37,22.19,75.6955282695,136.78
2021-06-04 18:00:00,19.72224,5.75232,20.544,19.72224,5.75232,20.544,0.0,0.0,0.0,139.62,77.28224,13.64232,78.4771145902,19.72224,5.75232,20.544,57.56,7.89,58.0982417978,138.34,101.90224,28.32232,105.7649295712,19.72224,5.75232,20.544,82.18,22.57,85.2229857492,139.53,81.44224,17.75232,83.3545638918,19.72224,5.75232,20.544,61.72,12.0,62.875737769,137.88
2021-06-04 18:30:00,19.08408,5.56619,19.87925,19.08408,5.56619,19.87925,0.0,0.0,0.0,137.12,75.94408,13.20619,77.0837644473,19.08408,5.56619,19.87925,56.86,7.64,57.3709787262,137.91,99.92408,31.00619,104.6241156816,19.08408,5.56619,19.87925,80.84,25.44,84.7484465934,137.04,80.02408,17.27619,81.8676988852,19.08408,5.56619,19.87925,60.94,11.71,62.0548765207,137.49
2021-06-04 19:00:00,11.31504,3.30022,11.7865,11.31504,3.30022,11.7865,0.0,0.0,0.0,136.98,81.11504,11.68022,81.9516763309,11.31504,3.30022,11.7865,69.8,8.38,70.3012403874,138.05,108.97504,24.46022,111.686443696,11.31504,3.30022,11.7865,97.66,21.16,99.9260786782,136.9,86.16504,14.04022,87.3014426905,11.31504,3.30022,11.7865,74.85,10.74,75.6165993681,137.61
2021-06-04 19:30:00,11.11008,3.24044,11.573,11.11008,3.24044,11.573,0.0,0.0,0.0,136.07,80.15008,10.86044,80.8825350802,11.11008,3.24044,11.573,69.04,7.62,69.4592398461,137.49,107.95008,27.09044,111.2974020874,11.11008,3.24044,11.573,96.84,23.85,99.733685884,135.99,85.18008,15.01044,86.4925392031,11.11008,3.24044,11.573,74.07,11.77,74.9993186636,137.04
2021-06-04 20:00:00,12.13536,3.53948,12.641,12.13536,3.53948,12.641,0.0,0.0,0.0,137.03,78.67536,9.42948,79.2384210103,12.13536,3.53948,12.641,66.54,5.89,66.800177395,138.3,105.36536,28.71948,109.209283577,12.13536,3.53948,12.641,93.23,25.18,96.5705198288,136.95,83.50536,16.99948,85.2181170233,12.13536,3.53948,12.641,71.37,13.46,72.6281522552,137.84
2021-06-04 20:30:00,13.26816,3.86988,13.821,13.26816,3.86988,13.821,0.0,0.0,0.0,136.4,76.71816,8.94988,77.2384387841,13.26816,3.86988,13.821,63.45,5.08,63.6530352772,137.7,102.32816,30.41988,106.7540230071,13.26816,3.86988,13.821,89.06,26.55,92.9332346365,136.32,81.32816,18.21988,83.3440677925,13.26816,3.86988,13.821,68.06,14.35,69.5563519745,137.24
2021-06-04 21:00:00,14.88408,4.34119,15.50425,14.88408,4.34119,15.50425,0.0,0.0,0.0,136.53,73.27408,7.75119,73.68291353,14.88408,4.34119,15.50425,58.39,3.41,58.4894879444,137.77,97.34408,32.54119,102.6391687304,14.88408,4.34119,15.50425,82.46,28.2,87.1486752625,136.45,77.48408,20.73119,80.2095062462,14.88408,4.34119,15.50425,62.6,16.39,64.7100618142,137.31
2021-06-04 21:30:00,13.2144,3.8542,13.765,13.2144,3.8542,13.765,0.0,0.0,0.0,137.15,73.6044,7.9242,74.0297281165,13.2144,3.8542,13.765,60.39,4.07,60.5269939779,138.43,98.3444,35.2342,104.465639619,13.2144,3.8542,13.765,85.13,31.38,90.7293849863,137.07,77.9644,19.6042,80.3913697172,13.2144,3.8542,13.765,64.75,15.75,66.6380146763,137.96
2021-06-04 22:00:00,11.68776,3.40893,12.17475,11.68776,3.40893,12.17475,0.0,0.0,0.0,137.9,73.37776,7.37893,73.7478424807,11.68776,3.40893,12.17475,61.69,3.9699999999999998,61.8176107594,138.82,98.49776,35.23893,104.6116193956,11.68776,3.40893,12.17475,86.81,31.83,92.4614784654,137.8,77.83776,19.12893,80.1538074252,11.68776,3.40893,12.17475,66.15,15.72,67.992212054,138.36
2021-06-04 22:30:00,9.24576,2.69668,9.631,9.24576,2.69668,9.631,0.0,0.0,0.0,137.33,73.12576,6.18668,73.387000109,9.24576,2.69668,9.631,63.88,3.49,63.9752647513,138.25,98.72576,34.52668,104.5890401495,9.24576,2.69668,9.631,89.48,31.83,94.9727292437,137.24,77.74576,18.90668,80.0116600665,9.24576,2.69668,9.631,68.5,16.21,70.3918610352,137.8
2021-06-04 23:00:00,6.3888,1.8634,6.655,6.3888,1.8634,6.655,0.0,0.0,0.0,137.33,71.9788,6.0134,72.2295550935,6.3888,1.8634,6.655,65.59,4.15,65.7211579326,138.25,97.8388,33.0634,103.2744847724,6.3888,1.8634,6.655,91.45,31.2,96.6257858959,137.24,76.7488,17.4534,78.7083189568,6.3888,1.8634,6.655,70.36,15.59,72.0664811129,137.8
2021-06-04 23:30:00,3.8376,1.1193,3.9975,3.8376,1.1193,3.9975,0.0,0.0,0.0,137.66,68.7676,4.7793,68.9334789362,3.8376,1.1193,3.9975,64.93,3.66,65.0330723555,138.6,94.0576,32.2393,99.4293949607,3.8376,1.1193,3.9975,90.22,31.12,95.4363809037,137.58,73.4876,17.4293,75.5262063939,3.8376,1.1193,3.9975,69.65,16.31,71.5341778453,138.15
2021-06-05 00:00:00,3.8327999999999998,1.1179000000000001,3.9925,3.8327999999999998,1.1179000000000001,3.9925,0.0,0.0,0.0,138.2,65.8728,5.1079,66.0705412589,3.8327999999999998,1.1179000000000001,3.9925,62.04,3.99,62.1681727253,139.22,90.2828,33.3479,96.2448253687,3.8327999999999998,1.1179000000000001,3.9925,86.45,32.23,92.2625351917,138.12,70.3228,18.4279,72.6972055739,3.8327999999999998,1.1179000000000001,3.9925,66.49,17.31,68.706303932,138.79
2021-06-05 00:30:00,3.86784,1.12812,4.029,3.86784,1.12812,4.029,0.0,0.0,0.0,138.81,62.52784,7.03812,62.9226978776,3.86784,1.12812,4.029,58.66,5.91,58.9569648133,139.44,87.90784,16.39812,89.4241951208,3.86784,1.12812,4.029,84.04,15.27,85.4160084527,138.72,66.10784,27.668120000000002,71.6642963672,3.86784,1.12812,4.029,62.24,26.54,67.66231743,138.99
2021-06-05 01:00:00,3.88272,1.13246,4.0445,3.88272,1.13246,4.0445,0.0,0.0,0.0,137.17,59.75272,7.51246,60.223123488,3.88272,1.13246,4.0445,55.87,6.38,56.2330979051,136.39,83.94272,16.86246,85.61964026,3.88272,1.13246,4.0445,80.06,15.73,81.5906642944,137.1,63.16272,28.17246,69.1608032071,3.88272,1.13246,4.0445,59.28,27.04,65.1558132479,135.97
2021-06-05 01:30:00,3.83856,1.11958,3.9985,3.83856,1.11958,3.9985,0.0,0.0,0.0,137.17,59.37856,7.77958,59.8860188412,3.83856,1.11958,3.9985,55.54,6.66,55.9378869819,136.39,83.37856,17.13958,85.1219682,3.83856,1.11958,3.9985,79.54,16.02,81.1372417574,137.1,62.75856,28.56958,68.955476611,3.83856,1.11958,3.9985,58.92,27.45,65.0005299978,135.97
2021-06-05 02:00:00,2.71176,0.79093,2.82475,2.71176,0.79093,2.82475,0.0,0.0,0.0,137.51,58.70176,6.65093,59.0773348837,2.71176,0.79093,2.82475,55.99,5.86,56.2958231133,136.74,82.84176,18.57093,84.8978011551,2.71176,0.79093,2.82475,80.13,17.78,82.0788968006,137.44,62.14176,27.30093,67.8744363863,2.71176,0.79093,2.82475,59.43,26.51,65.0746110246,136.34
2021-06-05 02:30:00,2.62728,0.76629,2.73675,2.62728,0.76629,2.73675,0.0,0.0,0.0,137.51,57.82728,6.74629,58.2194704627,2.62728,0.76629,2.73675,55.2,5.98,55.5229718225,136.47,81.69728,18.91629,83.8586405015,2.62728,0.76629,2.73675,79.07,18.15,81.1263668606,137.44,61.19728,27.39629,67.0497112981,2.62728,0.76629,2.73675,58.57,26.63,64.3397373324,136.06
2021-06-05 03:00:00,2.6556,0.7745500000000001,2.7662500000000003,2.6556,0.7745500000000001,2.7662500000000003,0.0,0.0,0.0,137.51,57.3256,7.07455,57.760485395,2.6556,0.7745500000000001,2.7662500000000003,54.67,6.3,55.0317989893,136.42,80.9456,19.36455,83.2296579115,2.6556,0.7745500000000001,2.7662500000000003,78.29,18.59,80.4668391327,137.44,60.6656,27.754550000000002,66.7130427208,2.6556,0.7745500000000001,2.7662500000000003,58.01,26.98,63.9771873405,136.06
2021-06-05 03:30:00,2.65896,0.77553,2.76975,2.65896,0.77553,2.76975,0.0,0.0,0.0,137.65,55.37896,7.4955300000000005,55.8839170125,2.65896,0.77553,2.76975,52.72,6.72,53.1465596252,136.56,78.33896,19.88553,80.8234307442,2.65896,0.77553,2.76975,75.68,19.11,78.0554578489,137.57,58.59896,28.15553,65.0120910498,2.65896,0.77553,2.76975,55.94,27.38,62.281201016,136.18
2021-06-05 04:00:00,2.6784,0.7812,2.79,2.6784,0.7812,2.79,0.0,0.0,0.0,137.4,54.8384,7.8612,55.3989943952,2.6784,0.7812,2.79,52.16,7.08,52.6383130429,136.3,77.5484,19.7012,80.0118217765,2.6784,0.7812,2.79,74.87,18.92,77.2235928975,137.27,58.0284,28.6612,64.7206272528,2.6784,0.7812,2.79,55.35,27.88,61.9751313028,135.92
2021-06-05 04:30:00,2.6892,0.7843500000000001,2.80125,2.6892,0.7843500000000001,2.80125,0.0,0.0,0.0,137.73,54.2392,8.16435,54.8502272335,2.6892,0.7843500000000001,2.80125,51.55,7.38,52.0755883308,136.68,76.6492,19.47435,79.0844496002,2.6892,0.7843500000000001,2.80125,73.96,18.69,76.2849768958,137.59,57.3692,28.96435,64.2663106111,2.6892,0.7843500000000001,2.80125,54.68,28.18,61.5143462942,136.32
2021-06-05 05:00:00,2.7165600000000003,0.7923300000000001,2.82975,2.7165600000000003,0.7923300000000001,2.82975,0.0,0.0,0.0,137.61,53.94656,8.34233,54.5877807358,2.7165600000000003,0.7923300000000001,2.82975,51.23,7.55,51.7833506062,136.62,76.16656,19.77233,78.6911042994,2.7165600000000003,0.7923300000000001,2.82975,73.45,18.98,75.8626581396,137.47,57.06656,29.26233,64.131709998,2.7165600000000003,0.7923300000000001,2.82975,54.35,28.47,61.3552230865,136.24
2021-06-05 05:30:00,3.12192,0.91056,3.252,3.12192,0.91056,3.252,0.0,0.0,0.0,137.8,52.88192,8.75056,53.6010239007,3.12192,0.91056,3.252,49.76,7.84,50.3738344778,136.77,74.57192,20.27056,77.2778548822,3.12192,0.91056,3.252,71.45,19.36,74.0264283888,137.9,55.91192,29.62056,63.2733780732,3.12192,0.91056,3.252,52.79,28.71,60.0919978034,136.65
2021-06-05 06:00:00,3.54096,1.03278,3.6885,3.54096,1.03278,3.6885,0.0,0.0,0.0,137.8,53.54096,8.78278,54.2565352953,3.54096,1.03278,3.6885,50.0,7.75,50.5970601913,136.77,75.39096,20.38278,78.0977244883,3.54096,1.03278,3.6885,71.85,19.35,74.4099791695,137.65,56.57096,29.72278,63.9039683138,3.54096,1.03278,3.6885,53.03,28.69,60.2934241854,136.41
2021-06-05 06:30:00,4.14696,1.20953,4.31975,4.14696,1.20953,4.31975,0.0,0.0,0.0,137.99,56.94696,7.40953,57.4269743941,4.14696,1.20953,4.31975,52.8,6.2,53.1627689271,136.97,80.13696,19.34953,82.4398973147,4.14696,1.20953,4.31975,75.99,18.14,78.1251540798,137.86,60.18696,28.06953,66.4106065961,4.14696,1.20953,4.31975,56.04,26.86,62.1445186642,136.62
2021-06-05 07:00:00,5.78568,1.68749,6.02675,5.78568,1.68749,6.02675,0.0,0.0,0.0,137.51,58.56568,7.00749,58.9834196191,5.78568,1.68749,6.02675,52.78,5.32,53.0474391465,136.45,81.99568,18.77749,84.1182837994,5.78568,1.68749,6.02675,76.21,17.09,78.1027028982,137.39,61.79568,27.59749,67.6781170022,5.78568,1.68749,6.02675,56.01,25.91,61.7126259367,136.09
2021-06-05 07:30:00,8.52984,2.48787,8.88525,8.52984,2.48787,8.88525,0.0,0.0,0.0,137.51,61.25984,6.78787,61.6347562335,8.52984,2.48787,8.88525,52.73,4.3,52.9050366222,136.45,84.88984,17.62787,86.7007885544,8.52984,2.48787,8.88525,76.36,15.14,77.8464462901,137.39,64.47984,27.15787,69.9657035222,8.52984,2.48787,8.88525,55.95,24.67,61.1474562022,136.09
2021-06-05 08:00:00,12.11376,3.53318,12.618500000000001,12.11376,3.53318,12.618500000000001,0.0,0.0,0.0,136.79,64.05376,8.55318,64.6222953651,12.11376,3.53318,12.618500000000001,51.94,5.02,52.1820275574,135.82,87.06376,20.61318,89.4706739387,12.11376,3.53318,12.618500000000001,74.95,17.08,76.8715090264,136.67,67.68376,20.09318,70.6033090602,12.11376,3.53318,12.618500000000001,55.57,16.56,57.9849851255,135.47
2021-06-05 08:30:00,19.13064,5.57977,19.92775,19.13064,5.57977,19.92775,0.0,0.0,0.0,137.42,62.56064,13.59977,64.021773025,19.13064,5.57977,19.92775,43.43,8.02,44.1642989302,138.18,81.92064,29.22977,86.9791395236,19.13064,5.57977,19.92775,62.79,23.65,67.0962487774,136.39,66.21064,13.01977,67.4786133531,19.13064,5.57977,19.92775,47.08,7.44,47.6642423626,135.94
2021-06-05 09:00:00,23.44344,6.83767,24.42025,23.44344,6.83767,24.42025,0.0,0.0,0.0,137.42,62.29344,14.39767,63.9356361387,23.44344,6.83767,24.42025,38.85,7.5600000000000005,39.5787329257,138.18,80.32344,29.98767,85.7386456941,23.44344,6.83767,24.42025,56.88,23.15,61.4105601668,137.3,65.54344,13.79767,66.9799837598,23.44344,6.83767,24.42025,42.1,6.96,42.6714377541,137.77
2021-06-05 09:30:00,29.9592,8.7381,31.2075,29.9592,8.7381,31.2075,0.0,0.0,0.0,137.79,61.7892,16.1981,63.8770982454,29.9592,8.7381,31.2075,31.83,7.46,32.6925144337,138.54,77.8192,32.5581,84.3555437671,29.9592,8.7381,31.2075,47.86,23.82,53.4600037411,137.66,64.5092,15.6081,66.3705482142,29.9592,8.7381,31.2075,34.55,6.87,35.2264020303,138.11
2021-06-05 10:00:00,31.42464,9.16552,32.734,31.42464,9.16552,32.734,0.0,0.0,0.0,138.08,60.89464,15.92552,62.9426673092,31.42464,9.16552,32.734,29.47,6.76,30.2353848992,138.74,76.08464,31.99552,82.5383895166,31.42464,9.16552,32.734,44.66,22.83,50.1569985147,137.95,63.38464,15.29552,65.2040299368,31.42464,9.16552,32.734,31.96,6.13,32.5425644349,138.33
2021-06-05 10:30:00,30.49608,8.89469,31.766750000000002,30.49608,8.89469,31.766750000000002,0.0,0.0,0.0,138.04,63.14608,13.98469,64.6761082144,30.49608,8.89469,31.766750000000002,32.65,5.09,33.0443731973,138.7,79.17608,29.20469,84.3905537496,30.49608,8.89469,31.766750000000002,48.68,20.31,52.7469288205,137.9,65.87608,13.22469,67.1904036434,30.49608,8.89469,31.766750000000002,35.38,4.33,35.6439798564,138.33
2021-06-05 11:00:00,24.97824,7.2853200000000005,26.019,24.97824,7.2853200000000005,26.019,0.0,0.0,0.0,136.98,65.54824,10.58532,66.3974454825,24.97824,7.2853200000000005,26.019,40.57,3.3,40.7039912048,137.7,84.33824,26.13532,88.294924417,24.97824,7.2853200000000005,26.019,59.36,18.85,62.281073369,136.86,68.91824,9.66532,69.5926879449,24.97824,7.2853200000000005,26.019,43.94,2.38,44.00440887,137.34
2021-06-05 11:30:00,21.98592,6.41256,22.902,21.98592,6.41256,22.902,0.0,0.0,0.0,136.5,66.83592,9.69256,67.5350717894,21.98592,6.41256,22.902,44.85,3.2800000000000002,44.969777629,137.16,87.12592,26.01256,90.9262295138,21.98592,6.41256,22.902,65.14,19.6,68.0248454611,136.38,70.55592,8.76256,71.0979627331,21.98592,6.41256,22.902,48.57,2.35,48.6268177038,136.82
2021-06-05 12:00:00,22.04232,6.42901,22.96075,22.04232,6.42901,22.96075,0.0,0.0,0.0,137.01,64.92232,10.629010000000001,65.7866512886,22.04232,6.42901,22.96075,42.88,4.2,43.0851993148,137.62,83.91232,27.79901,88.3971855025,22.04232,6.42901,22.96075,61.87,21.37,65.4566558877,136.89,68.49232,9.75901,69.1840745776,22.04232,6.42901,22.96075,46.45,3.33,46.5692108587,137.26
2021-06-05 12:30:00,23.5848,6.8789,24.5675,23.5848,6.8789,24.5675,0.0,0.0,0.0,137.22,61.6348,10.6489,62.5479627346,23.5848,6.8789,24.5675,38.05,3.77,38.2363099684,137.75,79.1748,27.5089,83.8175908402,23.5848,6.8789,24.5675,55.59,20.63,59.294561302,137.09,64.8248,9.7489,65.5537622585,23.5848,6.8789,24.5675,41.24,2.87,41.3397447984,137.38
2021-06-05 13:00:00,26.52288,7.73584,27.628,26.52288,7.73584,27.628,0.0,0.0,0.0,137.37,60.28288,13.18584,61.7081193815,26.52288,7.73584,27.628,33.76,5.45,34.1970773605,137.92,77.02288,27.99584,81.9529810367,26.52288,7.73584,27.628,50.5,20.26,54.4124765104,137.24,63.12288,12.43584,64.3362113899,26.52288,7.73584,27.628,36.6,4.7,36.9005420014,137.55
2021-06-05 13:30:00,25.89672,7.55321,26.97575,25.89672,7.55321,26.97575,0.0,0.0,0.0,137.59,58.77672,13.38321,60.2811174736,25.89672,7.55321,26.97575,32.88,5.83,33.3928630099,138.37,75.34672,27.32321,80.1479009049,25.89672,7.55321,26.97575,49.45,19.77,53.2555668452,137.46,61.53672,12.66321,62.8261473899,25.89672,7.55321,26.97575,35.64,5.11,36.0044677783,138.01
2021-06-05 14:00:00,25.35744,7.39592,26.414,25.35744,7.39592,26.414,0.0,0.0,0.0,137.59,57.24744,13.12592,58.7329478436,25.35744,7.39592,26.414,31.89,5.73,32.400694437,138.45,73.26744,28.85592,78.7450435469,25.35744,7.39592,26.414,47.91,21.46,52.4966637035,137.46,59.93744,12.40592,61.2078717552,25.35744,7.39592,26.414,34.58,5.01,34.9410432014,138.07
2021-06-05 14:30:00,22.62408,6.59869,23.56675,22.62408,6.59869,23.56675,0.0,0.0,0.0,137.71,56.94408,12.81869,58.3690591012,22.62408,6.59869,23.56675,34.32,6.22,34.8790882908,138.4,73.81408,29.07869,79.3352923885,22.62408,6.59869,23.56675,51.19,22.48,55.9085548016,137.57,59.82408,12.12869,61.0411801079,22.62408,6.59869,23.56675,37.2,5.53,37.608787537,138.0
2021-06-05 15:00:00,21.50208,6.27144,22.398,21.50208,6.27144,22.398,0.0,0.0,0.0,137.99,56.69208,13.71144,58.326627895,21.50208,6.27144,22.398,35.19,7.44,35.9678981871,138.65,73.75208,28.03144,78.8994989388,21.50208,6.27144,22.398,52.25,21.76,56.6000008834,137.84,59.66208,13.10144,61.0836436372,21.50208,6.27144,22.398,38.16,6.83,38.7664094288,138.24
2021-06-05 15:30:00,22.56864,6.58252,23.509,22.56864,6.58252,23.509,0.0,0.0,0.0,138.48,55.55864,13.96252,57.2862500379,22.56864,6.58252,23.509,32.99,7.38,33.8053915818,139.35,71.81864,28.32252,77.201568576,22.56864,6.58252,23.509,49.25,21.74,53.834840949,138.37,58.34864,13.36252,59.8591741557,22.56864,6.58252,23.509,35.78,6.78,36.41671045,138.92
2021-06-05 16:00:00,21.28416,6.20788,22.171,21.28416,6.20788,22.171,0.0,0.0,0.0,138.48,57.27416,13.55788,58.8569920553,21.28416,6.20788,22.171,35.99,7.35,36.7328545038,139.35,74.68416,27.84788,79.7071400528,21.28416,6.20788,22.171,53.4,21.64,57.6181360337,138.37,60.29416,12.93788,61.6666398387,21.28416,6.20788,22.171,39.01,6.73,39.5862728733,138.92
2021-06-05 16:30:00,19.85136,5.78998,20.6785,19.85136,5.78998,20.6785,0.0,0.0,0.0,138.57,58.29136,13.44998,59.8229438648,19.85136,5.78998,20.6785,38.44,7.66,39.1957803851,139.46,76.68136,27.84998,81.5821816174,19.85136,5.78998,20.6785,56.83,22.06,60.9614017227,138.48,61.52136,12.83998,62.8469794234,19.85136,5.78998,20.6785,41.67,7.05,42.2621745773,139.03
2021-06-05 17:00:00,17.84496,5.20478,18.5885,17.84496,5.20478,18.5885,0.0,0.0,0.0,138.52,61.65496,12.97478,63.0053887271,17.84496,5.20478,18.5885,43.81,7.77,44.4936961827,139.41,81.90496,28.44478,86.7036791714,17.84496,5.20478,18.5885,64.06,23.24,68.1452947752,138.43,65.31496,12.37478,66.4769071171,17.84496,5.20478,18.5885,47.47,7.17,48.0084346756,138.97
2021-06-05 17:30:00,21.54336,6.28348,22.441,21.54336,6.28348,22.441,0.0,0.0,0.0,138.15,62.47336,15.33348,64.3275704391,21.54336,6.28348,22.441,40.93,9.05,41.9185806057,138.94,82.07336,33.01348,88.4642655732,21.54336,6.28348,22.441,60.53,26.73,66.1692813925,138.07,65.91336,14.83348,67.5618468916,21.54336,6.28348,22.441,44.37,8.55,45.1862744647,138.5
2021-06-05 18:00:00,24.73296,7.21378,25.7635,24.73296,7.21378,25.7635,0.0,0.0,0.0,138.24,62.98296,17.34378,65.3273293121,24.73296,7.21378,25.7635,38.25,10.13,39.5686668969,138.82,81.86296,37.41378,90.0074172157,24.73296,7.21378,25.7635,57.13,30.2,64.6210252163,138.16,66.20296,16.94378,68.3368392117,24.73296,7.21378,25.7635,41.47,9.73,42.5961711894,138.39
2021-06-05 18:30:00,23.94024,6.98257,24.93775,23.94024,6.98257,24.93775,0.0,0.0,0.0,138.14,61.41024,18.08257,64.017161095,23.94024,6.98257,24.93775,37.47,11.1,39.0795458008,138.49,80.02024,38.63257,88.8578318127,23.94024,6.98257,24.93775,56.08,31.65,64.3947893855,137.82,64.56024,17.77257,66.9618461011,23.94024,6.98257,24.93775,40.62,10.79,42.0286628386,137.76
2021-06-05 19:00:00,16.56576,4.83168,17.256,16.56576,4.83168,17.256,0.0,0.0,0.0,137.9,64.60576,13.74168,66.0510256877,16.56576,4.83168,17.256,48.04,8.91,48.8592846857,138.22,86.66576,34.64168,93.3327378233,16.56576,4.83168,17.256,70.1,29.81,76.1751015753,137.82,68.60576,13.20168,69.8644019512,16.56576,4.83168,17.256,52.04,8.37,52.7088085618,137.76
2021-06-05 19:30:00,12.0984,3.5287,12.6025,12.0984,3.5287,12.6025,0.0,0.0,0.0,137.93,69.4084,12.348700000000001,70.4983431171,12.0984,3.5287,12.6025,57.31,8.82,57.9847264372,138.22,94.4484,31.4987,99.5623842837,12.0984,3.5287,12.6025,82.35,27.97,86.9703593186,137.82,74.1384,11.7987,75.0713772103,12.0984,3.5287,12.6025,62.04,8.27,62.5887729549,137.76
2021-06-05 20:00:00,9.57048,2.79139,9.96925,9.57048,2.79139,9.96925,0.0,0.0,0.0,137.22,70.20048,12.35139,71.2787782384,9.57048,2.79139,9.96925,60.63,9.56,61.3790721663,137.7,96.21048,29.44139,100.6143722684,9.57048,2.79139,9.96925,86.64,26.65,90.646081548,137.15,75.22048,11.85139,76.1483818368,9.57048,2.79139,9.96925,65.65,9.06,66.2722121254,137.24
2021-06-05 20:30:00,8.82192,2.57306,9.1895,8.82192,2.57306,9.1895,0.0,0.0,0.0,137.4,70.14192,13.05306,71.3461373632,8.82192,2.57306,9.1895,61.32,10.48,62.2091054429,138.23,96.24192,28.87306,100.4796534581,8.82192,2.57306,9.1895,87.42,26.3,91.2904507602,137.31,75.23192,12.60306,76.2802655229,8.82192,2.57306,9.1895,66.41,10.03,67.1631520999,137.8
2021-06-05 21:00:00,5.07192,1.47931,5.28325,5.07192,1.47931,5.28325,0.0,0.0,0.0,137.4,69.98192,11.36931,70.8994381978,5.07192,1.47931,5.28325,64.91,9.89,65.6591212247,138.23,97.10192,27.33931,100.8772558061,5.07192,1.47931,5.28325,92.03,25.86,95.594249304,137.31,75.35192,10.85931,76.1303911809,5.07192,1.47931,5.28325,70.28,9.38,70.903193158,137.8
2021-06-05 21:30:00,4.7556,1.38705,4.95375,4.7556,1.38705,4.95375,0.0,0.0,0.0,137.48,69.3856,11.78705,70.3796564006,4.7556,1.38705,4.95375,64.63,10.4,65.4614153529,138.29,95.9956,30.80705,100.8178037306,4.7556,1.38705,4.95375,91.24,29.42,95.8659167796,137.39,74.7456,11.32705,75.5989866404,4.7556,1.38705,4.95375,69.99,9.94,70.6923171215,137.85
2021-06-05 22:00:00,4.81512,1.40441,5.01575,4.81512,1.40441,5.01575,0.0,0.0,0.0,137.84,69.27512,11.65441,70.2486122529,4.81512,1.40441,5.01575,64.46,10.25,65.2698559827,138.36,95.94512,31.45441,100.9695298606,4.81512,1.40441,5.01575,91.13,30.05,95.9566537557,137.75,74.61512,11.17441,75.4472237492,4.81512,1.40441,5.01575,69.8,9.77,70.4804433868,137.93
2021-06-05 22:30:00,6.0048,1.7514,6.255,6.0048,1.7514,6.255,0.0,0.0,0.0,137.84,68.0748,12.6014,69.2313056139,6.0048,1.7514,6.255,62.07,10.85,63.0111688512,138.28,93.9348,32.5214,99.4051714399,6.0048,1.7514,6.255,87.93,30.77,93.1583479888,137.75,73.2148,12.1714,74.2196060149,6.0048,1.7514,6.255,67.21,10.42,68.012943621,137.84
2021-06-05 23:00:00,2.29944,0.6706700000000001,2.39525,2.29944,0.6706700000000001,2.39525,0.0,0.0,0.0,138.13,65.96944,10.94067,66.8705112435,2.29944,0.6706700000000001,2.39525,63.67,10.27,64.4929593056,138.58,92.18944,30.68067,97.160672904,2.29944,0.6706700000000001,2.39525,89.89,30.01,94.7671472611,138.04,71.24944,10.46067,72.0132509832,2.29944,0.6706700000000001,2.39525,68.95,9.79,69.6415579952,138.13
2021-06-05 23:30:00,2.2068,0.64365,2.29875,2.2068,0.64365,2.29875,0.0,0.0,0.0,138.34,62.4968,11.58365,63.5612378542,2.2068,0.64365,2.29875,60.29,10.94,61.274527334,138.81,87.3668,31.55365,92.8902070757,2.2068,0.64365,2.29875,85.16,30.91,90.5961020133,138.25,67.5168,11.15365,68.4318799286,2.2068,0.64365,2.29875,65.31,10.51,66.1502547236,138.36
2021-06-06 00:00:00,2.19792,0.6410600000000001,2.2895,2.19792,0.6410600000000001,2.2895,0.0,0.0,0.0,138.94,59.12792,12.24106,60.3817395696,2.19792,0.6410600000000001,2.2895,56.93,11.6,58.0997839927,139.39,82.73792,32.62106,88.936477114,2.19792,0.6410600000000001,2.2895,80.54,31.98,86.6568635481,138.85,63.86792,11.86106,64.9599565075,2.19792,0.6410600000000001,2.2895,61.67,11.22,62.6823523809,138.96
2021-06-06 00:30:00,2.286,0.6667500000000001,2.38125,2.286,0.6667500000000001,2.38125,0.0,0.0,0.0,139.2,56.496,12.35675,57.8315423153,2.286,0.6667500000000001,2.38125,54.21,11.69,55.456110574,139.61,78.896,34.11675,85.9565672102,2.286,0.6667500000000001,2.38125,76.61,33.45,83.5942258772,139.11,61.046,11.98675,62.2117054224,2.286,0.6667500000000001,2.38125,58.76,11.32,59.8404545437,139.18
2021-06-06 01:00:00,2.53248,0.7386400000000001,2.638,2.53248,0.7386400000000001,2.638,0.0,0.0,0.0,139.87,54.69248,11.26864,55.8412895267,2.53248,0.7386400000000001,2.638,52.16,10.53,53.2122777186,140.16,77.00248,26.72864,81.5095216671,2.53248,0.7386400000000001,2.638,74.47,25.99,78.8749706815,139.77,58.49248,21.43864,62.2975561447,2.53248,0.7386400000000001,2.638,55.96,20.7,59.6658327688,139.69
2021-06-06 01:30:00,2.5656,0.7483000000000001,2.6725,2.5656,0.7483000000000001,2.6725,0.0,0.0,0.0,139.37,53.2856,9.3883,54.1063336796,2.5656,0.7483000000000001,2.6725,50.72,8.64,51.4506365364,139.19,75.8456,21.2683,78.7711598509,2.5656,0.7483000000000001,2.6725,73.28,20.52,76.0988094519,139.28,56.3956,30.4983,64.1140390418,2.5656,0.7483000000000001,2.6725,53.83,29.75,61.5039136966,138.74
2021-06-06 02:00:00,2.60112,0.7586600000000001,2.7095000000000002,2.60112,0.7586600000000001,2.7095000000000002,0.0,0.0,0.0,138.53,52.72112,8.61866,53.4209490205,2.60112,0.7586600000000001,2.7095000000000002,50.12,7.86,50.7325733627,137.51,75.08112,22.58866,78.4054981557,2.60112,0.7586600000000001,2.7095000000000002,72.48,21.83,75.6960983142,138.45,55.80112,29.47866,63.10908325,2.60112,0.7586600000000001,2.7095000000000002,53.2,28.72,60.4572443964,137.09
2021-06-06 02:30:00,2.60616,0.7601300000000001,2.71475,2.60616,0.7601300000000001,2.71475,0.0,0.0,0.0,137.98,51.83616,9.33013,52.6691447563,2.60616,0.7601300000000001,2.71475,49.23,8.57,49.9703692202,136.75,73.62616,21.70013,76.7574561744,2.60616,0.7601300000000001,2.71475,71.02,20.94,74.0427174002,137.91,54.85616,30.06013,62.5524556318,2.60616,0.7601300000000001,2.71475,52.25,29.3,59.9045282095,136.31
2021-06-06 03:00:00,2.60328,0.75929,2.7117500000000003,2.60328,0.75929,2.7117500000000003,0.0,0.0,0.0,137.3,51.10328,9.47929,51.9750148212,2.60328,0.75929,2.7117500000000003,48.5,8.72,49.2776663408,136.22,72.61328,21.24929,75.6585801999,2.60328,0.75929,2.7117500000000003,70.01,20.49,72.9468313225,137.22,54.07328,30.21929,61.9445324307,2.60328,0.75929,2.7117500000000003,51.47,29.46,59.3047426434,135.76
