Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-06 03:30:00,2.60952,0.7611100000000001,2.7182500000000003,2.60952,0.7611100000000001,2.7182500000000003,0.0,0.0,0.0,137.17,50.49952,9.72111,51.4266613719,2.60952,0.7611100000000001,2.7182500000000003,47.89,8.96,48.720978028,136.15,71.75952,21.04111,74.7807262646,2.60952,0.7611100000000001,2.7182500000000003,69.15,20.28,72.0624791414,137.09,53.43952,30.57111,61.5660219964,2.60952,0.7611100000000001,2.7182500000000003,50.83,29.81,58.9264371908,135.71
2021-06-06 04:00:00,2.61552,0.7628600000000001,2.7245,2.61552,0.7628600000000001,2.7245,0.0,0.0,0.0,137.41,50.03552,9.67286,50.9619218854,2.61552,0.7628600000000001,2.7245,47.42,8.91,48.2498134711,136.44,71.14552,21.51286,74.3269006582,2.61552,0.7628600000000001,2.7245,68.53,20.75,71.6025376645,137.33,52.94552,30.50286,61.1036214659,2.61552,0.7628600000000001,2.7245,50.33,29.74,58.460041909,135.99
2021-06-06 04:30:00,2.60976,0.7611800000000001,2.7185,2.60976,0.7611800000000001,2.7185,0.0,0.0,0.0,137.41,49.48976,9.62118,50.4163014257,2.60976,0.7611800000000001,2.7185,46.88,8.86,47.7098941521,136.39,70.33976,21.44118,73.5350667141,2.60976,0.7611800000000001,2.7185,67.73,20.68,70.8167727308,137.33,52.35976,30.43118,60.5607231087,2.60976,0.7611800000000001,2.7185,49.75,29.67,57.9255677573,135.95
2021-06-06 05:00:00,2.68536,0.7832300000000001,2.79725,2.68536,0.7832300000000001,2.79725,0.0,0.0,0.0,137.33,48.26536,9.99323,49.2890415991,2.68536,0.7832300000000001,2.79725,45.58,9.21,46.5011881569,136.31,68.58536,21.45323,71.8623175507,2.68536,0.7832300000000001,2.79725,65.9,20.67,69.0656130068,137.24,51.04536,30.87323,59.6555538752,2.68536,0.7832300000000001,2.79725,48.36,30.09,56.9569811349,135.85
2021-06-06 05:30:00,3.21216,0.93688,3.346,3.21216,0.93688,3.346,0.0,0.0,0.0,137.5,48.03216,10.54688,49.1764686817,3.21216,0.93688,3.346,44.82,9.61,45.8386790822,136.51,67.95216,21.11688,71.1577028128,3.21216,0.93688,3.346,64.74,20.18,67.8122407829,137.42,50.78216,31.50688,59.7621222983,3.21216,0.93688,3.346,47.57,30.57,56.5458203584,136.05
2021-06-06 06:00:00,3.5793600000000003,1.04398,3.7285,3.5793600000000003,1.04398,3.7285,0.0,0.0,0.0,137.5,48.49936,9.95398,49.510298305,3.5793600000000003,1.04398,3.7285,44.92,8.91,45.7951362046,136.58,68.49936,21.57398,71.8164252344,3.5793600000000003,1.04398,3.7285,64.92,20.53,68.0888191996,137.42,51.24936,30.85398,59.8202723351,3.5793600000000003,1.04398,3.7285,47.67,29.81,56.2233492421,136.13
2021-06-06 06:30:00,5.2956,1.54455,5.51625,5.2956,1.54455,5.51625,0.0,0.0,0.0,137.45,50.5756,10.17455,51.5888823591,5.2956,1.54455,5.51625,45.28,8.63,46.0950680659,136.48,70.9556,21.19455,74.0534004693,5.2956,1.54455,5.51625,65.66,19.65,68.5372752595,137.42,53.3556,31.03455,61.724900527,5.2956,1.54455,5.51625,48.06,29.49,56.3863786743,136.02
2021-06-06 07:00:00,4.90968,1.43199,5.11425,4.90968,1.43199,5.11425,0.0,0.0,0.0,137.45,51.81968,10.36199,52.8455302941,4.90968,1.43199,5.11425,46.91,8.93,47.7524135516,136.48,72.69968,19.54199,75.2803616175,4.90968,1.43199,5.11425,67.79,18.11,70.1673442564,137.38,54.68968,31.09199,62.9100384729,4.90968,1.43199,5.11425,49.78,29.66,57.9462164425,136.02
2021-06-06 07:30:00,4.69272,1.36871,4.88825,4.69272,1.36871,4.88825,0.0,0.0,0.0,136.79,54.92272,9.08871,55.6696490169,4.69272,1.36871,4.88825,50.23,7.72,50.8197924041,136.02,77.39272,18.56871,79.5891330526,4.69272,1.36871,4.88825,72.7,17.2,74.7069608537,136.72,57.99272,29.68871,65.1504034866,4.69272,1.36871,4.88825,53.3,28.32,60.35654397,135.58
2021-06-06 08:00:00,5.31792,1.55106,5.5395,5.31792,1.55106,5.5395,0.0,0.0,0.0,136.61,58.15792,8.26106,58.7417123606,5.31792,1.55106,5.5395,52.84,6.71,53.2643379758,135.81,81.74792,18.38106,83.7889359704,5.31792,1.55106,5.5395,76.43,16.83,78.2610618379,136.53,61.38792,28.91106,67.855184859,5.31792,1.55106,5.5395,56.07,27.36,62.3892178185,135.39
2021-06-06 08:30:00,7.34592,2.14256,7.652,7.34592,2.14256,7.652,0.0,0.0,0.0,136.8,61.34592,8.07256,61.8747777822,7.34592,2.14256,7.652,54.0,5.93,54.3246251713,136.01,85.82592,17.32256,87.556608139,7.34592,2.14256,7.652,78.48,15.18,79.9346157806,137.03,64.64592,28.59256,70.6868407838,7.34592,2.14256,7.652,57.3,26.45,63.1101616224,135.84
2021-06-06 09:00:00,8.11992,2.36831,8.45825,8.11992,2.36831,8.45825,0.0,0.0,0.0,136.8,64.23992,7.16831,64.6386261446,8.11992,2.36831,8.45825,56.12,4.8,56.324900355,136.01,89.72992,16.74831,91.2795948231,8.11992,2.36831,8.45825,81.61,14.38,82.8672221086,136.73,67.64992,27.53831,73.0401957395,8.11992,2.36831,8.45825,59.53,25.17,64.6324206571,135.61
2021-06-06 09:30:00,7.54176,2.19968,7.856,7.54176,2.19968,7.856,0.0,0.0,0.0,136.48,68.65176,8.70968,69.2020424323,7.54176,2.19968,7.856,61.11,6.51,61.4557743422,135.66,95.12176,23.59968,98.0055820941,7.54176,2.19968,7.856,87.58,21.4,90.1566214984,136.4,73.18176,16.02968,74.9167580559,7.54176,2.19968,7.856,65.64,13.83,67.0811337113,135.25
2021-06-06 10:00:00,6.20976,1.81118,6.4685,6.20976,1.81118,6.4685,0.0,0.0,0.0,136.91,71.98976,9.22118,72.5779285007,6.20976,1.81118,6.4685,65.78,7.41,66.1960459544,136.94,99.68976,26.69118,103.2011014411,6.20976,1.81118,6.4685,93.48,24.88,96.7343000181,136.83,77.38976,8.55118,77.8607579738,6.20976,1.81118,6.4685,71.18,6.74,71.4983915903,136.52
2021-06-06 10:30:00,6.77184,1.97512,7.054,6.77184,1.97512,7.054,0.0,0.0,0.0,136.91,74.12184,8.61512,74.6208245572,6.77184,1.97512,7.054,67.35,6.64,67.6765254723,137.57,102.61184,26.45512,105.9672736386,6.77184,1.97512,7.054,95.84,24.48,98.9170157253,136.83,79.64184,7.88512,80.0312301292,6.77184,1.97512,7.054,72.87,5.91,73.1092675384,137.15
2021-06-06 11:00:00,10.27512,2.99691,10.70325,10.27512,2.99691,10.70325,0.0,0.0,0.0,136.55,73.41512,9.47691,74.0242640474,10.27512,2.99691,10.70325,63.14,6.48,63.4716472135,137.15,100.59512,27.04691,104.1677181682,10.27512,2.99691,10.70325,90.32,24.05,93.4671327259,136.47,78.60512,8.75691,79.0913924708,10.27512,2.99691,10.70325,68.33,5.76,68.5723450088,136.73
2021-06-06 11:30:00,9.899280000000001,2.88729,10.31175,9.899280000000001,2.88729,10.31175,0.0,0.0,0.0,136.21,75.22928,9.71729,75.8542701123,9.899280000000001,2.88729,10.31175,65.33,6.83,65.6860548366,136.8,102.93928,24.15729,105.7358502451,9.899280000000001,2.88729,10.31175,93.04,21.27,95.4403190481,136.12,80.57928,9.00729,81.081142311,9.899280000000001,2.88729,10.31175,70.68,6.12,70.944462786,136.4
2021-06-06 12:00:00,9.26184,2.70137,9.64775,9.26184,2.70137,9.64775,0.0,0.0,0.0,135.94,78.78184,9.60137,79.3647567858,9.26184,2.70137,9.64775,69.52,6.9,69.8615802856,136.85,107.86184,21.12137,109.9103671128,9.26184,2.70137,9.64775,98.6,18.42,100.3058143878,135.86,84.45184,8.90137,84.9196541871,9.26184,2.70137,9.64775,75.19,6.2,75.4451860625,136.45
2021-06-06 12:30:00,9.88032,2.88176,10.292,9.88032,2.88176,10.292,0.0,0.0,0.0,135.98,79.31032,9.55176,79.8834336868,9.88032,2.88176,10.292,69.43,6.67,69.7496508952,137.2,108.48032,21.00176,110.4945869733,9.88032,2.88176,10.292,98.6,18.12,100.2511566018,135.89,84.98032,8.83176,85.4380171352,9.88032,2.88176,10.292,75.1,5.95,75.3353336755,136.8
2021-06-06 13:00:00,8.91984,2.60162,9.2915,8.91984,2.60162,9.2915,0.0,0.0,0.0,135.98,79.51984,9.69162,80.10825458,8.91984,2.60162,9.2915,70.6,7.09,70.9551132759,137.2,108.97984,21.37162,111.0556242063,8.91984,2.60162,9.2915,100.06,18.77,101.8052871908,135.89,85.29984,8.99162,85.7724427439,8.91984,2.60162,9.2915,76.38,6.39,76.64682968,136.8
2021-06-06 13:30:00,8.27544,2.41367,8.62025,8.27544,2.41367,8.62025,0.0,0.0,0.0,136.39,79.60544,9.88367,80.2166629215,8.27544,2.41367,8.62025,71.33,7.47,71.7200794757,137.56,109.40544,22.01367,111.5981718867,8.27544,2.41367,8.62025,101.13,19.6,103.0118289324,136.27,85.43544,9.20367,85.9297500838,8.27544,2.41367,8.62025,77.16,6.79,77.4581803298,137.17
2021-06-06 14:00:00,8.79672,2.56571,9.16325,8.79672,2.56571,9.16325,0.0,0.0,0.0,136.39,77.57672,10.60571,78.2983305733,8.79672,2.56571,9.16325,68.78,8.04,69.2483212793,137.56,106.40672,23.46571,108.9634324302,8.79672,2.56571,9.16325,97.61,20.9,99.8224528851,136.27,83.19672,9.97571,83.7926548616,8.79672,2.56571,9.16325,74.4,7.41,74.7680954686,137.17
2021-06-06 14:30:00,8.50584,2.48087,8.86025,8.50584,2.48087,8.86025,0.0,0.0,0.0,136.58,76.02584,10.50087,76.7476163699,8.50584,2.48087,8.86025,67.52,8.02,67.9946380239,137.68,104.43584,24.50087,107.2713256526,8.50584,2.48087,8.86025,95.93,22.02,98.4248205485,136.45,81.55584,9.85087,82.1486133654,8.50584,2.48087,8.86025,73.05,7.37,73.4208376416,137.29
2021-06-06 15:00:00,8.73432,2.54751,9.09825,8.73432,2.54751,9.09825,0.0,0.0,0.0,137.05,74.26432,11.02751,75.0785934995,8.73432,2.54751,9.09825,65.53,8.48,66.0764050172,138.03,101.91432,25.53751,105.0651847096,8.73432,2.54751,9.09825,93.18,22.99,95.9742283116,136.91,79.63432,10.43751,80.315419048,8.73432,2.54751,9.09825,70.9,7.89,71.3376625633,137.63
2021-06-06 15:30:00,10.01784,2.92187,10.43525,10.01784,2.92187,10.43525,0.0,0.0,0.0,137.05,72.91784,10.88187,73.7253449294,10.01784,2.92187,10.43525,62.9,7.96,63.4016687478,137.98,99.88784,27.94187,103.7223634467,10.01784,2.92187,10.43525,89.87,25.02,93.2878196765,136.91,78.08784,10.23187,78.7553294677,10.01784,2.92187,10.43525,68.07,7.31,68.4613832755,137.6
2021-06-06 16:00:00,10.8348,3.16015,11.28625,10.8348,3.16015,11.28625,0.0,0.0,0.0,137.6,72.8848,10.69015,73.6646005763,10.8348,3.16015,11.28625,62.05,7.53,62.5052269814,138.28,99.4948,28.48015,103.4907443739,10.8348,3.16015,11.28625,88.66,25.32,92.204652811,137.46,77.9848,10.03015,78.6271768542,10.8348,3.16015,11.28625,67.15,6.87,67.5005140721,137.89
2021-06-06 16:30:00,11.382,3.31975,11.85625,11.382,3.31975,11.85625,0.0,0.0,0.0,137.06,73.072,11.41975,73.9589607422,11.382,3.31975,11.85625,61.69,8.1,62.2194993551,137.83,99.472,27.53975,103.2139361427,11.382,3.31975,11.85625,88.09,24.22,91.3589431857,136.92,78.142,10.79975,78.8847688978,11.382,3.31975,11.85625,66.76,7.48,67.1777344066,137.43
2021-06-06 17:00:00,14.98992,4.37206,15.6145,14.98992,4.37206,15.6145,0.0,0.0,0.0,137.06,71.89992,12.75206,73.0220071639,14.98992,4.37206,15.6145,56.91,8.38,57.5236690415,137.83,96.88992,29.42206,101.2586500614,14.98992,4.37206,15.6145,81.9,25.05,85.6452713231,136.92,76.58992,12.17206,77.5511114701,14.98992,4.37206,15.6145,61.6,7.8,62.0918674224,137.43
2021-06-06 17:30:00,23.20872,6.76921,24.17575,23.20872,6.76921,24.17575,0.0,0.0,0.0,138.04,68.92872,16.62921,70.9062695822,23.20872,6.76921,24.17575,45.72,9.86,46.77112357,138.63,90.20872,34.36921,96.5342206684,23.20872,6.76921,24.17575,67.0,27.6,72.4621280394,137.89,72.72872,16.17921,74.506600708,23.20872,6.76921,24.17575,49.52,9.41,50.4061355392,138.23
2021-06-06 18:00:00,23.8872,6.9671,24.8825,23.8872,6.9671,24.8825,0.0,0.0,0.0,138.04,68.9672,17.4771,71.1471974167,23.8872,6.9671,24.8825,45.08,10.51,46.2889457646,138.63,90.3972,36.1471,97.3563896529,23.8872,6.9671,24.8825,66.51,29.18,72.6295566557,137.89,72.7172,17.0871,74.697792218,23.8872,6.9671,24.8825,48.83,10.12,49.8676578556,138.23
2021-06-06 18:30:00,19.7184,5.7512,20.54,19.7184,5.7512,20.54,0.0,0.0,0.0,138.52,70.5184,16.0712,72.3265387531,19.7184,5.7512,20.54,50.8,10.32,51.8376542679,138.61,93.7184,33.8712,99.6513757456,19.7184,5.7512,20.54,74.0,28.12,79.1627083923,138.38,74.7284,15.6512,76.3498122329,19.7184,5.7512,20.54,55.01,9.9,55.8937393632,138.64
2021-06-06 19:00:00,18.65304,5.44047,19.43025,18.65304,5.44047,19.43025,0.0,0.0,0.0,138.01,70.32304,15.64047,72.0413371382,18.65304,5.44047,19.43025,51.67,10.2,52.667152002,138.61,93.84304,34.64047,100.0323863469,18.65304,5.44047,19.43025,75.19,29.2,80.660870935,137.9,74.60304,15.21047,76.1378485043,18.65304,5.44047,19.43025,55.95,9.77,56.7966143357,138.19
2021-06-06 19:30:00,17.56224,5.12232,18.294,17.56224,5.12232,18.294,0.0,0.0,0.0,138.21,70.91224,16.14232,72.7263382606,17.56224,5.12232,18.294,53.35,11.02,54.4762599671,138.89,94.72224,33.26232,100.3926525319,17.56224,5.12232,18.294,77.16,28.14,82.1311463453,138.12,75.33224,15.76232,76.9636090318,17.56224,5.12232,18.294,57.77,10.64,58.7416589824,138.44
2021-06-06 20:00:00,14.844,4.3295,15.4625,14.844,4.3295,15.4625,0.0,0.0,0.0,138.21,71.244,15.2895,72.8661536397,14.844,4.3295,15.4625,56.4,10.96,57.4550398138,138.89,96.064,32.4395,101.3933590343,14.844,4.3295,15.4625,81.22,28.11,85.9468469462,138.12,75.924,14.8795,77.3682964544,14.844,4.3295,15.4625,61.08,10.55,61.9844246565,138.44
2021-06-06 20:30:00,14.63976,4.2699300000000004,15.24975,14.63976,4.2699300000000004,15.24975,0.0,0.0,0.0,138.37,70.50976,15.46993,72.18687546539999,14.63976,4.2699300000000004,15.24975,55.87,11.2,56.981548768,139.06,94.96976,34.09993,100.9061967397,14.63976,4.2699300000000004,15.24975,80.33,29.83,85.6897765197,138.28,75.14976,15.10993,76.6537436311,14.63976,4.2699300000000004,15.24975,60.51,10.84,61.4732925749,138.62
2021-06-06 21:00:00,12.2532,3.57385,12.76375,12.2532,3.57385,12.76375,0.0,0.0,0.0,138.11,69.8332,14.05385,71.2333245192,12.2532,3.57385,12.76375,57.58,10.48,58.5259498001,138.65,94.8032,33.60385,100.5826300365,12.2532,3.57385,12.76375,82.55,30.03,87.8424919956,138.02,74.6032,13.60385,75.8333843704,12.2532,3.57385,12.76375,62.35,10.03,63.1515906371,138.22
2021-06-06 21:30:00,11.14008,3.24919,11.60425,11.14008,3.24919,11.60425,0.0,0.0,0.0,138.16,68.78008,14.31919,70.2548119851,11.14008,3.24919,11.60425,57.64,11.07,58.6933940065,138.61,93.58008,34.24919,99.6505814758,11.14008,3.24919,11.60425,82.44,31.0,88.0758400471,138.07,73.56008,13.92919,74.8672672378,11.14008,3.24919,11.60425,62.42,10.68,63.3270779367,138.19
2021-06-06 22:00:00,11.7492,3.42685,12.23875,11.7492,3.42685,12.23875,0.0,0.0,0.0,138.48,67.6592,15.01685,69.3056500479,11.7492,3.42685,12.23875,55.91,11.59,57.098653224,138.89,91.8892,35.19685,98.3994071454,11.7492,3.42685,12.23875,80.14,31.77,86.2076127729,138.38,72.2992,14.66685,73.7718835978,11.7492,3.42685,12.23875,60.55,11.24,61.5844144244,138.48
2021-06-06 22:30:00,5.37648,1.56814,5.6005,5.37648,1.56814,5.6005,0.0,0.0,0.0,138.98,70.17648,11.82814,71.1663069229,5.37648,1.56814,5.6005,64.8,10.26,65.6072221634,139.39,97.13648,31.77814,102.2024751591,5.37648,1.56814,5.6005,91.76,30.21,96.6050811293,138.89,75.49648,11.34814,76.3446054011,5.37648,1.56814,5.6005,70.12,9.78,70.7987485765,138.98
2021-06-06 23:00:00,2.60952,0.7611100000000001,2.7182500000000003,2.60952,0.7611100000000001,2.7182500000000003,0.0,0.0,0.0,138.17,67.62952,10.37111,68.4201132567,2.60952,0.7611100000000001,2.7182500000000003,65.02,9.61,65.7263455549,138.6,94.30952,30.25111,99.0424919863,2.60952,0.7611100000000001,2.7182500000000003,91.7,29.49,96.3252308588,138.08,73.00952,9.821110000000001,73.6671175781,2.60952,0.7611100000000001,2.7182500000000003,70.4,9.06,70.9805860782,138.16
2021-06-06 23:30:00,2.77416,0.80913,2.8897500000000003,2.77416,0.80913,2.8897500000000003,0.0,0.0,0.0,138.63,63.41416,10.92913,64.3490603744,2.77416,0.80913,2.8897500000000003,60.64,10.12,61.4786466995,139.07,88.24416,31.53913,93.710983856,2.77416,0.80913,2.8897500000000003,85.47,30.73,90.8265038411,138.54,68.43416,10.44913,69.227296442,2.77416,0.80913,2.8897500000000003,65.66,9.64,66.3638847567,138.62
2021-06-07 00:00:00,3.91896,1.14303,4.08225,3.91896,1.14303,4.08225,0.0,0.0,0.0,138.13,59.95896,12.48303,61.2446154553,3.91896,1.14303,4.08225,56.04,11.34,57.1758445499,138.48,83.08896,32.78303,89.3224626276,3.91896,1.14303,4.08225,79.17,31.64,85.2583045808,138.06,64.60896,12.10303,65.7328003927,3.91896,1.14303,4.08225,60.69,10.96,61.6716928582,138.05
2021-06-07 00:30:00,3.5908800000000003,1.04734,3.7405,3.5908800000000003,1.04734,3.7405,0.0,0.0,0.0,139.2,57.88088,13.05734,59.3354059348,3.5908800000000003,1.04734,3.7405,54.29,12.01,55.6025556967,139.6,80.14088,32.23734,86.3817500254,3.5908800000000003,1.04734,3.7405,76.55,31.19,82.6602601012,139.11,62.38088,13.01734,63.7246053754,3.5908800000000003,1.04734,3.7405,58.79,11.97,59.9962082135,139.16
2021-06-07 01:00:00,2.67864,0.78127,2.7902500000000003,2.67864,0.78127,2.7902500000000003,0.0,0.0,0.0,139.13,56.18864,8.64127,56.8492287746,2.67864,0.78127,2.7902500000000003,53.51,7.86,54.0841908509,139.65,79.60864,19.45127,81.9505184075,2.67864,0.78127,2.7902500000000003,76.93,18.67,79.163083568,139.05,59.45864,29.58127,66.4107024919,2.67864,0.78127,2.7902500000000003,56.78,28.8,63.6663835945,139.2
2021-06-07 01:30:00,2.66448,0.77714,2.7755,2.66448,0.77714,2.7755,0.0,0.0,0.0,138.63,55.34448,8.58714,56.006699955,2.66448,0.77714,2.7755,52.68,7.8100000000000005,53.2557837235,137.69,78.49448,19.74714,80.940304723,2.66448,0.77714,2.7755,75.83,18.97,78.1668075336,138.54,58.56448,29.75714,65.6908342058,2.66448,0.77714,2.7755,55.9,28.98,62.9654699022,137.27
2021-06-07 02:00:00,2.68488,0.7830900000000001,2.7967500000000003,2.68488,0.7830900000000001,2.7967500000000003,0.0,0.0,0.0,138.8,54.97488,8.84309,55.681573898,2.68488,0.7830900000000001,2.7967500000000003,52.29,8.06,52.9075391603,137.82,77.89488,20.18309,80.4671948819,2.68488,0.7830900000000001,2.7967500000000003,75.21,19.4,77.6717715776,138.71,58.16488,30.08309,65.4839336736,2.68488,0.7830900000000001,2.7967500000000003,55.48,29.3,62.7416958649,137.42
2021-06-07 02:30:00,2.68464,0.78302,2.7965,2.68464,0.78302,2.7965,0.0,0.0,0.0,139.03,54.31464,8.90302,55.0394756829,2.68464,0.78302,2.7965,51.63,8.12,52.2646276175,138.04,77.02464,20.22302,79.6352039305,2.68464,0.78302,2.7965,74.34,19.44,76.8397631438,138.88,57.46464,30.17302,64.904514375,2.68464,0.78302,2.7965,54.78,29.39,62.1660719364,137.65
2021-06-07 03:00:00,2.65896,0.77553,2.76975,2.65896,0.77553,2.76975,0.0,0.0,0.0,139.03,53.90896,8.92553,54.6428499812,2.65896,0.77553,2.76975,51.25,8.15,51.8939784561,138.04,76.42896,20.23553,79.0623968841,2.65896,0.77553,2.76975,73.77,19.46,76.2935416664,138.88,57.03896,30.16553,64.524430707,2.65896,0.77553,2.76975,54.38,29.39,61.8138859804,137.65
2021-06-07 03:30:00,2.65632,0.7747600000000001,2.767,2.65632,0.7747600000000001,2.767,0.0,0.0,0.0,138.92,53.57632,9.01476,54.3294391891,2.65632,0.7747600000000001,2.767,50.92,8.24,51.5824000993,137.93,75.91632,20.31476,78.5873852231,2.65632,0.7747600000000001,2.767,73.26,19.54,75.8210999656,138.77,56.68632,30.11476,64.1890773029,2.65632,0.7747600000000001,2.767,54.03,29.34,61.4823267289,137.53
2021-06-07 04:00:00,2.6652,0.7773500000000001,2.77625,2.6652,0.7773500000000001,2.77625,0.0,0.0,0.0,138.47,53.6652,8.96735,54.4092552519,2.6652,0.7773500000000001,2.77625,51.0,8.19,51.6534229263,137.48,76.0552,20.29735,78.7170620899,2.6652,0.7773500000000001,2.77625,73.39,19.52,75.941572936,138.32,56.7752,30.21735,64.315717955,2.6652,0.7773500000000001,2.77625,54.11,29.44,61.6003709404,137.08
2021-06-07 04:30:00,2.664,0.777,2.775,2.664,0.777,2.775,0.0,0.0,0.0,138.41,53.884,8.527,54.5545157159,2.664,0.777,2.775,51.22,7.75,51.8030008783,137.33,76.304,20.637,79.0454690985,2.664,0.777,2.775,73.64,19.86,76.2710246424,138.27,57.004,29.587,64.2249685481,2.664,0.777,2.775,54.34,28.81,61.5048916754,136.94
2021-06-07 05:00:00,2.68752,0.7838600000000001,2.7995,2.68752,0.7838600000000001,2.7995,0.0,0.0,0.0,138.41,54.01752,8.18386,54.6339457796,2.68752,0.7838600000000001,2.7995,51.33,7.4,51.8606681407,137.33,76.42752,20.60386,79.1560791111,2.68752,0.7838600000000001,2.7995,73.74,19.82,76.3571869571,138.27,57.14752,29.31386,64.2272639169,2.68752,0.7838600000000001,2.7995,54.46,28.53,61.4805050402,136.94
2021-06-07 05:30:00,2.9776800000000003,0.8684900000000001,3.10175,2.9776800000000003,0.8684900000000001,3.10175,0.0,0.0,0.0,138.88,55.45768,8.10849,56.0473182326,2.9776800000000003,0.8684900000000001,3.10175,52.48,7.24,52.9770516356,137.76,78.20768,18.66849,80.4049359795,2.9776800000000003,0.8684900000000001,3.10175,75.23,17.8,77.3071335648,138.73,58.67768,29.07849,65.4876225776,2.9776800000000003,0.8684900000000001,3.10175,55.7,28.21,62.4363203592,137.36
2021-06-07 06:00:00,3.5364,1.03145,3.68375,3.5364,1.03145,3.68375,0.0,0.0,0.0,138.09,58.0364,7.41145,58.5077201407,3.5364,1.03145,3.68375,54.5,6.38,54.8721641636,137.16,81.7064,17.97145,83.659481328,3.5364,1.03145,3.68375,78.17,16.94,79.984451614,137.96,61.3764,28.14145,67.5203945861,3.5364,1.03145,3.68375,57.84,27.11,63.8781472806,136.76
2021-06-07 06:30:00,4.63224,1.35107,4.8252500000000005,4.63224,1.35107,4.8252500000000005,0.0,0.0,0.0,137.57,66.73224,6.75107,67.0728618859,4.63224,1.35107,4.8252500000000005,62.1,5.4,62.3343404553,136.63,92.47224,18.83107,94.3701455332,4.63224,1.35107,4.8252500000000005,87.84,17.48,89.5623581646,137.43,71.22224,16.01107,72.9997385828,4.63224,1.35107,4.8252500000000005,66.59,14.66,68.1846294996,136.26
2021-06-07 07:00:00,6.2364,1.81895,6.49625,6.2364,1.81895,6.49625,0.0,0.0,0.0,136.54,72.3064,11.72895,73.2515102169,6.2364,1.81895,6.49625,66.07,9.91,66.8090787244,136.59,100.5164,9.568950000000001,100.9708446685,6.2364,1.81895,6.49625,94.28,7.75,94.597996279,136.41,77.7564,11.25895,78.5673067889,6.2364,1.81895,6.49625,71.52,9.44,72.1403077343,136.23
2021-06-07 07:30:00,10.55472,3.07846,10.9945,10.55472,3.07846,10.9945,0.0,0.0,0.0,136.92,78.37472,12.95846,79.4387715203,10.55472,3.07846,10.9945,67.82,9.88,68.5358796544,136.85,108.90472,4.01846,108.978833078,10.55472,3.07846,10.9945,98.35,0.9400000000000001,98.3544920174,136.78,83.97472,12.48846,84.898264012,10.55472,3.07846,10.9945,73.42,9.41,74.0205680875,136.48
2021-06-07 08:00:00,14.8932,4.34385,15.51375,14.8932,4.34385,15.51375,0.0,0.0,0.0,137.22,81.0332,12.02385,81.9204032648,14.8932,4.34385,15.51375,66.14,7.68,66.5843975718,136.34,111.3732,7.81385,111.646970089,14.8932,4.34385,15.51375,96.48,3.47,96.542380849,137.09,86.4732,11.373850000000001,87.2179957466,14.8932,4.34385,15.51375,71.58,7.03,71.9243859897,136.0
2021-06-07 08:30:00,17.65728,5.15004,18.393,17.65728,5.15004,18.393,0.0,0.0,0.0,137.22,85.08728,11.51004,85.8622515347,17.65728,5.15004,18.393,67.43,6.36,67.7292735824,136.34,115.96728,15.78004,117.0359760629,17.65728,5.15004,18.393,98.31,10.63,98.883026855,137.09,90.61728,10.79004,91.2574183165,17.65728,5.15004,18.393,72.96,5.64,73.1776687248,135.95
2021-06-07 09:00:00,21.26568,6.20249,22.15175,21.26568,6.20249,22.15175,0.0,0.0,0.0,135.95,83.07568,11.62249,83.884747608,21.26568,6.20249,22.15175,61.81,5.42,62.0471796297,135.68,112.16568,19.14249,113.7874100824,21.26568,6.20249,22.15175,90.9,12.94,91.8164124762,135.83,88.14568,10.82249,88.8075852192,21.26568,6.20249,22.15175,66.88,4.62,67.0393824554,135.32
2021-06-07 09:30:00,23.16048,6.75514,24.1255,23.16048,6.75514,24.1255,0.0,0.0,0.0,136.01,82.45048,11.65514,83.2701863853,23.16048,6.75514,24.1255,59.29,4.9,59.4921347743,135.85,110.68048,20.57514,112.5766629415,23.16048,6.75514,24.1255,87.52,13.82,88.6044174971,135.89,87.31048,10.83514,87.9802260548,23.16048,6.75514,24.1255,64.15,4.08,64.2796149646,135.5
2021-06-07 10:00:00,21.22632,6.19101,22.11075,21.22632,6.19101,22.11075,0.0,0.0,0.0,136.01,85.15632,16.94101,86.8250923165,21.22632,6.19101,22.11075,63.93,10.75,64.8275203906,135.85,113.01632,11.68101,113.6183725502,21.22632,6.19101,22.11075,91.79,5.49,91.9540330818,135.89,90.53632,9.65101,91.0492571807,21.22632,6.19101,22.11075,69.31,3.46,69.3963089797,135.5
2021-06-07 10:30:00,24.40704,7.11872,25.424,24.40704,7.11872,25.424,0.0,0.0,0.0,136.09,81.85704,18.64872,83.9544504788,24.40704,7.11872,25.424,57.45,11.53,58.5955919844,136.5,105.47704,9.13872,105.8721973438,24.40704,7.11872,25.424,81.07,2.02,81.0951620012,135.96,93.47704,9.91872,94.0017979275,24.40704,7.11872,25.424,69.07,2.8,69.1267307197,136.17
2021-06-07 11:00:00,24.37344,7.10892,25.389,24.37344,7.10892,25.389,0.0,0.0,0.0,136.72,81.68344,17.08892,83.4518756949,24.37344,7.10892,25.389,57.31,9.98,58.1724720121,137.79,104.14344,10.30892,104.6524243704,24.37344,7.10892,25.389,79.77,3.2,79.8341587292,136.59,101.57344,7.96892,101.8855603086,24.37344,7.10892,25.389,77.2,0.86,77.2047900068,136.96
2021-06-07 11:30:00,20.91696,6.10078,21.7885,20.91696,6.10078,21.7885,0.0,0.0,0.0,136.15,83.02696,17.97078,84.9495439696,20.91696,6.10078,21.7885,62.11,11.87,63.2340810007,137.5,105.60696,9.57078,106.0397558949,20.91696,6.10078,21.7885,84.69,3.47,84.7610582756,136.02,102.92696,7.24078,103.1813354723,20.91696,6.10078,21.7885,82.01,1.1400000000000001,82.0179230412,136.05
2021-06-07 12:00:00,20.77224,6.05857,21.63775,20.77224,6.05857,21.63775,0.0,0.0,0.0,135.85,84.44224,18.85857,86.5224685192,20.77224,6.05857,21.63775,63.67,12.8,64.9438903978,137.03,107.55224,10.98857,108.1121316026,20.77224,6.05857,21.63775,86.78,4.93,86.9199246433,135.72,104.80224,8.61857,105.1560234027,20.77224,6.05857,21.63775,84.03,2.56,84.0689865527,135.74
2021-06-07 12:30:00,22.21608,6.47969,23.14175,22.21608,6.47969,23.14175,0.0,0.0,0.0,136.3,82.62608,18.49969,84.6717640436,22.21608,6.47969,23.14175,60.41,12.02,61.5942245669,137.48,103.34608,10.29969,103.8580563339,22.21608,6.47969,23.14175,81.13,3.8200000000000003,81.219882418,136.17,100.78608,7.93969,101.0983313367,22.21608,6.47969,23.14175,78.57,1.46,78.5835638031,136.16
2021-06-07 13:00:00,20.06472,5.85221,20.90075,20.06472,5.85221,20.90075,0.0,0.0,0.0,136.3,82.76472,18.36221,84.777176367,20.06472,5.85221,20.90075,62.7,12.51,63.935827984,137.48,105.04472,10.41221,105.559496574,20.06472,5.85221,20.90075,84.98,4.5600000000000005,85.1022561393,136.17,102.35472,8.03221,102.669397114,20.06472,5.85221,20.90075,82.29,2.18,82.318870862,136.16
2021-06-07 13:30:00,20.74776,6.05143,21.61225,20.74776,6.05143,21.61225,0.0,0.0,0.0,136.41,82.84776,17.31143,84.6370896573,20.74776,6.05143,21.61225,62.1,11.26,63.1125787779,137.64,106.18776,9.37143,106.6004881511,20.74776,6.05143,21.61225,85.44,3.32,85.5044794148,136.27,103.48776,7.01143,103.7250047986,20.74776,6.05143,21.61225,82.74,0.96,82.7455690657,136.27
2021-06-07 14:00:00,25.80456,7.52633,26.87975,25.80456,7.52633,26.87975,0.0,0.0,0.0,136.62,80.74456,17.72633,82.6674467058,25.80456,7.52633,26.87975,54.94,10.2,55.8788296227,137.87,96.87456,10.53633,97.4458548378,25.80456,7.52633,26.87975,71.07,3.01,71.1337121202,136.47,94.60456,8.24633,94.963280963,25.80456,7.52633,26.87975,68.8,0.72,68.8037673387,136.48
2021-06-07 14:30:00,25.01976,7.29743,26.06225,25.01976,7.29743,26.06225,0.0,0.0,0.0,137.63,79.05976,16.60743,80.7852237879,25.01976,7.29743,26.06225,54.04,9.31,54.8360985118,138.85,95.05976,8.56743,95.4450565931,25.01976,7.29743,26.06225,70.04,1.27,70.0515131885,137.48,92.90976,8.37743,93.2866809178,25.01976,7.29743,26.06225,67.89,1.08,67.8985898234,137.43
2021-06-07 15:00:00,19.29552,5.62786,20.0995,19.29552,5.62786,20.0995,0.0,0.0,0.0,137.63,79.98552,15.46786,81.4674051548,19.29552,5.62786,20.0995,60.69,9.84,61.4825316655,138.85,102.00552,8.31786,102.3440907207,19.29552,5.62786,20.0995,82.71,2.69,82.7537322421,137.48,99.41552,6.38786,99.620531881,19.29552,5.62786,20.0995,80.12,0.76,80.123604512,137.43
2021-06-07 15:30:00,19.67928,5.73979,20.49925,19.67928,5.73979,20.49925,0.0,0.0,0.0,136.58,80.99928,15.54979,82.4783567341,19.67928,5.73979,20.49925,61.32,9.81,62.0997463763,137.93,102.72928,6.68979,102.9468710528,19.67928,5.73979,20.49925,83.05,0.9500000000000001,83.0554332961,136.49,100.13928,7.10979,100.3913567632,19.67928,5.73979,20.49925,80.46,1.37,80.4716627143,136.41
2021-06-07 16:00:00,18.28608,5.33344,19.048,18.28608,5.33344,19.048,0.0,0.0,0.0,137.96,83.45608,14.97344,84.7886855329,18.28608,5.33344,19.048,65.17,9.64,65.8791203645,139.16,108.42608,6.45344,108.6179621978,18.28608,5.33344,19.048,90.14,1.12,90.1469577967,137.88,105.59608,8.44344,105.9331099817,18.28608,5.33344,19.048,87.31,3.11,87.3653718586,137.78
2021-06-07 16:30:00,20.0772,5.85585,20.91375,20.0772,5.85585,20.91375,0.0,0.0,0.0,138.54,82.3172,14.28585,83.5476326778,20.0772,5.85585,20.91375,62.24,8.43,62.8082996108,139.59,107.3472,8.08585,107.651299658,20.0772,5.85585,20.91375,87.27,2.23,87.2984868139,138.44,104.6072,10.30585,105.1136377263,20.0772,5.85585,20.91375,84.53,4.45,84.6470519274,138.32
2021-06-07 17:00:00,22.44744,6.54717,23.38275,22.44744,6.54717,23.38275,0.0,0.0,0.0,138.54,82.23744,13.73717,83.3768935459,22.44744,6.54717,23.38275,59.79,7.19,60.2207622004,139.59,106.69744,10.59717,107.22240304420001,22.44744,6.54717,23.38275,84.25,4.05,84.3472880418,138.44,104.06744,12.77717,104.848882404,22.44744,6.54717,23.38275,81.62,6.23,81.8574205555,138.32
2021-06-07 17:30:00,24.40872,7.11921,25.42575,24.40872,7.11921,25.42575,0.0,0.0,0.0,138.29,84.31872,13.26921,85.3564202416,24.40872,7.11921,25.42575,59.91,6.15,60.2248337482,139.28,108.20872,13.05921,108.9938991406,24.40872,7.11921,25.42575,83.8,5.94,84.0102588974,138.19,105.59872,15.16921,106.6826818076,24.40872,7.11921,25.42575,81.19,8.05,81.5881032994,138.06
2021-06-07 18:00:00,22.52232,6.5690100000000005,23.46075,22.52232,6.5690100000000005,23.46075,0.0,0.0,0.0,138.34,84.26232,11.98901,85.1109565953,22.52232,6.5690100000000005,23.46075,61.74,5.42,61.9774475112,139.28,109.20232,13.84901,110.0769811149,22.52232,6.5690100000000005,23.46075,86.68,7.28,86.9851757485,138.24,106.52232,15.90901,107.7037662172,22.52232,6.5690100000000005,23.46075,84.0,9.34,84.5176644258,138.12
2021-06-07 18:30:00,18.72936,5.46273,19.50975,18.72936,5.46273,19.50975,0.0,0.0,0.0,138.57,81.64936,9.91273,82.248891813,18.72936,5.46273,19.50975,62.92,4.45,63.0771662331,139.5,110.09936,13.81273,110.9624286976,18.72936,5.46273,19.50975,91.37,8.35,91.750746046,138.47,107.26936,15.83273,108.4315034207,18.72936,5.46273,19.50975,88.54,10.37,89.145210191,138.37
2021-06-07 19:00:00,14.0256,4.0908,14.61,14.0256,4.0908,14.61,0.0,0.0,0.0,138.57,81.4756,8.6608,81.9346254767,14.0256,4.0908,14.61,67.45,4.57,67.6046403733,139.5,114.4156,10.8308,114.927088852,14.0256,4.0908,14.61,100.39,6.74,100.6160012125,138.47,111.2856,12.8608,112.0262689908,14.0256,4.0908,14.61,97.26,8.77,97.654597946,138.37
2021-06-07 19:30:00,10.91952,3.18486,11.3745,10.91952,3.18486,11.3745,0.0,0.0,0.0,138.47,81.15952,8.99486,81.6564461206,10.91952,3.18486,11.3745,70.24,5.8100000000000005,70.4798815266,139.59,115.80952,9.02486,116.1606345568,10.91952,3.18486,11.3745,104.89,5.84,105.052452137,137.9,112.52952,11.05486,113.0712288827,10.91952,3.18486,11.3745,101.61,7.87,101.9143218591,137.81
2021-06-07 20:00:00,7.3164,2.13395,7.62125,7.3164,2.13395,7.62125,0.0,0.0,0.0,137.99,81.5464,7.82395,81.9208736926,7.3164,2.13395,7.62125,74.23,5.69,74.4477602081,139.08,118.0264,8.48395,118.3309279291,7.3164,2.13395,7.62125,110.71,6.35,110.8919591314,137.9,114.5464,10.47395,115.0242643165,7.3164,2.13395,7.62125,107.23,8.34,107.5538400058,137.81
2021-06-07 20:30:00,9.42672,2.74946,9.8195,9.42672,2.74946,9.8195,0.0,0.0,0.0,137.99,80.79672,6.45946,81.0545161373,9.42672,2.74946,9.8195,71.37,3.71,71.466362717,139.08,112.30672,12.11946,112.9587564904,9.42672,2.74946,9.8195,102.88,9.37,103.305814454,137.9,109.05672,14.08946,109.9630895358,9.42672,2.74946,9.8195,99.63,11.34,100.2732890654,137.81
2021-06-07 21:00:00,8.14488,2.37559,8.48425,8.14488,2.37559,8.48425,0.0,0.0,0.0,138.92,77.92488,4.72559,78.0680352248,8.14488,2.37559,8.48425,69.78,2.35,69.8195595804,139.87,108.74488,13.33559,109.5595129912,8.14488,2.37559,8.48425,100.6,10.96,101.1952647113,138.81,105.63488,15.25559,106.7307870245,8.14488,2.37559,8.48425,97.49,12.88,98.3371471012,138.7
2021-06-07 21:30:00,4.67736,1.36423,4.87225,4.67736,1.36423,4.87225,0.0,0.0,0.0,139.74,77.37736,4.18423,77.4904098664,4.67736,1.36423,4.87225,72.7,2.8200000000000003,72.7546727022,140.69,112.12736,11.15423,112.6807956462,4.67736,1.36423,4.87225,107.45,9.79,107.8950721766,139.63,108.72736,13.09423,109.5130022959,4.67736,1.36423,4.87225,104.05,11.73,104.7090989361,139.53
2021-06-07 22:00:00,7.87704,2.29747,8.20525,7.87704,2.29747,8.20525,0.0,0.0,0.0,139.42,76.38704,5.25747,76.5677534656,7.87704,2.29747,8.20525,68.51,2.96,68.5739141365,140.46,107.42704,13.08747,108.2213047147,7.87704,2.29747,8.20525,99.55,10.79,100.1330444958,139.3,103.85704,18.34747,105.4652284545,7.87704,2.29747,8.20525,95.98,16.05,97.3127067756,139.2
2021-06-07 22:30:00,3.50928,1.02354,3.6555,3.50928,1.02354,3.6555,0.0,0.0,0.0,139.44,75.02928,13.92354,76.3102733808,3.50928,1.02354,3.6555,71.52,12.9,72.6740696535,140.68,108.14928,6.9035400000000005,108.3693943374,3.50928,1.02354,3.6555,104.64,5.88,104.8050762129,139.34,101.67928,29.68354,105.923503191,3.50928,1.02354,3.6555,98.17,28.66,102.268003305,139.23
2021-06-07 23:00:00,3.82224,1.11482,3.9815,3.82224,1.11482,3.9815,0.0,0.0,0.0,136.69,71.48224,13.89482,72.8201665629,3.82224,1.11482,3.9815,67.66,12.78,68.8564013001,139.15,102.15224,8.33482,102.4917038665,3.82224,1.11482,3.9815,98.33,7.22,98.5947123329,136.6,96.04224,31.21482,100.9875083951,3.82224,1.11482,3.9815,92.22,30.1,97.0079295728,136.52
2021-06-07 23:30:00,3.50592,1.02256,3.652,3.50592,1.02256,3.652,0.0,0.0,0.0,137.12,67.92592,12.45256,69.0579239364,3.50592,1.02256,3.652,64.42,11.43,65.4261514992,139.44,97.36592,9.20256,97.7998440081,3.50592,1.02256,3.652,93.86,8.18,94.2157736263,137.03,91.57592,32.22256,97.0795678647,3.50592,1.02256,3.652,88.07,31.2,93.4332109049,136.96
2021-06-08 00:00:00,3.08544,0.89992,3.214,3.08544,0.89992,3.214,0.0,0.0,0.0,137.68,64.81544,11.89992,65.8987811602,3.08544,0.89992,3.214,61.73,11.0,62.702415424,140.07,92.91544,9.37992,93.3876966715,3.08544,0.89992,3.214,89.83,8.48,90.2293704954,137.59,87.33544,32.45992,93.1725575822,3.08544,0.89992,3.214,84.25,31.56,89.9671945767,137.47
2021-06-08 00:30:00,2.95824,0.86282,3.0815,2.95824,0.86282,3.0815,0.0,0.0,0.0,138.92,61.93824,11.952820000000001,63.0810231389,2.95824,0.86282,3.0815,58.98,11.09,60.013569299,141.11,88.20824,11.43282,88.9460677998,2.95824,0.86282,3.0815,85.25,10.57,85.9027787676,138.82,82.90824,34.76282,89.9012230965,2.95824,0.86282,3.0815,79.95,33.9,86.8401548824,138.72
2021-06-08 01:00:00,3.00576,0.8766800000000001,3.1310000000000002,3.00576,0.8766800000000001,3.1310000000000002,0.0,0.0,0.0,138.92,61.14576,11.60668,62.2376010672,3.00576,0.8766800000000001,3.1310000000000002,58.14,10.73,59.1218445247,141.11,87.22576,11.60668,87.9945920395,3.00576,0.8766800000000001,3.1310000000000002,84.22,10.73,84.9007732591,138.82,82.01576,34.71668,89.0608374012,3.00576,0.8766800000000001,3.1310000000000002,79.01,33.84,85.9518801423,138.72
2021-06-08 01:30:00,2.95104,0.86072,3.074,2.95104,0.86072,3.074,0.0,0.0,0.0,138.69,60.03104,11.40072,61.1040275268,2.95104,0.86072,3.074,57.08,10.54,58.0449653286,140.88,85.75104,12.05072,86.5936528482,2.95104,0.86072,3.074,82.8,11.19,83.5527144981,138.6,80.61104,35.28072,87.993573479,2.95104,0.86072,3.074,77.66,34.42,84.9459357474,138.53
2021-06-08 02:00:00,2.88096,0.84028,3.001,2.88096,0.84028,3.001,0.0,0.0,0.0,138.69,58.36096,11.02028,59.3923246169,2.88096,0.84028,3.001,55.48,10.18,56.4062301524,140.88,82.65096,13.00028,83.6671289635,2.88096,0.84028,3.001,79.77,12.16,80.6915020309,138.6,77.69096,36.34028,85.7700484796,2.88096,0.84028,3.001,74.81,35.5,82.8057129672,138.53
2021-06-08 02:30:00,2.79408,0.8149400000000001,2.9105,2.79408,0.8149400000000001,2.9105,0.0,0.0,0.0,139.07,58.00408,11.27494,59.0897416533,2.79408,0.8149400000000001,2.9105,55.21,10.46,56.1921320115,141.21,83.41408,11.36494,84.1847409181,2.79408,0.8149400000000001,2.9105,80.62,10.55,81.3073606754,138.97,78.41408,34.74494,85.7670029665,2.79408,0.8149400000000001,2.9105,75.62,33.93,82.8832268918,138.9
2021-06-08 03:00:00,2.79744,0.8159200000000001,2.914,2.79744,0.8159200000000001,2.914,0.0,0.0,0.0,139.12,55.74744,15.26592,57.7998735293,2.79744,0.8159200000000001,2.914,52.95,14.45,54.886291549,140.79,84.62744,1.00592,84.6334181987,2.79744,0.8159200000000001,2.914,81.83,0.19,81.830220579,139.03,79.18744,24.56592,82.9104039262,2.79744,0.8159200000000001,2.914,76.39,23.75,79.9968411876,138.94
2021-06-08 03:30:00,2.77752,0.8101100000000001,2.89325,2.77752,0.8101100000000001,2.89325,0.0,0.0,0.0,138.49,55.35752,15.18011,57.401139014500004,2.77752,0.8101100000000001,2.89325,52.58,14.37,54.508286526,137.97,83.93752,0.9201100000000001,83.9425628997,2.77752,0.8101100000000001,2.89325,81.16,0.11,81.1600745441,138.41,78.84752,24.41011,82.5395958335,2.77752,0.8101100000000001,2.89325,76.07,23.6,79.6467507184,138.33
2021-06-08 04:00:00,2.76768,0.8072400000000001,2.883,2.76768,0.8072400000000001,2.883,0.0,0.0,0.0,138.15,55.05768,15.34724,57.1566785477,2.76768,0.8072400000000001,2.883,52.29,14.54,54.2738951983,137.63,83.19768,1.06724,83.2045248685,2.76768,0.8072400000000001,2.883,80.43,0.26,80.4304202401,138.06,78.17768,24.727240000000002,81.9950367291,2.76768,0.8072400000000001,2.883,75.41,23.92,79.1127960573,138.0
2021-06-08 04:30:00,2.75544,0.8036700000000001,2.87025,2.75544,0.8036700000000001,2.87025,0.0,0.0,0.0,138.03,55.28544,15.65367,57.458831005,2.75544,0.8036700000000001,2.87025,52.53,14.85,54.5886746496,137.5,84.03544,1.44367,84.0478397049,2.75544,0.8036700000000001,2.87025,81.28,0.64,81.282519646,137.95,78.97544,25.03367,82.848082397,2.75544,0.8036700000000001,2.87025,76.22,24.23,79.9786302708,137.88
2021-06-08 05:00:00,2.87184,0.83762,2.9915000000000003,2.87184,0.83762,2.9915000000000003,0.0,0.0,0.0,137.97,54.22184,15.68762,56.4456318438,2.87184,0.83762,2.9915000000000003,51.35,14.85,53.4541392223,137.45,82.20184,1.24762,82.211307343,2.87184,0.83762,2.9915000000000003,79.33,0.41000000000000003,79.3310594912,137.89,77.24184,25.05762,81.2045944922,2.87184,0.83762,2.9915000000000003,74.37,24.22,78.2144826742,137.83
2021-06-08 05:30:00,3.21936,0.93898,3.3535,3.21936,0.93898,3.3535,0.0,0.0,0.0,138.15,55.58936,15.65898,57.7527540456,3.21936,0.93898,3.3535,52.37,14.72,54.3994053276,137.64,84.17936,1.09898,84.1865334068,3.21936,0.93898,3.3535,80.96,0.16,80.9601581026,138.06,79.12936,24.85898,82.9422962104,3.21936,0.93898,3.3535,75.91,23.92,79.589537629,137.99
2021-06-08 06:00:00,3.8572800000000003,1.12504,4.018,3.8572800000000003,1.12504,4.018,0.0,0.0,0.0,138.15,56.83728,15.53504,58.9220999762,3.8572800000000003,1.12504,4.018,52.98,14.41,54.9047220191,137.64,85.01728,1.59504,85.0322412453,3.8572800000000003,1.12504,4.018,81.16,0.47000000000000003,81.1613608807,138.06,79.94728,24.77504,83.6980895027,3.8572800000000003,1.12504,4.018,76.09,23.65,79.680678963,137.99
2021-06-08 06:30:00,6.91584,2.01712,7.204,6.91584,2.01712,7.204,0.0,0.0,0.0,137.93,63.31584,14.18712,64.8858225562,6.91584,2.01712,7.204,56.4,12.17,57.6980840236,137.4,94.34584,5.73712,94.5201146381,6.91584,2.01712,7.204,87.43,3.7199999999999998,87.5091040978,137.79,88.88584,21.90712,91.5456960168,6.91584,2.01712,7.204,81.97,19.89,84.3486395859,137.79
2021-06-08 07:00:00,8.8224,2.5732,9.19,8.8224,2.5732,9.19,0.0,0.0,0.0,137.18,67.7424,12.4232,68.8721181321,8.8224,2.5732,9.19,58.92,9.85,59.7376673465,136.81,99.6624,9.2032,100.0864269719,8.8224,2.5732,9.19,90.84,6.63,91.0816254796,137.04,93.9824,19.4732,95.9786279752,8.8224,2.5732,9.19,85.16,16.9,86.820709511,137.04
2021-06-08 07:30:00,14.07408,4.10494,14.6605,14.07408,4.10494,14.6605,0.0,0.0,0.0,136.26,74.38408,11.82494,75.3181290491,14.07408,4.10494,14.6605,60.31,7.72,60.8020928916,136.03,105.88408,13.92494,106.7957974428,14.07408,4.10494,14.6605,91.81,9.82,92.3336802039,136.13,100.16408,17.95494,101.760615135,14.07408,4.10494,14.6605,86.09,13.85,87.1969643967,136.12
2021-06-08 08:00:00,19.88688,5.80034,20.7155,19.88688,5.80034,20.7155,0.0,0.0,0.0,136.26,80.01688,14.97034,81.4052342583,19.88688,5.80034,20.7155,60.13,9.17,60.8252069458,136.03,108.33688,14.09034,109.2493352357,19.88688,5.80034,20.7155,88.45,8.29,88.8376417967,136.13,102.81688,20.91034,104.92165235,19.88688,5.80034,20.7155,82.93,15.11,84.2952964287,136.12
2021-06-08 08:30:00,24.2916,7.08505,25.30375,24.2916,7.08505,25.30375,0.0,0.0,0.0,135.8,81.9916,19.28505,84.2290663848,24.2916,7.08505,25.30375,57.7,12.2,58.9756729508,136.57,107.3216,13.51505,108.1692303895,24.2916,7.08505,25.30375,83.03,6.43,83.2786034945,135.67,102.1416,23.86505,104.8925500789,24.2916,7.08505,25.30375,77.85,16.78,79.6378735276,135.69
2021-06-08 09:00:00,27.60528,8.05154,28.7555,27.60528,8.05154,28.7555,0.0,0.0,0.0,135.52,82.17528,21.21154,84.8687579281,27.60528,8.05154,28.7555,54.57,13.16,56.1343967635,137.03,104.70528,16.15154,105.943701579,27.60528,8.05154,28.7555,77.1,8.1,77.5243187651,135.39,99.86528,23.19154,102.5227861358,27.60528,8.05154,28.7555,72.26,15.14,73.8290403568,135.42
2021-06-08 09:30:00,28.97904,8.45222,30.1865,28.97904,8.45222,30.1865,0.0,0.0,0.0,136.9,81.77904,12.87222,82.7859011611,28.97904,8.45222,30.1865,52.8,4.42,52.9846808049,137.76,104.20904,15.60222,105.3705522746,28.97904,8.45222,30.1865,75.23,7.15,75.5690108444,135.05,101.16904,15.14222,102.2959504626,28.97904,8.45222,30.1865,72.19,6.69,72.4993255141,135.08
2021-06-08 10:00:00,31.13952,9.08236,32.437,31.13952,9.08236,32.437,0.0,0.0,0.0,136.9,81.72952,11.18236,82.4909668667,31.13952,9.08236,32.437,50.59,2.1,50.6335669295,137.76,101.00952,15.59236,102.2058942576,31.13952,9.08236,32.437,69.87,6.51,70.1726228668,136.77,98.80952,13.03236,99.6652579879,31.13952,9.08236,32.437,67.67,3.95,67.7851856972,136.76
2021-06-08 10:30:00,31.76928,9.26604,33.093,31.76928,9.26604,33.093,0.0,0.0,0.0,138.28,81.23928,11.60604,82.0641260198,31.76928,9.26604,33.093,49.47,2.34,49.5253117103,138.69,98.12928,15.31604,99.3173533407,31.76928,9.26604,33.093,66.36,6.05,66.6352166651,138.14,96.04928,12.75604,96.8926248225,31.76928,9.26604,33.093,64.28,3.49,64.3746728147,138.11
2021-06-08 11:00:00,33.20832,9.68576,34.592,33.20832,9.68576,34.592,0.0,0.0,0.0,138.79,80.04832,12.27576,80.9841207793,33.20832,9.68576,34.592,46.84,2.59,46.9115518822,139.11,94.28832,15.98576,95.6338423948,33.20832,9.68576,34.592,61.08,6.3,61.4040422122,138.65,92.36832,13.39576,93.3346287591,33.20832,9.68576,34.592,59.16,3.71,59.2762152975,138.66
2021-06-08 11:30:00,33.4416,9.7538,34.835,33.4416,9.7538,34.835,0.0,0.0,0.0,138.62,80.5616,12.4938,81.5246369694,33.4416,9.7538,34.835,47.12,2.74,47.1995974559,138.91,95.4416,16.7138,96.8940148874,33.4416,9.7538,34.835,62.0,6.96,62.3894350031,138.48,93.4916,14.1338,94.5539188664,33.4416,9.7538,34.835,60.05,4.38,60.209524994,138.48
2021-06-08 12:00:00,35.06976,10.22868,36.531,35.06976,10.22868,36.531,0.0,0.0,0.0,137.74,80.35976,13.44868,81.4773466738,35.06976,10.22868,36.531,45.29,3.22,45.4043224815,138.1,93.65976,17.90868,95.3565491332,35.06976,10.22868,36.531,58.59,7.68,59.0912049293,137.61,91.80976,15.28868,93.0740337978,35.06976,10.22868,36.531,56.74,5.06,56.9651753267,137.61
2021-06-08 12:30:00,35.6208,10.3894,37.105,35.6208,10.3894,37.105,0.0,0.0,0.0,137.72,80.5508,13.6194,81.694059986,35.6208,10.3894,37.105,44.93,3.23,45.0459520934,138.07,92.4608,17.7594,94.1509204682,35.6208,10.3894,37.105,56.84,7.37,57.3158136992,137.57,90.6708,15.1394,91.9260322488,35.6208,10.3894,37.105,55.05,4.75,55.2545473242,137.58
2021-06-08 13:00:00,31.26864,9.12002,32.5715,31.26864,9.12002,32.5715,0.0,0.0,0.0,137.94,81.80864,13.22002,82.8699131618,31.26864,9.12002,32.5715,50.54,4.1,50.7060311995,138.26,97.71864,18.01002,99.3644474842,31.26864,9.12002,32.5715,66.45,8.89,67.0420360669,137.79,95.60864,15.37002,96.8361996231,31.26864,9.12002,32.5715,64.34,6.25,64.6428503394,137.79
2021-06-08 13:30:00,31.01376,9.04568,32.306,31.01376,9.04568,32.306,0.0,0.0,0.0,137.98,80.66376,13.03568,81.710287788,31.01376,9.04568,32.306,49.65,3.99,49.8100652479,138.37,96.02376,17.68568,97.6388537499,31.01376,9.04568,32.306,65.01,8.64,65.5816262378,137.83,93.98376,15.03568,95.1788779972,31.01376,9.04568,32.306,62.97,5.99,63.2542567738,137.83
2021-06-08 14:00:00,31.46256,9.17658,32.7735,31.46256,9.17658,32.7735,0.0,0.0,0.0,138.04,79.13256,13.09658,80.2089923877,31.46256,9.17658,32.7735,47.67,3.92,47.8309031903,138.41,92.91256,17.566580000000002,94.5585984385,31.46256,9.17658,32.7735,61.45,8.39,62.0201144791,137.94,90.97256,14.94658,92.192228125,31.46256,9.17658,32.7735,59.51,5.77,59.7890709077,137.88
2021-06-08 14:30:00,31.09728,9.07004,32.393,31.09728,9.07004,32.393,0.0,0.0,0.0,137.64,78.18728,12.68004,79.2088010779,31.09728,9.07004,32.393,47.09,3.61,47.2281716775,138.01,92.03728,16.87004,93.5706105537,31.09728,9.07004,32.393,60.94,7.8,61.4371516267,137.56,90.12728,14.25004,91.246864276,31.09728,9.07004,32.393,59.03,5.18,59.2568417991,137.48
2021-06-08 15:00:00,30.51648,8.90064,31.788,30.51648,8.90064,31.788,0.0,0.0,0.0,137.74,78.76648,12.37064,79.7319954949,30.51648,8.90064,31.788,48.25,3.47,48.3746152439,138.1,93.56648,16.66064,95.0382191794,30.51648,8.90064,31.788,63.05,7.76,63.5257436005,137.66,91.59648,14.06064,92.6693948702,30.51648,8.90064,31.788,61.08,5.16,61.297569283,137.58
2021-06-08 15:30:00,29.15904,8.50472,30.374,29.15904,8.50472,30.374,0.0,0.0,0.0,137.6,79.04904,11.81472,79.9270813529,29.15904,8.50472,30.374,49.89,3.31,49.999681999,137.98,94.59904,15.80472,95.9102056259,29.15904,8.50472,30.374,65.44,7.3,65.8459079974,137.53,92.53904,13.20472,93.476406405,29.15904,8.50472,30.374,63.38,4.7,63.5540274098,137.45
2021-06-08 16:00:00,28.34448,8.26714,29.5255,28.34448,8.26714,29.5255,0.0,0.0,0.0,138.09,81.48448,11.26714,82.2597649197,28.34448,8.26714,29.5255,53.14,3.0,53.2246146064,138.43,98.91448,14.697140000000001,100.0004013884,28.34448,8.26714,29.5255,70.57,6.43,70.8623299081,138.0,96.70448,12.14714,97.4644009998,28.34448,8.26714,29.5255,68.36,3.88,68.4700226376,137.91
2021-06-08 16:30:00,26.45712,7.71666,27.5595,26.45712,7.71666,27.5595,0.0,0.0,0.0,138.26,81.93712,9.49666,82.4856241114,26.45712,7.71666,27.5595,55.48,1.78,55.5085470896,138.56,103.39712,12.70666,104.1749664394,26.45712,7.71666,27.5595,76.94,4.99,77.1016452483,138.17,100.95712,10.20666,101.4717496994,26.45712,7.71666,27.5595,74.5,2.49,74.541599795,138.08
2021-06-08 17:00:00,28.84056,8.41183,30.04225,28.84056,8.41183,30.04225,0.0,0.0,0.0,138.48,80.52056,9.23183,81.0480552997,28.84056,8.41183,30.04225,51.68,0.8200000000000001,51.6865050086,138.8,101.95056,9.38183,102.3813235823,28.84056,8.41183,30.04225,73.11,0.97,73.1164345411,138.38,99.66056,9.81183,100.142394756,28.84056,8.41183,30.04225,70.82,1.4,70.8338365472,138.29
2021-06-08 17:30:00,25.698,7.49525,26.76875,25.698,7.49525,26.76875,0.0,0.0,0.0,138.69,81.478,9.53525,82.0340507141,25.698,7.49525,26.76875,55.78,2.04,55.8172912277,138.9,106.268,8.37525,106.5975264092,25.698,7.49525,26.76875,80.57,0.88,80.5748056157,138.6,103.738,10.64525,104.2827598003,25.698,7.49525,26.76875,78.04,3.15,78.1035472946,138.5
2021-06-08 18:00:00,20.82504,6.07397,21.69275,20.82504,6.07397,21.69275,0.0,0.0,0.0,139.0,80.90504,9.16397,81.4223792551,20.82504,6.07397,21.69275,60.08,3.09,60.1594090729,139.19,108.91504,8.58397,109.2527824779,20.82504,6.07397,21.69275,88.09,2.51,88.1257521954,138.91,106.16504,10.82397,106.7153880411,20.82504,6.07397,21.69275,85.34,4.75,85.4720895965,138.81
2021-06-08 18:30:00,18.69312,5.45216,19.472,18.69312,5.45216,19.472,0.0,0.0,0.0,139.29,79.81312,10.02216,80.4399018846,18.69312,5.45216,19.472,61.12,4.57,61.2906134738,139.6,109.40312,8.43216,109.7275899125,18.69312,5.45216,19.472,90.71,2.98,90.7589361991,139.19,106.56312,10.65216,107.0941971201,18.69312,5.45216,19.472,87.87,5.2,88.0237291871,139.08
2021-06-08 19:00:00,16.69296,4.86878,17.3885,16.69296,4.86878,17.3885,0.0,0.0,0.0,139.29,79.56296,9.88878,80.1751368808,16.69296,4.86878,17.3885,62.87,5.02,63.0700983034,139.6,110.81296,7.68878,111.079383514,16.69296,4.86878,17.3885,94.12,2.8200000000000003,94.162236592,139.19,107.86296,9.89878,108.3162221712,16.69296,4.86878,17.3885,91.17,5.03,91.3086512878,139.08
2021-06-08 19:30:00,13.2972,3.87835,13.85125,13.2972,3.87835,13.85125,0.0,0.0,0.0,138.95,78.5272,8.85835,79.0252586491,13.2972,3.87835,13.85125,65.23,4.98,65.4198234482,139.35,111.2272,7.02835,111.4490364407,13.2972,3.87835,13.85125,97.93,3.15,97.9806480893,138.85,108.1472,9.20835,108.538521169,13.2972,3.87835,13.85125,94.85,5.33,94.9996389467,138.77
2021-06-08 20:00:00,11.35896,3.31303,11.83225,11.35896,3.31303,11.83225,0.0,0.0,0.0,139.05,77.42896,8.63303,77.9087482486,11.35896,3.31303,11.83225,66.07,5.32,66.2838389051,139.43,110.86896,7.05303,111.0930759483,11.35896,3.31303,11.83225,99.51,3.74,99.5802575815,138.95,107.75896,9.21303,108.1520845017,11.35896,3.31303,11.83225,96.4,5.9,96.5803810305,138.87
