Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-08 20:30:00,11.89896,3.47053,12.39475,11.89896,3.47053,12.39475,0.0,0.0,0.0,139.2,77.53896,9.19053,78.0817274371,11.89896,3.47053,12.39475,65.64,5.72,65.888754731,139.56,110.96896,7.88053,111.2484284678,11.89896,3.47053,12.39475,99.07,4.41,99.1681047515,139.1,107.84896,10.03053,108.3144021133,11.89896,3.47053,12.39475,95.95,6.5600000000000005,96.1739886872,139.01
2021-06-08 21:00:00,9.1572,2.67085,9.53875,9.1572,2.67085,9.53875,0.0,0.0,0.0,139.41,76.4872,8.32085,76.9384709269,9.1572,2.67085,9.53875,67.33,5.65,67.5666441375,139.75,112.1572,6.61085,112.3518617984,9.1572,2.67085,9.53875,103.0,3.94,103.0753297351,139.3,108.9172,8.75085,109.2681739189,9.1572,2.67085,9.53875,99.76,6.08,99.9451049327,139.21
2021-06-08 21:30:00,9.76224,2.84732,10.169,9.76224,2.84732,10.169,0.0,0.0,0.0,139.23,74.00224,20.42732,76.7698308413,9.76224,2.84732,10.169,64.24,17.58,66.6020570253,139.61,109.74224,5.73732,109.8921110954,9.76224,2.84732,10.169,99.98,2.89,100.0217601325,139.11,106.58224,5.40732,106.7193187431,9.76224,2.84732,10.169,96.82,2.56,96.8538383339,139.03
2021-06-08 22:00:00,8.01024,2.33632,8.344,8.01024,2.33632,8.344,0.0,0.0,0.0,138.78,70.85024,23.47632,74.63842246990001,8.01024,2.33632,8.344,62.84,21.14,66.3005671167,137.65,107.64024,3.17632,107.6870942871,8.01024,2.33632,8.344,99.63,0.84,99.6335410392,138.65,104.50024,3.74632,104.5673709797,8.01024,2.33632,8.344,96.49,1.4100000000000001,96.5003015539,138.54
2021-06-08 22:30:00,5.658,1.6502500000000002,5.89375,5.658,1.6502500000000002,5.89375,0.0,0.0,0.0,137.77,71.538,22.66025,75.0411378782,5.658,1.6502500000000002,5.89375,65.88,21.01,69.1490744696,136.03,108.338,2.49025,108.3666165803,5.658,1.6502500000000002,5.89375,102.68,0.84,102.6834358599,137.65,105.088,3.04025,105.1319688014,5.658,1.6502500000000002,5.89375,99.43,1.3900000000000001,99.4397154059,137.59
2021-06-08 23:00:00,3.57888,1.04384,3.7279999999999998,3.57888,1.04384,3.7279999999999998,0.0,0.0,0.0,137.77,68.51888,22.13384,72.0051650203,3.57888,1.04384,3.7279999999999998,64.94,21.09,68.2787792802,136.03,104.97888,1.83384,104.9948961388,3.57888,1.04384,3.7279999999999998,101.4,0.79,101.4030773695,137.65,101.79888,2.48384,101.8291776968,3.57888,1.04384,3.7279999999999998,98.22,1.44,98.2305553278,137.59
2021-06-08 23:30:00,2.74872,0.80171,2.86325,2.74872,0.80171,2.86325,0.0,0.0,0.0,137.92,65.14872,22.40171,68.8926144704,2.74872,0.80171,2.86325,62.4,21.6,66.0327191625,136.17,100.53872,1.14171,100.5452023767,2.74872,0.80171,2.86325,97.79,0.34,97.7905910607,137.82,97.46872,2.79171,97.508692039,2.74872,0.80171,2.86325,94.72,1.99,94.7409019379,137.74
2021-06-09 00:00:00,2.7050400000000003,0.7889700000000001,2.81775,2.7050400000000003,0.7889700000000001,2.81775,0.0,0.0,0.0,137.95,61.91504,23.65897,66.2813626871,2.7050400000000003,0.7889700000000001,2.81775,59.21,22.87,63.4733093513,136.21,95.64504,2.19897,95.6703148613,2.7050400000000003,0.7889700000000001,2.81775,92.94,1.4100000000000001,92.9506949947,137.87,92.76504,4.40897,92.8697564477,2.7050400000000003,0.7889700000000001,2.81775,90.06,3.62,90.1327243569,137.78
2021-06-09 00:30:00,3.98352,1.16186,4.1495,3.98352,1.16186,4.1495,0.0,0.0,0.0,138.12,58.81352,25.08186,63.9384847791,3.98352,1.16186,4.1495,54.83,23.92,59.8205257416,136.25,89.42352,4.40186,89.5317949147,3.98352,1.16186,4.1495,85.44,3.24,85.5014105147,138.35,86.77352,6.58186,87.0227823863,3.98352,1.16186,4.1495,82.79,5.42,82.9672254568,138.27
2021-06-09 01:00:00,3.76176,1.09718,3.9185,3.76176,1.09718,3.9185,0.0,0.0,0.0,138.12,57.42176,25.35718,62.7713716518,3.76176,1.09718,3.9185,53.66,24.26,58.8892451981,136.25,87.42176,4.68718,87.5473230764,3.76176,1.09718,3.9185,83.66,3.59,83.7369912285,138.04,84.81176,6.87718,85.0901300919,3.76176,1.09718,3.9185,81.05,5.78,81.2558360981,137.95
2021-06-09 01:30:00,3.25392,0.9490600000000001,3.3895,3.25392,0.9490600000000001,3.3895,0.0,0.0,0.0,138.6,56.63392,25.80906,62.2375166009,3.25392,0.9490600000000001,3.3895,53.38,24.86,58.8850065806,136.7,86.85392,5.10906,87.0040568793,3.25392,0.9490600000000001,3.3895,83.6,4.16,83.7034384001,138.51,84.25392,7.31906,84.5712224971,3.25392,0.9490600000000001,3.3895,81.0,6.37,81.2500886153,138.43
2021-06-09 02:00:00,3.1608,0.9219,3.2925,3.1608,0.9219,3.2925,0.0,0.0,0.0,139.38,56.6308,26.1619,62.3818284459,3.1608,0.9219,3.2925,53.47,25.24,59.1278149436,137.46,87.2908,4.8619,87.4260935662,3.1608,0.9219,3.2925,84.13,3.94,84.2222090663,139.29,84.6808,7.0719,84.9755827179,3.1608,0.9219,3.2925,81.52,6.15,81.7516538059,139.19
2021-06-09 02:30:00,4.22256,1.2315800000000001,4.3985,4.22256,1.2315800000000001,4.3985,0.0,0.0,0.0,138.41,55.97256,20.39158,59.5713354546,4.22256,1.2315800000000001,4.3985,51.75,19.16,55.1830417792,137.42,83.91256,3.47158,83.9843413587,4.22256,1.2315800000000001,4.3985,79.69,2.24,79.7214757766,138.32,79.85256,19.42158,82.1804667074,4.22256,1.2315800000000001,4.3985,75.63,18.19,77.786714804,138.2
2021-06-09 03:00:00,4.33824,1.26532,4.519,4.33824,1.26532,4.519,0.0,0.0,0.0,138.41,56.77824,15.73532,58.9183234062,4.33824,1.26532,4.519,52.44,14.47,54.3997656245,137.42,84.54824,1.6553200000000001,84.5644427132,4.33824,1.26532,4.519,80.21,0.39,80.2109481305,138.32,79.54824,24.94532,83.3678083975,4.33824,1.26532,4.519,75.21,23.68,78.8497717181,138.2
2021-06-09 03:30:00,3.15528,0.92029,3.28675,3.15528,0.92029,3.28675,0.0,0.0,0.0,137.45,56.26528,15.30029,58.3084951578,3.15528,0.92029,3.28675,53.11,14.38,55.0223272863,136.92,84.71528,1.23029,84.7242130619,3.15528,0.92029,3.28675,81.56,0.31,81.5605891347,137.37,79.63528,24.65029,83.3631490394,3.15528,0.92029,3.28675,76.48,23.73,80.0768587046,137.26
2021-06-09 04:00:00,3.10632,0.9060100000000001,3.23575,3.10632,0.9060100000000001,3.23575,0.0,0.0,0.0,137.25,55.95632,15.20601,57.9856231152,3.10632,0.9060100000000001,3.23575,52.85,14.3,54.7504566191,136.72,84.09632,1.37601,84.1075765973,3.10632,0.9060100000000001,3.23575,80.99,0.47000000000000003,80.9913637371,137.17,79.05632,24.57601,82.7881754809,3.10632,0.9060100000000001,3.23575,75.95,23.67,79.5529471484,137.08
2021-06-09 04:30:00,3.07032,0.89551,3.19825,3.07032,0.89551,3.19825,0.0,0.0,0.0,136.88,54.41032,15.88551,56.681852038,3.07032,0.89551,3.19825,51.34,14.99,53.4836021599,136.34,81.26032,2.54551,81.3001797517,3.07032,0.89551,3.19825,78.19,1.65,78.2074075775,136.8,76.38032,25.80551,80.6218185708,3.07032,0.89551,3.19825,73.31,24.91,77.4265083805,136.69
2021-06-09 05:00:00,3.12024,0.91007,3.25025,3.12024,0.91007,3.25025,0.0,0.0,0.0,137.03,54.34024,15.72007,56.5683859065,3.12024,0.91007,3.25025,51.22,14.81,53.3181441913,136.44,81.34024,2.03007,81.3655690539,3.12024,0.91007,3.25025,78.22,1.12,78.2280179987,136.97,76.48024,25.37007,80.5783318409,3.12024,0.91007,3.25025,73.36,24.46,77.3303381604,136.85
2021-06-09 05:30:00,3.41256,0.99533,3.5547500000000003,3.41256,0.99533,3.5547500000000003,0.0,0.0,0.0,136.64,56.93256,14.87533,58.8437917776,3.41256,0.99533,3.5547500000000003,53.52,13.88,55.2905489211,136.13,85.59256,1.3253300000000001,85.6028202045,3.41256,0.99533,3.5547500000000003,82.18,0.33,82.1806625673,137.0,80.47256,23.91533,83.951032882,3.41256,0.99533,3.5547500000000003,77.06,22.92,80.396330762,136.88
2021-06-09 06:00:00,3.7027200000000002,1.07996,3.857,3.7027200000000002,1.07996,3.857,0.0,0.0,0.0,136.64,57.85272,14.69996,59.6910884086,3.7027200000000002,1.07996,3.857,54.15,13.62,55.8366089586,136.13,86.21272,1.46996,86.2252507807,3.7027200000000002,1.07996,3.857,82.51,0.39,82.5109217013,136.57,81.09272,23.819960000000002,84.518753726,3.7027200000000002,1.07996,3.857,77.39,22.74,80.6617610767,136.46
2021-06-09 06:30:00,6.08208,1.77394,6.3355,6.08208,1.77394,6.3355,0.0,0.0,0.0,136.57,66.77208,7.77394,67.2230973003,6.08208,1.77394,6.3355,60.69,6.0,60.9858680351,137.8,94.32208,4.65394,94.4368250898,6.08208,1.77394,6.3355,88.24,2.88,88.2869865835,136.49,88.86208,27.52394,93.0270742045,6.08208,1.77394,6.3355,82.78,25.75,86.6925077501,136.44
2021-06-09 07:00:00,11.33424,3.30582,11.8065,11.33424,3.30582,11.8065,0.0,0.0,0.0,136.57,74.11424,9.71582,74.7483627182,11.33424,3.30582,11.8065,62.78,6.41,63.1063903262,137.8,100.93424,4.37582,101.029048323,11.33424,3.30582,11.8065,89.6,1.07,89.6063887231,136.49,95.39424,27.59582,99.3055401609,11.33424,3.30582,11.8065,84.06,24.29,87.4990725665,136.44
2021-06-09 07:30:00,14.29344,4.16892,14.889,14.29344,4.16892,14.889,0.0,0.0,0.0,137.39,79.31344,13.25892,80.4140580011,14.29344,4.16892,14.889,65.02,9.09,65.6523304994,138.87,106.52344,6.30892,106.7101014009,14.29344,4.16892,14.889,92.23,2.14,92.2548237221,137.26,100.80344,25.89892,104.0773153622,14.29344,4.16892,14.889,86.51,21.73,89.1973822486,137.27
2021-06-09 08:00:00,20.8152,6.0711,21.6825,20.8152,6.0711,21.6825,0.0,0.0,0.0,137.35,83.2752,16.1511,84.8269825365,20.8152,6.0711,21.6825,62.46,10.08,63.2681436428,138.82,108.7552,10.9311,109.3031677229,20.8152,6.0711,21.6825,87.94,4.86,88.0741914524,137.21,103.3052,24.6111,106.1963774818,20.8152,6.0711,21.6825,82.49,18.54,84.5478071862,137.18
2021-06-09 08:30:00,27.27432,7.95501,28.41075,27.27432,7.95501,28.41075,0.0,0.0,0.0,136.38,84.36432,19.04501,86.487287476,27.27432,7.95501,28.41075,57.09,11.09,58.1571680879,137.99,106.59432,14.60501,107.590219692,27.27432,7.95501,28.41075,79.32,6.65,79.5982719662,136.24,101.65432,24.75501,104.6250987802,27.27432,7.95501,28.41075,74.38,16.8,76.2536845011,136.25
2021-06-09 09:00:00,27.792,8.106,28.95,27.792,8.106,28.95,0.0,0.0,0.0,136.12,85.212,19.816,87.4857634133,27.792,8.106,28.95,57.42,11.71,58.6018813691,137.76,108.572,17.996,110.053328891,27.792,8.106,28.95,80.78,9.89,81.3831708647,135.98,103.722,20.776,105.782302206,27.792,8.106,28.95,75.93,12.67,76.9798272277,136.01
2021-06-09 09:30:00,25.02576,7.29918,26.0685,25.02576,7.29918,26.0685,0.0,0.0,0.0,137.36,84.36576,9.80918,84.9341007644,25.02576,7.29918,26.0685,59.34,2.51,59.3930610425,137.99,108.74576,15.94918,109.9091291051,25.02576,7.29918,26.0685,83.72,8.65,84.1656753077,137.23,106.12576,13.41918,106.9707966103,25.02576,7.29918,26.0685,81.1,6.12,81.3305871121,137.25
2021-06-09 10:00:00,26.99856,7.87458,28.1235,26.99856,7.87458,28.1235,0.0,0.0,0.0,137.36,85.06856,11.33458,85.8203507581,26.99856,7.87458,28.1235,58.07,3.46,58.1729877177,137.99,107.67856,17.92458,109.1602622379,26.99856,7.87458,28.1235,80.68,10.05,81.3035355935,137.23,105.14856,15.32458,106.259410982,26.99856,7.87458,28.1235,78.15,7.45,78.5042992453,137.25
2021-06-09 10:30:00,28.27056,8.24558,29.4485,28.27056,8.24558,29.4485,0.0,0.0,0.0,137.56,84.04056,11.58558,84.8353781688,28.27056,8.24558,29.4485,55.77,3.34,55.8699248254,138.2,103.64056,18.04558,105.199850925,28.27056,8.24558,29.4485,75.37,9.8,76.004453159,137.42,101.28056,15.43558,102.4500315464,28.27056,8.24558,29.4485,73.01,7.19,73.3631801383,137.43
2021-06-09 11:00:00,33.29472,9.71096,34.682,33.29472,9.71096,34.682,0.0,0.0,0.0,137.39,82.28472,12.50096,83.2288961023,33.29472,9.71096,34.682,48.99,2.79,49.0693814919,138.01,98.54472,19.07096,100.3731206808,33.29472,9.71096,34.682,65.25,9.36,65.917919415,137.26,96.49472,16.42096,97.8819641977,33.29472,9.71096,34.682,63.2,6.71,63.555205137,137.28
2021-06-09 11:30:00,36.0576,10.5168,37.56,36.0576,10.5168,37.56,0.0,0.0,0.0,138.06,82.7276,13.4268,83.8101113232,36.0576,10.5168,37.56,46.67,2.91,46.7606351539,138.65,98.3476,20.3068,100.4221915316,36.0576,10.5168,37.56,62.29,9.79,63.0546445553,137.92,96.3976,17.6468,97.9995246723,36.0576,10.5168,37.56,60.34,7.13,60.7597934493,137.89
2021-06-09 12:00:00,36.13704,10.53997,37.64275,36.13704,10.53997,37.64275,0.0,0.0,0.0,137.81,81.77704,13.86997,82.9449235274,36.13704,10.53997,37.64275,45.64,3.33,45.7613210037,138.42,95.66704,20.48997,97.8367079013,36.13704,10.53997,37.64275,59.53,9.95,60.3558066801,137.67,93.79704,17.799970000000002,95.4710618186,36.13704,10.53997,37.64275,57.66,7.26,58.1152578933,137.62
2021-06-09 12:30:00,32.22336,9.39848,33.566,32.22336,9.39848,33.566,0.0,0.0,0.0,138.2,83.53336,13.50848,84.6185633582,32.22336,9.39848,33.566,51.31,4.11,51.4743450663,138.77,99.58336,20.32848,101.6370635546,32.22336,9.39848,33.566,67.36,10.93,68.24100307,138.09,97.46336,17.64848,99.0483487434,32.22336,9.39848,33.566,65.24,8.25,65.7595628027,137.99
2021-06-09 13:00:00,32.42952,9.45861,33.78075,32.42952,9.45861,33.78075,0.0,0.0,0.0,137.25,83.05952,12.87861,84.0520223324,32.42952,9.45861,33.78075,50.63,3.42,50.7453771294,137.86,99.00952,19.92861,100.9952204174,32.42952,9.45861,33.78075,66.58,10.47,67.3981995308,137.16,96.92952,17.26861,98.4557603128,32.42952,9.45861,33.78075,64.5,7.8100000000000005,64.9711174292,137.06
2021-06-09 13:30:00,31.92384,9.31112,33.254,31.92384,9.31112,33.254,0.0,0.0,0.0,137.72,81.45384,13.06112,82.4943689375,31.92384,9.31112,33.254,49.53,3.75,49.6717565625,138.36,96.52384,19.58112,98.4899586191,31.92384,9.31112,33.254,64.6,10.27,65.4112597341,137.64,94.48384,16.90112,95.9835604591,31.92384,9.31112,33.254,62.56,7.59,63.0187408633,137.54
2021-06-09 14:00:00,33.2124,9.68695,34.59625,33.2124,9.68695,34.59625,0.0,0.0,0.0,137.87,81.0024,14.27695,82.2509580921,33.2124,9.68695,34.59625,47.79,4.59,48.0099177254,138.44,94.8824,19.19695,96.8049209445,33.2124,9.68695,34.59625,61.67,9.51,62.3989503117,137.79,92.9624,16.50695,94.4165621703,33.2124,9.68695,34.59625,59.75,6.82,60.1379655459,137.67
2021-06-09 14:30:00,30.87024,9.00382,32.1565,30.87024,9.00382,32.1565,0.0,0.0,0.0,138.39,81.25024,13.93382,82.436356299,30.87024,9.00382,32.1565,50.38,4.93,50.6206410469,138.78,97.49024,19.34382,99.3907956878,30.87024,9.00382,32.1565,66.62,10.34,67.4176534744,138.3,95.40024,16.67382,96.8463838532,30.87024,9.00382,32.1565,64.53,7.67,64.9842273171,138.17
2021-06-09 15:00:00,30.70176,8.95468,31.981,30.70176,8.95468,31.981,0.0,0.0,0.0,137.99,83.59176,13.52468,84.6788008241,30.70176,8.95468,31.981,52.89,4.57,53.0870699888,138.44,100.41176,18.18468,102.0451083247,30.70176,8.95468,31.981,69.71,9.23,70.3183973082,137.9,98.18176,15.53468,99.4031401888,30.70176,8.95468,31.981,67.48,6.58,67.8000501475,137.78
2021-06-09 15:30:00,22.82856,6.65833,23.77975,22.82856,6.65833,23.77975,0.0,0.0,0.0,137.57,85.26856,10.23833,85.8810265755,22.82856,6.65833,23.77975,62.44,3.58,62.542545519,138.08,110.23856,15.19833,111.2813072608,22.82856,6.65833,23.77975,87.41,8.54,87.8261902851,137.48,107.47856,12.668330000000001,108.2225828774,22.82856,6.65833,23.77975,84.65,6.01,84.8630814901,137.39
2021-06-09 16:00:00,24.07104,7.02072,25.074,24.07104,7.02072,25.074,0.0,0.0,0.0,137.57,83.93104,8.40072,84.3504094359,24.07104,7.02072,25.074,59.86,1.38,59.8759050036,138.08,109.05104,13.31072,109.8603868189,24.07104,7.02072,25.074,84.98,6.29,85.2124668109,137.48,106.41104,10.83072,106.9608055766,24.07104,7.02072,25.074,82.34,3.81,82.4281001843,137.39
2021-06-09 16:30:00,29.65296,8.64878,30.8885,29.65296,8.64878,30.8885,0.0,0.0,0.0,137.63,83.17296,9.07878,83.6669918274,29.65296,8.64878,30.8885,53.52,0.43,53.5217273638,138.17,106.17296,10.51878,106.6927465569,29.65296,8.64878,30.8885,76.52,1.87,76.5428461713,137.55,103.78296,9.47878,104.2149224279,29.65296,8.64878,30.8885,74.13,0.8300000000000001,74.1346464212,137.44
2021-06-09 17:00:00,25.52856,7.44583,26.59225,25.52856,7.44583,26.59225,0.0,0.0,0.0,138.77,85.04856,7.68583,85.3951376886,25.52856,7.44583,26.59225,59.52,0.24,59.520483869,138.97,112.41856,8.71583,112.7559236806,25.52856,7.44583,26.59225,86.89,1.27,86.8992807795,138.68,109.68856,8.50583,110.0178591814,25.52856,7.44583,26.59225,84.16,1.06,84.1666751155,138.57
2021-06-09 17:30:00,24.80472,7.23471,25.83825,24.80472,7.23471,25.83825,0.0,0.0,0.0,138.87,85.47472,8.40471,85.8869426005,24.80472,7.23471,25.83825,60.67,1.17,60.6812804743,139.03,112.49472,7.77471,112.7630619638,24.80472,7.23471,25.83825,87.69,0.54,87.6916626596,138.77,109.77472,9.94471,110.2242550806,24.80472,7.23471,25.83825,84.97,2.71,85.0132048567,138.69
2021-06-09 18:00:00,24.994320000000002,7.29001,26.03575,24.994320000000002,7.29001,26.03575,0.0,0.0,0.0,138.87,84.00432,9.82001,84.5763464277,24.994320000000002,7.29001,26.03575,59.01,2.5300000000000002,59.0642108218,139.03,110.83432,9.71001,111.2588458688,24.994320000000002,7.29001,26.03575,85.84,2.42,85.8741055266,138.77,108.17432,11.96001,108.8334753036,24.994320000000002,7.29001,26.03575,83.18,4.67,83.3109914717,138.69
2021-06-09 18:30:00,22.78032,6.64426,23.7295,22.78032,6.64426,23.7295,0.0,0.0,0.0,139.4,83.06032,9.67426,83.6218157244,22.78032,6.64426,23.7295,60.28,3.03,60.3561040824,139.5,111.87032,9.62426,112.2835467798,22.78032,6.64426,23.7295,89.09,2.98,89.1398255551,139.27,109.10032,11.83426,109.7402821841,22.78032,6.64426,23.7295,86.32,5.19,86.4758839215,139.2
2021-06-09 19:00:00,21.40656,6.24358,22.2985,21.40656,6.24358,22.2985,0.0,0.0,0.0,139.4,83.22656,9.40358,83.7561198137,21.40656,6.24358,22.2985,61.82,3.16,61.9007108198,139.5,114.15656,9.13358,114.5213625253,21.40656,6.24358,22.2985,92.75,2.89,92.7950138747,139.27,111.25656,11.34358,111.8333534785,21.40656,6.24358,22.2985,89.85,5.1,89.9946248395,139.2
2021-06-09 19:30:00,19.56696,5.70703,20.38225,19.56696,5.70703,20.38225,0.0,0.0,0.0,139.47,81.47696,9.25703,82.0011439875,19.56696,5.70703,20.38225,61.91,3.55,62.0116972837,139.6,112.65696,9.15703,113.0285001,19.56696,5.70703,20.38225,93.09,3.45,93.1539081306,139.34,109.75696,11.36703,110.3440059064,19.56696,5.70703,20.38225,90.19,5.66,90.3674261003,139.27
2021-06-09 20:00:00,18.7224,5.4607,19.5025,18.7224,5.4607,19.5025,0.0,0.0,0.0,139.7,80.5824,11.5807,81.4102929748,18.7224,5.4607,19.5025,61.86,6.12,62.1619980374,139.82,110.5024,7.0407,110.7264731771,18.7224,5.4607,19.5025,91.78,1.58,91.7935989054,139.57,105.3324,25.0607,108.2725873629,18.7224,5.4607,19.5025,86.61,19.6,88.8000681306,139.49
2021-06-09 20:30:00,17.64936,5.14773,18.38475,17.64936,5.14773,18.38475,0.0,0.0,0.0,137.69,80.72936,11.58773,81.5567596988,17.64936,5.14773,18.38475,63.08,6.44,63.4078859449,139.05,110.56936,5.36773,110.6995749593,17.64936,5.14773,18.38475,92.92,0.22,92.9202604387,136.85,104.80936,28.47773,108.6093138251,17.64936,5.14773,18.38475,87.16,23.33,90.2283464328,136.76
2021-06-09 21:00:00,15.33648,4.47314,15.9755,15.33648,4.47314,15.9755,0.0,0.0,0.0,136.97,80.05648,10.92314,80.7982362273,15.33648,4.47314,15.9755,64.72,6.45,65.040609622,138.5,111.34648,4.96314,111.4570382123,15.33648,4.47314,15.9755,96.01,0.49,96.0112503824,136.85,105.38648,27.42314,108.8959998083,15.33648,4.47314,15.9755,90.05,22.95,92.9284940156,136.76
2021-06-09 21:30:00,13.0752,3.8136,13.62,13.0752,3.8136,13.62,0.0,0.0,0.0,136.61,78.9252,10.4636,79.6157906448,13.0752,3.8136,13.62,65.85,6.65,66.1849303089,138.17,108.8552,4.6236,108.9533489343,13.0752,3.8136,13.62,95.78,0.81,95.7834249753,136.49,102.9252,27.2436,106.4697634824,13.0752,3.8136,13.62,89.85,23.43,92.8546573953,136.37
2021-06-09 22:00:00,13.554,3.95325,14.11875,13.554,3.95325,14.11875,0.0,0.0,0.0,136.77,76.444,9.12325,76.9864847006,13.554,3.95325,14.11875,62.89,5.17,63.1021473486,138.28,105.194,6.13325,105.3726453666,13.554,3.95325,14.11875,91.64,2.18,91.6659260576,136.66,99.514,29.26325,103.7274023417,13.554,3.95325,14.11875,85.96,25.31,89.6086921007,136.53
2021-06-09 22:30:00,13.40784,3.91062,13.9665,13.40784,3.91062,13.9665,0.0,0.0,0.0,135.99,74.44784,8.08062,74.885093979,13.40784,3.91062,13.9665,61.04,4.17,61.1822727594,137.42,102.35784,7.32062,102.6192910064,13.40784,3.91062,13.9665,88.95,3.41,89.0153391276,135.89,96.84784,30.10062,101.4177077095,13.40784,3.91062,13.9665,83.44,26.19,87.4537003219,135.8
2021-06-09 23:00:00,8.38416,2.44538,8.7335,8.38416,2.44538,8.7335,0.0,0.0,0.0,135.99,71.44416,7.3453800000000005,71.8207672296,8.38416,2.44538,8.7335,63.06,4.9,63.250087747,137.42,102.35416,4.14538,102.4380702896,8.38416,2.44538,8.7335,93.97,1.7000000000000002,93.9853759901,135.89,96.51416,26.97538,100.2130440943,8.38416,2.44538,8.7335,88.13,24.53,91.4801497594,135.8
2021-06-09 23:30:00,4.8837600000000005,1.42443,5.08725,4.8837600000000005,1.42443,5.08725,0.0,0.0,0.0,135.86,69.25376,7.63443,69.6732932734,4.8837600000000005,1.42443,5.08725,64.37,6.21,64.6688564921,137.42,99.59376,3.61443,99.6593253798,4.8837600000000005,1.42443,5.08725,94.71,2.19,94.7353165403,135.76,93.73376,26.36443,97.3709450142,4.8837600000000005,1.42443,5.08725,88.85,24.94,92.283942807,135.67
2021-06-10 00:00:00,4.40976,1.28618,4.5935,4.40976,1.28618,4.5935,0.0,0.0,0.0,135.69,66.22976,6.11618,66.5115686738,4.40976,1.28618,4.5935,61.82,4.83,62.008397012,137.04,95.29976,4.73618,95.4173760751,4.40976,1.28618,4.5935,90.89,3.45,90.9554539321,135.58,89.66976,27.64618,93.8348396229,4.40976,1.28618,4.5935,85.26,26.36,89.2419027139,135.52
2021-06-10 00:30:00,4.5600000000000005,1.33,4.75,4.5600000000000005,1.33,4.75,0.0,0.0,0.0,136.43,62.96,4.65,63.1314826374,4.5600000000000005,1.33,4.75,58.4,3.32,58.4942937388,137.82,89.91,5.99,90.1093125043,4.5600000000000005,1.33,4.75,85.35,4.66,85.4771203305,136.34,84.63,29.05,89.4770328073,4.5600000000000005,1.33,4.75,80.07,27.72,84.7325397943,136.27
2021-06-10 01:00:00,5.17944,1.5106700000000002,5.39525,5.17944,1.5106700000000002,5.39525,0.0,0.0,0.0,136.96,62.12944,4.18067,62.2699391068,5.17944,1.5106700000000002,5.39525,56.95,2.67,57.0125547577,138.38,88.59944,7.07067,88.8811292827,5.17944,1.5106700000000002,5.39525,83.42,5.5600000000000005,83.6050835775,136.87,83.41944,29.99067,88.6467329176,5.17944,1.5106700000000002,5.39525,78.24,28.48,83.2622843789,136.8
2021-06-10 01:30:00,5.05272,1.47371,5.26325,5.05272,1.47371,5.26325,0.0,0.0,0.0,136.95,60.91272,3.78371,61.0301230473,5.05272,1.47371,5.26325,55.86,2.31,55.9077427554,138.34,87.03272,7.49371,87.3547367929,5.05272,1.47371,5.26325,81.98,6.02,82.2007347899,136.86,81.96272,30.43371,87.4305334203,5.05272,1.47371,5.26325,76.91,28.96,82.1816871328,136.8
2021-06-10 02:00:00,3.82776,1.11643,3.98725,3.82776,1.11643,3.98725,0.0,0.0,0.0,136.95,59.88776,3.48643,59.9891572867,3.82776,1.11643,3.98725,56.06,2.37,56.1100748529,138.34,86.54776,6.94643,86.8260770205,3.82776,1.11643,3.98725,82.72,5.83,82.9251909856,136.86,81.41776,29.89643,86.7332010833,3.82776,1.11643,3.98725,77.59,28.78,82.7556433121,136.8
2021-06-10 02:30:00,3.92232,1.14401,4.08575,3.92232,1.14401,4.08575,0.0,0.0,0.0,136.86,59.06232,4.07401,59.202662113,3.92232,1.14401,4.08575,55.14,2.93,55.2177915169,138.26,85.33232,7.6940100000000005,85.6784840346,3.92232,1.14401,4.08575,81.41,6.55,81.6730714495,136.77,80.28232,30.80401,85.9891733689,3.92232,1.14401,4.08575,76.36,29.66,81.9180395273,136.7
2021-06-10 03:00:00,3.88992,1.13456,4.052,3.88992,1.13456,4.052,0.0,0.0,0.0,137.33,57.96992,4.36456,58.1339918533,3.88992,1.13456,4.052,54.08,3.23,54.1763721561,138.6,83.43992,8.37456,83.8591289294,3.88992,1.13456,4.052,79.55,7.24,79.8787837914,137.24,78.49992,31.53456,84.5970798219,3.88992,1.13456,4.052,74.61,30.4,80.5655763959,137.14
2021-06-10 03:30:00,3.91512,1.14191,4.07825,3.91512,1.14191,4.07825,0.0,0.0,0.0,137.63,57.58512,4.26191,57.7426179027,3.91512,1.14191,4.07825,53.67,3.12,53.7606110456,138.8,82.86512,8.64191,83.3145288714,3.91512,1.14191,4.07825,78.95,7.5,79.3054380229,137.54,77.96512,31.92191,84.2470668609,3.91512,1.14191,4.07825,74.05,30.78,80.1923369157,137.45
2021-06-10 04:00:00,4.61448,1.34589,4.80675,4.61448,1.34589,4.80675,0.0,0.0,0.0,138.0,57.54448,4.38589,57.7113785103,4.61448,1.34589,4.80675,52.93,3.04,53.0172283319,139.15,82.44448,8.87589,82.9208882355,4.61448,1.34589,4.80675,77.83,7.53,78.193412766,137.9,77.59448,32.09589,83.9705274567,4.61448,1.34589,4.80675,72.98,30.75,79.1937049266,137.81
2021-06-10 04:30:00,4.98072,1.4527100000000002,5.18825,4.98072,1.4527100000000002,5.18825,0.0,0.0,0.0,137.8,56.77072,4.27271,56.9312805061,4.98072,1.4527100000000002,5.18825,51.79,2.8200000000000003,51.8667186161,138.96,80.83072,9.40271,81.3757718923,4.98072,1.4527100000000002,5.18825,75.85,7.95,76.2654902299,137.71,76.11072,32.69271,82.8351072074,4.98072,1.4527100000000002,5.18825,71.13,31.24,77.687930208,137.63
2021-06-10 05:00:00,5.55816,1.62113,5.78975,5.55816,1.62113,5.78975,0.0,0.0,0.0,138.01,56.98816,4.31113,57.150994935,5.55816,1.62113,5.78975,51.43,2.69,51.50030097,139.15,80.69816,9.72113,81.281568611,5.55816,1.62113,5.78975,75.14,8.1,75.5753240152,137.91,76.02816,32.97113,82.8696357327,5.55816,1.62113,5.78975,70.47,31.35,77.1287456141,137.84
2021-06-10 05:30:00,5.70648,1.66439,5.94425,5.70648,1.66439,5.94425,0.0,0.0,0.0,138.01,58.29648,4.01439,58.4345352293,5.70648,1.66439,5.94425,52.59,2.35,52.642479045,139.15,83.62648,8.914390000000001,84.1002646028,5.70648,1.66439,5.94425,77.92,7.25,78.2565581916,137.91,78.78648,31.94439,85.0161954175,5.70648,1.66439,5.94425,73.08,30.28,79.1047710318,137.84
2021-06-10 06:00:00,5.92896,1.7292800000000002,6.176,5.92896,1.7292800000000002,6.176,0.0,0.0,0.0,137.23,60.27896,3.83928,60.4011017251,5.92896,1.7292800000000002,6.176,54.35,2.11,54.3909422606,138.48,86.12896,7.70928,86.4732950037,5.92896,1.7292800000000002,6.176,80.2,5.98,80.422636117,137.14,81.15896,30.66928,86.7604836547,5.92896,1.7292800000000002,6.176,75.23,28.94,80.6044446665,137.05
2021-06-10 06:30:00,7.31808,2.13444,7.623,7.31808,2.13444,7.623,0.0,0.0,0.0,136.9,64.59808,6.06444,64.8821190483,7.31808,2.13444,7.623,57.28,3.93,57.4146610196,138.31,92.56808,5.39444,92.7251282976,7.31808,2.13444,7.623,85.25,3.26,85.3123091939,136.81,87.27808,28.35444,91.7683906157,7.31808,2.13444,7.623,79.96,26.22,84.1492127117,136.69
2021-06-10 07:00:00,8.6676,2.52805,9.02875,8.6676,2.52805,9.02875,0.0,0.0,0.0,136.4,70.0276,8.48805,70.540142859,8.6676,2.52805,9.02875,61.36,5.96,61.6487728994,137.91,100.5976,3.61805,100.6626415884,8.6676,2.52805,9.02875,91.93,1.09,91.9364617548,136.32,94.8776,25.40805,98.2208123901,8.6676,2.52805,9.02875,86.21,22.88,89.1944981487,136.19
2021-06-10 07:30:00,12.67872,3.69796,13.207,12.67872,3.69796,13.207,0.0,0.0,0.0,135.47,78.41872,11.74796,79.2938220204,12.67872,3.69796,13.207,65.74,8.05,66.2310357763,137.23,111.14872,7.20796,111.3821917768,12.67872,3.69796,13.207,98.47,3.51,98.5325377731,135.39,105.03872,23.19796,107.5698751854,12.67872,3.69796,13.207,92.36,19.5,94.3960783084,135.28
2021-06-10 08:00:00,17.86392,5.21031,18.60825,17.86392,5.21031,18.60825,0.0,0.0,0.0,135.47,81.48392,13.78031,82.6409472493,17.86392,5.21031,18.60825,63.62,8.57,64.1946204911,137.23,111.61392,9.740310000000001,112.0381219794,17.86392,5.21031,18.60825,93.75,4.53,93.85938099090001,135.39,105.79392,23.70031,108.4161344222,17.86392,5.21031,18.60825,87.93,18.49,89.8530188697,135.28
2021-06-10 08:30:00,17.79408,5.18994,18.5355,17.79408,5.18994,18.5355,0.0,0.0,0.0,136.61,83.79408,6.79994,84.0695368552,17.79408,5.18994,18.5355,66.0,1.6099999999999999,66.0196342007,137.35,116.90408,9.10994,117.2584961845,17.79408,5.18994,18.5355,99.11,3.92,99.1874916509,136.53,113.54408,7.77994,113.8103051988,17.79408,5.18994,18.5355,95.75,2.59,95.7850228376,136.41
2021-06-10 09:00:00,18.3312,5.3466000000000005,19.095,18.3312,5.3466000000000005,19.095,0.0,0.0,0.0,136.61,84.3712,5.6766,84.5619487536,18.3312,5.3466000000000005,19.095,66.04,0.33,66.0408244952,137.35,117.2412,9.9866,117.6657603426,18.3312,5.3466000000000005,19.095,98.91,4.64,99.0187744824,136.53,114.1212,7.6466,114.3770902804,18.3312,5.3466000000000005,19.095,95.79,2.3,95.817608507,136.41
2021-06-10 09:30:00,22.55448,6.57839,23.49425,22.55448,6.57839,23.49425,0.0,0.0,0.0,136.77,85.30448,6.82839,85.5773405643,22.55448,6.57839,23.49425,62.75,0.25,62.750498006,137.43,115.57448,11.21839,116.117667482,22.55448,6.57839,23.49425,93.02,4.64,93.135653753,136.69,112.65448,8.86839,113.0030097177,22.55448,6.57839,23.49425,90.1,2.29,90.1290968556,136.57
2021-06-10 10:00:00,22.06872,6.43671,22.98825,22.06872,6.43671,22.98825,0.0,0.0,0.0,136.89,82.77872,7.57671,83.1247437245,22.06872,6.43671,22.98825,60.71,1.1400000000000001,60.7207024004,137.52,111.03872,12.13671,111.7000316422,22.06872,6.43671,22.98825,88.97,5.7,89.1524026597,136.8,108.22872,9.71671,108.6640248015,22.06872,6.43671,22.98825,86.16,3.2800000000000002,86.22241008,136.7
2021-06-10 10:30:00,27.1416,7.9163,28.2725,27.1416,7.9163,28.2725,0.0,0.0,0.0,136.93,86.9616,10.4663,87.5891734762,27.1416,7.9163,28.2725,59.82,2.55,59.8743258835,137.33,110.9016,13.8963,111.7688330271,27.1416,7.9163,28.2725,83.76,5.98,83.9731981051,136.85,108.3016,11.4663,108.9068987633,27.1416,7.9163,28.2725,81.16,3.55,81.2376027465,136.64
2021-06-10 11:00:00,25.8156,7.52955,26.89125,25.8156,7.52955,26.89125,0.0,0.0,0.0,136.93,85.5856,9.52955,86.1145008147,25.8156,7.52955,26.89125,59.77,2.0,59.8034522415,137.33,110.5856,12.47955,111.287528931,25.8156,7.52955,26.89125,84.77,4.95,84.9144004277,136.85,107.9156,10.07955,108.3853036697,25.8156,7.52955,26.89125,82.1,2.55,82.13959155,136.78
2021-06-10 11:30:00,25.69296,7.49378,26.7635,25.69296,7.49378,26.7635,0.0,0.0,0.0,136.69,87.05296,9.83378,87.6066268832,25.69296,7.49378,26.7635,61.36,2.34,61.4046024334,137.06,115.45296,12.88378,116.1696077287,25.69296,7.49378,26.7635,89.76,5.39,89.9216864833,136.61,112.63296,10.49378,113.1207456528,25.69296,7.49378,26.7635,86.94,3.0,86.9917444359,136.53
2021-06-10 12:00:00,24.9204,7.26845,25.95875,24.9204,7.26845,25.95875,0.0,0.0,0.0,136.48,85.2504,7.82845,85.6090843869,24.9204,7.26845,25.95875,60.33,0.56,60.3325989826,136.89,112.5404,11.04845,113.0814303038,24.9204,7.26845,25.95875,87.62,3.7800000000000002,87.7014982768,136.4,109.7904,8.69845,110.1344404106,24.9204,7.26845,25.95875,84.87,1.43,84.8820463938,136.33
2021-06-10 12:30:00,21.45744,6.25842,22.3515,21.45744,6.25842,22.3515,0.0,0.0,0.0,137.04,86.47744,8.44842,86.8891444857,21.45744,6.25842,22.3515,65.02,2.19,65.0568712743,137.5,117.87744,12.12842,118.4997444413,21.45744,6.25842,22.3515,96.42,5.87,96.5985160342,136.96,114.82744,9.73842,115.2396537701,21.45744,6.25842,22.3515,93.37,3.48,93.4348291592,136.89
2021-06-10 13:00:00,18.4896,5.3928,19.26,18.4896,5.3928,19.26,0.0,0.0,0.0,136.44,86.3496,8.3128,86.748810159,18.4896,5.3928,19.26,67.86,2.92,67.9227944066,136.95,117.6996,11.9728,118.3069895653,18.4896,5.3928,19.26,99.21,6.58,99.4279663877,136.36,114.5796,9.5928,114.9804615924,18.4896,5.3928,19.26,96.09,4.2,96.1817451495,136.29
2021-06-10 13:30:00,18.86016,5.50088,19.646,18.86016,5.50088,19.646,0.0,0.0,0.0,136.26,85.10016,8.42088,85.5157789651,18.86016,5.50088,19.646,66.24,2.92,66.3043286671,136.76,113.40016,11.79088,114.011495645,18.86016,5.50088,19.646,94.54,6.29,94.7490142429,136.18,110.43016,9.42088,110.8312826669,18.86016,5.50088,19.646,91.57,3.92,91.6538668033,136.1
2021-06-10 14:00:00,20.44752,5.96386,21.2995,20.44752,5.96386,21.2995,0.0,0.0,0.0,135.58,84.10752,8.80386,84.5670318236,20.44752,5.96386,21.2995,63.66,2.84,63.7233175533,136.04,110.74752,12.34386,111.433316678,20.44752,5.96386,21.2995,90.3,6.38,90.5251037006,135.5,107.91752,9.94386,108.3746809668,20.44752,5.96386,21.2995,87.47,3.98,87.560500798,135.4
2021-06-10 14:30:00,20.7684,6.05745,21.63375,20.7684,6.05745,21.63375,0.0,0.0,0.0,136.01,84.6484,8.59745,85.0838866594,20.7684,6.05745,21.63375,63.88,2.54,63.9304778646,136.45,111.1684,11.74745,111.787368428,20.7684,6.05745,21.63375,90.4,5.69,90.5788943408,135.93,108.3184,9.35745,108.7218361189,20.7684,6.05745,21.63375,87.55,3.3,87.6121709581,135.83
2021-06-10 15:00:00,18.2136,5.3123000000000005,18.9725,18.2136,5.3123000000000005,18.9725,0.0,0.0,0.0,136.29,84.5836,8.0123,84.9622406734,18.2136,5.3123000000000005,18.9725,66.37,2.7,66.4248966879,136.69,113.1736,11.1523,113.7217548768,18.2136,5.3123000000000005,18.9725,94.96,5.84,95.1394092897,136.21,110.1936,8.7623,110.5414283527,18.2136,5.3123000000000005,18.9725,91.98,3.45,92.044678825,136.12
2021-06-10 15:30:00,15.396,4.4905,16.0375,15.396,4.4905,16.0375,0.0,0.0,0.0,136.87,83.976,6.8405000000000005,84.254145395,15.396,4.4905,16.0375,68.58,2.35,68.620251384,137.27,114.626,9.5705,115.0248423005,15.396,4.4905,16.0375,99.23,5.08,99.3599481683,137.05,111.506,7.2005,111.7382442866,15.396,4.4905,16.0375,96.11,2.71,96.1481991511,136.95
2021-06-10 16:00:00,14.01432,4.08751,14.59825,14.01432,4.08751,14.59825,0.0,0.0,0.0,137.14,86.04432,6.6075099999999996,86.2976488246,14.01432,4.08751,14.59825,72.03,2.52,72.0740681521,137.53,118.87432,9.34751,119.2412675992,14.01432,4.08751,14.59825,104.86,5.26,104.9918434927,137.05,115.55432,7.00751,115.7666016909,14.01432,4.08751,14.59825,101.54,2.92,101.5819767478,136.95
2021-06-10 16:30:00,21.69504,6.32772,22.599,21.69504,6.32772,22.599,0.0,0.0,0.0,136.7,84.74504,7.43772,85.0708027669,21.69504,6.32772,22.599,63.05,1.11,63.0597700598,137.12,113.27504,7.52772,113.5248926685,21.69504,6.32772,22.599,91.58,1.2,91.5878616412,136.61,110.43504,8.03772,110.7271556692,21.69504,6.32772,22.599,88.74,1.71,88.7564741301,136.54
2021-06-10 17:00:00,23.03376,6.71818,23.9935,23.03376,6.71818,23.9935,0.0,0.0,0.0,137.87,82.66376,8.61818,83.1117936508,23.03376,6.71818,23.9935,59.63,1.9,59.6602623192,138.12,111.03376,7.96818,111.3193053888,23.03376,6.71818,23.9935,88.0,1.25,88.0088773931,137.77,108.32376,10.22818,108.805572682,23.03376,6.71818,23.9935,85.29,3.51,85.362194208,137.66
2021-06-10 17:30:00,29.298,8.54525,30.51875,29.298,8.54525,30.51875,0.0,0.0,0.0,138.79,82.838,11.39525,83.6180959276,29.298,8.54525,30.51875,53.54,2.85,53.6158008427,138.97,106.198,12.98525,106.9889336406,29.298,8.54525,30.51875,76.9,4.44,77.0280702082,138.68,103.828,15.21525,104.9369211315,29.298,8.54525,30.51875,74.53,6.67,74.8278678034,138.57
2021-06-10 18:00:00,24.1356,7.03955,25.14125,24.1356,7.03955,25.14125,0.0,0.0,0.0,139.83,81.4156,9.84955,82.0092284963,24.1356,7.03955,25.14125,57.28,2.81,57.3488840345,139.75,108.9056,12.11955,109.5778864715,24.1356,7.03955,25.14125,84.77,5.08,84.9220778125,139.71,106.2856,14.28955,107.2418761798,24.1356,7.03955,25.14125,82.15,7.25,82.4692973172,139.61
2021-06-10 18:30:00,23.5704,6.8747,24.5525,23.5704,6.8747,24.5525,0.0,0.0,0.0,139.54,80.6304,10.0847,81.2586154094,23.5704,6.8747,24.5525,57.06,3.21,57.150220472,139.44,108.0404,12.5947,108.7720299537,23.5704,6.8747,24.5525,84.47,5.72,84.6634472485,139.43,105.4304,14.7547,106.4578339825,23.5704,6.8747,24.5525,81.86,7.88,82.2383973579,139.33
2021-06-10 19:00:00,22.61328,6.59554,23.5555,22.61328,6.59554,23.5555,0.0,0.0,0.0,139.2,80.07328,11.31554,80.8688544215,22.61328,6.59554,23.5555,57.46,4.72,57.6535341501,139.07,107.36328,12.09554,108.0424730384,22.61328,6.59554,23.5555,84.75,5.5,84.9282785649,139.08,104.19328,18.92554,105.8981381397,22.61328,6.59554,23.5555,81.58,12.33,82.5065167123,138.98
2021-06-10 19:30:00,20.98608,6.12094,21.860500000000002,20.98608,6.12094,21.860500000000002,0.0,0.0,0.0,139.43,81.51608,12.97094,82.541605164,20.98608,6.12094,21.860500000000002,60.53,6.85,60.9163639755,139.69,108.65608,8.68094,109.0023047474,20.98608,6.12094,21.860500000000002,87.67,2.56,87.7073685616,139.32,103.22608,31.86094,108.031213498,20.98608,6.12094,21.860500000000002,82.24,25.74,86.1740401745,139.21
2021-06-10 20:00:00,11.75424,3.4283200000000003,12.244,11.75424,3.4283200000000003,12.244,0.0,0.0,0.0,137.06,81.62424,10.51832,82.2991592375,11.75424,3.4283200000000003,12.244,69.87,7.09,70.2288046317,138.32,115.74424,5.01832,115.8529785064,11.75424,3.4283200000000003,12.244,103.99,1.5899999999999999,104.0021547854,136.96,109.29424,26.00832,112.3461775336,11.75424,3.4283200000000003,12.244,97.54,22.58,100.1194686362,136.87
2021-06-10 20:30:00,10.2228,2.98165,10.64875,10.2228,2.98165,10.64875,0.0,0.0,0.0,136.26,82.7328,10.41165,83.3853623339,10.2228,2.98165,10.64875,72.51,7.43,72.8896769097,137.85,115.4328,3.78165,115.494727986,10.2228,2.98165,10.64875,105.21,0.8,105.213041492,136.03,108.9528,25.31165,111.8543349789,10.2228,2.98165,10.64875,98.73,22.33,101.2237215281,135.97
2021-06-10 21:00:00,5.52144,1.61042,5.7515,5.52144,1.61042,5.7515,0.0,0.0,0.0,136.13,81.11144,9.28042,81.6406264935,5.52144,1.61042,5.7515,75.59,7.67,75.9781350126,137.7,117.03144,3.03042,117.0706683753,5.52144,1.61042,5.7515,111.51,1.42,111.5190409751,136.03,110.15144,23.16042,112.5599608593,5.52144,1.61042,5.7515,104.63,21.55,106.8262112031,135.97
2021-06-10 21:30:00,8.83032,2.57551,9.19825,8.83032,2.57551,9.19825,0.0,0.0,0.0,136.09,77.22032,8.85551,77.726429728,8.83032,2.57551,9.19825,68.39,6.28,68.6777292869,137.68,111.03032,3.92551,111.0996921151,8.83032,2.57551,9.19825,102.2,1.35,102.2089159516,135.68,104.73032,25.85551,107.8746834279,8.83032,2.57551,9.19825,95.9,23.28,98.6851984849,135.63
2021-06-10 22:00:00,12.18648,3.55439,12.69425,12.18648,3.55439,12.69425,0.0,0.0,0.0,136.09,75.87648,8.18439,76.3166066912,12.18648,3.55439,12.69425,63.69,4.63,63.8580691847,137.68,106.20648,6.4343900000000005,106.401211312,12.18648,3.55439,12.69425,94.02,2.88,94.0640994216,135.99,100.39648,29.52439,104.6477080555,12.18648,3.55439,12.69425,88.21,25.97,91.9534936802,135.93
2021-06-10 22:30:00,9.036,2.6355,9.4125,9.036,2.6355,9.4125,0.0,0.0,0.0,136.91,73.236,6.8355,73.5543048111,9.036,2.6355,9.4125,64.2,4.2,64.3372364964,138.41,104.116,6.0655,104.2925296761,9.036,2.6355,9.4125,95.08,3.43,95.1418483108,136.81,98.266,29.2255,102.5199327265,9.036,2.6355,9.4125,89.23,26.59,93.1075775649,136.71
2021-06-10 23:00:00,9.43728,2.75254,9.8305,9.43728,2.75254,9.8305,0.0,0.0,0.0,137.25,70.88728,6.61254,71.1950289771,9.43728,2.75254,9.8305,61.45,3.86,61.5711141689,138.75,100.34728,6.73254,100.5728775478,9.43728,2.75254,9.8305,90.91,3.98,90.9970796235,137.15,94.70728,30.04254,99.3580550064,9.43728,2.75254,9.8305,85.27,27.29,89.53053669,137.05
2021-06-10 23:30:00,5.11536,1.49198,5.3285,5.11536,1.49198,5.3285,0.0,0.0,0.0,137.65,68.71536,6.15198,68.9901989985,5.11536,1.49198,5.3285,63.6,4.66,63.7704916086,138.99,98.85536,5.87198,99.0296034015,5.11536,1.49198,5.3285,93.74,4.38,93.8422719248,137.55,93.05536,29.10198,97.499873152,5.11536,1.49198,5.3285,87.94,27.61,92.1724237503,137.44
2021-06-11 00:00:00,4.72872,1.37921,4.92575,4.72872,1.37921,4.92575,0.0,0.0,0.0,137.65,65.74872,5.06921,65.9438478682,4.72872,1.37921,4.92575,61.02,3.69,61.1314689828,138.99,94.50872,5.49921,94.668576976,4.72872,1.37921,4.92575,89.78,4.12,89.8744835868,137.55,88.93872,28.64921,93.4391414176,4.72872,1.37921,4.92575,84.21,27.27,88.5154054388,137.44
2021-06-11 00:30:00,4.8792,1.4231,5.0825,4.8792,1.4231,5.0825,0.0,0.0,0.0,137.22,62.6892,5.3031,62.9131040901,4.8792,1.4231,5.0825,57.81,3.88,57.9400595443,138.67,89.7792,7.0231,90.0534768138,4.8792,1.4231,5.0825,84.9,5.6,85.0844874228,137.12,84.5092,30.2931,89.7745887891,4.8792,1.4231,5.0825,79.63,28.87,84.7019114306,137.01
2021-06-11 01:00:00,5.10168,1.48799,5.31425,5.10168,1.48799,5.31425,0.0,0.0,0.0,137.76,61.23168,5.64799,61.491612653,5.10168,1.48799,5.31425,56.13,4.16,56.283945313,139.03,87.53168,7.56799,87.8582351078,5.10168,1.48799,5.31425,82.43,6.08,82.6539248917,137.66,82.41168,30.93799,88.0275197064,5.10168,1.48799,5.31425,77.31,29.45,82.7293091957,137.55
2021-06-11 01:30:00,4.66464,1.36052,4.859,4.66464,1.36052,4.859,0.0,0.0,0.0,138.08,59.53464,4.88052,59.7343522222,4.66464,1.36052,4.859,54.87,3.52,54.9827909441,139.27,84.74464,8.44052,85.163938299,4.66464,1.36052,4.859,80.08,7.08,80.3923677969,137.98,79.76464,31.70052,85.8330982931,4.66464,1.36052,4.859,75.1,30.34,80.997071552,137.87
2021-06-11 02:00:00,4.17096,1.2165300000000001,4.34475,4.17096,1.2165300000000001,4.34475,0.0,0.0,0.0,138.01,58.22096,4.30653,58.3800169918,4.17096,1.2165300000000001,4.34475,54.05,3.09,54.1382544972,139.16,83.08096,9.19653,83.5884087572,4.17096,1.2165300000000001,4.34475,78.91,7.98,79.3124737983,137.91,78.18096,32.51653,84.6734151299,4.17096,1.2165300000000001,4.34475,74.01,31.3,80.356518715,137.8
2021-06-11 02:30:00,5.1624,1.5057,5.3775,5.1624,1.5057,5.3775,0.0,0.0,0.0,138.24,58.1824,4.6057,58.3644081804,5.1624,1.5057,5.3775,53.02,3.1,53.110548858,139.34,83.1324,9.2457,83.6449573988,5.1624,1.5057,5.3775,77.97,7.74,78.3532290337,138.13,78.2824,32.6457,84.816719332,5.1624,1.5057,5.3775,73.12,31.14,79.4747381248,138.01
2021-06-11 03:00:00,6.77928,1.97729,7.06175,6.77928,1.97729,7.06175,0.0,0.0,0.0,138.37,57.94928,4.50729,58.1243040015,6.77928,1.97729,7.06175,51.17,2.5300000000000002,51.2325072586,139.5,81.15928,10.76729,81.8704053005,6.77928,1.97729,7.06175,74.38,8.79,74.8975867435,138.26,76.51928,34.03729,83.7480586179,6.77928,1.97729,7.06175,69.74,32.06,76.7561802072,138.14
2021-06-11 03:30:00,7.54656,2.20108,7.861,7.54656,2.20108,7.861,0.0,0.0,0.0,138.37,57.13656,4.66108,57.3263652729,7.54656,2.20108,7.861,49.59,2.46,49.6509788423,139.43,78.69656,11.36108,79.5124059163,7.54656,2.20108,7.861,71.15,9.16,71.7372155858,138.26,74.26656,34.70108,81.9736963141,7.54656,2.20108,7.861,66.72,32.5,74.2146104214,138.17
2021-06-11 04:00:00,6.756,1.9705,7.0375,6.756,1.9705,7.0375,0.0,0.0,0.0,138.48,56.936,4.7105,57.1305251704,6.756,1.9705,7.0375,50.18,2.74,50.2547510192,139.52,79.396,10.4605,80.0821258225,6.756,1.9705,7.0375,72.64,8.49,73.1344631484,138.38,74.856,33.8605,82.1581048726,6.756,1.9705,7.0375,68.1,31.89,75.1969553905,138.29
2021-06-11 04:30:00,5.84016,1.7033800000000001,6.0835,5.84016,1.7033800000000001,6.0835,0.0,0.0,0.0,138.48,57.15016,4.32338,57.3134574306,5.84016,1.7033800000000001,6.0835,51.31,2.62,51.3768478986,139.56,81.14016,10.23338,81.782929949,5.84016,1.7033800000000001,6.0835,75.3,8.53,75.7816000095,138.38,76.46016,33.663380000000004,83.5426790344,5.84016,1.7033800000000001,6.0835,70.62,31.96,77.5153275166,138.29
2021-06-11 05:00:00,5.1909600000000005,1.51403,5.40725,5.1909600000000005,1.51403,5.40725,0.0,0.0,0.0,138.66,56.16096,3.5240299999999998,56.2714156172,5.1909600000000005,1.51403,5.40725,50.97,2.01,51.0096167404,139.77,79.62096,9.71403,80.2113436502,5.1909600000000005,1.51403,5.40725,74.43,8.2,74.8803372054,138.55,74.98096,33.21403,82.0080249205,5.1909600000000005,1.51403,5.40725,69.79,31.7,76.6520325888,138.46
2021-06-11 05:30:00,5.36856,1.56583,5.59225,5.36856,1.56583,5.59225,0.0,0.0,0.0,138.19,57.11856,2.99583,57.1970706755,5.36856,1.56583,5.59225,51.75,1.43,51.7697537178,139.49,80.78856,9.27583,81.3193239585,5.36856,1.56583,5.59225,75.42,7.71,75.8130628586,138.09,76.08856,32.56583,82.7647403576,5.36856,1.56583,5.59225,70.72,31.0,77.216050145,137.99
2021-06-11 06:00:00,5.82,1.6975,6.0625,5.82,1.6975,6.0625,0.0,0.0,0.0,138.19,60.14,3.8875,60.2655146518,5.82,1.6975,6.0625,54.32,2.19,54.3641287983,139.49,85.64,8.0075,86.0135434467,5.82,1.6975,6.0625,79.82,6.31,80.0690233486,138.09,80.68,31.3475,86.5559250211,5.82,1.6975,6.0625,74.86,29.65,80.5179613502,137.99
2021-06-11 06:30:00,8.93568,2.60624,9.308,8.93568,2.60624,9.308,0.0,0.0,0.0,137.17,64.45568,6.54624,64.7872513879,8.93568,2.60624,9.308,55.52,3.94,55.6596263013,138.62,90.54568,6.31624,90.7657151925,8.93568,2.60624,9.308,81.61,3.71,81.6942849898,138.03,85.47568,29.50624,90.4251628166,8.93568,2.60624,9.308,76.54,26.9,81.1294126689,137.94
2021-06-11 07:00:00,9.576,2.793,9.975,9.576,2.793,9.975,0.0,0.0,0.0,137.17,66.636,7.883,67.100657113,9.576,2.793,9.975,57.06,5.09,57.2865752162,138.62,91.976,4.423,92.0822865974,9.576,2.793,9.975,82.4,1.63,82.4161203892,137.07,86.856,27.663,91.1548479512,9.576,2.793,9.975,77.28,24.87,81.183220557,136.95
2021-06-11 07:30:00,13.94928,4.06854,14.5305,13.94928,4.06854,14.5305,0.0,0.0,0.0,136.96,78.09928,13.24854,79.2150323401,13.94928,4.06854,14.5305,64.15,9.18,64.8035099358,138.48,106.54928,7.97854,106.8475838241,13.94928,4.06854,14.5305,92.6,3.91,92.6825123742,136.87,100.80928,23.28854,103.4643273281,13.94928,4.06854,14.5305,86.86,19.22,88.9610476557,136.74
2021-06-11 08:00:00,18.414,5.37075,19.18125,18.414,5.37075,19.18125,0.0,0.0,0.0,135.6,80.854,10.75075,81.5656051382,18.414,5.37075,19.18125,62.44,5.38,62.6713491158,137.22,109.164,9.87075,109.6093545349,18.414,5.37075,19.18125,90.75,4.5,90.8615017485,135.51,105.154,12.84075,105.9351149363,18.414,5.37075,19.18125,86.74,7.47,87.0610619048,135.4
2021-06-11 08:30:00,22.63968,6.6032399999999996,23.583,22.63968,6.6032399999999996,23.583,0.0,0.0,0.0,136.44,76.25968,7.50324,76.6279153064,22.63968,6.6032399999999996,23.583,53.62,0.9,53.6275526199,137.29,98.84968,7.7232400000000005,99.1509337939,22.63968,6.6032399999999996,23.583,76.21,1.12,76.2182294468,136.35,96.50968,7.84324,96.8278614212,22.63968,6.6032399999999996,23.583,73.87,1.24,73.8804067395,136.24
2021-06-11 09:00:00,26.59464,7.75677,27.70275,26.59464,7.75677,27.70275,0.0,0.0,0.0,138.16,79.61464,7.90677,80.0062992155,26.59464,7.75677,27.70275,53.02,0.15,53.0202121837,138.41,103.91464,10.67677,104.4616954867,26.59464,7.75677,27.70275,77.32,2.92,77.3751174474,138.06,101.50464,8.36677,101.848882084,26.59464,7.75677,27.70275,74.91,0.61,74.9124836059,137.96
2021-06-11 09:30:00,27.21072,7.93646,28.3445,27.21072,7.93646,28.3445,0.0,0.0,0.0,137.21,80.76072,8.66646,81.2243893412,27.21072,7.93646,28.3445,53.55,0.73,53.5549754925,137.56,104.30072,11.61646,104.945616085,27.21072,7.93646,28.3445,77.09,3.68,77.1777850162,137.13,101.90072,9.20646,102.3157643878,27.21072,7.93646,28.3445,74.69,1.27,74.7007965152,137.01
2021-06-11 10:00:00,25.30656,7.38108,26.361,25.30656,7.38108,26.361,0.0,0.0,0.0,137.21,83.04656,8.58108,83.4887181708,25.30656,7.38108,26.361,57.74,1.2,57.7524683455,137.56,106.77656,13.72108,107.6545484492,25.30656,7.38108,26.361,81.47,6.34,81.71631722,137.13,104.22656,11.26108,104.8331423368,25.30656,7.38108,26.361,78.92,3.88,79.0153200335,137.01
2021-06-11 10:30:00,27.38736,7.98798,28.5285,27.38736,7.98798,28.5285,0.0,0.0,0.0,136.86,82.55736,10.41798,83.2120904523,27.38736,7.98798,28.5285,55.17,2.43,55.2234895674,137.28,104.83736,14.29798,105.8078649433,27.38736,7.98798,28.5285,77.45,6.31,77.7066187657,136.78,102.39736,11.81798,103.0770778896,27.38736,7.98798,28.5285,75.01,3.83,75.1077159818,136.7
2021-06-11 11:00:00,22.99896,6.70803,23.95725,22.99896,6.70803,23.95725,0.0,0.0,0.0,136.86,84.62896,9.99803,85.2174951202,22.99896,6.70803,23.95725,61.63,3.29,61.7177527135,137.28,111.69896,14.19803,112.5976985598,22.99896,6.70803,23.95725,88.7,7.49,89.015673339,136.78,108.90896,11.72803,109.5386153645,22.99896,6.70803,23.95725,85.91,5.02,86.056542459,136.7
2021-06-11 11:30:00,14.9844,4.37045,15.60875,14.9844,4.37045,15.60875,0.0,0.0,0.0,136.75,87.8544,8.36045,88.2513043732,14.9844,4.37045,15.60875,72.87,3.99,72.979154558,137.23,121.0144,12.40045,121.6480832877,14.9844,4.37045,15.60875,106.03,8.03,106.3336343778,136.67,117.6544,9.98045,118.0769546591,14.9844,4.37045,15.60875,102.67,5.61,102.8231540073,136.6
2021-06-11 12:00:00,14.95944,4.36317,15.58275,14.95944,4.36317,15.58275,0.0,0.0,0.0,136.63,87.41944,8.07317,87.7914264821,14.95944,4.36317,15.58275,72.46,3.71,72.5549150644,137.17,121.59944,12.14317,122.2042568242,14.95944,4.36317,15.58275,106.64,7.78,106.9234211948,136.55,118.22944,9.71317,118.6277629991,14.95944,4.36317,15.58275,103.27,5.35,103.4084880462,136.48
2021-06-11 12:30:00,19.98552,5.82911,20.81825,19.98552,5.82911,20.81825,0.0,0.0,0.0,136.94,83.92552,7.08911,84.2243930691,19.98552,5.82911,20.81825,63.94,1.26,63.952413558800004,137.5,110.48552,9.59911,110.9017269589,19.98552,5.82911,20.81825,90.5,3.77,90.5784902722,136.86,107.66552,7.20911,107.9066052837,19.98552,5.82911,20.81825,87.68,1.38,87.6908592728,136.8
2021-06-11 13:00:00,23.27808,6.78944,24.248,23.27808,6.78944,24.248,0.0,0.0,0.0,137.78,82.94808,6.94944,83.2386850689,23.27808,6.78944,24.248,59.67,0.16,59.6702145128,138.16,109.16808,9.10944,109.5474855394,23.27808,6.78944,24.248,85.89,2.32,85.9213273873,137.69,106.49808,6.92944,106.7232785403,23.27808,6.78944,24.248,83.22,0.14,83.2201177601,137.61
2021-06-11 13:30:00,24.76104,7.22197,25.79275,24.76104,7.22197,25.79275,0.0,0.0,0.0,138.65,81.47104,7.77197,81.8409058867,24.76104,7.22197,25.79275,56.71,0.55,56.7126670154,139.0,107.02104,9.37197,107.4306139997,24.76104,7.22197,25.79275,82.26,2.15,82.2880920911,138.55,104.45104,7.49197,104.7193839342,24.76104,7.22197,25.79275,79.69,0.27,79.6904573961,138.43
2021-06-11 14:00:00,26.19264,7.63952,27.284,26.19264,7.63952,27.284,0.0,0.0,0.0,138.65,80.37264,8.21952,80.7918422218,26.19264,7.63952,27.284,54.18,0.58,54.1831043777,139.0,102.39264,9.639520000000001,102.8453843009,26.19264,7.63952,27.284,76.2,2.0,76.2262422004,138.55,100.02264,8.05952,100.3468204539,26.19264,7.63952,27.284,73.83,0.42,73.8311946267,138.43
