Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-11 14:30:00,25.04664,7.30527,26.09025,25.04664,7.30527,26.09025,0.0,0.0,0.0,139.28,78.51664,8.58527,78.9846163367,25.04664,7.30527,26.09025,53.47,1.28,53.4853185463,139.58,100.75664,8.52527,101.116668916,25.04664,7.30527,26.09025,75.71,1.22,75.719828975,139.17,98.40664,8.47527,98.7709319469,25.04664,7.30527,26.09025,73.36,1.17,73.3693294231,139.09
2021-06-11 15:00:00,31.64688,9.23034,32.9655,31.64688,9.23034,32.9655,0.0,0.0,0.0,139.28,75.92688,12.63034,76.970231876,31.64688,9.23034,32.9655,44.28,3.4,44.4103411381,139.58,90.73688,9.81034,91.2656789985,31.64688,9.23034,32.9655,59.09,0.58,59.0928464368,139.17,88.89688,11.39034,89.62363036080001,31.64688,9.23034,32.9655,57.25,2.16,57.2907331075,139.09
2021-06-11 15:30:00,31.55664,9.20402,32.8715,31.55664,9.20402,32.8715,0.0,0.0,0.0,139.86,76.26664,11.65402,77.1519057383,31.55664,9.20402,32.8715,44.71,2.45,44.7770767246,140.25,97.24664,13.91402,98.2370039438,31.55664,9.20402,32.8715,65.69,4.71,65.858638006,139.76,83.00664,18.97402,85.1476113526,31.55664,9.20402,32.8715,51.45,9.77,52.3694128285,139.64
2021-06-11 16:00:00,32.8908,9.59315,34.26125,32.8908,9.59315,34.26125,0.0,0.0,0.0,139.44,74.1108,10.66315,74.8739837631,32.8908,9.59315,34.26125,41.22,1.07,41.2338853372,139.14,96.2308,21.73315,98.6544306028,32.8908,9.59315,34.26125,63.34,12.14,64.4929081373,139.34,76.5508,30.51315,82.4079929592,32.8908,9.59315,34.26125,43.66,20.92,48.4132419902,138.6
2021-06-11 16:30:00,33.91776,9.89268,35.331,33.91776,9.89268,35.331,0.0,0.0,0.0,139.1,69.75776,11.74268,70.7392084618,33.91776,9.89268,35.331,35.84,1.85,35.8877151683,138.09,90.17776,20.02268,92.3738930272,33.91776,9.89268,35.331,56.26,10.13,57.1647137664,139.0,71.85776,32.13268,78.7149718681,33.91776,9.89268,35.331,37.94,22.24,43.9779626631,137.61
2021-06-11 17:00:00,32.76984,9.55787,34.13525,32.76984,9.55787,34.13525,0.0,0.0,0.0,139.1,71.34984,11.53787,72.2767051834,32.76984,9.55787,34.13525,38.58,1.98,38.6307752964,138.09,93.07984,16.88787,94.5994543724,32.76984,9.55787,34.13525,60.31,7.33,60.7538064651,139.0,73.60984,31.92787,80.235886158,32.76984,9.55787,34.13525,40.84,22.37,46.5652499188,137.61
2021-06-11 17:30:00,29.33544,8.55617,30.55775,29.33544,8.55617,30.55775,0.0,0.0,0.0,139.51,78.34544,10.12617,78.9971346801,29.33544,8.55617,30.55775,49.01,1.57,49.0351404607,138.24,103.83544,15.30617,104.9575030194,29.33544,8.55617,30.55775,74.5,6.75,74.8051635918,139.41,81.25544,30.38617,86.7511720777,29.33544,8.55617,30.55775,51.92,21.83,56.3226002596,137.78
2021-06-11 18:00:00,25.98168,7.57799,27.06425,25.98168,7.57799,27.06425,0.0,0.0,0.0,139.28,71.81168,11.12799,72.668765958,25.98168,7.57799,27.06425,45.83,3.55,45.9672861936,137.94,96.32168,11.83799,97.046401506,25.98168,7.57799,27.06425,70.34,4.26,70.4688810753,139.17,74.52168,31.67799,80.9751556989,25.98168,7.57799,27.06425,48.54,24.1,54.1935568126,137.49
2021-06-11 18:30:00,22.83144,6.65917,23.78275,22.83144,6.65917,23.78275,0.0,0.0,0.0,139.85,75.22144,11.12917,76.0402752531,22.83144,6.65917,23.78275,52.39,4.47,52.5803480399,138.47,99.52144,20.34917,101.5805381919,22.83144,6.65917,23.78275,76.69,13.69,77.9023247407,139.74,78.32144,22.57917,81.5111457505,22.83144,6.65917,23.78275,55.49,15.92,57.7285587903,138.01
2021-06-11 19:00:00,19.48392,5.68281,20.29575,19.48392,5.68281,20.29575,0.0,0.0,0.0,137.69,79.80392,10.25281,80.4598394248,19.48392,5.68281,20.29575,60.32,4.57,60.4928698278,137.88,106.33392,19.76281,108.1548482578,19.48392,5.68281,20.29575,86.85,14.08,87.9839127341,137.58,83.39392,20.88281,85.9688178729,19.48392,5.68281,20.29575,63.91,15.2,65.6926791964,137.43
2021-06-11 19:30:00,14.91336,4.34973,15.53475,14.91336,4.34973,15.53475,0.0,0.0,0.0,137.26,81.15336,9.26973,81.6810610458,14.91336,4.34973,15.53475,66.24,4.92,66.4224660789,137.64,109.45336,17.41973,110.8308847234,14.91336,4.34973,15.53475,94.54,13.07,95.4391769663,137.16,85.10336,19.16973,87.2356603206,14.91336,4.34973,15.53475,70.19,14.82,71.7374971685,137.19
2021-06-11 20:00:00,10.5012,3.06285,10.93875,10.5012,3.06285,10.93875,0.0,0.0,0.0,137.13,81.2712,7.69285,81.6344773399,10.5012,3.06285,10.93875,70.77,4.63,70.9212929944,137.59,110.9312,16.15285,112.1010512732,10.5012,3.06285,10.93875,100.43,13.09,101.279479659,137.03,85.5012,18.21285,87.4194664052,10.5012,3.06285,10.93875,75.0,15.15,76.5148514996,137.13
2021-06-11 20:30:00,6.768,1.974,7.05,6.768,1.974,7.05,0.0,0.0,0.0,137.03,80.408,6.374,80.6602401435,6.768,1.974,7.05,73.64,4.4,73.7713331857,137.6,110.758,14.734,111.7337250789,6.768,1.974,7.05,103.99,12.76,104.7699274601,136.93,84.818,17.304,86.5651288915,6.768,1.974,7.05,78.05,15.33,79.5412559619,137.13
2021-06-11 21:00:00,4.44912,1.29766,4.6345,4.44912,1.29766,4.6345,0.0,0.0,0.0,137.03,81.00912,6.16766,81.2435693027,4.44912,1.29766,4.6345,76.56,4.87,76.7147345691,137.6,111.97912,13.58766,112.8004779256,4.44912,1.29766,4.6345,107.53,12.29,108.2300558995,136.93,85.61912,15.75766,87.0570936699,4.44912,1.29766,4.6345,81.17,14.46,82.4479259897,137.13
2021-06-11 21:30:00,6.15744,1.7959200000000002,6.414,6.15744,1.7959200000000002,6.414,0.0,0.0,0.0,135.78,78.60744,5.11592,78.7737409344,6.15744,1.7959200000000002,6.414,72.45,3.32,72.5260291206,136.32,108.07744,16.22592,109.2886705784,6.15744,1.7959200000000002,6.414,101.92,14.43,102.9364430122,135.68,82.95744,17.97592,84.8826869933,6.15744,1.7959200000000002,6.414,76.8,16.18,78.4858738882,135.88
2021-06-11 22:00:00,9.03912,2.63641,9.41575,9.03912,2.63641,9.41575,0.0,0.0,0.0,136.04,73.12912,3.51641,73.2136143846,9.03912,2.63641,9.41575,64.09,0.88,64.0960412194,136.52,99.94912,19.05641,101.7495619198,9.03912,2.63641,9.41575,90.91,16.42,92.3809747729,135.94,76.96912,22.82641,80.2825661465,9.03912,2.63641,9.41575,67.93,20.19,70.866924584,136.07
2021-06-11 22:30:00,9.87768,2.88099,10.28925,9.87768,2.88099,10.28925,0.0,0.0,0.0,137.13,71.34768,4.82099,71.510372576,9.87768,2.88099,10.28925,61.47,1.94,61.5006056881,137.79,97.08768,18.69099,98.8704744348,9.87768,2.88099,10.28925,87.21,15.81,88.6314853762,137.04,75.03768,24.91099,79.0645991741,9.87768,2.88099,10.28925,65.16,22.03,68.7833301026,137.34
2021-06-11 23:00:00,8.98896,2.62178,9.3635,8.98896,2.62178,9.3635,0.0,0.0,0.0,136.38,67.23896,5.21178,67.4406434774,8.98896,2.62178,9.3635,58.25,2.59,58.3075518265,137.3,91.79896,21.05178,94.1818798828,8.98896,2.62178,9.3635,82.81,18.43,84.836083125,136.29,70.72896,25.42178,75.1588496523,8.98896,2.62178,9.3635,61.74,22.8,65.8154054914,136.82
2021-06-11 23:30:00,4.8410400000000005,1.4119700000000002,5.04275,4.8410400000000005,1.4119700000000002,5.04275,0.0,0.0,0.0,136.99,70.19104,2.02197,70.2201570702,4.8410400000000005,1.4119700000000002,5.04275,65.35,0.61,65.3528469158,137.72,96.74104,19.81197,98.7488884776,4.8410400000000005,1.4119700000000002,5.04275,91.9,18.4,93.7239030344,136.91,74.12104,21.98197,77.3119368258,4.8410400000000005,1.4119700000000002,5.04275,69.28,20.57,72.2692417284,137.27
2021-06-12 00:00:00,4.75128,1.38579,4.94925,4.75128,1.38579,4.94925,0.0,0.0,0.0,136.71,67.25128,2.23579,67.2884345082,4.75128,1.38579,4.94925,62.5,0.85,62.5057797328,137.23,92.60128,21.28579,95.0162192132,4.75128,1.38579,4.94925,87.85,19.9,90.0757042715,136.61,71.01128,22.35579,74.4471841896,4.75128,1.38579,4.94925,66.26,20.97,69.4991258938,136.79
2021-06-12 00:30:00,5.274,1.5382500000000001,5.49375,5.274,1.5382500000000001,5.49375,0.0,0.0,0.0,137.67,63.494,3.5082500000000003,63.5908472507,5.274,1.5382500000000001,5.49375,58.22,1.97,58.2533200771,138.08,87.124,22.56825,89.9995404658,5.274,1.5382500000000001,5.49375,81.85,21.03,84.5084812312,137.58,66.994,23.79825,71.0953777616,5.274,1.5382500000000001,5.49375,61.72,22.26,65.6114776544,137.63
2021-06-12 01:00:00,5.29608,1.5446900000000001,5.51675,5.29608,1.5446900000000001,5.51675,0.0,0.0,0.0,137.67,62.19608,3.9346900000000002,62.3204152165,5.29608,1.5446900000000001,5.51675,56.9,2.39,56.9501720805,138.08,85.31608,22.89469,88.3345930922,5.29608,1.5446900000000001,5.51675,80.02,21.35,82.8192181803,137.58,65.61608,24.25469,69.9554139546,5.29608,1.5446900000000001,5.51675,60.32,22.71,64.4534444386,137.63
2021-06-12 01:30:00,3.6984,1.0787,3.8525,3.6984,1.0787,3.8525,0.0,0.0,0.0,137.73,60.7884,3.3187,60.8789236456,3.6984,1.0787,3.8525,57.09,2.24,57.1339277488,138.15,83.8584,22.3687,86.7904948151,3.6984,1.0787,3.8525,80.16,21.29,82.9390722157,137.64,64.2384,23.6287,68.4462380139,3.6984,1.0787,3.8525,60.54,22.55,64.6033598197,137.73
2021-06-12 02:00:00,3.74352,1.09186,3.8995,3.74352,1.09186,3.8995,0.0,0.0,0.0,137.69,60.58352,2.76186,60.6464406726,3.74352,1.09186,3.8995,56.84,1.67,56.8645276073,138.1,83.59352,23.06186,86.7163535479,3.74352,1.09186,3.8995,79.85,21.97,82.8172892577,137.61,64.00352,23.07186,68.0350005236,3.74352,1.09186,3.8995,60.26,21.98,64.1434953834,137.67
2021-06-12 02:30:00,3.77736,1.10173,3.93475,3.77736,1.10173,3.93475,0.0,0.0,0.0,137.93,58.74736,3.31173,58.8406310517,3.77736,1.10173,3.93475,54.97,2.21,55.0144072039,138.21,81.12736,24.62173,84.7813548415,3.77736,1.10173,3.93475,77.35,23.52,80.8468484234,137.84,62.04736,23.75173,66.4380881796,3.77736,1.10173,3.93475,58.27,22.65,62.5173207999,137.75
2021-06-12 03:00:00,4.13784,1.20687,4.31025,4.13784,1.20687,4.31025,0.0,0.0,0.0,138.3,56.29784,4.12687,56.4488958675,4.13784,1.20687,4.31025,52.16,2.92,52.2416691923,138.49,77.57784,25.35687,81.6167391854,4.13784,1.20687,4.31025,73.44,24.15,77.3088358469,138.21,59.41784,24.68687,64.3422198922,4.13784,1.20687,4.31025,55.28,23.48,60.0598767898,138.04
2021-06-12 03:30:00,5.1216,1.4938,5.335,5.1216,1.4938,5.335,0.0,0.0,0.0,138.48,55.4616,3.6338,55.5805143643,5.1216,1.4938,5.335,50.34,2.14,50.3854661584,138.69,76.3216,28.7338,81.551320584,5.1216,1.4938,5.335,71.2,27.24,76.2329167748,138.39,58.4616,24.2138,63.277695794,5.1216,1.4938,5.335,53.34,22.72,57.977185168,138.22
2021-06-12 04:00:00,5.1216,1.4938,5.335,5.1216,1.4938,5.335,0.0,0.0,0.0,139.07,55.2316,4.5338,55.4173707514,5.1216,1.4938,5.335,50.11,3.04,50.2021284409,138.91,75.9816,28.2038,81.0472570356,5.1216,1.4938,5.335,70.86,26.71,75.726902089,138.98,58.2316,25.2438,63.4678554624,5.1216,1.4938,5.335,53.11,23.75,58.1784719634,138.43
2021-06-12 04:30:00,5.30352,1.5468600000000001,5.5245,5.30352,1.5468600000000001,5.5245,0.0,0.0,0.0,139.22,54.40352,5.03686,54.636187157,5.30352,1.5468600000000001,5.5245,49.1,3.49,49.2238773361,139.21,74.79352,28.19686,79.9320558215,5.30352,1.5468600000000001,5.5245,69.49,26.65,74.4250132684,139.13,57.32352,25.90686,62.9058927307,5.30352,1.5468600000000001,5.5245,52.02,24.36,57.4411873136,138.77
2021-06-12 05:00:00,5.32824,1.55407,5.55025,5.32824,1.55407,5.55025,0.0,0.0,0.0,139.65,53.29824,5.22407,53.5536487502,5.32824,1.55407,5.55025,47.97,3.67,48.1101839531,139.7,73.25824,28.03407,78.4390133076,5.32824,1.55407,5.55025,67.93,26.48,72.90867781,139.56,56.16824,26.18407,61.9715798287,5.32824,1.55407,5.55025,50.84,24.63,56.4919684557,139.24
2021-06-12 05:30:00,5.7362400000000004,1.67307,5.97525,5.7362400000000004,1.67307,5.97525,0.0,0.0,0.0,139.74,53.56624,5.6930700000000005,53.8679228647,5.7362400000000004,1.67307,5.97525,47.83,4.02,47.9986385224,139.81,73.49624,28.62307,78.8731730715,5.7362400000000004,1.67307,5.97525,67.76,26.95,72.9226994838,139.66,56.42624,26.61307,62.3873068449,5.7362400000000004,1.67307,5.97525,50.69,24.94,56.4931827746,139.36
2021-06-12 06:00:00,6.24864,1.82252,6.509,6.24864,1.82252,6.509,0.0,0.0,0.0,139.74,53.90864,5.58252,54.1969186965,6.24864,1.82252,6.509,47.66,3.76,47.808087182,139.77,73.88864,28.33252,79.1344603229,6.24864,1.82252,6.509,67.64,26.51,72.6494989659,139.66,56.75864,26.42252,62.6074498586,6.24864,1.82252,6.509,50.51,24.6,56.1820264853,139.36
2021-06-12 06:30:00,7.56864,2.20752,7.884,7.56864,2.20752,7.884,0.0,0.0,0.0,139.45,57.49864,4.49752,57.6742688554,7.56864,2.20752,7.884,49.93,2.29,49.9824869329,139.51,78.62864,27.14752,83.1832367151,7.56864,2.20752,7.884,71.06,24.94,75.309542556,139.37,60.48864,24.99752,65.450374905,7.56864,2.20752,7.884,52.92,22.79,57.6186645107,139.09
2021-06-12 07:00:00,10.60872,3.09421,11.05075,10.60872,3.09421,11.05075,0.0,0.0,0.0,138.55,57.65872,4.87421,57.8643751816,10.60872,3.09421,11.05075,47.05,1.78,47.083658524,138.59,78.05872,28.52421,83.107125592,10.60872,3.09421,11.05075,67.45,25.43,72.0845850373,138.43,60.47872,25.40421,65.5976330256,10.60872,3.09421,11.05075,49.87,22.31,54.6328930224,138.17
2021-06-12 07:30:00,13.86528,4.04404,14.443,13.86528,4.04404,14.443,0.0,0.0,0.0,138.87,59.77528,5.68404,60.0449199333,13.86528,4.04404,14.443,45.91,1.6400000000000001,45.9392827545,138.8,80.13528,27.22404,84.63339444100001,13.86528,4.04404,14.443,66.27,23.18,70.2070174555,138.72,62.51528,26.30404,67.8237624568,13.86528,4.04404,14.443,48.65,22.26,53.5007485929,138.4
2021-06-12 08:00:00,17.40888,5.07759,18.13425,17.40888,5.07759,18.13425,0.0,0.0,0.0,138.97,63.01888,5.68759,63.2750181072,17.40888,5.07759,18.13425,45.61,0.61,45.6140789669,139.12,83.67888,27.08759,87.9539225394,17.40888,5.07759,18.13425,66.27,22.01,69.8294565352,138.83,65.72888,25.25759,70.4147109535,17.40888,5.07759,18.13425,48.32,20.18,52.3646331029,138.73
2021-06-12 08:30:00,16.78032,4.89426,17.4795,16.78032,4.89426,17.4795,0.0,0.0,0.0,138.02,67.87032,5.55426,68.0972109638,16.78032,4.89426,17.4795,51.09,0.66,51.0942628873,138.08,90.50032,23.11426,93.4054438213,16.78032,4.89426,17.4795,73.72,18.22,75.9381774867,137.88,70.92032,24.16426,74.9239831446,16.78032,4.89426,17.4795,54.14,19.27,57.4671427861,137.69
2021-06-12 09:00:00,19.69728,5.74504,20.518,19.69728,5.74504,20.518,0.0,0.0,0.0,136.9,70.85728,7.35504,71.2379866532,19.69728,5.74504,20.518,51.16,1.6099999999999999,51.1853269991,137.25,93.74728,21.17504,96.1089737038,19.69728,5.74504,20.518,74.05,15.43,75.6405142764,136.76,73.90728,23.84504,77.6586889511,19.69728,5.74504,20.518,54.21,18.1,57.1518512386,136.86
2021-06-12 09:30:00,21.415680000000002,6.24624,22.308,21.415680000000002,6.24624,22.308,0.0,0.0,0.0,136.24,72.80568,8.11624,73.2566747266,21.415680000000002,6.24624,22.308,51.39,1.87,51.4240119011,136.75,95.86568,18.19624,97.5773116662,21.415680000000002,6.24624,22.308,74.45,11.95,75.4029508706,136.11,75.84568,24.04624,79.5662543595,21.415680000000002,6.24624,22.308,54.43,17.8,57.2666124369,136.36
2021-06-12 10:00:00,24.79224,7.23107,25.82525,24.79224,7.23107,25.82525,0.0,0.0,0.0,135.73,71.65224,8.93107,72.2066998856,24.79224,7.23107,25.82525,46.86,1.7000000000000002,46.8908263949,136.55,93.35224,21.45107,95.7851194976,24.79224,7.23107,25.82525,68.56,14.22,70.0191545222,135.6,74.43224,25.30107,78.6148999526,24.79224,7.23107,25.82525,49.64,18.07,52.8266457387,136.16
2021-06-12 10:30:00,24.22464,7.06552,25.234,24.22464,7.06552,25.234,0.0,0.0,0.0,136.18,70.97464,9.18552,71.5665655233,24.22464,7.06552,25.234,46.75,2.12,46.7980437625,136.79,92.77464,20.41552,94.9943539585,24.22464,7.06552,25.234,68.55,13.35,69.837847905,136.05,73.74464,24.64552,77.7539297065,24.22464,7.06552,25.234,49.52,17.58,52.5479476288,136.39
2021-06-12 11:00:00,26.6484,7.77245,27.75875,26.6484,7.77245,27.75875,0.0,0.0,0.0,135.99,70.1684,9.63245,70.8264671684,26.6484,7.77245,27.75875,43.52,1.8599999999999999,43.5597291084,136.64,90.7584,21.08245,93.174872517,26.6484,7.77245,27.75875,64.11,13.31,65.4770814866,135.86,72.7484,25.57245,77.1121255158,26.6484,7.77245,27.75875,46.1,17.8,49.4171023027,136.24
2021-06-12 11:30:00,31.64496,9.22978,32.9635,31.64496,9.22978,32.9635,0.0,0.0,0.0,135.95,65.83496,11.26978,66.7925886566,31.64496,9.22978,32.9635,34.19,2.04,34.2508058299,136.61,83.15496,22.28978,86.0905434124,31.64496,9.22978,32.9635,51.51,13.06,53.139850395,135.82,67.82496,26.90978,72.9682222522,31.64496,9.22978,32.9635,36.18,17.68,40.2687819533,136.24
2021-06-12 12:00:00,35.15016,10.25213,36.61475,35.15016,10.25213,36.61475,0.0,0.0,0.0,136.03,63.51016,12.80213,64.7876142157,35.15016,10.25213,36.61475,28.36,2.55,28.4744113196,136.66,78.79016,22.58213,81.9624420583,35.15016,10.25213,36.61475,43.64,12.33,45.3484123206,135.9,65.13016,27.44213,70.675372235,35.15016,10.25213,36.61475,29.98,17.19,34.5585951682,136.27
2021-06-12 12:30:00,35.04696,10.22203,36.50725,35.04696,10.22203,36.50725,0.0,0.0,0.0,136.06,62.52696,11.49203,63.5742674387,35.04696,10.22203,36.50725,27.48,1.27,27.5093311442,136.7,77.39696,22.39203,80.5710396157,35.04696,10.22203,36.50725,42.35,12.17,44.0639467138,135.92,64.10696,28.91203,70.325015458,35.04696,10.22203,36.50725,29.06,18.69,34.5514066284,136.3
2021-06-12 13:00:00,35.93544,10.48117,37.43275,35.93544,10.48117,37.43275,0.0,0.0,0.0,136.51,60.57544,11.74117,61.7028281699,35.93544,10.48117,37.43275,24.64,1.26,24.672194876,137.31,74.41544,23.34117,77.9901784032,35.93544,10.48117,37.43275,38.48,12.86,40.5720347037,136.37,61.97544,29.15117,68.4890201095,35.93544,10.48117,37.43275,26.04,18.67,32.0413872983,136.91
2021-06-12 13:30:00,37.3308,10.88815,38.88625,37.3308,10.88815,38.88625,0.0,0.0,0.0,136.44,59.0508,12.46815,60.3527277351,37.3308,10.88815,38.88625,21.72,1.58,21.7773919467,137.15,71.8208,23.33815,75.5175248407,37.3308,10.88815,38.88625,34.49,12.45,36.6682778434,136.29,60.2708,29.22815,66.9839837951,37.3308,10.88815,38.88625,22.94,18.34,29.3700391556,136.74
2021-06-12 14:00:00,33.96024,9.90507,35.37525,33.96024,9.90507,35.37525,0.0,0.0,0.0,136.44,59.21024,12.16507,60.4470135653,33.96024,9.90507,35.37525,25.25,2.26,25.3509388386,137.15,72.86024,21.51507,75.9704732772,33.96024,9.90507,35.37525,38.9,11.61,40.5955921253,136.29,60.63024,27.47507,66.5650469388,33.96024,9.90507,35.37525,26.67,17.57,31.9373417804,136.74
2021-06-12 14:30:00,33.45792,9.75856,34.852,33.45792,9.75856,34.852,0.0,0.0,0.0,136.22,58.16792,11.58856,59.3110583281,33.45792,9.75856,34.852,24.71,1.83,24.7776713999,136.95,71.68792,21.99856,74.9872956973,33.45792,9.75856,34.852,38.23,12.24,40.14163051,136.08,59.57792,27.87856,65.777980048,33.45792,9.75856,34.852,26.12,18.12,31.7897593574,136.54
2021-06-12 15:00:00,32.54496,9.492280000000001,33.901,32.54496,9.492280000000001,33.901,0.0,0.0,0.0,136.49,57.42496,11.34228,58.5343774768,32.54496,9.492280000000001,33.901,24.88,1.85,24.9486853361,137.23,70.84496,23.82228,74.7429553992,32.54496,9.492280000000001,33.901,38.3,14.33,40.8930177414,136.39,58.82496,27.68228,65.0129567471,32.54496,9.492280000000001,33.901,26.28,18.19,31.9611404678,136.8
2021-06-12 15:30:00,33.73272,9.83871,35.13825,33.73272,9.83871,35.13825,0.0,0.0,0.0,137.27,55.62272,10.24871,56.5590225947,33.73272,9.83871,35.13825,21.89,0.41000000000000003,21.8938393161,137.8,68.23272,25.97871,73.0109406313,33.73272,9.83871,35.13825,34.5,16.14,38.0887069878,136.88,56.86272,29.62871,64.1188691577,33.73272,9.83871,35.13825,23.13,19.79,30.4407785709,137.05
2021-06-12 16:00:00,33.81432,9.86251,35.22325,33.81432,9.86251,35.22325,0.0,0.0,0.0,137.27,55.68432,10.20251,56.6112595175,33.81432,9.86251,35.22325,21.87,0.34,21.8726427301,137.8,68.43432,27.56251,73.7763384247,33.81432,9.86251,35.22325,34.62,17.7,38.8823147459,137.2,56.90432,29.74251,64.2083992618,33.81432,9.86251,35.22325,23.09,19.88,30.4690416653,137.36
2021-06-12 16:30:00,32.67576,9.53043,34.03725,32.67576,9.53043,34.03725,0.0,0.0,0.0,137.48,56.98576,10.43043,57.9324668279,32.67576,9.53043,34.03725,24.31,0.9,24.3266541061,137.85,70.66576,27.86043,75.9595497364,32.67576,9.53043,34.03725,37.99,18.33,42.1809080035,137.4,58.36576,30.55043,65.8778469105,32.67576,9.53043,34.03725,25.69,21.02,33.1936213752,137.39
2021-06-12 17:00:00,32.92296,9.60253,34.29475,32.92296,9.60253,34.29475,0.0,0.0,0.0,136.8,59.31296,11.11253,60.3449711821,32.92296,9.60253,34.29475,26.39,1.51,26.4331647746,137.25,73.93296,28.672530000000002,79.2981497323,32.92296,9.60253,34.29475,41.01,19.07,45.2270383731,136.73,60.82296,31.33253,68.4190024727,32.92296,9.60253,34.29475,27.9,21.73,35.363864325,136.81
2021-06-12 17:30:00,31.29504,9.12772,32.599,31.29504,9.12772,32.599,0.0,0.0,0.0,136.99,62.04504,11.57772,63.1160089755,31.29504,9.12772,32.599,30.75,2.45,30.8474472202,137.44,78.28504,29.50772,83.6615385192,31.29504,9.12772,32.599,46.99,20.38,51.2191809774,137.01,63.82504,31.82772,71.3206806712,31.29504,9.12772,32.599,32.53,22.7,39.6672522366,137.09
2021-06-12 18:00:00,28.11168,8.19924,29.283,28.11168,8.19924,29.283,0.0,0.0,0.0,137.09,63.41168,10.60924,64.2930566531,28.11168,8.19924,29.283,35.3,2.41,35.3821720645,137.52,81.23168,28.48924,86.0826500022,28.11168,8.19924,29.283,53.12,20.29,56.8631559096,137.01,65.47168,30.75924,72.3372084573,28.11168,8.19924,29.283,37.36,22.56,43.6431346262,137.09
2021-06-12 18:30:00,23.67696,6.90578,24.6635,23.67696,6.90578,24.6635,0.0,0.0,0.0,136.47,63.81696,9.18578,64.4746689627,23.67696,6.90578,24.6635,40.14,2.2800000000000002,40.2047012176,136.8,83.41696,28.26578,88.0757829068,23.67696,6.90578,24.6635,59.74,21.36,63.4438113609,136.61,66.19696,29.22578,72.3614795996,23.67696,6.90578,24.6635,42.52,22.32,48.0222115276,136.69
2021-06-12 19:00:00,24.408,7.119,25.425,24.408,7.119,25.425,0.0,0.0,0.0,136.47,62.718,11.139,63.6994885772,24.408,7.119,25.425,38.31,4.02,38.5203387836,136.8,81.718,31.009,87.4036017851,24.408,7.119,25.425,57.31,23.89,62.0900008053,136.4,64.978,31.349,72.1449948714,24.408,7.119,25.425,40.57,24.23,47.2548177438,136.35
2021-06-12 19:30:00,19.99824,5.83282,20.8315,19.99824,5.83282,20.8315,0.0,0.0,0.0,136.88,63.71824,9.88282,64.4801073188,19.99824,5.83282,20.8315,43.72,4.05,43.9071850612,137.15,84.35824,29.992820000000002,89.5314576417,19.99824,5.83282,20.8315,64.36,24.16,68.7452922024,136.8,66.30824,30.11282,72.8255766901,19.99824,5.83282,20.8315,46.31,24.28,52.288951988,136.69
2021-06-12 20:00:00,15.82392,4.61531,16.48325,15.82392,4.61531,16.48325,0.0,0.0,0.0,136.88,65.97392,7.65531,66.4165784376,15.82392,4.61531,16.48325,50.15,3.04,50.2420550933,137.15,88.69392,27.91531,92.9832026624,15.82392,4.61531,16.48325,72.87,23.3,76.5044240551,136.8,68.97392,27.88531,74.3975278753,15.82392,4.61531,16.48325,53.15,23.27,58.0208186774,136.69
2021-06-12 20:30:00,14.50176,4.22968,15.106,14.50176,4.22968,15.106,0.0,0.0,0.0,137.11,66.00176,7.96968,66.4811862289,14.50176,4.22968,15.106,51.5,3.74,51.6356233622,137.38,88.92176,27.27968,93.0121515846,14.50176,4.22968,15.106,74.42,23.05,77.9078872772,137.03,69.08176,28.34968,74.6725781047,14.50176,4.22968,15.106,54.58,24.12,59.6720269473,136.93
2021-06-12 21:00:00,14.16984,4.13287,14.76025,14.16984,4.13287,14.76025,0.0,0.0,0.0,137.49,65.19984,7.71287,65.6544552918,14.16984,4.13287,14.76025,51.03,3.58,51.1554229774,137.86,87.94984,29.04287,92.6210702479,14.16984,4.13287,14.76025,73.78,24.91,77.8716668629,137.41,68.24984,28.15287,73.8283465158,14.16984,4.13287,14.76025,54.08,24.02,59.1743762113,137.41
2021-06-12 21:30:00,13.95624,4.07057,14.53775,13.95624,4.07057,14.53775,0.0,0.0,0.0,137.93,64.17624,8.17057,64.694265547,13.95624,4.07057,14.53775,50.22,4.1,50.387085647,138.11,86.63624,30.24057,91.7623569622,13.95624,4.07057,14.53775,72.68,26.17,77.2479857343,137.85,67.17624,28.69057,73.0465333022,13.95624,4.07057,14.53775,53.22,24.62,58.6388335491,137.66
2021-06-12 22:00:00,11.1864,3.2627,11.6525,11.1864,3.2627,11.6525,0.0,0.0,0.0,138.15,63.7664,7.4527,64.2004400783,11.1864,3.2627,11.6525,52.58,4.19,52.7466823601,138.26,86.7964,30.5627,92.0200721813,11.1864,3.2627,11.6525,75.61,27.3,80.3875742886,138.06,66.8964,27.7227,72.4132337922,11.1864,3.2627,11.6525,55.71,24.46,60.8432058656,137.82
2021-06-12 22:30:00,10.920960000000001,3.18528,11.376,10.920960000000001,3.18528,11.376,0.0,0.0,0.0,137.43,63.57096,7.46528,64.007791407,10.920960000000001,3.18528,11.376,52.65,4.28,52.8236774562,137.43,86.61096,31.96528,92.3213816924,10.920960000000001,3.18528,11.376,75.69,28.78,80.976938075,137.34,66.72096,27.71528,72.2483442634,10.920960000000001,3.18528,11.376,55.8,24.53,60.9537603434,136.99
2021-06-12 23:00:00,8.21904,2.39722,8.5615,8.21904,2.39722,8.5615,0.0,0.0,0.0,137.5,63.84904,5.98722,64.1291408975,8.21904,2.39722,8.5615,55.63,3.59,55.7457173243,137.37,87.63904,30.45722,92.7806207257,8.21904,2.39722,8.5615,79.42,28.06,84.231229363,137.42,67.17904,26.23722,72.1208369935,8.21904,2.39722,8.5615,58.96,23.84,63.597383594,136.91
2021-06-12 23:30:00,4.42896,1.2917800000000002,4.6135,4.42896,1.2917800000000002,4.6135,0.0,0.0,0.0,137.71,61.35896,4.48178,61.5224213133,4.42896,1.2917800000000002,4.6135,56.93,3.19,57.0193037488,137.59,85.13896,29.06178,89.9623786182,4.42896,1.2917800000000002,4.6135,80.71,27.77,85.3538341259,137.64,64.76896,24.78178,69.3480699043,4.42896,1.2917800000000002,4.6135,60.34,23.49,64.7510285633,137.17
2021-06-13 00:00:00,3.81816,1.1136300000000001,3.97725,3.81816,1.1136300000000001,3.97725,0.0,0.0,0.0,138.01,58.26816,4.87363,58.4716233669,3.81816,1.1136300000000001,3.97725,54.45,3.76,54.5796674596,137.88,81.02816,29.19363,86.1268294178,3.81816,1.1136300000000001,3.97725,77.21,28.08,82.1575955101,137.93,61.52816,25.30363,66.5281005603,3.81816,1.1136300000000001,3.97725,57.71,24.19,62.5747568913,137.45
2021-06-13 00:30:00,3.5700000000000003,1.04125,3.71875,3.5700000000000003,1.04125,3.71875,0.0,0.0,0.0,138.8,57.46,5.23125,57.6976392633,3.5700000000000003,1.04125,3.71875,53.89,4.19,54.0526428586,138.7,79.81,29.76125,85.1784485745,3.5700000000000003,1.04125,3.71875,76.24,28.72,81.4700926721,138.71,60.69,25.84125,65.9624613061,3.5700000000000003,1.04125,3.71875,57.12,24.8,62.271457346,138.27
2021-06-13 01:00:00,3.38664,0.98777,3.52775,3.38664,0.98777,3.52775,0.0,0.0,0.0,138.8,55.81664,4.93777,56.0346220962,3.38664,0.98777,3.52775,52.43,3.95,52.5785830924,138.7,77.74664,31.18777,83.7688308911,3.38664,0.98777,3.52775,74.36,30.2,80.2586419023,138.71,58.95664,25.46777,64.2222135157,3.38664,0.98777,3.52775,55.57,24.48,60.7231035109,138.27
2021-06-13 01:30:00,4.43976,1.29493,4.62475,4.43976,1.29493,4.62475,0.0,0.0,0.0,138.77,54.27976,5.83493,54.592478912,4.43976,1.29493,4.62475,49.84,4.54,50.0463505163,138.49,75.13976,32.28493,81.7820288203,4.43976,1.29493,4.62475,70.7,30.99,77.1937180087,138.52,57.25976,26.34493,63.0296394719,4.43976,1.29493,4.62475,52.82,25.05,58.4590018731,137.86
2021-06-13 02:00:00,5.20848,1.5191400000000002,5.4255,5.20848,1.5191400000000002,5.4255,0.0,0.0,0.0,138.6,53.38848,6.11914,53.7380095561,5.20848,1.5191400000000002,5.4255,48.18,4.6,48.3990950329,138.3,73.70848,32.51914,80.5632328687,5.20848,1.5191400000000002,5.4255,68.5,31.0,75.1880974623,138.52,56.27848,26.64914,62.269125366,5.20848,1.5191400000000002,5.4255,51.07,25.13,56.9180270213,137.86
2021-06-13 02:30:00,4.5564,1.32895,4.74625,4.5564,1.32895,4.74625,0.0,0.0,0.0,138.51,52.7764,5.99895,53.1162479667,4.5564,1.32895,4.74625,48.22,4.67,48.4456117724,138.22,73.1264,32.44895,80.0025295416,4.5564,1.32895,4.74625,68.57,31.12,75.3013897614,138.43,55.6564,26.57895,61.6771873877,4.5564,1.32895,4.74625,51.1,25.25,56.998004351,137.78
2021-06-13 03:00:00,4.46064,1.30102,4.6465,4.46064,1.30102,4.6465,0.0,0.0,0.0,138.65,51.83064,6.04102,52.1815021387,4.46064,1.30102,4.6465,47.37,4.74,47.606559422,138.37,71.79064,32.58102,78.837927775,4.46064,1.30102,4.6465,67.33,31.28,74.2412776022,138.58,54.69064,26.69102,60.8561964984,4.46064,1.30102,4.6465,50.23,25.39,56.2823684647,137.93
2021-06-13 03:30:00,4.47288,1.3045900000000001,4.65925,4.47288,1.3045900000000001,4.65925,0.0,0.0,0.0,139.11,51.36288,6.13459,51.7279289781,4.47288,1.3045900000000001,4.65925,46.89,4.83,47.1381056047,138.8,71.05288,32.82459,78.2685470988,4.47288,1.3045900000000001,4.65925,66.58,31.52,73.6641486749,139.03,54.17288,26.84459,60.4593494818,4.47288,1.3045900000000001,4.65925,49.7,25.54,55.8782748481,138.37
2021-06-13 04:00:00,4.56048,1.33014,4.7505,4.56048,1.33014,4.7505,0.0,0.0,0.0,139.11,51.07048,6.82014,51.5238608516,4.56048,1.33014,4.7505,46.51,5.49,46.8328965579,138.8,70.62048,31.62014,77.3762589497,4.56048,1.33014,4.7505,66.06,30.29,72.6732942696,139.03,53.86048,27.67014,60.5523571255,4.56048,1.33014,4.7505,49.3,26.34,55.8953092844,138.37
2021-06-13 04:30:00,4.57704,1.33497,4.76775,4.57704,1.33497,4.76775,0.0,0.0,0.0,139.23,49.82704,7.22497,50.3481291277,4.57704,1.33497,4.76775,45.25,5.89,45.6317279971,139.12,68.85704,30.94497,75.4909473107,4.57704,1.33497,4.76775,64.28,29.61,70.7719612559,139.16,52.54704,28.24497,59.6571013632,4.57704,1.33497,4.76775,47.97,26.91,55.0024454002,138.69
2021-06-13 05:00:00,4.68696,1.36703,4.88225,4.68696,1.36703,4.88225,0.0,0.0,0.0,139.56,48.97696,5.95703,49.3379044677,4.68696,1.36703,4.88225,44.29,4.59,44.527207413,139.56,66.83696,40.23703,78.0140872232,4.68696,1.36703,4.88225,62.15,38.87,73.3041567716,139.49,51.61696,24.32703,57.0623776955,4.68696,1.36703,4.88225,46.93,22.96,52.2454447775,139.13
2021-06-13 05:30:00,4.88064,1.42352,5.084,4.88064,1.42352,5.084,0.0,0.0,0.0,139.51,49.70064,5.00352,49.9518651183,4.88064,1.42352,5.084,44.82,3.58,44.9627490263,139.78,66.05064,51.76352,83.9175133521,4.88064,1.42352,5.084,61.17,50.34,79.2204803065,139.42,52.37064,18.14352,55.4244643817,4.88064,1.42352,5.084,47.49,16.72,50.3473782833,139.37
2021-06-13 06:00:00,5.13744,1.49842,5.3515,5.13744,1.49842,5.3515,0.0,0.0,0.0,137.62,50.08744,5.32842,50.3700675546,5.13744,1.49842,5.3515,44.95,3.83,45.112873994,139.07,66.47744,51.51842,84.1034935556,5.13744,1.49842,5.3515,61.34,50.02,79.1492008804,137.48,52.75744,17.93842,55.7237327128,5.13744,1.49842,5.3515,47.62,16.44,50.3779515264,138.69
2021-06-13 06:30:00,5.83992,1.70331,6.08325,5.83992,1.70331,6.08325,0.0,0.0,0.0,137.55,52.10992,6.16331,52.4731374378,5.83992,1.70331,6.08325,46.27,4.46,46.4844543907,139.0,69.10992,50.63331,85.6732929445,5.83992,1.70331,6.08325,63.27,48.93,79.9827343869,137.4,54.85992,17.39331,57.5511777044,5.83992,1.70331,6.08325,49.02,15.69,51.4697629682,138.62
2021-06-13 07:00:00,8.3256,2.4283,8.6725,8.3256,2.4283,8.6725,0.0,0.0,0.0,137.29,53.1156,7.0983,53.5878048277,8.3256,2.4283,8.6725,44.79,4.67,45.0327991579,138.76,69.7556,49.8583,85.7420189303,8.3256,2.4283,8.6725,61.43,47.43,77.6095986332,137.15,55.7856,17.9183,58.5926500702,8.3256,2.4283,8.6725,47.46,15.49,49.9238590255,138.37
2021-06-13 07:30:00,12.37872,3.61046,12.8945,12.37872,3.61046,12.8945,0.0,0.0,0.0,137.21,54.84872,8.13046,55.4480519536,12.37872,3.61046,12.8945,42.47,4.52,42.7098501519,138.82,71.07872,47.59046,85.5396768748,12.37872,3.61046,12.8945,58.7,43.98,73.3480088346,137.08,57.35872,19.24046,60.4997360412,12.37872,3.61046,12.8945,44.98,15.63,47.6182454528,138.43
2021-06-13 08:00:00,14.91288,4.34959,15.53425,14.91288,4.34959,15.53425,0.0,0.0,0.0,136.77,57.56288,9.82959,58.3961128284,14.91288,4.34959,15.53425,42.65,5.48,43.0006151119,138.7,74.12288,46.36959,87.431917606,14.91288,4.34959,15.53425,59.21,42.02,72.6051272294,136.64,60.09288,18.71959,62.9410619267,14.91288,4.34959,15.53425,45.18,14.37,47.410223581,138.32
2021-06-13 08:30:00,21.45072,6.25646,22.3445,21.45072,6.25646,22.3445,0.0,0.0,0.0,135.87,59.95072,12.29646,61.1987888528,21.45072,6.25646,22.3445,38.5,6.04,38.9709070975,137.81,75.46072,46.55646,88.6669286186,21.45072,6.25646,22.3445,54.01,40.3,67.3882044575,135.73,62.20072,19.89646,65.3054261838,21.45072,6.25646,22.3445,40.75,13.64,42.9722247504,137.43
2021-06-13 09:00:00,25.17744,7.34342,26.2265,25.17744,7.34342,26.2265,0.0,0.0,0.0,135.29,61.24744,11.03342,62.2333131325,25.17744,7.34342,26.2265,36.07,3.69,36.2582542327,137.29,77.92744,29.36342,83.2760249955,25.17744,7.34342,26.2265,52.75,22.02,57.1615508887,135.15,63.34744,29.16342,69.73810451,25.17744,7.34342,26.2265,38.17,21.82,43.9665929997,136.9
2021-06-13 09:30:00,26.77512,7.80941,27.89075,26.77512,7.80941,27.89075,0.0,0.0,0.0,136.85,63.56512,9.78941,64.3145164699,26.77512,7.80941,27.89075,36.79,1.98,36.8432422569,137.83,81.27512,25.46941,85.1723897561,26.77512,7.80941,27.89075,54.5,17.66,57.2898385405,136.72,65.73512,29.87941,72.2072374722,26.77512,7.80941,27.89075,38.96,22.07,44.7768522788,137.45
2021-06-13 10:00:00,28.70592,8.37256,29.902,28.70592,8.37256,29.902,0.0,0.0,0.0,136.43,64.69592,8.94256,65.3110361578,28.70592,8.37256,29.902,35.99,0.5700000000000001,35.9945134708,137.06,82.21592,24.81256,85.878522549,28.70592,8.37256,29.902,53.51,16.44,55.9785110556,136.31,66.79592,28.81256,72.7451616425,28.70592,8.37256,29.902,38.09,20.44,43.2277885162,136.69
2021-06-13 10:30:00,30.70056,8.95433,31.97975,30.70056,8.95433,31.97975,0.0,0.0,0.0,135.92,65.37056,9.75433,66.0943043572,30.70056,8.95433,31.97975,34.67,0.8,34.6792286535,136.5,82.90056,24.38433,86.4123741015,30.70056,8.95433,31.97975,52.2,15.43,54.4327557634,135.79,67.39056,28.43433,73.1436853027,30.70056,8.95433,31.97975,36.69,19.48,41.5406608036,136.11
2021-06-13 11:00:00,28.47024,8.30382,29.6565,28.47024,8.30382,29.6565,0.0,0.0,0.0,135.67,66.05024,10.39382,66.8630368608,28.47024,8.30382,29.6565,37.58,2.09,37.6380724799,136.25,84.68024,21.52382,87.3728669202,28.47024,8.30382,29.6565,56.21,13.22,57.7436793078,135.54,68.25024,25.73382,72.9405562897,28.47024,8.30382,29.6565,39.78,17.43,43.4310177178,135.87
2021-06-13 11:30:00,30.91512,9.01691,32.20325,30.91512,9.01691,32.20325,0.0,0.0,0.0,135.41,66.66512,14.76691,68.2810358413,30.91512,9.01691,32.20325,35.75,5.75,36.2094600899,136.0,86.33512,21.26691,88.9158838811,30.91512,9.01691,32.20325,55.42,12.25,56.7577210607,135.28,68.76512,33.04691,76.293774249,30.91512,9.01691,32.20325,37.85,24.03,44.8337306054,135.61
2021-06-13 12:00:00,27.925440000000002,8.14492,29.089,27.925440000000002,8.14492,29.089,0.0,0.0,0.0,136.97,67.62544,17.82492,69.9351693227,27.925440000000002,8.14492,29.089,39.7,9.68,40.8630933729,136.3,90.46544,18.26492,92.2908616115,27.925440000000002,8.14492,29.089,62.54,10.12,63.3535002979,136.83,69.97544,38.27492,79.7592107797,27.925440000000002,8.14492,29.089,42.05,30.13,51.730256137,135.89
2021-06-13 12:30:00,20.74608,6.05094,21.610500000000002,20.74608,6.05094,21.610500000000002,0.0,0.0,0.0,138.83,70.90608,14.620940000000001,72.3978181125,20.74608,6.05094,21.610500000000002,50.16,8.57,50.8868401456,136.45,97.59608,15.64094,98.8414580804,20.74608,6.05094,21.610500000000002,76.85,9.59,77.4460496087,138.97,73.91608,34.87094,81.7286323087,20.74608,6.05094,21.610500000000002,53.17,28.82,60.4784366531,136.44
2021-06-13 13:00:00,23.01672,6.71321,23.97575,23.01672,6.71321,23.97575,0.0,0.0,0.0,138.83,70.45672,17.65321,72.6346006836,23.01672,6.71321,23.97575,47.44,10.94,48.685081904,136.45,96.05672,15.61321,97.3173457492,23.01672,6.71321,23.97575,73.04,8.9,73.580239195,138.73,73.30672,38.33321,82.72430227,23.01672,6.71321,23.97575,50.29,31.62,59.4046168239,136.01
2021-06-13 13:30:00,25.23552,7.36036,26.287,25.23552,7.36036,26.287,0.0,0.0,0.0,139.61,67.44552,11.29036,68.383992257,25.23552,7.36036,26.287,42.21,3.93,42.3925583092,137.38,88.95552,19.92036,91.158681874,25.23552,7.36036,26.287,63.72,12.56,64.946069935,139.53,69.94552,31.49036,76.7073564986,25.23552,7.36036,26.287,44.71,24.13,50.80591501,136.94
2021-06-13 14:00:00,27.0108,7.87815,28.13625,27.0108,7.87815,28.13625,0.0,0.0,0.0,138.04,65.9108,11.70815,66.9426197057,27.0108,7.87815,28.13625,38.9,3.83,39.0880915369,137.14,86.1208,20.75815,88.5872055325,27.0108,7.87815,28.13625,59.11,12.88,60.4969957932,137.96,68.2108,31.93815,75.3177181151,27.0108,7.87815,28.13625,41.2,24.06,47.7108331514,136.7
2021-06-13 14:30:00,29.29392,8.54406,30.5145,29.29392,8.54406,30.5145,0.0,0.0,0.0,138.1,62.33392,13.04406,63.6841038553,29.29392,8.54406,30.5145,33.04,4.5,33.3450386115,137.24,80.17392,21.40406,82.981872916,29.29392,8.54406,30.5145,50.88,12.86,52.4800342988,138.02,64.27392,33.44406,72.4544128501,29.29392,8.54406,30.5145,34.98,24.9,42.9372844973,136.8
2021-06-13 15:00:00,29.40432,8.57626,30.6295,29.40432,8.57626,30.6295,0.0,0.0,0.0,138.38,62.74432,12.46626,63.9707537133,29.40432,8.57626,30.6295,33.34,3.89,33.5661689801,137.59,80.77432,20.10626,83.2391281949,29.40432,8.57626,30.6295,51.37,11.53,52.6480559945,138.29,64.69432,32.83626,72.5504997298,29.40432,8.57626,30.6295,35.29,24.26,42.8244287761,137.15
2021-06-13 15:30:00,26.7264,7.7952,27.84,26.7264,7.7952,27.84,0.0,0.0,0.0,138.23,63.8564,11.6552,64.9113511491,26.7264,7.7952,27.84,37.13,3.86,37.3301017947,137.49,83.0664,19.4852,85.3211569776,26.7264,7.7952,27.84,56.34,11.69,57.540000868999996,138.15,66.0364,31.9752,73.3704268762,26.7264,7.7952,27.84,39.31,24.18,46.1513650936,137.04
2021-06-13 16:00:00,24.13464,7.03927,25.14025,24.13464,7.03927,25.14025,0.0,0.0,0.0,138.23,64.14464,11.47927,65.1637052389,24.13464,7.03927,25.14025,40.01,4.44,40.2556045787,137.49,83.95464,19.92927,86.2876432652,24.13464,7.03927,25.14025,59.82,12.89,61.1930102218,138.15,66.50464,31.92927,73.7722537562,24.13464,7.03927,25.14025,42.37,24.89,49.1398921448,137.04
2021-06-13 16:30:00,24.5376,7.1568,25.56,24.5376,7.1568,25.56,0.0,0.0,0.0,138.64,66.5776,11.1868,67.5108977573,24.5376,7.1568,25.56,42.04,4.03,42.2327183591,137.85,87.3876,19.2368,89.4798698479,24.5376,7.1568,25.56,62.85,12.08,64.0003820301,138.55,69.0576,31.4768,75.8929578815,24.5376,7.1568,25.56,44.52,24.32,50.7296047688,137.39
2021-06-13 17:00:00,21.24888,6.19759,22.13425,21.24888,6.19759,22.13425,0.0,0.0,0.0,138.16,69.09888,9.90759,69.8055553438,21.24888,6.19759,22.13425,47.85,3.71,47.9936099913,137.4,92.24888,18.64759,94.1147622537,21.24888,6.19759,22.13425,71.0,12.45,72.0833025048,138.07,71.92888,30.08759,77.9681143164,21.24888,6.19759,22.13425,50.68,23.89,56.0285150615,136.95
2021-06-13 17:30:00,20.86584,6.08587,21.73525,20.86584,6.08587,21.73525,0.0,0.0,0.0,137.99,70.75584,9.65587,71.4116567485,20.86584,6.08587,21.73525,49.89,3.5700000000000003,50.017566914,137.18,94.75584,18.29587,96.5060001925,20.86584,6.08587,21.73525,73.89,12.21,74.8920302836,137.9,73.71584,29.78587,79.506120007,20.86584,6.08587,21.73525,52.85,23.7,57.9207432618,136.73
2021-06-13 18:00:00,20.29152,5.91836,21.137,20.29152,5.91836,21.137,0.0,0.0,0.0,137.8,71.53152,10.02836,72.2310622779,20.29152,5.91836,21.137,51.24,4.11,51.4045688631,137.01,96.03152,17.95836,97.6962411119,20.29152,5.91836,21.137,75.74,12.04,76.690998168,137.71,74.58152,30.15836,80.4483051618,20.29152,5.91836,21.137,54.29,24.24,59.4557120889,136.56
2021-06-13 18:30:00,18.68496,5.44978,19.4635,18.68496,5.44978,19.4635,0.0,0.0,0.0,137.7,72.18496,9.87978,72.8579337001,18.68496,5.44978,19.4635,53.5,4.43,53.6830969673,137.01,97.45496,17.96978,99.0978416609,18.68496,5.44978,19.4635,78.77,12.52,79.7587819616,137.62,75.37496,30.03978,81.1404521644,18.68496,5.44978,19.4635,56.69,24.59,61.7933993239,136.56
2021-06-13 19:00:00,17.81232,5.19526,18.5545,17.81232,5.19526,18.5545,0.0,0.0,0.0,137.85,70.66232,10.37526,71.4199516091,17.81232,5.19526,18.5545,52.85,5.18,53.1032475466,137.13,95.57232,18.76526,97.3971423249,17.81232,5.19526,18.5545,77.76,13.57,78.9351791029,137.75,73.81232,30.60526,79.9058228382,17.81232,5.19526,18.5545,56.0,25.41,61.4952689237,136.7
2021-06-13 19:30:00,16.8312,4.9091000000000005,17.5325,16.8312,4.9091000000000005,17.5325,0.0,0.0,0.0,137.91,71.2712,10.0091,71.9705914402,16.8312,4.9091000000000005,17.5325,54.44,5.1,54.6783650085,137.17,96.7812,17.9091,98.424268025,16.8312,4.9091000000000005,17.5325,79.95,13.0,81.0000154321,137.82,74.5412,30.1991,80.4262154913,16.8312,4.9091000000000005,17.5325,57.71,25.29,63.008159789,136.7
2021-06-13 20:00:00,12.41544,3.62117,12.93275,12.41544,3.62117,12.93275,0.0,0.0,0.0,137.6,72.21544,8.53117,72.7176088438,12.41544,3.62117,12.93275,59.8,4.91,60.001234154,136.91,99.35544,15.00117,100.4815334226,12.41544,3.62117,12.93275,86.94,11.38,87.6816286345,137.51,75.80544,28.62117,81.0286128831,12.41544,3.62117,12.93275,63.39,25.0,68.141706025,136.45
2021-06-13 20:30:00,10.49568,3.06124,10.933,10.49568,3.06124,10.933,0.0,0.0,0.0,137.34,72.42568,7.75124,72.8392809204,10.49568,3.06124,10.933,61.93,4.69,62.1073345105,136.85,100.13568,13.68124,101.0659722013,10.49568,3.06124,10.933,89.64,10.62,90.2669042341,137.22,76.16568,27.87124,81.1049741323,10.49568,3.06124,10.933,65.67,24.81,70.2003205121,136.38
2021-06-13 21:00:00,11.24304,3.27922,11.711500000000001,11.24304,3.27922,11.711500000000001,0.0,0.0,0.0,137.34,73.17304,8.06922,73.6166156126,11.24304,3.27922,11.711500000000001,61.93,4.79,62.1149659905,136.85,100.91304,14.03922,101.8849416756,11.24304,3.27922,11.711500000000001,89.67,10.76,90.3132686818,137.22,76.91304,28.25922,81.9402174579,11.24304,3.27922,11.711500000000001,65.67,24.98,70.2605814095,136.38
2021-06-13 21:30:00,13.66248,3.98489,14.23175,13.66248,3.98489,14.23175,0.0,0.0,0.0,137.88,71.01248,9.944890000000001,71.7054611091,13.66248,3.98489,14.23175,57.35,5.96,57.6588596835,137.3,97.09248,16.59489,98.5004570886,13.66248,3.98489,14.23175,83.43,12.61,84.3775858863,137.49,74.45248,30.28489,80.3762797128,13.66248,3.98489,14.23175,60.79,26.3,66.235293462,136.65
2021-06-13 22:00:00,12.97464,3.7842700000000002,13.51525,12.97464,3.7842700000000002,13.51525,0.0,0.0,0.0,137.88,70.63464,9.35427,71.2513490059,12.97464,3.7842700000000002,13.51525,57.66,5.57,57.9284084021,137.3,96.70464,18.07427,98.379198175,12.97464,3.7842700000000002,13.51525,83.73,14.29,84.9406675274,137.76,74.09464,29.504269999999998,79.752853397,12.97464,3.7842700000000002,13.51525,61.12,25.72,66.3111815609,136.84
2021-06-13 22:30:00,12.93456,3.77258,13.4735,12.93456,3.77258,13.4735,0.0,0.0,0.0,137.56,70.25456,9.44258,70.8862858235,12.93456,3.77258,13.4735,57.32,5.67,57.5997508675,136.77,96.22456,18.31258,97.9516030162,12.93456,3.77258,13.4735,83.29,14.54,84.5496049666,137.44,73.68456,29.73258,79.4571626466,12.93456,3.77258,13.4735,60.75,25.96,66.0642422192,136.32
2021-06-13 23:00:00,8.40048,2.45014,8.7505,8.40048,2.45014,8.7505,0.0,0.0,0.0,138.06,68.79048,7.63014,69.2123484289,8.40048,2.45014,8.7505,60.39,5.18,60.6117521608,137.26,95.44048,16.51014,96.8579885474,8.40048,2.45014,8.7505,87.04,14.06,88.1682777421,137.94,72.41048,27.93014,77.6103751714,8.40048,2.45014,8.7505,64.01,25.48,68.8949236156,136.81
2021-06-13 23:30:00,4.40808,1.28569,4.59175,4.40808,1.28569,4.59175,0.0,0.0,0.0,138.28,66.92808,6.14569,67.2096525661,4.40808,1.28569,4.59175,62.52,4.86,62.7086118488,137.47,93.83808,14.16569,94.9012751825,4.40808,1.28569,4.59175,89.43,12.88,90.3527492664,138.15,70.68808,26.49569,75.4905705546,4.40808,1.28569,4.59175,66.28,25.21,70.9124988983,137.03
2021-06-14 00:00:00,4.59168,1.33924,4.783,4.59168,1.33924,4.783,0.0,0.0,0.0,138.46,62.75168,7.00924,63.1419257562,4.59168,1.33924,4.783,58.16,5.67,58.4357296523,137.75,87.93168,14.66924,89.1468841284,4.59168,1.33924,4.783,83.34,13.33,84.3993157555,138.34,66.26168,27.55924,71.7643501037,4.59168,1.33924,4.783,61.67,26.22,67.0125159951,137.32
2021-06-14 00:30:00,4.812,1.4035,5.0125,4.812,1.4035,5.0125,0.0,0.0,0.0,139.19,61.962,6.7835,62.3322173218,4.812,1.4035,5.0125,57.15,5.38,57.4026732827,138.38,86.792,15.6935,88.1994172671,4.812,1.4035,5.0125,81.98,14.29,83.2161312487,139.07,65.402,27.3635,70.8955762812,4.812,1.4035,5.0125,60.59,25.96,65.9171426869,137.94
2021-06-14 01:00:00,5.11752,1.49261,5.33075,5.11752,1.49261,5.33075,0.0,0.0,0.0,139.19,58.32752,7.55261,58.8144668187,5.11752,1.49261,5.33075,53.21,6.06,53.5539699742,138.38,81.74752,17.71261,83.6444473899,5.11752,1.49261,5.33075,76.63,16.22,78.3278066845,139.07,61.53752,28.23261,67.7048494213,5.11752,1.49261,5.33075,56.42,26.74,62.4359191492,137.94
2021-06-14 01:30:00,4.09464,1.19427,4.26525,4.09464,1.19427,4.26525,0.0,0.0,0.0,139.51,57.19464,7.53427,57.6887516693,4.09464,1.19427,4.26525,53.1,6.34,53.4771502606,138.68,80.49464,16.70427,82.2096083494,4.09464,1.19427,4.26525,76.4,15.51,77.9584511134,139.39,60.39464,28.254269999999998,66.6769548942,4.09464,1.19427,4.26525,56.3,27.06,62.4654592555,138.24
2021-06-14 02:00:00,4.03944,1.17817,4.20775,4.03944,1.17817,4.20775,0.0,0.0,0.0,139.51,55.52944,7.95817,56.0968018381,4.03944,1.17817,4.20775,51.49,6.78,51.9344635093,138.68,78.29944,17.25817,80.1788421971,4.03944,1.17817,4.20775,74.26,16.08,75.9810107856,139.39,58.61944,28.78817,65.3069481592,4.03944,1.17817,4.20775,54.58,27.61,61.1660731125,138.24
2021-06-14 02:30:00,4.43016,1.29213,4.61475,4.43016,1.29213,4.61475,0.0,0.0,0.0,139.78,54.65016,8.44213,55.2983683933,4.43016,1.29213,4.61475,50.22,7.15,50.726431966,138.95,76.95016,17.91213,79.0074143683,4.43016,1.29213,4.61475,72.52,16.62,74.4000994623,139.66,57.68016,29.31213,64.7008641578,4.43016,1.29213,4.61475,53.25,28.02,60.1721106494,138.5
2021-06-14 03:00:00,4.52856,1.32083,4.71725,4.52856,1.32083,4.71725,0.0,0.0,0.0,139.89,54.16856,5.52083,54.4491731467,4.52856,1.32083,4.71725,49.64,4.2,49.8173624352,139.04,74.82856,28.78083,80.1726235517,4.52856,1.32083,4.71725,70.3,27.46,75.4727871487,139.77,57.12856,24.26083,62.0665790902,4.52856,1.32083,4.71725,52.6,22.94,57.3846983089,138.61
2021-06-14 03:30:00,4.77648,1.39314,4.9755,4.77648,1.39314,4.9755,0.0,0.0,0.0,136.72,54.25648,2.36314,54.3079188761,4.77648,1.39314,4.9755,49.48,0.97,49.4895069686,137.86,73.53648,34.02314,81.0258473961,4.77648,1.39314,4.9755,68.76,32.63,76.1094902098,136.63,57.20648,20.51314,60.7731047969,4.77648,1.39314,4.9755,52.43,19.12,55.8075201026,137.41
2021-06-14 04:00:00,4.914,1.4332500000000001,5.11875,4.914,1.4332500000000001,5.11875,0.0,0.0,0.0,136.72,53.964,2.10325,54.0049715912,4.914,1.4332500000000001,5.11875,49.05,0.67,49.0545757295,137.86,73.084,34.76325,80.9305542213,4.914,1.4332500000000001,5.11875,68.17,33.33,75.8817356154,136.63,56.874,20.87325,60.5833676974,4.914,1.4332500000000001,5.11875,51.96,19.44,55.4775197715,137.41
2021-06-14 04:30:00,5.23704,1.52747,5.45525,5.23704,1.52747,5.45525,0.0,0.0,0.0,136.84,53.41704,2.59747,53.4801553173,5.23704,1.52747,5.45525,48.18,1.07,48.1918800214,137.94,72.14704,34.55747,79.996338126,5.23704,1.52747,5.45525,66.91,33.03,74.6185566733,136.75,56.28704,20.39747,59.8689206046,5.23704,1.52747,5.45525,51.05,18.87,54.4259074339,137.5
2021-06-14 05:00:00,5.46864,1.5950199999999999,5.6965,5.46864,1.5950199999999999,5.6965,0.0,0.0,0.0,136.23,53.32864,2.76502,53.4002732189,5.46864,1.5950199999999999,5.6965,47.86,1.17,47.8742989505,137.3,71.89864,34.52502,79.7583314761,5.46864,1.5950199999999999,5.6965,66.43,32.93,74.1439802007,136.14,56.19864,20.39502,59.7849812131,5.46864,1.5950199999999999,5.6965,50.73,18.8,54.1015055243,136.85
2021-06-14 05:30:00,5.78832,1.68826,6.0295,5.78832,1.68826,6.0295,0.0,0.0,0.0,136.37,54.75832,3.22826,54.8533979973,5.78832,1.68826,6.0295,48.97,1.54,48.9942088415,137.44,73.71832,33.80826,81.1011044798,5.78832,1.68826,6.0295,67.93,32.12,75.1410626755,136.28,57.68832,19.85826,61.0105954294,5.78832,1.68826,6.0295,51.9,18.17,54.9887161152,136.99
2021-06-14 06:00:00,5.99064,1.74727,6.24025,5.99064,1.74727,6.24025,0.0,0.0,0.0,135.55,57.44064,5.38727,57.6927187924,5.99064,1.74727,6.24025,51.45,3.64,51.578601183,136.63,78.12064,27.99727,82.9860320865,5.99064,1.74727,6.24025,72.13,26.25,76.7580575575,135.47,60.54064,21.85727,64.3654359378,5.99064,1.74727,6.24025,54.55,20.11,58.1387529966,136.19
2021-06-14 06:30:00,7.89288,2.30209,8.22175,7.89288,2.30209,8.22175,0.0,0.0,0.0,136.11,63.68288,10.10209,64.4791549841,7.89288,2.30209,8.22175,55.79,7.8,56.3326202124,136.66,89.64288,4.26209,89.744143797,7.89288,2.30209,8.22175,81.75,1.96,81.7734926489,138.75,67.06288,30.56209,73.6985157182,7.89288,2.30209,8.22175,59.17,28.26,65.5722235402,137.02
2021-06-14 07:00:00,9.8436,2.8710500000000003,10.25375,9.8436,2.8710500000000003,10.25375,0.0,0.0,0.0,138.85,70.1336,7.91105,70.5783717655,9.8436,2.8710500000000003,10.25375,60.29,5.04,60.5002950406,137.47,97.9936,8.20105,98.336172704,9.8436,2.8710500000000003,10.25375,88.15,5.33,88.3109925208,138.75,73.7736,27.94105,78.8875549885,9.8436,2.8710500000000003,10.25375,63.93,25.07,68.6698609289,137.02
2021-06-14 07:30:00,11.60136,3.38373,12.08475,11.60136,3.38373,12.08475,0.0,0.0,0.0,137.52,79.13136,4.59373,79.2645853503,11.60136,3.38373,12.08475,67.53,1.21,67.5408394973,136.52,109.71136,10.52373,110.214932773,11.60136,3.38373,12.08475,98.11,7.14,98.3694652827,137.44,83.71136,19.65373,85.9875624492,11.60136,3.38373,12.08475,72.11,16.27,73.9226961088,136.07
2021-06-14 08:00:00,17.81424,5.19582,18.5565,17.81424,5.19582,18.5565,0.0,0.0,0.0,136.84,81.36424,8.17582,81.7739786451,17.81424,5.19582,18.5565,63.55,2.98,63.6198310278,136.04,109.87424,5.87582,110.0312404558,17.81424,5.19582,18.5565,92.06,0.68,92.0625113714,136.75,87.41424,7.22582,87.712381278,17.81424,5.19582,18.5565,69.6,2.03,69.6295978733,135.62
