Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-14 08:30:00,20.09088,5.85984,20.928,20.09088,5.85984,20.928,0.0,0.0,0.0,137.26,83.80088,8.12984,84.194309708,20.09088,5.85984,20.928,63.71,2.27,63.7504274495,137.65,112.69088,8.00984,112.9751829917,20.09088,5.85984,20.928,92.6,2.15,92.6249561403,137.17,89.86088,7.11984,90.1424976135,20.09088,5.85984,20.928,69.77,1.26,69.7813764553,137.25
2021-06-14 09:00:00,18.23952,5.31986,18.9995,18.23952,5.31986,18.9995,0.0,0.0,0.0,137.39,86.72952,6.89986,87.0035499704,18.23952,5.31986,18.9995,68.49,1.58,68.5082221343,137.96,117.23952,10.67986,117.7249525778,18.23952,5.31986,18.9995,99.0,5.36,99.1449928136,137.31,93.22952,7.85986,93.560252237,18.23952,5.31986,18.9995,74.99,2.54,75.0330040715,137.51
2021-06-14 09:30:00,18.47976,5.38993,19.24975,18.47976,5.38993,19.24975,0.0,0.0,0.0,136.51,87.32976,7.81993,87.6791781831,18.47976,5.38993,19.24975,68.85,2.43,68.8928690069,137.03,117.93976,12.55993,118.6066559282,18.47976,5.38993,19.24975,99.46,7.17,99.7181051765,136.42,93.84976,9.24993,94.304499665,18.47976,5.38993,19.24975,75.37,3.86,75.4687783126,136.62
2021-06-14 10:00:00,23.97816,6.9936300000000005,24.97725,23.97816,6.9936300000000005,24.97725,0.0,0.0,0.0,136.33,86.03816,8.72363,86.4792847829,23.97816,6.9936300000000005,24.97725,62.06,1.73,62.0841082726,136.9,114.45816,14.27363,115.3447307161,23.97816,6.9936300000000005,24.97725,90.48,7.28,90.772401092,136.25,91.91816,10.09363,92.4706953816,23.97816,6.9936300000000005,24.97725,67.94,3.1,68.0106873954,136.51
2021-06-14 10:30:00,22.5216,6.5687999999999995,23.46,22.5216,6.5687999999999995,23.46,0.0,0.0,0.0,136.52,86.2816,7.7288,86.6270676405,22.5216,6.5687999999999995,23.46,63.76,1.16,63.7705511972,137.15,115.4016,13.0288,116.1347446374,22.5216,6.5687999999999995,23.46,92.88,6.46,93.1043822814,136.44,92.3216,9.0388,92.7630192049,22.5216,6.5687999999999995,23.46,69.8,2.47,69.8436890492,136.76
2021-06-14 11:00:00,21.25368,6.19899,22.13925,21.25368,6.19899,22.13925,0.0,0.0,0.0,136.95,88.81368,8.77899,89.2465148931,21.25368,6.19899,22.13925,67.56,2.58,67.60924493,137.57,119.23368,13.15899,119.9576152821,21.25368,6.19899,22.13925,97.98,6.96,98.2268904119,136.87,95.20368,10.23899,95.7526897887,21.25368,6.19899,22.13925,73.95,4.04,74.0602734264,137.17
2021-06-14 11:30:00,25.42416,7.41538,26.4835,25.42416,7.41538,26.4835,0.0,0.0,0.0,136.47,87.69416,9.56538,88.2142969855,25.42416,7.41538,26.4835,62.27,2.15,62.3071055338,136.99,116.04416,14.26538,116.9176981327,25.42416,7.41538,26.4835,90.62,6.85,90.8785282671,136.39,93.59416,10.96538,94.2343161733,25.42416,7.41538,26.4835,68.17,3.55,68.2623717724,136.61
2021-06-14 12:00:00,25.52832,7.44576,26.592,25.52832,7.44576,26.592,0.0,0.0,0.0,136.55,86.96832,8.94576,87.4272000329,25.52832,7.44576,26.592,61.44,1.5,61.4583078192,137.1,114.99832,13.15576,115.7483806539,25.52832,7.44576,26.592,89.47,5.71,89.6520217285,136.47,92.80832,10.27576,93.3754545092,25.52832,7.44576,26.592,67.28,2.83,67.3394928701,136.69
2021-06-14 12:30:00,22.29624,6.50307,23.22525,22.29624,6.50307,23.22525,0.0,0.0,0.0,136.21,90.28624,8.17307,90.6554146566,22.29624,6.50307,23.22525,67.99,1.67,68.0105065413,136.86,120.65624,13.67307,121.4285019843,22.29624,6.50307,23.22525,98.36,7.17,98.6209840754,136.12,96.72624,9.54307,97.1958625126,22.29624,6.50307,23.22525,74.43,3.04,74.4920566235,136.49
2021-06-14 13:00:00,23.85096,6.95653,24.84475,23.85096,6.95653,24.84475,0.0,0.0,0.0,136.21,88.50096,9.22653,88.980608993,23.85096,6.95653,24.84475,64.65,2.27,64.689840006,136.86,117.73096,12.45653,118.3881078579,23.85096,6.95653,24.84475,93.88,5.5,94.0409719218,136.12,94.63096,10.65653,95.22909336,23.85096,6.95653,24.84475,70.78,3.7,70.8766421327,136.49
2021-06-14 13:30:00,30.49368,8.89399,31.76425,30.49368,8.89399,31.76425,0.0,0.0,0.0,137.06,83.96368,10.44399,84.6107350533,30.49368,8.89399,31.76425,53.47,1.55,53.4924611511,137.46,109.33368,14.00399,110.2268811056,30.49368,8.89399,31.76425,78.84,5.11,79.0054282945,136.98,89.05368,11.76399,89.8273309314,30.49368,8.89399,31.76425,58.56,2.87,58.630286542,137.07
2021-06-14 14:00:00,34.8324,10.15945,36.28375,34.8324,10.15945,36.28375,0.0,0.0,0.0,137.23,79.6824,10.63945,80.389568764,34.8324,10.15945,36.28375,44.85,0.48,44.8525684883,137.63,101.9524,16.81945,103.3304687111,34.8324,10.15945,36.28375,67.12,6.66,67.4496108217,137.14,83.9724,11.35945,84.7372472179,34.8324,10.15945,36.28375,49.14,1.2,49.1546498309,137.23
2021-06-14 14:30:00,35.09016,10.23463,36.55225,35.09016,10.23463,36.55225,0.0,0.0,0.0,137.35,77.69016,11.654630000000001,78.5594765847,35.09016,10.23463,36.55225,42.6,1.42,42.6236600962,138.06,99.10016,16.35463,100.4406074975,35.09016,10.23463,36.55225,64.01,6.12,64.3019012161,137.27,81.78016,10.58463,82.4622881193,35.09016,10.23463,36.55225,46.69,0.35000000000000003,46.6913118256,137.62
2021-06-14 15:00:00,32.88552,9.59161,34.25575,32.88552,9.59161,34.25575,0.0,0.0,0.0,136.65,78.79552,10.16161,79.448047741,32.88552,9.59161,34.25575,45.91,0.5700000000000001,45.9135383084,137.46,101.10552,19.90161,103.0456222023,32.88552,9.59161,34.25575,68.22,10.31,68.994670084,136.57,83.18552,10.16161,83.8038725565,32.88552,9.59161,34.25575,50.3,0.5700000000000001,50.3032295186,137.01
2021-06-14 15:30:00,35.3328,10.3054,36.805,35.3328,10.3054,36.805,0.0,0.0,0.0,136.45,78.1428,11.2354,78.9463831027,35.3328,10.3054,36.805,42.81,0.93,42.8201004202,137.59,99.7028,16.0154,100.9808960398,35.3328,10.3054,36.805,64.37,5.71,64.6227591488,136.36,82.2528,10.6254,82.9362540328,35.3328,10.3054,36.805,46.92,0.32,46.9210912064,137.15
2021-06-14 16:00:00,31.19568,9.09874,32.4955,31.19568,9.09874,32.4955,0.0,0.0,0.0,137.37,80.21568,10.92874,80.9567333571,31.19568,9.09874,32.4955,49.02,1.83,49.0541466137,138.06,103.93568,13.39874,104.7957623697,31.19568,9.09874,32.4955,72.74,4.3,72.8669856657,137.27,84.89568,9.90874,85.4719814387,31.19568,9.09874,32.4955,53.7,0.81,53.7061085911,137.6
2021-06-14 16:30:00,29.13744,8.49842,30.3515,29.13744,8.49842,30.3515,0.0,0.0,0.0,137.03,79.48744,11.08842,80.2571253899,29.13744,8.49842,30.3515,50.35,2.59,50.4165706886,137.7,104.09744,10.02842,104.5793776146,29.13744,8.49842,30.3515,74.96,1.53,74.9756127017,136.94,84.30744,10.13842,84.9148514657,29.13744,8.49842,30.3515,55.17,1.6400000000000001,55.1943701839,137.25
2021-06-14 17:00:00,29.13936,8.49898,30.3535,29.13936,8.49898,30.3535,0.0,0.0,0.0,137.78,78.20936,13.40898,79.3505181851,29.13936,8.49898,30.3535,49.07,4.91,49.3150382743,138.17,102.71936,11.36898,103.3466043228,29.13936,8.49898,30.3535,73.58,2.87,73.635951138,137.68,82.91936,12.67898,83.8831138946,29.13936,8.49898,30.3535,53.78,4.18,53.9421986945,137.73
2021-06-14 17:30:00,31.22496,9.10728,32.526,31.22496,9.10728,32.526,0.0,0.0,0.0,138.29,79.29496,15.09728,80.7193814694,31.22496,9.10728,32.526,48.07,5.99,48.4417691667,138.58,103.44496,14.59728,104.4698058426,31.22496,9.10728,32.526,72.22,5.49,72.4283680611,138.2,83.90496,14.46728,85.1430825329,31.22496,9.10728,32.526,52.68,5.36,52.9519782444,138.14
2021-06-14 18:00:00,32.46336,9.46848,33.816,32.46336,9.46848,33.816,0.0,0.0,0.0,138.54,79.27336,16.67848,81.0088717413,32.46336,9.46848,33.816,46.81,7.21,47.3620122039,138.68,103.14336,18.41848,104.7749641737,32.46336,9.46848,33.816,70.68,8.95,71.2444025872,138.43,83.78336,16.14848,85.3254054734,32.46336,9.46848,33.816,51.32,6.68,51.7529206905,138.23
2021-06-14 18:30:00,26.76576,7.80668,27.881,26.76576,7.80668,27.881,0.0,0.0,0.0,139.42,78.20576,17.37668,80.1129821252,26.76576,7.80668,27.881,51.44,9.57,52.3226385038,139.36,103.31576,18.87668,105.0260696789,26.76576,7.80668,27.881,76.55,11.07,77.3462823929,139.31,83.15576,17.05668,84.8870470319,26.76576,7.80668,27.881,56.39,9.25,57.1436313162,138.91
2021-06-14 19:00:00,21.20952,6.18611,22.09325,21.20952,6.18611,22.09325,0.0,0.0,0.0,139.45,82.58952,14.81611,83.9079610607,21.20952,6.18611,22.09325,61.38,8.63,61.9837180234,139.44,110.82952,16.37611,112.0328500136,21.20952,6.18611,22.09325,89.62,10.19,90.1974528465,139.34,88.44952,14.37611,89.6102121801,21.20952,6.18611,22.09325,67.24,8.19,67.7369448676,139.0
2021-06-14 19:30:00,18.02472,5.25721,18.77575,18.02472,5.25721,18.77575,0.0,0.0,0.0,139.14,84.34472,11.93721,85.1852614861,18.02472,5.25721,18.77575,66.32,6.68,66.6555684095,139.15,114.18472,15.99721,115.2998742812,18.02472,5.25721,18.77575,96.16,10.74,96.7579102709,139.04,90.67472,11.29721,91.3757725049,18.02472,5.25721,18.77575,72.65,6.04,72.9006454018,138.7
2021-06-14 20:00:00,16.17192,4.71681,16.84575,16.17192,4.71681,16.84575,0.0,0.0,0.0,139.0,84.04192,11.58681,84.8368934088,16.17192,4.71681,16.84575,67.87,6.87,68.2168146427,138.76,114.43192,15.23681,115.4418671621,16.17192,4.71681,16.84575,98.26,10.52,98.8215462336,138.9,90.49192,10.97681,91.1552408974,16.17192,4.71681,16.84575,74.32,6.26,74.5831750464,138.31
2021-06-14 20:30:00,19.13184,5.58012,19.929,19.13184,5.58012,19.929,0.0,0.0,0.0,138.94,77.30184,12.80012,78.3544353524,19.13184,5.58012,19.929,58.17,7.22,58.6163569322,138.76,103.47184,24.05012,106.2300802268,19.13184,5.58012,19.929,84.34,18.47,86.3387311697,138.84,82.85184,12.26012,83.7540323435,19.13184,5.58012,19.929,63.72,6.68,64.0691876022,138.31
2021-06-14 21:00:00,15.36024,4.48007,16.00025,15.36024,4.48007,16.00025,0.0,0.0,0.0,138.94,76.24024,5.62007,76.4471018552,15.36024,4.48007,16.00025,60.88,1.1400000000000001,60.8906725205,139.36,101.22024,34.75007,107.0191774901,15.36024,4.48007,16.00025,85.86,30.27,91.0396204957,138.84,82.03024,5.24007,82.1974367487,15.36024,4.48007,16.00025,66.67,0.76,66.6743316427,138.9
2021-06-14 21:30:00,9.88272,2.88246,10.2945,9.88272,2.88246,10.2945,0.0,0.0,0.0,137.14,80.01272,3.49246,80.0889045914,9.88272,2.88246,10.2945,70.13,0.61,70.1326528801,138.73,107.71272,30.61246,111.9783584317,9.88272,2.88246,10.2945,97.83,27.73,101.6841275716,137.05,86.67272,4.73246,86.8018235399,9.88272,2.88246,10.2945,76.79,1.85,76.8122815701,138.28
2021-06-14 22:00:00,9.1956,2.6820500000000003,9.57875,9.1956,2.6820500000000003,9.57875,0.0,0.0,0.0,136.73,78.4056,2.87205,78.4581849303,9.1956,2.6820500000000003,9.57875,69.21,0.19,69.2102608,138.39,105.5656,32.67205,110.5059218077,9.1956,2.6820500000000003,9.57875,96.37,29.99,100.9285737539,136.65,84.9556,4.17205,85.057980064,9.1956,2.6820500000000003,9.57875,75.76,1.49,75.7746507745,137.96
2021-06-14 22:30:00,8.19648,2.39064,8.538,8.19648,2.39064,8.538,0.0,0.0,0.0,137.23,77.50648,2.83064,77.5581521492,8.19648,2.39064,8.538,69.31,0.44,69.3113966098,138.75,104.52648,32.93064,109.5911131069,8.19648,2.39064,8.538,96.33,30.54,101.0552348966,137.15,84.09648,3.13064,84.1547316269,8.19648,2.39064,8.538,75.9,0.74,75.9036072924,138.31
2021-06-14 23:00:00,6.55008,1.91044,6.823,6.55008,1.91044,6.823,0.0,0.0,0.0,137.23,75.45008,3.47044,75.5298518852,6.55008,1.91044,6.823,68.9,1.56,68.9176581146,138.75,101.92008,31.00044,106.5304181321,6.55008,1.91044,6.823,95.37,29.09,99.7078983832,137.15,81.97008,2.38044,82.0046371238,6.55008,1.91044,6.823,75.42,0.47000000000000003,75.4214644514,138.31
2021-06-14 23:30:00,3.336,0.973,3.475,3.336,0.973,3.475,0.0,0.0,0.0,137.72,71.816,2.443,71.8575403489,3.336,0.973,3.475,68.48,1.47,68.4957757822,139.52,97.806,31.193,102.6597140314,3.336,0.973,3.475,94.47,30.22,99.1858321536,137.64,78.316,1.323,78.3271739883,3.336,0.973,3.475,74.98,0.35000000000000003,74.9808168801,139.1
2021-06-15 00:00:00,3.24576,0.9466800000000001,3.3810000000000002,3.24576,0.9466800000000001,3.3810000000000002,0.0,0.0,0.0,137.7,68.52576,2.82668,68.5840353391,3.24576,0.9466800000000001,3.3810000000000002,65.28,1.88,65.3070654677,139.36,93.24576,32.35668,98.7001848965,3.24576,0.9466800000000001,3.3810000000000002,90.0,31.41,95.3235967639,137.61,74.72576,1.75668,74.7464054801,3.24576,0.9466800000000001,3.3810000000000002,71.48,0.81,71.4845892483,138.94
2021-06-15 00:30:00,3.24288,0.9458400000000001,3.378,3.24288,0.9458400000000001,3.378,0.0,0.0,0.0,138.11,66.16288,2.09584,66.1960666143,3.24288,0.9458400000000001,3.378,62.92,1.15,62.9305084995,139.71,91.03288,21.46584,93.5295008433,3.24288,0.9458400000000001,3.378,87.79,20.52,90.1562782062,138.03,70.26288,17.37584,72.3795007001,3.24288,0.9458400000000001,3.378,67.02,16.43,69.0045310107,139.27
2021-06-15 01:00:00,3.26832,0.9532600000000001,3.4045,3.26832,0.9532600000000001,3.4045,0.0,0.0,0.0,137.34,64.75832,1.47326,64.7750762582,3.26832,0.9532600000000001,3.4045,61.49,0.52,61.4921986922,137.9,89.22832,19.42326,91.31788499,3.26832,0.9532600000000001,3.4045,85.96,18.47,87.9219113759,137.26,68.42832,20.51326,71.4368869272,3.26832,0.9532600000000001,3.4045,65.16,19.56,68.0324863576,137.45
2021-06-15 01:30:00,3.84984,1.12287,4.01025,3.84984,1.12287,4.01025,0.0,0.0,0.0,137.54,64.01984,1.27287,64.0324926242,3.84984,1.12287,4.01025,60.17,0.15,60.17018697,137.94,88.02984,19.49287,90.1622133228,3.84984,1.12287,4.01025,84.18,18.37,86.1610660333,137.46,67.60984,21.39287,70.9136471468,3.84984,1.12287,4.01025,63.76,20.27,66.9044878913,137.48
2021-06-15 02:00:00,3.89304,1.13547,4.05525,3.89304,1.13547,4.05525,0.0,0.0,0.0,137.61,63.07304,1.41547,63.0889208194,3.89304,1.13547,4.05525,59.18,0.28,59.1806623822,138.07,86.84304,20.83547,89.3075047606,3.89304,1.13547,4.05525,82.95,19.7,85.257213771,137.53,66.59304,21.78547,70.0659666283,3.89304,1.13547,4.05525,62.7,20.65,66.01297221,137.63
2021-06-15 02:30:00,3.87744,1.13092,4.039,3.87744,1.13092,4.039,0.0,0.0,0.0,138.15,62.21744,1.99092,62.2492859606,3.87744,1.13092,4.039,58.34,0.86,58.3463383598,138.53,85.79744,22.00092,88.5733661515,3.87744,1.13092,4.039,81.92,20.87,84.5366388024,138.08,65.69744,22.19092,69.3440015647,3.87744,1.13092,4.039,61.82,21.06,65.3087742956,138.09
2021-06-15 03:00:00,3.85584,1.12462,4.0165,3.85584,1.12462,4.0165,0.0,0.0,0.0,137.75,61.44584,1.9346200000000002,61.4762881756,3.85584,1.12462,4.0165,57.59,0.81,57.5956960198,138.06,84.67584,21.95462,87.4757293142,3.85584,1.12462,4.0165,80.82,20.83,83.4611364648,137.68,64.87584,22.18462,68.5640720804,3.85584,1.12462,4.0165,61.02,21.06,64.5520255298,137.64
2021-06-15 03:30:00,3.90288,1.13834,4.0655,3.90288,1.13834,4.0655,0.0,0.0,0.0,137.79,61.07288,1.94834,61.1039499562,3.90288,1.13834,4.0655,57.17,0.81,57.1757378614,138.1,84.14288,22.10834,86.9988675343,3.90288,1.13834,4.0655,80.24,20.97,82.9349051968,137.72,64.47288,22.28834,68.216730759,3.90288,1.13834,4.0655,60.57,21.15,64.15642914,137.67
2021-06-15 04:00:00,3.89928,1.1372900000000001,4.06175,3.89928,1.1372900000000001,4.06175,0.0,0.0,0.0,138.09,60.87928,1.8672900000000001,60.9079100385,3.89928,1.1372900000000001,4.06175,56.98,0.73,56.9846760103,138.38,83.89928,23.02729,87.0019842835,3.89928,1.1372900000000001,4.06175,80.0,21.89,82.9407746528,138.02,64.24928,22.13729,67.9560857397,3.89928,1.1372900000000001,4.06175,60.35,21.0,63.8993153328,137.96
2021-06-15 04:30:00,3.8916,1.1350500000000001,4.05375,3.8916,1.1350500000000001,4.05375,0.0,0.0,0.0,137.96,60.5616,2.03505,60.5957822217,3.8916,1.1350500000000001,4.05375,56.67,0.9,56.6771461879,138.14,83.4116,22.99505,86.5232184969,3.8916,1.1350500000000001,4.05375,79.52,21.86,82.4699339153,137.89,63.9216,22.26505,67.6882810984,3.8916,1.1350500000000001,4.05375,60.03,21.13,63.6402215584,137.74
2021-06-15 05:00:00,4.13592,1.20631,4.30825,4.13592,1.20631,4.30825,0.0,0.0,0.0,137.82,60.07592,2.39631,60.1236930458,4.13592,1.20631,4.30825,55.94,1.19,55.9526558798,138.02,82.71592,22.60631,85.7494529036,4.13592,1.20631,4.30825,78.58,21.4,81.4418590161,137.71,63.39592,22.76631,67.35983628,4.13592,1.20631,4.30825,59.26,21.56,63.0601395495,137.62
2021-06-15 05:30:00,4.86048,1.41764,5.063,4.86048,1.41764,5.063,0.0,0.0,0.0,138.16,61.57048,1.97764,61.6022326495,4.86048,1.41764,5.063,56.71,0.56,56.7127648771,138.44,84.72048,24.85764,88.2919135471,4.86048,1.41764,5.063,79.86,23.44,83.2289204544,138.03,64.93048,21.33764,68.3466320589,4.86048,1.41764,5.063,60.07,19.92,63.2867387373,138.03
2021-06-15 06:00:00,5.64744,1.64717,5.88275,5.64744,1.64717,5.88275,0.0,0.0,0.0,138.7,63.44744,2.28717,63.488650869,5.64744,1.64717,5.88275,57.8,0.64,57.803543144,138.62,87.11744,24.33717,90.4530054546,5.64744,1.64717,5.88275,81.47,22.69,84.570662762,138.56,66.88744,21.13717,70.1477696393,5.64744,1.64717,5.88275,61.24,19.49,64.2666141943,138.23
2021-06-15 06:30:00,7.8127200000000006,2.2787100000000002,8.13825,7.8127200000000006,2.2787100000000002,8.13825,0.0,0.0,0.0,138.2,70.72272,5.55871,70.9408371889,7.8127200000000006,2.2787100000000002,8.13825,62.91,3.2800000000000002,62.9954482483,138.15,96.48272,18.61871,98.2627682322,7.8127200000000006,2.2787100000000002,8.13825,88.67,16.34,90.1629885263,138.06,74.44272,18.55871,76.7212113946,7.8127200000000006,2.2787100000000002,8.13825,66.63,16.28,68.5900524858,137.78
2021-06-15 07:00:00,12.8928,3.7604,13.43,12.8928,3.7604,13.43,0.0,0.0,0.0,136.4,74.1728,8.3904,74.6458510033,12.8928,3.7604,13.43,61.28,4.63,61.454660523,136.67,100.7728,14.5704,101.8206942424,12.8928,3.7604,13.43,87.88,10.81,88.5423655659,136.28,77.8128,21.7504,80.7954933397,12.8928,3.7604,13.43,64.92,17.99,67.3665087414,136.31
2021-06-15 07:30:00,19.3992,5.6581,20.2075,19.3992,5.6581,20.2075,0.0,0.0,0.0,136.4,78.9392,8.0181,79.3453667472,19.3992,5.6581,20.2075,59.54,2.36,59.5867535615,136.21,107.3092,13.1681,108.1141214747,19.3992,5.6581,20.2075,87.91,7.51,88.2302000451,136.28,82.4592,27.8281,87.0282874372,19.3992,5.6581,20.2075,63.06,22.17,66.8436421808,135.84
2021-06-15 08:00:00,27.23736,7.94423,28.37225,27.23736,7.94423,28.37225,0.0,0.0,0.0,137.3,76.25736,10.07423,76.9199263147,27.23736,7.94423,28.37225,49.02,2.13,49.0662541876,136.21,101.54736,15.68423,102.7514544601,27.23736,7.94423,28.37225,74.31,7.74,74.7120050594,137.18,79.12736,29.85423,84.5719465867,27.23736,7.94423,28.37225,51.89,21.91,56.3260170791,135.8
2021-06-15 08:30:00,32.57232,9.50026,33.9295,32.57232,9.50026,33.9295,0.0,0.0,0.0,137.21,75.97232,9.92026,76.6172628371,32.57232,9.50026,33.9295,43.4,0.42,43.4020322105,136.1,99.63232,19.02026,101.4316000024,32.57232,9.50026,33.9295,67.06,9.52,67.7323704,137.1,78.47232,29.65026,83.8870843709,32.57232,9.50026,33.9295,45.9,20.15,50.1281607482,135.72
2021-06-15 09:00:00,31.47312,9.17966,32.7845,31.47312,9.17966,32.7845,0.0,0.0,0.0,137.13,82.90312,10.309660000000001,83.5417045256,31.47312,9.17966,32.7845,51.43,1.13,51.4424124629,135.99,108.27312,13.809660000000001,109.1502415199,31.47312,9.17966,32.7845,76.8,4.63,76.9394365719,137.02,87.41312,13.12966,88.3936735284,31.47312,9.17966,32.7845,55.94,3.95,56.0792840539,135.61
2021-06-15 09:30:00,33.4596,9.75905,34.85375,33.4596,9.75905,34.85375,0.0,0.0,0.0,136.82,82.5296,10.93905,83.251412547,33.4596,9.75905,34.85375,49.07,1.18,49.0841858443,136.99,107.0396,12.09905,107.72122808,33.4596,9.75905,34.85375,73.58,2.34,73.6171990774,136.71,87.1696,10.21905,87.7665548319,33.4596,9.75905,34.85375,53.71,0.46,53.7119698019,136.66
2021-06-15 10:00:00,32.98944,9.62192,34.364,32.98944,9.62192,34.364,0.0,0.0,0.0,137.47,82.80944,10.66192,83.4929930665,32.98944,9.62192,34.364,49.82,1.04,49.830853896,137.87,107.50944,13.13192,108.3084807944,32.98944,9.62192,34.364,74.52,3.51,74.6026172463,137.36,87.51944,9.98192,88.0868384312,32.98944,9.62192,34.364,54.53,0.36,54.5311883237,137.51
2021-06-15 10:30:00,31.89984,9.30412,33.229,31.89984,9.30412,33.229,0.0,0.0,0.0,137.12,82.98984,9.68412,83.5529516139,31.89984,9.30412,33.229,51.09,0.38,51.0914131729,137.62,107.90984,12.98412,108.6881821589,31.89984,9.30412,33.229,76.01,3.68,76.0990308742,137.01,87.77984000000001,10.00412,88.3480771007,31.89984,9.30412,33.229,55.88,0.7000000000000001,55.8843842231,137.24
2021-06-15 11:00:00,30.45384,8.88237,31.72275,30.45384,8.88237,31.72275,0.0,0.0,0.0,137.16,83.55384,9.69237,84.1141261321,30.45384,8.88237,31.72275,53.1,0.81,53.1061776068,137.62,108.97384,15.63237,110.0893673166,30.45384,8.88237,31.72275,78.52,6.75,78.8095990346,137.05,88.55384,10.90237,89.2224425263,30.45384,8.88237,31.72275,58.1,2.02,58.1351047131,137.24
2021-06-15 11:30:00,32.06592,9.35256,33.402,32.06592,9.35256,33.402,0.0,0.0,0.0,136.98,83.05592,9.94256,83.6489112087,32.06592,9.35256,33.402,50.99,0.59,50.9934133002,137.62,107.68592,16.97256,109.0152519568,32.06592,9.35256,33.402,75.62,7.62,76.0029525742,136.87,87.87592,11.15256,88.5807931236,32.06592,9.35256,33.402,55.81,1.8,55.8390195114,137.24
2021-06-15 12:00:00,30.68664,8.95027,31.96525,30.68664,8.95027,31.96525,0.0,0.0,0.0,137.17,82.58664,10.20027,83.2141731592,30.68664,8.95027,31.96525,51.9,1.25,51.9150508042,137.89,107.33664,16.19027,108.5508135813,30.68664,8.95027,31.96525,76.65,7.24,76.9911689741,137.05,87.47664,11.49027,88.2280502469,30.68664,8.95027,31.96525,56.79,2.54,56.846773875,137.52
2021-06-15 12:30:00,30.63936,8.93648,31.916,30.63936,8.93648,31.916,0.0,0.0,0.0,136.65,82.69936,11.01648,83.4298925805,30.63936,8.93648,31.916,52.06,2.08,52.101535486,137.26,107.63936,18.75648,109.2613260179,30.63936,8.93648,31.916,77.0,9.82,77.6236587646,136.54,87.61936,12.38648,88.4905482727,30.63936,8.93648,31.916,56.98,3.45,57.0843489934,136.91
2021-06-15 13:00:00,31.49736,9.18673,32.80975,31.49736,9.18673,32.80975,0.0,0.0,0.0,136.65,81.61736,10.67673,82.3127330178,31.49736,9.18673,32.80975,50.12,1.49,50.1421429538,137.41,105.54736,19.20673,107.2806771057,31.49736,9.18673,32.80975,74.05,10.02,74.7248479423,136.54,86.34736,11.98673,87.1753880121,31.49736,9.18673,32.80975,54.85,2.8,54.9214211397,137.04
2021-06-15 13:30:00,35.21184,10.27012,36.679,35.21184,10.27012,36.679,0.0,0.0,0.0,137.35,80.02184,11.27012,80.8115739347,35.21184,10.27012,36.679,44.81,1.0,44.8211568347,138.19,102.29184,17.33012,103.7494751302,35.21184,10.27012,36.679,67.08,7.06,67.4505003688,137.22,84.26184,12.52012,85.1869185087,35.21184,10.27012,36.679,49.05,2.25,49.101578386,137.82
2021-06-15 14:00:00,35.01744,10.21342,36.4765,35.01744,10.21342,36.4765,0.0,0.0,0.0,137.63,78.84744,11.54342,79.6879497782,35.01744,10.21342,36.4765,43.83,1.33,43.850174458,138.19,100.79744,17.74342,102.3472171769,35.01744,10.21342,36.4765,65.78,7.53,66.2095861639,137.5,83.00744,12.83342,83.9936412132,35.01744,10.21342,36.4765,47.99,2.62,48.0614658536,137.82
2021-06-15 14:30:00,30.96384,9.03112,32.254,30.96384,9.03112,32.254,0.0,0.0,0.0,137.0,79.04384,11.14112,79.8251413829,30.96384,9.03112,32.254,48.08,2.11,48.1262766064,137.6,102.26384,18.26112,103.881478018,30.96384,9.03112,32.254,71.3,9.23,71.894943494,136.87,83.61384,12.49112,84.5417193958,30.96384,9.03112,32.254,52.65,3.46,52.7635679233,137.21
2021-06-15 15:00:00,30.546,8.90925,31.81875,30.546,8.90925,31.81875,0.0,0.0,0.0,136.9,78.896,10.73925,79.6235537172,30.546,8.90925,31.81875,48.35,1.83,48.384619457,137.6,102.066,17.80925,103.6080968919,30.546,8.90925,31.81875,71.52,8.9,72.0716338097,136.77,83.486,12.06925,84.3538913836,30.546,8.90925,31.81875,52.94,3.16,53.0342266843,137.21
2021-06-15 15:30:00,34.5444,10.07545,35.98375,34.5444,10.07545,35.98375,0.0,0.0,0.0,136.72,78.1544,10.85545,78.9046958936,34.5444,10.07545,35.98375,43.61,0.78,43.6169749066,137.43,99.8644,16.84545,101.2752070996,34.5444,10.07545,35.98375,65.32,6.77,65.6698964519,136.59,82.3044,12.06545,83.1840690461,34.5444,10.07545,35.98375,47.76,1.99,47.8014403549,137.03
2021-06-15 16:00:00,33.65832,9.81701,35.06075,33.65832,9.81701,35.06075,0.0,0.0,0.0,136.87,79.77832,10.01701,80.4047313991,33.65832,9.81701,35.06075,46.12,0.2,46.1204336493,137.47,102.47832,15.11701,103.5873064683,33.65832,9.81701,35.06075,68.82,5.3,69.023781409,136.74,84.16832,10.92701,84.8746466217,33.65832,9.81701,35.06075,50.51,1.11,50.5221951225,137.05
2021-06-15 16:30:00,35.85672,10.45821,37.35075,35.85672,10.45821,37.35075,0.0,0.0,0.0,137.14,79.00672,12.65821,80.0143242524,35.85672,10.45821,37.35075,43.15,2.2,43.2060470305,137.68,100.89672,13.14821,101.7498085156,35.85672,10.45821,37.35075,65.04,2.69,65.0956043063,137.0,83.13672,11.73821,83.961299337,35.85672,10.45821,37.35075,47.28,1.28,47.2973233915,137.27
2021-06-15 17:00:00,35.64744,10.39717,37.13275,35.64744,10.39717,37.13275,0.0,0.0,0.0,137.8,82.50744,13.12717,83.5451988301,35.64744,10.39717,37.13275,46.86,2.73,46.939455685,138.31,106.08744,10.83717,106.6395291595,35.64744,10.39717,37.13275,70.44,0.44,70.4413742058,137.71,86.97744,12.19717,87.8285034881,35.64744,10.39717,37.13275,51.33,1.8,51.3615507943,137.88
2021-06-15 17:30:00,33.77112,9.84991,35.17825,33.77112,9.84991,35.17825,0.0,0.0,0.0,138.1,83.81112,13.46991,84.8866438909,33.77112,9.84991,35.17825,50.04,3.62,50.1707683816,138.46,108.60112,12.99991,109.3764185063,33.77112,9.84991,35.17825,74.83,3.15,74.8962709352,138.8,88.59112,12.60991,89.48405653,33.77112,9.84991,35.17825,54.82,2.76,54.8894343203,138.56
2021-06-15 18:00:00,37.76472,11.014710000000001,39.33825,37.76472,11.014710000000001,39.33825,0.0,0.0,0.0,138.87,80.25472,17.03471,82.0426805209,37.76472,11.014710000000001,39.33825,42.49,6.02,42.9143390955,138.98,102.65472,17.71471,104.1719851431,37.76472,11.014710000000001,39.33825,64.89,6.7,65.2349760481,138.8,84.33472,16.42471,85.9192417102,37.76472,11.014710000000001,39.33825,46.57,5.41,46.8831846188,138.56
2021-06-15 18:30:00,33.67944,9.82317,35.08275,33.67944,9.82317,35.08275,0.0,0.0,0.0,138.98,78.62944,16.82317,80.4090037469,33.67944,9.82317,35.08275,44.95,7.0,45.4917849727,138.98,101.45944,19.64317,103.3434666187,33.67944,9.82317,35.08275,67.78,9.82,68.4876689631,138.91,82.94944,16.29317,84.5344721694,33.67944,9.82317,35.08275,49.27,6.47,49.6929954823,138.56
2021-06-15 19:00:00,30.8136,8.9873,32.0975,30.8136,8.9873,32.0975,0.0,0.0,0.0,139.24,77.8436,16.7673,79.628942039,30.8136,8.9873,32.0975,47.03,7.78,47.669165086,139.06,100.6936,21.1373,102.8882234867,30.8136,8.9873,32.0975,69.88,12.15,70.9283927634,139.16,82.3736,16.2873,83.9683637941,30.8136,8.9873,32.0975,51.56,7.3,52.074212428,138.62
2021-06-15 19:30:00,24.42504,7.12397,25.44275,24.42504,7.12397,25.44275,0.0,0.0,0.0,139.04,80.18504,14.11397,81.4177179056,24.42504,7.12397,25.44275,55.76,6.99,56.1964207045,138.66,106.17504,19.20397,107.8977830299,24.42504,7.12397,25.44275,81.75,12.08,82.6376966039,138.96,85.51504,13.53397,86.5793879059,24.42504,7.12397,25.44275,61.09,6.41,61.4253709798,138.21
2021-06-15 20:00:00,13.89984,4.05412,14.479,13.89984,4.05412,14.479,0.0,0.0,0.0,139.04,89.05984,8.51412,89.4658892551,13.89984,4.05412,14.479,75.16,4.46,75.2922120807,138.66,121.32984,12.75412,121.9983510192,13.89984,4.05412,14.479,107.43,8.7,107.7817002093,138.96,96.18984,7.6641200000000005,96.4946840743,13.89984,4.05412,14.479,82.29,3.61,82.3691459225,138.21
2021-06-15 20:30:00,10.68504,3.11647,11.13025,10.68504,3.11647,11.13025,0.0,0.0,0.0,138.21,86.89504,7.89647,87.2530928682,10.68504,3.11647,11.13025,76.21,4.78,76.3597570714,137.95,119.53504,12.03647,120.1395122258,10.68504,3.11647,11.13025,108.85,8.92,109.2148749026,138.14,94.12504,7.06647,94.3899261217,10.68504,3.11647,11.13025,83.44,3.95,83.5334430034,137.55
2021-06-15 21:00:00,7.46688,2.17784,7.7780000000000005,7.46688,2.17784,7.7780000000000005,0.0,0.0,0.0,138.66,85.46688,6.69784,85.7289253263,7.46688,2.17784,7.7780000000000005,78.0,4.52,78.1308543407,138.41,118.75688,10.62784,119.2314871601,7.46688,2.17784,7.7780000000000005,111.29,8.45,111.610333751,138.58,92.88688,5.81784,93.0688978037,7.46688,2.17784,7.7780000000000005,85.42,3.64,85.4975204319,137.98
2021-06-15 21:30:00,7.66488,2.23559,7.98425,7.66488,2.23559,7.98425,0.0,0.0,0.0,138.58,84.85488,7.43559,85.1800367367,7.66488,2.23559,7.98425,77.19,5.2,77.364953952,138.35,117.84488,11.53559,118.4081313883,7.66488,2.23559,7.98425,110.18,9.3,110.5717974892,138.5,92.18488,6.62559,92.4226733192,7.66488,2.23559,7.98425,84.52,4.39,84.6339323203,137.9
2021-06-15 22:00:00,5.75904,1.67972,5.999,5.75904,1.67972,5.999,0.0,0.0,0.0,138.68,84.07904,6.97972,84.3682491142,5.75904,1.67972,5.999,78.32,5.3,78.499123562,138.43,117.27904,11.24972,117.8173562061,5.75904,1.67972,5.999,111.52,9.57,111.9298677744,138.59,91.52904,6.18972,91.738093489,5.75904,1.67972,5.999,85.77,4.51,85.8884916622,137.98
2021-06-15 22:30:00,3.58728,1.04629,3.73675,3.58728,1.04629,3.73675,0.0,0.0,0.0,138.52,81.93728,7.20629,82.2535620467,3.58728,1.04629,3.73675,78.35,6.16,78.5917813769,138.26,115.01728,11.83629,115.6247052302,3.58728,1.04629,3.73675,111.43,10.79,111.9511902572,138.44,89.37728,6.47629,89.6116092499,3.58728,1.04629,3.73675,85.79,5.43,85.9616716915,137.84
2021-06-15 23:00:00,2.8212,0.8228500000000001,2.93875,2.8212,0.8228500000000001,2.93875,0.0,0.0,0.0,138.66,79.5312,7.69285,79.9023886662,2.8212,0.8228500000000001,2.93875,76.71,6.87,77.0170176,138.37,111.7712,11.53285,112.3646197812,2.8212,0.8228500000000001,2.93875,108.95,10.71,109.4751414706,138.57,86.8312,7.03285,87.1155455275,2.8212,0.8228500000000001,2.93875,84.01,6.21,84.2392082109,137.95
2021-06-15 23:30:00,3.01992,0.8808100000000001,3.14575,3.01992,0.8808100000000001,3.14575,0.0,0.0,0.0,138.91,74.34992,6.97081,74.675985404,3.01992,0.8808100000000001,3.14575,71.33,6.09,71.5895034205,138.7,103.00992,21.75081,105.2812488246,3.01992,0.8808100000000001,3.14575,99.99,20.87,102.1447844973,138.46,81.14992,7.12081,81.461742254,3.01992,0.8808100000000001,3.14575,78.13,6.24,78.3787885847,138.81
2021-06-16 00:00:00,3.2088,0.9359000000000001,3.3425000000000002,3.2088,0.9359000000000001,3.3425000000000002,0.0,0.0,0.0,138.54,71.8988,5.8059,72.1328352157,3.2088,0.9359000000000001,3.3425000000000002,68.69,4.87,68.8624208114,139.27,98.1688,27.7759,102.0226147197,3.2088,0.9359000000000001,3.3425000000000002,94.96,26.84,98.6802269961,138.46,78.4488,5.9259,78.672298252,3.2088,0.9359000000000001,3.3425000000000002,75.24,4.99,75.4052896023,138.81
2021-06-16 00:30:00,4.4952,1.3111,4.6825,4.4952,1.3111,4.6825,0.0,0.0,0.0,139.07,67.6952,7.1811,68.0750196493,4.4952,1.3111,4.6825,63.2,5.87,63.4720166688,139.68,93.2552,24.4811,96.4150226067,4.4952,1.3111,4.6825,88.76,23.17,91.7343256366,138.98,73.7352,6.7411,74.0427048956,4.4952,1.3111,4.6825,69.24,5.43,69.4525917443,139.22
2021-06-16 01:00:00,4.79832,1.39951,4.9982500000000005,4.79832,1.39951,4.9982500000000005,0.0,0.0,0.0,139.07,64.90832,16.34951,66.9357638521,4.79832,1.39951,4.9982500000000005,60.11,14.95,61.9412189095,139.68,91.61832,8.89951,92.0495401285,4.79832,1.39951,4.9982500000000005,86.82,7.5,87.1433439799,138.98,69.13832,16.33951,71.0428524164,4.79832,1.39951,4.9982500000000005,64.34,14.94,66.0517918001,139.22
2021-06-16 01:30:00,4.83408,1.40994,5.0355,4.83408,1.40994,5.0355,0.0,0.0,0.0,138.08,64.37408,16.51994,66.4599924274,4.83408,1.40994,5.0355,59.54,15.11,61.4273855866,136.75,90.52408,10.15994,91.0924444762,4.83408,1.40994,5.0355,85.69,8.75,86.135582659,138.01,68.59408,16.22994,70.488004394,4.83408,1.40994,5.0355,63.76,14.82,65.4596822479,136.31
2021-06-16 02:00:00,4.77504,1.39272,4.974,4.77504,1.39272,4.974,0.0,0.0,0.0,138.08,62.57504,16.61272,64.7427069005,4.77504,1.39272,4.974,57.8,15.22,59.770296971,136.75,88.04504,12.45272,88.921309617,4.77504,1.39272,4.974,83.27,11.06,84.0012886806,138.01,66.68504,16.33272,68.6560434514,4.77504,1.39272,4.974,61.91,14.94,63.6871392041,136.31
2021-06-16 02:30:00,4.8324,1.40945,5.03375,4.8324,1.40945,5.03375,0.0,0.0,0.0,138.28,61.8524,16.98945,64.1432833355,4.8324,1.40945,5.03375,57.02,15.58,59.1102089321,136.75,87.1024,12.93945,88.0582616911,4.8324,1.40945,5.03375,82.27,11.53,83.074026025,138.2,65.9024,16.70945,67.9877345193,4.8324,1.40945,5.03375,61.07,15.3,62.9574054421,136.31
2021-06-16 03:00:00,4.75176,1.38593,4.94975,4.75176,1.38593,4.94975,0.0,0.0,0.0,138.89,62.41176,17.50593,64.820408603,4.75176,1.38593,4.94975,57.66,16.12,59.8709445391,137.32,87.67176,10.59593,88.3097459744,4.75176,1.38593,4.94975,82.92,9.21,83.4299137001,138.81,66.51176,17.27593,68.7187891021,4.75176,1.38593,4.94975,61.76,15.89,63.7713862167,136.9
2021-06-16 03:30:00,4.6363199999999996,1.35226,4.8295,4.6363199999999996,1.35226,4.8295,0.0,0.0,0.0,139.14,60.15632,17.98226,62.7864994298,4.6363199999999996,1.35226,4.8295,55.52,16.63,57.9571160428,137.81,84.69632,11.31226,85.448428001,4.6363199999999996,1.35226,4.8295,80.06,9.96,80.6771665343,139.06,64.10632,17.77226,66.5242323477,4.6363199999999996,1.35226,4.8295,59.47,16.42,61.6951967336,137.37
2021-06-16 04:00:00,4.56528,1.33154,4.7555,4.56528,1.33154,4.7555,0.0,0.0,0.0,139.14,59.50528,18.41154,62.2885475272,4.56528,1.33154,4.7555,54.94,17.08,57.5337292377,137.81,83.84528,11.90154,84.6857581453,4.56528,1.33154,4.7555,79.28,10.57,79.9815184902,139.06,63.41528,18.24154,65.9867526027,4.56528,1.33154,4.7555,58.85,16.91,61.2312877539,137.37
2021-06-16 04:30:00,4.5612,1.3303500000000001,4.75125,4.5612,1.3303500000000001,4.75125,0.0,0.0,0.0,139.22,59.2412,18.24035,61.9857253371,4.5612,1.3303500000000001,4.75125,54.68,16.91,57.2350460819,137.88,83.3512,11.14035,84.0923893082,4.5612,1.3303500000000001,4.75125,78.79,9.81,79.398363963,139.14,63.1312,18.09035,65.6719816707,4.5612,1.3303500000000001,4.75125,58.57,16.76,60.9207887342,137.45
2021-06-16 05:00:00,4.36488,1.27309,4.54675,4.36488,1.27309,4.54675,0.0,0.0,0.0,138.18,59.85488,17.94309,62.4864876478,4.36488,1.27309,4.54675,55.49,16.67,57.9398740075,136.93,84.21488,10.89309,84.9164614381,4.36488,1.27309,4.54675,79.85,9.62,80.4274014251,138.12,63.79488,17.75309,66.2190223332,4.36488,1.27309,4.54675,59.43,16.48,61.6726462867,136.49
2021-06-16 05:30:00,4.8648,1.4189,5.0675,4.8648,1.4189,5.0675,0.0,0.0,0.0,138.34,61.5348,17.3189,63.9255497297,4.8648,1.4189,5.0675,56.67,15.9,58.8582950823,136.98,86.4448,11.2189,87.1697606068,4.8648,1.4189,5.0675,81.58,9.8,82.1665162947,138.28,65.5648,17.0789,67.7527255854,4.8648,1.4189,5.0675,60.7,15.66,62.6875234796,136.55
2021-06-16 06:00:00,5.82432,1.69876,6.067,5.82432,1.69876,6.067,0.0,0.0,0.0,138.34,62.32432,17.68876,64.7859019679,5.82432,1.69876,6.067,56.5,15.99,58.7190778197,136.98,87.32432,9.84876,87.8779547839,5.82432,1.69876,6.067,81.5,8.15,81.9064863121,138.28,66.34432,17.46876,68.6055855758,5.82432,1.69876,6.067,60.52,15.77,62.5408930221,136.55
2021-06-16 06:30:00,6.45408,1.8824400000000001,6.723,6.45408,1.8824400000000001,6.723,0.0,0.0,0.0,136.9,71.83408,10.47244,72.5934366799,6.45408,1.8824400000000001,6.723,65.38,8.59,65.9418872948,136.6,99.20408,12.74244,100.019094506,6.45408,1.8824400000000001,6.723,92.75,10.86,93.3836286509,136.84,76.57408,15.06244,78.0414430069,6.45408,1.8824400000000001,6.723,70.12,13.18,71.3479277905,136.22
2021-06-16 07:00:00,7.55328,2.20304,7.868,7.55328,2.20304,7.868,0.0,0.0,0.0,136.9,79.21328,9.973040000000001,79.8386200732,7.55328,2.20304,7.868,71.66,7.77,72.0800145671,136.6,108.33328,13.17304,109.1312445563,7.55328,2.20304,7.868,100.78,10.97,101.3752893954,136.84,84.49328,13.31304,85.5356732551,7.55328,2.20304,7.868,76.94,11.11,77.7379939283,136.22
2021-06-16 07:30:00,12.08928,3.52604,12.593,12.08928,3.52604,12.593,0.0,0.0,0.0,136.33,84.89928,8.10604,85.2853775802,12.08928,3.52604,12.593,72.81,4.58,72.9539066809,136.63,117.83928,19.21604,119.3957792562,12.08928,3.52604,12.593,105.75,15.69,106.9076171281,136.23,90.26928,21.87604,92.882205173,12.08928,3.52604,12.593,78.18,18.35,80.3046380977,136.25
2021-06-16 08:00:00,22.00728,6.41879,22.92425,22.00728,6.41879,22.92425,0.0,0.0,0.0,137.71,84.99728,7.99879,85.3728191456,22.00728,6.41879,22.92425,62.99,1.58,63.0098127279,136.79,116.70728,24.88879,119.3316432161,22.00728,6.41879,22.92425,94.7,18.47,96.4843557267,137.57,89.59728,27.73879,93.7929264607,22.00728,6.41879,22.92425,67.59,21.32,70.8727768611,136.38
2021-06-16 08:30:00,25.57008,7.45794,26.6355,25.57008,7.45794,26.6355,0.0,0.0,0.0,139.29,85.74008,7.80794,86.0948618992,25.57008,7.45794,26.6355,60.17,0.35000000000000003,60.1710179405,137.11,116.77008000000001,27.93794,120.065732308,25.57008,7.45794,26.6355,91.2,20.48,93.4712276586,139.15,90.14008,26.84794,94.0534204835,25.57008,7.45794,26.6355,64.57,19.39,67.4185211941,136.72
2021-06-16 09:00:00,27.21072,7.93646,28.3445,27.21072,7.93646,28.3445,0.0,0.0,0.0,139.12,85.73072,9.09646,86.2119593574,27.21072,7.93646,28.3445,58.52,1.16,58.531495795,136.94,116.37072,30.04646,120.187080137,27.21072,7.93646,28.3445,89.16,22.11,91.8605339632,138.97,89.99072,26.33646,93.7653390729,27.21072,7.93646,28.3445,62.78,18.4,65.4208560017,136.56
2021-06-16 09:30:00,27.84288,8.12084,29.003,27.84288,8.12084,29.003,0.0,0.0,0.0,139.31,88.28288,10.38084,88.8911060804,27.84288,8.12084,29.003,60.44,2.26,60.4822387152,137.15,119.23288,35.89084,124.517597427,27.84288,8.12084,29.003,91.39,27.77,95.5159934252,139.16,92.68288,25.00084,95.9956157634,27.84288,8.12084,29.003,64.84,16.88,67.0011940192,136.77
2021-06-16 10:00:00,31.94088,9.31609,33.27175,31.94088,9.31609,33.27175,0.0,0.0,0.0,137.55,85.12088,10.28609,85.7401181447,31.94088,9.31609,33.27175,53.18,0.97,53.1888456352,135.92,113.24088,38.65609,119.6569688621,31.94088,9.31609,33.27175,81.3,29.34,86.4322023322,137.42,88.95088,27.87609,93.2166049932,31.94088,9.31609,33.27175,57.01,18.56,59.9550973646,135.54
2021-06-16 10:30:00,34.57296,10.08378,36.0135,34.57296,10.08378,36.0135,0.0,0.0,0.0,138.3,82.92296,11.38378,83.7007033558,34.57296,10.08378,36.0135,48.35,1.3,48.3674735747,136.9,109.46296,38.21378,115.9415050525,34.57296,10.08378,36.0135,74.89,28.13,79.9988062411,138.17,86.40296,28.37378,90.9425251917,34.57296,10.08378,36.0135,51.83,18.29,54.962469013,136.52
2021-06-16 11:00:00,32.94072,9.60771,34.31325,32.94072,9.60771,34.31325,0.0,0.0,0.0,138.3,83.22072,12.40771,84.1405936796,32.94072,9.60771,34.31325,50.28,2.8,50.357903054,136.76,110.03072,41.94771,117.7555506885,32.94072,9.60771,34.31325,77.09,32.34,83.5987063297,138.2,86.84072,25.92771,90.6286753515,32.94072,9.60771,34.31325,53.9,16.32,56.3165375356,136.37
2021-06-16 11:30:00,30.06072,8.767710000000001,31.31325,30.06072,8.767710000000001,31.31325,0.0,0.0,0.0,137.11,85.25072,12.97771,86.2328604267,30.06072,8.767710000000001,31.31325,55.19,4.21,55.350340559,135.87,114.03072,42.897710000000004,121.8327485817,30.06072,8.767710000000001,31.31325,83.97,34.13,90.6411484923,137.05,89.23072,23.65771,92.3136427304,30.06072,8.767710000000001,31.31325,59.17,14.89,61.0147605092,135.47
2021-06-16 12:00:00,29.63352,8.64311,30.86825,29.63352,8.64311,30.86825,0.0,0.0,0.0,137.53,86.03352,13.46311,87.0805483128,29.63352,8.64311,30.86825,56.4,4.82,56.6055862968,136.31,115.04352,43.07311,122.8425996919,29.63352,8.64311,30.86825,85.41,34.43,92.0885063404,137.47,90.11352,22.86311,92.96864141020001,29.63352,8.64311,30.86825,60.48,14.22,62.1292105213,135.91
2021-06-16 12:30:00,31.30008,9.12919,32.60425,31.30008,9.12919,32.60425,0.0,0.0,0.0,137.59,84.82008,12.65919,85.75955376900001,31.30008,9.12919,32.60425,53.52,3.5300000000000002,53.6362871571,136.31,112.78008,44.21919,121.1391068527,31.30008,9.12919,32.60425,81.48,35.09,88.7147028401,137.52,88.67008,24.60919,92.021711132,31.30008,9.12919,32.60425,57.37,15.48,59.4217746285,135.91
2021-06-16 13:00:00,31.04928,9.05604,32.343,31.04928,9.05604,32.343,0.0,0.0,0.0,136.8,85.30928,13.68604,86.4001212094,31.04928,9.05604,32.343,54.26,4.63,54.4571804265,135.77,113.58928,44.31604,121.9279948666,31.04928,9.05604,32.343,82.54,35.26,89.755886715,136.73,89.22928,23.526040000000002,92.2785943077,31.04928,9.05604,32.343,58.18,14.47,59.9524253054,135.37
2021-06-16 13:30:00,31.43784,9.16937,32.74775,31.43784,9.16937,32.74775,0.0,0.0,0.0,137.53,84.10784,13.43937,85.1747933104,31.43784,9.16937,32.74775,52.67,4.27,52.8428027266,136.35,111.68784,44.57937,120.2559513432,31.43784,9.16937,32.74775,80.25,35.41,87.7150534401,137.46,87.89784,23.949370000000002,91.1021547498,31.43784,9.16937,32.74775,56.46,14.78,58.3624879525,135.95
2021-06-16 14:00:00,31.4484,9.17245,32.75875,31.4484,9.17245,32.75875,0.0,0.0,0.0,137.16,82.4784,13.35245,83.5522255093,31.4484,9.17245,32.75875,51.03,4.18,51.2009111247,136.05,109.4584,43.70245,117.8602794268,31.4484,9.17245,32.75875,78.01,34.53,85.3104975955,137.08,86.1384,24.16245,89.4631094058,31.4484,9.17245,32.75875,54.69,14.99,56.7071089018,135.64
2021-06-16 14:30:00,32.12088,9.36859,33.45925,32.12088,9.36859,33.45925,0.0,0.0,0.0,137.81,81.94088,13.78859,83.0929180458,32.12088,9.36859,33.45925,49.82,4.42,50.0156855396,136.59,108.53088,42.33859,116.4968159083,32.12088,9.36859,33.45925,76.41,32.97,83.2196431139,137.73,85.53088,24.20859,88.8908727787,32.12088,9.36859,33.45925,53.41,14.84,55.4333266186,136.19
2021-06-16 15:00:00,31.51728,9.19254,32.8305,31.51728,9.19254,32.8305,0.0,0.0,0.0,138.26,82.71728,13.48254,83.808873608,31.51728,9.19254,32.8305,51.2,4.29,51.3794131924,136.82,109.60728,41.60254,117.2370554196,31.51728,9.19254,32.8305,78.09,32.41,84.5485434529,138.18,86.39728,24.18254,89.7178088913,31.51728,9.19254,32.8305,54.88,14.99,56.8903726478,136.4
2021-06-16 15:30:00,31.4244,9.16545,32.73375,31.4244,9.16545,32.73375,0.0,0.0,0.0,138.34,81.9244,12.81545,82.9207035309,31.4244,9.16545,32.73375,50.5,3.65,50.63173412,136.85,109.0144,39.28545,115.8770296006,31.4244,9.16545,32.73375,77.59,30.12,83.2311390046,138.25,85.5544,24.96545,89.1225507549,31.4244,9.16545,32.73375,54.13,15.8,56.3888011931,136.42
2021-06-16 16:00:00,36.33504,10.59772,37.849,36.33504,10.59772,37.849,0.0,0.0,0.0,138.9,81.71504,12.90772,82.7282116197,36.33504,10.59772,37.849,45.38,2.31,45.4387554847,137.23,107.28504,37.47772,113.642682581,36.33504,10.59772,37.849,70.95,26.88,75.8711862303,138.81,84.95504,27.78772,89.3840936867,36.33504,10.59772,37.849,48.62,17.19,51.5693756022,136.78
2021-06-16 16:30:00,36.95256,10.77783,38.49225,36.95256,10.77783,38.49225,0.0,0.0,0.0,138.9,81.52256,11.89783,82.3862011969,36.95256,10.77783,38.49225,44.57,1.12,44.5840700251,137.06,106.91256,36.57783,112.9966067334,36.95256,10.77783,38.49225,69.96,25.8,74.5656864784,138.81,84.70256,29.96783,89.8476182515,36.95256,10.77783,38.49225,47.75,19.19,51.4618169131,136.67
2021-06-16 17:00:00,42.9792,12.5356,44.77,42.9792,12.5356,44.77,0.0,0.0,0.0,139.16,78.0892,16.9956,79.9172920963,42.9792,12.5356,44.77,35.11,4.46,35.3921417832,137.38,99.2792,29.1556,103.4717766543,42.9792,12.5356,44.77,56.3,16.62,58.7019113829,139.06,80.5592,30.7456,86.2268903765,42.9792,12.5356,44.77,37.58,18.21,41.7595557927,136.97
2021-06-16 17:30:00,43.78752,12.77136,45.612,43.78752,12.77136,45.612,0.0,0.0,0.0,138.48,77.06752,19.66136,79.5359774945,43.78752,12.77136,45.612,33.28,6.89,33.9857396565,137.76,95.58752,17.20136,97.1229157594,43.78752,12.77136,45.612,51.8,4.43,51.9890844313,138.37,79.38752,25.23136,83.3006594164,43.78752,12.77136,45.612,35.6,12.46,37.7175237787,137.31
2021-06-16 18:00:00,39.83592,11.61881,41.49575,39.83592,11.61881,41.49575,0.0,0.0,0.0,136.64,79.36592,16.83881,81.1325753299,39.83592,11.61881,41.49575,39.53,5.22,39.8731651615,137.56,99.75592,15.61881,100.971237493,39.83592,11.61881,41.49575,59.92,4.0,60.0533629366,136.53,82.18592,25.80881,86.1430213068,39.83592,11.61881,41.49575,42.35,14.19,44.6640638545,137.12
2021-06-16 18:30:00,36.37824,10.61032,37.894,36.37824,10.61032,37.894,0.0,0.0,0.0,136.19,78.69824,14.86032,80.0889635942,36.37824,10.61032,37.894,42.32,4.25,42.5328684666,137.36,99.74824,17.00032,101.1865715557,36.37824,10.61032,37.894,63.37,6.39,63.6913573415,136.08,81.73824,25.87032,85.7345515834,36.37824,10.61032,37.894,45.36,15.26,47.8580944042,136.91
2021-06-16 19:00:00,31.03344,9.05142,32.3265,31.03344,9.05142,32.3265,0.0,0.0,0.0,136.46,80.14344,13.33142,81.2446781903,31.03344,9.05142,32.3265,49.11,4.28,49.2961509654,137.5,103.14344,17.41142,104.6027091497,31.03344,9.05142,32.3265,72.11,8.36,72.5929865758,136.35,83.68344,24.30142,87.1405596967,31.03344,9.05142,32.3265,52.65,15.25,54.8140949027,137.04
2021-06-16 19:30:00,24.01056,7.00308,25.011,24.01056,7.00308,25.011,0.0,0.0,0.0,136.77,81.24056,11.14308,82.0012001193,24.01056,7.00308,25.011,57.23,4.14,57.37954775,137.64,106.74056,15.48308,107.8576511676,24.01056,7.00308,25.011,82.73,8.48,83.1634733522,136.66,85.40056,22.30308,88.2648459229,24.01056,7.00308,25.011,61.39,15.3,63.267859929,137.17
2021-06-16 20:00:00,22.71768,6.62599,23.66425,22.71768,6.62599,23.66425,0.0,0.0,0.0,136.47,81.67768,10.80599,82.3893975586,22.71768,6.62599,23.66425,58.96,4.18,59.1079859241,137.36,107.52768,12.71599,108.2769521545,22.71768,6.62599,23.66425,84.81,6.09,85.0283729116,136.36,85.97768,21.87599,88.7170806365,22.71768,6.62599,23.66425,63.26,15.25,65.0721914492,136.89
2021-06-16 20:30:00,22.20192,6.47556,23.127,22.20192,6.47556,23.127,0.0,0.0,0.0,136.98,79.75192,10.47556,80.4369697403,22.20192,6.47556,23.127,57.55,4.0,57.6888420754,137.8,105.17192,15.73556,106.3425625279,22.20192,6.47556,23.127,82.97,9.26,83.4851393962,136.14,83.93192,22.01556,86.7712629676,22.20192,6.47556,23.127,61.73,15.54,63.6559855787,136.89
2021-06-16 21:00:00,21.11976,6.15993,21.99975,21.11976,6.15993,21.99975,0.0,0.0,0.0,136.98,79.13976,10.30993,79.8084974765,21.11976,6.15993,21.99975,58.02,4.15,58.1682293009,137.8,105.34976,15.12993,106.4306662286,21.11976,6.15993,21.99975,84.23,8.97,84.7062795783,136.86,83.36976,23.50993,86.6212080905,21.11976,6.15993,21.99975,62.25,17.35,64.6226353533,137.33
2021-06-16 21:30:00,18.048,5.264,18.8,18.048,5.264,18.8,0.0,0.0,0.0,136.57,75.778,8.694,76.2751002621,18.048,5.264,18.8,57.73,3.43,57.8318061278,136.71,103.578,8.764,103.9481109977,18.048,5.264,18.8,85.53,3.5,85.6015823452,138.09,80.008,28.514,84.9372018611,18.048,5.264,18.8,61.96,23.25,66.1785773495,136.37
2021-06-16 22:00:00,17.79096,5.18903,18.53225,17.79096,5.18903,18.53225,0.0,0.0,0.0,138.21,75.53096,9.62903,76.1422624911,17.79096,5.18903,18.53225,57.74,4.44,57.9104584682,136.81,103.25096,8.679030000000001,103.6150872347,17.79096,5.18903,18.53225,85.46,3.49,85.5312323073,138.09,79.77096,29.69903,85.1201412256,17.79096,5.18903,18.53225,61.98,24.51,66.6502850707,136.37
2021-06-16 22:30:00,14.670960000000001,4.27903,15.28225,14.670960000000001,4.27903,15.28225,0.0,0.0,0.0,138.8,78.80096,9.05903,79.319967987,14.670960000000001,4.27903,15.28225,64.13,4.78,64.3078945387,137.5,108.65096,7.04903,108.8793824967,14.670960000000001,4.27903,15.28225,93.98,2.77,94.0208131214,138.69,83.52096,29.17903,88.4712752879,14.670960000000001,4.27903,15.28225,68.85,24.9,73.2142916376,137.06
2021-06-16 23:00:00,7.8048,2.2764,8.13,7.8048,2.2764,8.13,0.0,0.0,0.0,138.95,78.5348,6.0964,78.771066414,7.8048,2.2764,8.13,70.73,3.8200000000000003,70.8330805486,137.63,110.1548,6.8564,110.3679762612,7.8048,2.2764,8.13,102.35,4.58,102.4524226165,138.84,83.7348,25.9864,87.6744530408,7.8048,2.2764,8.13,75.93,23.71,79.5457667007,137.16
2021-06-16 23:30:00,4.35216,1.26938,4.5335,4.35216,1.26938,4.5335,0.0,0.0,0.0,138.4,76.55216,3.6693800000000003,76.6400518675,4.35216,1.26938,4.5335,72.2,2.4,72.2398781837,137.2,108.46216,6.11938,108.6346490004,4.35216,1.26938,4.5335,104.11,4.85,104.2229082304,138.3,81.87216,23.63938,85.2166114666,4.35216,1.26938,4.5335,77.52,22.37,80.6831289676,136.76
2021-06-17 00:00:00,3.35064,0.9772700000000001,3.49025,3.35064,0.9772700000000001,3.49025,0.0,0.0,0.0,139.28,71.99064,3.61727,72.081460098,3.35064,0.9772700000000001,3.49025,68.64,2.64,68.690750469,137.92,102.38064,3.50727,102.4406969405,3.35064,0.9772700000000001,3.49025,99.03,2.5300000000000002,99.0623127128,139.18,77.04064,23.54727,80.5588861397,3.35064,0.9772700000000001,3.49025,73.69,22.57,77.0689366736,137.48
2021-06-17 00:30:00,3.16224,0.92232,3.294,3.16224,0.92232,3.294,0.0,0.0,0.0,139.15,69.67224,4.50232,69.8175616303,3.16224,0.92232,3.294,66.51,3.58,66.606279734,137.59,96.92224,13.11232,97.8051815723,3.16224,0.92232,3.294,93.76,12.19,94.5491073464,139.05,74.56224,18.16232,76.7424100586,3.16224,0.92232,3.294,71.4,17.24,73.4518726786,137.12
2021-06-17 01:00:00,3.3026400000000002,0.9632700000000001,3.44025,3.3026400000000002,0.9632700000000001,3.44025,0.0,0.0,0.0,137.67,69.08264,4.33327,69.2184106886,3.3026400000000002,0.9632700000000001,3.44025,65.78,3.37,65.8662683018,137.71,95.38264,13.96327,96.3992786408,3.3026400000000002,0.9632700000000001,3.44025,92.08,13.0,92.9931524361,137.58,73.91264,17.33327,75.9178542944,3.3026400000000002,0.9632700000000001,3.44025,70.61,16.37,72.4827496719,137.25
2021-06-17 01:30:00,3.14928,0.91854,3.2805,3.14928,0.91854,3.2805,0.0,0.0,0.0,137.84,67.92928,4.19854,68.058906981,3.14928,0.91854,3.2805,64.78,3.2800000000000002,64.8629848219,138.39,93.93928,15.61854,95.2288145398,3.14928,0.91854,3.2805,90.79,14.7,91.9723550856,137.74,72.68928,17.35854,74.7331943506,3.14928,0.91854,3.2805,69.54,16.44,71.456876506,137.93
