Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-17 02:00:00,3.40224,0.9923200000000001,3.544,3.40224,0.9923200000000001,3.544,0.0,0.0,0.0,137.97,65.46224,3.50232,65.5558625235,3.40224,0.9923200000000001,3.544,62.06,2.51,62.110737397,138.36,90.45224,16.72232,91.9850189281,3.40224,0.9923200000000001,3.544,87.05,15.73,88.4597953875,137.87,70.00224,18.36232,72.3704939931,3.40224,0.9923200000000001,3.544,66.6,17.37,68.8278787992,137.93
2021-06-17 02:30:00,3.23784,0.94437,3.37275,3.23784,0.94437,3.37275,0.0,0.0,0.0,138.73,65.97784,3.58437,66.0751320798,3.23784,0.94437,3.37275,62.74,2.64,62.7955189484,139.1,91.26784,16.78437,92.7983496328,3.23784,0.94437,3.37275,88.03,15.84,89.4437616606,138.61,70.59784,18.31437,72.9347047787,3.23784,0.94437,3.37275,67.36,17.37,69.5635428942,138.64
2021-06-17 03:00:00,4.08096,1.19028,4.251,4.08096,1.19028,4.251,0.0,0.0,0.0,138.73,64.66096,3.29028,64.7446190088,4.08096,1.19028,4.251,60.58,2.1,60.6163872233,139.1,89.19096,18.29028,91.0470300899,4.08096,1.19028,4.251,85.11,17.1,86.8108409129,138.61,69.09096,19.18028,71.7038624803,4.08096,1.19028,4.251,65.01,17.99,67.4532445476,138.64
2021-06-17 03:30:00,5.03256,1.46783,5.24225,5.03256,1.46783,5.24225,0.0,0.0,0.0,138.99,63.02256,3.60783,63.1257436096,5.03256,1.46783,5.24225,57.99,2.14,58.0294726841,139.3,86.73256,20.63783,89.1541193174,5.03256,1.46783,5.24225,81.7,19.17,83.9188828572,138.87,67.26256,19.41783,70.0093143779,5.03256,1.46783,5.24225,62.23,17.95,64.7670857767,138.84
2021-06-17 04:00:00,4.67256,1.36283,4.86725,4.67256,1.36283,4.86725,0.0,0.0,0.0,139.12,63.32256,3.59283,63.4244040757,4.67256,1.36283,4.86725,58.65,2.23,58.6923794031,139.21,87.16256,20.59283,89.562137721,4.67256,1.36283,4.86725,82.49,19.23,84.701788647,139.0,67.63256,19.31283,70.3359692815,4.67256,1.36283,4.86725,62.96,17.95,65.468802494,138.79
2021-06-17 04:30:00,4.43856,1.29458,4.6235,4.43856,1.29458,4.6235,0.0,0.0,0.0,138.99,63.04856,2.84458,63.1126972443,4.43856,1.29458,4.6235,58.61,1.55,58.6304920668,139.07,86.95856,21.19458,89.5041975477,4.43856,1.29458,4.6235,82.52,19.9,84.8855723901,138.87,67.34856,19.80458,70.200070677,4.43856,1.29458,4.6235,62.91,18.51,65.5765827106,138.65
2021-06-17 05:00:00,4.71744,1.37592,4.914,4.71744,1.37592,4.914,0.0,0.0,0.0,138.99,63.26744,3.66592,63.3735586313,4.71744,1.37592,4.914,58.55,2.29,58.5947659779,139.07,87.14744,21.39592,89.7355096447,4.71744,1.37592,4.914,82.43,20.02,84.8263243339,138.87,67.55744,19.13592,70.2153197928,4.71744,1.37592,4.914,62.84,17.76,65.3014793094,138.65
2021-06-17 05:30:00,4.73376,1.38068,4.931,4.73376,1.38068,4.931,0.0,0.0,0.0,139.21,63.90376,3.79068,64.0160901415,4.73376,1.38068,4.931,59.17,2.41,59.2190594319,139.21,88.14376,21.65068,90.7638384567,4.73376,1.38068,4.931,83.41,20.27,85.8376432575,139.09,68.23376,18.89068,70.8004505254,4.73376,1.38068,4.931,63.5,17.51,65.8699483832,138.79
2021-06-17 06:00:00,4.67856,1.3645800000000001,4.8735,4.67856,1.3645800000000001,4.8735,0.0,0.0,0.0,138.86,66.60856,4.57458,66.7654629839,4.67856,1.3645800000000001,4.8735,61.93,3.21,62.0131357053,138.82,91.84856,20.72458,94.1576666568,4.67856,1.3645800000000001,4.8735,87.17,19.36,89.2940003584,138.76,71.14856,17.95458,73.379046962,4.67856,1.3645800000000001,4.8735,66.47,16.59,68.5090431987,138.39
2021-06-17 06:30:00,5.1554400000000005,1.50367,5.37025,5.1554400000000005,1.50367,5.37025,0.0,0.0,0.0,138.61,74.71544,6.87367,75.0309557027,5.1554400000000005,1.50367,5.37025,69.56,5.37,69.7669728453,138.59,102.85544,12.99367,103.6729328111,5.1554400000000005,1.50367,5.37025,97.7,11.49,98.3733200619,138.51,79.83544,15.50367,81.3268790958,5.1554400000000005,1.50367,5.37025,74.68,14.0,75.9809344507,138.17
2021-06-17 07:00:00,7.296,2.128,7.6,7.296,2.128,7.6,0.0,0.0,0.0,137.15,79.716,7.4879999999999995,80.0669145153,7.296,2.128,7.6,72.42,5.36,72.6180831474,137.68,110.336,8.418,110.6566564649,7.296,2.128,7.6,103.04,6.29,103.2318056609,137.07,85.026,17.338,86.7757277123,7.296,2.128,7.6,77.73,15.21,79.2041476187,137.25
2021-06-17 07:30:00,15.64536,4.56323,16.29725,15.64536,4.56323,16.29725,0.0,0.0,0.0,137.61,84.00536,8.95323,84.4811271005,15.64536,4.56323,16.29725,68.36,4.39,68.5008153236,137.29,114.28536,5.58323,114.4216586471,15.64536,4.56323,16.29725,98.64,1.02,98.6452735817,137.52,88.99536,19.49323,91.1052145454,15.64536,4.56323,16.29725,73.35,14.93,74.8540406391,136.88
2021-06-17 08:00:00,21.564,6.2895,22.4625,21.564,6.2895,22.4625,0.0,0.0,0.0,137.61,82.374,9.7995,82.9548435973,21.564,6.2895,22.4625,60.81,3.51,60.911215716,137.29,110.424,6.9595,110.6430947518,21.564,6.2895,22.4625,88.86,0.67,88.8625258475,137.52,86.784,22.2595,89.5932363309,21.564,6.2895,22.4625,65.22,15.97,67.1467743082,136.88
2021-06-17 08:30:00,22.72992,6.62956,23.677,22.72992,6.62956,23.677,0.0,0.0,0.0,137.69,86.10992,12.69956,87.0413530835,22.72992,6.62956,23.677,63.38,6.07,63.6700031412,137.42,115.48992,8.78956,115.8239093909,22.72992,6.62956,23.677,92.76,2.16,92.7851453628,137.6,90.71992,19.66956,92.8277731899,22.72992,6.62956,23.677,67.99,13.04,69.2291968753,137.02
2021-06-17 09:00:00,23.89848,6.97039,24.89425,23.89848,6.97039,24.89425,0.0,0.0,0.0,137.32,86.37848,13.47039,87.4224983277,23.89848,6.97039,24.89425,62.48,6.5,62.817198282,136.95,115.87848,10.86039,116.3862972951,23.89848,6.97039,24.89425,91.98,3.89,92.0622208075,137.24,90.90848,19.64039,93.0058958092,23.89848,6.97039,24.89425,67.01,12.67,68.1972800044,136.54
2021-06-17 09:30:00,24.19848,7.05789,25.20675,24.19848,7.05789,25.20675,0.0,0.0,0.0,137.22,88.85848,14.09789,89.9698836854,24.19848,7.05789,25.20675,64.66,7.04,65.0421186617,137.04,119.35848,12.08789,119.9690119679,24.19848,7.05789,25.20675,95.16,5.03,95.2928460064,137.14,93.56848,19.07789,95.4935931692,24.19848,7.05789,25.20675,69.37,12.02,70.4036739098,136.63
2021-06-17 10:00:00,24.6924,7.20195,25.72125,24.6924,7.20195,25.72125,0.0,0.0,0.0,137.22,88.2824,14.19195,89.4158464399,24.6924,7.20195,25.72125,63.59,6.99,63.9730271286,137.04,118.4424,12.57195,119.107749725,24.6924,7.20195,25.72125,93.75,5.37,93.9036708548,137.14,92.8824,19.40195,94.8871745473,24.6924,7.20195,25.72125,68.19,12.2,69.2727659329,136.63
2021-06-17 10:30:00,23.16864,6.75752,24.134,23.16864,6.75752,24.134,0.0,0.0,0.0,137.56,88.27864,14.08752,89.3956179016,23.16864,6.75752,24.134,65.11,7.33,65.5213018796,137.42,118.88864,12.46752,119.540569582,23.16864,6.75752,24.134,95.72,5.71,95.8901585148,137.48,93.00864,18.49752,94.8301922428,23.16864,6.75752,24.134,69.84,11.74,70.8198644449,137.01
2021-06-17 11:00:00,26.7612,7.80535,27.87625,26.7612,7.80535,27.87625,0.0,0.0,0.0,137.25,86.1712,14.94535,87.4576422965,26.7612,7.80535,27.87625,59.41,7.14,59.8375108105,137.11,114.8712,14.20535,115.7462075321,26.7612,7.80535,27.87625,88.11,6.4,88.3421309455,137.17,90.4812,19.89535,92.6427142579,26.7612,7.80535,27.87625,63.72,12.09,64.8568153705,136.7
2021-06-17 11:30:00,27.67632,8.07226,28.8295,27.67632,8.07226,28.8295,0.0,0.0,0.0,137.66,83.51632,15.40226,84.9247038232,27.67632,8.07226,28.8295,55.84,7.33,56.3190420728,137.59,110.61632,14.82226,111.6049714029,27.67632,8.07226,28.8295,82.94,6.75,83.2142181361,137.58,87.52632,19.88226,89.7561193204,27.67632,8.07226,28.8295,59.85,11.81,61.0040867483,137.19
2021-06-17 12:00:00,27.75768,8.09599,28.91425,27.75768,8.09599,28.91425,0.0,0.0,0.0,137.32,84.19768,16.18599,85.7393467998,27.75768,8.09599,28.91425,56.44,8.09,57.0168545257,137.25,111.30768,15.83599,112.4285471144,27.75768,8.09599,28.91425,83.55,7.74,83.9077475565,137.24,88.25768,19.19599,90.3211166398,27.75768,8.09599,28.91425,60.5,11.1,61.5098366117,136.86
2021-06-17 12:30:00,25.63344,7.47642,26.7015,25.63344,7.47642,26.7015,0.0,0.0,0.0,137.65,88.46344,17.54642,90.1867898944,25.63344,7.47642,26.7015,62.83,10.07,63.6318615161,137.6,117.76344,17.71642,119.088619684,25.63344,7.47642,26.7015,92.13,10.24,92.6973273617,137.57,93.01344,16.18642,94.4113351937,25.63344,7.47642,26.7015,67.38,8.71,67.9406248131,137.2
2021-06-17 13:00:00,24.9948,7.29015,26.03625,24.9948,7.29015,26.03625,0.0,0.0,0.0,136.85,90.6248,18.92015,92.5787580985,24.9948,7.29015,26.03625,65.63,11.63,66.652485325,136.84,120.6248,19.63015,122.2116408697,24.9948,7.29015,26.03625,95.63,12.34,96.4228836947,136.77,95.3648,14.22015,96.4191772681,24.9948,7.29015,26.03625,70.37,6.93,70.7104080033,136.45
2021-06-17 13:30:00,26.6844,7.78295,27.79625,26.6844,7.78295,27.79625,0.0,0.0,0.0,136.31,90.1944,17.86295,91.9462602506,26.6844,7.78295,27.79625,63.51,10.08,64.3049492652,136.36,119.7244,20.67295,121.4961020653,26.6844,7.78295,27.79625,93.04,12.89,93.9286628245,136.24,94.8044,16.38295,96.2095385607,26.6844,7.78295,27.79625,68.12,8.6,68.6607194836,135.96
2021-06-17 14:00:00,25.44336,7.42098,26.5035,25.44336,7.42098,26.5035,0.0,0.0,0.0,136.2,85.99336,16.18098,87.5024689815,25.44336,7.42098,26.5035,60.55,8.76,61.180389832,136.47,114.60336,18.53098,116.0918918058,25.44336,7.42098,26.5035,89.16,11.11,89.8495281012,136.13,90.35336,17.51098,92.0345809131,25.44336,7.42098,26.5035,64.91,10.09,65.6895440691,136.07
2021-06-17 14:30:00,32.58048,9.50264,33.938,32.58048,9.50264,33.938,0.0,0.0,0.0,136.3,82.09048,16.03264,83.6414517569,32.58048,9.50264,33.938,49.51,6.53,49.9387725119,136.54,107.13048,18.08264,108.6458541059,32.58048,9.50264,33.938,74.55,8.58,75.042114176,136.23,85.63048,22.21264,88.4645718963,32.58048,9.50264,33.938,53.05,12.71,54.5513207906,136.13
2021-06-17 15:00:00,31.28736,9.12548,32.591,31.28736,9.12548,32.591,0.0,0.0,0.0,137.08,82.08736,15.58548,83.5538261159,31.28736,9.12548,32.591,50.8,6.46,51.2090968481,137.26,107.49736,17.24548,108.8718925499,31.28736,9.12548,32.591,76.21,8.12,76.6413628532,137.0,85.72736,22.02548,88.5115925842,31.28736,9.12548,32.591,54.44,12.9,55.9475075406,136.85
2021-06-17 15:30:00,26.79672,7.81571,27.91325,26.79672,7.81571,27.91325,0.0,0.0,0.0,137.5,83.40672,14.71571,84.6949411828,26.79672,7.81571,27.91325,56.61,6.9,57.0289584334,137.64,110.81672,14.15571,111.7171855945,26.79672,7.81571,27.91325,84.02,6.34,84.2588630353,137.42,87.50672,20.01571,89.7666680453,26.79672,7.81571,27.91325,60.71,12.2,61.9236957876,137.19
2021-06-17 16:00:00,24.83184,7.24262,25.8665,24.83184,7.24262,25.8665,0.0,0.0,0.0,136.96,84.57184,12.65262,85.5130686729,24.83184,7.24262,25.8665,59.74,5.41,59.9844621548,136.9,113.17184,13.21262,113.9405050728,24.83184,7.24262,25.8665,88.34,5.97,88.5414959214,136.87,88.88184,21.18262,91.371138068,24.83184,7.24262,25.8665,64.05,13.94,65.5494172362,136.44
2021-06-17 16:30:00,17.89704,5.21997,18.64275,17.89704,5.21997,18.64275,0.0,0.0,0.0,137.43,92.97704,12.11997,93.7636584182,17.89704,5.21997,18.64275,75.08,6.9,75.3963951393,137.5,126.54704,11.93997,127.1090721245,17.89704,5.21997,18.64275,108.65,6.72,108.8576175561,137.34,98.48704,17.22997,99.98284309900001,17.89704,5.21997,18.64275,80.59,12.01,81.4799864998,137.05
2021-06-17 17:00:00,19.65168,5.73174,20.4705,19.65168,5.73174,20.4705,0.0,0.0,0.0,136.47,90.92168,11.14174,91.6018027347,19.65168,5.73174,20.4705,71.27,5.41,71.4750376005,136.51,123.39168,10.42174,123.831011293,19.65168,5.73174,20.4705,103.74,4.69,103.8459614044,136.39,96.12168,19.65174,98.1099803845,19.65168,5.73174,20.4705,76.47,13.92,77.7266189925,136.09
2021-06-17 17:30:00,29.81424,8.69582,31.0565,29.81424,8.69582,31.0565,0.0,0.0,0.0,138.1,85.49424,10.16582,86.0965096241,29.81424,8.69582,31.0565,55.68,1.47,55.6994012535,138.13,113.21424,9.98582,113.6537757395,29.81424,8.69582,31.0565,83.4,1.29,83.4099760221,138.0,89.53424,27.09582,93.5444471567,29.81424,8.69582,31.0565,59.72,18.4,62.4903064483,137.66
2021-06-17 18:00:00,28.45704,8.29997,29.64275,28.45704,8.29997,29.64275,0.0,0.0,0.0,138.1,84.87704,8.839970000000001,85.336141164,28.45704,8.29997,29.64275,56.42,0.54,56.4225841308,138.13,112.88704,9.26997,113.2670126019,28.45704,8.29997,29.64275,84.43,0.97,84.4355718877,138.0,88.97704,27.73997,93.2009634219,28.45704,8.29997,29.64275,60.52,19.44,63.5655881747,137.66
2021-06-17 18:30:00,24.88128,7.25704,25.918,24.88128,7.25704,25.918,0.0,0.0,0.0,138.71,84.21128,7.93704,84.5844919781,24.88128,7.25704,25.918,59.33,0.68,59.3338967202,138.44,113.18128,9.90704,113.6140465964,24.88128,7.25704,25.918,88.3,2.65,88.3397560558,138.62,88.55128,26.52704,92.4392397243,24.88128,7.25704,25.918,63.67,19.27,66.5221902826,137.99
2021-06-17 19:00:00,20.65272,6.02371,21.51325,20.65272,6.02371,21.51325,0.0,0.0,0.0,138.71,88.86272,8.88371,89.3056734433,20.65272,6.02371,21.51325,68.21,2.86,68.2699326204,138.44,120.75272,10.31371,121.1923760035,20.65272,6.02371,21.51325,100.1,4.29,100.1918863981,138.62,93.86272,22.93371,96.6238338101,20.65272,6.02371,21.51325,73.21,16.91,75.1375551905,137.99
2021-06-17 19:30:00,18.22752,5.31636,18.987,18.22752,5.31636,18.987,0.0,0.0,0.0,139.09,88.21752,7.86636,88.5675474121,18.22752,5.31636,18.987,69.99,2.55,70.0364376593,138.44,120.48752,9.49636,120.8611737863,18.22752,5.31636,18.987,102.26,4.18,102.3453955975,139.0,93.35752,22.62636,96.060286838,18.22752,5.31636,18.987,75.13,17.31,77.0983333153,137.99
2021-06-17 20:00:00,20.86104,6.08447,21.73025,20.86104,6.08447,21.73025,0.0,0.0,0.0,139.3,80.75104,6.39447,81.0038252656,20.86104,6.08447,21.73025,59.89,0.31,59.8908022989,138.7,109.21104,13.26447,110.013623803,20.86104,6.08447,21.73025,88.35,7.18,88.6412708618,139.21,85.11104,25.89447,88.9629850357,20.86104,6.08447,21.73025,64.25,19.81,67.2346532675,138.26
2021-06-17 20:30:00,15.2136,4.4373000000000005,15.8475,15.2136,4.4373000000000005,15.8475,0.0,0.0,0.0,139.71,84.9936,5.4873,85.1705495007,15.2136,4.4373000000000005,15.8475,69.78,1.05,69.7878993809,139.03,116.1936,9.9973,116.6228909273,15.2136,4.4373000000000005,15.8475,100.98,5.5600000000000005,101.1329520977,139.61,90.1336,23.0673,93.0385198627,15.2136,4.4373000000000005,15.8475,74.92,18.63,77.2015757611,138.58
2021-06-17 21:00:00,5.8344000000000005,1.7017,6.0775,5.8344000000000005,1.7017,6.0775,0.0,0.0,0.0,138.3,87.8944,4.6017,88.0147782719,5.8344000000000005,1.7017,6.0775,82.06,2.9,82.1112270034,137.72,122.8344,2.4917,122.8596695106,5.8344000000000005,1.7017,6.0775,117.0,0.79,117.0026670636,138.21,93.9644,17.9817,95.6694831294,5.8344000000000005,1.7017,6.0775,88.13,16.28,89.6210650461,137.28
2021-06-17 21:30:00,3.0432,0.8876000000000001,3.17,3.0432,0.8876000000000001,3.17,0.0,0.0,0.0,136.79,86.4232,3.3776,86.4891766639,3.0432,0.8876000000000001,3.17,83.38,2.49,83.4171714936,136.53,121.1932,1.5176,121.2027014385,3.0432,0.8876000000000001,3.17,118.15,0.63,118.1516796326,136.7,92.5832,17.4476,94.21288483,3.0432,0.8876000000000001,3.17,89.54,16.56,91.0584713247,136.09
2021-06-17 22:00:00,3.1044,0.9054500000000001,3.23375,3.1044,0.9054500000000001,3.23375,0.0,0.0,0.0,136.26,82.9444,2.04545,82.9696170719,3.1044,0.9054500000000001,3.23375,79.84,1.1400000000000001,79.8481383628,136.09,116.4744,2.75545,116.5069884602,3.1044,0.9054500000000001,3.23375,113.37,1.85,113.3850933765,136.18,88.8444,19.25545,90.907094146,3.1044,0.9054500000000001,3.23375,85.74,18.35,87.6816406097,135.68
2021-06-17 22:30:00,3.07992,0.89831,3.20825,3.07992,0.89831,3.20825,0.0,0.0,0.0,138.14,80.71992,1.05831,80.7268573949,3.07992,0.89831,3.20825,77.64,0.16,77.6401648633,137.9,113.38992,4.24831,113.4694764924,3.07992,0.89831,3.20825,110.31,3.35,110.3608562852,138.05,86.46992,20.55831,88.880206879,3.07992,0.89831,3.20825,83.39,19.66,85.6761793032,137.48
2021-06-17 23:00:00,3.07248,0.89614,3.2005,3.07248,0.89614,3.2005,0.0,0.0,0.0,138.14,78.12248,1.23614,78.1322591728,3.07248,0.89614,3.2005,75.05,0.34,75.0507701493,137.9,109.63248,5.07614,109.7499333405,3.07248,0.89614,3.2005,106.56,4.18,106.6419523452,138.05,83.65248,20.99614,86.2471756352,3.07248,0.89614,3.2005,80.58,20.1,83.0490601994,137.48
2021-06-17 23:30:00,2.8596,0.8340500000000001,2.9787500000000002,2.8596,0.8340500000000001,2.9787500000000002,0.0,0.0,0.0,139.11,74.0596,5.00405,74.2284640051,2.8596,0.8340500000000001,2.9787500000000002,71.2,4.17,71.3220085247,139.0,103.0496,16.72405,104.3978635249,2.8596,0.8340500000000001,2.9787500000000002,100.19,15.89,101.4422407087,139.02,79.3096,16.46405,81.0004789774,2.8596,0.8340500000000001,2.9787500000000002,76.45,15.63,78.03140009,138.57
2021-06-18 00:00:00,2.76744,0.80717,2.88275,2.76744,0.80717,2.88275,0.0,0.0,0.0,139.11,70.13744,8.86717,70.6957367425,2.76744,0.80717,2.88275,67.37,8.06,67.8504274121,139.0,95.89744,28.80717,100.1307746997,2.76744,0.80717,2.88275,93.13,28.0,97.2481202903,139.02,75.06744,12.26717,76.0631580199,2.76744,0.80717,2.88275,72.3,11.46,73.202606511,138.57
2021-06-18 00:30:00,2.81016,0.8196300000000001,2.92725,2.81016,0.8196300000000001,2.92725,0.0,0.0,0.0,138.21,69.03016,8.45963,69.5465910693,2.81016,0.8196300000000001,2.92725,66.22,7.64,66.6592679228,139.05,94.14016,28.11963,98.2501059346,2.81016,0.8196300000000001,2.92725,91.33,27.3,95.3229190699,138.13,73.88016,12.83963,74.9875599027,2.81016,0.8196300000000001,2.92725,71.07,12.02,72.0792986925,138.64
2021-06-18 01:00:00,2.73456,0.7975800000000001,2.8485,2.73456,0.7975800000000001,2.8485,0.0,0.0,0.0,138.35,66.87456,7.70758,67.3172605254,2.73456,0.7975800000000001,2.8485,64.14,6.91,64.5111439985,139.3,91.11456,27.34758,95.1301906644,2.73456,0.7975800000000001,2.8485,88.38,26.55,92.2817798918,138.26,71.57456,13.43758,72.8250382454,2.73456,0.7975800000000001,2.8485,68.84,12.64,69.9908222555,138.91
2021-06-18 01:30:00,2.77896,0.8105300000000001,2.89475,2.77896,0.8105300000000001,2.89475,0.0,0.0,0.0,138.22,65.66896,7.08053,66.0495739014,2.77896,0.8105300000000001,2.89475,62.89,6.27,63.2017800382,139.35,89.45896,27.76053,93.6672437417,2.77896,0.8105300000000001,2.89475,86.68,26.95,90.7729304363,138.14,70.28896,14.33053,71.734942587,2.77896,0.8105300000000001,2.89475,67.51,13.52,68.8504938254,138.92
2021-06-18 02:00:00,3.28272,0.9574600000000001,3.4195,3.28272,0.9574600000000001,3.4195,0.0,0.0,0.0,138.22,64.57272,6.36746,64.8859053651,3.28272,0.9574600000000001,3.4195,61.29,5.41,61.5283040559,139.35,87.89272,28.53746,92.4095062872,3.28272,0.9574600000000001,3.4195,84.61,27.58,88.991620392,138.14,69.06272,15.43746,70.7670436365,3.28272,0.9574600000000001,3.4195,65.78,14.48,67.3548721326,138.92
2021-06-18 02:30:00,3.9624,1.1557,4.1275,3.9624,1.1557,4.1275,0.0,0.0,0.0,138.26,63.9924,6.1357,64.2858777046,3.9624,1.1557,4.1275,60.03,4.98,60.2362125303,139.42,86.8524,29.8557,91.8406348424,3.9624,1.1557,4.1275,82.89,28.7,87.7179690827,138.18,68.4024,16.2057,70.2958963116,3.9624,1.1557,4.1275,64.44,15.05,66.1741346751,138.98
2021-06-18 03:00:00,3.8904,1.1347,4.0525,3.8904,1.1347,4.0525,0.0,0.0,0.0,138.66,62.5604,10.8047,63.486574882,3.8904,1.1347,4.0525,58.67,9.67,59.4615657379,139.77,86.6404,21.5447,89.2789617449,3.8904,1.1347,4.0525,82.75,20.41,85.2298691774,138.57,66.7304,12.6747,67.9234444375,3.8904,1.1347,4.0525,62.84,11.54,63.8908225021,139.32
2021-06-18 03:30:00,3.97896,1.16053,4.14475,3.97896,1.16053,4.14475,0.0,0.0,0.0,138.17,62.04896,11.87053,63.1742267033,3.97896,1.16053,4.14475,58.07,10.71,59.0493776428,138.15,86.46896,17.77053,88.2761167019,3.97896,1.16053,4.14475,82.49,16.61,84.145660613,138.1,66.12896,11.27053,67.0825178207,3.97896,1.16053,4.14475,62.15,10.11,62.9669325916,137.71
2021-06-18 04:00:00,3.97608,1.15969,4.14175,3.97608,1.15969,4.14175,0.0,0.0,0.0,138.17,61.87608,12.00969,63.0308014392,3.97608,1.15969,4.14175,57.9,10.85,58.9078305491,137.77,86.25608,18.50969,88.2197254635,3.97608,1.15969,4.14175,82.28,17.35,84.0893625853,138.1,65.95608,11.41969,66.9373872261,3.97608,1.15969,4.14175,61.98,10.26,62.823466953,137.35
2021-06-18 04:30:00,4.06776,1.18643,4.23725,4.06776,1.18643,4.23725,0.0,0.0,0.0,138.07,59.63776,12.99643,61.0374443318,4.06776,1.18643,4.23725,55.57,11.81,56.8110992677,137.61,82.90776,20.14643,85.3204272725,4.06776,1.18643,4.23725,78.84,18.96,81.0877746642,137.89,63.55776,12.48643,64.7726778076,4.06776,1.18643,4.23725,59.49,11.3,60.5536960061,137.03
2021-06-18 05:00:00,4.05648,1.18314,4.2255,4.05648,1.18314,4.2255,0.0,0.0,0.0,137.97,60.26648,13.15314,61.6851173578,4.05648,1.18314,4.2255,56.21,11.97,57.4703836772,137.45,83.67648,18.07314,85.6060260417,4.05648,1.18314,4.2255,79.62,16.89,81.3917471246,137.89,64.22648,12.65314,65.461001253,4.05648,1.18314,4.2255,60.17,11.47,61.2534880639,137.03
2021-06-18 05:30:00,4.47384,1.30487,4.66025,4.47384,1.30487,4.66025,0.0,0.0,0.0,137.41,62.60384,13.14487,63.9689642722,4.47384,1.30487,4.66025,58.13,11.84,59.3235408586,137.11,86.91384,14.80487,88.1657516231,4.47384,1.30487,4.66025,82.44,13.5,83.5380368455,137.34,66.69384,12.644870000000001,67.8819639614,4.47384,1.30487,4.66025,62.22,11.34,63.2449523678,136.69
2021-06-18 06:00:00,5.34192,1.55806,5.5645,5.34192,1.55806,5.5645,0.0,0.0,0.0,136.78,64.24192,11.88806,65.3326124983,5.34192,1.55806,5.5645,58.9,10.33,59.7989874496,136.8,89.00192,15.20806,90.2918980455,5.34192,1.55806,5.5645,83.66,13.65,84.7662556682,136.72,68.36192,11.29806,69.2892362914,5.34192,1.55806,5.5645,63.02,9.74,63.7682366073,136.39
2021-06-18 06:30:00,7.81032,2.27801,8.13575,7.81032,2.27801,8.13575,0.0,0.0,0.0,136.09,71.14032,9.46801,71.7675995353,7.81032,2.27801,8.13575,63.33,7.19,63.7368417793,135.93,95.58032,20.07801,97.6663916445,7.81032,2.27801,8.13575,87.77,17.8,89.5567579806,136.02,75.74032,13.92801,77.0102950018,7.81032,2.27801,8.13575,67.93,11.65,68.9217483818,135.53
2021-06-18 07:00:00,8.964,2.6145,9.3375,8.964,2.6145,9.3375,0.0,0.0,0.0,135.45,73.214,10.1245,73.9107251774,8.964,2.6145,9.3375,64.25,7.51,64.6874222705,136.95,98.154,18.3445,99.8535347209,8.964,2.6145,9.3375,89.19,15.73,90.5664893876,135.38,77.874,14.3045,79.1768817032,8.964,2.6145,9.3375,68.91,11.69,69.8945219599,136.55
2021-06-18 07:30:00,9.97872,2.91046,10.3945,9.97872,2.91046,10.3945,0.0,0.0,0.0,135.53,83.42872,7.16046,83.7354375892,9.97872,2.91046,10.3945,73.45,4.25,73.5728550486,137.4,114.73872,5.83046,114.8867622098,9.97872,2.91046,10.3945,104.76,2.92,104.8006870206,135.46,88.81872,17.79046,90.5829205173,9.97872,2.91046,10.3945,78.84,14.88,80.2319138498,137.01
2021-06-18 08:00:00,11.4336,3.3348,11.91,11.4336,3.3348,11.91,0.0,0.0,0.0,136.64,88.7036,10.0848,89.2750348306,11.4336,3.3348,11.91,77.27,6.75,77.5642662571,136.56,121.6836,9.8748,122.0836196383,11.4336,3.3348,11.91,110.25,6.54,110.4438051681,136.57,94.3636,15.3448,95.6030956193,11.4336,3.3348,11.91,82.93,12.01,83.7951370904,136.2
2021-06-18 08:30:00,13.87152,4.04586,14.4495,13.87152,4.04586,14.4495,0.0,0.0,0.0,136.04,86.54152,10.24586,87.1459254988,13.87152,4.04586,14.4495,72.67,6.2,72.9340037294,136.07,118.10152,13.68586,118.8918491329,13.87152,4.04586,14.4495,104.23,9.64,104.674841772,135.97,91.82152,16.63586,93.316361765,13.87152,4.04586,14.4495,77.95,12.59,78.9601836371,135.72
2021-06-18 09:00:00,16.76304,4.88922,17.4615,16.76304,4.88922,17.4615,0.0,0.0,0.0,135.48,89.80304,11.88922,90.5866410982,16.76304,4.88922,17.4615,73.04,7.0,73.3746659277,135.87,121.81304,14.37922,122.6587896641,16.76304,4.88922,17.4615,105.05,9.49,105.4777824947,135.41,95.11304,16.62922,96.555793901,16.76304,4.88922,17.4615,78.35,11.74,79.2246811291,135.47
2021-06-18 09:30:00,15.9192,4.6431000000000004,16.5825,15.9192,4.6431000000000004,16.5825,0.0,0.0,0.0,135.66,90.4492,11.6531,91.1967791112,15.9192,4.6431000000000004,16.5825,74.53,7.01,74.8589406818,135.95,123.1692,15.8831,124.1890683363,15.9192,4.6431000000000004,16.5825,107.25,11.24,107.8373780282,135.57,95.8892,16.3031,97.2652545684,15.9192,4.6431000000000004,16.5825,79.97,11.66,80.8155709007,135.55
2021-06-18 10:00:00,13.06968,3.81199,13.61425,13.06968,3.81199,13.61425,0.0,0.0,0.0,135.16,91.99968,6.52199,92.2305669161,13.06968,3.81199,13.61425,78.93,2.71,78.9765091657,135.64,130.37968,39.10199,136.116959189,13.06968,3.81199,13.61425,117.31,35.29,122.5031436331,135.05,97.78968,25.58199,101.0804616475,13.06968,3.81199,13.61425,84.72,21.77,87.4723459157,135.24
2021-06-18 10:30:00,12.17304,3.55047,12.680250000000001,12.17304,3.55047,12.680250000000001,0.0,0.0,0.0,139.0,85.49304,6.25047,85.7212241143,12.17304,3.55047,12.680250000000001,73.32,2.7,73.3696967419,136.85,122.24304,36.43047,127.5560267995,12.17304,3.55047,12.680250000000001,110.07,32.88,114.8760170793,138.87,90.85304,25.94047,94.483770358,12.17304,3.55047,12.680250000000001,78.68,22.39,81.8037560262,136.44
2021-06-18 11:00:00,11.37816,3.31863,11.85225,11.37816,3.31863,11.85225,0.0,0.0,0.0,139.38,87.57816,6.66863,87.8316841183,11.37816,3.31863,11.85225,76.2,3.35,76.2736029043,136.74,124.14816,28.20863,127.3125776892,11.37816,3.31863,11.85225,112.77,24.89,115.4841331093,139.23,93.15816,21.81863,95.6791272413,11.37816,3.31863,11.85225,81.78,18.5,83.8463976567,136.35
2021-06-18 11:30:00,15.53952,4.53236,16.187,15.53952,4.53236,16.187,0.0,0.0,0.0,138.72,91.76952,10.04236,92.3173537067,15.53952,4.53236,16.187,76.23,5.51,76.42887543329999,136.88,126.98952,21.41236,128.7820925075,15.53952,4.53236,16.187,111.45,16.88,112.7210579262,138.58,97.32952,17.99236,98.978585976,15.53952,4.53236,16.187,81.79,13.46,82.8901423572,136.51
2021-06-18 12:00:00,15.96,4.655,16.625,15.96,4.655,16.625,0.0,0.0,0.0,137.44,92.05,9.655,92.5549648857,15.96,4.655,16.625,76.09,5.0,76.2541021847,136.51,127.14,20.775,128.8261628125,15.96,4.655,16.625,111.18,16.12,112.3425422536,137.31,97.6,18.665,99.3687185436,15.96,4.655,16.625,81.64,14.01,82.8333851777,136.11
2021-06-18 12:30:00,18.91944,5.51817,19.70775,18.91944,5.51817,19.70775,0.0,0.0,0.0,137.63,89.55944,8.96817,90.0073406243,18.91944,5.51817,19.70775,70.64,3.45,70.724197415,136.65,122.90944,19.82817,124.498541223,18.91944,5.51817,19.70775,103.99,14.31,104.9699776126,137.5,94.68944,21.29817,97.0551497493,18.91944,5.51817,19.70775,75.77,15.78,77.3957447151,136.24
2021-06-18 13:00:00,20.96352,6.11436,21.837,20.96352,6.11436,21.837,0.0,0.0,0.0,137.63,85.99352,8.04436,86.3689597587,20.96352,6.11436,21.837,65.03,1.9300000000000002,65.0586335547,136.65,117.48352,18.41436,118.9178965749,20.96352,6.11436,21.837,96.52,12.3,97.3005673159,137.5,90.72352,23.57436,93.7363725061,20.96352,6.11436,21.837,69.76,17.46,71.9118154409,136.24
2021-06-18 13:30:00,20.67744,6.03092,21.539,20.67744,6.03092,21.539,0.0,0.0,0.0,137.8,84.77744,7.35092,85.0955366503,20.67744,6.03092,21.539,64.1,1.32,64.1135898231,136.77,115.81744,17.72092,117.1653123318,20.67744,6.03092,21.539,95.14,11.69,95.8554938436,137.67,89.43744,25.25092,92.9336571679,20.67744,6.03092,21.539,68.76,19.22,71.3957001506,136.37
2021-06-18 14:00:00,20.52024,5.98507,21.37525,20.52024,5.98507,21.37525,0.0,0.0,0.0,138.17,84.78024,6.85507,85.0569284607,20.52024,5.98507,21.37525,64.26,0.87,64.2658890859,137.23,115.85024,19.17507,117.4264085185,20.52024,5.98507,21.37525,95.33,13.19,96.2381681039,138.04,89.46024,26.63507,93.3411029224,20.52024,5.98507,21.37525,68.94,20.65,71.9662844671,136.84
2021-06-18 14:30:00,21.08424,6.14957,21.96275,21.08424,6.14957,21.96275,0.0,0.0,0.0,138.4,81.70424,7.83957,82.0794839882,21.08424,6.14957,21.96275,60.62,1.69,60.6435528313,137.68,111.33424,18.09957,112.7958661945,21.08424,6.14957,21.96275,90.25,11.95,91.037711966,138.26,86.10424,27.75957,90.4684136733,21.08424,6.14957,21.96275,65.02,21.61,68.5170964067,137.28
2021-06-18 15:00:00,13.4328,3.9179,13.9925,13.4328,3.9179,13.9925,0.0,0.0,0.0,138.4,90.0728,5.6879,90.2522105339,13.4328,3.9179,13.9925,76.64,1.77,76.660436341,137.68,125.0328,18.7779,126.4350054544,13.4328,3.9179,13.9925,111.6,14.86,112.5849883421,138.26,95.7028,21.6079,98.1118100447,13.4328,3.9179,13.9925,82.27,17.69,84.1503951268,137.28
2021-06-18 15:30:00,11.6436,3.39605,12.12875,11.6436,3.39605,12.12875,0.0,0.0,0.0,137.81,90.8136,4.31605,90.916105463,11.6436,3.39605,12.12875,79.17,0.92,79.1753452787,137.07,126.5536,17.02605,127.6937745216,11.6436,3.39605,12.12875,114.91,13.63,115.7155348257,137.67,96.6336,22.04605,99.1165020043,11.6436,3.39605,12.12875,84.99,18.65,87.0121979955,136.69
2021-06-18 16:00:00,10.85088,3.16484,11.303,10.85088,3.16484,11.303,0.0,0.0,0.0,138.1,91.34088,3.41484,91.4046907516,10.85088,3.16484,11.303,80.49,0.25,80.4903882461,137.33,127.44088,15.55484,128.3866462783,10.85088,3.16484,11.303,116.59,12.39,117.2464933378,137.96,97.26088,22.60484,99.8531800685,10.85088,3.16484,11.303,86.41,19.44,88.5697561248,136.96
2021-06-18 16:30:00,12.30984,3.59037,12.82275,12.30984,3.59037,12.82275,0.0,0.0,0.0,138.1,91.25984,3.99037,91.3470385375,12.30984,3.59037,12.82275,78.95,0.4,78.9510132931,137.33,127.13984,14.95037,128.0158290149,12.30984,3.59037,12.82275,114.83,11.36,115.3905477065,137.96,97.05984,23.72037,99.9163074466,12.30984,3.59037,12.82275,84.75,20.13,87.1078607245,136.93
2021-06-18 17:00:00,14.99304,4.3729700000000005,15.617750000000001,14.99304,4.3729700000000005,15.617750000000001,0.0,0.0,0.0,138.26,89.48304,6.44297,89.7146939473,14.99304,4.3729700000000005,15.617750000000001,74.49,2.07,74.5187560283,137.42,123.98304,13.92297,124.7623472898,14.99304,4.3729700000000005,15.617750000000001,108.99,9.55,109.4075984564,138.13,94.95304,26.47297,98.574327012,14.99304,4.3729700000000005,15.617750000000001,79.96,22.1,82.9578905228,137.05
2021-06-18 17:30:00,19.59408,5.71494,20.4105,19.59408,5.71494,20.4105,0.0,0.0,0.0,138.93,82.64408,10.20494,83.2717524702,19.59408,5.71494,20.4105,63.05,4.49,63.2096717283,138.05,111.88408,19.88494,113.637397877,19.59408,5.71494,20.4105,92.29,14.17,93.3714785146,138.8,87.22408,23.71494,90.3904779888,19.59408,5.71494,20.4105,67.63,18.0,69.9844046913,137.67
2021-06-18 18:00:00,21.72384,6.33612,22.629,21.72384,6.33612,22.629,0.0,0.0,0.0,138.33,76.14384,12.94612,77.2365612453,21.72384,6.33612,22.629,54.42,6.61,54.819964429,138.05,100.41384,31.75612,105.3156703487,21.72384,6.33612,22.629,78.69,25.42,82.6939689457,138.2,80.07384,19.12612,82.3263525161,21.72384,6.33612,22.629,58.35,12.79,59.735304469,137.7
2021-06-18 18:30:00,17.1312,4.9966,17.845,17.1312,4.9966,17.845,0.0,0.0,0.0,136.69,81.4812,12.8366,82.4861458246,17.1312,4.9966,17.845,64.35,7.84,64.8258289573,137.86,108.7812,28.8266,112.5358713522,17.1312,4.9966,17.845,91.65,23.83,94.6973674396,136.57,86.1712,16.3666,87.7116942317,17.1312,4.9966,17.845,69.04,11.37,69.9699828498,137.5
2021-06-18 19:00:00,19.35192,5.64431,20.15825,19.35192,5.64431,20.15825,0.0,0.0,0.0,136.36,76.59192,11.82431,77.4992678434,19.35192,5.64431,20.15825,57.24,6.18,57.5726497566,137.55,101.36192,31.80431,106.2344245556,19.35192,5.64431,20.15825,82.01,26.16,86.0812738056,136.23,80.74192,18.92431,82.9300135914,19.35192,5.64431,20.15825,61.39,13.28,62.8099554211,137.2
2021-06-18 19:30:00,20.70576,6.03918,21.5685,20.70576,6.03918,21.5685,0.0,0.0,0.0,137.13,72.62576,11.06918,73.4644659781,20.70576,6.03918,21.5685,51.92,5.03,52.1630836895,138.23,95.51576,33.85918,101.3395504167,20.70576,6.03918,21.5685,74.81,27.82,79.8153400043,137.0,76.38576,20.63918,79.1249649722,20.70576,6.03918,21.5685,55.68,14.6,57.5623349075,137.85
2021-06-18 20:00:00,19.22592,5.60756,20.027,19.22592,5.60756,20.027,0.0,0.0,0.0,137.13,71.62592,10.30756,72.3637907313,19.22592,5.60756,20.027,52.4,4.7,52.6103601964,138.23,94.34592,33.03756,99.9631581704,19.22592,5.60756,20.027,75.12,27.43,79.9713655004,137.0,75.43592,20.65756,78.2132521469,19.22592,5.60756,20.027,56.21,15.05,58.1899183708,137.85
2021-06-18 20:30:00,7.90104,2.3044700000000002,8.23025,7.90104,2.3044700000000002,8.23025,0.0,0.0,0.0,136.92,77.48104,8.98447,78.0002067988,7.90104,2.3044700000000002,8.23025,69.58,6.68,69.8999198855,138.07,105.32104,28.25447,109.0451124153,7.90104,2.3044700000000002,8.23025,97.42,25.95,100.816957403,136.79,82.59104,15.03447,83.9482887048,7.90104,2.3044700000000002,8.23025,74.69,12.73,75.7670706838,137.7
2021-06-18 21:00:00,4.32648,1.26189,4.50675,4.32648,1.26189,4.50675,0.0,0.0,0.0,136.92,80.36648,8.36189,80.800323712,4.32648,1.26189,4.50675,76.04,7.1,76.3707509456,138.07,109.97648,25.69189,112.9375905753,4.32648,1.26189,4.50675,105.65,24.43,108.4377581841,136.79,85.94648,13.39189,86.98356248260001,4.32648,1.26189,4.50675,81.62,12.13,82.5164304851,137.7
2021-06-18 21:30:00,4.51656,1.3173300000000001,4.70475,4.51656,1.3173300000000001,4.70475,0.0,0.0,0.0,136.45,79.85656,7.76733,80.2334194109,4.51656,1.3173300000000001,4.70475,75.34,6.45,75.6155942911,137.71,108.95656,25.24733,111.843460422,4.51656,1.3173300000000001,4.70475,104.44,23.93,107.146434845,136.32,85.38656,14.13733,86.548996113,4.51656,1.3173300000000001,4.70475,80.87,12.82,81.8798467268,137.34
2021-06-18 22:00:00,5.3064,1.5477,5.5275,5.3064,1.5477,5.5275,0.0,0.0,0.0,136.25,76.7964,6.1977,77.0460806158,5.3064,1.5477,5.5275,71.49,4.65,71.6410678312,137.62,104.4864,27.2677,107.9858104023,5.3064,1.5477,5.5275,99.18,25.72,102.4606792872,136.13,82.0364,16.1277,83.6066602147,5.3064,1.5477,5.5275,76.73,14.58,78.1029404056,137.26
2021-06-18 22:30:00,6.09096,1.7765300000000002,6.34475,6.09096,1.7765300000000002,6.34475,0.0,0.0,0.0,135.73,77.57096,6.26653,77.8236675669,6.09096,1.7765300000000002,6.34475,71.48,4.49,71.6208803353,137.06,105.20096,27.09653,108.6345429546,6.09096,1.7765300000000002,6.34475,99.11,25.32,102.293179147,135.56,82.82096,16.54653,84.4576762075,6.09096,1.7765300000000002,6.34475,76.73,14.77,78.1386319307,136.72
2021-06-18 23:00:00,5.96424,1.73957,6.21275,5.96424,1.73957,6.21275,0.0,0.0,0.0,135.68,73.11424,6.36957,73.3911678117,5.96424,1.73957,6.21275,67.15,4.63,67.3094302457,137.06,99.30424,29.80957,103.6819296964,5.96424,1.73957,6.21275,93.34,28.07,97.4693823721,135.56,78.02424,16.71957,79.7955264947,5.96424,1.73957,6.21275,72.06,14.98,73.60057065,136.72
2021-06-18 23:30:00,5.27544,1.5386700000000002,5.49525,5.27544,1.5386700000000002,5.49525,0.0,0.0,0.0,137.28,70.35544,5.72867,70.5882822964,5.27544,1.5386700000000002,5.49525,65.08,4.19,65.2147414317,138.47,95.53544,29.72867,100.0540559696,5.27544,1.5386700000000002,5.49525,90.26,28.19,94.559736146,137.16,75.09544,17.05867,77.0085925788,5.27544,1.5386700000000002,5.49525,69.82,15.52,71.524141379,138.08
2021-06-19 00:00:00,4.8816,1.4238,5.085,4.8816,1.4238,5.085,0.0,0.0,0.0,137.28,66.1816,4.4338,66.3299537238,4.8816,1.4238,5.085,61.3,3.01,61.3738551828,138.47,89.8316,31.4538,95.1790832746,4.8816,1.4238,5.085,84.95,30.03,90.1016281762,137.16,70.6616,18.2438,72.9787500098,4.8816,1.4238,5.085,65.78,16.82,67.896397548,138.08
2021-06-19 00:30:00,3.92352,1.14436,4.087,3.92352,1.14436,4.087,0.0,0.0,0.0,137.32,63.42352,3.75436,63.5345426378,3.92352,1.14436,4.087,59.5,2.61,59.557217027,138.41,86.18352,31.81436,91.8681262561,3.92352,1.14436,4.087,82.26,30.67,87.7915514158,137.21,67.75352,18.34436,70.1929840953,3.92352,1.14436,4.087,63.83,17.2,66.1067991965,138.0
2021-06-19 01:00:00,2.75448,0.80339,2.86925,2.75448,0.80339,2.86925,0.0,0.0,0.0,137.32,60.93448,3.36339,61.0272336352,2.75448,0.80339,2.86925,58.18,2.56,58.236294525,138.41,83.23448,31.84339,89.1177880536,2.75448,0.80339,2.86925,80.48,31.04,86.2584024893,137.21,65.18448,18.22339,67.6838856447,2.75448,0.80339,2.86925,62.43,17.42,64.8148231503,138.0
2021-06-19 01:30:00,2.49384,0.7273700000000001,2.59775,2.49384,0.7273700000000001,2.59775,0.0,0.0,0.0,137.91,59.89384,2.93737,59.9658253713,2.49384,0.7273700000000001,2.59775,57.4,2.21,57.44252867,139.24,81.81384,32.66737,88.0946166248,2.49384,0.7273700000000001,2.59775,79.32,31.94,85.5092158776,137.79,64.07384,18.59737,66.7182069848,2.49384,0.7273700000000001,2.59775,61.58,17.87,64.1204592934,138.55
2021-06-19 02:00:00,2.7036,0.7885500000000001,2.81625,2.7036,0.7885500000000001,2.81625,0.0,0.0,0.0,138.2,59.3136,3.4785500000000003,59.4155152722,2.7036,0.7885500000000001,2.81625,56.61,2.69,56.6738758159,139.24,81.1036,33.94855,87.922113146,2.7036,0.7885500000000001,2.81625,78.4,33.16,85.1242950044,138.08,63.4236,18.33855,66.0216286762,2.7036,0.7885500000000001,2.81625,60.72,17.55,63.2053866375,138.79
2021-06-19 02:30:00,3.7452,1.09235,3.90125,3.7452,1.09235,3.90125,0.0,0.0,0.0,138.99,56.5852,4.82235,56.7903153589,3.7452,1.09235,3.90125,52.84,3.73,52.9714876136,139.9,77.5652,34.36235,84.8359083676,3.7452,1.09235,3.90125,73.82,33.27,80.9708916834,138.87,60.4152,19.18235,63.3873721065,3.7452,1.09235,3.90125,56.67,18.09,59.4872843556,139.44
2021-06-19 03:00:00,3.66048,1.06764,3.813,3.66048,1.06764,3.813,0.0,0.0,0.0,139.22,54.78048,15.90764,57.0434395825,3.66048,1.06764,3.813,51.12,14.84,53.2304424178,139.87,76.88048,24.62764,80.728736253,3.66048,1.06764,3.813,73.22,23.56,76.9171112302,139.1,58.38048,15.60764,60.4307775178,3.66048,1.06764,3.813,54.72,14.54,56.6188131278,139.41
2021-06-19 03:30:00,3.552,1.036,3.7,3.552,1.036,3.7,0.0,0.0,0.0,138.4,54.022,16.066,56.3603836041,3.552,1.036,3.7,50.47,15.03,52.6604386613,137.74,75.992,24.756,79.9227351884,3.552,1.036,3.7,72.44,23.72,76.2246154467,138.29,57.582,15.786,59.7066539005,3.552,1.036,3.7,54.03,14.75,56.0071727549,137.32
2021-06-19 04:00:00,3.63888,1.06134,3.7905,3.63888,1.06134,3.7905,0.0,0.0,0.0,138.5,53.17888,16.45134,55.665427923,3.63888,1.06134,3.7905,49.54,15.39,51.8754633714,137.84,74.72888,25.30134,78.8959017431,3.63888,1.06134,3.7905,71.09,24.24,75.109025423,138.38,56.68888,16.19134,58.9558191076,3.63888,1.06134,3.7905,53.05,15.13,55.165382261,137.41
2021-06-19 04:30:00,3.38256,0.9865800000000001,3.5235000000000003,3.38256,0.9865800000000001,3.5235000000000003,0.0,0.0,0.0,138.34,52.22256,16.20658,54.6795117777,3.38256,0.9865800000000001,3.5235000000000003,48.84,15.22,51.1565636062,137.66,73.37256000000001,25.25658,77.5978568921,3.38256,0.9865800000000001,3.5235000000000003,69.99,24.27,74.0785596512,138.22,55.67256,15.95658,57.9141293835,3.38256,0.9865800000000001,3.5235000000000003,52.29,14.97,54.3906701558,137.23
2021-06-19 05:00:00,3.22584,0.9408700000000001,3.36025,3.22584,0.9408700000000001,3.36025,0.0,0.0,0.0,137.94,51.63584,16.12087,54.0938297966,3.22584,0.9408700000000001,3.36025,48.41,15.18,50.7342142937,137.25,72.59584,25.31087,76.8817021499,3.22584,0.9408700000000001,3.36025,69.37,24.37,73.5261436497,137.83,55.05584,15.87087,57.2977314792,3.22584,0.9408700000000001,3.36025,51.83,14.93,53.9374990151,136.8
2021-06-19 05:30:00,3.31608,0.9671900000000001,3.45425,3.31608,0.9671900000000001,3.45425,0.0,0.0,0.0,138.14,52.01608,16.29719,54.5093659884,3.31608,0.9671900000000001,3.45425,48.7,15.33,51.0558409979,137.43,73.09608,25.56719,77.4384795555,3.31608,0.9671900000000001,3.45425,69.78,24.6,73.9892451644,138.03,55.46608,16.03719,57.7380073579,3.31608,0.9671900000000001,3.45425,52.15,15.07,54.2837673711,136.98
2021-06-19 06:00:00,3.8510400000000002,1.12322,4.0115,3.8510400000000002,1.12322,4.0115,0.0,0.0,0.0,138.14,52.31104,16.51322,54.8555497707,3.8510400000000002,1.12322,4.0115,48.46,15.39,50.845095142,137.43,73.48104,25.68322,77.8401633416,3.8510400000000002,1.12322,4.0115,69.63,24.56,73.8344804275,138.03,55.74104,16.26322,58.0651002328,3.8510400000000002,1.12322,4.0115,51.89,15.14,54.0536002501,136.98
2021-06-19 06:30:00,5.71032,1.66551,5.94825,5.71032,1.66551,5.94825,0.0,0.0,0.0,137.98,53.82032,16.88551,56.4069791148,5.71032,1.66551,5.94825,48.11,15.22,50.4600881886,137.43,75.13032,24.52551,79.0320544087,5.71032,1.66551,5.94825,69.42,22.86,73.0870439955,138.36,57.24032,16.62551,59.6058874312,5.71032,1.66551,5.94825,51.53,14.96,53.6576415807,137.32
2021-06-19 07:00:00,7.16328,2.08929,7.46175,7.16328,2.08929,7.46175,0.0,0.0,0.0,137.98,55.28328,17.52929,57.9958365356,7.16328,2.08929,7.46175,48.12,15.44,50.5364027212,137.43,76.67328,22.20929,79.8250864595,7.16328,2.08929,7.46175,69.51,20.12,72.3633505305,137.88,58.70328,17.28929,61.19636126,7.16328,2.08929,7.46175,51.54,15.2,53.7346405962,136.99
2021-06-19 07:30:00,8.5836,2.50355,8.94125,8.5836,2.50355,8.94125,0.0,0.0,0.0,137.36,59.6136,17.61355,62.1612294647,8.5836,2.50355,8.94125,51.03,15.11,53.2200432168,137.1,82.4436,20.07355,84.852192609,8.5836,2.50355,8.94125,73.86,17.57,75.9210412205,137.26,63.2136,17.34355,65.5496601941,8.5836,2.50355,8.94125,54.63,14.84,56.6097385615,136.66
2021-06-19 08:00:00,9.03024,2.63382,9.4065,9.03024,2.63382,9.4065,0.0,0.0,0.0,136.97,63.19024,16.06382,65.2000977319,9.03024,2.63382,9.4065,54.16,13.43,55.8002732968,136.92,87.19024,20.09382,89.4756925285,9.03024,2.63382,9.4065,78.16,17.46,80.0864358053,136.85,67.00024,15.70382,68.8160019374,9.03024,2.63382,9.4065,57.97,13.07,59.4251276818,136.49
2021-06-19 08:30:00,11.35824,3.31282,11.8315,11.35824,3.31282,11.8315,0.0,0.0,0.0,136.58,66.28824,15.74282,68.1319832667,11.35824,3.31282,11.8315,54.93,12.43,56.318822786,136.39,91.03824,19.07282,93.0146956403,11.35824,3.31282,11.8315,79.68,15.76,81.2236418785,136.48,70.12824,15.30282,71.7784532116,11.35824,3.31282,11.8315,58.77,11.99,59.9806051987,135.95
2021-06-19 09:00:00,16.224,4.732,16.9,16.224,4.732,16.9,0.0,0.0,0.0,136.42,66.574,17.212,68.7630018251,16.224,4.732,16.9,50.35,12.48,51.8736243191,136.29,90.434,19.252,92.460520548,16.224,4.732,16.9,74.21,14.52,75.6171574446,136.32,70.104,16.792,72.0870451607,16.224,4.732,16.9,53.88,12.06,55.2132049423,135.86
2021-06-19 09:30:00,22.71816,6.62613,23.66475,22.71816,6.62613,23.66475,0.0,0.0,0.0,136.78,61.78816,18.88613,64.6100814313,22.71816,6.62613,23.66475,39.07,12.26,40.9484126676,136.49,82.27816,23.32613,85.5207808299,22.71816,6.62613,23.66475,59.56,16.7,61.8569608047,136.67,64.54816,18.46613,67.1376415773,22.71816,6.62613,23.66475,41.83,11.84,43.4733769105,136.06
2021-06-19 10:00:00,26.49672,7.72821,27.60075,26.49672,7.72821,27.60075,0.0,0.0,0.0,136.78,56.13672,20.02821,59.6025211561,26.49672,7.72821,27.60075,29.64,12.3,32.0908024206,136.49,73.52672,24.28821,77.4344606681,26.49672,7.72821,27.60075,47.03,16.56,49.8603499787,136.67,58.27672,19.65821,61.5030187419,26.49672,7.72821,27.60075,31.78,11.93,33.945445939,136.06
2021-06-19 10:30:00,30.582,8.91975,31.85625,30.582,8.91975,31.85625,0.0,0.0,0.0,136.84,55.132,21.02975,59.0066759703,30.582,8.91975,31.85625,24.55,12.11,27.3743420012,136.56,70.752,25.81975,75.31603411,30.582,8.91975,31.85625,40.17,16.9,43.5802581452,136.91,56.932,20.65975,60.5646587876,30.582,8.91975,31.85625,26.35,11.74,28.847011977,136.24
2021-06-19 11:00:00,29.1564,8.50395,30.37125,29.1564,8.50395,30.37125,0.0,0.0,0.0,137.03,59.2564,20.13395,62.5835192648,29.1564,8.50395,30.37125,30.1,11.63,32.2686674655,136.68,76.6864,23.91395,80.3285811499,29.1564,8.50395,30.37125,47.53,15.41,49.9656782202,136.91,61.4264,19.72395,64.5153998714,29.1564,8.50395,30.37125,32.27,11.22,34.1649132883,136.24
2021-06-19 11:30:00,22.85112,6.66491,23.80325,22.85112,6.66491,23.80325,0.0,0.0,0.0,136.48,61.80112,18.68491,64.5639550753,22.85112,6.66491,23.80325,38.95,12.02,40.7625183226,136.16,82.21112,23.77491,85.5798726171,22.85112,6.66491,23.80325,59.36,17.11,61.776708394,136.38,64.57112,18.27491,67.1073906031,22.85112,6.66491,23.80325,41.72,11.61,43.3053172255,135.72
2021-06-19 12:00:00,21.35976,6.22993,22.24975,21.35976,6.22993,22.24975,0.0,0.0,0.0,136.48,62.72976,18.97993,65.5382371785,21.35976,6.22993,22.24975,41.37,12.75,43.2901767148,136.16,84.17976,23.64993,87.4388425281,21.35976,6.22993,22.24975,62.82,17.42,65.1905575985,136.38,65.64976,18.60993,68.2365040331,21.35976,6.22993,22.24975,44.29,12.38,45.9876994424,135.72
2021-06-19 12:30:00,21.78432,6.35376,22.692,21.78432,6.35376,22.692,0.0,0.0,0.0,136.6,62.03432,20.32376,65.2787260783,21.78432,6.35376,22.692,40.25,13.97,42.60543862,136.31,82.74432,24.88376,86.4049998785,21.78432,6.35376,22.692,60.96,18.53,63.7140683052,136.5,64.90432,20.03376,67.925858805,21.78432,6.35376,22.692,43.12,13.68,45.2380017242,135.88
2021-06-19 13:00:00,19.50648,5.68939,20.31925,19.50648,5.68939,20.31925,0.0,0.0,0.0,136.88,64.92648,19.61939,67.8260146932,19.50648,5.68939,20.31925,45.42,13.93,47.5081182536,136.6,86.91648,22.95939,89.8977646261,19.50648,5.68939,20.31925,67.41,17.27,69.5870749493,136.77,68.14648,19.31939,70.8320659473,19.50648,5.68939,20.31925,48.64,13.63,50.5136268743,136.17
2021-06-19 13:30:00,16.0308,4.67565,16.69875,16.0308,4.67565,16.69875,0.0,0.0,0.0,136.69,68.7408,18.38565,71.1570777264,16.0308,4.67565,16.69875,52.71,13.71,54.4638246913,136.54,93.0708,21.32565,95.4827584466,16.0308,4.67565,16.69875,77.04,16.65,78.8186786238,136.58,72.4508,18.03565,74.6619253138,16.0308,4.67565,16.69875,56.42,13.36,57.9802207654,136.1
2021-06-19 14:00:00,15.06504,4.39397,15.69275,15.06504,4.39397,15.69275,0.0,0.0,0.0,136.77,67.95504,18.71397,70.4847510782,15.06504,4.39397,15.69275,52.89,14.32,54.794292586,136.67,92.36504,21.45397,94.8239075495,15.06504,4.39397,15.69275,77.3,17.06,79.1601768568,136.66,71.66504,18.38397,73.9854601335,15.06504,4.39397,15.69275,56.6,13.99,58.3033455301,136.23
2021-06-19 14:30:00,16.88712,4.92541,17.59075,16.88712,4.92541,17.59075,0.0,0.0,0.0,137.48,66.02712,20.05541,69.0057971895,16.88712,4.92541,17.59075,49.14,15.13,51.4165002699,137.48,89.13712,21.82541,91.7702276534,16.88712,4.92541,17.59075,72.25,16.9,74.2002190024,137.37,69.51712,19.79541,72.2806214013,16.88712,4.92541,17.59075,52.63,14.87,54.6903446689,137.05
2021-06-19 15:00:00,14.54496,4.24228,15.151,14.54496,4.24228,15.151,0.0,0.0,0.0,137.48,66.87496,19.12228,69.5551713922,14.54496,4.24228,15.151,52.33,14.88,54.4044419142,137.48,91.13496,21.67228,93.6764039372,14.54496,4.24228,15.151,76.59,17.43,78.5482845134,137.37,70.55496,18.83228,73.0250446806,14.54496,4.24228,15.151,56.01,14.59,57.8790825774,137.05
2021-06-19 15:30:00,10.48176,3.05718,10.9185,10.48176,3.05718,10.9185,0.0,0.0,0.0,137.56,69.36176,16.09718,71.2051469646,10.48176,3.05718,10.9185,58.88,13.04,60.3066828801,137.48,96.19176,19.73718,98.1957787598,10.48176,3.05718,10.9185,85.71,16.68,87.3179620697,137.45,73.48176,15.66718,75.1334118875,10.48176,3.05718,10.9185,63.0,12.61,64.2496077809,137.05
2021-06-19 16:00:00,13.5024,3.9382,14.065,13.5024,3.9382,14.065,0.0,0.0,0.0,137.2,67.1224,17.4982,69.3657234158,13.5024,3.9382,14.065,53.62,13.56,55.3080283503,137.03,92.0624,21.3482,94.5051910585,13.5024,3.9382,14.065,78.56,17.41,80.4660282355,137.08,70.8824,17.1282,72.9224921749,13.5024,3.9382,14.065,57.38,13.19,58.8764851193,136.59
2021-06-19 16:30:00,17.78088,5.18609,18.52175,17.78088,5.18609,18.52175,0.0,0.0,0.0,137.42,64.60088,19.39609,67.4498480655,17.78088,5.18609,18.52175,46.82,14.21,48.9288922826,137.23,87.40088,24.66609,90.8148105799,17.78088,5.18609,18.52175,69.62,19.48,72.2939471879,137.31,67.90088,19.08609,70.532321217,17.78088,5.18609,18.52175,50.12,13.9,52.0117717445,136.79
2021-06-19 17:00:00,20.14032,5.87426,20.9795,20.14032,5.87426,20.9795,0.0,0.0,0.0,137.76,64.53032,19.88426,67.5244103643,20.14032,5.87426,20.9795,44.39,14.01,46.5483855789,137.41,86.70032,25.17426,90.2811655588,20.14032,5.87426,20.9795,66.56,19.3,69.3016854052,137.63,67.68032,19.57426,70.4540798666,20.14032,5.87426,20.9795,47.54,13.7,49.4746561383,136.98
2021-06-19 17:30:00,21.87624,6.38057,22.78775,21.87624,6.38057,22.78775,0.0,0.0,0.0,137.62,65.37624,20.55057,68.5301297523,21.87624,6.38057,22.78775,43.5,14.17,45.7497420758,137.23,87.17624,26.01057,90.9738785161,21.87624,6.38057,22.78775,65.3,19.63,68.1867061824,137.49,68.45624,20.25057,71.3886712319,21.87624,6.38057,22.78775,46.58,13.87,48.6011656239,136.85
2021-06-19 18:00:00,19.52184,5.69387,20.33525,19.52184,5.69387,20.33525,0.0,0.0,0.0,137.62,66.16184,20.19387,69.1750060192,19.52184,5.69387,20.33525,46.64,14.5,48.8419860366,137.23,89.20184,25.75387,92.8451941641,19.52184,5.69387,20.33525,69.68,20.06,72.510040684,137.49,69.47184,19.90387,72.2668706529,19.52184,5.69387,20.33525,49.95,14.21,51.931942001,136.85
2021-06-19 18:30:00,18.20736,5.31048,18.966,18.20736,5.31048,18.966,0.0,0.0,0.0,137.85,64.42736,21.43048,67.898086789,18.20736,5.31048,18.966,46.22,16.12,48.9504116428,137.65,87.33736,25.32048,90.9337184943,18.20736,5.31048,18.966,69.13,20.01,71.9677497217,137.72,67.69736,21.23048,70.9483321298,18.20736,5.31048,18.966,49.49,15.92,51.9875610122,137.31
2021-06-19 19:00:00,17.71968,5.16824,18.458,17.71968,5.16824,18.458,0.0,0.0,0.0,137.85,64.09968,21.28824,67.5422692719,17.71968,5.16824,18.458,46.38,16.12,49.1015152516,137.65,86.87968,24.788240000000002,90.3467522338,17.71968,5.16824,18.458,69.16,19.62,71.8891507809,137.72,67.38968,21.10824,70.6181758926,17.71968,5.16824,18.458,49.67,15.94,52.1650505607,137.31
