Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-19 19:30:00,15.75432,4.59501,16.41075,15.75432,4.59501,16.41075,0.0,0.0,0.0,137.89,63.43432,21.79501,67.0741039058,15.75432,4.59501,16.41075,47.68,17.2,50.6874974723,137.73,86.78432,24.73501,90.2404505616,15.75432,4.59501,16.41075,71.03,20.14,73.8300785588,137.77,66.82432,21.66501,70.2485757988,15.75432,4.59501,16.41075,51.07,17.07,53.847282197,137.38
2021-06-19 20:00:00,12.65112,3.6899100000000002,13.17825,12.65112,3.6899100000000002,13.17825,0.0,0.0,0.0,137.93,66.08112,21.05991,69.3558521659,12.65112,3.6899100000000002,13.17825,53.43,17.37,56.1825755907,137.85,91.23112,23.78991,94.2819021566,12.65112,3.6899100000000002,13.17825,78.58,20.1,81.1099648625,137.8,69.86112,20.92991,72.9289875171,12.65112,3.6899100000000002,13.17825,57.21,17.24,59.7511648422,137.48
2021-06-19 20:30:00,9.75648,2.84564,10.163,9.75648,2.84564,10.163,0.0,0.0,0.0,138.03,67.45648,19.29564,70.1619442219,9.75648,2.84564,10.163,57.7,16.45,59.99910416,137.98,93.81648,21.79564,96.3150135887,9.75648,2.84564,10.163,84.06,18.95,86.169519553,137.9,71.50648,19.08564,74.0097178498,9.75648,2.84564,10.163,61.75,16.24,63.8498245886,137.63
2021-06-19 21:00:00,8.49552,2.47786,8.8495,8.49552,2.47786,8.8495,0.0,0.0,0.0,137.9,66.41552,19.16786,69.1261756056,8.49552,2.47786,8.8495,57.92,16.69,60.2767160685,137.88,92.58552,23.02786,95.4062935547,8.49552,2.47786,8.8495,84.09,20.55,86.5646036206,137.77,70.48552,18.97786,72.9956690486,8.49552,2.47786,8.8495,61.99,16.5,64.1483444837,137.51
2021-06-19 21:30:00,5.00016,1.45838,5.2085,5.00016,1.45838,5.2085,0.0,0.0,0.0,136.75,68.41016,17.16838,70.5315763545,5.00016,1.45838,5.2085,63.41,15.71,65.3271168811,136.61,96.30016,20.93838,98.5501728717,5.00016,1.45838,5.2085,91.3,19.48,93.3550234321,136.62,72.84016,16.92838,74.7814078381,5.00016,1.45838,5.2085,67.84,15.47,69.5815097565,136.26
2021-06-19 22:00:00,4.32552,1.2616100000000001,4.50575,4.32552,1.2616100000000001,4.50575,0.0,0.0,0.0,136.75,68.22552,17.26161,70.3753135628,4.32552,1.2616100000000001,4.50575,63.9,16.0,65.8726802248,136.61,96.21552,21.10161,98.5023057266,4.32552,1.2616100000000001,4.50575,91.89,19.84,94.0074342805,136.62,72.68552,17.01161,74.6497132778,4.32552,1.2616100000000001,4.50575,68.36,15.75,70.1509237288,136.26
2021-06-19 22:30:00,2.40984,0.7028700000000001,2.51025,2.40984,0.7028700000000001,2.51025,0.0,0.0,0.0,136.72,67.64984,16.35287,69.5982557918,2.40984,0.7028700000000001,2.51025,65.24,15.65,67.0908346945,136.59,95.95984,20.11287,98.0449816791,2.40984,0.7028700000000001,2.51025,93.55,19.41,95.542402105,136.6,72.20984,16.09287,73.9813588525,2.40984,0.7028700000000001,2.51025,69.8,15.39,71.4765143246,136.23
2021-06-19 23:00:00,2.47224,0.7210700000000001,2.57525,2.47224,0.7210700000000001,2.57525,0.0,0.0,0.0,136.72,64.73224,16.74107,66.8619945871,2.47224,0.7210700000000001,2.57525,62.26,16.02,64.288008213,136.59,91.82224,21.90107,94.3979905812,2.47224,0.7210700000000001,2.57525,89.35,21.18,91.8260033977,136.6,69.07224,16.50107,71.0159112436,2.47224,0.7210700000000001,2.57525,66.6,15.78,68.4439069604,136.23
2021-06-19 23:30:00,2.82984,0.82537,2.94775,2.82984,0.82537,2.94775,0.0,0.0,0.0,137.72,60.91984,17.09537,63.273047825,2.82984,0.82537,2.94775,58.09,16.27,60.3254589705,137.44,86.24984,24.00537,89.5281670139,2.82984,0.82537,2.94775,83.42,23.18,86.5806491082,137.59,65.01984,16.86537,67.1715735923,2.82984,0.82537,2.94775,62.19,16.04,64.2252107821,137.08
2021-06-20 00:00:00,2.69952,0.7873600000000001,2.8120000000000003,2.69952,0.7873600000000001,2.8120000000000003,0.0,0.0,0.0,138.08,57.73952,17.92736,60.4586007645,2.69952,0.7873600000000001,2.8120000000000003,55.04,17.14,57.6470398199,137.62,81.78952,22.91736,84.9395724689,2.69952,0.7873600000000001,2.8120000000000003,79.09,22.13,82.1277358753,137.96,61.61952,17.76736,64.1299019678,2.69952,0.7873600000000001,2.8120000000000003,58.92,16.98,61.3179158159,137.25
2021-06-20 00:30:00,2.92728,0.85379,3.04925,2.92728,0.85379,3.04925,0.0,0.0,0.0,138.44,56.17728,17.82379,58.9370365574,2.92728,0.85379,3.04925,53.25,16.97,55.8886696925,138.16,79.60728,25.933790000000002,83.7250290699,2.92728,0.85379,3.04925,76.68,25.08,80.6773127961,138.66,59.94728,17.64379,62.4898368134,2.92728,0.85379,3.04925,57.02,16.79,59.4405963967,137.82
2021-06-20 01:00:00,2.8252800000000002,0.8240400000000001,2.943,2.8252800000000002,0.8240400000000001,2.943,0.0,0.0,0.0,138.79,54.30528,18.09404,57.2403504479,2.8252800000000002,0.8240400000000001,2.943,51.48,17.27,54.2995699799,138.2,76.92528,26.35404,81.3144152497,2.8252800000000002,0.8240400000000001,2.943,74.1,25.53,78.3746827745,138.66,57.95528,17.94404,60.669622146500004,2.8252800000000002,0.8240400000000001,2.943,55.13,17.12,57.7270413238,137.82
2021-06-20 01:30:00,2.96136,0.8637300000000001,3.08475,2.96136,0.8637300000000001,3.08475,0.0,0.0,0.0,138.51,53.01136,18.32373,56.0888881167,2.96136,0.8637300000000001,3.08475,50.05,17.46,53.0080569348,137.91,75.07136,26.65373,79.6626036178,2.96136,0.8637300000000001,3.08475,72.11,25.79,76.5831326076,138.38,56.56136,18.18373,59.412418582,2.96136,0.8637300000000001,3.08475,53.6,17.32,56.3288771413,137.53
2021-06-20 02:00:00,3.17304,0.9254700000000001,3.30525,3.17304,0.9254700000000001,3.30525,0.0,0.0,0.0,138.62,52.56304,18.19547,55.6232712321,3.17304,0.9254700000000001,3.30525,49.39,17.27,52.3223183737,138.01,74.40304,26.40547,78.949738487,3.17304,0.9254700000000001,3.30525,71.23,25.48,75.6501374751,138.48,56.07304,18.05547,58.9082830488,3.17304,0.9254700000000001,3.30525,52.9,17.13,55.6043784247,137.62
2021-06-20 02:30:00,3.8865600000000002,1.13358,4.0485,3.8865600000000002,1.13358,4.0485,0.0,0.0,0.0,138.77,51.54656,18.75358,54.8520246723,3.8865600000000002,1.13358,4.0485,47.66,17.62,50.8127936646,138.18,72.75656,27.06358,77.627020975,3.8865600000000002,1.13358,4.0485,68.87,25.93,73.5896854185,138.64,54.94656,18.62358,58.0169129466,3.8865600000000002,1.13358,4.0485,51.06,17.49,53.972434631,137.78
2021-06-20 03:00:00,4.91568,1.43374,5.1205,4.91568,1.43374,5.1205,0.0,0.0,0.0,138.84,50.47568,19.36374,54.0624518335,4.91568,1.43374,5.1205,45.56,17.93,48.9611938171,138.24,70.86568,27.81374,76.1285014607,4.91568,1.43374,5.1205,65.95,26.38,71.0303238061,138.71,53.73568,19.28374,57.091031988,4.91568,1.43374,5.1205,48.82,17.85,51.9809089955,137.86
2021-06-20 03:30:00,4.59864,1.34127,4.79025,4.59864,1.34127,4.79025,0.0,0.0,0.0,138.94,50.00864,19.56127,53.698299402,4.59864,1.34127,4.79025,45.41,18.22,48.9288922826,138.31,70.30864,28.11127,75.7201978316,4.59864,1.34127,4.79025,65.71,26.77,70.9537666372,138.81,53.23864,19.47127,56.687592509,4.59864,1.34127,4.79025,48.64,18.13,51.9090213739,137.93
2021-06-20 04:00:00,4.77384,1.39237,4.9727500000000004,4.77384,1.39237,4.9727500000000004,0.0,0.0,0.0,138.94,49.38384,19.70237,53.1690420899,4.77384,1.39237,4.9727500000000004,44.61,18.31,48.2214495842,138.31,69.38384,28.30237,74.9342471822,4.77384,1.39237,4.9727500000000004,64.61,26.91,69.9900007144,138.81,52.58384,19.64237,56.1327260015,4.77384,1.39237,4.9727500000000004,47.81,18.25,51.1747848066,137.93
2021-06-20 04:30:00,3.84408,1.12119,4.00425,3.84408,1.12119,4.00425,0.0,0.0,0.0,138.98,48.97408,19.25119,52.62194246,3.84408,1.12119,4.00425,45.13,18.13,48.6355199417,138.35,69.11408,27.76119,74.4811367023,3.84408,1.12119,4.00425,65.27,26.64,70.4972517195,138.85,52.19408,19.18119,55.6070142775,3.84408,1.12119,4.00425,48.35,18.06,51.6128482066,137.93
2021-06-20 05:00:00,3.4044,0.9929500000000001,3.54625,3.4044,0.9929500000000001,3.54625,0.0,0.0,0.0,138.44,47.9744,19.16295,51.6600591179,3.4044,0.9929500000000001,3.54625,44.57,18.17,48.1314221689,137.82,67.7544,27.73295,73.2104858273,3.4044,0.9929500000000001,3.54625,64.35,26.74,69.6846475201,138.32,51.1644,19.08295,54.607277977,3.4044,0.9929500000000001,3.54625,47.76,18.09,51.0711826767,137.38
2021-06-20 05:30:00,3.8124000000000002,1.11195,3.97125,3.8124000000000002,1.11195,3.97125,0.0,0.0,0.0,138.94,47.8424,19.23195,51.5631955814,3.8124000000000002,1.11195,3.97125,44.03,18.12,47.6127640449,138.31,67.4624,27.79195,72.9627843394,3.8124000000000002,1.11195,3.97125,63.65,26.68,69.0155410035,138.63,50.9924,19.16195,54.4738945327,3.8124000000000002,1.11195,3.97125,47.18,18.05,50.5148978025,137.68
2021-06-20 06:00:00,4.19424,1.22332,4.369,4.19424,1.22332,4.369,0.0,0.0,0.0,138.75,48.37424,19.09332,52.0059800811,4.19424,1.22332,4.369,44.18,17.87,47.6572061707,138.12,68.06424,27.55332,73.42973655,4.19424,1.22332,4.369,63.87,26.33,69.084338312,138.63,51.54424,19.01332,54.9391937928,4.19424,1.22332,4.369,47.35,17.79,50.5816824552,137.68
2021-06-20 06:30:00,8.44752,2.46386,8.7995,8.44752,2.46386,8.7995,0.0,0.0,0.0,138.78,49.87752,20.40386,53.8895583972,8.44752,2.46386,8.7995,41.43,17.94,45.1474085635,138.15,68.86752,29.85386,75.0598978673,8.44752,2.46386,8.7995,60.42,27.39,66.3384390832,138.63,52.86752,20.31386,56.6359212784,8.44752,2.46386,8.7995,44.42,17.85,47.8723187239,137.68
2021-06-20 07:00:00,8.80296,2.56753,9.16975,8.80296,2.56753,9.16975,0.0,0.0,0.0,139.24,51.69296,20.05753,55.4478730274,8.80296,2.56753,9.16975,42.89,17.49,46.3190263283,138.51,71.38296,29.41753,77.2069818712,8.80296,2.56753,9.16975,62.58,26.85,68.0968347282,139.11,54.76296,19.94753,58.2828082805,8.80296,2.56753,9.16975,45.96,17.38,49.1364019847,138.07
2021-06-20 07:30:00,8.85576,2.58293,9.22475,8.85576,2.58293,9.22475,0.0,0.0,0.0,137.8,54.72576,20.09293,58.297809938,8.85576,2.58293,9.22475,45.87,17.51,49.0984419305,137.31,75.56576,27.28293,80.3401665032,8.85576,2.58293,9.22475,66.71,24.7,71.1358847559,138.72,58.00576,19.99293,61.3545877923,8.85576,2.58293,9.22475,49.15,17.41,52.1424069256,137.67
2021-06-20 08:00:00,9.77016,2.8496300000000003,10.17725,9.77016,2.8496300000000003,10.17725,0.0,0.0,0.0,137.8,57.630160000000004,19.68963,60.9008774252,9.77016,2.8496300000000003,10.17725,47.86,16.84,50.7362316299,137.31,79.43016,27.27963,83.9840968908,9.77016,2.8496300000000003,10.17725,69.66,24.43,73.8196484684,137.69,61.03016,19.53963,64.0818037368,9.77016,2.8496300000000003,10.17725,51.26,16.69,53.9086607142,136.86
2021-06-20 08:30:00,10.83696,3.16078,11.2885,10.83696,3.16078,11.2885,0.0,0.0,0.0,137.92,61.45696,19.17078,64.3776105354,10.83696,3.16078,11.2885,50.62,16.01,53.091472949999996,137.39,84.52696,26.71078,88.6468991846,10.83696,3.16078,11.2885,73.69,23.55,77.3616093421,137.8,65.03696,18.97078,67.7473000189,10.83696,3.16078,11.2885,54.2,15.81,56.4588000227,136.94
2021-06-20 09:00:00,12.76272,3.72246,13.2945,12.76272,3.72246,13.2945,0.0,0.0,0.0,137.44,64.96272,19.81246,67.9167767275,12.76272,3.72246,13.2945,52.2,16.09,54.6235123367,136.92,88.83272,22.72246,91.692760516,12.76272,3.72246,13.2945,76.07,19.0,78.4069186998,137.32,68.64272,19.62246,71.3923241354,12.76272,3.72246,13.2945,55.88,15.9,58.0980584874,136.48
2021-06-20 09:30:00,17.96472,5.23971,18.71325,17.96472,5.23971,18.71325,0.0,0.0,0.0,136.65,65.27472,21.82971,68.828230471,17.96472,5.23971,18.71325,47.31,16.59,50.1344612019,136.59,87.77472,24.39971,91.1029490146,17.96472,5.23971,18.71325,69.81,19.16,72.391585837,136.53,68.61472,21.68971,71.9612626387,17.96472,5.23971,18.71325,50.65,16.45,53.2543425459,136.15
2021-06-20 10:00:00,20.74224,6.04982,21.6065,20.74224,6.04982,21.6065,0.0,0.0,0.0,136.96,66.66224,21.17982,69.9459721289,20.74224,6.04982,21.6065,45.92,15.13,48.3483536431,136.93,88.83224,25.35982,92.3812066053,20.74224,6.04982,21.6065,68.09,19.31,70.7751665487,136.85,69.91224,20.95982,72.9865422955,20.74224,6.04982,21.6065,49.17,14.91,51.3809011209,136.5
2021-06-20 10:30:00,21.94512,6.40066,22.8595,21.94512,6.40066,22.8595,0.0,0.0,0.0,136.35,68.88512,21.43066,72.1417559077,21.94512,6.40066,22.8595,46.94,15.03,49.2875694268,135.97,91.44512,27.31066,95.4362725668,21.94512,6.40066,22.8595,69.5,20.91,72.5773938634,136.19,72.17512,21.19066,75.2216193541,21.94512,6.40066,22.8595,50.23,14.79,52.3621714599,135.65
2021-06-20 11:00:00,22.94136,6.69123,23.89725,22.94136,6.69123,23.89725,0.0,0.0,0.0,136.35,69.98136,21.19123,73.1194842457,22.94136,6.69123,23.89725,47.04,14.5,49.2240957256,135.97,92.76136,26.87123,96.5750118341,22.94136,6.69123,23.89725,69.82,20.18,72.677815047,136.24,73.29136,20.92123,76.2189039239,22.94136,6.69123,23.89725,50.35,14.23,52.3222266346,135.54
2021-06-20 11:30:00,23.73936,6.92398,24.7285,23.73936,6.92398,24.7285,0.0,0.0,0.0,136.63,71.05936,21.13398,74.1355363793,23.73936,6.92398,24.7285,47.32,14.21,49.4075550903,136.28,93.93936,26.69398,97.6584452336,23.73936,6.92398,24.7285,70.2,19.77,72.9307404323,136.53,74.38936,20.82398,77.2490454585,23.73936,6.92398,24.7285,50.65,13.9,52.5226855749,135.85
2021-06-20 12:00:00,24.1764,7.05145,25.18375,24.1764,7.05145,25.18375,0.0,0.0,0.0,136.75,71.6064,21.30145,74.7076187083,24.1764,7.05145,25.18375,47.43,14.25,49.5244121621,136.41,94.4664,26.88145,98.2166639785,24.1764,7.05145,25.18375,70.29,19.83,73.0336429326,136.64,74.9364,21.02145,77.829078146,24.1764,7.05145,25.18375,50.76,13.97,52.6473028749,135.97
2021-06-20 12:30:00,23.24784,6.78062,24.2165,23.24784,6.78062,24.2165,0.0,0.0,0.0,136.65,73.94784,20.79062,76.8149264183,23.24784,6.78062,24.2165,50.7,14.01,52.6000960075,136.33,98.10784,26.30062,101.5719985126,23.24784,6.78062,24.2165,74.86,19.52,77.3631049015,136.64,77.50784,20.47062,80.1655259114,23.24784,6.78062,24.2165,54.26,13.69,55.9603761603,135.97
2021-06-20 13:00:00,16.95144,4.94417,17.65775,16.95144,4.94417,17.65775,0.0,0.0,0.0,136.65,76.35144,17.96417,78.4363040553,16.95144,4.94417,17.65775,59.4,13.02,60.8101998023,136.33,103.53144,22.24417,105.8941082755,16.95144,4.94417,17.65775,86.58,17.3,88.2914854332,136.54,80.50144,17.56417,82.395278444,16.95144,4.94417,17.65775,63.55,12.62,64.7909476702,135.9
2021-06-20 13:30:00,17.27568,5.03874,17.9955,17.27568,5.03874,17.9955,0.0,0.0,0.0,136.29,75.17568,18.78874,77.4880611078,17.27568,5.03874,17.9955,57.9,13.75,59.5102722225,136.1,101.78568,22.01874,104.1400478406,17.27568,5.03874,17.9955,84.51,16.98,86.1989588104,136.81,79.23568,18.42874,81.3505466672,17.27568,5.03874,17.9955,61.96,13.39,63.3903281266,136.4
2021-06-20 14:00:00,17.88312,5.21591,18.62825,17.88312,5.21591,18.62825,0.0,0.0,0.0,136.92,72.94312,19.97591,75.6289345136,17.88312,5.21591,18.62825,55.06,14.76,57.0040454705,136.83,98.35312,22.24591,100.8375759599,17.88312,5.21591,18.62825,80.47,17.03,82.2523057428,136.81,76.79312,19.69591,79.2786992203,17.88312,5.21591,18.62825,58.91,14.48,60.6634857225,136.4
2021-06-20 14:30:00,14.29008,4.16794,14.8855,14.29008,4.16794,14.8855,0.0,0.0,0.0,136.68,72.87008,17.85794,75.0263592363,14.29008,4.16794,14.8855,58.58,13.69,60.1583950916,136.69,99.43008,21.66794,101.7636498591,14.29008,4.16794,14.8855,85.14,17.5,86.9199033594,136.57,76.95008,17.49794,78.9144645566,14.29008,4.16794,14.8855,62.66,13.33,64.0621924383,136.25
2021-06-20 15:00:00,16.83,4.90875,17.53125,16.83,4.90875,17.53125,0.0,0.0,0.0,136.52,68.4,18.96875,70.9815009461,16.83,4.90875,17.53125,51.57,14.06,53.4523011666,136.37,92.18,21.94875,94.7570579248,16.83,4.90875,17.53125,75.35,17.04,77.2527287544,136.41,72.0,18.64875,74.3759092486,16.83,4.90875,17.53125,55.17,13.74,56.8552240344,135.93
2021-06-20 15:30:00,20.16936,5.8827300000000005,21.00975,20.16936,5.8827300000000005,21.00975,0.0,0.0,0.0,136.64,66.51936,20.02273,69.4675101861,20.16936,5.8827300000000005,21.00975,46.35,14.14,48.4588701891,136.55,88.35936,22.04273,91.0673291881,20.16936,5.8827300000000005,21.00975,68.19,16.16,70.0786822079,136.54,69.77936,19.72273,72.5130688956,20.16936,5.8827300000000005,21.00975,49.61,13.84,51.5043464185,136.11
2021-06-20 16:00:00,18.81888,5.48884,19.603,18.81888,5.48884,19.603,0.0,0.0,0.0,136.98,66.47888,19.64884,69.32184648,18.81888,5.48884,19.603,47.66,14.16,49.7190225165,136.96,88.73888,22.60884,91.5737324226,18.81888,5.48884,19.603,69.92,17.12,71.9854207461,136.88,69.82888,19.34884,72.4599895901,18.81888,5.48884,19.603,51.01,13.86,52.859433406,136.54
2021-06-20 16:30:00,17.87736,5.21423,18.62225,17.87736,5.21423,18.62225,0.0,0.0,0.0,136.71,68.21736,18.65423,70.7219096339,17.87736,5.21423,18.62225,50.34,13.44,52.1032551766,136.47,91.46736,23.01423,94.318252358,17.87736,5.21423,18.62225,73.59,17.8,75.7121397135,136.6,71.72736,18.30423,74.0260697894,17.87736,5.21423,18.62225,53.85,13.09,55.4181432385,136.02
2021-06-20 17:00:00,14.46192,4.21806,15.0645,14.46192,4.21806,15.0645,0.0,0.0,0.0,136.71,71.22192,17.53806,73.3494746883,14.46192,4.21806,15.0645,56.76,13.32,58.3019725224,136.47,96.73192,21.92806,99.1862095367,14.46192,4.21806,15.0645,82.27,17.71,84.1546017755,136.6,75.19192,17.14806,77.1225051139,14.46192,4.21806,15.0645,60.73,12.93,62.0912054964,136.02
2021-06-20 17:30:00,13.64496,3.97978,14.2135,13.64496,3.97978,14.2135,0.0,0.0,0.0,136.46,73.87496,17.26978,75.8666924035,13.64496,3.97978,14.2135,60.23,13.29,61.6788213247,136.24,100.83496,21.29978,103.0600300129,13.64496,3.97978,14.2135,87.19,17.32,88.8936358802,136.35,78.06496,16.85978,79.8648243061,13.64496,3.97978,14.2135,64.42,12.88,65.6949830657,135.79
2021-06-20 18:00:00,15.87192,4.62931,16.53325,15.87192,4.62931,16.53325,0.0,0.0,0.0,136.94,73.06192,19.49931,75.6192253634,15.87192,4.62931,16.53325,57.19,14.87,59.0915645418,136.75,99.02192,21.85931,101.4059666596,15.87192,4.62931,16.53325,83.15,17.23,84.9164024203,136.82,77.06192,19.20931,79.4200044369,15.87192,4.62931,16.53325,61.19,14.58,62.9030404671,136.31
2021-06-20 18:30:00,11.93256,3.48033,12.42975,11.93256,3.48033,12.42975,0.0,0.0,0.0,136.7,73.97256,18.08033,76.1501015486,11.93256,3.48033,12.42975,62.04,14.6,63.734775437,136.7,101.62256,20.42033,103.653917332,11.93256,3.48033,12.42975,89.69,16.94,91.2757344534,136.58,78.29256,17.76033,80.2817181746,11.93256,3.48033,12.42975,66.36,14.28,67.8790689388,136.26
2021-06-20 19:00:00,9.97776,2.91018,10.3935,9.97776,2.91018,10.3935,0.0,0.0,0.0,136.7,73.59776,17.06018,75.5491893977,9.97776,2.91018,10.3935,63.62,14.15,65.1745878391,136.7,101.87776,19.64018,103.7536247707,9.97776,2.91018,10.3935,91.9,16.73,93.4104003845,136.58,78.04776,16.71018,79.8165581609,9.97776,2.91018,10.3935,68.07,13.8,69.4547687348,136.26
2021-06-20 19:30:00,8.1372,2.37335,8.47625,8.1372,2.37335,8.47625,0.0,0.0,0.0,136.45,74.7172,15.66335,76.3413420701,8.1372,2.37335,8.47625,66.58,13.29,67.8934496104,136.27,104.1472,19.91335,106.0338661752,8.1372,2.37335,8.47625,96.01,17.54,97.5990353436,136.33,79.3572,15.24335,80.8079507911,8.1372,2.37335,8.47625,71.22,12.87,72.3735124199,135.85
2021-06-20 20:00:00,7.05672,2.05821,7.35075,7.05672,2.05821,7.35075,0.0,0.0,0.0,136.45,74.34672,15.63821,75.9736032235,7.05672,2.05821,7.35075,67.29,13.58,68.6466350231,136.27,103.98672,19.51821,105.8026391824,7.05672,2.05821,7.35075,96.93,17.46,98.489981724,136.33,79.02672,15.23821,80.4824547213,7.05672,2.05821,7.35075,71.97,13.18,73.166886636,135.85
2021-06-20 20:30:00,3.8712,1.1291,4.0325,3.8712,1.1291,4.0325,0.0,0.0,0.0,136.92,74.8412,15.4891,76.4272035093,3.8712,1.1291,4.0325,70.97,14.36,72.4082212183,136.96,105.5512,17.7091,107.0264829108,3.8712,1.1291,4.0325,101.68,16.58,103.0229042495,136.8,79.7812,15.1091,81.1992904911,3.8712,1.1291,4.0325,75.91,13.98,77.1865823832,136.6
2021-06-20 21:00:00,2.7012,0.78785,2.81375,2.7012,0.78785,2.81375,0.0,0.0,0.0,136.92,74.4612,15.46785,76.0508033427,2.7012,0.78785,2.81375,71.76,14.68,73.2461603089,136.96,105.3212,17.79785,106.8144121084,2.7012,0.78785,2.81375,102.62,17.01,104.0202119782,136.8,79.4412,15.11785,80.8668884406,2.7012,0.78785,2.81375,76.74,14.33,78.0664876884,136.6
2021-06-20 21:30:00,2.3784,0.6937,2.4775,2.3784,0.6937,2.4775,0.0,0.0,0.0,137.22,72.5584,15.2137,74.1362130018,2.3784,0.6937,2.4775,70.18,14.52,71.6663296116,137.24,102.7884,19.7037,104.6598823248,2.3784,0.6937,2.4775,100.41,19.01,102.1936798437,136.22,77.4484,14.8537,78.8599205316,2.3784,0.6937,2.4775,75.07,14.16,76.393785742,135.78
2021-06-20 22:00:00,2.0532,0.5988500000000001,2.13875,2.0532,0.5988500000000001,2.13875,0.0,0.0,0.0,136.34,71.0032,15.36885,72.6474773173,2.0532,0.5988500000000001,2.13875,68.95,14.77,70.5142212607,136.15,100.6032,20.42885,102.6564258221,2.0532,0.5988500000000001,2.13875,98.55,19.83,100.5252774182,136.22,75.8032,15.03885,77.2806064906,2.0532,0.5988500000000001,2.13875,73.75,14.44,75.1503566192,135.78
2021-06-20 22:30:00,2.10336,0.61348,2.191,2.10336,0.61348,2.191,0.0,0.0,0.0,136.85,70.69336,15.17348,72.3034276048,2.10336,0.61348,2.191,68.59,14.56,70.118340682,136.62,100.11336,20.02348,102.0961537072,2.10336,0.61348,2.191,98.01,19.41,99.9135035919,136.73,75.47336,14.82348,76.9153016571,2.10336,0.61348,2.191,73.37,14.21,74.7333994945,136.24
2021-06-20 23:00:00,2.12136,0.61873,2.20975,2.12136,0.61873,2.20975,0.0,0.0,0.0,136.85,67.92136,16.24873,69.8379006762,2.12136,0.61873,2.20975,65.8,15.63,67.6308871744,136.62,96.00136,19.49873,97.9615311919,2.12136,0.61873,2.20975,93.88,18.88,95.7596407679,136.73,72.50136,15.97873,74.2412756778,2.12136,0.61873,2.20975,70.38,15.36,72.0366156895,136.24
2021-06-20 23:30:00,2.42016,0.7058800000000001,2.521,2.42016,0.7058800000000001,2.521,0.0,0.0,0.0,137.06,63.64016,17.15588,65.912018505,2.42016,0.7058800000000001,2.521,61.22,16.45,63.3915680513,136.89,89.71016,21.14588,92.168655454,2.42016,0.7058800000000001,2.521,87.29,20.44,89.6512002151,136.61,67.90016,16.95588,69.985238405,2.42016,0.7058800000000001,2.521,65.48,16.25,67.4662352588,136.29
2021-06-21 00:00:00,2.33136,0.67998,2.4285,2.33136,0.67998,2.4285,0.0,0.0,0.0,137.06,59.45136,17.63998,62.0131687648,2.33136,0.67998,2.4285,57.12,16.96,59.5846960217,136.89,83.92136,22.18998,86.8054714672,2.33136,0.67998,2.4285,81.59,21.51,84.3777707693,136.94,63.48136,17.45998,65.8386965929,2.33136,0.67998,2.4285,61.15,16.78,63.4104951881,136.53
2021-06-21 00:30:00,1.818,0.53025,1.89375,1.818,0.53025,1.89375,0.0,0.0,0.0,137.98,58.538,16.62025,60.8517062543,1.818,0.53025,1.89375,56.72,16.09,58.9580062417,137.75,82.958,24.56025,86.5172563369,1.818,0.53025,1.89375,81.14,24.03,84.6235221437,137.86,62.538,16.37025,64.6450812441,1.818,0.53025,1.89375,60.72,15.84,62.7520836307,137.39
2021-06-21 01:00:00,1.8172800000000002,0.5300400000000001,1.893,1.8172800000000002,0.5300400000000001,1.893,0.0,0.0,0.0,139.21,55.73728,17.81004,58.5136044574,1.8172800000000002,0.5300400000000001,1.893,53.92,17.28,56.621239831,138.65,78.87728,24.21004,82.5090985104,1.8172800000000002,0.5300400000000001,1.893,77.06,23.68,80.6162886767,139.09,59.54728,17.66004,62.1108329376,1.8172800000000002,0.5300400000000001,1.893,57.73,17.13,60.2178528345,138.29
2021-06-21 01:30:00,2.0412,0.59535,2.12625,2.0412,0.59535,2.12625,0.0,0.0,0.0,138.48,54.8812,17.92535,57.734428949,2.0412,0.59535,2.12625,52.84,17.33,55.6093022794,138.06,77.6112,23.77535,81.1712118492,2.0412,0.59535,2.12625,75.57,23.18,79.0451598771,138.35,58.6012,17.77535,61.2377637497,2.0412,0.59535,2.12625,56.56,17.18,59.1116401397,137.68
2021-06-21 02:00:00,2.31432,0.6750100000000001,2.41075,2.31432,0.6750100000000001,2.41075,0.0,0.0,0.0,138.54,54.13432,17.95501,57.0342615097,2.31432,0.6750100000000001,2.41075,51.82,17.28,54.6251846679,138.17,76.49432,24.71501,80.3878890851,2.31432,0.6750100000000001,2.41075,74.18,24.04,77.9781636101,138.41,57.81432,17.80501,60.4939168691,2.31432,0.6750100000000001,2.41075,55.5,17.13,58.0834477282,137.77
2021-06-21 02:30:00,2.7336,0.7973,2.8475,2.7336,0.7973,2.8475,0.0,0.0,0.0,138.68,53.9236,17.7773,56.7784028681,2.7336,0.7973,2.8475,51.19,16.98,53.9327034368,138.22,76.2036,26.0073,80.5193660323,2.7336,0.7973,2.8475,73.47,25.21,77.6748672352,138.55,57.5436,17.6173,60.1800229333,2.7336,0.7973,2.8475,54.81,16.82,57.3327873036,137.83
2021-06-21 03:00:00,2.57328,0.7505400000000001,2.6805,2.57328,0.7505400000000001,2.6805,0.0,0.0,0.0,138.97,53.67328,17.65054,56.5009959934,2.57328,0.7505400000000001,2.6805,51.1,16.9,53.8221144141,138.38,75.79328,25.90054,80.0965621325,2.57328,0.7505400000000001,2.6805,73.22,25.15,77.4189311474,138.84,57.29328,17.47054,59.8977437058,2.57328,0.7505400000000001,2.6805,54.72,16.72,57.2174518831,137.96
2021-06-21 03:30:00,2.6208,0.7644000000000001,2.73,2.6208,0.7644000000000001,2.73,0.0,0.0,0.0,138.83,54.0408,17.3444,56.755936042,2.6208,0.7644000000000001,2.73,51.42,16.58,54.0269636385,138.24,76.2508,25.4644,80.39042336,2.6208,0.7644000000000001,2.73,73.63,24.7,77.6625192741,138.7,57.6608,17.1544,60.1584681986,2.6208,0.7644000000000001,2.73,55.04,16.39,57.4285094705,137.8
2021-06-21 04:00:00,3.05568,0.89124,3.183,3.05568,0.89124,3.183,0.0,0.0,0.0,138.83,53.48568,17.66124,56.3261694366,3.05568,0.89124,3.183,50.43,16.77,53.1452519046,138.24,75.32568,25.87124,79.644705578,3.05568,0.89124,3.183,72.27,24.98,76.4653732091,138.7,57.05568,17.48124,59.673648893,3.05568,0.89124,3.183,54.0,16.59,56.4909559133,137.8
2021-06-21 04:30:00,2.73576,0.79793,2.8497500000000002,2.73576,0.79793,2.8497500000000002,0.0,0.0,0.0,138.83,53.35576,17.54793,56.167312313,2.73576,0.79793,2.8497500000000002,50.62,16.75,53.3192920058,138.24,75.35576,25.67793,79.610593857,2.73576,0.79793,2.8497500000000002,72.62,24.88,76.7637857326,138.7,56.94576,17.36793,59.5354060578,2.73576,0.79793,2.8497500000000002,54.21,16.57,56.6858800761,137.8
2021-06-21 05:00:00,2.28024,0.66507,2.37525,2.28024,0.66507,2.37525,0.0,0.0,0.0,139.1,52.78024,17.39507,55.5728548373,2.28024,0.66507,2.37525,50.5,16.73,53.1990873982,138.52,74.76024,25.48507,78.9846964783,2.28024,0.66507,2.37525,72.48,24.82,76.6118972484,138.98,56.35024,17.20507,58.918282237,2.28024,0.66507,2.37525,54.07,16.54,56.5432268269,138.08
2021-06-21 05:30:00,2.67648,0.7806400000000001,2.7880000000000003,2.67648,0.7806400000000001,2.7880000000000003,0.0,0.0,0.0,139.01,55.43648,16.96064,57.972981845,2.67648,0.7806400000000001,2.7880000000000003,52.76,16.18,55.1852335322,138.42,78.17648,23.52064,81.6381193512,2.67648,0.7806400000000001,2.7880000000000003,75.5,22.74,78.8502225742,138.88,59.16648,16.76064,61.4946453669,2.67648,0.7806400000000001,2.7880000000000003,56.49,15.98,58.706733004,137.98
2021-06-21 06:00:00,3.34104,0.9744700000000001,3.48025,3.34104,0.9744700000000001,3.48025,0.0,0.0,0.0,138.38,59.52104,15.92447,61.6144702766,3.34104,0.9744700000000001,3.48025,56.18,14.95,58.135143416,137.94,83.47104,21.93447,86.3048984291,3.34104,0.9744700000000001,3.48025,80.13,20.96,82.8259530582,138.26,63.48104,15.63447,65.3779709968,3.34104,0.9744700000000001,3.48025,60.14,14.66,61.9010113003,137.5
2021-06-21 06:30:00,5.39976,1.5749300000000002,5.62475,5.39976,1.5749300000000002,5.62475,0.0,0.0,0.0,136.11,67.17976,13.52493,68.527686997,5.39976,1.5749300000000002,5.62475,61.78,11.95,62.9251213745,136.04,93.50976,16.30493,94.9206297786,5.39976,1.5749300000000002,5.62475,88.11,14.73,89.3327767396,136.0,71.50976,13.04493,72.6898615624,5.39976,1.5749300000000002,5.62475,66.11,11.47,67.0976378124,135.6
2021-06-21 07:00:00,5.48544,1.59992,5.714,5.48544,1.59992,5.714,0.0,0.0,0.0,136.11,75.08544,10.90992,75.8739062814,5.48544,1.59992,5.714,69.6,9.31,70.2199124181,136.04,104.66544,9.87992,105.1307145871,5.48544,1.59992,5.714,99.18,8.28,99.5250259985,136.0,80.10544,10.51992,80.7932561196,5.48544,1.59992,5.714,74.62,8.92,75.1512528172,135.6
2021-06-21 07:30:00,7.38888,2.15509,7.69675,7.38888,2.15509,7.69675,0.0,0.0,0.0,136.3,80.56888000000001,12.59509,81.5474139171,7.38888,2.15509,7.69675,73.18,10.44,73.920944258,136.14,113.19888,4.23509,113.2780756394,7.38888,2.15509,7.69675,105.81,2.08,105.8304422177,136.19,86.59888,12.13509,87.4449908603,7.38888,2.15509,7.69675,79.21,9.98,79.8362355074,135.71
2021-06-21 08:00:00,13.82496,4.03228,14.401,13.82496,4.03228,14.401,0.0,0.0,0.0,138.09,83.87496,12.78228,84.8433591803,13.82496,4.03228,14.401,70.05,8.75,70.5943694639,137.37,115.88496,8.69228,116.2104973133,13.82496,4.03228,14.401,102.06,4.66,102.1663310489,137.97,89.62496,12.22228,90.4545056003,13.82496,4.03228,14.401,75.8,8.19,76.2411706363,136.91
2021-06-21 08:30:00,21.68616,6.32513,22.58975,21.68616,6.32513,22.58975,0.0,0.0,0.0,137.09,84.11616,14.82513,85.4126035937,21.68616,6.32513,22.58975,62.43,8.5,63.005990985,136.48,113.68616,12.40513,114.3609646071,21.68616,6.32513,22.58975,92.0,6.08,92.2006854638,136.98,89.22616,14.27513,90.360870762,21.68616,6.32513,22.58975,67.54,7.95,68.0062798571,136.03
2021-06-21 09:00:00,16.99656,4.95733,17.70475,16.99656,4.95733,17.70475,0.0,0.0,0.0,136.4,88.64656,14.45733,89.8177431834,16.99656,4.95733,17.70475,71.65,9.5,72.2770537584,135.89,119.75656,9.22733,120.1115201884,16.99656,4.95733,17.70475,102.76,4.27,102.8486776774,136.29,94.67656,10.66733,95.2756156777,16.99656,4.95733,17.70475,77.68,5.71,77.8895788922,135.46
2021-06-21 09:30:00,18.43656,5.37733,19.20475,18.43656,5.37733,19.20475,0.0,0.0,0.0,135.81,88.27656,17.61733,90.0173392284,18.43656,5.37733,19.20475,69.84,12.24,70.9044653037,136.34,118.03656,6.89733,118.2379070255,18.43656,5.37733,19.20475,99.6,1.52,99.6115977183,135.7,94.23656,11.36733,94.9196788446,18.43656,5.37733,19.20475,75.8,5.99,76.0363077746,135.91
2021-06-21 10:00:00,21.39624,6.24057,22.28775,21.39624,6.24057,22.28775,0.0,0.0,0.0,135.98,87.55624,19.00057,89.5941785121,21.39624,6.24057,22.28775,66.16,12.76,67.3792490311,137.0,115.97624,8.57057,116.2924886425,21.39624,6.24057,22.28775,94.58,2.33,94.6086956891,135.88,93.16624,11.66057,93.8931156606,21.39624,6.24057,22.28775,71.77,5.42,71.9743655755,136.56
2021-06-21 10:30:00,23.8788,6.96465,24.87375,23.8788,6.96465,24.87375,0.0,0.0,0.0,135.92,85.8688,19.08465,87.9640533347,23.8788,6.96465,24.87375,61.99,12.12,63.1637118922,136.95,112.8788,9.67465,113.292640282,23.8788,6.96465,24.87375,89.0,2.71,89.0412494297,135.82,91.1088,13.18465,92.0578537283,23.8788,6.96465,24.87375,67.23,6.22,67.51711857,136.5
2021-06-21 11:00:00,24.60456,7.17633,25.62975,24.60456,7.17633,25.62975,0.0,0.0,0.0,136.12,87.31456,19.58633,89.4843936721,24.60456,7.17633,25.62975,62.71,12.41,63.9261464504,137.24,114.67456,9.93633,115.1042369553,24.60456,7.17633,25.62975,90.07,2.76,90.112277188,136.02,92.64456,13.02633,93.5558644386,24.60456,7.17633,25.62975,68.04,5.85,68.2910250326,136.78
2021-06-21 11:30:00,24.20088,7.05859,25.20925,24.20088,7.05859,25.20925,0.0,0.0,0.0,136.2,88.03088,19.34859,90.1321461442,24.20088,7.05859,25.20925,63.83,12.29,65.0024076477,137.33,115.92088,9.98859,116.3504290932,24.20088,7.05859,25.20925,91.72,2.93,91.766787565,136.09,93.44088,13.13859,94.3600582999,24.20088,7.05859,25.20925,69.24,6.08,69.5064313571,136.87
2021-06-21 12:00:00,22.21584,6.47962,23.1415,22.21584,6.47962,23.1415,0.0,0.0,0.0,136.2,89.41584,17.67962,91.1469220887,22.21584,6.47962,23.1415,67.2,11.2,68.1269403393,137.33,118.34584,8.09962,118.6226862343,22.21584,6.47962,23.1415,96.13,1.62,96.1436492962,136.09,95.11584,13.75962,96.1059319785,22.21584,6.47962,23.1415,72.9,7.28,73.2625989165,136.87
2021-06-21 12:30:00,24.1416,7.0413,25.1475,24.1416,7.0413,25.1475,0.0,0.0,0.0,135.98,88.5016,17.8513,90.2840080759,24.1416,7.0413,25.1475,64.36,10.81,65.2615177574,137.11,116.7216,8.3913,117.0228431643,24.1416,7.0413,25.1475,92.58,1.35,92.5898423155,136.25,93.9516,14.6613,95.0886789279,24.1416,7.0413,25.1475,69.81,7.62,70.2246431105,137.03
2021-06-21 13:00:00,20.72304,6.04422,21.5865,20.72304,6.04422,21.5865,0.0,0.0,0.0,135.98,90.20304,16.47422,91.6950835642,20.72304,6.04422,21.5865,69.48,10.43,70.2584891668,137.11,120.20304,7.51422,120.4376781886,20.72304,6.04422,21.5865,99.48,1.47,99.4908603843,135.87,96.13304,14.13422,97.1665454498,20.72304,6.04422,21.5865,75.41,8.09,75.8427069665,136.66
2021-06-21 13:30:00,14.59656,4.25733,15.20475,14.59656,4.25733,15.20475,0.0,0.0,0.0,136.16,93.49656,15.51733,94.7754939959,14.59656,4.25733,15.20475,78.9,11.26,79.6994203241,137.38,126.81656,4.81733,126.9080240117,14.59656,4.25733,15.20475,112.22,0.56,112.2213972467,136.05,100.29656,11.46733,100.949985662,14.59656,4.25733,15.20475,85.7,7.21,86.0027563512,136.92
2021-06-21 14:00:00,11.66016,3.40088,12.146,11.66016,3.40088,12.146,0.0,0.0,0.0,136.55,95.25016,14.79088,96.3917170259,11.66016,3.40088,12.146,83.59,11.39,84.3624335827,137.61,130.05016,3.92088,130.1092518463,11.66016,3.40088,12.146,118.39,0.52,118.3911419828,136.44,102.44016,10.37088,102.9637874828,11.66016,3.40088,12.146,90.78,6.97,91.0471817246,137.14
2021-06-21 14:30:00,10.63224,3.10107,11.07525,10.63224,3.10107,11.07525,0.0,0.0,0.0,136.43,97.45224,15.61107,98.6947039489,10.63224,3.10107,11.07525,86.82,12.51,87.7166603331,137.41,133.39224,4.13107,133.4561929307,10.63224,3.10107,11.07525,122.76,1.03,122.7643209569,136.31,104.91224,8.86107,105.2857856663,10.63224,3.10107,11.07525,94.28,5.76,94.4557885997,136.94
2021-06-21 15:00:00,8.89992,2.59581,9.27075,8.89992,2.59581,9.27075,0.0,0.0,0.0,136.5,97.77992,15.35581,98.9783494304,8.89992,2.59581,9.27075,88.88,12.76,89.7912690633,137.51,134.15992,5.26581,134.2632224005,8.89992,2.59581,9.27075,125.26,2.67,125.2884531791,136.39,105.40992,7.82581,105.7000214596,8.89992,2.59581,9.27075,96.51,5.23,96.6516062981,137.07
2021-06-21 15:30:00,8.70192,2.53806,9.0645,8.70192,2.53806,9.0645,0.0,0.0,0.0,135.36,98.75192,14.92806,99.8738638436,8.70192,2.53806,9.0645,90.05,12.39,90.898375123,136.48,135.36192,5.41806,135.4703095156,8.70192,2.53806,9.0645,126.66,2.88,126.6927385449,135.24,106.50192,8.15806,106.8139171955,8.70192,2.53806,9.0645,97.8,5.62,97.9613413546,136.07
2021-06-21 16:00:00,10.71048,3.12389,11.15675,10.71048,3.12389,11.15675,0.0,0.0,0.0,135.33,98.89048,14.24389,99.9110376133,10.71048,3.12389,11.15675,88.18,11.12,88.8783820735,136.52,134.93048,5.98389,135.0631014473,10.71048,3.12389,11.15675,124.22,2.86,124.2529194828,135.21,106.48048,10.25389,106.9730568001,10.71048,3.12389,11.15675,95.77,7.13,96.0350446452,136.11
2021-06-21 16:30:00,16.45632,4.79976,17.142,16.45632,4.79976,17.142,0.0,0.0,0.0,135.66,97.92632,13.72976,98.8841264228,16.45632,4.79976,17.142,81.47,8.93,81.9579514141,136.99,132.27632,7.8197600000000005,132.5072582133,16.45632,4.79976,17.142,115.82,3.02,115.8593664751,135.54,104.94632,14.56976,105.9528573848,16.45632,4.79976,17.142,88.49,9.77,89.0277091697,136.58
2021-06-21 17:00:00,15.50928,4.52354,16.1555,15.50928,4.52354,16.1555,0.0,0.0,0.0,136.81,98.83928,13.24354,99.7225883271,15.50928,4.52354,16.1555,83.33,8.72,83.7850064152,137.8,134.09928,8.29354,134.3554974768,15.50928,4.52354,16.1555,118.59,3.77,118.6499093974,136.69,106.01928,14.55354,107.0135190443,15.50928,4.52354,16.1555,90.51,10.03,91.0640488887,137.34
2021-06-21 17:30:00,11.656320000000001,3.39976,12.142,11.656320000000001,3.39976,12.142,0.0,0.0,0.0,136.9,102.25632,12.59976,103.0296507419,11.656320000000001,3.39976,12.142,90.6,9.2,91.065910197,137.84,139.88632,5.76976,140.0052593784,11.656320000000001,3.39976,12.142,128.23,2.37,128.251899791,136.78,110.08632,12.64976,110.8107137383,11.656320000000001,3.39976,12.142,98.43,9.25,98.8636808945,137.37
2021-06-21 18:00:00,12.79536,3.73198,13.3285,12.79536,3.73198,13.3285,0.0,0.0,0.0,135.98,98.73536,11.66198,99.4216932659,12.79536,3.73198,13.3285,85.94,7.93,86.3050896529,137.04,134.86536,9.53198,135.2017898204,12.79536,3.73198,13.3285,122.07,5.8,122.2077121134,135.87,106.14536,14.55198,107.1382171377,12.79536,3.73198,13.3285,93.35,10.82,93.9749695398,136.58
2021-06-21 18:30:00,14.90352,4.34686,15.5245,14.90352,4.34686,15.5245,0.0,0.0,0.0,136.88,96.76352,11.14686,97.4034459896,14.90352,4.34686,15.5245,81.86,6.8,82.1419478707,137.72,131.50352,12.23686,132.0716340288,14.90352,4.34686,15.5245,116.6,7.89,116.866642375,136.77,103.80352,16.55686,105.1156523904,14.90352,4.34686,15.5245,88.9,12.21,89.7345758334,137.27
2021-06-21 19:00:00,11.88768,3.46724,12.383,11.88768,3.46724,12.383,0.0,0.0,0.0,137.5,95.39768,10.19724,95.9411332693,11.88768,3.46724,12.383,83.51,6.73,83.7807436109,138.25,130.52768,11.16724,131.0045132635,11.88768,3.46724,12.383,118.64,7.7,118.8896109843,137.39,102.59768,15.87724,103.8189322397,11.88768,3.46724,12.383,90.71,12.41,91.5549681885,137.79
2021-06-21 19:30:00,9.17112,2.67491,9.55325,9.17112,2.67491,9.55325,0.0,0.0,0.0,137.88,95.77112,9.22491,96.214377255,9.17112,2.67491,9.55325,86.6,6.55,86.8473517155,138.67,131.71112,8.79491,132.0044301285,9.17112,2.67491,9.55325,122.54,6.12,122.692730021,137.76,103.22112,15.25491,104.3422823843,9.17112,2.67491,9.55325,94.05,12.58,94.8876119417,138.2
2021-06-21 20:00:00,9.30048,2.71264,9.688,9.30048,2.71264,9.688,0.0,0.0,0.0,137.65,92.39048,8.27264,92.7601065502,9.30048,2.71264,9.688,83.09,5.5600000000000005,83.2758170179,138.62,127.05048,11.21264,127.5442972618,9.30048,2.71264,9.688,117.75,8.5,118.0563954218,137.53,99.56048,16.51264,100.92054527,9.30048,2.71264,9.688,90.26,13.8,91.3088582778,138.14
2021-06-21 20:30:00,8.17848,2.38539,8.51925,8.17848,2.38539,8.51925,0.0,0.0,0.0,138.36,90.11848,7.25539,90.4100720139,8.17848,2.38539,8.51925,81.94,4.87,82.0845935605,139.2,124.10848,13.06539,124.7943076577,8.17848,2.38539,8.51925,115.93,10.68,116.4209057687,138.25,97.16848,17.01539,98.6470324053,8.17848,2.38539,8.51925,88.99,14.63,90.1845718513,138.75
2021-06-21 21:00:00,6.97968,2.03574,7.2705,6.97968,2.03574,7.2705,0.0,0.0,0.0,138.69,86.34968,11.73574,87.1435300493,6.97968,2.03574,7.2705,79.37,9.7,79.9605333899,139.38,121.59968,6.53574,121.77519482,6.97968,2.03574,7.2705,114.62,4.5,114.7083013561,138.57,92.90968,13.30574,93.8576121295,6.97968,2.03574,7.2705,85.93,11.27,86.6658975607,138.92
2021-06-21 21:30:00,4.1076,1.19805,4.27875,4.1076,1.19805,4.27875,0.0,0.0,0.0,138.76,84.4076,11.50805,85.1884860328,4.1076,1.19805,4.27875,80.3,10.31,80.9591631627,137.92,120.2176,4.38805,120.2976572198,4.1076,1.19805,4.27875,116.11,3.19,116.1538126796,138.64,90.9676,10.99805,91.6300243019,4.1076,1.19805,4.27875,86.86,9.8,87.4110954056,137.47
2021-06-21 22:00:00,5.35536,1.5619800000000001,5.5785,5.35536,1.5619800000000001,5.5785,0.0,0.0,0.0,138.82,81.81536,13.10198,82.8577999458,5.35536,1.5619800000000001,5.5785,76.46,11.54,77.3259542456,137.6,116.04536,6.32198,116.2174384877,5.35536,1.5619800000000001,5.5785,110.69,4.76,110.7922998227,138.7,88.10536,12.691980000000001,89.0148348145,5.35536,1.5619800000000001,5.5785,82.75,11.13,83.4951459667,137.14
2021-06-21 22:30:00,3.7915200000000002,1.10586,3.9495,3.7915200000000002,1.10586,3.9495,0.0,0.0,0.0,139.22,80.61152,13.73586,81.7734125902,3.7915200000000002,1.10586,3.9495,76.82,12.63,77.8513281839,137.96,114.48152,5.44586,114.6109759694,3.7915200000000002,1.10586,3.9495,110.69,4.34,110.7750499887,139.1,86.91152,13.43586,87.9439289698,3.7915200000000002,1.10586,3.9495,83.12,12.33,84.0295382589,137.5
2021-06-21 23:00:00,3.42528,0.99904,3.568,3.42528,0.99904,3.568,0.0,0.0,0.0,138.25,75.92528,13.80904,77.1708347033,3.42528,0.99904,3.568,72.5,12.81,73.6229998031,137.16,107.94528,6.42904,108.1365619465,3.42528,0.99904,3.568,104.52,5.43,104.6609540373,138.13,81.87528,13.52904,82.9855192091,3.42528,0.99904,3.568,78.45,12.53,79.4443415229,136.73
2021-06-21 23:30:00,3.44688,1.00534,3.5905,3.44688,1.00534,3.5905,0.0,0.0,0.0,138.88,71.83688,13.93534,73.1760276938,3.44688,1.00534,3.5905,68.39,12.93,69.6015588906,137.67,102.08688,7.65534,102.3735087738,3.44688,1.00534,3.5905,98.64,6.65,98.8639069631,138.76,77.46688,13.67534,78.6646834421,3.44688,1.00534,3.5905,74.02,12.67,75.0965332089,137.22
2021-06-22 00:00:00,3.5407200000000003,1.03271,3.68825,3.5407200000000003,1.03271,3.68825,0.0,0.0,0.0,139.28,68.03072,16.32271,69.9614874446,3.5407200000000003,1.03271,3.68825,64.49,15.29,66.2777805905,137.94,96.54072,7.16271,96.8060691933,3.5407200000000003,1.03271,3.68825,93.0,6.13,93.2018073859,139.17,73.34072,16.24271,75.1178197119,3.5407200000000003,1.03271,3.68825,69.8,15.21,71.4379737955,137.48
2021-06-22 00:30:00,4.19352,1.2231100000000001,4.36825,4.19352,1.2231100000000001,4.36825,0.0,0.0,0.0,139.38,66.39352,16.97311,68.5287236206,4.19352,1.2231100000000001,4.36825,62.2,15.75,64.1630929741,138.34,93.87352,7.49311,94.1721001925,4.19352,1.2231100000000001,4.36825,89.68,6.27,89.8989171236,139.27,71.54352,16.94311,73.5224063158,4.19352,1.2231100000000001,4.36825,67.35,15.72,69.1602552049,137.91
2021-06-22 01:00:00,4.23696,1.23578,4.4135,4.23696,1.23578,4.4135,0.0,0.0,0.0,139.38,64.47696,9.48578,65.1709934944,4.23696,1.23578,4.4135,60.24,8.25,60.8023034103,138.34,88.68696,25.05578,92.158390749,4.23696,1.23578,4.4135,84.45,23.82,87.745056271,139.27,69.43696,8.88578,70.0032034999,4.23696,1.23578,4.4135,65.2,7.65,65.6472581301,137.91
2021-06-22 01:30:00,3.26832,0.9532600000000001,3.4045,3.26832,0.9532600000000001,3.4045,0.0,0.0,0.0,137.06,63.68832,8.56326,64.261431094,3.26832,0.9532600000000001,3.4045,60.42,7.61,60.8973603697,137.61,87.80832,25.90326,91.5493306357,3.26832,0.9532600000000001,3.4045,84.54,24.95,88.1448472686,136.96,68.68832,7.93326,69.1449341503,3.26832,0.9532600000000001,3.4045,65.42,6.98,65.7913124964,137.17
2021-06-22 02:00:00,4.22088,1.23109,4.39675,4.22088,1.23109,4.39675,0.0,0.0,0.0,136.84,63.11088,8.86109,63.7299151919,4.22088,1.23109,4.39675,58.89,7.63,59.3822279811,137.46,86.71088,26.27109,90.6032387951,4.22088,1.23109,4.39675,82.49,25.04,86.2067381357,136.73,67.95088,8.22109,68.4463908001,4.22088,1.23109,4.39675,63.73,6.99,64.1121907284,137.03
2021-06-22 02:30:00,4.37112,1.27491,4.55325,4.37112,1.27491,4.55325,0.0,0.0,0.0,137.11,61.94112,9.56491,62.6752730362,4.37112,1.27491,4.55325,57.57,8.29,58.1638117733,137.74,85.14112,27.17491,89.3727366055,4.37112,1.27491,4.55325,80.77,25.9,84.8210050636,137.01,66.69112,8.98491,67.2936408182,4.37112,1.27491,4.55325,62.32,7.71,62.7951152559,137.28
2021-06-22 03:00:00,4.4604,1.30095,4.64625,4.4604,1.30095,4.64625,0.0,0.0,0.0,137.04,61.8904,9.70095,62.6460696538,4.4604,1.30095,4.64625,57.43,8.4,58.0410621888,137.64,84.9304,26.86095,89.0768403069,4.4604,1.30095,4.64625,80.47,25.56,84.4318334516,136.93,66.6404,9.14095,67.264402763,4.4604,1.30095,4.64625,62.18,7.84,62.6723064838,137.2
2021-06-22 03:30:00,3.8891999999999998,1.13435,4.05125,3.8891999999999998,1.13435,4.05125,0.0,0.0,0.0,137.13,61.1092,10.10435,61.9389393965,3.8891999999999998,1.13435,4.05125,57.22,8.97,57.9188164589,137.78,84.0092,25.57435,87.8156766333,3.8891999999999998,1.13435,4.05125,80.12,24.44,83.7647181097,137.02,65.8292,9.57435,66.5218140955,3.8891999999999998,1.13435,4.05125,61.94,8.44,62.5123763746,137.35
2021-06-22 04:00:00,3.72216,1.08563,3.87725,3.72216,1.08563,3.87725,0.0,0.0,0.0,137.16,61.75216,9.76563,62.5195712874,3.72216,1.08563,3.87725,58.03,8.68,58.6755766908,137.99,84.92216,24.68563,88.4372861838,3.72216,1.08563,3.87725,81.2,23.6,84.5600378429,137.06,66.54216,9.21563,67.1772795948,3.72216,1.08563,3.87725,62.82,8.13,63.3438971015,137.55
2021-06-22 04:30:00,3.46344,1.01017,3.6077500000000002,3.46344,1.01017,3.6077500000000002,0.0,0.0,0.0,137.16,60.79344,10.06017,61.6202025919,3.46344,1.01017,3.6077500000000002,57.33,9.05,58.0399121295,138.07,83.72344,25.65017,87.5645226474,3.46344,1.01017,3.6077500000000002,80.26,24.64,83.9571152434,137.08,65.54344,9.54017,66.2341103259,3.46344,1.01017,3.6077500000000002,62.08,8.53,62.6632851038,137.61
2021-06-22 05:00:00,3.53208,1.03019,3.67925,3.53208,1.03019,3.67925,0.0,0.0,0.0,137.3,60.80208,9.56019,61.5490874438,3.53208,1.03019,3.67925,57.27,8.53,57.9017599042,138.13,83.64208,25.78019,87.5249435485,3.53208,1.03019,3.67925,80.11,24.75,83.8461364644,137.2,65.55208,9.00019,66.167050806,3.53208,1.03019,3.67925,62.02,7.97,62.5300031985,137.67
2021-06-22 05:30:00,3.67752,1.07261,3.83075,3.67752,1.07261,3.83075,0.0,0.0,0.0,137.26,62.60752,9.16261,63.2744417799,3.67752,1.07261,3.83075,58.93,8.09,59.4827117741,138.04,86.12752,25.27261,89.7588687404,3.67752,1.07261,3.83075,82.45,24.2,85.928124034,137.2,67.46752,8.56261,68.0087093317,3.67752,1.07261,3.83075,63.79,7.49,64.2282196546,137.6
2021-06-22 06:00:00,5.49576,1.6029300000000002,5.72475,5.49576,1.6029300000000002,5.72475,0.0,0.0,0.0,137.26,64.75576,9.53293,65.4536875016,5.49576,1.6029300000000002,5.72475,59.26,7.93,59.7882304471,138.04,88.52576,25.18293,92.0379820887,5.49576,1.6029300000000002,5.72475,83.03,23.58,86.3133668675,137.2,69.65576,8.91293,70.2236799261,5.49576,1.6029300000000002,5.72475,64.16,7.31,64.5750857529,137.6
2021-06-22 06:30:00,6.12792,1.7873100000000002,6.38325,6.12792,1.7873100000000002,6.38325,0.0,0.0,0.0,137.17,72.82792,6.22731,73.0936749751,6.12792,1.7873100000000002,6.38325,66.7,4.44,66.8476147667,138.04,99.61792,20.96731,101.8005799284,6.12792,1.7873100000000002,6.38325,93.49,19.18,95.4371651926,137.13,78.31792,5.32731,78.4988969665,6.12792,1.7873100000000002,6.38325,72.19,3.54,72.2767438392,137.6
2021-06-22 07:00:00,6.58176,1.91968,6.856,6.58176,1.91968,6.856,0.0,0.0,0.0,136.32,78.64176,3.22968,78.7080507242,6.58176,1.91968,6.856,72.06,1.31,72.0719064546,137.26,107.58176,16.729680000000002,108.8747779681,6.58176,1.91968,6.856,101.0,14.81,102.0800475117,136.29,84.54176,2.30968,84.5733043318,6.58176,1.91968,6.856,77.96,0.39,77.9609754942,136.85
2021-06-22 07:30:00,12.51648,3.65064,13.038,12.51648,3.65064,13.038,0.0,0.0,0.0,135.68,83.79648,13.74064,84.9155771811,12.51648,3.65064,13.038,71.28,10.09,71.9906000808,136.73,116.40648,17.95064,117.7824013272,12.51648,3.65064,13.038,103.89,14.3,104.8695480109,135.65,89.61648,13.58064,90.6396561688,12.51648,3.65064,13.038,77.1,9.93,77.7368310391,136.31
2021-06-22 08:00:00,17.39232,5.07276,18.117,17.39232,5.07276,18.117,0.0,0.0,0.0,137.7,86.05232,15.45276,87.4287685433,17.39232,5.07276,18.117,68.66,10.38,69.4401900919,136.93,119.13232,20.22276,120.8365412059,17.39232,5.07276,18.117,101.74,15.15,102.8618009759,137.66,91.67232,15.02276,92.895089064,17.39232,5.07276,18.117,74.28,9.95,74.9434513483,136.49
2021-06-22 08:30:00,20.70648,6.03939,21.56925,20.70648,6.03939,21.56925,0.0,0.0,0.0,137.92,88.31648,14.34939,89.4746088729,20.70648,6.03939,21.56925,67.61,8.31,68.118780083,136.46,121.01648,26.53939,123.8924035329,20.70648,6.03939,21.56925,100.31,20.5,102.3833292094,136.86,93.83648,13.75939,94.8398955712,20.70648,6.03939,21.56925,73.13,7.72,73.5363535947,135.37
2021-06-22 09:00:00,22.33752,6.51511,23.26825,22.33752,6.51511,23.26825,0.0,0.0,0.0,136.89,87.57752,14.12511,88.7093047085,22.33752,6.51511,23.26825,65.24,7.61,65.6823393311,135.78,119.50752,29.45511,123.0839178839,22.33752,6.51511,23.26825,97.17,22.94,99.8411363116,136.86,92.91752,13.50511,93.8938417526,22.33752,6.51511,23.26825,70.58,6.99,70.9252881559,135.37
2021-06-22 09:30:00,20.68728,6.03379,21.54925,20.68728,6.03379,21.54925,0.0,0.0,0.0,136.69,89.60728,15.09379,90.8696160747,20.68728,6.03379,21.54925,68.92,9.06,69.5129484341,135.74,120.94728,21.54379,122.8510456893,20.68728,6.03379,21.54925,100.26,15.51,101.4525884342,136.65,95.40728,14.23379,96.4632046677,20.68728,6.03379,21.54925,74.72,8.2,75.1685998273,135.34
2021-06-22 10:00:00,20.86368,6.08524,21.733,20.86368,6.08524,21.733,0.0,0.0,0.0,136.78,90.31368,16.54524,91.8166965306,20.86368,6.08524,21.733,69.45,10.46,70.2332834203,136.93,121.57368,18.16524,122.9232915806,20.86368,6.08524,21.733,100.71,12.08,101.4319008005,136.72,96.21368,14.24524,97.2625266061,20.86368,6.08524,21.733,75.35,8.16,75.7905541608,136.5
2021-06-22 10:30:00,22.616880000000002,6.59659,23.55925,22.616880000000002,6.59659,23.55925,0.0,0.0,0.0,137.65,88.64688,16.09659,90.0964457865,22.616880000000002,6.59659,23.55925,66.03,9.5,66.7099010642,137.82,118.53688,17.14659,119.7706035251,22.616880000000002,6.59659,23.55925,95.92,10.55,96.4984398838,137.57,94.25688,15.88659,95.5863126664,22.616880000000002,6.59659,23.55925,71.64,9.29,72.239834579,137.42
2021-06-22 11:00:00,22.8756,6.6720500000000005,23.82875,22.8756,6.6720500000000005,23.82875,0.0,0.0,0.0,138.0,89.2856,16.90205,90.8713247486,22.8756,6.6720500000000005,23.82875,66.41,10.23,67.193310679,138.08,119.1456,18.16205,120.521923564,22.8756,6.6720500000000005,23.82875,96.27,11.49,96.9532516216,137.9,94.9156,15.11205,96.1111085076,22.8756,6.6720500000000005,23.82875,72.04,8.44,72.5327181346,137.69
2021-06-22 11:30:00,18.02736,5.25798,18.7785,18.02736,5.25798,18.7785,0.0,0.0,0.0,137.39,91.53736,15.91798,92.9110884828,18.02736,5.25798,18.7785,73.51,10.66,74.2789048115,137.51,124.10736,17.23798,125.29878196,18.02736,5.25798,18.7785,106.08,11.98,106.7543291862,137.29,97.80736,13.10798,98.6818058704,18.02736,5.25798,18.7785,79.78,7.85,80.1652724064,137.11
