Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-22 12:00:00,24.3948,7.11515,25.41125,24.3948,7.11515,25.41125,0.0,0.0,0.0,137.39,90.5348,17.04515,92.1253881922,24.3948,7.11515,25.41125,66.14,9.93,66.8812716685,137.51,120.6048,17.96515,121.935492772,24.3948,7.11515,25.41125,96.21,10.85,96.819866763,137.29,96.1448,15.86515,97.4449873085,24.3948,7.11515,25.41125,71.75,8.75,72.2815674982,137.11
2021-06-22 12:30:00,21.30048,6.21264,22.188,21.30048,6.21264,22.188,0.0,0.0,0.0,137.85,91.23048,16.08264,92.6372052169,21.30048,6.21264,22.188,69.93,9.87,70.6230967885,137.9,122.69048,15.94264,123.7219529946,21.30048,6.21264,22.188,101.39,9.73,101.8558049401,137.74,97.17048,15.02264,98.3248793338,21.30048,6.21264,22.188,75.87,8.81,76.3797944485,137.51
2021-06-22 13:00:00,23.2572,6.78335,24.22625,23.2572,6.78335,24.22625,0.0,0.0,0.0,137.85,89.0472,15.82335,90.4421485429,23.2572,6.78335,24.22625,65.79,9.04,66.4081749486,137.81,118.8272,15.11335,119.7844597937,23.2572,6.78335,24.22625,95.57,8.33,95.9323396984,137.74,94.6172,16.48335,96.0422582151,23.2572,6.78335,24.22625,71.36,9.7,72.0162453895,137.42
2021-06-22 13:30:00,22.93224,6.68857,23.88775,22.93224,6.68857,23.88775,0.0,0.0,0.0,138.06,87.98224,16.46857,89.5102695408,22.93224,6.68857,23.88775,65.05,9.78,65.7810831471,138.06,117.57224,16.91857,118.7832885109,22.93224,6.68857,23.88775,94.64,10.23,95.1912942448,137.95,93.50224,15.658570000000001,94.8043232108,22.93224,6.68857,23.88775,70.57,8.97,71.1377944555,137.62
2021-06-22 14:00:00,20.62824,6.01657,21.48775,20.62824,6.01657,21.48775,0.0,0.0,0.0,138.06,87.43824,15.17657,88.7455581495,20.62824,6.01657,21.48775,66.81,9.16,67.435018351,138.06,117.74824,15.95657,118.8244930528,20.62824,6.01657,21.48775,97.12,9.94,97.6273424815,137.95,93.10824,15.71657,94.4253934515,20.62824,6.01657,21.48775,72.48,9.7,73.126195033,137.62
2021-06-22 14:30:00,20.20128,5.89204,21.043,20.20128,5.89204,21.043,0.0,0.0,0.0,138.18,85.33128,14.79204,86.6038786302,20.20128,5.89204,21.043,65.13,8.9,65.7352789604,138.22,114.89128,14.61204,115.8167428872,20.20128,5.89204,21.043,94.69,8.72,95.0906646312,138.07,90.86128,15.96204,92.2526906068,20.20128,5.89204,21.043,70.66,10.07,71.3739483285,137.75
2021-06-22 15:00:00,24.34488,7.10059,25.35925,24.34488,7.10059,25.35925,0.0,0.0,0.0,138.55,82.64488,16.59059,84.2936763154,24.34488,7.10059,25.35925,58.3,9.49,59.0673353047,138.49,109.91488,15.56059,111.010867966,24.34488,7.10059,25.35925,85.57,8.46,85.9871879991,138.43,87.55488,16.67059,89.127804768,24.34488,7.10059,25.35925,63.21,9.57,63.9303449076,138.01
2021-06-22 15:30:00,24.4032,7.1176,25.42,24.4032,7.1176,25.42,0.0,0.0,0.0,139.07,80.8932,16.1176,82.4832518515,24.4032,7.1176,25.42,56.49,9.0,57.2024483742,138.89,107.5732,13.5976,108.4291846506,24.4032,7.1176,25.42,83.17,6.48,83.4220552372,138.95,85.6532,17.2576,87.3744552372,24.4032,7.1176,25.42,61.25,10.14,62.0836701557,138.45
2021-06-22 16:00:00,24.78432,7.22876,25.817,24.78432,7.22876,25.817,0.0,0.0,0.0,139.36,82.90432,16.39876,84.510624209,24.78432,7.22876,25.817,58.12,9.17,58.8389607318,139.02,110.11432,13.53876,110.943505855,24.78432,7.22876,25.817,85.33,6.31,85.5629884939,139.23,87.82432,17.13876,89.4809939473,24.78432,7.22876,25.817,63.04,9.91,63.8141810259,138.59
2021-06-22 16:30:00,25.62,7.4725,26.6875,25.62,7.4725,26.6875,0.0,0.0,0.0,139.28,84.26,20.3925,86.6925697869,25.62,7.4725,26.6875,58.64,12.92,60.0464486877,138.91,110.1,17.8325,111.5347840642,25.62,7.4725,26.6875,84.48,10.36,85.1128662424,139.15,89.21,13.2925,90.1948704542,25.62,7.4725,26.6875,63.59,5.82,63.8557789084,138.47
2021-06-22 17:00:00,23.57184,6.87512,24.554,23.57184,6.87512,24.554,0.0,0.0,0.0,138.15,88.13184,21.47512,90.7105396346,23.57184,6.87512,24.554,64.56,14.6,66.1902832748,139.0,115.05184,18.19512,116.4817079167,23.57184,6.87512,24.554,91.48,11.32,92.1777239901,138.04,93.61184,10.71512,94.223088385,23.57184,6.87512,24.554,70.04,3.84,70.1451865776,138.55
2021-06-22 17:30:00,21.978,6.4102500000000004,22.89375,21.978,6.4102500000000004,22.89375,0.0,0.0,0.0,136.69,88.768,20.18025,91.0329627886,21.978,6.4102500000000004,22.89375,66.79,13.77,68.1946992075,138.32,116.638,19.65025,118.2816780785,21.978,6.4102500000000004,22.89375,94.66,13.24,95.5814479907,136.57,94.458,11.13025,95.1114936749,21.978,6.4102500000000004,22.89375,72.48,4.72,72.6335239404,137.89
2021-06-22 18:00:00,18.74184,5.46637,19.52275,18.74184,5.46637,19.52275,0.0,0.0,0.0,136.79,91.15184,19.32637,93.178143965,18.74184,5.46637,19.52275,72.41,13.86,73.7245393339,138.32,120.73184,19.80637,122.3456966238,18.74184,5.46637,19.52275,101.99,14.34,102.9931827841,136.67,97.34184,10.14637,97.8692119043,18.74184,5.46637,19.52275,78.6,4.68,78.7392049744,137.93
2021-06-22 18:30:00,16.67304,4.86297,17.36775,16.67304,4.86297,17.36775,0.0,0.0,0.0,137.05,88.60304,16.48297,90.1231768041,16.67304,4.86297,17.36775,71.93,11.62,72.8625370132,138.52,117.96304,19.83297,119.6186670427,16.67304,4.86297,17.36775,101.29,14.97,102.3902583257,136.93,94.75304,12.13297,95.5266850166,16.67304,4.86297,17.36775,78.08,7.27,78.4177231243,138.1
2021-06-22 19:00:00,13.07736,3.8142300000000002,13.62225,13.07736,3.8142300000000002,13.62225,0.0,0.0,0.0,137.39,90.12736,15.33423,91.4225334929,13.07736,3.8142300000000002,13.62225,77.05,11.52,77.9064368329,139.07,121.00736,18.00423,122.3394191259,13.07736,3.8142300000000002,13.62225,107.93,14.19,108.8588122294,137.27,96.74736,11.27423,97.4020530023,13.07736,3.8142300000000002,13.62225,83.67,7.46,84.0019077164,138.65
2021-06-22 19:30:00,10.29024,3.00132,10.719,10.29024,3.00132,10.719,0.0,0.0,0.0,137.68,90.59024,13.96132,91.6597514692,10.29024,3.00132,10.719,80.3,10.96,81.0445038235,139.47,122.41024,19.11132,123.8931370537,10.29024,3.00132,10.719,112.12,16.11,113.2714725781,137.55,97.48024,11.00132,98.0990633605,10.29024,3.00132,10.719,87.19,8.0,87.5562453512,139.06
2021-06-22 20:00:00,10.45704,3.04997,10.89275,10.45704,3.04997,10.89275,0.0,0.0,0.0,137.52,90.66704,13.37997,91.6489811158,10.45704,3.04997,10.89275,80.21,10.33,80.8724489551,139.2,122.35704,20.72997,124.1006724146,10.45704,3.04997,10.89275,111.9,17.68,113.2880946967,137.39,97.55704,11.80997,98.2692802709,10.45704,3.04997,10.89275,87.1,8.76,87.5394059838,138.77
2021-06-22 20:30:00,6.46632,1.8860100000000002,6.73575,6.46632,1.8860100000000002,6.73575,0.0,0.0,0.0,137.93,86.20632,9.30601,86.7071590474,6.46632,1.8860100000000002,6.73575,79.74,7.42,80.0844803941,139.53,119.17632,13.17601,119.9024707346,6.46632,1.8860100000000002,6.73575,112.71,11.29,113.274040274,137.8,92.85632,8.55601,93.2496727665,6.46632,1.8860100000000002,6.73575,86.39,6.67,86.6471061259,139.1
2021-06-22 21:00:00,6.35616,1.8538800000000002,6.621,6.35616,1.8538800000000002,6.621,0.0,0.0,0.0,137.53,85.27616,8.85388,85.7345592827,6.35616,1.8538800000000002,6.621,78.92,7.0,79.2298327652,138.06,118.72616,9.67388,119.1196248424,6.35616,1.8538800000000002,6.621,112.37,7.82,112.6417742225,137.4,91.74616,8.09388,92.1024905646,6.35616,1.8538800000000002,6.621,85.39,6.24,85.6176950169,137.63
2021-06-22 21:30:00,5.80776,1.69393,6.04975,5.80776,1.69393,6.04975,0.0,0.0,0.0,138.25,82.71776,10.22393,83.3472048965,5.80776,1.69393,6.04975,76.91,8.53,77.3815804956,138.45,115.23776,10.41393,115.7073518315,5.80776,1.69393,6.04975,109.43,8.72,109.7768796241,138.12,89.03776,9.57393,89.551006926,5.80776,1.69393,6.04975,83.23,7.88,83.6021967415,138.02
2021-06-22 22:00:00,2.91912,0.8514100000000001,3.04075,2.91912,0.8514100000000001,3.04075,0.0,0.0,0.0,138.25,81.38912,9.32141,81.9211666101,2.91912,0.8514100000000001,3.04075,78.47,8.47,78.9257993308,138.45,113.91912,10.17141,114.3723020795,2.91912,0.8514100000000001,3.04075,111.0,9.32,111.3905848804,138.12,87.83912,8.66141,88.2651178301,2.91912,0.8514100000000001,3.04075,84.92,7.8100000000000005,85.2783823721,138.02
2021-06-22 22:30:00,7.0848,2.0664,7.38,7.0848,2.0664,7.38,0.0,0.0,0.0,138.23,77.4348,12.9764,78.5145541158,7.0848,2.0664,7.38,70.35,10.91,71.1909446489,138.36,107.1848,15.8164,108.3454653412,7.0848,2.0664,7.38,100.1,13.75,101.0399549683,138.1,83.2348,12.5164,84.1706136368,7.0848,2.0664,7.38,76.15,10.45,76.8636780281,137.93
2021-06-22 23:00:00,7.40736,2.16048,7.716,7.40736,2.16048,7.716,0.0,0.0,0.0,138.83,73.56736,12.73048,74.6607097368,7.40736,2.16048,7.716,66.16,10.57,66.9990335751,138.76,101.62736,18.47048,103.2922016998,7.40736,2.16048,7.716,94.22,16.31,95.6212554822,138.69,79.04736,12.26048,79.992527731,7.40736,2.16048,7.716,71.64,10.1,72.3484595551,138.34
2021-06-22 23:30:00,3.74208,1.09144,3.898,3.74208,1.09144,3.898,0.0,0.0,0.0,138.63,72.08208,11.53144,72.9986326283,3.74208,1.09144,3.898,68.34,10.44,69.1328373496,138.26,100.37208,17.37144,101.8642300869,3.74208,1.09144,3.898,96.63,16.28,97.9918124131,139.12,77.71208,11.07144,78.4967780332,3.74208,1.09144,3.898,73.97,9.98,74.6402123523,138.47
2021-06-23 00:00:00,3.3830400000000003,0.98672,3.524,3.3830400000000003,0.98672,3.524,0.0,0.0,0.0,138.63,67.49304,12.57672,68.6548201833,3.3830400000000003,0.98672,3.524,64.11,11.59,65.149214884,138.26,93.97304,17.10672,95.5173916939,3.3830400000000003,0.98672,3.524,90.59,16.12,92.0130561388,138.51,72.83304,12.20672,73.8488708702,3.3830400000000003,0.98672,3.524,69.45,11.22,70.350486139,137.86
2021-06-23 00:30:00,2.55624,0.7455700000000001,2.66275,2.55624,0.7455700000000001,2.66275,0.0,0.0,0.0,138.34,65.68624,12.59557,66.8829612754,2.55624,0.7455700000000001,2.66275,63.13,11.85,64.2325415969,138.09,91.60624,17.23557,93.2135616751,2.55624,0.7455700000000001,2.66275,89.05,16.49,90.5639144472,138.21,70.92624,12.25557,71.9772916729,2.55624,0.7455700000000001,2.66275,68.37,11.51,69.332077713,137.68
2021-06-23 01:00:00,2.62104,0.7644700000000001,2.73025,2.62104,0.7644700000000001,2.73025,0.0,0.0,0.0,138.61,63.42104,12.94447,64.7285687951,2.62104,0.7644700000000001,2.73025,60.8,12.18,62.0080027093,138.33,88.49104,18.19447,90.342143537,2.62104,0.7644700000000001,2.73025,85.87,17.43,87.6211264479,138.48,68.50104,12.61447,69.6528343606,2.62104,0.7644700000000001,2.73025,65.88,11.85,66.9372609239,137.94
2021-06-23 01:30:00,2.73984,0.79912,2.854,2.73984,0.79912,2.854,0.0,0.0,0.0,138.99,62.12984,12.96912,63.4690089099,2.73984,0.79912,2.854,59.39,12.17,60.6240958695,138.65,86.82984,20.09912,89.1257299504,2.73984,0.79912,2.854,84.09,19.3,86.2764052334,138.86,67.08984,12.64912,68.271860001,2.73984,0.79912,2.854,64.35,11.85,65.4319875902,138.25
2021-06-23 02:00:00,2.83992,0.8283100000000001,2.95825,2.83992,0.8283100000000001,2.95825,0.0,0.0,0.0,139.42,61.36992,13.29831,62.7942045866,2.83992,0.8283100000000001,2.95825,58.53,12.47,59.843644608299996,138.9,85.76992,20.54831,88.1970080029,2.83992,0.8283100000000001,2.95825,82.93,19.72,85.2423797181,139.29,66.25992,13.00831,67.5247593662,2.83992,0.8283100000000001,2.95825,63.42,12.18,64.5790120705,138.51
2021-06-23 02:30:00,2.83224,0.8260700000000001,2.95025,2.83224,0.8260700000000001,2.95025,0.0,0.0,0.0,139.88,60.67224,14.27607,62.3291816187,2.83224,0.8260700000000001,2.95025,57.84,13.45,59.3832307979,139.41,84.77224,20.97607,87.3288508299,2.83224,0.8260700000000001,2.95025,81.94,20.15,84.38119518,139.75,65.50224,14.05607,66.9934067567,2.83224,0.8260700000000001,2.95025,62.67,13.23,64.0512435476,139.03
2021-06-23 03:00:00,2.86752,0.8363600000000001,2.987,2.86752,0.8363600000000001,2.987,0.0,0.0,0.0,139.88,60.37752,13.86636,61.9493410861,2.86752,0.8363600000000001,2.987,57.51,13.03,58.9676267116,139.41,84.26752,21.39636,86.941469669,2.86752,0.8363600000000001,2.987,81.4,20.56,83.9563791501,139.75,65.18752,13.61636,66.5944293721,2.86752,0.8363600000000001,2.987,62.32,12.78,63.6169065579,139.03
2021-06-23 03:30:00,2.60664,0.7602700000000001,2.71525,2.60664,0.7602700000000001,2.71525,0.0,0.0,0.0,139.61,59.55664,13.98027,61.1754960533,2.60664,0.7602700000000001,2.71525,56.95,13.22,58.4642702854,139.06,83.21664,21.58027,85.9692807121,2.60664,0.7602700000000001,2.71525,80.61,20.82,83.2552971288,139.48,64.32664,13.76027,65.7819249047,2.60664,0.7602700000000001,2.71525,61.72,13.0,63.0742292858,138.66
2021-06-23 04:00:00,2.48928,0.72604,2.593,2.48928,0.72604,2.593,0.0,0.0,0.0,139.79,59.76928,14.14604,61.4204955972,2.48928,0.72604,2.593,57.28,13.42,58.8310700226,139.23,83.48928,21.82604,86.295051405,2.48928,0.72604,2.593,81.0,21.1,83.7031062745,139.66,64.54928,13.92604,66.0344163191,2.48928,0.72604,2.593,62.06,13.2,63.4482749963,138.81
2021-06-23 04:30:00,2.56272,0.74746,2.6695,2.56272,0.74746,2.6695,0.0,0.0,0.0,139.64,59.57272,11.32746,60.640088376,2.56272,0.74746,2.6695,57.01,10.58,57.9834157324,139.08,82.41272,27.84746,86.9904445686,2.56272,0.74746,2.6695,79.85,27.1,84.3233805062,139.52,64.33272,10.88746,65.2474953378,2.56272,0.74746,2.6695,61.77,10.14,62.596745123,138.62
2021-06-23 05:00:00,3.04104,0.88697,3.16775,3.04104,0.88697,3.16775,0.0,0.0,0.0,139.15,59.56104,4.57697,59.7366398474,3.04104,0.88697,3.16775,56.52,3.69,56.6403257406,139.08,80.47104,41.65697,90.6139692777,3.04104,0.88697,3.16775,77.43,40.77,87.5077013754,139.03,64.27104,3.62697,64.3732979896,3.04104,0.88697,3.16775,61.23,2.74,61.2912758882,138.62
2021-06-23 05:30:00,3.62736,1.05798,3.7785,3.62736,1.05798,3.7785,0.0,0.0,0.0,137.68,60.85736,4.34798,61.0124839377,3.62736,1.05798,3.7785,57.23,3.29,57.3244886589,138.59,82.14736,41.43798,92.0070374561,3.62736,1.05798,3.7785,78.52,40.38,88.2945910008,137.57,65.60736,3.35798,65.6932394988,3.62736,1.05798,3.7785,61.98,2.3,62.0226603751,138.15
2021-06-23 06:00:00,5.46528,1.5940400000000001,5.693,5.46528,1.5940400000000001,5.693,0.0,0.0,0.0,137.55,62.84528,5.82404,63.1145677336,5.46528,1.5940400000000001,5.693,57.38,4.23,57.5357045668,138.46,84.29528,38.01404,92.470327497,5.46528,1.5940400000000001,5.693,78.83,36.42,86.8365435747,137.45,67.62528,4.92404,67.8043115517,5.46528,1.5940400000000001,5.693,62.16,3.33,62.2491325241,138.03
2021-06-23 06:30:00,5.78544,1.68742,6.0265,5.78544,1.68742,6.0265,0.0,0.0,0.0,136.38,69.98544,7.45742,70.381637698,5.78544,1.68742,6.0265,64.2,5.77,64.4587689923,137.43,95.17544,23.73742,98.0909245927,5.78544,1.68742,6.0265,89.39,22.05,92.0694009973,136.34,75.29544,6.67742,75.5909466977,5.78544,1.68742,6.0265,69.51,4.99,69.6888814661,136.98
2021-06-23 07:00:00,7.8156,2.27955,8.14125,7.8156,2.27955,8.14125,0.0,0.0,0.0,136.38,76.5056,9.88955,77.1421417292,7.8156,2.27955,8.14125,68.69,7.61,69.1102611773,137.43,105.2256,10.20955,105.7197323425,7.8156,2.27955,8.14125,97.41,7.93,97.7322515856,136.34,82.1656,9.20955,82.6801163192,7.8156,2.27955,8.14125,74.35,6.93,74.6722666055,136.98
2021-06-23 07:30:00,14.70888,4.29009,15.32175,14.70888,4.29009,15.32175,0.0,0.0,0.0,137.23,82.07888,9.85009,82.6678100294,14.70888,4.29009,15.32175,67.37,5.5600000000000005,67.599042153,137.51,111.16888,9.15009,111.5448072635,14.70888,4.29009,15.32175,96.46,4.86,96.582354496,137.26,87.60888,9.04009,88.074054534,14.70888,4.29009,15.32175,72.9,4.75,73.0545857561,137.05
2021-06-23 08:00:00,22.49016,6.55963,23.42725,22.49016,6.55963,23.42725,0.0,0.0,0.0,137.23,82.91016,11.26963,83.6725713216,22.49016,6.55963,23.42725,60.42,4.71,60.6033043654,137.51,110.20016,9.92963,110.6466123113,22.49016,6.55963,23.42725,87.71,3.37,87.7747173165,137.19,87.88016,10.40963,88.4945360933,22.49016,6.55963,23.42725,65.39,3.85,65.5032411412,137.05
2021-06-23 08:30:00,24.66384,7.19362,25.6915,24.66384,7.19362,25.6915,0.0,0.0,0.0,136.71,85.00384,9.12362,85.4920654602,24.66384,7.19362,25.6915,60.34,1.9300000000000002,60.370858036,137.04,112.41384,8.95362,112.7698485175,24.66384,7.19362,25.6915,87.75,1.76,87.7676483677,136.68,89.94384,8.10362,90.308155839,24.66384,7.19362,25.6915,65.28,0.91,65.2863423696,136.61
2021-06-23 09:00:00,24.79176,7.23093,25.82475,24.79176,7.23093,25.82475,0.0,0.0,0.0,135.77,85.27176,19.56093,87.486587749,24.79176,7.23093,25.82475,60.48,12.33,61.7240577085,136.04,116.64176,35.03093,121.7886129019,24.79176,7.23093,25.82475,91.85,27.8,95.9649024383,135.73,90.24176,19.31093,92.2848160065,24.79176,7.23093,25.82475,65.45,12.08,66.555457327,135.64
2021-06-23 09:30:00,25.41504,7.41272,26.474,25.41504,7.41272,26.474,0.0,0.0,0.0,139.08,85.83504,18.58272,87.8235251763,25.41504,7.41272,26.474,60.42,11.17,61.4438385845,137.09,117.51504,35.52272,122.7666414886,25.41504,7.41272,26.474,92.1,28.11,96.2942474917,139.04,90.78504,18.22272,92.5958477039,25.41504,7.41272,26.474,65.37,10.81,66.257776902,136.68
2021-06-23 10:00:00,27.75168,8.09424,28.908,27.75168,8.09424,28.908,0.0,0.0,0.0,139.2,82.47168,19.32424,84.7053968387,27.75168,8.09424,28.908,54.72,11.23,55.8604627621,136.91,111.90168,35.80424,117.4901254949,27.75168,8.09424,28.908,84.15,27.71,88.5949580958,139.16,86.95168,18.98424,88.9999776584,27.75168,8.09424,28.908,59.2,10.89,60.1932894931,136.53
2021-06-23 10:30:00,30.042,8.76225,31.29375,30.042,8.76225,31.29375,0.0,0.0,0.0,139.06,80.462,16.91225,82.2201778401,30.042,8.76225,31.29375,50.42,8.15,51.0744446862,136.74,107.152,29.77225,111.2112313306,30.042,8.76225,31.29375,77.11,21.01,79.9210372806,139.02,84.602,16.34225,86.1659302687,30.042,8.76225,31.29375,54.56,7.58,55.0840267228,136.34
2021-06-23 11:00:00,31.2408,9.1119,32.5425,31.2408,9.1119,32.5425,0.0,0.0,0.0,138.55,79.7108,11.5419,80.5420827409,31.2408,9.1119,32.5425,48.47,2.43,48.5308747088,137.03,104.0908,20.6719,106.1236170428,31.2408,9.1119,32.5425,72.85,11.56,73.7614811402,138.49,83.6808,10.5519,84.3434578509,31.2408,9.1119,32.5425,52.44,1.44,52.4597674413,136.62
2021-06-23 11:30:00,32.55192,9.49431,33.90825,32.55192,9.49431,33.90825,0.0,0.0,0.0,136.64,80.11192,11.54431,80.9394268541,32.55192,9.49431,33.90825,47.56,2.05,47.6041605325,135.94,103.94192,24.73431,106.8443205063,32.55192,9.49431,33.90825,71.39,15.24,72.9985595748,136.56,83.98192,10.53431,84.6400293836,32.55192,9.49431,33.90825,51.43,1.04,51.4405141887,135.54
2021-06-23 12:00:00,32.7684,9.55745,34.13375,32.7684,9.55745,34.13375,0.0,0.0,0.0,135.97,80.5584,10.85745,81.2867764834,32.7684,9.55745,34.13375,47.79,1.3,47.8076782536,135.58,104.2484,25.43745,107.3070024046,32.7684,9.55745,34.13375,71.48,15.88,73.2227068606,135.87,84.4684,9.76745,85.0312511849,32.7684,9.55745,34.13375,51.7,0.21,51.7004264973,135.19
2021-06-23 12:30:00,34.62648,10.09939,36.06925,34.62648,10.09939,36.06925,0.0,0.0,0.0,136.38,79.84648,12.29939,80.7882130187,34.62648,10.09939,36.06925,45.22,2.2,45.2734845136,135.95,102.79648,25.55939,105.9263834819,34.62648,10.09939,36.06925,68.17,15.46,69.9010765296,136.27,83.54648,11.30939,84.3084611564,34.62648,10.09939,36.06925,48.92,1.21,48.9349619393,135.53
2021-06-23 13:00:00,36.82512,10.74066,38.3595,36.82512,10.74066,38.3595,0.0,0.0,0.0,136.68,77.58512,13.90066,78.8205505807,36.82512,10.74066,38.3595,40.76,3.16,40.8823091324,136.3,99.35512,24.18066,102.2552892923,36.82512,10.74066,38.3595,62.53,13.44,63.9580682948,136.57,80.91512,12.97066,81.9481217933,36.82512,10.74066,38.3595,44.09,2.23,44.1463588533,135.88
2021-06-23 13:30:00,37.40832,10.91076,38.967,37.40832,10.91076,38.967,0.0,0.0,0.0,137.37,76.87832,14.32076,78.2007688773,37.40832,10.91076,38.967,39.47,3.41,39.6170291668,136.96,98.44832,24.98076,101.5682533127,37.40832,10.91076,38.967,61.04,14.07,62.640613822,137.26,80.13832,13.42076,81.2543360775,37.40832,10.91076,38.967,42.73,2.51,42.8036563859,136.55
2021-06-23 14:00:00,32.50128,9.47954,33.8555,32.50128,9.47954,33.8555,0.0,0.0,0.0,137.37,77.65128,12.14954,78.5960088545,32.50128,9.47954,33.8555,45.15,2.67,45.2288779432,136.96,101.12128,24.44954,104.0350579134,32.50128,9.47954,33.8555,68.62,14.97,70.2339326821,137.26,81.35128,11.17954,82.1158503107,32.50128,9.47954,33.8555,48.85,1.7000000000000002,48.8795713975,136.55
2021-06-23 14:30:00,30.87048,9.00389,32.15675,30.87048,9.00389,32.15675,0.0,0.0,0.0,136.89,78.48048,11.21389,79.2775950062,30.87048,9.00389,32.15675,47.61,2.21,47.6612651951,136.52,103.00048,24.78389,105.9402665834,30.87048,9.00389,32.15675,72.13,15.78,73.8359350181,136.79,82.37048,10.18389,82.9976360565,30.87048,9.00389,32.15675,51.5,1.18,51.5135166728,136.17
2021-06-23 15:00:00,29.14152,8.49961,30.35575,29.14152,8.49961,30.35575,0.0,0.0,0.0,136.83,78.97152,10.65961,79.6876920011,29.14152,8.49961,30.35575,49.83,2.16,49.8767932008,136.52,104.07152,24.20961,106.8502994449,29.14152,8.49961,30.35575,74.93,15.71,76.5591862548,136.72,83.05152,9.62961,83.6079204565,29.14152,8.49961,30.35575,53.91,1.13,53.9218415858,136.17
2021-06-23 15:30:00,25.22016,7.35588,26.271,25.22016,7.35588,26.271,0.0,0.0,0.0,137.08,79.38016,9.97588,80.0045497669,25.22016,7.35588,26.271,54.16,2.62,54.2233344604,136.72,105.82016,22.18588,108.1208561463,25.22016,7.35588,26.271,80.6,14.83,81.9529676095,136.96,83.81016,8.96588,84.2883735957,25.22016,7.35588,26.271,58.59,1.6099999999999999,58.6121164948,136.35
2021-06-23 16:00:00,26.13216,7.62188,27.221,26.13216,7.62188,27.221,0.0,0.0,0.0,137.08,83.50216,11.29188,84.2621936493,26.13216,7.62188,27.221,57.37,3.67,57.4872664161,136.72,111.30216,21.06188,113.2774187992,26.13216,7.62188,27.221,85.17,13.44,86.2239090972,136.96,88.19216,10.34188,88.7964614577,26.13216,7.62188,27.221,62.06,2.7199999999999998,62.1195782342,136.35
2021-06-23 16:30:00,26.7108,7.79065,27.82375,26.7108,7.79065,27.82375,0.0,0.0,0.0,137.17,84.8208,13.37065,85.8681686893,26.7108,7.79065,27.82375,58.11,5.58,58.3772943875,136.81,113.4308,19.65065,115.1203476109,26.7108,7.79065,27.82375,86.72,11.86,87.5272414737,137.05,89.5708,12.57065,90.4486011725,26.7108,7.79065,27.82375,62.86,4.78,63.0414784091,136.43
2021-06-23 17:00:00,30.07728,8.77254,31.3305,30.07728,8.77254,31.3305,0.0,0.0,0.0,137.6,85.33728,16.37254,86.8936788486,30.07728,8.77254,31.3305,55.26,7.6,55.7801721044,137.29,113.33728,17.26254,114.6443820039,30.07728,8.77254,31.3305,83.26,8.49,83.6917421255,137.47,89.88728,15.74254,91.2554144774,30.07728,8.77254,31.3305,59.81,6.97,60.2147573274,136.89
2021-06-23 17:30:00,31.0596,9.05905,32.35375,31.0596,9.05905,32.35375,0.0,0.0,0.0,138.32,85.1196,18.02905,87.0080050804,31.0596,9.05905,32.35375,54.06,8.97,54.7991286427,137.86,112.7796,11.17905,113.3322960813,31.0596,9.05905,32.35375,81.72,2.12,81.7474941512,138.18,89.5896,17.47905,91.2787687092,31.0596,9.05905,32.35375,58.53,8.42,59.1325401112,137.42
2021-06-23 18:00:00,30.0876,8.77555,31.34125,30.0876,8.77555,31.34125,0.0,0.0,0.0,139.65,86.7876,13.16555,87.7805173177,30.0876,8.77555,31.34125,56.7,4.39,56.8696940382,138.68,112.2876,26.73555,115.4265773016,30.0876,8.77555,31.34125,82.2,17.96,84.1391799342,139.5,91.4376,13.93555,92.4934281317,30.0876,8.77555,31.34125,61.35,5.16,61.5666151416,138.24
2021-06-23 18:30:00,32.04024,9.34507,33.37525,32.04024,9.34507,33.37525,0.0,0.0,0.0,137.27,79.10024,9.47507,79.6657072997,32.04024,9.34507,33.37525,47.06,0.13,47.0601795577,138.09,100.17024,37.95507,107.1198595983,32.04024,9.34507,33.37525,68.13,28.61,73.8933623541,137.17,82.98024,10.49507,83.641297962,32.04024,9.34507,33.37525,50.94,1.15,50.9529793045,137.66
2021-06-23 19:00:00,30.41688,8.87159,31.68425,30.41688,8.87159,31.68425,0.0,0.0,0.0,136.39,78.66688,13.21159,79.7685659847,30.41688,8.87159,31.68425,48.25,4.34,48.444794354,138.04,101.03688,29.33159,105.2083328072,30.41688,8.87159,31.68425,70.62,20.46,73.5241184918,136.32,82.65688,13.17159,83.6997646022,30.41688,8.87159,31.68425,52.24,4.3,52.41667292,137.6
2021-06-23 19:30:00,21.75024,6.34382,22.6565,21.75024,6.34382,22.6565,0.0,0.0,0.0,138.08,79.36024,19.58382,81.7408936742,21.75024,6.34382,22.6565,57.61,13.24,59.1118406074,137.67,107.60024,8.89382,107.9671787269,21.75024,6.34382,22.6565,85.85,2.55,85.8878629377,136.38,84.14024,19.38382,86.3441513077,21.75024,6.34382,22.6565,62.39,13.04,63.738165176,137.3
2021-06-23 20:00:00,18.102,5.27975,18.85625,18.102,5.27975,18.85625,0.0,0.0,0.0,138.08,81.882,17.35975,83.7019882922,18.102,5.27975,18.85625,63.78,12.08,64.9139029793,137.67,111.982,8.02975,112.2695203921,18.102,5.27975,18.85625,93.88,2.75,93.9202688454,138.01,87.162,17.04975,88.8138965425,18.102,5.27975,18.85625,69.06,11.77,70.0558098947,137.23
2021-06-23 20:30:00,15.53256,4.53033,16.17975,15.53256,4.53033,16.17975,0.0,0.0,0.0,137.8,84.16256,17.37033,85.9364001461,15.53256,4.53033,16.17975,68.63,12.84,69.8207884516,137.31,115.70256,6.21033,115.8691097284,15.53256,4.53033,16.17975,100.17,1.6800000000000002,100.1840870598,137.73,89.83256,17.11033,91.4475381236,15.53256,4.53033,16.17975,74.3,12.58,75.3574574943,136.87
2021-06-23 21:00:00,11.6292,3.39185,12.11375,11.6292,3.39185,12.11375,0.0,0.0,0.0,138.36,83.8292,15.61185,85.2705378959,11.6292,3.39185,12.11375,72.2,12.22,73.2268284169,137.86,116.4592,4.33185,116.5397365239,11.6292,3.39185,12.11375,104.83,0.9400000000000001,104.8342143577,138.29,89.7792,15.29185,91.072198991,11.6292,3.39185,12.11375,78.15,11.9,79.0508222601,137.41
2021-06-23 21:30:00,10.98408,3.20369,11.44175,10.98408,3.20369,11.44175,0.0,0.0,0.0,138.28,82.83408,16.10369,84.3849135869,10.98408,3.20369,11.44175,71.85,12.9,72.9988527307,137.69,115.30408,3.8136900000000002,115.367131784,10.98408,3.20369,11.44175,104.32,0.61,104.3217834395,138.21,88.77408,15.82369,90.1733133752,10.98408,3.20369,11.44175,77.79,12.62,78.8070333156,137.24
2021-06-23 22:00:00,11.34696,3.30953,11.81975,11.34696,3.30953,11.81975,0.0,0.0,0.0,138.28,79.13696,17.72953,81.0986724433,11.34696,3.30953,11.81975,67.79,14.42,69.3067132391,137.69,109.92696,4.81953,110.0325606548,11.34696,3.30953,11.81975,98.58,1.51,98.5915640407,138.21,84.73696,17.57953,86.5412749216,11.34696,3.30953,11.81975,73.39,14.27,74.7644634837,137.24
2021-06-23 22:30:00,7.944,2.317,8.275,7.944,2.317,8.275,0.0,0.0,0.0,138.73,79.594,15.887,81.1640413299,7.944,2.317,8.275,71.65,13.57,72.9237094504,138.08,111.574,4.397,111.6606066838,7.944,2.317,8.275,103.63,2.08,103.6508721623,138.66,85.504,15.657,86.9256904776,7.944,2.317,8.275,77.56,13.34,78.6988513258,137.63
2021-06-23 23:00:00,5.58048,1.62764,5.813,5.58048,1.62764,5.813,0.0,0.0,0.0,138.56,75.48048,15.34764,77.0250148627,5.58048,1.62764,5.813,69.9,13.72,71.2337588507,137.78,106.28048,5.52764,106.4241289981,5.58048,1.62764,5.813,100.7,3.9,100.7754930526,138.49,81.25048,15.13764,82.6485852571,5.58048,1.62764,5.813,75.67,13.51,76.866566204,137.34
2021-06-23 23:30:00,2.94768,0.8597400000000001,3.0705,2.94768,0.8597400000000001,3.0705,0.0,0.0,0.0,138.85,70.77768,15.45974,72.4464184556,2.94768,0.8597400000000001,3.0705,67.83,14.6,69.3834915524,137.89,100.41768,5.78974,100.5844498213,2.94768,0.8597400000000001,3.0705,97.47,4.93,97.5945992358,139.39,76.40768,15.30974,77.9263864288,2.94768,0.8597400000000001,3.0705,73.46,14.45,74.8677106635,138.04
2021-06-24 00:00:00,3.66336,1.06848,3.816,3.66336,1.06848,3.816,0.0,0.0,0.0,139.47,66.76336,17.02848,68.9007646518,3.66336,1.06848,3.816,63.1,15.96,65.0871077864,138.48,94.39336,8.06848,94.7375679527,3.66336,1.06848,3.816,90.73,7.0,90.9996313179,139.39,72.00336,17.00848,73.984946058,3.66336,1.06848,3.816,68.34,15.94,70.1743485898,138.04
2021-06-24 00:30:00,3.7382400000000002,1.09032,3.894,3.7382400000000002,1.09032,3.894,0.0,0.0,0.0,139.29,64.50824,8.16032,65.022333474,3.7382400000000002,1.09032,3.894,60.77,7.07,61.1798806798,138.24,88.02824,27.63032,92.2626989677,3.7382400000000002,1.09032,3.894,84.29,26.54,88.3695405669,139.22,69.54824,7.47032,69.9482906725,3.7382400000000002,1.09032,3.894,65.81,6.38,66.1185337103,137.81
2021-06-24 01:00:00,3.7416,1.0913,3.8975,3.7416,1.0913,3.8975,0.0,0.0,0.0,136.98,64.1716,4.8813,64.3569835857,3.7416,1.0913,3.8975,60.43,3.79,60.5487324393,137.8,86.2616,34.0913,92.7538698398,3.7416,1.0913,3.8975,82.52,33.0,88.8737891619,136.91,69.1916,3.9313000000000002,69.3031935069,3.7416,1.0913,3.8975,65.45,2.84,65.5115875247,137.36
2021-06-24 01:30:00,3.39936,0.99148,3.541,3.39936,0.99148,3.541,0.0,0.0,0.0,136.2,63.54936,4.88148,63.7365672389,3.39936,0.99148,3.541,60.15,3.89,60.2756551188,137.84,85.62936,34.93148,92.4802443174,3.39936,0.99148,3.541,82.23,33.94,88.9589596387,136.13,68.53936,3.9414800000000003,68.6525974294,3.39936,0.99148,3.541,65.14,2.95,65.2067642197,137.41
2021-06-24 02:00:00,2.19816,0.6411300000000001,2.28975,2.19816,0.6411300000000001,2.28975,0.0,0.0,0.0,136.63,63.13816,4.25113,63.2811137265,2.19816,0.6411300000000001,2.28975,60.94,3.61,61.0468320226,138.2,85.47816,34.68113,92.2458487687,2.19816,0.6411300000000001,2.28975,83.28,34.04,89.9682166101,136.56,68.19816,3.27113,68.2765649316,2.19816,0.6411300000000001,2.28975,66.0,2.63,66.0523799723,137.8
2021-06-24 02:30:00,2.42448,0.7071400000000001,2.5255,2.42448,0.7071400000000001,2.5255,0.0,0.0,0.0,136.64,62.83448,4.18714,62.9738359817,2.42448,0.7071400000000001,2.5255,60.41,3.48,60.5101520408,138.24,85.40448,34.09714,91.9594484556,2.42448,0.7071400000000001,2.5255,82.98,33.39,89.445919415,136.57,67.84448,3.19714,67.9197701016,2.42448,0.7071400000000001,2.5255,65.42,2.49,65.4673697349,137.8
2021-06-24 03:00:00,2.5392,0.7406,2.645,2.5392,0.7406,2.645,0.0,0.0,0.0,136.64,62.4292,4.3506,62.5806098804,2.5392,0.7406,2.645,59.89,3.61,59.9987016526,138.24,84.7492,33.0006,90.9476030525,2.5392,0.7406,2.645,82.21,32.26,88.3130324471,136.57,67.0992,3.3706,67.1838044844,2.5392,0.7406,2.645,64.56,2.63,64.6135473411,137.8
2021-06-24 03:30:00,2.532,0.7385,2.6375,2.532,0.7385,2.6375,0.0,0.0,0.0,136.24,62.362,4.5685,62.5291151085,2.532,0.7385,2.6375,59.83,3.83,59.9524628351,137.97,84.582,31.8285,90.3723859166,2.532,0.7385,2.6375,82.05,31.09,87.7427524073,136.18,67.342,3.6285,67.4396839869,2.532,0.7385,2.6375,64.81,2.89,64.8744032728,137.54
2021-06-24 04:00:00,2.91768,0.85099,3.03925,2.91768,0.85099,3.03925,0.0,0.0,0.0,136.0,60.89768,5.41099,61.1376008865,2.91768,0.85099,3.03925,57.98,4.5600000000000005,58.1590405698,137.83,82.52768,32.94099,88.8590276132,2.91768,0.85099,3.03925,79.61,32.09,85.8342600597,135.93,65.70768,4.53099,65.8637159699,2.91768,0.85099,3.03925,62.79,3.68,62.8977463825,137.41
2021-06-24 04:30:00,3.30624,0.9643200000000001,3.444,3.30624,0.9643200000000001,3.444,0.0,0.0,0.0,136.19,61.98624,5.29432,62.2119262971,3.30624,0.9643200000000001,3.444,58.68,4.33,58.8395385774,138.0,83.86624,33.50432,90.3110495477,3.30624,0.9643200000000001,3.444,80.56,32.54,86.8836302188,136.1,66.85624,4.40432,67.0011556736,3.30624,0.9643200000000001,3.444,63.55,3.44,63.6430365398,137.59
2021-06-24 05:00:00,3.33408,0.9724400000000001,3.473,3.33408,0.9724400000000001,3.473,0.0,0.0,0.0,136.45,60.47408,5.20244,60.6974442114,3.33408,0.9724400000000001,3.473,57.14,4.23,57.2963567777,138.2,81.88408,35.41244,89.2134713157,3.33408,0.9724400000000001,3.473,78.55,34.44,85.768386367,136.32,65.23408,4.28244,65.3744941533,3.33408,0.9724400000000001,3.473,61.9,3.31,61.9884352117,137.79
2021-06-24 05:30:00,3.462,1.00975,3.60625,3.462,1.00975,3.60625,0.0,0.0,0.0,136.95,60.532,5.12975,60.7489700247,3.462,1.00975,3.60625,57.07,4.12,57.2185223507,138.5,82.092,35.01975,89.2495341952,3.462,1.00975,3.60625,78.63,34.01,85.6700472744,136.81,65.252,4.21975,65.3883001313,3.462,1.00975,3.60625,61.79,3.21,61.8733238157,138.1
2021-06-24 06:00:00,3.4780800000000003,1.01444,3.623,3.4780800000000003,1.01444,3.623,0.0,0.0,0.0,136.46,63.21808,4.2644400000000005,63.3617478247,3.4780800000000003,1.01444,3.623,59.74,3.25,59.828338603,138.03,85.83808,33.284440000000004,92.0653568081,3.4780800000000003,1.01444,3.623,82.36,32.27,88.456331034,136.33,68.15808,3.28444,68.2371703355,3.4780800000000003,1.01444,3.623,64.68,2.27,64.7198215387,137.62
2021-06-24 06:30:00,4.38408,1.27869,4.56675,4.38408,1.27869,4.56675,0.0,0.0,0.0,135.96,70.85408,6.59869,71.160686916,4.38408,1.27869,4.56675,66.47,5.32,66.6825561898,137.6,97.55408,17.54869,99.1199023676,4.38408,1.27869,4.56675,93.17,16.27,94.5799228166,135.83,76.34408,5.82869,76.5662600508,4.38408,1.27869,4.56675,71.96,4.55,72.1037037884,137.21
2021-06-24 07:00:00,6.64368,1.9377400000000002,6.9205000000000005,6.64368,1.9377400000000002,6.9205000000000005,0.0,0.0,0.0,136.45,76.04368,8.45774,76.5125782721,6.64368,1.9377400000000002,6.9205000000000005,69.4,6.52,69.7055980535,137.43,105.46368,6.62774,105.6717310195,6.64368,1.9377400000000002,6.9205000000000005,98.82,4.69,98.9312311659,136.31,81.75368,7.69774,82.1152811275,6.64368,1.9377400000000002,6.9205000000000005,75.11,5.76,75.330536305,137.03
2021-06-24 07:30:00,14.42664,4.20777,15.02775,14.42664,4.20777,15.02775,0.0,0.0,0.0,137.45,79.34664,10.63777,80.0565514487,14.42664,4.20777,15.02775,64.92,6.43,65.2376524716,137.79,107.96664,7.11777,108.2010074013,14.42664,4.20777,15.02775,93.54,2.91,93.5852536461,137.32,84.71664,9.86777,85.2894013208,14.42664,4.20777,15.02775,70.29,5.66,70.5175134275,137.38
2021-06-24 08:00:00,17.32944,5.05442,18.0515,17.32944,5.05442,18.0515,0.0,0.0,0.0,137.57,83.11944,9.85442,83.7015585246,17.32944,5.05442,18.0515,65.79,4.8,65.9648701962,138.06,112.53944,6.09442,112.7043366985,17.32944,5.05442,18.0515,95.21,1.04,95.2156799062,137.44,88.50944,8.98442,88.9642668258,17.32944,5.05442,18.0515,71.18,3.93,71.2884092963,137.65
2021-06-24 08:30:00,20.5572,5.99585,21.41375,20.5572,5.99585,21.41375,0.0,0.0,0.0,136.94,84.5972,8.98585,85.0730964998,20.5572,5.99585,21.41375,64.04,2.99,64.1097629071,137.51,113.8172,6.66585,114.0122299232,20.5572,5.99585,21.41375,93.26,0.67,93.2624066814,136.36,89.8672,7.98585,90.2213247301,20.5572,5.99585,21.41375,69.31,1.99,69.3385621426,136.47
2021-06-24 09:00:00,22.41432,6.53751,23.34825,22.41432,6.53751,23.34825,0.0,0.0,0.0,136.48,82.32432,7.87751,82.7003556659,22.41432,6.53751,23.34825,59.91,1.34,59.9249839383,136.87,110.26432,7.99751,110.5539706716,22.41432,6.53751,23.34825,87.85,1.46,87.8621312057,136.36,87.25432,6.92751,87.5288909644,22.41432,6.53751,23.34825,64.84,0.39,64.8411728765,136.47
2021-06-24 09:30:00,23.95104,6.98572,24.949,23.95104,6.98572,24.949,0.0,0.0,0.0,135.9,83.83104,7.73572,84.1871999261,23.95104,6.98572,24.949,59.88,0.75,59.8846967096,136.28,111.96104,10.61572,112.4631850385,23.95104,6.98572,24.949,88.01,3.63,88.0848284326,135.78,88.71104,7.40572,89.0196231547,23.95104,6.98572,24.949,64.76,0.42,64.7613619375,135.93
2021-06-24 10:00:00,22.6524,6.60695,23.59625,22.6524,6.60695,23.59625,0.0,0.0,0.0,135.57,87.7224,11.94695,88.5321923148,22.6524,6.60695,23.59625,65.07,5.34,65.2887471162,136.1,119.3324,21.85695,121.3175500621,22.6524,6.60695,23.59625,96.68,15.25,97.8753538946,135.45,93.0524,11.45695,93.7550577252,22.6524,6.60695,23.59625,70.4,4.85,70.566865454,135.73
2021-06-24 10:30:00,22.89624,6.67807,23.85025,22.89624,6.67807,23.85025,0.0,0.0,0.0,136.85,85.55624,18.49807,87.5331297091,22.89624,6.67807,23.85025,62.66,11.82,63.7651001724,136.4,118.71624,34.47807,123.6215310966,22.89624,6.67807,23.85025,95.82,27.8,99.7713004827,136.73,90.74624,18.15807,92.5451002499,22.89624,6.67807,23.85025,67.85,11.48,68.8143364423,136.02
2021-06-24 11:00:00,26.92848,7.85414,28.0505,26.92848,7.85414,28.0505,0.0,0.0,0.0,139.64,83.96848,20.22414,86.3696791255,26.92848,7.85414,28.0505,57.04,12.37,58.3659018606,137.31,114.79848,36.01414,120.3150418287,26.92848,7.85414,28.0505,87.87,28.16,92.2720027961,139.5,88.70848,19.96414,90.9272308489,26.92848,7.85414,28.0505,61.78,12.11,62.9557026805,136.95
2021-06-24 11:30:00,28.34448,8.26714,29.5255,28.34448,8.26714,29.5255,0.0,0.0,0.0,139.75,84.40448,18.19714,86.3438020257,28.34448,8.26714,29.5255,56.06,9.93,56.93266637,137.49,114.44448,33.05714,119.1231023247,28.34448,8.26714,29.5255,86.1,24.79,89.5977349044,139.61,89.00448,17.75714,90.7585449478,28.34448,8.26714,29.5255,60.66,9.49,61.3978476821,137.13
2021-06-24 12:00:00,23.93688,6.98159,24.93425,23.93688,6.98159,24.93425,0.0,0.0,0.0,139.2,87.06688,9.71159,87.6068294898,23.93688,6.98159,24.93425,63.13,2.73,63.1890006251,137.31,117.63688,19.29159,119.2082253071,23.93688,6.98159,24.93425,93.7,12.31,94.5051644091,139.06,92.20688,8.68159,92.6146787732,23.93688,6.98159,24.93425,68.27,1.7000000000000002,68.2911626786,136.97
2021-06-24 12:30:00,18.6792,5.4481,19.4575,18.6792,5.4481,19.4575,0.0,0.0,0.0,136.94,90.2992,7.7081,90.6275914181,18.6792,5.4481,19.4575,71.62,2.26,71.6556487655,136.38,123.5792,20.6881,125.2989072349,18.6792,5.4481,19.4575,104.9,15.24,106.0012622566,136.08,96.1292,6.6281,96.3574325221,18.6792,5.4481,19.4575,77.45,1.18,77.4589885036,135.6
2021-06-24 13:00:00,14.32272,4.17746,14.9195,14.32272,4.17746,14.9195,0.0,0.0,0.0,136.21,90.68272,6.46746,90.9130559681,14.32272,4.17746,14.9195,76.36,2.29,76.394330287,135.94,125.23272,19.66746,126.767673882,14.32272,4.17746,14.9195,110.91,15.49,111.9864643607,136.08,96.90272,5.38746,97.0523666309,14.32272,4.17746,14.9195,82.58,1.21,82.5888642615,135.6
2021-06-24 13:30:00,15.99168,4.66424,16.658,15.99168,4.66424,16.658,0.0,0.0,0.0,135.39,91.90168,7.31424,92.1922821802,15.99168,4.66424,16.658,75.91,2.65,75.9562413499,135.19,126.38168,19.41424,127.8641535161,15.99168,4.66424,16.658,110.39,14.75,111.3710671584,135.27,98.10168,6.25424,98.3008399598,15.99168,4.66424,16.658,82.11,1.5899999999999999,82.1253931497,134.85
2021-06-24 14:00:00,13.98744,4.07967,14.57025,13.98744,4.07967,14.57025,0.0,0.0,0.0,135.67,93.11744,6.809670000000001,93.3661032584,13.98744,4.07967,14.57025,79.13,2.73,79.1770787539,135.43,128.68744,21.53967,130.4776402203,13.98744,4.07967,14.57025,114.7,17.46,116.0212980448,135.55,99.59744,5.73967,99.7626877458,13.98744,4.07967,14.57025,85.61,1.6600000000000001,85.6260924018,135.08
2021-06-24 14:30:00,13.33032,3.88801,13.88575,13.33032,3.88801,13.88575,0.0,0.0,0.0,135.83,92.92032,7.14801,93.1948491917,13.33032,3.88801,13.88575,79.59,3.26,79.6567366894,135.81,128.78032,19.95801,130.3176618209,13.33032,3.88801,13.88575,115.45,16.07,116.5630619021,135.69,99.43032,6.10801,99.617751036,13.33032,3.88801,13.88575,86.1,2.22,86.1286154539,135.42
2021-06-24 15:00:00,8.31408,2.42494,8.6605,8.31408,2.42494,8.6605,0.0,0.0,0.0,135.83,93.16408,4.8749400000000005,93.2915368201,8.31408,2.42494,8.6605,84.85,2.45,84.8853638739,135.81,130.96408,20.77494,132.6016153078,8.31408,2.42494,8.6605,122.65,18.35,124.0150998871,135.69,100.10408,3.76494,100.1748551576,8.31408,2.42494,8.6605,91.79,1.34,91.7997805008,135.42
2021-06-24 15:30:00,8.76744,2.55717,9.13275,8.76744,2.55717,9.13275,0.0,0.0,0.0,135.64,91.88744,5.82717,92.0720236552,8.76744,2.55717,9.13275,83.12,3.27,83.184297196,135.81,129.05744,19.77717,130.5640045057,8.76744,2.55717,9.13275,120.29,17.22,121.5163054903,135.5,98.70744,4.77717,98.8229733643,8.76744,2.55717,9.13275,89.94,2.22,89.9673940936,135.37
2021-06-24 16:00:00,16.04712,4.68041,16.71575,16.04712,4.68041,16.71575,0.0,0.0,0.0,135.64,90.46712,9.83041,90.999652537,16.04712,4.68041,16.71575,74.42,5.15,74.5979818762,135.75,124.73712,18.65041,126.1236968181,16.04712,4.68041,16.71575,108.69,13.97,109.5841092495,135.5,96.60712,8.96041,97.0217737524,16.04712,4.68041,16.71575,80.56,4.28,80.6736140259,135.33
2021-06-24 16:30:00,21.0744,6.1467,21.9525,21.0744,6.1467,21.9525,0.0,0.0,0.0,137.29,87.8744,13.1767,88.8568264021,21.0744,6.1467,21.9525,66.8,7.03,67.1688983087,136.98,119.8944,16.0567,120.964807966,21.0744,6.1467,21.9525,98.82,9.91,99.3156609,137.16,93.3844,12.4467,94.2102250515,21.0744,6.1467,21.9525,72.31,6.3,72.5839245288,136.57
2021-06-24 17:00:00,21.58272,6.29496,22.482,21.58272,6.29496,22.482,0.0,0.0,0.0,137.29,89.97272,13.34496,90.9570134822,21.58272,6.29496,22.482,68.39,7.05,68.7524152303,136.98,122.70272,15.36496,123.6609861322,21.58272,6.29496,22.482,101.12,9.07,101.5259538246,137.16,95.58272,12.62496,96.4128932125,21.58272,6.29496,22.482,74.0,6.33,74.2702423586,136.57
2021-06-24 17:30:00,20.41296,5.95378,21.2635,20.41296,5.95378,21.2635,0.0,0.0,0.0,137.57,88.21296,14.60378,89.4136270501,20.41296,5.95378,21.2635,67.8,8.65,68.3495610813,137.22,120.35296,13.62378,121.1216015509,20.41296,5.95378,21.2635,99.94,7.67,100.2338889797,137.5,93.80296,13.993780000000001,94.8410311176,20.41296,5.95378,21.2635,73.39,8.04,73.8290843774,136.79
2021-06-24 18:00:00,20.55912,5.99641,21.41575,20.55912,5.99641,21.41575,0.0,0.0,0.0,137.57,88.63912,15.13641,89.9222136186,20.55912,5.99641,21.41575,68.08,9.14,68.6907999662,137.22,120.88912,11.92641,121.4760000571,20.55912,5.99641,21.41575,100.33,5.93,100.5050934033,137.5,94.24912,14.57641,95.3696406057,20.55912,5.99641,21.41575,73.69,8.58,74.187819081,136.79
2021-06-24 18:30:00,19.24752,5.61386,20.0495,19.24752,5.61386,20.0495,0.0,0.0,0.0,138.16,89.10752,15.38386,90.4257334449,19.24752,5.61386,20.0495,69.86,9.77,70.5398646157,137.67,122.06752,8.28386,122.3482806395,19.24752,5.61386,20.0495,102.82,2.67,102.8546610514,138.08,94.84752,14.853860000000001,96.0035895529,19.24752,5.61386,20.0495,75.6,9.24,76.1625734859,137.25
2021-06-24 19:00:00,12.40704,3.61872,12.924,12.40704,3.61872,12.924,0.0,0.0,0.0,138.44,89.40704,12.36872,90.2585399616,12.40704,3.61872,12.924,77.0,8.75,77.4955643892,137.71,124.55704,8.21872,124.8278958086,12.40704,3.61872,12.924,112.15,4.6,112.2442982962,138.36,95.72704,11.74872,96.4453140842,12.40704,3.61872,12.924,83.32,8.13,83.7157052171,137.28
2021-06-24 19:30:00,12.16872,3.54921,12.67575,12.16872,3.54921,12.67575,0.0,0.0,0.0,137.02,88.50872,14.09921,89.6246686949,12.16872,3.54921,12.67575,76.34,10.55,77.0655441816,136.74,122.96872,9.38921,123.326653092,12.16872,3.54921,12.67575,110.8,5.84,110.9537993942,136.94,94.78872,13.62921,95.7635463235,12.16872,3.54921,12.67575,82.62,10.08,83.2326306204,136.29
2021-06-24 20:00:00,9.7008,2.8294,10.105,9.7008,2.8294,10.105,0.0,0.0,0.0,137.02,88.4008,13.3894,89.4090458119,9.7008,2.8294,10.105,78.7,10.56,79.4053121649,136.74,123.5708,8.2594,123.8465191315,9.7008,2.8294,10.105,113.87,5.43,113.999393858,136.94,94.8708,12.8994,95.7437371999,9.7008,2.8294,10.105,85.17,10.07,85.7632427092,136.29
2021-06-24 20:30:00,3.99672,1.16571,4.16325,3.99672,1.16571,4.16325,0.0,0.0,0.0,137.63,87.99672,10.26571,88.5934959947,3.99672,1.16571,4.16325,84.0,9.1,84.4914788603,137.3,124.87672,5.88571,125.0153461786,3.99672,1.16571,4.16325,120.88,4.72,120.9721157953,137.55,94.92672,9.63571,95.4145118793,3.99672,1.16571,4.16325,90.93,8.47,91.3236322099,136.88
2021-06-24 21:00:00,3.19728,0.93254,3.3305,3.19728,0.93254,3.3305,0.0,0.0,0.0,137.3,85.37728,11.04254,86.0884291287,3.19728,0.93254,3.3305,82.18,10.11,82.7995440809,136.76,121.44728,4.83254,121.5433883938,3.19728,0.93254,3.3305,118.25,3.9,118.3142954169,137.21,92.13728,10.51254,92.7350627489,3.19728,0.93254,3.3305,88.94,9.58,89.4544576866,136.32
2021-06-24 21:30:00,4.19856,1.22458,4.3735,4.19856,1.22458,4.3735,0.0,0.0,0.0,137.61,84.96856,11.35458,85.7238745942,4.19856,1.22458,4.3735,80.77,10.13,81.4027628524,136.94,120.53856,3.59458,120.5921450686,4.19856,1.22458,4.3735,116.34,2.37,116.3641375167,137.53,91.64856,10.81458,92.2844173772,4.19856,1.22458,4.3735,87.45,9.59,87.9742610085,136.51
2021-06-24 22:00:00,9.59664,2.79902,9.9965,9.59664,2.79902,9.9965,0.0,0.0,0.0,137.61,81.81664,15.11902,83.2018470147,9.59664,2.79902,9.9965,72.22,12.32,73.2632977691,136.94,114.21664,3.49902,114.2702235661,9.59664,2.79902,9.9965,104.62,0.7000000000000001,104.6223417822,137.53,87.81664,14.78902,89.0532277542,9.59664,2.79902,9.9965,78.22,11.99,79.1336116957,136.51
2021-06-24 22:30:00,7.236,2.1105,7.5375,7.236,2.1105,7.5375,0.0,0.0,0.0,138.04,79.846,15.4605,81.3290278821,7.236,2.1105,7.5375,72.61,13.35,73.8270587251,137.31,112.156,3.6605,112.2157190248,7.236,2.1105,7.5375,104.92,1.55,104.9314485748,138.12,85.866,15.2205,87.2045502038,7.236,2.1105,7.5375,78.63,13.11,79.7154251071,136.98
2021-06-24 23:00:00,3.25008,0.9479400000000001,3.3855,3.25008,0.9479400000000001,3.3855,0.0,0.0,0.0,138.04,76.76008,12.23794,77.729512137,3.25008,0.9479400000000001,3.3855,73.51,11.29,74.3719315333,137.31,109.12008,3.93794,109.1911133319,3.25008,0.9479400000000001,3.3855,105.87,2.99,105.9122136489,137.95,82.85008,11.80794,83.6872941554,3.25008,0.9479400000000001,3.3855,79.6,10.86,80.3374109615,136.88
2021-06-24 23:30:00,2.49,0.7262500000000001,2.59375,2.49,0.7262500000000001,2.59375,0.0,0.0,0.0,138.04,71.45,13.88625,72.7868837021,2.49,0.7262500000000001,2.59375,68.96,13.16,70.2044670943,136.92,101.86,4.07625,101.9415293885,2.49,0.7262500000000001,2.59375,99.37,3.35,99.4264522147,137.95,77.2,13.61625,78.3915956214,2.49,0.7262500000000001,2.59375,74.71,12.89,75.8138259159,136.48
2021-06-25 00:00:00,2.48568,0.72499,2.58925,2.48568,0.72499,2.58925,0.0,0.0,0.0,138.93,69.44568,14.90499,71.0271863272,2.48568,0.72499,2.58925,66.96,14.18,68.4449705968,137.94,98.78568,5.04499,98.91442006689999,2.48568,0.72499,2.58925,96.3,4.32,96.3968484962,138.84,75.03568,14.71499,76.4649213938,2.48568,0.72499,2.58925,72.55,13.99,73.886552227,137.48
2021-06-25 00:30:00,2.45016,0.7146300000000001,2.55225,2.45016,0.7146300000000001,2.55225,0.0,0.0,0.0,138.9,66.34016,15.79463,68.1944804633,2.45016,0.7146300000000001,2.55225,63.89,15.08,65.6455520199,137.94,94.51016,5.23463,94.655014101,2.45016,0.7146300000000001,2.55225,92.06,4.52,92.1708956233,138.81,71.72016,15.67463,73.4130463614,2.45016,0.7146300000000001,2.55225,69.27,14.96,70.8670198329,137.48
2021-06-25 01:00:00,2.51568,0.7337400000000001,2.6205,2.51568,0.7337400000000001,2.6205,0.0,0.0,0.0,139.13,63.44568,16.37374,65.5244509496,2.51568,0.7337400000000001,2.6205,60.93,15.64,62.9052819722,138.22,90.47568,5.53374,90.644751364,2.51568,0.7337400000000001,2.6205,87.96,4.8,88.0908712637,139.05,68.56568,16.32374,70.4820328981,2.51568,0.7337400000000001,2.6205,66.05,15.59,67.8649438223,137.78
2021-06-25 01:30:00,2.68704,0.7837200000000001,2.799,2.68704,0.7837200000000001,2.799,0.0,0.0,0.0,139.24,63.22704,13.41372,64.6342515343,2.68704,0.7837200000000001,2.799,60.54,12.63,61.8434192134,138.62,89.30704,12.69372,90.2046446753,2.68704,0.7837200000000001,2.799,86.62,11.91,87.4349615429,139.15,68.30704,13.14372,69.5601113354,2.68704,0.7837200000000001,2.799,65.62,12.36,66.7739020876,138.18
2021-06-25 02:00:00,2.69376,0.78568,2.806,2.69376,0.78568,2.806,0.0,0.0,0.0,139.24,63.59376,7.01568,63.9795754659,2.69376,0.78568,2.806,60.9,6.23,61.2178315526,138.62,87.95376,26.59568,91.8868548422,2.69376,0.78568,2.806,85.26,25.81,89.0809951673,139.15,68.69376,6.23568,68.9762014611,2.69376,0.78568,2.806,66.0,5.45,66.2246366543,138.18
2021-06-25 02:30:00,2.6471999999999998,0.7721,2.7575000000000003,2.6471999999999998,0.7721,2.7575000000000003,0.0,0.0,0.0,137.86,61.3972,7.7921,61.8896840374,2.6471999999999998,0.7721,2.7575000000000003,58.75,7.02,59.1679212074,138.23,85.0272,27.6821,89.4199273107,2.6471999999999998,0.7721,2.7575000000000003,82.38,26.91,86.6637900164,137.77,66.3172,7.0721,66.6932201521,2.6471999999999998,0.7721,2.7575000000000003,63.67,6.3,63.9809260639,137.82
2021-06-25 03:00:00,2.87544,0.83867,2.99525,2.87544,0.83867,2.99525,0.0,0.0,0.0,137.86,60.73544,7.90867,61.2481896317,2.87544,0.83867,2.99525,57.86,7.07,58.290346542099996,138.23,83.98544,27.82867,88.4759233123,2.87544,0.83867,2.99525,81.11,26.99,85.482701174,137.77,65.58544,7.19867,65.9793209253,2.87544,0.83867,2.99525,62.71,6.36,63.0316880624,137.82
2021-06-25 03:30:00,2.7912,0.8141,2.9075,2.7912,0.8141,2.9075,0.0,0.0,0.0,137.86,61.8312,7.1341,62.241406445,2.7912,0.8141,2.9075,59.04,6.32,59.3773020606,138.23,85.4512,26.7841,89.5505197877,2.7912,0.8141,2.9075,82.66,25.97,86.6436177684,137.77,66.7612,6.3641,67.0638471477,2.7912,0.8141,2.9075,63.97,5.55,64.2103060264,137.82
2021-06-25 04:00:00,2.81208,0.8201900000000001,2.92925,2.81208,0.8201900000000001,2.92925,0.0,0.0,0.0,137.76,61.31208,7.57019,61.7776572117,2.81208,0.8201900000000001,2.92925,58.5,6.75,58.8881354774,138.14,84.76208,27.37019,89.0715302808,2.81208,0.8201900000000001,2.92925,81.95,26.55,86.1435139752,137.67,66.23208,6.83019,66.5833306208,2.81208,0.8201900000000001,2.92925,63.42,6.01,63.704132519,137.74
2021-06-25 04:30:00,2.75016,0.8021300000000001,2.86475,2.75016,0.8021300000000001,2.86475,0.0,0.0,0.0,137.81,61.64016,7.33213,62.0747086595,2.75016,0.8021300000000001,2.86475,58.89,6.53,59.2509324821,138.18,85.22016,27.05213,89.4108125898,2.75016,0.8021300000000001,2.86475,82.47,26.25,86.5468855592,137.73,66.57016,6.58213,66.8947728732,2.75016,0.8021300000000001,2.86475,63.82,5.78,64.0812047327,137.8
