Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-25 05:00:00,2.81808,0.8219400000000001,2.9355,2.81808,0.8219400000000001,2.9355,0.0,0.0,0.0,137.85,60.75808,7.36194,61.2024709129,2.81808,0.8219400000000001,2.9355,57.94,6.54,58.30793428,138.22,83.97808,27.15194,88.2584033747,2.81808,0.8219400000000001,2.9355,81.16,26.33,85.3241730109,137.77,65.59808,6.60194,65.929460118,2.81808,0.8219400000000001,2.9355,62.78,5.78,63.0455137183,137.83
2021-06-25 05:30:00,3.08376,0.8994300000000001,3.21225,3.08376,0.8994300000000001,3.21225,0.0,0.0,0.0,138.24,61.05376,7.39943,61.5005136114,3.08376,0.8994300000000001,3.21225,57.97,6.5,58.3332743809,138.61,84.34376,27.23943,88.6332691356,3.08376,0.8994300000000001,3.21225,81.26,26.34,85.4223811422,138.15,65.92376,6.63943,66.2572574384,3.08376,0.8994300000000001,3.21225,62.84,5.74,63.1016101221,138.21
2021-06-25 06:00:00,4.2864,1.2502,4.465,4.2864,1.2502,4.465,0.0,0.0,0.0,138.43,63.2564,7.6702,63.7197309238,4.2864,1.2502,4.465,58.97,6.42,59.3184397974,138.8,87.0764,27.4502,91.3006731465,4.2864,1.2502,4.465,82.79,26.2,86.8367669827,138.34,68.1864,6.9002,68.5346474785,4.2864,1.2502,4.465,63.9,5.65,64.1492985153,138.4
2021-06-25 06:30:00,8.38608,2.4459400000000002,8.7355,8.38608,2.4459400000000002,8.7355,0.0,0.0,0.0,138.23,70.31608,6.50594,70.6164170845,8.38608,2.4459400000000002,8.7355,61.93,4.06,62.0629398272,138.61,95.65608,24.53594,98.752711318,8.38608,2.4459400000000002,8.7355,87.27,22.09,90.0223361172,138.14,75.45608,5.55594,75.6603494457,8.38608,2.4459400000000002,8.7355,67.07,3.11,67.1420658008,138.22
2021-06-25 07:00:00,9.62712,2.80791,10.02825,9.62712,2.80791,10.02825,0.0,0.0,0.0,137.58,77.57712,5.35791,77.7619235041,9.62712,2.80791,10.02825,67.95,2.55,67.9978308478,138.12,105.38712,19.21791,107.1250350136,9.62712,2.80791,10.02825,95.76,16.41,97.1558835069,137.5,83.19712,4.29791,83.3080596741,9.62712,2.80791,10.02825,73.57,1.49,73.5850868043,137.72
2021-06-25 07:30:00,6.44856,1.88083,6.71725,6.44856,1.88083,6.71725,0.0,0.0,0.0,136.81,86.16856,2.96083,86.2194133984,6.44856,1.88083,6.71725,79.72,1.08,79.727315269,137.75,118.41856,11.69083,118.9942471658,6.44856,1.88083,6.71725,111.97,9.81,112.3989190339,136.71,92.68856,3.91083,92.7710285928,6.44856,1.88083,6.71725,86.24,2.03,86.2638887368,137.35
2021-06-25 08:00:00,10.79256,3.14783,11.24225,10.79256,3.14783,11.24225,0.0,0.0,0.0,135.38,88.96256,13.12783,89.9259528849,10.79256,3.14783,11.24225,78.17,9.98,78.804500506,136.63,125.75256,21.67783,127.6073456352,10.79256,3.14783,11.24225,114.96,18.53,116.4438169247,135.25,95.46256,12.58783,96.2889081144,10.79256,3.14783,11.24225,84.67,9.44,85.1946154402,136.25
2021-06-25 08:30:00,17.8356,5.20205,18.57875,17.8356,5.20205,18.57875,0.0,0.0,0.0,138.45,88.6556,15.59205,90.0162620562,17.8356,5.20205,18.57875,70.82,10.39,71.5781007013,137.2,123.2756,22.68205,125.3449199113,17.8356,5.20205,18.57875,105.44,17.48,106.8791092777,138.29,94.5156,15.12205,95.7176840483,17.8356,5.20205,18.57875,76.68,9.92,77.3190067189,136.79
2021-06-25 09:00:00,18.19632,5.30726,18.9545,18.19632,5.30726,18.9545,0.0,0.0,0.0,138.72,90.53632,14.99726,91.770055283,18.19632,5.30726,18.9545,72.34,9.69,72.9861062121,137.38,126.01632,23.71726,128.2287851001,18.19632,5.30726,18.9545,107.82,18.41,109.3804392933,138.56,96.51632,14.45726,97.5930960317,18.19632,5.30726,18.9545,78.32,9.15,78.852678458,137.0
2021-06-25 09:30:00,18.64464,5.43802,19.4215,18.64464,5.43802,19.4215,0.0,0.0,0.0,138.59,91.70464,14.16802,92.7926386533,18.64464,5.43802,19.4215,73.06,8.73,73.579728866,137.27,127.73464,23.46802,129.8725768538,18.64464,5.43802,19.4215,109.09,18.03,110.5699280998,138.44,97.74464,13.55802,98.6804669377,18.64464,5.43802,19.4215,79.1,8.12,79.5156865027,136.91
2021-06-25 10:00:00,18.41688,5.37159,19.18425,18.41688,5.37159,19.18425,0.0,0.0,0.0,138.44,91.68688,13.18159,92.6295756174,18.41688,5.37159,19.18425,73.27,7.8100000000000005,73.6850663296,136.99,127.83688,23.78159,130.0301192457,18.41688,5.37159,19.18425,109.42,18.41,110.9579402296,138.29,97.72688,12.52159,98.525800127,18.41688,5.37159,19.18425,79.31,7.15,79.631643208,136.63
2021-06-25 10:30:00,17.11056,4.9905800000000005,17.8235,17.11056,4.9905800000000005,17.8235,0.0,0.0,0.0,138.28,90.76056,13.20058,91.7155088513,17.11056,4.9905800000000005,17.8235,73.65,8.21,74.1061846272,136.79,126.85056,22.84058,128.8904832292,17.11056,4.9905800000000005,17.8235,109.74,17.85,111.1822382397,138.13,96.85056,12.55058,97.66037083,17.11056,4.9905800000000005,17.8235,79.74,7.5600000000000005,80.0975729969,136.43
2021-06-25 11:00:00,15.857520000000001,4.62511,16.51825,15.857520000000001,4.62511,16.51825,0.0,0.0,0.0,138.37,91.48752,12.36511,92.3193493319,15.857520000000001,4.62511,16.51825,75.63,7.74,76.025025485,136.86,128.11752,22.86511,130.1418925107,15.857520000000001,4.62511,16.51825,112.26,18.24,113.732164316,138.23,97.69752,11.68511,98.3938372555,15.857520000000001,4.62511,16.51825,81.84,7.06,82.1439541293,136.5
2021-06-25 11:30:00,17.39184,5.07262,18.1165,17.39184,5.07262,18.1165,0.0,0.0,0.0,137.49,93.53184,12.45262,94.3571557363,17.39184,5.07262,18.1165,76.14,7.38,76.4968234635,136.35,130.09184,27.16262,132.8973090768,17.39184,5.07262,18.1165,112.7,22.09,114.8444952969,137.35,99.82184,11.74262,100.5101430974,17.39184,5.07262,18.1165,82.43,6.67,82.6994183776,135.97
2021-06-25 12:00:00,17.75712,5.17916,18.497,17.75712,5.17916,18.497,0.0,0.0,0.0,137.49,91.93712,13.23916,92.8854638326,17.75712,5.17916,18.497,74.18,8.06,74.6165933288,136.35,127.67712,26.47916,130.3939909881,17.75712,5.17916,18.497,109.92,21.3,111.9647105118,137.35,98.08712,12.56916,98.8891646896,17.75712,5.17916,18.497,80.33,7.39,80.6692072603,135.97
2021-06-25 12:30:00,21.41928,6.24729,22.31175,21.41928,6.24729,22.31175,0.0,0.0,0.0,137.73,91.11928,15.43729,92.4177099384,21.41928,6.24729,22.31175,69.7,9.19,70.3032438796,136.57,125.74928,25.36729,128.2824260079,21.41928,6.24729,22.31175,104.33,19.12,106.0675412178,137.59,96.88928,14.87729,98.024825104,21.41928,6.24729,22.31175,75.47,8.63,75.9618180404,136.18
2021-06-25 13:00:00,20.04888,5.84759,20.88425,20.04888,5.84759,20.88425,0.0,0.0,0.0,138.31,91.69888,15.36759,92.9776715973,20.04888,5.84759,20.88425,71.65,9.52,72.2796852511,137.02,127.15888,24.16759,129.4351311247,20.04888,5.84759,20.88425,107.11,18.32,108.6654245839,138.17,97.61888,14.81759,98.7370584222,20.04888,5.84759,20.88425,77.57,8.97,78.0869118355,136.62
2021-06-25 13:30:00,17.05248,4.97364,17.763,17.05248,4.97364,17.763,0.0,0.0,0.0,139.08,91.50248,15.32364,92.7767093025,17.05248,4.97364,17.763,74.45,10.35,75.1659829976,137.83,127.86248,23.50364,130.0047494709,17.05248,4.97364,17.763,110.81,18.53,112.3486404012,138.93,97.66248,14.81364,98.7795724318,17.05248,4.97364,17.763,80.61,9.84,81.2083597913,137.44
2021-06-25 14:00:00,14.93856,4.35708,15.561,14.93856,4.35708,15.561,0.0,0.0,0.0,139.08,90.40856,15.41708,91.7136526205,14.93856,4.35708,15.561,75.47,11.06,76.2761070061,137.83,127.01856,21.17708,128.7718265064,14.93856,4.35708,15.561,112.08,16.82,113.3350731239,138.93,96.63856,14.96708,97.7907192048,14.93856,4.35708,15.561,81.7,10.61,82.3860552521,137.44
2021-06-25 14:30:00,10.09224,3.16357,10.5764589236,10.09224,2.9435700000000002,10.51275,0.0,0.22,0.22,139.64,88.60224,13.31357,89.5969200317,10.09224,2.9435700000000002,10.51275,78.51,10.37,79.1918998383,138.27,126.17224,20.56357,127.8369843111,10.09224,2.9435700000000002,10.51275,116.08,17.62,117.4096708112,139.49,95.09224,12.80357,95.950328363,10.09224,2.9435700000000002,10.51275,85.0,9.86,85.5699690312,137.88
2021-06-25 15:00:00,9.33072,3.21146,9.8679182734,9.33072,2.72146,9.7195,0.0,0.49,0.49,139.64,88.76072,13.04146,89.7136839833,9.33072,2.72146,9.7195,79.43,10.32,80.0976110755,138.27,126.46072,20.50146,128.111762009,9.33072,2.72146,9.7195,117.13,17.78,118.4717911572,139.49,95.30072,12.52146,96.11979085,9.33072,2.72146,9.7195,85.97,9.8,86.5267640675,137.88
2021-06-25 15:30:00,22.81512,4.52816,23.2601361475,10.24512,2.98816,10.672,12.57,1.54,12.6639843651,139.82,85.51512,14.26816,86.6972671911,10.24512,2.98816,10.672,75.27,11.28,76.1105202978,138.46,118.73512,19.83816,120.3809840199,10.24512,2.98816,10.672,108.49,16.85,109.7907218302,139.67,91.81512,13.80816,92.8476254042,10.24512,2.98816,10.672,81.57,10.82,82.2844900331,138.06
2021-06-25 16:00:00,80.73496,9.49478,81.2913563268,10.40496,3.03478,10.8385,70.33,6.46,70.626061054,140.35,73.11496,13.62478,74.3735975051,10.40496,3.03478,10.8385,62.71,10.59,63.5978946192,138.94,88.92496,20.62478,91.2854318117,10.40496,3.03478,10.8385,78.52,17.59,80.4661326273,140.2,78.31496,13.17478,79.4154127852,10.40496,3.03478,10.8385,67.91,10.14,68.6628553149,138.55
2021-06-25 16:30:00,81.48248,10.31739,82.1330815406,10.722480000000001,3.12739,11.16925,70.76,7.19,71.1243537756,140.51,73.80248,14.35739,75.1860406044,10.722480000000001,3.12739,11.16925,63.08,11.23,64.0718292231,138.94,89.74248,19.80739,91.9023689312,10.722480000000001,3.12739,11.16925,79.02,16.68,80.7612704209,140.36,79.05248,13.94739,80.2734344722,10.722480000000001,3.12739,11.16925,68.33,10.82,69.1813652655,138.52
2021-06-25 17:00:00,81.0984,11.33745,81.8870457097,10.4484,3.04745,10.88375,70.65,8.29,71.1347074219,140.29,73.1884,15.49745,74.8111813238,10.4484,3.04745,10.88375,62.74,12.45,63.9633496621,138.69,89.3584,18.54745,91.262980184,10.4484,3.04745,10.88375,78.91,15.5,80.41789664,140.13,78.3984,15.18745,79.8559187541,10.4484,3.04745,10.88375,67.95,12.14,69.0259523658,138.28
2021-06-25 17:30:00,82.24,10.63125,82.9243093222,11.49,3.35125,11.96875,70.75,7.28,71.1235607939,139.86,74.46,13.83125,75.7337116254,11.49,3.35125,11.96875,62.97,10.48,63.8361284854,138.69,89.98,17.70125,91.7046054,11.49,3.35125,11.96875,78.49,14.35,79.7909932261,139.7,79.68,13.39125,80.7974503098,11.49,3.35125,11.96875,68.19,10.04,68.9251601376,138.3
2021-06-25 18:00:00,82.412,9.8635,83.0001588929,9.852,2.8735,10.2625,72.56,6.99,72.8959100362,139.86,74.892,9.7135,75.5192938675,9.852,2.8735,10.2625,65.04,6.84,65.3986788857,138.69,89.592,15.3635,90.8997447535,9.852,2.8735,10.2625,79.74,12.49,80.7122524776,139.7,80.292,8.9635,80.7907766781,9.852,2.8735,10.2625,70.44,6.09,70.7027701013,138.3
2021-06-25 18:30:00,81.33576,9.47043,81.8852544672,12.75576,3.72043,13.28725,68.58,5.75,68.8206284482,139.11,74.11576,12.68043,75.1926803975,12.75576,3.72043,13.28725,61.36,8.96,62.0107345546,138.56,88.08576,17.72043,89.8505133773,12.75576,3.72043,13.28725,75.33,14.0,76.6198988514,138.95,79.24576,12.09043,80.1627655184,12.75576,3.72043,13.28725,66.49,8.37,67.0147521073,138.19
2021-06-25 19:00:00,78.46016,9.04838,78.980186679,11.96016,3.4883800000000003,12.4585,66.5,5.5600000000000005,66.7320282923,139.77,71.56016,14.21838,72.9590215741,11.96016,3.4883800000000003,12.4585,59.6,10.73,60.5581778127,139.31,84.99016,17.64838,86.8031831988,11.96016,3.4883800000000003,12.4585,73.03,14.16,74.3900967871,139.61,76.54016,13.78838,77.7722027195,11.96016,3.4883800000000003,12.4585,64.58,10.3,65.3962261908,138.92
2021-06-25 19:30:00,77.13584,8.38337,77.5900683404,12.76584,3.72337,13.29775,64.37,4.66,64.5384575273,139.64,70.45584,14.97337,72.0293495685,12.76584,3.72337,13.29775,57.69,11.25,58.7766841528,139.35,83.43584,18.94337,85.559281574,12.76584,3.72337,13.29775,70.67,15.22,72.2903679614,139.49,75.27584,14.59337,76.6773665149,12.76584,3.72337,13.29775,62.51,10.87,63.4480653763,138.98
2021-06-25 20:00:00,74.51032,7.31426,74.8684592192,14.62032,4.26426,15.2295,59.89,3.05,59.9676129256,139.87,68.10032,16.27426,70.0178914468,14.62032,4.26426,15.2295,53.48,12.01,54.8119558126,139.54,80.33032,21.20426,83.0817726908,14.62032,4.26426,15.2295,65.71,16.94,67.8584386794,139.72,72.59032,15.95426,74.3228966729,14.62032,4.26426,15.2295,57.97,11.69,59.1369343135,139.16
2021-06-25 20:30:00,72.38712,7.37791,72.7621378044,15.86712,4.62791,16.52825,56.52,2.75,56.5868615493,140.16,66.11712,16.92791,68.249745011,15.86712,4.62791,16.52825,50.25,12.3,51.7334756227,139.73,77.86712,21.98791,80.9120297809,15.86712,4.62791,16.52825,62.0,17.36,64.3845447293,140.01,70.35712,16.64791,72.2999117708,15.86712,4.62791,16.52825,54.49,12.02,55.8000044803,139.34
2021-06-25 21:00:00,66.93976,6.7386800000000004,67.2780891301,15.38976,4.4886800000000004,16.031,51.55,2.25,51.5990794492,140.16,65.52976,17.72868,67.8856062814,15.38976,4.4886800000000004,16.031,50.14,13.24,51.8586270547,139.73,78.20976,21.89868,81.2177243279,15.38976,4.4886800000000004,16.031,62.82,17.41,65.1878861446,140.01,69.75976,17.52868,71.9282888563,15.38976,4.4886800000000004,16.031,54.37,13.04,55.9118815638,139.34
2021-06-25 21:30:00,69.75872,6.33921,70.0461604905,16.00872,4.66921,16.67575,53.75,1.67,53.7759369979,139.62,63.66872,18.31921,66.2517876096,16.00872,4.66921,16.67575,47.66,13.65,49.5761848068,139.29,74.95872,22.91921,78.3843089595,16.00872,4.66921,16.67575,58.95,18.25,61.7103313879,139.47,67.69872,18.15921,70.0918939497,16.00872,4.66921,16.67575,51.69,13.49,53.4213084827,138.91
2021-06-25 22:00:00,67.47696,6.13828,67.7555799341,14.97696,4.36828,15.600999999999999,52.5,1.77,52.5298286691,139.31,61.50696,19.59828,64.553843475,14.97696,4.36828,15.600999999999999,46.53,15.23,48.9591033415,138.95,72.54696,22.54828,75.9702990398,14.97696,4.36828,15.600999999999999,57.57,18.18,60.3723223009,139.17,65.43696,19.57828,68.3030364025,14.97696,4.36828,15.600999999999999,50.46,15.21,52.7025208126,138.56
2021-06-25 22:30:00,66.37744,4.65467,66.5404425426,8.34744,2.43467,8.69525,58.03,2.22,58.0724487171,139.41,60.41744,17.25467,62.833038228,8.34744,2.43467,8.69525,52.07,14.82,54.1379469504,139.22,72.03744,20.13467,74.7983803151,8.34744,2.43467,8.69525,63.69,17.7,66.103752541,139.28,64.78744,17.17467,67.0252316025,8.34744,2.43467,8.69525,56.44,14.74,58.3330198087,138.79
2021-06-25 23:00:00,53.9496,3.41655,54.0576743309,4.9596,1.44655,5.16625,48.99,1.97,49.0295931046,139.41,60.1596,15.86655,62.2167572368,4.9596,1.44655,5.16625,55.2,14.42,57.0524004754,139.22,74.3696,19.06655,76.7748053274,4.9596,1.44655,5.16625,69.41,17.62,71.6115388747,139.28,64.7396,15.75655,66.6294580202,4.9596,1.44655,5.16625,59.78,14.31,61.4688905057,138.79
2021-06-25 23:30:00,19.58536,1.47573,19.6408784264,3.34536,0.9757300000000001,3.48475,16.24,0.5,16.2476952212,140.08,64.26536,15.04573,66.003109678,3.34536,0.9757300000000001,3.48475,60.92,14.07,62.5236859118,139.91,87.20536,18.64573,89.176443414,3.34536,0.9757300000000001,3.48475,83.86,17.67,85.7013914706,139.95,69.39536,14.86573,70.9697535431,3.34536,0.9757300000000001,3.48475,66.05,13.89,67.4947005327,139.45
2021-06-26 00:00:00,56.05704,8.92747,56.7634693633,3.79704,1.10747,3.95525,52.26,7.82,52.8418394835,140.08,52.00704,8.38747,52.6790457636,3.79704,1.10747,3.95525,48.21,7.28,48.7565636607,139.91,62.33704,12.19747,63.5191689993,3.79704,1.10747,3.95525,58.54,11.09,59.5812025726,139.95,55.23704,24.19747,60.3046278685,3.79704,1.10747,3.95525,51.44,23.09,56.3845874331,139.45
2021-06-26 00:30:00,54.6156,11.4858,55.8102801014,4.7856000000000005,1.3958,4.985,49.83,10.09,50.8412922731,137.72,51.1956,5.8758,51.5316842826,4.7856000000000005,1.3958,4.985,46.41,4.48,46.6257278764,137.25,61.0356,10.4658,61.9263872432,4.7856000000000005,1.3958,4.985,56.25,9.07,56.9765513172,137.6,54.0456,26.7558,60.3058845636,4.7856000000000005,1.3958,4.985,49.26,25.36,55.4046676734,136.78
2021-06-26 01:00:00,52.84808,10.69194,53.9188013651,3.53808,1.03194,3.6855,49.31,9.66,50.2473054004,137.72,49.43808,5.7819400000000005,49.7750397715,3.53808,1.03194,3.6855,45.9,4.75,46.1451243362,137.25,59.19808,9.61194,59.9733446312,3.53808,1.03194,3.6855,55.66,8.58,56.317421816,137.6,52.24808,26.801940000000002,58.7214258295,3.53808,1.03194,3.6855,48.71,25.77,55.1067781675,136.78
2021-06-26 01:30:00,51.91384,10.40237,52.9457843946,3.33384,0.9723700000000001,3.47275,48.58,9.43,49.4867790425,138.01,48.54384,6.94237,49.0377497767,3.33384,0.9723700000000001,3.47275,45.21,5.97,45.6024670385,137.62,58.17384,9.26237,58.9065969002,3.33384,0.9723700000000001,3.47275,54.84,8.29,55.463048059,137.89,51.31384,28.15237,58.5291902572,3.33384,0.9723700000000001,3.47275,47.98,27.18,55.143746699,137.14
2021-06-26 02:00:00,51.33776,10.65893,52.4326080847,3.28776,0.9589300000000001,3.42475,48.05,9.7,49.0193074206,138.24,48.02776,7.15893,48.5583773345,3.28776,0.9589300000000001,3.42475,44.74,6.2,45.1675502989,138.0,57.51776,9.55893,58.3066536354,3.28776,0.9589300000000001,3.42475,54.23,8.6,54.9076761482,138.12,50.77776,28.40893,58.1846046164,3.28776,0.9589300000000001,3.42475,47.49,27.45,54.8525532678,137.53
2021-06-26 02:30:00,49.24352,11.19936,50.5009893606,3.3235200000000003,0.9693600000000001,3.462,45.92,10.23,47.0457150015,138.39,45.94352,7.70936,46.5858482975,3.3235200000000003,0.9693600000000001,3.462,42.62,6.74,43.1496465802,138.15,55.16352,10.14936,56.0894236661,3.3235200000000003,0.9693600000000001,3.462,51.84,9.18,52.6465383477,138.27,48.54352,29.02936,56.561268338,3.3235200000000003,0.9693600000000001,3.462,45.22,28.06,53.2185306073,137.69
2021-06-26 03:00:00,48.3992,11.2881,49.6981263455,3.0792,0.8981,3.2075,45.32,10.39,46.4957471173,138.45,45.169200000000004,7.4981,45.7873140974,3.0792,0.8981,3.2075,42.09,6.6,42.6043202035,138.2,54.2192,10.2581,55.1810679876,3.0792,0.8981,3.2075,51.14,9.36,51.9895104805,138.32,47.7492,28.8681,55.7974309288,3.0792,0.8981,3.2075,44.67,27.97,52.7041725103,137.75
2021-06-26 03:30:00,47.84728,12.68629,49.500547041,3.10728,0.90629,3.23675,44.74,11.78,46.2648462658,138.97,44.54728,6.70629,45.0492450654,3.10728,0.90629,3.23675,41.44,5.8,41.8439195105,138.46,53.59728,11.81629,54.884361459,3.10728,0.90629,3.23675,50.49,10.91,51.6552824017,138.85,47.08728,28.05629,54.8121094865,3.10728,0.90629,3.23675,43.98,27.15,51.6852290311,137.98
2021-06-26 04:00:00,47.37232,13.12276,49.1563173173,3.23232,0.94276,3.367,44.14,12.18,45.7896494854,138.97,44.07232,6.81276,44.5957743402,3.23232,0.94276,3.367,40.84,5.87,41.2596958302,138.46,53.04232,12.30276,54.4503959086,3.23232,0.94276,3.367,49.81,11.36,51.0889978371,138.85,46.55232,28.20276,54.4289828033,3.23232,0.94276,3.367,43.32,27.26,51.1832980571,137.98
2021-06-26 04:30:00,46.75344,13.13517,48.5635340844,3.10344,0.90517,3.2327500000000002,43.65,12.23,45.3309541042,139.14,43.49344,6.78517,44.0195167507,3.10344,0.90517,3.2327500000000002,40.39,5.88,40.8157628864,138.59,52.35344,12.31517,53.782395744,3.10344,0.90517,3.2327500000000002,49.25,11.41,50.554432051,139.01,45.95344,28.19517,53.9136926871,3.10344,0.90517,3.2327500000000002,42.85,27.29,50.802230266,138.13
2021-06-26 05:00:00,46.03184,13.62762,48.0066903738,3.11184,0.9076200000000001,3.2415,42.92,12.72,44.7652186413,139.2,42.811840000000004,6.58762,43.3157059443,3.11184,0.9076200000000001,3.2415,39.7,5.68,40.1042690994,138.64,51.54184,12.86762,53.1237885984,3.11184,0.9076200000000001,3.2415,48.43,11.96,49.8849325949,139.07,45.23184,27.99762,53.1957336208,3.11184,0.9076200000000001,3.2415,42.12,27.09,50.0795616994,138.21
2021-06-26 05:30:00,45.85144,13.86917,47.9031149985,3.3914400000000002,0.9891700000000001,3.53275,42.46,12.88,44.3705532983,139.37,42.65144,6.88917,43.2042358729,3.3914400000000002,0.9891700000000001,3.53275,39.26,5.9,39.7008513763,138.74,51.30144,13.11917,52.9523405296,3.3914400000000002,0.9891700000000001,3.53275,47.91,12.13,49.4217057577,139.25,45.05144,28.34917,53.2288238247,3.3914400000000002,0.9891700000000001,3.53275,41.66,27.36,49.8409991874,138.3
2021-06-26 06:00:00,44.8732,14.06135,47.0247343646,3.6732,1.07135,3.82625,41.2,12.99,43.1993067074,139.43,41.6332,7.60135,42.3214350426,3.6732,1.07135,3.82625,37.96,6.53,38.51756093,138.8,50.1632,13.311350000000001,51.8993128381,3.6732,1.07135,3.82625,46.49,12.24,48.0742935466,139.3,43.9432,29.14135,52.7278209872,3.6732,1.07135,3.82625,40.27,28.07,49.0876542524,138.35
2021-06-26 06:30:00,47.78488,13.26059,49.5907048121,4.18488,1.22059,4.35925,43.6,12.04,45.2318648742,139.1,44.26488,6.96059,44.8088095642,4.18488,1.22059,4.35925,40.08,5.74,40.4889367606,138.55,53.39488,12.42059,54.8204730567,4.18488,1.22059,4.35925,49.21,11.2,50.468446578,138.98,46.69488,28.32059,54.611973377300004,4.18488,1.22059,4.35925,42.51,27.1,50.41339207,138.09
2021-06-26 07:00:00,50.11728,15.30379,52.4017914099,8.68728,2.53379,9.04925,41.43,12.77,43.3534058639,139.1,46.34728,7.35379,46.9270560632,8.68728,2.53379,9.04925,37.66,4.82,37.9671963674,138.55,55.43728,14.55379,57.3158339132,8.68728,2.53379,9.04925,46.75,12.02,48.2705179173,138.98,48.64728,28.63379,56.4486650078,8.68728,2.53379,9.04925,39.96,26.1,47.7285197759,138.09
2021-06-26 07:30:00,53.66376,15.11318,55.7512990615,10.67376,3.11318,11.1185,42.99,12.0,44.633396689,139.1,49.56376,7.10318,50.0701654826,10.67376,3.11318,11.1185,38.89,3.99,39.0941453417,138.37,59.17376,14.26318,60.8684826183,10.67376,3.11318,11.1185,48.5,11.15,49.7651735655,138.97,51.92376,28.32318,59.146254132,10.67376,3.11318,11.1185,41.25,25.21,48.3436303974,137.91
2021-06-26 08:00:00,57.1,15.10875,59.0650855122,15.15,4.41875,15.78125,41.95,10.69,43.2906294711,139.1,52.73,8.10875,53.3498334258,15.15,4.41875,15.78125,37.58,3.69,37.7607269527,138.37,62.49,14.10875,64.0629138157,15.15,4.41875,15.78125,47.34,9.69,48.3215448842,138.97,54.99,29.20875,62.2659712569,15.15,4.41875,15.78125,39.84,24.79,46.9230188713,137.91
2021-06-26 08:30:00,60.08416,13.26038,61.5300248712,16.42416,4.79038,17.1085,43.66,8.47,44.4739980213,138.61,55.37416,7.89038,55.9334934744,16.42416,4.79038,17.1085,38.95,3.1,39.0731685431,137.99,65.69416,12.00038,66.7812232461,16.42416,4.79038,17.1085,49.27,7.21,49.7947487191,138.49,57.71416,28.72038,64.4653743637,16.42416,4.79038,17.1085,41.29,23.93,47.7232542897,137.55
2021-06-26 09:00:00,62.16216,12.48563,63.4036678147,17.88216,5.21563,18.62725,44.28,7.27,44.8728347667,137.65,57.28216,8.31563,57.8826015013,17.88216,5.21563,18.62725,39.4,3.1,39.5217661549,137.21,67.86216,11.08563,68.7616459399,17.88216,5.21563,18.62725,49.98,5.87,50.3235263073,137.54,59.65216,29.06563,66.3565448163,17.88216,5.21563,18.62725,41.77,23.85,48.0994324291,136.76
2021-06-26 09:30:00,63.6384,13.5887,65.0730260726,20.9784,6.1187,21.8525,42.66,7.47,43.3090810339,137.2,58.4784,10.4687,59.408054557,20.9784,6.1187,21.8525,37.5,4.35,37.7514569255,136.9,69.1184,12.1987,70.1866190969,20.9784,6.1187,21.8525,48.14,6.08,48.5224278041,137.09,60.7484,31.2987,68.3372279526,20.9784,6.1187,21.8525,39.77,25.18,47.0710664846,136.44
2021-06-26 10:00:00,64.48824,13.41657,65.8690932749,20.14824,5.87657,20.98775,44.34,7.54,44.9765183179,137.26,59.27824,9.796570000000001,60.0822979026,20.14824,5.87657,20.98775,39.13,3.92,39.3258604483,137.08,70.20824,12.05657,71.23593085,20.14824,5.87657,20.98775,50.06,6.18,50.4400237906,137.15,61.63824,30.55657,68.7966321884,20.14824,5.87657,20.98775,41.49,24.68,48.2754854973,136.64
2021-06-26 10:30:00,64.8672,13.36835,66.2304040269,21.2172,6.18835,22.10125,43.65,7.18,44.2365787556,136.81,59.5672,10.19835,60.4339114948,21.2172,6.18835,22.10125,38.35,4.01,38.5590793459,136.62,70.4772,11.97835,71.487877214,21.2172,6.18835,22.10125,49.26,5.79,49.599109871,136.7,61.8872,30.88835,69.1673021706,21.2172,6.18835,22.10125,40.67,24.7,47.5829685917,136.17
2021-06-26 11:00:00,65.36312,12.98716,66.6408566947,20.73312,6.04716,21.597,44.63,6.94,45.1663646976,136.81,60.07312,10.22716,60.9374642416,20.73312,6.04716,21.597,39.34,4.18,39.5614458785,136.62,71.12312,11.54716,72.0543898912,20.73312,6.04716,21.597,50.39,5.5,50.6892700677,136.7,62.44312,30.94716,69.6912472797,20.73312,6.04716,21.597,41.71,24.9,48.5770943964,136.17
2021-06-26 11:30:00,66.35504,12.84772,67.5873896714,20.49504,5.97772,21.349,45.86,6.87,46.3717209083,136.76,61.02504,10.08772,61.8531939499,20.49504,5.97772,21.349,40.53,4.11,40.7378570865,136.62,72.27504,11.40772,73.169785312,20.49504,5.97772,21.349,51.78,5.43,52.0639347341,136.65,63.45504,30.88772,70.5733189541,20.49504,5.97772,21.349,42.96,24.91,49.6595378553,136.17
2021-06-26 12:00:00,67.72432,10.44876,68.5256164146,16.38432,4.77876,17.067,51.34,5.67,51.6521490356,137.16,62.38432,7.71876,62.8600241632,16.38432,4.77876,17.067,46.0,2.94,46.0938564236,137.02,74.35432,8.89876,74.8849306082,16.38432,4.77876,17.067,57.97,4.12,58.116222348,137.05,65.16432,28.33876,71.0596504312,16.38432,4.77876,17.067,48.78,23.56,54.1715977243,136.57
2021-06-26 12:30:00,66.20144,12.95542,67.4571980255,20.28144,5.91542,21.1265,45.92,7.04,46.4565173038,136.73,60.88144,9.50542,61.6190128601,20.28144,5.91542,21.1265,40.6,3.59,40.7584114018,136.59,72.10144,11.53542,73.0183782664,20.28144,5.91542,21.1265,51.82,5.62,52.1238601794,136.62,63.36144,30.30542,70.2359634393,20.28144,5.91542,21.1265,43.08,24.39,49.5051360972,136.15
2021-06-26 13:00:00,63.33288,15.71834,65.2542711357,25.26288,7.36834,26.3155,38.07,8.35,38.9749586273,137.32,58.12288,10.66834,59.0938461927,25.26288,7.36834,26.3155,32.86,3.3,33.0252872811,137.11,68.21288,14.39834,69.7159177853,25.26288,7.36834,26.3155,42.95,7.03,43.5215280063,137.21,60.06288,31.55834,67.8489379243,25.26288,7.36834,26.3155,34.8,24.19,42.3815537705,136.65
2021-06-26 13:30:00,61.87968,15.51324,63.7946346662,26.23968,7.65324,27.333,35.64,7.86,36.4964272224,137.75,56.88968,10.45324,57.8420773918,26.23968,7.65324,27.333,30.65,2.8,30.7776298633,137.36,66.43968,14.12324,67.9242003015,26.23968,7.65324,27.333,40.2,6.47,40.7173292346,137.64,58.71968,31.29324,66.5377162893,26.23968,7.65324,27.333,32.48,23.64,40.1721296423,136.9
2021-06-26 14:00:00,59.53704,14.31122,61.2329172084,24.34704,7.10122,25.3615,35.19,7.21,35.9210272682,137.66,54.77704,9.21122,55.5461131408,24.34704,7.10122,25.3615,30.43,2.11,30.5030654197,137.27,64.04704,12.83122,65.3197025364,24.34704,7.10122,25.3615,39.7,5.73,40.1113811779,137.55,56.55704,30.04122,64.0404065622,24.34704,7.10122,25.3615,32.21,22.94,39.543997016,136.82
2021-06-26 14:30:00,59.18464,13.13927,60.6255888884,19.57464,5.70927,20.39025,39.61,7.43,40.3008312569,137.71,54.47464,8.17927,55.0852690005,19.57464,5.70927,20.39025,34.9,2.47,34.9872962659,137.31,64.28464,11.69927,65.3405529397,19.57464,5.70927,20.39025,44.71,5.99,45.1094690725,137.59,56.53464,29.05927,63.5657666741,19.57464,5.70927,20.39025,36.96,23.35,43.7180065877,136.86
2021-06-26 15:00:00,59.61368,11.93149,60.7959809261,15.19368,4.43149,15.82675,44.42,7.5,45.0487114133,137.88,54.91368,8.05149,55.500799475,15.19368,4.43149,15.82675,39.72,3.62,39.8846185891,137.49,65.34368,10.52149,66.1853327238,15.19368,4.43149,15.82675,50.15,6.09,50.5184184234,137.77,57.30368,29.08149,64.2607563149,15.19368,4.43149,15.82675,42.11,24.65,48.7942066233,137.04
2021-06-26 15:30:00,59.25088,13.47109,60.762957849,19.82088,5.78109,20.64675,39.43,7.69,40.172888868,138.34,54.59088,10.44109,55.5803970799,19.82088,5.78109,20.64675,34.77,4.66,35.0808851086,138.15,64.32088,12.06109,65.4419246047,19.82088,5.78109,20.64675,44.5,6.28,44.9409434703,138.22,56.68088,31.65109,64.9192856997,19.82088,5.78109,20.64675,36.86,25.87,45.032393896,137.69
2021-06-26 16:00:00,59.60688,14.01784,61.2329974899,21.38688,6.23784,22.278,38.22,7.78,39.0038049426,138.34,54.89688,10.99784,55.9876764869,21.38688,6.23784,22.278,33.51,4.76,33.8463838541,138.15,64.51688,12.60784,65.7372454123,21.38688,6.23784,22.278,43.13,6.37,43.5978646266,138.22,56.87688,32.23784,65.3778082104,21.38688,6.23784,22.278,35.49,26.0,43.9947735532,137.69
2021-06-26 16:30:00,60.60648,13.39689,62.0694939537,18.60648,5.42689,19.38175,42.0,7.97,42.7495134475,138.16,55.85648,10.40689,56.8176884206,18.60648,5.42689,19.38175,37.25,4.98,37.5814169504,137.98,66.00648,12.02689,67.0932298005,18.60648,5.42689,19.38175,47.4,6.6,47.8572878463,138.04,58.06648,31.59689,66.1065772617,18.60648,5.42689,19.38175,39.46,26.17,47.3493452964,137.52
2021-06-26 17:00:00,63.66992,11.97581,64.7864085898,14.17992,4.13581,14.77075,49.49,7.84,50.1071422055,138.16,58.80992,9.03581,59.5000214518,14.17992,4.13581,14.77075,44.63,4.9,44.8981837049,137.98,70.05992,10.65581,70.8656381977,14.17992,4.13581,14.77075,55.88,6.52,56.2590863772,138.04,61.48992,30.13581,68.4775679034,14.17992,4.13581,14.77075,47.31,26.0,53.983665122,137.52
2021-06-26 17:30:00,64.0124,13.2907,65.3775960116,15.3624,4.4807,16.0025,48.65,8.81,49.4412641424,137.95,58.8224,9.9707,59.6614582478,15.3624,4.4807,16.0025,43.46,5.49,43.8053843722,137.77,70.2824,12.0807,71.3131058239,15.3624,4.4807,16.0025,54.92,7.6,55.4433620914,137.83,61.4724,31.1107,68.8965283323,15.3624,4.4807,16.0025,46.11,26.63,53.247431863,137.36
2021-06-26 18:00:00,63.18536,13.36823,64.5840482756,13.84536,4.03823,14.42225,49.34,9.33,50.214385389,138.09,58.00536,9.33823,58.7522282834,13.84536,4.03823,14.42225,44.16,5.3,44.476910864,137.86,69.55536,12.22823,70.6220766734,13.84536,4.03823,14.42225,55.71,8.19,56.3087932742,137.96,60.68536,30.46823,67.9045356192,13.84536,4.03823,14.42225,46.84,26.43,53.7822507896,137.48
2021-06-26 18:30:00,62.43496,14.99478,64.2103391787,14.72496,4.29478,15.3385,47.71,10.7,48.8951337047,138.2,57.31496,9.51478,58.0993603945,14.72496,4.29478,15.3385,42.59,5.22,42.9086995841,137.89,68.57496,14.02478,69.9944254427,14.72496,4.29478,15.3385,53.85,9.73,54.7219827857,138.06,59.90496,30.68478,67.3064629605,14.72496,4.29478,15.3385,45.18,26.39,52.3226958403,137.51
2021-06-26 19:00:00,61.47088,15.57609,63.4135921366,15.14088,4.41609,15.77175,46.33,11.16,47.6551623646,138.51,56.44088,9.55609,57.2441419821,15.14088,4.41609,15.77175,41.3,5.14,41.6186208325,138.04,67.45088,14.646090000000001,69.0226713846,15.14088,4.41609,15.77175,52.31,10.23,53.3009286974,138.38,58.95088,30.75609,66.4916786137,15.14088,4.41609,15.77175,43.81,26.34,51.1186042454,137.65
2021-06-26 19:30:00,61.20504,14.75022,62.9573340561,13.71504,4.00022,14.2865,47.49,10.75,48.6915043925,138.55,56.17504,8.88022,56.8726069936,13.71504,4.00022,14.2865,42.46,4.88,42.7395133337,138.04,67.32504,13.77022,68.7188472681,13.71504,4.00022,14.2865,53.61,9.77,54.4929811994,138.42,58.73504,30.06022,65.9804649139,13.71504,4.00022,14.2865,45.02,26.06,52.0184967103,137.64
2021-06-26 20:00:00,61.29352,12.91311,62.6389974685,9.23352,2.69311,9.61825,52.06,10.22,53.053670938,138.55,56.48352,7.31311,56.9549787943,9.23352,2.69311,9.61825,47.25,4.62,47.4753293827,138.04,68.01352,11.94311,69.0541583054,9.23352,2.69311,9.61825,58.78,9.25,59.5033688122,138.42,59.35352,28.06311,65.6534727129,9.23352,2.69311,9.61825,50.12,25.37,56.1751840228,137.64
2021-06-26 20:30:00,60.5248,11.75765,61.65625474,7.0548,2.05765,7.34875,53.47,9.7,54.3427170833,137.29,55.8748,7.41765,56.3650140296,7.0548,2.05765,7.34875,48.82,5.36,49.1133586715,136.8,67.4248,10.75765,68.2776001963,7.0548,2.05765,7.34875,60.37,8.7,60.9936627856,137.16,58.8548,28.04765,65.1963047539,7.0548,2.05765,7.34875,51.8,25.99,57.9544657468,136.42
2021-06-26 21:00:00,59.3668,10.8499,60.350122388,4.6968,1.3699,4.8925,54.67,9.48,55.4858477452,136.65,54.7868,6.9799,55.2296338776,4.6968,1.3699,4.8925,50.09,5.61,50.4031764872,136.3,66.4368,9.8099,67.1571480354,4.6968,1.3699,4.8925,61.74,8.44,62.3142134669,136.53,57.8568,27.6499,64.1243033198,4.6968,1.3699,4.8925,53.16,26.28,59.3011298375,135.92
2021-06-26 21:30:00,58.4784,10.83995,59.4745977924,3.4284,0.9999500000000001,3.57125,55.05,9.84,55.9225187201,136.62,54.0284,6.88995,54.4659473209,3.4284,0.9999500000000001,3.57125,50.6,5.89,50.9416538797,136.3,65.58840000000001,9.83995,66.3224157473,3.4284,0.9999500000000001,3.57125,62.16,8.84,62.7854378021,136.49,57.1284,27.59995,63.4461293269,3.4284,0.9999500000000001,3.57125,53.7,26.6,59.9270389724,135.92
2021-06-26 22:00:00,57.9252,11.46235,59.0484060967,3.9852,1.16235,4.15125,53.94,10.3,54.9146027938,136.78,53.4852,7.51235,54.0102029395,3.9852,1.16235,4.15125,49.5,6.35,49.9056359543,136.47,64.8952,10.52235,65.7427321653,3.9852,1.16235,4.15125,60.91,9.36,61.6249762677,136.65,56.5252,28.25235,63.1925115466,3.9852,1.16235,4.15125,52.54,27.09,59.1127710398,136.08
2021-06-26 22:30:00,59.2976,11.5393,60.4099396643,3.8376,1.1193,3.9975,55.46,10.42,56.4303818878,136.65,54.9476,7.5593,55.4651400634,3.8376,1.1193,3.9975,51.11,6.44,51.514131071,136.34,66.4576,10.6393,67.3038431462,3.8376,1.1193,3.9975,62.62,9.52,63.3395200487,136.52,58.0676,28.2893,64.5920325137,3.8376,1.1193,3.9975,54.23,27.17,60.6555999064,135.96
2021-06-26 23:00:00,57.18056,12.06058,58.4386347535,3.19056,0.9305800000000001,3.3235,53.99,11.13,55.1252845798,136.65,53.06056,7.19058,53.5455644125,3.19056,0.9305800000000001,3.3235,49.87,6.26,50.2613618996,136.34,64.15056,11.21058,65.1227414368,3.19056,0.9305800000000001,3.3235,60.96,10.28,61.8207085045,136.52,56.12056,28.05058,62.7403561757,3.19056,0.9305800000000001,3.3235,52.93,27.12,59.4733494937,135.96
2021-06-26 23:30:00,54.03008,12.60794,55.4816158367,3.25008,0.9479400000000001,3.3855,50.78,11.66,52.1014779061,137.23,50.12008,7.50794,50.6793013197,3.25008,0.9479400000000001,3.3855,46.87,6.5600000000000005,47.3268475603,136.82,60.57008,11.79794,61.7083947243,3.25008,0.9479400000000001,3.3855,57.32,10.85,58.3378513488,137.1,53.01008,28.487940000000002,60.1799909193,3.25008,0.9479400000000001,3.3855,49.76,27.54,56.8727456696,136.44
2021-06-27 00:00:00,51.06056,13.17683,52.7333825614,3.28056,0.9568300000000001,3.41725,47.78,12.22,49.3179156088,137.55,47.33056,8.12683,48.0231951849,3.28056,0.9568300000000001,3.41725,44.05,7.17,44.6297143168,137.12,57.21056,12.40683,58.5403929451,3.28056,0.9568300000000001,3.41725,53.93,11.45,55.1320904737,137.42,50.02056,29.27683,57.9585127273,3.28056,0.9568300000000001,3.41725,46.74,28.32,54.6502516005,136.73
2021-06-27 00:30:00,49.06008,13.00669,50.7549547765,3.28008,0.95669,3.41675,45.78,12.05,47.3393166406,138.04,45.41008,8.50669,46.1999906966,3.28008,0.95669,3.41675,42.13,7.55,42.8011611992,137.61,54.94008,12.19669,56.2776299906,3.28008,0.95669,3.41675,51.66,11.24,52.8686409888,137.91,47.98008,29.76669,56.4636512312,3.28008,0.95669,3.41675,44.7,28.81,53.1799407672,137.23
2021-06-27 01:00:00,47.47304,14.20672,49.5532079688,3.14304,0.9167200000000001,3.274,44.33,13.29,46.2792934259,138.13,43.99304,8.26672,44.763000659,3.14304,0.9167200000000001,3.274,40.85,7.35,41.505963427,137.77,53.17304,13.54672,54.8715391218,3.14304,0.9167200000000001,3.274,50.03,12.63,51.5995910837,138.0,46.49304,29.56672,55.0980371701,3.14304,0.9167200000000001,3.274,43.35,28.65,51.961957238,137.39
2021-06-27 01:30:00,46.4396,14.63905,48.6922810419,2.9796,0.8690500000000001,3.10375,43.46,13.77,45.5893024733,138.71,42.9696,7.45905,43.6121995669,2.9796,0.8690500000000001,3.10375,39.99,6.59,40.5293498591,138.05,52.0296,14.03905,53.8903906189,2.9796,0.8690500000000001,3.10375,49.05,13.17,50.7873153455,138.58,45.3996,28.75905,53.7420378946,2.9796,0.8690500000000001,3.10375,42.42,27.89,50.7671990561,137.68
2021-06-27 02:00:00,46.09024,14.67257,48.3693553158,2.82024,0.82257,2.9377500000000003,43.27,13.85,45.4325367991,138.71,42.62024,7.45257,43.2669118064,2.82024,0.82257,2.9377500000000003,39.8,6.63,40.3484435883,138.05,51.65024,14.05257,53.5277686408,2.82024,0.82257,2.9377500000000003,48.83,13.23,50.5905307345,138.58,45.05024,28.82257,53.481442253,2.82024,0.82257,2.9377500000000003,42.23,28.0,50.6692500438,137.68
2021-06-27 02:30:00,45.16712,15.13916,47.6367809009,2.87712,0.83916,2.997,42.29,14.3,44.6422904878,139.52,41.85712,7.73916,42.5665724742,2.87712,0.83916,2.997,38.98,6.9,39.5859874198,138.84,50.59712,14.57916,52.655678313,2.87712,0.83916,2.997,47.72,13.74,49.6586951097,139.38,44.22712,29.26916,53.0351003638,2.87712,0.83916,2.997,41.35,28.43,50.1805480241,138.45
2021-06-27 03:00:00,44.20672,14.35946,46.4804064596,2.94672,0.8594600000000001,3.0695,41.26,13.5,43.4124129714,139.52,40.91672,9.10946,41.9184951668,2.94672,0.8594600000000001,3.0695,37.97,8.25,38.8559313362,138.84,49.49672,13.65946,51.3469194621,2.94672,0.8594600000000001,3.0695,46.55,12.8,48.2777640327,139.38,43.21672,30.88946,53.1210281023,2.94672,0.8594600000000001,3.0695,40.27,30.03,50.2341895525,138.45
2021-06-27 03:30:00,43.375280000000004,12.61279,45.1718649899,3.09528,0.9027900000000001,3.22425,40.28,11.71,41.947616142,138.51,40.79528,4.48279,41.040836693,3.09528,0.9027900000000001,3.22425,37.7,3.58,37.8695973044,139.11,48.17528,26.47279,54.9696844948,3.09528,0.9027900000000001,3.22425,45.08,25.57,51.8269360468,138.38,43.08528,25.41279,50.0215078567,3.09528,0.9027900000000001,3.22425,39.99,24.51,46.9035201238,138.73
2021-06-27 04:00:00,42.72232,11.34401,44.2027509219,3.20232,0.9340100000000001,3.33575,39.52,10.41,40.8680621023,138.51,40.72232,0.9440100000000001,40.7332603785,3.20232,0.9340100000000001,3.33575,37.52,0.01,37.5200013326,139.11,47.19232,34.16401,58.2605754028,3.20232,0.9340100000000001,3.33575,43.99,33.23,55.130327407,138.38,42.98232,22.01401,48.2917846933,3.20232,0.9340100000000001,3.33575,39.78,21.08,45.0201599286,138.73
2021-06-27 04:30:00,42.46208,11.23394,43.9229967767,3.20208,0.9339400000000001,3.3355,39.26,10.3,40.5886388045,137.48,40.41208,0.9439400000000001,40.4231027093,3.20208,0.9339400000000001,3.3355,37.21,0.01,37.2100013437,138.72,46.90208,34.05394,57.960986343,3.20208,0.9339400000000001,3.3355,43.7,33.12,54.8326946265,137.34,42.65208,21.96394,47.9751455303,3.20208,0.9339400000000001,3.3355,39.45,21.03,44.7052949884,138.34
2021-06-27 05:00:00,41.46224,11.38232,42.9962155823,3.16224,0.92232,3.294,38.3,10.46,39.702664898,137.42,39.44224,0.94232,39.4534949428,3.16224,0.92232,3.294,36.28,0.02,36.2800055127,138.67,45.78224,34.22232,57.159257217,3.16224,0.92232,3.294,42.62,33.3,54.0865454619,137.29,41.62224,22.14232,47.1454472627,3.16224,0.92232,3.294,38.46,21.22,43.9256189484,138.28
2021-06-27 05:30:00,41.52328,11.40929,43.0622187104,3.32328,0.9692900000000001,3.46175,38.2,10.44,39.600929282,137.52,39.53328,1.00929,39.5461615566,3.32328,0.9692900000000001,3.46175,36.21,0.04,36.2100220933,138.77,45.83328,34.24929,57.2162863271,3.32328,0.9692900000000001,3.46175,42.51,33.28,53.9875772748,137.39,41.71328,22.13929,47.2244204841,3.32328,0.9692900000000001,3.46175,38.39,21.17,43.8401756383,138.38
2021-06-27 06:00:00,41.87464,11.75177,43.4924082256,3.9146400000000003,1.14177,4.07775,37.96,10.61,39.4148918557,137.52,39.88464,1.28177,39.9052307632,3.9146400000000003,1.14177,4.07775,35.97,0.14,35.9702724482,138.77,46.14464,34.60177,57.6767742498,3.9146400000000003,1.14177,4.07775,42.23,33.46,53.8789801314,137.39,42.04464,22.43177,47.654339341400004,3.9146400000000003,1.14177,4.07775,38.13,21.29,43.6710544869,138.38
2021-06-27 06:30:00,43.61832,11.47701,45.1029887941,4.85832,1.41701,5.06075,38.76,10.06,40.0442405347,137.58,41.47832,1.68701,41.5126129359,4.85832,1.41701,5.06075,36.62,0.27,36.6209953442,138.82,47.98832,34.19701,58.9263468184,4.85832,1.41701,5.06075,43.13,32.78,54.1731049507,137.23,43.67832,22.15701,48.9768182936,4.85832,1.41701,5.06075,38.82,20.74,44.012952639,138.23
2021-06-27 07:00:00,45.33712,10.949160000000001,46.6405248105,5.51712,1.6091600000000001,5.747,39.82,9.34,40.9007090403,137.36,43.10712,2.59916,43.1854075748,5.51712,1.6091600000000001,5.747,37.59,0.99,37.603034452,138.61,49.84712,33.49916,60.0577146835,5.51712,1.6091600000000001,5.747,44.33,31.89,54.6087996572,137.23,45.35712,21.52916,50.2073009133,5.51712,1.6091600000000001,5.747,39.84,19.92,44.5424741118,138.23
2021-06-27 07:30:00,48.12128,10.25954,49.2028022561,5.6212800000000005,1.63954,5.8555,42.5,8.62,43.3653594474,136.67,45.68128,2.9695400000000003,45.7776966464,5.6212800000000005,1.63954,5.8555,40.06,1.33,40.0820720522,137.95,52.99128,32.63954,62.2367682921,5.6212800000000005,1.63954,5.8555,47.37,31.0,56.6119854801,136.89,48.09128,21.08954,52.5122834149,5.6212800000000005,1.63954,5.8555,42.47,19.45,46.7119192498,137.88
2021-06-27 08:00:00,51.33936,9.24273,52.1647193327,5.76936,1.68273,6.00975,45.57,7.5600000000000005,46.1928403543,136.67,48.70936,3.41273,48.828766907,5.76936,1.68273,6.00975,42.94,1.73,42.97483566,137.95,56.56936,31.37273,64.6864798738,5.76936,1.68273,6.00975,50.8,29.69,58.8399192725,136.55,51.28936,20.60273,55.2726960864,5.76936,1.68273,6.00975,45.52,18.92,49.2954034368,137.57
2021-06-27 08:30:00,55.1556,8.4308,55.7962238866,6.5856,1.9208,6.86,48.57,6.51,49.0043365428,136.25,52.2356,3.8208,52.3751507874,6.5856,1.9208,6.86,45.65,1.9,45.689522869,137.6,60.7756,30.3008,67.9103234862,6.5856,1.9208,6.86,54.19,28.38,61.1717295816,136.12,54.9956,20.5408,58.7063921903,6.5856,1.9208,6.86,48.41,18.62,51.867451258,137.22
2021-06-27 09:00:00,59.07176,9.26968,59.7946468908,11.14176,3.24968,11.606,47.93,6.02,48.3065761569,135.86,55.84176,5.38968,56.1012549806,11.14176,3.24968,11.606,44.7,2.14,44.751196632,137.3,64.66176,29.01968,70.8751369212,11.14176,3.24968,11.606,53.52,25.77,59.4010378697,135.73,58.55176,22.729680000000002,62.8088126938,11.14176,3.24968,11.606,47.41,19.48,51.2560094038,136.91
2021-06-27 09:30:00,62.65896,12.86178,63.9653863668,13.54896,3.9517800000000003,14.1135,49.11,8.91,49.9117240736,137.25,57.98896,9.84178,58.8181954454,13.54896,3.9517800000000003,14.1135,44.44,5.89,44.8286258991,137.06,68.99896,11.70178,69.9841991899,13.54896,3.9517800000000003,14.1135,55.45,7.75,55.9889721284,135.22,60.68896,30.77178,68.0444877286,13.54896,3.9517800000000003,14.1135,47.14,26.82,54.2355234141,136.37
2021-06-27 10:00:00,64.15728,12.57004,65.3770791838,15.73728,4.59004,16.393,48.42,7.98,49.07317801,137.25,59.26728,10.26004,60.1488063007,15.73728,4.59004,16.393,43.53,5.67,43.8977197585,137.06,70.39728,11.31004,71.3000283043,15.73728,4.59004,16.393,54.66,6.72,55.0715352973,137.13,61.90728,31.00004,69.2352063404,15.73728,4.59004,16.393,46.17,26.41,53.1898204547,136.68
2021-06-27 10:30:00,65.50976,13.12243,66.811127998,19.37976,5.65243,20.18725,46.13,7.47,46.7309084012,136.5,60.35976,10.68243,61.297756386,19.37976,5.65243,20.18725,40.98,5.03,41.2875441265,136.4,71.44976,11.79243,72.4163628565,19.37976,5.65243,20.18725,52.07,6.14,52.4307591019,136.38,62.83976,31.30243,70.2045408842,19.37976,5.65243,20.18725,43.46,25.65,50.4647807882,136.03
2021-06-27 11:00:00,66.91872,13.24421,68.2167441686,17.80872,5.19421,18.55075,49.11,8.05,49.7653956078,136.27,61.63872,8.71421,62.251660694,17.80872,5.19421,18.55075,43.83,3.52,43.9711189305,136.15,73.24872,12.00421,74.2258448208,17.80872,5.19421,18.55075,55.44,6.8100000000000005,55.8566889459,136.15,64.26872,29.25421,70.6135764082,17.80872,5.19421,18.55075,46.46,24.06,52.3203134547,135.79
2021-06-27 11:30:00,69.57376,11.29443,70.4845531274,13.283760000000001,3.8744300000000003,13.837250000000001,56.29,7.42,56.7769363386,136.4,64.31376,6.78443,64.6706132317,13.283760000000001,3.8744300000000003,13.837250000000001,51.03,2.91,51.1129044371,136.05,76.84376,10.01443,77.493562695,13.283760000000001,3.8744300000000003,13.837250000000001,63.56,6.14,63.8558783512,136.28,67.39376,27.19443,72.6736259585,13.283760000000001,3.8744300000000003,13.837250000000001,54.11,23.32,58.9212567755,135.67
2021-06-27 12:00:00,71.09024,10.89757,71.9206455419,13.26024,3.86757,13.81275,57.83,7.03,58.2557276154,136.4,65.69024,6.58757,66.0197221273,13.26024,3.86757,13.81275,52.43,2.7199999999999998,52.5005076166,136.05,78.57024,9.58757,79.1530423431,13.26024,3.86757,13.81275,65.31,5.72,65.5600068639,136.28,68.90024,26.92757,73.9752465232,13.26024,3.86757,13.81275,55.64,23.06,60.2293383659,135.67
2021-06-27 12:30:00,70.43752,12.85886,71.6016375808,18.16752,5.29886,18.924500000000002,52.27,7.5600000000000005,52.8138854848,136.45,64.94752,8.28886,65.4743121709,18.16752,5.29886,18.924500000000002,46.78,2.99,46.8754573311,136.11,77.17752,11.57886,78.0412685203,18.16752,5.29886,18.924500000000002,59.01,6.28,59.3432262352,136.02,67.79752,28.73886,73.6371223789,18.16752,5.29886,18.924500000000002,49.63,23.44,54.8868882339,135.44
2021-06-27 13:00:00,68.92432,13.46001,70.2263038801,18.51432,5.40001,19.28575,50.41,8.06,51.0502859933,136.45,63.47432,8.88001,64.0924634966,18.51432,5.40001,19.28575,44.96,3.48,45.0944785977,136.11,75.41432,12.22001,76.3979600871,18.51432,5.40001,19.28575,56.9,6.82,57.307263065,136.33,66.16432,29.42001,72.4103185289,18.51432,5.40001,19.28575,47.65,24.02,53.3618112511,135.73
2021-06-27 13:30:00,69.26792,12.95731,70.4694020378,16.92792,4.93731,17.63325,52.34,8.02,52.950882901,136.63,63.97792,8.32731,64.5175816298,16.92792,4.93731,17.63325,47.05,3.39,47.1719683711,136.28,76.02792,11.73731,76.9285971896,16.92792,4.93731,17.63325,59.1,6.8,59.4899151117,136.51,66.84792,28.77731,72.7789665986,16.92792,4.93731,17.63325,49.92,23.84,55.320448299,135.91
2021-06-27 14:00:00,66.94984,12.50412,68.1075186231,16.53984,4.82412,17.229,50.41,7.68,50.9916708885,136.4,61.67984,7.88412,62.1816854918,16.53984,4.82412,17.229,45.14,3.06,45.2435984422,136.05,73.44984,11.22412,74.302488961,16.53984,4.82412,17.229,56.91,6.4,57.2687357989,136.28,64.39984,28.33412,70.3573858824,16.53984,4.82412,17.229,47.86,23.51,53.3226002742,135.67
2021-06-27 14:30:00,65.10264,12.92202,66.3726776306,16.77264,4.8920200000000005,17.4715,48.33,8.03,48.992548413,136.75,59.89264,9.39202,60.6245689952,16.77264,4.8920200000000005,17.4715,43.12,4.5,43.3541739628,136.52,71.33264,11.67202,72.2812671461,16.77264,4.8920200000000005,17.4715,54.56,6.78,54.979650781,136.28,62.50264,30.05202,69.3520289036,16.77264,4.8920200000000005,17.4715,45.73,25.16,52.1944297794,135.67
2021-06-27 15:00:00,64.99032,12.87801,66.2539420356,15.970320000000001,4.65801,16.63575,49.02,8.22,49.7044142909,136.75,59.87032,10.00801,60.7010336079,15.970320000000001,4.65801,16.63575,43.9,5.35,44.2247950815,136.52,71.31032,11.62801,72.2521442939,15.970320000000001,4.65801,16.63575,55.34,6.97,55.777204125,136.63,62.52032,30.78801,69.6899703879,15.970320000000001,4.65801,16.63575,46.55,26.13,53.3823884816,136.15
2021-06-27 15:30:00,66.3752,12.76235,67.5910108858,16.7052,4.87235,17.40125,49.67,7.89,50.2927529571,136.82,61.2152,9.92235,62.0141414563,16.7052,4.87235,17.40125,44.51,5.05,44.7955645126,136.65,72.7852,11.50235,73.6884617465,16.7052,4.87235,17.40125,56.08,6.63,56.4705525031,136.69,63.9252,30.61235,70.8769861631,16.7052,4.87235,17.40125,47.22,25.74,53.7798847154,136.28
2021-06-27 16:00:00,67.06032,13.45051,68.3959263243,18.07032,5.27051,18.82325,48.99,8.18,49.6682242485,136.53,61.92032,10.61051,62.8228378169,18.07032,5.27051,18.82325,43.85,5.34,44.1739527324,136.37,73.39032,12.22051,74.4008060061,18.07032,5.27051,18.82325,55.32,6.95,55.7548643618,136.41,64.55032,31.32051,71.7476003694,18.07032,5.27051,18.82325,46.48,26.05,53.2822005927,135.97
2021-06-27 16:30:00,67.99416,13.63038,69.346903702,17.86416,5.21038,18.6085,50.13,8.42,50.8322073099,136.54,62.76416,10.780380000000001,63.6832503367,17.86416,5.21038,18.6085,44.9,5.57,45.2441697902,136.38,74.46416,12.43038,75.4945393486,17.86416,5.21038,18.6085,56.6,7.22,57.0586400118,136.41,65.50416,31.490380000000002,72.6803894448,17.86416,5.21038,18.6085,47.64,26.28,54.4077935594,135.99
2021-06-27 17:00:00,67.9452,14.6861,69.5142556333,20.6952,6.0361,21.5575,47.25,8.65,48.0352474752,136.54,62.5552,11.8361,63.6651106199,20.6952,6.0361,21.5575,41.86,5.8,42.2599053477,136.38,74.0252,13.5061,75.2472256781,20.6952,6.0361,21.5575,53.33,7.47,53.8506248803,136.41,65.0652,32.5861,72.7690467455,20.6952,6.0361,21.5575,44.37,26.55,51.7068602799,135.99
2021-06-27 17:30:00,69.94528,11.38279,70.8654365856,11.97528,3.4927900000000003,12.47425,57.97,7.89,58.5044699147,136.01,64.66528,6.92279,65.0347865289,11.97528,3.4927900000000003,12.47425,52.69,3.43,52.8015245992,135.67,77.44528,10.19279,78.1131510199,11.97528,3.4927900000000003,12.47425,65.47,6.7,65.8119358475,136.45,67.85528,27.27279,73.1310064081,11.97528,3.4927900000000003,12.47425,55.88,23.78,60.7294228525,136.05
2021-06-27 18:00:00,70.6144,12.4867,71.7099098051,13.8744,4.0467,14.4525,56.74,8.44,57.3642850561,136.01,65.2444,7.8167,65.7109772432,13.8744,4.0467,14.4525,51.37,3.77,51.5081527527,135.67,77.9344,11.3467,78.7560683646,13.8744,4.0467,14.4525,64.06,7.3,64.4745965478,135.89,68.3844,28.2167,73.9770797089,13.8744,4.0467,14.4525,54.51,24.17,59.6282567245,135.28
2021-06-27 18:30:00,70.55864,13.69127,71.8747003671,16.35864,4.77127,17.04025,54.2,8.92,54.929103397,136.2,65.12864,9.07127,65.7573394205,16.35864,4.77127,17.04025,48.77,4.3,48.9591962761,135.84,77.55864,12.60127,78.5756619079,16.35864,4.77127,17.04025,61.2,7.83,61.6988565534,136.07,68.08864,29.58127,74.236880537,16.35864,4.77127,17.04025,51.73,24.81,57.3718484973,135.44
