Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-27 19:00:00,68.1864,14.67895,69.7485248451,17.0364,4.96895,17.74625,51.15,9.71,52.0634862452,136.37,62.8864,10.88895,63.822163368700004,17.0364,4.96895,17.74625,45.85,5.92,46.2306056633,136.02,74.7564,13.65895,75.993988289,17.0364,4.96895,17.74625,57.72,8.69,58.3704934021,136.24,65.6764,31.58895,72.8783320272,17.0364,4.96895,17.74625,48.64,26.62,55.4479395469,135.62
2021-06-27 19:30:00,68.16832,15.04076,69.8079101034,16.52832,4.82076,17.217,51.64,10.22,52.6415995198,136.56,62.91832,10.31076,63.7575624016,16.52832,4.82076,17.217,46.39,5.49,46.7137260342,136.3,74.81832,14.12076,76.1391940501,16.52832,4.82076,17.217,58.29,9.3,59.0272318511,136.44,65.73832,30.87076,72.6259632597,16.52832,4.82076,17.217,49.21,26.05,55.6796785192,135.92
2021-06-27 20:00:00,67.34968,15.29949,69.0655760156,15.28968,4.45949,15.92675,52.06,10.84,53.1765850728,136.3,62.21968,9.61949,62.9589006191,15.28968,4.45949,15.92675,46.93,5.16,47.2128213518,135.94,74.05968,14.42949,75.452278848,15.28968,4.45949,15.92675,58.77,9.97,59.6096787443,136.17,65.06968,30.18949,71.7319214978,15.28968,4.45949,15.92675,49.78,25.73,56.0364283301,135.56
2021-06-27 20:30:00,66.15984,13.80662,67.5851106728,11.67984,3.40662,12.1665,54.48,10.4,55.4637755657,136.57,61.18984,8.08662,61.7218757188,11.67984,3.40662,12.1665,49.51,4.68,49.7306997739,136.1,73.17984,12.90662,74.3092848993,11.67984,3.40662,12.1665,61.5,9.5,62.2294142669,136.44,64.19984,28.61662,70.2889066372,11.67984,3.40662,12.1665,52.52,25.21,58.2571411932,135.72
2021-06-27 21:00:00,64.22536,13.55073,65.6393110161,9.70536,2.83073,10.10975,54.52,10.72,55.5639163487,136.49,59.44536,7.73073,59.9459340728,9.70536,2.83073,10.10975,49.74,4.9,49.980772303,136.01,71.26536,12.68073,72.3847528784,9.70536,2.83073,10.10975,61.56,9.85,62.3430517379,136.36,62.49536,28.29073,68.6005497461,9.70536,2.83073,10.10975,52.79,25.46,58.6088363645,135.61
2021-06-27 21:30:00,63.38328,13.04554,64.7118713796,8.21328,2.39554,8.5555,55.17,10.65,56.1885344176,136.6,58.69328,7.22554,59.1363639857,8.21328,2.39554,8.5555,50.48,4.83,50.7105442684,136.11,70.50328,12.17554,71.5468815886,8.21328,2.39554,8.5555,62.29,9.78,63.0530927077,136.47,61.75328,27.79554,67.7204521149,8.21328,2.39554,8.5555,53.54,25.4,59.259527504,135.72
2021-06-27 22:00:00,62.43064,12.08602,63.5897530287,5.06064,1.47602,5.2715,57.37,10.61,58.3428573178,136.6,57.91064,6.21602,58.2432925739,5.06064,1.47602,5.2715,52.85,4.74,53.0621343333,136.11,69.85064,11.21602,70.7453957021,5.06064,1.47602,5.2715,64.79,9.74,65.5180257639,136.47,61.14064,26.73602,66.7307472238,5.06064,1.47602,5.2715,56.08,25.26,61.5063736535,135.72
2021-06-27 22:30:00,62.51872,11.30421,63.5324760588,3.88872,1.13421,4.05075,58.63,10.17,59.5055106692,136.6,58.17872,5.40421,58.4291788969,3.88872,1.13421,4.05075,54.29,4.27,54.4576624544,136.11,70.10872,10.40421,70.8765137811,3.88872,1.13421,4.05075,66.22,9.27,66.8656959883,136.47,61.49872,25.87421,66.7200667323,3.88872,1.13421,4.05075,57.61,24.74,62.6975254695,135.72
2021-06-27 23:00:00,59.54104,11.82822,60.7045486982,3.73104,1.08822,3.8865,55.81,10.74,56.8340012668,136.51,55.46104,5.55822,55.7388622727,3.73104,1.08822,3.8865,51.73,4.47,51.9227676458,136.0,66.76104,10.95822,67.6544089284,3.73104,1.08822,3.8865,63.03,9.87,63.7981018526,136.38,58.63104,26.14822,64.1975720775,3.73104,1.08822,3.8865,54.9,25.06,60.3490977563,135.61
2021-06-27 23:30:00,55.77392,11.72281,56.9925822056,3.64392,1.06281,3.79575,52.13,10.66,53.208763376,136.97,52.09392,6.44281,52.4908211182,3.64392,1.06281,3.79575,48.45,5.38,48.7477886678,136.42,62.50392,10.802810000000001,63.4305976581,3.64392,1.06281,3.79575,58.86,9.74,59.660432449,136.84,55.05392,27.32281,61.4611263618,3.64392,1.06281,3.79575,51.41,26.26,57.728465249,136.04
2021-06-28 00:00:00,51.6416,12.09255,53.0385201157,3.4716,1.01255,3.61625,48.17,11.08,49.4278797846,137.51,48.0816,7.86255,48.7202211721,3.4716,1.01255,3.61625,44.61,6.85,45.132854995,137.07,57.8616,11.19255,58.9341830355,3.4716,1.01255,3.61625,54.39,10.18,55.3344784018,137.38,50.8116,28.86255,58.4368504205,3.4716,1.01255,3.61625,47.34,27.85,54.9244763289,136.68
2021-06-28 00:30:00,49.5716,12.2913,51.0726892013,3.9816000000000003,1.1613,4.1475,45.59,11.13,46.9289356368,137.68,46.1216,8.0513,46.8190710955,3.9816000000000003,1.1613,4.1475,42.14,6.89,42.6995515199,137.35,55.4316,11.3813,56.5879516174,3.9816000000000003,1.1613,4.1475,51.45,10.22,52.4552275755,137.55,48.6916,29.1513,56.7509489106,3.9816000000000003,1.1613,4.1475,44.71,27.99,52.7486890832,136.96
2021-06-28 01:00:00,49.15768,13.92599,51.0921784666,4.47768,1.30599,4.66425,44.68,12.62,46.4280820194,137.68,45.75768,7.46599,46.3627683132,4.47768,1.30599,4.66425,41.28,6.16,41.7370818338,137.35,54.89768,13.18599,56.4590612892,4.47768,1.30599,4.66425,50.42,11.88,51.8006833932,137.55,48.26768,28.67599,56.1433997462,4.47768,1.30599,4.66425,43.79,27.37,51.6399167311,136.96
2021-06-28 01:30:00,49.16448,14.92089,51.378780173,4.73448,1.38089,4.93175,44.43,13.54,46.4473519159,138.5,45.73448,6.59089,46.206952852,4.73448,1.38089,4.93175,41.0,5.21,41.3296999747,137.93,54.88448,14.30089,56.7170309489,4.73448,1.38089,4.93175,50.15,12.92,51.7875361453,138.37,48.23448,27.72089,55.6328392522,4.73448,1.38089,4.93175,43.5,26.34,50.8531768919,137.55
2021-06-28 02:00:00,48.1508,15.22565,50.5006926543,4.9908,1.45565,5.19875,43.16,13.77,45.3034049493,138.65,44.7208,6.88565,45.2477858968,4.9908,1.45565,5.19875,39.73,5.43,40.0993491219,137.87,53.7008,14.61565,55.6542284608,4.9908,1.45565,5.19875,48.71,13.16,50.4564138638,138.51,47.1308,28.03565,54.8389458283,4.9908,1.45565,5.19875,42.14,26.58,49.822444741300004,137.47
2021-06-28 02:30:00,47.55944,15.506920000000001,50.0236434199,5.26944,1.53692,5.489,42.29,13.97,44.537680676,138.65,44.19944,7.32692,44.8026143545,5.26944,1.53692,5.489,38.93,5.79,39.3582138822,137.87,52.98944,14.92692,55.0517365049,5.26944,1.53692,5.489,47.72,13.39,49.5629952686,138.51,46.55944,28.55692,54.6194025324,5.26944,1.53692,5.489,41.29,27.02,49.3451568039,137.5
2021-06-28 03:00:00,47.92528,14.76029,50.1467708229,4.83528,1.41029,5.03675,43.09,13.35,45.1106484103,138.83,44.625280000000004,7.52029,45.2545067011,4.83528,1.41029,5.03675,39.79,6.11,40.2563808607,138.06,53.46528,14.10029,55.2933480951,4.83528,1.41029,5.03675,48.63,12.69,50.2584619741,138.69,47.03528,28.73029,55.1157611592,4.83528,1.41029,5.03675,42.2,27.32,50.2714869484,137.69
2021-06-28 03:30:00,47.41912,14.46266,49.5756137214,4.56912,1.33266,4.7595,42.85,13.13,44.8165081192,138.7,44.13912,7.25266,44.7310070471,4.56912,1.33266,4.7595,39.57,5.92,40.0103899006,138.03,52.91912,13.79266,54.6870252569,4.56912,1.33266,4.7595,48.35,12.46,49.9296915672,138.56,46.54912,28.40266,54.5300987332,4.56912,1.33266,4.7595,41.98,27.07,49.9510290184,137.66
2021-06-28 04:00:00,47.44176,14.47468,49.6007757298,4.54176,1.32468,4.731,42.9,13.15,44.8701738352,138.49,44.17176,7.26468,44.7651645479,4.54176,1.32468,4.731,39.63,5.94,40.0726902017,137.82,52.96176,13.79468,54.7287969775,4.54176,1.32468,4.731,48.42,12.47,49.999973,138.36,46.57176,28.41468,54.5556859456,4.54176,1.32468,4.731,42.03,27.09,50.0038898487,137.45
2021-06-28 04:30:00,47.4696,14.04655,49.504227002,3.9996,1.16655,4.16625,43.47,12.88,45.338011645899996,138.49,44.1896,6.84655,44.7168424093,3.9996,1.16655,4.16625,40.19,5.68,40.5893890075,137.82,53.0696,13.33655,54.7197040385,3.9996,1.16655,4.16625,49.07,12.17,50.5566395244,138.36,46.6296,27.97655,54.3783683652,3.9996,1.16655,4.16625,42.63,26.81,50.3596366151,137.45
2021-06-28 05:00:00,47.01584,13.97712,49.0494555974,4.03584,1.17712,4.204,42.98,12.8,44.8455170558,138.38,43.73584,6.78712,44.2593345906,4.03584,1.17712,4.204,39.7,5.61,40.094414823,137.72,52.54584,13.25712,54.1924028993,4.03584,1.17712,4.204,48.51,12.08,49.9914642714,138.24,46.14584,27.93712,53.9436856657,4.03584,1.17712,4.204,42.11,26.76,49.8933833289,137.34
2021-06-28 05:30:00,49.20176,13.55843,51.0357150549,4.69176,1.36843,4.88725,44.51,12.19,46.1490649959,138.44,45.90176,6.33843,46.3373204444,4.69176,1.36843,4.88725,41.21,4.97,41.5086135639,137.78,54.92176,12.76843,56.3864569393,4.69176,1.36843,4.88725,50.23,11.4,51.507406263600004,138.3,48.42176,27.40843,55.6407124016,4.69176,1.36843,4.88725,43.73,26.04,50.8959183039,137.4
2021-06-28 06:00:00,51.80608,12.80594,53.3653635259,5.02608,1.46594,5.2355,46.78,11.34,48.1348522383,138.32,48.32608,5.68594,48.6594278825,5.02608,1.46594,5.2355,43.3,4.22,43.5051537177,137.66,57.82608,11.92594,59.0430654103,5.02608,1.46594,5.2355,52.8,10.46,53.826123769,138.18,50.94608,26.65594,57.4981930555,5.02608,1.46594,5.2355,45.92,25.19,52.3753997598,137.27
2021-06-28 06:30:00,60.678960000000004,9.618030000000001,61.4364931272,7.39896,2.15803,7.70725,53.28,7.46,53.7997211889,138.11,56.83896,4.33803,57.0042619298,7.39896,2.15803,7.70725,49.44,2.18,49.4880389589,137.47,67.55896,8.28803,68.0654429029,7.39896,2.15803,7.70725,60.16,6.13,60.4715015524,137.98,59.84896,24.97803,64.8521394849,7.39896,2.15803,7.70725,52.45,22.82,57.199256114,137.07
2021-06-28 07:00:00,65.29048,8.94889,65.9009059942,11.79048,3.4388900000000002,12.28175,53.5,5.51,53.7829908056,137.3,61.02048,5.42889,61.2615036223,11.79048,3.4388900000000002,12.28175,49.23,1.99,49.2702039777,136.85,72.22048,7.38889,72.5974753477,11.79048,3.4388900000000002,12.28175,60.43,3.95,60.5589580492,137.17,64.00048,25.92889,69.0533762887,11.79048,3.4388900000000002,12.28175,52.21,22.49,56.847904095,136.44
2021-06-28 07:30:00,72.21248,6.04114,72.4647337693,10.39248,3.03114,10.8255,61.82,3.01,61.8932346868,136.76,67.46248,4.88114,67.6388330432,10.39248,3.03114,10.8255,57.07,1.85,57.0999772329,136.52,80.24248,4.22114,80.3534294193,10.39248,3.03114,10.8255,69.85,1.19,69.8601359861,136.65,70.94248,21.24114,74.0541794705,10.39248,3.03114,10.8255,60.55,18.21,63.2290012573,136.1
2021-06-28 08:00:00,76.99304,6.47797,77.2650781645,16.31304,4.75797,16.99275,60.68,1.72,60.7043721654,136.24,71.80304,7.66797,72.2113170989,16.31304,4.75797,16.99275,55.49,2.91,55.5662505483,135.85,84.86304,5.17797,85.0208617421,16.31304,4.75797,16.99275,68.55,0.42,68.55128664,136.13,75.19304,21.86797,78.3083736031,16.31304,4.75797,16.99275,58.88,17.11,61.315630144400004,135.41
2021-06-28 08:30:00,80.70376,6.85943,80.9947446324,18.68376,5.44943,19.46225,62.02,1.4100000000000001,62.0360258237,136.29,75.29376,8.86943,75.8143593488,18.68376,5.44943,19.46225,56.61,3.42,56.7132127462,135.93,88.75376,8.80943,89.1898871569,18.68376,5.44943,19.46225,70.07,3.36,70.1505131842,136.17,78.73376,21.79943,81.6959002158,18.68376,5.44943,19.46225,60.05,16.35,62.236042612,135.5
2021-06-28 09:00:00,79.69184,7.53387,80.0471645954,20.48184,5.97387,21.33525,59.21,1.56,59.2305470176,135.29,74.07184,9.01387,74.6182774752,20.48184,5.97387,21.33525,53.59,3.04,53.6761557863,135.19,87.38184,9.93387,87.944685655,20.48184,5.97387,21.33525,66.9,3.96,67.0170993105,135.17,77.36184,22.72387,80.6301963036,20.48184,5.97387,21.33525,56.88,16.75,59.2949989459,134.74
2021-06-28 09:30:00,77.95928,8.47354,78.418430348,26.30928,7.67354,27.4055,51.65,0.8,51.6561951754,135.21,72.19928,9.87354,72.8712757172,26.30928,7.67354,27.4055,45.89,2.2,45.9427045351,135.19,84.63928,10.81354,85.3272545336,26.30928,7.67354,27.4055,58.33,3.14,58.4144545468,135.09,74.96928,25.36354,79.1435537808,26.30928,7.67354,27.4055,48.66,17.69,51.7757829492,134.74
2021-06-28 10:00:00,78.6028,9.1429,79.1327542061,26.5128,7.7329,27.6175,52.09,1.4100000000000001,52.109079823,135.31,72.8128,10.0429,73.5021338755,26.5128,7.7329,27.6175,46.3,2.31,46.3575894542,135.32,85.3528,11.5529,86.1311207767,26.5128,7.7329,27.6175,58.84,3.8200000000000003,58.9638702936,135.19,75.6028,25.2229,79.6992976898,26.5128,7.7329,27.6175,49.09,17.49,52.1126491363,134.88
2021-06-28 10:30:00,80.36424,22.53332,83.4635344387,23.15424,6.75332,24.119,57.21,15.78,59.3463773115,136.63,72.52424,10.70332,73.3097977531,23.15424,6.75332,24.119,49.37,3.95,49.527763931,135.51,86.40424,9.83332,86.9619852131,23.15424,6.75332,24.119,63.25,3.08,63.3249469009,136.51,75.50424,29.78332,81.1661038131,23.15424,6.75332,24.119,52.35,23.03,57.1918123511,135.05
2021-06-28 11:00:00,82.89568,26.84749,87.1348465424,22.34568,6.5174900000000004,23.27675,60.55,20.33,63.8718357338,136.63,74.34568,10.35749,75.0636911813,22.34568,6.5174900000000004,23.27675,52.0,3.84,52.1415918437,135.51,88.88568,9.44749,89.3863478187,22.34568,6.5174900000000004,23.27675,66.54,2.93,66.6044780777,136.51,77.50568,30.63749,83.3413836324,22.34568,6.5174900000000004,23.27675,55.16,24.12,60.202989959,135.05
2021-06-28 11:30:00,84.86032,27.38676,89.1701100919,25.36032,7.3967600000000004,26.417,59.5,19.99,62.7682252418,136.9,76.28032,11.44676,77.1343991602,25.36032,7.3967600000000004,26.417,50.92,4.05,51.0808075504,135.35,90.76032000000001,10.01676,91.3113967005,25.36032,7.3967600000000004,26.417,65.4,2.62,65.4524590829,136.77,79.40032,31.67676,85.4858347342,25.36032,7.3967600000000004,26.417,54.04,24.28,59.2439026398,134.94
2021-06-28 12:00:00,85.3148,29.7864,90.3650636253,31.8048,9.2764,33.13,53.51,20.51,57.3060223711,136.9,76.8248,13.4564,77.994388234,31.8048,9.2764,33.13,45.02,4.18,45.2136351115,135.35,90.5948,12.5564,91.4608165719,31.8048,9.2764,33.13,58.79,3.2800000000000002,58.8814274623,136.77,79.5548,33.6864,86.3929380679,31.8048,9.2764,33.13,47.75,24.41,53.6275171903,134.94
2021-06-28 12:30:00,84.79144,29.66542,89.8310939544,31.80144,9.27542,33.1265,52.99,20.39,56.7775677535,136.57,76.22144,14.06542,77.5083476501,31.80144,9.27542,33.1265,44.42,4.79,44.677516717,135.11,90.00144,12.35542,90.8455590849,31.80144,9.27542,33.1265,58.2,3.08,58.2814413,136.45,78.92144,34.41542,86.0988665747,31.80144,9.27542,33.1265,47.12,25.14,53.4070594585,134.66
2021-06-28 13:00:00,83.27984,27.21287,87.6131956047,27.36984,7.98287,28.51025,55.91,19.23,59.1246226204,136.79,74.71984,12.84287,75.8155247918,27.36984,7.98287,28.51025,47.35,4.86,47.5987615385,135.38,88.79984,9.76287,89.3349047946,27.36984,7.98287,28.51025,61.43,1.78,61.4557832917,136.67,77.57984,33.16287,84.3706555685,27.36984,7.98287,28.51025,50.21,25.18,56.1700676517,134.92
2021-06-28 13:30:00,81.83648,27.69939,86.3971392186,27.42648,7.99939,28.56925,54.41,19.7,57.8665542434,136.85,73.31648,12.539390000000001,74.3810630548,27.42648,7.99939,28.56925,45.89,4.54,46.1140293186,135.32,87.19648,10.19939,87.7909658266,27.42648,7.99939,28.56925,59.77,2.2,59.8104748351,136.73,76.09648,32.93939,82.9197062342,27.42648,7.99939,28.56925,48.67,24.94,54.6879557124,134.88
2021-06-28 14:00:00,81.17552,27.23286,85.6218062823,27.09552,7.90286,28.2245,54.08,19.33,57.4307870397,137.04,72.80552,12.10286,73.8046269732,27.09552,7.90286,28.2245,45.71,4.2,45.9025500381,135.51,86.47552,9.66286,87.0137139918,27.09552,7.90286,28.2245,59.38,1.76,59.4060771302,136.92,75.57552,32.50286,82.268433384,27.09552,7.90286,28.2245,48.48,24.6,54.3642382454,135.05
2021-06-28 14:30:00,81.16848,26.55789,85.4028317257,26.83848,7.82789,27.95675,54.33,18.73,57.4679197466,137.37,72.75848,11.61789,73.6801993752,26.83848,7.82789,27.95675,45.92,3.79,46.076138076,135.63,86.49848,8.87789,86.9528836391,26.83848,7.82789,27.95675,59.66,1.05,59.6692391438,137.19,75.51848,31.98789,82.0138154713,26.83848,7.82789,27.95675,48.68,24.16,54.3456345993,135.24
2021-06-28 15:00:00,80.81872,25.50546,84.7478258851,26.41872,7.70546,27.5195,54.4,17.8,57.2380991997,137.37,72.46872,11.32546,73.3483566459,26.41872,7.70546,27.5195,46.05,3.62,46.1920653359,135.63,86.15872,7.92546,86.5224707706,26.41872,7.70546,27.5195,59.74,0.22,59.7404050873,137.24,75.25872,31.64546,81.6413502745,26.41872,7.70546,27.5195,48.84,23.94,54.3918118838,135.17
2021-06-28 15:30:00,81.05496,24.81728,84.7691213072,26.42496,7.70728,27.526,54.63,17.11,57.2467378983,137.44,72.66496,12.07728,73.6617750533,26.42496,7.70728,27.526,46.24,4.37,46.4460385824,135.59,86.41496,8.42728,86.8249063345,26.42496,7.70728,27.526,59.99,0.72,59.9943205645,137.32,75.46496,32.42728,82.1370116087,26.42496,7.70728,27.526,49.04,24.72,54.918120871,135.13
2021-06-28 16:00:00,81.39992,25.02706,85.160440982,24.94992,7.27706,25.9895,56.45,17.75,59.1748679762,137.44,72.87992,11.97706,73.8575162421,24.94992,7.27706,25.9895,47.93,4.7,48.1598889118,135.59,86.96992,7.73706,87.3133957778,24.94992,7.27706,25.9895,62.02,0.46,62.0217058779,137.32,75.78992,32.40706,82.4277229544,24.94992,7.27706,25.9895,50.84,25.13,56.7117492236,135.13
2021-06-28 16:30:00,82.6316,24.56755,86.2064140976,27.8316,8.11755,28.99125,54.8,16.45,57.2157539494,137.44,73.9616,13.17755,75.1263342548,27.8316,8.11755,28.99125,46.13,5.06,46.4066859407,135.71,88.0116,9.64755,88.5387878591,27.8316,8.11755,28.99125,60.18,1.53,60.1994460107,137.32,76.7716,33.64755,83.82145422,27.8316,8.11755,28.99125,48.94,25.53,55.1987726313,135.24
2021-06-28 17:00:00,83.92784,24.92312,87.550238364,31.10784,9.07312,32.404,52.82,15.85,55.1468485047,137.57,75.14784,14.59312,76.5516623464,31.10784,9.07312,32.404,44.04,5.52,44.3845919211,135.71,89.11784,11.31312,89.833045648,31.10784,9.07312,32.404,58.01,2.24,58.0532316069,137.44,77.81784,35.16312,85.3935666804,31.10784,9.07312,32.404,46.71,26.09,53.5024504112,135.24
2021-06-28 17:30:00,84.01248,23.69739,87.2906815678,31.60248,9.21739,32.91925,52.41,14.48,54.373509175,137.74,75.24248,15.91739,76.9076985806,31.60248,9.21739,32.91925,43.64,6.7,44.1513261409,135.86,89.13248,12.94739,90.0679404603,31.60248,9.21739,32.91925,57.53,3.73,57.6507918419,137.61,77.87248,36.52739,86.0137975069,31.60248,9.21739,32.91925,46.27,27.31,53.7284747597,135.4
2021-06-28 18:00:00,82.67408,22.38369,85.6506455426,27.54408,8.03369,28.69175,55.13,14.35,56.9670027297,137.8,73.97408,14.96369,75.4723560667,27.54408,8.03369,28.69175,46.43,6.93,46.9443266008,135.91,88.08408,12.03369,88.9022769363,27.54408,8.03369,28.69175,60.54,4.0,60.6720001319,137.67,76.80408,35.69369,84.6930115798,27.54408,8.03369,28.69175,49.26,27.66,56.494452825,135.48
2021-06-28 18:30:00,80.9104,20.5522,83.4798523777,26.7504,7.8022,27.865,54.16,12.75,55.6405256985,138.18,72.3304,14.0522,73.6827733531,26.7504,7.8022,27.865,45.58,6.25,46.0065093221,136.27,86.2104,13.7022,87.2925160194,26.7504,7.8022,27.865,59.46,5.9,59.7520008033,138.05,75.1104,34.8022,82.7814309673,26.7504,7.8022,27.865,48.36,27.0,55.386727652,135.83
2021-06-28 19:00:00,80.54936000000001,19.37523,82.8468402171,25.86936,7.54523,26.94725,54.68,11.83,55.9450739565,138.68,72.18936,13.28523,73.4016418983,25.86936,7.54523,26.94725,46.32,5.74,46.6742969952,136.51,85.90936,14.56523,87.1353203963,25.86936,7.54523,26.94725,60.04,7.02,60.4490033003,138.54,74.99936,34.03523,82.3607969945,25.86936,7.54523,26.94725,49.13,26.49,55.8164581463,136.07
2021-06-28 19:30:00,78.7008,16.8919,80.4931811165,19.4808,5.6819,20.2925,59.22,11.21,60.2716558591,139.02,70.4108,10.9519,71.2574548398,19.4808,5.6819,20.2925,50.93,5.27,51.2019316042,136.68,84.5208,13.3719,85.5720359828,19.4808,5.6819,20.2925,65.04,7.69,65.4930355076,138.88,73.5108,31.5719,80.0038910694,19.4808,5.6819,20.2925,54.03,25.89,59.912711506,136.26
2021-06-28 20:00:00,83.50448,17.41089,85.3002770843,10.49448,3.06089,10.931750000000001,73.01,14.35,74.4068719945,138.79,75.05448,7.25089,75.4039148444,10.49448,3.06089,10.931750000000001,64.56,4.19,64.6958244402,136.34,90.81448,7.21089,91.1003112633,10.49448,3.06089,10.931750000000001,80.32,4.15,80.4271403197,138.65,78.99448,27.73089,83.7205478402,10.49448,3.06089,10.931750000000001,68.5,24.67,72.8069976033,135.92
2021-06-28 20:30:00,80.23456,13.01258,81.2829124518,9.57456,2.79258,9.9735,70.66,10.22,71.3952659495,138.44,72.90456,7.50258,73.2895870875,9.57456,2.79258,9.9735,63.33,4.71,63.5049053223,136.22,87.26456,11.35258,87.9999119582,9.57456,2.79258,9.9735,77.69,8.56,78.1601541708,138.3,77.11456,24.44258,80.8955813444,9.57456,2.79258,9.9735,67.54,21.65,70.9251302431,135.84
2021-06-28 21:00:00,76.7316,5.26755,76.9121935818,10.5516,3.07755,10.99125,66.18,2.19,66.216225353,137.94,71.0216,6.26755,71.2976146134,10.5516,3.07755,10.99125,60.47,3.19,60.5540832645,136.73,83.2616,20.47755,85.742778638,10.5516,3.07755,10.99125,72.71,17.4,74.7629861629,137.81,75.4616,19.59755,77.9648449018,10.5516,3.07755,10.99125,64.91,16.52,66.9792393209,136.35
2021-06-28 21:30:00,75.68312,5.20716,75.8620403641,8.73312,2.54716,9.097,66.95,2.66,67.0028215824,137.94,70.05312,4.80716,70.217863888,8.73312,2.54716,9.097,61.32,2.26,61.3616329639,137.97,82.28312,19.50716,84.5638287225,8.73312,2.54716,9.097,73.55,16.96,75.4800907525,138.15,74.52312,20.17716,77.2063028528,8.73312,2.54716,9.097,65.79,17.63,68.1112398947,138.08
2021-06-28 22:00:00,73.73904,4.25472,73.8616860246,3.95904,1.15472,4.124,69.78,3.1,69.8488253301,138.29,68.32904,3.64472,68.4261769442,3.95904,1.15472,4.124,64.37,2.49,64.4181418546,138.48,80.64904,17.61472,82.5502635586,3.95904,1.15472,4.124,76.69,16.46,78.4365201931,138.15,73.03904,18.51472,75.3491620444,3.95904,1.15472,4.124,69.08,17.36,71.2279158757,138.08
2021-06-28 22:30:00,71.46096,3.60403,71.5517842989,3.03096,0.8840300000000001,3.15725,68.43,2.7199999999999998,68.4840368261,138.17,66.30096,3.11403,66.3740497466,3.03096,0.8840300000000001,3.15725,63.27,2.23,63.3092868385,138.38,78.23096,17.87403,80.2468943384,3.03096,0.8840300000000001,3.15725,75.2,16.99,77.0953961012,138.03,70.95096,18.63403,73.357111441,3.03096,0.8840300000000001,3.15725,67.92,17.75,70.2010605333,137.98
2021-06-28 23:00:00,67.72008,1.92544,67.7474468478,3.07008,0.8954400000000001,3.198,64.65,1.03,64.6582044291,138.55,62.78008,3.26544,62.8649468559,3.07008,0.8954400000000001,3.198,59.71,2.37,59.7570163244,138.75,74.08008,20.08544,76.7546946629,3.07008,0.8954400000000001,3.198,71.01,19.19,73.5572987541,138.41,67.17008,18.50544,69.672598321,3.07008,0.8954400000000001,3.198,64.1,17.61,66.4749734863,138.34
2021-06-28 23:30:00,64.09,1.195,64.1011398105,2.76,0.805,2.875,61.33,0.39,61.3312400005,138.89,59.49,3.715,59.6058833086,2.76,0.805,2.875,56.73,2.91,56.8045860825,138.86,70.09,21.315,73.2593838699,2.76,0.805,2.875,67.33,20.51,70.384579277,138.76,63.65,17.855,66.1069098128,2.76,0.805,2.875,60.89,17.05,63.2320693952,138.46
2021-06-29 00:00:00,59.7884,6.1987,60.108873357,3.2184,0.9387000000000001,3.3525,56.57,5.26,56.8140167564,139.08,55.9384,6.1987,56.2808002453,3.2184,0.9387000000000001,3.3525,52.72,5.26,52.9817515754,138.86,66.0584,17.0987,68.2354581743,3.2184,0.9387000000000001,3.3525,62.84,16.16,64.8845990972,138.94,59.7584,15.5787,61.7556658474,3.2184,0.9387000000000001,3.3525,56.54,14.64,58.4046333778,138.46
2021-06-29 00:30:00,57.6852,11.61985,58.8438884937,4.0452,1.17985,4.21375,53.64,10.44,54.6465296245,138.59,54.5952,11.31985,55.7563885762,4.0452,1.17985,4.21375,50.55,10.14,51.556979159,138.56,64.6152,10.70985,65.4967553247,4.0452,1.17985,4.21375,60.57,9.53,61.3151351625,138.46,58.1652,10.75985,59.1520486802,4.0452,1.17985,4.21375,54.12,9.58,54.961357334,138.16
2021-06-29 01:00:00,56.3496,11.5778,57.526714429,3.0096,0.8778,3.135,53.34,10.7,54.4026249367,136.26,53.3596,10.9178,54.4650830257,3.0096,0.8778,3.135,50.35,10.04,51.3412514456,136.36,63.2396,10.7078,64.1397223957,3.0096,0.8778,3.135,60.23,9.83,61.0268940714,136.14,56.9096,10.3478,57.8427137762,3.0096,0.8778,3.135,53.9,9.47,54.7255963878,135.98
2021-06-29 01:30:00,55.22776,11.51018,56.4144460068,2.7777600000000002,0.81018,2.8935,52.45,10.7,53.5302951608,136.11,52.23776,10.88018,53.3588032723,2.7777600000000002,0.81018,2.8935,49.46,10.07,50.47471149,136.17,61.99776,10.64018,62.9041785214,2.7777600000000002,0.81018,2.8935,59.22,9.83,60.030303181,135.99,55.74776,10.30018,56.691326083,2.7777600000000002,0.81018,2.8935,52.97,9.49,53.8133905269,135.75
2021-06-29 02:00:00,54.94296,11.64878,56.1642495637,2.7729600000000003,0.80878,2.8885,52.17,10.84,53.2842800458,136.11,51.98296,10.96878,53.1276036073,2.7729600000000003,0.80878,2.8885,49.21,10.16,50.2478825425,136.17,61.67296,10.78878,62.6095181985,2.7729600000000003,0.80878,2.8885,58.9,9.98,59.7395212569,135.99,55.45296,10.41878,56.4232376725,2.7729600000000003,0.80878,2.8885,52.68,9.61,53.5493650756,135.75
2021-06-29 02:30:00,53.80192,11.68306,55.0557943059,2.82192,0.82306,2.9395,50.98,10.86,52.1238908755,136.37,50.83192,11.04306,52.0176245618,2.82192,0.82306,2.9395,48.01,10.22,49.0857260311,136.43,60.38192,10.81306,61.3424692155,2.82192,0.82306,2.9395,57.56,9.99,58.4204904122,136.24,54.25192,10.47306,55.2535592469,2.82192,0.82306,2.9395,51.43,9.65,52.3275013736,136.0
2021-06-29 03:00:00,53.60128,11.90704,54.9078757484,3.04128,0.88704,3.168,50.56,11.02,51.747019237800004,136.37,50.69128,11.23704,51.9218348674,3.04128,0.88704,3.168,47.65,10.35,48.7611013001,136.43,60.12128,11.04704,61.1277792955,3.04128,0.88704,3.168,57.08,10.16,57.9771679198,136.24,54.061280000000004,10.68704,55.1074842394,3.04128,0.88704,3.168,51.02,9.8,51.9526746183,136.0
2021-06-29 03:30:00,52.81776,12.04768,54.1743699991,3.07776,0.89768,3.206,49.74,11.15,50.9744063232,136.55,49.92776,11.35768,51.2033017842,3.07776,0.89768,3.206,46.85,10.46,48.0034800822,136.61,59.22776,11.20768,60.2788490733,3.07776,0.89768,3.206,56.15,10.31,57.0886906488,136.43,53.26776,10.83768,54.3590798598,3.07776,0.89768,3.206,50.19,9.94,51.1648287401,136.17
2021-06-29 04:00:00,52.69376,11.74943,53.9877898072,3.08376,0.8994300000000001,3.21225,49.61,10.85,50.782621043,136.16,49.77376,11.11943,51.0006755648,3.08376,0.8994300000000001,3.21225,46.69,10.22,47.7954443436,136.22,59.09376,10.86943,60.0850811721,3.08376,0.8994300000000001,3.21225,56.01,9.97,56.8904297751,136.04,53.08376,10.55943,54.123813037,3.08376,0.8994300000000001,3.21225,50.0,9.66,50.9246070186,135.77
2021-06-29 04:30:00,52.762,11.8485,54.0760168305,3.012,0.8785000000000001,3.1375,49.75,10.97,50.9451018254,136.31,49.852,11.1785,51.0899282271,3.012,0.8785000000000001,3.1375,46.84,10.3,47.9591034111,136.38,59.172,10.9685,60.1800097728,3.012,0.8785000000000001,3.1375,56.16,10.09,57.0592122273,136.22,53.182,10.6385,54.2356230374,3.012,0.8785000000000001,3.1375,50.17,9.76,51.1105321827,135.94
2021-06-29 05:00:00,52.32864,11.92252,53.6696659893,2.88864,0.84252,3.009,49.44,11.08,50.6663596482,136.34,49.39864,11.14252,50.639721423,2.88864,0.84252,3.009,46.51,10.3,47.6368565294,136.4,58.69864,11.07252,59.733834943,2.88864,0.84252,3.009,55.81,10.23,56.7398360942,136.22,52.70864,10.59252,53.7624609798,2.88864,0.84252,3.009,49.82,9.75,50.7650952919,135.94
2021-06-29 05:30:00,54.39736,12.35923,55.7837193199,3.35736,0.97923,3.49725,51.04,11.38,52.2932691654,136.46,51.43736,10.69923,52.5383243582,3.35736,0.97923,3.49725,48.08,9.72,49.0526737294,136.51,60.98736,11.53923,62.069412022,3.35736,0.97923,3.49725,57.63,10.56,58.5895084465,136.34,54.83736,10.10923,55.7613897151,3.35736,0.97923,3.49725,51.48,9.13,52.2833367336,136.06
2021-06-29 06:00:00,56.05568,11.55124,57.2334727742,4.25568,1.24124,4.433,51.8,10.31,52.8160591108,136.95,52.91568,11.21124,54.0903049742,4.25568,1.24124,4.433,48.66,9.97,49.6708818122,136.9,62.73568,10.58124,63.6217587387,4.25568,1.24124,4.433,58.48,9.34,59.2211617583,136.82,56.36568,10.62124,57.3576552955,4.25568,1.24124,4.433,52.11,9.38,52.9474881368,136.45
2021-06-29 06:30:00,63.44064,8.71102,64.0359014386,4.94064,1.44102,5.1465,58.5,7.27,58.9500033927,137.24,59.80064,8.38102,60.3850812755,4.94064,1.44102,5.1465,54.86,6.94,55.2972259702,137.33,71.00064,7.40102,71.3853344704,4.94064,1.44102,5.1465,66.06,5.96,66.3283137129,137.12,63.62064,7.60102,64.0730937215,4.94064,1.44102,5.1465,58.68,6.16,59.0024406275,136.89
2021-06-29 07:00:00,68.36336,8.43723,68.8820429471,8.49336,2.47723,8.84725,59.87,5.96,60.1659247415,136.53,64.31336,7.57723,64.7581862699,8.49336,2.47723,8.84725,55.82,5.1,56.0524968222,136.63,76.11336,7.00723,76.4352329934,8.49336,2.47723,8.84725,67.62,4.53,67.771567047,136.41,68.21336,6.66723,68.5384157853,8.49336,2.47723,8.84725,59.72,4.19,59.8668063287,136.18
2021-06-29 07:30:00,75.51968,10.26949,76.2147262159,12.64968,3.68949,13.17675,62.87,6.58,63.2133949413,135.78,68.16968,17.65949,70.4199038508,12.64968,3.68949,13.17675,55.52,13.97,57.2506008702,135.83,82.48968,12.46949,83.4268271443,12.64968,3.68949,13.17675,69.84,8.78,70.3897293644,135.66,72.08968,17.319490000000002,74.1409920109,12.64968,3.68949,13.17675,59.44,13.63,60.9827065651,135.42
2021-06-29 08:00:00,79.70568,12.64499,80.7024856889,17.36568,5.06499,18.08925,62.34,7.58,62.7991401215,137.06,71.50568,19.42499,74.0971828666,17.36568,5.06499,18.08925,54.14,14.36,56.0120451332,135.59,86.47568,15.75499,87.899163485,17.36568,5.06499,18.08925,69.11,10.69,69.9318825715,136.93,75.30568,19.13499,77.6987341117,17.36568,5.06499,18.08925,57.94,14.07,59.6238920232,135.13
2021-06-29 08:30:00,81.6748,11.98515,82.549480771,21.0348,6.13515,21.91125,60.64,5.85,60.9215241109,137.23,73.6248,16.58515,75.4697182687,21.0348,6.13515,21.91125,52.59,10.45,53.618192808,135.92,88.2548,14.91515,89.5062647113,21.0348,6.13515,21.91125,67.22,8.78,67.7909787509,137.11,77.3848,18.96515,79.6748654568,21.0348,6.13515,21.91125,56.35,12.83,57.7921396039,135.46
2021-06-29 09:00:00,81.6768,8.2274,82.0901319831,24.1968,7.0574,25.205,57.48,1.17,57.4919063869,137.23,74.7268,12.2874,75.7302768845,24.1968,7.0574,25.205,50.53,5.23,50.7999389763,135.92,87.8768,10.7074,88.5267213501,24.1968,7.0574,25.205,63.68,3.65,63.7845192817,137.11,78.3668,21.2374,81.1934880455,24.1968,7.0574,25.205,54.17,14.18,55.995189972,135.46
2021-06-29 09:30:00,85.41128,8.18079,85.8021682492,22.39128,6.53079,23.32425,63.02,1.65,63.0415965851,137.54,78.18128,13.33079,79.3096621129,22.39128,6.53079,23.32425,55.79,6.8,56.202883378,137.12,92.23128,10.68079,92.8476617124,22.39128,6.53079,23.32425,69.84,4.15,69.9631910364,137.41,82.23128,18.91079,84.3777304083,22.39128,6.53079,23.32425,59.84,12.38,61.107200885,136.7
2021-06-29 10:00:00,86.7612,8.09785,87.1382866487,20.4612,5.96785,21.31375,66.3,2.13,66.3342061082,137.54,79.4912,13.76785,80.674683582,20.4612,5.96785,21.31375,59.03,7.8,59.5431011957,137.12,93.9412,10.59785,94.5371010877,20.4612,5.96785,21.31375,73.48,4.63,73.6257244447,137.41,83.8012,17.08785,85.5256437512,20.4612,5.96785,21.31375,63.34,11.12,64.308708586,136.7
2021-06-29 10:30:00,84.9368,7.8449,85.2983144631,19.9368,5.8149,20.7675,65.0,2.03,65.031691505,137.12,77.8868,12.4449,78.874768781,19.9368,5.8149,20.7675,57.95,6.63,58.3280327116,136.64,91.9768,10.3749,92.5600901482,19.9368,5.8149,20.7675,72.04,4.5600000000000005,72.1841755512,136.99,82.0968,18.3349,84.119279171,19.9368,5.8149,20.7675,62.16,12.52,63.4083275288,136.21
2021-06-29 11:00:00,84.81464,7.72302,85.1655340866,15.64464,4.56302,16.2965,69.17,3.16,69.2421439587,137.44,77.80464,12.49302,78.8012535068,15.64464,4.56302,16.2965,62.16,7.93,62.6637893843,137.08,92.33464,10.33302,92.9110168185,15.64464,4.56302,16.2965,76.69,5.77,76.90675523,137.32,82.34464,15.55302,83.8005737919,15.64464,4.56302,16.2965,66.7,10.99,67.5993350559,136.65
2021-06-29 11:30:00,85.6568,8.69115,86.0965938616,15.2268,4.44115,15.86125,70.43,4.25,70.5581136369,137.27,78.7868,12.05115,79.7031371438,15.2268,4.44115,15.86125,63.56,7.61,64.0139492611,137.04,93.3068,11.42115,94.0031999113,15.2268,4.44115,15.86125,78.08,6.98,78.3913694229,137.14,83.4268,15.91115,84.9305342769,15.2268,4.44115,15.86125,68.2,11.47,69.157797102,136.62
2021-06-29 12:00:00,86.37816,10.09613,86.9661909363,17.43816,5.08613,18.16475,68.94,5.01,69.1218033619,137.27,79.61816,12.61613,80.6115260863,17.43816,5.08613,18.16475,62.18,7.53,62.6342821464,137.04,93.88816,12.92613,94.7737908125,17.43816,5.08613,18.16475,76.45,7.84,76.8509472941,137.14,84.14816,16.63613,85.7768829742,17.43816,5.08613,18.16475,66.71,11.55,67.7024859219,136.62
2021-06-29 12:30:00,85.36968,10.76074,86.0451961974,21.73968,6.34074,22.6455,63.63,4.42,63.7833308945,137.21,78.41968,13.85074,79.6334679004,21.73968,6.34074,22.6455,56.68,7.51,57.1753661991,137.08,92.26968,13.58074,93.2637675963,21.73968,6.34074,22.6455,70.53,7.24,70.9006241157,137.08,82.57968,18.10074,84.5401699635,21.73968,6.34074,22.6455,60.84,11.76,61.9661455958,136.67
2021-06-29 13:00:00,84.49768,10.55224,85.15402336,19.44768,5.67224,20.258,65.05,4.88,65.2327900676,137.82,77.55768,12.88224,78.6202635101,19.44768,5.67224,20.258,58.11,7.21,58.5555821421,137.63,91.55768,13.40224,92.533392913,19.44768,5.67224,20.258,72.11,7.73,72.52313424,137.69,81.74768,17.78224,83.6593763113,19.44768,5.67224,20.258,62.3,12.11,63.4660704629,137.17
2021-06-29 13:30:00,84.2496,9.72905,84.8094895284,14.499600000000001,4.22905,15.10375,69.75,5.5,69.9665098458,137.78,77.3196,11.91905,78.2328850105,14.499600000000001,4.22905,15.10375,62.82,7.69,63.2889287317,137.68,91.7996,12.62905,92.6642296901,14.499600000000001,4.22905,15.10375,77.3,8.4,77.7550641438,137.65,81.8996,15.74905,83.4001022545,14.499600000000001,4.22905,15.10375,67.4,11.52,68.3774114748,137.21
2021-06-29 14:00:00,82.9148,10.8289,83.618952004,18.3048,5.3389,19.0675,64.61,5.49,64.842826897,137.64,76.2548,13.0289,77.359852367,18.3048,5.3389,19.0675,57.95,7.69,58.4580071504,137.55,89.9348,13.7389,90.9781601498,18.3048,5.3389,19.0675,71.63,8.4,72.120849274,137.51,80.4748,16.9089,82.2320152632,18.3048,5.3389,19.0675,62.17,11.57,63.2374398596,137.07
2021-06-29 14:30:00,80.17768,11.29224,80.9689758759,20.88768,6.09224,21.758,59.29,5.2,59.5175948775,137.81,73.73768,13.59224,74.9799602561,20.88768,6.09224,21.758,52.85,7.5,53.3795138607,137.71,86.60768,14.232240000000001,87.7692821573,20.88768,6.09224,21.758,65.72,8.14,66.2221866145,137.67,77.57768,18.01224,79.6413035052,20.88768,6.09224,21.758,56.69,11.92,57.9296340399,137.26
2021-06-29 15:00:00,78.3404,10.42845,79.0314547605,21.8004,6.35845,22.70875,56.54,4.07,56.6862990501,138.23,70.9604,13.99845,72.3279681075,21.8004,6.35845,22.70875,49.16,7.64,49.750127638,138.12,84.4604,13.26845,85.4962626877,21.8004,6.35845,22.70875,62.66,6.91,63.0398580265,138.09,75.5904,18.00845,77.7059382773,21.8004,6.35845,22.70875,53.79,11.65,55.0371383704,137.69
2021-06-29 15:30:00,77.23976,9.86993,77.8678113412,23.03976,6.71993,23.99975,54.2,3.15,54.2914588126,138.94,70.82976,14.55993,72.3107631218,23.03976,6.71993,23.99975,47.79,7.84,48.4288106399,138.54,83.09976,12.62993,84.0540614359,23.03976,6.71993,23.99975,60.06,5.91,60.350076222,138.79,74.25976,18.40993,76.5077608995,23.03976,6.71993,23.99975,51.22,11.69,52.5370773835,138.16
2021-06-29 16:00:00,77.98752,10.54636,78.6973886797,29.50752,8.60636,30.737,48.48,1.94,48.5188004798,138.94,71.70752,15.02636,73.2649979144,29.50752,8.60636,30.737,42.2,6.42,42.685552591,138.54,83.22752,13.03636,84.2423098413,29.50752,8.60636,30.737,53.72,4.43,53.9023496705,138.79,74.75752,21.85636,77.8870160489,29.50752,8.60636,30.737,45.25,13.25,47.1500265111,138.16
2021-06-29 16:30:00,76.36496,11.44603,77.2179947847,36.05496,10.51603,37.55725,40.31,0.93,40.32072668,137.54,71.44496,22.90603,75.0271185623,36.05496,10.51603,37.55725,35.39,12.39,37.4961891397,138.49,80.56496,29.33603,85.7398124325,36.05496,10.51603,37.55725,44.51,18.82,48.3252780644,137.4,73.92496,17.39603,75.9442003761,36.05496,10.51603,37.55725,37.87,6.88,38.4898856844,138.16
2021-06-29 17:00:00,72.45264,12.90452,73.5928779122,38.79264,11.31452,40.409,33.66,1.5899999999999999,33.6975325506,137.54,67.40264,21.71452,70.8140964625,38.79264,11.31452,40.409,28.61,10.4,30.4416178939,138.49,75.87264,33.45452,82.9208201177,38.79264,11.31452,40.409,37.08,22.14,43.1868730056,137.4,69.41264,20.50452,72.3778276284,38.79264,11.31452,40.409,30.62,9.19,31.9693681514,138.16
2021-06-29 17:30:00,75.55824,16.02157,77.2381922184,33.70824,9.83157,35.11275,41.85,6.19,42.3053022682,138.12,69.32824,17.82157,71.5822130055,33.70824,9.83157,35.11275,35.62,7.99,36.5051297765,139.14,79.94824,23.20157,83.2468253422,33.70824,9.83157,35.11275,46.24,13.37,48.1341303027,137.97,71.80824,17.97157,74.0229738673,33.70824,9.83157,35.11275,38.1,8.14,38.9598459956,138.77
2021-06-29 18:00:00,79.8132,14.842600000000001,81.1815845435,25.7232,7.5026,26.795,54.09,7.34,54.585746308,137.03,73.4732,15.2726,75.0437434367,25.7232,7.5026,26.795,47.75,7.77,48.3780466741,136.84,85.6432,19.2626,87.782717348,25.7232,7.5026,26.795,59.92,11.76,61.0631148894,136.9,76.8032,14.5526,78.1697492448,25.7232,7.5026,26.795,51.08,7.05,51.5642211228,136.45
2021-06-29 18:30:00,78.6808,13.4894,79.8287680038,23.1408,6.7494,24.105,55.54,6.74,55.947468218,136.25,72.5008,15.4194,74.1223576055,23.1408,6.7494,24.105,49.36,8.67,50.1156512479,135.88,84.6408,19.2094,86.7932374843,23.1408,6.7494,24.105,61.5,12.46,62.7495147392,136.12,75.9608,14.769400000000001,77.3833206382,23.1408,6.7494,24.105,52.82,8.02,53.4253947108,135.47
2021-06-29 19:00:00,75.2524,10.36195,75.9624493652,14.612400000000001,4.26195,15.22125,60.64,6.1,60.9460384274,136.33,69.2024,12.32195,70.2908430563,14.612400000000001,4.26195,15.22125,54.59,8.06,55.1818058784,135.99,81.8224,17.54195,83.6816894641,14.612400000000001,4.26195,15.22125,67.21,13.28,68.509433657,136.19,73.0224,11.59195,73.9367581556,14.612400000000001,4.26195,15.22125,58.41,7.33,58.8681322958,135.59
2021-06-29 19:30:00,76.92824,6.94282,77.2409014645,10.15824,2.9628200000000002,10.5815,66.77,3.98,66.8885139617,135.91,72.28824,7.70282,72.6974764228,10.15824,2.9628200000000002,10.5815,62.13,4.74,62.3105488661,136.93,84.13824,23.75282,87.4267687167,10.15824,2.9628200000000002,10.5815,73.98,20.79,76.8457188137,135.76,77.71824,8.62282,78.1951267884,10.15824,2.9628200000000002,10.5815,67.56,5.66,67.7966754347,136.53
2021-06-29 20:00:00,77.29768,5.08849,77.4649860509,4.65768,1.35849,4.85175,72.64,3.73,72.7357030625,135.91,71.96768,5.94849,72.2130978276,4.65768,1.35849,4.85175,67.31,4.59,67.4663190044,136.93,85.17768,9.36849,85.6913401404,4.65768,1.35849,4.85175,80.52,8.01,80.9174301371,135.76,78.33768,5.81849,78.5534654466,4.65768,1.35849,4.85175,73.68,4.46,73.814863002,136.53
2021-06-29 20:30:00,76.69976,6.28243,76.956624866,3.5397600000000002,1.03243,3.68725,73.16,5.25,73.3481294922,137.11,70.89976,5.81243,71.1376152999,3.5397600000000002,1.03243,3.68725,67.36,4.78,67.5293861959,137.79,84.59976,4.57243,84.7232347598,3.5397600000000002,1.03243,3.68725,81.06,3.54,81.1372614771,136.96,77.28976,5.02243,77.4527714415,3.5397600000000002,1.03243,3.68725,73.75,3.99,73.857854017,137.37
2021-06-29 21:00:00,75.66448,6.82214,75.9714099372,4.22448,1.23214,4.4005,71.44,5.59,71.6583679691,138.02,69.96448,7.2221400000000004,70.3362478943,4.22448,1.23214,4.4005,65.74,5.99,66.0123299089,138.13,83.40448,5.10214,83.5603920326,4.22448,1.23214,4.4005,79.18,3.87,79.2745186047,137.87,76.22448,6.54214,76.5047119271,4.22448,1.23214,4.4005,72.0,5.31,72.195540721,137.7
2021-06-29 21:30:00,73.35768,7.17849,73.7080723779,2.9776800000000003,0.8684900000000001,3.10175,70.38,6.31,70.6622990002,138.4,67.80768,7.56849,68.2287586569,2.9776800000000003,0.8684900000000001,3.10175,64.83,6.7,65.1752936319,138.6,80.95768,5.54849,81.14759203,2.9776800000000003,0.8684900000000001,3.10175,77.98,4.68,78.1203097792,138.3,73.96768,6.94849,74.2933321225,2.9776800000000003,0.8684900000000001,3.10175,70.99,6.08,71.2498877192,138.15
2021-06-29 22:00:00,71.77824,8.96407,72.3358160835,2.68824,0.78407,2.80025,69.09,8.18,69.5725556524,138.4,66.31824,6.57407,66.6432843808,2.68824,0.78407,2.80025,63.63,5.79,63.892886928,138.6,79.23824,7.5040700000000005,79.5927744513,2.68824,0.78407,2.80025,76.55,6.72,76.8443940701,138.3,72.36824,5.87407,72.6062453172,2.68824,0.78407,2.80025,69.68,5.09,69.8656603776,138.15
2021-06-29 22:30:00,70.08944,9.71817,70.7599634515,2.83944,0.8281700000000001,2.95775,67.25,8.89,67.8350543598,139.22,64.71944,7.31817,65.1318779559,2.83944,0.8281700000000001,2.95775,61.88,6.49,62.2194061367,139.11,77.34944,8.30817,77.794354275,2.83944,0.8281700000000001,2.95775,74.51,7.48,74.8845144205,139.12,70.60944,6.66817,70.9236033226,2.83944,0.8281700000000001,2.95775,67.77,5.84,68.0211621483,138.67
2021-06-29 23:00:00,64.866,8.0455,65.3630478654,2.7960000000000003,0.8155,2.9125,62.07,7.23,62.4896615449,139.5,61.706,1.9455,61.7366617679,2.7960000000000003,0.8155,2.9125,58.91,1.13,58.9208367218,139.4,71.536,28.8855,77.1477245695,2.7960000000000003,0.8155,2.9125,68.74,28.07,74.2503366996,139.41,67.316,3.2055,67.3922776455,2.7960000000000003,0.8155,2.9125,64.52,2.39,64.5642509443,138.95
2021-06-29 23:30:00,61.51072,8.37146,62.0777739408,2.85072,0.8314600000000001,2.9695,58.66,7.54,59.1426005515,137.81,58.58072,1.45146,58.5986987215,2.85072,0.8314600000000001,2.9695,55.73,0.62,55.7334486642,139.22,67.78072,29.72146,74.0107504911,2.85072,0.8314600000000001,2.9695,64.93,28.89,71.0671302361,137.73,63.90072,2.71146,63.9582209872,2.85072,0.8314600000000001,2.9695,61.05,1.88,61.0789399057,138.79
2021-06-30 00:00:00,59.98576,3.17043,60.0694850083,2.91576,0.85043,3.0372500000000002,57.07,2.32,57.1171366579,138.25,56.48576,2.18043,56.5278281713,2.91576,0.85043,3.0372500000000002,53.57,1.33,53.5865076302,139.7,66.10576,22.43043,69.8075618767,2.91576,0.85043,3.0372500000000002,63.19,21.58,66.7732918164,138.16,60.11576,15.85043,62.1702560037,2.91576,0.85043,3.0372500000000002,57.2,15.0,59.1340849257,139.26
2021-06-30 00:30:00,57.73232,1.07651,57.7423557396,2.90232,0.8465100000000001,3.02325,54.83,0.23,54.830482398,138.25,54.13232,1.63651,54.157051559,2.90232,0.8465100000000001,3.02325,51.23,0.79,51.2360907955,138.67,63.60232,20.95651,66.96588997960001,2.90232,0.8465100000000001,3.02325,60.7,20.11,63.9445236123,138.16,57.16232,20.19651,60.6253234545,2.90232,0.8465100000000001,3.02325,54.26,19.35,57.6070316888,138.23
2021-06-30 01:00:00,56.57,0.8525,56.5764231483,2.8200000000000003,0.8225,2.9375,53.75,0.03,53.7500083721,137.91,53.08,1.4625,53.1001441265,2.8200000000000003,0.8225,2.9375,50.26,0.64,50.2640746458,137.99,62.32,21.2625,65.8473712934,2.8200000000000003,0.8225,2.9375,59.5,20.44,62.9129843514,137.82,56.05,20.4725,59.671817102,2.8200000000000003,0.8225,2.9375,53.23,19.65,56.7411261785,137.55
2021-06-30 01:30:00,54.364,1.222,54.3777323911,3.024,0.882,3.15,51.34,0.34,51.3411258155,138.35,50.934,1.082,50.9454912627,3.024,0.882,3.15,47.91,0.2,47.9104174476,138.43,59.824,21.722,63.6455517692,3.024,0.882,3.15,56.8,20.84,60.5024429259,138.26,53.774,20.922,57.7007206194,3.024,0.882,3.15,50.75,20.04,54.5633952389,137.99
2021-06-30 02:00:00,54.9468,1.0274,54.9564043675,3.3168,0.9674,3.455,51.63,0.06,51.6300348634,138.1,51.5468,1.5474,51.5700207194,3.3168,0.9674,3.455,48.23,0.58,48.2334873299,138.18,60.4568,21.5674,64.1886080936,3.3168,0.9674,3.455,57.14,20.6,60.7399341455,138.01,54.3868,20.7674,58.2169126371,3.3168,0.9674,3.455,51.07,19.8,54.7739436229,137.73
2021-06-30 02:30:00,54.872,1.50225,54.8925599609,3.642,1.06225,3.79375,51.23,0.44,51.231889483,138.51,51.452,1.18225,51.4655809164,3.642,1.06225,3.79375,47.81,0.12,47.8101505959,138.59,60.332,22.03225,64.2290453305,3.642,1.06225,3.79375,56.69,20.97,60.4441643172,138.41,54.282,21.23225,58.2867391785,3.642,1.06225,3.79375,50.64,20.17,54.5090680529,138.15
2021-06-30 03:00:00,54.02656,1.41233,54.0450169901,3.6765600000000003,1.07233,3.82975,50.35,0.34,50.3511479512,138.36,50.67656,1.28233,50.6927815735,3.6765600000000003,1.07233,3.82975,47.0,0.21,47.0004691466,138.43,59.38656,22.00233,63.331398485,3.6765600000000003,1.07233,3.82975,55.71,20.93,59.5119231751,138.23,53.43656,21.21233,57.492859458,3.6765600000000003,1.07233,3.82975,49.76,20.14,53.681255574,138.01
2021-06-30 03:30:00,52.9264,1.73895,52.9549597683,3.5964,1.04895,3.74625,49.33,0.6900000000000001,49.3348254279,138.48,49.5964,1.58895,49.6218465503,3.5964,1.04895,3.74625,46.0,0.54,46.003169456,138.54,58.1764,22.46895,62.3646312509,3.5964,1.04895,3.74625,54.58,21.42,58.6326939514,138.33,52.3164,20.91895,56.3436613832,3.5964,1.04895,3.74625,48.72,19.87,52.6161125512,138.12
2021-06-30 04:00:00,53.48264,2.58327,53.544991038,3.7826400000000002,1.10327,3.94025,49.7,1.48,49.7220313342,138.69,50.10264,2.03327,50.1438802035,3.7826400000000002,1.10327,3.94025,46.32,0.93,46.3293351992,138.68,58.75264,23.40327,63.2422782137,3.7826400000000002,1.10327,3.94025,54.97,22.3,59.3210830987,138.54,52.81264,20.57327,56.678341386,3.7826400000000002,1.10327,3.94025,49.03,19.47,52.7543533749,138.23
2021-06-30 04:30:00,53.15992,2.5508100000000002,53.2210834732,3.49992,1.02081,3.64575,49.66,1.53,49.6835636806,138.94,49.75992,1.87081,49.7950757451,3.49992,1.02081,3.64575,46.26,0.85,46.2678084633,138.81,58.42992,23.32081,62.9119681004,3.49992,1.02081,3.64575,54.93,22.3,59.2840189258,138.78,52.48992,20.53081,56.3622733827,3.49992,1.02081,3.64575,48.99,19.51,52.7319656376,138.39
2021-06-30 05:00:00,52.97632,2.42601,53.0318395425,3.34632,0.97601,3.48575,49.63,1.45,49.6511772267,138.65,49.61632,1.91601,49.653301045,3.34632,0.97601,3.48575,46.27,0.9400000000000001,46.2795473184,138.52,58.26632,23.23601,62.7285916235,3.34632,0.97601,3.48575,54.92,22.26,59.2597165029,138.5,52.33632,20.41601,56.1774319052,3.34632,0.97601,3.48575,48.99,19.44,52.7061068568,138.09
2021-06-30 05:30:00,53.95336,2.94473,54.0336607131,4.71336,1.37473,4.90975,49.24,1.57,49.2650230894,138.68,50.50336,2.20473,50.5514609647,4.71336,1.37473,4.90975,45.79,0.8300000000000001,45.797521767,138.54,59.17336,23.70473,63.7448096559,4.71336,1.37473,4.90975,54.46,22.33,58.8601775397,138.53,53.20336,20.87473,57.1520066827,4.71336,1.37473,4.90975,48.49,19.5,52.2640421322,138.14
2021-06-30 06:00:00,56.04008,1.8554400000000002,56.0707876171,4.51008,1.31544,4.698,51.53,0.54,51.5328293421,138.68,52.46008,1.80544,52.4911383683,4.51008,1.31544,4.698,47.95,0.49,47.9525035843,138.54,61.52008,22.39544,65.4696569107,4.51008,1.31544,4.698,57.01,21.08,60.7824522375,138.53,55.26008,21.16544,59.1747605994,4.51008,1.31544,4.698,50.75,19.85,54.4938987411,138.14
2021-06-30 06:30:00,63.30552,3.76036,63.41710471,5.07552,1.4803600000000001,5.287,58.23,2.2800000000000002,58.2746196899,136.84,59.25552,4.23036,59.4063346471,5.07552,1.4803600000000001,5.287,54.18,2.75,54.2497456215,136.93,69.57552,19.04036,72.13382211,5.07552,1.4803600000000001,5.287,64.5,17.56,66.8476147667,136.7,62.44552,18.47036,65.1198676795,5.07552,1.4803600000000001,5.287,57.37,16.99,59.832909005,136.54
2021-06-30 07:00:00,68.38424,6.19332,68.6641208565,4.91424,1.4333200000000001,5.119,63.47,4.76,63.6482403527,136.84,64.00424,5.8333200000000005,64.2695134586,4.91424,1.4333200000000001,5.119,59.09,4.4,59.2535914523,136.93,75.27424,15.88332,76.9317298766,4.91424,1.4333200000000001,5.119,70.36,14.45,71.8284908654,136.7,67.49424,16.32332,69.4400691892,4.91424,1.4333200000000001,5.119,62.58,14.89,64.3270433022,136.54
2021-06-30 07:30:00,77.22464,18.61052,79.4354862628,7.30464,2.13052,7.609,69.92,16.48,71.8359018876,135.55,69.48464,6.54052,69.7917874667,7.30464,2.13052,7.609,62.18,4.41,62.3361893285,135.75,83.78464,5.10052,83.9397474633,7.30464,2.13052,7.609,76.48,2.9699999999999998,76.5376462925,135.42,73.18464,25.15052,77.38565880190001,7.30464,2.13052,7.609,65.88,23.02,69.7860645115,135.37
2021-06-30 08:00:00,82.28904,22.62847,85.3436216636,12.50904,3.64847,13.03025,69.78,18.98,72.315204487,137.31,73.51904,7.11847,73.862858445,12.50904,3.64847,13.03025,61.01,3.47,61.1086000494,136.06,88.61904,4.92847,88.755980458,12.50904,3.64847,13.03025,76.11,1.28,76.1207626078,137.17,77.16904,27.298470000000002,81.8551598793,12.50904,3.64847,13.03025,64.66,23.65,68.8493870706,135.66
2021-06-30 08:30:00,84.06408,24.30619,87.5074877857,18.36408,5.35619,19.12925,65.7,18.95,68.3783043077,139.0,75.13408,8.51619,75.6151801529,18.36408,5.35619,19.12925,56.77,3.16,56.8578798409,137.25,89.99408,6.71619,90.2443441062,18.36408,5.35619,19.12925,71.63,1.3599999999999999,71.6429096282,138.84,78.49408,28.58619,83.537362023,18.36408,5.35619,19.12925,60.13,23.23,64.4612271059,136.86
2021-06-30 09:00:00,84.9632,24.47635,88.4185334846,18.1932,5.30635,18.95125,66.77,19.17,69.467415383,138.59,75.7832,6.61635,76.0714761889,18.1932,5.30635,18.95125,57.59,1.31,57.6048973612,136.82,90.9932,6.96635,91.2594788423,18.1932,5.30635,18.95125,72.8,1.6600000000000001,72.8189233647,138.44,79.2032,26.46635,83.5081706934,18.1932,5.30635,18.95125,61.01,21.16,64.5752715829,136.47
