Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-06-30 09:30:00,87.21536,24.90698,90.7021315772,18.67536,5.44698,19.4535,68.54,19.46,71.2490224494,138.55,77.79536,5.53698,77.9921546378,18.67536,5.44698,19.4535,59.12,0.09,59.1200685047,136.49,93.42536,7.35698,93.7145828879,18.67536,5.44698,19.4535,74.75,1.9100000000000001,74.774398025,138.41,81.29536,25.21698,85.1165767512,18.67536,5.44698,19.4535,62.62,19.77,65.6667137902,136.16
2021-06-30 10:00:00,87.56536,25.53573,91.2127500877,20.14536,5.87573,20.984750000000002,67.42,19.66,70.2280001139,138.55,78.18536,6.05573,78.4195280792,20.14536,5.87573,20.984750000000002,58.04,0.18,58.0402791172,136.49,93.65536,7.99573,93.9960539329,20.14536,5.87573,20.984750000000002,73.51,2.12,73.5405636367,138.41,81.63536,25.48573,85.5210759752,20.14536,5.87573,20.984750000000002,61.49,19.61,64.5412441777,136.16
2021-06-30 10:30:00,87.17456,24.70258,90.6069609349,12.93456,3.77258,13.4735,74.24,20.93,77.1339257396,138.05,77.81456,4.67258,77.9547224474,12.93456,3.77258,13.4735,64.88,0.9,64.8862419932,136.08,93.93456,7.42258,94.2273646891,12.93456,3.77258,13.4735,81.0,3.65,81.0821959495,138.5,81.65456,22.49258,84.6958282553,12.93456,3.77258,13.4735,68.72,18.72,71.2241307423,136.23
2021-06-30 11:00:00,87.83112,25.82491,91.5490667181,11.81112,3.44491,12.30325,76.02,22.38,79.2458503645,138.05,78.54112,3.65491,78.6261146055,11.81112,3.44491,12.30325,66.73,0.21,66.7303304353,136.08,94.77112,8.904910000000001,95.1885634316,11.81112,3.44491,12.30325,82.96,5.46,83.1394803929,137.92,82.52112,22.93491,85.6489658009,11.81112,3.44491,12.30325,70.71,19.49,73.3468758708,135.73
2021-06-30 11:30:00,88.25208,26.68019,92.1968663392,11.45208,3.34019,11.92925,76.8,23.34,80.268272686,137.16,79.05208,3.39019,79.1247416461,11.45208,3.34019,11.92925,67.6,0.05,67.6000184911,135.49,95.26208,9.95019,95.7803224413,11.45208,3.34019,11.92925,83.81,6.61,84.0702575231,137.03,83.07208,22.71019,86.1203994728,11.45208,3.34019,11.92925,71.62,19.37,74.1931351272,135.11
2021-06-30 12:00:00,88.44776,27.26893,92.555933318,14.56776,4.24893,15.17475,73.88,23.02,77.3832979395,136.89,79.37776,4.56893,79.5091435243,14.56776,4.24893,15.17475,64.81,0.32,64.8107899967,135.34,95.18776,10.51893,95.7672049407,14.56776,4.24893,15.17475,80.62,6.27,80.8634484795,136.76,83.25776,24.00893,86.6503509512,14.56776,4.24893,15.17475,68.69,19.76,71.4756860758,134.96
2021-06-30 12:30:00,87.07216,26.86938,91.123677651,19.71216,5.74938,20.5335,67.36,21.12,70.5933707936,136.89,78.09216,7.3293800000000005,78.4353572354,19.71216,5.74938,20.5335,58.38,1.58,58.4013766961,135.34,93.17216,9.72938,93.678771524,19.71216,5.74938,20.5335,73.46,3.98,73.5677374941,136.76,81.54216,27.06938,85.9178397718,19.71216,5.74938,20.5335,61.83,21.32,65.4025328256,134.96
2021-06-30 13:00:00,86.16968,26.02324,90.0134588348,17.83968,5.20324,18.583,68.33,20.82,71.4315147536,137.87,77.08968,5.47324,77.2837312673,17.83968,5.20324,18.583,59.25,0.27,59.2506151867,136.21,92.35968,8.76324,92.7744839113,17.83968,5.20324,18.583,74.52,3.56,74.6049864285,137.73,80.60968,25.14324,84.4399373958,17.83968,5.20324,18.583,62.77,19.94,65.8610393176,135.84
2021-06-30 13:30:00,83.42752,25.12761,87.1294891392,17.47752,5.09761,18.20575,65.95,20.03,68.9246211451,138.05,74.46752,5.32761,74.6578526564,17.47752,5.09761,18.20575,56.99,0.23,56.9904641146,136.21,89.39752,7.78761,89.7360766451,17.47752,5.09761,18.20575,71.92,2.69,71.97028900870001,138.01,77.82752,24.86761,81.7038609642,17.47752,5.09761,18.20575,60.35,19.77,63.5057115542,135.83
2021-06-30 14:00:00,82.63096,25.38528,86.4423969543,16.68096,4.86528,17.376,65.95,20.52,69.0686100917,138.14,73.68096,6.10528,73.9334721922,16.68096,4.86528,17.376,57.0,1.24,57.0134861239,136.18,88.60096,8.14528,88.9745789493,16.68096,4.86528,17.376,71.92,3.2800000000000002,71.9947553645,138.01,77.06096,23.11528,80.4531399362,16.68096,4.86528,17.376,60.38,18.25,63.0777845204,135.83
2021-06-30 14:30:00,80.89864,25.598770000000002,84.8521477593,19.05864,5.55877,19.85275,61.84,20.04,65.0060551026,137.85,72.09864,6.31877,72.3750008232,19.05864,5.55877,19.85275,53.04,0.76,53.0454446678,135.8,86.47864,8.32877,86.8787867432,19.05864,5.55877,19.85275,67.42,2.77,67.4768797441,137.72,75.23864,24.32877,79.0742815254,19.05864,5.55877,19.85275,56.18,18.77,59.2326371184,135.47
2021-06-30 15:00:00,79.61176,25.10343,83.4758319998,18.01176,5.25343,18.76225,61.6,19.85,64.719259112,137.85,71.29176,5.94343,71.5390760638,18.01176,5.25343,18.76225,53.28,0.6900000000000001,53.2844677181,135.8,85.17176,7.79343,85.5275759779,18.01176,5.25343,18.76225,67.16,2.54,67.208014403,137.72,74.41176,24.12343,78.2243561895,18.01176,5.25343,18.76225,56.4,18.87,59.4729930305,135.47
2021-06-30 15:30:00,79.34264,24.69452,83.0967739458,19.11264,5.57452,19.909,60.23,19.12,63.191987625,137.92,70.98264,5.67452,71.2090960384,19.11264,5.57452,19.909,51.87,0.1,51.8700963947,135.86,84.74264,7.25452,85.0525901698,19.11264,5.57452,19.909,65.63,1.6800000000000002,65.6514988405,137.79,74.05264,25.21452,78.2276518234,19.11264,5.57452,19.909,54.94,19.64,58.3449500814,135.5
2021-06-30 16:00:00,79.37896,24.87678,83.1857768723,21.58896,6.29678,22.4885,57.79,18.58,60.7033812897,138.21,71.09896,6.51678,71.3969924762,21.58896,6.29678,22.4885,49.51,0.22,49.5104887877,136.12,84.56896,7.40678,84.8926933573,21.58896,6.29678,22.4885,62.98,1.11,62.9897809172,138.07,74.01896,26.27678,78.54473633960001,21.58896,6.29678,22.4885,52.43,19.98,56.1079789335,135.78
2021-06-30 16:30:00,79.34024,25.72382,83.4061664306,27.99024,8.16382,29.1565,51.35,17.56,54.2694766881,139.29,70.84024,9.92382,71.5319635313,27.99024,8.16382,29.1565,42.85,1.76,42.8861294593,137.19,83.90024,8.42382,84.3220671915,27.99024,8.16382,29.1565,55.91,0.26,55.9106045397,139.15,73.33024,30.01382,79.2347997376,27.99024,8.16382,29.1565,45.34,21.85,50.3302900846,136.82
2021-06-30 17:00:00,80.94312,24.91216,84.6900489503,27.81312,8.11216,28.972,53.13,16.8,55.7228579669,139.29,72.13312,10.82216,72.9404287621,27.81312,8.11216,28.972,44.32,2.71,44.4027758141,137.19,85.66312,9.24216,86.1602440201,27.81312,8.11216,28.972,57.85,1.13,57.8610352483,139.15,74.73312,31.00216,80.9084244662,27.81312,8.11216,28.972,46.92,22.89,52.2057324439,136.82
2021-06-30 17:30:00,81.0912,23.61535,84.4598571693,25.0812,7.3153500000000005,26.12625,56.01,16.3,58.3336103803,139.27,72.1912,11.28535,73.067971657,25.0812,7.3153500000000005,26.12625,47.11,3.9699999999999998,47.2769817141,137.19,86.0912,8.97535,86.5577935547,25.0812,7.3153500000000005,26.12625,61.01,1.6600000000000001,61.032579005,139.12,74.9412,31.54535,81.3098552702,25.0812,7.3153500000000005,26.12625,49.86,24.23,55.4356609052,136.82
2021-06-30 18:00:00,81.60192,22.91056,84.7571065292,23.52192,6.86056,24.502,58.08,16.05,60.256857701,139.36,72.67192,11.32056,73.5483720772,23.52192,6.86056,24.502,49.15,4.46,49.3519411979,137.37,86.78192,8.880560000000001,87.2351189877,23.52192,6.86056,24.502,63.26,2.02,63.2922428106,139.21,75.56192,31.670560000000002,81.9306299549,23.52192,6.86056,24.502,52.04,24.81,57.6515194943,136.98
2021-06-30 18:30:00,80.90952,22.23486,83.909114081,20.99952,6.12486,21.8745,59.91,16.11,62.0382156417,139.53,72.19952,11.44486,73.1009952644,20.99952,6.12486,21.8745,51.2,5.32,51.4756486117,137.56,86.27952,8.164860000000001,86.664990107,20.99952,6.12486,21.8745,65.28,2.04,65.3118672218,139.38,75.21952,31.94486,81.7217857701,20.99952,6.12486,21.8745,54.22,25.82,60.0539823825,137.16
2021-06-30 19:00:00,80.73176,20.58968,83.3159768304,16.90176,4.92968,17.606,63.83,15.66,65.7229373963,139.77,72.35176,10.26968,73.0769697128,16.90176,4.92968,17.606,55.45,5.34,55.7065355232,137.89,86.48176,7.48968,86.8054728643,16.90176,4.92968,17.606,69.58,2.56,69.6270780659,139.62,75.62176,30.75968,81.6382783944,16.90176,4.92968,17.606,58.72,25.83,64.1500374123,137.47
2021-06-30 19:30:00,80.52928,19.53229,82.864197878,16.25928,4.74229,16.93675,64.27,14.79,65.9498066714,139.53,72.14928,10.99229,72.9818405082,16.25928,4.74229,16.93675,55.89,6.25,56.2383730206,137.62,86.30928,8.18229,86.6962610714,16.25928,4.74229,16.93675,70.05,3.44,70.1344145195,139.38,75.47928,31.47229,81.7779111201,16.25928,4.74229,16.93675,59.22,26.73,64.9730813491,137.19
2021-06-30 20:00:00,79.60272,18.75121,81.7814215324,16.15272,4.71121,16.82575,63.45,14.04,64.9847989918,139.53,71.33272,11.71121,72.2876848589,16.15272,4.71121,16.82575,55.18,7.0,55.6222293692,137.62,85.29272,9.03121,85.7695216208,16.15272,4.71121,16.82575,69.14,4.32,69.2748294837,139.38,74.59272,32.28121,81.2782283029,16.15272,4.71121,16.82575,58.44,27.57,64.6168592552,137.19
2021-06-30 20:30:00,76.3944,12.24795,77.3699982588,14.5644,4.24795,15.17125,61.83,8.0,62.3453999907,138.38,70.2344,6.96795,70.5791985684,14.5644,4.24795,15.17125,55.67,2.7199999999999998,55.7364091057,137.4,83.2144,8.47795,83.6451552904,14.5644,4.24795,15.17125,68.65,4.23,68.7801962777,139.63,73.5444,25.56795,77.8620500537,14.5644,4.24795,15.17125,58.98,21.32,62.7150922825,137.44
2021-06-30 21:00:00,75.63296,8.94003,76.159495631,13.30296,3.88003,13.85725,62.33,5.06,62.5350501719,138.38,70.35296,4.66003,70.5071263091,13.30296,3.88003,13.85725,57.05,0.78,57.0553319156,137.4,83.01296,7.25003,83.3289533293,13.30296,3.88003,13.85725,69.71,3.37,69.7914106463,138.23,73.71296,23.08003,77.2417520306,13.30296,3.88003,13.85725,60.41,19.2,63.3877598595,136.97
2021-06-30 21:30:00,74.51024,7.18757,74.8561088179,10.14024,2.95757,10.56275,64.37,4.23,64.5088350538,137.68,69.35024,3.16757,69.42254164,10.14024,2.95757,10.56275,59.21,0.21,59.2103724021,137.19,82.14024,5.39757,82.3173905634,10.14024,2.95757,10.56275,72.0,2.44,72.0413325807,137.54,72.87024,23.24757,76.4887010516,10.14024,2.95757,10.56275,62.73,20.29,65.9297884116,136.77
2021-06-30 22:00:00,71.50312,9.42466,72.1215667179,11.43312,3.33466,11.9095,60.07,6.09,60.3779181489,137.6,66.51312,4.39466,66.6581440534,11.43312,3.33466,11.9095,55.08,1.06,55.0901987653,137.32,78.61312,7.84466,79.0035526204,11.43312,3.33466,11.9095,67.18,4.51,67.3312149007,137.46,69.76312,24.57466,73.964902665,11.43312,3.33466,11.9095,58.33,21.24,62.0767790724,136.91
2021-06-30 22:30:00,71.89704,8.01497,72.3424087577,7.69704,2.24497,8.01775,64.2,5.77,64.4587689923,138.08,67.08704,2.59497,67.1372087986,7.69704,2.24497,8.01775,59.39,0.35000000000000003,59.3910313094,137.67,79.49704,6.39497,79.753840096,7.69704,2.24497,8.01775,71.8,4.15,71.919833843,137.79,70.61704,22.19497,74.0228547927,7.69704,2.24497,8.01775,62.92,19.95,66.0070367461,137.02
2021-06-30 23:00:00,67.37984,9.26412,68.0137247752,8.37984,2.44412,8.729,59.0,6.82,59.3928648913,137.94,62.81984,3.57412,62.9214322103,8.37984,2.44412,8.729,54.44,1.13,54.4517263271,137.44,74.36984,7.73412,74.7709148921,8.37984,2.44412,8.729,65.99,5.29,66.2016933318,137.79,66.02984,23.86412,70.2099422717,8.37984,2.44412,8.729,57.65,21.42,61.50072276,137.02
2021-06-30 23:30:00,64.06056,6.57683,64.3972828647,3.04056,0.8868300000000001,3.16725,61.02,5.69,61.2847166918,138.48,59.81056,2.02683,59.8448922412,3.04056,0.8868300000000001,3.16725,56.77,1.1400000000000001,56.7814450327,138.0,71.29056,4.91683,71.4599129748,3.04056,0.8868300000000001,3.16725,68.25,4.03,68.3688774224,138.34,63.18056,22.43683,67.0462116929,3.04056,0.8868300000000001,3.16725,60.14,21.55,63.8844433333,137.61
2021-07-01 00:00:00,60.78312,8.57341,61.3847785364,3.06312,0.89341,3.19075,57.72,7.68,58.2286939575,138.79,56.84312,1.53341,56.8637990075,3.06312,0.89341,3.19075,53.78,0.64,53.783807972299996,138.44,67.61312,7.11341,67.9862824249,3.06312,0.89341,3.19075,64.55,6.22,64.8489853429,138.65,60.04312,22.07341,63.9719601729,3.06312,0.89341,3.19075,56.98,21.18,60.7890845465,138.03
2021-07-01 00:30:00,57.89488,9.18309,58.6186512312,3.88488,1.13309,4.04675,54.01,8.05,54.6066168152,139.78,54.10488,3.43309,54.213689662,3.88488,1.13309,4.04675,50.22,2.3,50.2726406706,139.3,64.28488,7.72309,64.7471382824,3.88488,1.13309,4.04675,60.4,6.59,60.7584405659,139.63,57.07488,24.19309,61.9907051965,3.88488,1.13309,4.04675,53.19,23.06,57.9736121007,138.89
2021-07-01 01:00:00,56.52224,14.16107,58.2691987088,3.91224,1.14107,4.07525,52.61,13.02,54.1971632099,139.78,53.94224,6.25107,54.3032331668,3.91224,1.14107,4.07525,50.03,5.11,50.2902873326,139.3,62.97224,13.91107,64.4904712276,3.91224,1.14107,4.07525,59.06,12.77,60.424800372,139.63,56.89224,18.63107,59.8652131172,3.91224,1.14107,4.07525,52.98,17.49,55.7922978555,138.89
2021-07-01 01:30:00,53.48856,19.70083,57.0013048409,2.60856,0.7608300000000001,2.71725,50.88,18.94,54.2908647933,138.55,52.29856,9.07083,53.0793682608,2.60856,0.7608300000000001,2.71725,49.69,8.31,50.3800774116,138.93,60.03856,19.92083,63.257158921,2.60856,0.7608300000000001,2.71725,57.43,19.16,60.5418078686,138.41,55.20856,12.26083,56.5536298531,2.60856,0.7608300000000001,2.71725,52.6,11.5,53.8424553675,138.54
2021-07-01 02:00:00,52.84008,19.11794,56.1922564438,2.53008,0.73794,2.6355,50.31,18.38,53.5623048421,136.76,51.70008,8.81794,52.446680904,2.53008,0.73794,2.6355,49.17,8.08,49.8294621685,138.36,59.33008,19.27794,62.3834702742,2.53008,0.73794,2.6355,56.8,18.54,59.7492393257,136.62,54.58008,12.20794,55.9286950666,2.53008,0.73794,2.6355,52.05,11.47,53.2988123695,138.0
2021-07-01 02:30:00,52.52728,19.46879,56.0191835737,2.5672800000000002,0.7487900000000001,2.67425,49.96,18.72,53.3520383866,135.64,51.34728,8.74879,52.08727762,2.5672800000000002,0.7487900000000001,2.67425,48.78,8.0,49.4316538263,137.27,58.97728,19.66879,62.170578703,2.5672800000000002,0.7487900000000001,2.67425,56.41,18.92,59.4983571202,135.51,54.19728,12.34879,55.5863092304,2.5672800000000002,0.7487900000000001,2.67425,51.63,11.6,52.917075694,136.88
2021-07-01 03:00:00,53.21848,19.41414,56.6490551152,2.68848,0.7841400000000001,2.8005,50.53,18.63,53.8549700585,135.83,52.10848,8.86414,52.8570398892,2.68848,0.7841400000000001,2.8005,49.42,8.08,50.0761699813,137.44,59.72848,19.60414,62.8634522457,2.68848,0.7841400000000001,2.8005,57.04,18.82,60.0645819098,135.71,55.00848,12.28414,56.3634009571,2.68848,0.7841400000000001,2.8005,52.32,11.5,53.5689499617,137.05
2021-07-01 03:30:00,52.82488,19.90309,56.4499861697,3.64488,1.06309,3.7967500000000003,49.18,18.84,52.6651497672,135.78,51.66488,8.87309,52.4212891063,3.64488,1.06309,3.7967500000000003,48.02,7.8100000000000005,48.6509660747,137.39,59.16488,20.11309,62.4901545426,3.64488,1.06309,3.7967500000000003,55.52,19.05,58.6972989157,135.66,54.48488,12.803090000000001,55.9689312223,3.64488,1.06309,3.7967500000000003,50.84,11.74,52.1778995361,137.01
2021-07-01 04:00:00,51.88192,19.94306,55.5829044316,3.06192,0.8930600000000001,3.1895,48.82,19.05,52.4051037591,135.66,50.73192,8.50306,51.4395736399,3.06192,0.8930600000000001,3.1895,47.67,7.61,48.2736056246,137.27,58.16192,20.19306,61.5675938319,3.06192,0.8930600000000001,3.1895,55.1,19.3,58.3823603497,135.53,53.51192,12.86306,55.0362053075,3.06192,0.8930600000000001,3.1895,50.45,11.97,51.8505872676,136.89
2021-07-01 04:30:00,50.92064,20.11727,54.7504897719,2.87064,0.8372700000000001,2.99025,48.05,19.28,51.7737472084,135.77,49.78064,8.25727,50.4608226911,2.87064,0.8372700000000001,2.99025,46.91,7.42,47.4932047771,137.38,57.11064,20.37727,60.6371036071,2.87064,0.8372700000000001,2.99025,54.24,19.54,57.6523130499,135.59,52.53064,13.02727,54.1218800714,2.87064,0.8372700000000001,2.99025,49.66,12.19,51.1342517301,136.95
2021-07-01 05:00:00,51.55336,19.77723,55.2167343634,2.97336,0.8672300000000001,3.09725,48.58,18.91,52.130648375,135.77,50.47336,8.74723,51.2257171972,2.97336,0.8672300000000001,3.09725,47.5,7.88,48.1491889859,137.38,57.80336,19.98723,61.1614076879,2.97336,0.8672300000000001,3.09725,54.83,19.12,58.0680919266,135.65,53.24336,12.65723,54.7271491617,2.97336,0.8672300000000001,3.09725,50.27,11.79,51.6340682108,137.0
2021-07-01 05:30:00,52.92856,19.56333,56.4283292714,3.26856,0.9533300000000001,3.40475,49.66,18.61,53.0325154976,135.72,51.76856,9.03333,52.5507835847,3.26856,0.9533300000000001,3.40475,48.5,8.08,49.1684492332,137.33,59.33856,19.74333,62.5368993664,3.26856,0.9533300000000001,3.40475,56.07,18.79,59.1346683427,135.61,54.61856,12.43333,56.0158441101,3.26856,0.9533300000000001,3.40475,51.35,11.48,52.61761017,136.88
2021-07-01 06:00:00,54.4768,19.9449,58.0131086415,4.8168,1.4049,5.0175,49.66,18.54,53.0079918503,135.72,53.1568,9.5849,54.0140323828,4.8168,1.4049,5.0175,48.34,8.18,49.027216931,137.33,60.8668,20.1249,64.1075576063,4.8168,1.4049,5.0175,56.05,18.72,59.0934928736,135.61,55.9868,12.8249,57.4369204802,4.8168,1.4049,5.0175,51.17,11.42,52.4288594192,136.88
2021-07-01 06:30:00,61.34584,9.10212,62.0174223408,5.83584,1.70212,6.079,55.51,7.4,56.0010723112,136.84,57.84584,4.94212,58.0565737484,5.83584,1.70212,6.079,52.01,3.24,52.110821333,137.14,68.04584,8.20212,68.538391532,5.83584,1.70212,6.079,62.21,6.5,62.5486538624,135.85,60.91584,20.26212,64.1972979945,5.83584,1.70212,6.079,55.08,18.56,58.1229730829,137.13
2021-07-01 07:00:00,68.44608,4.83594,68.6167048396,5.50608,1.60594,5.7355,62.94,3.23,63.0228252302,136.84,63.93608,3.79594,64.0486649841,5.50608,1.60594,5.7355,58.43,2.19,58.4710270134,137.14,75.90608,2.9659400000000002,75.9640031926,5.50608,1.60594,5.7355,70.4,1.3599999999999999,70.4131351383,136.72,67.38608,19.09594,70.0395509855,5.50608,1.60594,5.7355,61.88,17.49,64.3042339197,136.67
2021-07-01 07:30:00,74.26016,6.93713,74.5834776332,7.43016,2.1671300000000002,7.73975,66.83,4.77,67.0000134328,136.15,69.64016,5.86713,69.8868735834,7.43016,2.1671300000000002,7.73975,62.21,3.7,62.3199334082,136.2,82.18016,5.38713,82.3565411322,7.43016,2.1671300000000002,7.73975,74.75,3.22,74.8193217024,136.05,74.14016,13.15713,75.2985617038,7.43016,2.1671300000000002,7.73975,66.71,10.99,67.6092020364,135.76
2021-07-01 08:00:00,78.38552,11.78036,79.2657973366,12.51552,3.65036,13.037,65.87,8.13,66.3698259754,136.15,73.98552,6.65036,74.2838101998,12.51552,3.65036,13.037,61.47,3.0,61.5431629021,136.2,86.15552,10.50036,86.7930365098,12.51552,3.65036,13.037,73.64,6.85,73.9579076232,136.05,79.79552,8.11036,80.2066266053,12.51552,3.65036,13.037,67.28,4.46,67.4276649455,135.76
2021-07-01 08:30:00,81.44064,9.41977,81.9835953741,13.61064,3.96977,14.17775,67.83,5.45,68.0485958709,135.46,76.85064,7.49977,77.2157200217,13.61064,3.96977,14.17775,63.24,3.5300000000000002,63.338444092,136.8,89.47064,7.85977,89.8152069889,13.61064,3.96977,14.17775,75.86,3.89,75.9596715369,136.37,82.82064,8.97977,83.3060302695,13.61064,3.96977,14.17775,69.21,5.01,69.3910959706,137.17
2021-07-01 09:00:00,82.15296,8.04253,82.5456911387,12.52296,3.65253,13.04475,69.63,4.39,69.7682520922,135.46,77.46296,8.36253,77.9130417835,12.52296,3.65253,13.04475,64.94,4.71,65.1105805534,136.8,90.40296,6.39253,90.6286909128,12.52296,3.65253,13.04475,77.88,2.74,77.9281848884,135.36,83.58296,9.97253,84.175783673,12.52296,3.65253,13.04475,71.06,6.32,71.3404934101,136.39
2021-07-01 09:30:00,81.09936,9.23148,81.6230752631,16.11936,4.70148,16.791,64.98,4.53,65.137710276,135.13,76.31936,8.76148,76.8206238103,16.11936,4.70148,16.791,60.2,4.06,60.3367516527,136.44,88.79936000000001,7.55148,89.1198697631,16.11936,4.70148,16.791,72.68,2.85,72.7358570445,135.03,82.03936,10.30148,82.683596193,16.11936,4.70148,16.791,65.92,5.6,66.1574364679,136.05
2021-07-01 10:00:00,80.3048,10.4564,80.982696942,21.7248,6.3364,22.63,58.58,4.12,58.7247034901,135.46,75.4548,10.9564,76.2461116648,21.7248,6.3364,22.63,53.73,4.62,53.9282606803,136.85,87.2248,8.6964,87.657247892,21.7248,6.3364,22.63,65.5,2.36,65.5425022409,135.37,80.5648,12.5164,81.5312655857,21.7248,6.3364,22.63,58.84,6.18,59.1636543834,136.44
2021-07-01 10:30:00,78.52872,15.09421,79.966211867,25.72872,7.5042100000000005,26.80075,52.8,7.59,53.3427417743,135.69,72.83872,11.41421,73.727629293,25.72872,7.5042100000000005,26.80075,47.11,3.91,47.2719811305,137.06,84.14872,10.33421,84.7809116132,25.72872,7.5042100000000005,26.80075,58.42,2.83,58.4885057084,135.59,77.29872,12.71421,78.3373681557,25.72872,7.5042100000000005,26.80075,51.57,5.21,51.8325091038,136.65
2021-07-01 11:00:00,77.17056,21.70683,80.165340387,27.04056,7.88683,28.16725,50.13,13.82,52.000089423,136.04,70.33056,8.45683,70.8371769875,27.04056,7.88683,28.16725,43.29,0.5700000000000001,43.2937524361,136.64,81.60056,11.69683,82.4346239414,27.04056,7.88683,28.16725,54.56,3.81,54.6928669938,135.94,74.46056,8.64683,74.9609409263,27.04056,7.88683,28.16725,47.42,0.76,47.4260898662,136.24
2021-07-01 11:30:00,77.59216,24.31813,81.3136811377,32.70216,9.53813,34.06475,44.89,14.78,47.2605596666,137.46,70.98216,9.76813,71.6511228242,32.70216,9.53813,34.06475,38.28,0.23,38.2806909551,137.07,81.53216,12.26813,82.4499856153,32.70216,9.53813,34.06475,48.83,2.73,48.9062552236,137.34,74.66216,10.38813,75.3813729031,32.70216,9.53813,34.06475,41.96,0.85,41.9686085068,136.68
2021-07-01 12:00:00,76.77632,24.50976,80.5936203927,33.73632,9.83976,35.142,43.04,14.67,45.4714250931,137.42,70.26632,10.13976,70.994157923,33.73632,9.83976,35.142,36.53,0.30000000000000004,36.5312318435,137.1,80.52632,12.69976,81.5216052148,33.73632,9.83976,35.142,46.79,2.86,46.8773260756,137.3,73.74632,10.60976,74.5056153642,33.73632,9.83976,35.142,40.01,0.77,40.0174087117,136.71
2021-07-01 12:30:00,76.01632,24.42351,79.8435266447,33.16632,9.67351,34.54825,42.85,14.75,45.317601437,137.57,69.66632,9.79351,70.3513253639,33.16632,9.67351,34.54825,36.5,0.12,36.5001972597,137.25,79.74632,12.52351,80.7236883217,33.16632,9.67351,34.54825,46.58,2.85,46.6671072598,137.46,73.15632,10.62351,73.9236506178,33.16632,9.67351,34.54825,39.99,0.9500000000000001,40.0012824794,136.85
2021-07-01 13:00:00,74.66744,24.19717,78.490315531,32.52744,9.48717,33.88275,42.14,14.71,44.6336610643,137.79,68.36744,9.68717,69.0503303016,32.52744,9.48717,33.88275,35.84,0.2,35.8405580314,137.43,78.32744,12.48717,79.3165636646,32.52744,9.48717,33.88275,45.8,3.0,45.8981481108,137.66,71.81744,10.34717,72.5590009245,32.52744,9.48717,33.88275,39.29,0.86,39.2994109371,137.03
2021-07-01 13:30:00,74.3804,24.0422,78.1695035484,32.9904,9.6222,34.365,41.39,14.42,43.8299954369,138.15,68.1104,10.0022,68.8409078456,32.9904,9.6222,34.365,35.12,0.38,35.1220557485,137.78,77.9804,12.9922,79.0552973873,32.9904,9.6222,34.365,44.99,3.37,45.1160392765,138.02,71.4604,11.0422,72.3084984563,32.9904,9.6222,34.365,38.47,1.42,38.4961985136,137.37
2021-07-01 14:00:00,73.4372,23.1546,77.0010249607,33.0672,9.6446,34.445,40.37,13.51,42.5706119289,138.45,67.3572,10.9746,68.2453971855,33.0672,9.6446,34.445,34.29,1.33,34.3157835405,137.97,76.9372,14.1046,78.2193868871,33.0672,9.6446,34.445,43.87,4.46,44.0961279479,138.32,70.6472,12.2146,71.6953507628,33.0672,9.6446,34.445,37.58,2.5700000000000003,37.6677753524,137.55
2021-07-01 14:30:00,72.28112,23.96116,76.1491792274,32.30112,9.42116,33.647,39.98,14.54,42.5418852427,138.72,66.34112,9.98116,67.0877616097,32.30112,9.42116,33.647,34.04,0.56,34.0446060338,138.34,75.75112,12.75116,76.8168227838,32.30112,9.42116,33.647,43.45,3.33,43.5774184642,138.59,69.60112,9.93116,70.3060725983,32.30112,9.42116,33.647,37.3,0.51,37.3034864322,137.58
2021-07-01 15:00:00,71.6472,23.24585,75.3239059666,31.5972,9.21585,32.91375,40.05,14.03,42.4363452715,138.72,65.7072,10.33585,66.5151556193,31.5972,9.21585,32.91375,34.11,1.12,34.1283826162,138.34,75.0972,13.16585,76.2425672054,31.5972,9.21585,32.91375,43.5,3.95,43.6789709128,138.59,68.9772,9.51585,69.6304927533,31.5972,9.21585,32.91375,37.38,0.30000000000000004,37.3812038329,137.87
2021-07-01 15:30:00,71.4492,21.73935,74.6832479145,30.6492,8.939350000000001,31.92625,40.8,12.8,42.7607296477,138.94,65.4592,10.90935,66.362043233,30.6492,8.939350000000001,31.92625,34.81,1.97,34.8656994767,138.57,74.9792,14.26935,76.3249289686,30.6492,8.939350000000001,31.92625,44.33,5.33,44.64927547,138.81,68.8092,9.95935,69.5262156101,30.6492,8.939350000000001,31.92625,38.16,1.02,38.1736296414,138.11
2021-07-01 16:00:00,72.7688,20.74215,75.6672653138,29.2188,8.52215,30.43625,43.55,12.22,45.2319676777,139.17,66.6188,10.66215,67.4666284622,29.2188,8.52215,30.43625,37.4,2.14,37.4611745678,138.75,76.5588,14.53215,77.9258188347,29.2188,8.52215,30.43625,47.34,6.01,47.71997171,139.03,70.1988,9.70215,70.8660936983,29.2188,8.52215,30.43625,40.98,1.18,40.996985255,138.37
2021-07-01 16:30:00,74.96992,19.04581,77.3513528218,28.57992,8.33581,29.77075,46.39,10.71,47.6102530974,139.44,68.55992,10.79581,69.4046982845,28.57992,8.33581,29.77075,39.98,2.46,40.0556113422,138.85,79.01992,16.09581,80.6425623127,28.57992,8.33581,29.77075,50.44,7.76,51.0334321793,139.28,72.36992,9.86581,73.0393012546,28.57992,8.33581,29.77075,43.79,1.53,43.8167205528,138.46
2021-07-01 17:00:00,77.22,16.84875,79.036755858,25.71,7.49875,26.78125,51.51,9.35,52.3517201246,139.44,70.45,11.06875,71.3142322861,25.71,7.49875,26.78125,44.74,3.5700000000000003,44.8822069422,138.85,81.76,16.80875,83.46994475,25.71,7.49875,26.78125,56.05,9.31,56.8179425886,139.28,74.73,10.20875,75.4240775652,25.71,7.49875,26.78125,49.02,2.71,49.0948520723,138.46
2021-07-01 17:30:00,78.47616,15.55638,80.0031789809,23.57616,6.87638,24.5585,54.9,8.68,55.5819431111,139.54,71.51616,11.39638,72.4184963821,23.57616,6.87638,24.5585,47.94,4.52,48.1526115595,138.93,83.32616,16.98638,85.039908548,23.57616,6.87638,24.5585,59.75,10.11,60.5992953754,139.38,76.09616,10.61638,76.83315099000001,23.57616,6.87638,24.5585,52.52,3.74,52.6529961161,138.52
2021-07-01 18:00:00,77.90296,14.44628,79.231093534,23.95296,6.98628,24.951,53.95,7.46,54.4633280291,139.67,71.67296,12.96628,72.8363756114,23.95296,6.98628,24.951,47.72,5.98,48.0932302928,139.1,82.87296,20.43628,85.3555448662,23.95296,6.98628,24.951,58.92,13.45,60.4356591757,139.51,76.22296,12.81628,77.2929276467,23.95296,6.98628,24.951,52.27,5.83,52.5941232459,138.68
2021-07-01 18:30:00,75.64912,11.61391,76.5354314175,24.45912,7.13391,25.47825,51.19,4.48,51.3856643433,139.47,71.56912,9.42391,72.1869033639,24.45912,7.13391,25.47825,47.11,2.29,47.1656251946,139.5,81.06912,32.29391,87.264533693,24.45912,7.13391,25.47825,56.61,25.16,61.9493155733,139.32,76.05912,10.80391,76.8226152019,24.45912,7.13391,25.47825,51.6,3.67,51.7303479594,139.08
2021-07-01 19:00:00,75.4,10.19,76.0854526174,21.36,6.23,22.25,54.04,3.96,54.1848982651,137.33,71.4,7.95,71.8412311977,21.36,6.23,22.25,50.04,1.72,50.0695516257,138.93,81.15,30.81,86.8019504389,21.36,6.23,22.25,59.79,24.58,64.6453439932,137.18,76.15,9.29,76.714578797,21.36,6.23,22.25,54.79,3.06,54.87538337,138.53
2021-07-01 19:30:00,77.1604,5.22845,77.3373390903,10.5204,3.06845,10.95875,66.64,2.16,66.6749968129,137.2,73.3904,6.44845,73.6731519589,10.5204,3.06845,10.95875,62.87,3.38,62.9607917676,138.93,84.3504,25.52845,88.1288360275,10.5204,3.06845,10.95875,73.83,22.46,77.1707230755,137.05,79.3004,7.95845,79.6987475847,10.5204,3.06845,10.95875,68.78,4.89,68.953611218,138.53
2021-07-01 20:00:00,77.02568,5.59874,77.2288888244,10.07568,2.93874,10.4955,66.95,2.66,67.0028215824,136.49,73.36568,6.30874,73.6364257841,10.07568,2.93874,10.4955,63.29,3.37,63.3796576198,138.21,84.27568,25.99874,88.1948111912,10.07568,2.93874,10.4955,74.2,23.06,77.7007310133,136.36,79.37568,7.82874,79.7608158525,10.07568,2.93874,10.4955,69.3,4.89,69.4723117508,137.78
2021-07-01 20:30:00,73.54568,6.8612400000000004,73.8650367968,10.97568,3.20124,11.433,62.57,3.66,62.6769534997,136.63,69.93568,4.68124,70.0921774879,10.97568,3.20124,11.433,58.96,1.48,58.9785723801,138.29,80.28568,27.49124,84.8619979131,10.97568,3.20124,11.433,69.31,24.29,73.4430405144,137.14,75.53568,6.03124,75.7760833575,10.97568,3.20124,11.433,64.56,2.83,64.6219970289,138.55
2021-07-01 21:00:00,72.51192,6.51181,72.8037238853,10.05192,2.93181,10.47075,62.46,3.58,62.5625127373,137.22,69.03192,3.42181,69.1166749964,10.05192,2.93181,10.47075,58.98,0.49,58.9820354006,138.99,79.24192,27.21181,83.7840348083,10.05192,2.93181,10.47075,69.19,24.28,73.326492484,137.14,74.64192,4.62181,74.7848737979,10.05192,2.93181,10.47075,64.59,1.69,64.6121056769,138.55
2021-07-01 21:30:00,70.73552,6.34411,71.0194446709,10.02552,2.92411,10.44325,60.71,3.42,60.8062537902,137.39,67.38552,3.7341100000000003,67.4889019259,10.02552,2.92411,10.44325,57.36,0.81,57.3657188572,139.43,77.26552,26.98411,81.841937742,10.02552,2.92411,10.44325,67.24,24.06,71.4149928236,137.32,72.84552,3.1941100000000002,72.9155135946,10.02552,2.92411,10.44325,62.82,0.27,62.8205802265,138.97
2021-07-01 22:00:00,69.77008000000001,6.47669,70.0700476421,10.00008,2.91669,10.41675,59.77,3.56,59.8759258801,137.39,66.18008,4.13669,66.3092391222,10.00008,2.91669,10.41675,56.18,1.22,56.1932451457,139.43,76.21008,24.85669,80.1612832442,10.00008,2.91669,10.41675,66.21,21.94,69.7504673819,137.32,70.88008,9.59669,71.5267935795,10.00008,2.91669,10.41675,60.88,6.68,61.2453818667,138.97
2021-07-01 22:30:00,68.43792,3.6910600000000002,68.5373826306,8.19792,2.39106,8.5395,60.24,1.3,60.2540255917,137.39,64.35792000000001,4.06106,64.4859215259,8.19792,2.39106,8.5395,56.16,1.67,56.1848244636,138.91,74.94792,20.89106,77.8050583205,8.19792,2.39106,8.5395,66.75,18.5,69.2662435823,137.32,67.68792,20.36106,70.6839959131,8.19792,2.39106,8.5395,59.49,17.97,62.1448388847,138.49
2021-07-01 23:00:00,64.86288,2.33709,64.9049704689,5.6128800000000005,1.6370900000000002,5.84675,59.25,0.7000000000000001,59.2541348768,136.3,61.06288,3.36709,61.1556424949,5.6128800000000005,1.6370900000000002,5.84675,55.45,1.73,55.4769808119,136.39,71.25288,20.93709,74.26529907,5.6128800000000005,1.6370900000000002,5.84675,65.64,19.3,68.4185618089,136.23,64.33288,19.66709,67.2719397532,5.6128800000000005,1.6370900000000002,5.84675,58.72,18.03,61.425721811,135.96
2021-07-01 23:30:00,62.3176,2.10805,62.3532448599,2.4276,0.7080500000000001,2.52875,59.89,1.4,59.906361098,136.78,58.8276,2.41805,58.8772747973,2.4276,0.7080500000000001,2.52875,56.4,1.71,56.4259169177,136.81,68.7676,19.45805,71.4674647624,2.4276,0.7080500000000001,2.52875,66.34,18.75,68.9387996704,137.43,62.1876,18.97805,65.0189508956,2.4276,0.7080500000000001,2.52875,59.76,18.27,62.4904032632,137.16
2021-07-02 00:00:00,58.87944,1.20692,58.8918085187,2.38944,0.6969200000000001,2.489,56.49,0.51,56.4923021305,137.5,55.62944,2.34692,55.6789244526,2.38944,0.6969200000000001,2.489,53.24,1.65,53.2655620453,137.6,64.93944,21.74692,68.4840083304,2.38944,0.6969200000000001,2.489,62.55,21.05,65.9970075079,137.43,58.77944,19.15692,61.8224081592,2.38944,0.6969200000000001,2.489,56.39,18.46,59.3346753594,137.16
2021-07-02 00:30:00,56.97632,1.04601,56.9859208723,2.38632,0.69601,2.48575,54.59,0.35000000000000003,54.5911219888,138.1,53.86632,1.33601,53.8828855302,2.38632,0.69601,2.48575,51.48,0.64,51.4839780903,138.13,62.82632,21.54601,66.4181980459,2.38632,0.69601,2.48575,60.44,20.85,63.9352492761,138.07,56.91632,20.26601,60.4167083154,2.38632,0.69601,2.48575,54.53,19.57,57.9353588062,137.63
2021-07-02 01:00:00,54.65576,1.39168,54.6734750533,2.40576,0.7016800000000001,2.5060000000000002,52.25,0.6900000000000001,52.2545557822,138.1,51.57576,1.13168,51.5881742185,2.40576,0.7016800000000001,2.5060000000000002,49.17,0.43,49.1718801756,138.13,60.22576,22.03168,64.1290658844,2.40576,0.7016800000000001,2.5060000000000002,57.82,21.33,61.6288998766,138.02,54.48576,20.62168,58.2576323652,2.40576,0.7016800000000001,2.5060000000000002,52.08,19.92,55.7595982769,137.71
2021-07-02 01:30:00,54.45736,2.66798,54.5226757914,2.42736,0.70798,2.5285,52.03,1.96,52.0669040754,138.5,51.35736,2.32798,51.4100954779,2.42736,0.70798,2.5285,48.93,1.62,48.9568105579,138.51,60.00736,23.57798,64.4732843513,2.42736,0.70798,2.5285,57.58,22.87,61.9555752132,138.41,54.22736,19.39798,57.5924318001,2.42736,0.70798,2.5285,51.8,18.69,55.0686489756,138.09
2021-07-02 02:00:00,53.5768,2.39365,53.6302438794,2.4468,0.71365,2.54875,51.13,1.6800000000000002,51.1575927893,138.82,50.3468,1.69365,50.3752788634,2.4468,0.71365,2.54875,47.9,0.98,47.9100240033,138.57,59.0168,23.33365,63.4621296882,2.4468,0.71365,2.54875,56.57,22.62,60.9247839553,138.74,53.1768,20.21365,56.8890473164,2.4468,0.71365,2.54875,50.73,19.5,54.3487157162,138.12
2021-07-02 02:30:00,53.18392,1.77406,53.2135004999,2.41392,0.70406,2.5145,50.77,1.07,50.7812741077,139.18,49.93392,1.04406,49.9448338455,2.41392,0.70406,2.5145,47.52,0.34,47.5212163144,139.03,58.58392,22.58406,62.7862679943,2.41392,0.70406,2.5145,56.17,21.88,60.2810359898,139.09,52.74392,21.11406,56.8130673934,2.41392,0.70406,2.5145,50.33,20.41,54.3109289186,138.61
2021-07-02 03:00:00,52.76048,1.55014,52.7832471893,2.40048,0.7001400000000001,2.5005,50.36,0.85,50.367172841,138.99,49.59048,0.7101400000000001,49.5955643727,2.40048,0.7001400000000001,2.5005,47.19,0.01,47.1900010595,139.01,58.11048,22.30014,62.242462434,2.40048,0.7001400000000001,2.5005,55.71,21.6,59.7508502032,138.9,52.37048,21.30014,56.5363877467,2.40048,0.7001400000000001,2.5005,49.97,20.6,54.0496151698,138.57
2021-07-02 03:30:00,51.19184,1.97762,51.230025019,2.39184,0.69762,2.4915000000000003,48.8,1.28,48.8167839989,139.08,48.07184,1.16762,48.0860181077,2.39184,0.69762,2.4915000000000003,45.68,0.47000000000000003,45.6824178432,139.14,56.36184,22.81762,60.8054338908,2.39184,0.69762,2.4915000000000003,53.97,22.12,58.3271403379,138.99,50.77184,21.76762,55.2413705247,2.39184,0.69762,2.4915000000000003,48.38,21.07,52.7690183725,138.71
2021-07-02 04:00:00,51.11576,2.18543,51.1624571797,2.79576,0.8154300000000001,2.9122500000000002,48.32,1.37,48.339417663,139.08,47.98576,1.38543,48.0057556868,2.79576,0.8154300000000001,2.9122500000000002,45.19,0.5700000000000001,45.1935946789,139.14,56.22576,23.09543,60.7843316527,2.79576,0.8154300000000001,2.9122500000000002,53.43,22.28,57.8892330231,138.99,50.64576,22.05543,55.2397954238,2.79576,0.8154300000000001,2.9122500000000002,47.85,21.24,52.3522692918,138.71
2021-07-02 04:30:00,51.34848,2.27289,51.3987590051,3.19848,0.9328900000000001,3.33175,48.15,1.34,48.1686422894,139.27,48.19848,1.52289,48.2225327856,3.19848,0.9328900000000001,3.33175,45.0,0.59,45.0038676116,139.33,56.44848,23.19289,61.0273794363,3.19848,0.9328900000000001,3.33175,53.25,22.26,57.7154234152,139.17,50.84848,22.20289,55.4845585966,3.19848,0.9328900000000001,3.33175,47.65,21.27,52.181753516,138.9
2021-07-02 05:00:00,51.56864,1.90252,51.6037228676,2.6486400000000003,0.7725200000000001,2.759,48.92,1.13,48.933049159,139.27,48.42864,1.14252,48.4421151912,2.6486400000000003,0.7725200000000001,2.759,45.78,0.37,45.78149517,139.33,56.74864,22.78252,61.1510536246,2.6486400000000003,0.7725200000000001,2.759,54.1,22.01,58.4059080916,139.17,51.12864,21.82252,55.5910083323,2.6486400000000003,0.7725200000000001,2.759,48.48,21.05,52.8527473269,138.9
2021-07-02 05:30:00,52.12944,2.18317,52.1751353229,3.19944,0.93317,3.33275,48.93,1.25,48.9459640829,139.27,48.909440000000004,1.52317,48.9331520338,3.19944,0.93317,3.33275,45.71,0.59,45.7138075421,139.33,57.31944,23.13317,61.8115018113,3.19944,0.93317,3.33275,54.12,22.2,58.4962768046,139.14,51.59944,22.25317,56.1934674438,3.19944,0.93317,3.33275,48.4,21.32,52.8876393877,138.9
2021-07-02 06:00:00,54.22032,1.9630100000000001,54.2558430877,4.33032,1.26301,4.51075,49.89,0.7000000000000001,49.8949105621,139.49,50.89032,1.4830100000000002,50.9119238329,4.33032,1.26301,4.51075,46.56,0.22,46.5605197565,139.55,59.50032,22.51301,63.617007941,4.33032,1.26301,4.51075,55.17,21.25,59.1209895046,139.33,53.62032,22.01301,57.9630168829,4.33032,1.26301,4.51075,49.29,20.75,53.4795904996,139.12
2021-07-02 06:30:00,60.90336,3.25598,60.990332554,4.92336,1.43598,5.1285,55.98,1.82,56.0095777524,137.91,57.12336,4.39598,57.2922586206,4.92336,1.43598,5.1285,52.2,2.96,52.2838560169,137.92,66.91336,19.79598,69.7802161837,4.92336,1.43598,5.1285,61.99,18.36,64.65175713,137.77,60.19336,18.50598,62.973898433,4.92336,1.43598,5.1285,55.27,17.07,57.8459834388,137.53
2021-07-02 07:00:00,66.13088,5.69359,66.3755245302,4.88088,1.42359,5.08425,61.25,4.27,61.3986595945,137.91,61.93088,6.10359,62.2309224459,4.88088,1.42359,5.08425,57.05,4.68,57.2416360703,137.92,72.75088,16.87359,74.6820499201,4.88088,1.42359,5.08425,67.87,15.45,69.606317242,137.77,65.30088,16.45359,67.3418558748,4.88088,1.42359,5.08425,60.42,15.03,62.2613628184,137.53
2021-07-02 07:30:00,71.17752,7.98511,71.6240276378,9.37752,2.73511,9.76825,61.8,5.25,62.0225966886,137.11,66.35752,9.37511,67.0165139952,9.37752,2.73511,9.76825,56.98,6.64,57.3655820157,137.21,77.86752,16.92511,79.6856951997,9.37752,2.73511,9.76825,68.49,14.19,69.9445223016,136.97,69.71752,15.48511,71.4165332865,9.37752,2.73511,9.76825,60.34,12.75,61.6723446935,136.82
2021-07-02 08:00:00,71.64552,10.11911,72.3565955754,19.02552,5.54911,19.81825,52.62,4.57,52.8180773978,136.49,66.43552,11.95911,67.5033231009,19.02552,5.54911,19.81825,47.41,6.41,47.8413649471,136.49,77.28552,20.49911,79.9578958732,19.02552,5.54911,19.81825,58.26,14.95,60.1475693607,136.36,69.23552,18.58911,71.6876017193,19.02552,5.54911,19.81825,50.21,13.04,51.8756754173,136.09
2021-07-02 08:30:00,72.58376,12.28693,73.6163763341,22.10376,6.44693,23.02475,50.48,5.84,50.8166901716,136.73,67.09376,13.84693,68.5077375291,22.10376,6.44693,23.02475,44.99,7.4,45.5945183109,136.67,77.95376,19.86693,80.4455319192,22.10376,6.44693,23.02475,55.85,13.42,57.4396979449,136.6,69.70376,18.34693,72.0779022902,22.10376,6.44693,23.02475,47.6,11.9,49.0649569449,136.3
2021-07-02 09:00:00,74.24088,14.29359,75.6043317427,23.84088,6.95359,24.83425,50.4,7.34,50.931675802,136.3,68.79088,14.15359,70.2318252722,23.84088,6.95359,24.83425,44.95,7.2,45.522988698,136.28,79.63088,18.65359,81.7865115374,23.84088,6.95359,24.83425,55.79,11.7,57.0036323404,136.17,71.40088,19.09359,73.9097479624,23.84088,6.95359,24.83425,47.56,12.14,49.0849589997,135.9
2021-07-02 09:30:00,79.03112,14.46616,80.3441828236,19.46112,5.67616,20.272,59.57,8.79,60.2150230424,136.25,73.74112,14.91616,75.2345971479,19.46112,5.67616,20.272,54.28,9.24,55.0608390782,136.42,85.48112,15.64616,86.9012324378,19.46112,5.67616,20.272,66.02,9.97,66.7685652085,136.11,76.92112,15.43616,78.4546603944,19.46112,5.67616,20.272,57.46,9.76,58.2830095311,136.06
2021-07-02 10:00:00,78.66032,15.24551,80.1241007292,21.31032,6.21551,22.19825,57.35,9.03,58.056553463,135.6,73.35032,15.31551,74.932197957,21.31032,6.21551,22.19825,52.04,9.1,52.8296469797,135.7,84.86032,15.86551,86.3306916343,21.31032,6.21551,22.19825,63.55,9.65,64.2784956265,135.47,76.41032,16.11551,78.0912713756,21.31032,6.21551,22.19825,55.1,9.9,55.9823186372,135.33
2021-07-02 10:30:00,78.43704,15.996220000000001,80.0515352648,24.46704,7.13622,25.4865,53.97,8.86,54.6924172075,135.52,72.67704,13.97622,74.0086945477,24.46704,7.13622,25.4865,48.21,6.84,48.6928095308,135.66,84.26704,16.54622,85.8761400312,24.46704,7.13622,25.4865,59.8,9.41,60.5358414495,135.39,75.48704,19.33622,77.9242106912,24.46704,7.13622,25.4865,51.02,12.2,52.4583682552,135.31
2021-07-02 11:00:00,78.92904,14.53722,80.2566141863,25.01904,7.29722,26.0615,53.91,7.24,54.3939858808,135.62,71.86904,9.807220000000001,72.535098226,25.01904,7.29722,26.0615,46.85,2.51,46.9171887478,135.41,84.79904,17.65722,86.6178653804,25.01904,7.29722,26.0615,59.78,10.36,60.6710639432,135.49,74.60904,24.19722,78.4347773978,25.01904,7.29722,26.0615,49.59,16.9,52.3906298874,135.05
2021-07-02 11:30:00,81.61072,13.70271,82.7530898533,19.62072,5.72271,20.43825,61.99,7.98,62.5015239814,137.23,74.12072,8.84271,74.6463304755,19.62072,5.72271,20.43825,54.5,3.12,54.5892333707,135.73,88.35072,16.86271,89.9455430417,19.62072,5.72271,20.43825,68.73,11.14,69.6269523963,137.09,77.32072,21.90271,80.3630664339,19.62072,5.72271,20.43825,57.7,16.18,59.925640589,135.35
2021-07-02 12:00:00,81.89152,13.16586,82.943118566,17.23152,5.02586,17.9495,64.66,8.14,65.1703552238,136.91,74.40152,8.31586,74.8648095292,17.23152,5.02586,17.9495,57.17,3.29,57.2645876611,135.43,88.92152,16.33586,90.4096070175,17.23152,5.02586,17.9495,71.69,11.31,72.5766642937,136.78,77.77152,21.07586,80.5766789949,17.23152,5.02586,17.9495,60.54,16.05,62.6314146415,135.04
2021-07-02 12:30:00,82.31248,12.90864,83.3185294541,15.49248,4.5186399999999995,16.138,66.82,8.39,67.3446694253,137.43,74.63248,7.99864,75.0598781827,15.49248,4.5186399999999995,16.138,59.14,3.48,59.2422990776,135.94,89.57248,16.09864,91.0076666177,15.49248,4.5186399999999995,16.138,74.08,11.58,74.9796158966,136.99,78.13248,20.44864,80.7640471299,15.49248,4.5186399999999995,16.138,62.64,15.93,64.6338494908,135.25
2021-07-02 13:00:00,79.12936,12.35273,80.0877365922,19.44936,5.67273,20.25975,59.68,6.68,60.052683537,137.43,71.70936,7.6327300000000005,72.1144290615,19.44936,5.67273,20.25975,52.26,1.96,52.2967417723,135.94,85.60936,15.40273,86.9839445591,19.44936,5.67273,20.25975,66.16,9.73,66.8716569258,137.29,74.78936,23.29273,78.3326218128,19.44936,5.67273,20.25975,55.34,17.62,58.0773621991,135.54
2021-07-02 13:30:00,79.04488,13.41684,80.1754616438,21.79488,6.35684,22.703,57.25,7.06,57.6836727333,137.83,71.60488,8.73684,72.1359217935,21.79488,6.35684,22.703,49.81,2.38,49.8668276513,136.32,85.26488,16.52684,86.8518059789,21.79488,6.35684,22.703,63.47,10.17,64.2796219653,137.68,74.53488,23.55684,78.1688751832,21.79488,6.35684,22.703,52.74,17.2,55.4738460898,135.92
2021-07-02 14:00:00,76.72768,12.70474,77.7724070391,20.58768,6.00474,21.4455,56.14,6.7,56.538390497099996,137.83,69.72768,8.18474,70.2064051711,20.58768,6.00474,21.4455,49.14,2.18,49.1883319498,136.32,82.82768,15.80474,84.322087146,20.58768,6.00474,21.4455,62.24,9.8,63.0068059816,137.68,72.59768,23.48474,76.3017441101,20.58768,6.00474,21.4455,52.01,17.48,54.8688481745,135.92
2021-07-02 14:30:00,74.5224,11.8907,75.4650703852,20.4024,5.9507,21.2525,54.12,5.94,54.4449997704,138.0,67.6224,6.8407,67.9675228197,20.4024,5.9507,21.2525,47.22,0.89,47.2283865911,136.46,80.3824,14.9207,81.7554739345,20.4024,5.9507,21.2525,59.98,8.97,60.6470221858,137.85,70.3924,24.9807,74.6935428953,20.4024,5.9507,21.2525,49.99,19.03,53.4896345099,136.07
2021-07-02 15:00:00,73.2836,12.54105,74.3489338462,22.0836,6.44105,23.00375,51.2,6.1,51.5620984833,138.71,66.6936,7.10105,67.0705687471,22.0836,6.44105,23.00375,44.61,0.66,44.6148820462,137.21,78.8536,15.62105,80.3859902972,22.0836,6.44105,23.00375,56.77,9.18,57.5074369104,138.55,69.2936,25.78105,73.9341973654,22.0836,6.44105,23.00375,47.21,19.34,51.0178370768,136.85
2021-07-02 15:30:00,71.73736,10.10923,72.446154839,18.95736,5.52923,19.74725,52.78,4.58,52.9783427449,138.62,64.97736,6.04923,65.2583366028,18.95736,5.52923,19.74725,46.02,0.52,46.0229377593,137.16,77.45736,13.01923,78.5438919838,18.95736,5.52923,19.74725,58.5,7.49,58.9775389449,138.46,67.67736,25.22923,72.2269970507,18.95736,5.52923,19.74725,48.72,19.7,52.5521493376,136.82
2021-07-02 16:00:00,67.8204,12.8297,69.0232414354,24.8904,7.2597,25.9275,42.93,5.57,43.2898348345,138.97,62.4504,12.1297,63.6174668016,24.8904,7.2597,25.9275,37.56,4.87,37.8744042857,137.37,72.3804,18.3797,74.6775446587,24.8904,7.2597,25.9275,47.49,11.12,48.7745271633,138.82,64.6104,23.2697,68.6730130856,24.8904,7.2597,25.9275,39.72,16.01,42.8252086977,137.01
2021-07-02 16:30:00,70.63984,13.68412,71.9530550804,25.65984,7.48412,26.729,44.98,6.2,45.4052904407,137.28,65.37984,12.70412,66.60268871,25.65984,7.48412,26.729,39.72,5.22,40.0615376639,137.52,75.39984,20.70412,78.1907696407,25.65984,7.48412,26.729,49.74,13.22,51.4668436957,137.55,67.65984,22.06412,71.1665605478,25.65984,7.48412,26.729,42.0,14.58,44.4587044346,137.03
2021-07-02 17:00:00,70.34096,14.08778,71.7378296232,26.94096,7.85778,28.0635,43.4,6.23,43.8448731324,137.28,64.97096,13.07778,66.2740822121,26.94096,7.85778,28.0635,38.03,5.22,38.3865770811,137.52,74.93096,21.04778,77.8309566268,26.94096,7.85778,28.0635,47.99,13.19,49.7696313026,137.19,67.16096,22.43778,70.8099464726,26.94096,7.85778,28.0635,40.22,14.58,42.7811266799,137.1
2021-07-02 17:30:00,71.98272,13.16621,73.1769161988,25.87272,7.54621,26.95075,46.11,5.62,46.4512271097,137.17,66.49272,12.16621,67.5965862952,25.87272,7.54621,26.95075,40.62,4.62,40.8818884104,137.43,76.87272,21.33621,79.778749911,25.87272,7.54621,26.95075,51.0,13.79,52.831468842,137.09,68.83272,22.68621,72.4748747275,25.87272,7.54621,26.95075,42.96,15.14,45.5497661904,136.99
2021-07-02 18:00:00,69.98704,11.65122,70.9502409823,23.14704,6.75122,24.1115,46.84,4.9,47.0956006438,136.82,64.54704,10.66122,65.4215712487,23.14704,6.75122,24.1115,41.4,3.91,41.5842289817,137.09,74.94704,21.45122,77.9564855817,23.14704,6.75122,24.1115,51.8,14.7,53.8454269182,136.75,66.93704,22.72122,70.6881967676,23.14704,6.75122,24.1115,43.79,15.97,46.6112110978,136.64
2021-07-02 18:30:00,69.80208,10.39769,70.5722490053,18.23208,5.31769,18.99175,51.57,5.08,51.8196034334,137.17,64.44208,8.37769,64.984362461,18.23208,5.31769,18.99175,46.21,3.06,46.3112049077,137.43,75.29208,19.87769,77.8718169203,18.23208,5.31769,18.99175,57.06,14.56,58.8883451967,137.08,67.12208,22.22769,70.7067452671,18.23208,5.31769,18.99175,48.89,16.91,51.7318103298,136.98
2021-07-02 19:00:00,69.88304,9.15047,70.4795742103,13.37304,3.9004700000000003,13.930250000000001,56.51,5.25,56.7533487999,137.25,64.69304,7.17047,65.08920851,13.37304,3.9004700000000003,13.930250000000001,51.32,3.27,51.4240731565,137.63,75.97304,18.31047,78.1484236467,13.37304,3.9004700000000003,13.930250000000001,62.6,14.41,64.2371240016,137.17,67.69304,20.60047,70.7582294059,13.37304,3.9004700000000003,13.930250000000001,54.32,16.7,56.8291509703,137.17
2021-07-02 19:30:00,69.03568,7.87374,69.483241826,13.31568,3.88374,13.8705,55.72,3.99,55.8626753745,137.65,64.09568,6.27374,64.401987611,13.31568,3.88374,13.8705,50.78,2.39,50.8362124868,137.98,75.01568,19.76374,77.5754965479,13.31568,3.88374,13.8705,61.7,15.88,63.7107871557,137.56,67.07568,21.57374,70.4597268307,13.31568,3.88374,13.8705,53.76,17.69,56.5957039006,137.51
2021-07-02 20:00:00,72.12776,7.06393,72.4728422905,11.80776,3.44393,12.29975,60.32,3.62,60.4285263762,137.65,67.15776,7.32393,67.5559374064,11.80776,3.44393,12.29975,55.35,3.88,55.485826118,137.98,78.65776,19.79393,81.1100664102,11.80776,3.44393,12.29975,66.85,16.35,68.8203821553,137.56,70.43776,19.51393,73.0908441452,11.80776,3.44393,12.29975,58.63,16.07,60.7924485442,137.51
2021-07-02 20:30:00,66.23352,5.32936,66.447582722,9.56352,2.7893600000000003,9.962,56.67,2.54,56.7268939746,137.76,61.30352,4.97936,61.505411066,9.56352,2.7893600000000003,9.962,51.74,2.19,51.7863273461,137.89,72.32352,20.01936,75.043096418,9.56352,2.7893600000000003,9.962,62.76,17.23,65.0821826616,137.67,64.35352,20.37936,67.5032877007,9.56352,2.7893600000000003,9.962,54.79,17.59,57.544349853,137.42
2021-07-02 21:00:00,68.31448,4.71589,68.4770603645,8.21448,2.39589,8.556750000000001,60.1,2.32,60.1447620329,136.67,63.52448,3.99589,63.6500329628,8.21448,2.39589,8.556750000000001,55.31,1.6,55.3331374495,136.87,74.79448,19.68589,77.3417642905,8.21448,2.39589,8.556750000000001,66.58,17.29,68.7883747446,136.58,66.78448,20.40589,69.83242166470001,8.21448,2.39589,8.556750000000001,58.57,18.01,61.2764636708,136.39
2021-07-02 21:30:00,65.1832,3.6801,65.2870025216,8.0232,2.3401,8.3575,57.16,1.34,57.1757046306,136.06,60.5332,3.3401,60.6252799602,8.0232,2.3401,8.3575,52.51,1.0,52.5195211326,136.3,71.3232,20.8101,74.2971003489,8.0232,2.3401,8.3575,63.3,18.47,65.9396003931,135.98,63.6432,21.0401,67.0309086485,8.0232,2.3401,8.3575,55.62,18.7,58.6794205834,135.83
2021-07-02 22:00:00,65.96032,3.64676,66.061052618,9.04032,2.63676,9.417,56.92,1.01,56.928960117,136.28,61.40032,3.09676,61.478363825,9.04032,2.63676,9.417,52.36,0.46,52.3620205874,136.47,72.08032,21.54676,75.2318775374,9.04032,2.63676,9.417,63.04,18.91,65.8151175643,136.18,64.49032,22.03676,68.1514502047,9.04032,2.63676,9.417,55.45,19.4,58.7457445267,136.0
2021-07-02 22:30:00,65.39016,2.60088,65.4418642888,8.54016,2.49088,8.896,56.85,0.11,56.8501064203,136.68,60.89016,2.89088,60.9587464766,8.54016,2.49088,8.896,52.35,0.4,52.3515281534,136.89,71.50016,22.28088,74.891324555,8.54016,2.49088,8.896,62.96,19.79,65.9970128112,136.59,63.99016,22.69088,67.8941574217,8.54016,2.49088,8.896,55.45,20.2,59.0147651016,136.43
