Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-02 23:00:00,62.29296,2.36128,62.3376973332,6.79296,1.98128,7.076,55.5,0.38,55.5013008857,136.33,57.98296,2.26128,58.0270371258,6.79296,1.98128,7.076,51.19,0.28,51.1907657688,136.53,68.23296,22.09128,71.7200214891,6.79296,1.98128,7.076,61.44,20.11,64.6473951525,136.24,61.01296,22.07128,64.882375795,6.79296,1.98128,7.076,54.22,20.09,57.8222837667,136.1
2021-07-02 23:30:00,59.54808,1.44194,59.5655355273,4.49808,1.31194,4.6855,55.05,0.13,55.0501534966,136.52,55.50808,1.72194,55.5347820978,4.49808,1.31194,4.6855,51.01,0.41000000000000003,51.0116476895,136.68,65.44808,21.32194,68.8336858017,4.49808,1.31194,4.6855,60.95,20.01,64.150624315,136.43,58.52808,21.70194,62.4220341566,4.49808,1.31194,4.6855,54.03,20.39,57.7493982653,136.23
2021-07-03 00:00:00,57.34904,2.02597,57.3848145711,4.64904,1.3559700000000001,4.8427500000000006,52.7,0.67,52.7042588412,136.87,53.60904,1.9359700000000002,53.6439852133,4.64904,1.3559700000000001,4.8427500000000006,48.96,0.58,48.963435337,137.08,62.98904,22.32597,66.8286472747,4.64904,1.3559700000000001,4.8427500000000006,58.34,20.97,61.9943263533,136.79,56.50904,22.06597,60.6644758797,4.64904,1.3559700000000001,4.8427500000000006,51.86,20.71,55.8423110195,136.61
2021-07-03 00:30:00,54.68264,3.05827,54.7680941129,3.90264,1.13827,4.06525,50.78,1.92,50.8162847914,137.5,51.09264,1.60827,51.1179459149,3.90264,1.13827,4.06525,47.19,0.47000000000000003,47.1923404802,137.64,60.08264,23.45827,64.4997214007,3.90264,1.13827,4.06525,56.18,22.32,60.4514251279,137.41,53.87264,21.63827,58.0558013394,3.90264,1.13827,4.06525,49.97,20.5,54.0115811655,137.17
2021-07-03 01:00:00,53.77568,2.48374,53.8330077541,2.75568,0.8037400000000001,2.8705,51.02,1.6800000000000002,51.0476522477,137.22,50.31568,1.07374,50.3271355379,2.75568,0.8037400000000001,2.8705,47.56,0.27,47.5607663942,137.2,59.20568,22.88374,63.4742317846,2.75568,0.8037400000000001,2.8705,56.45,22.08,60.6145931274,137.13,53.11568,21.19374,57.1878490333,2.75568,0.8037400000000001,2.8705,50.36,20.39,54.3312221471,136.72
2021-07-03 01:30:00,52.06656,2.09983,52.1088855788,2.53656,0.7398300000000001,2.64225,49.53,1.3599999999999999,49.5486679942,137.8,48.67656,2.90983,48.7634556206,2.53656,0.7398300000000001,2.64225,46.14,2.17,46.1910002057,138.03,57.32656,22.55983,61.6058472149,2.53656,0.7398300000000001,2.64225,54.79,21.82,58.9750498092,137.71,51.40656,23.24983,56.4197572315,2.53656,0.7398300000000001,2.64225,48.87,22.51,53.8049904749,137.57
2021-07-03 02:00:00,51.639920000000004,2.29831,51.6910395181,2.59992,0.75831,2.70825,49.04,1.54,49.0641743026,137.8,48.21992,2.64831,48.2925898111,2.59992,0.75831,2.70825,45.62,1.8900000000000001,45.6591338069,138.03,56.83992,22.77831,61.2342054089,2.59992,0.75831,2.70825,54.24,22.02,58.5393713666,137.71,50.90992,22.98831,55.8594875653,2.59992,0.75831,2.70825,48.31,22.23,53.1792158648,137.57
2021-07-03 02:30:00,50.38672,2.54321,50.4508619298,2.61672,0.76321,2.72575,47.77,1.78,47.8031515697,137.8,47.00672,2.88321,47.0950594549,2.61672,0.76321,2.72575,44.39,2.12,44.4405951805,138.03,55.45672,23.05321,60.0574581918,2.61672,0.76321,2.72575,52.84,22.29,57.3490165565,137.73,49.62672,23.26321,54.8086514837,2.61672,0.76321,2.72575,47.01,22.5,52.1170806934,137.54
2021-07-03 03:00:00,49.4984,2.6311999999999998,49.5682843762,2.6784,0.7812,2.79,46.82,1.85,46.8565352966,137.8,46.2384,2.9512,46.3324855366,2.6784,0.7812,2.79,43.56,2.17,43.6140172422,138.0,54.4484,23.2212,59.1933475316,2.6784,0.7812,2.79,51.77,22.44,56.4241659221,137.73,48.7884,23.3712,54.0973286217,2.6784,0.7812,2.79,46.11,22.59,51.3462773724,137.54
2021-07-03 03:30:00,48.49592,3.30006,48.6080718878,3.80592,1.11006,3.9645,44.69,2.19,44.7436274792,138.26,45.20592,3.62006,45.3506343666,3.80592,1.11006,3.9645,41.4,2.51,41.4760183721,138.44,53.20592,23.98006,58.3602021985,3.80592,1.11006,3.9645,49.4,22.87,54.4370912155,138.17,47.64592,24.15006,53.4168427619,3.80592,1.11006,3.9645,43.84,23.04,49.5256216518,137.98
2021-07-03 04:00:00,47.63816,3.74363,47.7850295988,4.05816,1.18363,4.22725,43.58,2.56,43.6551257013,138.26,44.36816,4.07363,44.5547762104,4.05816,1.18363,4.22725,40.31,2.89,40.4134655777,138.44,52.22816,24.49363,57.686381474,4.05816,1.18363,4.22725,48.17,23.31,53.5135964032,138.17,46.73816,24.68363,52.8558151026,4.05816,1.18363,4.22725,42.68,23.5,48.7219909281,137.98
2021-07-03 04:30:00,47.27944,3.95317,47.444420112,4.15944,1.21317,4.33275,43.12,2.74,43.2069670308,138.43,44.01944,4.29317,44.2282987075,4.15944,1.21317,4.33275,39.86,3.08,39.9788193923,138.62,51.79944,24.81317,57.4358371556,4.15944,1.21317,4.33275,47.64,23.6,53.1651163828,138.34,46.35944,24.97317,52.6579234015,4.15944,1.21317,4.33275,42.2,23.76,48.4290986908,138.16
2021-07-03 05:00:00,46.15376,4.53943,46.3764594041,4.28376,1.24943,4.46225,41.87,3.29,41.9990595133,138.7,42.93376,4.28943,43.1475023317,4.28376,1.24943,4.46225,38.65,3.04,38.7693706423,138.89,50.53376,25.44943,56.5803356924,4.28376,1.24943,4.46225,46.25,24.2,52.1986829336,138.6,45.19376,24.96943,51.6328226757,4.28376,1.24943,4.46225,40.91,23.72,47.2891795234,138.43
2021-07-03 05:30:00,45.83504,4.67147,46.0724811982,3.12504,0.9114700000000001,3.25525,42.71,3.76,42.8751874631,138.74,42.64504,3.97147,42.8295693483,3.12504,0.9114700000000001,3.25525,39.52,3.06,39.6382895696,138.86,50.30504,25.70147,56.4903762562,3.12504,0.9114700000000001,3.25525,47.18,24.79,53.2963085026,138.64,44.97504,24.68147,51.3023311786,3.12504,0.9114700000000001,3.25525,41.85,23.77,48.1293611011,138.43
2021-07-03 06:00:00,46.17592,4.5575600000000005,46.4002903116,3.38592,0.9875600000000001,3.527,42.79,3.5700000000000003,42.9386655591,138.89,42.92592,3.90756,43.1034062807,3.38592,0.9875600000000001,3.527,39.54,2.92,39.6476733239,138.97,50.65592,25.55756,56.7380921798,3.38592,0.9875600000000001,3.527,47.27,24.57,53.2741757327,138.79,45.23592,24.60756,51.4958296117,3.38592,0.9875600000000001,3.527,41.85,23.62,48.055456506,138.53
2021-07-03 06:30:00,48.86776,4.03143,49.0337679081,4.42776,1.29143,4.61225,44.44,2.74,44.5243888223,138.8,45.37776,3.45143,45.5088285024,4.42776,1.29143,4.61225,40.95,2.16,41.0069274635,138.88,53.52776,24.96143,59.0617818751,4.42776,1.29143,4.61225,49.1,23.67,54.5076040567,138.7,47.77776,24.12143,53.5215632793,4.42776,1.29143,4.61225,43.35,22.83,48.9941976156,138.43
2021-07-03 07:00:00,51.19176,3.70468,51.3256363409,5.50176,1.60468,5.731,45.69,2.1,45.7382345527,138.9,47.53176,3.14468,47.6356717282,5.50176,1.60468,5.731,42.03,1.54,42.0582037182,138.99,56.00176,24.51468,61.1323699737,5.50176,1.60468,5.731,50.5,22.91,55.4537473937,138.81,49.99176,23.70468,55.3270993438,5.50176,1.60468,5.731,44.49,22.1,49.6766554832,138.56
2021-07-03 07:30:00,54.5564,3.49145,54.6680071345,5.9364,1.7314500000000002,6.18375,48.62,1.76,48.6518447749,138.64,50.5764,2.34145,50.6305700646,5.9364,1.7314500000000002,6.18375,44.64,0.61,44.6441675922,138.72,59.7064,24.18145,64.417363537,5.9364,1.7314500000000002,6.18375,53.77,22.45,58.2684768979,138.54,53.2064,22.31145,57.6950760643,5.9364,1.7314500000000002,6.18375,47.27,20.58,51.5556912474,138.28
2021-07-03 08:00:00,57.98704,2.07997,58.02433182,6.13704,1.78997,6.39275,51.85,0.29,51.8508109869,138.38,53.74704,2.17997,53.7912314226,6.13704,1.78997,6.39275,47.61,0.39,47.6115973267,138.36,63.50704,22.57997,67.4017742701,6.13704,1.78997,6.39275,57.37,20.79,61.0208243143,138.29,56.53704,21.70997,60.5620317473,6.13704,1.78997,6.39275,50.4,19.92,54.1937856216,137.91
2021-07-03 08:30:00,62.2744,2.8167,62.3380677776,5.4744,1.5967,5.7025,56.8,1.22,56.8131006019,138.04,57.6544,2.6967,57.7174326374,5.4744,1.5967,5.7025,52.18,1.1,52.1915931928,138.11,68.3644,20.686700000000002,71.4257008664,5.4744,1.5967,5.7025,62.89,19.09,65.7235132962,137.95,60.7144,20.3467,64.0330115507,5.4744,1.5967,5.7025,55.24,18.75,58.335410344,137.66
2021-07-03 09:00:00,65.56104,3.87947,65.6757204252,5.3810400000000005,1.56947,5.60525,60.18,2.31,60.224318178,136.73,60.71104,3.05947,60.7880805303,5.3810400000000005,1.56947,5.60525,55.33,1.49,55.3500587172,136.85,72.07104,19.15947,74.5742589461,5.3810400000000005,1.56947,5.60525,66.69,17.59,68.9707488723,136.65,63.98104,19.99947,67.0339636286,5.3810400000000005,1.56947,5.60525,58.6,18.43,61.4298372129,136.41
2021-07-03 09:30:00,67.37712,4.93541,67.5576388824,11.36712,3.31541,11.84075,56.01,1.62,56.0334230616,136.94,62.13712,4.28541,62.2847206044,11.36712,3.31541,11.84075,50.77,0.97,50.7792654535,137.18,73.39712,21.77541,76.5591647353,11.36712,3.31541,11.84075,62.03,18.46,64.7185637974,136.87,65.13712,22.42541,68.88935633,11.36712,3.31541,11.84075,53.77,19.11,57.0649191711,136.74
2021-07-03 10:00:00,67.79096,5.37903,68.0040309207,13.95096,4.06903,14.53225,53.84,1.31,53.8559346776,137.55,62.49096,5.37903,62.7220379569,13.95096,4.06903,14.53225,48.54,1.31,48.5576739558,137.76,73.56096,22.95903,77.0605728934,13.95096,4.06903,14.53225,59.61,18.89,62.5314656793,137.46,65.33096,22.89903,69.2278839014,13.95096,4.06903,14.53225,51.38,18.83,54.7217808555,137.36
2021-07-03 10:30:00,69.2428,5.1454,69.4337129426,12.2928,3.5854,12.805,56.95,1.56,56.9713621041,137.82,63.8528,5.1154,64.0573757268,12.2928,3.5854,12.805,51.56,1.53,51.5826957419,137.96,75.3728,22.0954,78.5446731548,12.2928,3.5854,12.805,63.08,18.51,65.7396874042,137.27,66.8828,22.0454,70.4223586441,12.2928,3.5854,12.805,54.59,18.46,57.626727306,137.07
2021-07-03 11:00:00,70.06704,5.39747,70.2746239888,12.43704,3.62747,12.95525,57.63,1.77,57.6571747487,137.35,64.53704,5.29747,64.7540942363,12.43704,3.62747,12.95525,52.1,1.67,52.1267580039,137.49,76.27704,21.88747,79.3552025652,12.43704,3.62747,12.95525,63.84,18.26,66.4000993975,137.27,67.60704,21.92747,71.0740866854,12.43704,3.62747,12.95525,55.17,18.3,58.1258883803,137.07
2021-07-03 11:30:00,71.02464,5.36677,71.2271135689,12.19464,3.55677,12.70275,58.83,1.81,58.8578372012,137.38,65.43464,5.28677,65.6478640091,12.19464,3.55677,12.70275,53.24,1.73,53.2681002102,137.53,77.36464,21.77677,80.3711094484,12.19464,3.55677,12.70275,65.17,18.22,67.6690276271,137.3,68.55464,21.78677,71.9333164296,12.19464,3.55677,12.70275,56.36,18.23,59.2349769984,137.12
2021-07-03 12:00:00,70.80376,5.81568,71.0422026967,13.97376,4.07568,14.556000000000001,56.83,1.74,56.8566310996,137.38,65.28376,5.73568,65.5352374284,13.97376,4.07568,14.556000000000001,51.31,1.6600000000000001,51.3368454426,137.53,76.92376,22.415680000000002,80.1232023973,13.97376,4.07568,14.556000000000001,62.95,18.34,65.5672029295,137.3,68.30376,22.43568,71.8941121873,13.97376,4.07568,14.556000000000001,54.33,18.36,57.3483957927,137.12
2021-07-03 12:30:00,70.6996,6.2153,70.9722720099,12.4296,3.6253,12.9475,58.27,2.59,58.3275320925,136.81,65.1196,5.1453,65.3225567186,12.4296,3.6253,12.9475,52.69,1.52,52.7119199043,137.07,76.9696,20.7953,79.7293159776,12.4296,3.6253,12.9475,64.54,17.17,66.7848822714,136.73,68.2196,21.9453,71.6624728589,12.4296,3.6253,12.9475,55.79,18.32,58.7209204628,136.67
2021-07-03 13:00:00,69.56616,5.60513,69.7916047921,11.60616,3.38513,12.08975,57.96,2.22,58.0024999461,136.81,64.22616,4.63513,64.3931988525,11.60616,3.38513,12.08975,52.62,1.25,52.6348449224,137.07,75.83616,20.97513,78.6834114796,11.60616,3.38513,12.08975,64.23,17.59,66.5950523688,136.73,67.29616,21.98513,70.7963211746,11.60616,3.38513,12.08975,55.69,18.6,58.7140196205,136.67
2021-07-03 13:30:00,69.24056,4.51558,69.387647401,7.63056,2.22558,7.9485,61.61,2.29,61.6525441486,137.34,63.91056,3.50558,64.0066306772,7.63056,2.22558,7.9485,56.28,1.28,56.2945539107,137.6,75.92056,19.87558,78.479106207,7.63056,2.22558,7.9485,68.29,17.65,70.5340102362,137.25,67.20056,20.90558,70.377258681,7.63056,2.22558,7.9485,59.57,18.68,62.4301794007,137.2
2021-07-03 14:00:00,67.72992,3.83581,67.8384514974,9.61992,2.80581,10.02075,58.11,1.03,58.1191276603,137.34,62.44992,3.60581,62.5539317211,9.61992,2.80581,10.02075,52.83,0.8,52.8360568173,137.6,73.99992,21.98581,77.1969170457,9.61992,2.80581,10.02075,64.38,19.18,67.1763113009,137.25,65.53992,22.10581,69.1675353715,9.61992,2.80581,10.02075,55.92,19.3,59.1568795661,137.2
2021-07-03 14:30:00,65.8992,5.6006,66.1367619483,13.3392,3.8906,13.895,52.56,1.71,52.5878094239,137.87,60.6092,4.5006,60.7760686866,13.3392,3.8906,13.895,47.27,0.61,47.2739357363,138.25,71.5492,22.3206,74.9499646764,13.3392,3.8906,13.895,58.21,18.43,61.0579151298,137.79,63.3792,24.6606,68.0078538479,13.3392,3.8906,13.895,50.04,20.77,54.1792810953,137.83
2021-07-03 15:00:00,64.242,4.521,64.4008851259,11.832,3.451,12.325,52.41,1.07,52.4209213959,137.87,59.022,4.251,59.1748889733,11.832,3.451,12.325,47.19,0.8,47.1967806105,138.25,69.852,22.661,73.4358415557,11.832,3.451,12.325,58.02,19.21,61.1174647707,137.79,61.782,24.651,66.5183232275,11.832,3.451,12.325,49.95,21.2,54.2627174034,137.83
2021-07-03 15:30:00,61.3744,6.6042000000000005,61.7287002374,21.3744,6.2342,22.265,40.0,0.37,40.0017112134,138.13,56.3444,7.2442,56.8081846656,21.3744,6.2342,22.265,34.97,1.01,34.9845823185,138.48,65.5644,26.5942,70.7526820764,21.3744,6.2342,22.265,44.19,20.36,48.6547603015,138.05,58.3644,26.0242,63.9035380319,21.3744,6.2342,22.265,36.99,19.79,41.9512121398,138.06
2021-07-03 16:00:00,61.21792,6.90356,61.6059483313,21.57792,6.29356,22.477,39.64,0.61,39.6446932136,138.69,56.15792,7.72356,56.686553589,21.57792,6.29356,22.477,34.58,1.43,34.609555039,138.77,65.34792,27.47356,70.8882722839,21.57792,6.29356,22.477,43.77,21.18,48.6251508995,138.6,58.12792,25.22356,63.3646830861,21.57792,6.29356,22.477,36.55,18.93,41.1612366189,138.37
2021-07-03 16:30:00,61.75272,6.91371,62.1385372644,19.69272,5.74371,20.51325,42.06,1.17,42.0762700343,138.83,56.64272,7.30371,57.111661758,19.69272,5.74371,20.51325,36.95,1.56,36.9829163263,138.75,66.15272,27.47371,71.6309088632,19.69272,5.74371,20.51325,46.46,21.73,51.2905888054,138.74,58.73272,24.36371,63.5855546768,19.69272,5.74371,20.51325,39.04,18.62,43.2530461355,138.37
2021-07-03 17:00:00,64.2412,4.73285,64.415305996,15.5412,4.53285,16.18875,48.7,0.2,48.7004106759,138.34,59.0512,5.31285,59.2897174606,15.5412,4.53285,16.18875,43.51,0.78,43.5169909346,138.18,69.4112,25.13285,73.8212356613,15.5412,4.53285,16.18875,53.87,20.6,57.6744042015,138.25,61.5512,23.89285,66.0258926677,15.5412,4.53285,16.18875,46.01,19.36,49.9172284888,137.78
2021-07-03 17:30:00,66.65688,4.05159,66.7798999165,12.89688,3.76159,13.43425,53.76,0.29,53.7607821744,137.51,61.33688,4.37159,61.4924682157,12.89688,3.76159,13.43425,48.44,0.61,48.4438406818,137.6,72.41688,23.76159,76.215599901,12.89688,3.76159,13.43425,59.52,20.0,62.7903686882,137.42,64.14688,23.20159,68.2138988203,12.89688,3.76159,13.43425,51.25,19.44,54.813101536,137.19
2021-07-03 18:00:00,68.98432,4.02501,69.1016433333,12.15432,3.54501,12.66075,56.83,0.48,56.8320270622,137.51,63.52432,4.09501,63.6561728221,12.15432,3.54501,12.66075,51.37,0.55,51.3729442411,137.6,75.10432,23.51501,78.6995208242,12.15432,3.54501,12.66075,62.95,19.97,66.0416792639,137.42,66.52432,23.37501,70.5115327018,12.15432,3.54501,12.66075,54.37,19.83,57.87336002,137.19
2021-07-03 18:30:00,68.52328,6.2392900000000004,68.8067485183,16.76328,4.88929,17.46175,51.76,1.35,51.7776023006,138.62,62.98328,5.77929,63.2478754779,16.76328,4.88929,17.46175,46.22,0.89,46.2285680072,138.7,74.03328,26.94929,78.7857270009,16.76328,4.88929,17.46175,57.27,22.06,61.3717891217,138.52,65.69328,26.25929,70.7471366803,16.76328,4.88929,17.46175,48.93,21.37,53.3930875676,138.29
2021-07-03 19:00:00,66.08944,6.19192,66.3788667635,17.14944,5.00192,17.864,48.94,1.19,48.9544655777,138.62,60.75944,6.35192,61.0905593099,17.14944,5.00192,17.864,43.61,1.35,43.6308904333,138.7,71.27944,27.00192,76.2224524035,17.14944,5.00192,17.864,54.13,22.0,58.429931542,138.52,63.30944,27.00192,68.8272393519,17.14944,5.00192,17.864,46.16,22.0,51.1345832094,138.29
2021-07-03 19:30:00,65.90488,4.22809,66.0403660867,13.60488,3.96809,14.17175,52.3,0.26,52.3006462675,138.55,60.61488,5.07809,60.8272198564,13.60488,3.96809,14.17175,47.01,1.11,47.0231028325,138.78,71.48488,24.87809,75.6902069667,13.60488,3.96809,14.17175,57.88,20.91,61.5412260196,138.46,63.37488,25.62809,68.3606203312,13.60488,3.96809,14.17175,49.77,21.66,54.2789876472,138.35
2021-07-03 20:00:00,64.5604,4.26095,64.7008573596,11.9004,3.47095,12.39625,52.66,0.79,52.6659254167,138.55,59.4004,5.02095,59.6122257516,11.9004,3.47095,12.39625,47.5,1.55,47.5252827451,138.78,70.1904,25.01095,74.5133536493,11.9004,3.47095,12.39625,58.29,21.54,62.1425433982,138.46,62.1904,25.66095,67.2765204738,11.9004,3.47095,12.39625,50.29,22.19,54.9679925047,138.35
2021-07-03 20:30:00,62.38232,3.74151,62.4944217164,7.10232,2.07151,7.39825,55.28,1.67,55.3052194644,137.96,57.60232,3.74151,57.7237054118,7.10232,2.07151,7.39825,50.5,1.67,50.5276053262,138.11,68.30232,24.34151,72.5101098224,7.10232,2.07151,7.39825,61.2,22.27,65.125977152,138.83,60.57232,24.08151,65.1837792251,7.10232,2.07151,7.39825,53.47,22.01,57.8228415075,138.73
2021-07-03 21:00:00,62.05544,3.40117,62.1485767412,5.21544,1.5211700000000001,5.43275,56.84,1.88,56.8710822827,137.96,57.30544,3.11117,57.3898321339,5.21544,1.5211700000000001,5.43275,52.09,1.5899999999999999,52.1142610041,138.11,68.14544,23.94117,72.2286689187,5.21544,1.5211700000000001,5.43275,62.93,22.42,66.8045005969,137.87,60.36544,23.34117,64.7209128749,5.21544,1.5211700000000001,5.43275,55.15,21.82,59.3096526714,137.66
2021-07-03 21:30:00,61.38344,4.33142,61.5360699545,7.03344,2.05142,7.3265,54.35,2.2800000000000002,54.3978023453,137.77,56.79344,4.69142,56.9868778637,7.03344,2.05142,7.3265,49.76,2.64,49.829982942,137.88,67.20344,24.81142,71.6373429871,7.03344,2.05142,7.3265,60.17,22.76,64.3307585841,137.67,59.73344,24.95142,64.7352856968,7.03344,2.05142,7.3265,52.7,22.9,57.460421161,137.43
2021-07-03 22:00:00,59.6324,3.4019500000000003,59.729359561,3.8124000000000002,1.11195,3.97125,55.82,2.29,55.8669535593,137.4,55.2024,3.63195,55.3217500316,3.8124000000000002,1.11195,3.97125,51.39,2.52,51.4517492414,137.59,65.6224,23.77195,69.7954510592,3.8124000000000002,1.11195,3.97125,61.81,22.66,65.8327555249,137.32,58.2324,23.75195,62.8901227425,3.8124000000000002,1.11195,3.97125,54.42,22.64,58.941547316,137.14
2021-07-03 22:30:00,59.62288,5.92584,59.9166370819,7.56288,2.2058400000000002,7.878,52.06,3.7199999999999998,52.1927389586,137.02,55.24288,5.54584,55.520555941,7.56288,2.2058400000000002,7.878,47.68,3.34,47.7968408998,137.2,65.17288,26.38584,70.311569745,7.56288,2.2058400000000002,7.878,57.61,24.18,62.4786723611,136.93,58.06288,25.63584,63.4704208778,7.56288,2.2058400000000002,7.878,50.5,23.43,55.6705927757,136.74
2021-07-03 23:00:00,57.512,4.47725,57.6860114028,4.962,1.44725,5.16875,52.55,3.03,52.6372814648,136.79,53.262,4.83725,53.4812082096,4.962,1.44725,5.16875,48.3,3.39,48.4188196882,136.9,63.102,25.04725,67.8912891066,4.962,1.44725,5.16875,58.14,23.6,62.7472676696,136.71,56.092,25.15725,61.4751957424,4.962,1.44725,5.16875,51.13,23.71,56.3599237047,136.45
2021-07-03 23:30:00,54.22344,3.72267,54.3510783459,2.9234400000000003,0.85267,3.04525,51.3,2.87,51.3802189563,137.5,50.23344,4.28267,50.4156697522,2.9234400000000003,0.85267,3.04525,47.31,3.43,47.4341754435,137.7,59.69344,24.37267,64.4773900058,2.9234400000000003,0.85267,3.04525,56.77,23.52,61.4493555703,137.71,53.03344,24.71267,58.5086473674,2.9234400000000003,0.85267,3.04525,50.11,23.86,55.5005558531,137.56
2021-07-04 00:00:00,51.41256,4.60658,51.6185228871,2.9025600000000003,0.8465800000000001,3.0235,48.51,3.76,48.655500203,137.8,47.70256,4.87658,47.9511758255,2.9025600000000003,0.8465800000000001,3.0235,44.8,4.03,44.9808948333,138.01,56.57256,25.47658,62.0444249989,2.9025600000000003,0.8465800000000001,3.0235,53.67,24.63,59.0517213974,137.71,50.34256,25.47658,56.4218882691,2.9025600000000003,0.8465800000000001,3.0235,47.44,24.63,53.4526940387,137.56
2021-07-04 00:30:00,49.36184,6.19387,49.7489223377,2.96184,0.86387,3.08525,46.4,5.33,46.7051271275,138.36,45.70184,3.27387,45.818952456,2.96184,0.86387,3.08525,42.74,2.41,42.8078929638,138.54,54.25184,27.40387,60.7802125232,2.96184,0.86387,3.08525,51.29,26.54,57.7497679649,138.28,48.20184,23.82387,53.7679659385,2.96184,0.86387,3.08525,45.24,22.96,50.7328217232,138.09
2021-07-04 01:00:00,48.00216,5.75063,48.3453938867,4.32216,1.26063,4.50225,43.68,4.49,43.9101639715,138.74,44.47216,4.77063,44.7273062643,4.32216,1.26063,4.50225,40.15,3.51,40.3031338732,138.57,52.60216,26.86063,59.063361576,4.32216,1.26063,4.50225,48.28,25.6,54.6472176785,138.65,46.82216,25.49063,53.3112266306,4.32216,1.26063,4.50225,42.5,24.23,48.9218039324,138.09
2021-07-04 01:30:00,46.8176,5.9543,47.1947174825,4.1975999999999996,1.2243,4.3725,42.62,4.73,42.8816662456,138.82,43.4076,5.1843,43.7160920514,4.1975999999999996,1.2243,4.3725,39.21,3.96,39.4094620618,138.85,51.2776,27.1743,58.0330495688,4.1975999999999996,1.2243,4.3725,47.08,25.95,53.7580589307,138.72,45.7076,26.0343,52.6019911624,4.1975999999999996,1.2243,4.3725,41.51,24.81,48.3592411024,138.44
2021-07-04 02:00:00,46.24888,5.98259,46.6342179559,3.60888,1.05259,3.75925,42.64,4.93,42.9240550275,139.19,42.87888,5.24259,43.1981839892,3.60888,1.05259,3.75925,39.27,4.19,39.4928980957,139.23,50.70888,27.18259,57.535065047,3.60888,1.05259,3.75925,47.1,26.13,53.8626670339,139.1,45.16888,26.06259,52.1486943074,3.60888,1.05259,3.75925,41.56,25.01,48.5049863416,138.83
2021-07-04 02:30:00,45.61984,6.22912,46.0431508218,3.69984,1.07912,3.854,41.92,5.15,42.2351618915,139.28,42.29984,5.44912,42.6493771678,3.69984,1.07912,3.854,38.6,4.37,38.8465815742,139.33,49.99984,27.50912,57.0678165274,3.69984,1.07912,3.854,46.3,26.43,53.3126148299,139.2,44.55984,26.32912,51.757143476,3.69984,1.07912,3.854,40.86,25.25,48.0323026723,138.94
2021-07-04 03:00:00,44.46136,5.99998,44.8643766596,3.05136,0.8899800000000001,3.1785,41.41,5.11,41.7240961556,139.28,41.24136,5.19998,41.5678910537,3.05136,0.8899800000000001,3.1785,38.19,4.31,38.432436821,139.33,48.78136,27.30998,55.905778691,3.05136,0.8899800000000001,3.1785,45.73,26.42,52.8133439578,139.2,43.48136,26.12998,50.7287346802,3.05136,0.8899800000000001,3.1785,40.43,25.24,47.661750912,138.94
2021-07-04 03:30:00,43.8904,5.8747,44.2818169484,2.9304,0.8547,3.0525,40.96,5.02,41.2664754977,139.41,40.6304,5.1447,40.9548207449,2.9304,0.8547,3.0525,37.7,4.29,37.9433011215,139.45,48.1604,27.2047,55.31292643,2.9304,0.8547,3.0525,45.23,26.35,52.3457295297,139.32,42.8304,26.0947,50.1535296091,2.9304,0.8547,3.0525,39.9,25.24,47.2130024464,139.05
2021-07-04 04:00:00,43.32856,6.13833,43.7612066431,2.90856,0.84833,3.02975,40.42,5.29,40.7646967363,139.38,40.15856,5.31833,40.5091912442,2.90856,0.84833,3.02975,37.25,4.47,37.5172413698,139.43,47.53856,27.35833,54.8488186497,2.90856,0.84833,3.02975,44.63,26.51,51.9097004422,139.29,42.32856,26.15833,49.7590717363,2.90856,0.84833,3.02975,39.42,25.31,46.8458375952,139.05
2021-07-04 04:30:00,43.07352,6.07811,43.5002476586,2.87352,0.83811,2.99325,40.2,5.24,40.5400740009,138.95,39.88352,5.31811,40.236519004,2.87352,0.83811,2.99325,37.01,4.48,37.2801622851,138.99,47.25352,27.32811,54.5868184506,2.87352,0.83811,2.99325,44.38,26.49,51.6846640697,138.86,42.05352,26.18811,49.541050148,2.87352,0.83811,2.99325,39.18,25.35,46.665778682,138.6
2021-07-04 05:00:00,41.98448,6.30214,42.4548410602,3.02448,0.88214,3.1505,38.96,5.42,39.3352005207,139.12,38.88448,5.5121400000000005,39.2732284419,3.02448,0.88214,3.1505,35.86,4.63,36.1576617054,139.17,46.03448,27.60214,53.675427166,3.02448,0.88214,3.1505,43.01,26.72,50.6341633682,139.03,40.97448,26.44214,48.7657131502,3.02448,0.88214,3.1505,37.95,25.56,45.7549571085,138.77
2021-07-04 05:30:00,41.66504,6.29147,42.1373724022,3.60504,1.05147,3.75525,38.06,5.24,38.4190213306,139.25,38.55504,6.06147,39.0286116581,3.60504,1.05147,3.75525,34.95,5.01,35.3072598767,139.29,45.60504,27.71147,53.3642693472,3.60504,1.05147,3.75525,42.0,26.66,49.7469154823,139.16,40.74504,27.27147,49.0294948022,3.60504,1.05147,3.75525,37.14,26.22,45.4628199741,138.9
2021-07-04 06:00:00,42.08632,5.98601,42.5098888126,4.30632,1.25601,4.48575,37.78,4.73,38.0749432042,139.7,38.76632,9.50601,39.914806682,4.30632,1.25601,4.48575,34.46,8.25,35.4337988367,139.8,45.98632,26.21601,52.934117613,4.30632,1.25601,4.48575,41.68,24.96,48.5821366348,139.61,40.87632,27.41601,49.2190119879,4.30632,1.25601,4.48575,36.57,26.16,44.9634351446,139.4
2021-07-04 06:30:00,44.1004,5.0547,44.3891346193,5.5704,1.6247,5.8025,38.53,3.43,38.6823706616,139.83,39.2704,25.1247,46.6198977503,5.5704,1.6247,5.8025,33.7,23.5,41.0845469733,139.74,48.1304,18.4447,51.5435967143,5.5704,1.6247,5.8025,42.56,16.82,45.7631511153,139.72,41.8304,25.4247,48.950972761,5.5704,1.6247,5.8025,36.26,23.8,43.3731207086,139.33
2021-07-04 07:00:00,45.40176,5.70093,45.758282463,6.79176,1.98093,7.07475,38.61,3.7199999999999998,38.7887934847,139.09,40.50176,24.61093,47.3929365894,6.79176,1.98093,7.07475,33.71,22.63,40.6014901204,137.68,49.43176,18.45093,52.7630146463,6.79176,1.98093,7.07475,42.64,16.47,45.7102887762,138.95,43.07176,24.85093,49.7267054143,6.79176,1.98093,7.07475,36.28,22.87,42.8867730192,137.3
2021-07-04 07:30:00,47.8296,6.43405,48.2604147885,7.4196,2.16405,7.72875,40.41,4.27,40.6349726221,138.87,42.6896,24.30405,49.1232001661,7.4196,2.16405,7.72875,35.27,22.14,41.6431567007,137.4,52.0596,17.95405,55.0685923514,7.4196,2.16405,7.72875,44.64,15.79,47.3503294603,138.72,45.3596,24.52405,51.5647393144,7.4196,2.16405,7.72875,37.94,22.36,44.0387692834,137.01
2021-07-04 08:00:00,51.35648,6.00939,51.7068738773,7.02648,2.04939,7.31925,44.33,3.96,44.506521994,138.67,45.83648,22.17939,50.9206072191,7.02648,2.04939,7.31925,38.81,20.13,43.7199382433,137.22,56.04648,18.12939,58.9057102679,7.02648,2.04939,7.31925,49.02,16.08,51.5899874007,138.52,48.75648,22.22939,53.5848870649,7.02648,2.04939,7.31925,41.73,20.18,46.3532663358,136.83
2021-07-04 08:30:00,55.08688,7.20284,55.5557850471,9.50688,2.77284,9.903,45.58,4.43,45.7947737193,138.4,49.19688,22.11284,53.9380264248,9.50688,2.77284,9.903,39.69,19.34,44.1512366758,136.72,59.92688,18.21284,62.6333656081,9.50688,2.77284,9.903,50.42,15.44,52.7311103619,138.25,52.15688,22.14284,56.6625581367,9.50688,2.77284,9.903,42.65,19.37,46.8424956637,136.32
2021-07-04 09:00:00,57.74672,8.47071,58.3646862295,11.55672,3.37071,12.03825,46.19,5.1,46.4707015226,138.02,51.58672,22.04071,56.0979730263,11.55672,3.37071,12.03825,40.03,18.67,44.1697837894,136.33,62.65672,18.00071,65.1911813182,11.55672,3.37071,12.03825,51.1,14.63,53.1530516528,137.88,54.55672,22.02071,58.8332165198,11.55672,3.37071,12.03825,43.0,18.65,46.870273095,135.94
2021-07-04 09:30:00,60.43072,9.29646,61.1416068504,11.37072,3.31646,11.8445,49.06,5.98,49.4231120024,137.76,54.16072,21.57646,58.3003191848,11.37072,3.31646,11.8445,42.79,18.26,46.5232382794,136.09,65.69072,16.82646,67.8115067688,11.37072,3.31646,11.8445,54.32,13.51,55.9748380971,137.63,57.31072,21.53646,61.2236697385,11.37072,3.31646,11.8445,45.94,18.22,49.4211695531,135.69
2021-07-04 10:00:00,62.13984,10.15662,62.9644077638,11.91984,3.47662,12.4165,50.22,6.68,50.6623213049,137.19,55.86984,21.64662,59.9167353838,11.91984,3.47662,12.4165,43.95,18.17,47.5578742166,135.59,67.52984000000001,16.09662,69.4217578706,11.91984,3.47662,12.4165,55.61,12.62,57.0239993336,137.05,59.09984,21.58662,62.918782975,11.91984,3.47662,12.4165,47.18,18.11,50.5363680927,135.23
2021-07-04 10:30:00,64.25768,12.94974,65.5495629661,16.14768,4.70974,16.8205,48.11,8.24,48.8105490647,136.86,57.83768,22.06974,61.9053362114,16.14768,4.70974,16.8205,41.69,17.36,45.1600011072,135.34,69.40768,15.62974,71.1457294252,16.14768,4.70974,16.8205,53.26,10.92,54.3679501177,136.72,60.88768,21.96974,64.7300475162,16.14768,4.70974,16.8205,44.74,17.26,47.9538861825,134.97
2021-07-04 11:00:00,64.88056,9.20058,65.529670671,16.15056,4.71058,16.8235,48.73,4.49,48.9364179318,137.01,59.23056,14.36058,60.9465790332,16.15056,4.71058,16.8235,43.08,9.65,44.1475809077,135.57,70.11056,19.84058,72.8638404028,16.15056,4.71058,16.8235,53.96,15.13,56.0410429953,136.87,62.08056,22.16058,65.9172757011,16.15056,4.71058,16.8235,45.93,17.45,49.1331598821,135.2
2021-07-04 11:30:00,64.96696,8.11328,65.47160609,22.77696,6.64328,23.726,42.19,1.47,42.2156013815,136.86,60.10696,8.41328,60.6929149143,22.77696,6.64328,23.726,37.33,1.77,37.3719386706,136.06,69.41696,25.06328,73.8029968226,22.77696,6.64328,23.726,46.64,18.42,50.145647867,136.71,62.22696,24.78328,66.9806353986,22.77696,6.64328,23.726,39.45,18.14,43.4207565572,135.68
2021-07-04 12:00:00,65.75384,7.65362,66.1977746896,22.02384,6.42362,22.9415,43.73,1.23,43.7472947735,137.12,60.95384,8.05362,61.4835864752,22.02384,6.42362,22.9415,38.93,1.63,38.9641091262,137.22,70.37384,25.13362,74.7273458023,22.02384,6.42362,22.9415,48.35,18.71,51.8438675255,136.97,63.19384,24.70362,67.8507940635,22.02384,6.42362,22.9415,41.17,18.28,45.0458355456,136.84
2021-07-04 12:30:00,66.7792,8.5756,67.3275758364,22.8192,6.6556,23.77,43.96,1.92,44.0019090495,137.14,61.7492,8.8356,62.3781334123,22.8192,6.6556,23.77,38.93,2.18,38.9909899849,137.22,71.4292,24.7156,75.5843336678,22.8192,6.6556,23.77,48.61,18.06,51.8564913969,137.0,63.9992,24.4656,68.5161527233,22.8192,6.6556,23.77,41.18,17.81,44.8663403901,136.84
2021-07-04 13:00:00,65.718,8.0415,66.2081660088,21.948,6.4015,22.8625,43.77,1.6400000000000001,43.8007134645,137.48,60.948,8.4815,61.5353113769,21.948,6.4015,22.8625,39.0,2.08,39.0554272797,137.57,70.348,24.8715,74.6152304577,21.948,6.4015,22.8625,48.4,18.47,51.8044486507,137.32,63.178,24.4315,67.7374185827,21.948,6.4015,22.8625,41.23,18.03,44.9999311111,137.18
2021-07-04 13:30:00,66.1192,7.98935,66.6001375529,21.0492,6.13935,21.92625,45.07,1.85,45.1079527356,137.8,61.2292,8.24935,61.7824142298,21.0492,6.13935,21.92625,40.18,2.11,40.2353637985,137.87,70.8792,24.38935,74.957997479,21.0492,6.13935,21.92625,49.83,18.25,53.0668578305,137.64,63.5492,24.12935,67.9759247974,21.0492,6.13935,21.92625,42.5,17.99,46.1507323886,137.47
2021-07-04 14:00:00,64.81912,7.65266,65.2693000012,19.44912,5.6726600000000005,20.2595,45.37,1.98,45.413184209,137.88,60.22912,6.7526600000000006,60.6064791342,19.44912,5.6726600000000005,20.2595,40.78,1.08,40.7942986213,137.97,69.62912,23.85266,73.6013840974,19.44912,5.6726600000000005,20.2595,50.18,18.18,53.3717603232,137.73,62.58912,24.87266,67.3501830573,19.44912,5.6726600000000005,20.2595,43.14,19.2,47.2196950435,137.57
2021-07-04 14:30:00,63.50496,7.98853,64.0054416137,24.95496,7.27853,25.99475,38.55,0.71,38.5565377076,138.05,58.76496,7.77853,59.2775341319,24.95496,7.27853,25.99475,33.81,0.5,33.8136969289,138.27,67.52496,27.34853,72.8530185796,24.95496,7.27853,25.99475,42.57,20.07,47.0638906169,137.95,60.65496,27.27853,66.5067092222,24.95496,7.27853,25.99475,35.7,20.0,40.9205327434,137.86
2021-07-04 15:00:00,62.6608,7.45315,63.1024983781,23.5308,6.86315,24.51125,39.13,0.59,39.1344477411,138.6,57.9008,8.46315,58.5160452232,23.5308,6.86315,24.51125,34.37,1.6,34.4072216257,138.72,66.7408,28.10315,72.4163063444,23.5308,6.86315,24.51125,43.21,21.24,48.1481224971,138.51,59.8608,25.64315,65.1220893289,23.5308,6.86315,24.51125,36.33,18.78,40.8969106413,138.32
2021-07-04 15:30:00,66.39288,6.59209,66.7193387652,19.17288,5.59209,19.97175,47.22,1.0,47.2305875466,138.76,61.43288,6.23209,61.7481796563,19.17288,5.59209,19.97175,42.26,0.64,42.2648459124,138.64,71.37288,27.21209,76.3844607343,19.17288,5.59209,19.97175,52.2,21.62,56.5001274335,138.66,63.90288,25.23209,68.7039768722,19.17288,5.59209,19.97175,44.73,19.64,48.8518423399,138.23
2021-07-04 16:00:00,69.3124,3.5282,69.4021396572,11.3424,3.3082000000000003,11.815,57.97,0.22,57.9704174558,138.24,64.2224,3.6682,64.3270732507,11.3424,3.3082000000000003,11.815,52.88,0.36,52.8812254018,138.19,75.5524,23.4282,79.1014898785,11.3424,3.3082000000000003,11.815,64.21,20.12,67.2884722668,138.14,67.3324,23.0182,71.1582013615,11.3424,3.3082000000000003,11.815,55.99,19.71,59.3579329155,137.75
2021-07-04 16:30:00,70.91944,4.41192,71.0565409234,10.18944,2.97192,10.614,60.73,1.44,60.7470698882,137.26,65.44944,4.55192,65.6075389875,10.18944,2.97192,10.614,55.26,1.58,55.2825831524,137.39,77.48944,21.591920000000002,80.4414341046,10.18944,2.97192,10.614,67.3,18.62,69.8283209021,137.2,68.68944,21.31192,71.9196572684,10.18944,2.97192,10.614,58.5,18.34,61.3074677344,136.96
2021-07-04 17:00:00,70.888,5.35275,71.0898057148,16.398,4.78275,17.08125,54.49,0.5700000000000001,54.4929811994,137.15,65.338,5.34275,65.5560769232,16.398,4.78275,17.08125,48.94,0.56,48.9432038183,137.28,76.738,24.51275,80.558026022,16.398,4.78275,17.08125,60.34,19.73,63.4837656413,137.08,68.158,24.47275,72.4184262226,16.398,4.78275,17.08125,51.76,19.69,55.3786393838,136.85
2021-07-04 17:30:00,68.15768,6.49724,68.4666595549,20.28768,5.91724,21.133,47.87,0.58,47.8735135539,137.42,62.97768,7.18724,63.3864701415,20.28768,5.91724,21.133,42.69,1.27,42.7088866631,137.57,73.23768,25.71724,77.6217379669,20.28768,5.91724,21.133,52.95,19.8,56.5308986307,137.33,65.45768,27.54724,71.0180139303,20.28768,5.91724,21.133,45.17,21.63,50.0817911022,137.13
2021-07-04 18:00:00,68.68264,5.83827,68.9303302905,18.06264,5.26827,18.81525,50.62,0.5700000000000001,50.6232091041,137.84,63.43264,6.5082699999999996,63.7656443217,18.06264,5.26827,18.81525,45.37,1.24,45.3869419547,138.18,74.08264,25.76827,78.4362243365,18.06264,5.26827,18.81525,56.02,20.5,59.6530837426,137.75,66.10264,26.92827,71.377102352,18.06264,5.26827,18.81525,48.04,21.66,52.6972219382,137.73
2021-07-04 18:30:00,70.82752,3.86761,70.9330388216,12.91752,3.76761,13.45575,57.91,0.1,57.9100863408,138.14,65.58752,4.59761,65.7484661225,12.91752,3.76761,13.45575,52.67,0.8300000000000001,52.67653937,138.42,77.03752,24.26761,80.7694025164,12.91752,3.76761,13.45575,64.12,20.5,67.3173410051,138.05,68.70752,25.01761,73.1204767125,12.91752,3.76761,13.45575,55.79,21.25,59.6999715243,137.97
2021-07-04 19:00:00,72.03328,2.85304,72.0897583905,6.11328,1.7830400000000002,6.368,65.92,1.07,65.928683439,138.39,66.79328,2.33304,66.8340132627,6.11328,1.7830400000000002,6.368,60.68,0.55,60.6824925329,138.64,79.16328,21.08304,81.9226432435,6.11328,1.7830400000000002,6.368,73.05,19.3,75.5565516683,138.3,70.41328,21.82304,73.7175357374,6.11328,1.7830400000000002,6.368,64.3,20.04,67.3505129899,138.18
2021-07-04 19:30:00,71.80936,2.40523,71.8496298874,3.30936,0.96523,3.44725,68.5,1.44,68.5151340946,138.21,66.47936,1.52523,66.4968543058,3.30936,0.96523,3.44725,63.17,0.56,63.1724821421,138.45,79.24936,19.86523,81.7012143322,3.30936,0.96523,3.44725,75.94,18.9,78.2565882211,137.99,70.23936,20.63523,73.2077892738,3.30936,0.96523,3.44725,66.93,19.67,69.7605461561,137.89
2021-07-04 20:00:00,69.44648,1.66439,69.4664219495,3.30648,0.9643900000000001,3.4442500000000003,66.14,0.7000000000000001,66.14370416,138.08,64.34648,1.00439,64.3543183296,3.30648,0.9643900000000001,3.4442500000000003,61.04,0.04,61.0400131062,138.34,76.62648,20.67439,79.3665410552,3.30648,0.9643900000000001,3.4442500000000003,73.32,19.71,75.9230301029,137.99,67.94648,21.27439,71.1991840842,3.30648,0.9643900000000001,3.4442500000000003,64.64,20.31,67.7556322382,137.89
2021-07-04 20:30:00,67.44712,1.12541,67.4565085367,3.20712,0.9354100000000001,3.34075,64.24,0.19,64.240280977,137.65,62.49712,1.69541,62.5201121509,3.20712,0.9354100000000001,3.34075,59.29,0.76,59.2948707731,137.89,74.41712,21.25541,77.3931534657,3.20712,0.9354100000000001,3.34075,71.21,20.32,74.052457758,137.99,66.00712,21.86541,69.5344234546,3.20712,0.9354100000000001,3.34075,62.8,20.93,66.1959583358,137.86
2021-07-04 21:00:00,65.31456,1.30133,65.3275225901,2.88456,0.84133,3.00475,62.43,0.46,62.4316946751,137.65,60.57456,2.11133,60.6113440996,2.88456,0.84133,3.00475,57.69,1.27,57.7039773326,137.89,72.06456,21.64133,75.2439231577,2.88456,0.84133,3.00475,69.18,20.8,72.2392718679,137.55,63.99456,22.25133,67.752678149,2.88456,0.84133,3.00475,61.11,21.41,64.7519899308,137.44
2021-07-04 21:30:00,64.01928,1.51604,64.0372281489,3.44928,1.00604,3.593,60.57,0.51,60.5721470645,137.74,59.37928,2.9760400000000002,59.4538115464,3.44928,1.00604,3.593,55.93,1.97,55.9646835067,138.05,70.56928,21.95604,73.9059603293,3.44928,1.00604,3.593,67.12,20.95,70.3135612809,137.65,62.67928,23.30604,66.8719944506,3.44928,1.00604,3.593,59.23,22.3,63.2888844901,137.6
2021-07-04 22:00:00,63.60656,4.12233,63.7400037626,7.27656,2.12233,7.57975,56.33,2.0,56.365493877,137.74,58.94656,4.86233,59.1467597495,7.27656,2.12233,7.57975,51.67,2.74,51.7425985045,138.05,69.62656,24.66233,73.8653394933,7.27656,2.12233,7.57975,62.35,22.54,66.2991259369,137.65,62.00656,25.20233,66.932584893,7.27656,2.12233,7.57975,54.73,23.08,59.3974688013,137.6
2021-07-04 22:30:00,62.57224,2.87357,62.6381882174,5.53224,1.6135700000000002,5.7627500000000005,57.04,1.26,57.0539148525,137.81,58.17224,4.46357,58.3432340873,5.53224,1.6135700000000002,5.7627500000000005,52.64,2.85,52.7170949503,138.05,68.70224,23.17357,72.5052558616,5.53224,1.6135700000000002,5.7627500000000005,63.17,21.56,66.7479025888,137.72,61.28224,24.67357,66.0628336961,5.53224,1.6135700000000002,5.7627500000000005,55.75,23.06,60.3309713166,137.6
2021-07-04 23:00:00,58.11472,2.71471,58.1780915041,3.68472,1.07471,3.83825,54.43,1.6400000000000001,54.4547013581,137.25,54.02472,4.27471,54.1935744961,3.68472,1.07471,3.83825,50.34,3.2,50.4416058428,137.58,63.95472,23.18471,68.0274723039,3.68472,1.07471,3.83825,60.27,22.11,64.1975466821,137.17,57.00472,24.64471,62.1039437819,3.68472,1.07471,3.83825,53.32,23.57,58.2972323528,137.14
2021-07-04 23:30:00,55.3116,2.53005,55.3694342355,3.2916,0.9600500000000001,3.42875,52.02,1.57,52.0436864567,137.73,51.4316,4.1400500000000005,51.5979601589,3.2916,0.9600500000000001,3.42875,48.14,3.18,48.2449168307,138.05,60.8616,23.04005,65.0767105696,3.2916,0.9600500000000001,3.42875,57.57,22.08,61.658992045,137.8,54.2716,24.58005,59.5783972977,3.2916,0.9600500000000001,3.42875,50.98,23.62,56.1859840174,137.77
2021-07-05 00:00:00,52.2588,3.7346500000000002,52.3920775315,4.1988,1.22465,4.37375,48.06,2.51,48.1254994779,137.89,48.5388,4.26465,48.7257872698,4.1988,1.22465,4.37375,44.34,3.04,44.4440907208,138.22,57.3388,24.52465,62.3634223168,4.1988,1.22465,4.37375,53.14,23.3,58.0236986067,137.8,51.1588,24.87465,56.8855959806,4.1988,1.22465,4.37375,46.96,23.65,52.5791222825,137.77
2021-07-05 00:30:00,50.49064,4.64102,50.7034889751,4.22064,1.23102,4.3965,46.27,3.41,46.3954846941,138.54,46.95064,3.89102,47.1115976491,4.22064,1.23102,4.3965,42.73,2.66,42.812714233,138.74,55.37064,25.68102,61.0362397453,4.22064,1.23102,4.3965,51.15,24.45,56.6932535669,138.44,49.45064,24.58102,55.2231141883,4.22064,1.23102,4.3965,45.23,23.35,50.9016247285,138.29
2021-07-05 01:00:00,49.54872,4.865460000000001,49.7870299842,3.85872,1.12546,4.0195,45.69,3.74,45.8428151404,139.0,46.09872,4.20546,46.2901488381,3.85872,1.12546,4.0195,42.24,3.08,42.3521428029,139.07,54.34872,25.94546,60.224166746,3.85872,1.12546,4.0195,50.49,24.82,56.2607545275,138.91,48.60872,24.95546,54.6404853918,3.85872,1.12546,4.0195,44.75,23.83,50.6994220874,138.62
2021-07-05 01:30:00,48.13888,5.28509,48.4281317414,3.78888,1.10509,3.94675,44.35,4.18,44.5465475654,139.16,44.70888,4.71509,44.9568240044,3.78888,1.10509,3.94675,40.92,3.61,41.0789301224,139.23,52.79888,26.39509,59.028997157,3.78888,1.10509,3.94675,49.01,25.29,55.1503780585,139.06,47.09888,25.46509,53.5422758758,3.78888,1.10509,3.94675,43.31,24.36,49.6907003372,138.79
2021-07-05 02:00:00,48.16536,5.12323,48.4370662774,3.64536,1.06323,3.79725,44.52,4.06,44.7047424777,139.12,44.76536,4.54323,44.9953152535,3.64536,1.06323,3.79725,41.12,3.48,41.2669940752,139.19,52.84536,26.25323,59.0073229266,3.64536,1.06323,3.79725,49.2,25.19,55.273647428,139.02,47.19536,25.34323,53.5694064963,3.64536,1.06323,3.79725,43.55,24.28,49.861015834,138.79
2021-07-05 02:30:00,46.97944,5.24192,47.2709795541,3.94944,1.15192,4.114,43.03,4.09,43.2239401258,139.27,43.63944,4.6519200000000005,43.8866845774,3.94944,1.15192,4.114,39.69,3.5,39.8440221363,139.33,51.47944,26.35192,57.832140116,3.94944,1.15192,4.114,47.53,25.2,53.7972201884,139.17,45.95944,25.44192,52.5315278514,3.94944,1.15192,4.114,42.01,24.29,48.5267369602,138.94
2021-07-05 03:00:00,46.95184,5.27137,47.2468265713,3.98184,1.16137,4.14775,42.97,4.11,43.1661093915,138.98,43.62184,4.7113700000000005,43.8755277149,3.98184,1.16137,4.14775,39.64,3.55,39.7986444493,139.05,51.44184,26.39137,57.8166698545,3.98184,1.16137,4.14775,47.46,25.23,53.7494604624,138.88,45.96184,25.49137,52.5575939391,3.98184,1.16137,4.14775,41.98,24.33,48.52081306,138.62
2021-07-05 03:30:00,46.37808,5.1394400000000005,46.6619775406,4.31808,1.2594400000000001,4.498,42.06,3.88,42.2385842566,139.45,43.06808,5.27944,43.3904597994,4.31808,1.2594400000000001,4.498,38.75,4.02,38.9579632424,139.6,50.77808,26.30944,57.1891601757,4.31808,1.2594400000000001,4.498,46.46,25.05,52.7828959039,139.36,45.34808,26.21944,52.3823194752,4.31808,1.2594400000000001,4.498,41.03,24.96,48.0256441914,139.2
2021-07-05 04:00:00,46.68496,5.00728,46.9527245557,4.34496,1.26728,4.526,42.34,3.74,42.5048608985,139.45,43.45496,5.29728,43.7766458743,4.34496,1.26728,4.526,39.11,4.03,39.3170828012,139.6,51.11496,26.02728,57.3599027196,4.34496,1.26728,4.526,46.77,24.76,52.9196608077,139.36,45.74496,26.09728,52.6656376473,4.34496,1.26728,4.526,41.4,24.83,48.2751374933,139.2
2021-07-05 04:30:00,46.46424,5.00582,46.7331128072,4.61424,1.34582,4.8065,41.85,3.66,42.0097381568,138.98,43.10424,5.37582,43.4381738411,4.61424,1.34582,4.8065,38.49,4.03,38.7004005147,139.14,50.83424,26.10582,57.145724199200004,4.61424,1.34582,4.8065,46.22,24.76,52.4342063924,138.89,45.38424,26.26582,52.4368433513,4.61424,1.34582,4.8065,40.77,24.92,47.7828347841,138.74
2021-07-05 05:00:00,47.16464,4.58802,47.3872682674,4.24464,1.2380200000000001,4.4215,42.92,3.35,43.0505389049,139.29,43.86464,4.94802,44.1428311762,4.24464,1.2380200000000001,4.4215,39.62,3.71,39.7933223041,139.46,51.64464,25.55802,57.6227492146,4.24464,1.2380200000000001,4.4215,47.4,24.32,53.2749697325,139.2,46.20464,25.72802,52.8847782509,4.24464,1.2380200000000001,4.4215,41.96,24.49,48.5839654619,139.05
2021-07-05 05:30:00,47.9568,3.9249,48.1171435795,3.6168,1.0549,3.7675,44.34,2.87,44.4327863182,138.91,44.5868,4.2949,44.7931791711,3.6168,1.0549,3.7675,40.97,3.24,41.0979135723,139.08,52.6068,24.8649,58.1871004455,3.6168,1.0549,3.7675,48.99,23.81,54.4695896808,138.76,47.0168,25.0449,53.2712539579,3.6168,1.0549,3.7675,43.4,23.99,49.5891127164,138.67
2021-07-05 06:00:00,51.69304,3.00172,51.780118843,3.74304,1.09172,3.899,47.95,1.9100000000000001,47.9880255897,138.91,48.23304,3.29172,48.3452331487,3.74304,1.09172,3.899,44.49,2.2,44.5443610348,139.08,56.75304,23.69172,61.4996353306,3.74304,1.09172,3.899,53.01,22.6,57.6265572458,138.76,50.88304,23.81172,56.1790153794,3.74304,1.09172,3.899,47.14,22.72,52.329513661,138.67
2021-07-05 06:30:00,57.76928,2.02229,57.8046656297,4.49928,1.31229,4.68675,53.27,0.71,53.2747313461,138.17,53.85928,2.04229,53.8979868878,4.49928,1.31229,4.68675,49.36,0.73,49.3653978005,138.33,63.43928,21.28229,66.9139605356,4.49928,1.31229,4.68675,58.94,19.97,62.2312180501,138.01,56.79928,21.39229,60.6942194938,4.49928,1.31229,4.68675,52.3,20.08,56.0222848517,137.93
2021-07-05 07:00:00,63.48496,3.9910300000000003,63.6102858558,5.45496,1.59103,5.68225,58.03,2.4,58.0796082976,138.17,59.48496,3.77103,59.6043717647,5.45496,1.59103,5.68225,54.03,2.18,54.0739613862,138.33,69.71496,19.22103,72.3161368027,5.45496,1.59103,5.68225,64.26,17.63,66.6345593517,138.01,62.70496,19.44103,65.6495670668,5.45496,1.59103,5.68225,57.25,17.85,59.9681999063,137.93
2021-07-05 07:30:00,69.1984,6.58245,69.5107704645,7.2084,2.10245,7.50875,61.99,4.48,62.1516733484,136.86,64.7284,6.24245,65.028716338,7.2084,2.10245,7.50875,57.52,4.14,57.6687957218,137.04,75.9184,17.24245,77.8518178372,7.2084,2.10245,7.50875,68.71,15.14,70.3582525366,137.51,68.1184,17.62245,70.3609775555,7.2084,2.10245,7.50875,60.91,15.52,62.8561731256,137.42
2021-07-05 08:00:00,75.10608,9.85219,75.7495141949,13.99608,4.08219,14.57925,61.11,5.77,61.381796976,136.86,70.07608,10.49219,70.8572017452,13.99608,4.08219,14.57925,56.08,6.41,56.4451459383,137.04,81.71608,17.56219,83.5819851892,13.99608,4.08219,14.57925,67.72,13.48,69.0485973789,136.72,73.39608,16.96219,75.3306076503,13.99608,4.08219,14.57925,59.4,12.88,60.7803784128,136.65
2021-07-05 08:30:00,79.09528,11.90154,79.9856860485,14.40528,4.20154,15.0055,64.69,7.7,65.1466507197,136.12,73.16528,9.11154,73.7304439065,14.40528,4.20154,15.0055,58.76,4.91,58.9647835576,136.19,86.12528,14.16154,87.2818026295,14.40528,4.20154,15.0055,71.72,9.96,72.4082868186,135.98,76.61528,18.83154,78.8956781342,14.40528,4.20154,15.0055,62.21,14.63,63.907127928,135.84
2021-07-05 09:00:00,80.78432,11.73376,81.632024853,18.42432,5.37376,19.192,62.36,6.36,62.6834842682,135.9,73.51432,6.16376,73.7722656721,18.42432,5.37376,19.192,55.09,0.79,55.0956640762,135.75,87.56432,14.72376,88.793576601,18.42432,5.37376,19.192,69.14,9.35,69.7693492875,135.77,76.72432,24.05376,80.40649631470001,18.42432,5.37376,19.192,58.3,18.68,61.2195426314,135.38
2021-07-05 09:30:00,25.29896,6.7942800000000005,26.1954121517,21.16896,6.17428,22.051,4.13,0.62,4.1762782474,137.4,84.93896,10.30428,85.5617035373,21.16896,6.17428,22.051,63.77,4.13,63.9035977078,136.21,118.85896,12.92428,119.5595641754,21.16896,6.17428,22.051,97.69,6.75,97.9229217293,137.26,90.61896,13.12428,91.5644179635,21.16896,6.17428,22.051,69.45,6.95,69.7968838846,135.83
2021-07-05 10:00:00,20.52864,5.98752,21.384,20.52864,5.98752,21.384,0.0,0.0,0.0,137.4,86.27864,9.78752,86.8320175281,20.52864,5.98752,21.384,65.75,3.8,65.8597183413,136.21,121.92864,12.91752,122.6109928807,20.52864,5.98752,21.384,101.4,6.93,101.6365332939,137.26,92.36864,11.31752,93.059399925,20.52864,5.98752,21.384,71.84,5.33,72.0374520649,135.83
2021-07-05 10:30:00,24.99312,7.28966,26.0345,24.99312,7.28966,26.0345,0.0,0.0,0.0,137.75,82.98312,9.92966,83.575094093,24.99312,7.28966,26.0345,57.99,2.64,58.050062015500004,136.7,113.76312,12.17966,114.4132491884,24.99312,7.28966,26.0345,88.77,4.89,88.9045836839,137.62,88.36312,11.31966,89.0852158254,24.99312,7.28966,26.0345,63.37,4.03,63.4980141422,136.32
2021-07-05 11:00:00,27.1584,7.9212,28.29,27.1584,7.9212,28.29,0.0,0.0,0.0,137.63,82.2384,12.161200000000001,83.1327205136,27.1584,7.9212,28.29,55.08,4.24,55.2429543019,136.87,113.0984,11.0212,113.634127497,27.1584,7.9212,28.29,85.94,3.1,85.9958929252,137.5,87.3084,13.7012,88.3769177557,27.1584,7.9212,28.29,60.15,5.78,60.4270709202,136.51
2021-07-05 11:30:00,32.0268,9.34115,33.36125,32.0268,9.34115,33.36125,0.0,0.0,0.0,136.46,82.3268,13.27115,83.3896001943,32.0268,9.34115,33.36125,50.3,3.93,50.4532942433,136.11,110.7368,10.41115,111.2251361814,32.0268,9.34115,33.36125,78.71,1.07,78.7172725645,136.33,87.0068,14.74115,88.2467265657,32.0268,9.34115,33.36125,54.98,5.4,55.2445508625,135.77
2021-07-05 12:00:00,28.15056,8.21058,29.3235,28.15056,8.21058,29.3235,0.0,0.0,0.0,136.46,84.51056,12.03058,85.3625773196,28.15056,8.21058,29.3235,56.36,3.8200000000000003,56.489308723,136.11,115.84056,9.36058,116.2181388556,28.15056,8.21058,29.3235,87.69,1.15,87.6975404444,136.33,89.72056,13.52058,90.7335933943,28.15056,8.21058,29.3235,61.57,5.31,61.798551763,135.77
2021-07-05 12:30:00,25.3176,7.3843,26.3725,25.3176,7.3843,26.3725,0.0,0.0,0.0,136.42,87.5076,11.2843,88.2321680809,25.3176,7.3843,26.3725,62.19,3.9,62.3121665488,136.25,121.9376,9.3943,122.2989418035,25.3176,7.3843,26.3725,96.62,2.01,96.6409049006,136.29,93.2876,12.8043,94.162234533,25.3176,7.3843,26.3725,67.97,5.42,68.1857558439,135.92
2021-07-05 13:00:00,21.85752,6.37511,22.768250000000002,21.85752,6.37511,22.768250000000002,0.0,0.0,0.0,136.42,90.03752,10.05511,90.5972419275,21.85752,6.37511,22.768250000000002,68.18,3.68,68.2792413549,136.25,126.92752,8.16511,127.189875205,21.85752,6.37511,22.768250000000002,105.07,1.79,105.0852463479,136.29,96.36752,11.57511,97.0601982404,21.85752,6.37511,22.768250000000002,74.51,5.2,74.6912317478,135.92
