Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-05 13:30:00,21.42768,6.24974,22.3205,21.42768,6.24974,22.3205,0.0,0.0,0.0,137.26,88.39768,10.61974,89.0333011128,21.42768,6.24974,22.3205,66.97,4.37,67.1124265692,136.59,124.78768,8.93974,125.1074899079,21.42768,6.24974,22.3205,103.36,2.69,103.3949984284,136.29,94.62768,12.20974,95.4121353553,21.42768,6.24974,22.3205,73.2,5.96,73.4422330815,135.92
2021-07-05 14:00:00,14.93808,4.35694,15.5605,14.93808,4.35694,15.5605,0.0,0.0,0.0,137.26,88.28808,9.97694,88.8500107026,14.93808,4.35694,15.5605,73.35,5.62,73.5649841976,136.59,127.38808,5.99694,127.5291582951,14.93808,4.35694,15.5605,112.45,1.6400000000000001,112.4619584571,137.13,95.09808,11.70694,95.8159551633,14.93808,4.35694,15.5605,80.16,7.35,80.4962614039,136.25
2021-07-05 14:30:00,20.68296,6.03253,21.54475,20.68296,6.03253,21.54475,0.0,0.0,0.0,137.11,85.17296,9.25253,85.6740475673,20.68296,6.03253,21.54475,64.49,3.22,64.5703376172,136.46,120.55296,8.17253,120.8296586578,20.68296,6.03253,21.54475,99.87,2.14,99.8929251749,136.98,91.16296,10.73253,91.7925513109,20.68296,6.03253,21.54475,70.48,4.7,70.6365372877,136.09
2021-07-05 15:00:00,24.2304,7.0672,25.24,24.2304,7.0672,25.24,0.0,0.0,0.0,137.72,82.8004,9.2272,83.3129489335,24.2304,7.0672,25.24,58.57,2.16,58.6098157308,137.22,115.7404,7.7672,116.0007309805,24.2304,7.0672,25.24,91.51,0.7000000000000001,91.5126772639,137.58,88.2104,10.6072,88.8458629313,24.2304,7.0672,25.24,63.98,3.54,64.0778588906,136.85
2021-07-05 15:30:00,25.14528,7.33404,26.193,25.14528,7.33404,26.193,0.0,0.0,0.0,138.06,81.43528,8.90404,81.9206125282,25.14528,7.33404,26.193,56.29,1.57,56.3118903963,137.92,112.86528,7.60404,113.121142382,25.14528,7.33404,26.193,87.72,0.27,87.7204155257,137.92,86.70528,10.21404,87.3048234235,25.14528,7.33404,26.193,61.56,2.88,61.6273315989,137.55
2021-07-05 16:00:00,22.18536,6.47073,23.10975,22.18536,6.47073,23.10975,0.0,0.0,0.0,138.06,85.46536,7.96073,85.8353131413,22.18536,6.47073,23.10975,63.28,1.49,63.2975394466,137.92,120.33536,7.52073,120.5701465789,22.18536,6.47073,23.10975,98.15,1.05,98.1556162428,137.92,91.34536,9.29073,91.8166240801,22.18536,6.47073,23.10975,69.16,2.8200000000000003,69.2174688933,137.55
2021-07-05 16:30:00,29.23008,8.52544,30.448,29.23008,8.52544,30.448,0.0,0.0,0.0,137.72,86.16008,10.87544,86.8437365663,29.23008,8.52544,30.448,56.93,2.35,56.9784819033,137.58,114.21008,11.02544,114.7410244891,29.23008,8.52544,30.448,84.98,2.5,85.0167654054,137.75,91.46008,10.16544,92.0232709916,29.23008,8.52544,30.448,62.23,1.6400000000000001,62.251606405,137.54
2021-07-05 17:00:00,26.81664,7.82152,27.934,26.81664,7.82152,27.934,0.0,0.0,0.0,137.89,88.35664,12.31152,89.2102536528,26.81664,7.82152,27.934,61.54,4.49,61.7035793127,137.96,117.16664,10.57152,117.6425882238,26.81664,7.82152,27.934,90.35,2.75,90.391841446,137.75,94.11664,11.52152,94.8192351161,26.81664,7.82152,27.934,67.3,3.7,67.4016320277,137.54
2021-07-05 17:30:00,25.9452,7.56735,27.02625,25.9452,7.56735,27.02625,0.0,0.0,0.0,138.4,89.9752,12.657350000000001,90.861130986,25.9452,7.56735,27.02625,64.03,5.09,64.2319935858,138.71,119.9152,14.08735,120.7398385831,25.9452,7.56735,27.02625,93.97,6.52,94.195919763,138.28,95.9952,11.89735,96.7296508836,25.9452,7.56735,27.02625,70.05,4.33,70.1836975372,138.27
2021-07-05 18:00:00,31.7568,9.2624,33.08,31.7568,9.2624,33.08,0.0,0.0,0.0,139.02,85.6168,12.0824,86.4651422945,31.7568,9.2624,33.08,53.86,2.8200000000000003,53.933774205,139.03,110.6968,29.2224,114.4889959428,31.7568,9.2624,33.08,78.94,19.96,81.4243526225,138.93,90.6468,12.532399999999999,91.5090345267,31.7568,9.2624,33.08,58.89,3.27,58.9807171879,138.59
2021-07-05 18:30:00,31.7316,9.25505,33.05375,31.7316,9.25505,33.05375,0.0,0.0,0.0,137.31,83.5916,9.99505,84.1870335329,31.7316,9.25505,33.05375,51.86,0.74,51.8652793302,139.23,107.0816,35.46505,112.8017678499,31.7316,9.25505,33.05375,75.35,26.21,79.778359221,137.24,88.4816,10.00505,89.0454634671,31.7316,9.25505,33.05375,56.75,0.75,56.7549557308,138.79
2021-07-05 19:00:00,29.52432,8.61126,30.7545,29.52432,8.61126,30.7545,0.0,0.0,0.0,137.31,83.62432,9.61126,84.1748371798,29.52432,8.61126,30.7545,54.1,1.0,54.1092413549,139.23,107.44432,34.41126,112.8202850335,29.52432,8.61126,30.7545,77.92,25.8,82.0802436644,137.24,88.72432,8.87126,89.1667214461,29.52432,8.61126,30.7545,59.2,0.26,59.2005709432,138.79
2021-07-05 19:30:00,17.57304,5.12547,18.30525,17.57304,5.12547,18.30525,0.0,0.0,0.0,137.4,86.40304,6.71547,86.6636190022,17.57304,5.12547,18.30525,68.83,1.5899999999999999,68.8483623625,139.42,114.57304,29.06547,118.2022971061,17.57304,5.12547,18.30525,97.0,23.94,99.9105780185,137.32,92.94304,6.88547,93.1977380711,17.57304,5.12547,18.30525,75.37,1.76,75.3905464896,138.99
2021-07-05 20:00:00,7.6104,2.2197,7.9275,7.6104,2.2197,7.9275,0.0,0.0,0.0,136.55,89.8704,9.7397,90.3966290978,7.6104,2.2197,7.9275,82.26,7.52,82.6030144728,138.61,125.0204,11.1697,125.5183756039,7.6104,2.2197,7.9275,117.41,8.95,117.7506288731,136.47,97.5804,9.9197,98.0833059814,7.6104,2.2197,7.9275,89.97,7.7,90.2988975569,138.19
2021-07-05 20:30:00,4.77792,1.39356,4.977,4.77792,1.39356,4.977,0.0,0.0,0.0,139.21,87.94792,10.72356,88.599274102,4.77792,1.39356,4.977,83.17,9.33,83.6916829799,138.33,124.77792,2.20356,124.7973757585,4.77792,1.39356,4.977,120.0,0.81,120.0027337189,139.12,95.75792,10.29356,96.3095873743,4.77792,1.39356,4.977,90.98,8.9,91.4142789722,137.9
2021-07-05 21:00:00,3.99144,1.16417,4.15775,3.99144,1.16417,4.15775,0.0,0.0,0.0,139.21,86.06144,11.03417,86.7659170554,3.99144,1.16417,4.15775,82.07,9.87,82.6613682442,138.33,122.27144,1.54417,122.2811902979,3.99144,1.16417,4.15775,118.28,0.38,118.2806104144,139.12,93.73144,10.64417,94.3338815032,3.99144,1.16417,4.15775,89.74,9.48,90.2393373203,137.9
2021-07-05 21:30:00,2.56128,0.74704,2.668,2.56128,0.74704,2.668,0.0,0.0,0.0,139.54,85.24128,11.11704,85.9631571919,2.56128,0.74704,2.668,82.68,10.37,83.3277822818,138.64,121.55128,1.42704,121.5596566004,2.56128,0.74704,2.668,118.99,0.68,118.9919430046,139.45,93.01128,10.75704,93.631256089,2.56128,0.74704,2.668,90.45,10.01,91.002212061,138.22
2021-07-05 22:00:00,2.64072,0.7702100000000001,2.75075,2.64072,0.7702100000000001,2.75075,0.0,0.0,0.0,139.87,82.73072,9.21021,83.2418164144,2.64072,0.7702100000000001,2.75075,80.09,8.44,80.5334818569,139.06,116.48072,10.05021,116.9134930312,2.64072,0.7702100000000001,2.75075,113.84,9.28,114.2176168548,139.78,90.23072,9.45021,90.7242486922,2.64072,0.7702100000000001,2.75075,87.59,8.68,88.0190348731,138.64
2021-07-05 22:30:00,2.81928,0.8222900000000001,2.93675,2.81928,0.8222900000000001,2.93675,0.0,0.0,0.0,138.81,80.42928,1.34229,80.440480007,2.81928,0.8222900000000001,2.93675,77.61,0.52,77.611742024,138.59,109.81928,29.91229,113.8201184008,2.81928,0.8222900000000001,2.93675,107.0,29.09,110.8838495905,138.72,87.67928,1.54229,87.6928434923,2.81928,0.8222900000000001,2.93675,84.86,0.72,84.8630543876,138.45
2021-07-05 23:00:00,2.53512,0.73941,2.64075,2.53512,0.73941,2.64075,0.0,0.0,0.0,136.92,77.23512,1.4794100000000001,77.2492874748,2.53512,0.73941,2.64075,74.7,0.74,74.7036652381,138.59,105.33512,29.91941,109.5018657383,2.53512,0.73941,2.64075,102.8,29.18,106.8611828495,136.83,84.20512,1.43941,84.2174218043,2.53512,0.73941,2.64075,81.67,0.7000000000000001,81.6729998225,138.18
2021-07-05 23:30:00,2.62272,0.7649600000000001,2.732,2.62272,0.7649600000000001,2.732,0.0,0.0,0.0,137.22,71.29272,3.44496,71.3759040181,2.62272,0.7649600000000001,2.732,68.67,2.68,68.7222765921,138.91,96.91272,30.34496,101.5524095982,2.62272,0.7649600000000001,2.732,94.29,29.58,98.8209517258,137.14,77.70272,2.4349600000000002,77.7408626502,2.62272,0.7649600000000001,2.732,75.08,1.67,75.098570559,138.48
2021-07-06 00:00:00,3.0648,0.8939,3.1925,3.0648,0.8939,3.1925,0.0,0.0,0.0,137.51,68.8448,2.5139,68.8906828261,3.0648,0.8939,3.1925,65.78,1.62,65.7999452887,139.35,93.9948,25.2939,97.3386038746,3.0648,0.8939,3.1925,90.93,24.4,94.1468262875,137.43,73.8648,11.9639,74.8274253349,3.0648,0.8939,3.1925,70.8,11.07,71.6602044373,138.91
2021-07-06 00:30:00,3.39504,0.9902200000000001,3.5365,3.39504,0.9902200000000001,3.5365,0.0,0.0,0.0,137.67,66.32504,1.57022,66.3436245758,3.39504,0.9902200000000001,3.5365,62.93,0.58,62.9326727543,138.81,91.07504,20.23022,93.2948268247,3.39504,0.9902200000000001,3.5365,87.68,19.24,89.7661406099,137.59,70.00504,20.42022,72.9225000274,3.39504,0.9902200000000001,3.5365,66.61,19.43,69.3860000288,138.39
2021-07-06 01:00:00,3.40032,0.9917600000000001,3.542,3.40032,0.9917600000000001,3.542,0.0,0.0,0.0,137.29,64.97032,1.9317600000000001,64.9990321282,3.40032,0.9917600000000001,3.542,61.57,0.9400000000000001,61.5771751544,137.58,89.18032,20.77176,91.5674368365,3.40032,0.9917600000000001,3.542,85.78,19.78,88.0309990855,137.21,68.57032,20.16176,71.4729693744,3.40032,0.9917600000000001,3.542,65.17,19.17,67.9309782058,137.15
2021-07-06 01:30:00,3.26136,0.9512300000000001,3.39725,3.26136,0.9512300000000001,3.39725,0.0,0.0,0.0,137.78,64.17136,1.20123,64.1826019865,3.26136,0.9512300000000001,3.39725,60.91,0.25,60.9105130499,137.98,88.17136,20.97123,90.6310168318,3.26136,0.9512300000000001,3.39725,84.91,20.02,87.2382284323,137.7,67.76136,21.35123,71.0455975523,3.26136,0.9512300000000001,3.39725,64.5,20.4,67.6491685093,137.52
2021-07-06 02:00:00,3.76752,1.09886,3.9245,3.76752,1.09886,3.9245,0.0,0.0,0.0,138.45,63.82752,1.47886,63.8446500206,3.76752,1.09886,3.9245,60.06,0.38,60.0612021192,138.75,87.52752,21.23886,90.0675076343,3.76752,1.09886,3.9245,83.76,20.14,86.1472994353,138.37,67.32752,21.28886,70.6131043748,3.76752,1.09886,3.9245,63.56,20.19,66.6896521209,138.33
2021-07-06 02:30:00,5.55,1.61875,5.78125,5.55,1.61875,5.78125,0.0,0.0,0.0,137.87,63.15,1.9187500000000002,63.1791429315,5.55,1.61875,5.78125,57.6,0.30000000000000004,57.6007812447,138.13,85.95,20.88875,88.4519212712,5.55,1.61875,5.78125,80.4,19.27,82.677039739,137.8,66.51,22.12875,70.0946622544,5.55,1.61875,5.78125,60.96,20.51,64.3178179045,137.72
2021-07-06 03:00:00,5.4252,1.58235,5.65125,5.4252,1.58235,5.65125,0.0,0.0,0.0,137.51,62.3352,2.26235,62.3762405613,5.4252,1.58235,5.65125,56.91,0.68,56.9140624099,137.88,84.7652,21.06235,87.3427828648,5.4252,1.58235,5.65125,79.34,19.48,81.6964258704,137.43,65.6452,22.42235,69.3689704592,5.4252,1.58235,5.65125,60.22,20.84,63.7240456971,137.47
2021-07-06 03:30:00,5.14008,1.49919,5.35425,5.14008,1.49919,5.35425,0.0,0.0,0.0,137.92,62.29008,1.93919,62.3202577358,5.14008,1.49919,5.35425,57.15,0.44,57.1516937632,138.26,84.81008,21.07919,87.3903994765,5.14008,1.49919,5.35425,79.67,19.58,82.0407538971,137.83,65.62008,22.03919,69.2222565008,5.14008,1.49919,5.35425,60.48,20.54,63.8727015242,137.85
2021-07-06 04:00:00,4.1508,1.21065,4.32375,4.1508,1.21065,4.32375,0.0,0.0,0.0,137.92,62.5508,1.6906500000000002,62.5736436374,4.1508,1.21065,4.32375,58.4,0.48,58.4019725694,138.26,85.5208,21.73065,88.2384744999,4.1508,1.21065,4.32375,81.37,20.52,83.9175029419,137.83,65.9508,21.89065,69.4889097487,4.1508,1.21065,4.32375,61.8,20.68,65.1682622141,137.85
2021-07-06 04:30:00,3.34152,0.9746100000000001,3.48075,3.34152,0.9746100000000001,3.48075,0.0,0.0,0.0,137.72,62.32152,1.27461,62.3345529042,3.34152,0.9746100000000001,3.48075,58.98,0.30000000000000004,58.9807629656,137.98,85.61152,21.12461,88.1792577898,3.34152,0.9746100000000001,3.48075,82.27,20.15,84.701684753,137.57,65.76152,21.51461,69.1914442411,3.34152,0.9746100000000001,3.48075,62.42,20.54,65.712616749,137.59
2021-07-06 05:00:00,3.5104800000000003,1.02389,3.65675,3.5104800000000003,1.02389,3.65675,0.0,0.0,0.0,137.72,61.43048,1.5438900000000002,61.4498777001,3.5104800000000003,1.02389,3.65675,57.92,0.52,57.9223342071,137.98,84.34048,21.41389,87.0164998811,3.5104800000000003,1.02389,3.65675,80.83,20.39,83.3621076989,137.54,64.80048,21.78389,68.3640261524,3.5104800000000003,1.02389,3.65675,61.29,20.76,64.7104450611,137.59
2021-07-06 05:30:00,3.76728,1.09879,3.9242500000000002,3.76728,1.09879,3.9242500000000002,0.0,0.0,0.0,137.87,63.64728,1.22879,63.6591405555,3.76728,1.09879,3.9242500000000002,59.88,0.13,59.8801411154,138.14,87.39728,20.87879,89.8565992193,3.76728,1.09879,3.9242500000000002,83.63,19.78,85.9373335635,137.71,67.13728,21.34879,70.4498772196,3.76728,1.09879,3.9242500000000002,63.37,20.25,66.5268321807,137.76
2021-07-06 06:00:00,4.1724,1.21695,4.34625,4.1724,1.21695,4.34625,0.0,0.0,0.0,137.87,65.0024,2.2769500000000003,65.0422670812,4.1724,1.21695,4.34625,60.83,1.06,60.8392348736,138.14,89.3224,21.30695,91.8285209511,4.1724,1.21695,4.34625,85.15,20.09,87.4878883046,137.71,68.5624,20.17695,71.469657933,4.1724,1.21695,4.34625,64.39,18.96,67.1234213967,137.8
2021-07-06 06:30:00,5.82264,1.69827,6.06525,5.82264,1.69827,6.06525,0.0,0.0,0.0,137.68,71.60264,5.57827,71.8196014411,5.82264,1.69827,6.06525,65.78,3.88,65.8943305604,137.82,98.04264,17.77827,99.6414880577,5.82264,1.69827,6.06525,92.22,16.08,93.6114031515,137.53,75.46264,17.31827,77.4243663943,5.82264,1.69827,6.06525,69.64,15.62,71.3702599127,137.46
2021-07-06 07:00:00,6.41328,1.87054,6.6805,6.41328,1.87054,6.6805,0.0,0.0,0.0,136.42,77.32328,4.99054,77.4841604423,6.41328,1.87054,6.6805,70.91,3.12,70.9786059316,136.64,107.30328,10.70054,107.8355018306,6.41328,1.87054,6.6805,100.89,8.83,101.2756683513,136.28,81.51328,19.66054,83.8507701184,6.41328,1.87054,6.6805,75.1,17.79,77.1783266209,136.3
2021-07-06 07:30:00,7.98216,2.32813,8.31475,7.98216,2.32813,8.31475,0.0,0.0,0.0,136.49,84.87216,3.25813,84.934674628,7.98216,2.32813,8.31475,76.89,0.93,76.8956240628,136.0,118.16216,8.80813,118.4899962443,7.98216,2.32813,8.31475,110.18,6.48,110.3703891449,136.36,90.62216,13.05813,91.5581271224,7.98216,2.32813,8.31475,82.64,10.73,83.3336816659,135.63
2021-07-06 08:00:00,8.64576,2.52168,9.006,8.64576,2.52168,9.006,0.0,0.0,0.0,136.81,88.04576,3.98168,88.1357454703,8.64576,2.52168,9.006,79.4,1.46,79.4134220394,136.1,121.75576,3.06168,121.7942485407,8.64576,2.52168,9.006,113.11,0.54,113.1112890034,136.68,95.45576,2.83168,95.4977514332,8.64576,2.52168,9.006,86.81,0.31,86.8105535059,135.73
2021-07-06 08:30:00,14.18208,4.13644,14.773,14.18208,4.13644,14.773,0.0,0.0,0.0,137.4,89.89208,5.23644,90.0444687396,14.18208,4.13644,14.773,75.71,1.1,75.7179905967,137.65,122.81208,5.69644,122.9441191054,14.18208,4.13644,14.773,108.63,1.56,108.6412007482,137.26,96.90208,6.27644,97.1051327552,14.18208,4.13644,14.773,82.72,2.14,82.7476767045,137.31
2021-07-06 09:00:00,19.17816,5.59363,19.97725,19.17816,5.59363,19.97725,0.0,0.0,0.0,136.38,88.48816,6.79363,88.7485654462,19.17816,5.59363,19.97725,69.31,1.2,69.320387333,136.57,119.41816,8.15363,119.6961930053,19.17816,5.59363,19.97725,100.24,2.56,100.2726842166,136.25,94.90816,8.03363,95.2475618878,19.17816,5.59363,19.97725,75.73,2.44,75.7692978719,136.25
2021-07-06 09:30:00,26.20896,7.64428,27.301,26.20896,7.64428,27.301,0.0,0.0,0.0,137.1,89.40896,7.95428,89.7620894287,26.20896,7.64428,27.301,63.2,0.31,63.2007602802,137.43,118.55896,9.92428,118.9736035001,26.20896,7.64428,27.301,92.35,2.2800000000000002,92.3781408126,136.97,95.25896,8.63428,95.649465505,26.20896,7.64428,27.301,69.05,0.99,69.0570966665,137.09
2021-07-06 10:00:00,25.1112,7.3241,26.1575,25.1112,7.3241,26.1575,0.0,0.0,0.0,137.1,89.3112,8.2641,89.6927298851,25.1112,7.3241,26.1575,64.2,0.9400000000000001,64.2068812512,137.43,118.9412,8.5541,119.2484032776,25.1112,7.3241,26.1575,93.83,1.23,93.8380615742,136.97,95.1912,7.6541,95.4984282816,25.1112,7.3241,26.1575,70.08,0.33,70.0807769649,137.09
2021-07-06 10:30:00,26.06808,7.60319,27.15425,26.06808,7.60319,27.15425,0.0,0.0,0.0,136.94,89.60808,8.42319,90.0031006747,26.06808,7.60319,27.15425,63.54,0.8200000000000001,63.5452909349,137.25,118.79808,10.55319,119.2658946676,26.06808,7.60319,27.15425,92.73,2.95,92.7769119986,136.82,95.42808,7.95319,95.7589248251,26.06808,7.60319,27.15425,69.36,0.35000000000000003,69.3608830682,136.91
2021-07-06 11:00:00,26.29272,7.66871,27.38825,26.29272,7.66871,27.38825,0.0,0.0,0.0,137.42,88.39272,8.99871,88.8495904924,26.29272,7.66871,27.38825,62.1,1.33,62.1142407182,137.87,117.29272,10.68871,117.7787361388,26.29272,7.66871,27.38825,91.0,3.02,91.0500982976,137.29,94.06272,8.13871,94.4141615133,26.29272,7.66871,27.38825,67.77,0.47000000000000003,67.7716297576,137.48
2021-07-06 11:30:00,23.46096,6.84278,24.4385,23.46096,6.84278,24.4385,0.0,0.0,0.0,137.01,91.52096,8.87278,91.9500535304,23.46096,6.84278,24.4385,68.06,2.03,68.0902672928,137.54,122.08096,11.18278,122.5920689239,23.46096,6.84278,24.4385,98.62,4.34,98.715449652,136.9,97.79096,10.07278,98.3083554671,23.46096,6.84278,24.4385,74.33,3.23,74.4001465052,137.16
2021-07-06 12:00:00,22.24104,6.48697,23.16775,22.24104,6.48697,23.16775,0.0,0.0,0.0,136.09,93.42104,9.57697,93.9106440669,22.24104,6.48697,23.16775,71.18,3.09,71.2470385349,136.42,125.06104,11.91697,125.6275363918,22.24104,6.48697,23.16775,102.82,5.43,102.9632813191,135.98,99.92104,11.08697,100.5342485846,22.24104,6.48697,23.16775,77.68,4.6,77.8160806003,136.07
2021-07-06 12:30:00,23.29608,6.79469,24.266750000000002,23.29608,6.79469,24.266750000000002,0.0,0.0,0.0,136.22,94.28608,7.82469,94.6102037592,23.29608,6.79469,24.266750000000002,70.99,1.03,70.997471786,136.53,126.04608,11.80469,126.5976500152,23.29608,6.79469,24.266750000000002,102.75,5.01,102.8720690956,136.11,100.79608,9.14469,101.2100543353,23.29608,6.79469,24.266750000000002,77.5,2.35,77.5356208462,136.19
2021-07-06 13:00:00,23.06712,6.72791,24.02825,23.06712,6.72791,24.02825,0.0,0.0,0.0,136.65,92.31712,7.14791,92.5934299098,23.06712,6.72791,24.02825,69.25,0.42,69.2512736345,137.14,123.35712,9.997910000000001,123.7616146431,23.06712,6.72791,24.02825,100.29,3.27,100.3432957402,136.52,98.66712,7.98791,98.989935222,23.06712,6.72791,24.02825,75.6,1.26,75.6104992709,136.81
2021-07-06 13:30:00,19.09632,5.5697600000000005,19.892,19.09632,5.5697600000000005,19.892,0.0,0.0,0.0,137.29,91.79632,8.26976,92.168070914,19.09632,5.5697600000000005,19.892,72.7,2.7,72.7501202748,137.71,123.82632,11.26976,124.3381076549,19.09632,5.5697600000000005,19.892,104.73,5.7,104.8849984507,137.16,98.41632,9.73976,98.8970928147,19.09632,5.5697600000000005,19.892,79.32,4.17,79.4295366976,137.37
2021-07-06 14:00:00,17.31,5.04875,18.03125,17.31,5.04875,18.03125,0.0,0.0,0.0,136.11,92.05,7.70875,92.3722216176,17.31,5.04875,18.03125,74.74,2.66,74.7873197808,136.49,124.64,9.70875,125.0175564733,17.31,5.04875,18.03125,107.33,4.66,107.431115139,135.99,98.92,9.18875,99.3458581248,17.31,5.04875,18.03125,81.61,4.14,81.7149417181,136.15
2021-07-06 14:30:00,17.86488,5.21059,18.60925,17.86488,5.21059,18.60925,0.0,0.0,0.0,136.63,90.15488,6.82059,90.4125148183,17.86488,5.21059,18.60925,72.29,1.6099999999999999,72.3079262599,136.92,122.03488,9.32059,122.3902991849,17.86488,5.21059,18.60925,104.17,4.11,104.2510479564,136.93,96.77488,8.20059,97.1217126875,17.86488,5.21059,18.60925,78.91,2.99,78.9666271282,137.06
2021-07-06 15:00:00,19.55184,5.70262,20.3665,19.55184,5.70262,20.3665,0.0,0.0,0.0,137.06,89.09184,6.56262,89.3332185464,19.55184,5.70262,20.3665,69.54,0.86,69.5453175994,137.4,119.74184,10.61262,120.2112139106,19.55184,5.70262,20.3665,100.19,4.91,100.3102397565,136.93,95.43184,7.88262,95.7568367473,19.55184,5.70262,20.3665,75.88,2.18,75.9113087754,137.06
2021-07-06 15:30:00,17.8716,5.21255,18.61625,17.8716,5.21255,18.61625,0.0,0.0,0.0,137.06,89.3616,6.16255,89.5738386867,17.8716,5.21255,18.61625,71.49,0.9500000000000001,71.496311793,137.56,121.0016,8.46255,121.2971638377,17.8716,5.21255,18.61625,103.13,3.25,103.1811969304,136.93,95.9316,7.43255,96.2190972628,17.8716,5.21255,18.61625,78.06,2.22,78.091561644,137.22
2021-07-06 16:00:00,18.22248,5.31489,18.98175,18.22248,5.31489,18.98175,0.0,0.0,0.0,0.003,88.89248,5.82489,89.0831204217,18.22248,5.31489,18.98175,70.67,0.51,70.6718402194,0.003,120.09248,6.85489,120.2879597859,18.22248,5.31489,18.98175,101.87,1.54,101.8816396609,0.003,95.34248,6.88489,95.5907432907,18.22248,5.31489,18.98175,77.12,1.57,77.1359792833,0.003
2021-07-06 16:30:00,28.38096,8.27778,29.5635,28.38096,8.27778,29.5635,0.0,0.0,0.0,138.58,87.19096,12.04778,88.0193871181,28.38096,8.27778,29.5635,58.81,3.77,58.9307135541,139.04,114.86096,10.25778,115.3180913068,28.38096,8.27778,29.5635,86.48,1.98,86.5026635428,137.62,92.58096,11.16778,93.2520963016,28.38096,8.27778,29.5635,64.2,2.89,64.265014588,137.63
2021-07-06 17:00:00,28.61112,8.34491,29.80325,28.61112,8.34491,29.80325,0.0,0.0,0.0,138.58,88.83112,13.96491,89.9221140308,28.61112,8.34491,29.80325,60.22,5.62,60.4816732573,139.04,117.48112,13.22491,118.2231441003,28.61112,8.34491,29.80325,88.87,4.88,89.0038836231,138.44,94.34112,13.24491,95.266334892,28.61112,8.34491,29.80325,65.73,4.9,65.9123880617,138.67
2021-07-06 17:30:00,36.90384,10.76362,38.4415,36.90384,10.76362,38.4415,0.0,0.0,0.0,139.43,85.97384,14.41362,87.1736979017,36.90384,10.76362,38.4415,49.07,3.65,49.2055626937,139.62,111.89384,15.56362,112.9710480497,36.90384,10.76362,38.4415,74.99,4.8,75.1434634549,139.28,88.84384,33.19362,94.8422074535,36.90384,10.76362,38.4415,51.94,22.43,56.5762185021,139.26
2021-07-06 18:00:00,36.62448,10.68214,38.1505,36.62448,10.68214,38.1505,0.0,0.0,0.0,138.84,86.73448,13.43214,87.7684020924,36.62448,10.68214,38.1505,50.11,2.75,50.18540226,137.64,113.25448,14.17214,114.1377535798,36.62448,10.68214,38.1505,76.63,3.49,76.7094322753,138.7,89.56448,33.59214,95.6568238415,36.62448,10.68214,38.1505,52.94,22.91,57.684588063,137.24
2021-07-06 18:30:00,36.68424,10.69957,38.21275,36.68424,10.69957,38.21275,0.0,0.0,0.0,139.04,84.75424,14.29957,85.9520732744,36.68424,10.69957,38.21275,48.07,3.6,48.2046149243,137.49,110.28424,13.04957,111.0536125912,36.68424,10.69957,38.21275,73.6,2.35,73.6375074266,138.89,87.43424,34.60957,94.0349331895,36.68424,10.69957,38.21275,50.75,23.91,56.1003618527,136.74
2021-07-06 19:00:00,36.409440000000004,10.61942,37.9265,36.409440000000004,10.61942,37.9265,0.0,0.0,0.0,139.04,82.26944,15.60942,83.7371766341,36.409440000000004,10.61942,37.9265,45.86,4.99,46.13068068,137.49,107.03944,12.86942,107.8103134521,36.409440000000004,10.61942,37.9265,70.63,2.25,70.6658290831,138.89,84.83944,36.11942,92.2081508363,36.409440000000004,10.61942,37.9265,48.43,25.5,54.7331243398,137.08
2021-07-06 19:30:00,25.57608,7.45969,26.641750000000002,25.57608,7.45969,26.641750000000002,0.0,0.0,0.0,136.76,84.07608,11.56969,84.8683978573,25.57608,7.45969,26.641750000000002,58.5,4.11,58.6441992016,137.0,110.08608,23.09969,112.4835129602,25.57608,7.45969,26.641750000000002,84.51,15.64,85.945038833,136.63,87.47608,22.98969,90.44661640140001,25.57608,7.45969,26.641750000000002,61.9,15.53,63.8184213217,136.62
2021-07-06 20:00:00,20.77392,6.05906,21.6395,20.77392,6.05906,21.6395,0.0,0.0,0.0,136.76,88.83392,10.48906,89.4510241543,20.77392,6.05906,21.6395,68.06,4.43,68.2040211425,137.0,117.55392,19.50906,119.1617704192,20.77392,6.05906,21.6395,96.78,13.45,97.7101371404,136.63,92.75392,21.20906,95.1478528473,20.77392,6.05906,21.6395,71.98,15.15,73.5570723996,136.62
2021-07-06 20:30:00,19.86792,5.79481,20.69575,19.86792,5.79481,20.69575,0.0,0.0,0.0,135.83,85.93792,9.79481,86.4943026844,19.86792,5.79481,20.69575,66.07,4.0,66.1909729495,136.05,113.68792,21.79481,115.7581828506,19.86792,5.79481,20.69575,93.82,16.0,95.1745365106,135.7,89.73792,21.17481,92.2023148541,19.86792,5.79481,20.69575,69.87,15.38,71.5427235993,135.66
2021-07-06 21:00:00,14.13648,4.12314,14.7255,14.13648,4.12314,14.7255,0.0,0.0,0.0,135.83,84.75648,8.14314,85.1467652413,14.13648,4.12314,14.7255,70.62,4.02,70.7343254721,136.05,113.62648,20.07314,115.3859086139,14.13648,4.12314,14.7255,99.49,15.95,100.7604217935,135.7,88.86648,19.27314,90.9324210227,14.13648,4.12314,14.7255,74.73,15.15,76.2502157374,135.66
2021-07-06 21:30:00,12.906,3.76425,13.44375,12.906,3.76425,13.44375,0.0,0.0,0.0,135.26,82.746,6.4342500000000005,82.995783562,12.906,3.76425,13.44375,69.84,2.67,69.8910187363,135.47,111.576,17.50425,112.9407036637,12.906,3.76425,13.44375,98.67,13.74,99.6220683383,135.13,86.766,22.66425,89.6772378258,12.906,3.76425,13.44375,73.86,18.9,76.2398163691,135.1
2021-07-06 22:00:00,6.65016,1.9396300000000002,6.92725,6.65016,1.9396300000000002,6.92725,0.0,0.0,0.0,135.65,82.45016,6.71963,82.7235293696,6.65016,1.9396300000000002,6.92725,75.8,4.78,75.9505655015,135.73,115.53016,3.63963,115.5874767272,6.65016,1.9396300000000002,6.92725,108.88,1.7000000000000002,108.8932706828,135.52,86.85016,26.489630000000002,90.8000594139,6.65016,1.9396300000000002,6.92725,80.2,24.55,83.8733718173,135.35
2021-07-06 22:30:00,7.80048,2.27514,8.1255,7.80048,2.27514,8.1255,0.0,0.0,0.0,138.52,80.01048,7.56514,80.3673332459,7.80048,2.27514,8.1255,72.21,5.29,72.4035095834,136.81,111.84048,4.31514,111.9236945416,7.80048,2.27514,8.1255,104.04,2.04,104.059998078,138.38,84.21048,27.67514,88.6415157579,7.80048,2.27514,8.1255,76.41,25.4,80.521103445,136.44
2021-07-06 23:00:00,5.33472,1.55596,5.557,5.33472,1.55596,5.557,0.0,0.0,0.0,138.52,76.21472,7.29596,76.5631411124,5.33472,1.55596,5.557,70.88,5.74,71.112038362,136.81,107.31472,3.91596,107.3861437589,5.33472,1.55596,5.557,101.98,2.36,102.0073036601,138.38,80.31472,27.59596,84.9234435065,5.33472,1.55596,5.557,74.98,26.04,79.3730558817,136.44
2021-07-06 23:30:00,5.36544,1.56492,5.589,5.36544,1.56492,5.589,0.0,0.0,0.0,136.34,72.38544,7.04492,72.7274557633,5.36544,1.56492,5.589,67.02,5.48,67.2436673598,136.79,98.25544,24.61492,101.2917853343,5.36544,1.56492,5.589,92.89,23.05,95.707129306,136.2,76.19544,18.01492,78.2961200788,5.36544,1.56492,5.589,70.83,16.45,72.7151387264,136.42
2021-07-07 00:00:00,5.32656,1.5535800000000002,5.5485,5.32656,1.5535800000000002,5.5485,0.0,0.0,0.0,136.34,69.17656,6.85358,69.5152358282,5.32656,1.5535800000000002,5.5485,63.85,5.3,64.069591071,136.79,92.85656,29.79358,97.5192193583,5.32656,1.5535800000000002,5.5485,87.53,28.24,91.972813918,136.2,72.82656,16.07358,74.5792720228,5.32656,1.5535800000000002,5.5485,67.5,14.52,69.0440468107,136.42
2021-07-07 00:30:00,5.1828,1.51165,5.39875,5.1828,1.51165,5.39875,0.0,0.0,0.0,136.78,66.4928,5.54165,66.7233267798,5.1828,1.51165,5.39875,61.31,4.03,61.4423062718,137.99,89.2528,30.21165,94.227416942,5.1828,1.51165,5.39875,84.07,28.7,88.8338612242,136.65,70.0128,17.41165,72.1453929199,5.1828,1.51165,5.39875,64.83,15.9,66.7513213352,137.6
2021-07-07 01:00:00,5.73048,1.6713900000000002,5.96925,5.73048,1.6713900000000002,5.96925,0.0,0.0,0.0,136.78,63.89048,5.35139,64.1142013096,5.73048,1.6713900000000002,5.96925,58.16,3.68,58.2763073641,137.99,85.56048,30.90139,90.9697292607,5.73048,1.6713900000000002,5.96925,79.83,29.23,85.0130684072,136.65,67.23048,18.08139,69.619495153,5.73048,1.6713900000000002,5.96925,61.5,16.41,63.6516936145,137.6
2021-07-07 01:30:00,5.59128,1.6307900000000002,5.82425,5.59128,1.6307900000000002,5.82425,0.0,0.0,0.0,136.93,63.17128,4.88079,63.3595511968,5.59128,1.6307900000000002,5.82425,57.58,3.25,57.6716472801,138.12,84.53128,31.30079,90.1403170233,5.59128,1.6307900000000002,5.82425,78.94,29.67,84.3316814726,136.79,66.45128,18.44079,68.9625648411,5.59128,1.6307900000000002,5.82425,60.86,16.81,63.1388604585,137.72
2021-07-07 02:00:00,4.94472,1.44221,5.15075,4.94472,1.44221,5.15075,0.0,0.0,0.0,136.93,63.08472,5.21221,63.2996763859,4.94472,1.44221,5.15075,58.14,3.77,58.2621017472,138.12,84.55472,30.52221,89.8949719259,4.94472,1.44221,5.15075,79.61,29.08,84.7549320099,136.79,66.41472,17.75221,68.7463162109,4.94472,1.44221,5.15075,61.47,16.31,63.5969889224,137.72
2021-07-07 02:30:00,4.87416,1.42163,5.07725,4.87416,1.42163,5.07725,0.0,0.0,0.0,137.05,61.64416,4.29163,61.7933697913,4.87416,1.42163,5.07725,56.77,2.87,56.842499945,138.26,82.67416,31.62163,88.5152202481,4.87416,1.42163,5.07725,77.8,30.2,83.455856595,136.91,64.88416,18.64163,67.5089963484,4.87416,1.42163,5.07725,60.01,17.22,62.43179078,137.86
2021-07-07 03:00:00,4.71888,1.37634,4.9155,4.71888,1.37634,4.9155,0.0,0.0,0.0,136.97,61.29888,4.64634,61.47471972,4.71888,1.37634,4.9155,56.58,3.27,56.6744148624,138.15,82.15888,31.11634,87.8539024623,4.71888,1.37634,4.9155,77.44,29.74,82.9543320147,136.84,64.51888,18.20634,67.0384717356,4.71888,1.37634,4.9155,59.8,16.83,62.1231752247,137.76
2021-07-07 03:30:00,4.452,1.2985,4.6375,4.452,1.2985,4.6375,0.0,0.0,0.0,137.06,61.712,4.5785,61.8816095965,4.452,1.2985,4.6375,57.26,3.2800000000000002,57.3538664782,138.26,82.782,31.7985,88.6792203746,4.452,1.2985,4.6375,78.33,30.5,84.0585444794,136.93,64.992,18.1685,67.4837347533,4.452,1.2985,4.6375,60.54,16.87,62.8465472401,137.87
2021-07-07 04:00:00,4.63152,1.35086,4.8245000000000005,4.63152,1.35086,4.8245000000000005,0.0,0.0,0.0,137.31,60.91152,4.35086,61.0667114838,4.63152,1.35086,4.8245000000000005,56.28,3.0,56.3599006387,138.43,81.71152,33.16086,88.1839845814,4.63152,1.35086,4.8245000000000005,77.08,31.81,83.3858651091,137.17,64.13152,18.470860000000002,66.738478606,4.63152,1.35086,4.8245000000000005,59.5,17.12,61.914008108,138.04
2021-07-07 04:30:00,4.64472,1.35471,4.83825,4.64472,1.35471,4.83825,0.0,0.0,0.0,137.31,60.23472,4.89471,60.4332663312,4.64472,1.35471,4.83825,55.59,3.54,55.7026004779,138.33,80.90472,35.19471,88.2283476569,4.64472,1.35471,4.83825,76.26,33.84,83.4310086239,137.17,63.41472,18.05471,65.934810729,4.64472,1.35471,4.83825,58.77,16.7,61.0966684853,137.95
2021-07-07 05:00:00,4.44624,1.29682,4.6315,4.44624,1.29682,4.6315,0.0,0.0,0.0,138.05,59.91624,4.82682,60.1103485853,4.44624,1.29682,4.6315,55.47,3.5300000000000002,55.5822075848,138.85,80.48624,34.05682,87.3950903532,4.44624,1.29682,4.6315,76.04,32.76,82.7967342351,137.91,63.08624,17.95682,65.5920807861,4.44624,1.29682,4.6315,58.64,16.66,60.9606856917,138.51
2021-07-07 05:30:00,4.33776,1.26518,4.5185,4.33776,1.26518,4.5185,0.0,0.0,0.0,137.73,61.64776,5.83518,61.9233044875,4.33776,1.26518,4.5185,57.31,4.57,57.4919211716,138.62,82.98776,33.71518,89.5750058457,4.33776,1.26518,4.5185,78.65,32.45,85.0812846635,137.6,64.97776,16.85518,67.1282830665,4.33776,1.26518,4.5185,60.64,15.59,62.6119613173,138.29
2021-07-07 06:00:00,4.87488,1.42184,5.078,4.87488,1.42184,5.078,0.0,0.0,0.0,137.97,63.60488,6.29184,63.9153190589,4.87488,1.42184,5.078,58.73,4.87,58.9315687896,138.79,85.63488,32.99184,91.7703338732,4.87488,1.42184,5.078,80.76,31.57,86.7112593612,137.83,67.01488,16.53184,69.0238790217,4.87488,1.42184,5.078,62.14,15.11,63.9506974161,138.46
2021-07-07 06:30:00,5.7612,1.68035,6.00125,5.7612,1.68035,6.00125,0.0,0.0,0.0,137.46,70.6512,9.03035,71.2259733704,5.7612,1.68035,6.00125,64.89,7.35,65.304935495,138.31,94.9912,26.45035,98.6050155548,5.7612,1.68035,6.00125,89.23,24.77,92.6042428834,137.32,74.4512,13.72035,75.7048821779,5.7612,1.68035,6.00125,68.69,12.04,69.7372045611,137.97
2021-07-07 07:00:00,8.63088,2.51734,8.9905,8.63088,2.51734,8.9905,0.0,0.0,0.0,135.58,77.61088,5.97734,77.8407174161,8.63088,2.51734,8.9905,68.98,3.46,69.0667213642,136.78,107.56088,9.44734,107.9749745981,8.63088,2.51734,8.9905,98.93,6.93,99.1724245947,135.45,81.70088,23.73734,85.0793459251,8.63088,2.51734,8.9905,73.07,21.22,76.0888513516,136.4
2021-07-07 07:30:00,8.4216,2.4563,8.7725,8.4216,2.4563,8.7725,0.0,0.0,0.0,138.3,84.5116,3.4363,84.5814323138,8.4216,2.4563,8.7725,76.09,0.98,76.0963106859,137.28,118.2616,10.2663,118.7063728291,8.4216,2.4563,8.7725,109.84,7.8100000000000005,110.117308812,138.16,88.9716,21.3563,91.498836912,8.4216,2.4563,8.7725,80.55,18.9,82.7376123658,136.94
2021-07-07 08:00:00,11.96304,3.48922,12.461500000000001,11.96304,3.48922,12.461500000000001,0.0,0.0,0.0,137.5,88.25304,4.73922,88.3801973038,11.96304,3.48922,12.461500000000001,76.29,1.25,76.3002398423,136.13,121.68304,8.49922,121.9795022299,11.96304,3.48922,12.461500000000001,109.72,5.01,109.8343229596,137.38,94.24304,11.38922,94.928736011,11.96304,3.48922,12.461500000000001,82.28,7.9,82.6583837248,135.81
2021-07-07 08:30:00,14.22408,4.14869,14.81675,14.22408,4.14869,14.81675,0.0,0.0,0.0,136.43,90.31408,5.25869,90.4670485136,14.22408,4.14869,14.81675,76.09,1.11,76.0980959026,136.49,123.47408,4.91869,123.5720111642,14.22408,4.14869,14.81675,109.25,0.77,109.2527134674,136.89,97.29408,6.44869,97.5075566598,14.22408,4.14869,14.81675,83.07,2.3,83.1018345165,136.03
2021-07-07 09:00:00,15.5904,4.5472,16.24,15.5904,4.5472,16.24,0.0,0.0,0.0,136.43,91.2904,6.8172,91.5445866668,15.5904,4.5472,16.24,75.7,2.27,75.7340273589,136.49,124.4004,6.8172,124.5870528426,15.5904,4.5472,16.24,108.81,2.27,108.8336758545,136.31,98.2404,8.2572,98.5868020782,15.5904,4.5472,16.24,82.65,3.71,82.7332254901,136.17
2021-07-07 09:30:00,19.77,5.76625,20.59375,19.77,5.76625,20.59375,0.0,0.0,0.0,135.9,89.86,7.65625,90.1855740352,19.77,5.76625,20.59375,70.09,1.8900000000000001,70.1154776066,135.98,121.31,10.06625,121.7269300075,19.77,5.76625,20.59375,101.54,4.3,101.6310070795,135.78,96.27,9.03625,96.6931575349,19.77,5.76625,20.59375,76.5,3.27,76.5698563405,135.66
2021-07-07 10:00:00,24.1104,7.0322,25.115,24.1104,7.0322,25.115,0.0,0.0,0.0,135.9,88.5804,9.5722,89.096095745,24.1104,7.0322,25.115,64.47,2.54,64.520016274,136.24,118.2804,11.7622,118.863797571,24.1104,7.0322,25.115,94.17,4.73,94.2887151254,135.78,94.4404,10.9922,95.0779554524,24.1104,7.0322,25.115,70.33,3.96,70.4413976295,135.91
2021-07-07 10:30:00,33.41592,9.74631,34.80825,33.41592,9.74631,34.80825,0.0,0.0,0.0,137.13,84.84592,10.20631,85.4575854121,33.41592,9.74631,34.80825,51.43,0.46,51.4320571239,137.58,110.08592,13.51631,110.9125800722,33.41592,9.74631,34.80825,76.67,3.77,76.7626328366,137.0,89.60592,10.39631,90.2070072703,33.41592,9.74631,34.80825,56.19,0.65,56.19375944,137.24
2021-07-07 11:00:00,32.50536,9.48073,33.85975,32.50536,9.48073,33.85975,0.0,0.0,0.0,137.13,85.51536,9.79073,86.0740099557,32.50536,9.48073,33.85975,53.01,0.31,53.010906425,137.58,111.36536,13.78073,112.2147580636,32.50536,9.48073,33.85975,78.86,4.3,78.9771460614,137.0,90.40536,10.79073,91.0470700828,32.50536,9.48073,33.85975,57.9,1.31,57.9148176204,137.24
2021-07-07 11:30:00,31.9056,9.3058,33.235,31.9056,9.3058,33.235,0.0,0.0,0.0,137.13,86.3856,9.5658,86.9136146815,31.9056,9.3058,33.235,54.48,0.26,54.4806204076,137.58,112.8856,13.6458,113.7073724303,31.9056,9.3058,33.235,80.98,4.34,81.0962144616,137.0,91.4156,10.6458,92.0333905765,31.9056,9.3058,33.235,59.51,1.34,59.5250846282,137.18
2021-07-07 12:00:00,29.96784,8.74062,31.2165,29.96784,8.74062,31.2165,0.0,0.0,0.0,137.13,84.91784,9.20062,85.4148169737,29.96784,8.74062,31.2165,54.95,0.46,54.951925353,137.55,110.97784,14.62062,111.9367834997,29.96784,8.74062,31.2165,81.01,5.88,81.2231155522,137.0,89.99784,10.16062,90.5695832134,29.96784,8.74062,31.2165,60.03,1.42,60.0467925871,137.18
2021-07-07 12:30:00,32.55312,9.49466,33.9095,32.55312,9.49466,33.9095,0.0,0.0,0.0,136.66,87.83312,9.86466,88.3853408991,32.55312,9.49466,33.9095,55.28,0.37,55.2812382278,137.34,114.46312,16.25466,115.6115038041,32.55312,9.49466,33.9095,81.91,6.76,82.1884766862,136.53,92.94312,11.09466,93.6029648881,32.55312,9.49466,33.9095,60.39,1.6,60.4111918439,136.94
2021-07-07 13:00:00,29.70192,8.66306,30.9395,29.70192,8.66306,30.9395,0.0,0.0,0.0,136.66,87.49192,10.88306,88.1661900064,29.70192,8.66306,30.9395,57.79,2.22,57.8326248756,137.34,114.96192,18.31306,116.4113878306,29.70192,8.66306,30.9395,85.26,9.65,85.8043711008,136.53,92.81192,12.27306,93.6198723341,29.70192,8.66306,30.9395,63.11,3.61,63.2131647681,136.94
2021-07-07 13:30:00,28.00128,8.16704,29.168,28.00128,8.16704,29.168,0.0,0.0,0.0,136.19,85.65128,12.49704,86.5581756647,28.00128,8.16704,29.168,57.65,4.33,57.8123810269,136.95,116.02128,14.98704,116.9852502703,28.00128,8.16704,29.168,88.02,6.82,88.2838195821,136.05,90.95128,14.06704,92.0326949948,28.00128,8.16704,29.168,62.95,5.9,63.2258847309,136.57
2021-07-07 14:00:00,22.97184,6.70012,23.929,22.97184,6.70012,23.929,0.0,0.0,0.0,136.29,84.91184,10.42012,85.5488133933,22.97184,6.70012,23.929,61.94,3.7199999999999998,62.0516075537,136.54,113.79184,14.38012,114.6968643939,22.97184,6.70012,23.929,90.82,7.68,91.1441429824,136.16,90.59184,11.96012,91.3779292007,22.97184,6.70012,23.929,67.62,5.26,67.8242729412,136.19
2021-07-07 14:30:00,23.69808,6.91194,24.6855,23.69808,6.91194,24.6855,0.0,0.0,0.0,135.52,86.84808,10.92194,87.5321527957,23.69808,6.91194,24.6855,63.15,4.01,63.2771886228,135.94,115.98808,14.93194,116.9452758099,23.69808,6.91194,24.6855,92.29,8.02,92.6378135536,135.39,92.67808,12.47194,93.5135059756,23.69808,6.91194,24.6855,68.98,5.5600000000000005,69.2037137732,135.59
2021-07-07 15:00:00,16.64256,4.85408,17.336,16.64256,4.85408,17.336,0.0,0.0,0.0,135.52,90.18256,7.47408,90.4917454799,16.64256,4.85408,17.336,73.54,2.62,73.5866563991,135.94,123.08256,9.72408,123.4660856592,16.64256,4.85408,17.336,106.44,4.87,106.5513514696,135.39,96.94256,8.95408,97.3552026756,16.64256,4.85408,17.336,80.3,4.1,80.4046018584,135.59
2021-07-07 15:30:00,19.0776,5.5643,19.8725,19.0776,5.5643,19.8725,0.0,0.0,0.0,136.8,88.4376,6.3643,88.6663036799,19.0776,5.5643,19.8725,69.36,0.8,69.3646134567,137.1,119.6076,8.8043,119.9312039306,19.0776,5.5643,19.8725,100.53,3.24,100.582197729,136.66,94.7976,6.3043,95.0069953438,19.0776,5.5643,19.8725,75.72,0.74,75.7236158672,136.72
2021-07-07 16:00:00,27.7116,8.08255,28.86625,27.7116,8.08255,28.86625,0.0,0.0,0.0,137.21,84.3116,9.37255,84.8309530069,27.7116,8.08255,28.86625,56.6,1.29,56.6146986215,137.66,111.0916,11.762550000000001,111.7125828771,27.7116,8.08255,28.86625,83.38,3.68,83.4611694143,137.06,89.4916,8.31255,89.8768321541,27.7116,8.08255,28.86625,61.78,0.23,61.7804281306,137.25
2021-07-07 16:30:00,73.74536,9.00198,74.2927571534,28.15536,8.21198,29.3285,45.59,0.79,45.596844189,137.37,76.46536,9.10198,77.0051772276,28.15536,8.21198,29.3285,48.31,0.89,48.3181974002,137.91,91.12536,10.07198,91.6802924093,28.15536,8.21198,29.3285,62.97,1.8599999999999999,62.9974642347,137.23,80.97536,8.53198,81.4236059743,28.15536,8.21198,29.3285,52.82,0.32,52.8209693209,137.48
2021-07-07 17:00:00,92.82368,7.41524,93.1193930017,21.10368,6.15524,21.983,71.72,1.26,71.7310671885,137.96,94.35368,8.35524,94.7228956747,21.10368,6.15524,21.983,73.25,2.2,73.2830300957,138.19,100.47368,6.98524,100.716205005,21.10368,6.15524,21.983,79.37,0.8300000000000001,79.3743396823,137.85,48.42368,6.36524,48.8402402226,21.10368,6.15524,21.983,27.32,0.21,27.3208070891,137.77
2021-07-07 17:30:00,104.25224,7.06357,104.4912607167,16.09224,4.69357,16.76275,88.16,2.37,88.1918505305,138.5,114.60224,6.69357,114.7975491566,16.09224,4.69357,16.76275,98.51,2.0,98.5303004157,138.44,113.80224,5.13357,113.9179677222,16.09224,4.69357,16.76275,97.71,0.44,97.7109906817,138.41,16.09224,4.69357,16.76275,16.09224,4.69357,16.76275,0.0,0.0,0.0,138.04
2021-07-07 18:00:00,93.48192,13.45681,94.445513934,26.49192,7.72681,27.59575,66.99,5.73,67.2346116223,138.5,98.32192,27.63681,102.1322339884,26.49192,7.72681,27.59575,71.83,19.91,74.5382921725,138.44,100.71192,13.91681,101.6689157543,26.49192,7.72681,27.59575,74.22,6.19,74.4776778639,138.41,26.49192,7.72681,27.59575,26.49192,7.72681,27.59575,0.0,0.0,0.0,138.04
2021-07-07 18:30:00,90.52344,11.71642,91.2785171168,27.55344,8.03642,28.7015,62.97,3.68,63.0774389144,138.91,92.82344,43.08642,102.3358715302,27.55344,8.03642,28.7015,65.27,35.05,74.0855950911,136.62,97.32344,14.43642,98.3883234731,27.55344,8.03642,28.7015,69.77,6.4,70.0629210068,139.32,27.55344,8.03642,28.7015,27.55344,8.03642,28.7015,0.0,0.0,0.0,137.97
2021-07-07 19:00:00,90.04056,10.69308,90.6732838547,28.57056,8.33308,29.761,61.47,2.36,61.515286718,138.91,92.13056,42.54308,101.4788339596,28.57056,8.33308,29.761,63.56,34.21,72.1816992042,136.62,96.67056,13.27308,97.5775169975,28.57056,8.33308,29.761,68.1,4.94,68.278939652,138.82,28.57056,8.33308,29.761,28.57056,8.33308,29.761,0.0,0.0,0.0,136.21
2021-07-07 19:30:00,87.10344,8.55642,87.5226918179,27.79344,8.10642,28.9515,59.31,0.45,59.3117071075,138.91,88.95344,43.55642,99.0448192035,27.79344,8.10642,28.9515,61.16,35.45,70.691216569,136.39,93.50344,10.88642,94.1350489045,27.79344,8.10642,28.9515,65.71,2.7800000000000002,65.7687805878,138.82,27.79344,8.10642,28.9515,27.79344,8.10642,28.9515,0.0,0.0,0.0,135.94
2021-07-07 20:00:00,85.57176,6.75593,85.8380376037,22.03176,6.42593,22.94975,63.54,0.33,63.5408569347,138.76,88.45176,43.47593,98.5589688281,22.03176,6.42593,22.94975,66.42,37.05,76.0547099133,136.2,92.37176,9.07593,92.8165639897,22.03176,6.42593,22.94975,70.34,2.65,70.389900554,138.67,22.03176,6.42593,22.94975,22.03176,6.42593,22.94975,0.0,0.0,0.0,135.77
2021-07-07 20:30:00,90.31632,9.723510000000001,90.8382315166,6.28632,1.83351,6.54825,84.03,7.89,84.3996030796,138.5,100.96632,12.62351,101.7523993774,6.28632,1.83351,6.54825,94.68,10.79,95.2928460064,136.11,99.33632,8.71351,99.7177503139,6.28632,1.83351,6.54825,93.05,6.88,93.3040025937,138.41,6.28632,1.83351,6.54825,6.28632,1.83351,6.54825,0.0,0.0,0.0,135.68
2021-07-07 21:00:00,86.99688,11.42909,87.7444085282,6.47688,1.88909,6.7467500000000005,80.52,9.54,81.0831795134,139.2,97.71688,13.84909,98.6933935518,6.47688,1.88909,6.7467500000000005,91.24,11.96,92.0205368383,138.95,95.63688,10.16909,96.1760012038,6.47688,1.88909,6.7467500000000005,89.16,8.28,89.5436429904,139.1,6.47688,1.88909,6.7467500000000005,6.47688,1.88909,6.7467500000000005,0.0,0.0,0.0,138.53
2021-07-07 21:30:00,85.58872,7.48171,85.9151033041,9.46872,2.76171,9.86325,76.12,4.72,76.2661969683,139.49,93.26872,31.46171,98.4321762767,9.46872,2.76171,9.86325,83.8,28.7,88.5783833675,139.76,93.77872,8.38171,94.1525431805,9.46872,2.76171,9.86325,84.31,5.62,84.4971035007,139.39,9.46872,2.76171,9.86325,9.46872,2.76171,9.86325,0.0,0.0,0.0,139.32
2021-07-07 22:00:00,84.50944,3.17942,84.5692270312,5.44944,1.58942,5.6765,79.06,1.5899999999999999,79.0759868734,139.49,91.21944,39.82942,99.5357670963,5.44944,1.58942,5.6765,85.77,38.24,93.9084154908,138.31,93.03944,5.62942,93.2095905208,5.44944,1.58942,5.6765,87.59,4.04,87.6831209527,139.39,5.44944,1.58942,5.6765,5.44944,1.58942,5.6765,0.0,0.0,0.0,137.89
2021-07-07 22:30:00,83.66704,2.16247,83.6949810853,3.43704,1.00247,3.58025,80.23,1.16,80.2383854524,139.61,90.65704,38.89247,98.6474689197,3.43704,1.00247,3.58025,87.22,37.89,95.0945871225,137.33,92.35704,4.55247,92.469172272,3.43704,1.00247,3.58025,88.92,3.55,88.9908360451,139.51,3.43704,1.00247,3.58025,3.43704,1.00247,3.58025,0.0,0.0,0.0,136.92
2021-07-07 23:00:00,82.072,6.276,82.3116113316,4.272,1.246,4.45,77.8,5.03,77.9624326198,139.84,92.442,16.626,93.9252215329,4.272,1.246,4.45,88.17,15.38,89.5013592076,137.46,90.522,19.966,92.6977542339,4.272,1.246,4.45,86.25,18.72,88.2581491988,139.74,4.272,1.246,4.45,4.272,1.246,4.45,0.0,0.0,0.0,137.06
2021-07-07 23:30:00,77.48472,7.68846,77.8652313337,4.79472,1.39846,4.9945,72.69,6.29,72.9616351242,137.44,89.52472,4.8784600000000005,89.6575421426,4.79472,1.39846,4.9945,84.73,3.48,84.8014345398,137.17,85.34472,27.96846,89.8106674435,4.79472,1.39846,4.9945,80.55,26.57,84.8190273465,137.35,4.79472,1.39846,4.9945,4.79472,1.39846,4.9945,0.0,0.0,0.0,136.8
2021-07-08 00:00:00,73.83768,6.15599,74.0938540006,4.47768,1.30599,4.66425,69.36,4.85,69.5293614238,137.72,81.88768,28.52599,86.7140371639,4.47768,1.30599,4.66425,77.41,27.22,82.056300794,139.17,81.34768,16.36599,82.9776516302,4.47768,1.30599,4.66425,76.87,15.06,78.3313506841,137.64,4.47768,1.30599,4.66425,4.47768,1.30599,4.66425,0.0,0.0,0.0,138.76
2021-07-08 00:30:00,72.2544,5.41295,72.4568723246,3.6444,1.06295,3.79625,68.61,4.35,68.7477606908,137.72,80.3844,27.21295,84.8657552318,3.6444,1.06295,3.79625,76.74,26.15,81.073115766,136.79,79.6944,16.54295,81.3932834211,3.6444,1.06295,3.79625,76.05,15.48,77.6094897548,137.64,3.6444,1.06295,3.79625,3.6444,1.06295,3.79625,0.0,0.0,0.0,136.41
2021-07-08 01:00:00,71.1528,4.8629,71.3187825488,2.9928,0.8729,3.1175,68.16,3.99,68.2766848932,137.29,79.2828,25.2729,83.2134715671,2.9928,0.8729,3.1175,76.29,24.4,80.0969668589,136.24,78.5428,16.9429,80.3494448783,2.9928,0.8729,3.1175,75.55,16.07,77.240192905,137.21,2.9928,0.8729,3.1175,2.9928,0.8729,3.1175,0.0,0.0,0.0,135.87
2021-07-08 01:30:00,67.80648,4.46314,67.953207052,2.85648,0.8331400000000001,2.9755000000000003,64.95,3.63,65.0513597091,137.94,75.44648,26.57314,79.9893937585,2.85648,0.8331400000000001,2.9755000000000003,72.59,25.74,77.0185412742,136.62,74.82648,17.36314,76.8145867648,2.85648,0.8331400000000001,2.9755000000000003,71.97,16.53,73.8439015762,137.86,2.85648,0.8331400000000001,2.9755000000000003,2.85648,0.8331400000000001,2.9755000000000003,0.0,0.0,0.0,136.28
2021-07-08 02:00:00,67.54144,4.43542,67.6869194738,2.7614400000000003,0.80542,2.8765,64.78,3.63,64.8816252879,138.13,75.20144,27.37542,80.0291834161,2.7614400000000003,0.80542,2.8765,72.44,26.57,77.15904678,136.92,74.54144,17.33542,76.5306674729,2.7614400000000003,0.80542,2.8765,71.78,16.53,73.6587353951,138.05,2.7614400000000003,0.80542,2.8765,2.7614400000000003,0.80542,2.8765,0.0,0.0,0.0,136.57
2021-07-08 02:30:00,67.20096,4.42653,67.3465900604,2.73096,0.7965300000000001,2.8447500000000003,64.47,3.63,64.5721131759,138.52,74.85096,28.21653,79.9927420343,2.73096,0.7965300000000001,2.8447500000000003,72.12,27.42,77.1566640025,137.47,74.16096,17.41653,76.1786289281,2.73096,0.7965300000000001,2.8447500000000003,71.43,16.62,73.338048106,138.15,2.73096,0.7965300000000001,2.8447500000000003,2.73096,0.7965300000000001,2.8447500000000003,0.0,0.0,0.0,136.77
2021-07-08 03:00:00,64.60784,4.42687,64.759324946,2.93784,0.85687,3.06025,61.67,3.5700000000000003,61.7732450176,138.52,71.88784,30.75687,78.1910902345,2.93784,0.85687,3.06025,68.95,29.9,75.1539253798,137.47,71.24784,17.54687,73.3767493929,2.93784,0.85687,3.06025,68.31,16.69,70.3193586433,138.42,2.93784,0.85687,3.06025,2.93784,0.85687,3.06025,0.0,0.0,0.0,137.11
2021-07-08 03:30:00,64.07648,3.97314,64.1995415143,2.85648,0.8331400000000001,2.9755000000000003,61.22,3.14,61.3004730814,138.67,71.18648,29.67314,77.1233438866,2.85648,0.8331400000000001,2.9755000000000003,68.33,28.84,74.1669367036,137.87,70.66648,18.093140000000002,72.9459602079,2.85648,0.8331400000000001,2.9755000000000003,67.81,17.26,69.972163751,138.56,2.85648,0.8331400000000001,2.9755000000000003,2.85648,0.8331400000000001,2.9755000000000003,0.0,0.0,0.0,137.48
2021-07-08 04:00:00,64.84552,4.11536,64.9759774994,2.7955200000000002,0.8153600000000001,2.912,62.05,3.3,62.1376898508,138.92,72.18552,29.31536,77.9111008111,2.7955200000000002,0.8153600000000001,2.912,69.39,28.5,75.0148125373,137.96,71.53552,17.80536,73.7181216961,2.7955200000000002,0.8153600000000001,2.912,68.74,16.99,70.8085284411,138.78,2.7955200000000002,0.8153600000000001,2.912,2.7955200000000002,0.8153600000000001,2.912,0.0,0.0,0.0,137.57
2021-07-08 04:30:00,65.34192,4.17306,65.4750405807,2.82192,0.82306,2.9395,62.52,3.35,62.6096869502,138.55,72.72192,29.34306,78.4187019699,2.82192,0.82306,2.9395,69.9,28.52,75.4943733003,137.58,72.08192,17.78306,74.2431169459,2.82192,0.82306,2.9395,69.26,16.96,71.3063054715,138.39,2.82192,0.82306,2.9395,2.82192,0.82306,2.9395,0.0,0.0,0.0,137.2
2021-07-08 05:00:00,64.02232,4.32026,64.1679211495,2.81232,0.8202600000000001,2.9295,61.21,3.5,61.3099836894,138.55,71.23232,29.84026,77.230075291,2.81232,0.8202600000000001,2.9295,68.42,29.02,74.3199623251,137.58,70.61232,17.60026,72.7727207671,2.81232,0.8202600000000001,2.9295,67.8,16.78,69.8456040134,138.39,2.81232,0.8202600000000001,2.9295,2.81232,0.8202600000000001,2.9295,0.0,0.0,0.0,137.2
2021-07-08 05:30:00,66.20704,5.40622,66.4273991682,2.8670400000000003,0.8362200000000001,2.9865,63.34,4.57,63.5046494361,138.63,73.90704,29.97622,79.7547762021,2.8670400000000003,0.8362200000000001,2.9865,71.04,29.14,76.7842509894,137.73,73.04704,16.37622,74.8602072816,2.8670400000000003,0.8362200000000001,2.9865,70.18,15.54,71.8799276572,138.47,2.8670400000000003,0.8362200000000001,2.9865,2.8670400000000003,0.8362200000000001,2.9865,0.0,0.0,0.0,137.34
2021-07-08 06:00:00,67.5284,5.51245,67.7530214202,3.3684,0.98245,3.50875,64.16,4.53,64.319720926,138.38,75.1384,28.50245,80.3627327221,3.3684,0.98245,3.50875,71.77,27.52,76.8653582571,137.61,74.4484,16.48245,76.2511338969,3.3684,0.98245,3.50875,71.08,15.5,72.7503704458,138.22,3.3684,0.98245,3.50875,3.3684,0.98245,3.50875,0.0,0.0,0.0,137.21
