Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-08 06:30:00,76.10576,7.41918,76.4665347525,4.38576,1.27918,4.5685,71.72,6.14,71.9823450577,138.1,84.93576,21.09918,87.5171910167,4.38576,1.27918,4.5685,80.55,19.82,82.9526063484,137.17,83.87576,16.07918,85.4030628552,4.38576,1.27918,4.5685,79.49,14.8,80.8560455377,137.95,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,136.78
2021-07-08 07:00:00,81.18816,3.89113,81.2813522086,6.27816,1.83113,6.53975,74.91,2.06,74.9383193033,137.14,93.47816,8.13113,93.83113381,6.27816,1.83113,6.53975,87.2,6.3,87.4272840708,136.24,89.29816,24.31113,92.5483247891,6.27816,1.83113,6.53975,83.02,22.48,86.0097134049,137.0,6.27816,1.83113,6.53975,6.27816,1.83113,6.53975,0.0,0.0,0.0,135.89
2021-07-08 07:30:00,88.00864,4.42502,88.119813417,8.82864,2.5750200000000003,9.1965,79.18,1.85,79.2016092008,136.73,100.55864,10.50502,101.1058629549,8.82864,2.5750200000000003,9.1965,91.73,7.93,92.0721336779,137.98,96.64864,20.85502,98.8731079366,8.82864,2.5750200000000003,9.1965,87.82,18.28,89.7023455658,136.59,8.82864,2.5750200000000003,9.1965,8.82864,2.5750200000000003,9.1965,0.0,0.0,0.0,137.59
2021-07-08 08:00:00,91.67288,6.04084,91.8716968135,15.842880000000001,4.62084,16.503,75.83,1.42,75.8432943641,135.69,101.41288,9.39084,101.8467481356,15.842880000000001,4.62084,16.503,85.57,4.77,85.7028459271,137.12,99.88288,11.24084,100.5134130403,15.842880000000001,4.62084,16.503,84.04,6.62,84.3003321464,135.56,15.842880000000001,4.62084,16.503,15.842880000000001,4.62084,16.503,0.0,0.0,0.0,136.74
2021-07-08 08:30:00,91.44704,8.34997,91.8274638862,22.69704,6.61997,23.64275,68.75,1.73,68.7717631009,139.52,98.60704,8.53997,98.9761558415,22.69704,6.61997,23.64275,75.91,1.92,75.9342775036,139.58,98.85704,7.68997,99.1556856472,22.69704,6.61997,23.64275,76.16,1.07,76.1675160419,136.73,22.69704,6.61997,23.64275,22.69704,6.61997,23.64275,0.0,0.0,0.0,137.11
2021-07-08 09:00:00,92.80368,7.12024,93.0764247229,22.90368,6.68024,23.858,69.9,0.44,69.9013848218,139.52,99.82368,8.98024,100.2268018007,22.90368,6.68024,23.858,76.92,2.3,76.9543786928,139.58,100.35368,9.50024,100.8023593454,22.90368,6.68024,23.858,77.45,2.8200000000000003,77.5013219242,139.36,22.90368,6.68024,23.858,22.90368,6.68024,23.858,0.0,0.0,0.0,139.21
2021-07-08 09:30:00,91.69336,8.93473,92.1276379175,29.67336,8.65473,30.90975,62.02,0.28,62.020632051,138.78,96.95336,10.26473,97.4952239715,29.67336,8.65473,30.90975,67.28,1.6099999999999999,67.2992607686,138.7,98.39336,11.35473,99.0463688656,29.67336,8.65473,30.90975,68.72,2.7,68.773020873,138.64,29.67336,8.65473,30.90975,29.67336,8.65473,30.90975,0.0,0.0,0.0,138.35
2021-07-08 10:00:00,90.9176,9.9643,91.4619990174,32.2776,9.4143,33.6225,58.64,0.55,58.6425792407,138.78,95.4976,11.1443,96.145655275,32.2776,9.4143,33.6225,63.22,1.73,63.243666086,138.7,97.2276,12.3943,98.0144115641,32.2776,9.4143,33.6225,64.95,2.98,65.0183274162,138.64,32.2776,9.4143,33.6225,32.2776,9.4143,33.6225,0.0,0.0,0.0,138.35
2021-07-08 10:30:00,94.48184,10.51887,95.0655811315,29.72184,8.66887,30.96025,64.76,1.85,64.7864191015,138.78,100.11184,11.67887,100.7907560874,29.72184,8.66887,30.96025,70.39,3.01,70.4543270495,138.7,101.46184,13.05887,102.298773511,29.72184,8.66887,30.96025,71.74,4.39,71.8741935607,138.64,29.72184,8.66887,30.96025,29.72184,8.66887,30.96025,0.0,0.0,0.0,138.38
2021-07-08 11:00:00,94.9012,9.00535,95.3275096185,26.2812,7.66535,27.37625,68.62,1.34,68.633082402,138.39,101.6412,9.18535,102.0553976626,26.2812,7.66535,27.37625,75.36,1.52,75.3753275283,138.31,102.2912,11.47535,102.9328579952,26.2812,7.66535,27.37625,76.01,3.81,76.1054281901,138.24,26.2812,7.66535,27.37625,26.2812,7.66535,27.37625,0.0,0.0,0.0,137.96
2021-07-08 11:30:00,93.4184,9.9912,93.9511656979,27.6384,8.0612,28.79,65.78,1.9300000000000002,65.8083072264,137.5,99.7084,10.0912,100.2177496654,27.6384,8.0612,28.79,72.07,2.03,72.0985838973,137.55,100.5084,12.5112,101.284098436,27.6384,8.0612,28.79,72.87,4.45,73.0057490887,137.36,27.6384,8.0612,28.79,27.6384,8.0612,28.79,0.0,0.0,0.0,137.19
2021-07-08 12:00:00,95.5052,11.6036,96.2075192488,27.7152,8.0836,28.87,67.79,3.52,67.8813265928,137.5,102.1252,12.5036,102.8877859029,27.7152,8.0836,28.87,74.41,4.42,74.541159771,137.55,102.8452,14.2536,103.8282248524,27.7152,8.0836,28.87,75.13,6.17,75.3829277755,137.36,27.7152,8.0836,28.87,27.7152,8.0836,28.87,0.0,0.0,0.0,137.19
2021-07-08 12:30:00,94.1668,11.3374,94.8468389616,28.2768,8.2474,29.455,65.89,3.09,65.9624150558,137.66,100.1868,12.1874,100.9253566404,28.2768,8.2474,29.455,71.91,3.94,72.0178568134,137.62,101.2568,13.987400000000001,102.2183295941,28.2768,8.2474,29.455,72.98,5.74,73.2053823158,136.91,28.2768,8.2474,29.455,28.2768,8.2474,29.455,0.0,0.0,0.0,136.6
2021-07-08 13:00:00,93.23016,10.02338,93.7674297411,28.16016,8.21338,29.3335,65.07,1.81,65.0951687915,137.66,99.45016,9.15338,99.8705096084,28.16016,8.21338,29.3335,71.29,0.9400000000000001,71.2961969533,137.62,100.24016,12.56338,101.0243940534,28.16016,8.21338,29.3335,72.08,4.35,72.2111411072,137.51,28.16016,8.21338,29.3335,28.16016,8.21338,29.3335,0.0,0.0,0.0,137.21
2021-07-08 13:30:00,94.16176,8.96968,94.5880130122,23.14176,6.74968,24.106,71.02,2.22,71.0546887967,137.87,101.68176,8.13968,102.007032636,23.14176,6.74968,24.106,78.54,1.3900000000000001,78.5522991389,138.01,101.82176,11.49968,102.469085336,23.14176,6.74968,24.106,78.68,4.75,78.8232510114,137.72,23.14176,6.74968,24.106,23.14176,6.74968,24.106,0.0,0.0,0.0,137.59
2021-07-08 14:00:00,91.59816000000001,8.31863,91.9751190293,21.93816,6.39863,22.85225,69.66,1.92,69.6864549249,137.96,98.74816,7.48863,99.0317054416,21.93816,6.39863,22.85225,76.81,1.09,76.8177336297,138.08,99.11816,10.82863,99.7079177872,21.93816,6.39863,22.85225,77.18,4.43,77.3070326684,137.86,21.93816,6.39863,22.85225,21.93816,6.39863,22.85225,0.0,0.0,0.0,137.66
2021-07-08 14:30:00,93.2608,7.8644,93.5918030813,21.3408,6.2244,22.23,71.92,1.6400000000000001,71.9386961239,137.99,100.7208,7.2844,100.98387017740001,21.3408,6.2244,22.23,79.38,1.06,79.387077034,138.13,101.0008,10.3344,101.5281311953,21.3408,6.2244,22.23,79.66,4.11,79.7659557706,137.9,21.3408,6.2244,22.23,21.3408,6.2244,22.23,0.0,0.0,0.0,137.69
2021-07-08 15:00:00,92.70928,7.97354,93.051533777,23.90928,6.97354,24.9055,68.8,1.0,68.8072670581,137.99,99.78928,7.42354,100.0650256036,23.90928,6.97354,24.9055,75.88,0.45,75.881334332,138.13,100.14928,9.95354,100.6426909569,23.90928,6.97354,24.9055,76.24,2.98,76.2982175414,137.9,23.90928,6.97354,24.9055,23.90928,6.97354,24.9055,0.0,0.0,0.0,137.66
2021-07-08 15:30:00,89.53104,9.10822,89.9931486006,25.81104,7.52822,26.8865,63.72,1.58,63.739585816,138.85,95.51104,9.75822,96.0082372479,25.81104,7.52822,26.8865,69.7,2.23,69.7356644767,138.99,96.38104,8.12822,96.7231762912,25.81104,7.52822,26.8865,70.57,0.6000000000000001,70.5725506128,138.59,25.81104,7.52822,26.8865,25.81104,7.52822,26.8865,0.0,0.0,0.0,138.33
2021-07-08 16:00:00,90.63752,11.23011,91.3305830615,27.01752,7.88011,28.14325,63.62,3.35,63.7081384126,138.85,95.70752,18.04011,97.3928896448,27.01752,7.88011,28.14325,68.69,10.16,69.437322097,138.99,97.50752,11.42011,98.1740055665,27.01752,7.88011,28.14325,70.49,3.54,70.5788332292,138.75,27.01752,7.88011,28.14325,27.01752,7.88011,28.14325,0.0,0.0,0.0,138.54
2021-07-08 16:30:00,83.82688,18.87284,85.925141258,37.10688,10.82284,38.653,46.72,8.05,47.4084475595,138.97,83.22688,42.82284,93.5975917436,37.10688,10.82284,38.653,46.12,32.0,56.1342533575,138.72,88.90688,22.17284,91.6300613609,37.10688,10.82284,38.653,51.8,11.35,53.028883639,138.87,37.10688,10.82284,38.653,37.10688,10.82284,38.653,0.0,0.0,0.0,138.26
2021-07-08 17:00:00,85.6604,18.1472,87.5615497579,36.4704,10.6372,37.99,49.19,7.51,49.7599859325,138.87,85.7404,43.5072,96.1472445991,36.4704,10.6372,37.99,49.27,32.87,59.2281166339,136.75,90.9804,21.3772,93.4581075349,36.4704,10.6372,37.99,54.51,10.74,55.5579670254,138.77,36.4704,10.6372,37.99,36.4704,10.6372,37.99,0.0,0.0,0.0,136.3
2021-07-08 17:30:00,86.48352,16.50811,88.0449710509,35.03352,10.21811,36.49325,51.45,6.29,51.8330647367,139.18,86.97352,45.17811,98.0074221902,35.03352,10.21811,36.49325,51.94,34.96,62.6096254581,137.07,92.03352,19.60811,94.0991327344,35.03352,10.21811,36.49325,57.0,9.39,57.7682620476,139.24,35.03352,10.21811,36.49325,35.03352,10.21811,36.49325,0.0,0.0,0.0,136.86
2021-07-08 18:00:00,87.65696,13.69078,88.7196714007,32.43696,9.46078,33.7885,55.22,4.23,55.3817776891,139.34,88.84696,44.48078,99.3595596339,32.43696,9.46078,33.7885,56.41,35.02,66.3964494533,137.31,93.60696,16.54078,95.057142622,32.43696,9.46078,33.7885,61.17,7.08,61.578367143,139.24,32.43696,9.46078,33.7885,32.43696,9.46078,33.7885,0.0,0.0,0.0,136.86
2021-07-08 18:30:00,89.45584,13.06962,90.4055433978,29.41584,8.57962,30.6415,60.04,4.49,60.2076548289,139.28,91.54584,45.05962,102.0343578205,29.41584,8.57962,30.6415,62.13,36.48,72.0480901898,137.21,95.94584,15.90962,97.2559521153,29.41584,8.57962,30.6415,66.53,7.33,66.9325765229,139.39,29.41584,8.57962,30.6415,29.41584,8.57962,30.6415,0.0,0.0,0.0,136.77
2021-07-08 19:00:00,87.51352,14.82811,88.7608530207,28.31352,8.25811,29.49325,59.2,6.57,59.5634527206,139.28,90.56352,39.08811,98.6388944492,28.31352,8.25811,29.49325,62.25,30.83,69.4661888979,137.21,93.90352,17.02811,95.4349390871,28.31352,8.25811,29.49325,65.59,8.77,66.173718348,139.17,28.31352,8.25811,29.49325,28.31352,8.25811,29.49325,0.0,0.0,0.0,136.77
2021-07-08 19:30:00,87.428,14.5815,88.6356323735,23.628,6.8915,24.6125,63.8,7.69,64.2617779088,138.53,92.308,28.1115,96.4936438127,23.628,6.8915,24.6125,68.68,21.22,71.8834528943,137.21,94.298,18.4315,96.0824281346,23.628,6.8915,24.6125,70.67,11.54,71.6060088261,138.42,23.628,6.8915,24.6125,23.628,6.8915,24.6125,0.0,0.0,0.0,136.73
2021-07-08 20:00:00,85.33328,13.54679,86.4018761073,22.10328,6.44679,23.02425,63.23,7.1,63.6273753977,136.56,90.18328,27.89679,94.3994432392,22.10328,6.44679,23.02425,68.08,21.45,71.3791909453,135.4,92.15328,18.75679,94.0427784886,22.10328,6.44679,23.02425,70.05,12.31,71.1234040243,136.47,22.10328,6.44679,23.02425,22.10328,6.44679,23.02425,0.0,0.0,0.0,134.95
2021-07-08 20:30:00,88.558,10.38775,89.165154147,17.478,5.09775,18.20625,71.08,5.29,71.2765774992,137.05,97.228,17.90775,98.8633981515,17.478,5.09775,18.20625,79.75,12.81,80.7722638039,137.07,96.238,23.53775,99.0746098608,17.478,5.09775,18.20625,78.76,18.44,80.8898708121,136.94,17.478,5.09775,18.20625,17.478,5.09775,18.20625,0.0,0.0,0.0,136.63
2021-07-08 21:00:00,88.30832,7.98701,88.6687752817,14.21832,4.14701,14.81075,74.09,3.84,74.189444667,137.05,99.63832,8.52701,100.002523528,14.21832,4.14701,14.81075,85.42,4.38,85.5322208293,137.07,96.32832,28.68701,100.5091527014,14.21832,4.14701,14.81075,82.11,24.54,85.6986796864,136.94,14.21832,4.14701,14.81075,14.21832,4.14701,14.81075,0.0,0.0,0.0,136.63
2021-07-08 21:30:00,86.82224,7.88982,87.1799897812,13.06224,3.80982,13.6065,73.76,4.08,73.8727554651,137.2,98.25224,6.91982,98.4956170286,13.06224,3.80982,13.6065,85.19,3.11,85.2467489116,138.57,94.80224,28.64982,99.036745176,13.06224,3.80982,13.6065,81.74,24.84,85.4309850113,137.08,13.06224,3.80982,13.6065,13.06224,3.80982,13.6065,0.0,0.0,0.0,138.12
2021-07-08 22:00:00,87.58456,7.17383,87.8778640345,10.74456,3.13383,11.19225,76.84,4.04,76.9461318066,137.2,99.79456,6.27383,99.9915753874,10.74456,3.13383,11.19225,89.05,3.14,89.105342713,138.57,95.90456,27.96383,99.8982503203,10.74456,3.13383,11.19225,85.16,24.83,88.7060003607,137.08,10.74456,3.13383,11.19225,10.74456,3.13383,11.19225,0.0,0.0,0.0,138.12
2021-07-08 22:30:00,83.79464,8.03802,84.1792816449,8.80464,2.56802,9.1715,74.99,5.47,75.1892346018,137.84,95.99464,3.55802,96.0605559793,8.80464,2.56802,9.1715,87.19,0.99,87.1956203029,139.37,91.89464,29.10802,96.394510679,8.80464,2.56802,9.1715,83.09,26.54,87.2256825711,137.71,8.80464,2.56802,9.1715,8.80464,2.56802,9.1715,0.0,0.0,0.0,138.96
2021-07-08 23:00:00,80.09976,8.26118,80.5246462088,9.08976,2.65118,9.4685,71.01,5.61,71.2312585878,137.84,91.16976,8.53118,91.5680412079,9.08976,2.65118,9.4685,82.08,5.88,82.2903445126,139.37,87.78976,27.50118,91.9965046197,9.08976,2.65118,9.4685,78.7,24.85,82.5300702774,137.71,9.08976,2.65118,9.4685,9.08976,2.65118,9.4685,0.0,0.0,0.0,138.96
2021-07-08 23:30:00,76.73984,7.11662,77.0691204274,4.95984,1.44662,5.1665,71.78,5.67,72.0035922715,138.08,85.14984,28.01662,89.6405390895,4.95984,1.44662,5.1665,80.19,26.57,84.477221782,139.27,84.51984,15.60662,85.9486471182,4.95984,1.44662,5.1665,79.56,14.16,80.8102666745,137.96,4.95984,1.44662,5.1665,4.95984,1.44662,5.1665,0.0,0.0,0.0,138.87
2021-07-09 00:00:00,72.41968,5.61574,72.6370882336,3.85968,1.12574,4.0205,68.56,4.49,68.7068679245,137.77,80.54968,28.37574,85.401601675,3.85968,1.12574,4.0205,76.69,27.25,81.387459722,136.87,79.86968,16.74574,81.6062840194,3.85968,1.12574,4.0205,76.01,15.62,77.5983537197,137.66,3.85968,1.12574,4.0205,3.85968,1.12574,4.0205,0.0,0.0,0.0,136.45
2021-07-09 00:30:00,69.472,4.72225,69.6323088018,3.642,1.06225,3.79375,65.83,3.66,65.9316653817,138.36,77.132,28.01225,82.0611453373,3.642,1.06225,3.79375,73.49,26.95,78.275683325,137.41,76.592,17.44225,78.5529537895,3.642,1.06225,3.79375,72.95,16.38,74.7663487138,138.27,3.642,1.06225,3.79375,3.642,1.06225,3.79375,0.0,0.0,0.0,136.97
2021-07-09 01:00:00,68.44168,4.70049,68.6029020338,3.60168,1.05049,3.75175,64.84,3.65,64.9426523942,137.74,76.08168,28.00049,81.0706449454,3.60168,1.05049,3.75175,72.48,26.95,77.3282154197,136.72,75.46168,17.36049,77.4328855297,3.60168,1.05049,3.75175,71.86,16.31,73.6876902881,137.66,3.60168,1.05049,3.75175,3.60168,1.05049,3.75175,0.0,0.0,0.0,136.27
2021-07-09 01:30:00,66.51408,4.04994,66.637263241,3.63408,1.05994,3.7855,62.88,2.99,62.9510484424,137.81,73.94408,29.27994,79.5301317329,3.63408,1.05994,3.7855,70.31,28.22,75.7618934557,136.86,73.29408,18.16994,75.5127067628,3.63408,1.05994,3.7855,69.66,17.11,71.7305213978,137.72,3.63408,1.05994,3.7855,3.63408,1.05994,3.7855,0.0,0.0,0.0,136.43
2021-07-09 02:00:00,66.76584,4.13837,66.893972054,2.56584,0.7483700000000001,2.67275,64.2,3.39,64.2894400349,137.81,74.42584,28.50837,79.6990139196,2.56584,0.7483700000000001,2.67275,71.86,27.76,77.0355580236,136.86,73.69584,17.39837,75.7217281364,2.56584,0.7483700000000001,2.67275,71.13,16.65,73.0527165819,137.72,2.56584,0.7483700000000001,2.67275,2.56584,0.7483700000000001,2.67275,0.0,0.0,0.0,136.43
2021-07-09 02:30:00,66.7956,4.0858,66.9204448655,3.3456,0.9758,3.485,63.45,3.11,63.526172559,137.64,74.3856,29.1158,79.8808318497,3.3456,0.9758,3.485,71.04,28.14,76.4103474668,136.68,73.6556,17.9858,75.819762681,3.3456,0.9758,3.485,70.31,17.01,72.3383452949,137.55,3.3456,0.9758,3.485,3.3456,0.9758,3.485,0.0,0.0,0.0,136.26
2021-07-09 03:00:00,64.84728,3.58254,64.946164754,3.67728,1.07254,3.8305,61.17,2.51,61.2214749904,137.97,72.06728,29.58254,77.9026284502,3.67728,1.07254,3.8305,68.39,28.51,74.0946165386,137.01,71.43728,18.70254,73.8449048767,3.67728,1.07254,3.8305,67.76,17.63,70.0159588951,137.88,3.67728,1.07254,3.8305,3.67728,1.07254,3.8305,0.0,0.0,0.0,136.57
2021-07-09 03:30:00,65.66112,3.8324100000000003,65.7728670963,3.71112,1.08241,3.8657500000000002,61.95,2.75,62.0110070875,137.8,72.98112,28.35241,78.2949744828,3.71112,1.08241,3.8657500000000002,69.27,27.27,74.4445149088,136.84,72.34112,18.54241,74.679706825,3.71112,1.08241,3.8657500000000002,68.63,17.46,70.8161598789,137.71,3.71112,1.08241,3.8657500000000002,3.71112,1.08241,3.8657500000000002,0.0,0.0,0.0,136.4
2021-07-09 04:00:00,65.22912,4.13016,65.3597453912,2.46912,0.72016,2.572,62.76,3.41,62.8525711487,138.03,72.77912,29.23016,78.4296025847,2.46912,0.72016,2.572,70.31,28.51,75.870390799,136.94,71.99912,17.53016,74.1024951699,2.46912,0.72016,2.572,69.53,16.81,71.5331881017,137.94,2.46912,0.72016,2.572,2.46912,0.72016,2.572,0.0,0.0,0.0,136.49
2021-07-09 04:30:00,63.6092,3.80185,63.7227148516,2.5092,0.7318500000000001,2.61375,61.1,3.07,61.1770782238,138.32,70.8492,30.25185,77.0375464891,2.5092,0.7318500000000001,2.61375,68.34,29.52,74.4431729576,137.41,70.1892,17.93185,72.4435990344,2.5092,0.7318500000000001,2.61375,67.68,17.2,69.8313854939,138.22,2.5092,0.7318500000000001,2.61375,2.5092,0.7318500000000001,2.61375,0.0,0.0,0.0,136.97
2021-07-09 05:00:00,63.0852,3.6073500000000003,63.1882539169,2.6652,0.7773500000000001,2.77625,60.42,2.83,60.4862405841,138.39,70.2252,30.57735,76.5934269247,2.6652,0.7773500000000001,2.77625,67.56,29.8,73.8403250264,137.55,69.5852,18.15735,71.9151543005,2.6652,0.7773500000000001,2.77625,66.92,17.38,69.140080995,138.3,2.6652,0.7773500000000001,2.77625,2.6652,0.7773500000000001,2.77625,0.0,0.0,0.0,137.11
2021-07-09 05:30:00,65.32872,3.87046,65.4432740429,3.49872,1.02046,3.6445,61.83,2.85,61.8956492817,138.18,72.63872,30.17046,78.6551988101,3.49872,1.02046,3.6445,69.14,29.15,75.0337397442,137.37,71.97872,18.63046,74.3507240896,3.49872,1.02046,3.6445,68.48,17.61,70.7080087402,138.1,3.49872,1.02046,3.6445,3.49872,1.02046,3.6445,0.0,0.0,0.0,136.93
2021-07-09 06:00:00,67.20992,4.73456,67.3764751586,4.60992,1.34456,4.802,62.6,3.39,62.6917227391,139.02,74.45992,29.79456,80.1997225182,4.60992,1.34456,4.802,69.85,28.45,75.4216480859,138.09,73.93992,18.06456,76.1146510049,4.60992,1.34456,4.802,69.33,16.72,71.3176506904,138.93,4.60992,1.34456,4.802,4.60992,1.34456,4.802,0.0,0.0,0.0,137.66
2021-07-09 06:30:00,73.49856,6.04583,73.7467991337,4.88856,1.42583,5.09225,68.61,4.62,68.7653728267,137.2,83.37856,13.74583,84.5040360578,4.88856,1.42583,5.09225,78.49,12.32,79.4510069162,137.52,80.88856,22.42583,83.9397223611,4.88856,1.42583,5.09225,76.0,21.0,78.8479549513,137.12,4.88856,1.42583,5.09225,4.88856,1.42583,5.09225,0.0,0.0,0.0,137.11
2021-07-09 07:00:00,79.59352,4.54561,79.7232149142,6.29352,1.83561,6.55575,73.3,2.71,73.3500790729,137.2,91.60352,5.88561,91.7924031795,6.29352,1.83561,6.55575,85.31,4.05,85.4060805798,137.52,87.52352,25.20561,91.0806748364,6.29352,1.83561,6.55575,81.23,23.37,84.5249655427,137.12,6.29352,1.83561,6.55575,6.29352,1.83561,6.55575,0.0,0.0,0.0,137.11
2021-07-09 07:30:00,86.39728,3.7050400000000003,86.4766865276,11.05728,3.22504,11.518,75.34,0.48,75.3415290527,137.35,98.01728,9.74504,98.500522756,11.05728,3.22504,11.518,86.96,6.52,87.2040824732,138.82,94.56728,23.21504,97.3750919322,11.05728,3.22504,11.518,83.51,19.99,85.8692040257,135.56,11.05728,3.22504,11.518,11.05728,3.22504,11.518,0.0,0.0,0.0,136.67
2021-07-09 08:00:00,85.71416,6.57413,85.9659025996,18.73416,5.46413,19.51475,66.98,1.11,66.9891968902,135.64,94.95416,11.54413,95.6533294703,18.73416,5.46413,19.51475,76.22,6.08,76.4621134942,137.08,92.94416,24.12413,96.0239060149,18.73416,5.46413,19.51475,74.21,18.66,76.5200607684,135.56,18.73416,5.46413,19.51475,18.73416,5.46413,19.51475,0.0,0.0,0.0,136.67
2021-07-09 08:30:00,88.9132,7.3826,89.2191678789,22.3632,6.5226,23.295,66.55,0.86,66.5555564923,137.1,95.9832,11.3126,96.6475535179,22.3632,6.5226,23.295,73.62,4.79,73.7756633315,137.85,96.0732,11.4726,96.7557766182,22.3632,6.5226,23.295,73.71,4.95,73.8760218203,137.02,22.3632,6.5226,23.295,22.3632,6.5226,23.295,0.0,0.0,0.0,137.43
2021-07-09 09:00:00,88.43312,8.29966,88.8217375931,25.71312,7.49966,26.7845,62.72,0.8,62.7251018333,137.1,93.85312,8.58966,94.2453733222,25.71312,7.49966,26.7845,68.14,1.09,68.1487175228,137.85,95.19312,8.95966,95.6138358327,25.71312,7.49966,26.7845,69.48,1.46,69.4953379731,137.02,25.71312,7.49966,26.7845,25.71312,7.49966,26.7845,0.0,0.0,0.0,137.43
2021-07-09 09:30:00,86.09328,9.38179,86.6029493999,29.66328,8.65179,30.89925,56.43,0.73,56.4347215817,138.21,90.19328,9.12179,90.6533772673,29.66328,8.65179,30.89925,60.53,0.47000000000000003,60.5318246875,138.31,92.14328,10.29179,92.7162606589,29.66328,8.65179,30.89925,62.48,1.6400000000000001,62.5015199815,138.13,29.66328,8.65179,30.89925,29.66328,8.65179,30.89925,0.0,0.0,0.0,137.94
2021-07-09 10:00:00,87.62576,9.33418,88.1215111755,28.02576,8.17418,29.1935,59.6,1.16,59.6112875217,138.7,92.32576,10.63418,92.9361702667,28.02576,8.17418,29.1935,64.3,2.46,64.347040336,138.66,94.03576,11.82418,94.7762385382,28.02576,8.17418,29.1935,66.01,3.65,66.110835723,138.61,28.02576,8.17418,29.1935,28.02576,8.17418,29.1935,0.0,0.0,0.0,138.29
2021-07-09 10:30:00,87.05448,8.80339,87.4984694927,27.23448,7.94339,28.36925,59.82,0.86,59.8261815596,138.17,91.97448,9.22339,92.4357933615,27.23448,7.94339,28.36925,64.74,1.28,64.7526524553,138.1,93.48448,11.23339,94.1569808977,27.23448,7.94339,28.36925,66.25,3.29,66.3316410169,138.1,27.23448,7.94339,28.36925,27.23448,7.94339,28.36925,0.0,0.0,0.0,137.74
2021-07-09 11:00:00,85.25472,8.45471,85.672921063,26.48472,7.72471,27.58825,58.77,0.73,58.7745336009,137.68,90.18472,8.54471,90.5886073988,26.48472,7.72471,27.58825,63.7,0.8200000000000001,63.7052776464,137.72,91.58472,10.88471,92.229267856,26.48472,7.72471,27.58825,65.1,3.16,65.1766491928,137.6,26.48472,7.72471,27.58825,26.48472,7.72471,27.58825,0.0,0.0,0.0,137.34
2021-07-09 11:30:00,82.0176,9.25555,82.5381845909,30.3276,8.84555,31.59125,51.69,0.41000000000000003,51.6916260143,137.27,85.3976,9.64555,85.9405999546,30.3276,8.84555,31.59125,55.07,0.8,55.0758104797,137.34,87.5776,11.70555,88.3564141563,30.3276,8.84555,31.59125,57.25,2.86,57.3213930396,137.2,30.3276,8.84555,31.59125,30.3276,8.84555,31.59125,0.0,0.0,0.0,136.95
2021-07-09 12:00:00,81.60856,9.96583,82.2148090849,32.00856,9.33583,33.34225,49.6,0.63,49.6040008467,137.79,84.69856,10.03583,85.2910543367,32.00856,9.33583,33.34225,52.69,0.7000000000000001,52.6946496335,137.84,86.93856,11.04583,87.6374553217,32.00856,9.33583,33.34225,54.93,1.71,54.9566101575,137.71,32.00856,9.33583,33.34225,32.00856,9.33583,33.34225,0.0,0.0,0.0,137.45
2021-07-09 12:30:00,81.56792,10.11481,82.1926697125,32.82792,9.57481,34.19575,48.74,0.54,48.7429912911,138.25,84.49792,10.13481,85.1035419831,32.82792,9.57481,34.19575,51.67,0.56,51.6730345538,138.36,86.79792,11.36481,87.5387789649,32.82792,9.57481,34.19575,53.97,1.79,53.999675925,138.16,32.82792,9.57481,34.19575,32.82792,9.57481,34.19575,0.0,0.0,0.0,137.95
2021-07-09 13:00:00,83.63848,9.61914,84.1898045552,29.68848,8.65914,30.9255,53.95,0.96,53.9585405659,138.25,87.39848,9.43914,87.9067214168,29.68848,8.65914,30.9255,57.71,0.78,57.7152709428,138.36,89.42848,9.979140000000001,89.9835333283,29.68848,8.65914,30.9255,59.74,1.32,59.7545814143,138.16,29.68848,8.65914,30.9255,29.68848,8.65914,30.9255,0.0,0.0,0.0,137.95
2021-07-09 13:30:00,84.34008,10.05794,84.9376904057,27.25008,7.94794,28.3855,57.09,2.11,57.1289786361,138.5,88.99008,8.947940000000001,89.4388057202,27.25008,7.94794,28.3855,61.74,1.0,61.7480979464,138.47,90.47008,8.11794,90.8335638685,27.25008,7.94794,28.3855,63.22,0.17,63.2202285665,138.41,27.25008,7.94794,28.3855,27.25008,7.94794,28.3855,0.0,0.0,0.0,138.02
2021-07-09 14:00:00,85.42576,9.58793,85.9621362767,24.57576,7.16793,25.59975,60.85,2.42,60.8981025977,138.5,90.64576,9.00793,91.0922423089,24.57576,7.16793,25.59975,66.07,1.8399999999999999,66.0956163448,138.47,91.94576,7.83793,92.2792280454,24.57576,7.16793,25.59975,67.37,0.67,67.3733315192,138.41,24.57576,7.16793,25.59975,24.57576,7.16793,25.59975,0.0,0.0,0.0,138.02
2021-07-09 14:30:00,86.08312,9.747160000000001,86.6331961606,22.65312,6.60716,23.597,63.43,3.14,63.5076727648,138.95,91.79312,7.01716,92.0609440197,22.65312,6.60716,23.597,69.14,0.41000000000000003,69.1412156387,138.71,92.89312,7.72716,93.2139514504,22.65312,6.60716,23.597,70.24,1.12,70.2489288175,138.85,22.65312,6.60716,23.597,22.65312,6.60716,23.597,0.0,0.0,0.0,138.27
2021-07-09 15:00:00,82.968,10.719,83.6575518707,23.928,6.979,24.925,59.04,3.74,59.1583400714,138.95,88.268,8.239,88.651683261,23.928,6.979,24.925,64.34,1.26,64.3523363989,138.71,89.298,8.739,89.7245948723,23.928,6.979,24.925,65.37,1.76,65.3936885334,138.85,23.928,6.979,24.925,23.928,6.979,24.925,0.0,0.0,0.0,138.27
2021-07-09 15:30:00,84.48936,9.60773,85.0338781249,19.56936,5.70773,20.38475,64.92,3.9,65.037038678,139.34,90.82936,8.03773,91.1843064434,19.56936,5.70773,20.38475,71.26,2.33,71.2980820219,139.24,91.45936,7.66773,91.7802190832,19.56936,5.70773,20.38475,71.89,1.96,71.9167136346,139.24,19.56936,5.70773,20.38475,19.56936,5.70773,20.38475,0.0,0.0,0.0,138.79
2021-07-09 16:00:00,83.14544,12.07492,84.0176641296,22.64544,6.60492,23.589,60.5,5.47,60.7467768692,139.34,87.96544,20.30492,90.2785046985,22.64544,6.60492,23.589,65.32,13.7,66.7412346305,139.24,89.67544,11.87492,90.4582680809,22.64544,6.60492,23.589,67.03,5.27,67.2368485282,139.24,22.64544,6.60492,23.589,22.64544,6.60492,23.589,0.0,0.0,0.0,138.79
2021-07-09 16:30:00,82.68824,14.54282,83.9573620825,27.19824,7.93282,28.3315,55.49,6.61,55.8823066811,138.86,83.96824,41.61282,93.7138843344,27.19824,7.93282,28.3315,56.77,33.68,66.0089031874,136.77,88.67824,17.64282,90.4162559889,27.19824,7.93282,28.3315,61.48,9.71,62.2420637511,138.77,27.19824,7.93282,28.3315,27.19824,7.93282,28.3315,0.0,0.0,0.0,136.33
2021-07-09 17:00:00,86.44688,10.86284,87.1267143567,21.26688,6.20284,22.153,65.18,4.66,65.3463694477,138.86,89.27688,38.50284,97.2256652875,21.26688,6.20284,22.153,68.01,32.3,75.2904383039,136.77,93.50688,13.67284,94.501233648,21.26688,6.20284,22.153,72.24,7.47,72.6251919102,138.77,21.26688,6.20284,22.153,21.26688,6.20284,22.153,0.0,0.0,0.0,136.33
2021-07-09 17:30:00,83.09192,9.585560000000001,83.6429921141,18.36192,5.35556,19.127,64.73,4.23,64.8680645618,138.7,86.03192,39.72556,94.7608113948,18.36192,5.35556,19.127,67.67,34.37,75.8981277766,136.24,90.09192,12.36556,90.9365774779,18.36192,5.35556,19.127,71.73,7.01,72.0717212227,138.6,18.36192,5.35556,19.127,18.36192,5.35556,19.127,0.0,0.0,0.0,135.82
2021-07-09 18:00:00,84.59712,9.28291,85.1049066174,17.66712,5.15291,18.40325,66.93,4.13,67.0573023615,138.96,87.67712,39.21291,96.0464975008,17.66712,5.15291,18.40325,70.01,34.06,77.8555309532,136.66,91.84712,12.05291,92.6345836703,17.66712,5.15291,18.40325,74.18,6.9,74.5002174493,138.86,17.66712,5.15291,18.40325,17.66712,5.15291,18.40325,0.0,0.0,0.0,136.21
2021-07-09 18:30:00,84.23272,8.48996,84.6594976326,17.62272,5.13996,18.357,66.61,3.35,66.694187153,138.96,87.28272,40.79996,96.347859066,17.62272,5.13996,18.357,69.66,35.66,78.2569562403,136.6,91.43272,11.18996,92.114914598,17.62272,5.13996,18.357,73.81,6.05,74.0575357408,138.86,17.62272,5.13996,18.357,17.62272,5.13996,18.357,0.0,0.0,0.0,136.14
2021-07-09 19:00:00,82.82024,7.25507,83.1374055066,15.72024,4.58507,16.37525,67.1,2.67,67.1531004496,139.47,86.35024,40.93507,95.5617282387,15.72024,4.58507,16.37525,70.63,36.35,79.4350011015,137.17,90.10024,10.18507,90.6740806348,15.72024,4.58507,16.37525,74.38,5.6,74.5905114609,139.37,15.72024,4.58507,16.37525,15.72024,4.58507,16.37525,0.0,0.0,0.0,136.7
2021-07-09 19:30:00,80.54856,10.79208,81.2683179892,17.45856,5.09208,18.186,63.09,5.7,63.3469659889,139.62,85.47856,32.15208,91.3254645102,17.45856,5.09208,18.186,68.02,27.06,73.2049451881,137.39,87.30856,19.10208,89.3737887168,17.45856,5.09208,18.186,69.85,14.01,71.2411580479,139.52,17.45856,5.09208,18.186,17.45856,5.09208,18.186,0.0,0.0,0.0,136.94
2021-07-09 20:00:00,86.72688,10.91284,87.4107647341,10.94688,3.19284,11.403,75.78,7.72,76.1722180326,137.62,94.13688,25.80284,97.6091119117,10.94688,3.19284,11.403,83.19,22.61,86.2078198309,136.83,94.96688,14.86284,96.1229021087,10.94688,3.19284,11.403,84.02,11.67,84.826583687,137.52,10.94688,3.19284,11.403,10.94688,3.19284,11.403,0.0,0.0,0.0,136.43
2021-07-09 20:30:00,88.894,8.69825,89.318546725,9.834,2.86825,10.24375,79.06,5.83,79.2746649315,136.33,99.814,12.34825,100.5749167241,9.834,2.86825,10.24375,89.98,9.48,90.47801279870001,136.73,97.494,24.19825,100.452154477,9.834,2.86825,10.24375,87.66,21.33,90.217761555,136.22,9.834,2.86825,10.24375,9.834,2.86825,10.24375,0.0,0.0,0.0,136.32
2021-07-09 21:00:00,84.0024,9.51195,84.5392240239,11.7324,3.42195,12.22125,72.27,6.09,72.5261401151,136.33,95.0424,4.50195,95.1489640068,11.7324,3.42195,12.22125,83.31,1.08,83.317000066,136.73,91.8224,30.48195,96.7496894959,11.7324,3.42195,12.22125,80.09,27.06,84.537871395,136.22,11.7324,3.42195,12.22125,11.7324,3.42195,12.22125,0.0,0.0,0.0,136.32
2021-07-09 21:30:00,82.17656,10.97108,82.9056789961,11.38656,3.3210800000000003,11.861,70.79,7.65,71.2021530573,137.06,92.99656,4.28108,93.0950472249,11.38656,3.3210800000000003,11.861,81.61,0.96,81.6156461716,138.58,89.77656,32.16108,95.363335681,11.38656,3.3210800000000003,11.861,78.39,28.84,83.5268681324,136.96,11.38656,3.3210800000000003,11.861,11.38656,3.3210800000000003,11.861,0.0,0.0,0.0,138.14
2021-07-09 22:00:00,83.52544,7.11867,83.8282445824,4.07544,1.1886700000000001,4.24525,79.45,5.93,79.670994722,137.33,96.46544,1.64867,96.4795275028,4.07544,1.1886700000000001,4.24525,92.39,0.46,92.3911451385,138.78,92.14544,28.02867,96.3140096495,4.07544,1.1886700000000001,4.24525,88.07,26.84,92.0690528897,137.22,4.07544,1.1886700000000001,4.24525,4.07544,1.1886700000000001,4.24525,0.0,0.0,0.0,138.35
2021-07-09 22:30:00,78.2996,9.9603,78.930570353,6.0696,1.7703,6.3225,72.23,8.19,72.6928400876,136.9,89.9696,5.1503,90.1168936119,6.0696,1.7703,6.3225,83.9,3.38,83.9680558308,138.43,86.0996,31.2703,91.6022531505,6.0696,1.7703,6.3225,80.03,29.5,85.2939089267,136.8,6.0696,1.7703,6.3225,6.0696,1.7703,6.3225,0.0,0.0,0.0,138.0
2021-07-09 23:00:00,73.75696,10.59578,74.5141577303,6.87696,2.00578,7.1635,66.88,8.59,67.4293889932,137.59,84.60696,7.21578,84.9141046084,6.87696,2.00578,7.1635,77.73,5.21,77.9044093746,139.26,80.92696,31.81578,86.9564069626,6.87696,2.00578,7.1635,74.05,29.81,79.825049953,137.49,6.87696,2.00578,7.1635,6.87696,2.00578,7.1635,0.0,0.0,0.0,138.83
2021-07-09 23:30:00,73.46952,4.80736,73.6266329476,3.65952,1.06736,3.8120000000000003,69.81,3.74,69.9101115719,137.91,81.40952,30.03736,86.7741490445,3.65952,1.06736,3.8120000000000003,77.75,28.97,82.971822928,139.61,81.05952,17.05736,82.834771158,3.65952,1.06736,3.8120000000000003,77.4,15.99,79.0344235128,136.54,3.65952,1.06736,3.8120000000000003,3.65952,1.06736,3.8120000000000003,0.0,0.0,0.0,135.45
2021-07-10 00:00:00,70.64552,3.91161,70.7537291516,3.6055200000000003,1.05161,3.75575,67.04,2.86,67.1009776382,136.63,78.37552,30.63161,84.1487829173,3.6055200000000003,1.05161,3.75575,74.77,29.58,80.4085150964,135.87,77.91552,18.00161,79.9680324846,3.6055200000000003,1.05161,3.75575,74.31,16.95,76.2186237084,136.54,3.6055200000000003,1.05161,3.75575,3.6055200000000003,1.05161,3.75575,0.0,0.0,0.0,135.45
2021-07-10 00:30:00,66.44584,3.33087,66.5292743705,3.46584,1.01087,3.61025,62.98,2.32,63.0227165394,136.69,73.55584,31.35087,79.9583557101,3.46584,1.01087,3.61025,70.09,30.34,76.374889198,135.92,73.25584,18.63087,75.5878787311,3.46584,1.01087,3.61025,69.79,17.62,71.9799173381,136.6,3.46584,1.01087,3.61025,3.46584,1.01087,3.61025,0.0,0.0,0.0,135.51
2021-07-10 01:00:00,65.13944,3.67317,65.2429216188,3.19944,0.93317,3.33275,61.94,2.74,62.0005741909,136.96,72.23944,32.59317,79.2518228318,3.19944,0.93317,3.33275,69.04,31.66,75.953125018,136.21,71.79944,18.40317,74.1204172301,3.19944,0.93317,3.33275,68.6,17.47,70.7895536079,136.87,3.19944,0.93317,3.33275,3.19944,0.93317,3.33275,0.0,0.0,0.0,135.8
2021-07-10 01:30:00,64.47616,2.91513,64.5420265506,2.24616,0.6551300000000001,2.33975,62.23,2.26,62.271024562,138.11,71.78616,32.48513,78.7942665342,2.24616,0.6551300000000001,2.33975,69.54,31.83,76.4784969779,137.48,71.18616,18.52513,73.5571194179,2.24616,0.6551300000000001,2.33975,68.94,17.87,71.2184000101,138.03,2.24616,0.6551300000000001,2.33975,2.24616,0.6551300000000001,2.33975,0.0,0.0,0.0,137.08
2021-07-10 02:00:00,62.62,2.67625,62.6771626197,2.25,0.65625,2.34375,60.37,2.02,60.4037854774,137.69,69.59,32.69625,76.8883142231,2.25,0.65625,2.34375,67.34,32.04,74.5737031399,137.05,69.12,18.80625,71.6327399941,2.25,0.65625,2.34375,66.87,18.15,69.289388798,137.6,2.25,0.65625,2.34375,2.25,0.65625,2.34375,0.0,0.0,0.0,136.63
2021-07-10 02:30:00,61.3716,2.4938000000000002,61.4222461735,2.2416,0.6538,2.335,59.13,1.8399999999999999,59.1586215188,138.58,68.1016,33.3338,75.8219634737,2.2416,0.6538,2.335,65.86,32.68,73.5222551341,137.94,67.7316,19.2438,70.4123105501,2.2416,0.6538,2.335,65.49,18.59,68.0773692206,138.48,2.2416,0.6538,2.335,2.2416,0.6538,2.335,0.0,0.0,0.0,137.53
2021-07-10 03:00:00,59.87856,1.69333,59.9024983967,2.30856,0.6733300000000001,2.40475,57.57,1.02,57.5790352472,138.58,66.46856,32.90333,74.1666946382,2.30856,0.6733300000000001,2.40475,64.16,32.23,71.8002681053,137.94,66.03856,20.08333,69.0248618308,2.30856,0.6733300000000001,2.40475,63.73,19.41,66.6202746917,138.48,2.30856,0.6733300000000001,2.40475,2.30856,0.6733300000000001,2.40475,0.0,0.0,0.0,137.53
2021-07-10 03:30:00,59.14048,1.67014,59.1640578582,3.60048,1.05014,3.7505,55.54,0.62,55.5434604612,138.24,65.28048,33.13014,73.2061967695,3.60048,1.05014,3.7505,61.68,32.08,69.5237283235,137.49,65.08048,21.43014,68.518025201,3.60048,1.05014,3.7505,61.48,20.38,64.7698602747,138.14,3.60048,1.05014,3.7505,3.60048,1.05014,3.7505,0.0,0.0,0.0,137.05
2021-07-10 04:00:00,58.01568,1.72749,58.0413933978,3.62568,1.05749,3.77675,54.39,0.67,54.3941265212,138.97,63.98568,32.87749,71.9381442196,3.62568,1.05749,3.77675,60.36,31.82,68.2337306616,138.1,63.81568,22.52749,67.6751713671,3.62568,1.05749,3.77675,60.19,21.47,63.9045929492,138.88,3.62568,1.05749,3.77675,3.62568,1.05749,3.77675,0.0,0.0,0.0,137.66
2021-07-10 04:30:00,57.71624,1.61057,57.7387070817,3.63624,1.06057,3.78775,54.08,0.55,54.0827967102,138.86,63.60624,33.12057,71.7128016749,3.63624,1.06057,3.78775,59.97,32.06,68.0017977704,137.87,63.47624,22.33057,67.2895786958,3.63624,1.06057,3.78775,59.84,21.27,63.5077829876,138.77,3.63624,1.06057,3.78775,3.63624,1.06057,3.78775,0.0,0.0,0.0,137.43
2021-07-10 05:00:00,56.89328,1.53929,56.9140995085,3.56328,1.03929,3.7117500000000003,53.33,0.5,53.332343845,138.58,62.63328,33.33929,70.9537597401,3.56328,1.03929,3.7117500000000003,59.07,32.3,67.3242519453,137.64,62.56328,22.41929,66.4589239189,3.56328,1.03929,3.7117500000000003,59.0,21.38,62.7543177797,138.49,3.56328,1.03929,3.7117500000000003,3.56328,1.03929,3.7117500000000003,0.0,0.0,0.0,137.21
2021-07-10 05:30:00,56.28232,1.8352600000000001,56.3122342289,3.65232,1.06526,3.8045,52.63,0.77,52.6356324176,139.29,61.91232,33.15526,70.2310944913,3.65232,1.06526,3.8045,58.26,32.09,66.5131242688,138.35,61.88232,22.77526,65.9403821391,3.65232,1.06526,3.8045,58.23,21.71,62.1454503564,139.2,3.65232,1.06526,3.8045,3.65232,1.06526,3.8045,0.0,0.0,0.0,137.92
2021-07-10 06:00:00,56.79672,2.11821,56.8362051545,3.69672,1.07821,3.85075,53.1,1.04,53.1101835809,139.35,62.46672,32.79821,70.5536227756,3.69672,1.07821,3.85075,58.77,31.72,66.7837652428,138.35,62.43672,23.09821,66.572301369,3.69672,1.07821,3.85075,58.74,22.02,62.7317144672,139.26,3.69672,1.07821,3.85075,3.69672,1.07821,3.85075,0.0,0.0,0.0,137.92
2021-07-10 06:30:00,60.35008,1.22669,60.3625457081,3.04008,0.8866900000000001,3.16675,57.31,0.34,57.3110085411,139.42,66.50008,31.61669,73.6333873088,3.04008,0.8866900000000001,3.16675,63.46,30.73,70.5088966018,138.35,66.47008,21.32669,69.8075872779,3.04008,0.8866900000000001,3.16675,63.43,20.44,66.6420175265,139.32,3.04008,0.8866900000000001,3.16675,3.04008,0.8866900000000001,3.16675,0.0,0.0,0.0,137.92
2021-07-10 07:00:00,63.38152,2.44211,63.4285501865,3.40152,0.99211,3.54325,59.98,1.45,59.9975241156,138.67,69.91152,31.04211,76.4933541032,3.40152,0.99211,3.54325,66.51,30.05,72.9834405876,137.66,69.82152,19.84211,72.5861831505,3.40152,0.99211,3.54325,66.42,18.85,69.0430220949,138.59,3.40152,0.99211,3.54325,3.40152,0.99211,3.54325,0.0,0.0,0.0,137.23
2021-07-10 07:30:00,67.35208,3.83394,67.4611130671,3.9220800000000002,1.14394,4.0855,63.43,2.69,63.4870144203,137.42,74.07208,29.34394,79.6727045496,3.9220800000000002,1.14394,4.0855,70.15,28.2,75.6059686797,136.45,74.21208,18.51394,76.4865922384,3.9220800000000002,1.14394,4.0855,70.29,17.37,72.4044266603,137.7,3.9220800000000002,1.14394,4.0855,3.9220800000000002,1.14394,4.0855,0.0,0.0,0.0,136.43
2021-07-10 08:00:00,65.26336,4.98098,65.4531612701,4.80336,1.4009800000000001,5.0035,60.46,3.58,60.5658979955,137.42,71.09336,31.53098,77.771900683,4.80336,1.4009800000000001,5.0035,66.29,30.13,72.8160765216,136.45,71.76336,17.74098,73.9237594407,4.80336,1.4009800000000001,5.0035,66.96,16.34,68.9248663401,137.34,4.80336,1.4009800000000001,5.0035,4.80336,1.4009800000000001,5.0035,0.0,0.0,0.0,136.02
2021-07-10 08:30:00,70.34176,5.75218,70.5765596686,5.80176,1.69218,6.0435,64.54,4.06,64.6675745641,136.38,76.37176,29.08218,81.7215939581,5.80176,1.69218,6.0435,70.57,27.39,75.6989894252,135.52,77.31176,17.24218,79.2111166785,5.80176,1.69218,6.0435,71.51,15.55,73.1811628768,136.31,5.80176,1.69218,6.0435,5.80176,1.69218,6.0435,0.0,0.0,0.0,135.1
2021-07-10 09:00:00,70.83904,6.58847,71.1447645654,10.10904,2.94847,10.53025,60.73,3.64,60.8389883216,136.38,75.68904,28.91847,81.025358273,10.10904,2.94847,10.53025,65.58,25.97,70.5349367335,135.52,77.38904,19.11847,79.7156158307,10.10904,2.94847,10.53025,67.28,16.17,69.1958618705,136.31,10.10904,2.94847,10.53025,10.10904,2.94847,10.53025,0.0,0.0,0.0,135.1
2021-07-10 09:30:00,68.82032,7.23301,69.199370507,13.93032,4.06301,14.51075,54.89,3.17,54.9814605117,137.07,72.30032,29.57301,78.1146541474,13.93032,4.06301,14.51075,58.37,25.51,63.7009968525,135.99,74.68032,20.74301,77.5075651737,13.93032,4.06301,14.51075,60.75,16.68,62.998292834,136.99,13.93032,4.06301,14.51075,13.93032,4.06301,14.51075,0.0,0.0,0.0,135.59
2021-07-10 10:00:00,70.74704,10.10372,71.4648782732,16.12704,4.70372,16.799,54.62,5.4,54.8862860831,137.12,74.11704,29.23372,79.6739982893,16.12704,4.70372,16.799,57.99,24.53,62.9647599852,135.96,76.60704,18.70372,78.8572616783,16.12704,4.70372,16.799,60.48,14.0,62.0792267993,137.05,16.12704,4.70372,16.799,16.12704,4.70372,16.799,0.0,0.0,0.0,135.55
2021-07-10 10:30:00,69.75912,11.51891,70.7037489159,19.05912,5.55891,19.85325,50.7,5.96,51.0491096886,136.4,72.39912,29.55891,78.2007783667,19.05912,5.55891,19.85325,53.34,24.0,58.4906454059,135.4,75.16912,18.97891,77.5280312298,19.05912,5.55891,19.85325,56.11,13.42,57.692534179,136.54,19.05912,5.55891,19.85325,19.05912,5.55891,19.85325,0.0,0.0,0.0,135.21
2021-07-10 11:00:00,67.77752,11.87261,68.8095275784,20.95752,6.11261,21.830750000000002,46.82,5.76,47.172979554,136.61,69.72752,30.39261,76.0633800719,20.95752,6.11261,21.830750000000002,48.77,24.28,54.4796411515,135.61,72.72752,19.77261,75.3674218185,20.95752,6.11261,21.830750000000002,51.77,13.66,53.5418387805,136.54,20.95752,6.11261,21.830750000000002,20.95752,6.11261,21.830750000000002,0.0,0.0,0.0,135.21
2021-07-10 11:30:00,68.47264,11.78077,69.4786943628,22.32264,6.51077,23.25275,46.15,5.27,46.4499235737,136.98,70.21264,31.53077,76.9675533752,22.32264,6.51077,23.25275,47.89,25.02,54.0319581359,136.01,73.35264,20.75077,76.2312550767,22.32264,6.51077,23.25275,51.03,14.24,52.9796045663,136.91,22.32264,6.51077,23.25275,22.32264,6.51077,23.25275,0.0,0.0,0.0,135.63
2021-07-10 12:00:00,69.8644,11.7392,70.843794393,20.2944,5.9192,21.14,49.57,5.82,49.9104928848,136.98,72.5944,30.0292,78.5601665222,20.2944,5.9192,21.14,52.3,24.11,57.5897742659,136.01,75.1344,19.4792,77.618408229,20.2944,5.9192,21.14,54.84,13.56,56.4915852141,136.91,20.2944,5.9192,21.14,20.2944,5.9192,21.14,0.0,0.0,0.0,135.63
2021-07-10 12:30:00,64.79808,12.54819,66.0018806093,25.70808,7.49819,26.77925,39.09,5.05,39.4148525305,136.68,65.36808,32.15819,72.8500862523,25.70808,7.49819,26.77925,39.66,24.66,46.7015117528,135.66,68.91808,22.02819,72.3529053015,25.70808,7.49819,26.77925,43.21,14.53,45.5875531258,136.6,25.70808,7.49819,26.77925,25.70808,7.49819,26.77925,0.0,0.0,0.0,135.26
2021-07-10 13:00:00,61.82168,14.35424,63.4662455483,31.59168,9.21424,32.908,30.23,5.14,30.6638630965,137.17,60.74168,33.14424,69.1960427655,31.59168,9.21424,32.908,29.15,23.93,37.7142864177,136.12,64.90168,23.55424,69.0436839168,31.59168,9.21424,32.908,33.31,14.34,36.2655718278,137.09,31.59168,9.21424,32.908,31.59168,9.21424,32.908,0.0,0.0,0.0,135.72
2021-07-10 13:30:00,62.55656,16.07983,64.5901241047,33.01656,9.62983,34.39225,29.54,6.45,30.2359736076,137.04,61.54656,32.58983,69.6424875149,33.01656,9.62983,34.39225,28.53,22.96,36.6213394075,135.94,65.55656,22.44983,69.2939927127,33.01656,9.62983,34.39225,32.54,12.82,34.9743334461,136.96,33.01656,9.62983,34.39225,33.01656,9.62983,34.39225,0.0,0.0,0.0,135.49
2021-07-10 14:00:00,60.12616,15.53888,62.101625647,29.99616,8.74888,31.246,30.13,6.79,30.8856115368,136.83,59.17616,31.92888,67.2403992433,29.99616,8.74888,31.246,29.18,23.18,37.2664030998,135.79,63.15616,21.28888,66.6477078195,29.99616,8.74888,31.246,33.16,12.54,35.451899808,136.75,29.99616,8.74888,31.246,29.99616,8.74888,31.246,0.0,0.0,0.0,135.35
2021-07-10 14:30:00,58.35728,14.39754,60.1070818378,29.47728,8.59754,30.7055,28.88,5.8,29.4566528988,137.12,57.32728,31.88754,65.5990262081,29.47728,8.59754,30.7055,27.85,23.29,36.3049115135,136.13,61.25728,22.38754,65.2200605661,29.47728,8.59754,30.7055,31.78,13.79,34.6429285714,137.04,29.47728,8.59754,30.7055,29.47728,8.59754,30.7055,0.0,0.0,0.0,135.69
2021-07-10 15:00:00,62.5616,13.1588,63.9304920363,26.1216,7.6188,27.21,36.44,5.54,36.8587194569,137.77,63.0416,30.8988,70.2066889406,26.1216,7.6188,27.21,36.92,23.28,43.646818899,136.65,66.3216,21.6988,69.7810328671,26.1216,7.6188,27.21,40.2,14.08,42.5944409518,137.68,26.1216,7.6188,27.21,26.1216,7.6188,27.21,0.0,0.0,0.0,136.22
2021-07-10 15:30:00,59.24824,11.67657,60.3878814835,24.70824,7.20657,25.73775,34.54,4.47,34.8280418628,137.58,59.38824,32.09657,67.5066874914,24.70824,7.20657,25.73775,34.68,24.89,42.6874044655,136.43,62.78824,22.42657,66.6731889463,24.70824,7.20657,25.73775,38.08,15.22,41.0089599966,137.49,24.70824,7.20657,25.73775,24.70824,7.20657,25.73775,0.0,0.0,0.0,135.99
2021-07-10 16:00:00,60.2804,11.4372,61.3558160894,23.0304,6.7172,23.99,37.25,4.72,37.5478481407,137.44,61.0104,33.1372,69.4286895455,23.0304,6.7172,23.99,37.98,26.42,46.2655033475,136.37,64.1304,21.7172,67.7077911322,23.0304,6.7172,23.99,41.1,15.0,43.7516856818,137.35,23.0304,6.7172,23.99,23.0304,6.7172,23.99,0.0,0.0,0.0,135.93
2021-07-10 16:30:00,63.02664,11.55527,64.0771536077,21.92664,6.39527,22.84025,41.1,5.16,41.4226459802,137.66,64.39664,33.76527,72.7119020619,21.92664,6.39527,22.84025,42.47,27.37,50.5254173659,136.76,67.28664,20.94527,70.4712441912,21.92664,6.39527,22.84025,45.36,14.55,47.6364576769,137.57,21.92664,6.39527,22.84025,21.92664,6.39527,22.84025,0.0,0.0,0.0,136.32
2021-07-10 17:00:00,62.1912,9.9266,62.9784307918,21.2112,6.1866,22.095,40.98,3.74,41.1503098409,137.7,63.3312,35.2866,72.4981726183,21.2112,6.1866,22.095,42.12,29.1,51.1947692641,136.93,66.4612,22.2966,70.101565439,21.2112,6.1866,22.095,45.25,16.11,48.0322245997,137.6,21.2112,6.1866,22.095,21.2112,6.1866,22.095,0.0,0.0,0.0,136.49
2021-07-10 17:30:00,64.4632,8.23885,64.9875588368,19.0932,5.56885,19.88875,45.37,2.67,45.4484961247,137.59,66.4232,36.81885,75.9451724178,19.0932,5.56885,19.88875,47.33,31.25,56.7158831369,136.86,69.2232,23.00885,72.9469574181,19.0932,5.56885,19.88875,50.13,17.44,53.0770242195,137.5,19.0932,5.56885,19.88875,19.0932,5.56885,19.88875,0.0,0.0,0.0,136.39
2021-07-10 18:00:00,66.10352,7.4043600000000005,66.5169144158,17.84352,5.20436,18.587,48.26,2.2,48.3101190228,138.04,68.39352,35.62436,77.1152942249,17.84352,5.20436,18.587,50.55,30.42,58.9972787508,137.39,71.19352,23.23436,74.888936263,17.84352,5.20436,18.587,53.35,18.03,56.3143267739,137.94,17.84352,5.20436,18.587,17.84352,5.20436,18.587,0.0,0.0,0.0,136.96
2021-07-10 18:30:00,65.92352,7.31561,66.3281888707,17.57352,5.12561,18.30575,48.35,2.19,48.3995723122,138.17,68.31352,36.82561,77.6071038415,17.57352,5.12561,18.30575,50.74,31.7,59.8284012823,137.39,71.02352,23.11561,74.6905068858,17.57352,5.12561,18.30575,53.45,17.99,56.396299524,138.07,17.57352,5.12561,18.30575,17.57352,5.12561,18.30575,0.0,0.0,0.0,136.96
2021-07-10 19:00:00,67.17536,5.35948,67.3888196736,14.29536,4.16948,14.891,52.88,1.19,52.8933880556,137.89,70.51536,35.23948,78.8304316023,14.29536,4.16948,14.891,56.22,31.07,64.2342066192,137.24,72.77536,23.41948,76.4508016086,14.29536,4.16948,14.891,58.48,19.25,61.5668165492,137.78,14.29536,4.16948,14.891,14.29536,4.16948,14.891,0.0,0.0,0.0,136.79
2021-07-10 19:30:00,67.93224,4.42107,68.0759509031,11.11224,3.24107,11.57525,56.82,1.18,56.8322514071,137.99,72.03224,34.16107,79.7221569136,11.11224,3.24107,11.57525,60.92,30.92,68.3175877794,137.14,74.00224,22.42107,77.3242258607,11.11224,3.24107,11.57525,62.89,19.18,65.749711026,137.89,11.11224,3.24107,11.57525,11.11224,3.24107,11.57525,0.0,0.0,0.0,136.7
2021-07-10 20:00:00,71.98888,5.15759,72.1733993814,9.96888,2.90759,10.38425,62.02,2.25,62.0608000271,137.99,77.17888,34.15759,84.399765833,9.96888,2.90759,10.38425,67.21,31.25,74.119812466,137.14,78.66888,20.35759,81.2602249016,9.96888,2.90759,10.38425,68.7,17.45,70.8815384991,137.89,9.96888,2.90759,10.38425,9.96888,2.90759,10.38425,0.0,0.0,0.0,136.7
2021-07-10 20:30:00,69.2064,4.4302,69.3480531306,9.0864,2.6502,9.465,60.12,1.78,60.1463448598,136.18,74.3364,36.0902,82.6341509365,9.0864,2.6502,9.465,65.25,33.44,73.319820649,135.57,75.6664,20.8402,78.4838711138,9.0864,2.6502,9.465,66.58,18.19,69.0200876557,136.94,9.0864,2.6502,9.465,9.0864,2.6502,9.465,0.0,0.0,0.0,136.14
2021-07-10 21:00:00,68.36696,7.67078,68.795945269,6.27696,1.83078,6.5385,62.09,5.84,62.3640417228,137.04,75.83696,20.81078,78.6405306839,6.27696,1.83078,6.5385,69.56,18.98,72.1029403007,136.56,75.01696,27.57078,79.9230392155,6.27696,1.83078,6.5385,68.74,25.74,73.4011934508,136.94,6.27696,1.83078,6.5385,6.27696,1.83078,6.5385,0.0,0.0,0.0,136.14
2021-07-10 21:30:00,64.57928,10.53104,65.4323024874,5.72928,1.67104,5.968,58.85,8.86,59.5132094581,136.9,72.21928,19.51104,74.8084559766,5.72928,1.67104,5.968,66.49,17.84,68.8417438768,137.48,70.86928,31.89104,77.7141768277,5.72928,1.67104,5.968,65.14,30.22,71.8085510228,136.78,5.72928,1.67104,5.968,5.72928,1.67104,5.968,0.0,0.0,0.0,137.04
2021-07-10 22:00:00,63.20064,11.22977,64.1905649661,6.89064,2.00977,7.17775,56.31,9.22,57.0598326321,137.72,70.23064,19.57977,72.9089170682,6.89064,2.00977,7.17775,63.34,17.57,65.7317313023,138.73,69.18064,32.77977,76.5537345403,6.89064,2.00977,7.17775,62.29,30.77,69.4754417042,137.58,6.89064,2.00977,7.17775,6.89064,2.00977,7.17775,0.0,0.0,0.0,138.29
2021-07-10 22:30:00,65.38888,8.80884,65.9795520582,4.41888,1.28884,4.603,60.97,7.52,61.432005502,138.16,73.57888,20.53884,76.3917242285,4.41888,1.28884,4.603,69.16,19.25,71.7890527866,139.11,71.93888,30.00884,77.9469879713,4.41888,1.28884,4.603,67.52,28.72,73.3743061296,138.03,4.41888,1.28884,4.603,4.41888,1.28884,4.603,0.0,0.0,0.0,138.66
2021-07-10 23:00:00,65.36656,7.45608,65.7904270787,4.06656,1.18608,4.236,61.3,6.27,61.6198255434,137.68,72.46656,29.48608,78.2357413974,4.06656,1.18608,4.236,68.4,28.3,74.0233071404,138.99,71.97656,26.06608,76.551066067,4.06656,1.18608,4.236,67.91,24.88,72.3241488025,137.56,4.06656,1.18608,4.236,4.06656,1.18608,4.236,0.0,0.0,0.0,138.55
2021-07-10 23:30:00,67.84376,4.38318,67.9852045511,2.51376,0.73318,2.6185,65.33,3.65,65.4318836654,137.8,73.56376,41.27318,84.3510650357,2.51376,0.73318,2.6185,71.05,40.54,81.8021643968,136.0,74.95376,17.15318,76.8914671615,2.51376,0.73318,2.6185,72.44,16.42,74.2776547826,137.7,2.51376,0.73318,2.6185,2.51376,0.73318,2.6185,0.0,0.0,0.0,135.58
2021-07-11 00:00:00,64.35272,4.20746,64.4901177782,3.28272,0.9574600000000001,3.4195,61.07,3.25,61.1564174883,137.8,69.55272,42.68746,81.6075983022,3.28272,0.9574600000000001,3.4195,66.27,41.73,78.3141481471,136.0,70.99272,17.95746,73.2286601178,3.28272,0.9574600000000001,3.4195,67.71,17.0,69.811489742,137.7,3.28272,0.9574600000000001,3.4195,3.28272,0.9574600000000001,3.4195,0.0,0.0,0.0,135.58
2021-07-11 00:30:00,61.53344,3.9664200000000003,61.6611443767,4.03344,1.17642,4.2015,57.5,2.79,57.5676480326,138.43,66.33344,43.71642,79.4433800883,4.03344,1.17642,4.2015,62.3,42.54,75.43832978,136.69,67.75344,18.87642,70.3338315738,4.03344,1.17642,4.2015,63.72,17.7,66.1326575906,138.34,4.03344,1.17642,4.2015,4.03344,1.17642,4.2015,0.0,0.0,0.0,136.27
