Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-11 01:00:00,59.75088,3.7610900000000003,59.8691361117,2.78088,0.8110900000000001,2.89675,56.97,2.95,57.046326788,139.06,64.60088,44.51109,78.4506904352,2.78088,0.8110900000000001,2.89675,61.82,43.7,75.7060261802,137.31,65.89088,18.38109,68.4066702651,2.78088,0.8110900000000001,2.89675,63.11,17.57,65.5101289878,138.96,2.78088,0.8110900000000001,2.89675,2.78088,0.8110900000000001,2.89675,0.0,0.0,0.0,136.89
2021-07-11 01:30:00,58.56272,3.39121,58.6608257619,2.71272,0.7912100000000001,2.82575,55.85,2.6,55.910486494,139.31,63.33272,44.52121,77.4155770014,2.71272,0.7912100000000001,2.82575,60.62,43.73,74.7468882295,137.69,64.58272,18.76121,67.2525889707,2.71272,0.7912100000000001,2.82575,61.87,17.97,64.42684068,139.21,2.71272,0.7912100000000001,2.82575,2.71272,0.7912100000000001,2.82575,0.0,0.0,0.0,137.23
2021-07-11 02:00:00,57.61112,3.44616,57.7140985063,2.66112,0.7761600000000001,2.7720000000000002,54.95,2.67,55.01482891,139.36,62.36112,44.96616,76.8821489866,2.66112,0.7761600000000001,2.7720000000000002,59.7,44.19,74.2754744179,137.71,63.52112,18.79616,66.2437039786,2.66112,0.7761600000000001,2.7720000000000002,60.86,18.02,63.4717259888,139.27,2.66112,0.7761600000000001,2.7720000000000002,2.66112,0.7761600000000001,2.7720000000000002,0.0,0.0,0.0,137.27
2021-07-11 02:30:00,56.59824,3.35157,56.6973878813,2.74824,0.8015700000000001,2.86275,53.85,2.55,53.910342236,139.8,61.18824,45.19157,76.0675930562,2.74824,0.8015700000000001,2.86275,58.44,44.39,73.3873674415,138.16,62.38824,18.961570000000002,65.2060858138,2.74824,0.8015700000000001,2.86275,59.64,18.16,62.3435257264,139.74,2.74824,0.8015700000000001,2.86275,2.74824,0.8015700000000001,2.86275,0.0,0.0,0.0,137.77
2021-07-11 03:00:00,55.79024,3.53632,55.9022042356,2.7302400000000002,0.79632,2.844,53.06,2.74,53.1306992237,139.83,60.32024,44.98632,75.2482580582,2.7302400000000002,0.79632,2.844,57.59,44.19,72.5903864158,138.2,61.51024,18.96632,64.3679339361,2.7302400000000002,0.79632,2.844,58.78,18.17,61.5242821982,139.74,2.7302400000000002,0.79632,2.844,2.7302400000000002,0.79632,2.844,0.0,0.0,0.0,137.77
2021-07-11 03:30:00,53.81536,15.56198,56.0202480667,2.71536,0.79198,2.8285,51.1,14.77,53.1917559402,137.09,60.53536,32.05198,68.4971476213,2.71536,0.79198,2.8285,57.82,31.26,65.7292933174,136.69,60.45536,15.24198,62.3471611788,2.71536,0.79198,2.8285,57.74,14.45,59.5206695191,139.82,2.71536,0.79198,2.8285,2.71536,0.79198,2.8285,0.0,0.0,0.0,137.89
2021-07-11 04:00:00,53.56608,15.25844,55.696902228,2.56608,0.7484400000000001,2.673,51.0,14.51,53.0239577927,137.09,60.28608,32.68844,68.5780252807,2.56608,0.7484400000000001,2.673,57.72,31.94,65.9678861265,136.69,60.17608,14.90844,61.9953400458,2.56608,0.7484400000000001,2.673,57.61,14.16,59.3246803615,137.0,2.56608,0.7484400000000001,2.673,2.56608,0.7484400000000001,2.673,0.0,0.0,0.0,136.24
2021-07-11 04:30:00,53.2288,15.3184,55.3891553285,2.6688,0.7784000000000001,2.7800000000000002,50.56,14.54,52.6091741049,137.41,59.8788,32.8184,68.2826337219,2.6688,0.7784000000000001,2.7800000000000002,57.21,32.04,65.5709211465,137.12,59.7888,14.9584,61.631601764,2.6688,0.7784000000000001,2.7800000000000002,57.12,14.18,58.8537747303,137.34,2.6688,0.7784000000000001,2.7800000000000002,2.6688,0.7784000000000001,2.7800000000000002,0.0,0.0,0.0,136.68
2021-07-11 05:00:00,51.35872,15.78421,53.7295021879,3.64872,1.06421,3.80075,47.71,14.72,49.929174838,137.41,57.45872,34.42421,66.9815701381,3.64872,1.06421,3.80075,53.81,33.36,63.3119712219,137.12,57.55872,15.42421,59.5895334951,3.64872,1.06421,3.80075,53.91,14.36,55.789763398,137.34,3.64872,1.06421,3.80075,3.64872,1.06421,3.80075,0.0,0.0,0.0,136.68
2021-07-11 05:30:00,51.3628,16.13165,53.8364872142,3.9828,1.16165,4.14875,47.38,14.97,49.6886838224,137.32,57.3928,34.49165,66.9597447095,3.9828,1.16165,4.14875,53.41,33.33,62.9564690878,137.16,57.4928,15.80165,59.6247783607,3.9828,1.16165,4.14875,53.51,14.64,55.4765689278,137.25,3.9828,1.16165,4.14875,3.9828,1.16165,4.14875,0.0,0.0,0.0,136.74
2021-07-11 06:00:00,51.7748,16.5389,54.3522320448,4.3848,1.2789000000000001,4.5675,47.39,15.26,49.7863404962,137.51,57.8248,33.9789,67.0691668373,4.3848,1.2789000000000001,4.5675,53.44,32.7,62.6508068583,137.31,57.9048,16.2189,60.1333400058,4.3848,1.2789000000000001,4.5675,53.52,14.94,55.5661227728,137.43,4.3848,1.2789000000000001,4.5675,4.3848,1.2789000000000001,4.5675,0.0,0.0,0.0,136.89
2021-07-11 06:30:00,53.80256,15.92908,56.1110599811,5.00256,1.4590800000000002,5.211,48.8,14.47,50.9001070726,137.7,59.94256,33.26908,68.5561243318,5.00256,1.4590800000000002,5.211,54.94,31.81,63.4844839311,137.38,60.11256,15.52908,62.0860064378,5.00256,1.4590800000000002,5.211,55.11,14.07,56.8777372968,137.63,5.00256,1.4590800000000002,5.211,5.00256,1.4590800000000002,5.211,0.0,0.0,0.0,136.97
2021-07-11 07:00:00,54.97736,15.84423,57.2149433004,6.59736,1.92423,6.87225,48.38,13.92,50.3427333386,137.7,60.88736,33.04423,69.2761989724,6.59736,1.92423,6.87225,54.29,31.12,62.5768207885,137.38,61.25736,15.38423,63.1596286156,6.59736,1.92423,6.87225,54.66,13.46,56.292869886,137.63,6.59736,1.92423,6.87225,6.59736,1.92423,6.87225,0.0,0.0,0.0,136.97
2021-07-11 07:30:00,56.82328,16.06554,59.0507131663,9.17328,2.67554,9.5555,47.65,13.39,49.4956018248,137.43,62.31328,32.76554,70.4025956613,9.17328,2.67554,9.5555,53.14,30.09,61.0677304311,137.09,62.98328,15.53554,64.8709993961,9.17328,2.67554,9.5555,53.81,12.86,55.3253621769,137.36,9.17328,2.67554,9.5555,9.17328,2.67554,9.5555,0.0,0.0,0.0,136.69
2021-07-11 08:00:00,58.95472,16.32596,61.173490829,14.93472,4.35596,15.557,44.02,11.97,45.618431582,137.34,63.37472,34.38596,72.1023534997,14.93472,4.35596,15.557,48.44,30.03,56.9932846921,136.96,64.68472,15.61596,66.543002699,14.93472,4.35596,15.557,49.75,11.26,51.0083336328,137.27,14.93472,4.35596,15.557,14.93472,4.35596,15.557,0.0,0.0,0.0,136.55
2021-07-11 08:30:00,62.13024,15.85007,64.1201328871,17.04024,4.97007,17.75025,45.09,10.88,46.3840759313,135.99,66.23024,31.37007,73.2838725932,17.04024,4.97007,17.75025,49.19,26.4,55.8266611934,135.51,67.98024,15.03007,69.6219508105,17.04024,4.97007,17.75025,50.94,10.06,51.9238596408,135.91,17.04024,4.97007,17.75025,17.04024,4.97007,17.75025,0.0,0.0,0.0,135.13
2021-07-11 09:00:00,62.3728,25.2504,67.2900355179,23.9328,6.9804,24.93,38.44,18.27,42.5608564294,135.99,66.4428,16.3104,68.4154574639,23.9328,6.9804,24.93,42.51,9.33,43.5218221126,135.51,67.3228,25.290399999999998,71.9163662319,23.9328,6.9804,24.93,43.39,18.31,47.0950974094,135.91,23.9328,6.9804,24.93,23.9328,6.9804,24.93,0.0,0.0,0.0,135.13
2021-07-11 09:30:00,65.15528,29.85779,71.6707620691,26.25528,7.65779,27.34925,38.9,22.2,44.78894953,136.52,70.19528,9.46779,70.8308999079,26.25528,7.65779,27.34925,43.94,1.81,43.9772634437,137.55,70.11528,30.44779,76.4409602593,26.25528,7.65779,27.34925,43.86,22.79,49.4275601259,136.45,26.25528,7.65779,27.34925,26.25528,7.65779,27.34925,0.0,0.0,0.0,137.15
2021-07-11 10:00:00,66.59584,28.14212,72.297889481,24.31584,7.09212,25.329,42.28,21.05,47.2302964208,136.33,72.26584,10.25212,72.9894348204,24.31584,7.09212,25.329,47.95,3.16,48.0540123195,138.21,71.99584,28.60212,77.4692341888,24.31584,7.09212,25.329,47.68,21.51,52.3073847559,136.26,24.31584,7.09212,25.329,24.31584,7.09212,25.329,0.0,0.0,0.0,137.83
2021-07-11 10:30:00,70.96208,27.36019,76.053907163,18.89208,5.51019,19.67925,52.07,21.85,56.4686408549,136.26,78.69208,7.47019,79.0458550043,18.89208,5.51019,19.67925,59.8,1.96,59.8321117795,138.11,77.65208,27.98019,82.5393031274,18.89208,5.51019,19.67925,58.76,22.47,62.9097647428,136.18,18.89208,5.51019,19.67925,18.89208,5.51019,19.67925,0.0,0.0,0.0,137.71
2021-07-11 11:00:00,71.87808,27.93819,77.1168000177,20.90808,6.09819,21.77925,50.97,21.84,55.4520198009,136.33,79.24808,8.06819,79.657729528,20.90808,6.09819,21.77925,58.34,1.97,58.3732515798,138.19,78.41808,28.55819,83.4563687621,20.90808,6.09819,21.77925,57.51,22.46,61.740195173000004,136.26,20.90808,6.09819,21.77925,20.90808,6.09819,21.77925,0.0,0.0,0.0,137.82
2021-07-11 11:30:00,75.22104,27.04947,79.9367167575,21.70104,6.32947,22.60525,53.52,20.72,57.3908424751,135.82,83.22104,7.78947,83.5847913293,21.70104,6.32947,22.60525,61.52,1.46,61.5373220087,137.84,82.10104,27.53947,86.5967850267,21.70104,6.32947,22.60525,60.4,21.21,64.0158113281,135.74,21.70104,6.32947,22.60525,21.70104,6.32947,22.60525,0.0,0.0,0.0,137.66
2021-07-11 12:00:00,77.55016,25.80463,81.7306934111,18.77016,5.47463,19.55225,58.78,20.33,62.1964412165,135.82,87.05016,5.58463,87.2291146823,18.77016,5.47463,19.55225,68.28,0.11,68.2800886057,137.84,85.12016,26.28463,89.0860449939,18.77016,5.47463,19.55225,66.35,20.81,69.5368866142,135.74,18.77016,5.47463,19.55225,18.77016,5.47463,19.55225,0.0,0.0,0.0,137.43
2021-07-11 12:30:00,78.83472,25.79471,82.9474540987,18.80472,5.48471,19.58825,60.03,20.31,63.3726833896,135.53,88.58472,5.57471,88.759957239,18.80472,5.48471,19.58825,69.78,0.09,69.7800580395,137.7,86.58472,26.27471,90.4835571972,18.80472,5.48471,19.58825,67.78,20.79,70.8967735514,135.45,18.80472,5.48471,19.58825,18.80472,5.48471,19.58825,0.0,0.0,0.0,137.3
2021-07-11 13:00:00,77.28736,26.36173,81.6595176594,20.57736,6.00173,21.43475,56.71,20.36,60.2540762107,135.37,86.09736,6.27173,86.3254886819,20.57736,6.00173,21.43475,65.52,0.27,65.5205563163,137.55,84.62736,26.82173,88.7760962239,20.57736,6.00173,21.43475,64.05,20.82,67.3489042227,135.29,20.57736,6.00173,21.43475,20.57736,6.00173,21.43475,0.0,0.0,0.0,137.13
2021-07-11 13:30:00,69.5864,28.98645,75.3822349666,23.0964,6.73645,24.05875,46.49,22.25,51.5401067131,135.52,75.8364,8.506450000000001,76.311986323,23.0964,6.73645,24.05875,52.74,1.77,52.7696930065,137.72,75.5464,29.62645,81.1479210612,23.0964,6.73645,24.05875,52.45,22.89,57.2272190483,135.44,23.0964,6.73645,24.05875,23.0964,6.73645,24.05875,0.0,0.0,0.0,137.31
2021-07-11 14:00:00,67.9768,31.30865,74.8403427508,25.1268,7.32865,26.17375,42.85,23.98,49.1035935549,136.09,73.2368,7.93865,73.6658064373,25.1268,7.32865,26.17375,48.11,0.61,48.113867024,138.34,73.4468,32.15865,80.1786205922,25.1268,7.32865,26.17375,48.32,24.83,54.3263407566,136.01,25.1268,7.32865,26.17375,25.1268,7.32865,26.17375,0.0,0.0,0.0,137.92
2021-07-11 14:30:00,71.68856,28.25083,77.0542603012,21.32856,6.22083,22.21725,50.36,22.03,54.9677223468,136.61,79.15856,6.97083,79.4648984909,21.32856,6.22083,22.21725,57.83,0.75,57.8348631882,138.57,78.16856,28.88083,83.3332233504,21.32856,6.22083,22.21725,56.84,22.66,61.1903685232,136.54,21.32856,6.22083,22.21725,21.32856,6.22083,22.21725,0.0,0.0,0.0,138.16
2021-07-11 15:00:00,71.35904,26.73722,76.2036188317,18.29904,5.33722,19.0615,53.06,21.4,57.2129670617,136.31,79.50904,6.71722,79.7922833753,18.29904,5.33722,19.0615,61.21,1.38,61.2255543054,138.3,78.19904,27.29722,82.8264938087,18.29904,5.33722,19.0615,59.9,21.96,63.7985234939,136.23,18.29904,5.33722,19.0615,18.29904,5.33722,19.0615,0.0,0.0,0.0,137.88
2021-07-11 15:30:00,71.58992,28.99456,77.2385988687,22.12992,6.45456,23.052,49.46,22.54,54.3538701474,136.15,78.71992,6.78456,79.0117463369,22.12992,6.45456,23.052,56.59,0.33,56.590962176,138.13,77.96992,29.68456,83.4295003413,22.12992,6.45456,23.052,55.84,23.23,60.4792402399,136.07,22.12992,6.45456,23.052,22.12992,6.45456,23.052,0.0,0.0,0.0,137.71
2021-07-11 16:00:00,70.35192,28.81056,76.0226348872,21.12192,6.16056,22.002,49.23,22.65,54.1905471462,136.42,77.65192,6.51056,77.9243740507,21.12192,6.16056,22.002,56.53,0.35000000000000003,56.5310834851,138.43,76.68192,29.52056,82.1680005696,21.12192,6.16056,22.002,55.56,23.36,60.2710809593,136.33,21.12192,6.16056,22.002,21.12192,6.16056,22.002,0.0,0.0,0.0,138.02
2021-07-11 16:30:00,69.57912,30.60516,76.01269472,25.14912,7.33516,26.197,44.43,23.27,50.1549379423,136.29,75.62912,8.08516,76.0600657652,25.14912,7.33516,26.197,50.48,0.75,50.485571206,138.29,75.28912,31.35516,81.5573273777,25.14912,7.33516,26.197,50.14,24.02,55.5965826288,136.2,25.14912,7.33516,26.197,25.14912,7.33516,26.197,0.0,0.0,0.0,137.86
2021-07-11 17:00:00,71.91128,30.21829,78.0024181789,21.97128,6.40829,22.88675,49.94,23.81,55.3255790751,136.24,79.53128,7.60829,79.894371361,21.97128,6.40829,22.88675,57.56,1.2,57.5725073277,138.26,78.31128,31.07829,84.2526954142,21.97128,6.40829,22.88675,56.34,24.67,61.5045079649,136.15,21.97128,6.40829,22.88675,21.97128,6.40829,22.88675,0.0,0.0,0.0,137.82
2021-07-11 17:30:00,74.87304,26.93547,79.5706708716,14.21304,4.14547,14.805250000000001,60.66,22.79,64.799843364,136.24,85.18304,5.81547,85.3813211128,14.21304,4.14547,14.805250000000001,70.97,1.67,70.9896457239,138.23,82.69304,27.75547,87.2267446335,14.21304,4.14547,14.805250000000001,68.48,23.61,72.4357819037,136.15,14.21304,4.14547,14.805250000000001,14.21304,4.14547,14.805250000000001,0.0,0.0,0.0,137.8
2021-07-11 18:00:00,74.3588,28.7934,79.7388927751,16.9488,4.9434000000000005,17.655,57.41,23.85,62.1669574613,135.67,83.6788,7.7034,84.032636166,16.9488,4.9434000000000005,17.655,66.73,2.76,66.7870533861,137.76,81.7688,29.6834,86.9898895792,16.9488,4.9434000000000005,17.655,64.82,24.74,69.3808330881,135.59,16.9488,4.9434000000000005,17.655,16.9488,4.9434000000000005,17.655,0.0,0.0,0.0,137.33
2021-07-11 18:30:00,70.84384,31.57362,77.5612219208,21.06384,6.14362,21.9415,49.78,25.43,55.8993139493,136.52,78.33384,8.64362,78.8092802648,21.06384,6.14362,21.9415,57.27,2.5,57.3245401203,138.5,77.27384,32.62362,83.8781671846,21.06384,6.14362,21.9415,56.21,26.48,62.1349700249,136.43,21.06384,6.14362,21.9415,21.06384,6.14362,21.9415,0.0,0.0,0.0,138.05
2021-07-11 19:00:00,65.67416,32.35913,73.2134453913,22.45416,6.54913,23.38975,43.22,25.81,50.3400883988,136.52,71.71416,12.23913,72.7510621755,22.45416,6.54913,23.38975,49.26,5.69,49.5875357323,138.5,71.13416,33.41913,78.5933010432,22.45416,6.54913,23.38975,48.68,26.87,55.6034108666,136.43,22.45416,6.54913,23.38975,22.45416,6.54913,23.38975,0.0,0.0,0.0,138.05
2021-07-11 19:30:00,74.09016,26.17213,78.5769189875,12.11016,3.53213,12.61475,61.98,22.64,65.9855287165,136.87,85.13016,7.47213,85.4574564819,12.11016,3.53213,12.61475,73.02,3.94,73.1262196479,139.19,82.07016,26.95213,86.3824546651,12.11016,3.53213,12.61475,69.96,23.42,73.7759988072,136.79,12.11016,3.53213,12.61475,12.11016,3.53213,12.61475,0.0,0.0,0.0,138.75
2021-07-11 20:00:00,73.75688,24.36034,77.6756301053,7.16688,2.09034,7.4655000000000005,66.59,22.27,70.2152476318,136.08,86.13688,5.20034,86.2937172235,7.16688,2.09034,7.4655000000000005,78.97,3.11,79.0312153519,138.46,82.37688,25.09034,86.113155324,7.16688,2.09034,7.4655000000000005,75.21,23.0,78.6482301136,135.99,7.16688,2.09034,7.4655000000000005,7.16688,2.09034,7.4655000000000005,0.0,0.0,0.0,138.04
2021-07-11 20:30:00,69.11192,25.49681,73.6650853951,6.57192,1.9168100000000001,6.84575,62.54,23.58,66.8376241349,136.11,80.93192,6.37681,81.1827529754,6.57192,1.9168100000000001,6.84575,74.36,4.46,74.4936319426,138.42,77.20192,26.37681,81.5835311657,6.57192,1.9168100000000001,6.84575,70.63,24.46,74.7454915028,136.02,6.57192,1.9168100000000001,6.84575,6.57192,1.9168100000000001,6.84575,0.0,0.0,0.0,137.99
2021-07-11 21:00:00,69.544,25.07825,73.9275764452,4.314,1.25825,4.49375,65.23,23.82,69.4431083694,135.94,82.034,6.68825,82.3061956602,4.314,1.25825,4.49375,77.72,5.43,77.9094557804,138.27,77.934,26.02825,82.1655533302,4.314,1.25825,4.49375,73.62,24.77,77.6753326353,135.85,4.314,1.25825,4.49375,4.314,1.25825,4.49375,0.0,0.0,0.0,137.84
2021-07-11 21:30:00,69.3308,24.9069,73.6689452636,4.2408,1.2368999999999999,4.4175,65.09,23.67,69.2602122434,135.91,81.8808,6.5069,82.1389381247,4.2408,1.2368999999999999,4.4175,77.64,5.27,77.8186513633,138.3,77.7608,25.8369,81.9407555387,4.2408,1.2368999999999999,4.4175,73.52,24.6,77.5264496801,135.82,4.2408,1.2368999999999999,4.4175,4.2408,1.2368999999999999,4.4175,0.0,0.0,0.0,137.88
2021-07-11 22:00:00,67.51744,26.19717,72.4216571211,3.96744,1.15717,4.13275,63.55,25.04,68.305227472,135.89,79.72744,6.09717,79.9602411887,3.96744,1.15717,4.13275,75.76,4.94,75.9208877714,138.28,75.69744,27.27717,80.4620806701,3.96744,1.15717,4.13275,71.73,26.12,76.3377187241,135.79,3.96744,1.15717,4.13275,3.96744,1.15717,4.13275,0.0,0.0,0.0,137.84
2021-07-11 22:30:00,67.6348,25.5314,72.2932815481,2.1648,0.6314000000000001,2.255,65.47,24.9,70.0452061172,136.29,80.3548,4.9414,80.5065917612,2.1648,0.6314000000000001,2.255,78.19,4.31,78.308698112,138.52,76.0948,26.6014,80.6105022252,2.1648,0.6314000000000001,2.255,73.93,25.97,78.3586995808,136.2,2.1648,0.6314000000000001,2.255,2.1648,0.6314000000000001,2.255,0.0,0.0,0.0,138.09
2021-07-11 23:00:00,64.8716,26.39755,70.0368126956,2.6316,0.7675500000000001,2.74125,62.24,25.63,67.3105823775,136.43,77.1516,6.37755,77.4147435994,2.6316,0.7675500000000001,2.74125,74.52,5.61,74.7308671166,138.6,72.8816,27.52755,77.906954937,2.6316,0.7675500000000001,2.74125,70.25,26.76,75.1741983662,136.34,2.6316,0.7675500000000001,2.74125,2.6316,0.7675500000000001,2.74125,0.0,0.0,0.0,138.17
2021-07-11 23:30:00,64.12608,26.59969,69.4240422639,4.21608,1.22969,4.39175,59.91,25.37,65.0603181671,137.05,75.90608,8.02969,76.3296069849,4.21608,1.22969,4.39175,71.69,6.8,72.011777509,139.32,71.83608,27.67969,76.9843336547,4.21608,1.22969,4.39175,67.62,26.45,72.6090001308,136.95,4.21608,1.22969,4.39175,4.21608,1.22969,4.39175,0.0,0.0,0.0,138.88
2021-07-12 00:00:00,61.2788,26.57965,66.794978281,3.5987999999999998,1.04965,3.7487500000000002,57.68,25.53,63.0774389144,136.65,72.7588,8.05965,73.2038314268,3.5987999999999998,1.04965,3.7487500000000002,69.16,7.01,69.5143560712,139.07,68.6988,27.67965,74.0654315154,3.5987999999999998,1.04965,3.7487500000000002,65.1,26.63,70.3360995507,136.56,3.5987999999999998,1.04965,3.7487500000000002,3.5987999999999998,1.04965,3.7487500000000002,0.0,0.0,0.0,138.64
2021-07-12 00:30:00,58.31768,26.55849,64.0804587348,3.21768,0.93849,3.35175,55.1,25.62,60.7650754957,136.46,69.40768,8.05849,69.8739243499,3.21768,0.93849,3.35175,66.19,7.12,66.5718446492,138.88,65.39768,27.65849,71.0059759349,3.21768,0.93849,3.35175,62.18,26.72,67.6779934691,136.37,3.21768,0.93849,3.35175,3.21768,0.93849,3.35175,0.0,0.0,0.0,138.46
2021-07-12 01:00:00,56.41488,26.40059,62.2866746404,2.26488,0.66059,2.35925,54.15,25.74,59.9564016599,136.38,67.40488,7.11059,67.7788930122,2.26488,0.66059,2.35925,65.14,6.45,65.4585525352,138.8,63.38488,27.52059,69.1015621138,2.26488,0.66059,2.35925,61.12,26.86,66.7616207113,136.29,2.26488,0.66059,2.35925,2.26488,0.66059,2.35925,0.0,0.0,0.0,138.38
2021-07-12 01:30:00,55.44048,26.83514,61.593600004,2.28048,0.6651400000000001,2.3755,53.16,26.17,59.2524640838,136.39,66.20048,6.38514,66.5076955325,2.28048,0.6651400000000001,2.3755,63.92,5.72,64.1754220867,138.61,62.26048,28.00514,68.2689917624,2.28048,0.6651400000000001,2.3755,59.98,27.34,65.9171904741,136.29,2.28048,0.6651400000000001,2.3755,2.28048,0.6651400000000001,2.3755,0.0,0.0,0.0,138.16
2021-07-12 02:00:00,54.55112,26.64741,60.7116887672,2.8711200000000003,0.8374100000000001,2.9907500000000002,51.68,25.81,57.7665863627,136.39,65.12112,7.81741,65.5886588456,2.8711200000000003,0.8374100000000001,2.9907500000000002,62.25,6.98,62.6401061621,138.61,61.18112,27.71741,67.1668390023,2.8711200000000003,0.8374100000000001,2.9907500000000002,58.31,26.88,64.2074022212,136.29,2.8711200000000003,0.8374100000000001,2.9907500000000002,2.8711200000000003,0.8374100000000001,2.9907500000000002,0.0,0.0,0.0,138.16
2021-07-12 02:30:00,53.93184,27.49137,60.5344430078,3.50184,1.0213700000000001,3.6477500000000003,50.43,26.47,56.9547697739,137.26,64.25184,7.83137,64.7273458398,3.50184,1.0213700000000001,3.6477500000000003,60.75,6.8100000000000005,61.1305046601,139.62,60.40184,28.64137,66.8484132262,3.50184,1.0213700000000001,3.6477500000000003,56.9,27.62,63.2493035535,137.18,3.50184,1.0213700000000001,3.6477500000000003,3.50184,1.0213700000000001,3.6477500000000003,0.0,0.0,0.0,139.19
2021-07-12 03:00:00,53.2692,28.0556,60.2056837848,3.6192,1.0556,3.77,49.65,27.0,56.5165683672,137.26,63.4892,7.5456,63.9360195508,3.6192,1.0556,3.77,59.87,6.49,60.2207356315,139.62,59.6192,29.2656,66.41479016,3.6192,1.0556,3.77,56.0,28.21,62.704099547,137.18,3.6192,1.0556,3.77,3.6192,1.0556,3.77,0.0,0.0,0.0,139.19
2021-07-12 03:30:00,52.72896,27.65928,59.5430851804,3.52896,1.02928,3.676,49.2,26.63,55.9445877633,137.49,62.90896,8.80928,63.5227570434,3.52896,1.02928,3.676,59.38,7.78,59.8875012002,139.77,59.02896,28.81928,65.6884237777,3.52896,1.02928,3.676,55.5,27.79,62.0687852306,137.4,3.52896,1.02928,3.676,3.52896,1.02928,3.676,0.0,0.0,0.0,139.33
2021-07-12 04:00:00,52.27168,27.62424,59.1221376948,3.51168,1.02424,3.658,48.76,26.6,55.5436549031,137.54,62.38168,8.83424,63.004109358,3.51168,1.02424,3.658,58.87,7.8100000000000005,59.3857979655,140.01,58.52168,28.78424,65.2174785038,3.51168,1.02424,3.658,55.01,27.76,61.6175113097,137.46,3.51168,1.02424,3.658,3.51168,1.02424,3.658,0.0,0.0,0.0,139.58
2021-07-12 04:30:00,52.7488,27.4234,59.4514824794,3.5088,1.0234,3.6550000000000002,49.24,26.4,55.8707222076,137.33,62.9288,8.5534,63.5074367378,3.5088,1.0234,3.6550000000000002,59.42,7.53,59.8952193418,139.8,59.0588,28.5734,65.6077818936,3.5088,1.0234,3.6550000000000002,55.55,27.55,62.0064915956,137.25,3.5088,1.0234,3.6550000000000002,3.5088,1.0234,3.6550000000000002,0.0,0.0,0.0,139.37
2021-07-12 05:00:00,52.4272,27.4646,59.1854336218,3.5472,1.0346,3.6950000000000003,48.88,26.43,55.5679700907,136.95,62.5472,7.4746,62.992236609,3.5472,1.0346,3.6950000000000003,59.0,6.44,59.3504304955,139.38,58.6772,28.6046,65.2781505636,3.5472,1.0346,3.6950000000000003,55.13,27.57,61.63945003,136.86,3.5472,1.0346,3.6950000000000003,3.5472,1.0346,3.6950000000000003,0.0,0.0,0.0,138.96
2021-07-12 05:30:00,55.39048,26.67139,61.477380549,3.57048,1.04139,3.71925,51.82,25.63,57.8118439422,137.17,66.14048,6.55139,66.4641542906,3.57048,1.04139,3.71925,62.57,5.51,62.8121405462,139.51,62.03048,27.72139,67.9430343197,3.57048,1.04139,3.71925,58.46,26.68,64.2603610323,137.1,3.57048,1.04139,3.71925,3.57048,1.04139,3.71925,0.0,0.0,0.0,139.07
2021-07-12 06:00:00,59.5148,25.2889,64.6648272421,3.6648,1.0689,3.8175,55.85,24.22,60.8755361373,137.17,71.0748,5.4789,71.2856615334,3.6648,1.0689,3.8175,67.41,4.41,67.5540983213,139.46,66.6748,26.1989,71.63735978,3.6648,1.0689,3.8175,63.01,25.13,67.8363987841,137.1,3.6648,1.0689,3.8175,3.6648,1.0689,3.8175,0.0,0.0,0.0,139.05
2021-07-12 06:30:00,67.31808,12.50819,68.4702761201,4.82808,1.40819,5.02925,62.49,11.1,63.4681817921,136.76,78.12808,10.25819,78.7986506646,4.82808,1.40819,5.02925,73.3,8.85,73.8323269307,139.05,74.53808,25.65819,78.8306290991,4.82808,1.40819,5.02925,69.71,24.25,73.8074969092,136.69,4.82808,1.40819,5.02925,4.82808,1.40819,5.02925,0.0,0.0,0.0,138.63
2021-07-12 07:00:00,72.71216,5.20188,72.8979956336,5.97216,1.74188,6.221,66.74,3.46,66.82962816,136.76,82.81216,12.87188,83.8065578496,5.97216,1.74188,6.221,76.84,11.13,77.6418862471,138.2,79.90216,25.84188,83.9771274491,5.97216,1.74188,6.221,73.93,24.1,77.7589538253,136.69,5.97216,1.74188,6.221,5.97216,1.74188,6.221,0.0,0.0,0.0,137.79
2021-07-12 07:30:00,79.06344,3.53642,79.1424905537,7.87344,2.29642,8.2015,71.19,1.24,71.2007984506,137.3,89.63344,10.75642,90.2765425648,7.87344,2.29642,8.2015,81.76,8.46,82.1965279072,138.16,86.78344,23.90642,90.0160117726,7.87344,2.29642,8.2015,78.91,21.61,81.8155254215,137.22,7.87344,2.29642,8.2015,7.87344,2.29642,8.2015,0.0,0.0,0.0,137.76
2021-07-12 08:00:00,85.4084,3.8487,85.495071684,9.6984,2.8287,10.1025,75.71,1.02,75.7168706432,137.67,96.4484,7.8387,96.7664150429,9.6984,2.8287,10.1025,86.75,5.01,86.8945487358,138.48,93.6684,21.9387,96.2033040818,9.6984,2.8287,10.1025,83.97,19.11,86.1170888965,137.58,9.6984,2.8287,10.1025,9.6984,2.8287,10.1025,0.0,0.0,0.0,138.06
2021-07-12 08:30:00,89.11568,6.61749,89.3610407043,13.46568,3.92749,14.02675,75.65,2.69,75.6978110648,136.41,99.67568,7.92749,99.990430948,13.46568,3.92749,14.02675,86.21,4.0,86.3027467697,137.15,97.35568,21.03749,99.6027329633,13.46568,3.92749,14.02675,83.89,17.11,85.6170789037,136.34,13.46568,3.92749,14.02675,13.46568,3.92749,14.02675,0.0,0.0,0.0,136.74
2021-07-12 09:00:00,92.53472,8.22471,92.89951700660001,13.28472,3.8747100000000003,13.83825,79.25,4.35,79.3692950706,136.41,103.42472,4.83471,103.5376604326,13.28472,3.8747100000000003,13.83825,90.14,0.96,90.145111903,137.15,101.20472,19.04471,102.9810483985,13.28472,3.8747100000000003,13.83825,87.92,15.17,89.2191420044,136.34,13.28472,3.8747100000000003,13.83825,13.28472,3.8747100000000003,13.83825,0.0,0.0,0.0,136.74
2021-07-12 09:30:00,95.6096,9.31655,96.0624469606,14.0796,4.10655,14.66625,81.53,5.21,81.6962973457,136.27,107.1896,4.79655,107.2968650058,14.0796,4.10655,14.66625,93.11,0.6900000000000001,93.1125566183,136.81,104.53960000000001,18.37655,106.142477633,14.0796,4.10655,14.66625,90.46,14.27,91.5786246894,136.03,14.0796,4.10655,14.66625,14.0796,4.10655,14.66625,0.0,0.0,0.0,136.28
2021-07-12 10:00:00,97.3288,10.66215,97.9110655241,12.4188,3.62215,12.93625,84.91,7.04,85.201347994,136.27,110.7688,4.71215,110.8689830884,12.4188,3.62215,12.93625,98.35,1.09,98.3560399772,136.81,106.6688,15.72215,107.8212358214,12.4188,3.62215,12.93625,94.25,12.1,95.0235365581,136.19,12.4188,3.62215,12.93625,12.4188,3.62215,12.93625,0.0,0.0,0.0,136.4
2021-07-12 10:30:00,97.24528,11.10904,97.8777566764,13.98528,4.07904,14.568,83.26,7.03,83.5562594902,135.88,108.68528,5.06904,108.8034248321,13.98528,4.07904,14.568,94.7,0.99,94.705174621,136.49,106.43528,16.20904,107.6624438066,13.98528,4.07904,14.568,92.45,12.13,93.2423691248,135.8,13.98528,4.07904,14.568,13.98528,4.07904,14.568,0.0,0.0,0.0,136.09
2021-07-12 11:00:00,94.0692,11.7156,94.7959370015,15.6192,4.5556,16.27,78.45,7.16,78.7760629887,135.98,104.4592,6.0256,104.6328453212,15.6192,4.5556,16.27,88.84,1.47,88.8521609191,136.63,102.6492,16.5256,103.9709272633,15.6192,4.5556,16.27,87.03,11.97,87.8493130309,135.9,15.6192,4.5556,16.27,15.6192,4.5556,16.27,0.0,0.0,0.0,136.23
2021-07-12 11:30:00,96.7528,9.47665,97.215797086,15.3828,4.48665,16.02375,81.37,4.99,81.5228618242,135.92,105.9928,11.13665,106.5762573234,15.3828,4.48665,16.02375,90.61,6.65,90.853698879,136.55,105.6228,12.236650000000001,106.3292597692,15.3828,4.48665,16.02375,90.24,7.75,90.5721817116,135.85,15.3828,4.48665,16.02375,15.3828,4.48665,16.02375,0.0,0.0,0.0,136.15
2021-07-12 12:00:00,98.9704,9.05095,99.3833978694,14.0604,4.10095,14.64625,84.91,4.95,85.0541627435,136.84,108.1704,11.16095,108.7446653453,14.0604,4.10095,14.64625,94.11,7.06,94.3744441043,136.34,108.1904,11.79095,108.8310119133,14.0604,4.10095,14.64625,94.13,7.69,94.4435969243,136.75,14.0604,4.10095,14.64625,14.0604,4.10095,14.64625,0.0,0.0,0.0,135.96
2021-07-12 12:30:00,99.9496,8.84655,100.3403407761,14.3196,4.17655,14.91625,85.63,4.67,85.7572492563,137.84,109.0796,11.63655,109.6985343205,14.3196,4.17655,14.91625,94.76,7.46,95.0531914246,136.97,109.2696,11.55655,109.8790213465,14.3196,4.17655,14.91625,94.95,7.38,95.2363738285,137.74,14.3196,4.17655,14.91625,14.3196,4.17655,14.91625,0.0,0.0,0.0,136.55
2021-07-12 13:00:00,97.44704,9.00247,97.861995028,15.91704,4.64247,16.58025,81.53,4.36,81.6464971692,137.98,105.89704,13.13247,106.7082229683,15.91704,4.64247,16.58025,89.98,8.49,90.3796464919,137.13,106.31704,11.70247,106.9591548137,15.91704,4.64247,16.58025,90.4,7.06,90.6752645433,137.88,15.91704,4.64247,16.58025,15.91704,4.64247,16.58025,0.0,0.0,0.0,136.73
2021-07-12 13:30:00,94.39256,10.75408,95.0031874202,20.24256,5.90408,21.086,74.15,4.85,74.3084450113,138.02,101.66256,16.24408,102.9521551052,20.24256,5.90408,21.086,81.42,10.34,82.0739422716,137.26,102.47256,13.56408,103.366386312,20.24256,5.90408,21.086,82.23,7.66,82.5860066839,137.92,20.24256,5.90408,21.086,20.24256,5.90408,21.086,0.0,0.0,0.0,136.85
2021-07-12 14:00:00,94.20944,10.54942,94.7982533987,20.80944,6.06942,21.6765,73.4,4.48,73.5365922517,138.05,101.37944,15.50942,102.5589243482,20.80944,6.06942,21.6765,80.57,9.44,81.1211347307,137.57,102.17944,13.30942,103.0426058456,20.80944,6.06942,21.6765,81.37,7.24,81.6914591619,137.95,20.80944,6.06942,21.6765,20.80944,6.06942,21.6765,0.0,0.0,0.0,137.16
2021-07-12 14:30:00,94.28408,9.02244,94.7147938022,16.05408,4.68244,16.723,78.23,4.34,78.350293554,137.82,102.46408,14.97244,103.5522170202,16.05408,4.68244,16.723,86.41,10.29,87.0205274634,137.22,102.77408,11.75244,103.4438561047,16.05408,4.68244,16.723,86.72,7.07,87.0077197724,137.73,16.05408,4.68244,16.723,16.05408,4.68244,16.723,0.0,0.0,0.0,136.82
2021-07-12 15:00:00,93.82592,8.37506,94.198964399,13.76592,4.01506,14.3395,80.06,4.36,80.1786330639,137.73,102.47592,13.71506,103.3896370564,13.76592,4.01506,14.3395,88.71,9.7,89.2387477501,137.18,102.50592,11.11506,103.1067805426,13.76592,4.01506,14.3395,88.74,7.1,89.0235788991,137.64,13.76592,4.01506,14.3395,13.76592,4.01506,14.3395,0.0,0.0,0.0,136.77
2021-07-12 15:30:00,95.0612,7.2291,95.3356786951,11.5512,3.3691,12.0325,83.51,3.86,83.599160881,138.11,104.4912,13.6891,105.3840706001,11.5512,3.3691,12.0325,92.94,10.32,93.5112078844,137.47,104.1212,9.8791,104.5888182659,11.5512,3.3691,12.0325,92.57,6.51,92.7986260674,138.01,11.5512,3.3691,12.0325,11.5512,3.3691,12.0325,0.0,0.0,0.0,137.06
2021-07-12 16:00:00,97.56744,7.23842,97.8355767206,13.77744,4.01842,14.3515,83.79,3.22,83.8518485187,138.19,107.13744,14.83842,108.1601116764,13.77744,4.01842,14.3515,93.36,10.82,93.984903043,137.56,106.68744,9.86842,107.142874551,13.77744,4.01842,14.3515,92.91,5.85,93.0939879906,138.1,13.77744,4.01842,14.3515,13.77744,4.01842,14.3515,0.0,0.0,0.0,137.16
2021-07-12 16:30:00,96.18408,6.19619,96.3834530195,18.84408,5.49619,19.62925,77.34,0.7000000000000001,77.3431677655,138.32,104.32408,18.52619,105.95628053,18.84408,5.49619,19.62925,85.48,13.03,86.4674002153,137.67,104.56408,7.21619,104.8127865499,18.84408,5.49619,19.62925,85.72,1.72,85.7372544464,139.0,18.84408,5.49619,19.62925,18.84408,5.49619,19.62925,0.0,0.0,0.0,137.88
2021-07-12 17:00:00,97.21656,8.01358,97.5462813369,20.20656,5.89358,21.0485,77.01,2.12,77.0391750994,139.09,105.18656,19.72358,107.0197739329,20.20656,5.89358,21.0485,84.98,13.83,86.0980214639,138.29,105.57656,7.10358,105.8152676614,20.20656,5.89358,21.0485,85.37,1.21,85.3785745957,139.0,20.20656,5.89358,21.0485,20.20656,5.89358,21.0485,0.0,0.0,0.0,137.88
2021-07-12 17:30:00,95.89008,8.03544,96.226169717,21.31008,6.21544,22.198,74.58,1.82,74.6022037208,139.68,105.52008000000001,8.69544,105.8777500705,21.31008,6.21544,22.198,84.21,2.48,84.2465103135,138.86,104.02008,24.56544,106.8814197398,21.31008,6.21544,22.198,82.71,18.35,84.7211107104,137.16,21.31008,6.21544,22.198,21.31008,6.21544,22.198,0.0,0.0,0.0,137.32
2021-07-12 18:00:00,96.49528,7.60279,96.7943256501,23.25528,6.78279,24.22425,73.24,0.8200000000000001,73.2445902439,137.25,105.92528,10.73279,106.46763698070001,23.25528,6.78279,24.22425,82.67,3.95,82.7643123574,137.72,104.45528,26.15279,107.6794963986,23.25528,6.78279,24.22425,81.2,19.37,83.478361867,137.16,23.25528,6.78279,24.22425,23.25528,6.78279,24.22425,0.0,0.0,0.0,137.32
2021-07-12 18:30:00,96.49376,7.17943,96.7604771281,22.52376,6.56943,23.46225,73.97,0.61,73.9725151661,137.2,106.32376,10.68943,106.8597485224,22.52376,6.56943,23.46225,83.8,4.12,83.901218108,137.72,104.54376,26.19943,107.7766574322,22.52376,6.56943,23.46225,82.02,19.63,84.3363343998,137.11,22.52376,6.56943,23.46225,22.52376,6.56943,23.46225,0.0,0.0,0.0,137.32
2021-07-12 19:00:00,93.02768,6.57099,93.2594614812,21.63768,6.31099,22.53925,71.39,0.26,71.3904734541,137.24,102.36768000000001,11.08099,102.9656750959,21.63768,6.31099,22.53925,80.73,4.77,80.8707969542,137.76,100.79768,26.69099,104.2716703643,21.63768,6.31099,22.53925,79.16,20.38,81.7413603997,137.15,21.63768,6.31099,22.53925,21.63768,6.31099,22.53925,0.0,0.0,0.0,137.37
2021-07-12 19:30:00,92.522,5.21475,92.6688410501,17.262,5.03475,17.98125,75.26,0.18,75.2602152535,137.66,102.802,9.87475,103.2751755823,17.262,5.03475,17.98125,85.54,4.84,85.6768183349,138.2,100.702,25.43475,103.8644275561,17.262,5.03475,17.98125,83.44,20.4,85.8975762173,137.41,17.262,5.03475,17.98125,17.262,5.03475,17.98125,0.0,0.0,0.0,137.62
2021-07-12 20:00:00,91.1976,4.9893,91.3339770307,16.0776,4.6893,16.7475,75.12,0.30000000000000004,75.1205990391,137.5,101.6976,9.8993,102.1782657234,16.0776,4.6893,16.7475,85.62,5.21,85.7783684853,138.02,99.3776,25.4493,102.5844737387,16.0776,4.6893,16.7475,83.3,20.76,85.8479329978,137.41,16.0776,4.6893,16.7475,16.0776,4.6893,16.7475,0.0,0.0,0.0,137.62
2021-07-12 20:30:00,90.00568,3.71999,90.0825219333,11.00568,3.20999,11.46425,79.0,0.51,79.0016461854,137.61,101.49568,9.11999,101.9045988965,11.00568,3.20999,11.46425,90.49,5.91,90.6827888852,138.26,98.61568,23.43999,101.3631366576,11.00568,3.20999,11.46425,87.61,20.23,89.9153212751,137.52,11.00568,3.20999,11.46425,11.00568,3.20999,11.46425,0.0,0.0,0.0,137.83
2021-07-12 21:00:00,90.51712,2.79291,90.5601974344,9.02712,2.63291,9.40325,81.49,0.16,81.4901570743,137.61,102.75712,8.65291,103.1207959733,9.02712,2.63291,9.40325,93.73,6.02,93.9231244157,138.26,99.40712,22.99291,102.0316098911,9.02712,2.63291,9.40325,90.38,20.36,92.6448811322,137.52,9.02712,2.63291,9.40325,9.02712,2.63291,9.40325,0.0,0.0,0.0,137.83
2021-07-12 21:30:00,86.9564,3.6302,87.0321426428,8.6064,2.5102,8.965,78.35,1.12,78.3580046964,137.68,98.6964,8.9102,99.0977852275,8.6064,2.5102,8.965,90.09,6.4,90.3170421349,138.33,95.4864,24.4102,98.5571430643,8.6064,2.5102,8.965,86.88,21.9,89.5976807736,137.59,8.6064,2.5102,8.965,8.6064,2.5102,8.965,0.0,0.0,0.0,137.91
2021-07-12 22:00:00,86.55728,1.46754,86.5697198485,3.55728,1.03754,3.7055,83.0,0.43,83.0011138479,138.29,99.53728,6.59754,99.7556897818,3.55728,1.03754,3.7055,95.98,5.5600000000000005,96.1409070063,138.85,95.60728,21.46754,97.9877913959,3.55728,1.03754,3.7055,92.05,20.43,94.2899114434,138.2,3.55728,1.03754,3.7055,3.55728,1.03754,3.7055,0.0,0.0,0.0,138.42
2021-07-12 22:30:00,82.57648,3.4981400000000002,82.6505416356,6.33648,1.8481400000000001,6.6005,76.24,1.65,76.2578527104,137.02,94.42648,9.78814,94.9324381329,6.33648,1.8481400000000001,6.6005,88.09,7.94,88.4471124458,137.58,90.91648,24.03814,94.0406215965,6.33648,1.8481400000000001,6.6005,84.58,22.19,87.442395324,137.23,6.33648,1.8481400000000001,6.6005,6.33648,1.8481400000000001,6.6005,0.0,0.0,0.0,137.57
2021-07-12 23:00:00,78.54296,3.59253,78.625077662,4.60296,1.34253,4.7947500000000005,73.94,2.25,73.9742259169,137.32,90.29296,11.17253,90.9815588576,4.60296,1.34253,4.7947500000000005,85.69,9.83,86.2519854844,137.99,86.57296,24.18253,89.8869966144,4.60296,1.34253,4.7947500000000005,81.97,22.84,85.0925760569,137.23,4.60296,1.34253,4.7947500000000005,4.60296,1.34253,4.7947500000000005,0.0,0.0,0.0,137.57
2021-07-12 23:30:00,74.0184,3.7912,74.1154284613,3.6384,1.0612,3.79,70.38,2.73,70.4329276688,137.37,85.3884,11.3612,86.1409061944,3.6384,1.0612,3.79,81.75,10.3,82.3963136311,138.19,81.6584,24.3812,85.2205210263,3.6384,1.0612,3.79,78.02,23.32,81.4306011276,137.28,3.6384,1.0612,3.79,3.6384,1.0612,3.79,0.0,0.0,0.0,137.76
2021-07-13 00:00:00,70.47928,4.76229,70.6399909072,3.77928,1.10229,3.93675,66.7,3.66,66.8003413165,137.22,81.31928,11.75229,82.1641139425,3.77928,1.10229,3.93675,77.54,10.65,78.2679634333,138.05,77.66928,25.53229,81.75827107,3.77928,1.10229,3.93675,73.89,24.43,77.8238845085,137.13,3.77928,1.10229,3.93675,3.77928,1.10229,3.93675,0.0,0.0,0.0,137.63
2021-07-13 00:30:00,68.30104,5.46572,68.5193852877,3.79104,1.10572,3.949,64.51,4.36,64.6571705227,137.59,78.86104,11.71572,79.7265434156,3.79104,1.10572,3.949,75.07,10.61,75.8160734937,138.36,75.24104,26.27572,79.6970988293,3.79104,1.10572,3.949,71.45,25.17,75.7537550224,137.5,3.79104,1.10572,3.949,3.79104,1.10572,3.949,0.0,0.0,0.0,137.95
2021-07-13 01:00:00,65.98152,5.70711,66.2278799756,3.76152,1.09711,3.91825,62.22,4.61,62.3905481624,137.47,76.15152,13.22711,77.2917229544,3.76152,1.09711,3.91825,72.39,12.13,73.3992438653,138.16,72.65152,26.47711,77.3258088368,3.76152,1.09711,3.91825,68.89,25.38,73.4164593262,137.38,3.76152,1.09711,3.91825,3.76152,1.09711,3.91825,0.0,0.0,0.0,137.77
2021-07-13 01:30:00,65.91688,5.932840000000001,66.1833336981,3.74688,1.09284,3.903,62.17,4.84,62.3581149491,137.39,76.15688,12.44284,77.1666679247,3.74688,1.09284,3.903,72.41,11.35,73.2941375555,138.23,72.59688,26.86284,77.4074877425,3.74688,1.09284,3.903,68.85,25.77,73.5147291364,137.65,3.74688,1.09284,3.903,3.74688,1.09284,3.903,0.0,0.0,0.0,138.05
2021-07-13 02:00:00,64.49088,6.14859,64.7833216358,3.8008800000000003,1.10859,3.95925,60.69,5.04,60.8989137834,137.74,74.42088,12.708590000000001,75.4981830229,3.8008800000000003,1.10859,3.95925,70.62,11.6,71.5663636075,138.47,71.00088,27.11859,76.0035715237,3.8008800000000003,1.10859,3.95925,67.2,26.01,72.0580328624,137.65,3.8008800000000003,1.10859,3.95925,3.8008800000000003,1.10859,3.95925,0.0,0.0,0.0,138.05
2021-07-13 02:30:00,64.17464,7.05552,64.5613257423,3.82464,1.11552,3.984,60.35,5.94,60.641620196,137.8,73.99464,12.40552,75.0273528468,3.82464,1.11552,3.984,70.17,11.29,71.0724489518,138.54,70.62464,28.16552,76.0337838858,3.82464,1.11552,3.984,66.8,27.05,72.0690120648,137.72,3.82464,1.11552,3.984,3.82464,1.11552,3.984,0.0,0.0,0.0,138.11
2021-07-13 03:00:00,63.40232,6.59026,63.7439072245,4.01232,1.17026,4.1795,59.39,5.42,59.6368049111,138.1,73.14232,13.06026,74.2991881937,4.01232,1.17026,4.1795,69.13,11.89,70.1450568465,138.71,69.76232,27.46026,74.9723093619,4.01232,1.17026,4.1795,65.75,26.29,70.8112039158,138.01,4.01232,1.17026,4.1795,4.01232,1.17026,4.1795,0.0,0.0,0.0,138.29
2021-07-13 03:30:00,61.73472,7.41346,62.1782521679,3.95472,1.15346,4.1195,57.78,6.26,58.1181210983,137.39,71.10472,12.84346,72.2553504666,3.95472,1.15346,4.1195,67.15,11.69,68.1599486502,138.12,68.18472,28.62346,73.9490263888,3.95472,1.15346,4.1195,64.23,27.47,69.8576681546,137.3,3.95472,1.15346,4.1195,3.95472,1.15346,4.1195,0.0,0.0,0.0,137.72
2021-07-13 04:00:00,61.36024,7.16882,61.7775932928,3.87024,1.12882,4.0315,57.49,6.04,57.8064157339,137.81,69.62024,22.67882,73.2209443687,3.87024,1.12882,4.0315,65.75,21.55,69.1915095947,138.44,67.51024,24.47882,71.8111769396,3.87024,1.12882,4.0315,63.64,23.35,67.7884363295,137.72,3.87024,1.12882,4.0315,3.87024,1.12882,4.0315,0.0,0.0,0.0,138.03
2021-07-13 04:30:00,62.7196,6.55405,63.0611115947,4.0596,1.18405,4.22875,58.66,5.37,58.9052841433,138.73,68.7296,37.21405,78.1578110848,4.0596,1.18405,4.22875,64.67,36.03,74.0295197877,138.6,69.0596,15.46405,70.7698042569,4.0596,1.18405,4.22875,65.0,14.28,66.5501194589,138.64,4.0596,1.18405,4.22875,4.0596,1.18405,4.22875,0.0,0.0,0.0,138.19
2021-07-13 05:00:00,63.80368,7.22524,64.2114761908,3.82368,1.11524,3.983,59.98,6.11,60.2904013919,137.22,70.07368,37.30524,79.3851469747,3.82368,1.11524,3.983,66.25,36.19,75.4902550002,135.17,70.28368,14.69524,71.8035218704,3.82368,1.11524,3.983,66.46,13.58,67.8332366912,137.14,3.82368,1.11524,3.983,3.82368,1.11524,3.983,0.0,0.0,0.0,134.77
2021-07-13 05:30:00,65.32496,7.91603,65.8028413517,3.89496,1.13603,4.05725,61.43,6.78,61.8030201527,137.83,71.73496,37.15603,80.786601931,3.89496,1.13603,4.05725,67.84,36.02,76.8095436779,135.86,71.97496,14.00603,73.3250553587,3.89496,1.13603,4.05725,68.08,12.87,69.2858087923,137.75,3.89496,1.13603,4.05725,3.89496,1.13603,4.05725,0.0,0.0,0.0,135.47
2021-07-13 06:00:00,67.49928,8.28479,68.0058125888,4.19928,1.22479,4.37425,63.3,7.06,63.6924924932,137.83,74.01928,36.66479,82.6024251306,4.19928,1.22479,4.37425,69.82,35.44,78.2995913144,135.86,74.36928,13.66479,75.6142598553,4.19928,1.22479,4.37425,70.17,12.44,71.2641740288,137.75,4.19928,1.22479,4.37425,4.19928,1.22479,4.37425,0.0,0.0,0.0,135.47
2021-07-13 06:30:00,74.308,3.7102500000000003,74.4005700184,5.418,1.58025,5.64375,68.89,2.13,68.9229207158,137.41,84.438,11.21025,85.1789031924,5.418,1.58025,5.64375,79.02,9.63,79.6046311467,135.44,81.788,21.82025,84.6486872554,5.418,1.58025,5.64375,76.37,20.24,79.0065471971,137.33,5.418,1.58025,5.64375,5.418,1.58025,5.64375,0.0,0.0,0.0,135.07
2021-07-13 07:00:00,82.14848,4.03164,82.2473518565,10.18848,2.97164,10.613,71.96,1.06,71.9678066916,137.9,92.82848,6.7316400000000005,93.07223902,10.18848,2.97164,10.613,82.64,3.76,82.7254930478,137.98,89.97848,22.61164,92.7761452454,10.18848,2.97164,10.613,79.79,19.64,82.1716112779,137.81,10.18848,2.97164,10.613,10.18848,2.97164,10.613,0.0,0.0,0.0,137.57
2021-07-13 07:30:00,89.72432,6.83876,89.9845666645,10.38432,3.02876,10.817,79.34,3.81,79.4314276593,138.29,101.32432,3.58876,101.3878544097,10.38432,3.02876,10.817,90.94,0.56,90.9417241974,138.78,98.41432,19.08876,100.2484869681,10.38432,3.02876,10.817,88.03,16.06,89.482984416,138.19,10.38432,3.02876,10.817,10.38432,3.02876,10.817,0.0,0.0,0.0,138.37
2021-07-13 08:00:00,93.2396,9.86155,93.7596564443,12.7596,3.72155,13.29125,80.48,6.14,80.7138773694,137.15,104.3296,5.62155,104.4809420926,12.7596,3.72155,13.29125,91.57,1.9,91.5897095748,137.61,102.0996,16.87155,103.4841897082,12.7596,3.72155,13.29125,89.34,13.15,90.3025918786,137.07,12.7596,3.72155,13.29125,12.7596,3.72155,13.29125,0.0,0.0,0.0,137.2
2021-07-13 08:30:00,98.18128,9.64704,98.6540882234,13.36128,3.89704,13.918,84.82,5.75,85.0146746156,136.79,108.10128,9.86704,108.5506573725,13.36128,3.89704,13.918,94.74,5.97,94.9279121228,136.35,107.46128,12.03704,108.1333298812,13.36128,3.89704,13.918,94.1,8.14,94.4514139651,136.0,13.36128,3.89704,13.918,13.36128,3.89704,13.918,0.0,0.0,0.0,136.15
2021-07-13 09:00:00,99.4232,8.49635,99.785573414,15.3132,4.46635,15.95125,84.11,4.03,84.2064902487,136.79,108.0832,11.58635,108.7024453661,15.3132,4.46635,15.95125,92.77,7.12,93.0428250861,136.35,108.5832,11.14635,109.1538017687,15.3132,4.46635,15.95125,93.27,6.68,93.5089049235,136.67,15.3132,4.46635,15.95125,15.3132,4.46635,15.95125,0.0,0.0,0.0,135.98
2021-07-13 09:30:00,100.62304,9.17797,101.0407408532,15.59304,4.54797,16.24275,85.03,4.63,85.1559616234,137.39,109.23304,11.00797,109.7863034771,15.59304,4.54797,16.24275,93.64,6.46,93.8625654881,136.43,109.90304,11.86797,110.5419690125,15.59304,4.54797,16.24275,94.31,7.32,94.593649364,137.41,15.59304,4.54797,16.24275,15.59304,4.54797,16.24275,0.0,0.0,0.0,136.22
2021-07-13 10:00:00,99.60856,8.89833,100.0052273737,15.86856,4.62833,16.52975,83.74,4.27,83.8487954594,137.39,108.24856,10.14833,108.7232235719,15.86856,4.62833,16.52975,92.38,5.52,92.5447718675,136.43,108.73856,11.54833,109.3500725041,15.86856,4.62833,16.52975,92.87,6.92,93.127457283,137.24,15.86856,4.62833,16.52975,15.86856,4.62833,16.52975,0.0,0.0,0.0,136.05
2021-07-13 10:30:00,98.12648,8.93814,98.53271753,18.81648,5.48814,19.6005,79.31,3.45,79.3850023619,137.3,105.83648,12.94814,106.6255824287,18.81648,5.48814,19.6005,87.02,7.46,87.3391779215,136.21,106.75648,11.53814,107.3781853853,18.81648,5.48814,19.6005,87.94,6.05,88.147864977,137.16,18.81648,5.48814,19.6005,18.81648,5.48814,19.6005,0.0,0.0,0.0,135.83
2021-07-13 11:00:00,97.06352,10.25811,97.604076429,19.91352,5.80811,20.74325,77.15,4.45,77.2782310874,137.51,104.52352,12.22811,105.236366848,19.91352,5.80811,20.74325,84.61,6.42,84.8532173815,136.55,105.46352,12.978110000000001,106.2590485086,19.91352,5.80811,20.74325,85.55,7.17,85.8499353523,137.36,19.91352,5.80811,20.74325,19.91352,5.80811,20.74325,0.0,0.0,0.0,136.16
2021-07-13 11:30:00,97.70256,10.20283,98.2338433055,20.03256,5.84283,20.86725,77.67,4.36,77.7922778944,137.21,105.42256,11.36283,106.0331554872,20.03256,5.84283,20.86725,85.39,5.52,85.5682330073,136.26,106.16256,12.89283,106.942574362,20.03256,5.84283,20.86725,86.13,7.05,86.4180501979,137.06,20.03256,5.84283,20.86725,20.03256,5.84283,20.86725,0.0,0.0,0.0,135.87
2021-07-13 12:00:00,100.23656,9.90733,100.7249877059,18.19656,5.30733,18.95475,82.04,4.6,82.1688602817,137.03,108.88656,9.49733,109.2999644362,18.19656,5.30733,18.95475,90.69,4.19,90.7867402212,135.97,109.20656,12.58733,109.9295848421,18.19656,5.30733,18.95475,91.01,7.28,91.3007037213,136.88,18.19656,5.30733,18.95475,18.19656,5.30733,18.95475,0.0,0.0,0.0,135.58
2021-07-13 12:30:00,101.75672,10.29071,102.275748726,14.91672,4.35071,15.53825,86.84,5.94,87.0429158519,136.71,110.96672,8.58071,111.2979852992,14.91672,4.35071,15.53825,96.05,4.23,96.1430985563,135.51,111.22672,13.07071,111.9920832107,14.91672,4.35071,15.53825,96.31,8.72,96.7039528665,136.56,14.91672,4.35071,15.53825,14.91672,4.35071,15.53825,0.0,0.0,0.0,135.12
2021-07-13 13:00:00,97.71656,10.79233,98.3107343328,18.31656,5.3423300000000005,19.07975,79.4,5.45,79.5868236582,136.14,105.60656,10.30233,106.1078862218,18.31656,5.3423300000000005,19.07975,87.29,4.96,87.4308052119,135.1,106.36656,13.572330000000001,107.2289756916,18.31656,5.3423300000000005,19.07975,88.05,8.23,88.433791053,136.0,18.31656,5.3423300000000005,19.07975,18.31656,5.3423300000000005,19.07975,0.0,0.0,0.0,134.71
2021-07-13 13:30:00,98.01096,8.91028,98.4151480708,18.24096,5.32028,19.001,79.77,3.59,79.8507420128,136.58,107.13096,14.82028,108.1512056789,18.24096,5.32028,19.001,88.89,9.5,89.3962085326,136.23,106.69096,10.00028,107.1586046279,18.24096,5.32028,19.001,88.45,4.68,88.5737257882,136.44,18.24096,5.32028,19.001,18.24096,5.32028,19.001,0.0,0.0,0.0,135.84
2021-07-13 14:00:00,95.69208,7.16019,95.9595878251,16.97208,4.95019,17.67925,78.72,2.21,78.7510158665,136.58,106.11208,17.47019,107.5406019165,16.97208,4.95019,17.67925,89.14,12.52,90.0149432039,136.23,104.22208,5.17019,104.3502411313,16.97208,4.95019,17.67925,87.25,0.22,87.2502773635,136.44,16.97208,4.95019,17.67925,16.97208,4.95019,17.67925,0.0,0.0,0.0,135.84
2021-07-13 14:30:00,93.06056,7.46058,93.3591349652,17.83056,5.20058,18.5735,75.23,2.26,75.2639389084,137.72,102.90056,17.56058,104.3882139815,17.83056,5.20058,18.5735,85.07,12.36,85.9632159706,138.26,101.21056,5.50058,101.3599222368,17.83056,5.20058,18.5735,83.38,0.30000000000000004,83.380539696,137.57,17.83056,5.20058,18.5735,17.83056,5.20058,18.5735,0.0,0.0,0.0,137.87
2021-07-13 15:00:00,88.91872,8.88796,89.3618184652,21.55872,6.28796,22.457,67.36,2.6,67.4101594717,137.72,97.54872,15.17796,98.7224556188,21.55872,6.28796,22.457,75.99,8.89,76.5082492284,138.26,96.18872,6.8479600000000005,96.4321751875,21.55872,6.28796,22.457,74.63,0.56,74.6321010022,137.57,21.55872,6.28796,22.457,21.55872,6.28796,22.457,0.0,0.0,0.0,137.87
2021-07-13 15:30:00,82.83752,10.57761,83.5101224587,25.87752,7.54761,26.955750000000002,56.96,3.03,57.0405338334,138.41,94.49752,13.49761,95.4566224097,25.87752,7.54761,26.955750000000002,68.62,5.95,68.8774774509,139.33,88.98752,8.53761,89.3961380612,25.87752,7.54761,26.955750000000002,63.11,0.99,63.1177645358,138.25,25.87752,7.54761,26.955750000000002,25.87752,7.54761,26.955750000000002,0.0,0.0,0.0,138.94
2021-07-13 16:00:00,81.09632,8.40101,81.5303016465,25.06632,7.31101,26.11075,56.03,1.09,56.0406013529,138.69,106.23632,9.50101,106.6603247612,25.06632,7.31101,26.11075,81.17,2.19,81.199538176,139.89,87.27632,8.53101,87.6922696956,25.06632,7.31101,26.11075,62.21,1.22,62.221961557,138.56,25.06632,7.31101,26.11075,25.06632,7.31101,26.11075,0.0,0.0,0.0,139.48
2021-07-13 16:30:00,85.40488,7.05184,85.6955189914,23.59488,6.88184,24.578,61.81,0.17,61.8102337805,137.49,108.85488,7.4618400000000005,109.1103292819,23.59488,6.88184,24.578,85.26,0.58,85.2619727663,139.58,92.18488,9.24184,92.6469843395,23.59488,6.88184,24.578,68.59,2.36,68.6305886613,137.4,23.59488,6.88184,24.578,23.59488,6.88184,24.578,0.0,0.0,0.0,139.13
2021-07-13 17:00:00,87.98744,7.65092,88.319455244,23.07744,6.73092,24.039,64.91,0.92,64.9165194692,137.49,113.46744,8.77092,113.8059268131,23.07744,6.73092,24.039,90.39,2.04,90.413017315,139.58,95.06744,8.19092,95.4196484934,23.07744,6.73092,24.039,71.99,1.46,72.004803312,137.4,23.07744,6.73092,24.039,23.07744,6.73092,24.039,0.0,0.0,0.0,139.13
2021-07-13 17:30:00,91.3752,11.0086,92.0359519373,23.5152,6.8586,24.495,67.86,4.15,67.9867788618,137.56,106.9352,9.5886,107.3642317022,23.5152,6.8586,24.495,83.42,2.73,83.4646589881,139.44,98.7552,9.1386,99.1771321273,23.5152,6.8586,24.495,75.24,2.2800000000000002,75.2745375276,137.47,23.5152,6.8586,24.495,23.5152,6.8586,24.495,0.0,0.0,0.0,139.29
