Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-13 18:00:00,92.73904,7.87472,93.0727712878,23.39904,6.82472,24.374,69.34,1.05,69.347949501,137.56,99.53904,21.42472,101.8186579719,23.39904,6.82472,24.374,76.14,14.6,77.5271539527,139.44,100.26904,9.04472,100.6761508124,23.39904,6.82472,24.374,76.87,2.22,76.9020500377,137.47,23.39904,6.82472,24.374,23.39904,6.82472,24.374,0.0,0.0,0.0,138.98
2021-07-13 18:30:00,94.56864,5.57252,94.7326799505,17.76864,5.18252,18.509,76.8,0.39,76.800990228,138.1,102.58864,19.85252,104.4918734036,17.76864,5.18252,18.509,84.82,14.67,86.0792733473,137.92,102.91864,7.08252,103.1620499457,17.76864,5.18252,18.509,85.15,1.9,85.1711952482,138.0,17.76864,5.18252,18.509,17.76864,5.18252,18.509,0.0,0.0,0.0,137.47
2021-07-13 19:00:00,95.1996,5.8915500000000005,95.3817288665,15.8796,4.63155,16.54125,79.32,1.26,79.3300069331,137.85,103.7796,19.14155,105.5301109284,15.8796,4.63155,16.54125,87.9,14.51,89.0895622394,137.28,103.8096,5.48155,103.9542228222,15.8796,4.63155,16.54125,87.93,0.85,87.9341082857,137.75,15.8796,4.63155,16.54125,15.8796,4.63155,16.54125,0.0,0.0,0.0,136.83
2021-07-13 19:30:00,95.7412,4.8328500000000005,95.8630993478,12.661200000000001,3.69285,13.18875,83.08,1.1400000000000001,83.0878210089,138.25,105.2012,19.27285,106.9520230223,12.661200000000001,3.69285,13.18875,92.54,15.58,93.8423571741,137.55,104.7612,4.67285,104.8653639319,12.661200000000001,3.69285,13.18875,92.1,0.98,92.1052137504,138.15,12.661200000000001,3.69285,13.18875,12.661200000000001,3.69285,13.18875,0.0,0.0,0.0,137.08
2021-07-13 20:00:00,95.9644,5.19295,96.1048011135,10.6044,3.09295,11.04625,85.36,2.1,85.3858278639,138.01,106.0444,17.99295,107.5600344973,10.6044,3.09295,11.04625,95.44,14.9,96.5960848068,137.44,105.2344,3.32295,105.2868507462,10.6044,3.09295,11.04625,94.63,0.23,94.6302795093,137.92,10.6044,3.09295,11.04625,10.6044,3.09295,11.04625,0.0,0.0,0.0,136.97
2021-07-13 20:30:00,92.90032,6.06176,93.097875327,10.84032,3.16176,11.292,82.06,2.9,82.1112270034,138.71,102.54032,19.27176,104.3356025487,10.84032,3.16176,11.292,91.7,16.11,93.1043613372,137.99,101.78032,4.11176,101.8633403615,10.84032,3.16176,11.292,90.94,0.9500000000000001,90.9449619275,138.61,10.84032,3.16176,11.292,10.84032,3.16176,11.292,0.0,0.0,0.0,137.53
2021-07-13 21:00:00,89.96912,8.20766,90.3427265265,12.12912,3.53766,12.6345,77.84,4.67,77.9799621698,138.71,99.05912,21.26766,101.3164479098,12.12912,3.53766,12.6345,86.93,17.73,88.7196584754,137.99,98.39912,6.42766,98.6088313989,12.12912,3.53766,12.6345,86.27,2.89,86.3183931732,138.61,12.12912,3.53766,12.6345,12.12912,3.53766,12.6345,0.0,0.0,0.0,137.53
2021-07-13 21:30:00,87.75744,6.41967,87.9919339386,8.22744,2.39967,8.57025,79.53,4.02,79.6315345827,138.89,97.86744,15.89967,99.1505689256,8.22744,2.39967,8.57025,89.64,13.5,90.6508665154,138.17,96.40744,11.51967,97.0932401574,8.22744,2.39967,8.57025,88.18,9.12,88.6503626614,138.79,8.22744,2.39967,8.57025,8.22744,2.39967,8.57025,0.0,0.0,0.0,137.71
2021-07-13 22:00:00,88.85288,5.15459,89.0022700967,4.23288,1.23459,4.40925,84.62,3.92,84.7107478423,137.58,99.37288,17.89459,100.9712118911,4.23288,1.23459,4.40925,95.14,16.66,96.587655526,137.19,98.03288,3.35459,98.090258615,4.23288,1.23459,4.40925,93.8,2.12,93.8239542974,137.49,4.23288,1.23459,4.40925,4.23288,1.23459,4.40925,0.0,0.0,0.0,136.74
2021-07-13 22:30:00,85.10736,7.86048,85.4695844848,7.40736,2.16048,7.716,77.7,5.7,77.9087928285,138.01,94.60736,19.75048,96.6469555982,7.40736,2.16048,7.716,87.2,17.59,88.9564393397,137.23,93.51736,6.22048,93.7240150271,7.40736,2.16048,7.716,86.11,4.06,86.205659327,137.91,7.40736,2.16048,7.716,7.40736,2.16048,7.716,0.0,0.0,0.0,136.79
2021-07-13 23:00:00,80.16296,8.27378,80.5888056212,5.77296,1.68378,6.0135,74.39,6.59,74.6813243053,138.01,89.47296,21.65378,92.05594364,5.77296,1.68378,6.0135,83.7,19.97,86.0493515374,137.16,88.21296,6.69378,88.4665643204,5.77296,1.68378,6.0135,82.44,5.01,82.5920922365,137.91,5.77296,1.68378,6.0135,5.77296,1.68378,6.0135,0.0,0.0,0.0,136.71
2021-07-13 23:30:00,75.0408,10.8594,75.822478415,8.0208,2.3394,8.355,67.02,8.52,67.5593872086,138.24,83.3408,23.8594,86.6888684492,8.0208,2.3394,8.355,75.32,21.52,78.3339824087,137.57,82.2808,9.4494,82.8216228349,8.0208,2.3394,8.355,74.26,7.11,74.5995958434,138.15,8.0208,2.3394,8.355,8.0208,2.3394,8.355,0.0,0.0,0.0,137.13
2021-07-14 00:00:00,72.3124,10.33445,73.0471358135,4.9524,1.44445,5.15875,67.36,8.89,67.9441071764,139.12,80.8924,21.89445,83.8030269057,4.9524,1.44445,5.15875,75.94,20.45,78.6453183603,138.41,79.6024,8.95445,80.1044584312,4.9524,1.44445,5.15875,74.65,7.51,75.0268125406,139.03,4.9524,1.44445,5.15875,4.9524,1.44445,5.15875,0.0,0.0,0.0,137.96
2021-07-14 00:30:00,68.4116,12.6738,69.5756582506,8.0016,2.3338,8.335,60.41,10.34,61.2885282904,138.95,75.8316,24.4538,79.6769721626,8.0016,2.3338,8.335,67.83,22.12,71.345660695,138.08,74.9116,11.4138,75.7761350624,8.0016,2.3338,8.335,66.91,9.08,67.5232885751,138.86,8.0016,2.3338,8.335,8.0016,2.3338,8.335,0.0,0.0,0.0,137.64
2021-07-14 01:00:00,68.1204,10.86595,68.9815755515,4.5804,1.33595,4.77125,63.54,9.53,64.2507003853,139.24,76.2804,22.47595,79.5227499057,4.5804,1.33595,4.77125,71.7,21.14,74.7515190481,138.41,74.9904,9.50595,75.5904966088,4.5804,1.33595,4.77125,70.41,8.17,70.8824167195,139.15,4.5804,1.33595,4.77125,4.5804,1.33595,4.77125,0.0,0.0,0.0,137.97
2021-07-14 01:30:00,66.26752,6.50261,66.5857953603,4.39752,1.28261,4.58075,61.87,5.22,62.0898163953,139.57,76.24752,11.56261,77.1192469891,4.39752,1.28261,4.58075,71.85,10.28,72.5816843288,138.7,72.93752,26.84261,77.720058771,4.39752,1.28261,4.58075,68.54,25.56,73.1508386828,139.47,4.39752,1.28261,4.58075,4.39752,1.28261,4.58075,0.0,0.0,0.0,138.26
2021-07-14 02:00:00,65.92648,6.07689,66.2059616444,4.44648,1.29689,4.63175,61.48,4.78,61.6655398095,137.37,75.94648,11.52689,76.8162549039,4.44648,1.29689,4.63175,71.5,10.23,72.2281309463,137.92,72.52648,26.95689,77.3741831599,4.44648,1.29689,4.63175,68.08,25.66,72.755219744,137.29,4.44648,1.29689,4.63175,4.44648,1.29689,4.63175,0.0,0.0,0.0,137.47
2021-07-14 02:30:00,64.18712,6.87416,64.5541667873,4.43712,1.29416,4.622,59.75,5.58,60.0099900017,137.58,73.83712,12.44416,74.8784175046,4.43712,1.29416,4.622,69.4,11.15,70.2899886186,138.22,70.62712,27.76416,75.8883301964,4.43712,1.29416,4.622,66.19,26.47,71.2865835905,137.5,4.43712,1.29416,4.622,4.43712,1.29416,4.622,0.0,0.0,0.0,137.78
2021-07-14 03:00:00,63.63928,6.92354,64.0147902055,4.46928,1.30354,4.6555,59.17,5.62,59.4362961497,137.38,73.22928,12.48354,74.2857067022,4.46928,1.30354,4.6555,68.76,11.18,69.6629743838,138.03,69.98928,27.90354,75.3465782863,4.46928,1.30354,4.6555,65.52,26.6,70.7137214408,137.29,4.46928,1.30354,4.6555,4.46928,1.30354,4.6555,0.0,0.0,0.0,137.6
2021-07-14 03:30:00,64.0892,7.0031,64.4706829982,4.6392,1.3531,4.8325,59.45,5.65,59.717878395,137.67,73.7692,12.5531,74.8296411073,4.6392,1.3531,4.8325,69.13,11.2,70.0313993863,138.32,70.4792,27.9431,75.8164525037,4.6392,1.3531,4.8325,65.84,26.59,71.0065750477,137.58,4.6392,1.3531,4.8325,4.6392,1.3531,4.8325,0.0,0.0,0.0,137.89
2021-07-14 04:00:00,63.59776,7.30768,64.016226568,4.51776,1.31768,4.7059999999999995,59.08,5.99,59.3828805297,137.6,73.48776,12.42768,74.5311887736,4.51776,1.31768,4.7059999999999995,68.97,11.11,69.8590938962,138.26,69.93776,28.46768,75.5095959359,4.51776,1.31768,4.7059999999999995,65.42,27.15,70.8300705915,137.52,4.51776,1.31768,4.7059999999999995,4.51776,1.31768,4.7059999999999995,0.0,0.0,0.0,137.83
2021-07-14 04:30:00,63.1268,7.36115,63.5545388431,4.4268,1.29115,4.61125,58.7,6.07,59.0130061936,138.45,72.6068,12.47115,73.6700548972,4.4268,1.29115,4.61125,68.18,11.18,69.0905550709,139.06,69.4168,28.62115,75.0857000338,4.4268,1.29115,4.61125,64.99,27.33,70.502687892,138.36,4.4268,1.29115,4.61125,4.4268,1.29115,4.61125,0.0,0.0,0.0,138.62
2021-07-14 05:00:00,62.60048,7.3238900000000005,63.0274500592,4.23048,1.23389,4.40675,58.37,6.09,58.6868383882,138.45,72.13048,12.73389,73.2458742836,4.23048,1.23389,4.40675,67.9,11.5,68.8669732165,139.06,68.86048,28.57389,74.5535572294,4.23048,1.23389,4.40675,64.63,27.34,70.1748708584,138.36,4.23048,1.23389,4.40675,4.23048,1.23389,4.40675,0.0,0.0,0.0,138.62
2021-07-14 05:30:00,64.57648,6.37564,64.8904504114,4.4764800000000005,1.30564,4.663,60.1,5.07,60.3134719611,138.64,74.38648,11.59564,75.2848409296,4.4764800000000005,1.30564,4.663,69.91,10.29,70.6632308913,139.28,71.04648,27.46564,76.1706222963,4.4764800000000005,1.30564,4.663,66.57,26.16,71.5255933216,138.54,4.4764800000000005,1.30564,4.663,4.4764800000000005,1.30564,4.663,0.0,0.0,0.0,138.86
2021-07-14 06:00:00,65.83512,5.78941,66.0891843917,4.93512,1.43941,5.14075,60.9,4.35,61.0551594871,138.31,75.71512,12.30941,76.7091974353,4.93512,1.43941,5.14075,70.78,10.87,71.6098128751,138.92,72.39512,26.69941,77.1615959799,4.93512,1.43941,5.14075,67.46,25.26,72.0341530109,138.22,4.93512,1.43941,5.14075,4.93512,1.43941,5.14075,0.0,0.0,0.0,138.5
2021-07-14 06:30:00,74.94248,2.91989,74.9993404382,5.62248,1.63989,5.85675,69.32,1.28,69.3318166501,138.0,85.66248,10.09989,86.2558302827,5.62248,1.63989,5.85675,80.04,8.46,80.4858571427,138.74,82.48248,20.20989,84.9223125024,5.62248,1.63989,5.85675,76.86,18.57,79.0715150987,137.91,5.62248,1.63989,5.85675,5.62248,1.63989,5.85675,0.0,0.0,0.0,138.32
2021-07-14 07:00:00,81.6972,4.81835,81.8391653462,7.7772,2.26835,8.10125,73.92,2.55,73.9639702828,136.29,90.7672,18.49835,92.6330046396,7.7772,2.26835,8.10125,82.99,16.23,84.5621250916,136.89,89.7072,2.77835,89.7502142647,7.7772,2.26835,8.10125,81.93,0.51,81.9315873153,136.21,7.7772,2.26835,8.10125,7.7772,2.26835,8.10125,0.0,0.0,0.0,136.48
2021-07-14 07:30:00,83.76,6.40625,84.0046286764,14.25,4.15625,14.84375,69.51,2.25,69.5464060897,138.91,91.33,18.34625,93.1544619922,14.25,4.15625,14.84375,77.08,14.19,78.3752671447,138.24,91.3,4.73625,91.4227655678,14.25,4.15625,14.84375,77.05,0.58,77.0521829671,138.82,14.25,4.15625,14.84375,14.25,4.15625,14.84375,0.0,0.0,0.0,137.83
2021-07-14 08:00:00,87.7972,5.9971,88.0017814379,19.0872,5.5671,19.8825,68.71,0.43,68.7113454969,139.41,94.7972,16.0871,96.1525034216,19.0872,5.5671,19.8825,75.71,10.52,76.4373894112,138.56,95.2472,7.8571,95.5707231753,19.0872,5.5671,19.8825,76.16,2.29,76.1944203994,139.32,19.0872,5.5671,19.8825,19.0872,5.5671,19.8825,0.0,0.0,0.0,138.15
2021-07-14 08:30:00,88.99152,8.57586,89.4037807179,23.95152,6.98586,24.9495,65.04,1.5899999999999999,65.0594320602,138.89,94.75152,16.30586,96.1443269915,23.95152,6.98586,24.9495,70.8,9.32,71.4108003036,137.88,96.05152,11.07586,96.6879990953,23.95152,6.98586,24.9495,72.1,4.09,72.2159130663,138.79,23.95152,6.98586,24.9495,23.95152,6.98586,24.9495,0.0,0.0,0.0,137.47
2021-07-14 09:00:00,89.33744,12.11342,90.1549395754,25.65744,7.48342,26.7265,63.68,4.63,63.848095508,137.72,95.66744,18.29342,97.4007612468,25.65744,7.48342,26.7265,70.01,10.81,70.8396513261,136.82,96.21744,13.37342,97.1423909663,25.65744,7.48342,26.7265,70.56,5.89,70.8054072794,137.64,25.65744,7.48342,26.7265,25.65744,7.48342,26.7265,0.0,0.0,0.0,136.41
2021-07-14 09:30:00,86.73104,17.61822,88.5024009587,31.81104,9.27822,33.1365,54.92,8.34,55.5496354624,136.96,93.26104,27.09822,97.1181502555,31.81104,9.27822,33.1365,61.45,17.82,63.9816762831,136.68,92.59104,16.10822,93.9817824892,31.81104,9.27822,33.1365,60.78,6.83,61.1625481811,136.88,31.81104,9.27822,33.1365,31.81104,9.27822,33.1365,0.0,0.0,0.0,136.29
2021-07-14 10:00:00,90.31632,12.93976,91.2385611855,26.05632,7.59976,27.142,64.26,5.34,64.4814950199,138.21,99.02632,27.00976,102.6437488988,26.05632,7.59976,27.142,72.97,19.41,75.5074102324,139.68,97.19632,11.18976,97.8383122831,26.05632,7.59976,27.142,71.14,3.59,71.2305250577,138.13,26.05632,7.59976,27.142,26.05632,7.59976,27.142,0.0,0.0,0.0,139.28
2021-07-14 10:30:00,91.15032,12.09301,91.9490169983,23.53032,6.86301,24.51075,67.62,5.23,67.8219529356,137.92,100.69032,25.40301,103.8453343139,23.53032,6.86301,24.51075,77.16,18.54,79.3561415393,139.6,98.39032,10.33301,98.931421527,23.53032,6.86301,24.51075,74.86,3.47,74.9403796361,137.83,23.53032,6.86301,24.51075,23.53032,6.86301,24.51075,0.0,0.0,0.0,139.23
2021-07-14 11:00:00,90.43528,10.99404,91.1010910154,22.74528,6.63404,23.693,67.69,4.36,67.8302712659,137.92,100.02528,26.05404,103.3628058801,22.74528,6.63404,23.693,77.28,19.42,79.6827133072,139.6,97.67528,9.15404,98.1032964349,22.74528,6.63404,23.693,74.93,2.52,74.9723635749,137.83,22.74528,6.63404,23.693,22.74528,6.63404,23.693,0.0,0.0,0.0,139.23
2021-07-14 11:30:00,88.2524,12.6507,89.1545081095,24.7224,7.2107,25.7525,63.53,5.44,63.7624850519,137.66,96.8424,26.9207,100.5145488288,24.7224,7.2107,25.7525,72.12,19.71,74.7648212731,139.32,95.0424,10.880700000000001,95.6631978885,24.7224,7.2107,25.7525,70.32,3.67,70.4157035043,137.57,24.7224,7.2107,25.7525,24.7224,7.2107,25.7525,0.0,0.0,0.0,138.95
2021-07-14 12:00:00,88.24824,12.93282,89.1908610579,24.07824,7.02282,25.0815,64.17,5.91,64.441578193,138.06,97.14824,25.91282,100.5447898971,24.07824,7.02282,25.0815,73.07,18.89,75.4722266798,139.6,95.10824,11.21282,95.7669287815,24.07824,7.02282,25.0815,71.03,4.19,71.1534749678,137.97,24.07824,7.02282,25.0815,24.07824,7.02282,25.0815,0.0,0.0,0.0,139.21
2021-07-14 12:30:00,89.09144,12.07167,89.9055609952,24.45144,7.13167,25.47025,64.64,4.94,64.8284906503,138.12,97.87144,27.05167,101.5411818794,24.45144,7.13167,25.47025,73.42,19.92,76.0743241837,139.69,96.00144,10.27167,96.5493847037,24.45144,7.13167,25.47025,71.55,3.14,71.6188669276,138.02,24.45144,7.13167,25.47025,24.45144,7.13167,25.47025,0.0,0.0,0.0,139.3
2021-07-14 13:00:00,90.25312,10.99841,90.9207935088,23.82312,6.94841,24.81575,66.43,4.05,66.5533425156,137.44,99.36312,29.18841,103.5615415802,23.82312,6.94841,24.81575,75.54,22.24,78.7458519542,138.98,97.36312,9.12841,97.7901068885,23.82312,6.94841,24.81575,73.54,2.18,73.5723045718,137.35,23.82312,6.94841,24.81575,23.82312,6.94841,24.81575,0.0,0.0,0.0,138.58
2021-07-14 13:30:00,88.82648,10.56314,89.452353104,22.29648,6.50314,23.2255,66.53,4.06,66.6537658351,137.33,98.04648,27.69314,101.882394178,22.29648,6.50314,23.2255,75.75,21.19,78.6579849729,138.82,95.93648,8.69314,96.3295327397,22.29648,6.50314,23.2255,73.64,2.19,73.672557306,137.24,22.29648,6.50314,23.2255,22.29648,6.50314,23.2255,0.0,0.0,0.0,138.42
2021-07-14 14:00:00,87.58688,10.63034,88.229619044,23.00688,6.71034,23.9655,64.58,3.92,64.698862432,137.33,96.46688,28.23034,100.5127406524,23.00688,6.71034,23.9655,73.46,21.52,76.5472533799,138.82,94.48688,8.72034,94.8884335515,23.00688,6.71034,23.9655,71.48,2.01,71.5082547682,137.24,23.00688,6.71034,23.9655,23.00688,6.71034,23.9655,0.0,0.0,0.0,138.42
2021-07-14 14:30:00,87.608,10.8215,88.2738156321,23.628,6.8915,24.6125,63.98,3.93,64.1005873608,137.73,96.418,28.0715,100.4213116637,23.628,6.8915,24.6125,72.79,21.18,75.8088154504,139.22,94.448,8.8815,94.8646706959,23.628,6.8915,24.6125,70.82,1.99,70.8479533932,137.64,23.628,6.8915,24.6125,23.628,6.8915,24.6125,0.0,0.0,0.0,138.82
2021-07-14 15:00:00,86.98,11.5125,87.7385779247,24.18,7.0525,25.1875,62.8,4.46,62.958173417,138.21,95.02,24.4225,98.1084038513,24.18,7.0525,25.1875,70.84,17.37,72.938484355,139.77,93.73,10.5425,94.3210326823,24.18,7.0525,25.1875,69.55,3.49,69.6375085712,138.11,24.18,7.0525,25.1875,24.18,7.0525,25.1875,0.0,0.0,0.0,139.36
2021-07-14 15:30:00,89.14296,11.61253,89.8961521455,21.64296,6.31253,22.54475,67.5,5.3,67.7077543565,138.16,95.36296,9.21253,95.806914411,21.64296,6.31253,22.54475,73.72,2.9,73.7770181018,139.24,96.41296,14.45253,97.4901763223,21.64296,6.31253,22.54475,74.77,8.14,75.211784316,138.06,21.64296,6.31253,22.54475,21.64296,6.31253,22.54475,0.0,0.0,0.0,138.83
2021-07-14 16:00:00,91.61704,13.54622,92.6130773414,23.74704,6.92622,24.7365,67.87,6.62,68.1920911837,137.12,98.04704,11.31622,98.697917343,23.74704,6.92622,24.7365,74.3,4.39,74.4295781259,135.92,98.92704,16.50622,100.2946386496,23.74704,6.92622,24.7365,75.18,9.58,75.7879198817,137.03,23.74704,6.92622,24.7365,23.74704,6.92622,24.7365,0.0,0.0,0.0,135.51
2021-07-14 16:30:00,90.06384,10.99987,90.73308335749999,25.71384,7.49987,26.78525,64.35,3.5,64.445112305,137.35,95.63384,13.87987,96.6358222626,25.71384,7.49987,26.78525,69.92,6.38,70.210475002,136.34,96.98384,13.65987,97.9410908126,25.71384,7.49987,26.78525,71.27,6.16,71.5357148563,137.25,25.71384,7.49987,26.78525,25.71384,7.49987,26.78525,0.0,0.0,0.0,135.9
2021-07-14 17:00:00,92.32216,9.60563,92.8205222715,23.40216,6.82563,24.37725,68.92,2.7800000000000002,68.9760451171,137.35,98.61216,13.89563,99.586377748,23.40216,6.82563,24.37725,75.21,7.07,75.5415713366,136.34,99.74216,12.17563,100.4825579261,23.40216,6.82563,24.37725,76.34,5.35,76.5272376347,137.25,23.40216,6.82563,24.37725,23.40216,6.82563,24.37725,0.0,0.0,0.0,135.9
2021-07-14 17:30:00,94.53656,7.58108,94.8400440247,20.74656,6.05108,21.611,73.79,1.53,73.8058602009,138.27,101.80656,15.39108,102.9633964213,20.74656,6.05108,21.611,81.06,9.34,81.5963185444,137.31,102.52656,10.03108,103.0161058835,20.74656,6.05108,21.611,81.78,3.98,81.8767903621,138.17,20.74656,6.05108,21.611,20.74656,6.05108,21.611,0.0,0.0,0.0,136.88
2021-07-14 18:00:00,93.6572,6.4271,93.8774665521,19.0872,5.5671,19.8825,74.57,0.86,74.5749589339,138.27,101.2072,14.9971,102.312317637,19.0872,5.5671,19.8825,82.12,9.43,82.6596594476,137.31,101.7272,7.1671,101.9793633156,19.0872,5.5671,19.8825,82.64,1.6,82.6554874161,138.17,19.0872,5.5671,19.8825,19.0872,5.5671,19.8825,0.0,0.0,0.0,136.88
2021-07-14 18:30:00,95.74128,6.11329,95.9362549335,16.57128,4.83329,17.26175,79.17,1.28,79.1803466777,139.07,104.26128,14.34329,105.2432633248,16.57128,4.83329,17.26175,87.69,9.51,88.2041733707,137.87,104.33128,5.70329,104.4870494524,16.57128,4.83329,17.26175,87.76,0.87,87.7643122231,138.96,16.57128,4.83329,17.26175,16.57128,4.83329,17.26175,0.0,0.0,0.0,137.46
2021-07-14 19:00:00,91.77608,7.55219,92.0862879801,18.07608,5.27219,18.829250000000002,73.7,2.2800000000000002,73.7352588658,138.92,99.75608,16.60219,101.1281771306,18.07608,5.27219,18.829250000000002,81.68,11.33,82.4620597608,137.64,99.73608,9.03219,100.1442265433,18.07608,5.27219,18.829250000000002,81.66,3.76,81.7465179687,138.81,18.07608,5.27219,18.829250000000002,18.07608,5.27219,18.829250000000002,0.0,0.0,0.0,137.23
2021-07-14 19:30:00,91.62744,6.8546700000000005,91.8834819854,17.22744,5.02467,17.94525,74.4,1.83,74.4225026454,139.27,101.84744,6.54467,102.0575021248,17.22744,5.02467,17.94525,84.62,1.52,84.633650518,138.49,99.74744,23.21467,102.4132446989,17.22744,5.02467,17.94525,82.52,18.19,84.5010443722,139.16,17.22744,5.02467,17.94525,17.22744,5.02467,17.94525,0.0,0.0,0.0,138.04
2021-07-14 20:00:00,94.2524,6.01445,94.4441025928,10.4724,3.05445,10.90875,83.78,2.96,83.8322730218,136.91,106.6024,4.02445,106.678338399,10.4724,3.05445,10.90875,96.13,0.97,96.1348937691,137.26,103.4724,19.68445,105.3281307798,10.4724,3.05445,10.90875,93.0,16.63,94.4751655198,136.81,10.4724,3.05445,10.90875,10.4724,3.05445,10.90875,0.0,0.0,0.0,136.83
2021-07-14 20:30:00,94.36424,4.79207,94.4858387573,4.94424,1.44207,5.15025,89.42,3.35,89.4827296186,135.89,107.36424,4.89207,107.4756362143,4.94424,1.44207,5.15025,102.42,3.45,102.4780898534,136.28,104.15424,13.50207,105.0257663826,4.94424,1.44207,5.15025,99.21,12.06,99.9403206919,135.79,4.94424,1.44207,5.15025,4.94424,1.44207,5.15025,0.0,0.0,0.0,135.85
2021-07-14 21:00:00,94.32984,2.07412,94.3526400701,3.09984,0.90412,3.229,91.23,1.17,91.2375021578,135.79,105.88984,14.12412,106.8276601869,3.09984,0.90412,3.229,102.79,13.22,103.6366368617,135.92,104.23984,1.73412,104.254263296,3.09984,0.90412,3.229,101.14,0.8300000000000001,101.143405618,135.69,3.09984,0.90412,3.229,3.09984,0.90412,3.229,0.0,0.0,0.0,135.52
2021-07-14 21:30:00,90.9564,5.13145,91.1010344621,5.4564,1.59145,5.68375,85.5,3.54,85.5732528305,137.55,101.7164,17.74145,103.2520463577,5.4564,1.59145,5.68375,96.26,16.15,97.6053794624,136.67,100.1964,3.29145,100.2504474607,5.4564,1.59145,5.68375,94.74,1.7000000000000002,94.7552510418,137.45,5.4564,1.59145,5.68375,5.4564,1.59145,5.68375,0.0,0.0,0.0,136.24
2021-07-14 22:00:00,89.1424,5.0307,89.2842394841,3.1224,0.9107000000000001,3.2525,86.02,4.12,86.1186089066,138.51,100.1124,16.9707,101.5406189278,3.1224,0.9107000000000001,3.2525,96.99,16.06,98.3106489654,137.7,98.4524,3.2807,98.507045729,3.1224,0.9107000000000001,3.2525,95.33,2.37,95.35945574510001,138.41,3.1224,0.9107000000000001,3.2525,3.1224,0.9107000000000001,3.2525,0.0,0.0,0.0,137.27
2021-07-14 22:30:00,87.2804,5.2522,87.4382858306,3.2304,0.9422,3.365,84.05,4.31,84.1604336966,137.56,98.0004,18.7922,99.7858967039,3.2304,0.9422,3.365,94.77,17.85,96.4363800648,136.88,96.3504,3.5221999999999998,96.4147575478,3.2304,0.9422,3.365,93.12,2.58,93.155734123,137.46,3.2304,0.9422,3.365,3.2304,0.9422,3.365,0.0,0.0,0.0,136.46
2021-07-14 23:00:00,83.54504,6.45397,83.793958239,3.54504,1.03397,3.69275,80.0,5.42,80.1833922954,137.56,93.89504,19.42397,95.8831014682,3.54504,1.03397,3.69275,90.35,18.39,92.2025737168,136.88,92.16504,4.78397,92.2891161902,3.54504,1.03397,3.69275,88.62,3.75,88.6993060852,137.46,3.54504,1.03397,3.69275,3.54504,1.03397,3.69275,0.0,0.0,0.0,136.46
2021-07-14 23:30:00,78.32104,7.37572,78.6675698887,3.31104,0.9657200000000001,3.449,75.01,6.41,75.2833859494,138.08,88.12104,20.51572,90.4776903872,3.31104,0.9657200000000001,3.449,84.81,19.55,87.0341231931,137.34,86.40104,5.79572,86.5952082011,3.31104,0.9657200000000001,3.449,83.09,4.83,83.2302649281,137.98,3.31104,0.9657200000000001,3.449,3.31104,0.9657200000000001,3.449,0.0,0.0,0.0,136.9
2021-07-15 00:00:00,73.24472,8.26721,73.7098078214,3.38472,0.98721,3.52575,69.86,7.28,70.2382943984,138.25,82.40472,22.88721,85.5240449222,3.38472,0.98721,3.52575,79.02,21.9,81.998599988,137.55,80.77472,6.73721,81.0551996461,3.38472,0.98721,3.52575,77.39,5.75,77.6033156508,138.15,3.38472,0.98721,3.52575,3.38472,0.98721,3.52575,0.0,0.0,0.0,137.11
2021-07-15 00:30:00,71.19368,9.32149,71.8013248329,3.43368,1.00149,3.57675,67.76,8.32,68.2688801724,138.84,80.07368,22.44149,83.1589724694,3.43368,1.00149,3.57675,76.64,21.44,79.5824302218,138.16,78.47368,7.89149,78.8694748757,3.43368,1.00149,3.57675,75.04,6.89,75.3556480962,138.74,3.43368,1.00149,3.57675,3.43368,1.00149,3.57675,0.0,0.0,0.0,137.72
2021-07-15 01:00:00,70.12984,9.76287,70.8061303071,3.36984,0.9828700000000001,3.51025,66.76,8.78,67.3348795202,138.84,78.91984,22.34287,82.0216129167,3.36984,0.9828700000000001,3.51025,75.55,21.36,78.5114775049,138.16,77.28984,8.35287,77.7398855444,3.36984,0.9828700000000001,3.51025,73.92,7.37,74.2864947349,138.74,3.36984,0.9828700000000001,3.51025,3.36984,0.9828700000000001,3.51025,0.0,0.0,0.0,137.72
2021-07-15 01:30:00,67.524,10.687,68.3644830669,3.384,0.987,3.525,64.14,9.7,64.8693271123,139.35,75.914,23.367,79.4289121479,3.384,0.987,3.525,72.53,22.38,75.9043167415,138.6,74.404,9.377,74.9925552638,3.384,0.987,3.525,71.02,8.39,71.5138622926,139.25,3.384,0.987,3.525,3.384,0.987,3.525,0.0,0.0,0.0,138.17
2021-07-15 02:00:00,66.52976,10.59743,67.3684977438,3.41976,0.99743,3.56225,63.11,9.6,63.8359781001,139.35,74.72976,23.32743,78.2860525257,3.41976,0.99743,3.56225,71.31,22.33,74.72446052,138.6,73.31976,9.24743,73.9006235973,3.41976,0.99743,3.56225,69.9,8.25,70.3851724442,139.25,3.41976,0.99743,3.56225,3.41976,0.99743,3.56225,0.0,0.0,0.0,138.2
2021-07-15 02:30:00,65.37816,11.09738,66.3133142578,3.24816,0.9473800000000001,3.3835,62.13,10.15,62.9536289661,139.41,73.42816,23.89738,77.2190355537,3.24816,0.9473800000000001,3.3835,70.18,22.95,73.8372189346,138.69,72.04816,9.81738,72.7139485206,3.24816,0.9473800000000001,3.3835,68.8,8.87,69.3694233795,139.32,3.24816,0.9473800000000001,3.3835,3.24816,0.9473800000000001,3.3835,0.0,0.0,0.0,138.25
2021-07-15 03:00:00,65.0336,10.77855,65.9207574976,3.1836,0.9285500000000001,3.31625,61.85,9.85,62.6294259913,139.41,73.4936,21.48855,76.5706668514,3.1836,0.9285500000000001,3.31625,70.31,20.56,73.2544176142,138.69,71.6736,13.42855,72.9207164807,3.1836,0.9285500000000001,3.31625,68.49,12.5,69.6213336557,139.32,3.1836,0.9285500000000001,3.31625,3.1836,0.9285500000000001,3.31625,0.0,0.0,0.0,138.25
2021-07-15 03:30:00,63.41744,6.72342,63.772847456,3.33744,0.9734200000000001,3.4765,60.08,5.75,60.3545267565,139.44,73.27744,10.89342,74.0827227648,3.33744,0.9734200000000001,3.4765,69.94,9.92,70.6400028313,138.88,69.83744,27.75342,75.1499856783,3.33744,0.9734200000000001,3.4765,66.5,26.78,71.6897370619,139.32,3.33744,0.9734200000000001,3.4765,3.33744,0.9734200000000001,3.4765,0.0,0.0,0.0,138.45
2021-07-15 04:00:00,64.03568,7.16124,64.4348637882,4.01568,1.17124,4.183,60.02,5.99,60.3181606152,137.66,73.84568,11.39124,74.7191060131,4.01568,1.17124,4.183,69.83,10.22,70.5739137359,138.18,70.44568,28.23124,75.8920071062,4.01568,1.17124,4.183,66.43,27.06,71.7299693294,137.57,4.01568,1.17124,4.183,4.01568,1.17124,4.183,0.0,0.0,0.0,137.73
2021-07-15 04:30:00,64.38232,7.29901,64.7947426537,4.28232,1.24901,4.46075,60.1,6.05,60.4037457448,137.81,74.22232,11.549009999999999,75.1154605801,4.28232,1.24901,4.46075,69.94,10.3,70.6943675267,138.33,70.81232,28.45901,76.3171010584,4.28232,1.24901,4.46075,66.53,27.21,71.8792390054,137.71,4.28232,1.24901,4.46075,4.28232,1.24901,4.46075,0.0,0.0,0.0,137.9
2021-07-15 05:00:00,62.83792,7.43606,63.2763714055,4.23792,1.23606,4.4145,58.6,6.2,58.927073574,138.08,72.40792,11.68606,73.3448762836,4.23792,1.23606,4.4145,68.17,10.45,68.9663062662,138.6,69.09792,28.51606,74.7508409735,4.23792,1.23606,4.4145,64.86,27.28,70.3634706364,137.98,4.23792,1.23606,4.4145,4.23792,1.23606,4.4145,0.0,0.0,0.0,138.18
2021-07-15 05:30:00,63.52704,6.91122,63.9018761309,4.42704,1.29122,4.6115,59.1,5.62,59.3666101441,137.72,73.08704,11.07122,73.9208179625,4.42704,1.29122,4.6115,68.66,9.78,69.3530388664,138.26,69.84704,27.97122,75.239604897,4.42704,1.29122,4.6115,65.42,26.68,70.6512476889,137.63,4.42704,1.29122,4.6115,4.42704,1.29122,4.6115,0.0,0.0,0.0,137.81
2021-07-15 06:00:00,66.85096,6.09153,67.1279196062,4.7709600000000005,1.39153,4.96975,62.08,4.7,62.2576613759,137.82,76.91096,10.19153,77.5832652823,4.7709600000000005,1.39153,4.96975,72.14,8.8,72.6747521496,138.34,73.53096,27.03153,78.342234412,4.7709600000000005,1.39153,4.96975,68.76,25.64,73.3849248824,137.72,4.7709600000000005,1.39153,4.96975,4.7709600000000005,1.39153,4.96975,0.0,0.0,0.0,137.89
2021-07-15 06:30:00,73.45168,4.62424,73.597098383,9.51168,2.77424,9.908,63.94,1.85,63.9667577731,137.82,83.35168,11.35424,84.121467681,9.51168,2.77424,9.908,73.84,8.58,74.3368145672,138.31,80.33168,25.06424,84.1510245832,9.51168,2.77424,9.908,70.82,22.29,74.244976261,137.72,9.51168,2.77424,9.908,9.51168,2.77424,9.908,0.0,0.0,0.0,137.89
2021-07-15 07:00:00,79.87792,4.08731,79.9824243604,10.20792,2.97731,10.63325,69.67,1.11,69.6788418388,137.18,90.32792,7.03731,90.6016383051,10.20792,2.97731,10.63325,80.12,4.06,80.2228022447,137.98,87.42792,22.22731,90.2091708495,10.20792,2.97731,10.63325,77.22,19.25,79.5832325305,137.1,10.20792,2.97731,10.63325,10.20792,2.97731,10.63325,0.0,0.0,0.0,137.58
2021-07-15 07:30:00,89.27104,12.34697,90.1208424886,8.32104,2.42697,8.66775,80.95,9.92,81.5555571375,136.62,98.43104,12.86697,99.2684670601,8.32104,2.42697,8.66775,90.11,10.44,90.7127648129,135.96,97.12104,10.57697,97.6952849684,8.32104,2.42697,8.66775,88.8,8.15,89.1732162704,136.54,8.32104,2.42697,8.66775,8.32104,2.42697,8.66775,0.0,0.0,0.0,135.54
2021-07-15 08:00:00,95.88616,17.65263,97.4975436894,9.02616,2.63263,9.40225,86.86,15.02,88.1490782708,136.62,104.05616,13.42263,104.9183083645,9.02616,2.63263,9.40225,95.03,10.79,95.6406033022,135.96,103.81616,5.53263,103.9634795102,9.02616,2.63263,9.40225,94.79,2.9,94.834350844,136.54,9.02616,2.63263,9.40225,9.02616,2.63263,9.40225,0.0,0.0,0.0,135.54
2021-07-15 08:30:00,98.75272,14.56246,99.8206639361,10.60272,3.09246,11.0445,88.15,11.47,88.8931009696,138.14,108.36272,15.12246,109.4128323473,10.60272,3.09246,11.0445,97.76,12.03,98.4974035191,136.64,106.80272,9.69246,107.2416186947,10.60272,3.09246,11.0445,96.2,6.6,96.4261375354,138.05,10.60272,3.09246,11.0445,10.60272,3.09246,11.0445,0.0,0.0,0.0,136.27
2021-07-15 09:00:00,99.0304,11.0347,99.6432874219,11.330400000000001,3.3047,11.8025,87.7,7.73,88.040007383,137.46,110.6604,17.6447,112.0582864685,11.330400000000001,3.3047,11.8025,99.33,14.34,100.3597753086,137.12,107.0104,14.0947,107.9346389082,11.330400000000001,3.3047,11.8025,95.68,10.79,96.286481398,137.37,11.330400000000001,3.3047,11.8025,11.330400000000001,3.3047,11.8025,0.0,0.0,0.0,136.74
2021-07-15 09:30:00,101.00344,12.26642,101.7455647753,11.95344,3.48642,12.4515,89.05,8.78,89.4817908851,137.98,112.67344,18.98642,114.2619281557,11.95344,3.48642,12.4515,100.72,15.5,101.9056838454,139.33,109.09344,13.17642,109.8862898411,11.95344,3.48642,12.4515,97.14,9.69,97.6221066153,137.89,11.95344,3.48642,12.4515,11.95344,3.48642,12.4515,0.0,0.0,0.0,138.95
2021-07-15 10:00:00,98.49176,12.80593,99.3207865004,14.35176,4.18593,14.94975,84.14,8.62,84.5803996207,138.07,109.12176,19.50593,110.8514312522,14.35176,4.18593,14.94975,94.77,15.32,96.0002880204,139.41,106.11176,14.11593,107.0465557132,14.35176,4.18593,14.94975,91.76,9.93,92.2957339209,137.97,14.35176,4.18593,14.94975,14.35176,4.18593,14.94975,0.0,0.0,0.0,139.02
2021-07-15 10:30:00,87.7748,22.1339,90.5225112569,27.5448,8.0339,28.6925,60.23,14.1,61.8584100992,0.003,91.4348,25.2739,94.8635476474,27.5448,8.0339,28.6925,63.89,17.24,66.1751441253,0.003,93.1248,11.9439,93.8876196431,27.5448,8.0339,28.6925,65.58,3.91,65.6964572865,0.003,27.5448,8.0339,28.6925,27.5448,8.0339,28.6925,0.0,0.0,0.0,0.003
2021-07-15 11:00:00,85.7648,23.08265,88.8167194286,29.7348,8.67265,30.97375,56.03,14.41,57.8533404394,138.68,88.1848,24.87265,91.6253658605,29.7348,8.67265,30.97375,58.45,16.2,60.6534623909,138.34,90.7548,12.24265,91.5768322343,29.7348,8.67265,30.97375,61.02,3.5700000000000003,61.1243429413,138.59,29.7348,8.67265,30.97375,29.7348,8.67265,30.97375,0.0,0.0,0.0,137.94
2021-07-15 11:30:00,96.11464,23.44677,98.933184755,23.23464,6.77677,24.20275,72.88,16.67,74.7621782722,138.76,101.47464,17.42677,102.9601615955,23.23464,6.77677,24.20275,78.24,10.65,78.9615102439,137.88,102.75464,7.77677,103.0485040802,23.23464,6.77677,24.20275,79.52,1.0,79.5262874778,138.67,23.23464,6.77677,24.20275,23.23464,6.77677,24.20275,0.0,0.0,0.0,137.46
2021-07-15 12:00:00,96.60768,23.08724,99.3280649454,22.68768,6.61724,23.633,73.92,16.47,75.7326039431,138.13,102.06768,15.95724,103.3075254229,22.68768,6.61724,23.633,79.38,9.34,79.927592232,136.86,103.33768,7.93724,103.6420565533,22.68768,6.61724,23.633,80.65,1.32,80.6608015085,138.05,22.68768,6.61724,23.633,22.68768,6.61724,23.633,0.0,0.0,0.0,136.47
2021-07-15 12:30:00,99.81512,23.54066,102.5535023968,16.18512,4.7206600000000005,16.8595,83.63,18.82,85.7214634733,137.63,107.06512,12.60066,107.8040655683,16.18512,4.7206600000000005,16.8595,90.88,7.88,91.2209888129,136.25,107.46512,6.15066,107.6409895674,16.18512,4.7206600000000005,16.8595,91.28,1.43,91.2912005617,137.53,16.18512,4.7206600000000005,16.8595,16.18512,4.7206600000000005,16.8595,0.0,0.0,0.0,136.6
2021-07-15 13:00:00,96.73552,24.44286,99.7758198896,18.21552,5.31286,18.9745,78.52,19.13,80.8167513576,137.63,102.84552,13.69286,103.7530500711,18.21552,5.31286,18.9745,84.63,8.38,85.0438786745,136.25,103.86552,7.10286,104.1081018223,18.21552,5.31286,18.9745,85.65,1.79,85.6687025698,137.53,18.21552,5.31286,18.9745,18.21552,5.31286,18.9745,0.0,0.0,0.0,135.88
2021-07-15 13:30:00,94.52376,25.55443,97.9171593602,20.96376,6.11443,21.83725,73.56,19.44,76.0853941305,138.25,99.84376,13.93443,100.8114316452,20.96376,6.11443,21.83725,78.88,7.82,79.2666815251,136.94,101.19376,8.12443,101.5193746324,20.96376,6.11443,21.83725,80.23,2.01,80.255174288,138.15,20.96376,6.11443,21.83725,20.96376,6.11443,21.83725,0.0,0.0,0.0,136.56
2021-07-15 14:00:00,93.41504,25.90272,96.9397782213,21.33504,6.22272,22.224,72.08,19.68,74.7183297458,138.25,98.56504,13.70272,99.5129722478,21.33504,6.22272,22.224,77.23,7.48,77.5913867643,136.94,99.94504,8.55272,100.3103187115,21.33504,6.22272,22.224,78.61,2.33,78.6445230134,138.15,21.33504,6.22272,22.224,21.33504,6.22272,22.224,0.0,0.0,0.0,136.56
2021-07-15 14:30:00,88.59768,24.47099,91.91505999,24.99768,7.29099,26.03925,63.6,17.18,65.8795294458,138.07,92.30768,15.04099,93.5250723986,24.99768,7.29099,26.03925,67.31,7.75,67.7546943023,136.76,94.33768,8.16099,94.6900186163,24.99768,7.29099,26.03925,69.34,0.87,69.3454576739,137.97,24.99768,7.29099,26.03925,24.99768,7.29099,26.03925,0.0,0.0,0.0,136.38
2021-07-15 15:00:00,88.35224,22.42107,91.152743749,22.87224,6.67107,23.82525,65.48,15.75,67.3475530365,138.38,92.34224,13.43107,93.3138946222,22.87224,6.67107,23.82525,69.47,6.76,69.7981267657,136.84,94.24224,8.80107,94.6523038989,22.87224,6.67107,23.82525,71.37,2.13,71.4017772888,138.28,22.87224,6.67107,23.82525,22.87224,6.67107,23.82525,0.0,0.0,0.0,136.46
2021-07-15 15:30:00,88.182,22.859750000000002,91.0968347093,24.102,7.02975,25.10625,64.08,15.83,66.006327727,138.66,92.032,13.65975,93.0401945079,24.102,7.02975,25.10625,67.93,6.63,68.252778698,136.84,93.952,9.06975,94.3887634682,24.102,7.02975,25.10625,69.85,2.04,69.8797831994,138.57,24.102,7.02975,25.10625,24.102,7.02975,25.10625,0.0,0.0,0.0,136.46
2021-07-15 16:00:00,89.20216,22.97563,92.1135436435,24.12216,7.03563,25.12725,65.08,15.94,67.0036566166,138.7,93.50216,15.83563,94.8336496301,24.12216,7.03563,25.12725,69.38,8.8,69.9358591854,136.89,95.06216,8.90563,95.4783981305,24.12216,7.03563,25.12725,70.94,1.87,70.9646426046,138.6,24.12216,7.03563,25.12725,24.12216,7.03563,25.12725,0.0,0.0,0.0,136.48
2021-07-15 16:30:00,89.17288,22.65084,92.0046905337,27.12288,7.91084,28.253,62.05,14.74,63.7767206746,138.48,92.87288,18.87084,94.7706728994,27.12288,7.91084,28.253,65.75,10.96,66.6572134131,136.92,94.74288,11.31084,95.4156612522,27.12288,7.91084,28.253,67.62,3.4,67.7054237118,138.38,27.12288,7.91084,28.253,27.12288,7.91084,28.253,0.0,0.0,0.0,136.53
2021-07-15 17:00:00,90.71456,21.44883,93.2157910676,26.94456,7.85883,28.06725,63.77,13.59,65.202001503,139.37,94.74456,22.08883,97.2853948975,26.94456,7.85883,28.06725,67.8,14.23,69.2772177559,137.89,96.43456,12.63883,97.259263755,26.94456,7.85883,28.06725,69.49,4.78,69.654206621,139.27,26.94456,7.85883,28.06725,26.94456,7.85883,28.06725,0.0,0.0,0.0,137.44
2021-07-15 17:30:00,89.26312,16.67466,90.8072071933,24.87312,7.25466,25.9095,64.39,9.42,65.0754062607,139.69,94.76312,18.59466,96.5702350243,24.87312,7.25466,25.9095,69.89,11.34,70.8040090673,138.42,95.83312,12.30466,96.6198299867,24.87312,7.25466,25.9095,70.96,5.05,71.1394693542,139.58,24.87312,7.25466,25.9095,24.87312,7.25466,25.9095,0.0,0.0,0.0,137.96
2021-07-15 18:00:00,89.71944,12.05817,90.5261143409,24.19944,7.05817,25.20775,65.52,5.0,65.7105044875,138.9,97.46944,12.31817,98.2447405517,24.19944,7.05817,25.20775,73.27,5.26,73.4585631496,138.23,97.51944,10.36817,98.0690579493,24.19944,7.05817,25.20775,73.32,3.31,73.3946762374,138.79,24.19944,7.05817,25.20775,24.19944,7.05817,25.20775,0.0,0.0,0.0,137.76
2021-07-15 18:30:00,90.63488,11.46434,91.3570608341,21.13488,6.16434,22.0155,69.5,5.3,69.7017933772,137.69,99.31488,12.27434,100.0704992086,21.13488,6.16434,22.0155,78.18,6.11,78.4183938882,137.77,98.89488,9.84434,99.383642116,21.13488,6.16434,22.0155,77.76,3.68,77.8470294873,137.59,21.13488,6.16434,22.0155,21.13488,6.16434,22.0155,0.0,0.0,0.0,137.3
2021-07-15 19:00:00,90.8296,10.32655,91.4147355248,17.9196,5.22655,18.66625,72.91,5.1,73.0881529388,137.27,100.1696,11.73655,100.8548232365,17.9196,5.22655,18.66625,82.25,6.51,82.5072275622,137.39,99.4796,8.73655,99.8624960737,17.9196,5.22655,18.66625,81.56,3.51,81.6354928937,137.17,17.9196,5.22655,18.66625,17.9196,5.22655,18.66625,0.0,0.0,0.0,136.92
2021-07-15 19:30:00,91.3832,11.02385,92.0457196781,15.3732,4.48385,16.01375,76.01,6.54,76.290836278,136.3,101.4832,11.52385,102.135395437,15.3732,4.48385,16.01375,86.11,7.04,86.3973014625,136.48,100.4232,9.623850000000001,100.8832869561,15.3732,4.48385,16.01375,85.05,5.14,85.2051764859,136.21,15.3732,4.48385,16.01375,15.3732,4.48385,16.01375,0.0,0.0,0.0,135.99
2021-07-15 20:00:00,92.7608,8.86565,93.1835058718,11.2308,3.27565,11.69875,81.53,5.59,81.7214109031,136.58,104.3208,11.36565,104.938111821,11.2308,3.27565,11.69875,93.09,8.09,93.440870073,136.66,102.4608,7.37565,102.7259254013,11.2308,3.27565,11.69875,91.23,4.1,91.3220833096,136.5,11.2308,3.27565,11.69875,11.2308,3.27565,11.69875,0.0,0.0,0.0,136.19
2021-07-15 20:30:00,92.55384,7.41487,92.8503828525,8.07384,2.35487,8.41025,84.48,5.06,84.6314007919,136.33,104.94384,10.24487,105.4427186451,8.07384,2.35487,8.41025,96.87,7.89,97.1907866004,136.61,102.60384,5.88487,102.7724655619,8.07384,2.35487,8.41025,94.53,3.5300000000000002,94.5958868028,136.24,8.07384,2.35487,8.41025,8.07384,2.35487,8.41025,0.0,0.0,0.0,136.16
2021-07-15 21:00:00,90.8416,8.44755,91.2335321664,7.6716,2.23755,7.99125,83.17,6.21,83.4015167728,136.58,103.0816,11.17755,103.6858422474,7.6716,2.23755,7.99125,95.41,8.94,95.8279275577,136.88,100.7216,7.02755,100.9664655495,7.6716,2.23755,7.99125,93.05,4.79,93.1732075223,136.49,7.6716,2.23755,7.99125,7.6716,2.23755,7.99125,0.0,0.0,0.0,136.41
2021-07-15 21:30:00,87.14584,10.09462,87.7285516936,7.93584,2.31462,8.2665,79.21,7.78,79.5911584286,137.22,98.77584,13.18462,99.6518979862,7.93584,2.31462,8.2665,90.84,10.87,91.4880456672,137.55,96.54584,8.81462,96.9473916464,7.93584,2.31462,8.2665,88.61,6.5,88.8480843913,136.69,7.93584,2.31462,8.2665,7.93584,2.31462,8.2665,0.0,0.0,0.0,136.61
2021-07-15 22:00:00,87.37848,10.14789,87.9657799293,6.19848,1.80789,6.45675,81.18,8.34,81.6072790871,137.22,99.53848,11.60789,100.2130336382,6.19848,1.80789,6.45675,93.34,9.8,93.8530532268,137.55,97.01848,8.98789,97.4339141581,6.19848,1.80789,6.45675,90.82,7.18,91.1033742515,137.12,6.19848,1.80789,6.45675,6.19848,1.80789,6.45675,0.0,0.0,0.0,137.1
2021-07-15 22:30:00,86.34192,10.28431,86.9522523082,5.19192,1.51431,5.40825,81.15,8.77,81.6225177264,136.94,98.63192,11.73431,99.3274870016,5.19192,1.51431,5.40825,93.44,10.22,93.9972446405,137.07,95.97192,9.19431,96.411331102,5.19192,1.51431,5.40825,90.78,7.68,91.1042852999,136.85,5.19192,1.51431,5.40825,5.19192,1.51431,5.40825,0.0,0.0,0.0,136.62
2021-07-15 23:00:00,82.39672,10.89071,83.1133384666,4.35672,1.27071,4.53825,78.04,9.62,78.6306937525,136.01,94.37672,12.72071,95.2301514273,4.35672,1.27071,4.53825,90.02,11.45,90.7452637883,136.15,91.65672,9.860710000000001,92.185616681,4.35672,1.27071,4.53825,87.3,8.59,87.7215942628,135.92,4.35672,1.27071,4.53825,4.35672,1.27071,4.53825,0.0,0.0,0.0,135.72
2021-07-15 23:30:00,77.58848,11.67789,78.4623817097,3.79848,1.10789,3.95675,73.79,10.57,74.5432022387,136.63,89.08848,13.84789,90.1583125738,3.79848,1.10789,3.95675,85.29,12.74,86.2362551367,136.82,86.32848,10.69789,86.9887999087,3.79848,1.10789,3.95675,82.53,9.59,83.0853115779,136.54,3.79848,1.10789,3.95675,3.79848,1.10789,3.95675,0.0,0.0,0.0,136.41
2021-07-16 00:00:00,72.76696,12.12703,73.7705586549,3.00696,0.8770300000000001,3.13225,69.76,11.25,70.6613055356,137.39,83.74696,15.67703,85.2016583105,3.00696,0.8770300000000001,3.13225,80.74,14.8,82.0852459337,137.63,81.01696,11.21703,81.7897889083,3.00696,0.8770300000000001,3.13225,78.01,10.34,78.6922848823,137.29,3.00696,0.8770300000000001,3.13225,3.00696,0.8770300000000001,3.13225,0.0,0.0,0.0,137.18
2021-07-16 00:30:00,70.63624,13.13932,71.8478958036,2.94624,0.8593200000000001,3.069,67.69,12.28,68.7948726287,137.48,81.39624,15.52932,82.8643932326,2.94624,0.8593200000000001,3.069,78.45,14.67,79.8098452573,137.89,78.63624,12.29932,79.5922830041,2.94624,0.8593200000000001,3.069,75.69,11.44,76.5496551266,137.39,2.94624,0.8593200000000001,3.069,2.94624,0.8593200000000001,3.069,0.0,0.0,0.0,137.46
2021-07-16 01:00:00,69.21664,14.20527,70.6592736211,3.92664,1.14527,4.09025,65.29,13.06,66.5833890696,138.29,79.65664,16.51527,81.3506880073,3.92664,1.14527,4.09025,75.73,15.37,77.2739917437,138.58,76.91664,13.42527,78.0794940011,3.92664,1.14527,4.09025,72.99,12.28,74.0157989891,138.2,3.92664,1.14527,4.09025,3.92664,1.14527,4.09025,0.0,0.0,0.0,138.17
2021-07-16 01:30:00,67.1316,15.3263,68.8588933272,3.8616,1.1263,4.0225,63.27,14.2,64.8439118191,139.17,77.2616,16.7863,79.0641176657,3.8616,1.1263,4.0225,73.4,15.66,75.0519526728,139.46,74.5916,14.6863,76.0236423637,3.8616,1.1263,4.0225,70.73,13.56,72.0180984198,139.07,3.8616,1.1263,4.0225,3.8616,1.1263,4.0225,0.0,0.0,0.0,139.04
2021-07-16 02:00:00,65.838,15.574,67.6549460128,3.888,1.134,4.05,61.95,14.44,63.6106602701,138.83,75.688,17.044,77.5833183101,3.888,1.134,4.05,71.8,15.91,73.5416079509,139.04,73.128,14.944,74.6393161812,3.888,1.134,4.05,69.24,13.81,70.6037796439,138.74,3.888,1.134,4.05,3.888,1.134,4.05,0.0,0.0,0.0,138.62
2021-07-16 02:30:00,64.87864,15.35627,66.6712303513,2.79864,0.81627,2.9152500000000003,62.08,14.54,63.7600031368,138.92,74.83864,16.87627,76.7178631491,2.79864,0.81627,2.9152500000000003,72.04,16.06,73.8084358322,139.13,72.17864,14.71627,73.663591244,2.79864,0.81627,2.9152500000000003,69.38,13.9,70.7587054715,138.82,2.79864,0.81627,2.9152500000000003,2.79864,0.81627,2.9152500000000003,0.0,0.0,0.0,138.7
2021-07-16 03:00:00,64.60032,11.09676,65.5464676897,3.52032,1.02676,3.667,61.08,10.07,61.9045337597,139.35,73.15032,28.27676,78.4254070579,3.52032,1.02676,3.667,69.63,27.25,74.7723170699,139.57,71.81032,10.00676,72.5041881839,3.52032,1.02676,3.667,68.29,8.98,68.8778955834,139.25,3.52032,1.02676,3.667,3.52032,1.02676,3.667,0.0,0.0,0.0,139.14
2021-07-16 03:30:00,64.14288,4.47334,64.2986767006,3.30288,0.9633400000000001,3.4405,60.84,3.51,60.9411658897,139.35,70.22288,41.81334,81.728870526,3.30288,0.9633400000000001,3.4405,66.92,40.85,78.4028628304,138.8,71.36288,2.59334,71.409985676,3.30288,0.9633400000000001,3.4405,68.06,1.63,68.0795160089,139.25,3.30288,0.9633400000000001,3.4405,3.30288,0.9633400000000001,3.4405,0.0,0.0,0.0,138.36
2021-07-16 04:00:00,64.2868,4.24115,64.426547382,2.7468,0.80115,2.86125,61.54,3.44,61.636070608,138.6,70.4768,41.38115,81.727467314,2.7468,0.80115,2.86125,67.73,40.58,78.9562492777,136.08,71.5768,2.35115,71.6154047993,2.7468,0.80115,2.86125,68.83,1.55,68.847450207,138.52,2.7468,0.80115,2.86125,2.7468,0.80115,2.86125,0.0,0.0,0.0,135.63
2021-07-16 04:30:00,64.14008,4.36919,64.2887212788,2.74008,0.7991900000000001,2.85425,61.4,3.5700000000000003,61.5036982628,138.66,70.30008,41.47919,81.6249009253,2.74008,0.7991900000000001,2.85425,67.56,40.68,78.8620060612,136.11,71.42008,2.48919,71.4634444598,2.74008,0.7991900000000001,2.85425,68.68,1.69,68.7007896607,138.57,2.74008,0.7991900000000001,2.85425,2.74008,0.7991900000000001,2.85425,0.0,0.0,0.0,135.68
2021-07-16 05:00:00,64.6992,3.5006,64.7938321216,2.7792,0.8106,2.895,61.92,2.69,61.9784034967,138.66,71.0492,41.2106,82.1358775019,2.7792,0.8106,2.895,68.27,40.4,79.3281343535,136.11,72.0392,1.5206,72.055246589,2.7792,0.8106,2.895,69.26,0.71,69.2636390901,138.57,2.7792,0.8106,2.895,2.7792,0.8106,2.895,0.0,0.0,0.0,135.68
2021-07-16 05:30:00,66.39208,2.86269,66.4537679952,2.99208,0.8726900000000001,3.11675,63.4,1.99,63.4312233841,138.08,72.86208,40.43269,83.3287772775,2.99208,0.8726900000000001,3.11675,69.87,39.56,80.292032606,135.63,73.92208,0.96269,73.9283483081,2.99208,0.8726900000000001,3.11675,70.93,0.09,70.9300570985,138.01,2.99208,0.8726900000000001,3.11675,2.99208,0.8726900000000001,3.11675,0.0,0.0,0.0,135.22
2021-07-16 06:00:00,68.19544,5.12742,68.3879263661,3.38544,0.9874200000000001,3.5265,64.81,4.14,64.942094977,137.72,75.30544,34.37742,82.7811349249,3.38544,0.9874200000000001,3.5265,71.92,33.39,79.2929914936,135.27,75.88544,3.62742,75.972088163,3.38544,0.9874200000000001,3.5265,72.5,2.64,72.5480502839,137.65,3.38544,0.9874200000000001,3.5265,3.38544,0.9874200000000001,3.5265,0.0,0.0,0.0,134.86
2021-07-16 06:30:00,74.5016,10.0288,75.1735673758,6.6815999999999995,1.9488,6.96,67.82,8.08,68.299625182,137.87,83.2616,19.0888,85.4217555427,6.6815999999999995,1.9488,6.96,76.58,17.14,78.4746838159,135.69,82.4916,8.7388,82.9531837605,6.6815999999999995,1.9488,6.96,75.81,6.79,76.1134692417,137.8,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,135.3
2021-07-16 07:00:00,79.2856,8.9033,79.7839276938,11.3256,3.3033,11.7975,67.96,5.6,68.1903336258,137.63,87.4956,20.3233,89.82492161,11.3256,3.3033,11.7975,76.17,17.02,78.048377946,136.47,87.3256,7.3233,87.6321353058,11.3256,3.3033,11.7975,76.0,4.02,76.1062441591,137.55,11.3256,3.3033,11.7975,11.3256,3.3033,11.7975,0.0,0.0,0.0,136.08
2021-07-16 07:30:00,85.27432,6.22876,85.5015035108,13.98432,4.07876,14.567,71.29,2.15,71.322413027,137.6,93.39432,17.42876,95.0066349441,13.98432,4.07876,14.567,79.41,13.35,80.5243478707,136.71,93.72432,5.27876,93.8728579867,13.98432,4.07876,14.567,79.74,1.2,79.7490288342,137.55,13.98432,4.07876,14.567,13.98432,4.07876,14.567,0.0,0.0,0.0,136.3
2021-07-16 08:00:00,88.93632,6.57976,89.1793824648,17.89632,5.21976,18.642,71.04,1.3599999999999999,71.0530168255,136.48,96.62632,17.43976,98.1875294811,17.89632,5.21976,18.642,78.73,12.22,79.6727136478,135.57,97.35632,8.74976,97.7487153061,17.89632,5.21976,18.642,79.46,3.5300000000000002,79.5383712431,136.4,17.89632,5.21976,18.642,17.89632,5.21976,18.642,0.0,0.0,0.0,135.17
2021-07-16 08:30:00,90.11576,9.35293,90.5998206398,21.09576,6.15293,21.97475,69.02,3.2,69.0941415751,136.29,97.31576,16.27293,98.6669417544,21.09576,6.15293,21.97475,76.22,10.12,76.8888990687,135.62,98.33576,11.94293,99.0583427671,21.09576,6.15293,21.97475,77.24,5.79,77.4567085539,136.18,21.09576,6.15293,21.97475,21.09576,6.15293,21.97475,0.0,0.0,0.0,135.23
2021-07-16 09:00:00,89.87296,11.79503,90.6436521322,25.18296,7.34503,26.23225,64.69,4.45,64.8428762471,136.46,95.75296,15.86503,97.0583768959,25.18296,7.34503,26.23225,70.57,8.52,71.0824542345,135.77,97.54296,14.54503,98.6214324742,25.18296,7.34503,26.23225,72.36,7.2,72.7173266835,136.32,25.18296,7.34503,26.23225,25.18296,7.34503,26.23225,0.0,0.0,0.0,135.4
2021-07-16 09:30:00,88.43376,13.25068,89.4209730891,31.85376,9.29068,33.181,56.58,3.96,56.7184097097,136.31,92.66376,17.52068,94.3056024052,31.85376,9.29068,33.181,60.81,8.23,61.3643952142,135.6,95.16376,15.99068,96.4978915013,31.85376,9.29068,33.181,63.31,6.7,63.6635382303,136.17,31.85376,9.29068,33.181,31.85376,9.29068,33.181,0.0,0.0,0.0,135.22
2021-07-16 10:00:00,85.52368,13.91024,86.6475309377,34.18368,9.97024,35.608,51.34,3.94,51.4909623138,136.28,88.80368,18.16024,90.6415351723,34.18368,9.97024,35.608,54.62,8.19,55.2306119828,135.51,91.61368,16.66024,93.1162174919,34.18368,9.97024,35.608,57.43,6.69,57.8183448397,136.15,34.18368,9.97024,35.608,34.18368,9.97024,35.608,0.0,0.0,0.0,135.13
2021-07-16 10:30:00,85.56856,14.73708,86.828336316,31.25856,9.11708,32.561,54.31,5.62,54.6000045788,136.38,89.54856,15.21708,90.8322856797,31.25856,9.11708,32.561,58.29,6.1,58.608310844100004,135.61,92.02856,17.67708,93.7109119207,31.25856,9.11708,32.561,60.77,8.56,61.369915268,136.25,31.25856,9.11708,32.561,31.25856,9.11708,32.561,0.0,0.0,0.0,135.26
2021-07-16 11:00:00,87.16352,13.12686,88.1464331227,28.58352,8.33686,29.7745,58.58,4.79,58.7755093555,135.97,94.92352,30.44686,99.6869396313,28.58352,8.33686,29.7745,66.34,22.11,69.9274459708,135.15,94.08352,11.68686,94.8066001513,28.58352,8.33686,29.7745,65.5,3.35,65.5856119892,135.88,28.58352,8.33686,29.7745,28.58352,8.33686,29.7745,0.0,0.0,0.0,134.78
2021-07-16 11:30:00,84.13824,14.21157,85.3300190564,31.788240000000002,9.27157,33.11275,52.35,4.94,52.5825646008,136.47,90.85824,31.21157,96.0696719978,31.788240000000002,9.27157,33.11275,59.07,21.94,63.0129232777,137.84,90.30824,12.47157,91.1653348053,31.788240000000002,9.27157,33.11275,58.52,3.2,58.6074261506,136.39,31.788240000000002,9.27157,33.11275,31.788240000000002,9.27157,33.11275,0.0,0.0,0.0,137.45
2021-07-16 12:00:00,81.89184,14.99637,83.2536159681,34.34184,10.01637,35.77275,47.55,4.98,47.8100711148,136.47,87.77184,30.54637,92.9353356757,34.34184,10.01637,35.77275,53.43,20.53,57.2384992815,137.84,87.48184,13.25637,88.480527097,34.34184,10.01637,35.77275,53.14,3.24,53.2386814262,136.39,34.34184,10.01637,35.77275,34.34184,10.01637,35.77275,0.0,0.0,0.0,137.45
