Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-16 12:30:00,81.79384,15.27112,83.2072074282,34.80384,10.15112,36.254,46.99,5.12,47.2681129304,136.15,87.28384,30.43112,92.4365825288,34.80384,10.15112,36.254,52.48,20.28,56.2621435781,137.69,87.33384,13.53112,88.3758497419,34.80384,10.15112,36.254,52.53,3.38,52.6386293515,136.07,34.80384,10.15112,36.254,34.80384,10.15112,36.254,0.0,0.0,0.0,137.27
2021-07-16 13:00:00,83.36832,14.01826,84.5386798634,31.70832,9.24826,33.0295,51.66,4.77,51.8797503849,136.19,89.91832,30.78826,95.0432597581,31.70832,9.24826,33.0295,58.21,21.54,62.0675092138,137.75,89.43832,12.26826,90.2758178465,31.70832,9.24826,33.0295,57.73,3.02,57.8089378903,136.11,31.70832,9.24826,33.0295,31.70832,9.24826,33.0295,0.0,0.0,0.0,137.33
2021-07-16 13:30:00,84.342,13.4235,85.4035322235,30.012,8.7535,31.2625,54.33,4.67,54.5303383448,136.53,91.532,29.2135,96.0808805447,30.012,8.7535,31.2625,61.52,20.46,64.8330317045,138.12,90.762,11.6535,91.507074624,30.012,8.7535,31.2625,60.75,2.9,60.8191787186,136.07,30.012,8.7535,31.2625,30.012,8.7535,31.2625,0.0,0.0,0.0,137.17
2021-07-16 14:00:00,84.93008,12.00044,85.7737083785,24.55008,7.16044,25.573,60.38,4.84,60.5736741497,136.53,93.60008,26.67044,97.3256767035,24.55008,7.16044,25.573,69.05,19.51,71.7533455666,138.12,92.05008,10.28044,92.6223767488,24.55008,7.16044,25.573,67.5,3.12,67.5720681939,136.44,24.55008,7.16044,25.573,24.55008,7.16044,25.573,0.0,0.0,0.0,137.71
2021-07-16 14:30:00,84.67752,13.57011,85.7579750155,22.93752,6.69011,23.893250000000002,61.74,6.88,62.1221538583,136.69,93.71752,23.97011,96.7343771798,22.93752,6.69011,23.893250000000002,70.78,17.28,72.8588141545,138.36,91.94752,12.08011,92.7376702951,22.93752,6.69011,23.893250000000002,69.01,5.39,69.2201719154,137.21,22.93752,6.69011,23.893250000000002,22.93752,6.69011,23.893250000000002,0.0,0.0,0.0,138.58
2021-07-16 15:00:00,81.72984,15.42287,83.1723010711,24.24984,7.07287,25.26025,57.48,8.35,58.0833272119,137.3,89.85984,23.64287,92.9181152772,24.24984,7.07287,25.26025,65.61,16.57,67.6700598492,139.01,88.47984,14.08287,89.5935785303,24.24984,7.07287,25.26025,64.23,7.01,64.6113999229,137.21,24.24984,7.07287,25.26025,24.24984,7.07287,25.26025,0.0,0.0,0.0,138.58
2021-07-16 15:30:00,80.78944,9.53192,81.349807095,24.58944,7.17192,25.614,56.2,2.36,56.2495297758,137.58,85.50944,17.63192,87.3083554535,24.58944,7.17192,25.614,60.92,10.46,61.8114714272,139.23,87.45944,11.631920000000001,88.2295597178,24.58944,7.17192,25.614,62.87,4.46,63.027997747,137.48,24.58944,7.17192,25.614,24.58944,7.17192,25.614,0.0,0.0,0.0,138.79
2021-07-16 16:00:00,82.41776,7.79018,82.7851077661,24.13776,7.04018,25.1435,58.28,0.75,58.284825641,137.08,87.30776,15.16018,88.6141975862,24.13776,7.04018,25.1435,63.17,8.12,63.6897425022,136.51,89.31776,10.00018,89.8758357483,24.13776,7.04018,25.1435,65.18,2.96,65.2471761841,136.99,24.13776,7.04018,25.1435,24.13776,7.04018,25.1435,0.0,0.0,0.0,136.06
2021-07-16 16:30:00,85.52192,7.32306,85.8348764096,23.22192,6.77306,24.1895,62.3,0.55,62.3024277216,136.49,91.29192,15.04306,92.5230150365,23.22192,6.77306,24.1895,68.07,8.27,68.5705315715,135.34,92.90192,9.47306,93.3836474199,23.22192,6.77306,24.1895,69.68,2.7,69.7322909419,136.39,23.22192,6.77306,24.1895,23.22192,6.77306,24.1895,0.0,0.0,0.0,134.93
2021-07-16 17:00:00,88.74928,6.14479,88.9617510207,19.07928,5.56479,19.87425,69.67,0.58,69.6724141967,136.53,95.97928,15.41479,97.2092482229,19.07928,5.56479,19.87425,76.9,9.85,77.5282690378,135.34,97.02928,8.20479,97.3755603643,19.07928,5.56479,19.87425,77.95,2.64,77.9946927682,136.43,19.07928,5.56479,19.87425,19.07928,5.56479,19.87425,0.0,0.0,0.0,134.93
2021-07-16 17:30:00,86.72072,6.49771,86.9638057617,19.74072,5.75771,20.56325,66.98,0.74,66.9840876627,136.2,93.48072,17.92771,95.1842833537,19.74072,5.75771,20.56325,73.74,12.17,74.7375173524,135.16,94.66072,7.19771,94.9339714758,19.74072,5.75771,20.56325,74.92,1.44,74.9338374835,136.09,19.74072,5.75771,20.56325,19.74072,5.75771,20.56325,0.0,0.0,0.0,134.74
2021-07-16 18:00:00,85.91576,9.31293,86.4190284692,22.775760000000002,6.64293,23.72475,63.14,2.67,63.1964279054,136.45,91.81576,21.27293,94.2479248321,22.775760000000002,6.64293,23.72475,69.04,14.63,70.5730720601,135.55,93.38576,7.36293,93.6755726375,22.775760000000002,6.64293,23.72475,70.61,0.72,70.6136707727,136.34,22.775760000000002,6.64293,23.72475,22.775760000000002,6.64293,23.72475,0.0,0.0,0.0,135.11
2021-07-16 18:30:00,85.50288,9.73084,86.0548181998,20.88288,6.09084,21.753,64.62,3.64,64.7224381494,137.1,91.91288,21.96084,94.500031764,20.88288,6.09084,21.753,71.03,15.87,72.78130117,136.29,93.14288,7.92084,93.4790661111,20.88288,6.09084,21.753,72.26,1.83,72.2831688569,136.99,20.88288,6.09084,21.753,20.88288,6.09084,21.753,0.0,0.0,0.0,135.83
2021-07-16 19:00:00,86.02128,9.73079,86.5699075133,19.03128,5.55079,19.82425,66.99,4.18,67.1202838194,137.1,92.98128,21.96079,95.539493027,19.03128,5.55079,19.82425,73.95,16.41,75.748865338,136.29,93.95128,7.98079,94.2896389995,19.03128,5.55079,19.82425,74.92,2.43,74.9593976763,136.99,19.03128,5.55079,19.82425,19.03128,5.55079,19.82425,0.0,0.0,0.0,135.83
2021-07-16 19:30:00,79.5896,13.9378,80.8007840123,20.2896,5.9178,21.135,59.3,8.02,59.8398729945,138.08,85.0796,23.7478,88.3317402806,20.2896,5.9178,21.135,64.79,17.83,67.1986086165,136.99,86.5596,12.5978,87.4715320376,20.2896,5.9178,21.135,66.27,6.68,66.6058203162,137.44,20.2896,5.9178,21.135,20.2896,5.9178,21.135,0.0,0.0,0.0,136.27
2021-07-16 20:00:00,78.1564,13.06645,79.2411192284,19.9764,5.82645,20.80875,58.18,7.24,58.628747215,138.08,83.7864,27.16645,88.0805133418,19.9764,5.82645,20.80875,63.81,21.34,67.283814547,136.99,85.0064,11.58645,85.7923881505,19.9764,5.82645,20.80875,65.03,5.76,65.2845961924,137.94,19.9764,5.82645,20.80875,19.9764,5.82645,20.80875,0.0,0.0,0.0,136.58
2021-07-16 20:30:00,81.3952,11.5311,82.2079366622,16.2552,4.7411,16.9325,65.14,6.79,65.4929286259,137.86,88.7752,27.1211,92.825590223,16.2552,4.7411,16.9325,72.52,22.38,75.8947613475,137.38,89.1052,10.0611,89.6714135065,16.2552,4.7411,16.9325,72.85,5.32,73.0439929084,137.72,16.2552,4.7411,16.9325,16.2552,4.7411,16.9325,0.0,0.0,0.0,136.95
2021-07-16 21:00:00,82.7884,9.45995,83.3271254068,10.8684,3.16995,11.32125,71.92,6.29,72.1945323414,137.86,91.5984,23.68995,94.6122646043,10.8684,3.16995,11.32125,80.73,20.52,83.2970785802,137.38,91.3084,7.98995,91.6573140102,10.8684,3.16995,11.32125,80.44,4.82,80.5842788638,137.72,10.8684,3.16995,11.32125,10.8684,3.16995,11.32125,0.0,0.0,0.0,136.95
2021-07-16 21:30:00,85.0328,8.6454,85.4711648277,8.4528,2.4654,8.805,76.58,6.18,76.8289580822,137.35,94.6428,20.2954,96.7944360643,8.4528,2.4654,8.805,86.19,17.83,88.014913509,136.71,94.0928,7.1954,94.3675197989,8.4528,2.4654,8.805,85.64,4.73,85.7705223256,137.22,8.4528,2.4654,8.805,8.4528,2.4654,8.805,0.0,0.0,0.0,136.28
2021-07-16 22:00:00,82.40392,11.38281,83.1863834703,9.88392,2.88281,10.29575,72.52,8.5,73.0164392449,137.21,91.24392,21.31281,93.6999936343,9.88392,2.88281,10.29575,81.36,18.43,83.4213072302,136.27,90.96392,10.17281,91.5309827603,9.88392,2.88281,10.29575,81.08,7.29,81.4070666466,137.09,9.88392,2.88281,10.29575,9.88392,2.88281,10.29575,0.0,0.0,0.0,135.87
2021-07-16 22:30:00,80.1316,12.75005,81.1396148226,12.1716,3.55005,12.67875,67.96,9.2,68.5798920967,137.81,88.4116,26.17005,92.2034843786,12.1716,3.55005,12.67875,76.24,22.62,79.5248514617,136.69,88.1416,11.58005,88.899039413,12.1716,3.55005,12.67875,75.97,8.03,76.3932051952,137.7,12.1716,3.55005,12.67875,12.1716,3.55005,12.67875,0.0,0.0,0.0,136.28
2021-07-16 23:00:00,77.38384,10.70987,78.1214439739,7.23384,2.10987,7.53525,70.15,8.6,70.6751901306,138.27,86.48384,25.77987,90.2444251927,7.23384,2.10987,7.53525,79.25,23.67,82.7093187011,137.52,85.68384,9.44987,86.2033669885,7.23384,2.10987,7.53525,78.45,7.34,78.7926271932,138.16,7.23384,2.10987,7.53525,7.23384,2.10987,7.53525,0.0,0.0,0.0,137.1
2021-07-16 23:30:00,74.14864,9.66127,74.7754033882,3.63864,1.06127,3.7902500000000003,70.51,8.6,71.0325284641,138.65,83.56864,24.10127,86.9746446217,3.63864,1.06127,3.7902500000000003,79.93,23.04,83.1844126024,138.07,82.47864,8.42127,82.9074414312,3.63864,1.06127,3.7902500000000003,78.84,7.36,79.1827961113,138.54,3.63864,1.06127,3.7902500000000003,3.63864,1.06127,3.7902500000000003,0.0,0.0,0.0,137.63
2021-07-17 00:00:00,72.02728,10.33129,72.764446107,3.22728,0.9412900000000001,3.36175,68.8,9.39,69.4378290271,138.72,81.42728,23.72129,84.8121543616,3.22728,0.9412900000000001,3.36175,78.2,22.78,81.4504045417,138.07,80.16728,9.17129,80.6901812048,3.22728,0.9412900000000001,3.36175,76.94,8.23,77.3789150867,138.61,3.22728,0.9412900000000001,3.36175,3.22728,0.9412900000000001,3.36175,0.0,0.0,0.0,137.63
2021-07-17 00:30:00,68.10544,10.76742,68.9513472751,2.42544,0.70742,2.5265,65.68,10.06,66.4459630075,138.72,77.05544,24.15742,80.7534629267,2.42544,0.70742,2.5265,74.63,23.45,78.2274849398,137.97,75.85544,9.64742,76.4664664428,2.42544,0.70742,2.5265,73.43,8.94,73.9722143781,138.61,2.42544,0.70742,2.5265,2.42544,0.70742,2.5265,0.0,0.0,0.0,137.54
2021-07-17 01:00:00,65.26912,11.683910000000001,66.3066495795,3.57912,1.04391,3.72825,61.69,10.64,62.6008442435,139.23,73.62912,26.57391,78.2778385283,3.57912,1.04391,3.72825,70.05,25.53,74.5572491445,138.47,72.51912,10.59391,73.2888374492,3.57912,1.04391,3.72825,68.94,9.55,69.5983196636,139.12,3.57912,1.04391,3.72825,3.57912,1.04391,3.72825,0.0,0.0,0.0,138.04
2021-07-17 01:30:00,63.60456,12.68883,64.8578943504,3.66456,1.06883,3.81725,59.94,11.62,61.0559415618,139.79,71.80456,27.55883,76.9115332558,3.66456,1.06883,3.81725,68.14,26.49,73.1080002462,139.2,70.64456,11.68883,71.605045942,3.66456,1.06883,3.81725,66.98,10.62,67.8167000082,139.68,3.66456,1.06883,3.81725,3.66456,1.06883,3.81725,0.0,0.0,0.0,138.77
2021-07-17 02:00:00,62.74672,12.41071,63.9623060362,2.67672,0.78071,2.78825,60.07,11.63,61.1854704975,139.79,71.04672,27.24071,76.0900302541,2.67672,0.78071,2.78825,68.37,26.46,73.3115850327,139.2,69.80672,11.42071,70.7347918217,2.67672,0.78071,2.78825,67.13,10.64,67.9679814324,139.68,2.67672,0.78071,2.78825,2.67672,0.78071,2.78825,0.0,0.0,0.0,138.77
2021-07-17 02:30:00,61.77808,12.70569,63.0711164231,2.48808,0.7256900000000001,2.59175,59.29,11.98,60.488217861,139.79,69.93808,26.76569,74.8848262017,2.48808,0.7256900000000001,2.59175,67.45,26.04,72.302033858,139.2,68.73808,11.74569,69.7343880425,2.48808,0.7256900000000001,2.59175,66.25,11.02,67.1602776945,139.68,2.48808,0.7256900000000001,2.59175,2.48808,0.7256900000000001,2.59175,0.0,0.0,0.0,138.77
2021-07-17 03:00:00,59.8676,10.43305,60.7698779171,2.5476,0.7430500000000001,2.65375,57.32,9.69,58.1332822056,139.92,68.9676,18.17305,71.3217329856,2.5476,0.7430500000000001,2.65375,66.42,17.43,68.6689252865,139.25,66.5476,24.26305,70.8327513306,2.5476,0.7430500000000001,2.65375,64.0,23.52,68.1849719513,139.79,2.5476,0.7430500000000001,2.65375,2.5476,0.7430500000000001,2.65375,0.0,0.0,0.0,138.82
2021-07-17 03:30:00,59.63584,8.38962,60.2230781034,2.5358400000000003,0.73962,2.6415,57.1,7.65,57.6101770523,138.52,69.43584,13.77962,70.7899272768,2.5358400000000003,0.73962,2.6415,66.9,13.04,68.1590170117,138.61,66.26584,30.26962,72.8519831292,2.5358400000000003,0.73962,2.6415,63.73,29.53,70.2391187302,138.4,2.5358400000000003,0.73962,2.6415,2.5358400000000003,0.73962,2.6415,0.0,0.0,0.0,138.2
2021-07-17 04:00:00,57.96728,8.90129,58.6467263729,2.50728,0.7312900000000001,2.61175,55.46,8.17,56.0585452897,137.43,67.40728,15.04129,69.0650548531,2.50728,0.7312900000000001,2.61175,64.9,14.31,66.4589053476,138.04,64.39728,30.92129,71.4362362297,2.50728,0.7312900000000001,2.61175,61.89,30.19,68.860788552,137.31,2.50728,0.7312900000000001,2.61175,2.50728,0.7312900000000001,2.61175,0.0,0.0,0.0,137.64
2021-07-17 04:30:00,57.77296,8.81003,58.4408379112,2.50296,0.7300300000000001,2.60725,55.27,8.08,55.8574909927,137.66,67.15296,14.92003,68.7904595999,2.50296,0.7300300000000001,2.60725,64.65,14.19,66.1889613153,138.35,64.18296,30.77003,71.1775744217,2.50296,0.7300300000000001,2.60725,61.68,30.04,68.6062970871,137.54,2.50296,0.7300300000000001,2.60725,2.50296,0.7300300000000001,2.60725,0.0,0.0,0.0,137.94
2021-07-17 05:00:00,56.61488,8.90184,57.3104475013,2.47488,0.72184,2.578,54.14,8.18,54.7544701371,137.46,65.81488,15.04184,67.5118906564,2.47488,0.72184,2.578,63.34,14.32,64.9385709729,138.17,62.87488,30.97184,70.0892674238,2.47488,0.72184,2.578,60.4,30.25,67.5516284038,137.35,2.47488,0.72184,2.578,2.47488,0.72184,2.578,0.0,0.0,0.0,137.76
2021-07-17 05:30:00,56.18696,9.28328,56.9486941167,2.61696,0.7632800000000001,2.726,53.57,8.52,54.2432972818,137.89,65.24696,15.49328,67.0612221362,2.61696,0.7632800000000001,2.726,62.63,14.73,64.3388669468,138.61,62.37696,31.42328,69.844882882,2.61696,0.7632800000000001,2.726,59.76,30.66,67.166161123,137.8,2.61696,0.7632800000000001,2.726,2.61696,0.7632800000000001,2.726,0.0,0.0,0.0,138.21
2021-07-17 06:00:00,56.3404,9.7572,57.1790488204,3.1104,0.9072,3.24,53.23,8.85,53.9606838355,138.07,65.2904,15.9972,67.2216240506,3.1104,0.9072,3.24,62.18,15.09,63.9848458621,138.8,62.4904,31.8972,70.160398089,3.1104,0.9072,3.24,59.38,30.99,66.9803292019,137.97,3.1104,0.9072,3.24,3.1104,0.9072,3.24,0.0,0.0,0.0,138.4
2021-07-17 06:30:00,59.39512,8.70066,60.02900769,3.70512,1.08066,3.8595,55.69,7.62,56.2089005408,137.94,68.62512,14.74066,70.1904135353,3.70512,1.08066,3.8595,64.92,13.66,66.3415556043,138.68,65.85512,30.55066,72.5964162797,3.70512,1.08066,3.8595,62.15,29.47,68.7830167992,137.85,3.70512,1.08066,3.8595,3.70512,1.08066,3.8595,0.0,0.0,0.0,138.27
2021-07-17 07:00:00,61.72552,8.25286,62.2747903846,5.25552,1.53286,5.4745,56.47,6.72,56.8684385226,137.3,70.90552,14.21286,72.3159605886,5.25552,1.53286,5.4745,65.65,12.68,66.8633300098,138.01,68.27552,29.96286,74.5608450237,5.25552,1.53286,5.4745,63.02,28.43,69.1359913504,137.21,5.25552,1.53286,5.4745,5.25552,1.53286,5.4745,0.0,0.0,0.0,137.62
2021-07-17 07:30:00,64.494,8.83575,65.0964401028,10.614,3.09575,11.05625,53.88,5.74,54.1848871919,137.3,72.634,15.31575,74.2311939421,10.614,3.09575,11.05625,62.02,12.22,63.212410174,137.99,70.744,30.24575,76.9384099723,10.614,3.09575,11.05625,60.13,27.15,65.9752938607,137.21,10.614,3.09575,11.05625,10.614,3.09575,11.05625,0.0,0.0,0.0,137.59
2021-07-17 08:00:00,66.95432,9.24876,67.5900919381,15.18432,4.4287600000000005,15.817,51.77,4.82,51.9938967572,136.67,74.24432,15.79876,75.9066523422,15.18432,4.4287600000000005,15.817,59.06,11.37,60.1444968389,137.46,72.93432,30.37876,79.0081267529,15.18432,4.4287600000000005,15.817,57.75,25.95,63.312439536,136.58,15.18432,4.4287600000000005,15.817,15.18432,4.4287600000000005,15.817,0.0,0.0,0.0,137.03
2021-07-17 08:30:00,70.632,8.33225,71.1217675122,16.842,4.91225,17.54375,53.79,3.42,53.8986131547,135.58,77.382,15.93225,79.0051296693,16.842,4.91225,17.54375,60.54,11.02,61.5348031605,136.05,76.872,24.29225,80.6189667142,16.842,4.91225,17.54375,60.03,19.38,63.0807839203,135.49,16.842,4.91225,17.54375,16.842,4.91225,17.54375,0.0,0.0,0.0,135.63
2021-07-17 09:00:00,73.13656,10.41108,73.8738586741,17.14656,5.00108,17.861,55.99,5.41,56.2507617726,135.58,78.42656,22.79108,81.6710391816,17.14656,5.00108,17.861,61.28,17.79,63.8100501489,136.05,79.72656,8.75108,80.2053973907,17.14656,5.00108,17.861,62.58,3.75,62.6922555026,135.49,17.14656,5.00108,17.861,17.14656,5.00108,17.861,0.0,0.0,0.0,135.63
2021-07-17 09:30:00,72.83832,12.32451,73.873638107,24.11832,7.03451,25.12325,48.72,5.29,49.0063516292,137.08,76.40832,24.76451,80.321306767,24.11832,7.03451,25.12325,52.29,17.73,55.2141014597,136.35,78.54832,10.62451,79.2636031704,24.11832,7.03451,25.12325,54.43,3.59,54.5482630338,137.0,24.11832,7.03451,25.12325,24.11832,7.03451,25.12325,0.0,0.0,0.0,135.92
2021-07-17 10:00:00,71.84848,12.48664,72.9254431375,27.10848,7.90664,28.238,44.74,4.58,44.9738146036,137.05,74.54848,24.81664,78.57061468,27.10848,7.90664,28.238,47.44,16.91,50.3636942648,136.35,77.10848,10.67664,77.8441284208,27.10848,7.90664,28.238,50.0,2.77,50.0766702168,136.97,27.10848,7.90664,28.238,27.10848,7.90664,28.238,0.0,0.0,0.0,135.92
2021-07-17 10:30:00,71.70648,10.47064,72.4669136641,24.75648,7.22064,25.788,46.95,3.25,47.0623522574,136.79,74.84648,22.51064,78.1583295727,24.75648,7.22064,25.788,50.09,15.29,52.3716736414,136.04,77.23648,8.52064,77.7050522733,24.75648,7.22064,25.788,52.48,1.3,52.4960989027,136.71,24.75648,7.22064,25.788,24.75648,7.22064,25.788,0.0,0.0,0.0,135.6
2021-07-17 11:00:00,70.72288,10.08084,71.4377287615,25.68288,7.49084,26.753,45.04,2.59,45.1144067898,136.79,73.51288,22.02084,76.7402170977,25.68288,7.49084,26.753,47.83,14.53,49.9882966303,136.04,76.04288,8.04084,76.4668209526,25.68288,7.49084,26.753,50.36,0.55,50.3630032861,136.71,25.68288,7.49084,26.753,25.68288,7.49084,26.753,0.0,0.0,0.0,135.6
2021-07-17 11:30:00,69.26912,10.86641,70.1162595399,28.23912,8.23641,29.41575,41.03,2.63,41.1142043581,137.01,71.26912,22.78641,74.823177868,28.23912,8.23641,29.41575,43.03,14.55,45.4233794427,136.24,74.09912,8.78641,74.618232259,28.23912,8.23641,29.41575,45.86,0.55,45.8632979625,136.93,28.23912,8.23641,29.41575,28.23912,8.23641,29.41575,0.0,0.0,0.0,135.81
2021-07-17 12:00:00,67.54232,13.30151,68.8396336369,32.30232,9.42151,33.64825,35.24,3.88,35.4529547429,136.89,68.54232,24.42151,72.7630385681,32.30232,9.42151,33.64825,36.24,15.0,39.2216470842,136.13,71.71232,11.32151,72.6005057039,32.30232,9.42151,33.64825,39.41,1.9,39.4557739754,136.8,32.30232,9.42151,33.64825,32.30232,9.42151,33.64825,0.0,0.0,0.0,135.7
2021-07-17 12:30:00,66.38248,14.12614,67.8688550239,33.07248,9.64614,34.4505,33.31,4.48,33.6099166914,138.1,67.03248,24.51614,71.3750271135,33.07248,9.64614,34.4505,33.96,14.87,37.0728809239,137.15,70.30248,12.20614,71.3542468803,33.07248,9.64614,34.4505,37.23,2.56,37.3179112492,137.72,33.07248,9.64614,34.4505,33.07248,9.64614,34.4505,0.0,0.0,0.0,136.52
2021-07-17 13:00:00,63.96496,14.34978,65.5548037435,34.76496,10.13978,36.2135,29.2,4.21,29.5019338349,138.1,63.89496,28.12978,69.8129675365,34.76496,10.13978,36.2135,29.13,17.99,34.2373626321,137.15,67.40496,12.34978,68.526970593,34.76496,10.13978,36.2135,32.64,2.21,32.7147321554,137.99,34.76496,10.13978,36.2135,34.76496,10.13978,36.2135,0.0,0.0,0.0,136.74
2021-07-17 13:30:00,60.61312,16.37466,62.7859841545,37.35312,10.89466,38.9095,23.26,5.48,23.8968198721,138.59,59.32312,30.53466,66.7202969706,37.35312,10.89466,38.9095,21.97,19.64,29.4688055408,138.01,63.34312,14.47466,64.9758927099,37.35312,10.89466,38.9095,25.99,3.58,26.2354054667,138.48,37.35312,10.89466,38.9095,37.35312,10.89466,38.9095,0.0,0.0,0.0,137.56
2021-07-17 14:00:00,62.176,13.51675,63.6282759987,30.606,8.92675,31.88125,31.57,4.59,31.9019278414,138.98,62.666,27.35675,68.3770380066,30.606,8.92675,31.88125,32.06,18.43,36.9798391019,138.44,65.906,11.57675,66.9150355045,30.606,8.92675,31.88125,35.3,2.65,35.3993290897,138.87,30.606,8.92675,31.88125,30.606,8.92675,31.88125,0.0,0.0,0.0,137.93
2021-07-17 14:30:00,61.45088,13.99859,63.0251630284,31.64088,9.22859,32.95925,29.81,4.77,30.1892199303,138.96,61.56088,27.97859,67.6205844752,31.64088,9.22859,32.95925,29.92,18.75,35.3096148379,138.38,64.95088,12.04859,66.0589534716,31.64088,9.22859,32.95925,33.31,2.8200000000000003,33.4291564357,138.83,31.64088,9.22859,32.95925,31.64088,9.22859,32.95925,0.0,0.0,0.0,137.92
2021-07-17 15:00:00,61.28112,14.79491,63.0417721068,31.73112,9.25491,33.05325,29.55,5.54,30.0648316144,138.96,61.33112,28.96491,67.826781523,31.73112,9.25491,33.05325,29.6,19.71,35.5618348795,138.38,64.74112,12.94491,66.0225969935,31.73112,9.25491,33.05325,33.01,3.69,33.2156017558,138.83,31.73112,9.25491,33.05325,31.73112,9.25491,33.05325,0.0,0.0,0.0,137.92
2021-07-17 15:30:00,61.37872,15.11671,63.2128324794,30.22872,8.81671,31.48825,31.15,6.3,31.780693825,139.15,61.79872,29.43671,68.4514549828,30.22872,8.81671,31.48825,31.57,20.62,37.7074170423,138.58,65.01872,13.36671,66.3784821057,30.22872,8.81671,31.48825,34.79,4.55,35.0862736693,139.01,30.22872,8.81671,31.48825,30.22872,8.81671,31.48825,0.0,0.0,0.0,138.12
2021-07-17 16:00:00,63.60744,13.69342,65.0647075967,25.89744,7.55342,26.9765,37.71,6.14,38.2065923631,139.15,65.32744,27.87342,71.025361382,25.89744,7.55342,26.9765,39.43,20.32,44.3579451733,138.58,68.04744,11.96342,69.0910812526,25.89744,7.55342,26.9765,42.15,4.41,42.3800731476,139.01,25.89744,7.55342,26.9765,25.89744,7.55342,26.9765,0.0,0.0,0.0,138.12
2021-07-17 16:30:00,64.49664,14.64277,66.137941339,26.30664,7.67277,27.40275,38.19,6.97,38.8208320364,138.76,66.12664,29.08277,72.2394630971,26.30664,7.67277,27.40275,39.82,21.41,45.2108449379,138.2,68.97664,13.00277,70.1915158218,26.30664,7.67277,27.40275,42.67,5.33,43.0016022957,138.63,26.30664,7.67277,27.40275,26.30664,7.67277,27.40275,0.0,0.0,0.0,137.73
2021-07-17 17:00:00,66.332,15.4735,68.1128726912,26.412,7.7035,27.5125,39.92,7.77,40.6691443234,138.96,68.112,30.1335,74.4800131999,26.412,7.7035,27.5125,41.7,22.43,47.3497085524,138.42,71.012,13.9435,72.3679855755,26.412,7.7035,27.5125,44.6,6.24,45.0344046258,138.84,26.412,7.7035,27.5125,26.412,7.7035,27.5125,0.0,0.0,0.0,137.95
2021-07-17 17:30:00,71.50064,14.106020000000001,72.8788125634,22.10064,6.44602,23.0215,49.4,7.66,49.9903550698,138.81,75.02064,27.56602,79.9248514834,22.10064,6.44602,23.0215,52.92,21.12,56.9787749956,138.14,77.31064,12.63602,78.3364797438,22.10064,6.44602,23.0215,55.21,6.19,55.5559195766,138.84,22.10064,6.44602,23.0215,22.10064,6.44602,23.0215,0.0,0.0,0.0,137.98
2021-07-17 18:00:00,74.57144,11.65417,75.4766145376,15.75144,4.59417,16.40775,58.82,7.06,59.2421809187,138.81,80.17144,26.36417,84.3950783604,15.75144,4.59417,16.40775,64.42,21.77,67.9990389638,138.14,81.50144,10.17417,82.1340274019,15.75144,4.59417,16.40775,65.75,5.58,65.9863538923,138.69,15.75144,4.59417,16.40775,15.75144,4.59417,16.40775,0.0,0.0,0.0,137.67
2021-07-17 18:30:00,76.90264,9.95702,77.5445567803,11.852640000000001,3.45702,12.3465,65.05,6.5,65.3739435861,138.31,83.87264,25.22702,87.5843723426,11.852640000000001,3.45702,12.3465,72.02,21.77,75.2383765109,137.77,84.59264,8.44702,85.0133335957,11.852640000000001,3.45702,12.3465,72.74,4.99,72.9109573384,137.8,11.852640000000001,3.45702,12.3465,11.852640000000001,3.45702,12.3465,0.0,0.0,0.0,136.96
2021-07-17 19:00:00,77.9456,9.2908,78.4973599811,8.9856,2.6208,9.36,68.96,6.67,69.2818194045,137.93,85.7756,23.4908,88.93408368,8.9856,2.6208,9.36,76.79,20.87,79.5755050251,137.47,86.0956,7.8208,86.450085321,8.9856,2.6208,9.36,77.11,5.2,77.285135052,137.8,8.9856,2.6208,9.36,8.9856,2.6208,9.36,0.0,0.0,0.0,136.96
2021-07-17 19:30:00,76.424,11.51825,77.28711315,11.274000000000001,3.28825,11.74375,65.15,8.23,65.6677653038,137.93,83.484,25.61825,87.3262445606,11.274000000000001,3.28825,11.74375,72.21,22.33,75.5838144049,137.36,84.114,10.20825,84.7311829497,11.274000000000001,3.28825,11.74375,72.84,6.92,73.1679711349,137.8,11.274000000000001,3.28825,11.74375,11.274000000000001,3.28825,11.74375,0.0,0.0,0.0,136.83
2021-07-17 20:00:00,74.45936,13.49898,75.6731045527,12.57936,3.66898,13.1035,61.88,9.83,62.6559119318,138.65,80.94936,27.37898,85.4541247117,12.57936,3.66898,13.1035,68.37,23.71,72.3645009656,138.05,81.71936,12.35898,82.648642974,12.57936,3.66898,13.1035,69.14,8.69,69.6839701797,138.51,12.57936,3.66898,13.1035,12.57936,3.66898,13.1035,0.0,0.0,0.0,137.52
2021-07-17 20:30:00,73.9584,14.02745,75.276917339,11.6484,3.39745,12.13375,62.31,10.63,63.2102286027,138.56,80.6784,27.95745,85.3851464662,11.6484,3.39745,12.13375,69.03,24.56,73.2689190585,137.95,81.3084,12.96745,82.3359621919,11.6484,3.39745,12.13375,69.66,9.57,70.314297977,138.42,11.6484,3.39745,12.13375,11.6484,3.39745,12.13375,0.0,0.0,0.0,137.41
2021-07-17 21:00:00,73.186,13.1555,74.3589791232,8.556000000000001,2.4955,8.9125,64.63,10.66,65.5032251114,139.0,80.456,27.0155,84.8705200659,8.556000000000001,2.4955,8.9125,71.9,24.52,75.9660476792,138.38,80.786,12.1255,81.6909147106,8.556000000000001,2.4955,8.9125,72.23,9.63,72.8691278938,138.86,8.556000000000001,2.4955,8.9125,8.556000000000001,2.4955,8.9125,0.0,0.0,0.0,137.85
2021-07-17 21:30:00,69.80056,17.18308,71.8844657391,12.97056,3.78308,13.511,56.83,13.4,58.3884312172,138.9,75.70056,31.10308,81.8411654963,12.97056,3.78308,13.511,62.73,27.32,68.4210150465,138.27,76.47056,16.39308,78.2079255485,12.97056,3.78308,13.511,63.5,12.61,64.7399575224,138.77,12.97056,3.78308,13.511,12.97056,3.78308,13.511,0.0,0.0,0.0,137.75
2021-07-17 22:00:00,70.21192,17.20431,72.2890170957,13.11192,3.82431,13.65825,57.1,13.38,58.6466912963,139.89,76.19192,31.38431,82.4025702722,13.11192,3.82431,13.65825,63.08,27.56,68.8377803245,139.27,76.91192,16.40431,78.6418770418,13.11192,3.82431,13.65825,63.8,12.58,65.0284276298,139.76,13.11192,3.82431,13.65825,13.11192,3.82431,13.65825,0.0,0.0,0.0,138.79
2021-07-17 22:30:00,70.97688,16.43409,72.8546279152,11.39688,3.32409,11.87175,59.58,13.11,61.0053153422,139.71,77.62688,30.84409,83.530176502,11.39688,3.32409,11.87175,66.23,27.52,71.7200341606,139.14,77.97688,15.614090000000001,79.5247987804,11.39688,3.32409,11.87175,66.58,12.29,67.7048041131,139.59,11.39688,3.32409,11.87175,11.39688,3.32409,11.87175,0.0,0.0,0.0,138.67
2021-07-17 23:00:00,70.58856,12.35333,71.661353357,8.30856,2.42333,8.65475,62.28,9.93,63.0666575934,139.71,78.95856,25.03333,82.8318888361,8.30856,2.42333,8.65475,70.65,22.61,74.1797452139,139.14,77.90856,20.45333,80.5486339385,8.30856,2.42333,8.65475,69.6,18.03,71.8974331948,139.59,8.30856,2.42333,8.65475,8.30856,2.42333,8.65475,0.0,0.0,0.0,138.67
2021-07-17 23:30:00,67.74344,7.65767,68.1748749384,4.00344,1.16767,4.17025,63.74,6.49,64.0695536117,139.05,77.92344,14.91767,79.3385113275,4.00344,1.16767,4.17025,73.92,13.75,75.1879571474,139.17,75.22344,29.47767,80.7929387636,4.00344,1.16767,4.17025,71.22,28.31,76.6403581672,138.94,4.00344,1.16767,4.17025,4.00344,1.16767,4.17025,0.0,0.0,0.0,138.72
2021-07-18 00:00:00,63.87176,8.02343,64.3737303134,3.85176,1.12343,4.01225,60.02,6.9,60.4153159389,137.59,73.62176,16.44343,75.4357338114,3.85176,1.12343,4.01225,69.77,15.32,71.4321727235,138.44,70.89176,29.83343,76.9134265357,3.85176,1.12343,4.01225,67.04,28.71,72.9289085343,137.47,3.85176,1.12343,4.01225,3.85176,1.12343,4.01225,0.0,0.0,0.0,137.97
2021-07-18 00:30:00,61.25256,8.20658,61.7998710504,3.62256,1.05658,3.7735000000000003,57.63,7.15,58.0718468795,137.45,70.68256,16.83658,72.660131532,3.62256,1.05658,3.7735000000000003,67.06,15.78,68.8915960042,138.44,67.99256,30.06658,74.3437115582,3.62256,1.05658,3.7735000000000003,64.37,29.01,70.6050777211,137.34,3.62256,1.05658,3.7735000000000003,3.62256,1.05658,3.7735000000000003,0.0,0.0,0.0,137.97
2021-07-18 01:00:00,59.52904,8.29847,60.1046687676,3.14904,0.9184700000000001,3.28025,56.38,7.38,56.8609602451,137.45,68.88904,17.78847,71.1486436769,3.14904,0.9184700000000001,3.28025,65.74,16.87,67.8700559894,138.44,66.08904,30.28847,72.6990551731,3.14904,0.9184700000000001,3.28025,62.94,29.37,69.4553129717,137.34,3.14904,0.9184700000000001,3.28025,3.14904,0.9184700000000001,3.28025,0.0,0.0,0.0,137.97
2021-07-18 01:30:00,57.96024,8.97007,58.6502478824,3.36024,0.9800700000000001,3.5002500000000003,54.6,7.99,55.1815195514,137.92,67.00024,18.05007,69.3890278579,3.36024,0.9800700000000001,3.5002500000000003,63.64,17.07,65.8895629064,139.03,64.29024,31.12007,71.4261416854,3.36024,0.9800700000000001,3.5002500000000003,60.93,30.14,67.9770880518,137.8,3.36024,0.9800700000000001,3.5002500000000003,3.36024,0.9800700000000001,3.5002500000000003,0.0,0.0,0.0,138.53
2021-07-18 02:00:00,56.69152,10.22461,57.6061723217,4.06152,1.18461,4.2307500000000005,52.63,9.04,53.4007350137,138.23,65.27152,17.814610000000002,67.6589362358,4.06152,1.18461,4.2307500000000005,61.21,16.63,63.4288656686,139.3,62.78152,32.51461,70.7016203277,4.06152,1.18461,4.2307500000000005,58.72,31.33,66.5552950561,138.12,4.06152,1.18461,4.2307500000000005,4.06152,1.18461,4.2307500000000005,0.0,0.0,0.0,138.79
2021-07-18 02:30:00,56.04952,10.16236,56.9633413082,4.01952,1.17236,4.187,52.03,8.99,52.8009564307,138.33,64.53952,17.78236,66.9444692936,4.01952,1.17236,4.187,60.52,16.61,62.7579676216,139.25,62.05952,32.53236,70.069525971,4.01952,1.17236,4.187,58.04,31.36,65.9703812328,138.22,4.01952,1.17236,4.187,4.01952,1.17236,4.187,0.0,0.0,0.0,138.74
2021-07-18 03:00:00,54.9252,10.40985,55.9029746262,4.0452,1.17985,4.21375,50.88,9.23,51.7104177125,138.55,63.2652,18.00985,65.7787216968,4.0452,1.17985,4.21375,59.22,16.83,61.5650655811,139.47,60.7952,32.75985,69.0598589273,4.0452,1.17985,4.21375,56.75,31.58,64.9450452306,138.44,4.0452,1.17985,4.21375,4.0452,1.17985,4.21375,0.0,0.0,0.0,138.95
2021-07-18 03:30:00,54.11744,10.59092,55.144037743,3.39744,0.9909200000000001,3.539,50.72,9.6,51.6205230504,138.46,62.44744,17.85092,64.9487344557,3.39744,0.9909200000000001,3.539,59.05,16.86,61.4097883077,139.38,59.95744,33.07092,68.4732090748,3.39744,0.9909200000000001,3.539,56.56,32.08,65.0243031489,138.35,3.39744,0.9909200000000001,3.539,3.39744,0.9909200000000001,3.539,0.0,0.0,0.0,138.87
2021-07-18 04:00:00,53.75248,10.52489,54.7731906653,3.10248,0.9048900000000001,3.23175,50.65,9.62,51.5554740062,138.7,62.17248,19.24489,65.0828937622,3.10248,0.9048900000000001,3.23175,59.07,18.34,61.851600626,139.57,59.58248,33.04489,68.1324935553,3.10248,0.9048900000000001,3.23175,56.48,32.14,64.9843827392,138.59,3.10248,0.9048900000000001,3.23175,3.10248,0.9048900000000001,3.23175,0.0,0.0,0.0,139.06
2021-07-18 04:30:00,53.57296,9.86128,54.4729922659,2.95296,0.86128,3.076,50.62,9.0,51.413854164,138.95,62.08296,19.85128,65.1795001515,2.95296,0.86128,3.076,59.13,18.99,62.1045650496,140.07,59.41296,32.31128,67.6307521117,2.95296,0.86128,3.076,56.46,31.45,64.6284310501,138.84,2.95296,0.86128,3.076,2.95296,0.86128,3.076,0.0,0.0,0.0,139.61
2021-07-18 05:00:00,52.23984,10.01412,53.1910094151,2.85984,0.8341200000000001,2.979,49.38,9.18,50.2260569824,138.95,60.52984,20.06412,63.7685693881,2.85984,0.8341200000000001,2.979,57.67,19.23,60.7916260681,140.07,57.90984,32.47412,66.3936596265,2.85984,0.8341200000000001,2.979,55.05,31.64,63.4948194737,138.84,2.85984,0.8341200000000001,2.979,2.85984,0.8341200000000001,2.979,0.0,0.0,0.0,139.61
2021-07-18 05:30:00,52.40968,3.16199,52.5049782255,2.98968,0.87199,3.11425,49.42,2.29,49.4730280052,138.86,58.83968,34.52199,68.2193208414,2.98968,0.87199,3.11425,55.85,33.65,65.2038725844,139.99,58.12968,24.55199,63.1019802373,2.98968,0.87199,3.11425,55.14,23.68,60.0096825521,138.75,2.98968,0.87199,3.11425,2.98968,0.87199,3.11425,0.0,0.0,0.0,139.52
2021-07-18 06:00:00,52.91816,2.16613,52.9624751778,3.27816,0.95613,3.41475,49.64,1.21,49.6547449898,138.21,59.03816,37.41613,69.8961452468,3.27816,0.95613,3.41475,55.76,36.46,66.622137462,137.88,58.67816,23.48613,63.2038350368,3.27816,0.95613,3.41475,55.4,22.53,59.8060272882,138.11,3.27816,0.95613,3.41475,3.27816,0.95613,3.41475,0.0,0.0,0.0,137.44
2021-07-18 06:30:00,53.84896,4.24053,54.0156698354,7.81896,2.28053,8.14475,46.03,1.96,46.0717104089,138.35,58.98896,38.00053,70.1693500195,7.81896,2.28053,8.14475,51.17,35.72,62.4042250172,137.69,59.16896,25.67053,64.497611878,7.81896,2.28053,8.14475,51.35,23.39,56.4261871829,138.23,7.81896,2.28053,8.14475,7.81896,2.28053,8.14475,0.0,0.0,0.0,137.27
2021-07-18 07:00:00,55.21832,3.53951,55.3316455084,8.63832,2.51951,8.99825,46.58,1.02,46.5911665447,138.38,60.37832,38.15951,71.4261137782,8.63832,2.51951,8.99825,51.74,35.64,62.8270419485,137.58,60.58832,24.71951,65.436982625,8.63832,2.51951,8.99825,51.95,22.2,56.494623638,138.27,8.63832,2.51951,8.99825,8.63832,2.51951,8.99825,0.0,0.0,0.0,137.15
2021-07-18 07:30:00,57.82704,3.21997,57.9166190481,9.01704,2.62997,9.39275,48.81,0.59,48.8135657374,137.91,63.18704,37.30997,73.3800782594,9.01704,2.62997,9.39275,54.17,34.68,64.3202246576,137.25,63.47704,23.46997,67.6769835244,9.01704,2.62997,9.39275,54.46,20.84,58.3112099,137.82,9.01704,2.62997,9.39275,9.01704,2.62997,9.39275,0.0,0.0,0.0,136.82
2021-07-18 08:00:00,60.27664,3.70402,60.3903394083,9.71664,2.83402,10.1215,50.56,0.87,50.5674846121,137.91,65.61664,33.62402,73.7300357104,9.71664,2.83402,10.1215,55.9,30.79,63.8187597811,137.25,66.16664,22.81402,69.9893117372,9.71664,2.83402,10.1215,56.45,19.98,59.8815739606,137.79,9.71664,2.83402,10.1215,9.71664,2.83402,10.1215,0.0,0.0,0.0,136.82
2021-07-18 08:30:00,60.841120000000004,5.43491,61.0833866903,15.17112,4.42491,15.80325,45.67,1.01,45.6811667977,137.49,64.67112,33.07491,72.6381678841,15.17112,4.42491,15.80325,49.5,28.65,57.1932906904,136.52,66.13112,24.10491,70.3872979916,15.17112,4.42491,15.80325,50.96,19.68,54.6280514022,137.39,15.17112,4.42491,15.80325,15.17112,4.42491,15.80325,0.0,0.0,0.0,136.09
2021-07-18 09:00:00,64.49552,8.10161,65.002370608,16.56552,4.83161,17.25575,47.93,3.27,48.0414175478,137.12,69.61552,22.84161,73.2670442441,16.56552,4.83161,17.25575,53.05,18.01,56.0237681703,135.97,70.06552,25.84161,74.6790860969,16.56552,4.83161,17.25575,53.5,21.01,57.4775617089,137.02,16.56552,4.83161,17.25575,16.56552,4.83161,17.25575,0.0,0.0,0.0,135.53
2021-07-18 09:30:00,66.57048,8.30514,67.0865423006,18.36048,5.3551400000000005,19.1255,48.21,2.95,48.3001718423,136.65,72.64048,13.585139999999999,73.8999009705,18.36048,5.3551400000000005,19.1255,54.28,8.23,54.9003761371,136.4,72.15048,29.38514,77.9049306338,18.36048,5.3551400000000005,19.1255,53.79,24.03,58.9135383422,136.56,18.36048,5.3551400000000005,19.1255,18.36048,5.3551400000000005,19.1255,0.0,0.0,0.0,135.97
2021-07-18 10:00:00,64.81632,9.55851,65.5173294004,22.96632,6.69851,23.92325,41.85,2.86,41.9476113742,136.75,69.27632,14.85851,70.8518442397,22.96632,6.69851,23.92325,46.31,8.16,47.0234165071,137.42,69.61632,30.58851,76.0400483585,22.96632,6.69851,23.92325,46.65,23.89,52.4113976154,136.67,22.96632,6.69851,23.92325,22.96632,6.69851,23.92325,0.0,0.0,0.0,136.99
2021-07-18 10:30:00,64.87656,9.16858,65.5212247798,25.12656,7.32858,26.1735,39.75,1.8399999999999999,39.7925633756,136.82,68.68656,14.30858,70.161093109,25.12656,7.32858,26.1735,43.56,6.98,44.1156888193,137.5,69.42656,29.94858,75.6106122013,25.12656,7.32858,26.1735,44.3,22.62,49.7408725295,136.73,25.12656,7.32858,26.1735,25.12656,7.32858,26.1735,0.0,0.0,0.0,137.04
2021-07-18 11:00:00,64.32872,9.40421,65.0124863589,27.16872,7.92421,28.30075,37.16,1.48,37.1894608727,136.42,67.52872,14.46421,69.0604184447,27.16872,7.92421,28.30075,40.36,6.54,40.8864427408,137.09,68.55872,30.09421,74.8729561562,27.16872,7.92421,28.30075,41.39,22.17,46.9536047604,136.33,27.16872,7.92421,28.30075,27.16872,7.92421,28.30075,0.0,0.0,0.0,136.61
2021-07-18 11:30:00,63.55048,9.915140000000001,64.3193089939,30.36048,8.85514,31.6255,33.19,1.06,33.2069224711,136.08,65.82048,14.88514,67.4826124291,30.36048,8.85514,31.6255,35.46,6.03,35.9690491951,136.74,67.30048,30.46514,73.8747545746,30.36048,8.85514,31.6255,36.94,21.61,42.7966786094,135.98,30.36048,8.85514,31.6255,30.36048,8.85514,31.6255,0.0,0.0,0.0,136.57
2021-07-18 12:00:00,63.60384,9.89237,64.368528389,31.41384,9.16237,32.72275,32.19,0.73,32.1982763514,136.08,65.60384,14.84237,67.2618745647,31.41384,9.16237,32.72275,34.19,5.68,34.6585992215,136.74,67.21384,30.40237,73.769942315,31.41384,9.16237,32.72275,35.8,21.24,41.6266453128,135.98,31.41384,9.16237,32.72275,31.41384,9.16237,32.72275,0.0,0.0,0.0,136.24
2021-07-18 12:30:00,63.72912,9.51641,64.4357260785,31.59912,9.21641,32.91575,32.13,0.30000000000000004,32.1314005297,136.15,65.74912,15.35641,67.518635271,31.59912,9.21641,32.91575,34.15,6.14,34.6975806073,136.79,67.36912,29.83641,73.680456644,31.59912,9.21641,32.91575,35.77,20.62,41.2877378891,136.03,31.59912,9.21641,32.91575,31.59912,9.21641,32.91575,0.0,0.0,0.0,136.29
2021-07-18 13:00:00,63.43856,9.59208,64.1596360152,31.61856,9.22208,32.936,31.82,0.37,31.8221510901,135.81,65.40856,15.64208,67.2529136023,31.61856,9.22208,32.936,33.79,6.42,34.3944835693,136.56,67.00856,30.08208,73.451199108,31.61856,9.22208,32.936,35.39,20.86,41.0803079346,135.69,31.61856,9.22208,32.936,31.61856,9.22208,32.936,0.0,0.0,0.0,136.06
2021-07-18 13:30:00,61.99352,9.52186,62.7205097225,31.82352,9.28186,33.1495,30.17,0.24,30.1709545756,136.3,63.66352,15.38186,65.4953845385,31.82352,9.28186,33.1495,31.84,6.1,32.4190622937,137.07,65.37352,29.79186,71.8418543709,31.82352,9.28186,33.1495,33.55,20.51,39.3225456958,135.94,31.82352,9.28186,33.1495,31.82352,9.28186,33.1495,0.0,0.0,0.0,136.32
2021-07-18 14:00:00,61.20136,9.91998,62.0001005568,32.09136,9.35998,33.4285,29.11,0.56,29.1153859669,136.07,62.71136,16.04998,64.7326542871,32.09136,9.35998,33.4285,30.62,6.69,31.3423116569,136.84,64.44136,30.44998,71.273348179,32.09136,9.35998,33.4285,32.35,21.09,38.6174908558,135.94,32.09136,9.35998,33.4285,32.09136,9.35998,33.4285,0.0,0.0,0.0,136.32
2021-07-18 14:30:00,60.72,9.11625,61.4005245422,30.09,8.776250000000001,31.34375,30.63,0.34,30.6318869807,136.38,62.61,15.20625,64.4301337812,30.09,8.776250000000001,31.34375,32.52,6.43,33.1495897411,137.15,64.16,29.68625,70.6949718089,30.09,8.776250000000001,31.34375,34.07,20.91,39.9749046278,136.26,30.09,8.776250000000001,31.34375,30.09,8.776250000000001,31.34375,0.0,0.0,0.0,136.65
2021-07-18 15:00:00,60.41888,9.34259,61.1369368579,29.76888,8.68259,31.00925,30.65,0.66,30.6571052123,136.43,62.34888,15.54259,64.2569446921,29.76888,8.68259,31.00925,32.58,6.86,33.2943839108,137.21,63.84888,30.00259,70.5466858468,29.76888,8.68259,31.00925,34.08,21.32,40.199363179,136.32,29.76888,8.68259,31.00925,29.76888,8.68259,31.00925,0.0,0.0,0.0,136.69
2021-07-18 15:30:00,61.79584,8.92212,62.4366083848,27.91584,8.14212,29.079,33.88,0.78,33.8889775591,136.66,64.47584,17.41212,66.785596251,27.91584,8.14212,29.079,36.56,9.27,37.7169259087,137.44,65.61584,29.72212,72.0336232339,27.91584,8.14212,29.079,37.7,21.58,43.4394567185,136.55,27.91584,8.14212,29.079,27.91584,8.14212,29.079,0.0,0.0,0.0,136.91
2021-07-18 16:00:00,63.19104,8.95572,63.8225074484,25.39104,7.40572,26.449,37.8,1.55,37.8317657531,137.08,66.66104,16.71572,68.724883041,25.39104,7.40572,26.449,41.27,9.31,42.3070797858,138.1,67.49104,29.81572,73.7835865176,25.39104,7.40572,26.449,42.1,22.41,47.692956503,136.97,25.39104,7.40572,26.449,25.39104,7.40572,26.449,0.0,0.0,0.0,137.59
2021-07-18 16:30:00,67.65344,7.2289200000000005,68.0385569233,21.01344,6.12892,21.889,46.64,1.1,46.6529698947,136.52,73.13344,14.82892,74.6216919843,21.01344,6.12892,21.889,52.12,8.7,52.8411241364,137.46,73.05344,27.97892,78.2280324449,21.01344,6.12892,21.889,52.04,21.85,56.4409789072,136.77,21.01344,6.12892,21.889,21.01344,6.12892,21.889,0.0,0.0,0.0,137.31
2021-07-18 17:00:00,68.39136,8.83998,68.9603028492,21.29136,6.20998,22.1785,47.1,2.63,47.1733706661,136.52,73.84136,14.39998,75.2323459069,21.29136,6.20998,22.1785,52.55,8.19,53.1843830462,137.46,73.83136,29.79998,79.6185187469,21.29136,6.20998,22.1785,52.54,23.59,57.5928789001,136.41,21.29136,6.20998,22.1785,21.29136,6.20998,22.1785,0.0,0.0,0.0,136.94
2021-07-18 17:30:00,69.63608,10.02719,70.3543046093,22.27608,6.49719,23.20425,47.36,3.5300000000000002,47.4913729008,136.47,75.00608,15.92719,76.6784677616,22.27608,6.49719,23.20425,52.73,9.43,53.5665735324,137.19,75.11608,31.12719,81.3100696831,22.27608,6.49719,23.20425,52.84,24.63,58.2983919161,136.36,22.27608,6.49719,23.20425,22.27608,6.49719,23.20425,0.0,0.0,0.0,136.64
2021-07-18 18:00:00,68.2604,11.8347,69.2787292915,24.290399999999998,7.0847,25.3025,43.97,4.75,44.2258227736,136.73,72.8004,19.1747,75.2832475405,24.290399999999998,7.0847,25.3025,48.51,12.09,49.9938816257,137.48,73.2804,33.0747,80.3987114589,24.290399999999998,7.0847,25.3025,48.99,25.99,55.4571925002,136.61,24.290399999999998,7.0847,25.3025,24.290399999999998,7.0847,25.3025,0.0,0.0,0.0,136.94
2021-07-18 18:30:00,66.08864,13.41252,67.4359253647,26.88864,7.84252,28.009,39.2,5.57,39.5937482439,136.67,69.47864,20.88252,72.5490252023,26.88864,7.84252,28.009,42.59,13.04,44.5415502649,137.59,70.51864,34.81252,78.6434367014,26.88864,7.84252,28.009,43.63,26.97,51.2928630513,136.55,26.88864,7.84252,28.009,26.88864,7.84252,28.009,0.0,0.0,0.0,137.05
2021-07-18 19:00:00,68.19592,12.31756,69.2993924144,24.26592,7.07756,25.277,43.93,5.24,44.2414115959,136.99,72.65592,19.72756,75.2865149585,24.26592,7.07756,25.277,48.39,12.65,50.0161433939,137.94,73.22592,33.69756,80.6074494684,24.26592,7.07756,25.277,48.96,26.62,55.7288614633,136.88,24.26592,7.07756,25.277,24.26592,7.07756,25.277,0.0,0.0,0.0,137.43
2021-07-18 19:30:00,70.76088,9.89359,71.4491795717,19.04088,5.55359,19.83425,51.72,4.34,51.9017726094,136.85,77.09088,17.50359,79.0530166538,19.04088,5.55359,19.83425,58.05,11.95,59.2672337806,137.78,76.75088,31.15359,82.8326249171,19.04088,5.55359,19.83425,57.71,25.6,63.1332250087,136.73,19.04088,5.55359,19.83425,19.04088,5.55359,19.83425,0.0,0.0,0.0,137.29
2021-07-18 20:00:00,70.5356,10.14205,71.2610135036,19.0356,5.55205,19.82875,51.5,4.59,51.7041400663,136.64,76.9256,18.40205,79.0960389625,19.0356,5.55205,19.82875,57.89,12.85,59.2990269735,137.57,76.4956,31.41205,82.693976229,19.0356,5.55205,19.82875,57.46,25.86,63.0110403025,136.51,19.0356,5.55205,19.82875,19.0356,5.55205,19.82875,0.0,0.0,0.0,137.07
2021-07-18 20:30:00,70.16016,10.25713,70.9059713075,17.75016,5.17713,18.48975,52.41,5.08,52.6556217322,136.61,76.89016,18.58713,79.1048551384,17.75016,5.17713,18.48975,59.14,13.41,60.641303581,137.61,76.25016,31.61713,82.5453197308,17.75016,5.17713,18.48975,58.5,26.44,64.1975357783,136.49,17.75016,5.17713,18.48975,17.75016,5.17713,18.48975,0.0,0.0,0.0,137.11
2021-07-18 21:00:00,69.98008,8.56169,70.501873255,13.480080000000001,3.93169,14.04175,56.5,4.63,56.6893896598,136.69,77.75008,16.77169,79.5384468384,13.480080000000001,3.93169,14.04175,64.27,12.84,65.5400526396,137.69,76.57008,29.86169,82.1869678286,13.480080000000001,3.93169,14.04175,63.09,25.93,68.2107982654,136.57,13.480080000000001,3.93169,14.04175,13.480080000000001,3.93169,14.04175,0.0,0.0,0.0,137.19
2021-07-18 21:30:00,69.98264,9.63202,70.6423789991,14.61264,4.26202,15.2215,55.37,5.37,55.6297923778,136.65,77.60264,18.80202,79.8478909618,14.61264,4.26202,15.2215,62.99,14.54,64.6463587528,137.62,76.41264,30.96202,82.4471845138,14.61264,4.26202,15.2215,61.8,26.7,67.3210962478,136.52,14.61264,4.26202,15.2215,14.61264,4.26202,15.2215,0.0,0.0,0.0,137.13
2021-07-18 22:00:00,70.516,10.203,71.2503155432,16.296,4.753,16.975,54.22,5.45,54.4932188442,136.41,77.926,20.703,80.6292483222,16.296,4.753,16.975,61.63,15.95,63.6605010976,137.49,76.806,31.383,82.970201428,16.296,4.753,16.975,60.51,26.63,66.1106421085,136.28,16.296,4.753,16.975,16.296,4.753,16.975,0.0,0.0,0.0,137.0
2021-07-18 22:30:00,74.05736,9.33048,74.6428189929,15.08736,4.40048,15.716,58.97,4.93,59.175719683,135.94,82.74736,20.75048,85.3094836885,15.08736,4.40048,15.716,67.66,16.35,69.6074572154,137.26,80.96736,30.45048,86.5040179275,15.08736,4.40048,15.716,65.88,26.05,70.8433264323,135.82,15.08736,4.40048,15.716,15.08736,4.40048,15.716,0.0,0.0,0.0,136.77
2021-07-18 23:00:00,73.92768,7.11849,74.269608657,9.21768,2.68849,9.60175,64.71,4.43,64.8614600514,135.94,84.13768,16.20849,85.68467975,9.21768,2.68849,9.60175,74.92,13.52,76.1301306974,137.26,81.54768,28.17849,86.2789163821,9.21768,2.68849,9.60175,72.33,25.49,76.6900841048,135.82,9.21768,2.68849,9.60175,9.21768,2.68849,9.60175,0.0,0.0,0.0,136.77
2021-07-18 23:30:00,70.50896,5.07553,70.6914029077,4.09896,1.19553,4.26975,66.41,3.88,66.5232478161,135.88,81.42896,13.79553,82.5892981848,4.09896,1.19553,4.26975,77.33,12.6,78.3497855772,136.93,78.34896,26.13553,82.5931320478,4.09896,1.19553,4.26975,74.25,24.94,78.3266627656,135.76,4.09896,1.19553,4.26975,4.09896,1.19553,4.26975,0.0,0.0,0.0,136.44
2021-07-19 00:00:00,67.032,5.78225,67.2809292375,3.642,1.06225,3.79375,63.39,4.72,63.5654819851,136.02,77.522,14.02225,78.7799719412,3.642,1.06225,3.79375,73.88,12.96,75.0081062286,137.02,74.482,26.98225,79.2187486588,3.642,1.06225,3.79375,70.84,25.92,75.4330961846,135.91,3.642,1.06225,3.79375,3.642,1.06225,3.79375,0.0,0.0,0.0,136.53
2021-07-19 00:30:00,66.0116,4.95005,66.196935953,2.5716,0.7500500000000001,2.67875,63.44,4.2,63.5788769954,136.27,76.6816,13.31005,77.8281774781,2.5716,0.7500500000000001,2.67875,74.11,12.56,75.1667858831,137.23,73.4716,26.17005,77.9932530644,2.5716,0.7500500000000001,2.67875,70.9,25.42,75.3192299483,136.16,2.5716,0.7500500000000001,2.67875,2.5716,0.7500500000000001,2.67875,0.0,0.0,0.0,136.75
2021-07-19 01:00:00,63.73968,5.51199,63.9775651323,2.50968,0.73199,2.61425,61.23,4.78,61.416295069,136.43,73.96968,13.70199,75.2280405784,2.50968,0.73199,2.61425,71.46,12.97,72.6274913514,137.4,70.90968,26.91199,75.8448279282,2.50968,0.73199,2.61425,68.4,26.18,73.2390087317,136.32,2.50968,0.73199,2.61425,2.50968,0.73199,2.61425,0.0,0.0,0.0,136.92
2021-07-19 01:30:00,61.95504,6.03647,62.2484212769,2.52504,0.7364700000000001,2.63025,59.43,5.3,59.6658604229,136.92,71.90504,15.32647,73.520306447,2.52504,0.7364700000000001,2.63025,69.38,14.59,70.8974787986,137.88,68.91504,27.52647,74.209091686,2.52504,0.7364700000000001,2.63025,66.39,26.79,71.5914534005,136.81,2.52504,0.7364700000000001,2.63025,2.52504,0.7364700000000001,2.63025,0.0,0.0,0.0,137.41
2021-07-19 02:00:00,61.00656,6.33733,61.3348360605,2.83656,0.8273300000000001,2.95475,58.17,5.51,58.4303773734,137.04,70.71656,15.66733,72.4313267003,2.83656,0.8273300000000001,2.95475,67.88,14.84,69.4832353881,138.13,67.79656,27.85733,73.2966873915,2.83656,0.8273300000000001,2.95475,64.96,27.03,70.35923891,136.93,2.83656,0.8273300000000001,2.95475,2.83656,0.8273300000000001,2.95475,0.0,0.0,0.0,137.66
2021-07-19 02:30:00,60.86872,6.66296,61.2323126331,3.67872,1.07296,3.832,57.19,5.59,57.4625460626,137.11,70.36872,16.01296,72.1676634124,3.67872,1.07296,3.832,66.69,14.94,68.3429564769,138.21,67.54872,28.22296,73.2076843289,3.67872,1.07296,3.832,63.87,27.15,69.4010043155,136.93,3.67872,1.07296,3.832,3.67872,1.07296,3.832,0.0,0.0,0.0,137.66
2021-07-19 03:00:00,59.3272,7.02835,59.742065277,3.2172,0.9383500000000001,3.35125,56.11,6.09,56.4395269293,137.11,68.6672,16.52835,70.628398747,3.2172,0.9383500000000001,3.35125,65.45,15.59,67.2811310844,138.21,65.8672,28.66835,71.8356619484,3.2172,0.9383500000000001,3.35125,62.65,27.73,68.512593003,137.0,3.2172,0.9383500000000001,3.35125,3.2172,0.9383500000000001,3.35125,0.0,0.0,0.0,137.74
2021-07-19 03:30:00,59.6984,7.5161999999999995,60.1696952377,3.5183999999999997,1.0262,3.665,56.18,6.49,56.5536249943,137.5,69.1284,16.1662,70.9935328674,3.5183999999999997,1.0262,3.665,65.61,15.14,67.3341792851,138.53,66.2484,29.2462,72.416784774,3.5183999999999997,1.0262,3.665,62.73,28.22,68.7853276506,137.39,3.5183999999999997,1.0262,3.665,3.5183999999999997,1.0262,3.665,0.0,0.0,0.0,138.01
2021-07-19 04:00:00,58.84024,8.64632,59.4721169356,3.69024,1.07632,3.844,55.15,7.57,55.6671123735,137.5,68.03024,15.60632,69.797355096,3.69024,1.07632,3.844,64.34,14.53,65.9602645537,138.53,65.25024,30.59632,72.0675281774,3.69024,1.07632,3.844,61.56,29.52,68.2719854699,137.39,3.69024,1.07632,3.844,3.69024,1.07632,3.844,0.0,0.0,0.0,138.01
2021-07-19 04:30:00,59.28592,8.13006,59.8407736067,2.6059200000000002,0.7600600000000001,2.7145,56.68,7.37,57.15714566,137.83,68.77592,14.19006,70.2245325698,2.6059200000000002,0.7600600000000001,2.7145,66.17,13.43,67.5191365466,138.68,65.87592,30.04006,72.4019477683,2.6059200000000002,0.7600600000000001,2.7145,63.27,29.28,69.7166500916,137.73,2.6059200000000002,0.7600600000000001,2.7145,2.6059200000000002,0.7600600000000001,2.7145,0.0,0.0,0.0,138.17
2021-07-19 05:00:00,59.14752,8.44136,59.746846618,3.22752,0.9413600000000001,3.362,55.92,7.5,56.420708964,137.6,68.50752,14.50136,70.0254934892,3.22752,0.9413600000000001,3.362,65.28,13.56,66.6734729859,138.35,65.65752,30.33136,72.3249703215,3.22752,0.9413600000000001,3.362,62.43,29.39,69.0020072172,137.5,3.22752,0.9413600000000001,3.362,3.22752,0.9413600000000001,3.362,0.0,0.0,0.0,137.83
2021-07-19 05:30:00,60.20704,8.04247,60.7418224065,3.67704,1.07247,3.83025,56.53,6.97,56.9580705432,137.6,69.62704,13.98247,71.0171399485,3.67704,1.07247,3.83025,65.95,12.91,67.2017157519,138.31,66.77704,29.85247,73.1460391017,3.67704,1.07247,3.83025,63.1,28.78,69.3534310615,137.38,3.67704,1.07247,3.83025,3.67704,1.07247,3.83025,0.0,0.0,0.0,137.72
