Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-19 06:00:00,63.82496,6.6997800000000005,64.1756384546,3.8049600000000003,1.10978,3.9635,60.02,5.59,60.2797519902,137.48,73.91496,12.73978,75.0048218867,3.8049600000000003,1.10978,3.9635,70.11,11.63,71.0680589295,138.16,70.86496,28.24978,76.2882207543,3.8049600000000003,1.10978,3.9635,67.06,27.14,72.3437848056,137.38,3.8049600000000003,1.10978,3.9635,3.8049600000000003,1.10978,3.9635,0.0,0.0,0.0,137.72
2021-07-19 06:30:00,72.76312,3.16466,72.8319071908,4.95312,1.44466,5.1595,67.81,1.72,67.8318103842,135.81,84.05312,9.86466,84.6300094449,4.95312,1.44466,5.1595,79.1,8.42,79.5468817742,136.56,80.79312,23.86466,84.2439922858,4.95312,1.44466,5.1595,75.84,22.42,79.0845244027,135.72,4.95312,1.44466,5.1595,4.95312,1.44466,5.1595,0.0,0.0,0.0,136.15
2021-07-19 07:00:00,79.54432,2.84251,79.5950922316,5.49432,1.60251,5.72325,74.05,1.24,74.0603814465,135.81,90.87432,9.68251,91.3886920541,5.49432,1.60251,5.72325,85.38,8.08,85.7614762,136.56,88.35432,15.18251,89.6492859568,5.49432,1.60251,5.72325,82.86,13.58,83.9654452736,135.72,5.49432,1.60251,5.72325,5.49432,1.60251,5.72325,0.0,0.0,0.0,136.15
2021-07-19 07:30:00,86.29984,2.70287,86.3421559278,6.48984,1.89287,6.76025,79.81,0.81,79.8141102813,136.47,96.58984,14.862870000000001,97.7266703406,6.48984,1.89287,6.76025,90.1,12.97,91.0287366714,135.73,95.80984,4.17287,95.9006688447,6.48984,1.89287,6.76025,89.32,2.2800000000000002,89.3490951269,136.37,6.48984,1.89287,6.76025,6.48984,1.89287,6.76025,0.0,0.0,0.0,135.3
2021-07-19 08:00:00,89.6752,10.19985,90.2534123181,9.3252,2.71985,9.713750000000001,80.35,7.48,80.6974156959,136.47,102.6952,18.86985,104.4144402947,9.3252,2.71985,9.713750000000001,93.37,16.15,94.7564214183,135.73,99.1952,9.63985,99.6625025326,9.3252,2.71985,9.713750000000001,89.87,6.92,90.1360266486,136.37,9.3252,2.71985,9.713750000000001,9.3252,2.71985,9.713750000000001,0.0,0.0,0.0,135.3
2021-07-19 08:30:00,92.95344,10.05767,93.4959824466,12.16344,3.54767,12.67025,80.79,6.51,81.0518611754,136.47,106.40344,23.16767,108.8964323431,12.16344,3.54767,12.67025,94.24,19.62,96.2606981068,137.46,102.53344,8.68767,102.9008354109,12.16344,3.54767,12.67025,90.37,5.14,90.5160565867,136.37,12.16344,3.54767,12.67025,12.16344,3.54767,12.67025,0.0,0.0,0.0,137.04
2021-07-19 09:00:00,92.04056,9.37808,92.5170960936,15.73056,4.58808,16.386,76.31,4.79,76.4601870257,136.05,104.18056,25.35808,107.2222985353,15.73056,4.58808,16.386,88.45,20.77,90.8559045962,137.41,101.08056,7.78808,101.3801449989,15.73056,4.58808,16.386,85.35,3.2,85.4099672169,135.93,15.73056,4.58808,16.386,15.73056,4.58808,16.386,0.0,0.0,0.0,137.0
2021-07-19 09:30:00,92.6556,9.28955,93.1201157139,18.8556,5.49955,19.64125,73.8,3.79,73.8972536702,135.58,103.8656,28.12955,107.6073159528,18.8556,5.49955,19.64125,85.01,22.63,87.9705462072,137.0,101.4056,7.56955,101.6877268827,18.8556,5.49955,19.64125,82.55,2.07,82.5759492831,135.46,18.8556,5.49955,19.64125,18.8556,5.49955,19.64125,0.0,0.0,0.0,136.58
2021-07-19 10:00:00,90.2336,10.84105,90.8825117064,22.8036,6.65105,23.75375,67.43,4.19,67.5600547661,135.55,100.0336,28.93105,104.1332165213,22.8036,6.65105,23.75375,77.23,22.28,80.3795452836,136.89,98.2136,9.13105,98.6371496905,22.8036,6.65105,23.75375,75.41,2.48,75.4507687171,135.46,22.8036,6.65105,23.75375,22.8036,6.65105,23.75375,0.0,0.0,0.0,136.49
2021-07-19 10:30:00,88.40152,11.31336,89.1225047494,25.93152,7.56336,27.012,62.47,3.75,62.5824528123,135.8,97.11152,30.40336,101.7595775148,25.93152,7.56336,27.012,71.18,22.84,74.7546520292,137.15,95.81152,9.52336,96.2836525605,25.93152,7.56336,27.012,69.88,1.96,69.9074817169,135.68,25.93152,7.56336,27.012,25.93152,7.56336,27.012,0.0,0.0,0.0,136.75
2021-07-19 11:00:00,88.4928,11.2804,89.2088733031,28.0128,8.1704,29.18,60.48,3.11,60.5599083553,135.69,96.7028,32.6304,102.0596616299,28.0128,8.1704,29.18,68.69,24.46,72.9150718302,137.05,95.6428,9.4104,96.1046347478,28.0128,8.1704,29.18,67.63,1.24,67.641366781,135.58,28.0128,8.1704,29.18,28.0128,8.1704,29.18,0.0,0.0,0.0,136.64
2021-07-19 11:30:00,86.83888,12.80509,87.7779095762,32.10888,9.36509,33.44675,54.73,3.44,54.8380023341,135.61,93.68888,33.75509,99.5841972231,32.10888,9.36509,33.44675,61.58,24.39,66.234194341,136.85,93.32888,10.94509,93.9684778911,32.10888,9.36509,33.44675,61.22,1.58,61.2403853678,135.5,32.10888,9.36509,33.44675,32.10888,9.36509,33.44675,0.0,0.0,0.0,136.44
2021-07-19 12:00:00,87.99528,11.00404,88.680652899,29.94528,8.73404,31.193,58.05,2.27,58.0943663362,135.68,95.61528,34.76404,101.7389809591,29.94528,8.73404,31.193,65.67,26.03,70.6407092263,136.91,94.83528,9.52404,95.3123164685,29.94528,8.73404,31.193,64.89,0.79,64.8948087292,135.57,29.94528,8.73404,31.193,29.94528,8.73404,31.193,0.0,0.0,0.0,136.51
2021-07-19 12:30:00,92.43672,23.78196,95.4469948495,31.68672,9.24196,33.007,60.75,14.54,62.4657834338,135.21,97.43672,22.53196,100.0080178076,31.68672,9.24196,33.007,65.75,13.29,67.0797033386,136.34,97.87672,12.46196,98.6668777503,31.68672,9.24196,33.007,66.19,3.22,66.2682767242,135.1,31.68672,9.24196,33.007,31.68672,9.24196,33.007,0.0,0.0,0.0,135.92
2021-07-19 13:00:00,90.54704,23.62997,93.5796021308,32.29704,9.41997,33.64275,58.25,14.21,59.9582071113,137.73,95.29704,19.45997,97.2636430798,32.29704,9.41997,33.64275,63.0,10.04,63.794996669,137.89,95.72704,13.00997,96.6070675808,32.29704,9.41997,33.64275,63.43,3.59,63.5315118662,137.6,32.29704,9.41997,33.64275,32.29704,9.41997,33.64275,0.0,0.0,0.0,137.45
2021-07-19 13:30:00,89.33216,23.28063,92.3158845674,33.60216,9.80063,35.00225,55.73,13.48,57.3371022986,138.36,93.56216,19.88063,95.6510179405,33.60216,9.80063,35.00225,59.96,10.08,60.8013815633,138.77,94.29216,14.27063,95.3659389828,33.60216,9.80063,35.00225,60.69,4.47,60.8543917889,138.24,33.60216,9.80063,35.00225,33.60216,9.80063,35.00225,0.0,0.0,0.0,138.29
2021-07-19 14:00:00,87.22888,23.73134,90.3994137384,35.07888,10.23134,36.5405,52.15,13.5,53.8690309918,138.36,90.99888,20.15134,93.203394064,35.07888,10.23134,36.5405,55.92,9.92,56.7930699998,138.77,91.83888,14.77134,93.0192042809,35.07888,10.23134,36.5405,56.76,4.54,56.9412785245,138.24,35.07888,10.23134,36.5405,35.07888,10.23134,36.5405,0.0,0.0,0.0,138.29
2021-07-19 14:30:00,86.62808,22.32569,89.4587093494,35.12808,10.24569,36.59175,51.5,12.08,52.8977920144,138.9,90.21808,19.01569,92.2003168382,35.12808,10.24569,36.59175,55.09,8.77,55.7836983356,139.31,91.17808,16.38569,92.6387235947,35.12808,10.24569,36.59175,56.05,6.14,56.3853003894,138.77,35.12808,10.24569,36.59175,35.12808,10.24569,36.59175,0.0,0.0,0.0,138.83
2021-07-19 15:00:00,89.27976,22.08993,91.971955253,33.59976,9.79993,34.99975,55.68,12.29,57.0202288666,138.9,93.71976,21.49993,96.1542531793,33.59976,9.79993,34.99975,60.12,11.7,61.247893025,139.31,94.22976,15.63993,95.5188728999,33.59976,9.79993,34.99975,60.63,5.84,60.9106107341,138.77,33.59976,9.79993,34.99975,33.59976,9.79993,34.99975,0.0,0.0,0.0,138.83
2021-07-19 15:30:00,88.4304,19.9972,90.6632431143,32.3904,9.4472,33.74,56.04,10.55,57.0244167002,139.05,92.9804,19.9272,95.0917876791,32.3904,9.4472,33.74,60.59,10.48,61.4896617327,139.09,93.3904,17.3472,94.9878526971,32.3904,9.4472,33.74,61.0,7.9,61.5094301713,138.92,32.3904,9.4472,33.74,32.3904,9.4472,33.74,0.0,0.0,0.0,138.66
2021-07-19 16:00:00,86.07464,24.08552,89.3809595205,35.50464,10.35552,36.984,50.57,13.73,52.4007423612,139.05,88.47464,23.535519999999998,91.5515298878,35.50464,10.35552,36.984,52.97,13.18,54.5851014472,139.09,90.53464,17.14552,92.1438543583,35.50464,10.35552,36.984,55.03,6.79,55.4473173382,138.92,35.50464,10.35552,36.984,35.50464,10.35552,36.984,0.0,0.0,0.0,138.66
2021-07-19 16:30:00,86.7532,30.4276,91.9345231782,37.3632,10.8976,38.92,49.39,19.53,53.1111381915,139.14,86.6332,31.1576,92.0657774637,37.3632,10.8976,38.92,49.27,20.26,53.2728871003,138.47,91.1332,12.8976,92.0413397773,37.3632,10.8976,38.92,53.77,2.0,53.807182606,139.01,37.3632,10.8976,38.92,37.3632,10.8976,38.92,0.0,0.0,0.0,138.02
2021-07-19 17:00:00,89.01344,27.31642,93.1105756735,33.31344,9.71642,34.7015,55.7,17.6,58.4144673861,138.84,89.72344,30.75642,94.8485796238,33.31344,9.71642,34.7015,56.41,21.04,60.2060603262,136.78,93.98344,10.18642,94.5338571447,33.31344,9.71642,34.7015,60.67,0.47000000000000003,60.6718204771,138.71,33.31344,9.71642,34.7015,33.31344,9.71642,34.7015,0.0,0.0,0.0,136.28
2021-07-19 17:30:00,92.37768,25.91599,95.9441207155,26.31768,7.6759900000000005,27.41425,66.06,18.24,68.5318991419,139.34,95.03768,29.82599,99.6079831101,26.31768,7.6759900000000005,27.41425,68.72,22.15,72.2015297622,137.13,98.32768,8.51599,98.6957686016,26.31768,7.6759900000000005,27.41425,72.01,0.84,72.0148991529,139.21,26.31768,7.6759900000000005,27.41425,26.31768,7.6759900000000005,27.41425,0.0,0.0,0.0,136.61
2021-07-19 18:00:00,90.88056,25.61558,94.4215765842,30.43056,8.87558,31.6985,60.45,16.74,62.7250356716,138.57,92.73056,33.34558,98.5438200165,30.43056,8.87558,31.6985,62.3,24.47,66.9333317563,136.58,96.30056,9.95558,96.8137977225,30.43056,8.87558,31.6985,65.87,1.08,65.878853208,138.44,30.43056,8.87558,31.6985,30.43056,8.87558,31.6985,0.0,0.0,0.0,136.05
2021-07-19 18:30:00,92.31632,24.50601,95.5135983222,29.26632,8.536010000000001,30.48575,63.05,15.97,65.0410900893,138.82,94.72632,34.03601,100.6554801164,29.26632,8.536010000000001,30.48575,65.46,25.5,70.2514170676,136.91,97.96632,10.50601,98.5280472782,29.26632,8.536010000000001,30.48575,68.7,1.97,68.7282394653,138.68,29.26632,8.536010000000001,30.48575,29.26632,8.536010000000001,30.48575,0.0,0.0,0.0,136.38
2021-07-19 19:00:00,91.42296,23.80128,94.4704109486,27.19296,7.93128,28.326,64.23,15.87,66.1615432105,138.99,94.15296,33.71128,100.0061511908,27.19296,7.93128,28.326,66.96,25.78,71.7513066083,137.11,97.20296,10.04128,97.7202268561,27.19296,7.93128,28.326,70.01,2.11,70.0417889549,138.85,27.19296,7.93128,28.326,27.19296,7.93128,28.326,0.0,0.0,0.0,136.58
2021-07-19 19:30:00,92.86096,22.34903,95.5124967429,21.87096,6.37903,22.78225,70.99,15.97,72.7641463909,138.96,96.94096,32.02903,102.0950953203,21.87096,6.37903,22.78225,75.07,25.65,79.3311250393,137.11,99.25096,8.41903,99.6073949417,21.87096,6.37903,22.78225,77.38,2.04,77.4068859986,138.82,21.87096,6.37903,22.78225,21.87096,6.37903,22.78225,0.0,0.0,0.0,136.55
2021-07-19 20:00:00,90.42624,20.82682,92.7936490922,20.28624,5.91682,21.1315,70.14,14.91,71.7072360365,139.04,94.52624,32.21682,99.86557735,20.28624,5.91682,21.1315,74.24,26.3,78.7608252877,137.13,96.75624,8.89682,97.1644141908,20.28624,5.91682,21.1315,76.47,2.98,76.5280425726,138.9,20.28624,5.91682,21.1315,20.28624,5.91682,21.1315,0.0,0.0,0.0,136.6
2021-07-19 20:30:00,89.80512,19.86441,91.9758357552,17.77512,5.18441,18.51575,72.03,14.68,73.510701942,138.32,94.43512,31.50441,99.5515933517,17.77512,5.18441,18.51575,76.66,26.32,81.0524398152,136.44,96.30512,8.43441,96.6737576091,17.77512,5.18441,18.51575,78.53,3.25,78.5972225972,138.19,17.77512,5.18441,18.51575,17.77512,5.18441,18.51575,0.0,0.0,0.0,135.94
2021-07-19 21:00:00,94.36712,13.91041,95.3868588615,10.52712,3.07041,10.96575,83.84,10.84,84.5378684378,138.32,102.94712,14.91041,104.0212951403,10.52712,3.07041,10.96575,92.42,11.84,93.1753293528,136.44,101.98712,10.59041,102.5355032653,10.52712,3.07041,10.96575,91.46,7.52,91.7686329854,138.19,10.52712,3.07041,10.96575,10.52712,3.07041,10.96575,0.0,0.0,0.0,135.94
2021-07-19 21:30:00,93.39864,10.576270000000001,93.9955501126,13.35864,3.8962700000000003,13.91525,80.04,6.68,80.3182669136,138.26,102.26864,12.59627,103.041451588,13.35864,3.8962700000000003,13.91525,88.91,8.7,89.3346410974,137.26,100.62864,16.22627,101.9284799571,13.35864,3.8962700000000003,13.91525,87.27,12.33,88.1367221991,138.12,13.35864,3.8962700000000003,13.91525,13.35864,3.8962700000000003,13.91525,0.0,0.0,0.0,136.78
2021-07-19 22:00:00,92.61416,9.41038,93.0910193534,12.34416,3.60038,12.8585,80.27,5.8100000000000005,80.4799913022,139.29,101.64416,12.13038,102.3654305957,12.34416,3.60038,12.8585,89.3,8.53,89.7064707811,138.83,99.85416,16.89038,101.2725935574,12.34416,3.60038,12.8585,87.51,13.29,88.513412543,139.16,12.34416,3.60038,12.8585,12.34416,3.60038,12.8585,0.0,0.0,0.0,138.35
2021-07-19 22:30:00,89.1132,9.0401,89.5705633691,12.1032,3.5301,12.6075,77.01,5.51,77.206866275,139.6,98.2332,11.7001,98.9275185287,12.1032,3.5301,12.6075,86.13,8.17,86.5166215244,139.07,96.3232,18.1501,98.0182890498,12.1032,3.5301,12.6075,84.22,14.62,85.4795460914,139.48,12.1032,3.5301,12.6075,12.1032,3.5301,12.6075,0.0,0.0,0.0,138.6
2021-07-19 23:00:00,84.50832,15.65826,85.9467117198,10.82832,3.15826,11.2795,73.68,12.5,74.7328067183,139.6,96.45832,5.08826,96.5924318311,10.82832,3.15826,11.2795,85.63,1.9300000000000002,85.6517472093,139.07,93.21832,14.90826,94.4029205049,10.82832,3.15826,11.2795,82.39,11.75,83.2236420736,139.48,10.82832,3.15826,11.2795,10.82832,3.15826,11.2795,0.0,0.0,0.0,138.6
2021-07-19 23:30:00,82.92976,11.829930000000001,83.7692803924,3.83976,1.11993,3.99975,79.09,10.71,79.8118550091,137.71,96.45976,3.72993,96.5318479936,3.83976,1.11993,3.99975,92.62,2.61,92.6567671571,138.33,92.28976,10.88993,92.9300294644,3.83976,1.11993,3.99975,88.45,9.77,88.9879508698,137.5,3.83976,1.11993,3.99975,3.83976,1.11993,3.99975,0.0,0.0,0.0,137.86
2021-07-20 00:00:00,79.55016,12.66588,80.5521723618,3.38016,0.9858800000000001,3.521,76.17,11.68,77.0603094985,137.61,92.68016,2.45588,92.7126927891,3.38016,0.9858800000000001,3.521,89.3,1.47,89.3120982846,138.33,88.54016,11.81588,89.3251081891,3.38016,0.9858800000000001,3.521,85.16,10.83,85.8458764298,137.5,3.38016,0.9858800000000001,3.521,3.38016,0.9858800000000001,3.521,0.0,0.0,0.0,137.86
2021-07-20 00:30:00,76.73056,13.25433,77.8669127529,3.34056,0.97433,3.47975,73.39,12.28,74.4102849074,137.85,89.47056,1.8043300000000002,89.4887518824,3.34056,0.97433,3.47975,86.13,0.8300000000000001,86.1339990944,138.56,85.40056,12.46433,86.3053600344,3.34056,0.97433,3.47975,82.06,11.49,82.8605074809,137.74,3.34056,0.97433,3.47975,3.34056,0.97433,3.47975,0.0,0.0,0.0,138.14
2021-07-20 01:00:00,74.53168,14.01174,75.8373270985,3.33168,0.97174,3.4705,71.2,13.04,72.3842634832,137.79,86.90168,1.33174,86.9118836423,3.33168,0.97174,3.4705,83.57,0.36,83.5707753943,138.56,82.94168,13.30174,84.0015390826,3.33168,0.97174,3.4705,79.61,12.33,80.5591770067,137.67,3.33168,0.97174,3.4705,3.33168,0.97174,3.4705,0.0,0.0,0.0,138.05
2021-07-20 01:30:00,72.73952,13.64486,74.0082426102,2.03952,0.59486,2.1245,70.7,13.05,71.8943147961,138.07,85.06952,1.81486,85.0888767692,2.03952,0.59486,2.1245,83.03,1.22,83.0389625417,139.01,81.08952,12.92486,82.1131065047,2.03952,0.59486,2.1245,79.05,12.33,80.0058210382,137.96,2.03952,0.59486,2.1245,2.03952,0.59486,2.1245,0.0,0.0,0.0,138.47
2021-07-20 02:00:00,71.80048,13.68764,73.0935046157,1.98048,0.57764,2.063,69.82,13.11,71.0401611766,138.07,84.06048,3.04764,84.1157084462,1.98048,0.57764,2.063,82.08,2.47,82.117155942,139.01,80.04048,12.94764,81.0809460983,1.98048,0.57764,2.063,78.06,12.37,79.034046461,137.96,1.98048,0.57764,2.063,1.98048,0.57764,2.063,0.0,0.0,0.0,138.47
2021-07-20 02:30:00,70.15576,14.38793,71.6159422954,2.97576,0.8679300000000001,3.0997500000000002,67.18,13.52,68.5269494433,138.55,82.03576,5.47793,82.2184507022,2.97576,0.8679300000000001,3.0997500000000002,79.06,4.61,79.1942908296,139.83,78.06576,13.67793,79.2549598036,2.97576,0.8679300000000001,3.0997500000000002,75.09,12.81,76.1748265505,138.44,2.97576,0.8679300000000001,3.0997500000000002,2.97576,0.8679300000000001,3.0997500000000002,0.0,0.0,0.0,139.33
2021-07-20 03:00:00,69.99584,14.50212,71.4823691675,3.19584,0.9321200000000001,3.329,66.8,13.57,68.1643961317,138.55,81.92584,5.92212,82.1396053375,3.19584,0.9321200000000001,3.329,78.73,4.99,78.8879775378,139.83,77.88584,13.79212,79.0975767429,3.19584,0.9321200000000001,3.329,74.69,12.86,75.7890209727,138.44,3.19584,0.9321200000000001,3.329,3.19584,0.9321200000000001,3.329,0.0,0.0,0.0,139.33
2021-07-20 03:30:00,69.96944,15.29317,71.6212509145,3.19944,0.93317,3.33275,66.77,14.36,68.2967239331,138.8,81.89944,5.20317,82.0645553839,3.19944,0.93317,3.33275,78.7,4.27,78.8157528671,139.93,77.82944,14.67317,79.2005280826,3.19944,0.93317,3.33275,74.63,13.74,75.8842836166,138.69,3.19944,0.93317,3.33275,3.19944,0.93317,3.33275,0.0,0.0,0.0,139.48
2021-07-20 04:00:00,68.09304,16.44422,70.0505136873,3.20304,0.93422,3.3365,64.89,15.51,66.7178551814,138.8,79.55304,4.79422,79.6973695843,3.20304,0.93422,3.3365,76.35,3.86,76.4475120589,139.93,75.74304,15.95422,77.4050724711,3.20304,0.93422,3.3365,72.54,15.02,74.0786878933,138.69,3.20304,0.93422,3.3365,3.20304,0.93422,3.3365,0.0,0.0,0.0,139.48
2021-07-20 04:30:00,69.27624,15.79682,71.0544646778,2.52624,0.73682,2.6315,66.75,15.06,68.4278167122,138.73,81.16624,4.05682,81.2675599748,2.52624,0.73682,2.6315,78.64,3.32,78.7100501842,139.66,77.13624,15.26682,78.632533434,2.52624,0.73682,2.6315,74.61,14.53,76.0116635787,138.62,2.52624,0.73682,2.6315,2.52624,0.73682,2.6315,0.0,0.0,0.0,139.22
2021-07-20 05:00:00,69.4096,15.3803,71.0932219009,1.9896,0.5803,2.0725,67.42,14.8,69.025331582,138.73,81.4396,3.5603,81.517385779,1.9896,0.5803,2.0725,79.45,2.98,79.5058670791,139.66,77.3496,14.8103,78.7547179936,1.9896,0.5803,2.0725,75.36,14.23,76.691736843,138.62,1.9896,0.5803,2.0725,1.9896,0.5803,2.0725,0.0,0.0,0.0,139.22
2021-07-20 05:30:00,69.59712,11.42416,70.5285087323,2.27712,0.6641600000000001,2.372,67.32,10.76,68.1744820296,138.87,80.40712,10.70416,81.1164840707,2.27712,0.6641600000000001,2.372,78.13,10.04,78.7724475943,139.0,77.54712,10.38416,78.2392906358,2.27712,0.6641600000000001,2.372,75.27,9.72,75.8950018117,138.76,2.27712,0.6641600000000001,2.372,2.27712,0.6641600000000001,2.372,0.0,0.0,0.0,138.56
2021-07-20 06:00:00,72.66096,6.70278,72.9694618854,4.02096,1.17278,4.1885,68.64,5.53,68.8624026592,138.87,82.30096,20.09278,84.7181670307,4.02096,1.17278,4.1885,78.28,18.92,80.5339977898,139.0,80.81096,5.09278,80.9712767854,4.02096,1.17278,4.1885,76.79,3.92,76.8899895955,138.76,4.02096,1.17278,4.1885,4.02096,1.17278,4.1885,0.0,0.0,0.0,138.56
2021-07-20 06:30:00,79.08064,5.68977,79.2850623098,7.85064,2.28977,8.17775,71.23,3.4,71.3110994166,138.33,88.50064,17.07977,90.1336886168,7.85064,2.28977,8.17775,80.65,14.79,81.9949181352,137.61,87.52064,3.85977,87.6057090061,7.85064,2.28977,8.17775,79.67,1.57,79.6854679349,138.21,7.85064,2.28977,8.17775,7.85064,2.28977,8.17775,0.0,0.0,0.0,137.16
2021-07-20 07:00:00,85.17624,4.55682,85.298044931,9.24624,2.69682,9.6315,75.93,1.8599999999999999,75.9527780927,137.37,95.15624,14.35682,96.23319745,9.24624,2.69682,9.6315,85.91,11.66,86.6976568311,136.45,94.19624,4.19682,94.2896862242,9.24624,2.69682,9.6315,84.95,1.5,84.9632420521,137.25,9.24624,2.69682,9.6315,9.24624,2.69682,9.6315,0.0,0.0,0.0,136.02
2021-07-20 07:30:00,91.14184,10.66512,91.7637171392,9.65184,2.8151200000000003,10.054,81.49,7.85,81.8672254324,136.42,105.48184,17.40512,106.9081698094,9.65184,2.8151200000000003,10.054,95.83,14.59,96.9342921777,135.52,100.80184,9.43512,101.2424438504,9.65184,2.8151200000000003,10.054,91.15,6.62,91.3900809716,136.31,9.65184,2.8151200000000003,10.054,9.65184,2.8151200000000003,10.054,0.0,0.0,0.0,135.1
2021-07-20 08:00:00,92.34672,10.54696,92.9470551443,16.20672,4.72696,16.882,76.14,5.82,76.3621110237,136.6,104.93672,20.97696,107.012840609,16.20672,4.72696,16.882,88.73,16.25,90.2057392853,138.41,101.36672,9.04696,101.7696389342,16.20672,4.72696,16.882,85.16,4.32,85.2695021681,136.49,16.20672,4.72696,16.882,16.20672,4.72696,16.882,0.0,0.0,0.0,138.0
2021-07-20 08:30:00,93.86648,10.94814,94.5027927474,20.49648,5.97814,21.3505,73.37,4.97,73.5381384045,135.99,105.53648,22.64814,107.9392739287,20.49648,5.97814,21.3505,85.04,16.67,86.6584704458,137.92,102.54648,9.33814,102.9707794428,20.49648,5.97814,21.3505,82.05,3.36,82.1187682567,135.9,20.49648,5.97814,21.3505,20.49648,5.97814,21.3505,0.0,0.0,0.0,137.48
2021-07-20 09:00:00,96.28976,10.88118,96.9026210123,22.28976,6.50118,23.2185,74.0,4.38,74.1295109926,135.99,107.14976,23.76118,109.7527436698,22.28976,6.50118,23.2185,84.86,17.26,86.5975011187,137.92,104.79976,9.76118,105.2533625641,22.28976,6.50118,23.2185,82.51,3.26,82.5743767763,135.9,22.28976,6.50118,23.2185,22.28976,6.50118,23.2185,0.0,0.0,0.0,137.48
2021-07-20 09:30:00,96.83472,13.30471,97.7444540916,26.00472,7.58471,27.08825,70.83,5.72,71.0605889365,135.89,103.61472,12.64471,104.3834224945,26.00472,7.58471,27.08825,77.61,5.06,77.7747754738,137.4,103.81472,16.22471,105.0749128159,26.00472,7.58471,27.08825,77.81,8.64,78.288221975,135.8,26.00472,7.58471,27.08825,26.00472,7.58471,27.08825,0.0,0.0,0.0,136.99
2021-07-20 10:00:00,95.77144,14.36042,96.8420899312,28.32144,8.26042,29.5015,67.45,6.1,67.7252722401,138.72,101.67144,15.60042,102.861337809,28.32144,8.26042,29.5015,73.35,7.34,73.7163353674,138.84,102.40144,17.35042,103.8609261862,28.32144,8.26042,29.5015,74.08,9.09,74.6356114733,138.61,28.32144,8.26042,29.5015,28.32144,8.26042,29.5015,0.0,0.0,0.0,138.4
2021-07-20 10:30:00,97.4312,15.26535,98.6198237884,27.2412,7.94535,28.37625,70.19,7.32,70.5706631682,138.85,103.7112,16.51535,105.0179498517,27.2412,7.94535,28.37625,76.47,8.57,76.9487218867,138.76,104.3512,18.33535,105.9497900001,27.2412,7.94535,28.37625,77.11,10.39,77.806839031,138.74,27.2412,7.94535,28.37625,27.2412,7.94535,28.37625,0.0,0.0,0.0,138.32
2021-07-20 11:00:00,96.89232,16.76026,98.3312157468,28.01232,8.17026,29.1795,68.88,8.59,69.4135613551,138.88,102.77232,17.43026,104.2399334317,28.01232,8.17026,29.1795,74.76,9.26,75.3313029225,138.76,103.68232,19.96026,105.5861518375,28.01232,8.17026,29.1795,75.67,11.79,76.5829811381,138.77,28.01232,8.17026,29.1795,28.01232,8.17026,29.1795,0.0,0.0,0.0,138.32
2021-07-20 11:30:00,98.32168,18.92674,100.1267908457,30.09168,8.77674,31.3455,68.23,10.15,68.9808335699,138.3,104.03168,19.28674,105.8043892447,30.09168,8.77674,31.3455,73.94,10.51,74.6832223461,138.28,105.05168,22.27674,107.387655789,30.09168,8.77674,31.3455,74.96,13.5,76.165947772,138.17,30.09168,8.77674,31.3455,30.09168,8.77674,31.3455,0.0,0.0,0.0,137.83
2021-07-20 12:00:00,97.85664,19.38527,99.7582612372,30.80664,8.98527,32.09025,67.05,10.4,67.8517685842,138.3,103.50664,19.94527,105.410807413,30.80664,8.98527,32.09025,72.7,10.96,73.5215043372,138.28,104.47664,22.76527,106.9281339212,30.80664,8.98527,32.09025,73.67,13.78,74.947697096,138.17,30.80664,8.98527,32.09025,30.80664,8.98527,32.09025,0.0,0.0,0.0,137.83
2021-07-20 12:30:00,100.38416,17.70163,101.9329548456,27.67416,8.07163,28.82725,72.71,9.63,73.3449452928,138.28,106.79416,18.94163,108.4609513012,27.67416,8.07163,28.82725,79.12,10.87,79.8632036673,138.22,107.55416,20.97163,109.5796815024,27.67416,8.07163,28.82725,79.88,12.9,80.9149207501,138.14,27.67416,8.07163,28.82725,27.67416,8.07163,28.82725,0.0,0.0,0.0,137.78
2021-07-20 13:00:00,102.03328,17.64304,103.5474146853,26.51328,7.73304,27.618,75.52,9.91,76.1674372682,138.04,108.68328,17.77304,110.126909983,26.51328,7.73304,27.618,82.17,10.04,82.7810998961,137.89,109.48328,20.93304,111.4665006323,26.51328,7.73304,27.618,82.97,13.2,84.0134566602,137.9,26.51328,7.73304,27.618,26.51328,7.73304,27.618,0.0,0.0,0.0,137.44
2021-07-20 13:30:00,100.10912,16.33516,101.4330979484,27.06912,7.89516,28.197,73.04,8.44,73.526017164,138.3,106.66912,16.33516,107.9126434381,27.06912,7.89516,28.197,79.6,8.44,80.0461966617,138.27,107.30912,19.51516,109.0691922818,27.06912,7.89516,28.197,80.24,11.62,81.0770127718,138.16,27.06912,7.89516,28.197,27.06912,7.89516,28.197,0.0,0.0,0.0,137.82
2021-07-20 14:00:00,100.98968,15.20574,102.1280078894,26.65968,7.77574,27.7705,74.33,7.43,74.7004270403,138.88,107.68968,14.95574,108.7232327401,26.65968,7.77574,27.7705,81.03,7.18,81.3474849027,138.88,108.31968,18.27574,109.8506064974,26.65968,7.77574,27.7705,81.66,10.5,82.3322877127,138.74,26.65968,7.77574,27.7705,26.65968,7.77574,27.7705,0.0,0.0,0.0,138.42
2021-07-20 14:30:00,102.5404,13.18845,103.3850513641,20.1204,5.86845,20.95875,82.42,7.32,82.7444185429,138.7,110.7304,12.76845,111.4641413171,20.1204,5.86845,20.95875,90.61,6.9,90.8723395759,138.71,110.6704,16.19845,111.8495740652,20.1204,5.86845,20.95875,90.55,10.33,91.1373216635,138.58,20.1204,5.86845,20.95875,20.1204,5.86845,20.95875,0.0,0.0,0.0,138.24
2021-07-20 15:00:00,101.50376,14.19443,102.491439336,23.36376,6.81443,24.33725,78.14,7.38,78.4877315254,138.7,109.28376,14.20443,110.2030218794,23.36376,6.81443,24.33725,85.92,7.39,86.2372222419,138.71,109.20376,17.23443,110.5553561595,23.36376,6.81443,24.33725,85.84,10.42,86.4701220075,138.58,23.36376,6.81443,24.33725,23.36376,6.81443,24.33725,0.0,0.0,0.0,138.24
2021-07-20 15:30:00,102.4516,14.5588,103.4808629651,21.5616,6.2888,22.46,80.89,8.27,81.3116535313,138.92,110.6816,16.1688,111.856366256,21.5616,6.2888,22.46,89.12,9.88,89.6659846319,138.89,110.4416,17.6788,111.847606054,21.5616,6.2888,22.46,88.88,11.39,89.6068440466,138.79,21.5616,6.2888,22.46,21.5616,6.2888,22.46,0.0,0.0,0.0,138.41
2021-07-20 16:00:00,101.77408,14.02869,102.7363981409,23.34408,6.80869,24.31675,78.43,7.22,78.7616232692,138.9,109.90408,17.55869,111.2978633899,23.34408,6.80869,24.31675,86.56,10.75,87.2249740613,138.68,109.53408,17.02869,110.8498577562,23.34408,6.80869,24.31675,86.19,10.22,86.7938045024,138.77,23.34408,6.80869,24.31675,23.34408,6.80869,24.31675,0.0,0.0,0.0,138.23
2021-07-20 16:30:00,95.5832,20.3176,97.7187443227,29.6832,8.6576,30.92,65.9,11.66,66.9235802987,139.06,101.4432,22.8776,103.9909006019,29.6832,8.6576,30.92,71.76,14.22,73.155355238,139.04,102.1132,15.6576,103.30666025,29.6832,8.6576,30.92,72.43,7.0,72.7674714416,138.93,29.6832,8.6576,30.92,29.6832,8.6576,30.92,0.0,0.0,0.0,138.61
2021-07-20 17:00:00,93.99152,25.95086,97.5082199953,32.71152,9.54086,34.0745,61.28,16.41,63.4391558897,137.91,96.80152,22.44086,99.3686392774,32.71152,9.54086,34.0745,64.09,12.9,65.3753630965,138.07,100.05152,11.14086,100.6698833607,32.71152,9.54086,34.0745,67.34,1.6,67.3590053371,137.79,32.71152,9.54086,34.0745,32.71152,9.54086,34.0745,0.0,0.0,0.0,137.61
2021-07-20 17:30:00,94.57832,23.26451,97.3976182438,24.83832,7.24451,25.87325,69.74,16.02,71.5563274631,137.51,98.86832,19.41451,100.7564781945,24.83832,7.24451,25.87325,74.03,12.17,75.0236616009,136.4,101.49832,9.35451,101.928483851,24.83832,7.24451,25.87325,76.66,2.11,76.6890324623,137.38,24.83832,7.24451,25.87325,24.83832,7.24451,25.87325,0.0,0.0,0.0,135.94
2021-07-20 18:00:00,94.77968,22.64074,97.446348565,22.69968,6.62074,23.6455,72.08,16.02,73.8387892642,137.78,99.53968,18.34074,101.2152688,22.69968,6.62074,23.6455,76.84,11.72,77.7286562344,136.51,101.95968,8.72074,102.3319483439,22.69968,6.62074,23.6455,79.26,2.1,79.2878149529,137.65,22.69968,6.62074,23.6455,22.69968,6.62074,23.6455,0.0,0.0,0.0,136.07
2021-07-20 18:30:00,94.13584,21.53837,96.5684097144,24.40584,7.11837,25.42275,69.73,14.42,71.2054021827,137.58,98.51584,19.80837,100.4875228721,24.40584,7.11837,25.42275,74.11,12.69,75.1886174896,136.3,101.05584,10.97837,101.6504176379,24.40584,7.11837,25.42275,76.65,3.86,76.747130891,137.46,24.40584,7.11837,25.42275,24.40584,7.11837,25.42275,0.0,0.0,0.0,135.8
2021-07-20 19:00:00,92.8436,20.89855,95.1666089186,27.1836,7.92855,28.31625,65.66,12.97,66.9287419574,137.53,96.6236,22.34855,99.1744814156,27.1836,7.92855,28.31625,69.44,14.42,70.9214354057,136.22,99.3436,13.46855,100.2524448583,27.1836,7.92855,28.31625,72.16,5.54,72.3723510741,137.41,27.1836,7.92855,28.31625,27.1836,7.92855,28.31625,0.0,0.0,0.0,135.72
2021-07-20 19:30:00,93.00552,20.03161,95.1382790977,24.96552,7.28161,26.00575,68.04,12.75,69.2243028134,137.98,97.44552,21.72161,99.8371559544,24.96552,7.28161,26.00575,72.48,14.44,73.904424766,136.7,99.74552,12.89161,100.5751578098,24.96552,7.28161,26.00575,74.78,5.61,74.990136018,137.85,24.96552,7.28161,26.00575,24.96552,7.28161,26.00575,0.0,0.0,0.0,136.19
2021-07-20 20:00:00,92.75528,18.92779,94.6668009503,23.61528,6.88779,24.59925,69.14,12.04,70.1804901664,137.22,97.77528,21.99779,100.2193002568,23.61528,6.88779,24.59925,74.16,15.11,75.6836686479,135.95,99.61528,13.27779,100.4962870795,23.61528,6.88779,24.59925,76.0,6.39,76.2681591491,137.1,23.61528,6.88779,24.59925,23.61528,6.88779,24.59925,0.0,0.0,0.0,135.42
2021-07-20 20:30:00,91.46232,17.53026,93.1271496152,21.53232,6.28026,22.4295,69.93,11.25,70.8291423074,137.28,96.78232,22.19026,99.2936307295,21.53232,6.28026,22.4295,75.25,15.91,76.9135267687,136.01,98.40232,13.49026,99.3227249739,21.53232,6.28026,22.4295,76.87,7.21,77.2073895427,137.17,21.53232,6.28026,22.4295,21.53232,6.28026,22.4295,0.0,0.0,0.0,135.49
2021-07-20 21:00:00,88.792,16.296,90.2750180282,21.072,6.146,21.95,67.72,10.15,68.4764258705,137.05,93.942,23.396,96.8115291688,21.072,6.146,21.95,72.87,17.25,74.8839061481,135.78,95.502,14.626,96.6154846803,21.072,6.146,21.95,74.43,8.48,74.9115164711,136.93,21.072,6.146,21.95,21.072,6.146,21.95,0.0,0.0,0.0,135.25
2021-07-20 21:30:00,89.70656,14.95233,90.9441536299,17.11656,4.99233,17.82975,72.59,9.96,73.2701146444,137.22,95.94656,22.43233,98.5340134424,17.11656,4.99233,17.82975,78.83,17.44,80.7361288396,135.98,96.90656,13.71233,97.8719028377,17.11656,4.99233,17.82975,79.79,8.72,80.2650764654,137.1,17.11656,4.99233,17.82975,17.11656,4.99233,17.82975,0.0,0.0,0.0,135.44
2021-07-20 22:00:00,89.0168,13.92615,90.0995468139,16.0668,4.68615,16.73625,72.95,9.24,73.5328504819,137.37,95.3868,22.59615,98.0266678464,16.0668,4.68615,16.73625,79.32,17.91,81.3168524969,136.09,96.2568,14.25615,97.3067796151,16.0668,4.68615,16.73625,80.19,9.57,80.7590304548,137.24,16.0668,4.68615,16.73625,16.0668,4.68615,16.73625,0.0,0.0,0.0,135.56
2021-07-20 22:30:00,92.8612,13.3591,93.8172053424,7.7112,2.2491,8.0325,85.15,11.11,85.8717334168,137.08,101.8012,18.9091,103.5424472584,7.7112,2.2491,8.0325,94.09,16.66,95.5535645594,135.81,101.4012,9.6991,101.8640069026,7.7112,2.2491,8.0325,93.69,7.45,93.9857361518,136.97,7.7112,2.2491,8.0325,7.7112,2.2491,8.0325,0.0,0.0,0.0,135.28
2021-07-20 23:00:00,89.986,12.51175,90.851659776,5.286,1.54175,5.50625,84.7,10.97,85.4074405424,137.08,99.176,18.891750000000002,100.9592848334,5.286,1.54175,5.50625,93.89,17.35,95.4796030574,135.81,98.496,9.19175,98.9239621329,5.286,1.54175,5.50625,93.21,7.65,93.5234013496,136.97,5.286,1.54175,5.50625,5.286,1.54175,5.50625,0.0,0.0,0.0,135.28
2021-07-20 23:30:00,88.28496,12.34103,89.143340658,2.81496,0.82103,2.93225,85.47,11.52,86.2428623134,137.3,97.96496,17.54103,99.5229678078,2.81496,0.82103,2.93225,95.15,16.72,96.6078718325,136.08,96.86496,7.91103,97.1874728114,2.81496,0.82103,2.93225,94.05,7.09,94.3168627553,137.33,2.81496,0.82103,2.93225,2.81496,0.82103,2.93225,0.0,0.0,0.0,135.69
2021-07-21 00:00:00,82.81216,10.71313,83.5022454684,2.8221600000000002,0.82313,2.93975,79.99,9.89,80.5990831213,137.44,91.74216,19.53313,93.7985452396,2.8221600000000002,0.82313,2.93975,88.92,18.71,90.8671035084,136.21,90.79216,9.85313,91.3252456239,2.8221600000000002,0.82313,2.93975,87.97,9.03,88.4322441194,137.33,2.8221600000000002,0.82313,2.93975,2.8221600000000002,0.82313,2.93975,0.0,0.0,0.0,135.69
2021-07-21 00:30:00,80.01264,10.08077,80.6451764432,2.8826400000000003,0.84077,3.00275,77.13,9.24,77.6814939352,138.17,88.89264,21.75077,91.5150121115,2.8826400000000003,0.84077,3.00275,86.01,20.91,88.5152427551,137.15,87.71264,10.59077,88.3497120819,2.8826400000000003,0.84077,3.00275,84.83,9.75,85.388473461,138.07,2.8826400000000003,0.84077,3.00275,2.8826400000000003,0.84077,3.00275,0.0,0.0,0.0,136.42
2021-07-21 01:00:00,78.21208,9.81519,78.8255505066,2.93208,0.8551900000000001,3.05425,75.28,8.96,75.8113447975,138.17,86.78208,22.87519,89.7463298785,2.93208,0.8551900000000001,3.05425,83.85,22.02,86.6931537089,137.15,85.70208,10.86519,86.3880713413,2.93208,0.8551900000000001,3.05425,82.77,10.01,83.3730951806,138.07,2.93208,0.8551900000000001,3.05425,2.93208,0.8551900000000001,3.05425,0.0,0.0,0.0,136.63
2021-07-21 01:30:00,76.65256,9.67533,77.2607724862,2.93256,0.85533,3.05475,73.72,8.82,74.2457460061,138.09,85.08256,23.03533,88.1457227797,2.93256,0.85533,3.05475,82.15,22.18,85.0915677373,137.15,83.99256,11.05533,84.7170021705,2.93256,0.85533,3.05475,81.06,10.2,81.6992264345,137.98,2.93256,0.85533,3.05475,2.93256,0.85533,3.05475,0.0,0.0,0.0,136.63
2021-07-21 02:00:00,74.67776,8.70143,75.1829949035,2.98776,0.87143,3.11225,71.69,7.83,72.1163296348,138.15,82.84776,23.53143,86.1247904779,2.98776,0.87143,3.11225,79.86,22.66,83.0126207272,137.23,81.78776,12.23143,82.6973129289,2.98776,0.87143,3.11225,78.8,11.36,79.614631821,138.05,2.98776,0.87143,3.11225,2.98776,0.87143,3.11225,0.0,0.0,0.0,136.71
2021-07-21 02:30:00,73.80104,8.26072,74.2619216019,3.19104,0.9307200000000001,3.324,70.61,7.33,70.9894428771,138.52,81.69104,23.48072,84.9986483893,3.19104,0.9307200000000001,3.324,78.5,22.55,81.6746747774,137.53,80.79104,12.90072,81.814550789,3.19104,0.9307200000000001,3.324,77.6,11.97,78.5177744208,138.41,3.19104,0.9307200000000001,3.324,3.19104,0.9307200000000001,3.324,0.0,0.0,0.0,137.04
2021-07-21 03:00:00,72.0652,7.32735,72.4367524746,2.1852,0.6373500000000001,2.27625,69.88,6.69,70.199504984,138.73,79.9152,23.10735,83.1888743466,2.1852,0.6373500000000001,2.27625,77.73,22.47,80.912630658,137.63,78.9952,13.28735,80.1049018042,2.1852,0.6373500000000001,2.27625,76.81,12.65,77.8447082338,138.62,2.1852,0.6373500000000001,2.27625,2.1852,0.6373500000000001,2.27625,0.0,0.0,0.0,137.17
2021-07-21 03:30:00,72.50192,7.42556,72.8811864956,2.04192,0.5955600000000001,2.127,70.46,6.83,70.790257098,138.62,80.37192,23.03556,83.6079096079,2.04192,0.5955600000000001,2.127,78.33,22.44,81.4809333525,137.46,79.48192,13.12556,80.558400755,2.04192,0.5955600000000001,2.127,77.44,12.53,78.4471446262,138.51,2.04192,0.5955600000000001,2.127,2.04192,0.5955600000000001,2.127,0.0,0.0,0.0,136.99
2021-07-21 04:00:00,72.7756,7.58705,73.1700162844,2.1156,0.6170500000000001,2.20375,70.66,6.97,71.002933038,138.72,80.7156,22.91705,83.9058952879,2.1156,0.6170500000000001,2.20375,78.6,22.3,81.7022031527,137.56,79.7856,13.01705,80.8404945437,2.1156,0.6170500000000001,2.20375,77.67,12.4,78.6536006805,138.61,2.1156,0.6170500000000001,2.20375,2.1156,0.6170500000000001,2.20375,0.0,0.0,0.0,137.09
2021-07-21 04:30:00,72.364,7.077,72.7092320479,2.664,0.777,2.775,69.7,6.3,69.9841410607,138.99,80.174,22.747,83.3384442199,2.664,0.777,2.775,77.51,21.97,80.5635215218,137.7,79.264,13.967,80.4851463625,2.664,0.777,2.775,76.6,13.19,77.7273188782,138.88,2.664,0.777,2.775,2.664,0.777,2.775,0.0,0.0,0.0,137.25
2021-07-21 05:00:00,73.19888,7.17009,73.5492095393,3.18888,0.9300900000000001,3.32175,70.01,6.24,70.2875358794,138.99,80.99888,21.71009,83.8578950908,3.18888,0.9300900000000001,3.32175,77.81,20.78,80.53697598,137.7,80.12888,14.22009,81.3808845471,3.18888,0.9300900000000001,3.32175,76.94,13.29,78.0793679534,138.88,3.18888,0.9300900000000001,3.32175,3.18888,0.9300900000000001,3.32175,0.0,0.0,0.0,137.25
2021-07-21 05:30:00,74.0884,7.7862,74.4964155178,3.2784,0.9562,3.415,70.81,6.83,71.1386322612,139.16,81.9684,21.0662,84.6321651679,3.2784,0.9562,3.415,78.69,20.11,81.2190137837,137.73,81.1084,13.5962,82.2400705557,3.2784,0.9562,3.415,77.83,12.64,78.8497209887,139.05,3.2784,0.9562,3.415,3.2784,0.9562,3.415,0.0,0.0,0.0,137.25
2021-07-21 06:00:00,75.67136,8.15748,76.1097838927,3.83136,1.11748,3.991,71.84,7.04,72.1841201373,139.07,83.70136,20.77748,86.2416450504,3.83136,1.11748,3.991,79.87,19.66,82.2540728475,137.63,82.80136,13.41748,83.8814281435,3.83136,1.11748,3.991,78.97,12.3,79.9221552512,138.96,3.83136,1.11748,3.991,3.83136,1.11748,3.991,0.0,0.0,0.0,137.17
2021-07-21 06:30:00,82.27792,12.19606,83.1769198699,3.75792,1.09606,3.9145000000000003,78.52,11.1,79.3006960877,138.64,90.92792,19.14606,92.9217856536,3.75792,1.09606,3.9145000000000003,87.17,18.05,89.0191631055,137.19,90.10792,8.68606,90.525603478,3.75792,1.09606,3.9145000000000003,86.35,7.59,86.6829314225,138.51,3.75792,1.09606,3.9145000000000003,3.75792,1.09606,3.9145000000000003,0.0,0.0,0.0,136.74
2021-07-21 07:00:00,89.71944,15.42317,91.0354441235,4.39944,1.2831700000000001,4.58275,85.32,14.14,86.483767263,137.72,98.95944,14.26317,99.9820423054,4.39944,1.2831700000000001,4.58275,94.56,12.98,95.4467076436,136.56,98.29944,5.32317,98.4434662289,4.39944,1.2831700000000001,4.58275,93.9,4.04,93.9868692957,137.59,4.39944,1.2831700000000001,4.58275,4.39944,1.2831700000000001,4.58275,0.0,0.0,0.0,136.1
2021-07-21 07:30:00,89.25664,18.67152,91.1886694891,14.81664,4.32152,15.434,74.44,14.35,75.810527633,136.86,95.77664,17.14152,97.2984916512,14.81664,4.32152,15.434,80.96,12.82,81.9687379432,135.49,96.69664,8.26152,97.0489201382,14.81664,4.32152,15.434,81.88,3.94,81.9747400118,136.75,14.81664,4.32152,15.434,14.81664,4.32152,15.434,0.0,0.0,0.0,135.06
2021-07-21 08:00:00,88.1336,20.5773,90.5039044696,23.6136,6.8873,24.5975,64.52,13.69,65.9563984766,137.53,92.3336,19.0273,94.2737070145,23.6136,6.8873,24.5975,68.72,12.14,69.7840812793,136.17,94.5136,11.6273,95.2261239905,23.6136,6.8873,24.5975,70.9,4.74,71.0582690473,137.41,23.6136,6.8873,24.5975,23.6136,6.8873,24.5975,0.0,0.0,0.0,135.74
2021-07-21 08:30:00,90.50176,23.73093,93.5613467291,25.99176,7.58093,27.07475,64.51,16.15,66.5008466112,137.13,94.29176,18.58093,96.1050829226,25.99176,7.58093,27.07475,68.3,11.0,69.1801272043,135.83,96.89176,9.38093,97.3448252531,25.99176,7.58093,27.07475,70.9,1.8,70.9228454026,137.01,25.99176,7.58093,27.07475,25.99176,7.58093,27.07475,0.0,0.0,0.0,135.38
2021-07-21 09:00:00,88.4228,25.18415,91.9392895941,29.3628,8.56415,30.58625,59.06,16.62,61.3539566776,137.13,90.9728,19.96415,93.1376273322,29.3628,8.56415,30.58625,61.61,11.4,62.6558225547,135.83,94.2528,9.80415,94.7613405618,29.3628,8.56415,30.58625,64.89,1.24,64.9018466609,137.01,29.3628,8.56415,30.58625,29.3628,8.56415,30.58625,0.0,0.0,0.0,135.38
2021-07-21 09:30:00,87.57296,27.21128,91.7032010477,32.71296,9.54128,34.076,54.86,17.67,57.6354795243,136.95,89.08296,19.74128,91.2441335013,32.71296,9.54128,34.076,56.37,10.2,57.2853986632,135.77,92.96296,10.05128,93.5047601013,32.71296,9.54128,34.076,60.25,0.51,60.2521584676,136.85,32.71296,9.54128,34.076,32.71296,9.54128,34.076,0.0,0.0,0.0,135.34
2021-07-21 10:00:00,86.28648,28.85064,90.98195458000001,35.55648,10.37064,37.038,50.73,18.48,53.99114094,136.95,87.04648,19.51064,89.2062484,35.55648,10.37064,37.038,51.49,9.14,52.2949299646,135.77,91.25648,11.33064,91.9572104014,35.55648,10.37064,37.038,55.7,0.96,55.7082722762,136.85,35.55648,10.37064,37.038,35.55648,10.37064,37.038,0.0,0.0,0.0,135.34
2021-07-21 10:30:00,83.78936,29.69273,88.894966472,38.16936,11.13273,39.75975,45.62,18.56,49.2509695336,136.65,83.75936,20.17273,86.154334907,38.16936,11.13273,39.75975,45.59,9.04,46.4776257999,135.5,88.22936,12.22273,89.0719658179,38.16936,11.13273,39.75975,50.06,1.09,50.0718653537,136.71,38.16936,11.13273,39.75975,38.16936,11.13273,39.75975,0.0,0.0,0.0,135.19
2021-07-21 11:00:00,83.3776,31.26555,89.0469471603,40.1676,11.71555,41.84125,43.21,19.55,47.4268552615,136.65,83.1176,20.46555,85.6000827486,40.1676,11.71555,41.84125,42.95,8.75,43.8322369952,135.5,87.5876,13.91555,88.6861331075,40.1676,11.71555,41.84125,47.42,2.2,47.4710058878,136.56,40.1676,11.71555,41.84125,40.1676,11.71555,41.84125,0.0,0.0,0.0,135.06
2021-07-21 11:30:00,91.78,22.58875,94.518887142,32.43,9.45875,33.78125,59.35,13.13,60.7850261166,136.37,97.11,31.41875,102.0661057921,32.43,9.45875,33.78125,64.68,21.96,68.3062515441,136.68,97.63,15.85875,98.9096398313,32.43,9.45875,33.78125,65.2,6.4,65.5133574166,136.68,32.43,9.45875,33.78125,32.43,9.45875,33.78125,0.0,0.0,0.0,135.27
2021-07-21 12:00:00,90.96592,20.01881,93.1426398341,32.39592,9.44881,33.74575,58.57,10.57,59.5161305866,136.37,96.88592,33.98881,102.6748299218,32.39592,9.44881,33.74575,64.49,24.54,69.0012441917,136.68,96.72592,17.10881,98.2273637001,32.39592,9.44881,33.74575,64.33,7.66,64.7844464359,136.27,32.39592,9.44881,33.74575,32.39592,9.44881,33.74575,0.0,0.0,0.0,136.28
2021-07-21 12:30:00,91.47416,20.30413,93.7004783486,32.41416,9.45413,33.76475,59.06,10.85,60.0483646738,136.43,97.41416,34.28413,103.2711002089,32.41416,9.45413,33.76475,65.0,24.83,69.5810958522,137.07,97.29416,16.85413,98.7431783374,32.41416,9.45413,33.76475,64.88,7.4,65.3006462449,136.34,32.41416,9.45413,33.76475,32.41416,9.45413,33.76475,0.0,0.0,0.0,136.68
2021-07-21 13:00:00,93.06856,20.07458,95.2089576807,30.59856,8.92458,31.8735,62.47,11.15,63.4572564802,136.6,99.99856,34.43458,105.7612986959,30.59856,8.92458,31.8735,69.4,25.51,73.9399763322,137.22,99.23856,15.98458,100.5176531195,30.59856,8.92458,31.8735,68.64,7.06,69.002124605,136.49,30.59856,8.92458,31.8735,30.59856,8.92458,31.8735,0.0,0.0,0.0,136.82
2021-07-21 13:30:00,92.07152,20.23086,94.2679823241,28.87152,8.42086,30.0745,63.2,11.81,64.2939818335,136.48,98.91152,33.77086,104.5177486069,28.87152,8.42086,30.0745,70.04,25.35,74.4864021147,137.03,98.31152,14.67086,99.4001463673,28.87152,8.42086,30.0745,69.44,6.25,69.7207006563,136.36,28.87152,8.42086,30.0745,28.87152,8.42086,30.0745,0.0,0.0,0.0,136.63
2021-07-21 14:00:00,90.93272,20.75996,93.2723726824,32.74272,9.54996,34.107,58.19,11.21,59.2599375632,136.15,96.53272,32.57996,101.8823823053,32.74272,9.54996,34.107,63.79,23.03,67.8199454438,136.78,96.65272,16.47996,98.0476280437,32.74272,9.54996,34.107,63.91,6.93,64.2846249114,136.03,32.74272,9.54996,34.107,32.74272,9.54996,34.107,0.0,0.0,0.0,136.38
2021-07-21 14:30:00,89.39856,20.33833,91.6828784303,33.38856,9.73833,34.77975,56.01,10.6,57.0042112479,136.4,94.41856,30.85833,99.3332824529,33.38856,9.73833,34.77975,61.03,21.12,64.5810754014,137.25,94.88856,17.43833,96.4776356057,33.38856,9.73833,34.77975,61.5,7.7,61.9801581153,136.28,33.38856,9.73833,34.77975,33.38856,9.73833,34.77975,0.0,0.0,0.0,136.85
2021-07-21 15:00:00,89.30208,18.83519,91.266784071,31.01208,9.04519,32.30425,58.29,9.79,59.1064142035,136.64,95.00208,30.00519,99.6278406434,31.01208,9.04519,32.30425,63.99,20.96,67.3352931233,137.66,95.03208,17.67519,96.661825819,31.01208,9.04519,32.30425,64.02,8.63,64.5990503026,136.51,31.01208,9.04519,32.30425,31.01208,9.04519,32.30425,0.0,0.0,0.0,137.25
2021-07-21 15:30:00,91.78104,16.55697,93.2624927774,24.40104,7.11697,25.41775,67.38,9.44,68.0380628766,136.88,99.89104,28.44697,103.862649564,24.40104,7.11697,25.41775,75.49,21.33,78.4455798627,137.71,98.45104,16.19697,99.7744913004,24.40104,7.11697,25.41775,74.05,9.08,74.6046171493,136.76,24.40104,7.11697,25.41775,24.40104,7.11697,25.41775,0.0,0.0,0.0,137.26
2021-07-21 16:00:00,93.68432,15.03876,94.8836978421,23.34432,6.80876,24.317,70.34,8.23,70.8198312622,136.88,102.38432,26.59876,105.7829996521,23.34432,6.80876,24.317,79.04,19.79,81.4798484289,137.71,100.65432,17.32876,102.1350970911,23.34432,6.80876,24.317,77.31,10.52,78.0224743263,136.76,23.34432,6.80876,24.317,23.34432,6.80876,24.317,0.0,0.0,0.0,137.26
2021-07-21 16:30:00,92.98664,14.22402,94.0682622538,26.75664,7.80402,27.8715,66.23,6.42,66.5404335724,137.09,100.85664,23.24402,103.500465206,26.75664,7.80402,27.8715,74.1,15.44,75.6915028256,137.95,99.51664,20.46402,101.5989062512,26.75664,7.80402,27.8715,72.76,12.66,73.8531867965,136.97,26.75664,7.80402,27.8715,26.75664,7.80402,27.8715,0.0,0.0,0.0,137.48
2021-07-21 17:00:00,93.79624,13.36432,94.7435469423,28.02624,8.17432,29.194,65.77,5.19,65.9744571785,137.72,101.57624,19.58432,103.4469821812,28.02624,8.17432,29.194,73.55,11.41,74.4297695818,138.9,100.26624,22.31432,102.7192667458,28.02624,8.17432,29.194,72.24,14.14,73.6108497438,137.6,28.02624,8.17432,29.194,28.02624,8.17432,29.194,0.0,0.0,0.0,138.45
2021-07-21 17:30:00,99.42752,22.65761,101.9764630896,23.95752,6.98761,24.955750000000002,75.47,15.67,77.0796328481,138.23,105.67752,16.87761,107.0167835092,23.95752,6.98761,24.955750000000002,81.72,9.89,82.3162833223,139.73,106.98752,9.34761,107.3950988102,23.95752,6.98761,24.955750000000002,83.03,2.36,83.0635329131,138.1,23.95752,6.98761,24.955750000000002,23.95752,6.98761,24.955750000000002,0.0,0.0,0.0,139.24
2021-07-21 18:00:00,94.25848,22.39414,96.8821890662,29.56848,8.62414,30.8005,64.69,13.77,66.1393150857,136.9,98.04848,21.73414,100.4284684333,29.56848,8.62414,30.8005,68.48,13.11,69.7236150813,135.92,100.66848,13.23414,101.5346508688,29.56848,8.62414,30.8005,71.1,4.61,71.2492954351,136.79,29.56848,8.62414,30.8005,29.56848,8.62414,30.8005,0.0,0.0,0.0,135.46
2021-07-21 18:30:00,89.08136,21.05123,91.5349276722,30.38136,8.86123,31.64725,58.7,12.19,59.9523652578,138.47,91.94136,26.52123,95.6900690739,30.38136,8.86123,31.64725,61.56,17.66,64.0430261621,137.4,94.84136,15.36123,96.0773175821,30.38136,8.86123,31.64725,64.46,6.5,64.7868937363,138.35,30.38136,8.86123,31.64725,30.38136,8.86123,31.64725,0.0,0.0,0.0,136.93
2021-07-21 19:00:00,87.98384,20.14112,90.2597408372,27.84384,8.12112,29.004,60.14,12.02,61.3294382821,138.47,91.25384,27.13112,95.2016858422,27.84384,8.12112,29.004,63.41,19.01,66.1982492216,137.4,93.90384,14.75112,95.0553875801,27.84384,8.12112,29.004,66.06,6.63,66.3918707373,138.35,27.84384,8.12112,29.004,27.84384,8.12112,29.004,0.0,0.0,0.0,136.93
2021-07-21 19:30:00,89.8216,18.7488,91.7574919448,22.7616,6.6388,23.71,67.06,12.11,68.1446674363,138.04,94.5716,25.4188,97.92804971,22.7616,6.6388,23.71,71.81,18.78,74.2250934658,137.11,96.4416,13.1688,97.33652708,22.7616,6.6388,23.71,73.68,6.53,73.9687995036,137.91,22.7616,6.6388,23.71,22.7616,6.6388,23.71,0.0,0.0,0.0,136.61
2021-07-21 20:00:00,90.382,17.89975,92.1374352479,20.262,5.90975,21.10625,70.12,11.99,71.1377150322,138.04,95.892,24.87975,99.0670360113,20.262,5.90975,21.10625,75.63,18.97,77.9728016683,137.11,97.332,12.59975,98.144138511,20.262,5.90975,21.10625,77.07,6.69,77.3598151497,137.91,20.262,5.90975,21.10625,20.262,5.90975,21.10625,0.0,0.0,0.0,136.61
2021-07-21 20:30:00,87.94984,16.67662,89.5169481755,19.35984,5.64662,20.1665,68.59,11.03,69.4712098642,138.18,93.33984,25.58662,96.7832674291,19.35984,5.64662,20.1665,73.98,19.94,76.6201279038,137.25,94.73984,13.33662,95.6739395878,19.35984,5.64662,20.1665,75.38,7.69,75.7712379469,138.06,19.35984,5.64662,20.1665,19.35984,5.64662,20.1665,0.0,0.0,0.0,136.73
2021-07-21 21:00:00,91.43256,13.92033,92.4861536418,15.53256,4.53033,16.17975,75.9,9.39,76.4786381939,138.01,98.89256,21.97033,101.3036713237,15.53256,4.53033,16.17975,83.36,17.44,85.1648002405,137.1,98.99256,13.84033,99.9553984028,15.53256,4.53033,16.17975,83.46,9.31,83.9776619108,137.89,15.53256,4.53033,16.17975,15.53256,4.53033,16.17975,0.0,0.0,0.0,136.56
2021-07-21 21:30:00,92.19264,5.03452,92.3300019593,14.31264,4.17452,14.909,77.88,0.86,77.884748186,136.81,103.38264,10.44452,103.9088939957,14.31264,4.17452,14.909,89.07,6.27,89.2904126992,136.1,99.91264,24.87452,102.9625047141,14.31264,4.17452,14.909,85.6,20.7,88.0673038079,136.7,14.31264,4.17452,14.909,14.31264,4.17452,14.909,0.0,0.0,0.0,135.58
2021-07-21 22:00:00,88.25664,10.87027,88.9235473537,18.20664,5.31027,18.96525,70.05,5.5600000000000005,70.2703073851,137.54,96.61664,17.68027,98.2210113579,18.20664,5.31027,18.96525,78.41,12.37,79.3797518263,138.92,95.14664,23.850270000000002,98.0903587636,18.20664,5.31027,18.96525,76.94,18.54,79.1422466196,137.43,18.20664,5.31027,18.96525,18.20664,5.31027,18.96525,0.0,0.0,0.0,138.38
2021-07-21 22:30:00,89.01768,12.82849,89.9372976482,15.45768,4.50849,16.10175,73.56,8.32,74.0290213362,137.83,95.92768,25.70849,99.3128705066,15.45768,4.50849,16.10175,80.47,21.2,83.2157491104,138.55,96.32768,14.95849,97.4821950782,15.45768,4.50849,16.10175,80.87,10.45,81.5423779393,137.71,15.45768,4.50849,16.10175,15.45768,4.50849,16.10175,0.0,0.0,0.0,138.05
2021-07-21 23:00:00,89.42792,11.77481,90.1997728715,4.50792,1.31481,4.69575,84.92,10.46,85.5617788501,137.06,98.73792,19.15481,100.5787432416,4.50792,1.31481,4.69575,94.23,17.84,95.9039024232,136.03,97.94792,9.42481,98.4003154256,4.50792,1.31481,4.69575,93.44,8.11,93.7912879749,136.96,4.50792,1.31481,4.69575,4.50792,1.31481,4.69575,0.0,0.0,0.0,135.51
2021-07-21 23:30:00,85.0204,11.26845,85.7638990576,3.8004,1.10845,3.95875,81.22,10.16,81.8530023884,136.86,93.9704,19.94845,96.0644405259,3.8004,1.10845,3.95875,90.17,18.84,92.117178094,135.65,93.1404,9.67845,93.6419057183,3.8004,1.10845,3.95875,89.34,8.57,89.7501002785,136.76,3.8004,1.10845,3.95875,3.8004,1.10845,3.95875,0.0,0.0,0.0,135.15
