Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-22 00:00:00,79.3944,9.40795,79.949861004,3.5244,1.02795,3.67125,75.87,8.38,76.3313913145,137.42,87.6944,22.48795,90.5318490177,3.5244,1.02795,3.67125,84.17,21.46,86.8626530794,136.28,86.9544,11.47795,87.7086712678,3.5244,1.02795,3.67125,83.43,10.45,84.0819088746,137.31,3.5244,1.02795,3.67125,3.5244,1.02795,3.67125,0.0,0.0,0.0,135.77
2021-07-22 00:30:00,77.1104,9.22845,77.6606597806,3.5604,1.03845,3.70875,73.55,8.19,74.0045849931,137.39,85.2104,22.77845,88.202437906,3.5604,1.03845,3.70875,81.65,21.74,84.4946749801,136.38,84.4304,11.75845,85.2452555311,3.5604,1.03845,3.70875,80.87,10.72,81.577419057,137.29,3.5604,1.03845,3.70875,3.5604,1.03845,3.70875,0.0,0.0,0.0,135.89
2021-07-22 01:00:00,75.58016,8.80713,76.0915640821,2.39016,0.69713,2.48975,73.19,8.11,73.6379535294,137.51,83.71016,22.22713,86.6108318587,2.39016,0.69713,2.48975,81.32,21.53,84.1218360475,136.49,82.85016,11.53713,83.6495928302,2.39016,0.69713,2.48975,80.46,10.84,81.1869275192,137.41,2.39016,0.69713,2.48975,2.39016,0.69713,2.48975,0.0,0.0,0.0,136.0
2021-07-22 01:30:00,73.72096,6.74403,74.0287909125,2.31096,0.67403,2.40725,71.41,6.07,71.6675170492,137.7,81.58096,21.18403,84.2865123348,2.31096,0.67403,2.40725,79.27,20.51,81.88035784,136.62,80.81096,13.97403,82.0102723478,2.31096,0.67403,2.40725,78.5,13.3,79.6187163926,137.6,2.31096,0.67403,2.40725,2.31096,0.67403,2.40725,0.0,0.0,0.0,136.15
2021-07-22 02:00:00,73.57248,7.51739,73.9555337062,2.32248,0.67739,2.41925,71.25,6.84,71.5775670165,138.45,81.60248,22.96739,84.7730248697,2.32248,0.67739,2.41925,79.28,22.29,82.3538857614,137.01,80.64248,13.14739,81.7071811065,2.32248,0.67739,2.41925,78.32,12.47,79.3065148648,138.35,2.32248,0.67739,2.41925,2.32248,0.67739,2.41925,0.0,0.0,0.0,136.57
2021-07-22 02:30:00,70.8992,6.27935,71.1767293226,2.3292,0.67935,2.42625,68.57,5.6,68.7982914032,138.96,78.4792,22.84935,81.737859209,2.3292,0.67935,2.42625,76.15,22.17,79.3116094907,137.63,77.6892,14.60935,79.0509007163,2.3292,0.67935,2.42625,75.36,13.93,76.6366394096,138.5,2.3292,0.67935,2.42625,2.3292,0.67935,2.42625,0.0,0.0,0.0,137.02
2021-07-22 03:00:00,70.91248,6.01739,71.1673295984,2.32248,0.67739,2.41925,68.59,5.34,68.7975559159,138.96,78.50248,22.61739,81.6956895837,2.32248,0.67739,2.41925,76.18,21.94,79.2764529984,137.63,77.68248,14.93739,79.1055833615,2.32248,0.67739,2.41925,75.36,14.26,76.6973089489,138.85,2.32248,0.67739,2.41925,2.32248,0.67739,2.41925,0.0,0.0,0.0,137.22
2021-07-22 03:30:00,69.80784,5.91187,70.0577242876,2.33784,0.6818700000000001,2.43525,67.47,5.23,67.6724005781,139.29,77.29784,24.56187,81.1063593472,2.33784,0.6818700000000001,2.43525,74.96,23.88,78.6718246897,138.09,76.47784,15.11187,77.9565816719,2.33784,0.6818700000000001,2.43525,74.14,14.43,75.5312154013,138.95,2.33784,0.6818700000000001,2.43525,2.33784,0.6818700000000001,2.43525,0.0,0.0,0.0,137.27
2021-07-22 04:00:00,68.50344,6.06642,68.7715256734,2.35344,0.68642,2.4515000000000002,66.15,5.38,66.3684179411,139.29,75.81344,26.39642,80.2773235319,2.35344,0.68642,2.4515000000000002,73.46,25.71,77.8291442841,138.09,75.02344,14.93642,76.495837742,2.35344,0.68642,2.4515000000000002,72.67,14.25,74.0539762606,139.18,2.35344,0.68642,2.4515000000000002,2.35344,0.68642,2.4515000000000002,0.0,0.0,0.0,137.65
2021-07-22 04:30:00,69.10008,6.17544,69.375479207,2.35008,0.68544,2.448,66.75,5.49,66.9753880168,139.24,76.53008,26.20544,80.8923867271,2.35008,0.68544,2.448,74.18,25.52,78.4470700536,138.25,75.69008,14.80544,77.1245049514,2.35008,0.68544,2.448,73.34,14.12,74.6868797045,139.13,2.35008,0.68544,2.448,2.35008,0.68544,2.448,0.0,0.0,0.0,137.8
2021-07-22 05:00:00,70.13368,6.51649,70.435770119,2.35368,0.68649,2.45175,67.78,5.83,68.0302675285,139.2,77.77368,25.77649,81.9339535081,2.35368,0.68649,2.45175,75.42,25.09,79.4838631421,138.21,76.84368,14.42649,78.1861545906,2.35368,0.68649,2.45175,74.49,13.74,75.746601904,139.1,2.35368,0.68649,2.45175,2.35368,0.68649,2.45175,0.0,0.0,0.0,137.76
2021-07-22 05:30:00,71.07728,6.85379,71.4069616323,2.44728,0.71379,2.54925,68.63,6.14,68.9041109078,139.2,78.82728,25.45379,82.834989573,2.44728,0.71379,2.54925,76.38,24.74,80.286810872,138.21,77.86728,14.12379,79.1378211639,2.44728,0.71379,2.54925,75.42,13.41,76.6029013811,139.1,2.44728,0.71379,2.54925,2.44728,0.71379,2.54925,0.0,0.0,0.0,137.76
2021-07-22 06:00:00,72.47064,7.56852,72.8647799489,2.84064,0.82852,2.959,69.63,6.74,69.9554465356,139.23,80.23064,24.91852,84.0112387351,2.84064,0.82852,2.959,77.39,24.09,81.0527001401,138.21,79.35064,13.59852,80.507414656,2.84064,0.82852,2.959,76.51,12.77,77.5683762883,139.1,2.84064,0.82852,2.959,2.84064,0.82852,2.959,0.0,0.0,0.0,137.76
2021-07-22 06:30:00,79.06928,10.41104,79.7517447684,3.56928,1.04104,3.718,75.5,9.37,76.0792146384,138.1,87.34928,20.63104,89.7526407857,3.56928,1.04104,3.718,83.78,19.59,86.0398541375,136.91,86.58928,10.62104,87.2382364654,3.56928,1.04104,3.718,83.02,9.58,83.570908814,137.98,3.56928,1.04104,3.718,3.56928,1.04104,3.718,0.0,0.0,0.0,136.48
2021-07-22 07:00:00,84.71752,14.17386,85.8950318834,6.28752,1.83386,6.5495,78.43,12.34,79.3948392529,138.1,92.97752,18.27386,94.756283088,6.28752,1.83386,6.5495,86.69,16.44,88.2350820252,136.91,92.56752,8.01386,92.913764917,6.28752,1.83386,6.5495,86.28,6.18,86.5010450804,137.98,6.28752,1.83386,6.5495,6.28752,1.83386,6.5495,0.0,0.0,0.0,136.48
2021-07-22 07:30:00,92.06864,17.69877,93.7543648635,8.25864,2.40877,8.60275,83.81,15.29,85.1933107703,137.58,100.76864,15.59877,101.9688208864,8.25864,2.40877,8.60275,92.51,13.19,93.4455788146,136.4,100.47864,5.28877,100.6177329518,8.25864,2.40877,8.60275,92.22,2.88,92.2649597626,137.47,8.25864,2.40877,8.60275,8.25864,2.40877,8.60275,0.0,0.0,0.0,135.98
2021-07-22 08:00:00,94.60736,20.38423,96.7784552411,13.55736,3.95423,14.12225,81.05,16.43,82.6985332397,137.29,102.26736,15.08423,103.3738212318,13.55736,3.95423,14.12225,88.71,11.13,89.4054864088,136.07,102.72736,5.48423,102.8736471175,13.55736,3.95423,14.12225,89.17,1.53,89.1831250854,137.2,13.55736,3.95423,14.12225,13.55736,3.95423,14.12225,0.0,0.0,0.0,135.64
2021-07-22 08:30:00,96.16776,23.54643,99.0084462516,18.94776,5.52643,19.73725,77.22,18.02,79.2946959134,136.91,102.85776,16.31643,104.1438653026,18.94776,5.52643,19.73725,83.91,10.79,84.6008995224,135.63,103.91776,6.42643,104.1162804078,18.94776,5.52643,19.73725,84.97,0.9,84.9747662545,136.82,18.94776,5.52643,19.73725,18.94776,5.52643,19.73725,0.0,0.0,0.0,135.21
2021-07-22 09:00:00,94.51904,26.80222,98.2456508933,25.61904,7.47222,26.6865,68.9,19.33,71.5601767745,136.53,99.42904,18.19222,101.0796263539,25.61904,7.47222,26.6865,73.81,10.72,74.5844119103,135.42,101.39904,9.48222,101.8414346376,25.61904,7.47222,26.6865,75.78,2.01,75.8066520828,136.44,25.61904,7.47222,26.6865,25.61904,7.47222,26.6865,0.0,0.0,0.0,134.99
2021-07-22 09:30:00,94.9808,23.3894,97.8182825498,28.4208,8.2894,29.605,66.56,15.1,68.251326727,136.57,100.1808,18.6494,101.9018783389,28.4208,8.2894,29.605,71.76,10.36,72.5039805804,136.05,101.6008,13.2994,102.4675392551,28.4208,8.2894,29.605,73.18,5.01,73.3512951488,136.49,28.4208,8.2894,29.605,28.4208,8.2894,29.605,0.0,0.0,0.0,135.64
2021-07-22 10:00:00,94.79672,19.87946,96.8587169678,29.34672,8.55946,30.5695,65.45,11.32,66.4217200922,136.57,100.78672,20.92946,102.9368992356,29.34672,8.55946,30.5695,71.44,12.37,72.5030378674,136.05,101.26672,15.56946,102.45660869,29.34672,8.55946,30.5695,71.92,7.01,72.2608227188,136.49,29.34672,8.55946,30.5695,29.34672,8.55946,30.5695,0.0,0.0,0.0,135.64
2021-07-22 10:30:00,92.81072,20.77646,95.1077864165,31.53072,9.19646,32.8445,61.28,11.58,62.3645315865,136.76,97.88072,21.83646,100.2869200497,31.53072,9.19646,32.8445,66.35,12.64,67.5432609518,136.7,98.85072,15.85646,100.1143954097,31.53072,9.19646,32.8445,67.32,6.66,67.6486363499,136.67,31.53072,9.19646,32.8445,31.53072,9.19646,32.8445,0.0,0.0,0.0,136.3
2021-07-22 11:00:00,94.8804,23.52345,97.7529692851,31.0404,9.05345,32.33375,63.84,14.47,65.4593499815,136.76,100.7504,22.14345,103.1551039845,31.0404,9.05345,32.33375,69.71,13.09,70.9283596314,136.7,101.2004,12.34345,101.9503885135,31.0404,9.05345,32.33375,70.16,3.29,70.2370963238,136.67,31.0404,9.05345,32.33375,31.0404,9.05345,32.33375,0.0,0.0,0.0,136.3
2021-07-22 11:30:00,94.91496,24.60353,98.0519419505,31.31496,9.13353,32.61975,63.6,15.47,65.454418491,135.93,100.68496,21.93353,103.0463046813,31.31496,9.13353,32.61975,69.37,12.8,70.5410299046,136.13,101.23496,11.21353,101.854113227,31.31496,9.13353,32.61975,69.92,2.08,69.9509313734,135.84,31.31496,9.13353,32.61975,31.31496,9.13353,32.61975,0.0,0.0,0.0,135.73
2021-07-22 12:00:00,96.29096,26.17528,99.7852406962,33.00096,9.62528,34.376,63.29,16.55,65.4180907701,135.66,101.88096,23.70528,104.6024393138,33.00096,9.62528,34.376,68.88,14.08,70.3043441048,136.01,102.56096,10.48528,103.0955460376,33.00096,9.62528,34.376,69.56,0.86,69.5653160706,135.57,33.00096,9.62528,34.376,33.00096,9.62528,34.376,0.0,0.0,0.0,135.6
2021-07-22 12:30:00,95.14072,24.91271,98.3483590187,32.58072,9.50271,33.93825,62.56,15.41,64.4299751668,135.57,100.50072,22.19271,102.921868899,32.58072,9.50271,33.93825,67.92,12.69,69.0953146024,135.89,101.34072,11.70271,102.0141899515,32.58072,9.50271,33.93825,68.76,2.2,68.7951858781,135.48,32.58072,9.50271,33.93825,32.58072,9.50271,33.93825,0.0,0.0,0.0,135.49
2021-07-22 13:00:00,95.2756,24.82205,98.4559501582,33.4356,9.75205,34.82875,61.84,15.07,63.6497486248,135.79,100.6356,22.23205,103.0620591419,33.4356,9.75205,34.82875,67.2,12.48,68.3490336435,136.14,101.4056,12.34205,102.1539128451,33.4356,9.75205,34.82875,67.97,2.59,68.0193281355,135.68,33.4356,9.75205,34.82875,33.4356,9.75205,34.82875,0.0,0.0,0.0,135.71
2021-07-22 13:30:00,93.41256,24.41283,96.5499489092,34.91256,10.18283,36.36725,58.5,14.23,60.2058377568,136.44,98.31256,21.53283,100.6430435826,34.91256,10.18283,36.36725,63.4,11.35,64.4079381754,136.8,99.17256,13.81283,100.1298703163,34.91256,10.18283,36.36725,64.26,3.63,64.3624463488,136.32,34.91256,10.18283,36.36725,34.91256,10.18283,36.36725,0.0,0.0,0.0,136.36
2021-07-22 14:00:00,92.73312,23.40966,95.6422695582,32.91312,9.59966,34.2845,59.82,13.81,61.3933913382,136.44,98.11312,19.69966,100.0712791976,32.91312,9.59966,34.2845,65.2,10.1,65.9776477301,136.8,98.64312,13.72966,99.5940193337,32.91312,9.59966,34.2845,65.73,4.13,65.8596219242,136.32,32.91312,9.59966,34.2845,32.91312,9.59966,34.2845,0.0,0.0,0.0,136.36
2021-07-22 14:30:00,92.0084,23.25245,94.9011174937,33.1284,9.66245,34.50875,58.88,13.59,60.4279943404,136.55,97.2084,20.73245,99.3947056616,33.1284,9.66245,34.50875,64.08,11.07,65.0291573065,136.87,97.8084,14.04245,98.8113025547,33.1284,9.66245,34.50875,64.68,4.38,64.828132782,136.42,33.1284,9.66245,34.50875,33.1284,9.66245,34.50875,0.0,0.0,0.0,136.41
2021-07-22 15:00:00,91.79768,21.58349,94.3009071747,29.73768,8.67349,30.97675,62.06,12.91,63.3885770467,136.55,97.78768,19.14349,99.6438837519,29.73768,8.67349,30.97675,68.05,10.47,68.8507327485,136.87,97.92768,13.85349,98.9027284526,29.73768,8.67349,30.97675,68.19,5.18,68.386464304,136.42,29.73768,8.67349,30.97675,29.73768,8.67349,30.97675,0.0,0.0,0.0,136.41
2021-07-22 15:30:00,90.0208,19.91315,92.1969520948,30.4908,8.89315,31.76125,59.53,11.02,60.5414015365,137.08,95.0908,19.52315,97.0742686326,30.4908,8.89315,31.76125,64.6,10.63,65.468747506,137.16,95.8908,16.28315,97.2634900595,30.4908,8.89315,31.76125,65.4,7.39,65.8161993737,136.53,30.4908,8.89315,31.76125,30.4908,8.89315,31.76125,0.0,0.0,0.0,136.48
2021-07-22 16:00:00,89.59672,19.49946,91.6940629215,32.46672,9.46946,33.8195,57.13,10.03,58.0037740151,137.08,94.09672,18.10946,95.8235109785,32.46672,9.46946,33.8195,61.63,8.64,62.2326803215,137.16,95.19672,18.03946,96.8908541393,32.46672,9.46946,33.8195,62.73,8.57,63.3126985683,136.96,32.46672,9.46946,33.8195,32.46672,9.46946,33.8195,0.0,0.0,0.0,136.68
2021-07-22 16:30:00,91.73304,18.82922,93.6455559728,31.88304,9.29922,33.2115,59.85,9.53,60.6039883176,137.68,96.86304,14.88922,98.0007009682,31.88304,9.29922,33.2115,64.98,5.59,65.2200007666,138.16,97.63304,18.49922,99.3701748024,31.88304,9.29922,33.2115,65.75,9.2,66.3905301982,137.55,31.88304,9.29922,33.2115,31.88304,9.29922,33.2115,0.0,0.0,0.0,137.69
2021-07-22 17:00:00,93.47888,17.56884,95.115535771,30.57888,8.91884,31.853,62.9,8.65,63.4919876835,137.68,99.33888,12.45884,100.1171102949,30.57888,8.91884,31.853,68.76,3.54,68.8510653512,138.16,99.68888,19.17884,101.5169970961,30.57888,8.91884,31.853,69.11,10.26,69.8674437775,137.55,30.57888,8.91884,31.853,30.57888,8.91884,31.853,0.0,0.0,0.0,137.69
2021-07-22 17:30:00,95.10584,15.36337,96.3387457873,27.64584,8.06337,28.79775,67.46,7.3,67.8538252422,137.97,101.98584,11.35337,102.6158397659,27.64584,8.06337,28.79775,74.34,3.29,74.4127657059,138.59,101.77584,19.87337,103.6979866866,27.64584,8.06337,28.79775,74.13,11.81,75.0648586224,137.84,27.64584,8.06337,28.79775,27.64584,8.06337,28.79775,0.0,0.0,0.0,138.09
2021-07-22 18:00:00,94.61288,14.25709,95.6810413675,24.33288,7.09709,25.34675,70.28,7.16,70.6437824582,138.16,102.11288,10.19709,102.6207625501,24.33288,7.09709,25.34675,77.78,3.1,77.8417522927,138.65,101.59288,19.08709,103.3703548962,24.33288,7.09709,25.34675,77.26,11.99,78.1848303701,138.02,24.33288,7.09709,25.34675,24.33288,7.09709,25.34675,0.0,0.0,0.0,138.09
2021-07-22 18:30:00,92.71328,12.67929,93.5762613234,22.52328,6.5692900000000005,23.46175,70.19,6.11,70.455434141,138.52,100.31328,8.46929,100.6701694518,22.52328,6.5692900000000005,23.46175,77.79,1.9,77.813200037,139.04,99.66328,19.81929,101.6148298058,22.52328,6.5692900000000005,23.46175,77.14,13.25,78.2696754816,138.39,22.52328,6.5692900000000005,23.46175,22.52328,6.5692900000000005,23.46175,0.0,0.0,0.0,138.49
2021-07-22 19:00:00,91.52744,12.07342,92.3203105684,22.53744,6.5734200000000005,23.4765,68.99,5.5,69.2088874351,138.52,98.96744,7.88342,99.2809271263,22.53744,6.5734200000000005,23.4765,76.43,1.31,76.4412257882,139.04,98.36744,20.51342,100.4835989217,22.53744,6.5734200000000005,23.4765,75.83,13.94,77.1006647183,138.39,22.53744,6.5734200000000005,23.4765,22.53744,6.5734200000000005,23.4765,0.0,0.0,0.0,138.49
2021-07-22 19:30:00,88.73776,11.18518,89.4399144759,23.77776,6.93518,24.7685,64.96,4.25,65.0988794066,138.65,95.45776,8.76518,95.8593361371,23.77776,6.93518,24.7685,71.68,1.83,71.7033562673,139.2,95.12776,22.39518,97.7283725939,23.77776,6.93518,24.7685,71.35,15.46,73.0057127902,138.52,23.77776,6.93518,24.7685,23.77776,6.93518,24.7685,0.0,0.0,0.0,138.65
2021-07-22 20:00:00,88.49728,19.69629,90.6626296065,24.22728,7.06629,25.23675,64.27,12.63,65.49923511,139.12,92.64728,28.57629,96.9542306532,24.22728,7.06629,25.23675,68.42,21.51,71.7215204803,139.86,94.86728,13.11629,95.7697127382,24.22728,7.06629,25.23675,70.64,6.05,70.8986043586,138.98,24.22728,7.06629,25.23675,24.22728,7.06629,25.23675,0.0,0.0,0.0,139.33
2021-07-22 20:30:00,86.03048,20.13764,88.3559168013,23.82048,6.94764,24.813,62.21,13.19,63.5929257072,138.49,88.99048,34.33764,95.3854236841,23.82048,6.94764,24.813,65.17,27.39,70.691873649,137.57,92.19048,12.13764,92.9860575968,23.82048,6.94764,24.813,68.37,5.19,68.566704748,138.36,23.82048,6.94764,24.813,23.82048,6.94764,24.813,0.0,0.0,0.0,137.02
2021-07-22 21:00:00,86.17672,19.60821,88.3793469616,23.13672,6.74821,24.10075,63.04,12.86,64.3383338298,137.65,89.37672,34.26821,95.7209919222,23.13672,6.74821,24.10075,66.24,27.52,71.729268782,135.64,92.42672,12.27821,93.2386883797,23.13672,6.74821,24.10075,69.29,5.53,69.5103229744,137.53,23.13672,6.74821,24.10075,23.13672,6.74821,24.10075,0.0,0.0,0.0,135.16
2021-07-22 21:30:00,87.17752,18.33886,89.0855419215,17.68752,5.15886,18.4245,69.49,13.18,70.7288661015,137.55,91.65752,32.27886,97.1752323149,17.68752,5.15886,18.4245,73.97,27.12,78.7848672018,135.5,94.07752,10.36886,94.6472029542,17.68752,5.15886,18.4245,76.39,5.21,76.5674617576,137.46,17.68752,5.15886,18.4245,17.68752,5.15886,18.4245,0.0,0.0,0.0,135.08
2021-07-22 22:00:00,85.71048,16.59889,87.3029754995,12.75048,3.71889,13.28175,72.96,12.88,74.088163697,137.55,90.88048,31.24889,96.102834356,12.75048,3.71889,13.28175,78.13,27.53,82.8383836153,135.5,92.98048,9.29889,93.4443097051,12.75048,3.71889,13.28175,80.23,5.58,80.423810529,137.44,12.75048,3.71889,13.28175,12.75048,3.71889,13.28175,0.0,0.0,0.0,135.02
2021-07-22 22:30:00,86.78096,15.835280000000001,88.2138940938,11.40096,3.3252800000000002,11.876,75.38,12.51,76.4110234194,137.64,92.63096,31.36528,97.7971141701,11.40096,3.3252800000000002,11.876,81.23,28.04,85.9334306309,135.58,94.31096,9.38528,94.7767938728,11.40096,3.3252800000000002,11.876,82.91,6.06,83.1311716506,137.52,11.40096,3.3252800000000002,11.876,11.40096,3.3252800000000002,11.876,0.0,0.0,0.0,135.1
2021-07-22 23:00:00,89.31912,15.683910000000001,90.6856671722,4.5391200000000005,1.3239100000000001,4.72825,84.78,14.36,85.9875456098,137.84,97.29912,27.78391,101.188262203,4.5391200000000005,1.3239100000000001,4.72825,92.76,26.46,96.4600912295,135.78,97.84912,5.27391,97.9911445563,4.5391200000000005,1.3239100000000001,4.72825,93.31,3.95,93.393568301,137.72,4.5391200000000005,1.3239100000000001,4.72825,4.5391200000000005,1.3239100000000001,4.72825,0.0,0.0,0.0,135.27
2021-07-22 23:30:00,86.13744,15.33842,87.4924322319,3.6974400000000003,1.07842,3.8515,82.44,14.26,83.6642169628,137.44,93.97744,28.04842,98.0738145146,3.6974400000000003,1.07842,3.8515,90.28,26.97,94.2223927737,135.4,94.40744,5.25842,94.5537715179,3.6974400000000003,1.07842,3.8515,90.71,4.18,90.8062580443,137.34,3.6974400000000003,1.07842,3.8515,3.6974400000000003,1.07842,3.8515,0.0,0.0,0.0,134.92
2021-07-23 00:00:00,80.79472,13.25346,81.8745441627,3.71472,1.08346,3.8695,77.08,12.17,78.0348338885,137.9,87.85472,28.86346,92.4745973198,3.71472,1.08346,3.8695,84.14,27.78,88.6073811824,135.88,88.50472,7.8334600000000005,88.8507093829,3.71472,1.08346,3.8695,84.79,6.75,85.0582541556,137.79,3.71472,1.08346,3.8695,3.71472,1.08346,3.8695,0.0,0.0,0.0,135.38
2021-07-23 00:30:00,76.72624,11.88057,77.6406069532,4.11624,1.20057,4.28775,72.61,10.68,73.3912426656,138.95,83.24624,29.56057,88.3389142613,4.11624,1.20057,4.28775,79.13,28.36,84.058589686,136.74,83.93624,9.62057,84.4857843218,4.11624,1.20057,4.28775,79.82,8.42,80.2628731108,138.83,4.11624,1.20057,4.28775,4.11624,1.20057,4.28775,0.0,0.0,0.0,136.24
2021-07-23 01:00:00,75.01704,11.78497,75.9370911233,4.09704,1.19497,4.26775,70.92,10.59,71.706307254,138.99,81.43704,31.75497,87.4092077739,4.09704,1.19497,4.26775,77.34,30.56,83.1588191354,136.7,82.05704,9.74497,82.633662958,4.09704,1.19497,4.26775,77.96,8.55,78.4274448137,138.88,4.09704,1.19497,4.26775,4.09704,1.19497,4.26775,0.0,0.0,0.0,136.2
2021-07-23 01:30:00,75.06512,12.06191,76.028033734,4.15512,1.21191,4.32825,70.91,10.85,71.7352814172,139.33,81.73512,32.93191,88.1200348256,4.15512,1.21191,4.32825,77.58,31.72,83.8141682533,137.39,82.11512,9.47191,82.6596032634,4.15512,1.21191,4.32825,77.96,8.26,78.3963596094,139.21,4.15512,1.21191,4.32825,4.15512,1.21191,4.32825,0.0,0.0,0.0,136.92
2021-07-23 02:00:00,73.65928,11.34229,74.5274249694,3.53928,1.03229,3.68675,70.12,10.31,70.8739056353,139.33,80.17928,32.22229,86.4117637487,3.53928,1.03229,3.68675,76.64,31.19,82.7436142551,137.39,80.60928,9.90229,81.2152163659,3.53928,1.03229,3.68675,77.07,8.87,77.5787458006,139.21,3.53928,1.03229,3.68675,3.53928,1.03229,3.68675,0.0,0.0,0.0,136.92
2021-07-23 02:30:00,71.82592,10.34631,72.5672716482,2.9359200000000003,0.85631,3.05825,68.89,9.49,69.5405795202,139.36,78.25592,32.96631,84.9162329008,2.9359200000000003,0.85631,3.05825,75.32,32.11,81.8789014338,137.29,78.66592,10.67631,79.3870931869,2.9359200000000003,0.85631,3.05825,75.73,9.82,76.3640314546,139.24,2.9359200000000003,0.85631,3.05825,2.9359200000000003,0.85631,3.05825,0.0,0.0,0.0,136.81
2021-07-23 03:00:00,70.8348,10.16015,71.5597480366,2.9148,0.8501500000000001,3.03625,67.92,9.31,68.5551055721,139.53,77.1948,33.22015,84.0393688283,2.9148,0.8501500000000001,3.03625,74.28,32.37,81.0267566918,137.44,77.5548,10.91015,78.3184421197,2.9148,0.8501500000000001,3.03625,74.64,10.06,75.3148936134,139.42,2.9148,0.8501500000000001,3.03625,2.9148,0.8501500000000001,3.03625,0.0,0.0,0.0,136.99
2021-07-23 03:30:00,69.38952,9.32361,70.0131072676,2.78952,0.81361,2.9057500000000003,66.6,8.51,67.141493132,139.71,75.50952,33.22361,82.495429401,2.78952,0.81361,2.9057500000000003,72.72,32.41,79.6153659792,137.61,75.98952,11.79361,76.8992612881,2.78952,0.81361,2.9057500000000003,73.2,10.98,74.0189192031,139.6,2.78952,0.81361,2.9057500000000003,2.78952,0.81361,2.9057500000000003,0.0,0.0,0.0,137.18
2021-07-23 04:00:00,70.06936,9.50898,70.7116391512,2.73936,0.79898,2.8535,67.33,8.71,67.8910377001,139.89,76.38936,33.37898,83.3636049307,2.73936,0.79898,2.8535,73.65,32.58,80.534333672,137.72,76.73936,11.56898,77.6065117851,2.73936,0.79898,2.8535,74.0,10.77,74.7796289106,139.78,2.73936,0.79898,2.8535,2.73936,0.79898,2.8535,0.0,0.0,0.0,137.27
2021-07-23 04:30:00,70.05944,9.76192,70.7362722738,2.74944,0.8019200000000001,2.864,67.31,8.96,67.9037384832,139.89,76.32944,33.81192,83.4831081405,2.74944,0.8019200000000001,2.864,73.58,33.01,80.6453749449,137.8,76.71944,11.31192,77.548900753,2.74944,0.8019200000000001,2.864,73.97,10.51,74.7129239155,139.78,2.74944,0.8019200000000001,2.864,2.74944,0.8019200000000001,2.864,0.0,0.0,0.0,137.29
2021-07-23 05:00:00,69.80168,9.87424,70.4966321635,2.79168,0.8142400000000001,2.908,67.01,9.06,67.6196990529,139.89,76.00168,33.64424,83.1155235079,2.79168,0.8142400000000001,2.908,73.21,32.83,80.2341136924,137.8,76.45168,11.17424,77.2639826465,2.79168,0.8142400000000001,2.908,73.66,10.36,74.3849796666,139.78,2.79168,0.8142400000000001,2.908,2.79168,0.8142400000000001,2.908,0.0,0.0,0.0,137.34
2021-07-23 05:30:00,71.88696,10.68828,72.6771927595,2.73696,0.7982800000000001,2.851,69.15,9.89,69.8536656161,139.61,78.45696,32.55828,84.9443121639,2.73696,0.7982800000000001,2.851,75.72,31.76,82.1109980453,137.51,78.75696,10.21828,79.4170762154,2.73696,0.7982800000000001,2.851,76.02,9.42,76.6014151305,139.7,2.73696,0.7982800000000001,2.851,2.73696,0.7982800000000001,2.851,0.0,0.0,0.0,137.28
2021-07-23 06:00:00,72.42184,10.55887,73.1875170003,2.84184,0.8288700000000001,2.9602500000000003,69.58,9.73,70.2570231365,139.61,78.87184,32.77887,85.4120686055,2.84184,0.8288700000000001,2.9602500000000003,76.03,31.95,82.4703789248,137.51,79.32184,10.39887,80.0005674871,2.84184,0.8288700000000001,2.9602500000000003,76.48,9.57,77.0764250598,139.49,2.84184,0.8288700000000001,2.9602500000000003,2.84184,0.8288700000000001,2.9602500000000003,0.0,0.0,0.0,137.06
2021-07-23 06:30:00,79.73272,13.52496,80.8716958002,3.10272,0.9049600000000001,3.232,76.63,12.62,77.6622256956,139.61,86.91272,29.59496,91.8133027137,3.10272,0.9049600000000001,3.232,83.81,28.69,88.5846047573,137.51,87.39272,7.06496,87.6778259813,3.10272,0.9049600000000001,3.232,84.29,6.16,84.5147898299,138.52,3.10272,0.9049600000000001,3.232,3.10272,0.9049600000000001,3.232,0.0,0.0,0.0,136.13
2021-07-23 07:00:00,86.38224,15.31107,87.7286740579,3.67224,1.07107,3.82525,82.71,14.24,83.926883059,138.64,94.37224,23.58107,97.2737711049,3.67224,1.07107,3.82525,90.7,22.51,93.4515387781,136.55,94.68224,5.20107,94.8249845798,3.67224,1.07107,3.82525,91.01,4.13,91.1036607387,138.52,3.67224,1.07107,3.82525,3.67224,1.07107,3.82525,0.0,0.0,0.0,136.13
2021-07-23 07:30:00,88.98264,6.45702,89.2166090403,4.41264,1.28702,4.5965,84.57,5.17,84.7278808894,137.66,100.43264,3.68702,100.5002949938,4.41264,1.28702,4.5965,96.02,2.4,96.0499890682,135.59,97.44264,15.61702,98.6861662233,4.41264,1.28702,4.5965,93.03,14.33,94.1272001071,137.55,4.41264,1.28702,4.5965,4.41264,1.28702,4.5965,0.0,0.0,0.0,135.2
2021-07-23 08:00:00,90.31288,8.39959,90.7026427733,7.23288,2.10959,7.53425,83.08,6.29,83.317768213,138.38,100.88288,5.40959,101.0278137003,7.23288,2.10959,7.53425,93.65,3.3,93.7081239808,138.67,98.61288,15.02959,99.7516349614,7.23288,2.10959,7.53425,91.38,12.92,92.2888443963,138.27,7.23288,2.10959,7.53425,7.23288,2.10959,7.53425,0.0,0.0,0.0,138.28
2021-07-23 08:30:00,93.29344,10.86017,93.9234222091,9.70344,2.83017,10.10775,83.59,8.03,83.9748116997,137.74,103.45344,7.82017,103.7485870104,9.70344,2.83017,10.10775,93.75,4.99,93.8827066078,138.08,101.65344,13.77017,102.5818670412,9.70344,2.83017,10.10775,91.95,10.94,92.5985210465,137.65,9.70344,2.83017,10.10775,9.70344,2.83017,10.10775,0.0,0.0,0.0,137.68
2021-07-23 09:00:00,92.94328,12.44804,93.773167788,14.15328,4.12804,14.743,78.79,8.32,79.2280663654,137.52,101.87328,9.15804,102.2840890589,14.15328,4.12804,14.743,87.72,5.03,87.864095625,137.86,100.80328,14.69804,101.8691986746,14.15328,4.12804,14.743,86.65,10.57,87.2923100851,137.43,14.15328,4.12804,14.743,14.15328,4.12804,14.743,0.0,0.0,0.0,137.47
2021-07-23 09:30:00,95.85144,14.20792,96.8987282724,15.66144,4.56792,16.314,80.19,9.64,80.7673554105,137.43,104.84144,8.80792,105.2107741441,15.66144,4.56792,16.314,89.18,4.24,89.2807370041,137.83,103.85144,13.57792,104.7352925312,15.66144,4.56792,16.314,88.19,9.01,88.6490620368,137.34,15.66144,4.56792,16.314,15.66144,4.56792,16.314,0.0,0.0,0.0,137.42
2021-07-23 10:00:00,98.44,15.355,99.6303649747,14.52,4.235,15.125,83.92,11.12,84.6535338896,137.05,108.22,9.525,108.6383635048,14.52,4.235,15.125,93.7,5.29,93.8492093733,137.67,106.86,11.525,107.4796968036,14.52,4.235,15.125,92.34,7.29,92.6273161654,136.96,14.52,4.235,15.125,14.52,4.235,15.125,0.0,0.0,0.0,137.24
2021-07-23 10:30:00,97.28528,14.36779,98.3405262044,14.25528,4.15779,14.84925,83.03,10.21,83.655394327,136.73,106.88528,9.32779,107.2915222511,14.25528,4.15779,14.84925,92.63,5.17,92.774165585,137.4,105.60528,12.46779,106.3387086218,14.25528,4.15779,14.84925,91.35,8.31,91.7271966213,136.65,14.25528,4.15779,14.84925,14.25528,4.15779,14.84925,0.0,0.0,0.0,136.97
2021-07-23 11:00:00,97.01376,14.45568,98.0848424253,13.73376,4.00568,14.306,83.28,10.45,83.9330739339,136.8,106.69376,9.75568,107.1388431672,13.73376,4.00568,14.306,92.96,5.75,93.1376620922,137.4,105.34376,11.99568,106.024544845,13.73376,4.00568,14.306,91.61,7.99,91.9577740052,136.72,13.73376,4.00568,14.306,13.73376,4.00568,14.306,0.0,0.0,0.0,136.97
2021-07-23 11:30:00,98.99432,14.22751,100.0114865056,9.21432,2.68751,9.59825,89.78,11.54,90.5186168697,136.62,109.91432,11.627510000000001,110.5276288077,9.21432,2.68751,9.59825,100.7,8.94,101.0960612487,137.16,108.02432,9.377510000000001,108.4305833483,9.21432,2.68751,9.59825,98.81,6.69,99.0362166079,136.54,9.21432,2.68751,9.59825,9.21432,2.68751,9.59825,0.0,0.0,0.0,136.73
2021-07-23 12:00:00,99.56248,14.351140000000001,100.5914640665,12.07248,3.52114,12.5755,87.49,10.83,88.1577506519,136.0,110.04248,12.98114,110.8054935473,12.07248,3.52114,12.5755,97.97,9.46,98.4256699241,136.27,108.36248,11.101140000000001,108.9296212288,12.07248,3.52114,12.5755,96.29,7.58,96.5878900277,135.92,12.07248,3.52114,12.5755,12.07248,3.52114,12.5755,0.0,0.0,0.0,135.88
2021-07-23 12:30:00,97.80776,14.12393,98.8222814696,13.96776,4.07393,14.54975,83.84,10.05,84.4402042868,136.91,107.31776,12.62393,108.057693942,13.96776,4.07393,14.54975,93.35,8.55,93.7407328753,137.09,106.21776,12.62393,106.9653034776,13.96776,4.07393,14.54975,92.25,8.55,92.6453722536,136.83,13.96776,4.07393,14.54975,13.96776,4.07393,14.54975,0.0,0.0,0.0,136.67
2021-07-23 13:00:00,97.26832,13.19076,98.1586584311,10.76832,3.14076,11.217,86.5,10.05,87.081872396,136.91,107.34832,10.29076,107.8404448628,10.76832,3.14076,11.217,96.58,7.15,96.8443023621,137.09,105.94832,11.690760000000001,106.5913710401,10.76832,3.14076,11.217,95.18,8.55,95.5632507819,136.83,10.76832,3.14076,11.217,10.76832,3.14076,11.217,0.0,0.0,0.0,136.67
2021-07-23 13:30:00,91.16392,11.37281,91.8705671968,15.40392,4.49281,16.04575,75.76,6.88,76.0717555996,136.97,99.45392,5.60281,99.6116141987,15.40392,4.49281,16.04575,84.05,1.11,84.0573292462,137.3,98.69392,16.81281,100.1157351522,15.40392,4.49281,16.04575,83.29,12.32,84.1962380395,136.89,15.40392,4.49281,16.04575,15.40392,4.49281,16.04575,0.0,0.0,0.0,136.89
2021-07-23 14:00:00,88.4976,10.43055,89.1101654081,17.4876,5.10055,18.21625,71.01,5.33,71.2097535454,138.17,95.8876,6.98055,96.1413538081,17.4876,5.10055,18.21625,78.4,1.88,78.4225375769,138.86,95.5176,19.18055,97.4243573654,17.4876,5.10055,18.21625,78.03,14.08,79.2901462983,138.08,17.4876,5.10055,18.21625,17.4876,5.10055,18.21625,0.0,0.0,0.0,138.42
2021-07-23 14:30:00,89.90608,11.15344,90.5952672318,17.32608,5.05344,18.048,72.58,6.1,72.8358867592,138.41,97.68608,7.88344,98.0036675436,17.32608,5.05344,18.048,80.36,2.83,80.4098159431,138.86,97.09608,18.27344,98.8006445364,17.32608,5.05344,18.048,79.77,13.22,80.8580317594,138.32,17.32608,5.05344,18.048,17.32608,5.05344,18.048,0.0,0.0,0.0,138.42
2021-07-23 15:00:00,94.58032,11.45801,95.2718369953,13.57032,3.95801,14.13575,81.01,7.5,81.3564385897,138.32,104.14032,8.38801,104.4775811429,13.57032,3.95801,14.13575,90.57,4.43,90.67827634,138.73,102.67032,15.53801,103.8394162333,13.57032,3.95801,14.13575,89.1,11.58,89.8493539209,138.22,13.57032,3.95801,14.13575,13.57032,3.95801,14.13575,0.0,0.0,0.0,138.3
2021-07-23 15:30:00,90.3436,10.1498,90.9119601648,15.8736,4.6298,16.535,74.47,5.52,74.6743014698,137.82,98.5536,6.8498,98.7913550519,15.8736,4.6298,16.535,82.68,2.22,82.709798694,138.19,97.7436,18.5298,99.4844954201,15.8736,4.6298,16.535,81.87,13.9,83.0415974076,137.74,15.8736,4.6298,16.535,15.8736,4.6298,16.535,0.0,0.0,0.0,137.78
2021-07-23 16:00:00,87.8004,9.06845,88.2674743355,15.0804,4.39845,15.70875,72.72,4.67,72.8697968983,138.52,95.8904,5.84845,96.0685858102,15.0804,4.39845,15.70875,80.81,1.45,80.8230078629,138.93,95.0204,19.35845,96.9722950258,15.0804,4.39845,15.70875,79.94,14.96,81.327764017,138.42,15.0804,4.39845,15.70875,15.0804,4.39845,15.70875,0.0,0.0,0.0,138.51
2021-07-23 16:30:00,89.166,9.23425,89.6428855463,17.466,5.09425,18.19375,71.7,4.14,71.8194235566,139.11,97.366,6.71425,97.597229003,17.466,5.09425,18.19375,79.9,1.62,79.9164213413,139.8,96.256,20.67425,98.451217103,17.466,5.09425,18.19375,78.79,15.58,80.3156304837,139.01,17.466,5.09425,18.19375,17.466,5.09425,18.19375,0.0,0.0,0.0,139.33
2021-07-23 17:00:00,85.53008,15.49419,86.9221750105,16.06008,4.68419,16.72925,69.47,10.81,70.306023924,139.11,91.01008,26.19419,94.7046474644,16.06008,4.68419,16.72925,74.95,21.51,77.9755256475,139.8,92.45008,12.75419,93.3257020041,16.06008,4.68419,16.72925,76.39,8.07,76.8150831543,139.01,16.06008,4.68419,16.72925,16.06008,4.68419,16.72925,0.0,0.0,0.0,139.33
2021-07-23 17:30:00,93.30576,16.11668,94.687444909,14.04576,4.09668,14.631,79.26,12.02,80.1662522512,138.14,100.50576,23.33668,103.179496154,14.04576,4.09668,14.631,86.46,19.24,88.5748790572,137.22,101.21576,10.77668,101.7878524393,14.04576,4.09668,14.631,87.17,6.68,87.4255757773,138.37,14.04576,4.09668,14.631,14.04576,4.09668,14.631,0.0,0.0,0.0,137.41
2021-07-23 18:00:00,96.0968,15.00615,97.2613978311,10.5468,3.07615,10.98625,85.55,11.93,86.3778177543,138.14,104.4668,20.89615,106.5361975437,10.5468,3.07615,10.98625,93.92,17.82,95.5956003172,137.22,104.6768,9.87615,105.1416701268,10.5468,3.07615,10.98625,94.13,6.8,94.3752981452,138.05,10.5468,3.07615,10.98625,10.5468,3.07615,10.98625,0.0,0.0,0.0,136.76
2021-07-23 18:30:00,94.92472,14.01596,95.9538931039,9.41472,2.74596,9.807,85.51,11.27,86.2494811579,138.03,103.32472,21.45596,105.5289343384,9.41472,2.74596,9.807,93.91,18.71,95.7556901703,136.93,103.52472,10.33596,104.0394142631,9.41472,2.74596,9.807,94.11,7.59,94.4155718089,137.94,9.41472,2.74596,9.807,9.41472,2.74596,9.807,0.0,0.0,0.0,136.48
2021-07-23 19:00:00,94.44088,13.71234,95.4311693497,9.23088,2.69234,9.6155,85.21,11.02,85.9196397804,138.33,102.88088,21.71234,105.1470455022,9.23088,2.69234,9.6155,93.65,19.02,95.5619322743,137.24,102.98088,10.58234,103.5231740503,9.23088,2.69234,9.6155,93.75,7.89,94.0814253719,138.24,9.23088,2.69234,9.6155,9.23088,2.69234,9.6155,0.0,0.0,0.0,136.8
2021-07-23 19:30:00,94.5828,13.02415,95.4753085309,7.2828,2.12415,7.58625,87.3,10.9,87.9778381185,138.49,103.5328,21.34415,105.7100440595,7.2828,2.12415,7.58625,96.25,19.22,98.1502465611,137.4,103.3528,10.19415,103.8543304926,7.2828,2.12415,7.58625,96.07,8.07,96.4083492235,138.4,7.2828,2.12415,7.58625,7.2828,2.12415,7.58625,0.0,0.0,0.0,136.93
2021-07-23 20:00:00,92.24872,12.04796,93.0321432721,6.43872,1.87796,6.707,85.81,10.17,86.4105606972,138.49,101.17872,21.72796,103.4854464483,6.43872,1.87796,6.707,94.74,19.85,96.7971595658,137.38,100.85872,10.72796,101.4276615416,6.43872,1.87796,6.707,94.42,8.85,94.8338489148,138.4,6.43872,1.87796,6.707,6.43872,1.87796,6.707,0.0,0.0,0.0,136.93
2021-07-23 20:30:00,89.71992,10.54456,90.3374329412,5.08992,1.48456,5.302,84.63,9.06,85.1135741231,138.46,98.63992,23.57456,101.4179160543,5.08992,1.48456,5.302,93.55,22.09,96.1226851477,137.38,98.19992,11.33456,98.8518919313,5.08992,1.48456,5.302,93.11,9.85,93.6295605031,138.36,5.08992,1.48456,5.302,5.08992,1.48456,5.302,0.0,0.0,0.0,136.9
2021-07-23 21:00:00,89.20384,9.58487,89.7173049287,4.23384,1.23487,4.4102500000000004,84.97,8.35,85.3792914002,137.74,98.21384,24.20487,101.1525288822,4.23384,1.23487,4.4102500000000004,93.98,22.97,96.7463761595,136.81,97.70384,11.91487,98.4276611419,4.23384,1.23487,4.4102500000000004,93.47,10.68,94.0781765342,137.65,4.23384,1.23487,4.4102500000000004,4.23384,1.23487,4.4102500000000004,0.0,0.0,0.0,136.34
2021-07-23 21:30:00,89.1468,9.4024,89.6412688219,4.3968,1.2824,4.58,84.75,8.12,85.138104865,137.92,98.2668,24.5524,101.2876316635,4.3968,1.2824,4.58,93.87,23.27,96.7112702843,137.0,97.6368,12.2824,98.4063110984,4.3968,1.2824,4.58,93.24,11.0,93.8866209851,137.83,4.3968,1.2824,4.58,4.3968,1.2824,4.58,0.0,0.0,0.0,136.56
2021-07-23 22:00:00,86.21912,7.82266,86.5732676006,3.36912,0.9826600000000001,3.5095,82.85,6.84,83.131871746,138.18,95.11912,25.63266,98.5123355131,3.36912,0.9826600000000001,3.5095,91.75,24.65,95.0036051948,137.26,94.50912,13.35266,95.4477202046,3.36912,0.9826600000000001,3.5095,91.14,12.37,91.9756299245,138.09,3.36912,0.9826600000000001,3.5095,3.36912,0.9826600000000001,3.5095,0.0,0.0,0.0,136.82
2021-07-23 22:30:00,81.62808,6.28319,81.8695420841,3.26808,0.9531900000000001,3.40425,78.36,5.33,78.5410625087,137.28,89.96808,27.21319,93.9936866436,3.26808,0.9531900000000001,3.40425,86.7,26.26,90.5896108834,136.46,89.44808,14.75319,90.6565807367,3.26808,0.9531900000000001,3.40425,86.18,13.8,87.2779032745,137.21,3.26808,0.9531900000000001,3.40425,3.26808,0.9531900000000001,3.40425,0.0,0.0,0.0,136.01
2021-07-23 23:00:00,79.12776,5.65018,79.3292312874,3.49776,1.02018,3.6435,75.63,4.63,75.7715896626,137.28,87.48776,27.64018,91.750137331,3.49776,1.02018,3.6435,83.99,26.62,88.1075734543,136.46,86.64776,15.74018,88.065813909,3.49776,1.02018,3.6435,83.15,14.72,84.4428854315,137.21,3.49776,1.02018,3.6435,3.49776,1.02018,3.6435,0.0,0.0,0.0,136.01
2021-07-23 23:30:00,74.01384,4.95737,74.1796739603,3.69384,1.07737,3.84775,70.32,3.88,70.4269607466,137.95,81.88384,28.67737,86.7603296632,3.69384,1.07737,3.84775,78.19,27.6,82.9182494991,137.06,80.96384,16.76737,82.6818485779,3.69384,1.07737,3.84775,77.27,15.69,78.8468705784,137.86,3.69384,1.07737,3.84775,3.69384,1.07737,3.84775,0.0,0.0,0.0,136.64
2021-07-24 00:00:00,70.292,3.3235,70.3705259057,3.372,0.9835,3.5125,66.92,2.34,66.9608990382,138.39,77.762,29.6635,83.2277109877,3.372,0.9835,3.5125,74.39,28.68,79.7271252461,137.52,76.882,18.5835,79.0960706752,3.372,0.9835,3.5125,73.51,17.6,75.5875657764,138.31,3.372,0.9835,3.5125,3.372,0.9835,3.5125,0.0,0.0,0.0,137.09
2021-07-24 00:30:00,66.89136,12.02873,67.9642875933,3.56136,1.03873,3.70975,63.33,10.99,64.2765042609,139.23,76.14136,21.08873,79.0078555313,3.56136,1.03873,3.70975,72.58,20.05,75.2984654558,138.28,74.40136,17.38873,76.4063498727,3.56136,1.03873,3.70975,70.84,16.35,72.7023252723,139.14,3.56136,1.03873,3.70975,3.56136,1.03873,3.70975,0.0,0.0,0.0,137.84
2021-07-24 01:00:00,64.86728,17.23504,67.1178859798,3.8572800000000003,1.12504,4.018,61.01,16.11,63.1011267728,138.69,74.50728,16.56504,76.3265047228,3.8572800000000003,1.12504,4.018,70.65,15.44,72.3174674612,138.4,72.72728,17.03504,74.6957150311,3.8572800000000003,1.12504,4.018,68.87,15.91,70.6838383225,138.6,3.8572800000000003,1.12504,4.018,3.8572800000000003,1.12504,4.018,0.0,0.0,0.0,137.97
2021-07-24 01:30:00,64.36896,17.11553,66.605588194,3.85896,1.12553,4.01975,60.51,15.99,62.5870609631,138.65,73.76896,16.27553,75.5430495563,3.85896,1.12553,4.01975,69.91,15.15,71.53272398,138.62,72.14896,16.91553,74.1053816147,3.85896,1.12553,4.01975,68.29,15.79,70.0917127769,138.56,3.85896,1.12553,4.01975,3.85896,1.12553,4.01975,0.0,0.0,0.0,138.19
2021-07-24 02:00:00,62.11536,16.59698,64.2944608271,3.5553600000000003,1.03698,3.7035,58.56,15.56,60.5919730657,138.74,71.26536,17.60698,73.4081554097,3.5553600000000003,1.03698,3.7035,67.71,16.57,69.7080267975,138.69,69.65536,16.29698,71.5364294178,3.5553600000000003,1.03698,3.7035,66.1,15.26,67.8386143726,138.65,3.5553600000000003,1.03698,3.7035,3.5553600000000003,1.03698,3.7035,0.0,0.0,0.0,138.27
2021-07-24 02:30:00,61.47,16.535,63.6550636242,3.96,1.155,4.125,57.51,15.38,59.531038123,139.0,70.5,18.935,72.9985220741,3.96,1.155,4.125,66.54,17.78,68.8745235918,139.15,68.88,16.195,70.7582675381,3.96,1.155,4.125,64.92,15.04,66.6393877523,138.92,3.96,1.155,4.125,3.96,1.155,4.125,0.0,0.0,0.0,138.75
2021-07-24 03:00:00,60.76856,16.60458,62.9962694249,3.9585600000000003,1.15458,4.1235,56.81,15.45,58.8734116559,138.79,69.72856,18.99458,72.2693998111,3.9585600000000003,1.15458,4.1235,65.77,17.84,68.1465956597,139.1,68.07856,16.27458,69.9968019687,3.9585600000000003,1.15458,4.1235,64.12,15.12,65.8785913632,138.71,3.9585600000000003,1.15458,4.1235,3.9585600000000003,1.15458,4.1235,0.0,0.0,0.0,138.7
2021-07-24 03:30:00,58.93472,17.12471,61.3722813171,4.16472,1.21471,4.33825,54.77,15.91,57.0340336992,139.02,67.52472,19.55471,70.299178475,4.16472,1.21471,4.33825,63.36,18.34,65.9609369248,139.33,65.98472,16.84471,68.1008629054,4.16472,1.21471,4.33825,61.82,15.63,63.7652671915,138.94,4.16472,1.21471,4.33825,4.16472,1.21471,4.33825,0.0,0.0,0.0,138.93
2021-07-24 04:00:00,58.19184,17.51887,60.7717125698,4.76184,1.38887,4.96025,53.43,16.13,55.8116636555,139.17,66.42184,20.01887,69.3730205848,4.76184,1.38887,4.96025,61.66,18.63,64.4129839396,139.48,65.05184,17.23887,67.2972549683,4.76184,1.38887,4.96025,60.29,15.85,62.3386445153,139.08,4.76184,1.38887,4.96025,4.76184,1.38887,4.96025,0.0,0.0,0.0,139.08
2021-07-24 04:30:00,57.642,17.586,60.2649778893,5.232,1.526,5.45,52.41,16.06,54.8154330458,139.17,65.692,20.086,68.6941501148,5.232,1.526,5.45,60.46,18.56,63.2446456232,139.48,64.382,17.316,66.6699766012,5.232,1.526,5.45,59.15,15.79,61.2212920478,138.99,5.232,1.526,5.45,5.232,1.526,5.45,0.0,0.0,0.0,138.99
2021-07-24 05:00:00,57.01784,17.949370000000002,59.7763662467,5.03784,1.46937,5.24775,51.98,16.48,54.5299073903,139.07,64.99784,20.51937,68.1598397142,5.03784,1.46937,5.24775,59.96,19.05,62.9134651724,139.4,63.70784,17.70937,66.1234501766,5.03784,1.46937,5.24775,58.67,16.24,60.8761570732,138.99,5.03784,1.46937,5.24775,5.03784,1.46937,5.24775,0.0,0.0,0.0,138.99
2021-07-24 05:30:00,56.836240000000004,17.57182,59.4905625747,3.60624,1.05182,3.7565,53.23,16.52,55.7345790331,139.17,65.05624,20.19182,68.1177213202,3.60624,1.05182,3.7565,61.45,19.14,64.3618062208,139.51,63.68624,17.34182,66.0051201518,3.60624,1.05182,3.7565,60.08,16.29,62.2492610398,139.16,3.60624,1.05182,3.7565,3.60624,1.05182,3.7565,0.0,0.0,0.0,139.16
2021-07-24 06:00:00,57.05504,17.59022,59.7050536307,3.39504,0.9902200000000001,3.5365,53.66,16.6,56.1689914455,139.24,65.36504,20.26022,68.4329231339,3.39504,0.9902200000000001,3.5365,61.97,19.27,64.8969475399,139.58,63.96504,17.37022,66.2816029155,3.39504,0.9902200000000001,3.5365,60.57,16.38,62.7457512506,139.16,3.39504,0.9902200000000001,3.5365,3.39504,0.9902200000000001,3.5365,0.0,0.0,0.0,139.16
2021-07-24 06:30:00,58.54704,17.96122,61.2401936366,3.46704,1.01122,3.6115,55.08,16.95,57.6290629804,139.33,67.10704,20.63122,70.2068519181,3.46704,1.01122,3.6115,63.64,19.62,66.5957506152,139.67,65.61704,17.82122,67.9940572451,3.46704,1.01122,3.6115,62.15,16.81,64.3832167572,139.25,3.46704,1.01122,3.6115,3.46704,1.01122,3.6115,0.0,0.0,0.0,139.27
2021-07-24 07:00:00,60.31016,17.69963,62.8537373699,4.01016,1.16963,4.17725,56.3,16.53,58.6764935899,139.14,69.09016,20.17963,71.9768551394,4.01016,1.16963,4.17725,65.08,19.01,67.7996054561,139.48,67.55016,17.50963,69.7825999714,4.01016,1.16963,4.17725,63.54,16.34,65.607371537,139.06,4.01016,1.16963,4.17725,4.01016,1.16963,4.17725,0.0,0.0,0.0,139.08
2021-07-24 07:30:00,64.4512,16.23035,66.4633842244,3.8412,1.12035,4.00125,60.61,15.11,62.4650638357,138.8,73.6012,18.44035,75.876103943,3.8412,1.12035,4.00125,69.76,17.32,71.8779521133,139.12,72.2512,15.91035,73.9822623239,3.8412,1.12035,4.00125,68.41,14.79,69.9905150717,138.72,3.8412,1.12035,4.00125,3.8412,1.12035,4.00125,0.0,0.0,0.0,138.72
2021-07-24 08:00:00,68.55128,14.67704,70.1048749575,4.72128,1.37704,4.918,63.83,13.3,65.2009118034,138.02,77.96128,17.56704,79.9159688273,4.72128,1.37704,4.918,73.24,16.19,75.0080908969,138.3,76.79128,14.15704,78.0853537201,4.72128,1.37704,4.918,72.07,12.78,73.1943529243,137.95,4.72128,1.37704,4.918,4.72128,1.37704,4.918,0.0,0.0,0.0,137.9
2021-07-24 08:30:00,72.46064,13.668520000000001,73.7385434369,6.20064,1.8085200000000001,6.459,66.26,11.86,67.3130537117,137.48,81.88064,16.79852,83.5860603271,6.20064,1.8085200000000001,6.459,75.68,14.99,77.1502592348,137.84,81.03064,13.00852,82.0681802613,6.20064,1.8085200000000001,6.459,74.83,11.2,75.6635242372,137.41,6.20064,1.8085200000000001,6.459,6.20064,1.8085200000000001,6.459,0.0,0.0,0.0,137.45
2021-07-24 09:00:00,74.20552,15.76661,75.8620141399,12.12552,3.53661,12.63075,62.08,12.23,63.2732115512,136.64,82.35552,18.84661,84.4844742125,12.12552,3.53661,12.63075,70.23,15.31,71.8794059519,137.02,82.20552,15.10661,83.5820386456,12.12552,3.53661,12.63075,70.08,11.57,71.0286653401,136.56,12.12552,3.53661,12.63075,12.12552,3.53661,12.63075,0.0,0.0,0.0,136.63
2021-07-24 09:30:00,76.6324,15.7207,78.2282886062,12.7224,3.7107,13.2525,63.91,12.01,65.0286721378,137.07,84.9924,18.1007,86.8984660293,12.7224,3.7107,13.2525,72.27,14.39,73.6887033405,137.46,84.8724,15.0407,86.1948196718,12.7224,3.7107,13.2525,72.15,11.33,73.0341796695,136.98,12.7224,3.7107,13.2525,12.7224,3.7107,13.2525,0.0,0.0,0.0,137.06
2021-07-24 10:00:00,79.01096,13.60778,80.1742070535,9.90096,2.8877800000000002,10.3135,69.11,10.72,69.9364747467,137.66,88.41096,15.76778,89.8060172497,9.90096,2.8877800000000002,10.3135,78.51,12.88,79.5595028893,137.96,87.95096,12.79778,88.8771879497,9.90096,2.8877800000000002,10.3135,78.05,9.91,78.6766204155,137.53,9.90096,2.8877800000000002,10.3135,9.90096,2.8877800000000002,10.3135,0.0,0.0,0.0,137.58
2021-07-24 10:30:00,79.43752,12.49886,80.4148063795,10.48752,3.05886,10.9245,68.95,9.44,69.5932187788,136.88,88.66752,15.51886,90.0153549049,10.48752,3.05886,10.9245,78.18,12.46,79.1666849123,137.24,88.36752,11.52886,89.1164025522,10.48752,3.05886,10.9245,77.88,8.47,78.3392321892,136.74,10.48752,3.05886,10.9245,10.48752,3.05886,10.9245,0.0,0.0,0.0,136.87
2021-07-24 11:00:00,77.14992,13.56706,78.3337428766,14.38992,4.1970600000000005,14.9895,62.76,9.37,63.4556104691,136.88,85.02992,17.14706,86.7416218539,14.38992,4.1970600000000005,14.9895,70.64,12.95,71.8172131177,137.24,85.25992,12.55706,86.1796595157,14.38992,4.1970600000000005,14.9895,70.87,8.36,71.3613796111,136.74,14.38992,4.1970600000000005,14.9895,14.38992,4.1970600000000005,14.9895,0.0,0.0,0.0,136.87
2021-07-24 11:30:00,76.43568,14.06749,77.7194148972,16.82568,4.90749,17.52675,59.61,9.16,60.309681644,136.72,83.53568,18.28749,85.5139878825,16.82568,4.90749,17.52675,66.71,13.38,68.038580967,137.25,84.14568,13.00749,85.145112947,16.82568,4.90749,17.52675,67.32,8.1,67.8055484455,136.58,16.82568,4.90749,17.52675,16.82568,4.90749,17.52675,0.0,0.0,0.0,136.85
2021-07-24 12:00:00,76.4508,13.8544,77.696005174,16.3008,4.7544,16.98,60.15,9.1,60.8344680259,136.72,83.7408,18.0544,85.6649458297,16.3008,4.7544,16.98,67.44,13.3,68.7389525669,137.25,84.2508,12.7944,85.2167470161,16.3008,4.7544,16.98,67.95,8.04,68.4240023676,136.58,16.3008,4.7544,16.98,16.3008,4.7544,16.98,0.0,0.0,0.0,136.85
2021-07-24 12:30:00,71.138,16.1865,72.9562733852,25.188,7.3465,26.2375,45.95,8.84,46.7926073221,136.72,75.238,20.2165,77.906761685,25.188,7.3465,26.2375,50.05,12.87,51.6782294588,137.25,77.088,14.9865,78.5312353542,25.188,7.3465,26.2375,51.9,7.64,52.4593137584,136.58,25.188,7.3465,26.2375,25.188,7.3465,26.2375,0.0,0.0,0.0,136.85
2021-07-24 13:00:00,69.8232,16.25635,71.6906421617,24.1932,7.05635,25.20125,45.63,9.2,46.5482212335,136.93,74.2932,20.29635,77.0157217038,24.1932,7.05635,25.20125,50.1,13.24,51.8199536858,137.47,75.6732,15.11635,77.1682398112,24.1932,7.05635,25.20125,51.48,8.06,52.107139626,136.8,24.1932,7.05635,25.20125,24.1932,7.05635,25.20125,0.0,0.0,0.0,137.07
2021-07-24 13:30:00,71.58072,15.51146,73.2420976423,19.41072,5.66146,20.2195,52.17,9.85,53.0917262857,137.05,77.54072,19.90146,80.0539278752,19.41072,5.66146,20.2195,58.13,14.24,59.8487635628,137.6,78.31072,14.48146,79.6384426684,19.41072,5.66146,20.2195,58.9,8.82,59.5567158262,136.92,19.41072,5.66146,20.2195,19.41072,5.66146,20.2195,0.0,0.0,0.0,137.2
2021-07-24 14:00:00,72.31696,15.04203,73.8647776018,16.80696,4.90203,17.50725,55.51,10.14,56.4285362206,137.22,78.90696,19.52203,81.2860258086,16.80696,4.90203,17.50725,62.1,14.62,63.7977617162,137.79,79.47696,14.05203,80.7096445164,16.80696,4.90203,17.50725,62.67,9.15,63.3344408675,137.09,16.80696,4.90203,17.50725,16.80696,4.90203,17.50725,0.0,0.0,0.0,137.38
2021-07-24 14:30:00,71.44872,15.61921,73.1360329158,15.76872,4.59921,16.42575,55.68,11.02,56.7600458069,137.42,78.15872,20.06921,80.6942296702,15.76872,4.59921,16.42575,62.39,15.47,64.2793357153,137.98,78.63872,14.74921,80.0099211277,15.76872,4.59921,16.42575,62.87,10.15,63.6840592299,137.28,15.76872,4.59921,16.42575,15.76872,4.59921,16.42575,0.0,0.0,0.0,137.58
2021-07-24 15:00:00,69.41704,17.12997,71.4993798194,15.49704,4.51997,16.14275,53.92,12.61,55.3748905191,137.79,75.89704,19.39997,78.3372166774,15.49704,4.51997,16.14275,60.4,14.88,62.2059032568,138.34,76.36704,16.43997,78.116562981,15.49704,4.51997,16.14275,60.87,11.92,62.0261501304,137.64,15.49704,4.51997,16.14275,15.49704,4.51997,16.14275,0.0,0.0,0.0,137.94
2021-07-24 15:30:00,67.59144,17.74792,69.8826976125,17.34144,5.05792,18.064,50.25,12.69,51.827585319,138.24,73.22144,20.00792,75.9058373144,17.34144,5.05792,18.064,55.88,14.95,57.8452841639,138.55,74.06144,17.04792,75.9982136053,17.34144,5.05792,18.064,56.72,11.99,57.9734292586,138.1,17.34144,5.05792,18.064,17.34144,5.05792,18.064,0.0,0.0,0.0,138.16
2021-07-24 16:00:00,67.5964,17.75895,69.8902968806,16.7964,4.89895,17.49625,50.8,12.86,52.4024770407,138.24,73.4864,19.92895,76.1407514611,16.7964,4.89895,17.49625,56.69,15.03,58.6485890708,138.55,74.1364,17.07895,76.0782251243,16.7964,4.89895,17.49625,57.34,12.18,58.6193483417,138.1,16.7964,4.89895,17.49625,16.7964,4.89895,17.49625,0.0,0.0,0.0,138.16
2021-07-24 16:30:00,67.88696,19.07078,70.5147785067,20.19696,5.89078,21.0385,47.69,13.18,49.4777576291,138.4,73.04696,23.13078,76.62174201,20.19696,5.89078,21.0385,52.85,17.24,55.5908274808,138.93,74.00696,18.40078,76.2602047798,20.19696,5.89078,21.0385,53.81,12.51,55.2450558874,138.31,20.19696,5.89078,21.0385,20.19696,5.89078,21.0385,0.0,0.0,0.0,138.53
2021-07-24 17:00:00,69.73264,19.14452,72.3128876992,21.51264,6.27452,22.409,48.22,12.87,49.9079683017,138.4,74.95264,24.89452,78.9787019962,21.51264,6.27452,22.409,53.44,18.62,56.5909710113,138.93,75.91264,18.45452,78.1236085969,21.51264,6.27452,22.409,54.4,12.18,55.7468600013,138.31,21.51264,6.27452,22.409,21.51264,6.27452,22.409,0.0,0.0,0.0,138.53
2021-07-24 17:30:00,73.49896,18.37553,75.7611854703,18.25896,5.32553,19.01975,55.24,13.05,56.7605505611,138.28,80.11896,24.23553,83.7042929954,18.25896,5.32553,19.01975,61.86,18.91,64.6857611844,138.98,80.59896,17.74553,82.5293656104,18.25896,5.32553,19.01975,62.34,12.42,63.5651791471,138.19,18.25896,5.32553,19.01975,18.25896,5.32553,19.01975,0.0,0.0,0.0,138.59
