Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-24 18:00:00,75.43624,17.87932,77.5261013401,16.86624,4.91932,17.569,58.57,12.96,59.9867193635,138.11,82.71624,23.76932,86.0636795228,16.86624,4.91932,17.569,65.85,18.85,68.4948538213,138.81,82.96624,17.24932,84.7404037057,16.86624,4.91932,17.569,66.1,12.33,67.2401583877,138.03,16.86624,4.91932,17.569,16.86624,4.91932,17.569,0.0,0.0,0.0,138.41
2021-07-24 18:30:00,76.47168,17.78299,78.5121173792,14.82168,4.32299,15.43925,61.65,13.46,63.1022511484,138.0,84.46168,23.77299,87.7435492897,14.82168,4.32299,15.43925,69.64,19.45,72.3051319064,138.7,84.40168,17.24299,86.1450189562,14.82168,4.32299,15.43925,69.58,12.92,70.769363428,137.92,14.82168,4.32299,15.43925,14.82168,4.32299,15.43925,0.0,0.0,0.0,138.3
2021-07-24 19:00:00,76.68504,17.59147,78.6769037047,13.20504,3.85147,13.75525,63.48,13.74,64.949965358,138.19,85.04504,23.06147,88.1163448355,13.20504,3.85147,13.75525,71.84,19.21,74.36403499,138.89,84.84504,17.15147,86.5612715697,13.20504,3.85147,13.75525,71.64,13.3,72.8641173693,138.11,13.20504,3.85147,13.75525,13.20504,3.85147,13.75525,0.0,0.0,0.0,138.51
2021-07-24 19:30:00,76.13408,17.18494,78.0494734143,12.63408,3.68494,13.1605,63.5,13.5,64.9191805247,136.77,84.55408,23.62494,87.7925408828,12.63408,3.68494,13.1605,71.92,19.94,74.6330355808,137.41,84.30408,16.72494,85.9470855972,12.63408,3.68494,13.1605,71.67,13.04,72.8466231201,136.69,12.63408,3.68494,13.1605,12.63408,3.68494,13.1605,0.0,0.0,0.0,137.02
2021-07-24 20:00:00,74.94408,17.38494,76.9340709039,11.19408,3.26494,11.6605,63.75,14.12,65.2949990428,136.62,83.73408,23.81494,87.0548535158,11.19408,3.26494,11.6605,72.54,20.55,75.3946556461,137.36,83.15408,16.99494,84.8730169503,11.19408,3.26494,11.6605,71.96,13.73,73.2581360669,136.54,11.19408,3.26494,11.6605,11.19408,3.26494,11.6605,0.0,0.0,0.0,136.94
2021-07-24 20:30:00,74.69528,16.99529,76.604338888,9.51528,2.77529,9.91175,65.18,14.22,66.7131231468,136.77,83.75528,23.06529,86.8732095105,9.51528,2.77529,9.91175,74.24,20.29,76.9627292915,137.52,83.07528,16.65529,84.7283944853,9.51528,2.77529,9.91175,73.56,13.88,74.8580523391,136.7,9.51528,2.77529,9.91175,9.51528,2.77529,9.91175,0.0,0.0,0.0,137.1
2021-07-24 21:00:00,73.66648,16.58814,75.5110367049,8.73648,2.54814,9.1005,64.93,14.04,66.4306141775,135.92,82.84648,23.59814,86.1418101728,8.73648,2.54814,9.1005,74.11,21.05,77.0415121866,136.62,82.02648,16.218140000000002,83.6144215208,8.73648,2.54814,9.1005,73.29,13.67,74.553960324,135.85,8.73648,2.54814,9.1005,8.73648,2.54814,9.1005,0.0,0.0,0.0,136.2
2021-07-24 21:30:00,73.52472,16.72471,75.4029202065,8.00472,2.33471,8.33825,65.52,14.39,67.0816107439,135.81,82.88472,23.76471,86.2243483644,8.00472,2.33471,8.33825,74.88,21.43,77.8861945405,136.61,81.95472,16.41471,83.5824074472,8.00472,2.33471,8.33825,73.95,14.08,75.2784756753,135.74,8.00472,2.33471,8.33825,8.00472,2.33471,8.33825,0.0,0.0,0.0,136.19
2021-07-24 22:00:00,73.42384,17.26737,75.4269338304,8.25384,2.4073700000000002,8.59775,65.17,14.86,66.8427146367,135.81,82.71384,24.39737,86.236946783,8.25384,2.4073700000000002,8.59775,74.46,21.99,77.6392407227,136.61,81.80384,16.99737,83.5510552038,8.25384,2.4073700000000002,8.59775,73.55,14.59,74.9831354372,135.74,8.25384,2.4073700000000002,8.59775,8.25384,2.4073700000000002,8.59775,0.0,0.0,0.0,136.19
2021-07-24 22:30:00,71.4784,16.73495,73.4113085162,5.7084,1.6649500000000002,5.94625,65.77,15.07,67.4744233025,135.87,81.1284,23.44495,84.4481081319,5.7084,1.6649500000000002,5.94625,75.42,21.78,78.5018776845,136.68,79.9384,16.50495,81.6245132853,5.7084,1.6649500000000002,5.94625,74.23,14.84,75.6988672306,135.79,5.7084,1.6649500000000002,5.94625,5.7084,1.6649500000000002,5.94625,0.0,0.0,0.0,136.25
2021-07-24 23:00:00,68.6172,15.99585,70.456989384,3.2772,0.9558500000000001,3.41375,65.34,15.04,67.0486181811,135.77,78.4872,21.99585,81.5110911537,3.2772,0.9558500000000001,3.41375,75.21,21.04,78.0975396539,136.53,77.0572,15.75585,78.651502726,3.2772,0.9558500000000001,3.41375,73.78,14.8,75.2497734216,135.7,3.2772,0.9558500000000001,3.41375,3.2772,0.9558500000000001,3.41375,0.0,0.0,0.0,136.13
2021-07-24 23:30:00,65.34872,16.94671,67.5103413224,3.34872,0.9767100000000001,3.48825,62.0,15.97,64.0237526235,135.84,74.59872,21.58671,77.6592240128,3.34872,0.9767100000000001,3.48825,71.25,20.61,74.1709821965,136.53,73.33872,16.79671,75.2376057438,3.34872,0.9767100000000001,3.48825,69.99,15.82,71.7556443773,136.54,3.34872,0.9767100000000001,3.48825,3.34872,0.9767100000000001,3.48825,0.0,0.0,0.0,136.73
2021-07-25 00:00:00,61.794,17.997,64.3614049334,4.344,1.267,4.525,57.45,16.73,59.8364053065,136.6,70.434,24.057,74.4290776847,4.344,1.267,4.525,66.09,22.79,69.9090280293,137.14,69.184,17.887,71.4588736617,4.344,1.267,4.525,64.84,16.62,66.9361636188,136.54,4.344,1.267,4.525,4.344,1.267,4.525,0.0,0.0,0.0,136.73
2021-07-25 00:30:00,59.57568,18.13999,62.276166265,4.04568,1.17999,4.21425,55.53,16.96,58.0622295473,137.3,67.91568,24.05999,72.0515281494,4.04568,1.17999,4.21425,63.87,22.88,67.8444640336,138.0,66.71568,18.04999,69.1142828717,4.04568,1.17999,4.21425,62.67,16.87,64.9008921356,137.23,4.04568,1.17999,4.21425,4.04568,1.17999,4.21425,0.0,0.0,0.0,137.61
2021-07-25 01:00:00,57.62464,19.61052,60.8701209938,4.18464,1.22052,4.359,53.44,18.39,56.5157119746,137.53,65.61464,23.36052,69.6490838202,4.18464,1.22052,4.359,61.43,22.14,65.2979670434,138.22,64.47464,19.64052,67.3997717281,4.18464,1.22052,4.359,60.29,18.42,63.0411016718,137.46,4.18464,1.22052,4.359,4.18464,1.22052,4.359,0.0,0.0,0.0,137.81
2021-07-25 01:30:00,56.0636,19.14355,59.2419003034,4.2636,1.24355,4.44125,51.8,17.9,54.8055654108,138.73,63.5736,27.57355,69.2957666569,4.2636,1.24355,4.44125,59.31,26.33,64.8917945506,139.19,62.7236,19.09355,65.5653387741,4.2636,1.24355,4.44125,58.46,17.85,61.1244149256,138.66,4.2636,1.24355,4.44125,4.2636,1.24355,4.44125,0.0,0.0,0.0,138.78
2021-07-25 02:00:00,55.9652,12.22235,57.2842862447,4.4652,1.3023500000000001,4.65125,51.5,10.92,52.6450035616,139.44,61.4852,41.54235,74.2037510006,4.4652,1.3023500000000001,4.65125,57.02,40.24,69.7892398583,139.75,62.6052,11.32235,63.6208038032,4.4652,1.3023500000000001,4.65125,58.14,10.02,58.9971185737,139.37,4.4652,1.3023500000000001,4.65125,4.4652,1.3023500000000001,4.65125,0.0,0.0,0.0,139.33
2021-07-25 02:30:00,55.17888,12.33759,56.5413558828,4.68888,1.36759,4.88425,50.49,10.97,51.6679881551,138.46,60.48888,42.21759,73.7646901238,4.68888,1.36759,4.88425,55.8,40.85,69.1546274663,137.22,61.69888,11.42759,62.7482398674,4.68888,1.36759,4.88425,57.01,10.06,57.8907911502,138.39,4.68888,1.36759,4.88425,4.68888,1.36759,4.88425,0.0,0.0,0.0,136.81
2021-07-25 03:00:00,54.37376,11.906930000000001,55.6622022432,3.62376,1.05693,3.77475,50.75,10.85,51.8968688844,138.67,59.88376,41.72693,72.9876797752,3.62376,1.05693,3.77475,56.26,40.67,69.42072097,137.47,60.94376,10.97693,61.9244287431,3.62376,1.05693,3.77475,57.32,9.92,58.1720620229,138.6,3.62376,1.05693,3.77475,3.62376,1.05693,3.77475,0.0,0.0,0.0,137.07
2021-07-25 03:30:00,53.73216,11.74813,55.0014870414,3.18216,0.9281300000000001,3.31475,50.55,10.82,51.6950181352,138.64,59.22216,41.58813,72.3659919573,3.18216,0.9281300000000001,3.31475,56.04,40.66,69.2366752524,137.44,60.25216,10.81813,61.2156411496,3.18216,0.9281300000000001,3.31475,57.07,9.89,57.9206094581,138.57,3.18216,0.9281300000000001,3.31475,3.18216,0.9281300000000001,3.31475,0.0,0.0,0.0,137.04
2021-07-25 04:00:00,53.58368,11.70149,54.8464732737,2.9536800000000003,0.8614900000000001,3.07675,50.63,10.84,51.7774323427,138.64,59.03368,41.60149,72.2195219076,2.9536800000000003,0.8614900000000001,3.07675,56.08,40.74,69.3160443188,137.44,60.12368,10.77149,61.0809454213,2.9536800000000003,0.8614900000000001,3.07675,57.17,9.91,58.0225559589,138.57,2.9536800000000003,0.8614900000000001,3.07675,2.9536800000000003,0.8614900000000001,3.07675,0.0,0.0,0.0,137.04
2021-07-25 04:30:00,53.2348,11.68265,54.5016352237,2.8548,0.8326500000000001,2.97375,50.38,10.85,51.5351035703,138.72,58.6748,41.59265,71.9213507177,2.8548,0.8326500000000001,2.97375,55.82,40.76,69.1176533166,137.51,59.7448,10.75265,60.7047000574,2.8548,0.8326500000000001,2.97375,56.89,9.92,57.7484069044,138.64,2.8548,0.8326500000000001,2.97375,2.8548,0.8326500000000001,2.97375,0.0,0.0,0.0,137.13
2021-07-25 05:00:00,52.8036,11.6473,54.0729116125,2.9736000000000002,0.8673000000000001,3.0975,49.83,10.78,50.9827156986,138.72,58.2036,41.5273,71.4994804055,2.9736000000000002,0.8673000000000001,3.0975,55.23,40.66,68.5827128364,137.51,59.2436,10.6973,60.2016309434,2.9736000000000002,0.8673000000000001,3.0975,56.27,9.83,57.1221655752,138.64,2.9736000000000002,0.8673000000000001,3.0975,2.9736000000000002,0.8673000000000001,3.0975,0.0,0.0,0.0,137.13
2021-07-25 05:30:00,52.19016,11.79088,53.5054917929,3.02016,0.8808800000000001,3.146,49.17,10.91,50.3658316719,138.64,57.48016,41.72088,71.0253519639,3.02016,0.8808800000000001,3.146,54.46,40.84,68.0720001175,137.44,58.54016,10.86088,59.5391387845,3.02016,0.8808800000000001,3.146,55.52,9.98,56.4098466582,138.56,3.02016,0.8808800000000001,3.146,3.02016,0.8808800000000001,3.146,0.0,0.0,0.0,137.05
2021-07-25 06:00:00,52.31232,11.910260000000001,53.6510309039,3.53232,1.03026,3.6795,48.78,10.88,49.9786234304,138.81,57.60232,41.77026,71.1532282462,3.53232,1.03026,3.6795,54.07,40.74,67.7001661741,137.6,58.61232,10.97026,59.6301153801,3.53232,1.03026,3.6795,55.08,9.94,55.9697239586,138.71,3.53232,1.03026,3.6795,3.53232,1.03026,3.6795,0.0,0.0,0.0,137.22
2021-07-25 06:30:00,53.77192,12.16306,55.1303855333,5.22192,1.52306,5.4395,48.55,10.64,49.7022343562,138.93,58.82192,41.99306,72.273337827,5.22192,1.52306,5.4395,53.6,40.47,67.1623473384,137.71,60.04192,11.19306,61.0763190562,5.22192,1.52306,5.4395,54.82,9.67,55.666339021,138.79,5.22192,1.52306,5.4395,5.22192,1.52306,5.4395,0.0,0.0,0.0,137.32
2021-07-25 07:00:00,54.92304,12.33672,56.2915178619,6.74304,1.96672,7.024,48.18,10.37,49.2833572314,138.66,59.81304,42.03672,73.1073565546,6.74304,1.96672,7.024,53.07,40.07,66.4983443403,137.45,61.13304,11.34672,62.1771391622,6.74304,1.96672,7.024,54.39,9.38,55.1929026234,138.51,6.74304,1.96672,7.024,6.74304,1.96672,7.024,0.0,0.0,0.0,137.07
2021-07-25 07:30:00,57.57472,11.83471,58.7784717721,6.56472,1.91471,6.83825,51.01,9.92,51.9656280632,138.54,62.70472,39.99471,74.373777222,6.56472,1.91471,6.83825,56.14,38.08,67.8364651202,137.31,64.15472,10.79471,65.0565435776,6.56472,1.91471,6.83825,57.59,8.88,58.2705972168,138.24,6.56472,1.91471,6.83825,6.56472,1.91471,6.83825,0.0,0.0,0.0,136.63
2021-07-25 08:00:00,59.7344,11.83545,60.8956190548,9.1044,2.65545,9.48375,50.63,9.18,51.4555079656,138.38,64.5044,39.17545,75.4687584505,9.1044,2.65545,9.48375,55.4,36.52,66.3541287336,137.01,66.2644,10.70545,67.1235976916,9.1044,2.65545,9.48375,57.16,8.05,57.7240686369,138.24,9.1044,2.65545,9.48375,9.1044,2.65545,9.48375,0.0,0.0,0.0,136.63
2021-07-25 08:30:00,63.93448,10.84714,64.8481162336,9.86448,2.87714,10.2755,54.07,7.97,54.6542386279,138.01,69.06448,38.49714,79.0691607762,9.86448,2.87714,10.2755,59.2,35.62,69.0899732233,136.57,70.93448,9.60714,71.5821038518,9.86448,2.87714,10.2755,61.07,6.73,61.4397086582,137.87,9.86448,2.87714,10.2755,9.86448,2.87714,10.2755,0.0,0.0,0.0,136.18
2021-07-25 09:00:00,66.40624,11.25682,67.3535797672,12.60624,3.67682,13.1315,53.8,7.58,54.3313574283,137.41,71.10624,38.28682,80.7587639371,12.60624,3.67682,13.1315,58.5,34.61,67.9713329279,136.03,73.36624,9.97682,74.0414891061,12.60624,3.67682,13.1315,60.76,6.3,61.0857397434,137.28,12.60624,3.67682,13.1315,12.60624,3.67682,13.1315,0.0,0.0,0.0,135.64
2021-07-25 09:30:00,67.81056,11.36433,68.7562363998,16.54056,4.82433,17.22975,51.27,6.54,51.6854379879,136.68,71.89056,39.05433,81.8137721222,16.54056,4.82433,17.22975,55.35,34.23,65.0793008567,135.35,74.44056,9.96433,75.1044928447,16.54056,4.82433,17.22975,57.9,5.14,58.1277007975,136.55,16.54056,4.82433,17.22975,16.54056,4.82433,17.22975,0.0,0.0,0.0,134.98
2021-07-25 10:00:00,70.226,15.71675,71.9632357983,17.886,5.21675,18.63125,52.34,10.5,53.3828212068,136.68,75.736,26.73675,80.3168444136,17.886,5.21675,18.63125,57.85,21.52,61.723033788,135.35,76.986,14.78675,78.3931895739,17.886,5.21675,18.63125,59.1,9.57,59.8698162683,136.55,17.886,5.21675,18.63125,17.886,5.21675,18.63125,0.0,0.0,0.0,134.98
2021-07-25 10:30:00,70.74464,19.04802,73.2641191488,22.24464,6.48802,23.1715,48.5,12.56,50.0999361277,136.85,76.01464,23.71802,79.6289518143,22.24464,6.48802,23.1715,53.77,17.23,56.4631366468,136.83,76.98464,18.36802,79.1455554952,22.24464,6.48802,23.1715,54.74,11.88,56.0143017452,136.71,22.24464,6.48802,23.1715,22.24464,6.48802,23.1715,0.0,0.0,0.0,136.45
2021-07-25 11:00:00,71.51616,18.58638,73.8919120246,22.61616,6.59638,23.5585,48.9,11.99,50.3484865711,136.87,76.71616,23.21638,80.152164696,22.61616,6.59638,23.5585,54.1,16.62,56.595356699999996,137.47,77.79616,17.84638,79.8168891266,22.61616,6.59638,23.5585,55.18,11.25,56.3151391723,136.73,22.61616,6.59638,23.5585,22.61616,6.59638,23.5585,0.0,0.0,0.0,137.08
2021-07-25 11:30:00,72.30256,18.67158,74.6745477539,25.10256,7.32158,26.1485,47.2,11.35,48.5454683776,136.95,76.88256,22.00158,79.9687286047,25.10256,7.32158,26.1485,51.78,14.68,53.8207283488,137.55,78.37256000000001,17.82158,80.3732970249,25.10256,7.32158,26.1485,53.27,10.5,54.2949620131,136.82,25.10256,7.32158,26.1485,25.10256,7.32158,26.1485,0.0,0.0,0.0,137.16
2021-07-25 12:00:00,70.4964,19.44895,73.1300490159,27.5964,8.04895,28.74625,42.9,11.4,44.3888499513,136.77,74.2164,22.53895,77.5633824434,27.5964,8.04895,28.74625,46.62,14.49,48.8199190905,137.24,76.0064,18.57895,78.2441705436,27.5964,8.04895,28.74625,48.41,10.53,49.5419922894,136.63,27.5964,8.04895,28.74625,27.5964,8.04895,28.74625,0.0,0.0,0.0,136.84
2021-07-25 12:30:00,70.78888,19.80384,73.5068541729,27.81888,8.11384,28.978,42.97,11.69,44.5317527165,136.86,74.73888,22.89384,78.1666686869,27.81888,8.11384,28.978,46.92,14.78,49.1928328113,137.31,76.29888,18.98384,78.6250931344,27.81888,8.11384,28.978,48.48,10.87,49.6836723683,136.73,27.81888,8.11384,28.978,27.81888,8.11384,28.978,0.0,0.0,0.0,136.91
2021-07-25 13:00:00,71.03056,19.501829999999998,73.6590919525,27.64056,8.06183,28.79225,43.39,11.44,44.8727723681,136.93,75.00056,22.61183,78.3350423263,27.64056,8.06183,28.79225,47.36,14.55,49.5446475414,137.37,76.59056,18.65183,78.8289581528,27.64056,8.06183,28.79225,48.95,10.59,50.0824380397,136.79,27.64056,8.06183,28.79225,27.64056,8.06183,28.79225,0.0,0.0,0.0,136.97
2021-07-25 13:30:00,71.02736,19.18173,73.5719011197,25.85736,7.54173,26.93475,45.17,11.64,46.6456696811,136.97,75.40736,22.32173,78.6417800686,25.85736,7.54173,26.93475,49.55,14.78,51.7073582771,137.4,76.82736,18.36173,78.9911157863,25.85736,7.54173,26.93475,50.97,10.82,52.1057895056,136.84,25.85736,7.54173,26.93475,25.85736,7.54173,26.93475,0.0,0.0,0.0,137.0
2021-07-25 14:00:00,70.56408,17.01869,72.5873625059,19.02408,5.54869,19.81675,51.54,11.47,52.8008759397,136.97,76.43408,20.16869,79.0502665509,19.02408,5.54869,19.81675,57.41,14.62,59.2423201774,137.4,77.19408,16.20869,78.8774214751,19.02408,5.54869,19.81675,58.17,10.66,59.1386886902,136.84,19.02408,5.54869,19.81675,19.02408,5.54869,19.81675,0.0,0.0,0.0,137.0
2021-07-25 14:30:00,71.73992,16.49081,73.6108887058,17.41992,5.08081,18.14575,54.32,11.41,55.5054096463,136.8,78.26992,19.67081,80.7039103319,17.41992,5.08081,18.14575,60.85,14.59,62.574680183,137.2,78.73992,15.69081,80.288084546,17.41992,5.08081,18.14575,61.32,10.61,62.2311377045,136.78,17.41992,5.08081,18.14575,17.41992,5.08081,18.14575,0.0,0.0,0.0,136.88
2021-07-25 15:00:00,71.55592,16.49006,73.4314085787,16.04592,4.68006,16.7145,55.51,11.81,56.7524114025,136.8,78.48592,19.92006,80.9743689611,16.04592,4.68006,16.7145,62.44,15.24,64.2729429854,137.2,78.71592,15.76006,80.2781137836,16.04592,4.68006,16.7145,62.67,11.08,63.6419303604,136.72,16.04592,4.68006,16.7145,16.04592,4.68006,16.7145,0.0,0.0,0.0,136.79
2021-07-25 15:30:00,72.1952,16.09735,73.9680443169,16.5852,4.83735,17.27625,55.61,11.26,56.7385204248,136.71,79.0252,19.42735,81.3781553186,16.5852,4.83735,17.27625,62.44,14.59,64.1219283865,137.14,79.3652,15.30735,80.827903196,16.5852,4.83735,17.27625,62.78,10.47,63.647068275,136.64,16.5852,4.83735,17.27625,16.5852,4.83735,17.27625,0.0,0.0,0.0,136.73
2021-07-25 16:00:00,73.89016,15.86338,75.5738219878,13.76016,4.01338,14.3335,60.13,11.85,61.2865352259,136.45,81.63016,18.09338,83.6113235241,13.76016,4.01338,14.3335,67.87,14.08,69.3151015292,136.89,81.64016,15.18338,83.0400551123,13.76016,4.01338,14.3335,67.88,11.17,68.7929015233,136.37,13.76016,4.01338,14.3335,13.76016,4.01338,14.3335,0.0,0.0,0.0,136.46
2021-07-25 16:30:00,75.02456,16.07758,76.7279165744,14.01456,4.08758,14.5985,61.01,11.99,62.1770070042,136.38,82.97456,18.31758,84.9724151961,14.01456,4.08758,14.5985,68.96,14.23,70.4128858946,136.69,82.90456,15.40758,84.3241340913,14.01456,4.08758,14.5985,68.89,11.32,69.8138560746,136.31,14.01456,4.08758,14.5985,14.01456,4.08758,14.5985,0.0,0.0,0.0,136.25
2021-07-25 17:00:00,75.5344,18.03545,77.6577300728,18.9444,5.52545,19.73375,56.59,12.51,57.956261094,136.38,82.3744,20.36545,84.8545421829,18.9444,5.52545,19.73375,63.43,14.84,65.1428468828,136.69,82.8144,17.40545,84.6237232522,18.9444,5.52545,19.73375,63.87,11.88,64.9654623627,136.31,18.9444,5.52545,19.73375,18.9444,5.52545,19.73375,0.0,0.0,0.0,136.25
2021-07-25 17:30:00,78.06688,17.65909,80.039247951,17.03688,4.9690900000000005,17.74675,61.03,12.69,62.3353591471,136.42,85.75688,20.03909,88.0670630563,17.03688,4.9690900000000005,17.74675,68.72,15.07,70.3529906969,136.73,85.92688,17.09909,87.6116863516,17.03688,4.9690900000000005,17.74675,68.89,12.13,69.94976054279999,136.33,17.03688,4.9690900000000005,17.74675,17.03688,4.9690900000000005,17.74675,0.0,0.0,0.0,136.28
2021-07-25 18:00:00,72.1572,21.01585,75.1553555182,21.9972,6.41585,22.91375,50.16,14.6,52.2416079385,136.42,77.3272,24.42585,81.0932673411,21.9972,6.41585,22.91375,55.33,18.01,58.1873611706,136.73,78.5872,20.615850000000002,81.24630007,21.9972,6.41585,22.91375,56.59,14.2,58.3443921898,136.33,21.9972,6.41585,22.91375,21.9972,6.41585,22.91375,0.0,0.0,0.0,136.28
2021-07-25 18:30:00,72.82472,18.73596,75.1962501738,17.33472,5.05596,18.057,55.49,13.68,57.1513998079,137.03,79.18472,22.55596,82.3346294884,17.33472,5.05596,18.057,61.85,17.5,64.278087246,137.49,79.93472,18.25596,81.9929237008,17.33472,5.05596,18.057,62.6,13.2,63.9765582069,136.95,17.33472,5.05596,18.057,17.33472,5.05596,18.057,0.0,0.0,0.0,137.03
2021-07-25 19:00:00,77.06216,18.95313,79.3586645595,16.74216,4.88313,17.43975,60.32,14.07,61.9392226299,136.8,84.56216,21.61313,87.280503506,16.74216,4.88313,17.43975,67.82,16.73,69.8530264198,137.29,84.81216,18.55313,86.8177465537,16.74216,4.88313,17.43975,68.07,13.67,69.4290558772,136.71,16.74216,4.88313,17.43975,16.74216,4.88313,17.43975,0.0,0.0,0.0,136.82
2021-07-25 19:30:00,76.60496,18.92228,78.9073670642,16.22496,4.73228,16.901,60.38,14.19,62.0249989923,136.53,84.10496,21.63228,86.8423850122,16.22496,4.73228,16.901,67.88,16.9,69.9521579367,136.88,84.38496,18.54228,86.3981343653,16.22496,4.73228,16.901,68.16,13.81,69.5449617154,136.45,16.22496,4.73228,16.901,16.22496,4.73228,16.901,0.0,0.0,0.0,136.4
2021-07-25 20:00:00,75.89208,18.99394,78.2328419748,14.00208,4.08394,14.5855,61.89,14.91,63.660664464,136.79,83.93208,21.78394,86.7129407589,14.00208,4.08394,14.5855,69.93,17.7,72.1352542104,137.14,83.84208,18.71394,85.9052147954,14.00208,4.08394,14.5855,69.84,14.63,71.3558862323,136.71,14.00208,4.08394,14.5855,14.00208,4.08394,14.5855,0.0,0.0,0.0,136.67
2021-07-25 20:30:00,70.68408,20.66619,73.643265643,14.76408,4.30619,15.37925,55.92,16.36,58.2640197721,136.36,77.51408,23.73619,81.0668817333,14.76408,4.30619,15.37925,62.75,19.43,65.6893248557,136.71,77.85408,20.55619,80.5221380737,14.76408,4.30619,15.37925,63.09,16.25,65.1491412069,136.28,14.76408,4.30619,15.37925,14.76408,4.30619,15.37925,0.0,0.0,0.0,136.25
2021-07-25 21:00:00,67.0992,21.3681,70.4194457394,16.0392,4.6781,16.7075,51.06,16.69,53.7185228762,136.32,72.9392,24.4081,76.9147725879,16.0392,4.6781,16.7075,56.9,19.73,60.2236074974,136.71,73.6392,21.2481,76.6434180491,16.0392,4.6781,16.7075,57.6,16.57,59.9360067072,136.24,16.0392,4.6781,16.7075,16.0392,4.6781,16.7075,0.0,0.0,0.0,136.25
2021-07-25 21:30:00,73.52864,19.37877,76.0394478344,12.57864,3.6687700000000003,13.10275,60.95,15.71,62.9420892567,136.28,81.67864,22.20877,84.6441356336,12.57864,3.6687700000000003,13.10275,69.1,18.54,71.5439836744,136.62,81.34864,19.21877,83.5880514796,12.57864,3.6687700000000003,13.10275,68.77,15.55,70.5061373215,136.2,12.57864,3.6687700000000003,13.10275,12.57864,3.6687700000000003,13.10275,0.0,0.0,0.0,136.2
2021-07-25 22:00:00,74.71208,19.29019,77.162207901,11.69208,3.41019,12.17925,63.02,15.88,64.9899592245,136.28,83.34208,22.20019,86.2481926464,11.69208,3.41019,12.17925,71.65,18.79,74.0728465769,136.62,82.82208,19.16019,85.0094689806,11.69208,3.41019,12.17925,71.13,15.75,72.8528613028,136.2,11.69208,3.41019,12.17925,11.69208,3.41019,12.17925,0.0,0.0,0.0,136.2
2021-07-25 22:30:00,73.53112,18.78866,75.893605482,10.04112,2.92866,10.4595,63.49,15.86,65.4409634709,136.24,82.56112,21.59866,85.3395608698,10.04112,2.92866,10.4595,72.52,18.67,74.8847067164,136.58,81.69112,18.64866,83.7926703635,10.04112,2.92866,10.4595,71.65,15.72,73.3542152845,136.16,10.04112,2.92866,10.4595,10.04112,2.92866,10.4595,0.0,0.0,0.0,136.15
2021-07-25 23:00:00,72.21504,12.27772,73.2513099583,4.17504,1.21772,4.349,68.04,11.06,68.9330486777,136.3,80.86504,26.37772,85.0584434762,4.17504,1.21772,4.349,76.69,25.16,80.711719719,136.64,80.30504,11.88772,81.1801535857,4.17504,1.21772,4.349,76.13,10.67,76.8740905637,136.22,4.17504,1.21772,4.349,4.17504,1.21772,4.349,0.0,0.0,0.0,136.21
2021-07-25 23:30:00,69.0988,9.2409,69.7139756021,4.0488,1.1809,4.2175,65.05,8.06,65.5474339696,138.63,75.4688,35.1109,83.236500841,4.0488,1.1809,4.2175,71.42,33.93,79.0699772354,137.18,76.1288,7.7809,76.5253983606,4.0488,1.1809,4.2175,72.08,6.6,72.3815335566,136.67,4.0488,1.1809,4.2175,4.0488,1.1809,4.2175,0.0,0.0,0.0,135.95
2021-07-26 00:00:00,66.52184,9.41762,67.185167734,4.07184,1.18762,4.2415,62.45,8.23,62.9899626925,138.63,72.61184,36.13762,81.1073787485,4.07184,1.18762,4.2415,68.54,34.95,76.9365589301,137.18,73.25184,7.947620000000001,73.6817258691,4.07184,1.18762,4.2415,69.18,6.76,69.5094957542,138.54,4.07184,1.18762,4.2415,4.07184,1.18762,4.2415,0.0,0.0,0.0,136.78
2021-07-26 00:30:00,63.71848,9.69164,64.4513194543,3.2284800000000002,0.94164,3.363,60.49,8.75,61.119576242,139.23,69.63848,36.99164,78.8536576615,3.2284800000000002,0.94164,3.363,66.41,36.05,75.5638180613,137.85,70.22848,8.24164,70.7104237931,3.2284800000000002,0.94164,3.363,67.0,7.3,67.3965132629,139.14,3.2284800000000002,0.94164,3.363,3.2284800000000002,0.94164,3.363,0.0,0.0,0.0,137.44
2021-07-26 01:00:00,62.23104,7.83072,62.7217866072,2.47104,0.72072,2.574,59.76,7.11,60.1814730627,139.84,68.92104,31.52072,75.7869747648,2.47104,0.72072,2.574,66.45,30.8,73.2409892069,138.5,68.65104,14.74072,70.2157683088,2.47104,0.72072,2.574,66.18,14.02,67.6487457386,139.75,2.47104,0.72072,2.574,2.47104,0.72072,2.574,0.0,0.0,0.0,138.08
2021-07-26 01:30:00,61.08568,4.68749,61.2652663714,2.42568,0.7074900000000001,2.52675,58.66,3.98,58.7948637212,138.98,68.83568,23.67749,72.7940545221,2.42568,0.7074900000000001,2.52675,66.41,22.97,70.2702568659,138.09,67.37568,25.36749,71.992998301,2.42568,0.7074900000000001,2.52675,64.95,24.66,69.4738663096,138.9,2.42568,0.7074900000000001,2.52675,2.42568,0.7074900000000001,2.52675,0.0,0.0,0.0,137.66
2021-07-26 02:00:00,60.49304,4.95672,60.6957738364,2.42304,0.70672,2.524,58.07,4.25,58.2253157999,137.19,68.15304,23.99672,72.2542692995,2.42304,0.70672,2.524,65.73,23.29,69.7341881719,137.14,66.71304,25.67672,71.483730009,2.42304,0.70672,2.524,64.29,24.97,68.9688697892,137.11,2.42304,0.70672,2.524,2.42304,0.70672,2.524,0.0,0.0,0.0,136.73
2021-07-26 02:30:00,60.06208,5.43894,60.3078396417,3.08208,0.8989400000000001,3.2105,56.98,4.54,57.1605808228,137.24,67.63208,24.45894,71.9189682285,3.08208,0.8989400000000001,3.2105,64.55,23.56,68.715181001,137.2,66.17208,26.18894,71.1660364911,3.08208,0.8989400000000001,3.2105,63.09,25.29,67.9700831249,137.2,3.08208,0.8989400000000001,3.2105,3.08208,0.8989400000000001,3.2105,0.0,0.0,0.0,136.81
2021-07-26 03:00:00,57.51352,6.24561,57.8516432529,3.6535200000000003,1.06561,3.80575,53.86,5.18,54.1085205859,137.29,64.45352,25.48561,69.3092530436,3.6535200000000003,1.06561,3.80575,60.8,24.42,65.5208089083,137.24,63.25352,27.11561,68.8205209081,3.6535200000000003,1.06561,3.80575,59.6,26.05,65.0443118189,137.2,3.6535200000000003,1.06561,3.80575,3.6535200000000003,1.06561,3.80575,0.0,0.0,0.0,136.81
2021-07-26 03:30:00,57.43792,5.74856,57.7248698223,2.49792,0.7285600000000001,2.602,54.94,5.02,55.1688680326,137.49,64.59792,24.94856,69.2482628981,2.49792,0.7285600000000001,2.602,62.1,24.22,66.6559704753,137.48,63.30792,26.58856,68.6647235311,2.49792,0.7285600000000001,2.602,60.81,25.86,66.0802217006,137.41,2.49792,0.7285600000000001,2.602,2.49792,0.7285600000000001,2.602,0.0,0.0,0.0,137.03
2021-07-26 04:00:00,58.95464,5.25302,59.1882065673,2.44464,0.7130200000000001,2.5465,56.51,4.54,56.6920779298,137.49,66.45464,24.33302,70.769449905,2.44464,0.7130200000000001,2.5465,64.01,23.62,68.2289124932,137.48,64.99464,26.02302,70.0107191696,2.44464,0.7130200000000001,2.5465,62.55,25.31,67.4766522584,137.41,2.44464,0.7130200000000001,2.5465,2.44464,0.7130200000000001,2.5465,0.0,0.0,0.0,137.01
2021-07-26 04:30:00,58.1196,5.5753,58.3864014497,2.8296,0.8253,2.9475,55.29,4.75,55.4936627012,137.37,65.3696,24.6953,69.8787696389,2.8296,0.8253,2.9475,62.54,23.87,66.9404847607,137.33,64.0196,26.3653,69.2361049471,2.8296,0.8253,2.9475,61.19,25.54,66.3061663799,137.28,2.8296,0.8253,2.9475,2.8296,0.8253,2.9475,0.0,0.0,0.0,136.89
2021-07-26 05:00:00,58.81568,5.59499,59.0811994374,3.68568,1.0749900000000001,3.83925,55.13,4.52,55.3149825997,137.37,65.99568,24.66499,70.4541802192,3.68568,1.0749900000000001,3.83925,62.31,23.59,66.6260024315,137.33,64.69568,26.32499,69.8465182322,3.68568,1.0749900000000001,3.83925,61.01,25.25,66.0286498423,137.28,3.68568,1.0749900000000001,3.83925,3.68568,1.0749900000000001,3.83925,0.0,0.0,0.0,136.89
2021-07-26 05:30:00,61.48176,4.50218,61.6463821927,3.64176,1.06218,3.7935,57.84,3.44,57.9422056881,137.86,69.12176,23.28218,72.9374911212,3.64176,1.06218,3.7935,65.48,22.22,69.1473701597,137.77,67.67176,25.30218,72.2472657908,3.64176,1.06218,3.7935,64.03,24.24,68.4647244937,137.78,3.64176,1.06218,3.7935,3.64176,1.06218,3.7935,0.0,0.0,0.0,137.33
2021-07-26 06:00:00,62.96232,4.39401,63.1154581989,3.92232,1.14401,4.08575,59.04,3.25,59.129384404,137.86,70.70232,22.00401,74.0472451173,3.92232,1.14401,4.08575,66.78,20.86,69.9621897885,137.77,69.29232,25.19401,73.7303448443,3.92232,1.14401,4.08575,65.37,24.05,69.6537105975,137.78,3.92232,1.14401,4.08575,3.92232,1.14401,4.08575,0.0,0.0,0.0,137.33
2021-07-26 06:30:00,72.05512,2.14316,72.0869853233,3.16512,0.9231600000000001,3.297,68.89,1.22,68.9008018821,137.93,81.29512,17.46316,83.1496151104,3.16512,0.9231600000000001,3.297,78.13,16.54,79.8615583369,137.72,79.52512,20.35316,82.0883416387,3.16512,0.9231600000000001,3.297,76.36,19.43,78.7932389231,137.85,3.16512,0.9231600000000001,3.297,3.16512,0.9231600000000001,3.297,0.0,0.0,0.0,137.28
2021-07-26 07:00:00,76.58776,5.03143,76.7528518666,3.94776,1.15143,4.11225,72.64,3.88,72.7435495422,136.74,86.08776,14.71143,87.3357234725,3.94776,1.15143,4.11225,82.14,13.56,83.2517459276,136.48,84.48776,16.72143,86.1265801658,3.94776,1.15143,4.11225,80.54,15.57,82.0311922381,136.66,3.94776,1.15143,4.11225,3.94776,1.15143,4.11225,0.0,0.0,0.0,136.07
2021-07-26 07:30:00,82.01832,6.50076,82.2755413,5.72832,1.67076,5.967,76.29,4.83,76.4427432789,135.78,94.48832,15.02076,95.674792121,5.72832,1.67076,5.967,88.76,13.35,89.7583427877,135.56,90.31832,23.66076,93.3661099725,5.72832,1.67076,5.967,84.59,21.99,87.4015343115,135.71,5.72832,1.67076,5.967,5.72832,1.67076,5.967,0.0,0.0,0.0,135.14
2021-07-26 08:00:00,85.88208,7.02144,86.1686270333,9.74208,2.84144,10.148,76.14,4.18,76.2546523171,135.94,98.26208,15.401440000000001,99.4617550619,9.74208,2.84144,10.148,88.52,12.56,89.4066216787,137.33,94.13208,21.52144,96.5609696762,9.74208,2.84144,10.148,84.39,18.68,86.4327166066,135.87,9.74208,2.84144,10.148,9.74208,2.84144,10.148,0.0,0.0,0.0,136.91
2021-07-26 08:30:00,88.32888,14.09509,89.4464230932,19.86888,5.79509,20.69675,68.46,8.3,68.9613050921,136.1,96.81888000000001,11.30509,97.4766668714,19.86888,5.79509,20.69675,76.95,5.51,77.1470193851,137.99,95.68888,12.67509,96.5247101118,19.86888,5.79509,20.69675,75.82,6.88,76.1315099023,136.02,19.86888,5.79509,20.69675,19.86888,5.79509,20.69675,0.0,0.0,0.0,137.55
2021-07-26 09:00:00,87.73272,14.67621,88.9517919919,23.71272,6.91621,24.70075,64.02,7.76,64.4885881377,138.36,95.01272,13.24621,95.9316373318,23.71272,6.91621,24.70075,71.3,6.33,71.5804365731,139.05,94.61272,13.17621,95.525804345,23.71272,6.91621,24.70075,70.9,6.26,71.1758217374,138.27,23.71272,6.91621,24.70075,23.71272,6.91621,24.70075,0.0,0.0,0.0,138.63
2021-07-26 09:30:00,89.78424,13.39582,90.7780686391,23.57424,6.87582,24.5565,66.21,6.52,66.5302525172,138.57,97.40424,13.43582,98.3265336979,23.57424,6.87582,24.5565,73.83,6.5600000000000005,74.1208641342,139.34,96.88424,11.77582,97.5972637785,23.57424,6.87582,24.5565,73.31,4.9,73.4735741611,138.47,23.57424,6.87582,24.5565,23.57424,6.87582,24.5565,0.0,0.0,0.0,138.93
2021-07-26 10:00:00,89.87176,10.57343,90.4916055083,24.01176,7.00343,25.01225,65.86,3.5700000000000003,65.956686545,138.57,97.56176,15.34343,98.7609126044,24.01176,7.00343,25.01225,73.55,8.34,74.0213354378,139.34,96.98176,8.62343,97.3643945067,24.01176,7.00343,25.01225,72.97,1.62,72.9879805173,138.47,24.01176,7.00343,25.01225,24.01176,7.00343,25.01225,0.0,0.0,0.0,138.93
2021-07-26 10:30:00,88.77208,12.22894,89.6104299792,27.08208,7.89894,28.2105,61.69,4.33,61.8417739073,138.57,94.95208,18.20894,96.6822785843,27.08208,7.89894,28.2105,67.87,10.31,68.6486197968,139.47,95.43208,11.24894,96.0927705098,27.08208,7.89894,28.2105,68.35,3.35,68.4320465864,138.47,27.08208,7.89894,28.2105,27.08208,7.89894,28.2105,0.0,0.0,0.0,139.05
2021-07-26 11:00:00,93.40552,17.78411,95.083467201,27.06552,7.89411,28.19325,66.34,9.89,67.0731518568,138.64,97.40552,20.96411,99.6359836332,27.06552,7.89411,28.19325,70.34,13.07,71.5439759868,139.04,100.59552,21.11411,102.7874714407,27.06552,7.89411,28.19325,73.53,13.22,74.7089639869,138.55,27.06552,7.89411,28.19325,27.06552,7.89411,28.19325,0.0,0.0,0.0,138.62
2021-07-26 11:30:00,96.01712,17.33541,97.5694817705,21.20712,6.18541,22.09075,74.81,11.15,75.6363576595,137.41,101.71712,18.34541,103.3582438375,21.20712,6.18541,22.09075,80.51,12.16,81.4231275499,135.67,104.16712,20.74541,106.2128096096,21.20712,6.18541,22.09075,82.96,14.56,84.227995346,137.33,21.20712,6.18541,22.09075,21.20712,6.18541,22.09075,0.0,0.0,0.0,135.25
2021-07-26 12:00:00,97.31872,16.00921,98.6267107191,16.48872,4.80921,17.17575,80.83,11.2,81.6022603854,137.17,103.93872,15.52921,105.0924063787,16.48872,4.80921,17.17575,87.45,10.72,88.1046020364,135.44,106.11872,19.39921,107.8773010557,16.48872,4.80921,17.17575,89.63,14.59,90.8097186429,137.09,16.48872,4.80921,17.17575,16.48872,4.80921,17.17575,0.0,0.0,0.0,135.0
2021-07-26 12:30:00,97.86496,16.63353,99.2684477367,17.39496,5.07353,18.11975,80.47,11.56,81.296091542,136.98,104.44496,15.50353,105.5893418479,17.39496,5.07353,18.11975,87.05,10.43,87.6726148806,135.09,106.65496,20.05353,108.5238432699,17.39496,5.07353,18.11975,89.26,14.98,90.5082758647,136.9,17.39496,5.07353,18.11975,17.39496,5.07353,18.11975,0.0,0.0,0.0,134.64
2021-07-26 13:00:00,96.96632,17.49226,98.531448656,19.99632,5.83226,20.8295,76.97,11.66,77.8481631126,136.89,102.77632,16.13226,104.0347142326,19.99632,5.83226,20.8295,82.78,10.3,83.4183337163,135.0,105.34632,20.95226,107.4097031774,19.99632,5.83226,20.8295,85.35,15.12,86.6789299657,136.81,19.99632,5.83226,20.8295,19.99632,5.83226,20.8295,0.0,0.0,0.0,134.54
2021-07-26 13:30:00,94.0324,16.42195,95.4556058677,17.9724,5.24195,18.72125,76.06,11.18,76.877278828,137.06,99.8924,16.16195,101.1914038126,17.9724,5.24195,18.72125,81.92,10.92,82.6446174896,135.17,102.3224,19.84195,104.2284822952,17.9724,5.24195,18.72125,84.35,14.6,85.6042201063,136.97,17.9724,5.24195,18.72125,17.9724,5.24195,18.72125,0.0,0.0,0.0,134.72
2021-07-26 14:00:00,93.49032,17.82801,95.1749855491,22.21032,6.47801,23.13575,71.28,11.35,72.1779807143,137.25,98.48032,17.48801,100.0210173967,22.21032,6.47801,23.13575,76.27,11.01,77.0605800653,135.37,101.29032,21.29801,103.5052373345,22.21032,6.47801,23.13575,79.08,14.82,80.4566889699,137.16,22.21032,6.47801,23.13575,22.21032,6.47801,23.13575,0.0,0.0,0.0,134.9
2021-07-26 14:30:00,91.69512,15.97316,93.075973657,19.24512,5.61316,20.047,72.45,10.36,73.1869667359,137.67,97.08512,17.93316,98.7274974513,19.24512,5.61316,20.047,77.84,12.32,78.8089335038,135.86,99.58512,19.33316,101.4444044834,19.24512,5.61316,20.047,80.34,13.72,81.5030919659,137.58,19.24512,5.61316,20.047,19.24512,5.61316,20.047,0.0,0.0,0.0,135.42
2021-07-26 15:00:00,90.44632,15.64351,91.7891943894,18.28632,5.33351,19.04825,72.16,10.31,72.8928096591,137.67,95.84632,17.80351,97.4858042274,18.28632,5.33351,19.04825,77.56,12.47,78.5560596008,135.86,98.30632,19.00351,100.126250026,18.28632,5.33351,19.04825,80.02,13.67,81.1792418048,137.58,18.28632,5.33351,19.04825,18.28632,5.33351,19.04825,0.0,0.0,0.0,135.42
2021-07-26 15:30:00,89.93272,16.05996,91.3554401325,23.14272,6.74996,24.107,66.79,9.31,67.4357486798,137.4,94.28272,20.05996,96.3931184567,23.14272,6.74996,24.107,71.14,13.31,72.3744132964,135.61,97.21272,19.34996,99.1197956102,23.14272,6.74996,24.107,74.07,12.6,75.1340462108,137.31,23.14272,6.74996,24.107,23.14272,6.74996,24.107,0.0,0.0,0.0,135.17
2021-07-26 16:00:00,89.97712,15.18291,91.2491253633,24.62712,7.18291,25.65325,65.35,8.0,65.837850056,137.82,94.18712,22.70291,96.8846515004,24.62712,7.18291,25.65325,69.56,15.52,71.270358495,136.02,97.09712,18.36291,98.8182532529,24.62712,7.18291,25.65325,72.47,11.18,73.3273025551,137.73,24.62712,7.18291,25.65325,24.62712,7.18291,25.65325,0.0,0.0,0.0,135.58
2021-07-26 16:30:00,89.77488,13.02309,90.7145520419,24.52488,7.15309,25.54675,65.25,5.87,65.5135054779,138.28,94.16488,24.05309,97.1883519974,24.52488,7.15309,25.54675,69.64,16.9,71.6612838289,136.55,96.84488,15.96309,98.1516735699,24.52488,7.15309,25.54675,72.32,8.81,72.8546395228,138.18,24.52488,7.15309,25.54675,24.52488,7.15309,25.54675,0.0,0.0,0.0,136.11
2021-07-26 17:00:00,92.09432,12.58501,92.9502353572,26.79432,7.81501,27.91075,65.3,4.77,65.4739864374,138.61,96.16432,26.11501,99.6472287039,26.79432,7.81501,27.91075,69.37,18.3,71.7432010716,136.79,99.17432,15.41501,100.3651746412,26.79432,7.81501,27.91075,72.38,7.6,72.7779114842,138.5,26.79432,7.81501,27.91075,26.79432,7.81501,27.91075,0.0,0.0,0.0,136.34
2021-07-26 17:30:00,93.19152,10.61836,93.79450393810001,25.09152,7.31836,26.137,68.1,3.3,68.1799090642,138.8,98.07152,27.79836,101.9351355216,25.09152,7.31836,26.137,72.98,20.48,75.7991477525,137.08,100.56152,13.29836,101.4370035214,25.09152,7.31836,26.137,75.47,5.98,75.706547273,138.5,25.09152,7.31836,26.137,25.09152,7.31836,26.137,0.0,0.0,0.0,136.42
2021-07-26 18:00:00,89.19736,10.07923,89.7650260868,28.31736,8.25923,29.49725,60.88,1.82,60.907198261,138.8,92.72736,32.22923,98.168663834,28.31736,8.25923,29.49725,64.41,23.97,68.7256065815,137.08,95.79736,12.63923,96.6275546517,28.31736,8.25923,29.49725,67.48,4.38,67.6219993789,138.69,28.31736,8.25923,29.49725,28.31736,8.25923,29.49725,0.0,0.0,0.0,136.65
2021-07-26 18:30:00,86.67304,8.77797,87.1164084439,26.39304,7.69797,27.49275,60.28,1.08,60.2896740744,139.58,90.07304,34.06797,96.3004626924,26.39304,7.69797,27.49275,63.68,26.37,68.9240110557,138.23,93.16304,11.26797,93.8419904412,26.39304,7.69797,27.49275,66.77,3.5700000000000003,66.8653707086,139.29,26.39304,7.69797,27.49275,26.39304,7.69797,27.49275,0.0,0.0,0.0,137.45
2021-07-26 19:00:00,93.33552,8.46286,93.7184042387,20.61552,6.01286,21.4745,72.72,2.45,72.7612596098,139.58,99.06552,29.17286,103.2716467064,20.61552,6.01286,21.4745,78.45,23.16,81.7972377284,138.23,101.21552,11.00286,101.8118088291,20.61552,6.01286,21.4745,80.6,4.99,80.7543193891,139.45,20.61552,6.01286,21.4745,20.61552,6.01286,21.4745,0.0,0.0,0.0,137.78
2021-07-26 19:30:00,93.33016,6.95213,93.58873264,16.91016,4.93213,17.61475,76.42,2.02,76.446692538,138.96,99.80016,28.17213,103.7002451529,16.91016,4.93213,17.61475,82.89,23.24,86.0862921724,137.35,101.59016,9.43213,102.0270830964,16.91016,4.93213,17.61475,84.68,4.5,84.799483489,138.82,16.91016,4.93213,17.61475,16.91016,4.93213,17.61475,0.0,0.0,0.0,136.89
2021-07-26 20:00:00,94.9952,5.65235,95.1632128691,9.7452,2.84235,10.15125,85.25,2.81,85.2962988646,138.96,103.2852,24.35235,106.1172440726,9.7452,2.84235,10.15125,93.54,21.51,95.981309118,137.35,104.2352,8.17235,104.5550774643,9.7452,2.84235,10.15125,94.49,5.33,94.640208157,138.82,9.7452,2.84235,10.15125,9.7452,2.84235,10.15125,0.0,0.0,0.0,136.89
2021-07-26 20:30:00,94.70184,3.6276200000000003,94.771293788,5.75184,1.6776200000000001,5.9915,88.95,1.9500000000000002,88.9713718001,138.7,104.07184,23.27762,106.6433095597,5.75184,1.6776200000000001,5.9915,98.32,21.6,100.6647028506,136.86,104.34184,6.02762,104.5157967843,5.75184,1.6776200000000001,5.9915,98.59,4.35,98.685918955,138.65,5.75184,1.6776200000000001,5.9915,5.75184,1.6776200000000001,5.9915,0.0,0.0,0.0,136.58
2021-07-26 21:00:00,93.97256,2.7265800000000002,94.0121070472,4.10256,1.19658,4.2735,89.87,1.53,89.8830228686,138.7,103.73256,23.28658,106.3141985449,4.10256,1.19658,4.2735,99.63,22.09,102.0495222919,136.86,103.72256,5.08658,103.8472086724,4.10256,1.19658,4.2735,99.62,3.89,99.6959201773,138.56,4.10256,1.19658,4.2735,4.10256,1.19658,4.2735,0.0,0.0,0.0,136.4
2021-07-26 21:30:00,93.5096,2.6178,93.5462354614,4.4496,1.2978,4.635,89.06,1.32,89.0697816322,139.08,102.9096,23.9278,105.6547461546,4.4496,1.2978,4.635,98.46,22.63,101.0271671383,137.26,103.1696,4.9578,103.2886544834,4.4496,1.2978,4.635,98.72,3.66,98.7878231363,138.88,4.4496,1.2978,4.635,4.4496,1.2978,4.635,0.0,0.0,0.0,136.71
2021-07-26 22:00:00,93.03776,1.99893,93.0592311754,3.04776,0.8889300000000001,3.17475,89.99,1.11,89.9968455003,139.08,102.55776,23.89893,105.3055221314,3.04776,0.8889300000000001,3.17475,99.51,23.01,102.1356950336,137.26,102.80776,4.31893,102.8984386303,3.04776,0.8889300000000001,3.17475,99.76,3.43,99.818948602,138.95,3.04776,0.8889300000000001,3.17475,3.04776,0.8889300000000001,3.17475,0.0,0.0,0.0,136.81
2021-07-26 22:30:00,89.4376,1.1218,89.4446349928,2.5776,0.7518,2.685,86.86,0.37,86.8607880462,138.43,98.6576,24.4018,101.6305558432,2.5776,0.7518,2.685,96.08,23.65,98.9479100335,136.66,98.8776,3.2518000000000002,98.9310567264,2.5776,0.7518,2.685,96.3,2.5,96.3324452093,138.31,2.5776,0.7518,2.685,2.5776,0.7518,2.685,0.0,0.0,0.0,136.22
2021-07-26 23:00:00,85.18336,1.45723,85.1958234901,2.49336,0.72723,2.59725,82.69,0.73,82.6932222132,138.4,93.94336,25.39723,97.3158475263,2.49336,0.72723,2.59725,91.45,24.67,94.7191184503,136.63,94.15336,2.12723,94.1773874492,2.49336,0.72723,2.59725,91.66,1.4,91.6706910632,138.29,2.49336,0.72723,2.59725,2.49336,0.72723,2.59725,0.0,0.0,0.0,136.22
2021-07-26 23:30:00,78.97704,2.9949700000000004,79.0338072755,2.6570400000000003,0.77497,2.76775,76.32,2.22,76.352280909,138.52,86.99704,27.46497,91.22943355,2.6570400000000003,0.77497,2.76775,84.34,26.69,88.4623744877,136.85,87.24704,1.37497,87.2578737494,2.6570400000000003,0.77497,2.76775,84.59,0.6000000000000001,84.5921278843,138.41,2.6570400000000003,0.77497,2.76775,2.6570400000000003,0.77497,2.76775,0.0,0.0,0.0,136.43
2021-07-27 00:00:00,75.84296,3.74128,75.9351812904,3.43296,1.00128,3.576,72.41,2.74,72.4618223618,138.52,83.39296,28.39128,88.0934194909,3.43296,1.00128,3.576,79.96,27.39,84.5210843518,136.85,83.67296,1.7412800000000002,83.6910765327,3.43296,1.00128,3.576,80.24,0.74,80.2434121907,138.41,3.43296,1.00128,3.576,3.43296,1.00128,3.576,0.0,0.0,0.0,136.43
2021-07-27 00:30:00,72.83136,3.48373,72.9146307277,3.20136,0.9337300000000001,3.33475,69.63,2.55,69.6766775901,139.55,80.05136,29.16373,85.198259286,3.20136,0.9337300000000001,3.33475,76.85,28.23,81.8709679923,137.98,80.34136,1.40373,80.3536220998,3.20136,0.9337300000000001,3.33475,77.14,0.47000000000000003,77.141431799,139.44,3.20136,0.9337300000000001,3.33475,3.20136,0.9337300000000001,3.33475,0.0,0.0,0.0,137.51
2021-07-27 01:00:00,72.35264,3.60952,72.4426197041,2.91264,0.84952,3.034,69.44,2.76,69.4948285846,139.55,79.78264,30.31952,85.3495339085,2.91264,0.84952,3.034,76.87,29.47,82.3254383529,137.98,79.84264,1.55952,79.8578691476,2.91264,0.84952,3.034,76.93,0.71,76.9332762854,139.44,2.91264,0.84952,3.034,2.91264,0.84952,3.034,0.0,0.0,0.0,137.51
2021-07-27 01:30:00,70.32584,2.78712,70.3810472329,2.83584,0.8271200000000001,2.954,67.49,1.96,67.5184545143,138.4,78.73584,22.76712,81.9614192996,2.83584,0.8271200000000001,2.954,75.9,21.94,79.0074274989,137.71,77.61584,12.60712,78.6330598006,2.83584,0.8271200000000001,2.954,74.78,11.78,75.7021584897,139.85,2.83584,0.8271200000000001,2.954,2.83584,0.8271200000000001,2.954,0.0,0.0,0.0,138.04
2021-07-27 02:00:00,67.76568,1.60874,67.7847728494,2.63568,0.7687400000000001,2.7455,65.13,0.84,65.1354166333,138.4,76.64568,18.04874,78.7420934332,2.63568,0.7687400000000001,2.7455,74.01,17.28,76.0005164456,137.71,74.77568,20.15874,77.4453169524,2.63568,0.7687400000000001,2.7455,72.14,19.39,74.7004129841,138.29,2.63568,0.7687400000000001,2.7455,2.63568,0.7687400000000001,2.7455,0.0,0.0,0.0,137.25
2021-07-27 02:30:00,67.06696,1.52453,67.0842851595,2.58696,0.75453,2.69475,64.48,0.77,64.4845973857,137.58,75.82696,18.19453,77.9792843309,2.58696,0.75453,2.69475,73.24,17.44,75.2877891826,137.4,74.02696,20.27453,76.7531587204,2.58696,0.75453,2.69475,71.44,19.52,74.0587874597,137.39,2.58696,0.75453,2.69475,2.58696,0.75453,2.69475,0.0,0.0,0.0,136.86
2021-07-27 03:00:00,66.69312,1.11466,66.7024341554,2.55312,0.7446600000000001,2.6595,64.14,0.37,64.1410671879,137.58,75.47312,18.58466,77.727610473,2.55312,0.7446600000000001,2.6595,72.92,17.84,75.070580123,137.4,73.60312,20.65466,76.4462834509,2.55312,0.7446600000000001,2.6595,71.05,19.91,73.7869270264,137.47,2.55312,0.7446600000000001,2.6595,2.55312,0.7446600000000001,2.6595,0.0,0.0,0.0,136.93
2021-07-27 03:30:00,67.28296,1.40628,67.2976547125,2.59296,0.7562800000000001,2.701,64.69,0.65,64.6932654919,137.49,76.18296,18.30628,78.3515365631,2.59296,0.7562800000000001,2.701,73.59,17.55,75.6537546986,137.31,74.26296,20.38628,77.0103086619,2.59296,0.7562800000000001,2.701,71.67,19.63,74.3096615522,137.42,2.59296,0.7562800000000001,2.701,2.59296,0.7562800000000001,2.701,0.0,0.0,0.0,136.9
2021-07-27 04:00:00,65.10344,0.90517,65.1097322415,2.62344,0.76517,2.7327500000000002,62.48,0.14,62.48015685,137.49,73.58344,18.93517,75.9806771828,2.62344,0.76517,2.7327500000000002,70.96,18.17,73.249372011,137.31,71.82344,21.01517,74.834777367,2.62344,0.76517,2.7327500000000002,69.2,20.25,72.1020284042,137.37,2.62344,0.76517,2.7327500000000002,2.62344,0.76517,2.7327500000000002,0.0,0.0,0.0,136.83
2021-07-27 04:30:00,65.89408,0.9711900000000001,65.9012366277,2.64408,0.77119,2.75425,63.25,0.2,63.2503162047,137.68,74.49408,18.82119,76.8349214099,2.64408,0.77119,2.75425,71.85,18.05,74.0825553015,137.53,72.68408,20.86119,75.6185475506,2.64408,0.77119,2.75425,70.04,20.09,72.8643239178,137.58,2.64408,0.77119,2.75425,2.64408,0.77119,2.75425,0.0,0.0,0.0,137.04
2021-07-27 05:00:00,66.10928,1.3872900000000001,66.1238343993,3.41928,0.9972900000000001,3.56175,62.69,0.39,62.6912131004,137.5,74.56928,18.82729,76.9093256274,3.41928,0.9972900000000001,3.56175,71.15,17.83,73.350060668,137.37,72.84928,20.88729,75.7845398486,3.41928,0.9972900000000001,3.56175,69.43,19.89,72.2228288009,137.42,3.41928,0.9972900000000001,3.56175,3.41928,0.9972900000000001,3.56175,0.0,0.0,0.0,136.9
2021-07-27 05:30:00,66.89088,1.94734,66.9192196626,3.83088,1.11734,3.9905,63.06,0.8300000000000001,63.0654620216,137.56,75.42088,18.39734,77.6322823254,3.83088,1.11734,3.9905,71.59,17.28,73.6459537246,137.43,73.67088,20.50734,76.4718873433,3.83088,1.11734,3.9905,69.84,19.39,72.4817059678,137.47,3.83088,1.11734,3.9905,3.83088,1.11734,3.9905,0.0,0.0,0.0,136.96
2021-07-27 06:00:00,69.79208,3.11269,69.8614576842,3.95208,1.15269,4.11675,65.84,1.96,65.869167294,137.46,78.80208,17.84269,80.7968402771,3.95208,1.15269,4.11675,74.85,16.69,76.6881907467,137.31,76.89208,19.24269,79.2633148762,3.95208,1.15269,4.11675,72.94,18.09,75.1497950762,137.38,3.95208,1.15269,4.11675,3.95208,1.15269,4.11675,0.0,0.0,0.0,136.85
2021-07-27 06:30:00,76.21544,5.40242,76.4066714119,4.70544,1.37242,4.9015,71.51,4.03,71.6234668248,137.27,85.81544,15.48242,87.2008891666,4.70544,1.37242,4.9015,81.11,14.11,82.3281494994,137.17,83.98544,16.98242,85.6852188014,4.70544,1.37242,4.9015,79.28,15.61,80.8021689065,137.18,4.70544,1.37242,4.9015,4.70544,1.37242,4.9015,0.0,0.0,0.0,136.73
2021-07-27 07:00:00,82.69136,8.29498,83.1063638469,4.37136,1.27498,4.5535,78.32,7.02,78.6339799323,136.57,93.18136,11.01498,93.8301424695,4.37136,1.27498,4.5535,88.81,9.74,89.3425078,136.42,91.27136,13.27498,92.231698728,4.37136,1.27498,4.5535,86.9,12.0,87.724625961,136.49,4.37136,1.27498,4.5535,4.37136,1.27498,4.5535,0.0,0.0,0.0,136.01
2021-07-27 07:30:00,87.50656,2.96858,87.5568987016,4.48656,1.30858,4.6735,83.02,1.6600000000000001,83.0365943425,135.86,100.98656,11.30858,101.6177606634,4.48656,1.30858,4.6735,96.5,10.0,97.0167511309,137.09,96.57656,19.38858,98.5035480369,4.48656,1.30858,4.6735,92.09,18.08,93.8480394041,135.78,4.48656,1.30858,4.6735,4.48656,1.30858,4.6735,0.0,0.0,0.0,136.68
2021-07-27 08:00:00,93.88928,4.11729,93.9795135966,5.57928,1.62729,5.81175,88.31,2.49,88.3450972041,135.86,106.49928,7.01729,106.7302159628,5.57928,1.62729,5.81175,100.92,5.39,101.0638337884,137.09,103.50928,10.46729,104.0371818441,5.57928,1.62729,5.81175,97.93,8.84,98.3281775485,135.78,5.57928,1.62729,5.81175,5.57928,1.62729,5.81175,0.0,0.0,0.0,136.68
2021-07-27 08:30:00,98.58144,4.68792,98.6928412115,7.02144,2.04792,7.314,91.56,2.64,91.598052381,136.1,109.99144,5.39792,110.1238140168,7.02144,2.04792,7.314,102.97,3.35,103.0244796153,136.73,108.52144,7.10792,108.7539675892,7.02144,2.04792,7.314,101.5,5.06,101.6260478421,136.02,7.02144,2.04792,7.314,7.02144,2.04792,7.314,0.0,0.0,0.0,136.31
2021-07-27 09:00:00,101.29488,5.53934,101.4462271445,7.33488,2.13934,7.6405,93.96,3.4,94.0214954146,136.64,112.87488,6.68934,113.0729225087,7.33488,2.13934,7.6405,105.54,4.55,105.6380333971,136.55,111.48488,8.01934,111.7729317977,7.33488,2.13934,7.6405,104.15,5.88,104.3158516238,136.56,7.33488,2.13934,7.6405,7.33488,2.13934,7.6405,0.0,0.0,0.0,136.11
2021-07-27 09:30:00,102.59632,6.25226,102.7866510431,7.51632,2.19226,7.8295,95.08,4.06,95.1666433158,136.67,114.10632,6.77226,114.3071116311,7.51632,2.19226,7.8295,106.59,4.58,106.6883522227,136.52,112.92632,8.79226,113.268078401,7.51632,2.19226,7.8295,105.41,6.6,105.6164196515,136.59,7.51632,2.19226,7.8295,7.51632,2.19226,7.8295,0.0,0.0,0.0,136.11
2021-07-27 10:00:00,104.8436,6.83855,105.0663896166,5.8236,1.69855,6.06625,99.02,5.14,99.1533156279,136.43,117.0736,7.5485500000000005,117.3167013859,5.8236,1.69855,6.06625,111.25,5.85,111.403702811,136.35,115.6136,9.448550000000001,115.999050005,5.8236,1.69855,6.06625,109.79,7.75,110.0631936662,136.35,5.8236,1.69855,6.06625,5.8236,1.69855,6.06625,0.0,0.0,0.0,135.94
2021-07-27 10:30:00,104.19888,6.72509,104.4156761639,6.18888,1.80509,6.44675,98.01,4.92,98.1334117414,135.823,116.18888,7.91509,116.4581662459,6.18888,1.80509,6.44675,110.0,6.11,110.1695606781,135.693,114.88888,9.32509,115.2666996628,6.18888,1.80509,6.44675,108.7,7.52,108.9598109396,135.743,6.18888,1.80509,6.44675,6.18888,1.80509,6.44675,0.0,0.0,0.0,135.253
