Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-27 11:00:00,104.31408,7.47119,104.5812887961,7.92408,2.31119,8.25425,96.39,5.16,96.5280151044,135.87,116.06408,8.76119,116.3942830059,7.92408,2.31119,8.25425,108.14,6.45,108.3321840452,135.69,114.81408,10.11119,115.2584449377,7.92408,2.31119,8.25425,106.89,7.8,107.174213783,135.79,7.92408,2.31119,8.25425,7.92408,2.31119,8.25425,0.0,0.0,0.0,135.22
2021-07-27 11:30:00,101.14856,8.74458,101.5258532072,13.55856,3.95458,14.1235,87.59,4.79,87.7208766486,136.07,111.41856,10.26458,111.8903799039,13.55856,3.95458,14.1235,97.86,6.31,98.0632229738,135.89,110.66856,11.39458,111.2536139901,13.55856,3.95458,14.1235,97.11,7.44,97.394587632,136.0,13.55856,3.95458,14.1235,13.55856,3.95458,14.1235,0.0,0.0,0.0,135.42
2021-07-27 12:00:00,100.78544,9.68617,101.2498237295,14.69544,4.28617,15.30775,86.09,5.4,86.2591913943,136.27,110.64544,11.32617,111.2236284234,14.69544,4.28617,15.30775,95.95,7.04,96.2079211916,136.1,110.12544,12.41617,110.8231646032,14.69544,4.28617,15.30775,95.43,8.13,95.7756848057,136.2,14.69544,4.28617,15.30775,14.69544,4.28617,15.30775,0.0,0.0,0.0,135.65
2021-07-27 12:30:00,94.1212,8.20285,94.4779711762,23.4612,6.84285,24.43875,70.66,1.3599999999999999,70.6730868153,136.35,101.1312,9.43285,101.5701642834,23.4612,6.84285,24.43875,77.67,2.59,77.7131713418,136.18,101.8012,10.39285,102.3303261627,23.4612,6.84285,24.43875,78.34,3.55,78.4203933936,136.28,23.4612,6.84285,24.43875,23.4612,6.84285,24.43875,0.0,0.0,0.0,135.71
2021-07-27 13:00:00,89.36432,8.35251,89.7538083446,26.37432,7.69251,27.47325,62.99,0.66,62.9934575968,138.34,94.97432,8.31251,95.3373970799,26.37432,7.69251,27.47325,68.6,0.62,68.6028016921,138.45,96.15432,10.58251,96.7349097925,26.37432,7.69251,27.47325,69.78,2.89,69.8398203033,138.25,26.37432,7.69251,27.47325,26.37432,7.69251,27.47325,0.0,0.0,0.0,137.99
2021-07-27 13:30:00,94.73608,7.44844,95.0284384392,20.08608,5.85844,20.923000000000002,74.65,1.5899999999999999,74.6669311007,138.29,102.66608,7.38844,102.9315939263,20.08608,5.85844,20.923000000000002,82.58,1.53,82.5941723126,138.36,102.81608,9.90844,103.2924173877,20.08608,5.85844,20.923000000000002,82.73,4.05,82.8290733982,138.2,20.08608,5.85844,20.923000000000002,20.08608,5.85844,20.923000000000002,0.0,0.0,0.0,137.89
2021-07-27 14:00:00,93.06848,8.74664,93.4785840757,24.22848,7.06664,25.238,68.84,1.6800000000000002,68.8604966581,138.29,99.92848,9.02664,100.3353444445,24.22848,7.06664,25.238,75.7,1.96,75.725369593,138.36,100.53848,11.23664,101.1644603564,24.22848,7.06664,25.238,76.31,4.17,76.4238509891,138.2,24.22848,7.06664,25.238,24.22848,7.06664,25.238,0.0,0.0,0.0,137.89
2021-07-27 14:30:00,89.72424,10.89707,90.3835459482,28.34424,8.26707,29.52525,61.38,2.63,61.4363190629,138.2,95.12424,11.45707,95.8117189521,28.34424,8.26707,29.52525,66.78,3.19,66.8561478101,138.24,96.37424,13.53707,97.3203288104,28.34424,8.26707,29.52525,68.03,5.27,68.233817129,138.11,28.34424,8.26707,29.52525,28.34424,8.26707,29.52525,0.0,0.0,0.0,137.79
2021-07-27 15:00:00,91.20376,12.17943,92.0133922495,29.72376,8.66943,30.96225,61.48,3.51,61.5801144851,138.4,96.46376,12.84943,97.3157995634,29.72376,8.66943,30.96225,66.74,4.18,66.8707708943,138.43,97.85376,14.90943,98.9830765791,29.72376,8.66943,30.96225,68.13,6.24,68.4151627931,138.31,29.72376,8.66943,30.96225,29.72376,8.66943,30.96225,0.0,0.0,0.0,137.96
2021-07-27 15:30:00,95.54184,9.02387,95.9670434074,21.68184,6.32387,22.58525,73.86,2.7,73.909333646,138.22,103.15184,9.39387,103.5786990117,21.68184,6.32387,22.58525,81.47,3.07,81.5278222449,138.24,103.51184,11.60387,104.1602170656,21.68184,6.32387,22.58525,81.83,5.28,82.0001664632,138.13,21.68184,6.32387,22.58525,21.68184,6.32387,22.58525,0.0,0.0,0.0,137.78
2021-07-27 16:00:00,98.26152,6.42586,98.4714069639,14.83152,4.3258600000000005,15.4495,83.43,2.1,83.4564251571,138.06,107.90152,6.63586,108.1053775547,14.83152,4.3258600000000005,15.4495,93.07,2.31,93.0986627186,138.06,107.31152,8.885860000000001,107.6787854345,14.83152,4.3258600000000005,15.4495,92.48,4.5600000000000005,92.592353896,137.96,14.83152,4.3258600000000005,15.4495,14.83152,4.3258600000000005,15.4495,0.0,0.0,0.0,137.6
2021-07-27 16:30:00,98.0364,6.0827,98.2249202812,16.7064,4.8727,17.4025,81.33,1.21,81.3390004856,138.3,107.1364,6.2727,107.3198722057,16.7064,4.8727,17.4025,90.43,1.4,90.4408364623,138.32,106.8564,8.0427,107.1586452147,16.7064,4.8727,17.4025,90.15,3.17,90.2057171137,137.96,16.7064,4.8727,17.4025,16.7064,4.8727,17.4025,0.0,0.0,0.0,137.57
2021-07-27 17:00:00,96.71872,8.91046,97.1283022391,20.29872,5.92046,21.1445,76.42,2.99,76.4784708268,138.3,104.88872,7.94046,105.1888515397,20.29872,5.92046,21.1445,84.59,2.02,84.6141152527,138.32,104.98872,7.04046,105.224519026,20.29872,5.92046,21.1445,84.69,1.12,84.6974055093,138.2,20.29872,5.92046,21.1445,20.29872,5.92046,21.1445,0.0,0.0,0.0,137.87
2021-07-27 17:30:00,95.1688,11.7059,95.8860187319,27.2088,7.9359,28.3425,67.96,3.77,68.0644878038,139.59,101.2988,19.7659,103.2091937971,27.2088,7.9359,28.3425,74.09,11.83,75.0285079153,139.46,102.5188,11.1559,103.1239955503,27.2088,7.9359,28.3425,75.31,3.22,75.3788067032,139.48,27.2088,7.9359,28.3425,27.2088,7.9359,28.3425,0.0,0.0,0.0,139.03
2021-07-27 18:00:00,93.68504,11.02272,94.3312624531,27.81504,8.11272,28.974,65.87,2.91,65.9342475501,139.59,97.68504,32.23272,102.8655203574,27.81504,8.11272,28.974,69.87,24.12,73.9161098814,139.46,100.82504,13.67272,101.7478843181,27.81504,8.11272,28.974,73.01,5.5600000000000005,73.2214019259,139.48,27.81504,8.11272,28.974,27.81504,8.11272,28.974,0.0,0.0,0.0,139.03
2021-07-27 18:30:00,94.46448,9.17589,94.9090877575,24.29448,7.08589,25.30675,70.17,2.09,70.2011182247,139.52,99.30448,31.57589,104.2037263123,24.29448,7.08589,25.30675,75.01,24.49,78.9066549792,138.07,102.04448,11.72589,102.7159792572,24.29448,7.08589,25.30675,77.75,4.64,77.8883309617,139.11,24.29448,7.08589,25.30675,24.29448,7.08589,25.30675,0.0,0.0,0.0,137.39
2021-07-27 19:00:00,95.57792,7.94481,95.9075533911,21.06792,6.14481,21.94575,74.51,1.8,74.5317388768,139.52,101.44792,30.95481,106.0654549534,21.06792,6.14481,21.94575,80.38,24.81,84.121819405,138.07,103.64792,10.44481,104.1728629551,21.06792,6.14481,21.94575,82.58,4.3,82.6918762636,139.41,21.06792,6.14481,21.94575,21.06792,6.14481,21.94575,0.0,0.0,0.0,137.63
2021-07-27 19:30:00,97.66448,6.97589,97.9132968241,15.41448,4.49589,16.05675,82.25,2.48,82.2873799559,139.52,105.05448,28.55589,108.8663521101,15.41448,4.49589,16.05675,89.64,24.06,92.8127857571,138.07,106.55448,9.49589,106.9767691369,15.41448,4.49589,16.05675,91.14,5.0,91.2770485938,139.41,15.41448,4.49589,16.05675,15.41448,4.49589,16.05675,0.0,0.0,0.0,137.63
2021-07-27 20:00:00,98.07016,5.55838,98.2275514846,7.64016,2.22838,7.9585,90.43,3.33,90.4912912937,139.33,107.15016,23.21838,109.6369005301,7.64016,2.22838,7.9585,99.51,20.99,101.6996568332,137.84,107.88016,8.11838,108.185197765,7.64016,2.22838,7.9585,100.24,5.89,100.4128960841,139.23,7.64016,2.22838,7.9585,7.64016,2.22838,7.9585,0.0,0.0,0.0,137.4
2021-07-27 20:30:00,96.012,4.47475,96.1162188788,8.142,2.37475,8.48125,87.87,2.1,87.8950903066,138.78,104.802,24.29475,107.58110466790001,8.142,2.37475,8.48125,96.66,21.92,99.1142875674,137.04,105.552,6.91475,105.778251411,8.142,2.37475,8.48125,97.41,4.54,97.5157407807,138.68,8.142,2.37475,8.48125,8.142,2.37475,8.48125,0.0,0.0,0.0,136.6
2021-07-27 21:00:00,94.48256,3.37283,94.5427423252,5.63256,1.64283,5.86725,88.85,1.73,88.866840835,139.1,103.64256,23.96283,106.3766772604,5.63256,1.64283,5.86725,98.01,22.32,100.5193638062,137.32,104.13256,5.77283,104.2924523557,5.63256,1.64283,5.86725,98.5,4.13,98.586545228,139.0,5.63256,1.64283,5.86725,5.63256,1.64283,5.86725,0.0,0.0,0.0,136.9
2021-07-27 21:30:00,92.99696,2.84578,93.0404913629,5.19696,1.51578,5.4135,87.8,1.33,87.8100728846,139.15,102.05696,24.93578,105.0591081661,5.19696,1.51578,5.4135,96.86,23.42,99.6511715937,137.37,102.55696,5.02578,102.680029748,5.19696,1.51578,5.4135,97.36,3.51,97.423250305,139.05,5.19696,1.51578,5.4135,5.19696,1.51578,5.4135,0.0,0.0,0.0,136.95
2021-07-27 22:00:00,87.58368,5.07524,87.7306050555,9.10368,2.65524,9.483,78.48,2.42,78.5173025517,139.29,96.88368,21.54524,99.2504146943,9.10368,2.65524,9.483,87.78,18.89,89.7895344681,137.57,96.13368,15.03524,97.3023271674,9.10368,2.65524,9.483,87.03,12.38,87.906116397,139.2,9.10368,2.65524,9.483,9.10368,2.65524,9.483,0.0,0.0,0.0,137.14
2021-07-27 22:30:00,86.0224,6.17195,86.2435288504,4.2924,1.25195,4.47125,81.73,4.92,81.8779536872,138.45,96.9024,15.32195,98.1062550379,4.2924,1.25195,4.47125,92.61,14.07,93.6727121418,137.86,94.9824,15.78195,96.2846106892,4.2924,1.25195,4.47125,90.69,14.53,91.8465949287,138.36,4.2924,1.25195,4.47125,4.2924,1.25195,4.47125,0.0,0.0,0.0,137.42
2021-07-27 23:00:00,82.58984,5.96912,82.8052659243,2.49984,0.7291200000000001,2.604,80.09,5.24,80.2612341046,136.02,93.44984,15.16912,94.6729887434,2.49984,0.7291200000000001,2.604,90.95,14.44,92.0891747167,135.93,91.37984,14.81912,92.5736543299,2.49984,0.7291200000000001,2.604,88.88,14.09,89.9899022113,135.93,2.49984,0.7291200000000001,2.604,2.49984,0.7291200000000001,2.604,0.0,0.0,0.0,135.5
2021-07-27 23:30:00,77.7556,7.79455,78.1453027447,2.8956,0.84455,3.01625,74.86,6.95,75.1819266845,136.64,91.1856,10.32455,91.768240585,2.8956,0.84455,3.01625,88.29,9.48,88.7974915186,138.83,85.8756,27.64455,90.2155187319,2.8956,0.84455,3.01625,82.98,26.8,87.200461008,135.76,2.8956,0.84455,3.01625,2.8956,0.84455,3.01625,0.0,0.0,0.0,135.41
2021-07-28 00:00:00,74.56336,9.599730000000001,75.1787833804,3.63336,1.05973,3.78475,70.93,8.54,71.4422599027,136.64,87.92336,8.95973,88.3786965018,3.63336,1.05973,3.78475,84.29,7.9,84.6594005412,138.83,82.23336,30.84973,87.8295584525,3.63336,1.05973,3.78475,78.6,29.79,84.0559581469,136.55,3.63336,1.05973,3.78475,3.63336,1.05973,3.78475,0.0,0.0,0.0,138.38
2021-07-28 00:30:00,72.05144,5.14417,72.2348426389,2.55144,0.7441700000000001,2.65775,69.5,4.4,69.6391412928,137.34,82.73144,16.64417,84.3890962119,2.55144,0.7441700000000001,2.65775,80.18,15.9,81.7413139116,139.9,79.57144,22.11417,82.5872301174,2.55144,0.7441700000000001,2.65775,77.02,21.37,79.9297022389,137.25,2.55144,0.7441700000000001,2.65775,2.55144,0.7441700000000001,2.65775,0.0,0.0,0.0,139.47
2021-07-28 01:00:00,69.70784,2.89062,69.76774786,3.32784,0.97062,3.4665,66.38,1.92,66.4077615946,137.25,78.77784,19.78062,81.2232786992,3.32784,0.97062,3.4665,75.45,18.81,77.7593634233,138.05,76.90784,19.16062,79.2587232565,3.32784,0.97062,3.4665,73.58,18.19,75.7950691008,137.16,3.32784,0.97062,3.4665,3.32784,0.97062,3.4665,0.0,0.0,0.0,137.64
2021-07-28 01:30:00,68.03824,2.51032,68.084534285,3.49824,1.02032,3.644,64.54,1.49,64.5571971201,137.66,76.77824,19.78032,79.285302527,3.49824,1.02032,3.644,73.28,18.76,75.6432151617,137.73,75.00824,19.72032,77.5572503948,3.49824,1.02032,3.644,71.51,18.7,73.9146135754,137.58,3.49824,1.02032,3.644,3.49824,1.02032,3.644,0.0,0.0,0.0,137.28
2021-07-28 02:00:00,67.69992,2.40831,67.7427422316,3.55992,1.03831,3.70825,64.14,1.37,64.1546296069,137.66,76.37992,20.15831,78.9952507513,3.55992,1.03831,3.70825,72.82,19.12,75.2882912544,137.73,74.60992,19.87831,77.2126114755,3.55992,1.03831,3.70825,71.05,18.84,73.5054290512,137.58,3.55992,1.03831,3.70825,3.55992,1.03831,3.70825,0.0,0.0,0.0,137.28
2021-07-28 02:30:00,66.26608,2.40469,66.3096968215,3.61608,1.05469,3.76675,62.65,1.35,62.6645434037,137.74,74.78608,21.62469,77.8497590193,3.61608,1.05469,3.76675,71.17,20.57,74.0830196469,137.83,73.00608,19.98469,75.6919781176,3.61608,1.05469,3.76675,69.39,18.93,71.9257742398,137.66,3.61608,1.05469,3.76675,3.61608,1.05469,3.76675,0.0,0.0,0.0,137.38
2021-07-28 03:00:00,66.21696,2.38953,66.2600607098,2.4669600000000003,0.7195300000000001,2.56975,63.75,1.67,63.7718699742,137.9,75.01696,20.86953,77.8657920403,2.4669600000000003,0.7195300000000001,2.56975,72.55,20.15,75.2962482465,138.15,73.08696,19.27953,75.5870623788,2.4669600000000003,0.7195300000000001,2.56975,70.62,18.56,73.0182032099,137.82,2.4669600000000003,0.7195300000000001,2.56975,2.4669600000000003,0.7195300000000001,2.56975,0.0,0.0,0.0,137.69
2021-07-28 03:30:00,66.58592,2.4650600000000003,66.6315335487,2.48592,0.72506,2.5895,64.1,1.74,64.1236118758,137.93,75.47592,20.78506,78.2855875564,2.48592,0.72506,2.5895,72.99,20.06,75.6963915917,138.15,73.50592,19.19506,75.9708536443,2.48592,0.72506,2.5895,71.02,18.47,73.3824318212,137.85,2.48592,0.72506,2.5895,2.48592,0.72506,2.5895,0.0,0.0,0.0,137.69
2021-07-28 04:00:00,65.73536,2.21823,65.772776273,2.56536,0.7482300000000001,2.67225,63.17,1.47,63.1871015319,137.9,74.44536,21.15823,77.3936839946,2.56536,0.7482300000000001,2.67225,71.88,20.41,74.7214995835,138.15,72.53536,19.54823,75.1233102736,2.56536,0.7482300000000001,2.67225,69.97,18.8,72.4516452539,137.82,2.56536,0.7482300000000001,2.67225,2.56536,0.7482300000000001,2.67225,0.0,0.0,0.0,137.69
2021-07-28 04:30:00,65.78656,2.32983,65.8278025189,2.53656,0.7398300000000001,2.64225,63.25,1.5899999999999999,63.2699818239,137.96,74.46656,21.03983,77.381800216,2.53656,0.7398300000000001,2.64225,71.93,20.3,74.7396474436,138.21,72.60656,19.39983,75.1536157418,2.53656,0.7398300000000001,2.64225,70.07,18.66,72.5120714088,137.88,2.53656,0.7398300000000001,2.64225,2.53656,0.7398300000000001,2.64225,0.0,0.0,0.0,137.75
2021-07-28 05:00:00,66.80296,2.70128,66.8575528897,2.47296,0.72128,2.576,64.33,1.98,64.3604637957,137.89,75.70296,20.54128,78.4403106623,2.47296,0.72128,2.576,73.23,19.82,75.8647830024,138.13,73.75296,18.94128,76.1463800637,2.47296,0.72128,2.576,71.28,18.22,73.5717799159,137.81,2.47296,0.72128,2.576,2.47296,0.72128,2.576,0.0,0.0,0.0,137.66
2021-07-28 05:30:00,67.55088,3.22234,67.6276930248,3.47088,1.01234,3.6155,64.08,2.21,64.1180980691,137.81,76.40088,20.49234,79.101393562,3.47088,1.01234,3.6155,72.93,19.48,75.4867889104,138.03,74.46088,18.94234,76.8325119663,3.47088,1.01234,3.6155,70.99,17.93,73.2192939054,137.73,3.47088,1.01234,3.6155,3.47088,1.01234,3.6155,0.0,0.0,0.0,137.57
2021-07-28 06:00:00,68.97808,3.94944,69.0910529432,4.31808,1.2594400000000001,4.498,64.66,2.69,64.7159308053,137.81,77.82808,20.11944,80.3865778747,4.31808,1.2594400000000001,4.498,73.51,18.86,75.8908406858,137.99,75.95808,18.59944,78.2021040996,4.31808,1.2594400000000001,4.498,71.64,17.34,73.7086507813,137.73,4.31808,1.2594400000000001,4.498,4.31808,1.2594400000000001,4.498,0.0,0.0,0.0,137.57
2021-07-28 06:30:00,76.11056,5.33183,76.2970887692,4.60056,1.34183,4.79225,71.51,3.99,71.6212273003,136.46,85.57056,14.47183,86.7856820119,4.60056,1.34183,4.79225,80.97,13.13,82.0276648455,136.18,83.85056,16.95183,85.5469517438,4.60056,1.34183,4.79225,79.25,15.61,80.772734261,136.38,4.60056,1.34183,4.79225,4.60056,1.34183,4.79225,0.0,0.0,0.0,135.81
2021-07-28 07:00:00,81.07872,7.9954600000000005,81.471996523,6.73872,1.9654600000000002,7.0195,74.34,6.03,74.5841571649,136.46,90.73872,12.765460000000001,91.6322665672,6.73872,1.9654600000000002,7.0195,84.0,10.8,84.6914399453,136.18,89.18872,15.12546,90.4621872135,6.73872,1.9654600000000002,7.0195,82.45,13.16,83.4936410752,136.38,6.73872,1.9654600000000002,7.0195,6.73872,1.9654600000000002,7.0195,0.0,0.0,0.0,135.81
2021-07-28 07:30:00,86.1984,5.6212,86.381491374,7.4784,2.1812,7.79,78.72,3.44,78.7951267529,135.73,99.2584,17.2712,100.7498105209,7.4784,2.1812,7.79,91.78,15.09,93.012238442,135.42,94.7584,22.5812,97.4118317454,7.4784,2.1812,7.79,87.28,20.4,89.6323513024,135.65,7.4784,2.1812,7.79,7.4784,2.1812,7.79,0.0,0.0,0.0,135.04
2021-07-28 08:00:00,91.27792,6.09856,91.4814249649,7.77792,2.26856,8.102,83.5,3.83,83.5877915727,135.41,104.05792,12.48856,104.8046508777,7.77792,2.26856,8.102,96.28,10.22,96.8209006362,137.06,100.33792,11.82856,101.0327324267,7.77792,2.26856,8.102,92.56,9.56,93.0523895448,135.33,7.77792,2.26856,8.102,7.77792,2.26856,8.102,0.0,0.0,0.0,136.69
2021-07-28 08:30:00,93.64656,7.7798300000000005,93.9691649141,11.41656,3.32983,11.89225,82.23,4.45,82.3503211894,137.23,104.93656,10.00983,105.4128944734,11.41656,3.32983,11.89225,93.52,6.68,93.7582679021,138.12,102.52656,6.03983,102.7043088281,11.41656,3.32983,11.89225,91.11,2.71,91.1502945689,137.15,11.41656,3.32983,11.89225,11.41656,3.32983,11.89225,0.0,0.0,0.0,137.73
2021-07-28 09:00:00,93.16456,8.17133,93.5222212844,14.88456,4.34133,15.50475,78.28,3.83,78.3736390631,137.23,103.41456,11.18133,104.0172743373,14.88456,4.34133,15.50475,88.53,6.84,88.7938426919,138.12,101.63456,6.36133,101.8334439453,14.88456,4.34133,15.50475,86.75,2.02,86.7735149686,137.15,14.88456,4.34133,15.50475,14.88456,4.34133,15.50475,0.0,0.0,0.0,137.73
2021-07-28 09:30:00,93.93144,8.27542,94.2952702772,17.64144,5.14542,18.3765,76.29,3.13,76.3541812869,138.07,103.51144,13.63542,104.4056650257,17.64144,5.14542,18.3765,85.87,8.49,86.2886840785,138.97,102.17144,6.33542,102.3676740883,17.64144,5.14542,18.3765,84.53,1.19,84.5383759011,137.3,17.64144,5.14542,18.3765,17.64144,5.14542,18.3765,0.0,0.0,0.0,137.95
2021-07-28 10:00:00,94.42048,8.27139,94.7820813021,18.21048,5.31139,18.96925,76.21,2.96,76.2674616072,138.07,103.78048,13.571390000000001,104.6640848408,18.21048,5.31139,18.96925,85.57,8.26,85.9677410428,138.97,102.64048,6.36139,102.8374222614,18.21048,5.31139,18.96925,84.43,1.05,84.4365288249,137.99,18.21048,5.31139,18.96925,18.21048,5.31139,18.96925,0.0,0.0,0.0,138.54
2021-07-28 10:30:00,94.25216,8.00563,94.5915417802,19.56216,5.70563,20.37725,74.69,2.3,74.7254046493,138.01,103.51216,14.78563,104.5628142427,19.56216,5.70563,20.37725,83.95,9.08,84.4396168869,138.97,102.32216,5.9856300000000005,102.4970838296,19.56216,5.70563,20.37725,82.76,0.28,82.7604736574,137.94,19.56216,5.70563,20.37725,19.56216,5.70563,20.37725,0.0,0.0,0.0,138.54
2021-07-28 11:00:00,93.93112,8.32991,94.2997492312,22.49112,6.55991,23.42825,71.44,1.77,71.4619234278,137.98,102.57112,16.33991,103.8644660934,22.49112,6.55991,23.42825,80.08,9.78,80.6749948869,138.91,101.65112,7.02991,101.8939145968,22.49112,6.55991,23.42825,79.16,0.47000000000000003,79.1613952631,137.91,22.49112,6.55991,23.42825,22.49112,6.55991,23.42825,0.0,0.0,0.0,138.48
2021-07-28 11:30:00,94.04528,7.61154,94.3527966276,24.00528,7.00154,25.0055,70.04,0.61,70.0426562889,138.11,102.43528,17.45154,103.9112257509,24.00528,7.00154,25.0055,78.43,10.45,79.1231154594,139.03,101.63528,8.641539999999999,102.0019919131,24.00528,7.00154,25.0055,77.63,1.6400000000000001,77.6473212674,138.03,24.00528,7.00154,25.0055,24.00528,7.00154,25.0055,0.0,0.0,0.0,138.61
2021-07-28 12:00:00,91.14144,8.08792,91.4995985521,25.74144,7.50792,26.814,65.4,0.58,65.4025718149,138.19,98.92144,16.23792,100.2453058133,25.74144,7.50792,26.814,73.18,8.73,73.6988826238,139.18,98.22144,9.60792,98.6902396511,25.74144,7.50792,26.814,72.48,2.1,72.5104158035,138.11,25.74144,7.50792,26.814,25.74144,7.50792,26.814,0.0,0.0,0.0,138.76
2021-07-28 12:30:00,90.33128,8.75829,90.7548775007,28.45128,8.29829,29.63675,61.88,0.46,61.8817097372,138.32,97.13128,16.95829,98.6005535185,28.45128,8.29829,29.63675,68.68,8.66,69.2238253783,139.56,97.01128,10.50829,97.5787507912,28.45128,8.29829,29.63675,68.56,2.21,68.5956099178,138.24,28.45128,8.29829,29.63675,28.45128,8.29829,29.63675,0.0,0.0,0.0,139.15
2021-07-28 13:00:00,102.7156,5.49955,102.8627217876,17.4156,5.07955,18.14125,85.3,0.42,85.3010339914,138.32,114.3556,15.69955,115.4282423047,17.4156,5.07955,18.14125,96.94,10.62,97.5199876948,139.56,111.8856,7.33955,112.1260740486,17.4156,5.07955,18.14125,94.47,2.26,94.4970290538,138.24,17.4156,5.07955,18.14125,17.4156,5.07955,18.14125,0.0,0.0,0.0,139.15
2021-07-28 13:30:00,107.4684,2.2437,107.4918191689,7.1784,2.0937,7.4775,100.29,0.15,100.2901121746,137.59,124.5184,16.7937,125.6457731014,7.1784,2.0937,7.4775,117.34,14.7,118.2572010492,138.55,118.3784,4.0337,118.4471034777,7.1784,2.0937,7.4775,111.2,1.94,111.2169213744,137.51,7.1784,2.0937,7.4775,7.1784,2.0937,7.4775,0.0,0.0,0.0,138.16
2021-07-28 14:00:00,100.92352,3.54186,100.98565077,9.26352,2.70186,9.6495,91.66,0.84,91.6638489264,137.3,120.17352,18.48186,121.5864057296,9.26352,2.70186,9.6495,110.91,15.78,112.0269454194,137.64,110.86352,3.93186,110.9332213084,9.26352,2.70186,9.6495,101.6,1.23,101.6074451012,0.0,9.26352,2.70186,9.6495,9.26352,2.70186,9.6495,0.0,0.0,0.0,137.26
2021-07-28 14:30:00,89.57344,9.95892,90.125364027,18.61344,5.42892,19.389,70.96,4.53,71.1044478215,137.89,102.22344,18.20892,103.8325404341,18.61344,5.42892,19.389,83.61,12.78,84.5810883117,138.04,97.28344,9.32892,97.7297111763,18.61344,5.42892,19.389,78.67,3.9,78.7666103117,0.0,18.61344,5.42892,19.389,18.61344,5.42892,19.389,0.0,0.0,0.0,137.67
2021-07-28 15:00:00,85.91464,17.23177,87.6256769655,27.67464,8.07177,28.82775,58.24,9.16,58.9559428726,138.95,91.76464,17.74177,93.4640013966,27.67464,8.07177,28.82775,64.09,9.67,64.815407119,138.61,92.20464,20.55177,94.4673006265,27.67464,8.07177,28.82775,64.53,12.48,65.7257278393,0.0,27.67464,8.07177,28.82775,27.67464,8.07177,28.82775,0.0,0.0,0.0,138.25
2021-07-28 15:30:00,87.87192,12.49931,88.7564480754,24.99192,7.28931,26.03325,62.88,5.21,63.0954713113,138.42,96.06192,18.75931,97.876474118,24.99192,7.28931,26.03325,71.07,11.47,71.9896228633,136.16,94.63192,13.39931,95.5758431371,24.99192,7.28931,26.03325,69.64,6.11,69.9075224851,0.0,24.99192,7.28931,26.03325,24.99192,7.28931,26.03325,0.0,0.0,0.0,135.82
2021-07-28 16:00:00,95.3484,6.61745,95.5777590607,16.4484,4.79745,17.13375,78.9,1.82,78.9209883364,137.75,110.3984,17.66745,111.8031551973,16.4484,4.79745,17.13375,93.95,12.87,94.8274190306,136.93,103.83840000000001,5.67745,103.9934938016,16.4484,4.79745,17.13375,87.39,0.88,87.3944306006,0.0,16.4484,4.79745,17.13375,16.4484,4.79745,17.13375,0.0,0.0,0.0,136.58
2021-07-28 16:30:00,94.3036,12.27855,95.0995886587,20.4636,5.9685500000000005,21.31625,73.84,6.31,74.1091202215,137.61,107.2436,15.63855,108.3778297765,20.4636,5.9685500000000005,21.31625,86.78,9.67,87.3171077166,138.07,102.2436,11.63855,102.9038851893,20.4636,5.9685500000000005,21.31625,81.78,5.67,81.9763215813,0.0,20.4636,5.9685500000000005,21.31625,20.4636,5.9685500000000005,21.31625,0.0,0.0,0.0,137.68
2021-07-28 17:00:00,97.88552,10.25536,98.4212753138,15.03552,4.38536,15.662,82.85,5.87,83.0576871819,139.06,109.03552,21.40536,111.1167586748,15.03552,4.38536,15.662,94.0,17.02,95.5284271827,139.27,106.83552,13.09536,107.6351094541,15.03552,4.38536,15.662,91.8,8.71,92.2122773821,0.0,15.03552,4.38536,15.662,15.03552,4.38536,15.662,0.0,0.0,0.0,138.9
2021-07-28 17:30:00,101.93912,9.01016,102.3365387806,14.22912,4.15016,14.822,87.71,4.86,87.8445428015,137.57,109.80912000000001,22.30016,112.0506134352,14.22912,4.15016,14.822,95.58,18.15,97.2880203314,135.71,111.45912,11.71016,112.072580404,14.22912,4.15016,14.822,97.23,7.5600000000000005,97.5234664068,0.0,14.22912,4.15016,14.822,14.22912,4.15016,14.822,0.0,0.0,0.0,135.35
2021-07-28 18:00:00,101.59816000000001,7.98488,101.9114538411,13.14816,3.83488,13.696,88.45,4.15,88.5473037421,137.78,109.35816,24.07488,111.97681458939999,13.14816,3.83488,13.696,96.21,20.24,98.3159280076,135.96,111.16816,10.624880000000001,111.6747414271,13.14816,3.83488,13.696,98.02,6.79,98.2548955523,137.31,13.14816,3.83488,13.696,13.14816,3.83488,13.696,0.0,0.0,0.0,135.61
2021-07-28 18:30:00,99.8524,6.4907,100.0631349312,12.0024,3.5007,12.5025,87.85,2.99,87.9008680276,138.48,107.7124,24.2207,110.4020082347,12.0024,3.5007,12.5025,95.71,20.72,97.9271285191,136.71,109.3724,9.0007,109.7421271994,12.0024,3.5007,12.5025,97.37,5.5,97.5252116122,138.4,12.0024,3.5007,12.5025,12.0024,3.5007,12.5025,0.0,0.0,0.0,136.35
2021-07-28 19:00:00,97.11512,5.81816,97.289246674,13.60512,3.96816,14.172,83.51,1.85,83.5304890444,138.48,104.32512,25.36816,107.3651442732,13.60512,3.96816,14.172,90.72,21.4,93.2098621392,136.71,106.15512,8.25816,106.4758503549,13.60512,3.96816,14.172,92.55,4.29,92.6493745257,138.4,13.60512,3.96816,14.172,13.60512,3.96816,14.172,0.0,0.0,0.0,136.35
2021-07-28 19:30:00,94.9008,4.3244,94.9992751341,12.4608,3.6344000000000003,12.98,82.44,0.6900000000000001,82.442887504,138.84,102.2308,25.8944,105.4592642682,12.4608,3.6344000000000003,12.98,89.77,22.26,92.4887047158,136.99,103.8208,6.6344,104.0325611335,12.4608,3.6344000000000003,12.98,91.36,3.0,91.4092424211,138.75,12.4608,3.6344000000000003,12.98,12.4608,3.6344000000000003,12.98,0.0,0.0,0.0,136.63
2021-07-28 20:00:00,93.03936,4.07898,93.1287312651,12.57936,3.66898,13.1035,80.46,0.41000000000000003,80.4610446117,138.84,100.19936,27.21898,103.8305572394,12.57936,3.66898,13.1035,87.62,23.55,90.7296362827,136.99,101.70936,5.40898,101.85308525639999,12.57936,3.66898,13.1035,89.13,1.74,89.1469825625,138.75,12.57936,3.66898,13.1035,12.57936,3.66898,13.1035,0.0,0.0,0.0,136.63
2021-07-28 20:30:00,92.91848,3.05789,92.9687830229,7.87848,2.29789,8.20675,85.04,0.76,85.0433959811,138.84,101.12848,26.06789,104.4342106599,7.87848,2.29789,8.20675,93.25,23.77,96.2318834898,137.04,102.11848,3.6478900000000003,102.1836144348,7.87848,2.29789,8.20675,94.24,1.35,94.2496689649,138.75,7.87848,2.29789,8.20675,7.87848,2.29789,8.20675,0.0,0.0,0.0,136.68
2021-07-28 21:00:00,89.6328,3.8204000000000002,89.7141811087,8.0928,2.3604,8.43,81.54,1.46,81.553069838,138.48,97.3628,26.9404,101.0212847671,8.0928,2.3604,8.43,89.27,24.58,92.5921665153,136.65,98.4328,2.9804,98.4779107211,8.0928,2.3604,8.43,90.34,0.62,90.3421274932,138.39,8.0928,2.3604,8.43,8.0928,2.3604,8.43,0.0,0.0,0.0,136.3
2021-07-28 21:30:00,88.73432,4.3975100000000005,88.8432194377,8.01432,2.33751,8.34825,80.72,2.06,80.7462816481,138.62,96.37432,27.82751,100.3114144465,8.01432,2.33751,8.34825,88.36,25.49,91.9631975303,136.81,97.44432,2.71751,97.4822053549,8.01432,2.33751,8.34825,89.43,0.38,89.4308073317,138.53,8.01432,2.33751,8.34825,8.01432,2.33751,8.34825,0.0,0.0,0.0,136.45
2021-07-28 22:00:00,86.1812,5.5028500000000005,86.3567055391,8.5812,2.50285,8.93875,77.6,3.0,77.6579680393,138.77,93.5812,32.05285,98.9182803458,8.5812,2.50285,8.93875,85.0,29.55,89.9900133348,137.0,94.5512,3.54285,94.6175523228,8.5812,2.50285,8.93875,85.97,1.04,85.9762903363,138.68,8.5812,2.50285,8.93875,8.5812,2.50285,8.93875,0.0,0.0,0.0,136.63
2021-07-28 22:30:00,84.28528,3.75029,84.3686736873,5.31528,1.55029,5.53675,78.97,2.2,79.000638605,139.52,92.37528,31.05029,97.4541577572,5.31528,1.55029,5.53675,87.06,29.5,91.9222149429,138.06,92.81528,2.03029,92.8374831572,5.31528,1.55029,5.53675,87.5,0.48,87.5013165615,138.93,5.31528,1.55029,5.53675,5.31528,1.55029,5.53675,0.0,0.0,0.0,137.3
2021-07-28 23:00:00,81.0696,4.13655,81.1750644599,5.4396,1.58655,5.66625,75.63,2.55,75.6729766826,139.07,88.8196,31.03655,94.0860711267,5.4396,1.58655,5.66625,83.38,29.45,88.4280888632,137.7,89.2296,2.09655,89.2542270039,5.4396,1.58655,5.66625,83.79,0.51,83.7915520801,138.93,5.4396,1.58655,5.66625,5.4396,1.58655,5.66625,0.0,0.0,0.0,137.3
2021-07-28 23:30:00,76.24,4.845,76.3937931052,5.64,1.645,5.875,70.6,3.2,70.6724840373,139.78,83.55,31.505,89.2925950177,5.64,1.645,5.875,77.91,29.86,83.4361294644,138.48,83.86,4.145,83.9623762467,5.64,1.645,5.875,78.22,2.5,78.2599412215,139.63,5.64,1.645,5.875,5.64,1.645,5.875,0.0,0.0,0.0,138.1
2021-07-29 00:00:00,71.97504,1.81522,71.9979264052,5.67504,1.65522,5.9115,66.3,0.16,66.3001930616,139.78,80.67504,18.66522,82.8061140052,5.67504,1.65522,5.9115,75.0,17.01,76.9047469276,138.48,79.14504,21.92522,82.1258341124,5.67504,1.65522,5.9115,73.47,20.27,76.2149184871,139.63,5.67504,1.65522,5.9115,5.67504,1.65522,5.9115,0.0,0.0,0.0,138.1
2021-07-29 00:30:00,69.20496,2.09228,69.236580824,5.66496,1.6522800000000002,5.901,63.54,0.44,63.5415234315,137.96,77.49496,19.21228,79.8409702358,5.66496,1.6522800000000002,5.901,71.83,17.56,73.9452669209,137.67,76.04496,22.56228,79.3214499376,5.66496,1.6522800000000002,5.901,70.38,20.91,73.4205182493,137.82,5.66496,1.6522800000000002,5.901,5.66496,1.6522800000000002,5.901,0.0,0.0,0.0,137.3
2021-07-29 01:00:00,68.2192,2.23185,68.2556986856,5.3892,1.57185,5.61375,62.83,0.66,62.8334664013,137.96,76.5092,19.35185,78.9186402763,5.3892,1.57185,5.61375,71.12,17.78,73.3088180235,137.67,74.9692,22.72185,78.3368586048,5.3892,1.57185,5.61375,69.58,21.15,72.7234412002,137.82,5.3892,1.57185,5.61375,5.3892,1.57185,5.61375,0.0,0.0,0.0,137.3
2021-07-29 01:30:00,67.38928,1.92604,67.4167982702,4.64928,1.3560400000000001,4.843,62.74,0.5700000000000001,62.7425892038,137.96,75.67928,19.12604,78.0586883531,4.64928,1.3560400000000001,4.843,71.03,17.77,73.2190808465,137.67,74.13928,22.47604,77.4713186476,4.64928,1.3560400000000001,4.843,69.49,21.12,72.628606623,137.82,4.64928,1.3560400000000001,4.843,4.64928,1.3560400000000001,4.843,0.0,0.0,0.0,137.33
2021-07-29 02:00:00,66.60752,1.9338600000000001,66.6355876019,4.36752,1.27386,4.5495,62.24,0.66,62.243499259000004,137.96,74.84752,19.71386,77.4001778179,4.36752,1.27386,4.5495,70.48,18.44,72.8523438195,137.67,73.30752,22.47386,76.675073341,4.36752,1.27386,4.5495,68.94,21.2,72.1260258159,137.82,4.36752,1.27386,4.5495,4.36752,1.27386,4.5495,0.0,0.0,0.0,137.3
2021-07-29 02:30:00,65.01024,2.85382,65.0728483582,5.43024,1.58382,5.6565,59.58,1.27,59.5935340452,138.66,72.76024,20.61382,75.6239518926,5.43024,1.58382,5.6565,67.33,19.03,69.967633946,138.43,71.67024,23.72382,75.4946550231,5.43024,1.58382,5.6565,66.24,22.14,69.8420875977,138.52,5.43024,1.58382,5.6565,5.43024,1.58382,5.6565,0.0,0.0,0.0,138.06
2021-07-29 03:00:00,64.13232,3.5165100000000002,64.2286564639,5.54232,1.61651,5.77325,58.59,1.9,58.6207992098,138.66,71.72232,20.21651,74.517101814,5.54232,1.61651,5.77325,66.18,18.6,68.7441081112,138.43,70.41232,24.42651,74.5288480963,5.54232,1.61651,5.77325,64.87,22.81,68.7634568648,138.52,5.54232,1.61651,5.77325,5.54232,1.61651,5.77325,0.0,0.0,0.0,138.06
2021-07-29 03:30:00,64.34776,2.99643,64.4174883845,5.26776,1.5364300000000002,5.48725,59.08,1.46,59.0980371924,138.61,72.06776,19.56643,74.6766845432,5.26776,1.5364300000000002,5.48725,66.8,18.03,69.1904682742,138.25,70.66776,23.80643,74.5699565024,5.26776,1.5364300000000002,5.48725,65.4,22.27,69.0877188797,138.48,5.26776,1.5364300000000002,5.48725,5.26776,1.5364300000000002,5.48725,0.0,0.0,0.0,137.87
2021-07-29 04:00:00,63.94832,2.8545100000000003,64.0119977673,4.91832,1.43451,5.12325,59.03,1.42,59.047076981,138.61,71.69832,19.48451,74.2986892264,4.91832,1.43451,5.12325,66.78,18.05,69.1763753026,138.25,70.27832,23.744510000000002,74.1811567527,4.91832,1.43451,5.12325,65.36,22.31,69.0627663796,138.48,4.91832,1.43451,5.12325,4.91832,1.43451,5.12325,0.0,0.0,0.0,137.87
2021-07-29 04:30:00,65.04744,2.36092,65.0902711148,4.59744,1.3409200000000001,4.789,60.45,1.02,60.4586048466,138.84,73.01744,18.93092,75.4315999844,4.59744,1.3409200000000001,4.789,68.42,17.59,70.6449184301,138.47,71.53744,23.19092,75.2025537612,4.59744,1.3409200000000001,4.789,66.94,21.85,70.4158085944,138.7,4.59744,1.3409200000000001,4.789,4.59744,1.3409200000000001,4.789,0.0,0.0,0.0,138.1
2021-07-29 05:00:00,64.37576,2.37918,64.4197095076,4.38576,1.27918,4.5685,59.99,1.1,60.0000841666,138.76,72.23576,18.93918,74.6772894651,4.38576,1.27918,4.5685,67.85,17.66,70.1106133192,138.39,70.80576,23.20918,74.5125605885,4.38576,1.27918,4.5685,66.42,21.93,69.9467032819,138.63,4.38576,1.27918,4.5685,4.38576,1.27918,4.5685,0.0,0.0,0.0,138.0
2021-07-29 05:30:00,66.01,1.945,66.0386487218,3.7199999999999998,1.085,3.875,62.29,0.86,62.2959364646,138.76,74.3,18.435,76.5528524942,3.7199999999999998,1.085,3.875,70.58,17.35,72.6812142166,138.39,72.71,22.675,76.1636378136,3.7199999999999998,1.085,3.875,68.99,21.59,72.2893366964,138.63,3.7199999999999998,1.085,3.875,3.7199999999999998,1.085,3.875,0.0,0.0,0.0,138.0
2021-07-29 06:00:00,67.92896,2.01053,67.9587068562,4.45896,1.30053,4.64475,63.47,0.71,63.4739710433,138.61,76.21896,18.82053,78.5082302244,4.45896,1.30053,4.64475,71.76,17.52,73.8677737582,138.23,74.76896,21.85053,77.8963608955,4.45896,1.30053,4.64475,70.31,20.55,73.2516115864,138.48,4.45896,1.30053,4.64475,4.45896,1.30053,4.64475,0.0,0.0,0.0,137.85
2021-07-29 06:30:00,74.2136,5.19105,74.394928759,5.5236,1.61105,5.75375,68.69,3.58,68.7832283337,138.12,83.0736,17.48105,84.8929333105,5.5236,1.61105,5.75375,77.55,15.87,79.1571816072,137.86,81.6536,17.79105,83.5693236365,5.5236,1.61105,5.75375,76.13,16.18,77.8303880242,137.99,5.5236,1.61105,5.75375,5.5236,1.61105,5.75375,0.0,0.0,0.0,137.5
2021-07-29 07:00:00,79.21824,7.56782,79.5789007731,7.87824,2.29782,8.2065,71.34,5.27,71.534386836,136.81,88.11824,14.74782,89.3438437468,7.87824,2.29782,8.2065,80.24,12.45,81.2001237684,136.79,86.94824,16.67782,88.5333051402,7.87824,2.29782,8.2065,79.07,14.38,80.3669664726,136.69,7.87824,2.29782,8.2065,7.87824,2.29782,8.2065,0.0,0.0,0.0,136.4
2021-07-29 07:30:00,84.2344,9.76795,84.798861965,9.5244,2.77795,9.92125,74.71,6.99,75.0362858889,137.04,93.0944,11.06795,93.7500230857,9.5244,2.77795,9.92125,83.57,8.29,83.9801702785,136.83,92.3744,15.25795,93.6260370493,9.5244,2.77795,9.92125,82.85,12.48,83.7846817742,136.93,9.5244,2.77795,9.92125,9.5244,2.77795,9.92125,0.0,0.0,0.0,136.49
2021-07-29 08:00:00,87.75752,12.84636,88.6927916,12.70752,3.70636,13.237,75.05,9.14,75.6045111088,137.07,96.34752,10.24636,96.8908277568,12.70752,3.70636,13.237,83.64,6.54,83.895299034,136.58,95.94752,13.56636,96.9018715908,12.70752,3.70636,13.237,83.24,9.86,83.8219374627,136.96,12.70752,3.70636,13.237,12.70752,3.70636,13.237,0.0,0.0,0.0,136.2
2021-07-29 08:30:00,91.23032,16.85301,92.7738930592,17.53032,5.11301,18.26075,73.7,11.74,74.6292007193,136.47,99.54032,11.39301,100.1901990344,17.53032,5.11301,18.26075,82.01,6.28,82.2500972644,136.04,99.26032,11.83301,99.963149471,17.53032,5.11301,18.26075,81.73,6.72,82.0058004046,136.35,17.53032,5.11301,18.26075,17.53032,5.11301,18.26075,0.0,0.0,0.0,135.63
2021-07-29 09:00:00,89.83984,8.14037,90.2078847716,21.66984,6.3203700000000005,22.57275,68.17,1.82,68.1942908168,135.54,99.99984,27.57037,103.730869571,21.66984,6.3203700000000005,22.57275,78.33,21.25,81.161267856,135.48,97.19984,24.28037,100.186552308,21.66984,6.3203700000000005,22.57275,75.53,17.96,77.6359613839,135.42,21.66984,6.3203700000000005,22.57275,21.66984,6.3203700000000005,22.57275,0.0,0.0,0.0,135.04
2021-07-29 09:30:00,90.87632,10.36476,91.4654786605,24.01632,7.00476,25.017,66.86,3.36,66.9443739234,136.42,100.47632,28.20476,104.3599509745,24.01632,7.00476,25.017,76.46,21.2,79.3446381301,138.86,98.07632,23.22476,100.7886601846,24.01632,7.00476,25.017,74.06,16.22,75.8153810252,136.31,24.01632,7.00476,25.017,24.01632,7.00476,25.017,0.0,0.0,0.0,138.42
2021-07-29 10:00:00,89.10024,10.99882,89.7765381904,25.95024,7.56882,27.0315,63.15,3.43,63.2430818351,136.42,97.93024,28.88882,102.1023791469,25.95024,7.56882,27.0315,71.98,21.32,75.0710516777,138.86,95.88024,23.68882,98.7632553911,25.95024,7.56882,27.0315,69.93,16.12,71.7639136335,136.31,25.95024,7.56882,27.0315,25.95024,7.56882,27.0315,0.0,0.0,0.0,138.42
2021-07-29 10:30:00,88.68752,11.26011,89.3994758428,27.01752,7.88011,28.14325,61.67,3.38,61.7625558085,136.46,96.78752,29.04011,101.0502450099,27.01752,7.88011,28.14325,69.77,21.16,72.9081511218,138.86,95.28752,24.00011,98.2635066938,27.01752,7.88011,28.14325,68.27,16.12,70.1473256796,136.34,27.01752,7.88011,28.14325,27.01752,7.88011,28.14325,0.0,0.0,0.0,138.46
2021-07-29 11:00:00,88.79832,12.46826,89.6693879886,28.10832,8.19826,29.2795,60.69,4.27,60.8400279421,136.25,96.65832,31.35826,101.6177705692,28.10832,8.19826,29.2795,68.55,23.16,72.3566728091,138.69,95.30832,23.24826,98.102790247,28.10832,8.19826,29.2795,67.2,15.05,68.8646680091,136.14,28.10832,8.19826,29.2795,28.10832,8.19826,29.2795,0.0,0.0,0.0,138.28
2021-07-29 11:30:00,88.70824,14.24407,89.8445622955,33.16824,9.67407,34.55025,55.54,4.57,55.7276995757,135.84,95.24824,33.45407,100.952474079,33.16824,9.67407,34.55025,62.08,23.78,66.4786792889,138.13,94.62824,24.44407,97.7344174979,33.16824,9.67407,34.55025,61.46,14.77,63.2098449611,135.74,33.16824,9.67407,34.55025,33.16824,9.67407,34.55025,0.0,0.0,0.0,137.75
2021-07-29 12:00:00,90.1156,12.4708,90.9744041805,27.9456,8.1508,29.11,62.17,4.32,62.3199109435,136.05,98.1556,31.6508,103.1324146522,27.9456,8.1508,29.11,70.21,23.5,74.0384636523,138.34,96.8056,23.3008,99.5703342969,27.9456,8.1508,29.11,68.86,15.15,70.5068939892,135.94,27.9456,8.1508,29.11,27.9456,8.1508,29.11,0.0,0.0,0.0,137.96
2021-07-29 12:30:00,87.36008,9.73419,87.9007282823,28.30008,8.25419,29.47925,59.06,1.48,59.0785409434,136.31,94.61008,30.06419,99.2719636048,28.30008,8.25419,29.47925,66.31,21.81,69.8046717634,138.59,93.63008,26.80419,97.3912546503,28.30008,8.25419,29.47925,65.33,18.55,67.912527563,136.19,28.30008,8.25419,29.47925,28.30008,8.25419,29.47925,0.0,0.0,0.0,138.2
2021-07-29 13:00:00,85.55904,9.29347,86.0622908733,29.42904,8.58347,30.65525,56.13,0.71,56.1344902889,137.07,92.31904,29.95347,97.0567643782,29.42904,8.58347,30.65525,62.89,21.37,66.4216004023,139.25,91.51904,27.94347,95.6899796121,29.42904,8.58347,30.65525,62.09,19.36,65.0382787288,136.94,29.42904,8.58347,30.65525,29.42904,8.58347,30.65525,0.0,0.0,0.0,138.87
2021-07-29 13:30:00,85.5228,8.0404,85.8999263795,25.1328,7.3304,26.18,60.39,0.71,60.39417356,136.76,93.4328,28.5204,97.6887983957,25.1328,7.3304,26.18,68.3,21.19,71.5115801811,138.88,92.0028,26.4604,95.732272385,25.1328,7.3304,26.18,66.87,19.13,69.5525254754,136.64,25.1328,7.3304,26.18,25.1328,7.3304,26.18,0.0,0.0,0.0,138.52
2021-07-29 14:00:00,86.7576,7.1918,87.0551729939,22.2576,6.4918,23.185,64.5,0.7000000000000001,64.5037983378,136.31,95.9276,27.3418,99.748075014,22.2576,6.4918,23.185,73.67,20.85,76.5636428078,138.42,93.6676,25.6718,97.121885304,22.2576,6.4918,23.185,71.41,19.18,73.9409257448,136.19,22.2576,6.4918,23.185,22.2576,6.4918,23.185,0.0,0.0,0.0,138.06
2021-07-29 14:30:00,84.83448,7.56089,85.1707464712,24.65448,7.19089,25.68175,60.18,0.37,60.1811374103,136.21,93.12448,27.32089,97.049470919,24.65448,7.19089,25.68175,68.47,20.13,71.3677644318,138.34,91.27448,26.77089,95.1194577921,24.65448,7.19089,25.68175,66.62,19.58,69.4377476593,136.09,24.65448,7.19089,25.68175,24.65448,7.19089,25.68175,0.0,0.0,0.0,137.97
2021-07-29 15:00:00,86.08376,6.66068,86.3410585631,21.77376,6.35068,22.681,64.31,0.31,64.3107471578,136.55,95.52376,26.64068,99.1691209772,21.77376,6.35068,22.681,73.75,20.29,76.4901732251,138.76,93.00376,26.11068,96.5995185506,21.77376,6.35068,22.681,71.23,19.76,73.9200277327,136.42,21.77376,6.35068,22.681,21.77376,6.35068,22.681,0.0,0.0,0.0,138.38
2021-07-29 15:30:00,89.29408,5.52494,89.4648404964,18.15408,5.29494,18.9105,71.14,0.23,71.1403718011,136.59,100.24408,24.26494,103.1390463804,18.15408,5.29494,18.9105,82.09,18.97,84.2533619507,138.76,96.98408,25.04494,100.1656667379,18.15408,5.29494,18.9105,78.83,19.75,81.2664223403,136.47,18.15408,5.29494,18.9105,18.15408,5.29494,18.9105,0.0,0.0,0.0,138.38
2021-07-29 16:00:00,90.36544,4.50492,90.4776605058,14.72544,4.29492,15.339,75.64,0.21,75.6402915119,136.54,102.26544,22.86492,104.7903849835,14.72544,4.29492,15.339,87.54,18.57,89.487968465,138.82,98.57544,24.17492,101.4965227395,14.72544,4.29492,15.339,83.85,19.88,86.1744561921,136.41,14.72544,4.29492,15.339,14.72544,4.29492,15.339,0.0,0.0,0.0,138.45
2021-07-29 16:30:00,91.47432,5.53126,91.6413992508,13.44432,3.92126,14.0045,78.03,1.6099999999999999,78.0466078699,136.45,103.56432,22.24126,105.9256438425,13.44432,3.92126,14.0045,90.12,18.32,91.9632361327,138.75,99.92432,25.89126,103.2241593419,13.44432,3.92126,14.0045,86.48,21.97,89.2270771683,136.32,13.44432,3.92126,14.0045,13.44432,3.92126,14.0045,0.0,0.0,0.0,138.37
2021-07-29 17:00:00,93.32832,7.27076,93.6111065259,17.24832,5.03076,17.967,76.08,2.24,76.1129686716,136.76,104.65832,21.98076,106.9416558475,17.24832,5.03076,17.967,87.41,16.95,89.0382535768,138.89,101.59832,27.74076,105.3174648014,17.24832,5.03076,17.967,84.35,22.71,87.353686814,136.62,17.24832,5.03076,17.967,17.24832,5.03076,17.967,0.0,0.0,0.0,138.5
2021-07-29 17:30:00,93.37352,7.66561,93.687650274,17.09352,4.98561,17.80575,76.28,2.68,76.3270646625,136.89,105.07352,19.65561,106.8961533904,17.09352,4.98561,17.80575,87.98,14.67,89.1946708049,139.33,101.61352,28.16561,105.4448151094,17.09352,4.98561,17.80575,84.52,23.18,87.6409881277,136.74,17.09352,4.98561,17.80575,17.09352,4.98561,17.80575,0.0,0.0,0.0,138.94
2021-07-29 18:00:00,91.24768,9.825990000000001,91.775210078,20.07768,5.85599,20.91425,71.17,3.9699999999999998,71.2806411307,136.89,101.43768,19.62599,103.3188385884,20.07768,5.85599,20.91425,81.36,13.77,82.517043694,139.33,98.94768,27.03599,102.5747928717,20.07768,5.85599,20.91425,78.87,21.18,81.6643698316,136.74,20.07768,5.85599,20.91425,20.07768,5.85599,20.91425,0.0,0.0,0.0,138.94
2021-07-29 18:30:00,90.36704,13.38372,91.3527551823,22.36704,6.52372,23.299,68.0,6.86,68.3451505229,136.38,96.90704,21.66372,99.2989988157,22.36704,6.52372,23.299,74.54,15.14,76.0620220609,136.68,97.74704,18.91372,99.5600955855,22.36704,6.52372,23.299,75.38,12.39,76.3914687645,136.25,22.36704,6.52372,23.299,22.36704,6.52372,23.299,0.0,0.0,0.0,136.26
2021-07-29 19:00:00,90.01256,11.77658,90.7796717016,19.70256,5.74658,20.5235,70.31,6.03,70.5681018591,136.38,97.40256,21.816580000000002,99.8159398966,19.70256,5.74658,20.5235,77.7,16.07,79.3444068602,136.68,97.64256,19.12658,99.4982190084,19.70256,5.74658,20.5235,77.94,13.38,79.0801365704,136.25,19.70256,5.74658,20.5235,19.70256,5.74658,20.5235,0.0,0.0,0.0,136.26
2021-07-29 19:30:00,90.28408,10.32869,90.8729714413,15.18408,4.42869,15.81675,75.1,5.9,75.3314011552,136.51,98.78408,19.66869,100.7231444493,15.18408,4.42869,15.81675,83.6,15.24,84.9777476755,136.8,98.49408,17.82869,100.0946850845,15.18408,4.42869,15.81675,83.31,13.4,84.3807803946,136.38,15.18408,4.42869,15.81675,15.18408,4.42869,15.81675,0.0,0.0,0.0,136.39
2021-07-29 20:00:00,90.27624,9.40682,90.7650140255,13.80624,4.02682,14.3815,76.47,5.38,76.6590196911,136.03,99.21624,19.57682,101.1291953941,13.80624,4.02682,14.3815,85.41,15.55,86.814000023,136.21,98.63624,17.96682,100.259236294,13.80624,4.02682,14.3815,84.83,13.94,85.9677410428,135.9,13.80624,4.02682,14.3815,13.80624,4.02682,14.3815,0.0,0.0,0.0,135.8
2021-07-29 20:30:00,89.64752,8.51886,90.0513676623,8.08752,2.35886,8.4245,81.56,6.16,81.7922930355,135.88,103.01752,15.21886,104.1355997085,8.08752,2.35886,8.4245,94.93,12.86,95.7971006868,136.03,98.55752,26.99886,102.1886646838,8.08752,2.35886,8.4245,90.47,24.64,93.7654014016,135.77,8.08752,2.35886,8.4245,8.08752,2.35886,8.4245,0.0,0.0,0.0,135.62
2021-07-29 21:00:00,87.53448,10.75464,88.1926724303,9.68448,2.82464,10.088,77.85,7.93,78.2528427599,136.06,101.08448,12.70464,101.8797328933,9.68448,2.82464,10.088,91.4,9.88,91.9324447624,137.81,95.98448,31.82464,101.1228367482,9.68448,2.82464,10.088,86.3,29.0,91.0422429425,135.98,9.68448,2.82464,10.088,9.68448,2.82464,10.088,0.0,0.0,0.0,137.4
2021-07-29 21:30:00,87.00368,10.02149,87.5789392226,8.23368,2.40149,8.57675,78.77,7.62,79.1377109853,136.81,100.83368,10.94149,101.4255748111,8.23368,2.40149,8.57675,92.6,8.54,92.9929653253,139.17,95.57368,31.03149,100.4852311554,8.23368,2.40149,8.57675,87.34,28.63,91.9127439477,136.72,8.23368,2.40149,8.57675,8.23368,2.40149,8.57675,0.0,0.0,0.0,138.74
2021-07-29 22:00:00,85.9124,9.5932,86.4463415073,5.9424,1.7332,6.19,79.97,7.86,80.3553389639,136.68,100.1724,9.6732,100.6383650503,5.9424,1.7332,6.19,94.23,7.94,94.5639281122,139.21,94.6024,30.6932,99.4569585901,5.9424,1.7332,6.19,88.66,28.96,93.2699158357,136.59,5.9424,1.7332,6.19,5.9424,1.7332,6.19,0.0,0.0,0.0,138.8
2021-07-29 22:30:00,81.90368,9.56024,82.4597537372,3.7036800000000003,1.08024,3.858,78.2,8.48,78.6584413779,136.85,96.07368,7.51024,96.3667769182,3.7036800000000003,1.08024,3.858,92.37,6.43,92.5935300116,139.44,90.40368,30.68024,95.4678086268,3.7036800000000003,1.08024,3.858,86.7,29.6,91.6135906948,136.77,3.7036800000000003,1.08024,3.858,3.7036800000000003,1.08024,3.858,0.0,0.0,0.0,139.01
2021-07-29 23:00:00,77.7372,9.89835,78.364849241,2.7372,0.7983500000000001,2.8512500000000003,75.0,9.1,75.550049636,136.7,91.5872,6.71835,91.8332806262,2.7372,0.7983500000000001,2.8512500000000003,88.85,5.92,89.04700388,139.38,85.8672,31.09835,91.3251521135,2.7372,0.7983500000000001,2.8512500000000003,83.13,30.3,88.4798672015,136.62,2.7372,0.7983500000000001,2.8512500000000003,2.7372,0.7983500000000001,2.8512500000000003,0.0,0.0,0.0,138.93
2021-07-29 23:30:00,74.46776,4.06393,74.5785680103,2.20776,0.64393,2.29975,72.26,3.42,72.3408874704,136.8,86.16776,11.57393,86.9415822208,2.20776,0.64393,2.29975,83.96,10.93,84.6684504405,139.47,82.28776,24.62393,85.89303449330001,2.20776,0.64393,2.29975,80.08,23.98,83.5933418401,136.85,2.20776,0.64393,2.29975,2.20776,0.64393,2.29975,0.0,0.0,0.0,138.06
2021-07-30 00:00:00,70.312,2.991,70.3755882746,2.232,0.651,2.325,68.08,2.34,68.1202025834,136.92,80.812,14.261,82.0606816021,2.232,0.651,2.325,78.58,13.61,79.7499122257,138.49,77.672,23.541,81.1610637252,2.232,0.651,2.325,75.44,22.89,78.8361953674,136.85,2.232,0.651,2.325,2.232,0.651,2.325,0.0,0.0,0.0,138.06
2021-07-30 00:30:00,67.95264,3.75202,68.056145476,2.13264,0.62202,2.2215,65.82,3.13,65.8943798817,137.33,78.13264,13.80202,79.3423291154,2.13264,0.62202,2.2215,76.0,13.18,77.1343788463,138.59,75.04264,24.54202,78.9538381831,2.13264,0.62202,2.2215,72.91,23.92,76.7335291773,137.26,2.13264,0.62202,2.2215,2.13264,0.62202,2.2215,0.0,0.0,0.0,138.18
2021-07-30 01:00:00,66.54808,4.49069,66.6994246479,2.12808,0.6206900000000001,2.21675,64.42,3.87,64.5361394879,137.77,76.55808,13.15069,77.6793425613,2.12808,0.6206900000000001,2.21675,74.43,12.53,75.4773197722,138.9,73.46808,25.47069,77.758053139,2.12808,0.6206900000000001,2.21675,71.34,24.85,75.5441466958,137.69,2.12808,0.6206900000000001,2.21675,2.12808,0.6206900000000001,2.21675,0.0,0.0,0.0,138.5
2021-07-30 01:30:00,64.43904,5.14222,64.6438883627,2.09904,0.6122200000000001,2.1865,62.34,4.53,62.5043718471,138.3,74.10904,14.13222,75.4444792669,2.09904,0.6122200000000001,2.1865,72.01,13.52,73.2682093408,139.28,71.12904,26.33222,75.8467279548,2.09904,0.6122200000000001,2.1865,69.03,25.72,73.6658625145,138.2,2.09904,0.6122200000000001,2.1865,2.09904,0.6122200000000001,2.1865,0.0,0.0,0.0,138.86
2021-07-30 02:00:00,63.49088,5.92734,63.7669601177,2.15088,0.62734,2.2405,61.34,5.3,61.5685439165,138.7,72.88088,12.90734,74.0150126356,2.15088,0.62734,2.2405,70.73,12.28,71.7880999888,139.73,70.04088,27.26734,75.1613777272,2.15088,0.62734,2.2405,67.89,26.64,72.929703825,138.57,2.15088,0.62734,2.2405,2.15088,0.62734,2.2405,0.0,0.0,0.0,139.31
2021-07-30 02:30:00,63.562,6.16975,63.8607364432,2.262,0.6597500000000001,2.35625,61.3,5.51,61.5471372202,138.93,72.922,12.87975,74.0506991463,2.262,0.6597500000000001,2.35625,70.66,12.22,71.7088836895,139.73,70.122,27.59975,75.3580857245,2.262,0.6597500000000001,2.35625,67.86,26.94,73.0119387498,138.79,2.262,0.6597500000000001,2.35625,2.262,0.6597500000000001,2.35625,0.0,0.0,0.0,139.31
2021-07-30 03:00:00,62.50672,5.24196,62.726136417,2.88672,0.84196,3.007,59.62,4.4,59.782141146,139.19,70.81672,20.87196,73.828494132,2.88672,0.84196,3.007,67.93,20.03,70.8215066205,139.96,68.87672,24.17196,72.9951108513,2.88672,0.84196,3.007,65.99,23.33,69.9926353269,139.04,2.88672,0.84196,3.007,2.88672,0.84196,3.007,0.0,0.0,0.0,139.54
2021-07-30 03:30:00,62.2756,3.7683,62.3895058503,3.2856,0.9583,3.4225,58.99,2.81,59.0568895219,138.88,69.0256,31.9883,76.0774920213,3.2856,0.9583,3.4225,65.74,31.03,72.6953127787,139.2,68.6256,18.3883,71.0464816317,3.2856,0.9583,3.4225,65.34,17.43,67.6248512013,138.74,3.2856,0.9583,3.4225,3.2856,0.9583,3.4225,0.0,0.0,0.0,138.78
2021-07-30 04:00:00,61.42112,3.66116,61.5301395627,2.5411200000000003,0.74116,2.6470000000000002,58.88,2.92,58.9523604277,138.26,68.21112,32.97116,75.76182603,2.5411200000000003,0.74116,2.6470000000000002,65.67,32.23,73.1527292724,137.55,67.75112,18.08116,70.1223402932,2.5411200000000003,0.74116,2.6470000000000002,65.21,17.34,67.4760676092,138.12,2.5411200000000003,0.74116,2.6470000000000002,2.5411200000000003,0.74116,2.6470000000000002,0.0,0.0,0.0,137.15
