Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-07-30 04:30:00,61.86528,2.9327900000000002,61.9347570163,2.37528,0.69279,2.47425,59.49,2.24,59.5321568566,138.66,68.65528,31.78279,75.6550937615,2.37528,0.69279,2.47425,66.28,31.09,73.2094700158,137.88,68.25528,18.84279,70.8084315803,2.37528,0.69279,2.47425,65.88,18.15,68.3344488527,138.52,2.37528,0.69279,2.47425,2.37528,0.69279,2.47425,0.0,0.0,0.0,137.5
2021-07-30 05:00:00,61.62488,3.0880900000000002,61.7022052674,2.32488,0.6780900000000001,2.42175,59.3,2.41,59.3489519705,138.66,68.33488,31.51809,75.2532113724,2.32488,0.6780900000000001,2.42175,66.01,30.84,72.8589438573,137.88,68.00488,18.58809,70.4995091732,2.32488,0.6780900000000001,2.42175,65.68,17.91,68.0781205675,138.52,2.32488,0.6780900000000001,2.42175,2.32488,0.6780900000000001,2.42175,0.0,0.0,0.0,137.5
2021-07-30 05:30:00,63.82656,4.48983,63.984281936,2.53656,0.7398300000000001,2.64225,61.29,3.75,61.4046138332,138.48,70.96656,32.03983,77.8640054496,2.53656,0.7398300000000001,2.64225,68.43,31.3,75.2486205854,137.69,70.42656,17.07983,72.4680684596,2.53656,0.7398300000000001,2.64225,67.89,16.34,69.8287025513,138.34,2.53656,0.7398300000000001,2.64225,2.53656,0.7398300000000001,2.64225,0.0,0.0,0.0,137.31
2021-07-30 06:00:00,65.06328,4.65429,65.2295394723,2.72328,0.79429,2.8367500000000003,62.34,3.86,62.4593884056,138.18,72.18328,30.29429,78.2826284572,2.72328,0.79429,2.8367500000000003,69.46,29.5,75.4648368447,137.59,71.78328,16.98429,73.7652044962,2.72328,0.79429,2.8367500000000003,69.06,16.19,70.932360034,138.04,2.72328,0.79429,2.8367500000000003,2.72328,0.79429,2.8367500000000003,0.0,0.0,0.0,137.19
2021-07-30 06:30:00,71.27344,6.98892,71.6152794605,3.97344,1.15892,4.139,67.3,5.83,67.552045861,138.01,78.69344,26.44892,83.0192921447,3.97344,1.15892,4.139,74.72,25.29,78.8838544951,137.24,78.59344,14.87892,79.9894434998,3.97344,1.15892,4.139,74.62,13.72,75.8708297042,137.87,3.97344,1.15892,4.139,3.97344,1.15892,4.139,0.0,0.0,0.0,136.86
2021-07-30 07:00:00,77.3132,4.43135,77.4400914066,4.8732,1.4213500000000001,5.07625,72.44,3.01,72.5025082325,136.96,87.0432,12.07135,87.8762547965,4.8732,1.4213500000000001,5.07625,82.17,10.65,82.8572953939,136.0,85.2032,18.44135,87.1760785999,4.8732,1.4213500000000001,5.07625,80.33,17.02,82.1132711564,136.83,4.8732,1.4213500000000001,5.07625,4.8732,1.4213500000000001,5.07625,0.0,0.0,0.0,135.63
2021-07-30 07:30:00,84.87184,4.30887,84.9811484134,4.04184,1.17887,4.21025,80.83,3.13,80.8905791795,137.06,96.62184,4.83887,96.7429306351,4.04184,1.17887,4.21025,92.58,3.66,92.6523178339,137.14,93.74184,17.74887,95.4073107936,4.04184,1.17887,4.21025,89.7,16.57,91.2176238454,136.94,4.04184,1.17887,4.21025,4.04184,1.17887,4.21025,0.0,0.0,0.0,136.77
2021-07-30 08:00:00,89.9212,6.6366,90.1657732679,3.9312,1.1466,4.095,85.99,5.49,86.1650752916,136.39,101.9312,2.8566000000000003,101.9712199446,3.9312,1.1466,4.095,98.0,1.71,98.0149177421,137.14,99.3712,14.1366,100.3717034278,3.9312,1.1466,4.095,95.44,12.99,96.319954838,136.26,3.9312,1.1466,4.095,3.9312,1.1466,4.095,0.0,0.0,0.0,136.74
2021-07-30 08:30:00,96.7572,3.95335,96.8379302136,4.5372,1.32335,4.72625,92.22,2.63,92.2574945465,135.29,106.7272,11.73335,107.3702320108,4.5372,1.32335,4.72625,102.19,10.41,102.7188600015,135.92,106.7772,6.37335,106.9672381155,4.5372,1.32335,4.72625,102.24,5.05,102.3646428216,135.17,4.5372,1.32335,4.72625,4.5372,1.32335,4.72625,0.0,0.0,0.0,135.54
2021-07-30 09:00:00,98.40264,5.70827,98.5680673716,6.06264,1.76827,6.31525,92.34,3.94,92.4240185233,136.94,108.16264,11.17827,108.7387254476,6.06264,1.76827,6.31525,102.1,9.41,102.5327172175,136.2,108.45264,8.26827,108.7673637253,6.06264,1.76827,6.31525,102.39,6.5,102.5961115248,136.81,6.06264,1.76827,6.31525,6.06264,1.76827,6.31525,0.0,0.0,0.0,135.84
2021-07-30 09:30:00,98.34088,6.14609,98.5327514153,7.94088,2.31609,8.27175,90.4,3.83,90.4810969208,136.28,107.64088,11.31609,108.234065525,7.94088,2.31609,8.27175,99.7,9.0,100.10539446,135.58,108.16088,8.67609,108.5082969181,7.94088,2.31609,8.27175,100.22,6.36,100.4216012619,136.16,7.94088,2.31609,8.27175,7.94088,2.31609,8.27175,0.0,0.0,0.0,135.22
2021-07-30 10:00:00,94.90672,7.55821,95.2072058174,15.69672,4.57821,16.35075,79.21,2.98,79.2660362324,136.21,102.02672,13.85821,102.9635934608,15.69672,4.57821,16.35075,86.33,9.28,86.8273418918,135.46,103.47672,10.07821,103.9663498386,15.69672,4.57821,16.35075,87.78,5.5,87.9521369837,136.09,15.69672,4.57821,16.35075,15.69672,4.57821,16.35075,0.0,0.0,0.0,135.09
2021-07-30 10:30:00,92.88992,6.81206,93.1393654641,17.38992,5.07206,18.1145,75.5,1.74,75.5200476695,136.49,99.42992,14.47206,100.4776070169,17.38992,5.07206,18.1145,82.04,9.4,82.5767618643,135.73,101.08992,9.24206,101.5115146112,17.38992,5.07206,18.1145,83.7,4.17,83.8038119658,136.37,17.38992,5.07206,18.1145,17.38992,5.07206,18.1145,0.0,0.0,0.0,135.37
2021-07-30 11:00:00,92.5024,8.55445,92.8971077083,19.8324,5.78445,20.65875,72.67,2.77,72.7227735995,136.73,98.5424,13.98445,99.5297414824,19.8324,5.78445,20.65875,78.71,8.2,79.1359848615,135.86,100.3624,11.08445,100.9726515724,19.8324,5.78445,20.65875,80.53,5.3,80.704218601,136.62,19.8324,5.78445,20.65875,19.8324,5.78445,20.65875,0.0,0.0,0.0,135.48
2021-07-30 11:30:00,91.37736,7.07423,91.650786416,17.39736,5.07423,18.12225,73.98,2.0,74.0070293959,136.98,97.71736,13.63423,98.6639481932,17.39736,5.07423,18.12225,80.32,8.56,80.7748475703,136.04,99.42736,9.53423,99.8834393594,17.39736,5.07423,18.12225,82.03,4.46,82.151156413,136.86,17.39736,5.07423,18.12225,17.39736,5.07423,18.12225,0.0,0.0,0.0,135.67
2021-07-30 12:00:00,92.9516,5.3313,93.1043645714,13.3416,3.8913,13.8975,79.61,1.44,79.6230224244,136.98,100.4216,13.1013,101.2726113431,13.3416,3.8913,13.8975,87.08,9.21,87.5656924828,136.04,101.6016,7.6813,101.8915476978,13.3416,3.8913,13.8975,88.26,3.79,88.3413363041,136.86,13.3416,3.8913,13.8975,13.3416,3.8913,13.8975,0.0,0.0,0.0,135.67
2021-07-30 12:30:00,94.5656,4.58455,94.6766645064,11.7756,3.43455,12.26625,82.79,1.15,82.7979866905,136.89,102.5156,13.09455,103.3485146631,11.7756,3.43455,12.26625,90.74,9.66,91.2527435204,135.94,103.5856,6.90455,103.8154580882,11.7756,3.43455,12.26625,91.81,3.47,91.875551699,136.77,11.7756,3.43455,12.26625,11.7756,3.43455,12.26625,0.0,0.0,0.0,135.57
2021-07-30 13:00:00,101.0916,5.52005,101.2421974404,9.0516,2.64005,9.42875,92.04,2.88,92.0850476462,136.84,110.5916,10.13005,111.054580741,9.0516,2.64005,9.42875,101.54,7.49,101.8158715525,135.91,111.1416,7.96005,111.4262879511,9.0516,2.64005,9.42875,102.09,5.32,102.2285209714,136.72,9.0516,2.64005,9.42875,9.0516,2.64005,9.42875,0.0,0.0,0.0,135.53
2021-07-30 13:30:00,98.6108,5.56565,98.7677393513,11.7108,3.41565,12.19875,86.9,2.15,86.926592594,136.32,107.0708,11.76565,107.7153040778,11.7108,3.41565,12.19875,95.36,8.35,95.7248771219,135.3,108.0308,7.97565,108.3248112925,11.7108,3.41565,12.19875,96.32,4.5600000000000005,96.4278797859,136.2,11.7108,3.41565,12.19875,11.7108,3.41565,12.19875,0.0,0.0,0.0,134.92
2021-07-30 14:00:00,95.64488,5.53809,95.8050808207,14.56488,4.24809,15.17175,81.08,1.29,81.0902614375,136.93,102.92488,14.60809,103.9563716973,14.56488,4.24809,15.17175,88.36,10.36,88.9652696281,135.94,104.45488,7.89809,104.7530514184,14.56488,4.24809,15.17175,89.89,3.65,89.9640739407,136.82,14.56488,4.24809,15.17175,14.56488,4.24809,15.17175,0.0,0.0,0.0,135.57
2021-07-30 14:30:00,96.69256,5.18158,96.8312962355,10.22256,2.98158,10.6485,86.47,2.2,86.4979820574,137.38,105.19256,15.03158,106.2611080154,10.22256,2.98158,10.6485,94.97,12.05,95.7314128173,136.8,106.10256,7.61158,106.3752292061,10.22256,2.98158,10.6485,95.88,4.63,95.9917251642,137.26,10.22256,2.98158,10.6485,10.22256,2.98158,10.6485,0.0,0.0,0.0,136.41
2021-07-30 15:00:00,96.99456,4.03383,97.078403644,8.82456,2.57383,9.19225,88.17,1.46,88.1820871833,137.38,106.08456,15.42383,107.1999459061,8.82456,2.57383,9.19225,97.26,12.85,98.1051991487,136.8,106.58456,6.38383,106.775567036,8.82456,2.57383,9.19225,97.76,3.81,97.834215385,137.26,8.82456,2.57383,9.19225,8.82456,2.57383,9.19225,0.0,0.0,0.0,136.41
2021-07-30 15:30:00,97.2216,3.32755,97.2785284406,8.1516,2.3775500000000003,8.49125,89.07,0.9500000000000001,89.075066096,137.44,106.5616,15.83755,107.7320870705,8.1516,2.3775500000000003,8.49125,98.41,13.46,99.3262286609,136.85,106.9216,5.62755,107.0695935621,8.1516,2.3775500000000003,8.49125,98.77,3.25,98.8234557178,137.57,8.1516,2.3775500000000003,8.49125,8.1516,2.3775500000000003,8.49125,0.0,0.0,0.0,136.73
2021-07-30 16:00:00,96.30408,2.88619,96.3473192017,8.04408,2.34619,8.37925,88.26,0.54,88.261651922,137.68,105.76408,17.55619,107.211288704,8.04408,2.34619,8.37925,97.72,15.21,98.8966253216,137.12,105.85408,4.27619,105.9404174693,8.04408,2.34619,8.37925,97.81,1.9300000000000002,97.8290396559,137.57,8.04408,2.34619,8.37925,8.04408,2.34619,8.37925,0.0,0.0,0.0,136.73
2021-07-30 16:30:00,93.586,7.0055,93.847836556,12.396,3.6155,12.9125,81.19,3.39,81.2607420591,139.09,101.686,19.1955,103.481929902,12.396,3.6155,12.9125,89.29,15.58,90.6390671841,138.25,102.386,5.1155,102.5137129181,12.396,3.6155,12.9125,89.99,1.5,90.0025005208,138.06,12.396,3.6155,12.9125,12.396,3.6155,12.9125,0.0,0.0,0.0,137.29
2021-07-30 17:00:00,93.566,7.6255,93.8762195993,13.116,3.8255,13.6625,80.45,3.8,80.5396951819,139.09,101.486,20.6255,103.5607041607,13.116,3.8255,13.6625,88.37,16.8,89.9527481515,138.25,102.286,5.7555,102.4477992748,13.116,3.8255,13.6625,89.17,1.9300000000000002,89.1908840633,138.96,13.116,3.8255,13.6625,13.116,3.8255,13.6625,0.0,0.0,0.0,137.86
2021-07-30 17:30:00,88.79152,9.78211,89.3287394961,13.48152,3.93211,14.04325,75.31,5.85,75.5368691435,139.39,95.67152,23.32211,98.4731463596,13.48152,3.93211,14.04325,82.19,19.39,84.4462444399,138.72,96.91152,8.10211,97.2496112854,13.48152,3.93211,14.04325,83.43,4.17,83.5341475087,139.25,13.48152,3.93211,14.04325,13.48152,3.93211,14.04325,0.0,0.0,0.0,138.34
2021-07-30 18:00:00,89.52352,10.14561,90.096581708,13.49352,3.93561,14.05575,76.03,6.21,76.2831894981,139.39,96.74352,23.34561,99.5204811497,13.49352,3.93561,14.05575,83.25,19.41,85.482808798,138.72,97.73352,8.47561,98.10034096,13.49352,3.93561,14.05575,84.24,4.54,84.3622498515,139.25,13.49352,3.93561,14.05575,13.49352,3.93561,14.05575,0.0,0.0,0.0,138.34
2021-07-30 18:30:00,88.53736,9.92923,89.0923886994,11.27736,3.28923,11.74725,77.26,6.64,77.5448076921,139.65,95.99736,23.69923,98.8794550428,11.27736,3.28923,11.74725,84.72,20.41,87.1438265169,138.93,96.88736,8.31923,97.2438692955,11.27736,3.28923,11.74725,85.61,5.03,85.757641059,139.51,11.27736,3.28923,11.74725,11.27736,3.28923,11.74725,0.0,0.0,0.0,138.53
2021-07-30 19:00:00,89.02792,8.77606,89.4594308536,9.75792,2.84606,10.1645,79.27,5.93,79.4914951426,139.9,97.31792,25.64606,100.6404389232,9.75792,2.84606,10.1645,87.56,22.8,90.4797966399,139.23,97.59792,7.08606,97.854822235,9.75792,2.84606,10.1645,87.84,4.24,87.9422719743,139.75,9.75792,2.84606,10.1645,9.75792,2.84606,10.1645,0.0,0.0,0.0,138.84
2021-07-30 19:30:00,90.70952,7.15486,90.991258043,6.83952,1.99486,7.1245,83.87,5.16,84.028581447,139.85,100.04952,23.88486,102.8610372758,6.83952,1.99486,7.1245,93.21,21.89,95.7458939067,139.51,99.79952,5.41486,99.9463100922,6.83952,1.99486,7.1245,92.96,3.42,93.0228896563,139.7,6.83952,1.99486,7.1245,6.83952,1.99486,7.1245,0.0,0.0,0.0,139.14
2021-07-30 20:00:00,87.88616,7.18763,88.1795846246,5.30616,1.54763,5.52725,82.58,5.64,82.7723746186,139.57,97.19616,24.01763,100.1196287926,5.30616,1.54763,5.52725,91.89,22.47,94.5974259692,139.2,96.79616,5.49763,96.9521558624,5.30616,1.54763,5.52725,91.49,3.95,91.5752291834,139.43,5.30616,1.54763,5.52725,5.30616,1.54763,5.52725,0.0,0.0,0.0,138.84
2021-07-30 20:30:00,85.91888,5.97384,86.1263066943,7.41888,2.16384,7.728,78.5,3.81,78.5924048493,139.88,96.40888,13.91384,97.4077362759,7.41888,2.16384,7.728,88.99,11.75,89.762367393,139.52,94.43888,22.26384,97.0277312277,7.41888,2.16384,7.728,87.02,20.1,89.3111997456,139.73,7.41888,2.16384,7.728,7.41888,2.16384,7.728,0.0,0.0,0.0,139.14
2021-07-30 21:00:00,83.88696,6.18328,84.1145350674,8.13696,2.3732800000000003,8.476,75.75,3.81,75.8457553196,138.33,94.39696,12.18328,95.1799262912,8.13696,2.3732800000000003,8.476,86.26,9.81,86.8160336574,138.76,92.10696,27.13328,96.0203466147,8.13696,2.3732800000000003,8.476,83.97,24.76,87.5443801737,138.19,8.13696,2.3732800000000003,8.476,8.13696,2.3732800000000003,8.476,0.0,0.0,0.0,138.38
2021-07-30 21:30:00,83.46992,6.23331,83.7023398619,7.75992,2.26331,8.08325,75.71,3.9699999999999998,75.8140158546,138.04,94.00992,12.30331,94.8115841834,7.75992,2.26331,8.08325,86.25,10.04,86.8323908458,138.7,91.68992,27.21331,95.6431161703,7.75992,2.26331,8.08325,83.93,24.95,87.5599645957,137.91,7.75992,2.26331,8.08325,7.75992,2.26331,8.08325,0.0,0.0,0.0,138.32
2021-07-30 22:00:00,79.91904,7.52847,80.2728522918,7.70904,2.24847,8.03025,72.21,5.28,72.4027796428,138.04,89.93904,14.71847,91.1354172386,7.70904,2.24847,8.03025,82.23,12.47,83.1701496933,138.7,87.73904,28.45847,92.2389486869,7.70904,2.24847,8.03025,80.03,26.21,84.2126178194,137.91,7.70904,2.24847,8.03025,7.70904,2.24847,8.03025,0.0,0.0,0.0,138.32
2021-07-30 22:30:00,77.17736,6.8529800000000005,77.4810185236,5.90736,1.7229800000000002,6.1535,71.27,5.13,71.4543896482,137.57,87.29736,14.13298,88.4339877346,5.90736,1.7229800000000002,6.1535,81.39,12.41,82.3306759355,138.37,84.88736,27.86298,89.3432120659,5.90736,1.7229800000000002,6.1535,78.98,26.14,83.1933891604,137.44,5.90736,1.7229800000000002,6.1535,5.90736,1.7229800000000002,6.1535,0.0,0.0,0.0,137.99
2021-07-30 23:00:00,72.07584,6.68712,72.385387238,3.79584,1.10712,3.954,68.28,5.58,68.5076258529,137.8,82.08584,15.97712,83.6262727377,3.79584,1.10712,3.954,78.29,14.87,79.6896542846,138.62,79.43584,27.81712,84.1655799101,3.79584,1.10712,3.954,75.64,26.71,80.2174151915,137.67,3.79584,1.10712,3.954,3.79584,1.10712,3.954,0.0,0.0,0.0,138.24
2021-07-30 23:30:00,70.11896,6.63178,70.4318752941,3.46896,1.01178,3.6135,66.65,5.62,66.8865225587,138.12,80.02896,15.63178,81.5413207193,3.46896,1.01178,3.6135,76.56,14.62,77.9434282028,139.15,77.28896,27.94178,82.1847090854,3.46896,1.01178,3.6135,73.82,26.93,78.578733128,137.98,3.46896,1.01178,3.6135,3.46896,1.01178,3.6135,0.0,0.0,0.0,138.79
2021-07-31 00:00:00,66.3928,2.78415,66.4511503517,4.6428,1.35415,4.83625,61.75,1.43,61.7665556754,138.79,73.1528,34.50415,80.8818181983,4.6428,1.35415,4.83625,68.51,33.15,76.1087550811,139.8,73.0428,20.63415,75.9013753371,4.6428,1.35415,4.83625,68.4,19.28,71.0653108063,138.65,4.6428,1.35415,4.83625,4.6428,1.35415,4.83625,0.0,0.0,0.0,139.43
2021-07-31 00:30:00,63.79056,2.27808,63.831224284,4.93056,1.43808,5.136,58.86,0.84,58.8659935786,138.6,70.16056,35.48808,78.6251105029,4.93056,1.43808,5.136,65.23,34.05,73.5823035791,138.01,70.11056,21.21808,73.2509217853,4.93056,1.43808,5.136,65.18,19.78,68.1152024147,138.47,4.93056,1.43808,5.136,4.93056,1.43808,5.136,0.0,0.0,0.0,137.64
2021-07-31 01:00:00,63.28176,2.42468,63.328194525,3.58176,1.04468,3.731,59.7,1.38,59.7159476187,139.07,69.90176,34.56468,77.980594731,3.58176,1.04468,3.731,66.32,33.52,74.3097086524,138.44,69.70176,20.27468,72.5906192025,3.58176,1.04468,3.731,66.12,19.23,68.8596202429,138.94,3.58176,1.04468,3.731,3.58176,1.04468,3.731,0.0,0.0,0.0,138.06
2021-07-31 01:30:00,60.81856,1.72333,60.8429708903,3.50856,1.02333,3.65475,57.31,0.7000000000000001,57.3142748362,139.14,67.23856,35.20333,75.8966296614,3.50856,1.02333,3.65475,63.73,34.18,72.3172545109,138.49,66.94856,21.04333,70.1778556495,3.50856,1.02333,3.65475,63.44,20.02,66.523935542,139.01,3.50856,1.02333,3.65475,3.50856,1.02333,3.65475,0.0,0.0,0.0,138.11
2021-07-31 02:00:00,60.5444,1.62045,60.5660815107,3.2244,0.9404500000000001,3.35875,57.32,0.68,57.3240333543,139.29,67.0044,35.14045,75.6600346654,3.2244,0.9404500000000001,3.35875,63.78,34.2,72.3707703427,138.64,66.6744,20.97045,69.894458926,3.2244,0.9404500000000001,3.35875,63.45,20.03,66.5364817224,139.15,3.2244,0.9404500000000001,3.35875,3.2244,0.9404500000000001,3.35875,0.0,0.0,0.0,138.24
2021-07-31 02:30:00,59.03688,1.43909,59.0544171097,3.35688,0.9790900000000001,3.49675,55.68,0.46,55.6819001113,139.25,65.11688,35.57909,74.2029629204,3.35688,0.9790900000000001,3.49675,61.76,34.6,70.791649225,138.6,64.98688,21.27909,68.3819730877,3.35688,0.9790900000000001,3.49675,61.63,20.3,64.8871859461,139.11,3.35688,0.9790900000000001,3.49675,3.35688,0.9790900000000001,3.49675,0.0,0.0,0.0,138.2
2021-07-31 03:00:00,57.14624,1.18557,57.1585367409,3.27624,0.95557,3.41275,53.87,0.23,53.8704909946,139.37,63.10624,36.37557,72.8394097983,3.27624,0.95557,3.41275,59.83,35.42,69.5284495728,138.74,62.88624,22.02557,66.6318611114,3.27624,0.95557,3.41275,59.61,21.07,63.2241805008,139.24,3.27624,0.95557,3.41275,3.27624,0.95557,3.41275,0.0,0.0,0.0,138.34
2021-07-31 03:30:00,56.65264,1.2107700000000001,56.6655767019,3.36264,0.98077,3.50275,53.29,0.23,53.2904963385,139.78,62.43264,36.60077,72.3702349171,3.36264,0.98077,3.50275,59.07,35.62,68.978614802,139.15,62.32264,22.17077,66.1487301387,3.36264,0.98077,3.50275,58.96,21.19,62.6521962903,139.64,3.36264,0.98077,3.50275,3.36264,0.98077,3.50275,0.0,0.0,0.0,138.76
2021-07-31 04:00:00,56.02264,1.5520200000000002,56.0441340253,3.57264,1.04202,3.7215,52.45,0.51,52.4524794457,139.82,61.65264,37.02202,71.9143795346,3.57264,1.04202,3.7215,58.08,35.98,68.3216422519,139.2,61.60264,22.55202,65.6009059469,3.57264,1.04202,3.7215,58.03,21.51,61.8882945314,139.68,3.57264,1.04202,3.7215,3.57264,1.04202,3.7215,0.0,0.0,0.0,138.79
2021-07-31 04:30:00,55.67176,1.64093,55.6959380275,3.67176,1.07093,3.82475,52.0,0.5700000000000001,52.0031239446,139.92,61.19176,37.17093,71.5968541834,3.67176,1.07093,3.82475,57.52,36.1,67.9099433073,139.31,61.19176,22.67093,65.2564369159,3.67176,1.07093,3.82475,57.52,21.6,61.4419270531,139.79,3.67176,1.07093,3.82475,3.67176,1.07093,3.82475,0.0,0.0,0.0,138.9
2021-07-31 05:00:00,55.72856,1.61083,55.7518356017,3.56856,1.04083,3.71725,52.16,0.5700000000000001,52.163114362499996,140.0,61.28856,37.14083,71.663999609,3.56856,1.04083,3.71725,57.72,36.1,68.0794271421,139.39,61.26856,22.63083,65.3145535923,3.56856,1.04083,3.71725,57.7,21.59,61.6069647037,139.86,3.56856,1.04083,3.71725,3.56856,1.04083,3.71725,0.0,0.0,0.0,138.97
2021-07-31 05:30:00,55.13824,3.32407,55.2383467499,3.40824,0.9940700000000001,3.55025,51.73,2.33,51.7824468329,140.0,60.85824,35.48407,70.4474598524,3.40824,0.9940700000000001,3.55025,57.45,34.49,67.0079293815,139.39,60.73824,22.51407,64.776671312,3.40824,0.9940700000000001,3.55025,57.33,21.52,61.2359314455,139.86,3.40824,0.9940700000000001,3.55025,3.40824,0.9940700000000001,3.55025,0.0,0.0,0.0,138.97
2021-07-31 06:00:00,53.51976,19.18618,56.854852154,3.44976,1.00618,3.5935,50.07,18.18,53.2683517673,139.8,61.03976,23.36618,65.3592431768,3.44976,1.00618,3.5935,57.59,22.36,61.778456601,139.22,59.95976,19.26618,62.9790323127,3.44976,1.00618,3.5935,56.51,18.26,59.3869320642,139.67,3.44976,1.00618,3.5935,3.44976,1.00618,3.5935,0.0,0.0,0.0,138.77
2021-07-31 06:30:00,56.32808,18.24694,59.209825332,4.61808,1.34694,4.8105,51.71,16.9,54.4016001603,137.44,63.97808,23.15694,68.0399778854,4.61808,1.34694,4.8105,59.36,21.81,63.2399059139,137.94,62.98808,18.17694,65.5583661316,4.61808,1.34694,4.8105,58.37,16.83,60.7478872061,137.32,4.61808,1.34694,4.8105,4.61808,1.34694,4.8105,0.0,0.0,0.0,137.47
2021-07-31 07:00:00,58.6796,17.27905,61.1707530202,6.3396,1.84905,6.60375,52.34,15.43,54.5670275899,136.97,66.3096,24.67905,70.753222973,6.3396,1.84905,6.60375,59.97,22.83,64.1686044729,137.55,65.4296,17.03905,67.6118464551,6.3396,1.84905,6.60375,59.09,15.19,61.0111809425,136.85,6.3396,1.84905,6.60375,6.3396,1.84905,6.60375,0.0,0.0,0.0,137.09
2021-07-31 07:30:00,62.52024,17.04132,64.8011342262,7.65024,2.23132,7.969,54.87,14.81,56.8335552293,136.62,70.12024,22.37132,73.6024728946,7.65024,2.23132,7.969,62.47,20.14,65.6362742696,137.47,69.61024,16.75132,71.5974317598,7.65024,2.23132,7.969,61.96,14.52,63.6386046359,136.5,7.65024,2.23132,7.969,7.65024,2.23132,7.969,0.0,0.0,0.0,137.0
2021-07-31 08:00:00,66.11776,16.18518,68.0699510728,8.41776,2.45518,8.7685,57.7,13.73,59.3110689501,136.11,74.00776,20.49518,76.793235011,8.41776,2.45518,8.7685,65.59,18.04,68.0256547194,136.73,73.57776,15.80518,75.2561657371,8.41776,2.45518,8.7685,65.16,13.35,66.5135181749,136.0,8.41776,2.45518,8.7685,8.41776,2.45518,8.7685,0.0,0.0,0.0,136.27
2021-07-31 08:30:00,68.99224,17.30357,71.1290567557,12.97224,3.78357,13.51275,56.02,13.52,57.6283853669,135.48,76.10224,20.88357,78.9156158752,12.97224,3.78357,13.51275,63.13,17.1,65.4049455317,135.99,76.22224,16.88357,78.0697432208,12.97224,3.78357,13.51275,63.25,13.1,64.5923563589,135.36,12.97224,3.78357,13.51275,12.97224,3.78357,13.51275,0.0,0.0,0.0,135.52
2021-07-31 09:00:00,70.93608,13.93594,72.2920318531,16.30608,4.75594,16.985500000000002,54.63,9.18,55.3959321611,135.23,76.25608,26.66594,80.7840460305,16.30608,4.75594,16.985500000000002,59.95,21.91,63.8282899661,135.66,77.48608,18.31594,79.6213931795,16.30608,4.75594,16.985500000000002,61.18,13.56,62.6647109624,135.11,16.30608,4.75594,16.985500000000002,16.30608,4.75594,16.985500000000002,0.0,0.0,0.0,135.21
2021-07-31 09:30:00,72.85224,10.26607,73.572012792,18.91224,5.51607,19.70025,53.94,4.75,54.1487405209,136.91,76.26224,33.28607,83.2099255249,18.91224,5.51607,19.70025,57.35,27.77,63.7196625854,136.16,78.64224,20.30607,81.2215389602,18.91224,5.51607,19.70025,59.73,14.79,61.5338687228,136.79,18.91224,5.51607,19.70025,18.91224,5.51607,19.70025,0.0,0.0,0.0,135.73
2021-07-31 10:00:00,74.2452,11.19735,75.0848211695,17.3052,5.04735,18.02625,56.94,6.15,57.2711629007,136.91,78.1952,31.12735,84.1629444653,17.3052,5.04735,18.02625,60.89,26.08,66.2401577595,136.16,80.3952,18.25735,82.4422162006,17.3052,5.04735,18.02625,63.09,13.21,64.4581430077,136.79,17.3052,5.04735,18.02625,17.3052,5.04735,18.02625,0.0,0.0,0.0,135.73
2021-07-31 10:30:00,75.27408,10.82119,76.0479143229,16.56408,4.83119,17.25425,58.71,5.99,59.0147795048,136.81,79.45408,31.23119,85.3717638184,16.56408,4.83119,17.25425,62.89,26.4,68.2063933953,136.02,81.60408,18.28119,83.6267169059,16.56408,4.83119,17.25425,65.04,13.45,66.4161433689,136.69,16.56408,4.83119,17.25425,16.56408,4.83119,17.25425,0.0,0.0,0.0,135.57
2021-07-31 11:00:00,75.36264,11.95452,76.3049019146,20.79264,6.06452,21.659,54.57,5.89,54.8869474465,136.91,78.67264,32.59452,85.1574249176,20.79264,6.06452,21.659,57.88,26.53,63.6705214365,136.14,81.24264,19.59452,83.5721949466,20.79264,6.06452,21.659,60.45,13.53,61.9456487576,136.8,20.79264,6.06452,21.659,20.79264,6.06452,21.659,0.0,0.0,0.0,135.68
2021-07-31 11:30:00,77.07824,10.53907,77.7954181039,17.68824,5.15907,18.42525,59.39,5.38,59.6331828767,136.8,81.34824,32.22907,87.4999948809,17.68824,5.15907,18.42525,63.66,27.07,69.1764446904,136.04,83.49824,19.25907,85.6905354188,17.68824,5.15907,18.42525,65.81,14.1,67.3035370542,136.8,17.68824,5.15907,18.42525,17.68824,5.15907,18.42525,0.0,0.0,0.0,135.68
2021-07-31 12:00:00,76.13656,10.72733,76.8885646736,18.91656,5.51733,19.70475,57.22,5.21,57.4567010887,136.8,79.93656,32.92733,86.4526615297,18.91656,5.51733,19.70475,61.02,27.41,66.8935609756,136.04,82.29656,19.85733,84.6583566021,18.91656,5.51733,19.70475,63.38,14.34,64.981997507,136.68,18.91656,5.51733,19.70475,18.91656,5.51733,19.70475,0.0,0.0,0.0,135.59
2021-07-31 12:30:00,75.88024,9.875070000000001,76.5201138915,17.64024,5.14507,18.37525,58.24,4.73,58.4317593437,137.0,79.84024,33.19507,86.4660430202,17.64024,5.14507,18.37525,62.2,28.05,68.232268759,136.25,82.18024,20.05507,84.5919480752,17.64024,5.14507,18.37525,64.54,14.91,66.2398648851,136.88,17.64024,5.14507,18.37525,17.64024,5.14507,18.37525,0.0,0.0,0.0,135.85
2021-07-31 13:00:00,76.0628,9.4979,76.6535038224,14.8728,4.3379,15.4925,61.19,5.16,61.4071795477,137.12,80.8528,31.7879,86.8771883422,14.8728,4.3379,15.4925,65.98,27.45,71.4623180424,136.38,82.6728,18.7579,84.7741155793,14.8728,4.3379,15.4925,67.8,14.42,69.3164944295,136.99,14.8728,4.3379,15.4925,14.8728,4.3379,15.4925,0.0,0.0,0.0,136.0
2021-07-31 13:30:00,74.22984,9.42412,74.825685324,15.57984,4.54412,16.229,58.65,4.88,58.8526711373,137.31,78.63984,33.27412,85.3896451392,15.57984,4.54412,16.229,63.06,28.73,69.2962949948,136.65,80.54984,19.34412,82.8400368336,15.57984,4.54412,16.229,64.97,14.8,66.6343822662,137.18,15.57984,4.54412,16.229,15.57984,4.54412,16.229,0.0,0.0,0.0,136.28
2021-07-31 14:00:00,72.02,8.83625,72.5600421311,14.49,4.22625,15.09375,57.53,4.61,57.7144089461,137.31,76.58,33.86625,83.7342181492,14.49,4.22625,15.09375,62.09,29.64,68.8018727943,136.65,78.22,19.35625,80.5793572453,14.49,4.22625,15.09375,63.73,15.13,65.5013725047,137.18,14.49,4.22625,15.09375,14.49,4.22625,15.09375,0.0,0.0,0.0,136.28
2021-07-31 14:30:00,71.56072,8.67771,72.0849450146,14.22072,4.14771,14.81325,57.34,4.53,57.5186621889,137.4,76.13072,33.53771,83.1905314309,14.22072,4.14771,14.81325,61.91,29.39,68.5318918461,136.8,77.73072,19.38771,80.112097281,14.22072,4.14771,14.81325,63.51,15.24,65.3129213862,137.39,14.22072,4.14771,14.81325,14.22072,4.14771,14.81325,0.0,0.0,0.0,136.47
2021-07-31 15:00:00,69.74272,9.31371,70.3618659997,16.33272,4.76371,17.01325,53.41,4.55,53.6034569781,137.52,73.69272,35.17371,81.6566400004,16.33272,4.76371,17.01325,57.36,30.41,64.9225515518,136.87,75.45272,20.03371,78.0670384462,16.33272,4.76371,17.01325,59.12,15.27,61.0601940711,137.39,16.33272,4.76371,17.01325,16.33272,4.76371,17.01325,0.0,0.0,0.0,136.47
2021-07-31 15:30:00,68.54416,8.50788,69.0701519631,17.68416,5.1578800000000005,18.421,50.86,3.35,50.970207965,137.74,71.81416,35.38788,80.0598253021,17.68416,5.1578800000000005,18.421,54.13,30.23,61.9992725764,137.19,73.97416,21.89788,77.1472196272,17.68416,5.1578800000000005,18.421,56.29,16.74,58.7264139889,137.61,17.68416,5.1578800000000005,18.421,17.68416,5.1578800000000005,18.421,0.0,0.0,0.0,136.82
2021-07-31 16:00:00,69.93304,7.39172,70.3225967112,15.98304,4.66172,16.649,53.95,2.73,54.019028129,138.28,73.61304,34.11172,81.1325403238,15.98304,4.66172,16.649,57.63,29.45,64.71877162,137.56,75.71304,22.12172,78.878608772,15.98304,4.66172,16.649,59.73,17.46,62.2296111188,138.14,15.98304,4.66172,16.649,15.98304,4.66172,16.649,0.0,0.0,0.0,137.19
2021-07-31 16:30:00,72.83928,6.62854,73.1402642424,12.98928,3.7885400000000002,13.5305,59.85,2.84,59.9173438997,138.23,77.60928,33.25854,84.4353647771,12.98928,3.7885400000000002,13.5305,64.62,29.47,71.0227097484,137.36,79.30928,21.04854,82.0548775531,12.98928,3.7885400000000002,13.5305,66.32,17.26,68.5291908605,138.09,12.98928,3.7885400000000002,13.5305,12.98928,3.7885400000000002,13.5305,0.0,0.0,0.0,136.97
2021-07-31 17:00:00,76.98984,6.17537,77.2371067419,9.06984,2.6453699999999998,9.44775,67.92,3.5300000000000002,68.0116703221,137.96,83.28984,31.47537,89.0387351879,9.06984,2.6453699999999998,9.44775,74.22,28.83,79.6227184916,137.11,84.37984,19.09537,86.5135281552,9.06984,2.6453699999999998,9.44775,75.31,16.45,77.0856575505,137.83,9.06984,2.6453699999999998,9.44775,9.06984,2.6453699999999998,9.44775,0.0,0.0,0.0,136.71
2021-07-31 17:30:00,79.11688,6.27034,79.3649662298,11.24688,3.28034,11.7155,67.87,2.99,67.9358300163,137.55,85.22688,32.26034,91.1282097457,11.24688,3.28034,11.7155,73.98,28.98,79.4536393125,136.7,86.46688,20.37034,88.8339579702,11.24688,3.28034,11.7155,75.22,17.09,77.1369982563,137.41,11.24688,3.28034,11.7155,11.24688,3.28034,11.7155,0.0,0.0,0.0,136.31
2021-07-31 18:00:00,80.29632,5.70851,80.4989819312,11.20632,3.26851,11.67325,69.09,2.44,69.1330724039,137.71,86.47632,33.03851,92.5726582948,11.20632,3.26851,11.67325,75.27,29.77,80.9433493253,136.8,87.80632,21.03851,90.2915762126,11.20632,3.26851,11.67325,76.6,17.77,78.6341713252,137.56,11.20632,3.26851,11.67325,11.20632,3.26851,11.67325,0.0,0.0,0.0,136.41
2021-07-31 18:30:00,80.10808,5.12819,80.2720550002,10.58808,3.08819,11.02925,69.52,2.04,69.5499245147,137.93,86.51808,33.33819,92.7190006383,10.58808,3.08819,11.02925,75.93,30.25,81.7338815914,137.03,87.65808,21.33819,90.2178327259,10.58808,3.08819,11.02925,77.07,18.25,79.2013093326,137.78,10.58808,3.08819,11.02925,10.58808,3.08819,11.02925,0.0,0.0,0.0,136.64
2021-07-31 19:00:00,78.48672,4.72696,78.6289346691,10.68672,3.11696,11.132,67.8,1.6099999999999999,67.8191130877,138.07,84.72672,33.50696,91.1116537574,10.68672,3.11696,11.132,74.04,30.39,80.0342033133,137.18,85.82672,21.62696,88.5096111436,10.68672,3.11696,11.132,75.14,18.51,77.3863017594,137.92,10.68672,3.11696,11.132,10.68672,3.11696,11.132,0.0,0.0,0.0,136.77
2021-07-31 19:30:00,77.05064,4.79727,77.1998375896,10.79064,3.14727,11.24025,66.26,1.65,66.2805408849,137.59,83.17064,33.48727,89.659091062,10.79064,3.14727,11.24025,72.38,30.34,78.4817176163,136.7,84.23064,21.64727,86.9678389594,10.79064,3.14727,11.24025,73.44,18.5,75.734296062,137.28,10.79064,3.14727,11.24025,10.79064,3.14727,11.24025,0.0,0.0,0.0,136.15
2021-07-31 20:00:00,75.9412,3.95535,76.0441362043,9.2412,2.69535,9.62625,66.7,1.26,66.7118999879,137.59,82.2612,33.55535,88.8418062573,9.2412,2.69535,9.62625,73.02,30.86,79.2733246433,136.7,83.1512,21.69535,85.9349188227,9.2412,2.69535,9.62625,73.91,19.0,76.3130925857,137.44,9.2412,2.69535,9.62625,9.2412,2.69535,9.62625,0.0,0.0,0.0,136.32
2021-07-31 20:30:00,75.13408,3.25869,75.2047142004,6.78408,1.97869,7.06675,68.35,1.28,68.3619843188,137.73,81.85408,32.79869,88.1807489102,6.78408,1.97869,7.06675,75.07,30.82,81.1503376456,136.84,82.55408,20.94869,85.1705567515,6.78408,1.97869,7.06675,75.77,18.97,78.1086025992,137.58,6.78408,1.97869,7.06675,6.78408,1.97869,7.06675,0.0,0.0,0.0,136.45
2021-07-31 21:00:00,74.92512,2.58316,74.9696360042,4.12512,1.20316,4.297,70.8,1.38,70.8134478754,137.63,82.17512,31.89316,88.1471723982,4.12512,1.20316,4.297,78.05,30.69,83.8670292785,136.74,82.62512,20.07316,85.0284788021,4.12512,1.20316,4.297,78.5,18.87,80.7361560888,137.48,4.12512,1.20316,4.297,4.12512,1.20316,4.297,0.0,0.0,0.0,136.34
2021-07-31 21:30:00,75.11016,2.06963,75.1386684974,3.29016,0.9596300000000001,3.42725,71.82,1.11,71.8285771821,137.75,82.58016,32.00963,88.5669195488,3.29016,0.9596300000000001,3.42725,79.29,31.05,85.1528425832,136.85,82.89016,20.16963,85.3088072778,3.29016,0.9596300000000001,3.42725,79.6,19.21,81.8851885264,137.42,3.29016,0.9596300000000001,3.42725,3.29016,0.9596300000000001,3.42725,0.0,0.0,0.0,136.28
2021-07-31 22:00:00,73.66104,2.22572,73.6946581741,5.47104,1.59572,5.699,68.19,0.63,68.1929101887,137.75,80.53104,33.72572,87.3079182721,5.47104,1.59572,5.699,75.06,32.13,81.6476607136,136.85,81.03104,21.98572,83.9607129996,5.47104,1.59572,5.699,75.56,20.39,78.2627989533,137.6,5.47104,1.59572,5.699,5.47104,1.59572,5.699,0.0,0.0,0.0,136.45
2021-07-31 22:30:00,70.24312,3.28341,70.3198171824,7.38312,2.15341,7.69075,62.86,1.13,62.870155877,138.8,76.28312,35.57341,84.1699583935,7.38312,2.15341,7.69075,68.9,33.42,76.5774536009,137.89,77.01312,24.09341,80.6939468459,7.38312,2.15341,7.69075,69.63,21.94,73.0047977875,137.93,7.38312,2.15341,7.69075,7.38312,2.15341,7.69075,0.0,0.0,0.0,136.8
2021-07-31 23:00:00,66.62344,3.4351700000000003,66.7119415874,6.94344,2.02517,7.23275,59.68,1.4100000000000001,59.6966540101,138.8,72.44344,36.66517,81.1935138429,6.94344,2.02517,7.23275,65.5,34.64,74.0957461667,137.89,73.02344,24.39517,76.9905650633,6.94344,2.02517,7.23275,66.08,22.37,69.7637678168,138.65,6.94344,2.02517,7.23275,6.94344,2.02517,7.23275,0.0,0.0,0.0,137.52
2021-07-31 23:30:00,63.9372,2.4096,63.982589163,3.9072,1.1396,4.07,60.03,1.27,60.0434326134,139.2,70.0672,35.6996,78.6376115863,3.9072,1.1396,4.07,66.16,34.56,74.6427437867,138.37,70.3872,23.4096,74.1779434603,3.9072,1.1396,4.07,66.48,22.27,70.1109356663,139.05,3.9072,1.1396,4.07,3.9072,1.1396,4.07,0.0,0.0,0.0,137.99
2021-08-01 00:00:00,60.49104,3.07447,60.569119905,3.82104,1.11447,3.98025,56.67,1.96,56.7038843467,139.32,66.41104,36.36447,75.7152620828,3.82104,1.11447,3.98025,62.59,35.25,71.8336313992,138.49,66.53104,24.18447,70.790309172,3.82104,1.11447,3.98025,62.71,23.07,66.8189269594,139.17,3.82104,1.11447,3.98025,3.82104,1.11447,3.98025,0.0,0.0,0.0,138.1
2021-08-01 00:30:00,58.45592,3.07006,58.5364830806,4.04592,1.18006,4.2145,54.41,1.8900000000000001,54.4428158713,139.53,64.17592,38.32006,74.7460748551,4.04592,1.18006,4.2145,60.13,37.14,70.6752891752,138.7,64.24592,24.23006,68.663192791,4.04592,1.18006,4.2145,60.2,23.05,64.4619461388,139.39,4.04592,1.18006,4.2145,4.04592,1.18006,4.2145,0.0,0.0,0.0,138.3
2021-08-01 01:00:00,56.80592,3.09256,56.8900384461,4.22592,1.23256,4.402,52.58,1.8599999999999999,52.6128881549,139.81,62.23592,38.70256,73.2884567227,4.22592,1.23256,4.402,58.01,37.47,69.0591123604,139.17,62.38592,24.31256,66.9559824661,4.22592,1.23256,4.402,58.16,23.08,62.5721343731,139.66,4.22592,1.23256,4.402,4.22592,1.23256,4.402,0.0,0.0,0.0,138.76
2021-08-01 01:30:00,54.7524,19.9382,58.269693023,3.6624,1.0682,3.815,51.09,18.87,54.4634280963,137.48,62.3124,24.6382,67.0065376885,3.6624,1.0682,3.815,58.65,23.57,63.2089186745,137.97,61.3124,20.3582,64.6039217153,3.6624,1.0682,3.815,57.65,19.29,60.7916655472,137.35,3.6624,1.0682,3.815,3.6624,1.0682,3.815,0.0,0.0,0.0,137.55
2021-08-01 02:00:00,54.41216,19.55938,57.820865627,2.67216,0.7793800000000001,2.7835,51.74,18.78,55.0428560306,137.48,62.21216,23.97938,66.6735593549,2.67216,0.7793800000000001,2.7835,59.54,23.2,63.9003255078,137.97,61.07216,19.72938,64.1798812888,2.67216,0.7793800000000001,2.7835,58.4,18.95,61.3975773138,137.35,2.67216,0.7793800000000001,2.7835,2.67216,0.7793800000000001,2.7835,0.0,0.0,0.0,137.55
2021-08-01 02:30:00,53.86368,19.74399,57.3682940679,2.65368,0.7739900000000001,2.76425,51.21,18.97,54.6106674561,137.63,61.55368,24.19399,66.1377704014,2.65368,0.7739900000000001,2.76425,58.9,23.42,63.3853800178,138.14,60.45368,19.93399,63.6554112614,2.65368,0.7739900000000001,2.76425,57.8,19.16,60.8929027063,137.49,2.65368,0.7739900000000001,2.76425,2.65368,0.7739900000000001,2.76425,0.0,0.0,0.0,137.72
2021-08-01 03:00:00,52.1912,20.3016,56.0006814244,2.6112,0.7616,2.7199999999999998,49.58,19.54,53.2915377898,137.63,59.9412,24.5016,64.7555083371,2.6112,0.7616,2.7199999999999998,57.33,23.74,62.0509186072,138.14,58.5512,20.5316,62.0466729164,2.6112,0.7616,2.7199999999999998,55.94,19.77,59.3307382391,137.49,2.6112,0.7616,2.7199999999999998,2.6112,0.7616,2.7199999999999998,0.0,0.0,0.0,137.72
2021-08-01 03:30:00,51.45416,20.65788,55.4461773921,2.56416,0.7478800000000001,2.6710000000000003,48.89,19.91,52.7886370349,137.69,59.14416,24.86788,64.1595130733,2.56416,0.7478800000000001,2.6710000000000003,56.58,24.12,61.5066728087,138.18,57.74416,20.95788,61.4298034198,2.56416,0.7478800000000001,2.6710000000000003,55.18,20.21,58.7645854235,137.33,2.56416,0.7478800000000001,2.6710000000000003,2.56416,0.7478800000000001,2.6710000000000003,0.0,0.0,0.0,137.54
2021-08-01 04:00:00,51.30288,20.59334,55.2817433575,2.5828800000000003,0.75334,2.6905,48.72,19.84,52.6047906564,137.47,58.88288,24.89334,63.9286472049,2.5828800000000003,0.75334,2.6905,56.3,24.14,61.257077958400004,137.96,57.56288,20.89334,61.2373808245,2.5828800000000003,0.75334,2.6905,54.98,20.14,58.552711295,137.33,2.5828800000000003,0.75334,2.6905,2.5828800000000003,0.75334,2.6905,0.0,0.0,0.0,137.54
2021-08-01 04:30:00,50.87696,20.80203,54.9653482747,2.64696,0.7720300000000001,2.75725,48.23,20.03,52.2238815103,137.4,58.50696,25.04203,63.6409273578,2.64696,0.7720300000000001,2.75725,55.86,24.27,60.9046180515,137.89,57.07696,21.11203,60.8563651031,2.64696,0.7720300000000001,2.75725,54.43,20.34,58.1062862348,137.26,2.64696,0.7720300000000001,2.75725,2.64696,0.7720300000000001,2.75725,0.0,0.0,0.0,137.49
2021-08-01 05:00:00,50.14136,21.07748,54.3913241777,2.63136,0.76748,2.741,47.51,20.31,51.6691029533,137.4,57.73136,25.26748,63.0186914574,2.63136,0.76748,2.741,55.1,24.5,60.3014096021,137.89,56.24136,21.42748,60.1849439129,2.63136,0.76748,2.741,53.61,20.66,57.4531783281,137.26,2.63136,0.76748,2.741,2.63136,0.76748,2.741,0.0,0.0,0.0,137.49
2021-08-01 05:30:00,50.03288,20.98834,54.2567921743,2.70288,0.78834,2.8155,47.33,20.2,51.4603624161,137.4,57.59288,25.13834,62.8400824685,2.70288,0.78834,2.8155,54.89,24.35,60.0486019821,137.89,56.11288,21.31834,60.0260520295,2.70288,0.78834,2.8155,53.41,20.53,57.2198304786,137.26,2.70288,0.78834,2.8155,2.70288,0.78834,2.8155,0.0,0.0,0.0,137.49
2021-08-01 06:00:00,50.10944,21.02567,54.3418326528,2.8994400000000002,0.84567,3.02025,47.21,20.18,51.3421512989,137.4,57.64944,25.16567,62.9028527085,2.8994400000000002,0.84567,3.02025,54.75,24.32,59.9084710204,137.89,56.17944,21.35567,60.1015317597,2.8994400000000002,0.84567,3.02025,53.28,20.51,57.0913172032,137.26,2.8994400000000002,0.84567,3.02025,2.8994400000000002,0.84567,3.02025,0.0,0.0,0.0,137.49
2021-08-01 06:30:00,52.22656,20.54233,56.1213051458,2.95656,0.86233,3.07975,49.27,19.68,53.05502144,137.53,60.12656,24.58233,64.9576336212,2.95656,0.86233,3.07975,57.17,23.72,61.8954545989,138.01,58.55656,20.80233,62.1418349621,2.95656,0.86233,3.07975,55.6,19.94,59.067449581,137.39,2.95656,0.86233,3.07975,2.95656,0.86233,3.07975,0.0,0.0,0.0,137.61
2021-08-01 07:00:00,53.24448,20.89089,57.19618812,4.25448,1.24089,4.43175,48.99,19.65,52.7839236889,137.35,60.98448,24.56089,65.7445367956,4.25448,1.24089,4.43175,56.73,23.32,61.3360848115,137.83,59.53448,21.17089,63.1867145234,4.25448,1.24089,4.43175,55.28,19.93,58.7629415533,137.22,4.25448,1.24089,4.43175,4.25448,1.24089,4.43175,0.0,0.0,0.0,137.43
2021-08-01 07:30:00,55.19208,20.70144,58.946715878,5.90208,1.72144,6.148,49.29,18.98,52.8180319588,137.18,62.85208,25.33144,67.7647829835,5.90208,1.72144,6.148,56.95,23.61,61.6500981346,137.62,61.53208,20.89144,64.9819139023,5.90208,1.72144,6.148,55.63,19.17,58.8403416034,137.04,5.90208,1.72144,6.148,5.90208,1.72144,6.148,0.0,0.0,0.0,137.22
2021-08-01 08:00:00,58.2216,18.6988,61.150632278,6.6815999999999995,1.9488,6.96,51.54,16.75,54.1934876161,136.9,66.0316,26.1088,71.0059267667,6.6815999999999995,1.9488,6.96,59.35,24.16,64.0790769284,137.46,64.8616,18.6088,67.4782527338,6.6815999999999995,1.9488,6.96,58.18,16.66,60.5183278024,136.77,6.6815999999999995,1.9488,6.96,6.6815999999999995,1.9488,6.96,0.0,0.0,0.0,137.06
2021-08-01 08:30:00,62.18256,18.44783,64.8613382522,7.67256,2.23783,7.99225,54.51,16.21,56.8691849775,136.45,70.18256,24.597830000000002,74.3683062121,7.67256,2.23783,7.99225,62.51,22.36,66.388776913,137.16,69.22256,18.31783,71.6052072748,7.67256,2.23783,7.99225,61.55,16.08,63.6157912786,136.32,7.67256,2.23783,7.99225,7.67256,2.23783,7.99225,0.0,0.0,0.0,136.77
2021-08-01 09:00:00,64.3464,18.8327,67.0457290381,10.7064,3.1227,11.1525,53.64,15.71,55.8932348321,136.45,71.7464,22.8227,75.288920488,10.7064,3.1227,11.1525,61.04,19.7,64.1402494538,137.16,71.2464,18.6527,73.6476254217,10.7064,3.1227,11.1525,60.54,15.53,62.5001799997,136.32,10.7064,3.1227,11.1525,10.7064,3.1227,11.1525,0.0,0.0,0.0,136.77
2021-08-01 09:30:00,67.114,19.617,69.9222116713,16.824,4.907,17.525,50.29,14.71,52.3972155749,136.26,73.284,25.157,77.4817352994,16.824,4.907,17.525,56.46,20.25,59.9816146832,136.73,73.574,19.297,76.0625248398,16.824,4.907,17.525,56.75,14.39,58.5460041335,136.13,16.824,4.907,17.525,16.824,4.907,17.525,0.0,0.0,0.0,136.33
2021-08-01 10:00:00,68.276,20.1655,71.1917099545,20.556,5.9955,21.4125,47.72,14.17,49.7793862959,136.0,73.606,26.2455,78.1451822331,20.556,5.9955,21.4125,53.05,20.25,56.7834923195,136.67,74.426,19.7655,77.0058729335,20.556,5.9955,21.4125,53.87,13.77,55.6020665084,135.88,20.556,5.9955,21.4125,20.556,5.9955,21.4125,0.0,0.0,0.0,136.27
2021-08-01 10:30:00,71.636,18.453,73.9745206473,17.736,5.173,18.475,53.9,13.28,55.5118762068,135.76,78.036,24.063,81.6617735847,17.736,5.173,18.475,60.3,18.89,63.1895727158,136.5,78.616,17.983,80.6465358524,17.736,5.173,18.475,60.88,12.81,62.2131055325,135.64,17.736,5.173,18.475,17.736,5.173,18.475,0.0,0.0,0.0,136.1
2021-08-01 11:00:00,73.98744,18.13967,76.1786643717,18.06744,5.26967,18.82025,55.92,12.87,57.3819074273,135.18,80.62744,24.33967,84.2211589606,18.06744,5.26967,18.82025,62.56,19.07,65.4019762698,135.85,81.20744,17.63967,83.1011809126,18.06744,5.26967,18.82025,63.14,12.37,64.3403178419,135.05,18.06744,5.26967,18.82025,18.06744,5.26967,18.82025,0.0,0.0,0.0,135.46
2021-08-01 11:30:00,75.51472,16.56846,77.3109746637,17.03472,4.96846,17.7445,58.48,11.6,59.6193793997,135.22,82.60472,22.53846,85.6243069779,17.03472,4.96846,17.7445,65.57,17.57,67.8832070545,135.95,83.08472,15.91846,84.5959104582,17.03472,4.96846,17.7445,66.05,10.95,66.9515123055,135.09,17.03472,4.96846,17.7445,17.03472,4.96846,17.7445,0.0,0.0,0.0,135.55
2021-08-01 12:00:00,75.27728,18.01004,77.4017469118,19.33728,5.64004,20.143,55.94,12.37,57.2913649689,135.3,81.80728,23.02004,84.9844297657,19.33728,5.64004,20.143,62.47,17.38,64.8426194721,136.0,82.51728,17.42004,84.3359904916,19.33728,5.64004,20.143,63.18,11.78,64.2688166999,135.17,19.33728,5.64004,20.143,19.33728,5.64004,20.143,0.0,0.0,0.0,135.6
2021-08-01 12:30:00,75.26272,18.28371,77.4517338293,18.97272,5.53371,19.76325,56.29,12.75,57.7159128837,135.67,82.11272,22.63371,85.1750175472,18.97272,5.53371,19.76325,63.14,17.1,65.4145977592,136.28,82.54272,17.75371,84.4304142105,18.97272,5.53371,19.76325,63.57,12.22,64.7338651712,135.55,18.97272,5.53371,19.76325,18.97272,5.53371,19.76325,0.0,0.0,0.0,135.87
2021-08-01 13:00:00,74.89664,18.68277,77.1916613253,19.10664,5.57277,19.90275,55.79,13.11,57.3096518922,135.7,81.78664,23.05277,84.9734351851,19.10664,5.57277,19.90275,62.68,17.48,65.0717511675,136.24,82.11664,18.18277,84.1056222245,19.10664,5.57277,19.90275,63.01,12.61,64.2594133182,135.58,19.10664,5.57277,19.90275,19.10664,5.57277,19.90275,0.0,0.0,0.0,135.83
2021-08-01 13:30:00,72.25416,18.79913,74.6597008169,21.97416,6.40913,22.88975,50.28,12.39,51.7840757376,135.77,77.94416,23.11913,81.3005919416,21.97416,6.40913,22.88975,55.97,16.71,58.4111718766,136.31,78.74416,18.16913,80.813117865,21.97416,6.40913,22.88975,56.77,11.76,57.9752576536,135.65,21.97416,6.40913,22.88975,21.97416,6.40913,22.88975,0.0,0.0,0.0,135.9
2021-08-01 14:00:00,70.32504,17.78397,72.5388229844,19.38504,5.65397,20.19275,50.94,12.13,52.3643055907,135.6,76.13504,22.19397,79.3039508484,19.38504,5.65397,20.19275,56.75,16.54,59.1112011382,136.15,76.89504,17.13397,78.7808358966,19.38504,5.65397,20.19275,57.51,11.48,58.6446118582,135.48,19.38504,5.65397,20.19275,19.38504,5.65397,20.19275,0.0,0.0,0.0,135.75
2021-08-01 14:30:00,71.18304,17.28297,73.251117641,19.31304,5.63297,20.11775,51.87,11.65,53.1621989763,135.68,76.97304,21.72297,79.9795993517,19.31304,5.63297,20.11775,57.66,16.09,59.8628741375,136.24,77.89304,16.58297,79.6386876742,19.31304,5.63297,20.11775,58.58,10.95,59.5946214016,135.55,19.31304,5.63297,20.11775,19.31304,5.63297,20.11775,0.0,0.0,0.0,135.83
2021-08-01 15:00:00,70.47704,17.67622,72.6599058673,17.98704,5.24622,18.7365,52.49,12.43,53.9416814718,135.68,76.65704,22.22622,79.814200723,17.98704,5.24622,18.7365,58.67,16.98,61.0777316213,136.24,77.25704,17.07622,79.121725961,17.98704,5.24622,18.7365,59.27,11.83,60.4390751087,135.55,17.98704,5.24622,18.7365,17.98704,5.24622,18.7365,0.0,0.0,0.0,135.83
2021-08-01 15:30:00,70.72896,18.22178,73.0384764973,17.86896,5.21178,18.6135,52.86,13.01,54.4374843284,135.78,77.15896,22.90178,80.48600273,17.86896,5.21178,18.6135,59.29,17.69,61.8727743034,136.35,77.56896,17.69178,79.560936615,17.86896,5.21178,18.6135,59.7,12.48,60.9904943413,135.66,17.86896,5.21178,18.6135,17.86896,5.21178,18.6135,0.0,0.0,0.0,135.93
2021-08-01 16:00:00,71.42776,17.78768,73.6092824201,16.75776,4.88768,17.456,54.67,12.9,56.1713352165,135.94,78.04776,22.48768,81.2228329523,16.75776,4.88768,17.456,61.29,17.6,63.7669514717,136.52,78.51776,17.25768,80.3919532938,16.75776,4.88768,17.456,61.76,12.37,62.9866215954,135.81,16.75776,4.88768,17.456,16.75776,4.88768,17.456,0.0,0.0,0.0,136.11
2021-08-01 16:30:00,72.1344,17.4867,74.223691233,15.7944,4.6067,16.4525,56.34,12.88,57.7935117466,135.79,79.0544,22.1767,82.1060544799,15.7944,4.6067,16.4525,63.26,17.57,65.6546456848,136.37,79.4144,16.9667,81.2066243372,15.7944,4.6067,16.4525,63.62,12.36,64.8095209055,135.66,15.7944,4.6067,16.4525,15.7944,4.6067,16.4525,0.0,0.0,0.0,135.94
2021-08-01 17:00:00,73.836,17.1705,75.8062066473,16.356,4.7705,17.0375,57.48,12.4,58.8022992748,135.64,80.926,21.7705,83.8031750368,16.356,4.7705,17.0375,64.57,17.0,66.7703893953,136.21,81.276,16.6005,82.9539919247,16.356,4.7705,17.0375,64.92,11.83,65.9890543954,135.51,16.356,4.7705,17.0375,16.356,4.7705,17.0375,0.0,0.0,0.0,135.79
2021-08-01 17:30:00,77.55208,15.95394,79.1760905441,12.32208,3.59394,12.8355,65.23,12.36,66.3906808219,135.47,86.14208,20.66394,88.5858699966,12.32208,3.59394,12.8355,73.82,17.07,75.7679173529,136.02,86.00208,15.43394,87.375993661,12.32208,3.59394,12.8355,73.68,11.84,74.6252504183,135.33,12.32208,3.59394,12.8355,12.32208,3.59394,12.8355,0.0,0.0,0.0,135.6
2021-08-01 18:00:00,79.2388,15.29465,80.7013862586,9.9588,2.90465,10.37375,69.28,12.39,70.3791908166,135.4,88.6388,20.08465,90.8858076438,9.9588,2.90465,10.37375,78.68,17.18,80.5338115328,135.95,88.2188,14.79465,89.4507593152,9.9588,2.90465,10.37375,78.26,11.89,79.1580678137,135.27,9.9588,2.90465,10.37375,9.9588,2.90465,10.37375,0.0,0.0,0.0,135.54
2021-08-01 18:30:00,78.93264,15.31327,80.4043400288,8.82264,2.57327,9.19025,70.11,12.74,71.258120239,135.4,88.65264,20.19327,90.923367361,8.82264,2.57327,9.19025,79.83,17.62,81.7514116086,135.95,88.02264,14.87327,89.2703719778,8.82264,2.57327,9.19025,79.2,12.3,80.1494229549,135.21,8.82264,2.57327,9.19025,8.82264,2.57327,9.19025,0.0,0.0,0.0,135.47
2021-08-01 19:00:00,79.28216,8.88313,79.7782607786,8.34216,2.4331300000000002,8.68975,70.94,6.45,71.2326196345,135.34,86.33216,33.76313,92.6994649265,8.34216,2.4331300000000002,8.68975,77.99,31.33,84.0476590989,135.89,87.78216,7.88313,88.1354148618,8.34216,2.4331300000000002,8.68975,79.44,5.45,79.6267298085,135.21,8.34216,2.4331300000000002,8.68975,8.34216,2.4331300000000002,8.68975,0.0,0.0,0.0,135.47
2021-08-01 19:30:00,79.92472,7.12346,80.2415388029,5.15472,1.50346,5.3695,74.77,5.62,74.9809129046,137.28,87.24472,35.13346,94.0531827183,5.15472,1.50346,5.3695,82.09,33.63,88.7115832347,136.32,88.78472,5.5834600000000005,88.9601120225,5.15472,1.50346,5.3695,83.63,4.08,83.7294649451,137.14,5.15472,1.50346,5.3695,5.15472,1.50346,5.3695,0.0,0.0,0.0,135.9
2021-08-01 20:00:00,79.58752,6.92761,79.888454235,4.03752,1.17761,4.20575,75.55,5.75,75.7684960917,137.6,87.16752,34.97761,93.9234248964,4.03752,1.17761,4.20575,83.13,33.8,89.7387146108,136.32,88.52752,5.40761,88.6925252953,4.03752,1.17761,4.20575,84.49,4.23,84.5958214098,137.47,4.03752,1.17761,4.20575,4.03752,1.17761,4.20575,0.0,0.0,0.0,135.9
2021-08-01 20:30:00,79.02656,7.01358,79.3371759634,3.16656,0.9235800000000001,3.2984999999999998,75.86,6.09,76.1040583675,137.6,86.84656,35.10358,93.6727618502,3.16656,0.9235800000000001,3.2984999999999998,83.68,34.18,90.3914531358,136.28,88.00656,5.53358,88.1803555825,3.16656,0.9235800000000001,3.2984999999999998,84.84,4.61,84.9651557993,137.47,3.16656,0.9235800000000001,3.2984999999999998,3.16656,0.9235800000000001,3.2984999999999998,0.0,0.0,0.0,135.89
2021-08-01 21:00:00,78.20632,7.65726,78.5802909046,2.59632,0.75726,2.7045,75.61,6.9,75.9241865284,137.6,86.04632,35.44726,93.0616861391,2.59632,0.75726,2.7045,83.45,34.69,90.3731077257,136.31,87.16632,6.2572600000000005,87.390621036,2.59632,0.75726,2.7045,84.57,5.5,84.7486572165,137.47,2.59632,0.75726,2.7045,2.59632,0.75726,2.7045,0.0,0.0,0.0,135.89
2021-08-01 21:30:00,78.39176,8.18218,78.8176129139,2.44176,0.71218,2.5435,75.95,7.47,76.3164687338,137.84,86.25176,35.18218,93.1512312997,2.44176,0.71218,2.5435,83.81,34.47,90.6217247684,136.5,87.37176,6.86218,87.6408235918,2.44176,0.71218,2.5435,84.93,6.15,85.1523775358,137.71,2.44176,0.71218,2.5435,2.44176,0.71218,2.5435,0.0,0.0,0.0,136.07
2021-08-01 22:00:00,76.2048,9.6339,76.8113505431,4.9848,1.4539,5.1925,71.22,8.18,71.6882193948,137.99,83.4548,38.9339,92.0899137379,4.9848,1.4539,5.1925,78.47,37.48,86.9614357057,136.56,84.6248,8.3439,85.0351541555,4.9848,1.4539,5.1925,79.64,6.89,79.9374862002,137.85,4.9848,1.4539,5.1925,4.9848,1.4539,5.1925,0.0,0.0,0.0,136.13
