Timestamp,SGT1_Demand_MW,SGT1_Demand_MVAr,SGT1_Demand_MVA,SGT1_Gen_MW,SGT1_Gen_MVAr,SGT1_Gen_MVA,SGT1_Import_MW,SGT1_Import_MVAr,SGT1_Import_MVA,SGT1_Volts_kV,SGT2_Demand_MW,SGT2_Demand_MVAr,SGT2_Demand_MVA,SGT2_Gen_MW,SGT2_Gen_MVAr,SGT2_Gen_MVA,SGT2_Import_MW,SGT2_Import_MVAr,SGT2_Import_MVA,SGT2_Volts_kV,SGT3_Demand_MW,SGT3_Demand_MVAr,SGT3_Demand_MVA,SGT3_Gen_MW,SGT3_Gen_MVAr,SGT3_Gen_MVA,SGT3_Import_MW,SGT3_Import_MVAr,SGT3_Import_MVA,SGT3_Volts_kV,SGT4_Demand_MW,SGT4_Demand_MVAr,SGT4_Demand_MVA,SGT4_Gen_MW,SGT4_Gen_MVAr,SGT4_Gen_MVA,SGT4_Import_MW,SGT4_Import_MVAr,SGT4_Import_MVA,SGT4_Volts_kV
2021-08-01 22:30:00,73.04432,10.81751,73.8409859554,4.8943200000000004,1.42751,5.09825,68.15,9.39,68.7938558303,138.49,79.89432,38.30751,88.6034293392,4.8943200000000004,1.42751,5.09825,75.0,36.88,83.5771164853,137.3,81.08432,9.64751,81.6562391925,4.8943200000000004,1.42751,5.09825,76.19,8.22,76.6321375142,138.35,4.8943200000000004,1.42751,5.09825,4.8943200000000004,1.42751,5.09825,0.0,0.0,0.0,136.89
2021-08-01 23:00:00,69.1844,10.7292,70.0114057565,3.7344,1.0892,3.89,65.45,9.64,66.1561191425,138.8,75.8444,39.4092,85.4719723418,3.7344,1.0892,3.89,72.11,38.32,81.6595034273,137.41,76.9144,9.5492,77.5049169279,3.7344,1.0892,3.89,73.18,8.46,73.6673876284,138.66,3.7344,1.0892,3.89,3.7344,1.0892,3.89,0.0,0.0,0.0,137.01
2021-08-01 23:30:00,65.45832,10.14701,66.2401197852,2.93832,0.85701,3.06075,62.52,9.29,63.2064435006,139.37,71.91832,39.90701,82.2484905561,2.93832,0.85701,3.06075,68.98,39.05,79.2662784543,138.2,72.84832,8.90701,73.3908206383,2.93832,0.85701,3.06075,69.91,8.05,70.3719446939,139.23,2.93832,0.85701,3.06075,2.93832,0.85701,3.06075,0.0,0.0,0.0,137.78
2021-08-02 00:00:00,62.02912,9.87266,62.809880938,2.40912,0.7026600000000001,2.5095,59.62,9.17,60.3210850367,139.37,68.84912,35.25266,77.3495401528,2.40912,0.7026600000000001,2.5095,66.44,34.55,74.8864213326,138.2,69.03912,15.28266,70.7103937696,2.40912,0.7026600000000001,2.5095,66.63,14.58,68.2065488058,139.23,2.40912,0.7026600000000001,2.5095,2.40912,0.7026600000000001,2.5095,0.0,0.0,0.0,137.78
2021-08-02 00:30:00,59.4416,6.95505,59.84710963,2.4516,0.7150500000000001,2.55375,56.99,6.24,57.3306000317,138.01,67.3216,26.28505,72.2710293275,2.4516,0.7150500000000001,2.55375,64.87,25.57,69.7276258021,137.9,66.0916,28.81505,72.0999770947,2.4516,0.7150500000000001,2.55375,63.64,28.1,69.5676620277,137.87,2.4516,0.7150500000000001,2.55375,2.4516,0.7150500000000001,2.55375,0.0,0.0,0.0,137.5
2021-08-02 01:00:00,57.98768,6.90099,58.3968723029,2.43768,0.71099,2.53925,55.55,6.19,55.8938154003,138.01,65.61768000000001,26.21099,70.6590116359,2.43768,0.71099,2.53925,63.18,25.5,68.131948453,137.9,64.47768,28.76099,70.6014572368,2.43768,0.71099,2.53925,62.04,28.05,68.0864457877,137.87,2.43768,0.71099,2.53925,2.43768,0.71099,2.53925,0.0,0.0,0.0,137.5
2021-08-02 01:30:00,57.12312,7.05966,57.5577070239,2.43312,0.7096600000000001,2.5345,54.69,6.35,55.0574118534,137.94,64.65312,26.41966,69.8428547544,2.43312,0.7096600000000001,2.5345,62.22,25.71,67.3226002172,137.83,63.48312,28.96966,69.7807117007,2.43312,0.7096600000000001,2.5345,61.05,28.26,67.273546807,137.8,2.43312,0.7096600000000001,2.5345,2.43312,0.7096600000000001,2.5345,0.0,0.0,0.0,137.42
2021-08-02 02:00:00,56.66368,6.95399,57.088795819,2.4136800000000003,0.70399,2.51425,54.25,6.25,54.6088362813,138.08,64.11368,26.30399,69.2998113494,2.4136800000000003,0.70399,2.51425,61.7,25.6,66.8000748503,137.98,62.97368,28.87399,69.2776419291,2.4136800000000003,0.70399,2.51425,60.56,28.17,66.7911857957,137.95,2.4136800000000003,0.70399,2.51425,2.4136800000000003,0.70399,2.51425,0.0,0.0,0.0,137.57
2021-08-02 02:30:00,56.25328,7.37804,56.7350595752,2.39328,0.6980400000000001,2.493,53.86,6.68,54.2726634688,138.13,63.56328,26.09804,68.7124315987,2.39328,0.6980400000000001,2.493,61.17,25.4,66.2338954011,138.02,62.51328,29.42804,69.0935576925,2.39328,0.6980400000000001,2.493,60.12,28.73,66.6320290851,137.99,2.39328,0.6980400000000001,2.493,2.39328,0.6980400000000001,2.493,0.0,0.0,0.0,137.61
2021-08-02 03:00:00,55.6516,7.9700500000000005,56.2194119461,2.3316,0.68005,2.42875,53.32,7.29,53.816043147,138.38,62.8716,25.36005,67.7935854087,2.3316,0.68005,2.42875,60.54,24.68,65.3773202265,138.2,61.8316,30.13005,68.7820228807,2.3316,0.68005,2.42875,59.5,29.45,66.3894005094,138.24,2.3316,0.68005,2.42875,2.3316,0.68005,2.42875,0.0,0.0,0.0,137.79
2021-08-02 03:30:00,55.37984,8.09787,55.9687607238,2.28984,0.6678700000000001,2.38525,53.09,7.43,53.6073968777,138.62,62.60984,25.50787,67.6065344235,2.28984,0.6678700000000001,2.38525,60.32,24.84,65.2344080988,138.3,61.53984,30.30787,68.5982426244,2.28984,0.6678700000000001,2.38525,59.25,29.64,66.2502233958,138.48,2.28984,0.6678700000000001,2.38525,2.28984,0.6678700000000001,2.38525,0.0,0.0,0.0,137.92
2021-08-02 04:00:00,55.0336,8.10605,55.6273779318,2.2836,0.66605,2.37875,52.75,7.44,53.2720949466,138.69,62.1836,25.51605,67.2150944101,2.2836,0.66605,2.37875,59.9,24.85,64.850077101,138.38,61.1536,30.30605,68.2511498772,2.2836,0.66605,2.37875,58.87,29.64,65.9105947477,138.55,2.2836,0.66605,2.37875,2.2836,0.66605,2.37875,0.0,0.0,0.0,137.99
2021-08-02 04:30:00,55.2868,8.0224,55.86581384,2.2368,0.6524,2.33,53.05,7.37,53.559494023,138.69,62.4468,25.4424,67.4308427057,2.2368,0.6524,2.33,60.21,24.79,65.1136560178,138.38,61.4368,30.2224,68.4680498919,2.2368,0.6524,2.33,59.2,29.57,66.1742011663,138.55,2.2368,0.6524,2.33,2.2368,0.6524,2.33,0.0,0.0,0.0,138.04
2021-08-02 05:00:00,55.58272,7.90121,56.1414987515,2.23272,0.6512100000000001,2.32575,53.35,7.25,53.8403658977,138.69,62.75272,25.29121,67.6575876799,2.23272,0.6512100000000001,2.32575,60.52,24.64,65.3437066595,138.38,61.78272,30.07121,68.7123144819,2.23272,0.6512100000000001,2.32575,59.55,29.42,66.4209221556,138.55,2.23272,0.6512100000000001,2.32575,2.23272,0.6512100000000001,2.32575,0.0,0.0,0.0,138.04
2021-08-02 05:30:00,57.1016,6.99255,57.5281537863,2.2716,0.6625500000000001,2.36625,54.83,6.33,55.1941826645,138.63,64.5616,24.14255,68.9279545254,2.2716,0.6625500000000001,2.36625,62.29,23.48,66.5684196898,138.32,63.4616,28.97255,69.7623345944,2.2716,0.6625500000000001,2.36625,61.19,28.31,67.4216003963,138.5,2.2716,0.6625500000000001,2.36625,2.2716,0.6625500000000001,2.36625,0.0,0.0,0.0,137.96
2021-08-02 06:00:00,59.37936,5.96523,59.6782402804,2.58936,0.7552300000000001,2.69725,56.79,5.21,57.0284858645,138.33,67.17936,23.93523,71.3159284113,2.58936,0.7552300000000001,2.69725,64.59,23.18,68.6234690175,137.99,66.01936,27.73523,71.6086508598,2.58936,0.7552300000000001,2.69725,63.43,26.98,68.929567676,138.2,2.58936,0.7552300000000001,2.69725,2.58936,0.7552300000000001,2.69725,0.0,0.0,0.0,137.62
2021-08-02 06:30:00,66.01624,2.23307,66.0539971944,3.33624,0.9730700000000001,3.47525,62.68,1.26,62.6926630476,138.13,74.72624,22.81307,78.1309612597,3.33624,0.9730700000000001,3.47525,71.39,21.84,74.6559957405,137.88,73.40624,23.17307,76.9770566089,3.33624,0.9730700000000001,3.47525,70.07,22.2,73.5026863455,138.0,3.33624,0.9730700000000001,3.47525,3.33624,0.9730700000000001,3.47525,0.0,0.0,0.0,137.48
2021-08-02 07:00:00,71.81136,2.5337300000000003,71.8560450676,4.64136,1.35373,4.83475,67.17,1.18,67.1803639466,136.76,81.01136,20.82373,83.6448933299,4.64136,1.35373,4.83475,76.37,19.47,78.8128022595,136.82,79.78136,20.66373,82.4139256495,4.64136,1.35373,4.83475,75.14,19.31,77.5815422636,136.64,4.64136,1.35373,4.83475,4.64136,1.35373,4.83475,0.0,0.0,0.0,136.41
2021-08-02 07:30:00,77.40952,5.34736,77.5939949068,6.77952,1.97736,7.062,70.63,3.37,70.7103514346,136.41,86.71952,16.32736,88.2431744307,6.77952,1.97736,7.062,79.94,14.35,81.2177696074,136.48,85.79952,19.06736,87.8926723317,6.77952,1.97736,7.062,79.02,17.09,80.8469449021,136.28,6.77952,1.97736,7.062,6.77952,1.97736,7.062,0.0,0.0,0.0,136.09
2021-08-02 08:00:00,79.82224,8.95607,80.3231049478,9.79224,2.85607,10.20025,70.03,6.1,70.2951698198,135.53,92.40224,14.846070000000001,93.5872841334,9.79224,2.85607,10.20025,82.61,11.99,83.4755784646,135.36,88.07224,30.22607,93.1146323961,9.79224,2.85607,10.20025,78.28,27.37,82.9269274723,135.41,9.79224,2.85607,10.20025,9.79224,2.85607,10.20025,0.0,0.0,0.0,134.97
2021-08-02 08:30:00,84.42056,10.24683,85.0401580182,12.880560000000001,3.75683,13.41725,71.54,6.49,71.8337782662,136.77,95.13056,8.97683,95.5531628088,12.880560000000001,3.75683,13.41725,82.25,5.22,82.4154773086,138.34,92.85056,15.416830000000001,94.1217569936,12.880560000000001,3.75683,13.41725,79.97,11.66,80.8155709007,136.65,12.880560000000001,3.75683,13.41725,12.880560000000001,3.75683,13.41725,0.0,0.0,0.0,137.89
2021-08-02 09:00:00,86.48808,10.87694,87.1693512988,15.17808,4.42694,15.8105,71.31,6.45,71.6011075333,136.77,96.12808,7.51694,96.4215336502,15.17808,4.42694,15.8105,80.95,3.09,81.0089538261,138.34,94.89808,9.39694,95.3621941288,15.17808,4.42694,15.8105,79.72,4.97,79.8747726131,136.65,15.17808,4.42694,15.8105,15.17808,4.42694,15.8105,0.0,0.0,0.0,137.89
2021-08-02 09:30:00,86.17376,11.12193,86.8885161541,17.90376,5.22193,18.64975,68.27,5.9,68.5244693522,137.23,95.01376,10.11193,95.5503308088,17.90376,5.22193,18.64975,77.11,4.89,77.2648962984,138.4,94.22376,9.57193,94.7087049455,17.90376,5.22193,18.64975,76.32,4.35,76.4438676416,137.12,17.90376,5.22193,18.64975,17.90376,5.22193,18.64975,0.0,0.0,0.0,137.93
2021-08-02 10:00:00,85.14648,11.11189,85.8684875595,19.20648,5.60189,20.00675,65.94,5.51,66.1698095811,137.07,93.37648,10.93189,94.014218266,19.20648,5.60189,20.00675,74.17,5.33,74.3612654545,138.1,92.91648,9.50189,93.4010608567,19.20648,5.60189,20.00675,73.71,3.9,73.8131024954,136.96,19.20648,5.60189,20.00675,19.20648,5.60189,20.00675,0.0,0.0,0.0,137.61
2021-08-02 10:30:00,86.58376,10.63318,87.2342364708,16.91376,4.93318,17.6185,69.67,5.7,69.9027817758,136.8,95.64376,9.96318,96.1612904585,16.91376,4.93318,17.6185,78.73,5.03,78.8905178079,137.82,94.80376,9.06318,95.2359918405,16.91376,4.93318,17.6185,77.89,4.13,77.9994166645,136.69,16.91376,4.93318,17.6185,16.91376,4.93318,17.6185,0.0,0.0,0.0,137.33
2021-08-02 11:00:00,86.54056,10.37308,87.1600213045,17.77056,5.18308,18.511,68.77,5.19,68.9655638707,136.8,95.41056,10.67308,96.0056748125,17.77056,5.18308,18.511,77.64,5.49,77.8338595985,137.82,94.67056,8.76308,95.075267561,17.77056,5.18308,18.511,76.9,3.58,76.9832864978,136.69,17.77056,5.18308,18.511,17.77056,5.18308,18.511,0.0,0.0,0.0,137.33
2021-08-02 11:30:00,88.44168,10.27799,89.0368903301,17.58168,5.12799,18.31425,70.86,5.15,71.0469007065,136.46,97.65168,11.77799,98.3594004418,17.58168,5.12799,18.31425,80.07,6.65,80.3456744324,137.34,96.81168,8.67799,97.199839994,17.58168,5.12799,18.31425,79.23,3.55,79.3094912353,136.45,17.58168,5.12799,18.31425,17.58168,5.12799,18.31425,0.0,0.0,0.0,137.13
2021-08-02 12:00:00,87.6172,12.35835,88.4844763253,20.4972,5.97835,21.35125,67.12,6.38,67.422539258,136.46,96.2272,12.04835,96.978537613,20.4972,5.97835,21.35125,75.73,6.07,75.9728754227,137.34,95.5072,10.86835,96.123598994,20.4972,5.97835,21.35125,75.01,4.89,75.1692237555,136.34,20.4972,5.97835,21.35125,20.4972,5.97835,21.35125,0.0,0.0,0.0,136.91
2021-08-02 12:30:00,84.23344,15.92892,85.7263256334,31.09344,9.06892,32.389,53.14,6.86,53.5809593046,136.75,89.81344,12.95892,90.7435265581,31.09344,9.06892,32.389,58.72,3.89,58.848708567,137.58,90.46344,14.40892,91.6037714955,31.09344,9.06892,32.389,59.37,5.34,59.60966784,136.64,31.09344,9.06892,32.389,31.09344,9.06892,32.389,0.0,0.0,0.0,137.18
2021-08-02 13:00:00,81.29656,16.71358,82.9968338206,34.84656,10.16358,36.2985,46.45,6.55,46.9095406074,137.38,85.15656,13.05358,86.1512371464,34.84656,10.16358,36.2985,50.31,2.89,50.3929379973,138.46,86.74656,15.103580000000001,88.051597377,34.84656,10.16358,36.2985,51.9,4.94,52.1345720228,137.26,34.84656,10.16358,36.2985,34.84656,10.16358,36.2985,0.0,0.0,0.0,138.05
2021-08-02 13:30:00,80.04816,16.26363,81.6836187994,33.33816,9.72363,34.72725,46.71,6.54,47.1656198942,137.54,84.00816,12.62363,84.9513212432,33.33816,9.72363,34.72725,50.67,2.9,50.752920113,138.78,85.53816,14.64363,86.7825599747,33.33816,9.72363,34.72725,52.2,4.92,52.4313494009,137.42,33.33816,9.72363,34.72725,33.33816,9.72363,34.72725,0.0,0.0,0.0,138.37
2021-08-02 14:00:00,80.37472,15.15596,81.7911898593,29.33472,8.55596,30.557,51.04,6.6,51.4649550665,137.45,85.85472,11.80596,86.6626426888,29.33472,8.55596,30.557,56.52,3.25,56.6133632635,138.69,86.36472,13.58596,87.4267874842,29.33472,8.55596,30.557,57.03,5.03,57.2513912495,137.32,29.33472,8.55596,30.557,29.33472,8.55596,30.557,0.0,0.0,0.0,138.29
2021-08-02 14:30:00,81.20176,15.13718,82.6006055998,28.00176,8.16718,29.1685,53.2,6.97,53.6546447197,137.41,87.25176,11.12718,87.9584206193,28.00176,8.16718,29.1685,59.25,2.96,59.3238914772,138.58,87.44176,13.59718,88.492625093,28.00176,8.16718,29.1685,59.44,5.43,59.6875070681,137.28,28.00176,8.16718,29.1685,28.00176,8.16718,29.1685,0.0,0.0,0.0,138.2
2021-08-02 15:00:00,82.43712,14.16916,83.6459434103,24.71712,7.20916,25.747,57.72,6.96,58.1381114244,137.58,89.45712,9.83916,89.9965854252,24.71712,7.20916,25.747,64.74,2.63,64.7933985835,138.74,89.22712,12.65916,90.1206595371,24.71712,7.20916,25.747,64.51,5.45,64.7398069197,137.45,24.71712,7.20916,25.747,24.71712,7.20916,25.747,0.0,0.0,0.0,138.34
2021-08-02 15:30:00,86.02608,12.464690000000001,86.9244208319,19.21608,5.60469,20.01675,66.81,6.86,67.1612663669,137.47,94.90608,8.23469,95.2626586883,19.21608,5.60469,20.01675,75.69,2.63,75.7356785142,138.66,93.90608,11.00469,94.5486914926,19.21608,5.60469,20.01675,74.69,5.4,74.884952427,137.35,19.21608,5.60469,20.01675,19.21608,5.60469,20.01675,0.0,0.0,0.0,138.27
2021-08-02 16:00:00,87.66032,12.48551,88.5450148933,17.71032,5.16551,18.44825,69.95,7.32,70.3319621509,137.26,97.25032,7.15551,97.513209687,17.71032,5.16551,18.44825,79.54,1.99,79.5648898698,138.43,95.91032,11.09551,96.5499861453,17.71032,5.16551,18.44825,78.2,5.93,78.4245172124,137.13,17.71032,5.16551,18.44825,17.71032,5.16551,18.44825,0.0,0.0,0.0,138.03
2021-08-02 16:30:00,87.2156,15.70955,88.6191336257,23.6556,6.89955,24.64125,63.56,8.81,64.1676686502,138.02,95.1556,7.92955,95.4854228381,23.6556,6.89955,24.64125,71.5,1.03,71.5074184963,139.33,94.7056,14.42955,95.7985521006,23.6556,6.89955,24.64125,71.05,7.53,71.4479068973,137.25,23.6556,6.89955,24.64125,23.6556,6.89955,24.64125,0.0,0.0,0.0,138.16
2021-08-02 17:00:00,88.35624,16.84182,89.9470513572,23.52624,6.86182,24.5065,64.83,9.98,65.5936681395,138.02,96.41624,7.35182,96.6961250157,23.52624,6.86182,24.5065,72.89,0.49,72.8916469837,139.33,95.99624,15.70182,97.27191396,23.52624,6.86182,24.5065,72.47,8.84,73.0071674564,137.88,23.52624,6.86182,24.5065,23.52624,6.86182,24.5065,0.0,0.0,0.0,138.92
2021-08-02 17:30:00,89.18232,17.15026,90.8163950983,23.21232,6.77026,24.1795,65.97,10.38,66.7816239695,138.31,97.56232,8.92026,97.9692672334,23.21232,6.77026,24.1795,74.35,2.15,74.3810795835,139.51,96.94232,16.06026,98.2636522741,23.21232,6.77026,24.1795,73.73,9.29,74.3129665671,138.16,23.21232,6.77026,24.1795,23.21232,6.77026,24.1795,0.0,0.0,0.0,139.09
2021-08-02 18:00:00,89.26536,17.97198,91.0565569361,22.15536,6.4619800000000005,23.0785,67.11,11.51,68.0898832427,138.43,98.12536,8.32198,98.4776199258,22.15536,6.4619800000000005,23.0785,75.97,1.8599999999999999,75.9927661031,139.78,97.16536,17.00198,98.6416469239,22.15536,6.4619800000000005,23.0785,75.01,10.54,75.7468923455,138.29,22.15536,6.4619800000000005,23.0785,22.15536,6.4619800000000005,23.0785,0.0,0.0,0.0,139.34
2021-08-02 18:30:00,89.34592,16.55131,90.8660513248,15.77592,4.60131,16.43325,73.57,11.95,74.534202887,138.67,99.62592,5.37131,99.7706114393,15.77592,4.60131,16.43325,83.85,0.77,83.8535354055,139.86,98.00592,15.68131,99.2525256019,15.77592,4.60131,16.43325,82.23,11.08,82.9731239619,138.57,15.77592,4.60131,16.43325,15.77592,4.60131,16.43325,0.0,0.0,0.0,139.42
2021-08-02 19:00:00,88.91896,15.76303,90.3053407184,13.27896,3.87303,13.83225,75.64,11.89,76.5688036997,138.62,99.75896,4.63303,99.8664862066,13.27896,3.87303,13.83225,86.48,0.76,86.483339436,139.61,97.81896,14.913030000000001,98.949216264,13.27896,3.87303,13.83225,84.54,11.04,85.2578043349,138.53,13.27896,3.87303,13.83225,13.27896,3.87303,13.83225,0.0,0.0,0.0,139.17
2021-08-02 19:30:00,88.34344,14.93267,89.5965848923,10.60344,3.09267,11.04525,77.74,11.84,78.6364622805,138.67,99.84344,3.6226700000000003,99.9091399671,10.60344,3.09267,11.04525,89.24,0.53,89.2415738319,139.66,97.52344,14.07267,98.5335546419,10.60344,3.09267,11.04525,86.92,10.98,87.6107687445,138.58,10.60344,3.09267,11.04525,10.60344,3.09267,11.04525,0.0,0.0,0.0,139.21
2021-08-02 20:00:00,88.31192,12.54931,89.1991053518,4.83192,1.40931,5.03325,83.48,11.14,84.2200094989,138.82,101.38192,3.19931,101.4323877633,4.83192,1.40931,5.03325,96.55,1.79,96.5665915314,139.78,98.16192,11.63931,98.8495628486,4.83192,1.40931,5.03325,93.33,10.23,93.8889865746,138.73,4.83192,1.40931,5.03325,4.83192,1.40931,5.03325,0.0,0.0,0.0,139.33
2021-08-02 20:30:00,87.118,12.854,88.061178961,3.648,1.064,3.8,83.47,11.79,84.2985468439,138.2,100.388,3.844,100.4615691695,3.648,1.064,3.8,96.74,2.7800000000000002,96.7799359372,139.34,96.948,12.044,97.6932579045,3.648,1.064,3.8,93.3,10.98,93.943868347,138.11,3.648,1.064,3.8,3.648,1.064,3.8,0.0,0.0,0.0,138.89
2021-08-02 21:00:00,85.28712,13.78666,86.3942407331,2.93712,0.8566600000000001,3.0595,82.35,12.93,83.3589071425,138.16,98.45712,5.04666,98.5863745953,2.93712,0.8566600000000001,3.0595,95.52,4.19,95.6118533447,139.34,94.99712,13.10666,95.8970142635,2.93712,0.8566600000000001,3.0595,92.06,12.25,92.8714493265,138.07,2.93712,0.8566600000000001,3.0595,2.93712,0.8566600000000001,3.0595,0.0,0.0,0.0,138.89
2021-08-02 21:30:00,85.40528,14.05654,86.5543076262,2.52528,0.7365400000000001,2.6305,82.88,13.32,83.9435334019,137.73,98.67528,5.41654,98.8238320885,2.52528,0.7365400000000001,2.6305,96.15,4.68,96.2638296558,138.93,95.18528,13.43654,96.1289661645,2.52528,0.7365400000000001,2.6305,92.66,12.7,93.5262829369,137.64,2.52528,0.7365400000000001,2.6305,2.52528,0.7365400000000001,2.6305,0.0,0.0,0.0,138.48
2021-08-02 22:00:00,83.60392,15.21531,84.9771798647,2.8639200000000002,0.8353100000000001,2.98325,80.74,14.38,82.0105602956,137.69,96.48392,6.65531,96.7131840535,2.8639200000000002,0.8353100000000001,2.98325,93.62,5.82,93.8007292083,138.9,93.11392,14.69531,94.2664003437,2.8639200000000002,0.8353100000000001,2.98325,90.25,13.86,91.308061528,137.6,2.8639200000000002,0.8353100000000001,2.98325,2.8639200000000002,0.8353100000000001,2.98325,0.0,0.0,0.0,138.46
2021-08-02 22:30:00,78.8708,17.49315,80.7874581204,4.5708,1.33315,4.76125,74.3,16.16,76.0370672764,138.1,90.5908,7.6331500000000005,90.9118145433,4.5708,1.33315,4.76125,86.02,6.3,86.2503936223,139.34,87.5908,17.12315,89.2488123762,4.5708,1.33315,4.76125,83.02,15.79,84.5082510764,138.01,4.5708,1.33315,4.76125,4.5708,1.33315,4.76125,0.0,0.0,0.0,138.89
2021-08-02 23:00:00,74.63376,16.02068,76.3338739971,3.05376,0.89068,3.181,71.58,15.13,73.1615561617,138.8,85.74376,10.62068,86.3990232734,3.05376,0.89068,3.181,82.69,9.73,83.2604888287,139.93,83.05376,15.50068,84.4878578886,3.05376,0.89068,3.181,80.0,14.61,81.323133855,138.71,3.05376,0.89068,3.181,3.05376,0.89068,3.181,0.0,0.0,0.0,139.47
2021-08-02 23:30:00,71.21168,6.31174,71.4908485769,2.61168,0.7617400000000001,2.7205,68.6,5.55,68.8241418399,138.05,78.62168,32.84174,85.2053311258,2.61168,0.7617400000000001,2.7205,76.01,32.08,82.5024029953,136.58,79.31168,4.70174,79.4509216023,2.61168,0.7617400000000001,2.7205,76.7,3.94,76.8011302,137.98,2.61168,0.7617400000000001,2.7205,2.61168,0.7617400000000001,2.7205,0.0,0.0,0.0,136.13
2021-08-03 00:00:00,67.93512,6.77941,68.2725488711,2.53512,0.73941,2.64075,65.4,6.04,65.6783191015,138.05,75.07512,34.43941,82.597497566,2.53512,0.73941,2.64075,72.54,33.7,79.9858837546,136.58,75.64512,5.19941,75.8235982011,2.53512,0.73941,2.64075,73.11,4.46,73.2459125139,137.98,2.53512,0.73941,2.64075,2.53512,0.73941,2.64075,0.0,0.0,0.0,136.13
2021-08-03 00:30:00,65.28136,8.27123,65.803261387,2.54136,0.74123,2.64725,62.74,7.53,63.1902563692,138.95,72.02136,34.07123,79.6738665433,2.54136,0.74123,2.64725,69.48,33.33,77.0607507101,137.38,72.67136,6.85123,72.9936018892,2.54136,0.74123,2.64725,70.13,6.11,70.3956603776,138.87,2.54136,0.74123,2.64725,2.54136,0.74123,2.64725,0.0,0.0,0.0,136.9
2021-08-03 01:00:00,63.59504,8.46522,64.155974486,2.55504,0.7452200000000001,2.6615,61.04,7.72,61.5262545585,138.95,70.12504,34.28522,78.0576552649,2.55504,0.7452200000000001,2.6615,67.57,33.54,75.4363075714,137.38,70.77504,7.06522,71.1268136546,2.55504,0.7452200000000001,2.6615,68.22,6.32,68.5121215552,138.87,2.55504,0.7452200000000001,2.6615,2.55504,0.7452200000000001,2.6615,0.0,0.0,0.0,136.9
2021-08-03 01:30:00,61.73416,8.89913,62.3722777014,2.53416,0.7391300000000001,2.6397500000000003,59.2,8.16,59.759732261799996,139.36,68.31416,35.71913,77.0887845569,2.53416,0.7391300000000001,2.6397500000000003,65.78,34.98,74.5024080148,137.89,68.69416,7.50913,69.1033620851,2.53416,0.7391300000000001,2.6397500000000003,66.16,6.77,66.505477218,138.76,2.53416,0.7391300000000001,2.6397500000000003,2.53416,0.7391300000000001,2.6397500000000003,0.0,0.0,0.0,136.82
2021-08-03 02:00:00,61.504,8.5245,62.0919408317,2.484,0.7245,2.5875,59.02,7.8,59.5331873832,139.36,67.844,36.4445,77.0130502983,2.484,0.7245,2.5875,65.36,35.72,74.4838774501,137.89,68.434,7.0845,68.7997274431,2.484,0.7245,2.5875,65.95,6.36,66.2559589773,139.28,2.484,0.7245,2.5875,2.484,0.7245,2.5875,0.0,0.0,0.0,137.44
2021-08-03 02:30:00,60.32304,8.61047,60.9344676555,2.5730399999999998,0.7504700000000001,2.68025,57.75,7.86,58.2824338888,139.44,66.50304,37.95047,76.5695272446,2.5730399999999998,0.7504700000000001,2.68025,63.93,37.2,73.9654304388,138.07,67.09304,7.17047,67.4751187955,2.5730399999999998,0.7504700000000001,2.68025,64.52,6.42,64.8386212068,139.36,2.5730399999999998,0.7504700000000001,2.68025,2.5730399999999998,0.7504700000000001,2.68025,0.0,0.0,0.0,137.64
2021-08-03 03:00:00,59.51752,9.57886,60.283411863,2.56752,0.7488600000000001,2.6745,56.95,8.83,57.6304728421,139.61,65.74752,37.49886,75.6895031524,2.56752,0.7488600000000001,2.6745,63.18,36.75,73.0908674186,138.38,66.19752,8.23886,66.7082488771,2.56752,0.7488600000000001,2.6745,63.63,7.49,64.0693140279,139.53,2.56752,0.7488600000000001,2.6745,2.56752,0.7488600000000001,2.6745,0.0,0.0,0.0,137.96
2021-08-03 03:30:00,59.3672,9.4946,60.1216422347,2.5872,0.7546,2.6950000000000003,56.78,8.74,57.4487249641,140.0,65.4472,37.2346,75.2977517925,2.5872,0.7546,2.6950000000000003,62.86,36.48,72.6785387855,138.59,66.0272,8.1346,66.5264072155,2.5872,0.7546,2.6950000000000003,63.44,7.38,63.8678166215,139.89,2.5872,0.7546,2.6950000000000003,2.5872,0.7546,2.6950000000000003,0.0,0.0,0.0,138.16
2021-08-03 04:00:00,59.40712,9.50041,60.161978831,2.60712,0.76041,2.71575,56.8,8.74,57.4684922371,140.0,65.74712,37.46041,75.6701136887,2.60712,0.76041,2.71575,63.14,36.7,73.0311549957,138.59,66.07712,8.15041,66.5778864989,2.60712,0.76041,2.71575,63.47,7.39,63.8987715062,139.89,2.60712,0.76041,2.71575,2.60712,0.76041,2.71575,0.0,0.0,0.0,138.16
2021-08-03 04:30:00,59.87472,9.42971,60.612717525,2.60472,0.7597100000000001,2.71325,57.27,8.67,57.9225500129,140.03,65.96472,37.19971,75.7308570449,2.60472,0.7597100000000001,2.71325,63.36,36.44,73.0914714587,138.63,66.59472,8.06971,67.0818675304,2.60472,0.7597100000000001,2.71325,63.99,7.31,64.4061813804,139.89,2.60472,0.7597100000000001,2.71325,2.60472,0.7597100000000001,2.71325,0.0,0.0,0.0,138.21
2021-08-03 05:00:00,59.61592,4.96631,59.8224218204,2.69592,0.7863100000000001,2.80825,56.92,4.18,57.0732757076,140.07,67.48592,23.82631,71.5684458855,2.69592,0.7863100000000001,2.80825,64.79,23.04,68.7647126076,138.67,66.23592,24.97631,70.7885100808,2.69592,0.7863100000000001,2.80825,63.54,24.19,67.9888792377,139.93,2.69592,0.7863100000000001,2.80825,2.69592,0.7863100000000001,2.80825,0.0,0.0,0.0,138.25
2021-08-03 05:30:00,59.82424,4.71582,60.0098212783,2.69424,0.7858200000000001,2.8064999999999998,57.13,3.93,57.2650137519,137.69,68.17424,22.835820000000002,71.8971604074,2.69424,0.7858200000000001,2.8064999999999998,65.48,22.05,69.0929294501,137.45,66.47424,26.21582,71.4569366951,2.69424,0.7858200000000001,2.8064999999999998,63.78,25.43,68.6627504547,137.58,2.69424,0.7858200000000001,2.8064999999999998,2.69424,0.7858200000000001,2.8064999999999998,0.0,0.0,0.0,137.02
2021-08-03 06:00:00,61.52152,4.18711,61.663841214,2.80152,0.8171100000000001,2.91825,58.72,3.37,58.8166243506,137.69,70.15152,21.41711,73.3479949219,2.80152,0.8171100000000001,2.91825,67.35,20.6,70.4299829618,137.45,68.37152,25.57711,72.9989952195,2.80152,0.8171100000000001,2.91825,65.57,24.76,70.0891040034,137.55,2.80152,0.8171100000000001,2.91825,2.80152,0.8171100000000001,2.91825,0.0,0.0,0.0,137.05
2021-08-03 06:30:00,67.65608,1.9296900000000001,67.6835937614,3.49608,1.01969,3.64175,64.16,0.91,64.1664530732,136.4,76.93608,20.54969,79.6332227457,3.49608,1.01969,3.64175,73.44,19.53,75.9924634421,136.36,75.20608,21.66969,78.2657647612,3.49608,1.01969,3.64175,71.71,20.65,74.6240350021,136.27,3.49608,1.01969,3.64175,3.49608,1.01969,3.64175,0.0,0.0,0.0,135.95
2021-08-03 07:00:00,73.10048,4.20764,73.2214750644,4.86048,1.41764,5.063,68.24,2.79,68.2970109156,136.4,82.94048,15.87764,84.4465669794,4.86048,1.41764,5.063,78.08,14.46,79.4076696548,136.36,81.16048,20.687640000000002,83.7556085441,4.86048,1.41764,5.063,76.3,19.27,78.6957616394,136.27,4.86048,1.41764,5.063,4.86048,1.41764,5.063,0.0,0.0,0.0,135.95
2021-08-03 07:30:00,78.1424,6.87945,78.444639779,6.7524,1.9694500000000001,7.03375,71.39,4.91,71.5586486737,135.57,89.4924,8.30945,89.8773420672,6.7524,1.9694500000000001,7.03375,82.74,6.34,82.9825475627,135.59,86.5624,21.94945,89.3018893925,6.7524,1.9694500000000001,7.03375,79.81,19.98,82.2729390505,135.44,6.7524,1.9694500000000001,7.03375,6.7524,1.9694500000000001,7.03375,0.0,0.0,0.0,135.21
2021-08-03 08:00:00,82.68912,7.76016,83.0524572159,9.18912,2.68016,9.572,73.5,5.08,73.6753445869,135.84,92.23912,9.98016,92.7774695279,9.18912,2.68016,9.572,83.05,7.3,83.3702135058,136.74,91.35912,6.11016,91.5632178465,9.18912,2.68016,9.572,82.17,3.43,82.2415576214,135.71,9.18912,2.68016,9.572,9.18912,2.68016,9.572,0.0,0.0,0.0,136.37
2021-08-03 08:30:00,85.73752,6.68386,85.9976529927,12.527519999999999,3.65386,13.0495,73.21,3.03,73.2726756711,137.4,94.74752,9.87386,95.2606196571,12.527519999999999,3.65386,13.0495,82.22,6.22,82.4549379965,137.68,94.38752,4.78386,94.5086728732,12.527519999999999,3.65386,13.0495,81.86,1.13,81.86779892,137.59,12.527519999999999,3.65386,13.0495,12.527519999999999,3.65386,13.0495,0.0,0.0,0.0,137.7
2021-08-03 09:00:00,86.4944,6.3367,86.7262071017,16.0344,4.6767,16.7025,70.46,1.6600000000000001,70.4795516444,137.71,94.5844,9.3567,95.046075975,16.0344,4.6767,16.7025,78.55,4.68,78.6892934267,138.1,94.8144,5.0667,94.9496808644,16.0344,4.6767,16.7025,78.78,0.39,78.7809653406,137.59,16.0344,4.6767,16.7025,16.0344,4.6767,16.7025,0.0,0.0,0.0,137.7
2021-08-03 09:30:00,85.11432,8.85876,85.5740912765,23.58432,6.87876,24.567,61.53,1.98,61.5618493874,137.56,91.09432,11.92876,91.8720330209,23.58432,6.87876,24.567,67.51,5.05,67.6986159386,137.98,92.37432,7.06876,92.6443865725,23.58432,6.87876,24.567,68.79,0.19,68.7902623923,137.45,23.58432,6.87876,24.567,23.58432,6.87876,24.567,0.0,0.0,0.0,137.53
2021-08-03 10:00:00,83.16848,9.63789,83.7250559221,27.31848,7.96789,28.45675,55.85,1.67,55.8749621924,137.56,88.13848,12.53789,89.0257847051,27.31848,7.96789,28.45675,60.82,4.57,60.9914526799,137.98,89.74848,8.41789,90.1423903298,27.31848,7.96789,28.45675,62.43,0.45,62.4316217954,137.45,27.31848,7.96789,28.45675,27.31848,7.96789,28.45675,0.0,0.0,0.0,137.53
2021-08-03 10:30:00,81.4168,8.29115,81.8378793137,26.0268,7.59115,27.11125,55.39,0.7000000000000001,55.3944230045,137.25,86.5168,10.94115,87.2058796502,26.0268,7.59115,27.11125,60.49,3.35,60.5826922479,137.62,87.9568,9.11115,88.4274376003,26.0268,7.59115,27.11125,61.93,1.52,61.9486505099,137.51,26.0268,7.59115,27.11125,26.0268,7.59115,27.11125,0.0,0.0,0.0,137.57
2021-08-03 11:00:00,81.34136,7.86498,81.7207119221,26.21136,7.64498,27.3035,55.13,0.22,55.1304389607,137.25,86.33136,8.73498,86.7721360521,26.21136,7.64498,27.3035,60.12,1.09,60.1298802593,137.62,87.86136,10.10498,88.4405404882,26.21136,7.64498,27.3035,61.65,2.46,61.6990607708,137.14,26.21136,7.64498,27.3035,26.21136,7.64498,27.3035,0.0,0.0,0.0,137.15
2021-08-03 11:30:00,83.5656,7.76955,83.9260115254,23.6556,6.89955,24.64125,59.91,0.87,59.9163166425,136.94,89.6356,7.04955,89.9123848119,23.6556,6.89955,24.64125,65.98,0.15,65.980170506,137.15,90.6456,10.15955,91.2131638283,23.6556,6.89955,24.64125,66.99,3.26,67.06927538,136.83,23.6556,6.89955,24.64125,23.6556,6.89955,24.64125,0.0,0.0,0.0,136.71
2021-08-03 12:00:00,85.22912,7.14141,85.5277886582,22.35912,6.52141,23.29075,62.87,0.62,62.8730570276,136.78,91.74912,7.67141,92.0692758316,22.35912,6.52141,23.29075,69.39,1.15,69.3995288168,136.95,92.67912,9.371410000000001,93.1517182309,22.35912,6.52141,23.29075,70.32,2.85,70.3777301424,136.67,22.35912,6.52141,23.29075,22.35912,6.52141,23.29075,0.0,0.0,0.0,136.54
2021-08-03 12:30:00,86.26208,6.80894,86.5303883607,22.52208,6.56894,23.4605,63.74,0.24,63.740451834,136.56,92.65208,8.96894,93.0851750444,22.52208,6.56894,23.4605,70.13,2.4,70.1710545738,136.55,93.80208,9.04894,94.2375377833,22.52208,6.56894,23.4605,71.28,2.48,71.3231294883,136.49,22.52208,6.56894,23.4605,22.52208,6.56894,23.4605,0.0,0.0,0.0,136.0
2021-08-03 13:00:00,84.3444,8.05545,84.7282012441,25.6644,7.48545,26.73375,58.68,0.5700000000000001,58.6827683396,136.6,89.4544,10.24545,90.0392077101,25.6644,7.48545,26.73375,63.79,2.76,63.8496805004,136.4,91.2644,10.34545,91.8488924433,25.6644,7.48545,26.73375,65.6,2.86,65.662314915,136.49,25.6644,7.48545,26.73375,25.6644,7.48545,26.73375,0.0,0.0,0.0,136.0
2021-08-03 13:30:00,83.36584,7.35712,83.6898470162,24.67584,7.19712,25.704,58.69,0.16,58.6902180947,136.88,88.73584,9.42712,89.2351942453,24.67584,7.19712,25.704,64.06,2.23,64.0988026409,136.7,90.30584,9.55712,90.8101496574,24.67584,7.19712,25.704,65.63,2.36,65.6724181068,136.63,24.67584,7.19712,25.704,24.67584,7.19712,25.704,0.0,0.0,0.0,136.16
2021-08-03 14:00:00,83.08144,7.09542,83.3838752844,22.92144,6.68542,23.8765,60.16,0.41000000000000003,60.1613970915,136.88,89.06144,8.82542,89.4976431704,22.92144,6.68542,23.8765,66.14,2.14,66.1746114458,136.7,90.20144,8.81542,90.6311834186,22.92144,6.68542,23.8765,67.28,2.13,67.3137081136,136.76,22.92144,6.68542,23.8765,22.92144,6.68542,23.8765,0.0,0.0,0.0,136.29
2021-08-03 14:30:00,83.30536,7.67448,83.6581176456,21.37536,6.23448,22.266,61.93,1.44,61.9467392201,137.2,89.99536,7.17448,90.2808838282,21.37536,6.23448,22.266,68.62,0.9400000000000001,68.6264380541,136.98,90.63536,6.90448,90.8979665691,21.37536,6.23448,22.266,69.26,0.67,69.2632406115,137.07,21.37536,6.23448,22.266,21.37536,6.23448,22.266,0.0,0.0,0.0,136.56
2021-08-03 15:00:00,84.72736,7.09423,85.0238415497,19.55736,5.70423,20.37225,65.17,1.3900000000000001,65.1848218529,137.2,91.86736,6.5542300000000004,92.1008673372,19.55736,5.70423,20.37225,72.31,0.85,72.3149956786,136.98,92.43736,6.40423,92.6589428262,19.55736,5.70423,20.37225,72.88,0.7000000000000001,72.8833616129,137.07,19.55736,5.70423,20.37225,19.55736,5.70423,20.37225,0.0,0.0,0.0,136.56
2021-08-03 15:30:00,84.90008,6.34794,85.1370655252,18.85008,5.49794,19.6355,66.05,0.85,66.055469115,137.23,92.32008,6.97794,92.5834154579,18.85008,5.49794,19.6355,73.47,1.48,73.4849052527,137.02,92.72008,6.80794,92.9696793705,18.85008,5.49794,19.6355,73.87,1.31,73.8816147631,137.1,18.85008,5.49794,19.6355,18.85008,5.49794,19.6355,0.0,0.0,0.0,136.59
2021-08-03 16:00:00,85.61264,6.50702,85.8595681159,16.41264,4.78702,17.0965,69.2,1.72,69.2213724221,137.14,94.22264,7.64702,94.5324431264,16.41264,4.78702,17.0965,77.81,2.86,77.8625436266,137.24,93.80264,5.14702,93.9437442614,16.41264,4.78702,17.0965,77.39,0.36,77.390837313,137.01,16.41264,4.78702,17.0965,16.41264,4.78702,17.0965,0.0,0.0,0.0,136.8
2021-08-03 16:30:00,87.01648,6.25189,87.2407812904,12.96648,3.78189,13.50675,74.05,2.47,74.0911830112,137.3,96.38648,7.85189,96.7057687181,12.96648,3.78189,13.50675,83.42,4.07,83.5192271277,137.5,95.80648,4.30189,95.903012818,12.96648,3.78189,13.50675,82.84,0.52,82.8416320457,137.17,12.96648,3.78189,13.50675,12.96648,3.78189,13.50675,0.0,0.0,0.0,137.06
2021-08-03 17:00:00,89.83696,8.21578,90.2118530075,15.99696,4.66578,16.6635,73.84,3.55,73.9252872839,137.3,98.73696,10.15578,99.2578819916,15.99696,4.66578,16.6635,82.74,5.49,82.9219373869,137.5,98.56696,6.39578,98.7742456587,15.99696,4.66578,16.6635,82.57,1.73,82.5881214219,137.17,15.99696,4.66578,16.6635,15.99696,4.66578,16.6635,0.0,0.0,0.0,137.06
2021-08-03 17:30:00,92.39856,8.91708,92.8278417599,16.13856,4.70708,16.811,76.26,4.21,76.3761199591,137.62,101.84856,11.08708,102.4502441042,16.13856,4.70708,16.811,85.71,6.38,85.9471261881,137.86,101.42856,7.17708,101.6821678614,16.13856,4.70708,16.811,85.29,2.47,85.3257581273,137.53,16.13856,4.70708,16.811,16.13856,4.70708,16.811,0.0,0.0,0.0,137.4
2021-08-03 18:00:00,94.37296,8.69878,94.7730148969,14.29296,4.16878,14.8885,80.08,4.53,80.2080251596,137.94,104.72296,10.80878,105.279286074,14.29296,4.16878,14.8885,90.43,6.64,90.6734498075,138.2,103.82296,7.02878,104.0606110469,14.29296,4.16878,14.8885,89.53,2.86,89.5756691295,137.86,14.29296,4.16878,14.8885,14.29296,4.16878,14.8885,0.0,0.0,0.0,137.75
2021-08-03 18:30:00,93.48576,11.72418,94.2180647193,17.46576,5.09418,18.1935,76.02,6.63,76.3085663605,138.05,103.35576,13.74418,104.2656012741,17.46576,5.09418,18.1935,85.89,8.65,86.3244727757,138.28,102.48576,10.25418,102.9974718634,17.46576,5.09418,18.1935,85.02,5.16,85.1764404046,137.96,17.46576,5.09418,18.1935,17.46576,5.09418,18.1935,0.0,0.0,0.0,137.81
2021-08-03 19:00:00,93.07888,12.87259,93.9647884868,16.56888,4.83259,17.25925,76.51,8.04,76.9312790742,138.66,102.97888,12.08259,103.6852868403,16.56888,4.83259,17.25925,86.41,7.25,86.7136125415,138.89,102.11888,11.57259,102.7725181737,16.56888,4.83259,17.25925,85.55,6.74,85.8150924954,138.57,16.56888,4.83259,17.25925,16.56888,4.83259,17.25925,0.0,0.0,0.0,138.43
2021-08-03 19:30:00,93.36112,10.02366,93.8976702983,10.40112,3.03366,10.8345,82.96,6.99,83.253959065,138.74,104.86112,10.48366,105.3838773943,10.40112,3.03366,10.8345,94.46,7.45,94.7533329229,138.66,103.19112,8.65366,103.5533344622,10.40112,3.03366,10.8345,92.79,5.62,92.9600371127,138.65,10.40112,3.03366,10.8345,10.40112,3.03366,10.8345,0.0,0.0,0.0,138.21
2021-08-03 20:00:00,93.49904,7.95097,93.8364982555,5.00904,1.46097,5.21775,88.49,6.49,88.727674375,138.39,106.28904,9.16097,106.683097984,5.00904,1.46097,5.21775,101.28,7.7,101.572281652,138.41,103.97904,6.56097,104.1858295867,5.00904,1.46097,5.21775,98.97,5.1,99.1013163384,138.29,5.00904,1.46097,5.21775,5.00904,1.46097,5.21775,0.0,0.0,0.0,137.96
2021-08-03 20:30:00,90.71064,10.23477,91.286202277,7.01064,2.04477,7.30275,83.7,8.19,84.0997390008,137.7,102.70064,12.22477,103.4256566717,7.01064,2.04477,7.30275,95.69,10.18,96.2299771381,137.91,100.60064,9.04477,101.0064187701,7.01064,2.04477,7.30275,93.59,7.0,93.8514150133,137.62,7.01064,2.04477,7.30275,7.01064,2.04477,7.30275,0.0,0.0,0.0,137.48
2021-08-03 21:00:00,88.28696,11.45203,89.0266044346,7.92696,2.31203,8.25725,80.36,9.14,80.8781132322,137.7,99.75696,14.38203,100.7883617059,7.92696,2.31203,8.25725,91.83,12.07,92.6198348087,137.91,97.77696,10.34203,98.3223855048,7.92696,2.31203,8.25725,89.85,8.03,90.2081116087,137.62,7.92696,2.31203,8.25725,7.92696,2.31203,8.25725,0.0,0.0,0.0,137.48
2021-08-03 21:30:00,87.37712,11.87791,88.1807566619,7.94712,2.31791,8.27825,79.43,9.56,80.0032405594,137.56,98.65712,14.86791,99.7711485073,7.94712,2.31791,8.27825,90.71,12.55,91.5740498176,137.91,96.75712,10.82791,97.3611005775,7.94712,2.31791,8.27825,88.81,8.51,89.2167932623,137.48,7.94712,2.31791,8.27825,7.94712,2.31791,8.27825,0.0,0.0,0.0,137.48
2021-08-03 22:00:00,84.3892,12.56435,85.319399714,7.0092,2.04435,7.30125,77.38,10.52,78.0918356808,137.19,95.4492,15.57435,96.711478939,7.0092,2.04435,7.30125,88.44,13.53,89.468958304,137.54,93.5292,11.59435,94.245107059,7.0092,2.04435,7.30125,86.52,9.55,87.0454645573,137.11,7.0092,2.04435,7.30125,7.0092,2.04435,7.30125,0.0,0.0,0.0,137.09
2021-08-03 22:30:00,81.20768,12.17099,82.1146776683,4.35768,1.27099,4.53925,76.85,10.9,77.6191503432,138.03,92.38768,14.63099,93.5390254608,4.35768,1.27099,4.53925,88.03,13.36,89.0380283924,138.32,90.27768,11.23099,90.9735931057,4.35768,1.27099,4.53925,85.92,9.96,86.4953640376,137.95,4.35768,1.27099,4.53925,4.35768,1.27099,4.53925,0.0,0.0,0.0,137.88
2021-08-03 23:00:00,76.71208,12.80394,77.7732865285,3.20208,0.9339400000000001,3.3355,73.51,11.87,74.4621850337,138.03,87.51208,14.64394,88.7288517037,3.20208,0.9339400000000001,3.3355,84.31,13.71,85.4174466956,138.32,85.38208,11.95394,86.2148262577,3.20208,0.9339400000000001,3.3355,82.18,11.02,82.9155763412,137.95,3.20208,0.9339400000000001,3.3355,3.20208,0.9339400000000001,3.3355,0.0,0.0,0.0,137.88
2021-08-03 23:30:00,72.68112,13.14991,73.8611219618,2.57112,0.7499100000000001,2.6782500000000002,70.11,12.4,71.1981186549,138.59,83.15112,15.56991,84.5962815652,2.57112,0.7499100000000001,2.6782500000000002,80.58,14.82,81.9314884522,138.82,80.93112,12.30991,81.8619573957,2.57112,0.7499100000000001,2.6782500000000002,78.36,11.56,79.2081005958,138.51,2.57112,0.7499100000000001,2.6782500000000002,2.57112,0.7499100000000001,2.6782500000000002,0.0,0.0,0.0,138.38
2021-08-04 00:00:00,68.68512,13.92066,70.0815987564,2.74512,0.80066,2.8595,65.94,13.12,67.2325665136,139.09,78.59512,16.84066,80.379106222,2.74512,0.80066,2.8595,75.85,16.04,77.5274409484,139.39,76.40512,13.12066,77.5235066354,2.74512,0.80066,2.8595,73.66,12.32,74.6831841849,139.01,2.74512,0.80066,2.8595,2.74512,0.80066,2.8595,0.0,0.0,0.0,138.94
2021-08-04 00:30:00,66.06952,4.14486,66.1994058693,2.99952,0.8748600000000001,3.1245,63.07,3.27,63.154713205,139.49,72.73952,41.92486,83.9567248995,2.99952,0.8748600000000001,3.1245,69.74,41.05,80.9244715769,139.86,73.52952,2.41486,73.5691637865,2.99952,0.8748600000000001,3.1245,70.53,1.54,70.5468107004,139.41,2.99952,0.8748600000000001,3.1245,2.99952,0.8748600000000001,3.1245,0.0,0.0,0.0,139.39
2021-08-04 01:00:00,65.60304,2.5079700000000003,65.6509616895,2.6330400000000003,0.76797,2.74275,62.97,1.74,62.9940354319,138.9,71.58304,44.48797,84.2811431482,2.6330400000000003,0.76797,2.74275,68.95,43.72,81.642763917,137.12,73.04304,1.13797,73.0519039325,2.6330400000000003,0.76797,2.74275,70.41,0.37,70.4109721563,138.83,2.6330400000000003,0.76797,2.74275,2.6330400000000003,0.76797,2.74275,0.0,0.0,0.0,136.69
2021-08-04 01:30:00,64.42456,2.8450800000000003,64.487350786,2.55456,0.7450800000000001,2.661,61.87,2.1,61.9056289848,139.07,70.20456,45.01508,83.3968684796,2.55456,0.7450800000000001,2.661,67.65,44.27,80.8477297146,136.99,71.73456,0.80508,71.7390775812,2.55456,0.7450800000000001,2.661,69.18,0.06,69.1800260191,138.99,2.55456,0.7450800000000001,2.661,2.55456,0.7450800000000001,2.661,0.0,0.0,0.0,136.57
2021-08-04 02:00:00,63.0824,3.3357,63.1705317712,2.5224,0.7357,2.6275,60.56,2.6,60.6157867226,139.18,68.9724,45.3457,82.5434701854,2.5224,0.7357,2.6275,66.45,44.61,80.0353334472,137.12,70.2424,1.2857,70.2541655865,2.5224,0.7357,2.6275,67.72,0.55,67.7222334245,139.11,2.5224,0.7357,2.6275,2.5224,0.7357,2.6275,0.0,0.0,0.0,136.7
2021-08-04 02:30:00,62.20944,3.54692,62.3104731694,2.6294399999999998,0.76692,2.739,59.58,2.7800000000000002,59.644822072,139.35,67.77944,45.78692,81.7954432093,2.6294399999999998,0.76692,2.739,65.15,45.02,79.1916845382,137.27,69.25944,1.50692,69.2758315504,2.6294399999999998,0.76692,2.739,66.63,0.74,66.6341091334,139.27,2.6294399999999998,0.76692,2.739,2.6294399999999998,0.76692,2.739,0.0,0.0,0.0,136.86
2021-08-04 03:00:00,61.55136,3.78498,61.6676251485,2.69136,0.78498,2.8035,58.86,3.0,58.9364030121,139.35,66.92136,45.83498,81.1129694676,2.69136,0.78498,2.8035,64.23,45.05,78.453778749,137.27,68.50136,1.78498,68.5246121875,2.69136,0.78498,2.8035,65.81,1.0,65.817597191,139.27,2.69136,0.78498,2.8035,2.69136,0.78498,2.8035,0.0,0.0,0.0,136.86
2021-08-04 03:30:00,61.0356,4.4683,61.1989393066,2.5656,0.7483000000000001,2.6725,58.47,3.7199999999999998,58.5882180989,139.62,66.3256,44.9583,80.1269864294,2.5656,0.7483000000000001,2.6725,63.76,44.21,77.5877677215,137.51,67.9456,2.5383,67.9929961559,2.5656,0.7483000000000001,2.6725,65.38,1.79,65.4044990807,139.54,2.5656,0.7483000000000001,2.6725,2.5656,0.7483000000000001,2.6725,0.0,0.0,0.0,137.1
2021-08-04 04:00:00,60.9936,4.57605,61.1650183893,2.5236,0.7360500000000001,2.62875,58.47,3.84,58.5959597583,139.79,66.2536,45.10605,80.1504538949,2.5236,0.7360500000000001,2.62875,63.73,44.37,77.6544255017,137.51,67.8936,2.65605,67.9455334997,2.5236,0.7360500000000001,2.62875,65.37,1.92,65.3981903419,139.68,2.5236,0.7360500000000001,2.62875,2.5236,0.7360500000000001,2.62875,0.0,0.0,0.0,137.1
2021-08-04 04:30:00,61.65552,4.48536,61.8184567973,2.55552,0.74536,2.662,59.1,3.74,59.2182201691,139.85,67.00552,44.98536,80.705776279,2.55552,0.74536,2.662,64.45,44.24,78.1727580427,137.56,68.63552,2.56536,68.6834454407,2.55552,0.74536,2.662,66.08,1.82,66.1050588079,139.7,2.55552,0.74536,2.662,2.55552,0.74536,2.662,0.0,0.0,0.0,137.16
2021-08-04 05:00:00,61.71448,4.30089,61.8641632649,2.5744800000000003,0.7508900000000001,2.68175,59.14,3.55,59.2464522145,139.85,67.03448,44.79089,80.621618291,2.5744800000000003,0.7508900000000001,2.68175,64.46,44.04,78.0680036891,137.56,68.70448,2.36089,68.7450316289,2.5744800000000003,0.7508900000000001,2.68175,66.13,1.6099999999999999,66.1495956148,139.7,2.5744800000000003,0.7508900000000001,2.68175,2.5744800000000003,0.7508900000000001,2.68175,0.0,0.0,0.0,137.16
2021-08-04 05:30:00,63.31168,3.69549,63.4194407951,2.52168,0.7354900000000001,2.62675,60.79,2.96,60.8620218199,139.81,68.90168,43.96549,81.7337495638,2.52168,0.7354900000000001,2.62675,66.38,43.23,79.2157642139,137.52,70.49168,1.6854900000000002,70.5118275594,2.52168,0.7354900000000001,2.62675,67.97,0.9500000000000001,67.9766386342,139.66,2.52168,0.7354900000000001,2.62675,2.52168,0.7354900000000001,2.62675,0.0,0.0,0.0,137.11
2021-08-04 06:00:00,64.9988,3.26715,65.0808594793,3.1788,0.92715,3.3112500000000002,61.82,2.34,61.8642707869,139.67,70.6688,43.36715,82.9143473264,3.1788,0.92715,3.3112500000000002,67.49,42.44,79.724862496,137.37,72.3088,1.31715,72.3207953604,3.1788,0.92715,3.3112500000000002,69.13,0.39,69.1311000925,139.53,3.1788,0.92715,3.3112500000000002,3.1788,0.92715,3.3112500000000002,0.0,0.0,0.0,136.97
2021-08-04 06:30:00,70.9908,1.7168999999999999,71.0115584271,4.2408,1.2368999999999999,4.4175,66.75,0.48,66.7517258204,139.42,76.9608,40.5169,86.9746165398,4.2408,1.2368999999999999,4.4175,72.72,39.28,82.650570476,137.11,78.8908,3.3269,78.9609181067,4.2408,1.2368999999999999,4.4175,74.65,2.09,74.6792514692,139.28,4.2408,1.2368999999999999,4.4175,4.2408,1.2368999999999999,4.4175,0.0,0.0,0.0,136.72
2021-08-04 07:00:00,75.88616,8.06638,76.3136669663,5.09616,1.48638,5.3085,70.79,6.58,71.0951510302,138.4,84.76616,19.89638,87.0699019079,5.09616,1.48638,5.3085,79.67,18.41,81.769413597,136.05,84.23616,8.00638,84.6157950518,5.09616,1.48638,5.3085,79.14,6.52,79.4081230102,138.26,5.09616,1.48638,5.3085,5.09616,1.48638,5.3085,0.0,0.0,0.0,135.65
2021-08-04 07:30:00,80.29528,11.10779,81.0599468848,9.69528,2.8277900000000002,10.09925,70.6,8.28,71.0838828427,138.23,89.87528,12.44779,90.7331991664,9.69528,2.8277900000000002,10.09925,80.18,9.62,80.7550419479,137.45,88.62528,9.79779,89.165222727,9.69528,2.8277900000000002,10.09925,78.93,6.97,79.2371491158,138.08,9.69528,2.8277900000000002,10.09925,9.69528,2.8277900000000002,10.09925,0.0,0.0,0.0,137.06
2021-08-04 08:00:00,84.03744,10.36842,84.6746446999,12.09744,3.52842,12.6015,71.94,6.84,72.2644393876,138.37,93.55744,11.28842,94.2359963361,12.09744,3.52842,12.6015,81.46,7.76,81.8287797783,138.54,92.54744,8.91842,92.9761628905,12.09744,3.52842,12.6015,80.45,5.39,80.6303578065,138.22,12.09744,3.52842,12.6015,12.09744,3.52842,12.6015,0.0,0.0,0.0,138.15
2021-08-04 08:30:00,87.8668,8.35115,88.26276819,13.5468,3.95115,14.11125,74.32,4.4,74.4501336466,137.29,97.3568,9.59115,97.8280975209,13.5468,3.95115,14.11125,83.81,5.64,83.9995577369,137.45,96.6468,6.65115,96.8753928847,13.5468,3.95115,14.11125,83.1,2.7,83.1438512459,137.15,13.5468,3.95115,14.11125,13.5468,3.95115,14.11125,0.0,0.0,0.0,137.06
2021-08-04 09:00:00,89.87816,6.90238,90.1428116638,16.32816,4.76238,17.0085,73.55,2.14,73.5811259767,137.29,98.77816,10.40238,99.3243897673,16.32816,4.76238,17.0085,82.45,5.64,82.6426772316,137.45,98.57816,5.33238,98.7222766424,16.32816,4.76238,17.0085,82.25,0.5700000000000001,82.2519750523,137.15,16.32816,4.76238,17.0085,16.32816,4.76238,17.0085,0.0,0.0,0.0,137.06
2021-08-04 09:30:00,88.79848,7.58414,89.121766308,20.68848,6.03414,21.5505,68.11,1.55,68.127634628,137.02,96.40848,11.61414,97.1055264331,20.68848,6.03414,21.5505,75.72,5.58,75.9253238386,137.45,96.84848,6.55414,97.0699996366,20.68848,6.03414,21.5505,76.16,0.52,76.1617751894,136.89,20.68848,6.03414,21.5505,20.68848,6.03414,21.5505,0.0,0.0,0.0,137.06
2021-08-04 10:00:00,86.97432,7.22001,87.2734832802,22.11432,6.45001,23.03575,64.86,0.77,64.8645704526,137.13,93.84432,9.21001,94.2951784582,22.11432,6.45001,23.03575,71.73,2.76,71.7830794826,137.63,94.63432,7.84001,94.9585187261,22.11432,6.45001,23.03575,72.52,1.3900000000000001,72.5333199295,137.0,22.11432,6.45001,23.03575,22.11432,6.45001,23.03575,0.0,0.0,0.0,137.23
2021-08-04 10:30:00,84.51152,8.16336,84.9048730003,25.93152,7.56336,27.012,58.58,0.6000000000000001,58.5830726405,136.88,90.22152,9.44336,90.7143854039,25.93152,7.56336,27.012,64.29,1.88,64.3174820714,137.17,91.43152,9.16336,91.8895533562,25.93152,7.56336,27.012,65.5,1.6,65.5195390704,136.76,25.93152,7.56336,27.012,25.93152,7.56336,27.012,0.0,0.0,0.0,136.76
2021-08-04 11:00:00,84.84368,7.55899,85.179741522,24.85368,7.24899,25.88925,59.99,0.31,59.9908009615,136.95,90.89368,8.68899,91.3080478992,24.85368,7.24899,25.88925,66.04,1.44,66.0556977103,137.17,91.94368,9.71899,92.4559303591,24.85368,7.24899,25.88925,67.09,2.47,67.1354526312,136.82,24.85368,7.24899,25.88925,24.85368,7.24899,25.88925,0.0,0.0,0.0,136.76
2021-08-04 11:30:00,86.89896,8.99178,87.362928961,23.62896,6.89178,24.6135,63.27,2.1,63.3048410471,136.62,93.51896,9.63178,94.0136536119,23.62896,6.89178,24.6135,69.89,2.74,69.9436894938,136.72,94.36896,11.50178,95.0673001334,23.62896,6.89178,24.6135,70.74,4.61,70.8900536042,136.49,23.62896,6.89178,24.6135,23.62896,6.89178,24.6135,0.0,0.0,0.0,136.32
2021-08-04 12:00:00,85.46488,9.52559,85.9940845539,23.98488,6.99559,24.98425,61.48,2.5300000000000002,61.5320347461,136.38,92.09488,8.94559,92.5283227053,23.98488,6.99559,24.98425,68.11,1.9500000000000002,68.1379086853,136.35,92.75488,12.07559,93.537626855,23.98488,6.99559,24.98425,68.77,5.08,68.9573730648,136.25,23.98488,6.99559,24.98425,23.98488,6.99559,24.98425,0.0,0.0,0.0,135.95
2021-08-04 12:30:00,85.9128,8.9254,86.3751814412,24.0528,7.0154,25.055,61.86,1.9100000000000001,61.8894797199,136.67,92.6728,8.6054,93.0714820393,24.0528,7.0154,25.055,68.62,1.5899999999999999,68.6384185424,136.75,93.2428,11.4254,93.9401911697,24.0528,7.0154,25.055,69.19,4.41,69.3303988161,136.54,24.0528,7.0154,25.055,24.0528,7.0154,25.055,0.0,0.0,0.0,136.34
2021-08-04 13:00:00,85.65216,8.41813,86.0648443057,24.54216,7.15813,25.56475,61.11,1.26,61.1229883105,136.67,91.96216,9.79813,92.4826590414,24.54216,7.15813,25.56475,67.42,2.64,67.4716681282,136.75,92.88216,10.84813,93.5135154444,24.54216,7.15813,25.56475,68.34,3.69,68.4395477776,136.54,24.54216,7.15813,25.56475,24.54216,7.15813,25.56475,0.0,0.0,0.0,136.34
2021-08-04 13:30:00,84.31464,7.9617700000000005,84.689717793,23.83464,6.95177,24.82775,60.48,1.01,60.4884327785,137.01,90.31464,9.19177,90.7811810568,23.83464,6.95177,24.82775,66.48,2.24,66.5177269606,136.9,91.47464,10.36177,92.0596330683,23.83464,6.95177,24.82775,67.64,3.41,67.7259012491,136.88,23.83464,6.95177,24.82775,23.83464,6.95177,24.82775,0.0,0.0,0.0,136.5
2021-08-04 14:00:00,81.78256,8.81658,82.2564234759,26.18256,7.63658,27.2735,55.6,1.18,55.6125201731,136.98,86.78256,10.05658,87.363307638,26.18256,7.63658,27.2735,60.6,2.42,60.648300883,136.9,88.34256,11.26658,89.0580918965,26.18256,7.63658,27.2735,62.16,3.63,62.2659015835,136.84,26.18256,7.63658,27.2735,26.18256,7.63658,27.2735,0.0,0.0,0.0,136.5
